Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2019-08-10 18:30:00,58.336896,11.639928,59.4868166803,29.416896,8.579928,30.6426,28.92,3.06,29.0814373785,133.88,87.926896,23.789928,91.0884170158,29.416896,8.579928,30.6426,58.51,15.21,60.4546458099,131.12,84.956896,22.929928,87.9969077641,29.416896,8.579928,30.6426,55.54,14.35,57.3638745205,133.63,55.586896,20.509928,59.2499801981,29.416896,8.579928,30.6426,26.17,11.93,28.7609770349,133.88,29.416896,9.139928,30.8040915159,29.416896,8.579928,30.6426,0.0,0.56,0.56,134.03
2019-08-10 19:00:00,59.034528,12.005904,60.2429848782,27.654528,8.065904,28.8068,31.38,3.94,31.6263813928,133.78,87.234528,23.615904,90.3746302738,27.654528,8.065904,28.8068,59.58,15.55,61.5757980054,130.96,84.184528,22.745904,87.203273467,27.654528,8.065904,28.8068,56.53,14.68,58.4049937933,133.51,56.054528,20.795904,59.7877891587,27.654528,8.065904,28.8068,28.4,12.73,31.1225464896,133.78,27.654528,8.585904,28.9567033068,27.654528,8.065904,28.8068,0.0,0.52,0.52,133.96
2019-08-10 19:30:00,58.644624,12.083432,59.8765501094,25.794624,7.523432,26.8694,32.85,4.5600000000000005,33.1649830393,133.93,86.054624,23.703432,89.2594588845,25.794624,7.523432,26.8694,60.26,16.18,62.3943907735,131.18,82.954624,22.803432,86.0317740952,25.794624,7.523432,26.8694,57.16,15.28,59.1670854445,133.66,55.564624,20.833432,59.3418851163,25.794624,7.523432,26.8694,29.77,13.31,32.6099524685,133.93,25.794624,8.083432,27.0315463894,25.794624,7.523432,26.8694,0.0,0.56,0.56,134.11
2019-08-10 20:00:00,57.962048,12.222264,59.2366672395,24.042048,7.012264,25.0438,33.92,5.21,34.3177869333,133.69,85.302048,23.732264,88.5418530841,24.042048,7.012264,25.0438,61.26,16.72,63.500755901,130.83,82.142048,22.802264,85.2482216422,24.042048,7.012264,25.0438,58.1,15.79,60.2074256218,133.41,54.782048,20.882264,58.6271416056,24.042048,7.012264,25.0438,30.74,13.87,33.7242420226,133.69,24.042048,7.572264,25.2063336112,24.042048,7.012264,25.0438,0.0,0.56,0.56,133.85
2019-08-10 20:30:00,57.41096,12.48028,58.7518145847,23.04096,6.72028,24.001,34.37,5.76,34.8493113275,133.74,84.82096,23.82028,88.1022190106,23.04096,6.72028,24.001,61.78,17.1,64.1028735705,130.94,81.63096,22.87028,84.774190281,23.04096,6.72028,24.001,58.59,16.15,60.7750820649,133.45,54.19096,21.12028,58.1612102092,23.04096,6.72028,24.001,31.15,14.4,34.3173789792,133.74,23.08096,7.24028,24.1899228812,23.04096,6.72028,24.001,0.04,0.52,0.5215361924,133.93
2019-08-10 21:00:00,58.602832,12.729576,59.9694424149,22.592832,6.589576,23.5342,36.01,6.14,36.5297098264,133.26,85.152832,23.829576,88.4242811108,22.592832,6.589576,23.5342,62.56,17.24,64.8919964248,130.33,81.922832,22.869576,85.0550874982,22.592832,6.589576,23.5342,59.33,16.28,61.5230631552,132.96,55.232832,21.269576,59.1866589187,22.592832,6.589576,23.5342,32.64,14.68,35.7892721357,133.26,22.592832,7.149576,23.697098868,22.592832,6.589576,23.5342,0.0,0.56,0.56,133.47
2019-08-10 21:30:00,59.308544,12.364992,60.5837966668,21.788544,6.354992,22.6964,37.52,6.01,37.9982960144,133.36,85.878544,23.434992,89.0186675344,21.788544,6.354992,22.6964,64.09,17.08,66.3268761514,130.41,82.568544,22.484992,85.5753429647,21.788544,6.354992,22.6964,60.78,16.13,62.8839033458,133.04,55.778544,20.934992,59.5778470642,21.788544,6.354992,22.6964,33.99,14.58,36.9850848316,133.36,21.788544,6.914992,22.8595223922,21.788544,6.354992,22.6964,0.0,0.56,0.56,133.55
2019-08-10 22:00:00,56.577152,12.603336,57.9639388479,22.297152,6.503336,23.2262,34.28,6.1,34.8185065734,133.97,83.487152,24.493336,87.0059081757,22.297152,6.503336,23.2262,61.19,17.99,63.7797475693,131.2,80.327152,23.483336,83.6894164045,22.297152,6.503336,23.2262,58.03,16.98,60.463222706,133.75,53.367152,21.253336,57.4435131561,22.297152,6.503336,23.2262,31.07,14.75,34.3934208825,133.97,22.297152,7.023336,23.3771306169,22.297152,6.503336,23.2262,0.0,0.52,0.52,134.14
2019-08-10 22:30:00,54.795792,13.020856,56.3215901043,21.225792,6.190856,22.1102,33.57,6.83,34.2577553263,134.96,80.095792,25.450856,84.0421439948,21.225792,6.190856,22.1102,58.87,19.26,61.9404916028,132.49,77.065792,24.380856,80.8304548786,21.225792,6.190856,22.1102,55.84,18.19,58.7280316374,134.82,51.615792,21.780856,56.0231708481,21.225792,6.190856,22.1102,30.39,15.59,34.155529567,134.96,21.225792,6.750856,22.2734887873,21.225792,6.190856,22.1102,0.0,0.56,0.56,135.18
2019-08-10 23:00:00,50.859168,13.956424,52.7393282145,20.559168,5.996424,21.4158,30.3,7.96,31.3281279364,135.86,76.419168,26.856424,81.0009675737,20.559168,5.996424,21.4158,55.86,20.86,59.6278391358,133.7,73.549168,25.716424,77.9154322124,20.559168,5.996424,21.4158,52.99,19.72,56.5404147491,135.77,47.929168,22.706424,53.0357128362,20.559168,5.996424,21.4158,27.37,16.71,32.0677563917,135.86,20.559168,6.596424,21.5914843964,20.559168,5.996424,21.4158,0.0,0.6000000000000001,0.6000000000000001,136.08
2019-08-10 23:30:00,48.16712,14.40916,50.2761905975,20.15712,5.87916,20.997,28.01,8.53,29.2800443989,135.14,72.52712,26.85916,77.3407887948,20.15712,5.87916,20.997,52.37,20.98,56.4161085152,132.79,69.82712,25.71916,74.4130491151,20.15712,5.87916,20.997,49.67,19.84,53.4858345733,135.02,45.48712,23.01916,50.9799942428,20.15712,5.87916,20.997,25.33,17.14,30.5841216974,135.14,20.15712,6.43916,21.1606301466,20.15712,5.87916,20.997,0.0,0.56,0.56,135.36
2019-08-11 00:00:00,45.41736,14.37048,47.6366170587,19.40736,5.66048,20.216,26.01,8.71,27.4296226733,135.14,69.40736,27.88048,74.7977458698,19.40736,5.66048,20.216,50.0,22.22,54.7149741844,132.79,66.85736,26.67048,71.9806994242,19.40736,5.66048,20.216,47.45,21.01,51.8933772268,135.02,42.88736,23.06048,48.694059038,19.40736,5.66048,20.216,23.48,17.4,29.2244828868,135.14,19.40736,6.22048,20.3798918937,19.40736,5.66048,20.216,0.0,0.56,0.56,135.36
2019-08-11 00:30:00,43.39144,14.80292,45.8469574323,19.86144,5.7929200000000005,20.689,23.53,9.01,25.1960512779,135.14,66.65144,28.71292,72.5730406487,19.86144,5.7929200000000005,20.689,46.79,22.92,52.1021160799,132.79,64.26144,27.48292,69.8916558868,19.86144,5.7929200000000005,20.689,44.4,21.69,49.4147356565,135.02,41.08144,23.55292,47.3542474652,19.86144,5.7929200000000005,20.689,21.22,17.76,27.6713931706,135.14,19.86144,6.35292,20.8527310298,19.86144,5.7929200000000005,20.689,0.0,0.56,0.56,135.36
2019-08-11 01:00:00,41.634896,15.298928,44.3567555495,21.424896,6.248928,22.3176,20.21,9.05,22.1437711332,136.73,64.674896,29.578928,71.1178961601,21.424896,6.248928,22.3176,43.25,23.33,49.141137553,135.06,62.484896,28.328928,68.6067809313,21.424896,6.248928,22.3176,41.06,22.08,46.6202745595,136.79,39.614896,24.078928,46.3587614019,21.424896,6.248928,22.3176,18.19,17.83,25.4712583121,136.73,21.424896,6.808928,22.4808289242,21.424896,6.248928,22.3176,0.0,0.56,0.56,136.99
2019-08-11 01:30:00,42.51936,15.31648,45.193921432,20.31936,5.92648,21.166,22.2,9.39,24.1041925814,136.35,63.64936,29.49648,70.1518592826,20.31936,5.92648,21.166,43.33,23.57,49.3257924417,134.61,61.42936,28.22648,67.6039972428,20.31936,5.92648,21.166,41.11,22.3,46.768815465,136.42,40.32936,24.02648,46.943892246,20.31936,5.92648,21.166,20.01,18.1,26.9816622913,136.35,20.31936,6.48648,21.3295760295,20.31936,5.92648,21.166,0.0,0.56,0.56,136.6
2019-08-11 02:00:00,41.641632,15.347976,44.3800167071,20.461632,5.967976,21.3142,21.18,9.38,23.1641274388,136.39,62.911632,29.607976,69.530609689,20.461632,5.967976,21.3142,42.45,23.64,48.5886005149,134.61,60.751632,28.337976,67.0358238141,20.461632,5.967976,21.3142,40.29,22.37,46.0836304993,136.42,39.551632,24.077976,46.3042171095,20.461632,5.967976,21.3142,19.09,18.11,26.3134984371,136.39,20.461632,6.567976,21.4899207267,20.461632,5.967976,21.3142,0.0,0.6000000000000001,0.6000000000000001,136.65
2019-08-11 02:30:00,40.431344,15.400392,43.2650627112,20.161344,5.880392,21.0014,20.27,9.52,22.3942693562,136.72,62.101344,29.730392,68.851093928,20.161344,5.880392,21.0014,41.94,23.85,48.2471356663,135.01,59.961344,28.450392,66.3685737322,20.161344,5.880392,21.0014,39.8,22.57,45.7541790441,136.81,38.411344,24.170392,45.3832479812,20.161344,5.880392,21.0014,18.25,18.29,25.8376972658,136.72,20.201344,6.440392,21.2031353465,20.161344,5.880392,21.0014,0.04,0.56,0.5614267539000001,136.98
2019-08-11 03:00:00,39.161968,10.331824,40.5019298898,21.091968,6.151824,21.9708,18.07,4.18,18.5471642037,136.6,59.871968,36.521824,70.1319911344,21.091968,6.151824,21.9708,38.78,30.37,49.2567284744,132.39,57.911968,34.921824,67.6263989069,21.091968,6.151824,21.9708,36.82,28.77,46.7271366553,134.7,37.371968,19.521824,42.1635577778,21.091968,6.151824,21.9708,16.28,13.37,21.0664496297,136.6,21.091968,6.711824,22.1341296535,21.091968,6.151824,21.9708,0.0,0.56,0.56,136.83
2019-08-11 03:30:00,39.806048,7.934264,40.5890872354,19.626048,5.724264,20.4438,20.18,2.21,20.3006526989,135.55,58.506048,37.644264,69.5704554008,19.626048,5.724264,20.4438,38.88,31.92,50.3044809137,130.75,56.546048,35.974264,67.0194241602,19.626048,5.724264,20.4438,36.92,30.25,47.7299580976,133.34,37.846048,17.174264,41.5605425032,19.626048,5.724264,20.4438,18.22,11.45,21.5190822295,135.55,19.626048,6.284264,20.6076134989,19.626048,5.724264,20.4438,0.0,0.56,0.56,135.8
2019-08-11 04:00:00,39.788272,8.034496,40.5913748809,19.558272,5.704496,20.3732,20.23,2.33,20.363737378,135.57,57.918272,37.614496,69.0606728957,19.558272,5.704496,20.3732,38.36,31.91,49.8972714685,130.7,55.978272,35.934496,66.5195831232,19.558272,5.704496,20.3732,36.42,30.23,47.3314831798,133.34,37.808272,17.254496,41.5593920052,19.558272,5.704496,20.3732,18.25,11.55,21.597800814,135.57,19.598272,6.264496,20.5751348846,19.558272,5.704496,20.3732,0.04,0.56,0.5614267539000001,135.8
2019-08-11 04:30:00,39.802096,8.023528,40.6027566498,19.452096,5.673528,20.2626,20.35,2.35,20.4852385878,135.68,57.382096,37.693528,68.6549852119,19.452096,5.673528,20.2626,37.93,32.02,49.638345057,130.92,55.452096,36.003528,66.1149678911,19.452096,5.673528,20.2626,36.0,30.33,47.0734415568,133.39,37.812096,17.273528,41.5707754736,19.452096,5.673528,20.2626,18.36,11.6,21.7174952515,135.68,19.452096,6.273528,20.4387179725,19.452096,5.673528,20.2626,0.0,0.6000000000000001,0.6000000000000001,135.85
2019-08-11 05:00:00,39.4072,7.8446,40.1804076759,19.6272,5.7246,20.445,19.78,2.12,19.8932852993,135.68,57.4672,37.5946,68.67192312,19.6272,5.7246,20.445,37.84,31.87,49.4728460875,130.92,55.5472,35.9246,66.1518579709,19.6272,5.7246,20.445,35.92,30.2,46.9285243748,133.35,37.4772,17.1146,41.2001220022,19.6272,5.7246,20.445,17.85,11.39,21.1743854692,135.68,19.6272,6.2846,20.6088130905,19.6272,5.7246,20.445,0.0,0.56,0.56,135.85
2019-08-11 05:30:00,38.553184,8.145512,39.4042810146,20.693184,6.035512,21.5554,17.86,2.11,17.9842069606,135.74,57.763184,37.935512,69.1063564118,20.693184,6.035512,21.5554,37.07,31.9,48.9059802069,130.92,55.883184,36.265512,66.6191985437,20.693184,6.035512,21.5554,35.19,30.23,46.3916910664,133.43,36.803184,17.415512,40.7157759445,20.693184,6.035512,21.5554,16.11,11.38,19.7240082133,135.74,20.693184,6.595512,21.7188545416,20.693184,6.035512,21.5554,0.0,0.56,0.56,135.9
2019-08-11 06:00:00,37.7552,8.3936,38.6769653411,19.5552,5.7036,20.37,18.2,2.69,18.3977199674,135.93,56.9652,38.2736,68.6287291737,19.5552,5.7036,20.37,37.41,32.57,49.6015423147,131.13,55.0652,36.5636,66.0989644094,19.5552,5.7036,20.37,35.51,30.86,47.0457192527,133.68,35.9952,17.6136,40.07359889,19.5552,5.7036,20.37,16.44,11.91,20.3007807732,135.93,19.5552,6.2636,20.5338387059,19.5552,5.7036,20.37,0.0,0.56,0.56,136.15
2019-08-11 06:30:00,40.849648,7.634064,41.5568607438,17.979648,5.244064,18.7288,22.87,2.39,22.9945428309,135.62,58.999648,37.264064,69.7822966799,17.979648,5.244064,18.7288,41.02,32.02,52.0376863436,130.82,56.899648,35.594064,67.1156266048,17.979648,5.244064,18.7288,38.92,30.35,49.3547252044,133.36,38.669648,16.844064,42.1789540942,17.979648,5.244064,18.7288,20.69,11.6,23.7199515177,135.62,17.979648,5.804064,18.8932501471,17.979648,5.244064,18.7288,0.0,0.56,0.56,135.84
2019-08-11 07:00:00,42.33792,6.99356,42.9116458715,18.69792,5.45356,19.477,23.64,1.54,23.6901076401,135.99,60.73792,36.64356,70.9355017985,18.69792,5.45356,19.477,42.04,31.19,52.3467066777,131.13,58.56792,35.00356,68.2308615349,18.69792,5.45356,19.477,39.87,29.55,49.6268012268,133.75,40.10792,16.34356,43.3100127015,18.69792,5.45356,19.477,21.41,10.89,24.020412153,135.99,18.69792,6.05356,19.653442472000002,18.69792,5.45356,19.477,0.0,0.6000000000000001,0.6000000000000001,136.25
2019-08-11 07:30:00,42.701456,7.110008,43.2893353874,21.771456,6.350008,22.6786,20.93,0.76,20.9437938302,136.12,63.371456,36.660008,73.2113216799,21.771456,6.350008,22.6786,41.6,30.31,51.4709248023,131.13,61.211456,35.070008,70.5460686839,21.771456,6.350008,22.6786,39.44,28.72,48.7888511855,133.75,40.761456,16.530008,43.9856506115,21.771456,6.350008,22.6786,18.99,10.18,21.5465194405,136.12,21.771456,6.9100079999999995,22.8417273191,21.771456,6.350008,22.6786,0.0,0.56,0.56,136.28
2019-08-11 08:00:00,43.69128,7.72704,44.3693035239,25.36128,7.3970400000000005,26.418,18.33,0.33,18.3329702994,135.42,66.00128,36.48704,75.4153369654,25.36128,7.3970400000000005,26.418,40.64,29.09,49.9783723224,130.0,63.87128,34.95704,72.8116409264,25.36128,7.3970400000000005,26.418,38.51,27.56,47.355820128,132.97,42.01128,17.05704,45.3419260817,25.36128,7.3970400000000005,26.418,16.65,9.66,19.2493662233,135.42,25.36128,7.95704,26.5802371848,25.36128,7.3970400000000005,26.418,0.0,0.56,0.56,135.6
2019-08-11 08:30:00,44.178464,9.774552,45.2468623023,29.398464,8.574552,30.6234,14.78,1.2,14.8286344617,135.49,68.988464,36.074552,77.8510209765,29.398464,8.574552,30.6234,39.59,27.5,48.2039220396,129.96,66.928464,34.624552,75.3543555118,29.398464,8.574552,30.6234,37.53,26.05,45.6848268028,133.02,42.808464,16.834552,45.9996383799,29.398464,8.574552,30.6234,13.41,8.26,15.7497841255,135.49,29.398464,9.134552,30.7848944419,29.398464,8.574552,30.6234,0.0,0.56,0.56,135.6
2019-08-11 09:00:00,45.247168,12.560424,46.9581778083,33.087168,9.650424,34.4658,12.16,2.91,12.5033475518,134.93,73.037168,34.740424,80.8784580043,33.087168,9.650424,34.4658,39.95,25.09,47.175317699,129.45,70.957168,33.410424,78.4294340311,33.087168,9.650424,34.4658,37.87,23.76,44.7065375532,132.39,44.137168,16.260424,47.037123506,33.087168,9.650424,34.4658,11.05,6.61,12.8761251936,134.93,33.087168,10.210424,34.6267735217,33.087168,9.650424,34.4658,0.0,0.56,0.56,135.07
2019-08-11 09:30:00,47.101536,14.760448,49.360161251,34.561536,10.080448,36.0016,12.54,4.68,13.384842173100001,135.0,76.891536,34.120448,84.1220142422,34.561536,10.080448,36.0016,42.33,24.04,48.680083196300004,129.65,74.701536,32.840448,81.6015594557,34.561536,10.080448,36.0016,40.14,22.76,46.1436582858,132.49,45.961536,15.100448,48.3785729562,34.561536,10.080448,36.0016,11.4,5.02,12.4563397513,135.0,34.561536,10.680448,36.1741861022,34.561536,10.080448,36.0016,0.0,0.6000000000000001,0.6000000000000001,135.12
2019-08-11 10:00:00,51.573744,12.863592,53.1537681573,31.863744,9.293592,33.1914,19.71,3.5700000000000003,20.0307014355,135.18,79.483744,28.303592,84.3727377792,31.863744,9.293592,33.1914,47.62,19.01,51.2742089164,131.53,77.033744,26.613592,81.5014171276,31.863744,9.293592,33.1914,45.17,17.32,48.3767640505,134.04,49.763744,19.113592,53.3081571248,31.863744,9.293592,33.1914,17.9,9.82,20.4167186394,135.18,31.863744,9.853591999999999,33.3525329923,31.863744,9.293592,33.1914,0.0,0.56,0.56,135.31
2019-08-11 10:30:00,50.595008,12.073544,52.0156255296,32.275008,9.413544,33.6198,18.32,2.66,18.5121041484,135.78,80.415008,24.773544,84.1445303865,32.275008,9.413544,33.6198,48.14,15.36,50.5310716292,133.33,77.915008,23.923544,81.5051190365,32.275008,9.413544,33.6198,45.64,14.51,47.891018991,135.54,48.835008,21.233544,53.2514919712,32.275008,9.413544,33.6198,16.56,11.82,20.3456629285,135.78,32.275008,9.973544,33.7808780425,32.275008,9.413544,33.6198,0.0,0.56,0.56,135.91
2019-08-11 11:00:00,46.947568,11.487624,48.3325940363,36.437568,10.627624,37.9558,10.51,0.86,10.5451268366,135.51,81.327568,24.677624,84.9891666219,36.437568,10.627624,37.9558,44.89,14.05,47.0373745016,133.11,78.977568,23.897624,82.5139544564,36.437568,10.627624,37.9558,42.54,13.27,44.5616931905,135.32,45.967568,20.747624,50.4329377439,36.437568,10.627624,37.9558,9.53,10.12,13.9009100422,135.51,36.477568,11.187624,38.154631409,36.437568,10.627624,37.9558,0.04,0.56,0.5614267539000001,135.65
2019-08-11 11:30:00,47.095984,11.785912,48.5483205745,38.385984,11.195912,39.9854,8.71,0.59,8.7299599083,135.43,79.335984,24.915912,83.1564851833,38.385984,11.195912,39.9854,40.95,13.72,43.1872770617,133.0,77.195984,24.155912,80.8871314257,38.385984,11.195912,39.9854,38.81,12.96,40.9167166327,135.23,46.275984,21.005912,50.8204194603,38.385984,11.195912,39.9854,7.89,9.81,12.5892096654,135.43,38.385984,11.755912,40.145799713,38.385984,11.195912,39.9854,0.0,0.56,0.56,135.54
2019-08-11 12:00:00,47.008304,11.683672,48.4385057197,38.138304,11.123672,39.7274,8.87,0.56,8.8876599845,135.34,79.288304,24.393672,82.9559303778,38.138304,11.123672,39.7274,41.15,13.27,43.2367366946,132.9,77.148304,23.643672,80.6900491741,38.138304,11.123672,39.7274,39.01,12.52,40.9698730777,135.17,46.178304,20.573672,50.5540477101,38.138304,11.123672,39.7274,8.04,9.45,12.4074211664,135.34,38.138304,11.683672,39.8878229965,38.138304,11.123672,39.7274,0.0,0.56,0.56,135.49
2019-08-11 12:30:00,49.269472,10.631096,50.4033835503,35.009472,10.211096,36.4682,14.26,0.42,14.2661837925,135.34,83.869472,23.541096,87.1106855354,35.009472,10.211096,36.4682,48.86,13.33,50.6457155147,132.81,81.319472,22.791096,84.452889727,35.009472,10.211096,36.4682,46.31,12.58,47.9882537711,135.12,47.939472,19.781096,51.8602423307,35.009472,10.211096,36.4682,12.93,9.57,16.0863233835,135.34,35.009472,10.771096,36.6289453678,35.009472,10.211096,36.4682,0.0,0.56,0.56,135.49
2019-08-11 13:00:00,48.63392,11.31656,49.9331824021,36.67392,10.69656,38.202,11.96,0.62,11.9760594521,134.99,80.14392,24.11656,83.6938252155,36.67392,10.69656,38.202,43.47,13.42,45.4943655852,132.51,77.86392,23.37656,81.2973160393,36.67392,10.69656,38.202,41.19,12.68,43.0975463339,134.8,47.53392,20.39656,51.7251699891,36.67392,10.69656,38.202,10.86,9.7,14.5612362113,134.99,36.71392,11.25656,38.4008081269,36.67392,10.69656,38.202,0.04,0.56,0.5614267539000001,135.17
2019-08-11 13:30:00,49.8888,11.6534,51.2317684352,36.6288,10.6834,38.155,13.26,0.97,13.2954315462,135.3,78.9688,24.2634,82.612250623,36.6288,10.6834,38.155,42.34,13.58,44.464502696,132.84,76.7388,23.5034,80.2574185792,36.6288,10.6834,38.155,40.11,12.82,42.1089598542,135.09,48.6988,20.7634,52.9404561843,36.6288,10.6834,38.155,12.07,10.08,15.7254984023,135.3,36.6288,11.2434,38.3155716778,36.6288,10.6834,38.155,0.0,0.56,0.56,135.43
2019-08-11 14:00:00,53.30072,11.13396,54.4511874783,32.31072,9.42396,33.657,20.99,1.71,21.0595394062,135.56,82.59072,23.55396,85.8837357234,32.31072,9.42396,33.657,50.28,14.13,52.2277253956,133.11,79.96072,22.76396,83.1379252676,32.31072,9.42396,33.657,47.65,13.34,49.4820987833,135.3,51.35072,20.32396,55.2264410821,32.31072,9.42396,33.657,19.04,10.9,21.9392707263,135.56,32.31072,10.02396,33.8299039461,32.31072,9.42396,33.657,0.0,0.6000000000000001,0.6000000000000001,135.75
2019-08-11 14:30:00,55.003264,10.590952,56.0136350804,31.443264,9.170952,32.7534,23.56,1.42,23.6027540766,135.56,86.083264,23.340952,89.1915263977,31.443264,9.170952,32.7534,54.64,14.17,56.4474844435,133.19,83.253264,22.550952,86.2534138615,31.443264,9.170952,32.7534,51.81,13.38,53.5098168563,135.34,52.843264,19.860952,56.4523512754,31.443264,9.170952,32.7534,21.4,10.69,23.9214568954,135.56,31.443264,9.730952,32.9145906522,31.443264,9.170952,32.7534,0.0,0.56,0.56,135.75
2019-08-11 15:00:00,64.68056,10.73808,65.5658539485,19.57056,5.70808,20.386,45.11,5.03,45.3895692863,135.98,80.51056,22.23808,83.5253403082,19.57056,5.70808,20.386,60.94,16.53,63.1420976845,133.65,77.36056,21.31808,80.2441074372,19.57056,5.70808,20.386,57.79,15.61,59.8611409848,135.69,60.44056,19.81808,63.6067416867,19.57056,5.70808,20.386,40.87,14.11,43.2371252513,135.98,19.57056,6.26808,20.5498332256,19.57056,5.70808,20.386,0.0,0.56,0.56,136.17
2019-08-11 15:30:00,63.93376,10.25568,64.7510975969,18.29376,5.33568,19.056,45.64,4.92,45.9044224449,135.76,86.42376,21.58568,89.0786611574,18.29376,5.33568,19.056,68.13,16.25,70.0411264901,133.31,82.91376,20.67568,85.4527667241,18.29376,5.33568,19.056,64.62,15.34,66.4158113705,135.46,59.62376,19.32568,62.6775451338,18.29376,5.33568,19.056,41.33,13.99,43.6335765208,135.76,18.29376,5.8956800000000005,19.2203199141,18.29376,5.33568,19.056,0.0,0.56,0.56,136.0
2019-08-11 16:00:00,63.825408,10.830744,64.7378384097,19.065408,5.560744,19.8598,44.76,5.27,45.0691746097,135.62,87.555408,22.070744,90.2943365376,19.065408,5.560744,19.8598,68.49,16.51,70.451828933,133.15,84.015408,21.150744,86.6368440859,19.065408,5.560744,19.8598,64.95,15.59,66.794839621,135.34,59.595408,19.850744,62.8145261229,19.065408,5.560744,19.8598,40.53,14.29,42.97539994,135.62,19.065408,6.120744,20.0238180505,19.065408,5.560744,19.8598,0.0,0.56,0.56,135.86
2019-08-11 16:30:00,58.806176,10.685968,59.7691914605,22.066176,6.435968,22.9856,36.74,4.25,36.9849983101,135.35,86.396176,22.675968,89.3224426007,22.066176,6.435968,22.9856,64.33,16.24,66.3482215285,132.91,83.086176,21.765968,85.8898713777,22.066176,6.435968,22.9856,61.02,15.33,62.9162085635,135.16,55.356176,19.725968,58.7658066811,22.066176,6.435968,22.9856,33.29,13.29,35.8447792572,135.35,22.066176,6.9959679999999995,23.1486434056,22.066176,6.435968,22.9856,0.0,0.56,0.56,135.59
2019-08-11 17:00:00,60.140096,11.372527999999999,61.2059273273,22.500096,6.562528,23.4376,37.64,4.8100000000000005,37.9460893901,135.6,89.070096,22.612528,91.8956387649,22.500096,6.562528,23.4376,66.57,16.05,68.4774955734,132.99,85.660096,21.712528,88.3690325786,22.500096,6.562528,23.4376,63.16,15.15,64.9515827367,135.25,56.580096,20.402528,60.1462418789,22.500096,6.562528,23.4376,34.08,13.84,36.7830395699,135.6,22.500096,7.122528,23.6005238315,22.500096,6.562528,23.4376,0.0,0.56,0.56,135.79
2019-08-11 17:30:00,63.347248,11.470864,64.3774382069,19.237248,5.610864,20.0388,44.11,5.86,44.4975471234,135.26,90.557248,21.840864,93.1538432143,19.237248,5.610864,20.0388,71.32,16.23,73.1433886281,132.59,86.887248,20.930864,89.3727863099,19.237248,5.610864,20.0388,67.65,15.32,69.3629937359,134.85,59.197248,20.380864,62.6074579276,19.237248,5.610864,20.0388,39.96,14.77,42.6022828027,135.26,19.237248,6.170864,20.2027540974,19.237248,5.610864,20.0388,0.0,0.56,0.56,135.47
2019-08-11 18:00:00,66.010704,10.736872,66.8781987117,16.960704,4.946872,17.6674,49.05,5.79,49.390551728,134.68,92.590704,20.926872,94.9261420206,16.960704,4.946872,17.6674,75.63,15.98,77.2997884861,131.84,88.690704,20.016872,90.9214833836,16.960704,4.946872,17.6674,71.73,15.07,73.2959603252,134.2,61.430704,19.586872,64.4777244378,16.960704,4.946872,17.6674,44.47,14.64,46.8178438205,134.68,17.000704,5.5068719999999995,17.8703546613,16.960704,4.946872,17.6674,0.04,0.56,0.5614267539000001,134.88
2019-08-11 18:30:00,69.573392,8.332656,70.0706074642,11.083392,3.232656,11.5452,58.49,5.1,58.7119246832,134.49,91.633392,19.762656,93.7402853719,11.083392,3.232656,11.5452,80.55,16.53,82.2286045121,131.74,87.483392,18.832656,89.487500847,11.083392,3.232656,11.5452,76.4,15.6,77.9764066882,134.2,64.113392,17.222656,66.3863458359,11.083392,3.232656,11.5452,53.03,13.99,54.8443342561,134.49,11.083392,3.792656,11.7143423955,11.083392,3.232656,11.5452,0.0,0.56,0.56,134.72
2019-08-11 19:00:00,71.630128,7.566704,72.0286765582,8.320128,2.426704,8.6668,63.31,5.14,63.5183099586,134.26,91.860128,18.946704,93.7937135881,8.320128,2.426704,8.6668,83.54,16.52,85.1577477391,131.49,87.540128,18.016704,89.3749161302,8.320128,2.426704,8.6668,79.22,15.59,80.7394358415,133.98,65.720128,16.476704,67.7540921203,8.320128,2.426704,8.6668,57.4,14.05,59.0945217427,134.26,8.320128,2.986704,8.8399621447,8.320128,2.426704,8.6668,0.0,0.56,0.56,134.49
2019-08-11 19:30:00,71.556448,7.766464,71.9766852074,7.016448,2.046464,7.3088,64.54,5.72,64.7929780146,134.04,90.696448,19.046464,92.674772569,7.016448,2.046464,7.3088,83.68,17.0,85.3893576507,131.22,86.356448,18.076464,88.2280831817,7.016448,2.046464,7.3088,79.34,16.03,80.9431683343,133.76,65.536448,16.596464,67.6052411708,7.016448,2.046464,7.3088,58.52,14.55,60.3016823978,134.04,7.016448,2.606464,7.484931337,7.016448,2.046464,7.3088,0.0,0.56,0.56,134.24
2019-08-11 20:00:00,71.284048,8.368264,71.7735560053,6.474048,1.888264,6.7438,64.81,6.48,65.1331444044,133.84,89.554048,19.568264,91.6670304371,6.474048,1.888264,6.7438,83.08,17.68,84.9403837995,130.99,85.254048,18.578264,87.2548256181,6.474048,1.888264,6.7438,78.78,16.69,80.5285322106,133.55,65.224048,17.098264,67.427939827,6.474048,1.888264,6.7438,58.75,15.21,60.6869557648,133.84,6.474048,2.448264,6.9215095261,6.474048,1.888264,6.7438,0.0,0.56,0.56,134.05
2019-08-11 20:30:00,71.20792,7.85356,71.6396976222,5.25792,1.53356,5.477,65.95,6.32,66.2521312865,133.78,89.01792,19.12356,91.0488914166,5.25792,1.53356,5.477,83.76,17.59,85.5870650274,130.96,84.67792,18.12356,86.595690208,5.25792,1.53356,5.477,79.42,16.59,81.1342375326,133.5,65.05792,16.61356,67.1456873567,5.25792,1.53356,5.477,59.8,15.08,61.6720876897,133.78,5.25792,2.09356,5.6593918578,5.25792,1.53356,5.477,0.0,0.56,0.56,134.01
2019-08-11 21:00:00,70.61496,8.11728,71.0799747496,5.06496,1.47728,5.276,65.55,6.64,65.8854467997,133.74,88.79496,19.21728,90.8506949451,5.06496,1.47728,5.276,83.73,17.74,85.5886703951,130.82,84.44496,18.21728,86.3876180943,5.06496,1.47728,5.276,79.38,16.74,81.1259021521,133.43,64.49496,16.827280000000002,66.6540112641,5.06496,1.47728,5.276,59.43,15.35,61.380350276,133.74,5.06496,1.99728,5.444533699,5.06496,1.47728,5.276,0.0,0.52,0.52,133.95
2019-08-11 21:30:00,69.963616,8.356888,70.4609476294,5.063616,1.476888,5.2746,64.9,6.88,65.2636529777,133.46,88.453616,18.886888,90.447535742,5.063616,1.476888,5.2746,83.39,17.41,85.1880285017,130.43,84.133616,17.896888,86.0160679252,5.063616,1.476888,5.2746,79.07,16.42,80.756927257,133.09,63.883616,17.006888,66.1086275208,5.063616,1.476888,5.2746,58.82,15.53,60.8356252536,133.46,5.063616,2.036888,5.4579409781,5.063616,1.476888,5.2746,0.0,0.56,0.56,133.69
2019-08-11 22:00:00,66.499312,9.295216,67.1458080371,5.709312,1.665216,5.9472000000000005,60.79,7.63,61.2669649975,133.65,84.629312,20.325216,87.0358251241,5.709312,1.665216,5.9472000000000005,78.92,18.66,81.0960048338,130.76,80.539312,19.265216,82.8114081812,5.709312,1.665216,5.9472000000000005,74.83,17.6,76.8718992871,133.35,60.799312,17.885216,63.3753681728,5.709312,1.665216,5.9472000000000005,55.09,16.22,57.4281855886,133.65,5.709312,2.225216,6.127628396,5.709312,1.665216,5.9472000000000005,0.0,0.56,0.56,133.87
2019-08-11 22:30:00,64.076832,8.331576,64.616217452,5.696832,1.661576,5.9342,58.38,6.67,58.7597932263,134.27,80.346832,21.331576,83.1303166545,5.696832,1.661576,5.9342,74.65,19.67,77.1980012695,131.75,76.486832,20.241576,79.1198892085,5.696832,1.661576,5.9342,70.79,18.58,73.1877073012,134.19,58.576832,17.101576,61.0222020976,5.696832,1.661576,5.9342,52.88,15.44,55.0880023236,134.27,5.696832,2.2215759999999998,6.114678631,5.696832,1.661576,5.9342,0.0,0.56,0.56,134.47
2019-08-11 23:00:00,60.830976,8.977368,61.4898428793,5.750976,1.677368,5.9906,55.08,7.3,55.561645044,135.27,75.970976,22.477368,79.2263924876,5.750976,1.677368,5.9906,70.22,20.8,73.2358409524,133.03,72.340976,21.327368,75.4193173825,5.750976,1.677368,5.9906,66.59,19.65,69.4287447676,135.25,55.600976,17.857368,58.3982373368,5.750976,1.677368,5.9906,49.85,16.18,52.4100648731,135.27,5.750976,2.237368,6.1708622185,5.750976,1.677368,5.9906,0.0,0.56,0.56,135.46
2019-08-11 23:30:00,56.789632,10.411976,57.7362238713,5.869632,1.711976,6.1142,50.92,8.7,51.6578783924,136.09,71.539632,23.951976,75.4428001933,5.869632,1.711976,6.1142,65.67,22.24,69.3337327713,134.05,68.16963200000001,22.741976,71.863037783,5.869632,1.711976,6.1142,62.3,21.03,65.7537139635,136.08,51.929632,19.251976,55.3834384953,5.869632,1.711976,6.1142,46.06,17.54,49.2866635105,136.09,5.909632,2.271976,6.3313209775,5.869632,1.711976,6.1142,0.04,0.56,0.5614267539000001,136.33
2019-08-12 00:00:00,54.33232,9.61276,55.176137518,5.63232,1.64276,5.867,48.7,7.97,49.3478560831,136.72,67.75232,25.28276,72.3159375145,5.63232,1.64276,5.867,62.12,23.64,66.466111666,134.66,64.57232,24.02276,68.8961356551,5.63232,1.64276,5.867,58.94,22.38,63.0459197728,136.6,49.67232,18.55276,53.0239971881,5.63232,1.64276,5.867,44.04,16.91,47.1748842076,136.72,5.63232,2.20276,6.0477417438,5.63232,1.64276,5.867,0.0,0.56,0.56,136.94
2019-08-12 00:30:00,53.425872,3.356296,53.5311920454,5.815872,1.6962959999999998,6.0582,47.61,1.6600000000000001,47.6389305086,136.26,64.015872,32.886296,71.9690234234,5.815872,1.6962959999999998,6.0582,58.2,31.19,66.0307208805,131.44,61.045872,31.246296,68.5779082647,5.815872,1.6962959999999998,6.0582,55.23,29.55,62.6382902066,133.97,48.885872,12.826296,50.5405020778,5.815872,1.6962959999999998,6.0582,43.07,11.13,44.4848491062,136.26,5.855872,2.296296,6.2900089189,5.815872,1.6962959999999998,6.0582,0.04,0.6000000000000001,0.6013318551,136.47
2019-08-12 01:00:00,51.87944,3.52692,51.9991871033,5.74944,1.67692,5.989,46.13,1.85,46.1670813459,136.52,62.34944,33.10692,70.5940565501,5.74944,1.67692,5.989,56.6,31.43,64.7410603867,131.73,59.45944,31.45692,67.2678438855,5.74944,1.67692,5.989,53.71,29.78,61.4134553661,134.24,47.49944,13.02692,49.2534003395,5.74944,1.67692,5.989,41.75,11.35,43.2652863159,136.52,5.74944,2.23692,6.1692683035,5.74944,1.67692,5.989,0.0,0.56,0.56,136.75
2019-08-12 01:30:00,51.800704,3.721872,51.9342398238,6.040704,1.7618719999999999,6.2924,45.76,1.96,45.8019562901,136.24,61.850704,33.691872,70.4318949352,6.040704,1.7618719999999999,6.2924,55.81,31.93,64.2983747851,131.43,59.020704,32.011872,67.1431563869,6.040704,1.7618719999999999,6.2924,52.98,30.25,61.007728199,134.03,47.440704,13.151872000000001,49.2299922113,6.040704,1.7618719999999999,6.2924,41.4,11.39,42.9382358743,136.24,6.040704,2.321872,6.4715681562,6.040704,1.7618719999999999,6.2924,0.0,0.56,0.56,136.47
2019-08-12 02:00:00,51.482832,3.844576,51.6261828471,6.152832,1.794576,6.4092,45.33,2.05,45.3763308345,136.24,61.592832,33.774576,70.2452769783,6.152832,1.794576,6.4092,55.44,31.98,64.002453078,131.55,58.752832,32.114576,66.9570105342,6.152832,1.794576,6.4092,52.6,30.32,60.7129508425,133.98,47.162832,13.264576,48.9926698468,6.152832,1.794576,6.4092,41.01,11.47,42.5838114781,136.24,6.152832,2.394576,6.6023735005,6.152832,1.794576,6.4092,0.0,0.6000000000000001,0.6000000000000001,136.44
2019-08-12 02:30:00,50.828544,3.944992,50.9814068758,5.708544,1.6649919999999998,5.9464,45.12,2.2800000000000002,45.1775696557,136.44,60.618544,33.994992,69.5001248759,5.708544,1.6649919999999998,5.9464,54.91,32.33,63.7207736927,131.88,57.828544,32.294992,66.2352399365,5.708544,1.6649919999999998,5.9464,52.12,30.63,60.4540428756,134.17,46.528544,13.384992,48.4155286824,5.708544,1.6649919999999998,5.9464,40.82,11.72,42.4691747035,136.44,5.708544,2.224992,6.1268314813,5.708544,1.6649919999999998,5.9464,0.0,0.56,0.56,136.61
2019-08-12 03:00:00,50.091056,3.817808,50.2363369397,5.581056,1.627808,5.8136,44.51,2.19,44.5638440891,136.53,59.901056,33.837808,68.7977743838,5.581056,1.627808,5.8136,54.32,32.21,63.1517735301,131.98,57.131056,32.157808,65.5597603339,5.581056,1.627808,5.8136,51.55,30.53,59.912297569,134.27,45.851056,13.277808,47.7348878872,5.581056,1.627808,5.8136,40.27,11.65,41.9213000753,136.53,5.581056,2.187808,5.9945550227,5.581056,1.627808,5.8136,0.0,0.56,0.56,136.74
2019-08-12 03:30:00,49.89312,3.7771600000000003,50.0358907286,5.61312,1.6371600000000002,5.8469999999999995,44.28,2.14,44.3316816735,136.59,59.51312,33.91716,68.4995269662,5.61312,1.6371600000000002,5.8469999999999995,53.9,32.28,62.8268127474,132.05,56.77312,32.23716,65.2872241668,5.61312,1.6371600000000002,5.8469999999999995,51.16,30.6,59.6129650328,134.27,45.65312,13.25716,47.5390329834,5.61312,1.6371600000000002,5.8469999999999995,40.04,11.62,41.6920376091,136.59,5.61312,2.23716,6.042516115,5.61312,1.6371600000000002,5.8469999999999995,0.0,0.6000000000000001,0.6000000000000001,136.74
2019-08-12 04:00:00,49.707104,3.787072,49.851159489,5.887104,1.717072,6.1324,43.82,2.07,43.8688648132,136.69,59.547104,33.917072,68.5290111401,5.887104,1.717072,6.1324,53.66,32.2,62.5798338125,132.05,56.807104,32.247072,65.3216711164,5.887104,1.717072,6.1324,50.92,30.53,59.3710981876,134.31,45.537104,13.277072,47.4332002041,5.887104,1.717072,6.1324,39.65,11.56,41.3008002344,136.69,5.887104,2.277072,6.3121351697,5.887104,1.717072,6.1324,0.0,0.56,0.56,136.79
2019-08-12 04:30:00,50.259376,3.6635679999999997,50.3927237446,5.669376,1.653568,5.9056,44.59,2.01,44.6352797684,136.65,59.789376,33.723568,68.64436263179999,5.669376,1.653568,5.9056,54.12,32.07,62.9083404645,132.05,57.039376,32.043568,65.4238539421,5.669376,1.653568,5.9056,51.37,30.39,59.6860871561,134.27,45.999376,13.163568,47.8458160645,5.669376,1.653568,5.9056,40.33,11.51,41.9403028124,136.65,5.669376,2.253568,6.1008518225,5.669376,1.653568,5.9056,0.0,0.6000000000000001,0.6000000000000001,136.75
2019-08-12 05:00:00,51.620288,3.252584,51.7226588245,5.220288,1.522584,5.4378,46.4,1.73,46.4322398771,136.55,61.060288,33.332584,69.5659394155,5.220288,1.522584,5.4378,55.84,31.81,64.264933673,131.97,58.220288,31.672584,66.2778583845,5.220288,1.522584,5.4378,53.0,30.15,60.975589378,134.27,47.180288,12.752584,48.8733871799,5.220288,1.522584,5.4378,41.96,11.23,43.4367874042,136.55,5.220288,2.0825839999999998,5.6203703543,5.220288,1.522584,5.4378,0.0,0.56,0.56,136.75
2019-08-12 05:30:00,54.065744,3.189592,54.1597467812,5.175744,1.509592,5.3914,48.89,1.6800000000000002,48.9188562826,136.36,63.295744,32.939592,71.3538221095,5.175744,1.509592,5.3914,58.12,31.43,66.0740440718,131.72,60.355744,31.299592,67.9888247667,5.175744,1.509592,5.3914,55.18,29.79,62.7078663327,134.04,49.405744,12.679592,51.0068582985,5.175744,1.509592,5.3914,44.23,11.17,45.6186562713,136.36,5.175744,2.069592,5.5741848731,5.175744,1.509592,5.3914,0.0,0.56,0.56,136.59
2019-08-12 06:00:00,55.554688,2.736784,55.6220580835,5.474688,1.596784,5.7028,50.08,1.1400000000000001,50.0929735592,136.36,65.214688,32.386784,72.8138675583,5.474688,1.596784,5.7028,59.74,30.79,67.2078246933,131.64,62.174688,30.766784,69.3706481561,5.474688,1.596784,5.7028,56.7,29.17,63.7634605397,133.98,50.804688,12.256784,52.262272021,5.474688,1.596784,5.7028,45.33,10.66,46.5665598901,136.36,5.474688,2.196784,5.8989887811,5.474688,1.596784,5.7028,0.0,0.6000000000000001,0.6000000000000001,136.51
2019-08-12 06:30:00,61.482448,2.444464,61.5310232023,6.152448,1.794464,6.4088,55.33,0.65,55.3338178694,135.75,72.612448,29.314464,78.3064837939,6.152448,1.794464,6.4088,66.46,27.52,71.9324822316,130.65,69.222448,27.854464,74.6164758739,6.152448,1.794464,6.4088,63.07,26.06,68.2418383398,133.19,56.252448,10.834464,57.2863292257,6.152448,1.794464,6.4088,50.1,9.04,50.9090522402,135.75,6.152448,2.354464,6.5875729309,6.152448,1.794464,6.4088,0.0,0.56,0.56,135.93
2019-08-12 07:00:00,65.333104,5.290072,65.5469247184,7.543104,2.200072,7.8574,57.79,3.09,57.8725513521,135.86,78.193104,27.090072,82.7528459578,7.543104,2.200072,7.8574,70.65,24.89,74.9061719753,130.73,74.603104,25.750072,78.9220459342,7.543104,2.200072,7.8574,67.06,23.55,71.0749329933,133.27,59.853104,9.000072,60.5259890827,7.543104,2.200072,7.8574,52.31,6.8,52.7501289098,135.86,7.583104,2.760072,8.0697870926,7.543104,2.200072,7.8574,0.04,0.56,0.5614267539000001,136.04
2019-08-12 07:30:00,69.61552,4.59036,69.7666971398,8.43552,2.46036,8.787,61.18,2.13,61.2170670647,134.96,86.59552,19.37036,88.7355336413,8.43552,2.46036,8.787,78.16,16.91,79.9683293561,131.07,82.65552,17.78036,84.5462961235,8.43552,2.46036,8.787,74.22,15.32,75.7846343265,133.51,63.82552,10.78036,64.7295385817,8.43552,2.46036,8.787,55.39,8.32,56.0113783083,134.96,8.43552,3.06036,8.9735055023,8.43552,2.46036,8.787,0.0,0.6000000000000001,0.6000000000000001,135.1
2019-08-12 08:00:00,72.972128,2.857704,73.0280626677,9.112128,2.657704,9.4918,63.86,0.2,63.8603131843,134.43,93.442128,12.537704,94.2795062925,9.112128,2.657704,9.4918,84.33,9.88,84.9067918367,131.39,89.172128,11.927704,89.9663188908,9.112128,2.657704,9.4918,80.06,9.27,80.5948912773,133.78,66.892128,11.917704,67.9454815054,9.112128,2.657704,9.4918,57.78,9.26,58.5173136772,134.43,9.112128,3.217704,9.6635653731,9.112128,2.657704,9.4918,0.0,0.56,0.56,134.57
2019-08-12 08:30:00,77.167744,4.505592,77.2991660584,9.447744,2.755592,9.8414,67.72,1.75,67.7426077148,133.59,99.997744,8.665592,100.3725126207,9.447744,2.755592,9.8414,90.55,5.91,90.7426614113,129.88,95.427744,8.265592,95.7850423398,9.447744,2.755592,9.8414,85.98,5.51,86.1563723702,132.65,70.697744,10.485592,71.4711035754,9.447744,2.755592,9.8414,61.25,7.73,61.7358518205,133.59,9.447744,3.315592,10.0126428579,9.447744,2.755592,9.8414,0.0,0.56,0.56,133.73
2019-08-12 09:00:00,78.806592,6.705256,79.091335813,11.606592,3.385256,12.0902,67.2,3.32,67.2819619215,133.33,102.826592,7.265256,103.0829373227,11.606592,3.385256,12.0902,91.22,3.88,91.3024797035,129.43,98.246592,6.945256,98.4917733647,11.606592,3.385256,12.0902,86.64,3.56,86.7131085823,132.34,72.366592,9.635256,73.0052175935,11.606592,3.385256,12.0902,60.76,6.25,61.0806033042,133.33,11.606592,3.905256,12.245979025,11.606592,3.385256,12.0902,0.0,0.52,0.52,133.47
2019-08-12 09:30:00,78.799248,8.686864,79.2766238656,13.189248,3.846864,13.7388,65.61,4.84,65.7882793513,133.21,103.389248,6.796864,103.612421853,13.189248,3.846864,13.7388,90.2,2.95,90.2482271294,129.33,98.889248,6.546864,99.1057253555,13.189248,3.846864,13.7388,85.7,2.7,85.7425215398,132.22,72.439248,8.686864,72.9582500952,13.189248,3.846864,13.7388,59.25,4.84,59.4473557023,133.21,13.189248,4.406864,13.9059955818,13.189248,3.846864,13.7388,0.0,0.56,0.56,133.32
2019-08-12 10:00:00,78.979328,9.552304,79.5548915092,13.619328,3.972304,14.1868,65.36,5.58,65.5977591081,133.26,104.629328,5.932304,104.7973688051,13.619328,3.972304,14.1868,91.01,1.96,91.0311029264,129.27,100.119328,5.722304,100.2827233487,13.619328,3.972304,14.1868,86.5,1.75,86.5177005011,132.22,72.629328,8.122304,73.0820847267,13.619328,3.972304,14.1868,59.01,4.15,59.155748664,133.26,13.619328,4.532304,14.3536711234,13.619328,3.972304,14.1868,0.0,0.56,0.56,133.34
2019-08-12 10:30:00,77.84728,9.65004,78.4431149012,14.77728,4.31004,15.393,63.07,5.34,63.2956594088,133.2,102.91728,6.16004,103.1014675715,14.77728,4.31004,15.393,88.14,1.85,88.1594129971,129.21,98.57728,5.97004,98.757893405,14.77728,4.31004,15.393,83.8,1.6600000000000001,83.8164399149,132.13,71.69728,8.68004,72.2207937771,14.77728,4.31004,15.393,56.92,4.37,57.0875056383,133.2,14.81728,4.87004,15.5970855034,14.77728,4.31004,15.393,0.04,0.56,0.5614267539000001,133.3
2019-08-12 11:00:00,76.222768,10.011224,76.8774021905,16.392768,4.781224,17.0758,59.83,5.23,60.0581534848,133.05,99.212768,6.611224,99.432799503,16.392768,4.781224,17.0758,82.82,1.83,82.8402154753,129.07,95.112768,6.411224,95.3286023699,16.392768,4.781224,17.0758,78.72,1.63,78.7368738267,132.06,70.332768,9.191224,70.9307891762,16.392768,4.781224,17.0758,53.94,4.41,54.1199750554,133.05,16.392768,5.341224,17.2409836297,16.392768,4.781224,17.0758,0.0,0.56,0.56,133.17
2019-08-12 11:30:00,75.045728,12.447504,76.0710302736,18.985728,5.537504,19.7768,56.06,6.91,56.4842606396,132.95,101.185728,5.967504,101.3615442605,18.985728,5.537504,19.7768,82.2,0.43,82.2011246882,128.96,97.165728,5.897504,97.3445388874,18.985728,5.537504,19.7768,78.18,0.36,78.1808288521,131.95,69.515728,8.397504,70.0211004826,18.985728,5.537504,19.7768,50.53,2.86,50.6108733377,132.95,18.985728,6.097504,19.9408480943,18.985728,5.537504,19.7768,0.0,0.56,0.56,133.07
2019-08-12 12:00:00,77.028224,6.333232,77.2881434643,16.228224,4.733232,16.9044,60.8,1.6,60.821048988,133.82,104.758224,11.983232,105.4413739706,16.228224,4.733232,16.9044,88.53,7.25,88.8263665811,132.88,100.408224,12.043232,101.1278936982,16.228224,4.733232,16.9044,84.18,7.31,84.4967957972,134.91,71.028224,14.963232,72.5872365949,16.228224,4.733232,16.9044,54.8,10.23,55.7466851032,133.82,16.228224,5.253232,17.0573063712,16.228224,4.733232,16.9044,0.0,0.52,0.52,133.93
2019-08-12 12:30:00,79.627504,5.904272,79.8461008511,13.317504,3.884272,13.8724,66.31,2.02,66.340760472,133.98,106.547504,10.644272,107.0778741619,13.317504,3.884272,13.8724,93.23,6.76,93.474758625,133.03,101.927504,10.394272,102.4561221308,13.317504,3.884272,13.8724,88.61,6.51,88.8488165369,135.11,73.047504,15.044272,74.5806138393,13.317504,3.884272,13.8724,59.73,11.16,60.763628101,133.98,13.317504,4.444272,14.0394966576,13.317504,3.884272,13.8724,0.0,0.56,0.56,134.04
2019-08-12 13:00:00,79.01448,7.34964,79.3555622361,15.08448,4.39964,15.713,63.93,2.95,63.9980265321,134.3,105.76448,10.36964,106.2716079835,15.08448,4.39964,15.713,90.68,5.97,90.8763076935,133.46,101.28448,10.15964,101.7927510867,15.08448,4.39964,15.713,86.2,5.76,86.3922311322,135.45,72.63448,16.43964,74.471668762,15.08448,4.39964,15.713,57.55,12.04,58.795953092,134.3,15.08448,4.95964,15.8789031674,15.08448,4.39964,15.713,0.0,0.56,0.56,134.35
2019-08-12 13:30:00,72.391456,7.450008,72.7737969396,18.891456,5.510008,19.6786,53.5,1.94,53.5351622768,134.59,105.171456,12.190008,105.8755469984,18.891456,5.510008,19.6786,86.28,6.68,86.53820428,133.83,100.911456,11.920008,101.6130333312,18.891456,5.510008,19.6786,82.02,6.41,82.2700948097,135.78,67.021456,16.620008,69.0514317757,18.891456,5.510008,19.6786,48.13,11.11,49.3956374592,134.59,18.891456,6.070008,19.8426839646,18.891456,5.510008,19.6786,0.0,0.56,0.56,134.68
2019-08-12 14:00:00,72.561904,6.843472,72.8839009735,16.811904,4.903472,17.5124,55.75,1.94,55.7837440479,134.59,99.581904,10.793472,100.1651368595,16.811904,4.903472,17.5124,82.77,5.89,82.9793046488,133.96,95.521904,10.573472,96.1053195922,16.811904,4.903472,17.5124,78.71,5.67,78.9139594749,135.87,66.971904,16.023472,68.8620910249,16.811904,4.903472,17.5124,50.16,11.12,51.3778162245,134.59,16.811904,5.463472,17.6773765701,16.811904,4.903472,17.5124,0.0,0.56,0.56,134.68
2019-08-12 14:30:00,71.961184,7.419512,72.3426648735,18.581184,5.419512,19.3554,53.38,2.0,53.4174540764,134.62,95.721184,10.729512,96.3206493651,18.581184,5.419512,19.3554,77.14,5.31,77.3225432846,134.25,91.941184,10.529512,92.54216303,18.581184,5.419512,19.3554,73.36,5.11,73.5377569688,136.03,66.531184,16.589512,68.5682897033,18.581184,5.419512,19.3554,47.95,11.17,49.2338440506,134.62,18.621184,5.979512,19.5576853774,18.581184,5.419512,19.3554,0.04,0.56,0.5614267539000001,134.71
2019-08-12 15:00:00,65.504224,7.251232,65.9043528711,24.004224,7.001232,25.0044,41.5,0.25,41.500753005199996,134.66,98.834224,13.261232,99.7199283385,24.004224,7.001232,25.0044,74.83,6.26,75.0913876553,134.33,95.184224,13.011232,96.0693950051,24.004224,7.001232,25.0044,71.18,6.01,71.4332730595,136.12,61.234224,16.301232,63.3668711047,24.004224,7.001232,25.0044,37.23,9.3,38.3739872831,134.66,24.004224,7.561232,25.1669425874,24.004224,7.001232,25.0044,0.0,0.56,0.56,134.71
2019-08-12 15:30:00,66.6588,8.6284,67.2149157851,22.5888,6.5884,23.53,44.07,2.04,44.117190527,135.24,97.9888,11.6184,98.6751850467,22.5888,6.5884,23.53,75.4,5.03,75.5675915985,134.88,94.2988,11.4284,94.9887993818,22.5888,6.5884,23.53,71.71,4.84,71.8731500631,136.56,62.1988,17.8284,64.7034973398,22.5888,6.5884,23.53,39.61,11.24,41.1738958565,135.24,22.5888,7.1484,23.6928999491,22.5888,6.5884,23.53,0.0,0.56,0.56,135.28
2019-08-12 16:00:00,67.703008,8.222544,68.2004950281,21.643008000000002,6.312544,22.5448,46.06,1.9100000000000001,46.0995845968,135.28,100.663008,11.212544,101.2855484389,21.643008000000002,6.312544,22.5448,79.02,4.9,79.1717777999,135.05,96.813008,11.042544,97.4407322222,21.643008000000002,6.312544,22.5448,75.17,4.73,75.3186683366,136.7,63.013008,17.452544,65.385246572,21.643008000000002,6.312544,22.5448,41.37,11.14,42.8436284645,135.28,21.643008000000002,6.8725439999999995,22.707964601,21.643008000000002,6.312544,22.5448,0.0,0.56,0.56,135.44
2019-08-12 16:30:00,69.81472,9.71596,70.487552145,19.49472,5.68596,20.307,50.32,4.03,50.4811182523,135.51,99.73472,9.43596,100.1800963994,19.49472,5.68596,20.307,80.24,3.75,80.3275799461,135.22,95.77472,9.31596,96.2267327815,19.49472,5.68596,20.307,76.28,3.63,76.366323075,136.8,64.76472,18.81596,67.4426371623,19.49472,5.68596,20.307,45.27,13.13,47.1356531725,135.51,19.49472,6.24596,20.4708603678,19.49472,5.68596,20.307,0.0,0.56,0.56,135.62
2019-08-12 17:00:00,69.260416,10.984288,70.1260280307,21.100416,6.154288,21.9796,48.16,4.83,48.4015960481,135.26,100.320416,8.994288,100.7228031929,21.100416,6.154288,21.9796,79.22,2.84,79.2708899912,134.86,96.410416,8.934288,96.8234982603,21.100416,6.154288,21.9796,75.31,2.7800000000000002,75.3612931152,136.54,64.420416,19.964288,67.4430336874,21.100416,6.154288,21.9796,43.32,13.81,45.4679942377,135.26,21.100416,6.714288,22.1429270585,21.100416,6.154288,21.9796,0.0,0.56,0.56,135.35
2019-08-12 17:30:00,71.09344,11.75392,72.0585306983,21.13344,6.16392,22.014,49.96,5.59,50.2717584733,135.06,105.34344,7.86392,105.6365542263,21.13344,6.16392,22.014,84.21,1.7000000000000002,84.2271577343,134.68,101.14344,7.86392,101.4486899511,21.13344,6.16392,22.014,80.01,1.7000000000000002,80.0280582046,136.35,66.14344,20.64392,69.2901586663,21.13344,6.16392,22.014,45.01,14.48,47.2818199734,135.06,21.13344,6.72392,22.1773169342,21.13344,6.16392,22.014,0.0,0.56,0.56,135.2
2019-08-12 18:00:00,74.895456,11.322008,75.7464005389,16.635456,4.852008,17.3286,58.26,6.47,58.6181584494,135.15,107.305456,5.742008,107.4589760943,16.635456,4.852008,17.3286,90.67,0.89,90.6743679327,134.68,102.765456,5.792008,102.9285495067,16.635456,4.852008,17.3286,86.13,0.9400000000000001,86.1351293027,136.43,69.185456,20.172008,72.0662003208,16.635456,4.852008,17.3286,52.55,15.32,54.7376004224,135.15,16.635456,5.412008,17.4936624787,16.635456,4.852008,17.3286,0.0,0.56,0.56,135.25
2019-08-12 18:30:00,75.628112,12.188616,76.6040056699,14.018112,4.088616,14.6022,61.61,8.1,62.1401810425,134.94,107.458112,4.2786159999999995,107.5432582242,14.018112,4.088616,14.6022,93.44,0.19,93.4401931719,134.37,102.768112,4.3186160000000005,102.8588123993,14.018112,4.088616,14.6022,88.75,0.23,88.7502980277,136.12,69.608112,20.878616,72.6719055914,14.018112,4.088616,14.6022,55.59,16.79,58.0702350607,134.94,14.018112,4.648616,14.7687878568,14.018112,4.088616,14.6022,0.0,0.56,0.56,135.06
2019-08-12 19:00:00,77.99283199999999,10.689576,78.7219720182,10.112832,2.949576,10.5342,67.88,7.74,68.3198507024,134.42,106.782832,3.429576,106.8378921613,10.112832,2.949576,10.5342,96.67,0.48,96.6711916757,133.84,101.902832,3.389576,101.959189851,10.112832,2.949576,10.5342,91.79,0.44,91.7910545751,135.7,71.412832,19.359576,73.9904436881,10.112832,2.949576,10.5342,61.3,16.41,63.4584753993,134.42,10.112832,3.509576,10.7045081512,10.112832,2.949576,10.5342,0.0,0.56,0.56,134.6
2019-08-12 19:30:00,77.947104,10.802072,78.6920312451,8.167104,2.382072,8.5074,69.78,8.42,70.2861636455,134.45,104.617104,3.882072,104.6891060825,8.167104,2.382072,8.5074,96.45,1.5,96.4616633694,134.0,99.727104,3.712072,99.7961660123,8.167104,2.382072,8.5074,91.56,1.33,91.5696592764,135.84,71.187104,19.442072,73.7942947629,8.167104,2.382072,8.5074,63.02,17.06,65.2883144215,134.45,8.167104,2.942072,8.6808625954,8.167104,2.382072,8.5074,0.0,0.56,0.56,134.64
2019-08-12 20:00:00,76.718192,11.059056,77.5111843759,6.888192,2.009056,7.1752,69.83,9.05,70.4140000284,134.61,103.108192,4.189056,103.1932529174,6.888192,2.009056,7.1752,96.22,2.18,96.2446923212,134.15,98.228192,3.979056,98.3087513411,6.888192,2.009056,7.1752,91.34,1.97,91.3612417823,135.98,69.968192,19.659056,72.6775506918,6.888192,2.009056,7.1752,63.08,17.65,65.5027396374,134.61,6.888192,2.569056,7.3516826482,6.888192,2.009056,7.1752,0.0,0.56,0.56,134.73
