Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2019-08-12 20:30:00,76.889072,11.323896,77.7184663619,5.979072,1.743896,6.2282,70.91,9.58,71.5542067247,135.0,102.319072,4.153896,102.4033561311,5.979072,1.743896,6.2282,96.34,2.41,96.3701390473,134.68,97.449072,3.923896,97.5280400371,5.979072,1.743896,6.2282,91.47,2.18,91.4959742284,136.41,70.009072,19.933896,72.7916916416,5.979072,1.743896,6.2282,64.03,18.19,66.563631211,135.0,6.019072,2.303896,6.444933244,5.979072,1.743896,6.2282,0.04,0.56,0.5614267539000001,135.16
2019-08-12 21:00:00,77.73904,11.50472,78.5857297631,5.63904,1.64472,5.874,72.1,9.86,72.771076672,134.73,103.24904,3.86472,103.3213449467,5.63904,1.64472,5.874,97.61,2.22,97.6352421004,134.3,98.30904,3.64472,98.3765791721,5.63904,1.64472,5.874,92.67,2.0,92.691579445,136.06,70.74904,20.07472,73.5419679095,5.63904,1.64472,5.874,65.11,18.43,67.668138736,134.73,5.63904,2.16472,6.0402636366,5.63904,1.64472,5.874,0.0,0.52,0.52,134.88
2019-08-12 21:30:00,76.808496,11.768728,77.7048776881,5.618496,1.638728,5.8526,71.19,10.13,71.9071136954,135.2,102.058496,4.568728,102.1607061512,5.618496,1.638728,5.8526,96.44,2.93,96.484498755,134.91,97.188496,4.308728,97.2839600948,5.618496,1.638728,5.8526,91.57,2.67,91.6089176882,136.61,69.878496,20.368728,72.7866009892,5.618496,1.638728,5.8526,64.26,18.73,66.9340010757,135.2,5.6584959999999995,2.198728,6.0706656801,5.618496,1.638728,5.8526,0.04,0.56,0.5614267539000001,135.34
2019-08-12 22:00:00,74.275168,10.459424,75.0080004522,5.655168,1.649424,5.8908000000000005,68.62,8.81,69.183238577,135.63,96.015168,11.009424,96.6442957597,5.655168,1.649424,5.8908000000000005,90.36,9.36,90.8434873835,134.08,91.505168,10.339424,92.087455494,5.655168,1.649424,5.8908000000000005,85.85,8.69,86.2886933497,135.91,67.535168,19.219424,70.2167015437,5.655168,1.649424,5.8908000000000005,61.88,17.57,64.3260390511,135.63,5.655168,2.209424,6.0714478932,5.655168,1.649424,5.8908000000000005,0.0,0.56,0.56,135.75
2019-08-12 22:30:00,71.29544,7.27492,71.6656418781,5.12544,1.49492,5.339,66.17,5.78,66.4219639878,134.25,89.62544,16.50492,91.1324962865,5.12544,1.49492,5.339,84.5,15.01,85.8227831057,131.19,85.41544,15.63492,86.8346020536,5.12544,1.49492,5.339,80.29,14.14,81.5256015004,133.56,64.80544,16.14492,66.7862522934,5.12544,1.49492,5.339,59.68,14.65,61.4518095747,134.25,5.12544,2.05492,5.5220314559,5.12544,1.49492,5.339,0.0,0.56,0.56,134.35
2019-08-12 23:00:00,66.33728,7.35004,66.7432229204,5.17728,1.51004,5.393,61.16,5.84,61.4381900775,134.36,83.92728,17.49004,85.730332015,5.17728,1.51004,5.393,78.75,15.98,80.354980555,131.41,80.01728,16.58004,81.7169677913,5.17728,1.51004,5.393,74.84,15.07,76.342193445,133.78,60.31728,16.18004,62.4497234662,5.17728,1.51004,5.393,55.14,14.67,57.0581151108,134.36,5.17728,2.07004,5.5757774166,5.17728,1.51004,5.393,0.0,0.56,0.56,134.5
2019-08-12 23:30:00,61.932656,8.436608,62.5046416977,5.782656,1.686608,6.0236,56.15,6.75,56.5542659753,135.73,78.682656,19.406608,81.040587296,5.782656,1.686608,6.0236,72.9,17.72,75.0227192256,133.2,75.042656,18.406608,77.2670915565,5.782656,1.686608,6.0236,69.26,16.72,71.2496035077,135.26,56.432656,17.416608,59.0591474493,5.782656,1.686608,6.0236,50.65,15.73,53.0363592265,135.73,5.782656,2.246608,6.2037374155,5.782656,1.686608,6.0236,0.0,0.56,0.56,135.86
2019-08-13 00:00:00,58.88744,8.19592,59.4550560878,6.39744,1.86592,6.664,52.49,6.33,52.8703035739,136.98,74.32744,23.02592,77.8123468917,6.39744,1.86592,6.664,67.93,21.16,71.1493534756,134.18,70.93744,21.86592,74.2309830947,6.39744,1.86592,6.664,64.54,20.0,67.5678296233,136.04,53.72744,17.35592,56.4611881561,6.39744,1.86592,6.664,47.33,15.49,49.8002911638,136.98,6.39744,2.46592,6.8562380355,6.39744,1.86592,6.664,0.0,0.6000000000000001,0.6000000000000001,137.13
2019-08-13 00:30:00,57.570816,4.041488,57.7124984744,6.930816,2.021488,7.2196,50.64,2.02,50.680272296,136.24,70.010816,29.901488,76.1289257878,6.930816,2.021488,7.2196,63.08,27.88,68.9665194134,131.15,66.870816,28.411488,72.6561675488,6.930816,2.021488,7.2196,59.94,26.39,65.4922567942,133.42,52.610816,13.841488,54.4011465894,6.930816,2.021488,7.2196,45.68,11.82,47.1844762607,136.24,6.930816,2.5814880000000002,7.3959644888,6.930816,2.021488,7.2196,0.0,0.56,0.56,136.32
2019-08-13 01:00:00,56.175744,7.889592,56.7270647564,7.095744,2.069592,7.3914,49.08,5.82,49.4238687276,135.18,69.045744,28.179592,74.5748226267,7.095744,2.069592,7.3914,61.95,26.11,67.227483963,130.57,65.955744,26.789592,71.1887800578,7.095744,2.069592,7.3914,58.86,24.72,63.8402537589,132.98,50.725744,23.829592,56.0441839912,7.095744,2.069592,7.3914,43.63,21.76,48.7552509993,135.18,7.095744,2.6295919999999997,7.5673203315,7.095744,2.069592,7.3914,0.0,0.56,0.56,135.25
2019-08-13 01:30:00,55.1448,8.3014,55.766138552,7.6848,2.2414,8.005,47.46,6.06,47.8453257905,135.22,68.9448,28.3014,74.5275431569,7.6848,2.2414,8.005,61.26,26.06,66.5726009707,130.62,65.8648,26.9214,71.1542947193,7.6848,2.2414,8.005,58.18,24.68,63.1982183293,133.04,49.8748,23.8314,55.2759559031,7.6848,2.2414,8.005,42.19,21.59,47.3932927744,135.22,7.6848,2.8414,8.1932719349,7.6848,2.2414,8.005,0.0,0.6000000000000001,0.6000000000000001,135.38
2019-08-13 02:00:00,55.506592,7.760256,56.0464390362,6.926592,2.020256,7.2152,48.58,5.74,48.9179312727,135.45,68.336592,28.200256,73.926613913,6.926592,2.020256,7.2152,61.41,26.18,66.7576250327,130.85,65.266592,26.820256,70.5624132467,6.926592,2.020256,7.2152,58.34,24.8,63.3923938655,133.26,50.126592,23.960256,55.5586995269,6.926592,2.020256,7.2152,43.2,21.94,48.452075291,135.45,6.926592,2.580256,7.391576135,6.926592,2.020256,7.2152,0.0,0.56,0.56,135.59
2019-08-13 02:30:00,54.788496,7.293728,55.2718532535,6.458496,1.883728,6.7276,48.33,5.41,48.6318517024,135.59,66.878496,28.523728,72.7071955603,6.458496,1.883728,6.7276,60.42,26.64,66.0323102731,131.12,63.848496,27.113728,69.3670288215,6.458496,1.883728,6.7276,57.39,25.23,62.6910280662,133.45,49.428496,24.203728,55.0363213335,6.458496,1.883728,6.7276,42.97,22.32,48.4211038701,135.59,6.458496,2.443728,6.9053585801,6.458496,1.883728,6.7276,0.0,0.56,0.56,135.8
2019-08-13 03:00:00,53.14648,7.75064,53.7086655653,6.99648,2.04064,7.288,46.15,5.71,46.501898886,135.7,65.92648,28.49064,71.8193381535,6.99648,2.04064,7.288,58.93,26.45,64.5937102201,131.26,62.97648,27.09064,68.5561070132,6.99648,2.04064,7.288,55.98,25.05,61.3291358165,133.54,47.98648,24.13064,53.7121033809,6.99648,2.04064,7.288,40.99,22.09,46.5633783139,135.7,6.99648,2.6406400000000003,7.47821583,6.99648,2.04064,7.288,0.0,0.6000000000000001,0.6000000000000001,135.83
2019-08-13 03:30:00,52.544944,7.985192,53.1482307442,7.114944,2.075192,7.4114,45.43,5.91,45.8128038871,135.7,65.154944,28.735192,71.2100975067,7.114944,2.075192,7.4114,58.04,26.66,63.8701589164,131.43,62.244944,27.325192,67.9786670317,7.114944,2.075192,7.4114,55.13,25.25,60.6372773135,133.65,47.484944,24.025192,53.216818369,7.114944,2.075192,7.4114,40.37,21.95,45.9514896385,135.7,7.114944,2.635192,7.5872699306,7.114944,2.075192,7.4114,0.0,0.56,0.56,135.94
2019-08-13 04:00:00,52.07336,8.81348,52.8139399345,7.86336,2.29348,8.191,44.21,6.52,44.6881919527,136.08,65.19336,29.30348,71.4763466344,7.86336,2.29348,8.191,57.33,27.01,63.3740404267,131.88,62.31336,27.87348,68.2633556295,7.86336,2.29348,8.191,54.45,25.58,60.1592794172,134.06,47.12336,23.80348,52.7940973765,7.86336,2.29348,8.191,39.26,21.51,44.7663679563,136.08,7.86336,2.8534800000000002,8.3650928626,7.86336,2.29348,8.191,0.0,0.56,0.56,136.24
2019-08-13 04:30:00,52.538128,8.935704,53.29260455,8.008128,2.335704,8.3418,44.53,6.6,45.0164514372,135.83,65.548128,29.125704,71.7277053711,8.008128,2.335704,8.3418,57.54,26.79,63.4709043578,131.66,62.668128,27.725704,68.5274319475,8.008128,2.335704,8.3418,54.66,25.39,60.2691272543,133.79,47.578128,23.715704,53.1611971291,8.008128,2.335704,8.3418,39.57,21.38,44.9765416634,135.83,8.048128,2.935704,8.566838523,8.008128,2.335704,8.3418,0.04,0.6000000000000001,0.6013318551,135.97
2019-08-13 05:00:00,53.712624,8.747432,54.420249389,7.602624,2.217432,7.9193999999999996,46.11,6.53,46.5700869658,135.73,66.262624,28.637432,72.1861333701,7.602624,2.217432,7.9193999999999996,58.66,26.42,64.3351536875,131.43,63.332624,27.247432,68.9452232814,7.602624,2.217432,7.9193999999999996,55.73,25.03,61.0928293665,133.67,48.582624,23.617432,54.0190193265,7.602624,2.217432,7.9193999999999996,40.98,21.4,46.2311626503,135.73,7.602624,2.777432,8.0940731526,7.602624,2.217432,7.9193999999999996,0.0,0.56,0.56,135.86
2019-08-13 05:30:00,54.998512,8.610816,55.6685052287,8.128512,2.370816,8.4672,46.87,6.24,47.2835542234,135.47,68.388512,27.860816,73.845877622,8.128512,2.370816,8.4672,60.26,25.49,65.4294100539,130.94,65.368512,26.500816,70.5360589327,8.128512,2.370816,8.4672,57.24,24.13,62.1182300134,133.27,49.788512,23.900816,55.2281172288,8.128512,2.370816,8.4672,41.66,21.53,46.8945252668,135.47,8.128512,2.970816,8.6543893511,8.128512,2.370816,8.4672,0.0,0.6000000000000001,0.6000000000000001,135.55
2019-08-13 06:00:00,57.061952,9.169736,57.794034505,7.541952,2.199736,7.8562,49.52,6.97,50.0081123419,135.84,70.091952,27.389736,75.2534342959,7.541952,2.199736,7.8562,62.55,25.19,67.4317328859,131.4,66.971952,26.049736,71.8598017,7.541952,2.199736,7.8562,59.43,23.85,64.0370783219,133.66,51.591952,23.199736,56.5681647364,7.541952,2.199736,7.8562,44.05,21.0,48.7996157772,135.84,7.541952,2.759736,8.0310138065,7.541952,2.199736,7.8562,0.0,0.56,0.56,136.0
2019-08-13 06:30:00,62.541808,7.105944,62.9441990023,8.351808,2.435944,8.6998,54.19,4.67,54.3908540106,135.66,76.481808,26.625944,80.9839974862,8.351808,2.435944,8.6998,68.13,24.19,72.2969778068,130.73,73.111808,25.325944,77.3740260586,8.351808,2.435944,8.6998,64.76,22.89,68.686313775,133.15,56.981808,15.075944,58.942434039,8.351808,2.435944,8.6998,48.63,12.64,50.245860526,135.66,8.391808,2.9959439999999997,8.9105623818,8.351808,2.435944,8.6998,0.04,0.56,0.5614267539000001,135.89
2019-08-13 07:00:00,66.67632,6.11476,66.9561195008,8.89632,2.59476,9.267,57.78,3.52,57.8871211929,135.34,82.37632,24.15476,85.8446884053,8.89632,2.59476,9.267,73.48,21.56,76.5776991036,130.19,78.81632,22.32476,81.9170751883,8.89632,2.59476,9.267,69.92,19.73,72.6503909143,132.66,61.04632,9.13476,61.7259833927,8.89632,2.59476,9.267,52.15,6.54,52.5584826646,135.34,8.89632,3.19476,9.4525658421,8.89632,2.59476,9.267,0.0,0.6000000000000001,0.6000000000000001,135.5
2019-08-13 07:30:00,70.22696,4.06828,70.3446999638,9.69696,2.82828,10.101,60.53,1.24,60.542699807700004,135.19,89.99696,13.91828,91.0668508701,9.69696,2.82828,10.101,80.3,11.09,81.0621866224,132.45,86.02696,13.26828,87.0441560416,9.69696,2.82828,10.101,76.33,10.44,77.0406548518,134.55,64.30696,13.46828,65.7022044577,9.69696,2.82828,10.101,54.61,10.64,55.6368735642,135.19,9.69696,3.38828,10.2718778517,9.69696,2.82828,10.101,0.0,0.56,0.56,135.32
2019-08-13 08:00:00,72.167376,4.642568,72.3165513307,12.797376,3.732568,13.3306,59.37,0.91,59.3769736514,134.35,94.387376,12.132568,95.1639425121,12.797376,3.732568,13.3306,81.59,8.4,82.0212661448,131.01,90.347376,11.602568,91.0893403988,12.797376,3.732568,13.3306,77.55,7.87,77.9483123615,133.59,66.357376,12.242568,67.4772689195,12.797376,3.732568,13.3306,53.56,8.51,54.2318513422,134.35,12.797376,4.292568,13.498109961,12.797376,3.732568,13.3306,0.0,0.56,0.56,134.47
2019-08-13 08:30:00,72.661232,7.770776,73.0755745472,16.151232,4.710776,16.8242,56.51,3.06,56.5927884098,133.94,96.821232,10.550775999999999,97.3944035363,16.151232,4.710776,16.8242,80.67,5.84,80.8811133702,130.4,92.851232,10.160776,93.4055279565,16.151232,4.710776,16.8242,76.7,5.45,76.8933839807,133.1,67.111232,11.210776,68.041156362,16.151232,4.710776,16.8242,50.96,6.5,51.3728683256,133.94,16.151232,5.270776,16.9895077845,16.151232,4.710776,16.8242,0.0,0.56,0.56,134.06
2019-08-13 09:00:00,72.47648,10.07064,73.1727951031,19.47648,5.68064,20.288,53.0,4.39,53.1815014831,133.6,98.29648,9.90064,98.7938290219,19.47648,5.68064,20.288,78.82,4.22,78.9328879492,130.13,94.41648,9.60064,94.9033402152,19.47648,5.68064,20.288,74.94,3.92,75.0424546507,132.71,67.24648,10.91064,68.1258477936,19.47648,5.68064,20.288,47.77,5.23,48.0554450609,133.6,19.47648,6.24064,20.451866927,19.47648,5.68064,20.288,0.0,0.56,0.56,133.71
2019-08-13 09:30:00,71.01576,11.67168,71.9685089633,21.36576,6.23168,22.256,49.65,5.44,49.9471330509,133.27,99.20576,8.56168,99.574520745,21.36576,6.23168,22.256,77.84,2.33,77.8748643659,129.72,95.40576,8.35168,95.7706092703,21.36576,6.23168,22.256,74.04,2.12,74.0703449432,132.25,66.10576,10.43168,66.9237734501,21.36576,6.23168,22.256,44.74,4.2,44.9367065994,133.27,21.36576,6.79168,22.4192465886,21.36576,6.23168,22.256,0.0,0.56,0.56,133.37
2019-08-13 10:00:00,69.891792,10.073856,70.6140578333,21.921792,6.3938559999999995,22.8352,47.97,3.68,48.1109478186,133.49,97.981792,10.723856,98.5668942954,21.921792,6.3938559999999995,22.8352,76.06,4.33,76.1831510244,131.11,94.441792,11.173856,95.1005106931,21.921792,6.3938559999999995,22.8352,72.52,4.78,72.6773609868,133.42,65.091792,12.883856,66.3546165025,21.921792,6.3938559999999995,22.8352,43.17,6.49,43.6551142479,133.49,21.921792,6.913856,22.9862212919,21.921792,6.3938559999999995,22.8352,0.0,0.52,0.52,133.56
2019-08-13 10:30:00,67.092816,8.152488,67.5863079285,24.762816,7.222488,25.7946,42.33,0.93,42.3402149262,134.02,98.432816,13.332488,99.3316389775,24.762816,7.222488,25.7946,73.67,6.11,73.9229396061,133.37,94.802816,13.092488,95.7025974755,24.762816,7.222488,25.7946,70.04,5.87,70.285549724,135.33,62.792816,17.262488,65.1224326416,24.762816,7.222488,25.7946,38.03,10.04,39.3329696311,134.02,24.762816,7.782488,25.9569677682,24.762816,7.222488,25.7946,0.0,0.56,0.56,134.08
2019-08-13 11:00:00,67.32032,7.75176,67.7651478859,24.76032,7.22176,25.792,42.56,0.53,42.5632999191,133.91,98.29032,14.23176,99.3153059624,24.76032,7.22176,25.792,73.53,7.01,73.8633941814,133.15,94.69032,13.94176,95.7111768478,24.76032,7.22176,25.792,69.93,6.72,70.2521408926,135.18,63.01032,16.65176,65.1734726526,24.76032,7.22176,25.792,38.25,9.43,39.3952712898,133.91,24.76032,7.78176,25.954368326,24.76032,7.22176,25.792,0.0,0.56,0.56,133.96
2019-08-13 11:30:00,67.24248,7.79364,67.6926284096,24.25248,7.07364,25.263,42.99,0.72,42.9960288864,134.04,97.40248,13.92364,98.3926362133,24.25248,7.07364,25.263,73.15,6.85,73.4700279025,133.24,93.80248,13.64364,94.7895256165,24.25248,7.07364,25.263,69.55,6.57,69.8596263946,135.29,62.86248,16.88364,65.0903118091,24.25248,7.07364,25.263,38.61,9.81,39.8367694473,134.04,24.29248,7.63364,25.4636416131,24.25248,7.07364,25.263,0.04,0.56,0.5614267539000001,134.1
2019-08-13 12:00:00,68.784496,7.636728,69.2071275558,22.754496,6.636728,23.7026,46.03,1.0,46.0408611996,133.91,98.484496,13.566728,99.4145465261,22.754496,6.636728,23.7026,75.73,6.93,76.0464187191,133.07,94.754496,13.296728,95.6829007071,22.754496,6.636728,23.7026,72.0,6.66,72.3073689191,135.13,64.214496,16.426728,66.2822667787,22.754496,6.636728,23.7026,41.46,9.79,42.6001842719,133.91,22.754496,7.196728,23.8654558331,22.754496,6.636728,23.7026,0.0,0.56,0.56,134.0
2019-08-13 12:30:00,68.23976,7.52368,68.6532636194,22.70976,6.62368,23.656,45.53,0.9,45.5388943651,133.91,98.59976,13.81368,99.5626959619,22.70976,6.62368,23.656,75.89,7.19,76.2298379901,133.02,94.84976,13.52368,95.8090125865,22.70976,6.62368,23.656,72.14,6.9,72.469232092,135.13,63.63976,16.13368,65.6529868567,22.70976,6.62368,23.656,40.93,9.51,42.0202927167,133.91,22.70976,7.18368,23.8188676809,22.70976,6.62368,23.656,0.0,0.56,0.56,133.94
2019-08-13 13:00:00,64.680736,8.396048,65.2233948175,26.180736,7.636048,27.2716,38.5,0.76,38.5075005681,134.29,101.490736,14.976048,102.5897241809,26.180736,7.636048,27.2716,75.31,7.34,75.6668467692,133.42,97.780736,14.666048,98.8744926492,26.180736,7.636048,27.2716,71.6,7.03,71.9442902529,135.5,60.750736,16.996048,63.0834175688,26.180736,7.636048,27.2716,34.57,9.36,35.8147246255,134.29,26.180736,8.156048,27.4217442275,26.180736,7.636048,27.2716,0.0,0.52,0.52,134.4
2019-08-13 13:30:00,62.731344,8.865392,63.3546896083,27.961344,8.155392,29.1264,34.77,0.71,34.7772483098,134.4,99.341344,15.365392,100.5226238169,27.961344,8.155392,29.1264,71.38,7.21,71.7432122225,133.55,95.851344,15.075392,97.0296222324,27.961344,8.155392,29.1264,67.89,6.92,68.241765071,135.6,59.151344,17.805392,61.7730805552,27.961344,8.155392,29.1264,31.19,9.65,32.6487151355,134.4,27.961344,8.715392,29.2881343892,27.961344,8.155392,29.1264,0.0,0.56,0.56,134.5
2019-08-13 14:00:00,62.31768,8.14224,62.8473492902,26.64768,7.77224,27.758,35.67,0.37,35.6719189279,134.32,96.62768,14.66224,97.7337701309,26.64768,7.77224,27.758,69.98,6.89,70.3183653109,133.51,93.19768,14.37224,94.29935758,26.64768,7.77224,27.758,66.55,6.6,66.8764719464,135.6,58.65768,17.31224,61.1591127862,26.64768,7.77224,27.758,32.01,9.54,33.4013727263,134.32,26.64768,8.33224,27.9199762321,26.64768,7.77224,27.758,0.0,0.56,0.56,134.44
2019-08-13 14:30:00,62.194896,7.998928,62.7071601781,26.224896,7.648928,27.3176,35.97,0.35000000000000003,35.9717027676,134.51,97.514896,14.818928,98.6344542691,26.224896,7.648928,27.3176,71.29,7.17,71.64965457,133.79,94.024896,14.518928,95.1392681183,26.224896,7.648928,27.3176,67.8,6.87,68.1471708877,135.78,58.504896,16.948928,60.9105000498,26.224896,7.648928,27.3176,32.28,9.3,33.5929814098,134.51,26.224896,8.208928,27.4796591886,26.224896,7.648928,27.3176,0.0,0.56,0.56,134.62
2019-08-13 15:00:00,63.397616,9.068888,64.0429734166,27.287616,7.958888,28.4246,36.11,1.11,36.1270563429,134.65,99.557616,15.088888,100.6945551888,27.287616,7.958888,28.4246,72.27,7.13,72.6208633934,133.87,96.037616,14.798888,97.1711416677,27.287616,7.958888,28.4246,68.75,6.84,69.0894210426,135.82,59.687616,18.168888,62.3916660694,27.287616,7.958888,28.4246,32.4,10.21,33.9706358492,134.65,27.287616,8.518888,28.5864555291,27.287616,7.958888,28.4246,0.0,0.56,0.56,134.77
2019-08-13 15:30:00,61.692,8.756,62.3102752361,27.072,7.896,28.2,34.62,0.86,34.6306800395,134.57,96.542,14.796,97.6692345624,27.072,7.896,28.2,69.47,6.9,69.8118249296,133.94,93.112,14.526,94.2382577301,27.072,7.896,28.2,66.04,6.63,66.3719707407,135.87,58.172,17.916,60.8684207122,27.072,7.896,28.2,31.1,10.02,32.6743079498,134.57,27.072,8.456,28.3618955643,27.072,7.896,28.2,0.0,0.56,0.56,134.71
2019-08-13 16:00:00,63.443904,8.124472,63.9619887124,25.523904,7.444472,26.5874,37.92,0.68,37.9260965563,134.57,99.093904,14.374472,100.1310504052,25.523904,7.444472,26.5874,73.57,6.93,73.895668344,133.86,95.463904,14.094472,96.4987622091,25.523904,7.444472,26.5874,69.94,6.65,70.2554346652,135.82,59.623904,17.304472,62.0842546818,25.523904,7.444472,26.5874,34.1,9.86,35.4968956389,134.57,25.523904,8.004472,26.7496027522,25.523904,7.444472,26.5874,0.0,0.56,0.56,134.62
2019-08-13 16:30:00,67.507632,7.390976,67.9110219661,22.597632,6.5909759999999995,23.5392,44.91,0.8,44.9171247967,134.6,104.607632,13.710976,105.5023579619,22.597632,6.5909759999999995,23.5392,82.01,7.12,82.3184942768,133.86,100.537632,13.430976,101.4307969232,22.597632,6.5909759999999995,23.5392,77.94,6.84,78.2395628822,135.82,63.037632,16.590976,65.1843810495,22.597632,6.5909759999999995,23.5392,40.44,10.0,41.6580556435,134.6,22.597632,7.150976,23.7020975814,22.597632,6.5909759999999995,23.5392,0.0,0.56,0.56,134.75
2019-08-13 17:00:00,73.265408,8.760744,73.7873339052,19.545408,5.700744,20.3598,53.72,3.06,53.8070813184,134.44,104.345408,10.770744,104.8998241038,19.545408,5.700744,20.3598,84.8,5.07,84.9514267096,133.73,100.105408,10.600744,100.6651304286,19.545408,5.700744,20.3598,80.56,4.9,80.7088817913,135.66,67.995408,17.810744,70.2893883237,19.545408,5.700744,20.3598,48.45,12.11,49.9405106101,134.44,19.585408,6.260744,20.5617392737,19.545408,5.700744,20.3598,0.04,0.56,0.5614267539000001,134.59
2019-08-13 17:30:00,75.817568,10.412624,76.5292516362,16.397568,4.782624,17.0808,59.42,5.63,59.6861231778,133.88,104.937568,8.232624,105.2600079597,16.397568,4.782624,17.0808,88.54,3.45,88.6071898889,132.98,100.487568,8.152624,100.8177395136,16.397568,4.782624,17.0808,84.09,3.37,84.1575011511,134.98,69.997568,19.182624,72.5784581638,16.397568,4.782624,17.0808,53.6,14.4,55.500630627,133.88,16.397568,5.342624,17.2459811991,16.397568,4.782624,17.0808,0.0,0.56,0.56,134.03
2019-08-13 18:00:00,74.826048,11.464264,75.6991863124,16.746048,4.884264,17.4438,58.08,6.58,58.4515423235,133.61,105.786048,7.554264,106.0554329398,16.746048,4.884264,17.4438,89.04,2.67,89.080023013,132.65,101.276048,7.524264,101.5551694757,16.746048,4.884264,17.4438,84.53,2.64,84.5712155523,134.67,69.216048,20.084264,72.0710688221,16.746048,4.884264,17.4438,52.47,15.2,54.6272907986,133.61,16.746048,5.4042639999999995,17.5964824042,16.746048,4.884264,17.4438,0.0,0.52,0.52,133.77
2019-08-13 18:30:00,75.389408,12.042744,76.3452062781,14.409407999999999,4.202744,15.0098,60.98,7.84,61.4819160404,133.61,105.719408,5.682744,105.8720303349,14.409407999999999,4.202744,15.0098,91.31,1.48,91.3219935174,132.6,101.089408,5.712744,101.2506980411,14.409407999999999,4.202744,15.0098,86.68,1.51,86.6931514019,134.67,69.539408,20.562744,72.5158996759,14.409407999999999,4.202744,15.0098,55.13,16.36,57.5062300973,133.61,14.409407999999999,4.762744,15.1761249771,14.409407999999999,4.202744,15.0098,0.0,0.56,0.56,133.8
2019-08-13 19:00:00,76.487856,11.800208,77.3927452952,11.657856,3.400208,12.1436,64.83,8.4,65.3719274613,133.45,105.487856,4.640208,105.5898635938,11.657856,3.400208,12.1436,93.83,1.24,93.8381931838,132.32,100.707856,4.700208,100.8174797114,11.657856,3.400208,12.1436,89.05,1.3,89.0594885456,134.47,70.247856,20.270208,73.1139015849,11.657856,3.400208,12.1436,58.59,16.87,60.9703616522,133.45,11.697856,3.9602079999999997,12.3500235789,11.657856,3.400208,12.1436,0.04,0.56,0.5614267539000001,133.64
2019-08-13 19:30:00,76.531296,11.644128,77.4120467648,9.511296,2.774128,9.9076,67.02,8.87,67.6044177551,133.45,104.931296,3.344128,104.9845706393,9.511296,2.774128,9.9076,95.42,0.5700000000000001,95.4217024581,132.4,100.061296,3.414128,100.1195247052,9.511296,2.774128,9.9076,90.55,0.64,90.5522617056,134.57,70.121296,20.084128,72.9408551516,9.511296,2.774128,9.9076,60.61,17.31,63.0333895646,133.45,9.511296,3.294128,10.0655864648,9.511296,2.774128,9.9076,0.0,0.52,0.52,133.68
2019-08-13 20:00:00,77.741456,11.395008,78.5721336628,7.011456,2.045008,7.3036,70.73,9.35,71.3453250045,133.52,104.011456,2.5650079999999997,104.0430787957,7.011456,2.045008,7.3036,97.0,0.52,97.0013938044,132.45,99.031456,2.435008,99.0613877423,7.011456,2.045008,7.3036,92.02,0.39,92.0208264471,134.68,70.971456,19.785008,73.6776364192,7.011456,2.045008,7.3036,63.96,17.74,66.3746126166,133.52,7.011456,2.6050079999999998,7.4797447764000005,7.011456,2.045008,7.3036,0.0,0.56,0.56,133.68
2019-08-13 20:30:00,78.39656,10.68608,79.1215073517,5.746560000000001,1.67608,5.986,72.65,9.01,73.2065748413,133.49,103.13656,2.4460800000000003,103.1655626457,5.746560000000001,1.67608,5.986,97.39,0.77,97.3930438994,132.56,98.15656,2.28608,98.1831779522,5.746560000000001,1.67608,5.986,92.41,0.61,92.4120132883,134.74,71.45656,19.15608,73.9796956468,5.746560000000001,1.67608,5.986,65.71,17.48,67.9952535108,133.49,5.746560000000001,2.19608,6.1518874502,5.746560000000001,1.67608,5.986,0.0,0.52,0.52,133.68
2019-08-13 21:00:00,78.452944,11.019192,79.2230207364,5.002944,1.459192,5.2114,73.45,9.56,74.069535573,133.03,103.412944,2.699192,103.4481639479,5.002944,1.459192,5.2114,98.41,1.24,98.4178119041,132.02,98.382944,2.509192,98.4149364406,5.002944,1.459192,5.2114,93.38,1.05,93.3859031118,134.26,71.422944,19.359192,74.0001030034,5.002944,1.459192,5.2114,66.42,17.9,68.7897259771,133.03,5.002944,2.019192,5.3950518997,5.002944,1.459192,5.2114,0.0,0.56,0.56,133.24
2019-08-13 21:30:00,78.923072,10.820896,79.6614278315,4.563072,1.330896,4.7532,74.36,9.49,74.9631222669,133.31,103.533072,2.9708959999999998,103.5756883675,4.563072,1.330896,4.7532,98.97,1.6400000000000001,98.9835870233,132.46,98.473072,2.760896,98.5117681084,4.563072,1.330896,4.7532,93.91,1.43,93.9208869209,134.61,71.793072,19.200896,74.3163480965,4.563072,1.330896,4.7532,67.23,17.87,69.5644291287,133.31,4.563072,1.850896,4.9241691766,4.563072,1.330896,4.7532,0.0,0.52,0.52,133.51
2019-08-13 22:00:00,76.80472,10.37096,77.5017536937,4.01472,1.17096,4.182,72.79,9.2,73.3690949924,133.91,99.35472,4.00096,99.4352455983,4.01472,1.17096,4.182,95.34,2.83,95.3819925353,133.42,94.48472,3.75096,94.5591455884,4.01472,1.17096,4.182,90.47,2.58,90.506780409,135.44,69.78472,18.88096,72.2938295846,4.01472,1.17096,4.182,65.77,17.71,68.1126787023,133.91,4.01472,1.73096,4.3719788655,4.01472,1.17096,4.182,0.0,0.56,0.56,134.14
2019-08-13 22:30:00,72.847488,12.102184,73.8459163765,3.847488,1.122184,4.0078,69.0,10.98,69.8681644241,133.59,93.447488,6.772184,93.6925583472,3.847488,1.122184,4.0078,89.6,5.65,89.7779622179,133.19,88.867488,6.372184,89.0956517029,3.847488,1.122184,4.0078,85.02,5.25,85.1819399873,135.24,66.177488,20.402184,69.25105797,3.847488,1.122184,4.0078,62.33,19.28,65.2437529577,133.59,3.847488,1.682184,4.1991555008,3.847488,1.122184,4.0078,0.0,0.56,0.56,133.76
2019-08-13 23:00:00,67.438416,13.453288,68.7672226471,3.988416,1.163288,4.1546,63.45,12.29,64.6293014042,134.55,87.728416,8.263288,88.1167231713,3.988416,1.163288,4.1546,83.74,7.1,84.0404521644,134.37,83.448416,7.783288,83.8106061606,3.988416,1.163288,4.1546,79.46,6.62,79.7352870441,136.24,61.308416,21.753288,65.0532659537,3.988416,1.163288,4.1546,57.32,20.59,60.905915147900004,134.55,3.988416,1.723288,4.3447881099,3.988416,1.163288,4.1546,0.0,0.56,0.56,134.71
2019-08-13 23:30:00,64.226,13.918,65.7167391157,4.416,1.288,4.6,59.81,12.63,61.1289865776,135.13,82.636,11.178,83.3885854299,4.416,1.288,4.6,78.22,9.89,78.8427580695,134.57,78.626,10.558,79.3317038768,4.416,1.288,4.6,74.21,9.27,74.7867434777,136.41,58.446,22.248,62.5372562558,4.416,1.288,4.6,54.03,20.96,57.9531060427,135.13,4.416,1.808,4.7717837336,4.416,1.288,4.6,0.0,0.52,0.52,135.3
2019-08-14 00:00:00,61.41976,7.76368,61.9084941313,4.22976,1.23368,4.406,57.19,6.53,57.5615930982,135.48,76.58976,18.51368,78.7956070095,4.22976,1.23368,4.406,72.36,17.28,74.394677229,132.85,72.94976,17.54368,75.029648753,4.22976,1.23368,4.406,68.72,16.31,70.6289919226,135.01,55.85976,16.70368,58.3037366967,4.22976,1.23368,4.406,51.63,15.47,53.8978459681,135.48,4.22976,1.7936800000000002,4.5943615008,4.22976,1.23368,4.406,0.0,0.56,0.56,135.6
2019-08-14 00:30:00,59.001792,7.958856,59.5361642033,5.241792,1.528856,5.4602,53.76,6.43,54.1431666972,136.1,73.961792,19.238856,76.4230348523,5.241792,1.528856,5.4602,68.72,17.71,70.9653612687,133.71,70.511792,18.238856,72.8324699515,5.241792,1.528856,5.4602,65.27,16.71,67.3750473098,135.68,53.771792,16.998856,56.394740182,5.241792,1.528856,5.4602,48.53,15.47,50.9360559918,136.1,5.241792,2.128856,5.6575976562,5.241792,1.528856,5.4602,0.0,0.6000000000000001,0.6000000000000001,136.2
2019-08-14 01:00:00,58.598384,7.759112,59.1098505026,4.728384,1.3791120000000001,4.9254,53.87,6.38,54.2464865222,136.39,72.018384,19.689112,74.6612936221,4.728384,1.3791120000000001,4.9254,67.29,18.31,69.7366489014,134.09,68.638384,18.679112,71.1346398265,4.728384,1.3791120000000001,4.9254,63.91,17.3,66.2101057241,136.06,53.348384,16.859112,55.9489028743,4.728384,1.3791120000000001,4.9254,48.62,15.48,51.0248449287,136.39,4.728384,1.939112,5.1105548231,4.728384,1.3791120000000001,4.9254,0.0,0.56,0.56,136.5
2019-08-14 01:30:00,58.055728,7.707504,58.5651190686,4.585728,1.337504,4.7768,53.47,6.37,53.8480993165,136.61,71.515728,19.687504,74.1761226078,4.585728,1.337504,4.7768,66.93,18.35,69.3999092218,134.49,68.165728,18.667504,70.6756123381,4.585728,1.337504,4.7768,63.58,17.33,65.8995091029,136.28,52.825728,16.847504,55.4472355466,4.585728,1.337504,4.7768,48.24,15.51,50.6720603489,136.61,4.585728,1.897504,4.9628039171000005,4.585728,1.337504,4.7768,0.0,0.56,0.56,136.73
2019-08-14 02:00:00,55.56712,9.78416,56.4219337847,5.63712,1.64416,5.872,49.93,8.14,50.589173743,137.09,70.27712,21.28416,73.4294836043,5.63712,1.64416,5.872,64.64,19.64,67.5578211608,135.12,67.04712,20.19416,70.0222850127,5.63712,1.64416,5.872,61.41,18.55,64.150530785,136.75,50.65712,18.82416,54.0415840478,5.63712,1.64416,5.872,45.02,17.18,48.1866454529,137.09,5.67712,2.24416,6.1045839825,5.63712,1.64416,5.872,0.04,0.6000000000000001,0.6013318551,137.26
2019-08-14 02:30:00,55.3836,6.1398,55.7228884122,6.0336,1.7598,6.285,49.35,4.38,49.5439895446,136.81,68.3236,26.8498,73.4099862212,6.0336,1.7598,6.285,62.29,25.09,67.153199477,133.05,65.2436,25.1898,69.9374961305,6.0336,1.7598,6.285,59.21,23.43,63.677225128,135.01,50.5736,15.4298,52.8750200473,6.0336,1.7598,6.285,44.54,13.67,46.590562349,136.81,6.0336,2.3198,6.4641937626,6.0336,1.7598,6.285,0.0,0.56,0.56,136.94
2019-08-14 03:00:00,55.022336,3.204848,55.1155922548,5.982336,1.744848,6.2316,49.04,1.46,49.0617284653,135.93,67.012336,29.254848,73.1197600357,5.982336,1.744848,6.2316,61.03,27.51,66.9437151643,130.89,63.972336,27.794848,69.7496476596,5.982336,1.744848,6.2316,57.99,26.05,63.5723414702,133.18,50.252336,12.654848,51.8212548223,5.982336,1.744848,6.2316,44.27,10.91,45.5945281805,135.93,6.022336,2.304848,6.4483218902,5.982336,1.744848,6.2316,0.04,0.56,0.5614267539000001,136.12
2019-08-14 03:30:00,54.422304,2.990672,54.5044153411,5.762304,1.680672,6.0024,48.66,1.31,48.677630386,136.03,66.302304,29.330672,72.5002333491,5.762304,1.680672,6.0024,60.54,27.65,66.5553461414,130.89,63.282304,27.860672,69.1438142124,5.762304,1.680672,6.0024,57.52,26.18,63.1976486904,133.27,49.682304,12.450672,51.2186544532,5.762304,1.680672,6.0024,43.92,10.77,45.2212262107,136.03,5.762304,2.280672,6.1972261666,5.762304,1.680672,6.0024,0.0,0.6000000000000001,0.6000000000000001,136.12
2019-08-14 04:00:00,54.577664,2.580152,54.6386181381,5.657664,1.6501519999999998,5.8934,48.92,0.93,48.9288391442,136.2,66.347664,29.210152,72.4930720698,5.657664,1.6501519999999998,5.8934,60.69,27.56,66.6545549831,131.19,63.327664,27.740152,69.1368863971,5.657664,1.6501519999999998,5.8934,57.67,26.09,63.2970536439,133.52,49.827664,12.120152,51.2805439148,5.657664,1.6501519999999998,5.8934,44.17,10.47,45.3939401242,136.2,5.657664,2.210152,6.0740376851,5.657664,1.6501519999999998,5.8934,0.0,0.56,0.56,136.4
2019-08-14 04:30:00,54.950416,2.039288,54.9882434173,5.620416,1.639288,5.8546,49.33,0.4,49.3316217045,136.41,66.720416,28.889288,72.7062918348,5.620416,1.639288,5.8546,61.1,27.25,66.9012144882,131.3,63.690416,27.449288,69.3536769174,5.620416,1.639288,5.8546,58.07,25.81,63.5474704453,133.65,50.140416,11.649288,51.4758897695,5.620416,1.639288,5.8546,44.52,10.01,45.6314639257,136.41,5.620416,2.199288,6.0353909335,5.620416,1.639288,5.8546,0.0,0.56,0.56,136.51
2019-08-14 05:00:00,56.683312,2.5872159999999997,56.7423258769,5.613312,1.637216,5.8472,51.07,0.9500000000000001,51.0788351473,136.12,68.043312,27.897216,73.5401044905,5.613312,1.637216,5.8472,62.43,26.26,67.728077634,131.05,64.943312,26.497216,70.1408313986,5.613312,1.637216,5.8472,59.33,24.86,64.3278205755,133.45,51.733312,10.577216,52.8035327303,5.613312,1.637216,5.8472,46.12,8.94,46.978484437,136.12,5.613312,2.237216,6.0427152043,5.613312,1.637216,5.8472,0.0,0.6000000000000001,0.6000000000000001,136.28
2019-08-14 05:30:00,58.751392,3.166656,58.8366703014,5.851392,1.706656,6.0952,52.9,1.46,52.9201436128,135.83,70.381392,27.436656,75.5401246512,5.851392,1.706656,6.0952,64.53,25.73,69.4705246849,130.76,67.191392,26.066656,72.0704774087,5.851392,1.706656,6.0952,61.34,24.36,66.0000393939,133.19,53.591392,9.966656,54.5102882796,5.851392,1.706656,6.0952,47.74,8.26,48.4493054646,135.83,5.851392,2.2666560000000002,6.2750711359,5.851392,1.706656,6.0952,0.0,0.56,0.56,136.01
2019-08-14 06:00:00,59.245616,2.732888,59.3086139784,5.735616,1.672888,5.9746,53.51,1.06,53.5204979424,136.06,71.405616,27.282888,76.440290253,5.735616,1.672888,5.9746,65.67,25.61,70.4870271752,130.89,68.145616,25.912888,72.9061228191,5.735616,1.672888,5.9746,62.41,24.24,66.9521149778,133.32,54.065616,10.342888,55.0460367841,5.735616,1.672888,5.9746,48.33,8.67,49.1015050686,136.06,5.735616,2.232888,6.1549232099,5.735616,1.672888,5.9746,0.0,0.56,0.56,136.19
2019-08-14 06:30:00,65.11712,4.40916,65.2662241056,6.23712,1.81916,6.497,58.88,2.59,58.9369366357,135.22,78.47712,25.30916,82.4573340789,6.23712,1.81916,6.497,72.24,23.49,75.9631338216,129.82,74.87712,24.02916,78.63830892,6.23712,1.81916,6.497,68.64,22.21,72.1438403469,132.44,59.47712,8.98916,60.1525793379,6.23712,1.81916,6.497,53.24,7.17,53.7206338384,135.22,6.23712,2.41916,6.6898431222,6.23712,1.81916,6.497,0.0,0.6000000000000001,0.6000000000000001,135.41
2019-08-14 07:00:00,68.834352,6.172936,69.1105864113,6.764352,1.9729359999999998,7.0462,62.07,4.2,62.2119353501,135.24,84.274352,21.142936,86.8860756837,6.764352,1.9729359999999998,7.0462,77.51,19.17,79.845406881,130.31,80.414352,19.432936,82.7291182665,6.764352,1.9729359999999998,7.0462,73.65,17.46,75.6913079554,132.83,62.874352,8.422936,63.4360306946,6.764352,1.9729359999999998,7.0462,56.11,6.45,56.4795060177,135.24,6.764352,2.532936,7.2230341796,6.764352,1.9729359999999998,7.0462,0.0,0.56,0.56,135.45
2019-08-14 07:30:00,72.01176,3.22968,72.084148127,8.02176,2.33968,8.356,63.99,0.89,63.996188949,134.91,92.02176,12.07968,92.811222287,8.02176,2.33968,8.356,84.0,9.74,84.5628026972,131.93,87.79176,11.47968,88.5391222952,8.02176,2.33968,8.356,79.77,9.14,80.2919205151,134.2,65.87176,12.64968,67.0753544128,8.02176,2.33968,8.356,57.85,10.31,58.7615401432,134.91,8.02176,2.89968,8.5297583553,8.02176,2.33968,8.356,0.0,0.56,0.56,135.11
2019-08-14 08:00:00,75.599024,4.387632,75.7262421114,8.769024,2.557632,9.1344,66.83,1.83,66.8550506693,133.8,96.859024,8.937632,97.2705083568,8.769024,2.557632,9.1344,88.09,6.38,88.3207365232,130.42,92.379024,8.507632,92.7699513713,8.769024,2.557632,9.1344,83.61,5.95,83.8214447501,132.97,69.249024,10.227632,70.0002270088,8.769024,2.557632,9.1344,60.48,7.67,60.9644101095,133.8,8.769024,3.117632,9.3067400952,8.769024,2.557632,9.1344,0.0,0.56,0.56,133.94
2019-08-14 08:30:00,77.35504,7.75772,77.7430667841,12.57504,3.66772,13.099,64.78,4.09,64.9089862808,133.25,102.01504,7.09772,102.2616546678,12.57504,3.66772,13.099,89.44,3.43,89.5057456256,129.75,97.50504,7.17772,97.7688728062,12.57504,3.66772,13.099,84.93,3.51,85.0024999632,132.52,71.21504,9.27772,71.8168365399,12.57504,3.66772,13.099,58.64,5.61,58.9077388804,133.25,12.57504,4.22772,13.2666969288,12.57504,3.66772,13.099,0.0,0.56,0.56,133.46
2019-08-14 09:00:00,76.915936,5.534648,77.1148075226,14.895936,4.344648,15.5166,62.02,1.19,62.031415428,133.44,108.465936,11.564648,109.0807056987,14.895936,4.344648,15.5166,93.57,7.22,93.848139566,132.38,103.645936,11.304648,104.2606115257,14.895936,4.344648,15.5166,88.75,6.96,89.0224921017,134.64,71.015936,14.614648,72.5041454133,14.895936,4.344648,15.5166,56.12,10.27,57.0519701676,133.44,14.935936,4.904648,15.7206156432,14.895936,4.344648,15.5166,0.04,0.56,0.5614267539000001,133.6
2019-08-14 09:30:00,79.485776,4.953768,79.6399924895,13.795776,4.023768,14.3706,65.69,0.93,65.696582864,133.75,110.805776,11.943768,111.4476271125,13.795776,4.023768,14.3706,97.01,7.92,97.3327616992,132.72,105.795776,11.653768,106.4356919837,13.795776,4.023768,14.3706,92.0,7.63,92.3158540014,134.93,73.285776,14.093768,74.6286758583,13.795776,4.023768,14.3706,59.49,10.07,60.3362660429,133.75,13.795776,4.583768,14.5373437918,13.795776,4.023768,14.3706,0.0,0.56,0.56,133.93
2019-08-14 10:00:00,81.076176,4.645968,81.2091825685,12.946176,3.7759679999999998,13.4856,68.13,0.87,68.1355545952,133.43,112.246176,12.025968,112.8885642258,12.946176,3.7759679999999998,13.4856,99.3,8.25,99.6421221171,132.3,107.136176,11.725968,107.7759645442,12.946176,3.7759679999999998,13.4856,94.19,7.95,94.5249099444,134.54,74.606176,13.875968,75.8855980096,12.946176,3.7759679999999998,13.4856,61.66,10.1,62.4817221274,133.43,12.946176,4.295968,13.6403377553,12.946176,3.7759679999999998,13.4856,0.0,0.52,0.52,133.6
2019-08-14 10:30:00,80.755968,5.133824,80.9189873669,14.995968,4.373824,15.6208,65.76,0.76,65.7643915809,133.3,112.835968,12.293824,113.503717045,14.995968,4.373824,15.6208,97.84,7.92,98.1600325998,131.93,107.785968,12.003824,108.4523244948,14.995968,4.373824,15.6208,92.79,7.63,93.1031739523,134.35,74.515968,14.343824,75.8839559717,14.995968,4.373824,15.6208,59.52,9.97,60.3492444029,133.3,14.995968,4.9338239999999995,15.7867563331,14.995968,4.373824,15.6208,0.0,0.56,0.56,133.53
2019-08-14 11:00:00,80.854944,4.650192,80.9885563205,15.394944,4.490192,16.0364,65.46,0.16,65.460195539,133.04,113.764944,12.930192,114.4973901383,15.394944,4.490192,16.0364,98.37,8.44,98.7314058443,131.78,108.714944,12.630192,109.4461547926,15.394944,4.490192,16.0364,93.32,8.14,93.6743401365,134.25,74.634944,13.660192,75.8747369772,15.394944,4.490192,16.0364,59.24,9.17,59.9455294413,133.04,15.394944,5.050192,16.202121466,15.394944,4.490192,16.0364,0.0,0.56,0.56,133.24
2019-08-14 11:30:00,83.023328,5.524304,83.2069163404,15.203328,4.434304,15.8368,67.82,1.09,67.82875865,133.19,114.953328,12.604303999999999,115.6422764286,15.203328,4.434304,15.8368,99.75,8.17,100.0840217018,131.23,109.833328,12.304304,110.5203865198,15.203328,4.434304,15.8368,94.63,7.87,94.9566943401,133.95,77.173328,12.364304,78.1575240652,15.203328,4.434304,15.8368,61.97,7.93,62.4753215278,133.19,15.203328,4.994304,16.0026327434,15.203328,4.434304,15.8368,0.0,0.56,0.56,133.28
2019-08-14 12:00:00,79.995504,6.398272,80.2509722359,19.605504,5.718272,20.4224,60.39,0.68,60.3938283271,134.59,115.855504,10.888272,116.3660271481,19.605504,5.718272,20.4224,96.25,5.17,96.3887514184,131.54,110.915504,10.748272,111.4350679928,19.605504,5.718272,20.4224,91.31,5.03,91.4484390244,134.14,76.535504,13.758272,77.7622879098,19.605504,5.718272,20.4224,56.93,8.04,57.4949258631,134.59,19.605504,6.238272,20.5740570778,19.605504,5.718272,20.4224,0.0,0.52,0.52,134.45
2019-08-14 12:30:00,81.07408,6.41244,81.32727608,17.97408,5.24244,18.723,63.1,1.17,63.110846136,134.41,116.94408,9.58244,117.3360175027,17.97408,5.24244,18.723,98.97,4.34,99.0651124261,131.54,111.86408,9.49244,112.2661071357,17.97408,5.24244,18.723,93.89,4.25,93.9861404676,134.26,77.46408,12.23244,78.4239521996,17.97408,5.24244,18.723,59.49,6.99,59.8992504127,134.41,17.97408,5.80244,18.8874524963,17.97408,5.24244,18.723,0.0,0.56,0.56,134.65
2019-08-14 13:00:00,83.701376,6.974568,83.9914575602,16.061376,4.684568,16.7306,67.64,2.29,67.6787536824,134.84,115.221376,7.954568,115.4956303909,16.061376,4.684568,16.7306,99.16,3.27,99.2139027556,131.99,110.121376,7.914568,110.4054248611,16.061376,4.684568,16.7306,94.06,3.23,94.1154424098,134.53,79.801376,10.574568,80.4989509241,16.061376,4.684568,16.7306,63.74,5.89,64.0115591124,134.84,16.061376,5.244568,16.8959549159,16.061376,4.684568,16.7306,0.0,0.56,0.56,135.08
2019-08-14 13:30:00,82.348416,7.168288,82.659820775,16.348416,4.768288,17.0296,66.0,2.4,66.0436219479,134.92,114.27841599999999,8.008288,114.5586707332,16.348416,4.768288,17.0296,97.93,3.24,97.9835828086,132.07,109.228416,7.998288,109.5208631851,16.348416,4.768288,17.0296,92.88,3.23,92.9361463587,134.57,78.548416,10.578288,79.2575159409,16.348416,4.768288,17.0296,62.2,5.8100000000000005,62.4707619611,134.92,16.388416,5.328288,17.2328416693,16.348416,4.768288,17.0296,0.04,0.56,0.5614267539000001,135.17
2019-08-14 14:00:00,82.532928,6.422104,82.7824113205,15.812928,4.612104,16.4718,66.72,1.81,66.7445465937,134.76,114.912928,8.252104,115.2088461966,15.812928,4.612104,16.4718,99.1,3.64,99.1668271147,131.93,109.812928,8.212104,110.1195614232,15.812928,4.612104,16.4718,94.0,3.6,94.0689109111,134.4,78.712928,10.952104,79.4712125009,15.812928,4.612104,16.4718,62.9,6.34,63.2187124197,134.76,15.812928,5.132104,16.6248964929,15.812928,4.612104,16.4718,0.0,0.52,0.52,135.1
2019-08-14 14:30:00,83.514272,6.307496,83.752123158,14.734272,4.297496,15.3482,68.78,2.01,68.8093634617,134.54,114.824272,7.667496,115.0799892911,14.734272,4.297496,15.3482,100.09,3.37,100.1467173701,131.86,109.664272,7.627496,109.9292101696,14.734272,4.297496,15.3482,94.93,3.33,94.9883877113,134.4,79.564272,10.457496,80.2485675977,14.734272,4.297496,15.3482,64.83,6.16,65.1219970517,134.54,14.734272,4.857496,15.5143172186,14.734272,4.297496,15.3482,0.0,0.56,0.56,135.1
2019-08-14 15:00:00,82.43888,6.92384,82.7291272527,14.85888,4.33384,15.478,67.58,2.59,67.6296125968,134.8,113.30888,7.04384,113.5276088394,14.85888,4.33384,15.478,98.45,2.71,98.487291566,132.05,108.23888,7.05384,108.4684829911,14.85888,4.33384,15.478,93.38,2.7199999999999998,93.4196060792,134.62,78.54888,9.94384,79.1757949325,14.85888,4.33384,15.478,63.69,5.61,63.9365951549,134.8,14.85888,4.89384,15.644039913,14.85888,4.33384,15.478,0.0,0.56,0.56,135.18
2019-08-14 15:30:00,81.542368,6.659024,81.8138153351,17.722368,5.169024,18.4608,63.82,1.49,63.8373910808,135.17,114.832368,9.109024,115.1930859849,17.722368,5.169024,18.4608,97.11,3.94,97.1898950509,132.33,109.832368,9.039024,110.2036887557,17.722368,5.169024,18.4608,92.11,3.87,92.1912631435,134.88,77.872368,11.869024,78.7716917975,17.722368,5.169024,18.4608,60.15,6.7,60.5220001322,135.17,17.762368,5.729024,18.6634250061,17.722368,5.169024,18.4608,0.04,0.56,0.5614267539000001,135.51
2019-08-14 16:00:00,80.166992,7.482456,80.5154255663,18.316992,5.342456,19.0802,61.85,2.14,61.8870107535,135.37,113.836992,8.922456,114.1861242388,18.316992,5.342456,19.0802,95.52,3.58,95.5870639783,132.57,108.916992,8.882456,109.2785851433,18.316992,5.342456,19.0802,90.6,3.54,90.6691325645,135.1,76.606992,11.482455999999999,77.4627524626,18.316992,5.342456,19.0802,58.29,6.14,58.6124875773,135.37,18.316992,5.862456,19.2322797993,18.316992,5.342456,19.0802,0.0,0.52,0.52,135.75
2019-08-14 16:30:00,79.636272,9.968496,80.2577518409,19.126272,5.578496,19.9232,60.51,4.39,60.669038232,135.67,114.886272,7.6984960000000004,115.1439200945,19.126272,5.578496,19.9232,95.76,2.12,95.7834641261,132.71,109.976272,7.718496,110.246793983,19.126272,5.578496,19.9232,90.85,2.14,90.8752006875,135.3,76.156272,9.648496,76.765039178,19.126272,5.578496,19.9232,57.03,4.07,57.1750452558,135.67,19.126272,6.138496,20.0871952686,19.126272,5.578496,19.9232,0.0,0.56,0.56,136.05
2019-08-14 17:00:00,80.451344,11.570392,81.2791038487,19.681344,5.740392,20.5014,60.77,5.83,61.049011458,135.5,116.101344,6.770392,116.2985824782,19.681344,5.740392,20.5014,96.42,1.03,96.425501295,132.38,111.151344,6.850392,111.3622428993,19.681344,5.740392,20.5014,91.47,1.11,91.4767347471,135.1,76.981344,8.430392,77.4415833601,19.681344,5.740392,20.5014,57.3,2.69,57.3631074821,135.5,19.681344,6.300392,20.6651939502,19.681344,5.740392,20.5014,0.0,0.56,0.56,135.84
2019-08-14 17:30:00,80.56464,12.58052,81.5409756,19.78464,5.77052,20.609,60.78,6.8100000000000005,61.1603180175,135.75,117.01464,5.9305200000000005,117.1648285186,19.78464,5.77052,20.609,97.23,0.16,97.2301316465,132.66,112.00464,6.03052,112.1668692306,19.78464,5.77052,20.609,92.22,0.26,92.2203665141,135.33,77.09464,7.56052,77.4644755962,19.78464,5.77052,20.609,57.31,1.79,57.337947295,135.75,19.78464,6.33052,20.7727577226,19.78464,5.77052,20.609,0.0,0.56,0.56,136.07
2019-08-14 18:00:00,80.81848,13.47164,81.9335816,18.34848,5.35164,19.113,62.47,8.12,62.9955180945,135.46,115.87848,6.48164,116.0596130624,18.34848,5.35164,19.113,97.53,1.13,97.5365459712,132.34,110.84848,6.30164,111.0274568969,18.34848,5.35164,19.113,92.5,0.9500000000000001,92.5048782497,135.07,77.24848,5.90164,77.4735891579,18.34848,5.35164,19.113,58.9,0.55,58.9025678557,135.46,18.34848,5.87164,19.2650687671,18.34848,5.35164,19.113,0.0,0.52,0.52,135.77
2019-08-14 18:30:00,79.881056,14.332808,81.1567156361,17.701056,5.162808,18.4386,62.18,9.17,62.8525361461,135.53,113.901056,7.592808,114.1538492178,17.701056,5.162808,18.4386,96.2,2.43,96.2306858544,132.44,108.921056,7.342808,109.1682795938,17.701056,5.162808,18.4386,91.22,2.18,91.2460453938,135.17,76.341056,5.622808,76.5478464818,17.701056,5.162808,18.4386,58.64,0.46,58.6418042014,135.53,17.701056,5.722808,18.6031694859,17.701056,5.162808,18.4386,0.0,0.56,0.56,135.85
2019-08-14 19:00:00,79.931904,14.323472,81.2051176171,15.611904,4.553472,16.2624,64.32,9.77,65.0577843152,135.5,112.721904,7.473472,112.969378263,15.611904,4.553472,16.2624,97.11,2.92,97.1538908125,132.44,107.701904,7.193472,107.9418647451,15.611904,4.553472,16.2624,92.09,2.64,92.1278334707,135.17,76.271904,5.593472,76.4767302439,15.611904,4.553472,16.2624,60.66,1.04,60.6689146104,135.5,15.611904,5.113472,16.4279987339,15.611904,4.553472,16.2624,0.0,0.56,0.56,135.85
2019-08-14 19:30:00,78.589904,15.152472,80.0373064167,14.339904,4.182472,14.9374,64.25,10.97,65.1797775387,135.31,110.189904,8.382472,110.5082837635,14.339904,4.182472,14.9374,95.85,4.2,95.9419746513,132.21,105.239904,8.022472,105.5452388832,14.339904,4.182472,14.9374,90.9,3.84,90.9810727569,134.99,74.909904,6.372472,75.1804636636,14.339904,4.182472,14.9374,60.57,2.19,60.6095784509,135.31,14.339904,4.702472,15.0912587162,14.339904,4.182472,14.9374,0.0,0.52,0.52,135.64
2019-08-14 20:00:00,78.60976,15.00868,80.0297122486,12.02976,3.50868,12.531,66.58,11.5,67.5658671224,135.39,107.64976,8.60868,107.993426649,12.02976,3.50868,12.531,95.62,5.1,95.7559105225,132.43,102.70976,8.21868,103.0380585036,12.02976,3.50868,12.531,90.68,4.71,90.8022384085,135.14,74.78976,6.19868,75.0461980023,12.02976,3.50868,12.531,62.76,2.69,62.8176225274,135.39,12.02976,4.06868,12.6991843281,12.02976,3.50868,12.531,0.0,0.56,0.56,135.74
2019-08-14 20:30:00,77.4972,15.0546,78.9459117941,11.4672,3.3446,11.945,66.03,11.71,67.0603086781,135.61,105.4972,9.3646,105.9120150927,11.4672,3.3446,11.945,94.03,6.02,94.2225095187,132.82,100.6472,8.9246,101.0421068318,11.4672,3.3446,11.945,89.18,5.58,89.3544000036,135.44,73.6872,6.2046,73.9479580854,11.4672,3.3446,11.945,62.22,2.86,62.2856965924,135.61,11.4672,3.9046000000000003,12.1137350557,11.4672,3.3446,11.945,0.0,0.56,0.56,135.96
2019-08-14 21:00:00,76.453376,14.875568,77.8871056409,11.573376,3.375568,12.0556,64.88,11.5,65.8913074692,135.66,105.793376,9.275568,106.1992211233,11.573376,3.375568,12.0556,94.22,5.9,94.4045465007,132.92,100.953376,8.835568,101.3392884704,11.573376,3.375568,12.0556,89.38,5.46,89.5466135596,135.55,72.713376,6.025568,72.9626104182,11.573376,3.375568,12.0556,61.14,2.65,61.1974027227,135.66,11.573376,3.895568,12.2114078664,11.573376,3.375568,12.0556,0.0,0.52,0.52,136.05
2019-08-14 21:30:00,75.112256,15.404408,76.6755944694,11.672256,3.404408,12.1586,63.44,12.0,64.5649564392,136.49,104.122256,10.404408,104.6407946279,11.672256,3.404408,12.1586,92.45,7.0,92.7146293742,134.08,99.322256,9.914408,99.815860578,11.672256,3.404408,12.1586,87.65,6.51,87.8914250652,136.42,71.502256,6.444408,71.7920817887,11.672256,3.404408,12.1586,59.83,3.04,59.9071823741,136.49,11.672256,3.9644079999999997,12.3271282511,11.672256,3.404408,12.1586,0.0,0.56,0.56,136.84
2019-08-14 22:00:00,73.570656,16.660608,75.4335289059,9.910656,2.890608,10.3236,63.66,13.77,65.1322385613,135.83,99.160656,11.920608,99.8746043469,9.910656,2.890608,10.3236,89.25,9.03,89.7056486516,133.46,94.550656,11.330608,95.2271454349,9.910656,2.890608,10.3236,84.64,8.44,85.0597625202,135.84,69.890656,7.660608,70.3092363139,9.910656,2.890608,10.3236,59.98,4.77,60.1693717767,135.83,9.910656,3.450608,10.4941792399,9.910656,2.890608,10.3236,0.0,0.56,0.56,136.2
2019-08-14 22:30:00,70.943904,15.514472,72.6204954279,8.723904,2.544472,9.0874,62.22,12.97,63.557448816,136.5,93.843904,13.074472,94.7503041475,8.723904,2.544472,9.0874,85.12,10.53,85.7688480743,134.2,89.443904,12.714472,90.3430670334,8.723904,2.544472,9.0874,80.72,10.17,81.3581421863,136.49,67.343904,6.664472,67.6728645249,8.723904,2.544472,9.0874,58.62,4.12,58.7646049931,136.5,8.763904,3.104472,9.2975136311,8.723904,2.544472,9.0874,0.04,0.56,0.5614267539000001,136.87
