Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2019-08-14 23:00:00,68.62448,8.87464,69.1959427308,9.20448,2.68464,9.588,59.42,6.19,59.7415475193,136.47,87.72448,21.15464,90.2391444153,9.20448,2.68464,9.588,78.52,18.47,80.6630727161,131.74,83.71448,20.10464,86.0947774909,9.20448,2.68464,9.588,74.51,17.42,76.5192557465,134.43,65.19448,5.15464,65.3979398452,9.20448,2.68464,9.588,55.99,2.47,56.0444555688,136.47,9.20448,3.24464,9.7596178614,9.20448,2.68464,9.588,0.0,0.56,0.56,136.81
2019-08-14 23:30:00,63.71632,8.41476,64.2695699394,10.09632,2.94476,10.517,53.62,5.47,53.8982866147,135.89,82.68632,19.37476,84.925902057,10.09632,2.94476,10.517,72.59,16.43,74.426158036,132.6,78.98632,18.42476,81.1067847236,10.09632,2.94476,10.517,68.89,15.48,70.6078076419,135.17,59.13632,14.36476,60.8559830501,10.09632,2.94476,10.517,49.04,11.42,50.3521399744,135.89,10.09632,3.50476,10.687329891000001,10.09632,2.94476,10.517,0.0,0.56,0.56,136.23
2019-08-15 00:00:00,60.4692,8.3356,61.0410220753,11.0592,3.2256,11.52,49.41,5.11,49.673536214,134.92,79.4292,18.6656,81.592906775,11.0592,3.2256,11.52,68.37,15.44,70.091729184,131.96,75.9392,17.7856,77.9941642945,11.0592,3.2256,11.52,64.88,14.56,66.4936688716,134.64,55.7192,17.3256,58.3507126263,11.0592,3.2256,11.52,44.66,14.1,46.8329542096,134.92,11.0592,3.7856,11.6891690038,11.0592,3.2256,11.52,0.0,0.56,0.56,135.26
2019-08-15 00:30:00,56.685984,8.765912,57.3597593722,11.985984,3.495912,12.4854,44.7,5.27,45.0095867566,135.53,75.575984,19.825912,78.1331948931,11.985984,3.495912,12.4854,63.59,16.33,65.6533091321,132.83,72.345984,18.895912,74.7729689877,11.985984,3.495912,12.4854,60.36,15.4,62.2935759128,135.32,52.375984,17.825912,55.3263665769,11.985984,3.495912,12.4854,40.39,14.33,42.8567497601,135.53,12.025984,4.055912,12.6915213162,11.985984,3.495912,12.4854,0.04,0.56,0.5614267539000001,135.87
2019-08-15 01:00:00,54.289776,9.705767999999999,55.1505368115,12.499776,3.645768,13.0206,41.79,6.06,42.2270967508,135.92,73.489776,20.825768,76.3836356121,12.499776,3.645768,13.0206,60.99,17.18,63.3634950109,133.32,70.369776,19.855768,73.1174185619,12.499776,3.645768,13.0206,57.87,16.21,60.0974292295,135.75,50.279776,18.745767999999998,53.6605972061,12.499776,3.645768,13.0206,37.78,15.1,40.6858501202,135.92,12.499776,4.205768,13.1883617072,12.499776,3.645768,13.0206,0.0,0.56,0.56,136.29
2019-08-15 01:30:00,53.383568,9.950624,54.3030408946,13.613568,3.970624,14.1808,39.77,5.98,40.2170772185,136.27,73.413568,21.230624,76.4217989969,13.613568,3.970624,14.1808,59.8,17.26,62.2410443357,133.73,70.383568,20.260624,73.2416516013,13.613568,3.970624,14.1808,56.77,16.29,59.0609600328,136.11,49.513568,19.020624,53.0412815969,13.613568,3.970624,14.1808,35.9,15.05,38.927015041,136.27,13.613568,4.5706240000000005,14.3603564524,13.613568,3.970624,14.1808,0.0,0.6000000000000001,0.6000000000000001,136.65
2019-08-15 02:00:00,52.868912,9.733016,53.7573572315,14.478912,4.223016,15.0822,38.39,5.51,38.7834010886,136.43,73.458912,21.353016,76.4994316614,14.478912,4.223016,15.0822,58.98,17.13,61.4172394365,134.0,70.468912,20.383016,73.3575824283,14.478912,4.223016,15.0822,55.99,16.16,58.2754296423,136.27,49.138912,18.873016,52.6386113559,14.478912,4.223016,15.0822,34.66,14.65,37.6289529485,136.43,14.478912,4.783016,15.2484797524,14.478912,4.223016,15.0822,0.0,0.56,0.56,136.79
2019-08-15 02:30:00,50.29408,11.71244,51.6398657415,14.37408,4.19244,14.973,35.92,7.52,36.6987302233,136.86,71.32408,22.83244,74.8895500334,14.37408,4.19244,14.973,56.95,18.64,59.9228846101,134.42,68.43408,21.80244,71.823183551,14.37408,4.19244,14.973,54.06,17.61,56.855920536,136.63,46.78408,20.71244,51.1640040673,14.37408,4.19244,14.973,32.41,16.52,36.377444935,136.86,14.37408,4.75244,15.13934813,14.37408,4.19244,14.973,0.0,0.56,0.56,137.17
2019-08-15 03:00:00,51.075696,11.193328,52.2878314104,13.005696,3.793328,13.5476,38.07,7.4,38.7825334397,136.86,70.215696,22.423328,73.7092233263,13.005696,3.793328,13.5476,57.21,18.63,60.166942751,134.47,67.315696,21.383328,70.6303733837,13.005696,3.793328,13.5476,54.31,17.59,57.0875135209,136.66,47.375696,20.233328,51.5154746988,13.005696,3.793328,13.5476,34.37,16.44,38.0994816238,136.86,13.005696,4.393328,13.7276895128,13.005696,3.793328,13.5476,0.0,0.6000000000000001,0.6000000000000001,137.17
2019-08-15 03:30:00,51.09576,11.42668,52.3578619292,11.64576,3.39668,12.131,39.45,8.03,40.2589542835,137.06,69.08576,22.72668,72.727877864,11.64576,3.39668,12.131,57.44,19.33,60.6053009233,134.74,66.17576,21.65668,69.6293257198,11.64576,3.39668,12.131,54.53,18.26,57.5060735923,136.86,47.23576,20.44668,51.471193359,11.64576,3.39668,12.131,35.59,17.05,39.4632816679,137.06,11.64576,3.95668,12.2995545692,11.64576,3.39668,12.131,0.0,0.56,0.56,137.37
2019-08-15 04:00:00,51.176544,10.903992,52.3252873601,13.076544,3.813992,13.6214,38.1,7.09,38.7540720441,136.96,70.016544,22.403992,73.5136401713,13.076544,3.813992,13.6214,56.94,18.59,59.8978438677,134.64,67.156544,21.383992,70.4789083051,13.076544,3.813992,13.6214,54.08,17.57,56.8625650143,136.76,47.426544,19.963992,51.4571477286,13.076544,3.813992,13.6214,34.35,16.15,37.9571468896,136.96,13.076544,4.373992,13.7886840924,13.076544,3.813992,13.6214,0.0,0.56,0.56,137.27
2019-08-15 04:30:00,50.799984,10.552912,51.8845095002,14.169984,4.132912,14.7604,36.63,6.42,37.1883489819,136.94,70.379984,22.322912,73.8353204639,14.169984,4.132912,14.7604,56.21,18.19,59.0799475288,134.64,67.549984,21.322912,70.835491913,14.169984,4.132912,14.7604,53.38,17.19,56.0795907617,136.76,47.189984,19.672912,51.1264907507,14.169984,4.132912,14.7604,33.02,15.54,36.4939995068,136.94,14.169984,4.732912,14.9395081097,14.169984,4.132912,14.7604,0.0,0.6000000000000001,0.6000000000000001,137.23
2019-08-15 05:00:00,51.132832,10.964576,52.2952047056,13.352832,3.894576,13.9092,37.78,7.07,38.4358335411,137.08,70.292832,22.424576,73.7830864044,13.352832,3.894576,13.9092,56.94,18.53,59.8792493273,134.75,67.412832,21.394576,70.7263585976,13.352832,3.894576,13.9092,54.06,17.5,56.8219464644,136.85,47.442832,20.044576,51.5034691569,13.352832,3.894576,13.9092,34.09,16.15,37.7220174434,137.08,13.352832,4.454576,14.0762697388,13.352832,3.894576,13.9092,0.0,0.56,0.56,137.37
2019-08-15 05:30:00,52.586896,11.199928,53.7663465201,14.056896,4.099928,14.6426,38.53,7.1,39.1787046749,136.85,72.096896,22.139928,75.4197508925,14.056896,4.099928,14.6426,58.04,18.04,60.7789700472,134.41,69.156896,21.139928,72.3157854151,14.056896,4.099928,14.6426,55.1,17.04,57.6747050274,136.57,48.826896,20.249928,52.8594869158,14.056896,4.099928,14.6426,34.77,16.15,38.3376499019,136.85,14.096896,4.699928,14.8597375495,14.056896,4.099928,14.6426,0.04,0.6000000000000001,0.6013318551,137.14
2019-08-15 06:00:00,54.36248,11.50864,55.5673287679,14.05248,4.09864,14.638,40.31,7.41,40.9854144788,136.26,74.06248,21.69864,77.1756562758,14.05248,4.09864,14.638,60.01,17.6,62.5376694481,133.6,71.01248,20.71864,73.9732002769,14.05248,4.09864,14.638,56.96,16.62,59.3352003452,135.92,50.47248,20.42864,54.4499822736,14.05248,4.09864,14.638,36.42,16.33,39.9134726627,136.26,14.05248,4.65864,14.8045641881,14.05248,4.09864,14.638,0.0,0.56,0.56,136.56
2019-08-15 06:30:00,59.357536,9.323447999999999,60.0853040485,15.337536,4.473448,15.9766,44.02,4.85,44.2863737509,135.09,80.867536,19.103448,83.0933216582,15.337536,4.473448,15.9766,65.53,14.63,67.1432632511,132.07,77.537536,18.273448,79.6617122008,15.337536,4.473448,15.9766,62.2,13.8,63.7124791544,134.67,55.127536,18.323448,58.0929769597,15.337536,4.473448,15.9766,39.79,13.85,42.1315392551,135.09,15.337536,5.033448,16.142354516,15.337536,4.473448,15.9766,0.0,0.56,0.56,135.37
2019-08-15 07:00:00,61.606976,7.840368,62.103871556,17.486976,5.100368,18.2156,44.12,2.74,44.2049997172,134.87,86.416976,17.240368,88.1199411584,17.486976,5.100368,18.2156,68.93,12.14,69.9908886927,131.59,82.906976,16.520368,84.5369104493,17.486976,5.100368,18.2156,65.42,11.42,66.4092824837,134.35,57.406976,17.010368,59.8741472838,17.486976,5.100368,18.2156,39.92,11.91,41.6587865882,134.87,17.486976,5.660368,18.38026375,17.486976,5.100368,18.2156,0.0,0.56,0.56,135.15
2019-08-15 07:30:00,66.371904,7.088472,66.7493526252,18.611904,5.428472,19.3874,47.76,1.6600000000000001,47.7888397013,133.93,93.691904,13.408472,94.646500181,18.611904,5.428472,19.3874,75.08,7.98,75.5028926598,130.22,89.831904,12.918472,90.7560350339,18.611904,5.428472,19.3874,71.22,7.49,71.6127677164,133.23,61.881904,14.308472,63.5145842594,18.611904,5.428472,19.3874,43.27,8.88,44.1717930358,133.93,18.611904,5.988472,19.5515924518,18.611904,5.428472,19.3874,0.0,0.56,0.56,134.17
2019-08-15 08:00:00,69.350592,9.277256,69.9683649204,21.830592,6.367256,22.7402,47.52,2.91,47.6090170031,133.18,98.490592,11.817256,99.1969971919,21.830592,6.367256,22.7402,76.66,5.45,76.8534846315,128.99,94.580592,11.427256,95.2684132478,21.830592,6.367256,22.7402,72.75,5.06,72.9257574524,132.47,64.880592,12.887256,66.1481109744,21.830592,6.367256,22.7402,43.05,6.52,43.5409336142,133.18,21.830592,6.927256,22.9033103014,21.830592,6.367256,22.7402,0.0,0.56,0.56,133.43
2019-08-15 08:30:00,67.991904,9.388472,68.6370338523,27.731904,8.088472,28.8874,40.26,1.3,40.2809831062,132.86,103.951904,13.678472,104.8479801497,27.731904,8.088472,28.8874,76.22,5.59,76.4247113177,131.09,100.041904,13.598472,100.961878928,27.731904,8.088472,28.8874,72.31,5.51,72.519626309,134.23,64.171904,18.268472,66.721588202,27.731904,8.088472,28.8874,36.44,10.18,37.835248116,132.86,27.731904,8.608472,29.037291362,27.731904,8.088472,28.8874,0.0,0.52,0.52,133.03
2019-08-15 09:00:00,66.429856,10.786208,67.2998369329,30.329856,8.846208,31.5936,36.1,1.94,36.1520898428,134.92,102.759856,10.886208,103.3348805088,30.329856,8.846208,31.5936,72.43,2.04,72.4587227323,132.06,99.039856,10.896208,99.6374448954,30.329856,8.846208,31.5936,68.71,2.05,68.7405746266,134.93,64.349856,15.306208,66.1451734487,30.329856,8.846208,31.5936,34.02,6.46,34.6279078201,134.92,30.329856,9.406208,31.7549510143,30.329856,8.846208,31.5936,0.0,0.56,0.56,135.08
2019-08-15 09:30:00,66.7788,10.8284,67.6510338132,31.7088,9.2484,33.03,35.07,1.58,35.1055736315,135.52,104.4188,11.7084,105.07317652,31.7088,9.2484,33.03,72.71,2.46,72.7516027315,132.96,100.6888,11.6984,101.3661038415,31.7088,9.2484,33.03,68.98,2.45,69.0234952752,135.3,64.9188,16.0184,66.8658338167,31.7088,9.2484,33.03,33.21,6.77,33.8930228808,135.52,31.7088,9.8084,33.1911540625,31.7088,9.2484,33.03,0.0,0.56,0.56,135.64
2019-08-15 10:00:00,69.749984,9.842912,70.4410617796,29.289984,8.542912,30.5104,40.46,1.3,40.4808794371,135.6,104.169984,11.532912,104.8064579392,29.289984,8.542912,30.5104,74.88,2.99,74.9396724039,133.14,100.329984,11.492912,100.9861015966,29.289984,8.542912,30.5104,71.04,2.95,71.1012243214,135.38,67.509984,15.562912,69.2806045701,29.289984,8.542912,30.5104,38.22,7.02,38.8593463661,135.6,29.289984,9.102912,30.671911737,29.289984,8.542912,30.5104,0.0,0.56,0.56,135.74
2019-08-15 10:30:00,69.220416,11.679288,70.1988016949,30.340416,8.849288,31.6046,38.88,2.83,38.9828590537,135.96,104.830416,11.559288,105.4657918844,30.340416,8.849288,31.6046,74.49,2.71,74.539279578,133.4,101.020416,11.549288,101.6784662656,30.340416,8.849288,31.6046,70.68,2.7,70.7315516584,135.6,67.040416,14.459288,68.5819829614,30.340416,8.849288,31.6046,36.7,5.61,37.1262993039,135.96,30.340416,9.369288,31.7541241523,30.340416,8.849288,31.6046,0.0,0.52,0.52,136.09
2019-08-15 11:00:00,65.230208,11.982144,66.3215787701,35.390208,10.322144,36.8648,29.84,1.6600000000000001,29.8861372546,135.9,103.210208,13.832144,104.1329690494,35.390208,10.322144,36.8648,67.82,3.51,67.9107686601,133.43,99.770208,13.752144,100.7135336931,35.390208,10.322144,36.8648,64.38,3.43,64.4713060206,135.6,63.610208,17.092144,65.8665313215,35.390208,10.322144,36.8648,28.22,6.77,29.0207046779,135.9,35.430208,10.882144,37.0637383026,35.390208,10.322144,36.8648,0.04,0.56,0.5614267539000001,136.03
2019-08-15 11:30:00,64.725344,12.037392,65.8351650874,36.745344,10.717392,38.2764,27.98,1.32,28.0111192208,135.97,102.745344,14.847392,103.8125751674,36.745344,10.717392,38.2764,66.0,4.13,66.12909269,133.48,99.405344,14.757392,100.4947910809,36.745344,10.717392,38.2764,62.66,4.04,62.7901043159,135.66,63.195344,17.897392,65.6808049865,36.745344,10.717392,38.2764,26.45,7.18,27.407205257,135.97,36.745344,11.277392,38.4369597653,36.745344,10.717392,38.2764,0.0,0.56,0.56,136.1
2019-08-15 12:00:00,65.634496,11.751728,66.6782586467,37.994496,11.081728,39.5776,27.64,0.67,27.648119285,135.9,102.604496,15.101728,103.7099068942,37.994496,11.081728,39.5776,64.61,4.02,64.7349403336,133.52,99.324496,15.001728,100.4510196496,37.994496,11.081728,39.5776,61.33,3.92,61.4551486859,135.7,64.114496,19.081728,66.8938034559,37.994496,11.081728,39.5776,26.12,8.0,27.3176572934,135.9,37.994496,11.641728,39.7380366541,37.994496,11.081728,39.5776,0.0,0.56,0.56,136.01
2019-08-15 12:30:00,63.1632,12.1876,64.3282786028,37.3632,10.8976,38.92,25.8,1.29,25.8322298689,136.11,102.4532,14.3576,103.4543322824,37.3632,10.8976,38.92,65.09,3.46,65.1818970267,133.71,99.1632,14.2776,100.1857779128,37.3632,10.8976,38.92,61.8,3.38,61.8923614027,135.87,61.7832,18.1776,64.401777491,37.3632,10.8976,38.92,24.42,7.28,25.4820485833,136.11,37.4032,11.4576,39.1187419021,37.3632,10.8976,38.92,0.04,0.56,0.5614267539000001,136.22
2019-08-15 13:00:00,59.906384,12.508112,61.198265578,40.896384,11.928112,42.6004,19.01,0.58,19.0188459166,136.3,97.186384,14.738112,98.2975339483,40.896384,11.928112,42.6004,56.29,2.81,56.3600940382,134.24,94.346384,14.688112,95.4828822774,40.896384,11.928112,42.6004,53.45,2.76,53.5212116828,136.27,58.896384,20.428112,62.3385258741,40.896384,11.928112,42.6004,18.0,8.5,19.9060292374,136.3,40.896384,12.488112,42.7605795751,40.896384,11.928112,42.6004,0.0,0.56,0.56,136.37
2019-08-15 13:30:00,61.617792,12.371856,62.8475545414,40.257792,11.741856,41.9352,21.36,0.63,21.3692887107,136.3,98.407792,14.891856,99.5281914909,40.257792,11.741856,41.9352,58.15,3.15,58.2352556447,134.14,95.487792,14.831856,96.6328224437,40.257792,11.741856,41.9352,55.23,3.09,55.3163718984,136.21,60.447792,20.361856,63.7851137605,40.257792,11.741856,41.9352,20.19,8.62,21.9531432829,136.3,40.257792,12.301856,42.0954329798,40.257792,11.741856,41.9352,0.0,0.56,0.56,136.35
2019-08-15 14:00:00,58.638464,12.689551999999999,59.9957847706,41.518464,12.109552,43.2484,17.12,0.58,17.1298219489,135.98,99.288464,15.269552000000001,100.455752955,41.518464,12.109552,43.2484,57.77,3.16,57.8563609295,133.77,96.398464,15.199552,97.5893961584,41.518464,12.109552,43.2484,54.88,3.09,54.9669218712,135.91,57.758464,20.969552,61.4472316278,41.518464,12.109552,43.2484,16.24,8.86,18.4996540508,135.98,41.518464,12.629552,43.3968712771,41.518464,12.109552,43.2484,0.0,0.52,0.52,136.06
2019-08-15 14:30:00,58.99168,13.09924,60.4285395968,41.55168,12.11924,43.283,17.44,0.98,17.4675127022,135.88,100.36168,15.54924,101.5590748136,41.55168,12.11924,43.283,58.81,3.43,58.9099397386,133.73,97.41168,15.46924,98.6323110679,41.55168,12.11924,43.283,55.86,3.35,55.9603618644,135.85,58.09168,21.37924,61.9008496565,41.55168,12.11924,43.283,16.54,9.26,18.9557168158,135.88,41.55168,12.67924,43.4431264736,41.55168,12.11924,43.283,0.0,0.56,0.56,136.02
2019-08-15 15:00:00,61.056608,12.207344,62.2649871758,38.356608,11.187344,39.9548,22.7,1.02,22.7229047439,136.01,99.756608,13.807344,100.7076143497,38.356608,11.187344,39.9548,61.4,2.62,61.4558736005,133.8,96.646608,13.767344,97.6222648719,38.356608,11.187344,39.9548,58.29,2.58,58.3470693351,135.93,59.866608,19.227344,62.8784661925,38.356608,11.187344,39.9548,21.51,8.04,22.9634862336,136.01,38.356608,11.747344,40.1152024589,38.356608,11.187344,39.9548,0.0,0.56,0.56,136.12
2019-08-15 15:30:00,63.041232,11.710776,64.1197255655,36.071232,10.520776,37.5742,26.97,1.19,26.996240479,136.01,98.171232,12.740776,98.9945360385,36.071232,10.520776,37.5742,62.1,2.22,62.1396684896,133.77,94.991232,12.730776,95.8405280372,36.071232,10.520776,37.5742,58.92,2.21,58.9614323096,135.89,61.611232,17.930776,64.1674110162,36.071232,10.520776,37.5742,25.54,7.41,26.5932265812,136.01,36.071232,11.080776,37.7348297301,36.071232,10.520776,37.5742,0.0,0.56,0.56,136.08
2019-08-15 16:00:00,64.120928,12.201104,65.271435915,33.740928,9.841104,35.1468,30.38,2.36,30.4715276939,135.81,99.600928,12.221104,100.3478960489,33.740928,9.841104,35.1468,65.86,2.38,65.90298931,133.32,96.190928,12.211104,96.9629088384,33.740928,9.841104,35.1468,62.45,2.37,62.4949549964,135.53,62.580928,15.921104,64.57440748409999,33.740928,9.841104,35.1468,28.84,6.08,29.4739206757,135.81,33.740928,10.401104,35.3076930246,33.740928,9.841104,35.1468,0.0,0.56,0.56,135.93
2019-08-15 16:30:00,67.307728,12.318504,68.4256953879,29.137728,8.498504,30.3518,38.17,3.8200000000000003,38.3606738731,135.81,100.897728,9.278504,101.3234531194,29.137728,8.498504,30.3518,71.76,0.78,71.7642390052,133.36,97.167728,9.318504,97.6135332906,29.137728,8.498504,30.3518,68.03,0.8200000000000001,68.0349417579,135.57,65.257728,13.188504,66.5770809024,29.137728,8.498504,30.3518,36.12,4.69,36.4232137517,135.81,29.137728,9.058504,30.5133362273,29.137728,8.498504,30.3518,0.0,0.56,0.56,135.93
2019-08-15 17:00:00,69.941392,13.246656,71.1847751284,26.491392,7.726656,27.5952,43.45,5.52,43.7992340116,135.87,103.381392,8.566656,103.7357209783,26.491392,7.726656,27.5952,76.89,0.84,76.8945882361,133.44,99.391392,8.426656,99.7479690773,26.491392,7.726656,27.5952,72.9,0.7000000000000001,72.9033606907,135.57,67.591392,10.786656,68.4466815862,26.491392,7.726656,27.5952,41.1,3.06,41.2137549854,135.87,26.491392,8.246656,27.7452912272,26.491392,7.726656,27.5952,0.0,0.52,0.52,136.02
2019-08-15 17:30:00,73.273264,14.155952,74.628159526,22.923264,6.685952,23.8784,50.35,7.47,50.9011139367,136.0,106.903264,8.475952,107.2387505343,22.923264,6.685952,23.8784,83.98,1.79,83.9990743997,133.44,102.573264,8.265952,102.9057843373,22.923264,6.685952,23.8784,79.65,1.58,79.6656695196,135.57,70.483264,7.905952,70.9252746284,22.923264,6.685952,23.8784,47.56,1.22,47.5756450298,136.0,22.923264,7.245952,24.0412115502,22.923264,6.685952,23.8784,0.0,0.56,0.56,136.15
2019-08-15 18:00:00,75.670288,14.672584,77.0796808974,20.340288,5.932584,21.1878,55.33,8.74,56.016037882,135.96,107.620288,8.802584,107.9796826921,20.340288,5.932584,21.1878,87.28,2.87,87.3271738922,133.44,103.090288,8.532584,103.4427980559,20.340288,5.932584,21.1878,82.75,2.6,82.7908358455,135.57,72.580288,6.412584,72.863018327,20.340288,5.932584,21.1878,52.24,0.48,52.2422051602,135.96,20.340288,6.492584,21.3513691111,20.340288,5.932584,21.1878,0.0,0.56,0.56,136.15
2019-08-15 18:30:00,75.915024,14.985632,77.3799717974,17.745024,5.175632,18.4844,58.17,9.81,58.991397678,135.92,106.755024,9.395631999999999,107.167686594,17.745024,5.175632,18.4844,89.01,4.22,89.1099798002,133.44,102.125024,9.055632,102.5257284681,17.745024,5.175632,18.4844,84.38,3.88,84.4691588688,135.57,72.675024,6.195632,72.9386383838,17.745024,5.175632,18.4844,54.93,1.02,54.9394694186,135.92,17.745024,5.695632,18.6366869545,17.745024,5.175632,18.4844,0.0,0.52,0.52,136.11
2019-08-15 19:00:00,76.421504,14.821272,77.845464719,14.781504,4.311272,15.3974,61.64,10.51,62.5295905952,135.86,105.581504,9.531272,106.0108444115,14.781504,4.311272,15.3974,90.8,5.22,90.9499224848,133.44,100.841504,9.141272,101.2549839897,14.781504,4.311272,15.3974,86.06,4.83,86.1954320135,135.57,72.981504,6.011272,73.2286509309,14.781504,4.311272,15.3974,58.2,1.7000000000000002,58.2248228851,135.86,14.781504,4.871272,15.5634877646,14.781504,4.311272,15.3974,0.0,0.56,0.56,136.07
2019-08-15 19:30:00,75.428352,14.294936,76.770967694,12.908352,3.764936,13.4462,62.52,10.53,63.4005623003,135.97,103.238352,9.834936,103.7057534074,12.908352,3.764936,13.4462,90.33,6.07,90.5337163713,133.68,98.508352,9.404936,98.9562945695,12.908352,3.764936,13.4462,85.6,5.64,85.7856025216,135.78,71.958352,5.474936,72.1663311161,12.908352,3.764936,13.4462,59.05,1.71,59.0747543372,135.97,12.948352,4.324936,13.6515526926,12.908352,3.764936,13.4462,0.04,0.56,0.5614267539000001,136.18
2019-08-15 20:00:00,74.314192,14.642056,75.7429134409,11.904192,3.472056,12.4002,62.41,11.17,63.4017113334,136.24,102.684192,10.292056,103.1986904151,11.904192,3.472056,12.4002,90.78,6.82,91.035821521,134.02,97.924192,9.822056,98.4155483799,11.904192,3.472056,12.4002,86.02,6.35,86.2540601943,136.04,70.824192,5.752056,71.0573875166,11.904192,3.472056,12.4002,58.92,2.2800000000000002,58.964097551,136.24,11.904192,4.032056,12.568502805,11.904192,3.472056,12.4002,0.0,0.56,0.56,136.41
2019-08-15 20:30:00,74.942208,15.373144,76.5027326071,9.542208,2.783144,9.9398,65.4,12.59,66.60081155660001,136.0,102.322208,10.693144,102.8794322428,9.542208,2.783144,9.9398,92.78,7.91,93.1165747867,133.64,97.472208,10.153144,97.999579925,9.542208,2.783144,9.9398,87.93,7.37,88.2383238735,135.76,71.282208,6.453144,71.5737119677,9.542208,2.783144,9.9398,61.74,3.67,61.8489813982,136.0,9.542208,3.303144,10.0977469665,9.542208,2.783144,9.9398,0.0,0.52,0.52,136.14
2019-08-15 21:00:00,77.139056,14.911808,78.5671431223,8.269055999999999,2.411808,8.6136,68.87,12.5,69.9951919777,135.84,103.899056,10.181808,104.3967578608,8.269055999999999,2.411808,8.6136,95.63,7.77,95.945139533,133.46,98.909056,9.641808,99.3778940224,8.269055999999999,2.411808,8.6136,90.64,7.23,90.9278972593,135.58,73.259056,6.031808,73.5069520097,8.269055999999999,2.411808,8.6136,64.99,3.62,65.0907405089,135.84,8.309056,2.9718080000000002,8.8245144002,8.269055999999999,2.411808,8.6136,0.04,0.56,0.5614267539000001,136.0
2019-08-15 21:30:00,77.39392,14.91656,78.8182885833,7.63392,2.22656,7.952,69.76,12.69,70.9048214158,136.2,103.11392,10.48656,103.6457835052,7.63392,2.22656,7.952,95.48,8.26,95.8366213929,133.9,98.13392,9.90656,98.6326831512,7.63392,2.22656,7.952,90.5,7.68,90.8252850257,135.98,73.40392,6.00656,73.6492649957,7.63392,2.22656,7.952,65.77,3.7800000000000002,65.8785344403,136.2,7.63392,2.78656,8.1266014545,7.63392,2.22656,7.952,0.0,0.56,0.56,136.34
2019-08-15 22:00:00,73.750464,14.535552,75.169230488,7.870464,2.295552,8.1984,65.88,12.24,67.0074025761,136.81,98.370464,12.325552,99.1396359671,7.870464,2.295552,8.1984,90.5,10.03,91.054109737,134.59,93.680464,11.675552,94.4052321101,7.870464,2.295552,8.1984,85.81,9.38,86.3211474669,136.55,69.990464,5.835552,70.233316297,7.870464,2.295552,8.1984,62.12,3.54,62.2207843088,136.81,7.870464,2.815552,8.3589195857,7.870464,2.295552,8.1984,0.0,0.52,0.52,136.94
2019-08-15 22:30:00,70.059568,8.993624,70.6344699209,8.069568,2.353624,8.4058,61.99,6.64,62.3446044177,136.95,90.749568,21.513624,93.2647849394,8.069568,2.353624,8.4058,82.68,19.16,84.8710080063,132.61,86.529568,20.413624,88.9049052813,8.069568,2.353624,8.4058,78.46,18.06,80.5117084653,134.93,66.239568,5.853624,66.4977088535,8.069568,2.353624,8.4058,58.17,3.5,58.2751996994,136.95,8.069568,2.913624,8.5794599201,8.069568,2.353624,8.4058,0.0,0.56,0.56,137.1
2019-08-15 23:00:00,65.59392,8.01156,66.0813697997,9.43392,2.75156,9.827,56.16,5.26,56.4057904829,135.14,86.69392,18.17156,88.5778830059,9.43392,2.75156,9.827,77.26,15.42,78.7837800566,132.18,82.73392,17.26156,84.5154599597,9.43392,2.75156,9.827,73.3,14.51,74.7223534158,134.58,60.25392,17.03156,62.6147659215,9.43392,2.75156,9.827,50.82,14.28,52.7881691291,135.14,9.43392,3.31156,9.998263659300001,9.43392,2.75156,9.827,0.0,0.56,0.56,135.27
2019-08-15 23:30:00,60.770288,8.952584,61.4261887462,9.780288,2.8525840000000002,10.1878,50.99,6.1,51.3535792326,135.26,81.600288,19.432584,83.8822527273,9.780288,2.8525840000000002,10.1878,71.82,16.58,73.7089465398,132.41,77.900288,18.492584,80.0651642943,9.780288,2.8525840000000002,10.1878,68.12,15.64,69.8923744052,134.74,55.950288,17.872584,58.7355427839,9.780288,2.8525840000000002,10.1878,46.17,15.02,48.5517177863,135.26,9.780288,3.412584,10.3585598864,9.780288,2.8525840000000002,10.1878,0.0,0.56,0.56,135.37
2019-08-16 00:00:00,58.553648,8.851064,59.2188401443,8.643648,2.521064,9.0038,49.91,6.33,50.3098101765,135.43,77.363648,19.741064,79.8426179413,8.643648,2.521064,9.0038,68.72,17.22,70.8446667012,132.69,73.823648,18.771064,76.1727237777,8.643648,2.521064,9.0038,65.18,16.25,67.1751062522,135.02,53.813648,17.801064,56.6814483813,8.643648,2.521064,9.0038,45.17,15.28,47.6844555385,135.43,8.643648,3.121064,9.1898689457,8.643648,2.521064,9.0038,0.0,0.6000000000000001,0.6000000000000001,135.56
2019-08-16 00:30:00,56.891648,9.450064,57.6711654274,8.091648,2.360064,8.4288,48.8,7.09,49.3123524079,135.57,74.351648,20.530064,77.13398141,8.091648,2.360064,8.4288,66.26,18.17,68.706160568,132.91,70.951648,19.520064,73.5878335901,8.091648,2.360064,8.4288,62.86,17.16,65.1601503988,135.17,52.251648,18.330064,55.3735132077,8.091648,2.360064,8.4288,44.16,15.97,46.9589874252,135.57,8.091648,2.920064,8.6024148424,8.091648,2.360064,8.4288,0.0,0.56,0.56,135.7
2019-08-16 01:00:00,55.828432,8.965376,56.5437157109,7.218432,2.105376,7.5192,48.61,6.86,49.0916662989,136.05,72.588432,20.795376,75.5084639176,7.218432,2.105376,7.5192,65.37,18.69,67.9893594616,133.59,69.238432,19.755376,72.0016343337,7.218432,2.105376,7.5192,62.02,17.65,64.4825782673,135.74,51.178432,17.935376,54.2301541049,7.218432,2.105376,7.5192,43.96,15.83,46.7233399919,136.05,7.218432,2.665376,7.6948027759,7.218432,2.105376,7.5192,0.0,0.56,0.56,136.16
2019-08-16 01:30:00,53.212192,10.581056,54.2539963829,8.472192,2.471056,8.8252,44.74,8.11,45.4691070948,136.17,71.352192,22.081056,74.6907513504,8.472192,2.471056,8.8252,62.88,19.61,65.8668846994,133.81,68.142192,20.991056,71.3020530038,8.472192,2.471056,8.8252,59.67,18.52,62.4779905247,135.87,48.922192,19.451056,52.6471694358,8.472192,2.471056,8.8252,40.45,16.98,43.8693845409,136.17,8.472192,3.031056,8.9980741139,8.472192,2.471056,8.8252,0.0,0.56,0.56,136.39
2019-08-16 02:00:00,53.148112,10.148616,54.1083747296,8.498112,2.478616,8.8522,44.65,7.67,45.3039887869,136.49,70.608112,22.108616,73.9884881697,8.498112,2.478616,8.8522,62.11,19.63,65.1382299422,134.14,67.468112,21.038616,70.6722682531,8.498112,2.478616,8.8522,58.97,18.56,61.8217963181,136.19,48.838112,19.078616,52.4323828583,8.498112,2.478616,8.8522,40.34,16.6,43.6219623584,136.49,8.498112,3.038616,9.0250260254,8.498112,2.478616,8.8522,0.0,0.56,0.56,136.62
2019-08-16 02:30:00,54.01616,9.778880000000001,54.8941894484,8.39616,2.44888,8.746,45.62,7.33,46.2051220104,135.9,70.36616,22.21888,73.7907521414,8.39616,2.44888,8.746,61.97,19.77,65.0471659644,133.56,67.21616,21.13888,70.4617939936,8.39616,2.44888,8.746,58.82,18.69,61.7179755015,135.69,49.61616,18.65888,53.0086515203,8.39616,2.44888,8.746,41.22,16.21,44.292804156,135.9,8.43616,3.00888,8.9566821089,8.39616,2.44888,8.746,0.04,0.56,0.5614267539000001,136.06
2019-08-16 03:00:00,52.168368,9.857024,53.0914262562,9.658368,2.817024,10.0608,42.51,7.04,43.0889974355,136.06,69.518368,22.297024,73.0065803105,9.658368,2.817024,10.0608,59.86,19.48,62.9499007148,133.77,66.478368,21.217024,69.7820572881,9.658368,2.817024,10.0608,56.82,18.4,59.7249730012,135.88,48.058368,18.777024,51.5963503081,9.658368,2.817024,10.0608,38.4,15.96,41.5846317767,136.06,9.658368,3.377024,10.2317331631,9.658368,2.817024,10.0608,0.0,0.56,0.56,136.26
2019-08-16 03:30:00,50.440832,11.783576,51.7989401069,9.680832,2.823576,10.0842,40.76,8.96,41.7331906281,135.67,67.780832,23.573576,71.7631846565,9.680832,2.823576,10.0842,58.1,20.75,61.6941853014,133.25,64.830832,22.433576,68.6024934675,9.680832,2.823576,10.0842,55.15,19.61,58.532679761,135.45,46.500832,20.463576,50.804382875900004,9.680832,2.823576,10.0842,36.82,17.64,40.8274662452,135.67,9.680832,3.423576,10.2683679735,9.680832,2.823576,10.0842,0.0,0.6000000000000001,0.6000000000000001,135.85
2019-08-16 04:00:00,51.3196,10.7028,52.4237662897,10.0896,2.9428,10.51,41.23,7.76,41.9539092338,135.78,68.4096,22.8928,72.1384340279,10.0896,2.9428,10.51,58.32,19.95,61.6378528179,133.35,65.4496,21.8128,68.9887554896,10.0896,2.9428,10.51,55.36,18.87,58.4876610919,135.58,47.3396,19.5028,51.1995794514,10.0896,2.9428,10.51,37.25,16.56,40.7651333863,135.78,10.0896,3.5028,10.6803387587,10.0896,2.9428,10.51,0.0,0.56,0.56,135.97
2019-08-16 04:30:00,50.42704,11.79872,51.7889578656,10.48704,3.05872,10.924,39.94,8.74,40.8850975295,135.11,68.18704,23.34872,72.0738173653,10.48704,3.05872,10.924,57.7,20.29,61.1635030063,132.52,65.25704,22.22872,68.9390837073,10.48704,3.05872,10.924,54.77,19.17,58.0279398221,134.9,46.56704,20.40872,50.8429450996,10.48704,3.05872,10.924,36.08,17.35,40.0348460719,135.11,10.48704,3.61872,11.0938335304,10.48704,3.05872,10.924,0.0,0.56,0.56,135.33
2019-08-16 05:00:00,51.453792,11.124856,52.6427120521,9.993792,2.914856,10.4102,41.46,8.21,42.2650647699,135.15,69.543792,22.754856,73.1718694398,9.993792,2.914856,10.4102,59.55,19.84,62.7680499936,132.59,66.513792,21.674856,69.9562999939,9.993792,2.914856,10.4102,56.52,18.76,59.5520612574,134.93,47.463792,19.804856,51.4299900078,9.993792,2.914856,10.4102,37.47,16.89,41.1007664162,135.15,9.993792,3.434856,10.567597375,9.993792,2.914856,10.4102,0.0,0.52,0.52,135.4
2019-08-16 05:30:00,52.297648,11.663064,53.5823762836,9.747648,2.843064,10.1538,42.55,8.82,43.4545153005,133.67,71.237648,22.283064,74.6413922284,9.747648,2.843064,10.1538,61.49,19.44,64.4897953168,130.75,68.117648,21.203064,71.3413196685,9.747648,2.843064,10.1538,58.37,18.36,61.189431277,133.38,48.237648,20.073064,52.2474744167,9.747648,2.843064,10.1538,38.49,17.23,42.1705228803,133.67,9.747648,3.403064,10.3246058579,9.747648,2.843064,10.1538,0.0,0.56,0.56,133.94
2019-08-16 06:00:00,53.929248,10.186864,54.8829298416,10.069248,2.936864,10.4888,43.86,7.25,44.4551695532,133.62,73.309248,21.176864,76.3066537807,10.069248,2.936864,10.4888,63.24,18.24,65.8178942234,130.62,70.099248,20.166864,72.9424908662,10.069248,2.936864,10.4888,60.03,17.23,62.4537733047,133.38,49.739248,18.706864,53.1407522747,10.069248,2.936864,10.4888,39.67,15.77,42.6895982647,133.62,10.069248,3.496864,10.6591656859,10.069248,2.936864,10.4888,0.0,0.56,0.56,133.91
2019-08-16 06:30:00,59.734912,8.126016,60.2850881038,10.614912,3.096016,11.0572,49.12,5.03,49.3768700912,134.46,79.184912,19.246016,81.4902412582,10.614912,3.096016,11.0572,68.57,16.15,70.4462021687,131.64,75.724912,18.356016,77.9179415847,10.614912,3.096016,11.0572,65.11,15.26,66.874357567,134.18,55.004912,17.016016,57.5767760876,10.614912,3.096016,11.0572,44.39,13.92,46.5213768068,134.46,10.614912,3.656016,11.2268788966,10.614912,3.096016,11.0572,0.0,0.56,0.56,134.75
2019-08-16 07:00:00,62.920224,7.514232,63.3673281018,11.500224,3.354232,11.9794,51.42,4.16,51.5880024812,133.43,84.780224,17.404232,86.5482158857,11.500224,3.354232,11.9794,73.28,14.05,74.6147498823,130.14,81.050224,16.594232,82.7315377962,11.500224,3.354232,11.9794,69.55,13.24,70.7990119988,132.98,58.030224,16.344232,60.287982361,11.500224,3.354232,11.9794,46.53,12.99,48.309222722,133.43,11.500224,3.874232,12.135271964,11.500224,3.354232,11.9794,0.0,0.52,0.52,133.69
2019-08-16 07:30:00,69.07496,5.43728,69.2886290296,11.78496,3.43728,12.276,57.29,2.0,57.3248994766,133.12,91.51496,14.67728,92.684467156,11.78496,3.43728,12.276,79.73,11.24,80.5183860991,129.62,87.46496,14.01728,88.5810553471,11.78496,3.43728,12.276,75.68,10.58,76.4159590662,132.6,63.66496,14.44728,65.2836199303,11.78496,3.43728,12.276,51.88,11.01,53.0354079837,133.12,11.78496,3.99728,12.4444176079,11.78496,3.43728,12.276,0.0,0.56,0.56,133.4
2019-08-16 08:00:00,71.626832,7.346576,72.0026057951,13.256832,3.8665760000000002,13.8092,58.37,3.48,58.4736462007,134.32,96.686832,13.656576,97.6465337339,13.256832,3.8665760000000002,13.8092,83.43,9.79,84.0024344885,130.15,92.456832,12.566576,93.3069376619,13.256832,3.8665760000000002,13.8092,79.2,8.7,79.6764080516,133.06,67.936832,8.906576,68.5181745104,13.256832,3.8665760000000002,13.8092,54.68,5.04,54.9117837991,134.32,13.296832,4.426576,14.0142897187,13.256832,3.8665760000000002,13.8092,0.04,0.56,0.5614267539000001,134.59
2019-08-16 08:30:00,73.16952,11.95236,74.1393118838,15.29952,4.46236,15.937,57.87,7.49,58.3526948821,135.0,102.18952,7.60236,102.4719174965,15.29952,4.46236,15.937,86.89,3.14,86.9467175919,132.24,97.67952,7.31236,97.9528418996,15.29952,4.46236,15.937,82.38,2.85,82.4292842381,134.89,69.93952,5.53236,70.157989317,15.29952,4.46236,15.937,54.64,1.07,54.6504757527,135.0,15.29952,4.98236,16.0903456582,15.29952,4.46236,15.937,0.0,0.52,0.52,135.26
2019-08-16 09:00:00,74.789888,11.215384,75.6261342746,17.469888,5.095384,18.1978,57.32,6.12,57.6457873569,134.4,105.059888,6.425384,105.2561904408,17.469888,5.095384,18.1978,87.59,1.33,87.6000970319,131.38,100.509888,6.245384,100.7037358149,17.469888,5.095384,18.1978,83.04,1.15,83.0479626481,134.19,71.59988799999999,7.395384,71.9808006771,17.469888,5.095384,18.1978,54.13,2.3,54.1788418112,134.4,17.469888,5.655384,18.3624713729,17.469888,5.095384,18.1978,0.0,0.56,0.56,134.63
2019-08-16 09:30:00,76.623056,10.208808,77.3001453528,17.173056,5.008808,17.8886,59.45,5.2,59.6769846758,134.08,107.113056,5.518808,107.2551351097,17.173056,5.008808,17.8886,89.94,0.51,89.9414459524,130.91,102.433056,5.428808,102.5768147185,17.173056,5.008808,17.8886,85.26,0.42,85.2610344765,133.85,73.333056,8.108808,73.7800099585,17.173056,5.008808,17.8886,56.16,3.1,56.2454940417,134.08,17.213056,5.528808,18.0791873368,17.173056,5.008808,17.8886,0.04,0.52,0.5215361924,134.31
2019-08-16 10:00:00,78.202288,9.303584,78.7537587908,17.772288,5.183584,18.5128,60.43,4.12,60.570283968300004,134.19,108.352288,5.593584,108.4965736639,17.772288,5.183584,18.5128,90.58,0.41000000000000003,90.5809279043,131.15,103.622288,5.623584,103.7747718251,17.772288,5.183584,18.5128,85.85,0.44,85.8511275406,133.98,74.842288,9.283584,75.4158670636,17.772288,5.183584,18.5128,57.07,4.1,57.2170857349,134.19,17.772288,5.743584,18.6773386198,17.772288,5.183584,18.5128,0.0,0.56,0.56,134.4
2019-08-16 10:30:00,77.385248,10.284864,78.0657097292,20.005248,5.834864,20.8388,57.38,4.45,57.5522970871,133.96,109.295248,6.314864,109.4775261993,20.005248,5.834864,20.8388,89.29,0.48,89.2912901688,130.84,104.645248,6.434864,104.8429082183,20.005248,5.834864,20.8388,84.64,0.6000000000000001,84.6421266273,133.71,74.235248,9.614864,74.8553114706,20.005248,5.834864,20.8388,54.23,3.7800000000000002,54.3615792633,133.96,20.005248,6.354864,20.9903369196,20.005248,5.834864,20.8388,0.0,0.52,0.52,134.19
2019-08-16 11:00:00,77.97712,9.58916,78.5645163735,20.87712,6.08916,21.747,57.1,3.5,57.2071673831,133.96,110.23712,7.30916,110.4791674742,20.87712,6.08916,21.747,89.36,1.22,89.368327723,130.95,105.55712,7.37916,105.8147323627,20.87712,6.08916,21.747,84.68,1.29,84.6898252448,133.74,74.86712,10.779160000000001,75.6391165165,20.87712,6.08916,21.747,53.99,4.69,54.1933224669,133.96,20.87712,6.64916,21.9103963497,20.87712,6.08916,21.747,0.0,0.56,0.56,134.23
2019-08-16 11:30:00,76.320192,9.690056,76.9328856355,22.320192,6.510056,23.2502,54.0,3.18,54.093552296,134.04,108.750192,7.760056,109.0267064951,22.320192,6.510056,23.2502,86.43,1.25,86.4390386342,131.26,104.240192,7.820056,104.5331091284,22.320192,6.510056,23.2502,81.92,1.31,81.9304735736,133.89,73.370192,11.520056,74.2690835029,22.320192,6.510056,23.2502,51.05,5.01,51.2952492927,134.04,22.320192,7.030056,23.4011251499,22.320192,6.510056,23.2502,0.0,0.52,0.52,134.31
2019-08-16 12:00:00,73.766992,10.472456,74.5066536854,24.796992,7.232456,25.8302,48.97,3.24,49.0770669458,134.46,108.956992,8.912456,109.3208945154,24.796992,7.232456,25.8302,84.16,1.6800000000000002,84.1767663907,131.6,104.546992,8.952456,104.9295954661,24.796992,7.232456,25.8302,79.75,1.72,79.768545806,134.21,71.146992,12.242456,72.1926048814,24.796992,7.232456,25.8302,46.35,5.01,46.619980695,134.46,24.796992,7.792456,25.9925601425,24.796992,7.232456,25.8302,0.0,0.56,0.56,134.69
2019-08-16 12:30:00,74.561696,11.321328,75.4163044579,25.581696,7.461328,26.6476,48.98,3.86,49.1318633882,134.38,108.171696,8.391328,108.49668290380001,25.581696,7.461328,26.6476,82.59,0.93,82.5952359401,131.54,103.821696,8.491328,104.1683599349,25.581696,7.461328,26.6476,78.24,1.03,78.2467794864,134.15,71.951696,11.891328,72.9277055643,25.581696,7.461328,26.6476,46.37,4.43,46.5811313731,134.38,25.581696,7.9813279999999995,26.7978500421,25.581696,7.461328,26.6476,0.0,0.52,0.52,134.62
2019-08-16 13:00:00,72.533344,12.211392,73.5540895287,26.473344,7.721392,27.5764,46.06,4.49,46.2783286215,134.83,107.333344,8.281392,107.6523487328,26.473344,7.721392,27.5764,80.86,0.56,80.8619391308,132.16,103.093344,8.191392,103.4182598964,26.473344,7.721392,27.5764,76.62,0.47000000000000003,76.6214415161,134.66,70.123344,11.601392,71.0765479612,26.473344,7.721392,27.5764,43.65,3.88,43.8221051525,134.83,26.473344,8.281392,27.7384101203,26.473344,7.721392,27.5764,0.0,0.56,0.56,135.04
2019-08-16 13:30:00,72.23622399999999,12.417232,73.2957004764,25.876224,7.547232,26.9544,46.36,4.87,46.6150887589,135.18,107.556224,8.237232,107.8711885174,25.876224,7.547232,26.9544,81.68,0.6900000000000001,81.6829143701,132.63,103.276224,8.067232,103.5908233187,25.876224,7.547232,26.9544,77.4,0.52,77.4017467503,135.06,69.766224,11.137232,70.6495856169,25.876224,7.547232,26.9544,43.89,3.59,44.0365779779,135.18,25.876224,8.107232,27.1165296305,25.876224,7.547232,26.9544,0.0,0.56,0.56,135.42
2019-08-16 14:00:00,71.956032,12.292176,72.9984118457,24.796032,7.232176,25.8292,47.16,5.06,47.4306778362,135.34,106.046032,8.212176,106.3635310508,24.796032,7.232176,25.8292,81.25,0.98,81.2559099389,132.8,101.776032,8.032176,102.0924901301,24.796032,7.232176,25.8292,76.98,0.8,76.9841568116,135.23,69.446032,10.652176,70.2582394747,24.796032,7.232176,25.8292,44.65,3.42,44.7807871749,135.34,24.796032,7.752176,25.9795965265,24.796032,7.232176,25.8292,0.0,0.52,0.52,135.59
2019-08-16 14:30:00,72.755808,12.067944,73.7498669159,23.855808,6.9579439999999995,24.8498,48.9,5.11,49.1662699419,135.23,105.595808,8.077944,105.9043334639,23.855808,6.9579439999999995,24.8498,81.74,1.12,81.7476727497,132.8,101.305808,7.897944,101.6132090526,23.855808,6.9579439999999995,24.8498,77.45,0.9400000000000001,77.4557041153,135.2,70.155808,10.337944,70.9134012883,23.855808,6.9579439999999995,24.8498,46.3,3.38,46.4232097124,135.23,23.855808,7.517944,25.0123780821,23.855808,6.9579439999999995,24.8498,0.0,0.56,0.56,135.52
2019-08-16 15:00:00,71.039568,13.153624,72.2470625421,24.869568,7.253624,25.9058,46.17,5.9,46.5454498313,135.69,104.359568,9.523624,104.7932194717,24.869568,7.253624,25.9058,79.49,2.27,79.5224056477,133.41,100.189568,9.293624,100.6196848687,24.869568,7.253624,25.9058,75.32,2.04,75.347621064,135.72,68.579568,9.943624,69.2967012586,24.869568,7.253624,25.9058,43.71,2.69,43.792695738,135.69,24.869568,7.813624,26.0681440176,24.869568,7.253624,25.9058,0.0,0.56,0.56,135.99
2019-08-16 15:30:00,71.34912,14.09016,72.7270894069,24.54912,7.16016,25.572,46.8,6.93,47.3103043744,136.0,104.01912,10.74016,104.5721203878,24.54912,7.16016,25.572,79.47,3.58,79.5505958494,133.89,99.85912,10.43016,100.4023509924,24.54912,7.16016,25.572,75.31,3.27,75.3809591343,136.11,68.83912,8.92016,69.4146504479,24.54912,7.16016,25.572,44.29,1.76,44.3249557247,136.0,24.54912,7.68016,25.7224444873,24.54912,7.16016,25.572,0.0,0.52,0.52,136.31
2019-08-16 16:00:00,71.622112,14.475616,73.0703112483,24.362112,7.105616,25.3772,47.26,7.37,47.8312084313,135.84,104.862112,10.685616,105.4051465651,24.362112,7.105616,25.3772,80.5,3.58,80.5795656479,133.58,100.642112,10.395616,101.1775841767,24.362112,7.105616,25.3772,76.28,3.29,76.3509168249,135.88,69.112112,8.435616,69.6250216689,24.362112,7.105616,25.3772,44.75,1.33,44.7697598832,135.84,24.362112,7.665616,25.5396587636,24.362112,7.105616,25.3772,0.0,0.56,0.56,136.16
2019-08-16 16:30:00,73.06888,15.35384,74.664594201,23.25888,6.78384,24.228,49.81,8.57,50.5418737286,135.51,106.06888,10.96384,106.6340147045,23.25888,6.78384,24.228,82.81,4.18,82.9154298065,133.05,101.72888,10.63384,102.2831539365,23.25888,6.78384,24.228,78.47,3.85,78.5643901523,135.45,70.39888,7.02384,70.748403753,23.25888,6.78384,24.228,47.14,0.24,47.1406109422,135.51,23.29888,7.34384,24.4288721639,23.25888,6.78384,24.228,0.04,0.56,0.5614267539000001,135.83
2019-08-16 17:00:00,74.266848,15.773664,75.9234692822,23.086848,6.733664,24.0488,51.18,9.04,51.9722425916,135.51,107.486848,11.153664,108.0639936038,23.086848,6.733664,24.0488,84.4,4.42,84.5156577209,132.89,103.076848,10.823664,103.6435636979,23.086848,6.733664,24.0488,79.99,4.09,80.0944954413,135.34,71.496848,6.973664,71.8361417639,23.086848,6.733664,24.0488,48.41,0.24,48.4105949147,135.51,23.086848,7.293664,24.2115692412,23.086848,6.733664,24.0488,0.0,0.56,0.56,135.81
2019-08-16 17:30:00,75.629808,15.904944,77.2841193374,22.919808,6.684944,23.8748,52.71,9.22,53.5103027463,135.21,109.119808,11.814944,109.7575755913,22.919808,6.684944,23.8748,86.2,5.13,86.3525153079,132.73,104.609808,11.444944,105.2340186107,22.919808,6.684944,23.8748,81.69,4.76,81.8285628616,135.17,72.749808,7.144944,73.0998275566,22.919808,6.684944,23.8748,49.83,0.46,49.8321231737,135.21,22.919808,7.204944,24.0255867108,22.919808,6.684944,23.8748,0.0,0.52,0.52,135.61
2019-08-16 18:00:00,75.262288,16.858584,77.127322328,22.932288,6.688584,23.8878,52.33,10.17,53.3090780262,134.84,109.402288,12.098584,110.0692343684,22.932288,6.688584,23.8878,86.47,5.41,86.6390731714,132.16,104.872288,11.698584,105.5227636956,22.932288,6.688584,23.8878,81.94,5.01,82.0930185826,134.77,72.422288,8.088584,72.8725805106,22.932288,6.688584,23.8878,49.49,1.4,49.5097980202,134.84,22.932288,7.248584,24.0506092006,22.932288,6.688584,23.8878,0.0,0.56,0.56,135.38
2019-08-16 18:30:00,74.859968,17.245824,76.8207866036,22.579968,6.585824,23.5208,52.28,10.66,53.3557307138,135.19,109.099968,12.185824,109.7784009911,22.579968,6.585824,23.5208,86.52,5.6,86.7010403628,132.5,104.559968,11.785824,105.2221105829,22.579968,6.585824,23.5208,81.98,5.2,82.1447527235,134.98,72.029968,8.425824,72.5211058945,22.579968,6.585824,23.5208,49.45,1.8399999999999999,49.4842207173,135.19,22.619968,7.105824,23.7098225856,22.579968,6.585824,23.5208,0.04,0.52,0.5215361924,135.58
2019-08-16 19:00:00,73.15712,17.28916,75.1723304162,22.79712,6.64916,23.747,50.36,10.64,51.4717320478,135.19,107.90712,12.86916,108.6718078703,22.79712,6.64916,23.747,85.11,6.22,85.3369820183,132.69,103.45712,12.43916,104.2022474815,22.79712,6.64916,23.747,80.66,5.79,80.8675441695,135.22,70.44712,8.43916,70.9508008256,22.79712,6.64916,23.747,47.65,1.79,47.6836093433,135.19,22.79712,7.20916,23.9098445875,22.79712,6.64916,23.747,0.0,0.56,0.56,135.7
2019-08-16 19:30:00,73.576944,17.476192,75.6239642918,21.586944,6.296192,22.4864,51.99,11.18,53.178496594,135.35,106.266944,13.226192,107.0868598004,21.586944,6.296192,22.4864,84.68,6.93,84.9630937525,132.93,101.836944,12.766192,102.6340042161,21.586944,6.296192,22.4864,80.25,6.47,80.5103931179,135.59,70.766944,8.576192,71.2847208897,21.586944,6.296192,22.4864,49.18,2.2800000000000002,49.2328223851,135.35,21.586944,6.856192,22.6495810116,21.586944,6.296192,22.4864,0.0,0.56,0.56,135.98
2019-08-16 20:00:00,72.744368,18.305024,75.0121122177,21.514368,6.275024,22.4108,51.23,12.03,52.6235099552,135.78,104.684368,14.545024,105.6899930302,21.514368,6.275024,22.4108,83.17,8.27,83.5801519501,133.51,100.334368,14.005024,101.3070880995,21.514368,6.275024,22.4108,78.82,7.73,79.1981394983,135.98,69.944368,9.315024,70.5619181077,21.514368,6.275024,22.4108,48.43,3.04,48.5253181339,135.78,21.514368,6.795024,22.5619232691,21.514368,6.275024,22.4108,0.0,0.52,0.52,136.37
2019-08-16 20:30:00,71.556704,19.264872,74.1046367005,21.376704,6.234872,22.2674,50.18,13.03,51.8441250288,135.76,103.306704,15.214872,104.4211062062,21.376704,6.234872,22.2674,81.93,8.98,82.420660638,133.46,99.016704,14.634872,100.092393065,21.376704,6.234872,22.2674,77.64,8.4,78.0930829203,135.86,68.826704,10.204872,69.5791247145,21.376704,6.234872,22.2674,47.45,3.9699999999999998,47.6157893981,135.76,21.376704,6.794872,22.4306433122,21.376704,6.234872,22.2674,0.0,0.56,0.56,136.37
2019-08-16 21:00:00,69.692624,19.967432,72.496621857,20.802624,6.067432,21.6694,48.89,13.9,50.8275722418,135.84,101.402624,16.367432,102.7150669783,20.802624,6.067432,21.6694,80.6,10.3,81.2554613549,133.41,97.172624,15.707432,98.4339487935,20.802624,6.067432,21.6694,76.37,9.64,76.9760124974,135.96,67.022624,10.847432,67.8947634861,20.802624,6.067432,21.6694,46.22,4.78,46.4665126731,135.84,20.802624,6.627432,21.832819795,20.802624,6.067432,21.6694,0.0,0.56,0.56,136.37
2019-08-16 21:30:00,66.958992,19.083456,69.625317971,21.028992,6.133456,21.9052,45.93,12.95,47.7207229618,136.3,98.298992,18.893456,100.0982242991,21.028992,6.133456,21.9052,77.27,12.76,78.3164765551,133.63,94.278992,18.123456,96.0051456429,21.028992,6.133456,21.9052,73.25,11.99,74.2248112157,136.11,64.458992,10.253456,65.2694033189,21.028992,6.133456,21.9052,43.43,4.12,43.6249848138,136.3,21.028992,6.693456,22.0685490633,21.028992,6.133456,21.9052,0.0,0.56,0.56,136.78
2019-08-16 22:00:00,63.660192,14.445056,65.2784779872,21.000192,6.125056,21.8752,42.66,8.32,43.463755015,136.02,91.730192,27.575056,95.7852380994,21.000192,6.125056,21.8752,70.73,21.45,73.9109964755,131.24,88.100192,26.355056,91.9577773068,21.000192,6.125056,21.8752,67.1,20.23,70.0832569163,134.15,61.330192,6.805056,61.706573701,21.000192,6.125056,21.8752,40.33,0.68,40.3357322978,136.02,21.000192,6.685056,22.0385579782,21.000192,6.125056,21.8752,0.0,0.56,0.56,136.53
2019-08-16 22:30:00,59.907136,15.216248,61.8093774999,20.387136,5.946248,21.2366,39.52,9.27,40.5926508127,136.08,85.867136,29.126248,90.6725061273,20.387136,5.946248,21.2366,65.48,23.18,69.4618082114,131.43,82.517136,27.836248,87.0857877978,20.387136,5.946248,21.2366,62.13,21.89,65.8734316701,134.33,57.757136,6.296248,58.0993072059,20.387136,5.946248,21.2366,37.37,0.35000000000000003,37.3716389793,136.08,20.387136,6.466248,21.388026498,20.387136,5.946248,21.2366,0.0,0.52,0.52,136.53
2019-08-16 23:00:00,55.648032,16.368176,58.0053501932,20.908032,6.098176,21.7792,34.74,10.27,36.2262404895,136.79,81.438032,30.248176,86.8740767281,20.908032,6.098176,21.7792,60.53,24.15,65.1698043575,132.35,78.308032,28.918176,83.476995507,20.908032,6.098176,21.7792,57.4,22.82,61.7698340616,135.13,53.798032,7.308176,54.2921512147,20.908032,6.098176,21.7792,32.89,1.21,32.9122499991,136.79,20.948032,6.658176,21.9807040906,20.908032,6.098176,21.7792,0.04,0.56,0.5614267539000001,137.31
2019-08-16 23:30:00,52.845264,18.011952,55.8305681691,19.515264,5.691952,20.3284,33.33,12.32,35.5340864523,135.86,76.445264,31.601952,82.719778519,19.515264,5.691952,20.3284,56.93,25.91,62.5488049446,131.28,73.515264,30.181952,79.4697695197,19.515264,5.691952,20.3284,54.0,24.49,59.2938453804,134.26,51.115264,8.931952,51.8897868595,19.515264,5.691952,20.3284,31.6,3.24,31.7656670007,135.86,19.515264,6.251952,20.4922529947,19.515264,5.691952,20.3284,0.0,0.56,0.56,136.41
2019-08-17 00:00:00,50.436752,18.496136,53.7212527706,18.226752,5.316136,18.9862,32.21,13.18,34.8022484906,135.68,72.396752,32.186136,79.2290164697,18.226752,5.316136,18.9862,54.17,26.87,60.4680560296,131.05,69.606752,30.726136,76.0867620383,18.226752,5.316136,18.9862,51.38,25.41,57.3199136426,134.12,48.736752,9.396136,49.6342459119,18.226752,5.316136,18.9862,30.51,4.08,30.781593526,135.68,18.226752,5.876136,19.1505473227,18.226752,5.316136,18.9862,0.0,0.56,0.56,136.21
2019-08-17 00:30:00,48.379344,17.409392,51.4164162081,16.489344,4.809392,17.1764,31.89,12.6,34.2889501152,136.27,68.849344,31.949392,75.9012240903,16.489344,4.809392,17.1764,52.36,27.14,58.9758357296,131.89,66.149344,30.479392,72.8335708882,16.489344,4.809392,17.1764,49.66,25.67,55.9022763401,134.78,46.689344,8.239392,47.4107838332,16.489344,4.809392,17.1764,30.2,3.43,30.3941589783,136.27,16.489344,5.329392,17.3291916903,16.489344,4.809392,17.1764,0.0,0.52,0.52,136.8
