Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2019-08-17 01:00:00,46.487232,17.073776,49.5234950899,16.367232,4.773776,17.0492,30.12,12.3,32.5346645902,136.7,67.027232,31.893776,74.2284499173,16.367232,4.773776,17.0492,50.66,27.12,57.4624225038,132.49,64.437232,30.423776,71.2584241611,16.367232,4.773776,17.0492,48.07,25.65,54.485295264,135.27,44.887232,7.893776,45.5760386186,16.367232,4.773776,17.0492,28.52,3.12,28.6901516204,136.7,16.367232,5.333776,17.2143965843,16.367232,4.773776,17.0492,0.0,0.56,0.56,137.22
2019-08-17 01:30:00,46.157312,17.034216,49.2002232292,15.957312,4.654216,16.6222,30.2,12.38,32.6390012102,137.02,66.257312,32.314216,73.7172974895,15.957312,4.654216,16.6222,50.3,27.66,57.4035329923,132.96,63.667312,30.834216,70.740903964,15.957312,4.654216,16.6222,47.71,26.18,54.4209196909,135.66,44.547312,7.784216,45.2223067209,15.957312,4.654216,16.6222,28.59,3.13,28.7608240494,137.02,15.957312,5.214216,16.7876101563,15.957312,4.654216,16.6222,0.0,0.56,0.56,137.59
2019-08-17 02:00:00,45.471072,18.034896,48.9170303939,16.131072,4.704896,16.8032,29.34,13.33,32.226146217,137.06,65.431072,31.764896,72.7339934347,16.131072,4.704896,16.8032,49.3,27.06,56.238186315,133.36,62.911072,30.304896,69.8297193304,16.131072,4.704896,16.8032,46.78,25.6,53.3266199941,136.02,43.711072,9.204896,44.6697652306,16.131072,4.704896,16.8032,27.58,4.5,27.9447025391,137.06,16.131072,5.264896,16.9685183136,16.131072,4.704896,16.8032,0.0,0.56,0.56,137.59
2019-08-17 02:30:00,45.453248,26.023864,52.3759415308,16.333248,4.763864,17.0138,29.12,21.26,36.0549857856,134.86,65.363248,25.553864,70.1808674386,16.333248,4.763864,17.0138,49.03,20.79,53.2556569765,132.86,62.853248,24.423864,67.4318612886,16.333248,4.763864,17.0138,46.52,19.66,50.5037226351,135.6,42.433248,15.983864,45.3438468174,16.333248,4.763864,17.0138,26.1,11.22,28.4094772919,134.86,16.333248,5.323864,17.1790138867,16.333248,4.763864,17.0138,0.0,0.56,0.56,135.25
2019-08-17 03:00:00,43.334624,26.093432,50.5841559261,16.194624,4.723432,16.8694,27.14,21.37,34.5435449831,135.05,64.434624,25.883432,69.438986327,16.194624,4.723432,16.8694,48.24,21.16,52.6767804635,133.04,62.194624,24.833432,66.9691764874,16.194624,4.723432,16.8694,46.0,20.11,50.2037060385,135.75,40.534624,16.053432,43.5978029469,16.194624,4.723432,16.8694,24.34,11.33,26.8478025172,135.05,16.194624,5.283432,17.0346852099,16.194624,4.723432,16.8694,0.0,0.56,0.56,135.34
2019-08-17 03:30:00,43.024272,25.812496,50.1734285342,15.334272,4.472496,15.9732,27.69,21.34,34.9590002717,135.0,63.654272,25.722496,68.6550300001,15.334272,4.472496,15.9732,48.32,21.25,52.7862188455,133.08,61.174272,24.572496,65.9249506211,15.334272,4.472496,15.9732,45.84,20.1,50.0531277744,135.72,40.174272,15.772496,43.1595152985,15.334272,4.472496,15.9732,24.84,11.3,27.2894778257,135.0,15.334272,5.032496,16.1389564024,15.334272,4.472496,15.9732,0.0,0.56,0.56,135.27
2019-08-17 04:00:00,44.309712,25.417416,51.0822436238,13.259712,3.867416,13.8122,31.05,21.55,37.7955685233,135.17,62.879712,25.377416,67.8076059454,13.259712,3.867416,13.8122,49.62,21.51,54.0816466095,133.19,60.349712,24.197416,65.0200175297,13.259712,3.867416,13.8122,47.09,20.33,51.2911005926,135.83,41.079712,15.347416,43.853003499,13.259712,3.867416,13.8122,27.82,11.48,30.0955611345,135.17,13.259712,4.427416,13.9793409988,13.259712,3.867416,13.8122,0.0,0.56,0.56,135.45
2019-08-17 04:30:00,44.232864,25.163752,50.8896912189,12.492864,3.643752,13.0134,31.74,21.52,38.3475944487,135.47,63.152864,25.203752,67.9964215697,12.492864,3.643752,13.0134,50.66,21.56,55.056963229,133.6,60.562864,24.033752,65.1573612962,12.492864,3.643752,13.0134,48.07,20.39,52.2156777223,136.12,40.922864,15.083752,43.6142221341,12.492864,3.643752,13.0134,28.43,11.44,30.645366697100002,135.47,12.492864,4.243752,13.193979004100001,12.492864,3.643752,13.0134,0.0,0.6000000000000001,0.6000000000000001,135.71
2019-08-17 05:00:00,44.545904,25.660472,51.4081451371,12.275904,3.580472,12.7874,32.27,22.08,39.1008861792,135.42,63.135904,25.300472,68.0165881041,12.275904,3.580472,12.7874,50.86,21.72,55.303688846200004,133.57,60.545904,24.120472,65.173642377,12.275904,3.580472,12.7874,48.27,20.54,52.4584073338,136.05,41.165904,15.520472,43.9945076486,12.275904,3.580472,12.7874,28.89,11.94,31.2601295583,135.42,12.275904,4.140472,12.9553590224,12.275904,3.580472,12.7874,0.0,0.56,0.56,135.66
2019-08-17 05:30:00,44.651488,25.699184,51.5189619352,12.751488,3.719184,13.2828,31.9,21.98,38.7392617379,135.13,63.521488,25.319184,68.3815802403,12.751488,3.719184,13.2828,50.77,21.6,55.1738425343,133.18,60.931488,24.149183999999998,65.5425763741,12.751488,3.719184,13.2828,48.18,20.43,52.3325644317,135.75,41.311488,15.599184,44.1585052084,12.751488,3.719184,13.2828,28.56,11.88,30.9323132016,135.13,12.791488,4.279184,13.4882756852,12.751488,3.719184,13.2828,0.04,0.56,0.5614267539000001,135.37
2019-08-17 06:00:00,43.871936,25.752648,50.8718551598,13.311936,3.882648,13.8666,30.56,21.87,37.5793892979,135.13,63.001936,25.502648,67.9678526567,13.311936,3.882648,13.8666,49.69,21.62,54.1896715251,133.3,60.471936,24.322648,65.1801062389,13.311936,3.882648,13.8666,47.16,20.44,51.3990194459,135.83,40.681936,15.642648,43.585689775,13.311936,3.882648,13.8666,27.37,11.76,29.7895031848,135.13,13.351936,4.442648,14.0716493774,13.311936,3.882648,13.8666,0.04,0.56,0.5614267539000001,135.44
2019-08-17 06:30:00,47.908896,25.365928,54.2097096399,12.808896,3.735928,13.342600000000001,35.1,21.63,41.22944215,134.92,66.398896,24.415928,70.7456778194,12.808896,3.735928,13.342600000000001,53.59,20.68,57.4417139368,132.86,63.698896,23.285928,67.821705924,12.808896,3.735928,13.342600000000001,50.89,19.55,54.516003155,135.5,44.218896,15.325928,46.799517439,12.808896,3.735928,13.342600000000001,31.41,11.59,33.4800866188,134.92,12.808896,4.295928,13.5101004482,12.808896,3.735928,13.342600000000001,0.0,0.56,0.56,135.2
2019-08-17 07:00:00,49.737616,24.108888,55.2726779337,13.367616,3.898888,13.9246,36.37,20.21,41.607943953,135.29,69.677616,22.878888,73.3376689537,13.367616,3.898888,13.9246,56.31,18.98,59.4226934765,133.14,66.817616,21.828888,70.2929168497,13.367616,3.898888,13.9246,53.45,17.93,56.3771886493,135.78,45.927616,14.178888,48.066482879,13.367616,3.898888,13.9246,32.56,10.28,34.1442820982,135.29,13.367616,4.458888,14.0916585156,13.367616,3.898888,13.9246,0.0,0.56,0.56,135.55
2019-08-17 07:30:00,52.548544,22.554992,57.184588314,14.828544,4.324992,15.4464,37.72,18.23,41.8942872,135.95,73.518544,21.684992,76.6499523152,14.828544,4.324992,15.4464,58.69,17.36,61.2036412315,133.87,70.548544,20.714992,73.5269199279,14.828544,4.324992,15.4464,55.72,16.39,58.0805518224,136.46,48.548544,12.784991999999999,50.2037562834,14.828544,4.324992,15.4464,33.72,8.46,34.7650686753,135.95,14.828544,4.8849920000000004,15.6124586148,14.828544,4.324992,15.4464,0.0,0.56,0.56,136.19
2019-08-17 08:00:00,53.365856,22.594208,57.9518146546,18.665856,5.444208,19.4436,34.7,17.15,38.7067500573,135.88,75.975856,21.754208,79.0289583674,18.665856,5.444208,19.4436,57.31,16.31,59.5856710963,133.57,73.085856,20.844208,76.0001536472,18.665856,5.444208,19.4436,54.42,15.4,56.5570190162,136.3,49.685856,12.934208,51.3417765863,18.665856,5.444208,19.4436,31.02,7.49,31.9114477892,135.88,18.665856,6.044208,19.620056844,18.665856,5.444208,19.4436,0.0,0.6000000000000001,0.6000000000000001,136.1
2019-08-17 08:30:00,55.547536,22.383448,59.8877909097,21.577536,6.293448,22.4766,33.97,16.09,37.5878836861,135.48,80.807536,20.843448,83.4524247636,21.577536,6.293448,22.4766,59.23,14.55,60.9909452296,132.88,77.837536,20.013448,80.3692734283,21.577536,6.293448,22.4766,56.26,13.72,57.9087730832,135.74,51.947536,12.883448,53.5213016363,21.577536,6.293448,22.4766,30.37,6.59,31.0767598054,135.48,21.577536,6.853448,22.6397837737,21.577536,6.293448,22.4766,0.0,0.56,0.56,135.65
2019-08-17 09:00:00,55.282528,22.519904,59.6934165402,25.542528,7.449904,26.6068,29.74,15.07,33.3402534483,134.91,82.072528,20.659904,84.6329219961,25.542528,7.449904,26.6068,56.53,13.21,58.0529499681,132.13,79.202528,19.899904,81.6642309754,25.542528,7.449904,26.6068,53.66,12.45,55.0853710163,135.15,52.122528,13.169904,53.7606203134,25.542528,7.449904,26.6068,26.58,5.72,27.188504924,134.91,25.542528,8.009904,26.7689988367,25.542528,7.449904,26.6068,0.0,0.56,0.56,135.08
2019-08-17 09:30:00,53.857168,22.290424,58.2877135173,30.447168,8.880424,31.7158,23.41,13.41,26.9788102036,134.22,83.987168,20.590424,86.4743311576,30.447168,8.880424,31.7158,53.54,11.71,54.8056174128,131.45,81.317168,19.900424,83.7168363408,30.447168,8.880424,31.7158,50.87,11.02,52.049950048,134.42,51.417168,13.170424,53.0771630127,30.447168,8.880424,31.7158,20.97,4.29,21.4043219935,134.22,30.447168,9.440424,31.8771335681,30.447168,8.880424,31.7158,0.0,0.56,0.56,134.35
2019-08-17 10:00:00,56.013104,19.905072,59.4447618469,31.423104,9.165072,32.7324,24.59,10.74,26.8331082806,133.53,87.403104,18.485072,89.3364453943,31.423104,9.165072,32.7324,55.98,9.32,56.750531275,130.82,84.633104,17.915072,86.5084510175,31.423104,9.165072,32.7324,53.21,8.75,53.9246381536,133.72,53.473104,11.145072,54.6222068511,31.423104,9.165072,32.7324,22.05,1.98,22.1387194752,133.53,31.423104,9.725072,32.8935934553,31.423104,9.165072,32.7324,0.0,0.56,0.56,133.66
2019-08-17 10:30:00,60.48424,20.00332,63.7061700261,28.43424,8.29332,29.619,32.05,11.71,34.1222302905,133.37,91.15424,17.24332,92.770833534,28.43424,8.29332,29.619,62.72,8.95,63.3553541542,130.56,88.03424,16.69332,89.6029817863,28.43424,8.29332,29.619,59.6,8.4,60.1890355464,133.42,57.12424,11.19332,58.21055925,28.43424,8.29332,29.619,28.69,2.9,28.8361942704,133.37,28.43424,8.85332,29.7806527699,28.43424,8.29332,29.619,0.0,0.56,0.56,133.54
2019-08-17 11:00:00,58.590992,19.599456,61.7822225162,28.900992,8.429456,30.1052,29.69,11.17,31.7216802834,133.28,87.660992,17.449456,89.3808314636,28.900992,8.429456,30.1052,58.76,9.02,59.4482800424,130.63,84.640992,16.909456,86.3135402411,28.900992,8.429456,30.1052,55.74,8.48,56.3813621687,133.39,55.390992,10.839456,56.4416140903,28.900992,8.429456,30.1052,26.49,2.41,26.5994022489,133.28,28.900992,8.989456,30.266774816,28.900992,8.429456,30.1052,0.0,0.56,0.56,133.43
2019-08-17 11:30:00,50.167104,21.177072,54.453711556100004,38.527104,11.237072,40.1324,11.64,9.94,15.3066390824,133.26,82.087104,19.927072,84.4711834983,38.527104,11.237072,40.1324,43.56,8.69,44.4183486861,130.85,79.947104,19.397072,82.2665535935,38.527104,11.237072,40.1324,41.42,8.16,42.2161343564,133.53,48.987104,12.487072,50.5535688695,38.527104,11.237072,40.1324,10.46,1.25,10.5344245215,133.26,38.527104,11.797072,40.2927865802,38.527104,11.237072,40.1324,0.0,0.56,0.56,133.43
2019-08-17 12:00:00,51.66384,20.74612,55.6736370161,34.683840000000004,10.11612,36.129,16.98,10.63,20.0329054308,133.71,81.64384,18.95612,83.8155778802,34.683840000000004,10.11612,36.129,46.96,8.84,47.7848009308,131.32,79.34384,18.42612,81.4553058075,34.683840000000004,10.11612,36.129,44.66,8.31,45.4265528078,133.95,49.89384,11.96612,51.3087058675,34.683840000000004,10.11612,36.129,15.21,1.85,15.322095157,133.71,34.683840000000004,10.676120000000001,36.2897822451,34.683840000000004,10.11612,36.129,0.0,0.56,0.56,133.85
2019-08-17 12:30:00,59.134992,20.261456,62.5097902578,29.284992,8.541456,30.5052,29.85,11.72,32.0683785059,133.98,80.654992,19.341456,82.9416641666,29.284992,8.541456,30.5052,51.37,10.8,52.4930176309,131.81,78.144992,18.721456,80.3562859361,29.284992,8.541456,30.5052,48.86,10.18,49.9092376219,134.33,55.944992,11.371456,57.0889844142,29.284992,8.541456,30.5052,26.66,2.83,26.8097836619,133.98,29.324992,9.101456,30.7049125894,29.284992,8.541456,30.5052,0.04,0.56,0.5614267539000001,134.1
2019-08-17 13:00:00,53.308912,20.183016,57.001703777,31.998912,9.333016,33.3322,21.31,10.85,23.9131470116,134.4,81.758912,19.873016,84.1395059194,31.998912,9.333016,33.3322,49.76,10.54,50.8640265807,132.29,79.268912,19.253016,81.5735192005,31.998912,9.333016,33.3322,47.27,9.92,48.2996821936,134.75,51.018912,11.333016,52.2624782547,31.998912,9.333016,33.3322,19.02,2.0,19.1248633982,134.4,31.998912,9.893016,33.4933147771,31.998912,9.333016,33.3322,0.0,0.56,0.56,134.49
2019-08-17 13:30:00,50.904192,21.562056,55.2825381302,34.704192,10.122056,36.1502,16.2,11.44,19.8321355381,134.14,75.734192,21.322056,78.6784462859,34.704192,10.122056,36.1502,41.03,11.2,42.5311756245,132.07,73.704192,20.672056,76.5482972877,34.704192,10.122056,36.1502,39.0,10.55,40.4017635754,134.55,49.194192,12.642056,50.7926186216,34.704192,10.122056,36.1502,14.49,2.52,14.7074980877,134.14,34.704192,10.682056,36.3109799201,34.704192,10.122056,36.1502,0.0,0.56,0.56,134.29
2019-08-17 14:00:00,47.416048,20.914264,51.8236244062,36.426048,10.624264,37.9438,10.99,10.29,15.0553711346,134.52,74.836048,21.184264,77.7766489474,36.426048,10.624264,37.9438,38.41,10.56,39.8351816865,132.5,72.976048,20.584264,75.8235814646,36.426048,10.624264,37.9438,36.55,9.96,37.8827678503,134.9,46.246048,12.054264,47.7912359769,36.426048,10.624264,37.9438,9.82,1.43,9.9235729453,134.52,36.426048,11.184264,38.104392583,36.426048,10.624264,37.9438,0.0,0.56,0.56,134.6
2019-08-17 14:30:00,46.17112,21.53116,50.9447070165,35.66112,10.40116,37.147,10.51,11.13,15.3080697673,134.07,73.31112,22.06116,76.5585729765,35.66112,10.40116,37.147,37.65,11.66,39.4141865323,132.03,71.46112,21.38116,74.5911903283,35.66112,10.40116,37.147,35.8,10.98,37.4459664049,134.51,45.08112,12.63116,46.817235965,35.66112,10.40116,37.147,9.42,2.23,9.6803563984,134.07,35.66112,10.96116,37.3076735833,35.66112,10.40116,37.147,0.0,0.56,0.56,134.18
2019-08-17 15:00:00,44.055856,22.299208,49.3778606799,37.745856,11.009208,39.3186,6.31,11.29,12.9336847031,133.75,72.465856,21.799208,75.6736794086,37.745856,11.009208,39.3186,34.72,10.79,36.3579771164,131.53,70.735856,21.169208,73.8356058511,37.745856,11.009208,39.3186,32.99,10.16,34.5190628494,134.08,43.415856,13.399208,45.436497744,37.745856,11.009208,39.3186,5.67,2.39,6.1531292852,133.75,37.745856,11.569208,39.4790605121,37.745856,11.009208,39.3186,0.0,0.56,0.56,133.85
2019-08-17 15:30:00,43.117344,22.328392,48.555766320000004,37.057344,10.808392,38.6014,6.06,11.52,13.0166816048,133.94,72.497344,21.658392,75.663404834,37.057344,10.808392,38.6014,35.44,10.85,37.0636762882,131.73,70.767344,21.028392,73.8255392593,37.057344,10.808392,38.6014,33.71,10.22,35.2251685589,134.25,42.547344,13.378392,44.601097004,37.057344,10.808392,38.6014,5.49,2.5700000000000003,6.0617654194,133.94,37.057344,11.368392,38.7619282415,37.057344,10.808392,38.6014,0.0,0.56,0.56,134.07
2019-08-17 16:00:00,42.728656,22.389608,48.2393261765,38.398656,11.199608,39.9986,4.33,11.19,11.998541578,134.04,76.998656,22.619608,80.2523500708,38.398656,11.199608,39.9986,38.6,11.42,40.25389919,131.95,75.128656,21.959608,78.2722130509,38.398656,11.199608,39.9986,36.73,10.76,38.2736266899,134.4,42.348656,13.479608,44.4421927546,38.398656,11.199608,39.9986,3.95,2.2800000000000002,4.5608003684,134.04,38.438656,11.759608,40.1972468634,38.398656,11.199608,39.9986,0.04,0.56,0.5614267539000001,134.15
2019-08-17 16:30:00,44.780864,21.927751999999998,49.861328586,37.020864,10.797752,38.5634,7.76,11.13,13.5681428353,134.41,77.800864,22.467752,80.9800859414,37.020864,10.797752,38.5634,40.78,11.67,42.4169459061,132.49,75.780864,21.807752,78.8563085357,37.020864,10.797752,38.5634,38.76,11.01,40.2933952404,134.84,44.070864,12.967752,45.9391297876,37.020864,10.797752,38.5634,7.05,2.17,7.3764083401,134.41,37.020864,11.357752,38.7239319001,37.020864,10.797752,38.5634,0.0,0.56,0.56,134.57
2019-08-17 17:00:00,50.076032,21.837176,54.6303142634,32.356032,9.437176,33.7042,17.72,12.4,21.62772295,134.05,79.006032,21.537176,81.88896777,32.356032,9.437176,33.7042,46.65,12.1,48.1936977208,131.96,76.676032,20.827176,79.4542959405,32.356032,9.437176,33.7042,44.32,11.39,45.7601846587,134.36,48.286032,12.827176,49.960757905,32.356032,9.437176,33.7042,15.93,3.39,16.2867123754,134.05,32.356032,9.997176,33.8652673806,32.356032,9.437176,33.7042,0.0,0.56,0.56,134.18
2019-08-17 17:30:00,52.751568,21.889624,57.1129019165,31.061568,9.059624,32.3558,21.69,12.83,25.2004960269,134.1,82.851568,21.429624,85.5780994463,31.061568,9.059624,32.3558,51.79,12.37,53.2467933307,132.0,80.271568,20.729624,82.9050175825,31.061568,9.059624,32.3558,49.21,11.67,50.5748257535,134.41,50.551568,12.839624,52.1566579807,31.061568,9.059624,32.3558,19.49,3.7800000000000002,19.8531735498,134.1,31.061568,9.619624,32.5170443386,31.061568,9.059624,32.3558,0.0,0.56,0.56,134.26
2019-08-17 18:00:00,56.284496,22.391728,60.5750276335,26.954496,7.861728,28.0776,29.33,14.53,32.7317857747,133.49,86.384496,20.321728,88.7426266125,26.954496,7.861728,28.0776,59.43,12.46,60.7221252922,131.02,83.414496,19.601728,85.6866727299,26.954496,7.861728,28.0776,56.46,11.74,57.6676616484,133.61,53.254496,13.261728,54.8809144763,26.954496,7.861728,28.0776,26.3,5.4,26.8486498729,133.49,26.954496,8.421728,28.2395176503,26.954496,7.861728,28.0776,0.0,0.56,0.56,133.65
2019-08-17 18:30:00,58.830208,22.382144,62.944052486,23.870208,6.962144,24.8648,34.96,15.42,38.2096584648,133.55,87.000208,19.832144,89.2320017016,23.870208,6.962144,24.8648,63.13,12.87,64.4285169781,131.05,83.830208,19.092144,85.9768209219,23.870208,6.962144,24.8648,59.96,12.13,61.1746556999,133.65,55.200208,13.152144,56.7454126343,23.870208,6.962144,24.8648,31.33,6.19,31.9356383998,133.55,23.870208,7.522144,25.027374619,23.870208,6.962144,24.8648,0.0,0.56,0.56,133.74
2019-08-17 19:00:00,60.785968,21.648824,64.5260062787,20.155968,5.878824,20.9958,40.63,15.77,43.5831366471,133.63,87.205968,19.398824,89.3375353779,20.155968,5.878824,20.9958,67.05,13.52,68.3995095012,131.23,83.80596800000001,18.618824,85.849291666,20.155968,5.878824,20.9958,63.65,12.74,64.91248031,133.76,56.495968,12.398824,57.8405155306,20.155968,5.878824,20.9958,36.34,6.52,36.9202654378,133.63,20.155968,6.438824,21.1594305339,20.155968,5.878824,20.9958,0.0,0.56,0.56,133.82
2019-08-17 19:30:00,62.834096,21.619528,66.4494364993,15.564096,4.539528,16.2126,47.27,17.08,50.2611112094,133.39,86.884096,18.799528,88.8947039523,15.564096,4.539528,16.2126,71.32,14.26,72.7316299831,130.86,83.294096,17.999528,85.2167204056,15.564096,4.539528,16.2126,67.73,13.46,69.0545038357,133.48,57.824096,12.289528,59.1156373279,15.564096,4.539528,16.2126,42.26,7.75,42.9647541597,133.39,15.564096,5.099528,16.3782254875,15.564096,4.539528,16.2126,0.0,0.56,0.56,133.59
2019-08-17 20:00:00,63.36992,21.39956,66.8856332033,13.849920000000001,4.03956,14.427,49.52,17.36,52.4747558355,133.45,86.09992,18.71956,88.1113962584,13.849920000000001,4.03956,14.427,72.25,14.68,73.7262836443,131.11,82.46992,17.87956,84.3858185396,13.849920000000001,4.03956,14.427,68.62,13.84,70.0017856915,133.55,58.05992,12.02956,59.2930402678,13.849920000000001,4.03956,14.427,44.21,7.99,44.9262083866,133.45,13.88992,4.59956,14.6316721464,13.849920000000001,4.03956,14.427,0.04,0.56,0.5614267539000001,133.63
2019-08-17 20:30:00,62.350752,21.113136,65.8284192938,13.450752,3.923136,14.0112,48.9,17.19,51.8334457662,133.88,86.480752,18.893136,88.5204555704,13.450752,3.923136,14.0112,73.03,14.97,74.5485197707,131.64,82.800752,18.043136,84.7438451363,13.450752,3.923136,14.0112,69.35,14.12,70.7728542592,134.0,57.120752,11.713136,58.3093291335,13.450752,3.923136,14.0112,43.67,7.79,44.3593620333,133.88,13.450752,4.443136,14.1655987124,13.450752,3.923136,14.0112,0.0,0.52,0.52,134.04
2019-08-17 21:00:00,64.166624,20.974432,67.5076472207,12.666624,3.694432,13.1944,51.5,17.28,54.3217120496,133.78,87.966624,18.834432,89.9603399656,12.666624,3.694432,13.1944,75.3,15.14,76.806963226,131.49,84.196624,17.964432,86.0917667961,12.666624,3.694432,13.1944,71.53,14.27,72.939521523,133.94,58.656624,11.594432,59.7915578697,12.666624,3.694432,13.1944,45.99,7.9,46.663584303,133.78,12.666624,4.2544319999999995,13.3620191289,12.666624,3.694432,13.1944,0.0,0.56,0.56,133.98
2019-08-17 21:30:00,63.888672,18.626696,66.5486003895,11.988672,3.496696,12.4882,51.9,15.13,54.0604004795,134.18,87.058672,21.336696,89.6351882165,11.988672,3.496696,12.4882,75.07,17.84,77.1606797534,131.14,83.268672,20.356696,85.7208656552,11.988672,3.496696,12.4882,71.28,16.86,73.2468292829,133.66,59.078672,10.086696,59.9335542203,11.988672,3.496696,12.4882,47.09,6.59,47.5488822161,134.18,11.988672,4.056696,12.6564228264,11.988672,3.496696,12.4882,0.0,0.56,0.56,134.38
2019-08-17 22:00:00,61.194768,14.812224,62.9619060258,12.624768,3.6822239999999997,13.1508,48.57,11.13,49.8289253346,136.35,83.304768,28.342224,87.9941249903,12.624768,3.6822239999999997,13.1508,70.68,24.66,74.8583863037,131.93,79.714768,27.012224,84.1671223384,12.624768,3.6822239999999997,13.1508,67.09,23.33,71.0306764715,134.3,58.384768,5.852224,58.6773351488,12.624768,3.6822239999999997,13.1508,45.76,2.17,45.8114232479,136.35,12.624768,4.242224,13.318454547,12.624768,3.6822239999999997,13.1508,0.0,0.56,0.56,136.55
2019-08-17 22:30:00,58.158848,19.324664,61.2853509364,12.838848,3.744664,13.3738,45.32,15.58,47.9232594885,136.24,79.878848,26.314664,84.1016759598,12.838848,3.744664,13.3738,67.04,22.57,70.7373062818,133.11,76.478848,25.044664,80.4751476313,12.838848,3.744664,13.3738,63.64,21.3,67.1099068693,135.23,54.548848,10.554664,55.5605773033,12.838848,3.744664,13.3738,41.71,6.8100000000000005,42.2622786892,136.24,12.838848,4.304664,13.5412757937,12.838848,3.744664,13.3738,0.0,0.56,0.56,136.4
2019-08-17 23:00:00,56.150032,24.284176,61.1763622456,11.020032,3.214176,11.4792,45.13,21.07,49.8062425806,135.38,77.200032,22.584176,80.4356261019,11.020032,3.214176,11.4792,66.18,19.37,68.9564304471,133.59,73.840032,21.514176,76.9104030331,11.020032,3.214176,11.4792,62.82,18.3,65.4312035653,135.62,51.320032,14.314176,53.2789012559,11.020032,3.214176,11.4792,40.3,11.1,41.8007176972,135.38,11.020032,3.7741759999999998,11.648412327900001,11.020032,3.214176,11.4792,0.0,0.56,0.56,135.51
2019-08-17 23:30:00,54.228336,18.982848,57.4548600513,9.918336,2.892848,10.3316,44.31,16.09,47.1408973186,134.92,72.738336,27.492848,77.7606726771,9.918336,2.892848,10.3316,62.82,24.6,67.4648975394,131.46,69.518336,26.182848,74.2855340534,9.918336,2.892848,10.3316,59.6,23.29,63.9889373251,133.85,50.888336,10.292848,51.9188353182,9.918336,2.892848,10.3316,40.97,7.4,41.6329304758,134.92,9.918336,3.452848,10.5021687436,9.918336,2.892848,10.3316,0.0,0.56,0.56,135.07
2019-08-18 00:00:00,51.188448,16.222464,53.697537624,9.848448,2.872464,10.2588,41.34,13.35,43.4421235669,136.33,68.628448,30.982464,75.2979212887,9.848448,2.872464,10.2588,58.78,28.11,65.1556636065,132.22,65.608448,29.462464,71.9201309365,9.848448,2.872464,10.2588,55.76,26.59,61.7754457693,134.48,48.928448,7.102464,49.4412582623,9.848448,2.872464,10.2588,39.08,4.23,39.3082599462,136.33,9.848448,3.392464,10.4163688491,9.848448,2.872464,10.2588,0.0,0.52,0.52,136.51
2019-08-18 00:30:00,50.61904,15.88972,53.0544099223,7.91904,2.30972,8.249,42.7,13.58,44.8074368827,137.37,65.89904,31.22972,72.9244738356,7.91904,2.30972,8.249,57.98,28.92,64.7923359665,133.5,62.89904,29.67972,69.5498023879,7.91904,2.30972,8.249,54.98,27.37,61.4159368568,135.57,48.25904,6.66972,48.7177596632,7.91904,2.30972,8.249,40.34,4.36,40.5749331484,137.37,7.91904,2.86972,8.422973786,7.91904,2.30972,8.249,0.0,0.56,0.56,137.5
2019-08-18 01:00:00,48.441456,17.115008,51.3760465416,9.171456,2.675008,9.5536,39.27,14.44,41.8407277661,137.59,64.141456,32.445008,71.8804905515,9.171456,2.675008,9.5536,54.97,29.77,62.513628914,133.71,61.341456,30.855008,68.6644430756,9.171456,2.675008,9.5536,52.17,28.18,59.294361452,135.81,46.251456,7.7850079999999995,46.9020631921,9.171456,2.675008,9.5536,37.08,5.11,37.4304488351,137.59,9.171456,3.235008,9.7252702749,9.171456,2.675008,9.5536,0.0,0.56,0.56,137.75
2019-08-18 01:30:00,46.93944,17.60692,50.1329697844,9.82944,2.86692,10.239,37.11,14.74,39.9301853239,137.47,63.11944,32.75692,71.1131458579,9.82944,2.86692,10.239,53.29,29.89,61.1002144022,133.59,60.39944,31.15692,67.9620924943,9.82944,2.86692,10.239,50.57,28.29,57.9452241345,135.63,44.88944,8.27692,45.6461304844,9.82944,2.86692,10.239,35.06,5.41,35.4749446793,137.47,9.82944,3.42692,10.409691225,9.82944,2.86692,10.239,0.0,0.56,0.56,137.59
2019-08-18 02:00:00,46.467264,16.557952,49.3292245842,9.387264,2.737952,9.7784,37.08,13.82,39.5716919022,136.84,62.937264,29.977952,69.7120994227,9.387264,2.737952,9.7784,53.55,27.24,60.0801140145,133.73,60.197264,28.487952,66.5978528351,9.387264,2.737952,9.7784,50.81,25.75,56.962431479,135.87,43.607264,16.877952,46.759584443,9.387264,2.737952,9.7784,34.22,14.14,37.0263149665,136.84,9.427264,3.297952,9.987481860799999,9.387264,2.737952,9.7784,0.04,0.56,0.5614267539000001,136.91
2019-08-18 02:30:00,46.599728,14.649504,48.8481587895,8.569728,2.499504,8.9268,38.03,12.15,39.9237197666,135.65,62.079728,27.239504,67.7929436352,8.569728,2.499504,8.9268,53.51,24.74,58.9524189495,133.35,59.349728,25.909504,64.7587261394,8.569728,2.499504,8.9268,50.78,23.41,55.9163348227,135.49,42.919728,22.999504,48.6937391852,8.569728,2.499504,8.9268,34.35,20.5,40.0021561919,135.65,8.569728,3.059504,9.0994946409,8.569728,2.499504,8.9268,0.0,0.56,0.56,135.75
2019-08-18 03:00:00,45.177328,14.116304,47.3313955408,8.867328,2.586304,9.2368,36.31,11.53,38.0966796453,135.91,60.557328,27.516304,66.5156895801,8.867328,2.586304,9.2368,51.69,24.93,57.3878122949,133.71,57.937328,26.166304,63.5720806707,8.867328,2.586304,9.2368,49.07,23.58,54.441540206,135.83,41.647328,22.556304,47.3633484847,8.867328,2.586304,9.2368,32.78,19.97,38.3839719154,135.91,8.907328,3.1463039999999998,9.4466777737,8.867328,2.586304,9.2368,0.04,0.56,0.5614267539000001,136.01
2019-08-18 03:30:00,44.739104,13.783072,46.8141057853,8.479104,2.473072,8.8324,36.26,11.31,37.9829395913,136.12,59.669104,27.253072,65.5982614526,8.479104,2.473072,8.8324,51.19,24.78,56.8723526856,134.03,57.089104,25.923072,62.6990546774,8.479104,2.473072,8.8324,48.61,23.45,53.9706827824,136.07,41.189104,22.283072,46.8303062779,8.479104,2.473072,8.8324,32.71,19.81,38.2410800057,136.12,8.479104,3.033072,9.0052612622,8.479104,2.473072,8.8324,0.0,0.56,0.56,136.24
2019-08-18 04:00:00,44.271104,13.684072,46.3377219539,8.551104,2.494072,8.9074,35.72,11.19,37.4317311916,136.61,59.161104,27.374071999999998,65.1872383551,8.551104,2.494072,8.9074,50.61,24.88,56.394915551,134.61,56.621104,26.044072,62.3236961718,8.551104,2.494072,8.9074,48.07,23.55,53.528753021200004,136.6,40.761104,22.274072,46.4499933559,8.551104,2.494072,8.9074,32.21,19.78,37.7985780156,136.61,8.551104,3.054072,9.0801286004,8.551104,2.494072,8.9074,0.0,0.56,0.56,136.72
2019-08-18 04:30:00,44.011584,15.511712,46.6651126149,8.851584,2.581712,9.2204,35.16,12.93,37.462120869,136.98,58.831584,28.481712,65.3633168865,8.851584,2.581712,9.2204,49.98,25.9,56.2921877351,135.07,56.321584,27.101712,62.5029888693,8.851584,2.581712,9.2204,47.47,24.52,53.4287497514,136.87,40.561584,23.971712,47.1156563448,8.851584,2.581712,9.2204,31.71,21.39,38.249917647,136.98,8.851584,3.141712,9.3925978089,8.851584,2.581712,9.2204,0.0,0.56,0.56,137.14
2019-08-18 05:00:00,43.61808,15.87944,46.4186763879,9.11808,2.65944,9.498,34.5,13.22,36.9461554157,136.73,58.73808,28.50944,65.2912720905,9.11808,2.65944,9.498,49.62,25.85,55.9496818579,134.66,56.22808,27.11944,62.4264447682,9.11808,2.65944,9.498,47.11,24.46,53.081481705,136.57,40.23808,24.29944,47.0060194699,9.11808,2.65944,9.498,31.12,21.64,37.9044060763,136.73,9.11808,3.25944,9.6831468026,9.11808,2.65944,9.498,0.0,0.6000000000000001,0.6000000000000001,136.83
2019-08-18 05:30:00,43.84952,15.73736,46.5880339143,9.17952,2.67736,9.562,34.67,13.06,37.0482455725,136.2,58.91952,28.36736,65.3927897432,9.17952,2.67736,9.562,49.74,25.69,55.9825303108,134.08,56.38952,26.99736,62.5190803899,9.17952,2.67736,9.562,47.21,24.32,53.1059930705,136.15,40.46952,24.08736,47.095466457,9.17952,2.67736,9.562,31.29,21.41,37.9137468473,136.2,9.17952,3.23736,9.7336574421,9.17952,2.67736,9.562,0.0,0.56,0.56,136.41
2019-08-18 06:00:00,43.378512,15.660816,46.1189382046,9.328512,2.720816,9.7172,34.05,12.94,36.4258987535,136.47,58.208512,28.560816,64.8378830611,9.328512,2.720816,9.7172,48.88,25.84,55.2897820578,134.37,55.718512,27.170816,61.990368781,9.328512,2.720816,9.7172,46.39,24.45,52.4388653577,136.4,40.068512,24.050816,46.732509072,9.328512,2.720816,9.7172,30.74,21.33,37.4154580354,136.47,9.328512,3.280816,9.8886242602,9.328512,2.720816,9.7172,0.0,0.56,0.56,136.61
2019-08-18 06:30:00,44.91968,15.24324,47.4355775447,9.91968,2.89324,10.333,35.0,12.35,37.1149902331,136.21,60.19968,27.96324,66.3772872555,9.91968,2.89324,10.333,50.28,25.07,56.1834788884,134.09,57.63968,26.62324,63.4911774863,9.91968,2.89324,10.333,47.72,23.73,53.2945710181,136.11,41.54968,23.64324,47.8056346658,9.91968,2.89324,10.333,31.63,20.75,37.8288170579,136.21,9.91968,3.45324,10.5035669084,9.91968,2.89324,10.333,0.0,0.56,0.56,136.37
2019-08-18 07:00:00,45.507968,15.099824,47.9476781119,11.107968,3.239824,11.5708,34.4,11.86,36.3870801247,136.05,61.907968,27.799824,67.8632943226,11.107968,3.239824,11.5708,50.8,24.56,56.4254694265,133.82,59.307968,26.479824,64.9508748776,11.107968,3.239824,11.5708,48.2,23.24,53.5101635206,135.94,42.197968,23.509824,48.3050755909,11.107968,3.239824,11.5708,31.09,20.27,37.1141617176,136.05,11.107968,3.799824,11.7399154818,11.107968,3.239824,11.5708,0.0,0.56,0.56,136.22
2019-08-18 07:30:00,47.76464,13.94552,49.7588018586,11.50464,3.35552,11.984,36.26,10.59,37.7748024482,135.56,65.06464,26.69552,70.3282174266,11.50464,3.35552,11.984,53.56,23.34,58.4245599042,133.12,62.35464,25.43552,67.3429046537,11.50464,3.35552,11.984,50.85,22.08,55.4368911466,135.31,44.27464,22.41552,49.6255910192,11.50464,3.35552,11.984,32.77,19.06,37.9098470058,135.56,11.50464,3.91552,12.1526967542,11.50464,3.35552,11.984,0.0,0.56,0.56,135.59
2019-08-18 08:00:00,49.419504,14.105272,51.3930547234,13.149504,3.835272,13.6974,36.27,10.27,37.6959653013,135.18,67.889504,26.465272,72.865598024,13.149504,3.835272,13.6974,54.74,22.63,59.233305665,132.53,65.109504,25.225272,69.8252236559,13.149504,3.835272,13.6974,51.96,21.39,56.1905125444,134.93,45.929504,22.545272,51.1645250856,13.149504,3.835272,13.6974,32.78,18.71,37.7437743211,135.18,13.149504,4.395272,13.8646266232,13.149504,3.835272,13.6974,0.0,0.56,0.56,135.27
2019-08-18 08:30:00,51.234704,13.838872,53.0707949083,14.944704,4.358872,15.5674,36.29,9.48,37.5077925237,135.28,72.594704,25.408872,76.9129496584,14.944704,4.358872,15.5674,57.65,21.05,61.3728360107,132.43,69.674704,24.258872,73.7770780676,14.944704,4.358872,15.5674,54.73,19.9,58.235581048,134.9,47.764704,22.358872,52.7388481607,14.944704,4.358872,15.5674,32.82,18.0,37.4319702928,135.28,14.944704,4.878872,15.7209277602,14.944704,4.358872,15.5674,0.0,0.52,0.52,135.35
2019-08-18 09:00:00,54.00584,13.56712,55.6839070037,15.79584,4.60712,16.454,38.21,8.96,39.2464737269,134.71,74.11584,24.94712,78.2017681079,15.79584,4.60712,16.454,58.32,20.34,61.7651843679,131.73,71.11584,23.82712,75.0012956315,15.79584,4.60712,16.454,55.32,19.22,58.5637328045,134.32,50.36584,22.03712,54.9759265206,15.79584,4.60712,16.454,34.57,17.43,38.7154981887,134.71,15.79584,5.16712,16.6194972968,15.79584,4.60712,16.454,0.0,0.56,0.56,134.79
2019-08-18 09:30:00,53.86104,12.78572,55.3578022125,19.15104,5.58572,19.949,34.71,7.2,35.4488942,135.02,78.85104,24.40572,82.5416602559,19.15104,5.58572,19.949,59.7,18.82,62.5961851873,131.89,75.85104,23.36572,79.3683635978,19.15104,5.58572,19.949,56.7,17.78,59.422372891,134.61,50.53104,21.43572,54.8896720285,19.15104,5.58572,19.949,31.38,15.85,35.1557520187,135.02,19.15104,6.14572,20.1129860389,19.15104,5.58572,19.949,0.0,0.56,0.56,135.09
2019-08-18 10:00:00,61.213376,10.740568,62.1485092523,15.773376,4.600568,16.4306,45.44,6.14,45.8529519224,134.22,83.813376,21.650568,86.564594906,15.773376,4.600568,16.4306,68.04,17.05,70.143738851,131.05,80.403376,20.680568,83.0204117371,15.773376,4.600568,16.4306,64.63,16.08,66.6003250743,133.73,56.853376,19.450568,60.0885260105,15.773376,4.600568,16.4306,41.08,14.85,43.6816769367,134.22,15.813376,5.160568,16.6341312547,15.773376,4.600568,16.4306,0.04,0.56,0.5614267539000001,134.27
2019-08-18 10:30:00,61.823584,10.117712,62.6460185065,18.643584,5.437712,19.4204,43.18,4.68,43.4328769482,134.55,84.633584,21.417712,87.3015574202,18.643584,5.437712,19.4204,65.99,15.98,67.8972790324,131.58,81.313584,20.507712,83.8597948626,18.643584,5.437712,19.4204,62.67,15.07,64.4564488628,134.11,57.603584,19.007712,60.6586020703,18.643584,5.437712,19.4204,38.96,13.57,41.2556238591,134.55,18.643584,5.997712,19.5845799955,18.643584,5.437712,19.4204,0.0,0.56,0.56,134.65
2019-08-18 11:00:00,53.780592,10.652256,54.8253831155,26.030592,7.592256,27.1152,27.75,3.06,27.9182037388,134.44,76.200592,23.332256,79.6926871877,26.030592,7.592256,27.1152,50.17,15.74,52.5811420568,131.48,73.660592,22.442256,77.0034912725,26.030592,7.592256,27.1152,47.63,14.85,49.8912757905,134.19,50.940592,19.602256,54.5819782859,26.030592,7.592256,27.1152,24.91,12.01,27.6540810731,134.44,26.030592,8.152256,27.2772982122,26.030592,7.592256,27.1152,0.0,0.56,0.56,134.53
2019-08-18 11:30:00,48.79048,10.27264,49.8601852303,33.54048,9.78264,34.938,15.25,0.49,15.2578701004,134.95,80.82048,23.23264,84.0934334464,33.54048,9.78264,34.938,47.28,13.45,49.1558836763,131.97,78.53048,22.46264,81.6799025758,33.54048,9.78264,34.938,44.99,12.68,46.7427267069,134.67,47.19048,19.36264,51.008364318,33.54048,9.78264,34.938,13.65,9.58,16.6762975507,134.95,33.54048,10.34264,35.0989173736,33.54048,9.78264,34.938,0.0,0.56,0.56,135.03
2019-08-18 12:00:00,53.903968,10.917824,54.998514953,29.683968,8.657824,30.9208,24.22,2.26,24.325213257,135.7,78.673968,23.017824,81.9720285375,29.683968,8.657824,30.9208,48.99,14.36,51.0512458222,133.09,76.243968,22.207824,79.4124052224,29.683968,8.657824,30.9208,46.56,13.55,48.4916085524,135.34,51.433968,20.077824,55.2138757995,29.683968,8.657824,30.9208,21.75,11.42,24.5658075381,135.7,29.683968,9.217824,31.0822495248,29.683968,8.657824,30.9208,0.0,0.56,0.56,135.76
2019-08-18 12:30:00,48.526512,12.364816,50.0770510474,35.056512,10.224816,36.5172,13.47,2.14,13.6389332427,135.7,77.856512,24.184816,81.5263257222,35.056512,10.224816,36.5172,42.8,13.96,45.0191248249,132.99,75.736512,23.394816,79.2675006898,35.056512,10.224816,36.5172,40.68,13.17,42.7587569978,135.34,47.056512,21.494816,51.7333783594,35.056512,10.224816,36.5172,12.0,11.27,16.4624694381,135.7,35.096512,10.784816,36.716173693900004,35.056512,10.224816,36.5172,0.04,0.56,0.5614267539000001,135.79
2019-08-18 13:00:00,50.689104,11.708072,52.0236889722,35.719104,10.418072,37.2074,14.97,1.29,15.0254783618,135.7,79.119104,23.958072,82.6669331215,35.719104,10.418072,37.2074,43.4,13.54,45.4630795261,133.05,76.929104,23.188072,80.3478296242,35.719104,10.418072,37.2074,41.21,12.77,43.1432149938,135.34,49.129104,20.958072,53.4126356006,35.719104,10.418072,37.2074,13.41,10.54,17.0563683122,135.7,35.719104,10.978072,37.3680673222,35.719104,10.418072,37.2074,0.0,0.56,0.56,135.82
2019-08-18 13:30:00,46.261024,13.148632,48.0933349332,40.041024,11.678632,41.7094,6.22,1.47,6.3913457112,134.42,75.911024,25.028632,79.9306948833,40.041024,11.678632,41.7094,35.87,13.35,38.2737429578,131.59,74.151024,24.268632,78.0214128262,40.041024,11.678632,41.7094,34.11,12.59,36.3593206757,134.11,45.601024,21.798632,50.5433847988,40.041024,11.678632,41.7094,5.5600000000000005,10.12,11.5467744414,134.42,40.041024,12.238632,41.8696514937,40.041024,11.678632,41.7094,0.0,0.56,0.56,134.52
2019-08-18 14:00:00,46.089152,12.434336,47.7370154476,39.889152,11.634336,41.5512,6.2,0.8,6.2513998432,134.09,77.009152,25.024336,80.9730009571,39.889152,11.634336,41.5512,37.12,13.39,39.4612024652,131.22,75.159152,24.254336,78.9757617511,39.889152,11.634336,41.5512,35.27,12.62,37.4598091293,133.81,45.399152,21.434336,50.2047185241,39.889152,11.634336,41.5512,5.51,9.8,11.2427799053,134.09,39.889152,12.194336,41.7114645842,39.889152,11.634336,41.5512,0.0,0.56,0.56,134.2
2019-08-18 14:30:00,44.579984,12.577912,46.3203933891,39.969984,11.657912,41.6354,4.61,0.92,4.7009041683,134.03,77.249984,25.317912,81.2930298122,39.969984,11.657912,41.6354,37.28,13.66,39.7038285308,131.16,75.399984,24.547912,79.2953817745,39.969984,11.657912,41.6354,35.43,12.89,37.7019495517,133.81,44.059984,21.487912,49.0205319453,39.969984,11.657912,41.6354,4.09,9.83,10.6469244385,134.03,39.969984,12.217912,41.7956576046,39.969984,11.657912,41.6354,0.0,0.56,0.56,134.15
2019-08-18 15:00:00,46.046992,11.752456,47.523106951,36.796992,10.732455999999999,38.3302,9.25,1.02,9.3060679129,134.39,81.146992,24.152456,84.6650780516,36.796992,10.732455999999999,38.3302,44.35,13.42,46.3359352986,131.48,78.966992,23.382456,82.3560870496,36.796992,10.732455999999999,38.3302,42.17,12.65,44.0264852106,134.08,45.076992,20.662456,49.587017411,36.796992,10.732455999999999,38.3302,8.28,9.93,12.9291647062,134.39,36.796992,11.292456,38.4907545101,36.796992,10.732455999999999,38.3302,0.0,0.56,0.56,134.51
2019-08-18 15:30:00,47.047472,12.190096,48.6010602979,36.617472,10.680096,38.1432,10.43,1.51,10.5387380649,134.76,78.657472,24.550096,82.3996669595,36.617472,10.680096,38.1432,42.04,13.87,44.2689338024,132.02,76.597472,23.760096,80.1979730337,36.617472,10.680096,38.1432,39.98,13.08,42.0652683339,134.49,45.907472,20.670096,50.3462893775,36.617472,10.680096,38.1432,9.29,9.99,13.6420013195,134.76,36.617472,11.240096,38.3037728398,36.617472,10.680096,38.1432,0.0,0.56,0.56,134.84
2019-08-18 16:00:00,44.673856,12.448208,46.3757619055,39.833856,11.618208,41.4936,4.84,0.8300000000000001,4.9106516879,134.47,78.903856,24.738208,82.6909754854,39.833856,11.618208,41.4936,39.07,13.12,41.2140667734,131.67,76.973856,23.988208,80.6251116623,39.833856,11.618208,41.4936,37.14,12.37,39.1458363048,134.22,44.123856,21.018208,48.8741213306,39.833856,11.618208,41.4936,4.29,9.4,10.3326714842,134.47,39.833856,12.178208,41.6538693751,39.833856,11.618208,41.4936,0.0,0.56,0.56,134.62
2019-08-18 16:30:00,49.108576,12.729168,50.7314887887,36.888576,10.759168,38.4256,12.22,1.97,12.3777744365,135.95,79.708576,25.089168,83.5638883662,36.888576,10.759168,38.4256,42.82,14.33,45.154194711,133.43,77.608576,24.289168,81.320690792,36.888576,10.759168,38.4256,40.72,13.53,42.9089652637,135.64,47.818576,21.889168,52.590416298,36.888576,10.759168,38.4256,10.93,11.13,15.5994166558,135.95,36.888576,11.319168,38.5861452275,36.888576,10.759168,38.4256,0.0,0.56,0.56,136.1
2019-08-18 17:00:00,48.746608,12.847344,50.4111697877,38.596608,11.257344,40.2048,10.15,1.5899999999999999,10.2737821663,135.67,83.306608,24.877344,86.9417804106,38.596608,11.257344,40.2048,44.71,13.62,46.7385119575,133.04,81.096608,24.107344,84.6039234542,38.596608,11.257344,40.2048,42.5,12.85,44.4001407655,135.31,47.646608,22.067344,52.508731894,38.596608,11.257344,40.2048,9.05,10.81,14.0981771871,135.67,38.636608,11.817344,40.4034292723,38.596608,11.257344,40.2048,0.04,0.56,0.5614267539000001,135.81
2019-08-18 17:30:00,54.188544,13.424992,55.8267741414,35.708544,10.414992,37.1964,18.48,3.01,18.7235279795,135.71,87.098544,24.764992,90.5508762833,35.708544,10.414992,37.1964,51.39,14.35,53.3559237573,133.0,84.578544,23.954992,87.9054705174,35.708544,10.414992,37.1964,48.87,13.54,50.7110293723,135.24,52.348544,22.564992,57.0048149096,35.708544,10.414992,37.1964,16.64,12.15,20.6036914168,135.71,35.708544,10.974992,37.357068461,35.708544,10.414992,37.1964,0.0,0.56,0.56,135.85
2019-08-18 18:00:00,58.524944,13.220192,59.9995212208,30.274944,8.830192,31.5364,28.25,4.39,28.5890643429,135.52,89.054944,23.790192,92.1778513865,30.274944,8.830192,31.5364,58.78,14.96,60.6538539583,132.7,86.114944,22.950192,89.1206760127,30.274944,8.830192,31.5364,55.84,14.12,57.5975693932,135.0,55.764944,22.230192,60.032577953,30.274944,8.830192,31.5364,25.49,13.4,28.7975710781,135.52,30.274944,9.390192,31.6977592268,30.274944,8.830192,31.5364,0.0,0.56,0.56,135.69
2019-08-18 18:30:00,59.056368,13.321024,60.5401047386,28.426368,8.291024,29.6108,30.63,5.03,31.0402609525,135.26,89.986368,23.741024,93.0654750506,28.426368,8.291024,29.6108,61.56,15.45,63.4691744077,132.37,86.896368,22.861024,89.853242512,28.426368,8.291024,29.6108,58.47,14.57,60.2579936606,134.72,56.086368,22.261024,60.3426372059,28.426368,8.291024,29.6108,27.66,13.97,30.987683037,135.26,28.426368,8.851024,29.7724541064,28.426368,8.291024,29.6108,0.0,0.56,0.56,135.46
2019-08-18 19:00:00,61.02064,12.80352,62.3494076187,23.60064,6.88352,24.584,37.42,5.92,37.885390324,135.36,90.64064,22.64352,93.4261987753,23.60064,6.88352,24.584,67.04,15.76,68.8675482357,132.37,87.27064,21.75352,89.9409819737,23.60064,6.88352,24.584,63.67,14.87,65.3833755629,134.78,57.43064,21.68352,61.3877304549,23.60064,6.88352,24.584,33.83,14.8,36.9257213877,135.36,23.60064,7.44352,24.7466401437,23.60064,6.88352,24.584,0.0,0.56,0.56,135.52
2019-08-18 19:30:00,60.27496,12.70228,61.5988532377,22.46496,6.55228,23.401,37.81,6.15,38.3069001617,135.19,88.91496,22.92228,91.8221162477,22.46496,6.55228,23.401,66.45,16.37,68.4366816846,132.28,85.55496,22.00228,88.3388448294,22.46496,6.55228,23.401,63.09,15.45,64.9542192625,134.64,56.65496,21.55228,60.6158829499,22.46496,6.55228,23.401,34.19,15.0,37.335721501,135.19,22.46496,7.11228,23.5639333431,22.46496,6.55228,23.401,0.0,0.56,0.56,135.42
2019-08-18 20:00:00,61.335232,12.547776,62.6055697765,19.535232,5.697776,20.3492,41.8,6.85,42.3575554063,134.99,88.725232,22.547776,91.5454477077,19.535232,5.697776,20.3492,69.19,16.85,71.212208223,132.04,85.205232,21.597776,87.8999174534,19.535232,5.697776,20.3492,65.67,15.9,67.5674396437,134.45,57.355232,21.297776,61.1818428974,19.535232,5.697776,20.3492,37.82,15.6,40.9110302975,134.99,19.535232,6.257776,20.5130458431,19.535232,5.697776,20.3492,0.0,0.56,0.56,135.21
2019-08-18 20:30:00,62.425664,11.869152,63.5440028251,16.865664,4.919152,17.5684,45.56,6.95,46.087049157,134.95,89.555664,21.669152,92.1399430371,16.865664,4.919152,17.5684,72.69,16.75,74.5948966083,131.87,85.885664,20.719152,88.3494795702,16.865664,4.919152,17.5684,69.02,15.8,70.8053698529,134.38,58.065664,20.609152,61.6145963382,16.865664,4.919152,17.5684,41.2,15.69,44.0864616407,134.95,16.865664,5.479152,17.7333507494,16.865664,4.919152,17.5684,0.0,0.56,0.56,135.14
2019-08-18 21:00:00,65.229616,11.294888,66.2002817097,14.519616,4.234888,15.1246,50.71,7.06,51.1990986249,134.16,90.569616,20.624888,92.8883272936,14.519616,4.234888,15.1246,76.05,16.39,77.7961091572,130.83,86.729616,19.684888,88.935488457,14.519616,4.234888,15.1246,72.21,15.45,73.8443403383,133.53,60.379616,19.924888,63.5822238532,14.519616,4.234888,15.1246,45.86,15.69,48.4697400447,134.16,14.519616,4.794888,15.290853466,14.519616,4.234888,15.1246,0.0,0.56,0.56,134.28
2019-08-18 21:30:00,64.409152,10.284336,65.2250444869,14.209152,4.144336,14.8012,50.2,6.14,50.574100090900004,134.41,89.649152,20.884336,92.0495841625,14.209152,4.144336,14.8012,75.44,16.74,77.2749713685,131.3,85.809152,19.934336,88.094201391,14.209152,4.144336,14.8012,71.6,15.79,73.3204207571,133.92,59.599152,19.054336,62.570972819,14.209152,4.144336,14.8012,45.39,14.91,47.776146768,134.41,14.209152,4.704336,14.9676577246,14.209152,4.144336,14.8012,0.0,0.56,0.56,134.55
2019-08-18 22:00:00,60.721008,10.946544,61.6998187848,14.971008,4.366544,15.5948,45.75,6.58,46.2207626506,134.19,85.851008,21.606544,88.528178103,14.971008,4.366544,15.5948,70.88,17.24,72.9465009442,131.07,82.221008,20.626544,84.7687942224,14.971008,4.366544,15.5948,67.25,16.26,69.1877886625,133.7,56.351008,19.636544,59.6743660451,14.971008,4.366544,15.5948,41.38,15.27,44.1075651108,134.19,14.971008,4.926544,15.760771438,14.971008,4.366544,15.5948,0.0,0.56,0.56,134.31
2019-08-18 22:30:00,59.192272,11.086496,60.2215531025,14.182272,4.136496,14.7732,45.01,6.95,45.5434144526,134.57,81.902272,22.646496,84.9755608386,14.182272,4.136496,14.7732,67.72,18.51,70.2041202495,131.67,78.442272,21.606496,81.3635711232,14.182272,4.136496,14.7732,64.26,17.47,66.5924057232,134.22,54.892272,19.806496,58.3563090773,14.182272,4.136496,14.7732,40.71,15.67,43.6217033138,134.57,14.182272,4.696496,14.9396758251,14.182272,4.136496,14.7732,0.0,0.56,0.56,134.7
2019-08-18 23:00:00,54.907952,11.987736,56.2013256716,15.317952,4.467736,15.9562,39.59,7.52,40.2978721523,135.47,78.187952,23.677736,81.6944981014,15.317952,4.467736,15.9562,62.87,19.21,65.7393413414,132.8,74.967952,22.617736,78.3055285969,15.317952,4.467736,15.9562,59.65,18.15,62.3501804328,135.14,51.067952,20.767736,55.1292533964,15.317952,4.467736,15.9562,35.75,16.3,39.290615928,135.47,15.357952,5.027736,16.1599758329,15.317952,4.467736,15.9562,0.04,0.56,0.5614267539000001,135.59
2019-08-18 23:30:00,51.615616,13.047888,53.2392636718,15.455616,4.507888,16.0996,36.16,8.54,37.1547735829,135.56,73.845616,24.717888,77.8726459651,15.455616,4.507888,16.0996,58.39,20.21,61.788641351,133.0,70.845616,23.607888,74.6755226446,15.455616,4.507888,16.0996,55.39,19.1,58.5906315037,135.24,48.125616,21.747888,52.8114149388,15.455616,4.507888,16.0996,32.67,17.24,36.9397685429,135.56,15.455616,5.067888,16.265286801,15.455616,4.507888,16.0996,0.0,0.56,0.56,135.69
2019-08-19 00:00:00,48.558608,13.808344,50.4837476315,14.908608,4.348344,15.5298,33.65,9.46,34.9544575126,135.67,70.308608,25.758344,74.8785192463,14.908608,4.348344,15.5298,55.4,21.41,59.3931654317,133.13,67.468608,24.578344,71.8060447263,14.908608,4.348344,15.5298,52.56,20.23,56.3187934885,135.41,45.338608,22.398344,50.569508494,14.908608,4.348344,15.5298,30.43,18.05,35.3806076827,135.67,14.948608,4.908344,15.7338082472,14.908608,4.348344,15.5298,0.04,0.56,0.5614267539000001,135.81
2019-08-19 00:30:00,46.436768,14.578224,48.6713266439,14.736768,4.298224,15.3508,31.7,10.28,33.3251916724,135.16,67.636768,26.258224,72.5549909594,14.736768,4.298224,15.3508,52.9,21.96,57.2769726854,132.49,64.916768,25.068224,69.5888110409,14.736768,4.298224,15.3508,50.18,20.77,54.308611656,134.86,43.376768,23.018224,49.1058310004,14.736768,4.298224,15.3508,28.64,18.72,34.2153182069,135.16,14.736768,4.858224,15.5169156574,14.736768,4.298224,15.3508,0.0,0.56,0.56,135.26
2019-08-19 01:00:00,45.512528,14.729904,47.8368088066,14.502528,4.229904,15.1068,31.01,10.5,32.739427301,135.34,65.922528,26.709904,71.1280441851,14.502528,4.229904,15.1068,51.42,22.48,56.1192195242,132.76,63.282528,25.489904,68.2232625722,14.502528,4.229904,15.1068,48.78,21.26,53.2116152734,135.13,42.542528,23.149904,48.4333020126,14.502528,4.229904,15.1068,28.04,18.92,33.8261437353,135.34,14.502528,4.749904,15.2605670406,14.502528,4.229904,15.1068,0.0,0.52,0.52,135.49
2019-08-19 01:30:00,45.449776,14.305768,47.648054908,14.659776,4.275768,15.2706,30.79,10.03,32.3824798309,135.5,65.769776,26.635768,70.9586328225,14.659776,4.275768,15.2706,51.11,22.36,55.7871105185,132.98,63.149776,25.415768,68.0724281327,14.659776,4.275768,15.2706,48.49,21.14,52.8978232066,135.28,42.489776,22.785768,48.2138184329,14.659776,4.275768,15.2706,27.83,18.51,33.423479771,135.5,14.659776,4.835768,15.436764056,14.659776,4.275768,15.2706,0.0,0.56,0.56,135.62
2019-08-19 02:00:00,44.973664,14.193152,47.160110446,15.233664,4.4431519999999995,15.8684,29.74,9.75,31.2974455827,135.5,65.903664,26.823152,71.1531756975,15.233664,4.4431519999999995,15.8684,50.67,22.38,55.3923577761,133.06,63.303664,25.613152,68.2889993425,15.233664,4.4431519999999995,15.8684,48.07,21.17,52.5251730126,135.34,42.103664,22.713152,47.8393749541,15.233664,4.4431519999999995,15.8684,26.87,18.27,32.4929192287,135.5,15.233664,5.003152,16.0342149418,15.233664,4.4431519999999995,15.8684,0.0,0.56,0.56,135.66
2019-08-19 02:30:00,44.453312,14.587216,46.7855086368,15.453312,4.507216,16.0972,29.0,10.08,30.7018957069,135.37,64.783312,27.367216,70.3266807498,15.453312,4.507216,16.0972,49.33,22.86,54.369370973,132.85,62.243312,26.127216,67.5045280306,15.453312,4.507216,16.0972,46.79,21.62,51.543462243,135.22,41.673312,23.047216,47.6218342612,15.453312,4.507216,16.0972,26.22,18.54,32.1126143439,135.37,15.453312,5.067216,16.2628881125,15.453312,4.507216,16.0972,0.0,0.56,0.56,135.51
