Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2019-08-19 03:00:00,44.52288,14.23584,46.7434057809,15.00288,4.37584,15.628,29.52,9.86,31.1231425149,135.54,63.71288,27.09584,69.2352195288,15.00288,4.37584,15.628,48.71,22.72,53.7481395027,133.08,61.21288,25.86584,66.4534299852,15.00288,4.37584,15.628,46.21,21.49,50.9625764655,135.39,41.69288,22.74584,47.49388887,15.00288,4.37584,15.628,26.69,18.37,32.4008178909,135.54,15.00288,4.93584,15.793952159,15.00288,4.37584,15.628,0.0,0.56,0.56,135.67
2019-08-19 03:30:00,44.720416,13.574288,46.7351784197,14.380416,4.194288,14.9796,30.34,9.38,31.7568890164,136.08,63.400416,27.074288,68.9393198377,14.380416,4.194288,14.9796,49.02,22.88,54.0967170908,133.84,60.890416,25.834288,66.1441849078,14.380416,4.194288,14.9796,46.51,21.64,51.2978527816,135.95,41.780416,22.224288,47.3235896593,14.380416,4.194288,14.9796,27.4,18.03,32.8000137195,136.08,14.380416,4.754288,15.1459439693,14.380416,4.194288,14.9796,0.0,0.56,0.56,136.13
2019-08-19 04:00:00,44.251424,13.600832,46.2943966061,14.951424,4.360832,15.5744,29.3,9.24,30.7224282894,136.13,63.321424,27.090832,68.8731872055,14.951424,4.360832,15.5744,48.37,22.73,53.4444552784,133.91,60.841424,25.860832,66.1094660853,14.951424,4.360832,15.5744,45.89,21.5,50.6768398778,136.01,41.411424,22.280832,47.024903108,14.951424,4.360832,15.5744,26.46,17.92,31.9571275305,136.13,14.951424,4.960832,15.7529341318,14.951424,4.360832,15.5744,0.0,0.6000000000000001,0.6000000000000001,136.25
2019-08-19 04:30:00,44.73816,14.42488,47.0061711183,14.34816,4.18488,14.946,30.39,10.24,32.0688275433,135.43,63.18816,27.41488,68.8790186457,14.34816,4.18488,14.946,48.84,23.23,54.083070364,132.95,60.67816,26.16488,66.0790439277,14.34816,4.18488,14.946,46.33,21.98,51.2795212536,135.25,41.81816,22.90488,47.6801010234,14.34816,4.18488,14.946,27.47,18.72,33.2421313998,135.43,14.34816,4.74488,15.1123651888,14.34816,4.18488,14.946,0.0,0.56,0.56,135.54
2019-08-19 05:00:00,44.894944,14.290192,47.1143882923,14.914944,4.350192,15.5364,29.98,9.94,31.5848697955,135.33,64.294944,27.040192,69.749636611,14.914944,4.350192,15.5364,49.38,22.69,54.3435414746,132.9,61.764944,25.810192,66.9408269922,14.914944,4.350192,15.5364,46.85,21.46,51.5310983776,135.19,42.034944,22.780192,47.810811169,14.914944,4.350192,15.5364,27.12,18.43,32.7896218337,135.33,14.914944,4.870192,15.6899434237,14.914944,4.350192,15.5364,0.0,0.52,0.52,135.54
2019-08-19 05:30:00,46.57536,15.18448,48.9880862251,14.65536,4.27448,15.266,31.92,10.91,33.7329883052,134.96,67.23536,26.33448,72.2087146486,14.65536,4.27448,15.266,52.58,22.06,57.0201718693,132.14,64.54536,25.13448,69.2664823879,14.65536,4.27448,15.266,49.89,20.86,54.075426027,134.63,43.53536,23.51448,49.4798781324,14.65536,4.27448,15.266,28.88,19.24,34.7020460492,134.96,14.65536,4.83448,15.4321668472,14.65536,4.27448,15.266,0.0,0.56,0.56,135.15
2019-08-19 06:00:00,49.100864,13.907752,51.0325426688,13.740864,4.007752,14.3134,35.36,9.9,36.7197440078,135.3,69.520864,24.837752,73.8245518491,13.740864,4.007752,14.3134,55.78,20.83,59.5423991791,132.48,66.660864,23.697752,70.7478214441,13.740864,4.007752,14.3134,52.92,19.69,56.4643471582,134.88,45.780864,22.397752,50.9661338856,13.740864,4.007752,14.3134,32.04,18.39,36.9425730019,135.3,13.740864,4.567752,14.480183072,13.740864,4.007752,14.3134,0.0,0.56,0.56,135.43
2019-08-19 06:30:00,55.051808,10.800944,56.1013543095,13.991808,4.080944,14.5748,41.06,6.72,41.6062735654,136.16,75.751808,22.740944,79.0916364054,13.991808,4.080944,14.5748,61.76,18.66,64.5173868039,133.58,72.611808,21.690944000000002,75.782397116,13.991808,4.080944,14.5748,58.62,17.61,61.2079774212,135.83,51.161808,19.750944,54.8418670973,13.991808,4.080944,14.5748,37.17,15.67,40.3380440775,136.16,13.991808,4.640944,14.7414060496,13.991808,4.080944,14.5748,0.0,0.56,0.56,136.31
2019-08-19 07:00:00,60.909568,9.523624,61.6496138515,14.069568,4.103624,14.6558,46.84,5.42,47.1525396983,135.37,81.529568,19.973624,83.9405510701,14.069568,4.103624,14.6558,67.46,15.87,69.3015764611,132.38,78.109568,19.043624,80.3975386949,14.069568,4.103624,14.6558,64.04,14.94,65.7596015803,134.88,56.469568,18.513624,59.426983633,14.069568,4.103624,14.6558,42.4,14.41,44.7817831266,135.37,14.109568,4.703624,14.8729280197,14.069568,4.103624,14.6558,0.04,0.6000000000000001,0.6013318551,135.54
2019-08-19 07:30:00,66.658496,6.538728,66.9784297579,14.258496,4.158728,14.8526,52.4,2.38,52.4540217715,134.91,88.008496,16.458728,89.5342677167,14.258496,4.158728,14.8526,73.75,12.3,74.7686598783,131.61,84.258496,15.708728,85.710316086,14.258496,4.158728,14.8526,70.0,11.55,70.9464763043,134.26,61.718496,15.758728,63.6985891263,14.258496,4.158728,14.8526,47.46,11.6,48.857052715,134.91,14.258496,4.718728,15.0190246727,14.258496,4.158728,14.8526,0.0,0.56,0.56,135.0
2019-08-19 08:00:00,69.782912,7.230016,70.1564532923,17.382912,5.070016,18.1072,52.4,2.16,52.4445001883,134.22,92.552912,13.990016,93.6042844498,17.382912,5.070016,18.1072,75.17,8.92,75.6973929538,130.29,88.752912,13.400016,89.7587868528,17.382912,5.070016,18.1072,71.37,8.33,71.8544765481,133.53,64.812912,13.220016,66.1474291636,17.382912,5.070016,18.1072,47.43,8.15,48.1251223375,134.22,17.382912,5.630016,18.2719104026,17.382912,5.070016,18.1072,0.0,0.56,0.56,134.3
2019-08-19 08:30:00,72.085648,10.242064,72.8096183382,21.195648,6.1820640000000004,22.0788,50.89,4.06,51.0516963479,133.37,99.655648,10.592064,100.2169646222,21.195648,6.1820640000000004,22.0788,78.46,4.41,78.5838386693,130.0,95.695648,10.432064,96.2625836213,21.195648,6.1820640000000004,22.0788,74.5,4.25,74.6211263651,133.27,67.265648,12.802064,68.4730621743,21.195648,6.1820640000000004,22.0788,46.07,6.62,46.5431982141,133.37,21.195648,6.702064,22.230005758,21.195648,6.1820640000000004,22.0788,0.0,0.52,0.52,133.43
2019-08-19 09:00:00,72.45872,9.25796,73.0477646982,21.07872,6.14796,21.957,51.38,3.11,51.474037145,133.73,99.74872,8.83796,100.1394861111,21.07872,6.14796,21.957,78.67,2.69,78.7159767773,132.53,95.65872,8.80796,96.0633690404,21.07872,6.14796,21.957,74.58,2.66,74.6274212338,135.19,67.60872,18.19796,70.0150324445,21.07872,6.14796,21.957,46.53,12.05,48.0649914179,133.73,21.07872,6.70796,22.1203337271,21.07872,6.14796,21.957,0.0,0.56,0.56,133.82
2019-08-19 09:30:00,71.090256,8.893408,71.6443801285,24.320256,7.093408,25.3336,46.77,1.8,46.8046247715,133.43,100.220256,10.683408,100.7880693297,24.320256,7.093408,25.3336,75.9,3.59,75.9848544119,132.13,96.320256,10.603408,96.9021360813,24.320256,7.093408,25.3336,72.0,3.51,72.0855054779,134.93,66.650256,17.883408,69.0077742473,24.320256,7.093408,25.3336,42.33,10.79,43.6835552582,133.43,24.360256,7.653408,25.5342265675,24.320256,7.093408,25.3336,0.04,0.56,0.5614267539000001,133.48
2019-08-19 10:00:00,68.546256,9.581408,69.2126620705,26.576256,7.751408,27.6836,41.97,1.83,42.00987741,133.38,100.056256,12.591408,100.8454159601,26.576256,7.751408,27.6836,73.48,4.84,73.639228676,132.13,96.256256,12.461408,97.0595358967,26.576256,7.751408,27.6836,69.68,4.71,69.8390041452,134.68,64.576256,18.551408,67.1881505755,26.576256,7.751408,27.6836,38.0,10.8,39.5049364004,133.38,26.576256,8.311408,27.8455900623,26.576256,7.751408,27.6836,0.0,0.56,0.56,133.41
2019-08-19 10:30:00,68.629312,9.990216,69.3526270686,27.669312,8.070216,28.8222,40.96,1.92,41.0049753079,133.38,98.649312,13.700216,99.5960976972,27.669312,8.070216,28.8222,70.98,5.63,71.2029304172,132.16,94.989312,13.520216,95.9466812085,27.669312,8.070216,28.8222,67.32,5.45,67.5402465201,134.61,64.719312,18.930216,67.4310197428,27.669312,8.070216,28.8222,37.05,10.86,38.6088344812,133.38,27.669312,8.590216,28.9721010194,27.669312,8.070216,28.8222,0.0,0.52,0.52,133.41
2019-08-19 11:00:00,69.363552,8.918536,69.9345596286,27.903552,8.138536,29.0662,41.46,0.78,41.4673365434,132.94,101.063552,15.228536,102.2044512316,27.903552,8.138536,29.0662,73.16,7.09,73.5027462072,131.76,97.323552,14.988536,98.4709601117,27.903552,8.138536,29.0662,69.42,6.85,69.7571422867,134.29,65.413552,16.948536,67.573557386,27.903552,8.138536,29.0662,37.51,8.81,38.5307176159,132.94,27.903552,8.698536,29.2279445524,27.903552,8.138536,29.0662,0.0,0.56,0.56,133.0
2019-08-19 11:30:00,68.695664,9.119152,69.2982913613,27.665664,8.069152,28.8184,41.03,1.05,41.0434330923,134.16,101.165664,12.649152,101.9533845386,27.665664,8.069152,28.8184,73.5,4.58,73.6425583477,132.01,97.425664,12.519152,98.2267233121,27.665664,8.069152,28.8184,69.76,4.45,69.9017889614,134.46,65.875664,15.679152,67.7158690034,27.665664,8.069152,28.8184,38.21,7.61,38.9604440426,134.16,27.665664,8.589152,28.9683015836,27.665664,8.069152,28.8184,0.0,0.52,0.52,134.21
2019-08-19 12:00:00,69.221104,9.529072,69.873918254,30.271104,8.829072,31.5324,38.95,0.7000000000000001,38.9562896077,135.1,104.141104,12.219072,104.8554970561,30.271104,8.829072,31.5324,73.87,3.39,73.9477450637,132.47,100.401104,12.169072,101.1358887723,30.271104,8.829072,31.5324,70.13,3.34,70.2094900993,134.84,67.021104,16.649072,69.0580913423,30.271104,8.829072,31.5324,36.75,7.82,37.5727946791,135.1,30.271104,9.389072,31.6937598022,30.271104,8.829072,31.5324,0.0,0.56,0.56,135.18
2019-08-19 12:30:00,70.329584,9.020712,70.9057376423,27.739584,8.090712,28.8954,42.59,0.93,42.6001525819,135.1,101.799584,10.100712,102.2994608269,27.739584,8.090712,28.8954,74.06,2.01,74.0872708365,132.57,98.069584,10.110712,98.5894000544,27.739584,8.090712,28.8954,70.33,2.02,70.3590029776,134.97,67.909584,15.350712,69.6229556824,27.739584,8.090712,28.8954,40.17,7.26,40.8207851468,135.1,27.739584,8.650712,29.0571736169,27.739584,8.090712,28.8954,0.0,0.56,0.56,135.18
2019-08-19 13:00:00,72.210336,8.073848,72.6603031012,25.350336,7.393848,26.4066,46.86,0.68,46.8649335858,135.1,101.770336,9.313848,102.195641072,25.350336,7.393848,26.4066,76.42,1.92,76.4441155355,132.68,97.920336,9.333848,98.3641851531,25.350336,7.393848,26.4066,72.57,1.94,72.5959261942,135.07,69.500336,15.103848,71.1225908451,25.350336,7.393848,26.4066,44.15,7.71,44.8181503411,135.1,25.350336,7.913848,26.5568922406,25.350336,7.393848,26.4066,0.0,0.52,0.52,135.21
2019-08-19 13:30:00,73.656272,9.188496,74.2271841287,27.766272,8.098496,28.9232,45.89,1.09,45.9029432608,135.14,102.936272,10.548496,103.4753442184,27.766272,8.098496,28.9232,75.17,2.45,75.2099155697,132.62,99.186272,10.558496,99.7466710775,27.766272,8.098496,28.9232,71.42,2.46,71.4623537256,134.97,70.956272,15.238496,72.574129664,27.766272,8.098496,28.9232,43.19,7.14,43.7762001549,135.14,27.766272,8.658496,29.084968863,27.766272,8.098496,28.9232,0.0,0.56,0.56,135.24
2019-08-19 14:00:00,76.611312,8.151216,77.0437242651,24.861312,7.251216,25.8972,51.75,0.9,51.7578254953,135.04,105.331312,10.311216,105.8348074267,24.861312,7.251216,25.8972,80.47,3.06,80.528159671,132.44,101.331312,10.271216,101.8505408418,24.861312,7.251216,25.8972,76.47,3.02,76.5296106092,134.85,73.591312,14.671216,75.0394948064,24.861312,7.251216,25.8972,48.73,7.42,49.2916757678,135.04,24.901312,7.811216,26.0977093769,24.861312,7.251216,25.8972,0.04,0.56,0.5614267539000001,135.14
2019-08-19 14:30:00,75.65504,8.30272,76.109265118,22.77504,6.64272,23.724,52.88,1.6600000000000001,52.9060488035,135.48,100.10504,8.49272,100.4646471471,22.77504,6.64272,23.724,77.33,1.85,77.3521260212,133.0,96.17504,8.51272,96.5510472279,22.77504,6.64272,23.724,73.4,1.87,73.4238169806,135.35,72.49504,13.22272,73.6910520267,22.77504,6.64272,23.724,49.72,6.58,50.1535123396,135.48,22.77504,7.20272,23.8868504077,22.77504,6.64272,23.724,0.0,0.56,0.56,135.58
2019-08-19 15:00:00,66.486848,10.183664,67.2622328609,32.446848,9.463664,33.7988,34.04,0.72,34.0476137196,135.83,98.986848,10.693664,99.5627969009,32.446848,9.463664,33.7988,66.54,1.23,66.5513673789,133.73,95.656848,10.733664,96.2571769384,32.446848,9.463664,33.7988,63.21,1.27,63.2227569788,135.93,64.476848,17.073664,66.6991299074,32.446848,9.463664,33.7988,32.03,7.61,32.9216190367,135.83,32.446848,9.983664,33.9480705195,32.446848,9.463664,33.7988,0.0,0.52,0.52,135.99
2019-08-19 15:30:00,64.522992,11.725456,65.5797439385,30.532992,8.905456,31.8052,33.99,2.8200000000000003,34.1067808507,135.54,97.342992,9.235456,97.7801193446,30.532992,8.905456,31.8052,66.81,0.33,66.8108149928,133.3,93.992992,9.165456,94.4388062652,30.532992,8.905456,31.8052,63.46,0.26,63.4605326167,135.51,62.572992,14.495456,64.230036373,30.532992,8.905456,31.8052,32.04,5.59,32.523986533,135.54,30.532992,9.465456,31.9665208892,30.532992,8.905456,31.8052,0.0,0.56,0.56,135.69
2019-08-19 16:00:00,66.598464,11.299552,67.5502426536,29.278464,8.539552,30.4984,37.32,2.76,37.4219187108,135.62,98.018464,8.849552,98.4171420817,29.278464,8.539552,30.4984,68.74,0.31,68.7406990072,133.37,94.618464,8.859552,95.0323386609,29.278464,8.539552,30.4984,65.34,0.32,65.3407835888,135.58,64.478464,14.159552,66.0148864472,29.278464,8.539552,30.4984,35.2,5.62,35.6458188291,135.62,29.278464,9.099552,30.6599135811,29.278464,8.539552,30.4984,0.0,0.56,0.56,135.75
2019-08-19 16:30:00,73.234656,11.062608,74.0654854517,23.254656,6.782608,24.2236,49.98,4.28,50.1629225624,136.42,104.454656,7.742608,104.7412198646,23.254656,6.782608,24.2236,81.2,0.96,81.2056746786,134.2,100.394656,7.562608,100.6790941215,23.254656,6.782608,24.2236,77.14,0.78,77.1439433786,136.28,70.384656,11.002608,71.239435589,23.254656,6.782608,24.2236,47.13,4.22,47.3185513303,136.42,23.254656,7.342608,24.386326454,23.254656,6.782608,24.2236,0.0,0.56,0.56,136.53
2019-08-19 17:00:00,79.537296,11.257128,80.3299719021,16.687296,4.867128,17.3826,62.85,6.39,63.1740025643,136.48,106.307296,7.577128,106.5769865007,16.687296,4.867128,17.3826,89.62,2.71,89.6609641929,134.26,101.757296,7.307128,102.0193188021,16.687296,4.867128,17.3826,85.07,2.44,85.1049851654,136.33,75.867296,7.067128,76.195740698,16.687296,4.867128,17.3826,59.18,2.2,59.2208780752,136.48,16.687296,5.427128,17.5476370523,16.687296,4.867128,17.3826,0.0,0.56,0.56,136.62
2019-08-19 17:30:00,78.376384,13.513112,79.5327716406,19.656384,5.733112,20.4754,58.72,7.78,59.2331562556,136.17,106.716384,9.733112,107.1593210283,19.656384,5.733112,20.4754,87.06,4.0,87.1518422066,133.88,102.286384,9.413112,102.7186011846,19.656384,5.733112,20.4754,82.63,3.68,82.7119054308,136.02,74.926384,6.603112,75.2167807567,19.656384,5.733112,20.4754,55.27,0.87,55.276846871,136.17,19.656384,6.253112,20.6270415145,19.656384,5.733112,20.4754,0.0,0.52,0.52,136.32
2019-08-19 18:00:00,77.537696,14.894328,78.9552740959,19.077696,5.564328,19.8726,58.46,9.33,59.1998353038,135.68,106.067696,10.884328,106.6246909996,19.077696,5.564328,19.8726,86.99,5.32,87.1525243467,133.21,101.637696,10.484328,102.1770149388,19.077696,5.564328,19.8726,82.56,4.92,82.7064689127,135.46,74.167696,6.204328,74.4267479867,19.077696,5.564328,19.8726,55.09,0.64,55.0937174277,135.68,19.077696,6.124328,20.0366134394,19.077696,5.564328,19.8726,0.0,0.56,0.56,135.8
2019-08-19 18:30:00,80.587472,13.240096,81.6678687455,14.057472,4.100096,14.6432,66.53,9.14,67.1548993001,135.22,104.727472,10.260096,105.2288599265,14.057472,4.100096,14.6432,90.67,6.16,90.8790102279,132.89,100.097472,9.820096,100.5780203933,14.057472,4.100096,14.6432,86.04,5.72,86.2299252,135.16,76.737472,4.610096,76.8758258107,14.057472,4.100096,14.6432,62.68,0.51,62.6820747902,135.22,14.057472,4.660096,14.8097607597,14.057472,4.100096,14.6432,0.0,0.56,0.56,135.38
2019-08-19 19:00:00,80.013344,13.241392,81.1016009716,13.993344,4.081392,14.5764,66.02,9.16,66.6524268125,135.22,105.013344,10.391392,105.5262216028,13.993344,4.081392,14.5764,91.02,6.31,91.2384595442,132.84,100.353344,9.941392,100.8445582413,13.993344,4.081392,14.5764,86.36,5.86,86.558588251,135.19,76.193344,4.641392,76.3345805622,13.993344,4.081392,14.5764,62.2,0.56,62.2025208492,135.22,13.993344,4.601392,14.7304611143,13.993344,4.081392,14.5764,0.0,0.52,0.52,135.38
2019-08-19 19:30:00,78.316272,12.923496,79.3754068263,12.046272,3.513496,12.5482,66.27,9.41,66.934751811,135.79,103.636272,10.113496,104.1285728098,12.046272,3.513496,12.5482,91.59,6.6,91.8274909817,133.53,98.946272,9.663496,99.417040278,12.046272,3.513496,12.5482,86.9,6.15,87.1173490184,135.77,74.506272,4.233496,74.626450108,12.046272,3.513496,12.5482,62.46,0.72,62.4641497181,135.79,12.046272,4.073496,12.7163689298,12.046272,3.513496,12.5482,0.0,0.56,0.56,135.96
2019-08-19 20:00:00,79.019984,12.592912,80.0171188184,9.369984,2.732912,9.7604,69.65,9.86,70.3444532284,135.9,102.349984,10.152912,102.8523254325,9.369984,2.732912,9.7604,92.98,7.42,93.2755959509,133.73,97.579984,9.652912,98.0562694962,9.369984,2.732912,9.7604,88.21,6.92,88.4810177383,135.93,74.979984,3.872912,75.0799403836,9.369984,2.732912,9.7604,65.61,1.1400000000000001,65.6199032307,135.9,9.409984,3.292912,9.9695069246,9.369984,2.732912,9.7604,0.04,0.56,0.5614267539000001,136.08
2019-08-19 20:30:00,78.638032,14.523176,79.9678855414,9.028032,2.6331759999999997,9.4042,69.61,11.89,70.6181577217,136.3,102.038032,10.973176,102.6263638933,9.028032,2.6331759999999997,9.4042,93.01,8.34,93.3831660419,134.11,97.278032,10.423176,97.8348511918,9.028032,2.6331759999999997,9.4042,88.25,7.79,88.5931521056,136.23,74.578032,5.653176,74.7919865753,9.028032,2.6331759999999997,9.4042,65.55,3.02,65.6195313912,136.3,9.028032,3.153176,9.5628385263,9.028032,2.6331759999999997,9.4042,0.0,0.52,0.52,136.46
2019-08-19 21:00:00,77.853952,15.360736,79.3548363522,10.493952,3.060736,10.9312,67.36,12.3,68.4737876855,136.14,103.403952,11.250736,104.0142122489,10.493952,3.060736,10.9312,92.91,8.19,93.2702750076,133.72,98.623952,10.700736,99.2027704202,10.493952,3.060736,10.9312,88.13,7.64,88.460536399,135.93,73.933952,6.460736,74.2157016271,10.493952,3.060736,10.9312,63.44,3.4,63.5310443799,136.14,10.533952,3.620736,11.1388452687,10.493952,3.060736,10.9312,0.04,0.56,0.5614267539000001,136.27
2019-08-19 21:30:00,76.040656,16.090608,77.7244429425,11.590656,3.380608,12.0736,64.45,12.71,65.6912977494,135.93,101.300656,12.480608,102.0665884709,11.590656,3.380608,12.0736,89.71,9.1,90.1703615386,133.58,96.680656,11.890608,97.4091156063,11.590656,3.380608,12.0736,85.09,8.51,85.5144911696,135.8,72.300656,7.190608,72.6573444425,11.590656,3.380608,12.0736,60.71,3.81,60.8294353089,135.93,11.590656,3.940608,12.2422096829,11.590656,3.380608,12.0736,0.0,0.56,0.56,136.07
2019-08-19 22:00:00,72.539344,16.854392,74.4716520405,10.849344,3.164392,11.3014,61.69,13.69,63.1907604006,136.2,95.909344,14.214392,96.956955431,10.849344,3.164392,11.3014,85.06,11.05,85.7747404543,134.08,91.499344,13.524392,92.4934545327,10.849344,3.164392,11.3014,80.65,10.36,81.3126810528,136.24,68.979344,7.844392,69.4239467657,10.849344,3.164392,11.3014,58.13,4.68,58.3180872457,136.2,10.849344,3.684392,11.4578798056,10.849344,3.164392,11.3014,0.0,0.52,0.52,136.35
2019-08-19 22:30:00,67.897312,18.394216,70.3448090415,11.157312,3.254216,11.6222,56.74,15.14,58.7251836949,136.57,89.837312,17.144216,91.4585521952,11.157312,3.254216,11.6222,78.68,13.89,79.8966488659,134.8,85.767312,16.324216,87.3069976332,11.157312,3.254216,11.6222,74.61,13.07,75.7461352149,136.82,64.627312,9.254216,65.2865221169,11.157312,3.254216,11.6222,53.47,6.0,53.8055842827,136.57,11.157312,3.814216,11.7912617968,11.157312,3.254216,11.6222,0.0,0.56,0.56,136.72
2019-08-19 23:00:00,66.011104,12.639072,67.2102075009,10.351104,3.019072,10.782399999999999,55.66,9.62,56.4852193056,136.32,83.051104,25.289072,86.8160298461,10.351104,3.019072,10.782399999999999,72.7,22.27,76.0344849394,132.13,79.291104,24.369072,82.9513763821,10.351104,3.019072,10.782399999999999,68.94,21.35,72.1702577244,134.61,62.851104,4.109072,62.9852819849,10.351104,3.019072,10.782399999999999,52.5,1.09,52.511314019,136.32,10.351104,3.579072,10.9524020379,10.351104,3.019072,10.782399999999999,0.0,0.56,0.56,136.43
2019-08-19 23:30:00,62.488352,11.324936,63.5062856029,9.788352,2.854936,10.1962,52.7,8.47,53.3763140353,136.23,77.648352,26.304936,81.9830240128,9.788352,2.854936,10.1962,67.86,23.45,71.7975076169,131.84,74.128352,25.004936,78.232086733,9.788352,2.854936,10.1962,64.34,22.15,68.0459998824,134.37,59.528352,3.264936,59.6178203134,9.788352,2.854936,10.1962,49.74,0.41000000000000003,49.7416897582,136.23,9.788352,3.414936,10.3669485752,9.788352,2.854936,10.1962,0.0,0.56,0.56,136.36
2019-08-20 00:00:00,59.571872,11.439296,60.6602458498,8.671872,2.529296,9.0332,50.9,8.91,51.6739595928,137.02,73.381872,27.139296,78.2396352599,8.671872,2.529296,9.0332,64.71,24.61,69.2317571639,132.86,70.061872,25.809296,74.6644873294,8.671872,2.529296,9.0332,61.39,23.28,65.6558489398,135.24,56.711872,2.889296,56.7854246891,8.671872,2.529296,9.0332,48.04,0.36,48.041348857,137.02,8.671872,3.089296,9.2057109318,8.671872,2.529296,9.0332,0.0,0.56,0.56,137.15
2019-08-20 00:30:00,52.865184,12.641512,54.3556391279,5.285184,1.541512,5.5054,47.58,11.1,48.8576135316,136.4,66.225184,27.861512,71.8473301297,5.285184,1.541512,5.5054,60.94,26.32,66.3809159322,132.1,63.055184,26.431512,68.3709079644,5.285184,1.541512,5.5054,57.77,24.89,62.9037757213,134.61,50.235184,3.711512,50.3721057019,5.285184,1.541512,5.5054,44.95,2.17,45.0023488276,136.4,5.285184,2.061512,5.6730064023,5.285184,1.541512,5.5054,0.0,0.52,0.52,136.55
2019-08-20 01:00:00,52.00424,11.95832,53.3614317199,5.27424,1.5383200000000001,5.494,46.73,10.42,47.877649274,136.67,65.08424,27.30832,70.5811776439,5.27424,1.5383200000000001,5.494,59.81,25.77,65.1254865625,132.44,61.99424,25.88832,67.1825193454,5.27424,1.5383200000000001,5.494,56.72,24.35,61.7258527685,134.88,49.43424,3.02832,49.5269099218,5.27424,1.5383200000000001,5.494,44.16,1.49,44.1851298516,136.67,5.27424,2.09832,5.6763152132,5.27424,1.5383200000000001,5.494,0.0,0.56,0.56,136.8
2019-08-20 01:30:00,52.223664,11.163152,53.4034366325,5.153664,1.503152,5.3684,47.07,9.66,48.0510197603,137.09,64.793664,27.023152,70.203060037,5.153664,1.503152,5.3684,59.64,25.52,64.8706405086,132.99,61.703664,25.633152,66.8161704416,5.153664,1.503152,5.3684,56.55,24.13,61.4830009027,135.32,49.633664,2.1831519999999998,49.6816541061,5.153664,1.503152,5.3684,44.48,0.68,44.4851975381,137.09,5.153664,2.063152,5.5512925342,5.153664,1.503152,5.3684,0.0,0.56,0.56,137.21
2019-08-20 02:00:00,52.548096,11.301528,53.7496691,4.9080960000000005,1.431528,5.1126,47.64,9.87,48.6516854795,137.22,64.688096,26.801528,70.0205089045,4.9080960000000005,1.431528,5.1126,59.78,25.37,64.9406290391,133.13,61.588096,25.401528,66.6208015085,4.9080960000000005,1.431528,5.1126,56.68,23.97,61.5400950601,135.45,49.908096,2.331528,49.9625266491,4.9080960000000005,1.431528,5.1126,45.0,0.9,45.0089991002,137.22,4.9080960000000005,1.991528,5.2967527902,4.9080960000000005,1.431528,5.1126,0.0,0.56,0.56,137.4
2019-08-20 02:30:00,50.438944,17.852192,53.5050262222,5.458944,1.5921919999999998,5.6864,44.98,16.26,47.8287361322,135.99,63.718944,23.912192,68.0580395745,5.458944,1.5921919999999998,5.6864,58.26,22.32,62.3891817545,133.13,60.708944,22.662192,64.8008551474,5.458944,1.5921919999999998,5.6864,55.25,21.07,59.131272606,135.48,46.628944,9.022192,47.4937718763,5.458944,1.5921919999999998,5.6864,41.17,7.43,41.8350785825,135.99,5.458944,2.152192,5.8678786627,5.458944,1.5921919999999998,5.6864,0.0,0.56,0.56,136.15
2019-08-20 03:00:00,49.154352,22.337936,53.9919781568,6.404352,1.8679359999999998,6.6712,42.75,20.47,47.3981370942,135.19,63.624352,21.167936,67.0532600395,6.404352,1.8679359999999998,6.6712,57.22,19.3,60.3872370621,133.16,60.694352,20.097936,63.9353688983,6.404352,1.8679359999999998,6.6712,54.29,18.23,57.2689881175,135.5,44.634352,12.467936,46.343012489,6.404352,1.8679359999999998,6.6712,38.23,10.6,39.6723190651,135.19,6.404352,2.427936,6.8491311683,6.404352,1.8679359999999998,6.6712,0.0,0.56,0.56,135.22
2019-08-20 03:30:00,48.987984,21.991912,53.6979214663,6.417984,1.871912,6.6854,42.57,20.12,47.0852344159,135.41,63.567984,20.981912,66.941237074,6.417984,1.871912,6.6854,57.15,19.11,60.2603899755,133.44,60.647984,19.921912,63.836200866,6.417984,1.871912,6.6854,54.23,18.05,57.1550120287,135.74,44.477984,12.131912,46.1028670419,6.417984,1.871912,6.6854,38.06,10.26,39.4186656294,135.41,6.417984,2.431912,6.8632874484,6.417984,1.871912,6.6854,0.0,0.56,0.56,135.44
2019-08-20 04:00:00,49.388192,21.809055999999998,53.9891510643,5.928192,1.729056,6.1752,43.46,20.08,47.874607048,135.46,63.218192,20.749056,66.5361790655,5.928192,1.729056,6.1752,57.29,19.02,60.3647620719,134.08,60.308192,19.699056,63.4439187756,5.928192,1.729056,6.1752,54.38,17.97,57.2722035546,135.8,44.778192,11.939056,46.3425024892,5.928192,1.729056,6.1752,38.85,10.21,40.1692245382,135.46,5.968192,2.289056,6.3921117888,5.928192,1.729056,6.1752,0.04,0.56,0.5614267539000001,135.55
2019-08-20 04:30:00,49.64288,21.58584,54.1328368294,6.12288,1.78584,6.378,43.52,19.8,47.8124502614,135.46,63.81288,21.00584,67.1813141283,6.12288,1.78584,6.378,57.69,19.22,60.8074378674,134.16,60.88288,19.94584,64.066852665,6.12288,1.78584,6.378,54.76,18.16,57.6926615784,135.9,45.02288,11.74584,46.529823563,6.12288,1.78584,6.378,38.9,9.96,40.1548452867,135.46,6.12288,2.38584,6.5712930234,6.12288,1.78584,6.378,0.0,0.6000000000000001,0.6000000000000001,135.61
2019-08-20 05:00:00,49.65408,21.52244,54.1178628939,6.69408,1.9524400000000002,6.973,42.96,19.57,47.2074835169,135.41,64.58408,20.89244,67.8792857844,6.69408,1.9524400000000002,6.973,57.89,18.94,60.9095698556,134.08,61.63408,19.84244,64.7493802488,6.69408,1.9524400000000002,6.973,54.94,17.89,57.7793708862,135.86,45.09408,11.71244,46.5903133902,6.69408,1.9524400000000002,6.973,38.4,9.76,39.6209237651,135.41,6.69408,2.51244,7.1500392866,6.69408,1.9524400000000002,6.973,0.0,0.56,0.56,135.61
2019-08-20 05:30:00,51.739616,21.139888,55.8917053639,6.239616,1.819888,6.4996,45.5,19.32,49.4318965851,135.6,66.849616,19.939888,69.7600909747,6.239616,1.819888,6.4996,60.61,18.12,63.2606236137,134.25,63.769616,18.929888,66.5199562874,6.239616,1.819888,6.4996,57.53,17.11,60.0204381857,135.9,46.929616,11.339888,48.2802435553,6.239616,1.819888,6.4996,40.69,9.52,41.7888322402,135.6,6.239616,2.3798880000000002,6.6780741775,6.239616,1.819888,6.4996,0.0,0.56,0.56,135.75
2019-08-20 06:00:00,53.457568,21.107624,57.4738494222,6.197568,1.8076240000000001,6.4558,47.26,19.3,51.0489725656,135.43,68.247568,20.027624,71.1254965607,6.197568,1.8076240000000001,6.4558,62.05,18.22,64.6697062,134.16,65.087568,19.007624,67.8062038333,6.197568,1.8076240000000001,6.4558,58.89,17.2,61.3504042366,135.77,48.447568,11.357624,49.7610537272,6.197568,1.8076240000000001,6.4558,42.25,9.55,43.3158746882,135.43,6.197568,2.367624,6.6344172706,6.197568,1.8076240000000001,6.4558,0.0,0.56,0.56,135.58
2019-08-20 06:30:00,59.40048,17.47764,61.9183730746,6.30048,1.83764,6.563,53.1,15.64,55.3553935945,134.48,74.96048,16.29764,76.711711175,6.30048,1.83764,6.563,68.66,14.46,70.1661399822,132.89,71.53048,15.44764,73.1794995241,6.30048,1.83764,6.563,65.23,13.61,66.6347131756,134.71,53.75048,8.22764,54.3765405317,6.30048,1.83764,6.563,47.45,6.39,47.8783312157,134.48,6.34048,2.39764,6.7786697958,6.30048,1.83764,6.563,0.04,0.56,0.5614267539000001,134.56
2019-08-20 07:00:00,63.433216,15.504688,65.3005990943,6.153216,1.7946879999999998,6.4096,57.28,13.71,58.8978989439,133.94,80.333216,13.874687999999999,81.5225892621,6.153216,1.7946879999999998,6.4096,74.18,12.08,75.1571606702,132.1,76.603216,13.144688,77.7228121221,6.153216,1.7946879999999998,6.4096,70.45,11.35,71.3584262719,134.05,57.293216,6.514688,57.6624120148,6.153216,1.7946879999999998,6.4096,51.14,4.72,51.3573558509,133.94,6.153216,2.354688,6.5883702628,6.153216,1.7946879999999998,6.4096,0.0,0.56,0.56,134.01
2019-08-20 07:30:00,68.15272,13.81996,69.5398054196,7.06272,2.05996,7.357,61.09,11.76,62.2116202972,133.58,86.77272,10.75996,87.4373013959,7.06272,2.05996,7.357,79.71,8.7,80.1833779533,131.38,82.78272,10.20996,83.4099635164,7.06272,2.05996,7.357,75.72,8.15,76.1573430471,133.5,61.60272,5.09996,61.8134670068,7.06272,2.05996,7.357,54.54,3.04,54.624657436,133.58,7.06272,2.61996,7.5330076464,7.06272,2.05996,7.357,0.0,0.56,0.56,133.64
2019-08-20 08:00:00,70.835936,11.459648,71.7569046244,8.535936,2.489648,8.8916,62.3,8.97,62.9424411665,133.05,90.415936,8.379648,90.8034139411,8.535936,2.489648,8.8916,81.88,5.89,82.0915738672,130.24,86.315936,7.959648,86.682159663,8.535936,2.489648,8.8916,77.78,5.47,77.9721059097,132.89,64.135936,3.189648,64.2152017902,8.535936,2.489648,8.8916,55.6,0.7000000000000001,55.6044063002,133.05,8.535936,3.049648,9.0643563655,8.535936,2.489648,8.8916,0.0,0.56,0.56,133.09
2019-08-20 08:30:00,71.098848,8.864664,71.6493437148,10.198848,2.9746639999999998,10.6238,60.9,5.89,61.1841654352,133.53,92.358848,8.404664,92.7404721836,10.198848,2.9746639999999998,10.6238,82.16,5.43,82.3392403414,129.77,88.228848,8.044664,88.5948431811,10.198848,2.9746639999999998,10.6238,78.03,5.07,78.1945381724,132.56,65.458848,6.594664,65.7901996863,10.198848,2.9746639999999998,10.6238,55.26,3.62,55.3784434595,133.53,10.198848,3.5346640000000003,10.7939960219,10.198848,2.9746639999999998,10.6238,0.0,0.56,0.56,133.55
2019-08-20 09:00:00,70.12288,5.84584,70.3661292441,11.88288,3.46584,12.378,58.24,2.38,58.2886095219,135.4,91.93288,13.03584,92.8525042721,11.88288,3.46584,12.378,80.05,9.57,80.6200186058,130.32,87.92288,12.44584,88.799390543,11.88288,3.46584,12.378,76.04,8.98,76.5684138532,132.91,66.71288,13.84584,68.1345407499,11.88288,3.46584,12.378,54.83,10.38,55.8038824814,135.4,11.88288,4.02584,12.5463231586,11.88288,3.46584,12.378,0.0,0.56,0.56,135.4
2019-08-20 09:30:00,70.255952,7.461736,70.6510884245,13.205952,3.851736,13.7562,57.05,3.61,57.164102372,135.55,92.535952,12.581736,93.3873786618,13.205952,3.851736,13.7562,79.33,8.73,79.8089080241,130.75,88.575952,12.031736,89.3893838433,13.205952,3.851736,13.7562,75.37,8.18,75.8125932811,133.08,66.915952,15.401736,68.6655525273,13.205952,3.851736,13.7562,53.71,11.55,54.9378430592,135.55,13.205952,4.411736,13.9233825904,13.205952,3.851736,13.7562,0.0,0.56,0.56,135.55
2019-08-20 10:00:00,69.434608,8.201344,69.9172856418,14.404608,4.201344,15.0048,55.03,4.0,55.1751837333,135.42,93.644608,12.311344,94.4504197903,14.404608,4.201344,15.0048,79.24,8.11,79.6539371281,130.66,89.714608,11.791344,90.4861684564,14.404608,4.201344,15.0048,75.31,7.59,75.6915067891,132.93,66.194608,16.111344,68.1270983806,14.404608,4.201344,15.0048,51.79,11.91,53.1418121633,135.42,14.404608,4.761344,15.1711281163,14.404608,4.201344,15.0048,0.0,0.56,0.56,135.43
2019-08-20 10:30:00,69.965488,7.351184,70.3506177463,13.135488,3.831184,13.6828,56.83,3.52,56.9389084897,135.54,92.235488,12.291184,93.0508379904,13.135488,3.831184,13.6828,79.1,8.46,79.5511256991,130.81,88.305488,11.751184,89.0839465691,13.135488,3.831184,13.6828,75.17,7.92,75.5860787447,133.09,66.595488,15.291184,68.3284664695,13.135488,3.831184,13.6828,53.46,11.46,54.674520574,135.54,13.135488,4.391184,13.8500376144,13.135488,3.831184,13.6828,0.0,0.56,0.56,135.57
2019-08-20 11:00:00,66.645408,9.190744,67.2761486915,16.425408,4.790744,17.1098,50.22,4.4,50.4123833993,135.5,90.715408,12.230744,91.5362023868,16.425408,4.790744,17.1098,74.29,7.44,74.6616213325,130.68,87.045408,11.750744,87.834976168,16.425408,4.790744,17.1098,70.62,6.96,70.9621448379,133.03,63.675408,17.090744,65.9291370673,16.425408,4.790744,17.1098,47.25,12.3,48.8247119807,135.5,16.465408,5.350744,17.3130044175,16.425408,4.790744,17.1098,0.04,0.56,0.5614267539000001,135.53
2019-08-20 11:30:00,67.658464,8.819552,68.2308745974,14.398464,4.199552,14.9984,53.26,4.62,53.4600037411,135.31,90.888464,10.699552,91.5160822002,14.398464,4.199552,14.9984,76.49,6.5,76.7656830882,130.44,87.118464,10.259552,87.7204946233,14.398464,4.199552,14.9984,72.72,6.06,72.9720631475,132.78,64.508464,16.689552,66.6324476033,14.398464,4.199552,14.9984,50.11,12.49,51.6431234532,135.31,14.398464,4.719552,15.1522254682,14.398464,4.199552,14.9984,0.0,0.52,0.52,135.37
2019-08-20 12:00:00,66.443856,9.588208,67.132106572,16.313856,4.758208,16.9936,50.13,4.83,50.3621464991,135.27,91.703856,11.438208,92.4144458811,16.313856,4.758208,16.9936,75.39,6.68,75.6853651639,130.37,87.973856,10.998208,88.6586708603,16.313856,4.758208,16.9936,71.66,6.24,71.9311698779,132.76,63.433856,17.438208,65.7871202081,16.313856,4.758208,16.9936,47.12,12.68,48.7962785466,135.27,16.313856,5.318208,17.1588237919,16.313856,4.758208,16.9936,0.0,0.56,0.56,135.31
2019-08-20 12:30:00,63.091392,10.956656,64.0357092192,20.491392,5.976656,21.3452,42.6,4.98,42.890096759,135.49,93.811392,12.646656,94.6599977655,20.491392,5.976656,21.3452,73.32,6.67,73.6227634635,130.6,90.201392,12.216656,91.0249295664,20.491392,5.976656,21.3452,69.71,6.24,69.9887255206,132.98,60.571392,18.886656,63.4476107011,20.491392,5.976656,21.3452,40.08,12.91,42.1078911844,135.49,20.491392,6.536656,21.5087195751,20.491392,5.976656,21.3452,0.0,0.56,0.56,135.55
2019-08-20 13:00:00,67.764016,8.819088,68.3354825665,16.214016,4.729088,16.8896,51.55,4.09,51.7119966739,135.59,90.894016,12.319088,91.7250351527,16.214016,4.729088,16.8896,74.68,7.59,75.0647087518,130.8,87.224016,11.829088,88.0224760506,16.214016,4.729088,16.8896,71.01,7.1,71.3640672888,133.13,64.764016,16.739088,66.8922628973,16.214016,4.729088,16.8896,48.55,12.01,50.0134241979,135.59,16.214016,5.289088,17.0548751599,16.214016,4.729088,16.8896,0.0,0.56,0.56,135.69
2019-08-20 13:30:00,67.9864,8.4052,68.5039996789,13.7664,4.0152,14.34,54.22,4.39,54.3974310055,135.61,89.2464,11.7052,90.0107305825,13.7664,4.0152,14.34,75.48,7.69,75.8707222847,130.91,85.4964,11.2052,86.227553137,13.7664,4.0152,14.34,71.73,7.19,72.0894513781,133.24,64.7664,16.3152,66.7897620897,13.7664,4.0152,14.34,51.0,12.3,52.4622721582,135.61,13.7664,4.5752,14.5067647668,13.7664,4.0152,14.34,0.0,0.56,0.56,135.74
2019-08-20 14:00:00,62.665936,11.199648,63.6588693748,17.655936,5.149648,18.3916,45.01,6.05,45.4147839365,135.67,88.855936,11.469648,89.5931369452,17.655936,5.149648,18.3916,71.2,6.32,71.4799440403,131.0,85.315936,11.049648,86.0285049067,17.655936,5.149648,18.3916,67.66,5.9,67.9167549284,133.31,60.055936,19.049648,63.004797736,17.655936,5.149648,18.3916,42.4,13.9,44.620286866,135.67,17.655936,5.709648,18.5561891648,17.655936,5.149648,18.3916,0.0,0.56,0.56,135.79
2019-08-20 14:30:00,64.209776,10.310768,65.032355568,16.939776,4.940768,17.6456,47.27,5.37,47.574045445,135.75,89.609776,11.790768,90.3821562301,16.939776,4.940768,17.6456,72.67,6.85,72.9921324528,131.09,86.009776,11.340768,86.7542194155,16.939776,4.940768,17.6456,69.07,6.4,69.3658770578,133.36,61.449776,18.210768,64.0913960029,16.939776,4.940768,17.6456,44.51,13.27,46.4460224346,135.75,16.939776,5.500768,17.8105154198,16.939776,4.940768,17.6456,0.0,0.56,0.56,135.87
2019-08-20 15:00:00,62.118528,11.707904,63.2122340766,18.678528,5.447904,19.4568,43.44,6.26,43.8887365961,135.93,87.918528,11.857904,88.7145842179,18.678528,5.447904,19.4568,69.24,6.41,69.5360748101,131.32,84.458528,11.437904,85.2295054535,18.678528,5.447904,19.4568,65.78,5.99,66.052164991,133.61,59.568528,19.567904,62.7001785886,18.678528,5.447904,19.4568,40.89,14.12,43.2592937991,135.93,18.678528,6.007904,19.6209663044,18.678528,5.447904,19.4568,0.0,0.56,0.56,136.07
2019-08-20 15:30:00,59.155792,13.230856,60.6173512919,20.745792,6.050856,21.6102,38.41,7.18,39.0753182968,135.73,87.165792,12.100856,88.0017386812,20.745792,6.050856,21.6102,66.42,6.05,66.6949690756,131.16,83.945792,11.700856,84.7573361169,20.745792,6.050856,21.6102,63.2,5.65,63.4520488243,133.45,56.955792,21.070856,60.7284382717,20.745792,6.050856,21.6102,36.21,15.02,39.201587978,135.73,20.745792,6.610856,21.7736377934,20.745792,6.050856,21.6102,0.0,0.56,0.56,135.87
2019-08-20 16:00:00,62.3,11.6,63.3707345705,18.72,5.46,19.5,43.58,6.14,44.01040786,135.82,88.9,12.22,89.7359370598,18.72,5.46,19.5,70.18,6.76,70.5048225301,131.22,85.39,11.79,86.2000939675,18.72,5.46,19.5,66.67,6.33,66.9698275345,133.5,59.77,19.48,62.864324541,18.72,5.46,19.5,41.05,14.02,43.3781385032,135.82,18.72,6.02,19.6641501215,18.72,5.46,19.5,0.0,0.56,0.56,135.97
2019-08-20 16:30:00,62.666624,9.919432,63.4468351832,17.346624,5.059432,18.0694,45.32,4.86,45.5798420357,135.65,89.716624,13.159432,90.6765861318,17.346624,5.059432,18.0694,72.37,8.1,72.82188476,131.07,86.116624,12.649432000000001,87.0406862282,17.346624,5.059432,18.0694,68.77,7.59,69.1875783649,133.36,60.096624,17.839432,62.6885121077,17.346624,5.059432,18.0694,42.75,12.78,44.619400489,135.65,17.386624,5.619432,18.2721840545,17.346624,5.059432,18.0694,0.04,0.56,0.5614267539000001,135.8
2019-08-20 17:00:00,68.425232,6.732776,68.7556735617,13.655232,3.982776,14.2242,54.77,2.75,54.8389952497,135.42,91.855232,13.852776,92.893934402,13.655232,3.982776,14.2242,78.2,9.87,78.820409159,130.76,87.965232,13.262776,88.9594473231,13.655232,3.982776,14.2242,74.31,9.28,74.8872118589,133.08,65.305232,14.712776,66.9420578127,13.655232,3.982776,14.2242,51.65,10.73,52.7527762303,135.42,13.655232,4.542776,14.3910449502,13.655232,3.982776,14.2242,0.0,0.56,0.56,135.56
2019-08-20 17:30:00,70.899968,4.5108239999999995,71.0433177404,11.659968,3.400824,12.1458,59.24,1.11,59.2503983109,135.62,94.389968,14.490824,95.4958116319,11.659968,3.400824,12.1458,82.73,11.09,83.470000599,130.91,90.209968,13.820824,91.2625525755,11.659968,3.400824,12.1458,78.55,10.42,79.2381151972,133.28,67.489968,12.590824,68.6543853635,11.659968,3.400824,12.1458,55.83,9.19,56.5813131696,135.62,11.659968,3.920824,12.3015330183,11.659968,3.400824,12.1458,0.0,0.52,0.52,135.79
2019-08-20 18:00:00,74.205888,3.583384,74.2923579836,10.605888,3.093384,11.0478,63.6,0.49,63.6018875506,135.62,97.915888,14.703384,99.0136890732,10.605888,3.093384,11.0478,87.31,11.61,88.0785342748,130.94,93.515888,14.013384,94.5600139571,10.605888,3.093384,11.0478,82.91,10.92,83.6260396049,133.31,70.565888,11.673384,71.524907852,10.605888,3.093384,11.0478,59.96,8.58,60.5707685274,135.62,10.645888,3.653384,11.2553163421,10.605888,3.093384,11.0478,0.04,0.56,0.5614267539000001,135.83
2019-08-20 18:30:00,75.224896,2.843928,75.2786351144,8.824896,2.573928,9.1926,66.4,0.27,66.4005489435,135.82,97.584896,14.893928,98.7149483037,8.824896,2.573928,9.1926,88.76,12.32,89.6109368325,131.17,93.114896,14.163928,94.1859900064,8.824896,2.573928,9.1926,84.29,11.59,85.0830899768,133.42,71.394896,10.523928,72.1663649867,8.824896,2.573928,9.1926,62.57,7.95,63.0730322721,135.82,8.824896,3.133928,9.3648435182,8.824896,2.573928,9.1926,0.0,0.56,0.56,136.02
2019-08-20 19:00:00,76.668656,3.034608,76.7286886279,7.318656,2.134608,7.6236,69.35,0.9,69.3558396965,135.75,99.308656,14.684608,100.3884797606,7.318656,2.134608,7.6236,91.99,12.55,92.8421380624,131.01,94.658656,13.944608,95.6802657187,7.318656,2.134608,7.6236,87.34,11.81,88.1348495205,133.31,72.678656,9.414608,73.2858914237,7.318656,2.134608,7.6236,65.36,7.28,65.7641847817,135.75,7.318656,2.694608,7.7989510782,7.318656,2.134608,7.6236,0.0,0.56,0.56,135.91
2019-08-20 19:30:00,78.505136,2.725248,78.5524242467,5.195136,1.515248,5.4116,73.31,1.21,73.3199849973,136.0,99.175136,14.745248,100.2652977814,5.195136,1.515248,5.4116,93.98,13.23,94.9066557202,131.41,94.405136,13.965248,95.4324779877,5.195136,1.515248,5.4116,89.21,12.45,90.0745613367,133.63,74.265136,8.515248,74.7517215427,5.195136,1.515248,5.4116,69.07,7.0,69.4238064355,136.0,5.195136,2.075248,5.5942910471000005,5.195136,1.515248,5.4116,0.0,0.56,0.56,136.18
2019-08-20 20:00:00,79.056048,2.929264,79.1102984001,2.9460480000000002,0.8592639999999999,3.0688,76.11,2.07,76.1381441854,136.24,98.276048,15.279264,99.456711784,2.9460480000000002,0.8592639999999999,3.0688,95.33,14.42,96.4144454944,131.7,93.446048,14.429264,94.5535168378,2.9460480000000002,0.8592639999999999,3.0688,90.5,13.57,91.5117200144,133.91,74.626048,7.059264,74.9591905527,2.9460480000000002,0.8592639999999999,3.0688,71.68,6.2,71.9476365143,136.24,2.9460480000000002,1.419264,3.2700931363,2.9460480000000002,0.8592639999999999,3.0688,0.0,0.56,0.56,136.44
2019-08-20 20:30:00,79.940816,3.356488,80.0112496743,2.010816,0.586488,2.0946,77.93,2.77,77.979213897,135.92,98.150816,15.636488,99.3885427926,2.010816,0.586488,2.0946,96.14,15.05,97.3108529405,131.31,93.280816,14.756488,94.4407992963,2.010816,0.586488,2.0946,91.27,14.17,92.3634224139,133.6,75.390816,6.066488,75.6344988335,2.010816,0.586488,2.0946,73.38,5.48,73.5843380075,135.92,2.010816,1.146488,2.3146955999,2.010816,0.586488,2.0946,0.0,0.56,0.56,136.09
2019-08-20 21:00:00,80.565808,3.697944,80.6506305525,2.015808,0.587944,2.0998,78.55,3.11,78.6115424095,135.84,99.355808,15.757944,100.5976609193,2.015808,0.587944,2.0998,97.34,15.17,98.5149963204,131.23,94.415808,14.847944,95.576180303,2.015808,0.587944,2.0998,92.4,14.26,93.4938907095,133.52,75.975808,5.737944,76.1921741559,2.015808,0.587944,2.0998,73.96,5.15,74.1390861827,135.84,2.015808,1.147944,2.3197537197,2.015808,0.587944,2.0998,0.0,0.56,0.56,136.03
2019-08-20 21:30:00,77.707072,3.972896,77.8085659901,3.027072,0.882896,3.1532,74.68,3.09,74.7438994166,136.19,96.967072,16.582896,98.3748214331,3.027072,0.882896,3.1532,93.94,15.7,95.2429188969,131.68,92.177072,15.672896,93.5000121472,3.027072,0.882896,3.1532,89.15,14.79,90.3685044692,133.91,73.357072,6.112896,73.6113273207,3.027072,0.882896,3.1532,70.33,5.23,70.524193012,136.19,3.027072,1.442896,3.3533734895,3.027072,0.882896,3.1532,0.0,0.56,0.56,136.37
2019-08-20 22:00:00,73.167392,6.354656,73.4428274576,4.267392,1.244656,4.4452,68.9,5.11,69.0892328804,136.25,92.647392,19.004656,94.5765097372,4.267392,1.244656,4.4452,88.38,17.76,90.1467803086,131.95,88.147392,17.984656,89.9633845953,4.267392,1.244656,4.4452,83.88,16.74,85.5340984637,134.0,69.147392,4.594656,69.299875066,4.267392,1.244656,4.4452,64.88,3.35,64.966429023,136.25,4.267392,1.764656,4.6178615484000005,4.267392,1.244656,4.4452,0.0,0.52,0.52,136.46
2019-08-20 22:30:00,68.41016,8.35088,68.9179743463,4.46016,1.30088,4.646,63.95,7.05,64.3374307849,136.35,86.67016,21.45088,89.28525571,4.46016,1.30088,4.646,82.21,20.15,84.6434084852,132.06,82.46016,20.31088,84.9247304005,4.46016,1.30088,4.646,78.0,19.01,80.2831246278,134.21,64.70016,2.8808800000000003,64.7642661782,4.46016,1.30088,4.646,60.24,1.58,60.2607168892,136.35,4.46016,1.86088,4.8327943883,4.46016,1.30088,4.646,0.0,0.56,0.56,136.51
2019-08-20 23:00:00,64.654864,8.384752,65.1962844414,4.404864,1.2847520000000001,4.5884,60.25,7.1,60.6668978933,136.4,81.794864,22.084752,84.7238812123,4.404864,1.2847520000000001,4.5884,77.39,20.8,80.136459243,132.24,77.844864,20.914752,80.6055190567,4.404864,1.2847520000000001,4.5884,73.44,19.63,76.0182247885,134.35,61.184864,2.834752,61.2504971539,4.404864,1.2847520000000001,4.5884,56.78,1.55,56.801152277,136.4,4.404864,1.844752,4.775556177,4.404864,1.2847520000000001,4.5884,0.0,0.56,0.56,136.54
2019-08-20 23:30:00,61.833952,8.575736,62.4258029014,3.413952,0.995736,3.5562,58.42,7.58,58.9097003897,136.81,76.593952,23.225736,80.0379178622,3.413952,0.995736,3.5562,73.18,22.23,76.4819279307,132.89,72.813952,21.995736,76.0636838974,3.413952,0.995736,3.5562,69.4,21.0,72.5076547683,134.9,58.483952,2.135736,58.5229357586,3.413952,0.995736,3.5562,55.07,1.1400000000000001,55.081798264,136.81,3.413952,1.555736,3.7517173081,3.413952,0.995736,3.5562,0.0,0.56,0.56,136.97
2019-08-21 00:00:00,58.839088,9.250984,59.5618920254,3.569088,1.040984,3.7178,55.27,8.21,55.8764440529,137.09,72.699088,24.570984,76.7391077011,3.569088,1.040984,3.7178,69.13,23.53,73.0247752479,133.31,69.129088,23.280984,72.9440540669,3.569088,1.040984,3.7178,65.56,22.24,69.2295543825,135.26,55.709088,1.680984,55.7344435067,3.569088,1.040984,3.7178,52.14,0.64,52.1439277385,137.09,3.569088,1.600984,3.9117181545,3.569088,1.040984,3.7178,0.0,0.56,0.56,137.24
2019-08-21 00:30:00,58.996288,18.370584,61.7902933662,6.996288,2.040584,7.2878,52.0,16.33,54.5038429838,135.55,72.946288,21.050584,75.9229083987,6.996288,2.040584,7.2878,65.95,19.01,68.635141145,133.5,69.556288,19.970584,72.3664385309,6.996288,2.040584,7.2878,62.56,17.93,65.0787100364,135.44,54.026288,9.780584,54.9044590033,6.996288,2.040584,7.2878,47.03,7.74,47.6626530944,135.55,6.996288,2.600584,7.4639857261,6.996288,2.040584,7.2878,0.0,0.56,0.56,135.64
2019-08-21 01:00:00,57.673648,20.786064,61.3050579499,6.843648,1.996064,7.1288,50.83,18.79,54.1918167254,135.22,71.363648,19.826064,74.0664773673,6.843648,1.996064,7.1288,64.52,17.83,66.9383245981,133.7,68.053648,18.836064,70.6122957644,6.843648,1.996064,7.1288,61.21,16.84,63.4842476525,135.61,52.283648,11.116064,53.452284582,6.843648,1.996064,7.1288,45.44,9.12,46.3461756783,135.22,6.843648,2.556064,7.3054076628,6.843648,1.996064,7.1288,0.0,0.56,0.56,135.34
2019-08-21 01:30:00,57.432032,20.425176,60.9559358412,7.492032,2.185176,7.8042,49.94,18.24,53.1667301985,135.28,71.492032,19.595176,74.1288173517,7.492032,2.185176,7.8042,64.0,17.41,66.3257725172,133.77,68.212032,18.615175999999998,70.7064783954,7.492032,2.185176,7.8042,60.72,16.43,62.9036032354,135.69,52.122032,10.795176,53.2282072277,7.492032,2.185176,7.8042,44.63,8.61,45.4529316986,135.28,7.532032,2.785176,8.0304863738,7.492032,2.185176,7.8042,0.04,0.6000000000000001,0.6013318551,135.4
2019-08-21 02:00:00,57.740304,20.264672,61.1931339063,7.730304,2.2546720000000002,8.0524,50.01,18.01,53.1541174322,135.08,71.750304,19.474671999999998,74.3462774697,7.730304,2.2546720000000002,8.0524,64.02,17.22,66.2954659083,133.65,68.480304,18.524672,70.9416345219,7.730304,2.2546720000000002,8.0524,60.75,16.27,62.8909802754,135.51,52.440304,10.684671999999999,53.5177325693,7.730304,2.2546720000000002,8.0524,44.71,8.43,45.4977911552,135.08,7.730304,2.814672,8.2267842077,7.730304,2.2546720000000002,8.0524,0.0,0.56,0.56,135.26
2019-08-21 02:30:00,56.716816,20.904488,60.446627993,6.906816,2.014488,7.1946,49.81,18.89,53.271645366,135.24,70.056816,20.234488,72.9204496193,6.906816,2.014488,7.1946,63.15,18.22,65.7258769436,133.79,66.806816,19.234488,69.5206170332,6.906816,2.014488,7.1946,59.9,17.22,62.3260651734,135.7,51.436816,11.214488,52.6451401491,6.906816,2.014488,7.1946,44.53,9.2,45.4704398483,135.24,6.906816,2.574488,7.3710308451,6.906816,2.014488,7.1946,0.0,0.56,0.56,135.42
2019-08-21 03:00:00,53.507328,21.831304,57.7896183068,8.507328,2.4813039999999997,8.8618,45.0,19.35,48.9839004164,135.6,67.847328,21.681304,71.2273743717,8.507328,2.4813039999999997,8.8618,59.34,19.2,62.3688672336,134.21,64.787328,20.631304,67.9930038616,8.507328,2.4813039999999997,8.8618,56.28,18.15,59.1342616425,136.07,48.737328,12.041304,50.2027901874,8.507328,2.4813039999999997,8.8618,40.23,9.56,41.3502902045,135.6,8.547328,3.041304,9.0722844951,8.507328,2.4813039999999997,8.8618,0.04,0.56,0.5614267539000001,135.73
2019-08-21 03:30:00,52.6672,22.6746,57.3408357194,8.8272,2.5746,9.195,43.84,20.1,48.2281618974,135.52,66.9572,22.0346,70.4896462539,8.8272,2.5746,9.195,58.13,19.46,61.3008034205,134.11,63.9772,20.9546,67.3214481499,8.8272,2.5746,9.195,55.15,18.38,58.1321503129,136.01,48.0372,12.7946,49.7119137934,8.8272,2.5746,9.195,39.21,10.22,40.5200259131,135.52,8.8272,3.1346,9.3672395614,8.8272,2.5746,9.195,0.0,0.56,0.56,135.7
2019-08-21 04:00:00,52.143824,22.539032,56.8065695571,9.013824,2.629032,9.3894,43.13,19.91,47.5037366951,135.52,66.463824,22.029032,70.0194126765,9.013824,2.629032,9.3894,57.45,19.4,60.6371379602,134.11,63.503824,20.969032,66.8762735628,9.013824,2.629032,9.3894,54.49,18.34,57.493614428,136.06,47.583824,12.689032,49.2466429268,9.013824,2.629032,9.3894,38.57,10.06,39.8603625172,135.52,9.013824,3.229032,9.5747412895,9.013824,2.629032,9.3894,0.0,0.6000000000000001,0.6000000000000001,135.74
2019-08-21 04:30:00,52.918832,22.167576,57.374246888,9.488832,2.767576,9.8842,43.43,19.4,47.5660057184,135.46,67.608832,21.737576,71.0174371177,9.488832,2.767576,9.8842,58.12,18.97,61.1375113985,134.06,64.638832,20.697576,67.8717043738,9.488832,2.767576,9.8842,55.15,17.93,57.9914424721,135.92,48.358832,12.367576,49.9152638831,9.488832,2.767576,9.8842,38.87,9.6,40.0379432539,135.46,9.488832,3.327576,10.0553813831,9.488832,2.767576,9.8842,0.0,0.56,0.56,135.61
