Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2019-08-21 05:00:00,55.185232,21.017776,59.0521527032,8.735232,2.547776,9.0992,46.45,18.47,49.9874324206,135.12,69.235232,20.837776,72.303044602,8.735232,2.547776,9.0992,60.5,18.29,63.2042253334,133.66,66.135232,19.827776,69.0435341853,8.735232,2.547776,9.0992,57.4,17.28,59.9446277826,135.59,50.295232,11.377776,51.566114345,8.735232,2.547776,9.0992,41.56,8.83,42.4876746834,135.12,8.735232,3.107776,9.271599094,8.735232,2.547776,9.0992,0.0,0.56,0.56,135.27
2019-08-21 05:30:00,57.465024,20.330632,60.9554228994,8.505024,2.480632,8.8594,48.96,17.85,52.1124179059,134.56,71.815024,19.070632,74.3040152145,8.505024,2.480632,8.8594,63.31,16.59,65.4475683276,132.75,68.575024,18.140632,70.9338878531,8.505024,2.480632,8.8594,60.07,15.66,62.0776972833,134.87,52.305024,10.820632,53.4125604378,8.505024,2.480632,8.8594,43.8,8.34,44.5869442774,134.56,8.505024,3.040632,9.0322132504,8.505024,2.480632,8.8594,0.0,0.56,0.56,134.67
2019-08-21 06:00:00,58.31032,19.76676,61.5696209132,8.32032,2.42676,8.667,49.99,17.34,52.9119617856,135.39,73.63032,18.76676,75.9843095922,8.32032,2.42676,8.667,65.31,16.34,67.3230398898,133.75,70.29032,17.83676,72.5181294091,8.32032,2.42676,8.667,61.97,15.41,63.8572548737,135.73,53.02032,10.23676,53.9994961847,8.32032,2.42676,8.667,44.7,7.8100000000000005,45.3771539434,135.39,8.32032,2.9867600000000003,8.8401617745,8.32032,2.42676,8.667,0.0,0.56,0.56,135.53
2019-08-21 06:30:00,63.105856,18.489208,65.7586486628,9.665856,2.8192079999999997,10.0686,53.44,15.67,55.6900574609,135.22,79.745856,17.239208,81.5879393148,9.665856,2.8192079999999997,10.0686,70.08,14.42,71.5481851622,133.47,76.215856,16.399208,77.9601868189,9.665856,2.8192079999999997,10.0686,66.55,13.58,67.9214170936,135.5,57.405856,9.159208,58.1319481377,9.665856,2.8192079999999997,10.0686,47.74,6.34,48.1591445107,135.22,9.665856,3.419208,10.2527925737,9.665856,2.8192079999999997,10.0686,0.0,0.6000000000000001,0.6000000000000001,135.37
2019-08-21 07:00:00,68.420896,14.826928,70.0089765913,10.000896,2.916928,10.4176,58.42,11.91,59.6216781045,134.24,85.820896,13.616928,86.8944585023,10.000896,2.916928,10.4176,75.82,10.7,76.5712896587,132.22,82.010896,12.976928,83.0312454624,10.000896,2.916928,10.4176,72.01,10.06,72.7093095827,134.44,62.160896,6.016928,62.451424436,10.000896,2.916928,10.4176,52.16,3.1,52.252039194700004,134.24,10.000896,3.476928,10.5880569096,10.000896,2.916928,10.4176,0.0,0.56,0.56,134.37
2019-08-21 07:30:00,73.224336,13.575848,74.472189652,10.614336,3.095848,11.0566,62.61,10.48,63.4810404767,133.83,91.494336,11.655848,92.2337915987,10.614336,3.095848,11.0566,80.88,8.56,81.3317158309,131.43,87.424336,11.105848,88.1269220207,10.614336,3.095848,11.0566,76.81,8.01,77.2265252358,133.91,66.524336,4.955848,66.7086779185,10.614336,3.095848,11.0566,55.91,1.8599999999999999,55.9409304535,133.83,10.614336,3.6558479999999998,11.226279585,10.614336,3.095848,11.0566,0.0,0.56,0.56,133.94
2019-08-21 08:00:00,76.97728,11.14504,77.7799045564,11.77728,3.43504,12.268,65.2,7.71,65.6542770884,133.26,96.16728,8.77504,96.5668010737,11.77728,3.43504,12.268,84.39,5.34,84.5587825125,130.37,91.93728,8.40504,92.320681059,11.77728,3.43504,12.268,80.16,4.97,80.3139246955,133.22,69.96728,4.13504,70.0893631473,11.77728,3.43504,12.268,58.19,0.7000000000000001,58.1942101931,133.26,11.81728,3.99504,12.4743116524,11.77728,3.43504,12.268,0.04,0.56,0.5614267539000001,133.34
2019-08-21 08:30:00,79.194192,8.417056,79.6402340418,12.264192,3.577056,12.7752,66.93,4.84,67.1047725575,134.39,99.224192,10.847056,99.8153239834,12.264192,3.577056,12.7752,86.96,7.27,87.2633628735,130.09,94.854192,10.397056,95.4223061629,12.264192,3.577056,12.7752,82.59,6.82,82.8711077517,133.09,73.824192,10.417056,74.5555254838,12.264192,3.577056,12.7752,61.56,6.84,61.9388343449,134.39,12.264192,4.137056,12.9431695407,12.264192,3.577056,12.7752,0.0,0.56,0.56,134.46
2019-08-21 09:00:00,78.449888,7.495384,78.8071424969,14.589888,4.255384,15.1978,63.86,3.24,63.94213947,135.54,100.229888,13.365384,101.1170803473,14.589888,4.255384,15.1978,85.64,9.11,86.1231774843,130.18,95.939888,12.795384,96.789379382,14.589888,4.255384,15.1978,81.35,8.54,81.7970298972,133.14,74.689888,15.435383999999999,76.2681483234,14.589888,4.255384,15.1978,60.1,11.18,61.1310264923,135.54,14.589888,4.815384,15.3640084262,14.589888,4.255384,15.1978,0.0,0.56,0.56,135.6
2019-08-21 09:30:00,77.155776,8.428768,77.6148046455,17.035776,4.968768,17.7456,60.12,3.46,60.2194818975,135.32,101.305776,13.208768,102.1632605345,17.035776,4.968768,17.7456,84.27,8.24,84.6718991165,129.88,97.085776,12.688768,97.9114535429,17.035776,4.968768,17.7456,80.05,7.72,80.421395785,132.86,73.635776,16.338768,75.426671986,17.035776,4.968768,17.7456,56.6,11.37,57.7307275201,135.32,17.035776,5.528768,17.9104701088,17.035776,4.968768,17.7456,0.0,0.56,0.56,135.4
2019-08-21 10:00:00,79.90368,9.83524,80.5067079404,17.26368,5.03524,17.983,62.64,4.8,62.8236388631,135.16,101.37368,11.92524,102.0726914792,17.26368,5.03524,17.983,84.11,6.89,84.3917306375,129.88,97.16368,11.45524,97.8366149997,17.26368,5.03524,17.983,79.9,6.42,80.1575099414,132.7,76.24368,17.64524,78.2588859785,17.26368,5.03524,17.983,58.98,12.61,60.3129546615,135.16,17.26368,5.55524,18.1354718328,17.26368,5.03524,17.983,0.0,0.52,0.52,135.22
2019-08-21 10:30:00,74.232976,10.618368,74.9885622265,20.702976,6.038368,21.5656,53.53,4.58,53.7255739848,135.57,97.902976,12.958368,98.7568327301,20.702976,6.038368,21.5656,77.2,6.92,77.509524576,130.4,93.992976,12.498368,94.8202970888,20.702976,6.038368,21.5656,73.29,6.46,73.5741510315,133.1,71.102976,18.518368,73.4749151033,20.702976,6.038368,21.5656,50.4,12.48,51.9221571201,135.57,20.702976,6.598368,21.7290514179,20.702976,6.038368,21.5656,0.0,0.56,0.56,135.64
2019-08-21 11:00:00,68.937152,14.323336,70.4094374359,27.097152,7.9033359999999995,28.2262,41.84,6.42,42.3296822573,135.39,94.917152,13.323336,95.8476761636,27.097152,7.9033359999999995,28.2262,67.82,5.42,68.0362315241,130.31,91.537152,12.943336,92.4477157267,27.097152,7.9033359999999995,28.2262,64.44,5.04,64.636794475,132.96,66.517152,22.173336,70.1155356505,27.097152,7.9033359999999995,28.2262,39.42,14.27,41.9233741486,135.39,27.097152,8.463336,28.3880908615,27.097152,7.9033359999999995,28.2262,0.0,0.56,0.56,135.44
2019-08-21 11:30:00,68.50928,15.77104,70.3011176924,29.48928,8.60104,30.718,39.02,7.17,39.6732819414,135.04,96.77928,13.57104,97.7261590568,29.48928,8.60104,30.718,67.29,4.97,67.4732910121,130.01,93.45928,13.23104,94.3911936443,29.48928,8.60104,30.718,63.97,4.63,64.1373354607,132.64,66.27928,23.51104,70.3257560158,29.48928,8.60104,30.718,36.79,14.91,39.6965011053,135.04,29.48928,9.16104,30.8794800604,29.48928,8.60104,30.718,0.0,0.56,0.56,135.11
2019-08-21 12:00:00,71.966784,14.640312,73.440838331,27.086784,7.900312,28.2154,44.88,6.74,45.3832788591,134.91,98.226784,12.920312,99.0728800286,27.086784,7.900312,28.2154,71.14,5.02,71.3168984183,129.81,94.716784,12.580312,95.5485919379,27.086784,7.900312,28.2154,67.63,4.68,67.7917347469,132.48,69.396784,22.370312,72.9132668896,27.086784,7.900312,28.2154,42.31,14.47,44.7159591198,134.91,27.086784,8.460312,28.377292799,27.086784,7.900312,28.2154,0.0,0.56,0.56,134.99
2019-08-21 12:30:00,69.66688,9.59284,70.3242258983,26.54688,7.74284,27.653,43.12,1.85,43.1596675149,135.29,98.54688,9.96284,99.0492086723,26.54688,7.74284,27.653,72.0,2.22,72.0342168695,132.82,94.95688,9.85284,95.4666827506,26.54688,7.74284,27.653,68.41,2.11,68.4425320981,134.95,67.13688,15.34284,68.8677239017,26.54688,7.74284,27.653,40.59,7.6,41.2953762545,135.29,26.54688,8.30284,27.8149957721,26.54688,7.74284,27.653,0.0,0.56,0.56,135.41
2019-08-21 13:00:00,68.079744,9.326592,68.7156231249,28.479744,8.306592,29.6664,39.6,1.02,39.6131341855,135.26,96.799744,9.556592,97.2703392053,28.479744,8.306592,29.6664,68.32,1.25,68.3314342013,133.22,93.349744,9.606592,93.8427478003,28.479744,8.306592,29.6664,64.87,1.3,64.8830247445,135.31,65.809744,15.766592,67.6720609162,28.479744,8.306592,29.6664,37.33,7.46,38.0681034463,135.26,28.479744,8.826592,29.8161792428,28.479744,8.306592,29.6664,0.0,0.52,0.52,135.37
2019-08-21 13:30:00,70.254848,8.742664,70.7967360923,27.574848,8.042664,28.7238,42.68,0.7000000000000001,42.6857400076,135.17,98.474848,10.182664,98.9999107816,27.574848,8.042664,28.7238,70.9,2.14,70.9322888394,133.02,94.934848,10.162664,95.4772491453,27.574848,8.042664,28.7238,67.36,2.12,67.3933527879,135.17,67.784848,15.812664,69.6047840393,27.574848,8.042664,28.7238,40.21,7.77,40.9538398688,135.17,27.574848,8.602664,28.8856031635,27.574848,8.042664,28.7238,0.0,0.56,0.56,135.31
2019-08-21 14:00:00,70.712576,8.706168,71.2465140607,25.632576,7.476168,26.7006,45.08,1.23,45.0967770467,135.17,99.002576,9.426168,99.4503026531,25.632576,7.476168,26.7006,73.37,1.9500000000000002,73.3959086053,132.92,95.312576,9.416168,95.7765700135,25.632576,7.476168,26.7006,69.68,1.94,69.7070010831,135.12,68.072576,14.596168,69.6198515049,25.632576,7.476168,26.7006,42.44,7.12,43.0331035367,135.17,25.672576,8.036168,26.9009508122,25.632576,7.476168,26.7006,0.04,0.56,0.5614267539000001,135.31
2019-08-21 14:30:00,73.2464,8.8152,73.7749474009,22.6464,6.6052,23.59,50.6,2.21,50.6482388638,134.75,100.1364,7.7652,100.4370297052,22.6464,6.6052,23.59,77.49,1.16,77.4986819243,132.41,96.2564,7.8352,96.5747632666,22.6464,6.6052,23.59,73.61,1.23,73.6202757398,134.63,70.2964,12.8452,71.4603597528,22.6464,6.6052,23.59,47.65,6.24,48.0568423848,134.75,22.6464,7.1252,23.7408489317,22.6464,6.6052,23.59,0.0,0.52,0.52,134.86
2019-08-21 15:00:00,70.497744,9.335592,71.1131857469,24.807744,7.235592,25.8414,45.69,2.1,45.7382345527,136.87,97.227744,8.155592,97.5691953651,24.807744,7.235592,25.8414,72.42,0.92,72.4258434538,135.12,93.617744,8.265592,93.9819238086,24.807744,7.235592,25.8414,68.81,1.03,68.8177084768,136.88,67.857744,13.765592,69.2399086068,24.807744,7.235592,25.8414,43.05,6.53,43.5424321783,136.87,24.847744,7.795592,26.0419207533,24.807744,7.235592,25.8414,0.04,0.56,0.5614267539000001,137.04
2019-08-21 15:30:00,72.608512,10.895816,73.4214874622,23.608512,6.885816,24.5922,49.0,4.01,49.1638088435,136.59,95.978512,14.675816,97.0940489474,23.608512,6.885816,24.5922,72.37,7.79,72.7880553388,132.05,92.398512,13.995816,93.4524899899,23.608512,6.885816,24.5922,68.79,7.11,69.1564617371,134.32,69.768512,18.715816,72.2352201854,23.608512,6.885816,24.5922,46.16,11.83,47.6518047927,136.59,23.608512,7.445816,24.7548382091,23.608512,6.885816,24.5922,0.0,0.56,0.56,136.74
2019-08-21 16:00:00,73.895088,12.953984,75.021928341,23.705088,6.913984,24.6928,50.19,6.04,50.5521285407,135.36,99.145088,12.863984,99.9761499503,23.705088,6.913984,24.6928,75.44,5.95,75.6742763428,130.41,95.405088,12.363984,96.2029049283,23.705088,6.913984,24.6928,71.7,5.45,71.9068320815,132.98,71.025088,20.653984,73.9672236905,23.705088,6.913984,24.6928,47.32,13.74,49.2744355625,135.36,23.705088,7.473984,24.8554145795,23.705088,6.913984,24.6928,0.0,0.56,0.56,135.5
2019-08-21 16:30:00,76.497312,11.599216,77.3717038396,22.317312,6.509216,23.2472,54.18,5.09,54.4185676033,135.28,101.227312,13.149216,102.0777672961,22.317312,6.509216,23.2472,78.91,6.64,79.1888735871,130.28,97.267312,12.619216,98.0824887335,22.317312,6.509216,23.2472,74.95,6.11,75.1986342961,132.91,73.407312,19.339216,75.9120460175,22.317312,6.509216,23.2472,51.09,12.83,52.6763419383,135.28,22.317312,7.069216,23.410173638,22.317312,6.509216,23.2472,0.0,0.56,0.56,135.47
2019-08-21 17:00:00,76.3472,10.2246,77.028808851,22.7472,6.6346,23.695,53.6,3.59,53.7200902829,135.09,102.2672,14.5346,103.2948923858,22.7472,6.6346,23.695,79.52,7.9,79.911453497,130.03,98.2972,13.9346,99.2799708149,22.7472,6.6346,23.695,75.55,7.3,75.9018609785,132.67,73.3172,18.0346,75.5027059979,22.7472,6.6346,23.695,50.57,11.4,51.8390287332,135.09,22.7472,7.1946,23.8578577622,22.7472,6.6346,23.695,0.0,0.56,0.56,135.25
2019-08-21 17:30:00,78.537248,7.490864,78.8936776103,19.477248,5.680864,20.2888,59.06,1.81,59.0877288445,135.14,102.527248,15.340864,103.6686003123,19.477248,5.680864,20.2888,83.05,9.66,83.6099162779,130.35,98.347248,14.660864,99.4340088823,19.477248,5.680864,20.2888,78.87,8.98,79.3795773483,132.78,75.197248,15.380864,76.7541339874,19.477248,5.680864,20.2888,55.72,9.7,56.5580091587,135.14,19.477248,6.240864,20.4526666506,19.477248,5.680864,20.2888,0.0,0.56,0.56,135.34
2019-08-21 18:00:00,80.627792,5.311856,80.8025782816,16.497792,4.811856,17.1852,64.13,0.5,64.1319491361,134.83,105.177792,15.421856,106.3024062403,16.497792,4.811856,17.1852,88.68,10.61,89.3124543387,129.91,100.757792,14.361856,101.7762032917,16.497792,4.811856,17.1852,84.26,9.55,84.7994699276,132.41,76.967792,13.121856,78.07832036,16.497792,4.811856,17.1852,60.47,8.31,61.0383240268,134.83,16.497792,5.331856,17.3379880401,16.497792,4.811856,17.1852,0.0,0.52,0.52,134.99
2019-08-21 18:30:00,81.229488,11.208184,81.9991043202,13.159488,3.838184,13.7078,68.07,7.37,68.4678157969,135.12,107.269488,7.988184,107.5665103059,13.159488,3.838184,13.7078,94.11,4.15,94.2014575259,133.0,102.469488,7.408184,102.7369318267,13.159488,3.838184,13.7078,89.31,3.5700000000000003,89.3813235525,135.01,77.309488,4.878184,77.4632404045,13.159488,3.838184,13.7078,64.15,1.04,64.1584296878,135.12,13.159488,4.398184,13.8750188079,13.159488,3.838184,13.7078,0.0,0.56,0.56,135.35
2019-08-21 19:00:00,81.277008,11.304544,82.059397661,11.467008,3.344544,11.9448,69.81,7.96,70.2623490925,135.48,106.117008,8.034544,106.4207370965,11.467008,3.344544,11.9448,94.65,4.69,94.7661258045,133.44,101.247008,7.614544,101.5329400209,11.467008,3.344544,11.9448,89.78,4.27,89.8814847452,135.42,77.277008,3.874544,77.3740787127,11.467008,3.344544,11.9448,65.81,0.53,65.8121341395,135.48,11.467008,3.904544,12.1135352528,11.467008,3.344544,11.9448,0.0,0.56,0.56,135.67
2019-08-21 19:30:00,79.258752,12.792136,80.2844225989,10.498752,3.062136,10.9362,68.76,9.73,69.4450178199,136.23,104.378752,9.102136,104.7748669712,10.498752,3.062136,10.9362,93.88,6.04,94.0740984544,134.47,99.548752,8.632136,99.92230880380001,10.498752,3.062136,10.9362,89.05,5.57,89.2240292746,136.17,75.328752,4.542136,75.4655674949,10.498752,3.062136,10.9362,64.83,1.48,64.8468912131,136.23,10.498752,3.582136,11.0930379915,10.498752,3.062136,10.9362,0.0,0.52,0.52,136.46
2019-08-21 20:00:00,79.718032,12.908176,80.7563349441,9.148032,2.668176,9.5292,70.57,10.24,71.3090632388,134.4,103.698032,8.888176,104.0782470706,9.148032,2.668176,9.5292,94.55,6.22,94.7543714031,132.25,98.818032,8.448176,99.1785013301,9.148032,2.668176,9.5292,89.67,5.78,89.8560921696,134.27,75.698032,4.328176,75.8216667989,9.148032,2.668176,9.5292,66.55,1.6600000000000001,66.5707000113,134.4,9.148032,3.228176,9.7009076771,9.148032,2.668176,9.5292,0.0,0.56,0.56,134.59
2019-08-21 20:30:00,79.849456,12.139008,80.7668938286,8.019456,2.3390079999999998,8.3536,71.83,9.8,72.4954405463,135.4,103.979456,9.029008,104.3707346698,8.019456,2.3390079999999998,8.3536,95.96,6.69,96.1929191781,133.58,99.029456,8.569008,99.3995022812,8.019456,2.3390079999999998,8.3536,91.01,6.23,91.2229850421,135.39,75.729456,3.489008,75.8097861947,8.019456,2.3390079999999998,8.3536,67.71,1.15,67.7197652093,135.4,8.019456,2.859008,8.513847619,8.019456,2.3390079999999998,8.3536,0.0,0.52,0.52,135.62
2019-08-21 21:00:00,80.41392,12.34156,81.355470824,7.99392,2.33156,8.327,72.42,10.01,73.1085254946,134.96,104.64392,9.55156,105.0789336233,7.99392,2.33156,8.327,96.65,7.22,96.9193009674,133.02,99.62392,9.07156,100.0360866738,7.99392,2.33156,8.327,91.63,6.74,91.8775516652,134.95,76.28392,3.72156,76.3746453962,7.99392,2.33156,8.327,68.29,1.3900000000000001,68.304144823,134.96,7.99392,2.89156,8.5008162079,7.99392,2.33156,8.327,0.0,0.56,0.56,135.14
2019-08-21 21:30:00,78.37416,12.71288,79.3985281576,8.44416,2.46288,8.796,69.93,10.25,70.6772056607,135.53,102.19416,10.27288,102.7091933646,8.44416,2.46288,8.796,93.75,7.8100000000000005,94.0747500661,133.84,97.32416,9.762880000000001,97.8126062714,8.44416,2.46288,8.796,88.88,7.3,89.1792823474,135.62,74.37416,4.02288,74.4828788327,8.44416,2.46288,8.796,65.93,1.56,65.9484533556,135.53,8.44416,2.98288,8.9555240606,8.44416,2.46288,8.796,0.0,0.52,0.52,135.73
2019-08-21 22:00:00,73.681024,15.083632,75.2091035181,8.961024,2.613632,9.3344,64.72,12.47,65.9103884073,136.09,97.131024,12.403632,97.9197932498,8.961024,2.613632,9.3344,88.17,9.79,88.7118537739,134.5,92.531024,11.803632,93.2808454662,8.961024,2.613632,9.3344,83.57,9.19,84.0737830718,136.15,69.971024,6.163632,70.2419714917,8.961024,2.613632,9.3344,61.01,3.55,61.1131949746,136.09,9.001024,3.173632,9.5441276773,8.961024,2.613632,9.3344,0.04,0.56,0.5614267539000001,136.25
2019-08-21 22:30:00,69.948224,16.443232,71.8549505557,9.268224,2.703232,9.6544,60.68,13.74,62.2161554582,136.38,92.678224,13.863232,93.7093506822,9.268224,2.703232,9.6544,83.41,11.16,84.1532750403,134.92,88.328224,13.173232,89.3051465276,9.268224,2.703232,9.6544,79.06,10.47,79.7502633224,136.48,66.498224,7.383232,66.9068450154,9.268224,2.703232,9.6544,57.23,4.68,57.4210353442,136.38,9.268224,3.263232,9.8259177281,9.268224,2.703232,9.6544,0.0,0.56,0.56,136.57
2019-08-21 23:00:00,66.967328,14.346304,68.4867830893,9.587328,2.796304,9.9868,57.38,11.55,58.5309055115,136.67,87.237328,17.126304,88.9025403759,9.587328,2.796304,9.9868,77.65,14.33,78.9612018652,134.73,83.197328,16.616304,84.8404204667,9.587328,2.796304,9.9868,73.61,13.82,74.8960913533,136.32,63.677328,6.556304,64.0139611597,9.587328,2.796304,9.9868,54.09,3.76,54.2205284002,136.67,9.587328,3.356304,10.1578361239,9.587328,2.796304,9.9868,0.0,0.56,0.56,136.84
2019-08-21 23:30:00,63.585056,9.219808,64.2500132769,9.565056,2.789808,9.9636,54.02,6.43,54.4013354615,137.16,80.285056,24.269808,83.8732007096,9.565056,2.789808,9.9636,70.72,21.48,73.910140035,133.41,76.665056,23.089808,80.0666600088,9.565056,2.789808,9.9636,67.1,20.3,70.10349492,135.27,60.515056,5.099808,60.729564829,9.565056,2.789808,9.9636,50.95,2.31,51.002339162,137.16,9.565056,3.349808,10.1346687129,9.565056,2.789808,9.9636,0.0,0.56,0.56,137.32
2019-08-22 00:00:00,59.998096,17.686528,62.5506578408,9.348096,2.726528,9.7376,50.65,14.96,52.8131053811,136.03,77.058096,20.156528,79.6507111089,9.348096,2.726528,9.7376,67.71,17.43,69.9174441753,133.93,73.598096,19.146528,76.0478091024,9.348096,2.726528,9.7376,64.25,16.42,66.3149975496,135.75,55.228096,9.726528,56.0780521659,9.348096,2.726528,9.7376,45.88,7.0,46.4109297472,136.03,9.388096,3.286528,9.9467388022,9.348096,2.726528,9.7376,0.04,0.56,0.5614267539000001,136.21
2019-08-22 00:30:00,58.230368,20.108024,61.6044510291,9.250368,2.698024,9.6358,48.98,17.41,51.9821940668,134.51,74.540368,18.458024,76.7916994965,9.250368,2.698024,9.6358,65.29,15.76,67.1651822003,132.8,71.200368,17.568024,73.335720291,9.250368,2.698024,9.6358,61.95,14.87,63.7096491907,134.79,53.030368,10.648024,54.0888190416,9.250368,2.698024,9.6358,43.78,7.95,44.4959649856,134.51,9.250368,3.258024,9.8073456409,9.250368,2.698024,9.6358,0.0,0.56,0.56,134.65
2019-08-22 01:00:00,56.116992,20.507456,59.74673667,9.316992,2.717456,9.7052,46.8,17.79,50.0671958472,134.86,72.356992,19.107456,74.8373514101,9.316992,2.717456,9.7052,63.04,16.39,65.1358096595,133.25,69.136992,18.177456,71.4866670746,9.316992,2.717456,9.7052,59.82,15.46,61.785467547,135.18,51.156992,10.967456,52.3194315871,9.316992,2.717456,9.7052,41.84,8.25,42.6456105596,134.86,9.316992,3.277456,9.876642028500001,9.316992,2.717456,9.7052,0.0,0.56,0.56,135.04
2019-08-22 01:30:00,57.127888,19.549384,60.3802451313,7.917888,2.309384,8.2478,49.21,17.24,52.1425133648,135.14,71.997888,18.199384,74.2624632936,7.917888,2.309384,8.2478,64.08,15.89,66.0207429525,133.58,68.737888,17.299384,70.881351098,7.917888,2.309384,8.2478,60.82,14.99,62.6400231481,135.45,51.887888,10.039384,52.850185924,7.917888,2.309384,8.2478,43.97,7.73,44.644303108,135.14,7.917888,2.869384,8.4217762331,7.917888,2.309384,8.2478,0.0,0.56,0.56,135.26
2019-08-22 02:00:00,55.33024,20.64132,59.0550552434,8.85024,2.58132,9.219,46.48,18.06,49.8653587172,135.58,70.95024,19.17132,73.4947349584,8.85024,2.58132,9.219,62.1,16.59,64.2778196581,134.04,67.80024,18.25132,70.2138392755,8.85024,2.58132,9.219,58.95,15.67,60.997142556,135.9,50.36024,10.99132,51.5457358877,8.85024,2.58132,9.219,41.51,8.41,42.3533729471,135.58,8.85024,3.14132,9.3912001044,8.85024,2.58132,9.219,0.0,0.56,0.56,135.68
2019-08-22 02:30:00,53.710112,22.089616,58.0751863198,9.530112,2.779616,9.9272,44.18,19.31,48.2156458009,135.83,69.500112,20.839616,72.5572543791,9.530112,2.779616,9.9272,59.97,18.06,62.6303800084,134.46,66.450112,19.839616,69.3485958606,9.530112,2.779616,9.9272,56.92,17.06,59.4216290588,136.22,49.000112,12.269616,50.5129137231,9.530112,2.779616,9.9272,39.47,9.49,40.5948395735,135.83,9.530112,3.379616,10.1116190118,9.530112,2.779616,9.9272,0.0,0.6000000000000001,0.6000000000000001,135.99
2019-08-22 03:00:00,51.987872,22.627296,56.6986186724,10.687872,3.117296,11.1332,41.3,19.51,45.676362596,135.69,68.307872,21.817296,71.7074597369,10.687872,3.117296,11.1332,57.62,18.7,60.5784978355,134.37,65.367872,20.787296,68.5935154719,10.687872,3.117296,11.1332,54.68,17.67,57.4641740565,136.12,47.607872,12.797296,49.2978727866,10.687872,3.117296,11.1332,36.92,9.68,38.1679027456,135.69,10.687872,3.677296,11.3027922993,10.687872,3.117296,11.1332,0.0,0.56,0.56,135.88
2019-08-22 03:30:00,50.809216,22.732688,55.6628380002,11.289216,3.292688,11.7596,39.52,19.44,44.0425249049,135.87,67.299216,22.172688,70.8576923655,11.289216,3.292688,11.7596,56.01,18.88,59.1064674972,134.67,64.459216,21.132688,67.8349543336,11.289216,3.292688,11.7596,53.17,17.84,56.0831035161,136.27,46.629216,12.882688,48.3761039655,11.289216,3.292688,11.7596,35.34,9.59,36.6180788682,135.87,11.289216,3.852688,11.9285205587,11.289216,3.292688,11.7596,0.0,0.56,0.56,136.04
2019-08-22 04:00:00,50.725856,22.309208,55.4149188263,10.865856,3.169208,11.3186,39.86,19.14,44.2171821807,135.95,67.075856,21.909208,70.5633322153,10.865856,3.169208,11.3186,56.21,18.74,59.251596603,134.79,64.215856,20.879208,67.5249397521,10.865856,3.169208,11.3186,53.35,17.71,56.2126907379,136.4,46.505856,12.479208,48.1510672218,10.865856,3.169208,11.3186,35.64,9.31,36.8359294711,135.95,10.865856,3.769208,11.5010328041,10.865856,3.169208,11.3186,0.0,0.6000000000000001,0.6000000000000001,136.11
2019-08-22 04:30:00,51.382224,22.330232,56.0247463569,10.972224,3.200232,11.4294,40.41,19.13,44.7093390691,135.87,67.902224,21.950232,71.3619275875,10.972224,3.200232,11.4294,56.93,18.75,59.9381965027,134.69,65.002224,20.920232,68.2857615604,10.972224,3.200232,11.4294,54.03,17.72,56.861580175,136.4,47.112224,12.500232,48.7423578654,10.972224,3.200232,11.4294,36.14,9.3,37.3174168452,135.87,10.972224,3.7602320000000002,11.5986656215,10.972224,3.200232,11.4294,0.0,0.56,0.56,136.11
2019-08-22 05:00:00,52.2196,22.2378,56.7574345174,11.6496,3.3978,12.135,40.57,18.84,44.7310909771,135.75,69.0596,21.8578,72.436122018,11.6496,3.3978,12.135,57.41,18.46,60.3048895198,134.49,66.1396,20.8278,69.3415022984,11.6496,3.3978,12.135,54.49,17.43,57.2098330709,136.23,47.9496,12.4778,49.5465400709,11.6496,3.3978,12.135,36.3,9.08,37.418396545,135.75,11.6896,3.9578,12.3414314,11.6496,3.3978,12.135,0.04,0.56,0.5614267539000001,135.93
2019-08-22 05:30:00,54.37888,22.01884,58.6676393338,11.61888,3.38884,12.103,42.76,18.63,46.6421965606,134.81,71.36888,20.638840000000002,74.2931944999,11.61888,3.38884,12.103,59.75,17.25,62.190232352,133.22,68.33888,19.67884,71.1158158457,11.61888,3.38884,12.103,56.72,16.29,59.0129011319,135.13,49.86888,12.37884,51.3823011571,11.61888,3.38884,12.103,38.25,8.99,39.2922715047,134.81,11.61888,3.94884,12.2715813895,11.61888,3.38884,12.103,0.0,0.56,0.56,134.97
2019-08-22 06:00:00,56.995408,20.760744,60.6587588442,11.385408,3.320744,11.8598,45.61,17.44,48.8305816062,134.29,73.635408,19.410744,76.150839089,11.385408,3.320744,11.8598,62.25,16.09,64.2958054619,132.61,70.465408,18.500744,72.8536289636,11.385408,3.320744,11.8598,59.08,15.18,60.9990065493,134.55,52.185408,11.290744,53.3928619593,11.385408,3.320744,11.8598,40.8,7.97,41.5711546628,134.29,11.385408,3.880744,12.0286195933,11.385408,3.320744,11.8598,0.0,0.56,0.56,134.45
2019-08-22 06:30:00,61.1352,17.5936,63.6164085751,11.8752,3.4636,12.37,49.26,14.13,51.2465071981,134.06,78.8452,17.1236,80.683227749,11.8752,3.4636,12.37,66.97,13.66,68.3489319595,132.34,75.4452,16.3236,77.1909199323,11.8752,3.4636,12.37,63.57,12.86,64.8577250603,134.39,55.9452,8.5236,56.5907868827,11.8752,3.4636,12.37,44.07,5.06,44.3595367424,134.06,11.8752,4.0236,12.5383305109,11.8752,3.4636,12.37,0.0,0.56,0.56,134.2
2019-08-22 07:00:00,65.150384,16.980112,67.3267906474,13.680384,3.990112,14.2504,51.47,12.99,53.0839052821,133.85,85.400384,15.500112,86.7956165907,13.680384,3.990112,14.2504,71.72,11.51,72.6377209169,131.87,81.770384,14.810112,83.1007528062,13.680384,3.990112,14.2504,68.09,10.82,68.9443289909,134.04,59.730384,8.060112,60.2717527391,13.680384,3.990112,14.2504,46.05,4.07,46.2295078927,133.85,13.680384,4.550112,14.4172266959,13.680384,3.990112,14.2504,0.0,0.56,0.56,134.0
2019-08-22 07:30:00,70.871424,14.345832,72.3087936254,14.591424,4.255832,15.1994,56.28,10.09,57.1773250511,133.15,91.971424,12.385832,92.8016792247,14.591424,4.255832,15.1994,77.38,8.13,77.8059207259,130.55,88.041424,11.895832,88.8414495544,14.591424,4.255832,15.1994,73.45,7.64,73.8462734334,132.99,65.101424,6.345832,65.4099762315,14.591424,4.255832,15.1994,50.51,2.09,50.5532214602,133.15,14.591424,4.815832,15.3656074465,14.591424,4.255832,15.1994,0.0,0.56,0.56,133.24
2019-08-22 08:00:00,72.911536,12.605447999999999,73.9931713144,16.441536,4.795448,17.1266,56.47,7.8100000000000005,57.0075170482,134.27,94.881536,15.365448,96.1176511675,16.441536,4.795448,17.1266,78.44,10.57,79.1489639856,129.7,90.881536,14.725448,92.0667823078,16.441536,4.795448,17.1266,74.44,9.93,75.0993908098,132.58,69.021536,6.265448,69.3053264219,16.441536,4.795448,17.1266,52.58,1.47,52.600544674,134.27,16.441536,5.355448,17.2917590002,16.441536,4.795448,17.1266,0.0,0.56,0.56,134.34
2019-08-22 08:30:00,75.19128,9.54704,75.7949507606,17.92128,5.22704,18.668,57.27,4.32,57.4327023568,134.58,99.73128,8.15704,100.0643068831,17.92128,5.22704,18.668,81.81,2.93,81.8624517102,131.95,95.56128,7.65704,95.8675570608,17.92128,5.22704,18.668,77.64,2.43,77.6780181261,134.51,71.22128,10.00704,71.9208702283,17.92128,5.22704,18.668,53.3,4.78,53.5139084725,134.58,17.92128,5.78704,18.8324748453,17.92128,5.22704,18.668,0.0,0.56,0.56,134.61
2019-08-22 09:00:00,72.875408,10.240744,73.5914256476,22.185408,6.470744,23.1098,50.69,3.77,50.8300009837,134.78,100.625408,7.320744,100.891357548,22.185408,6.470744,23.1098,78.44,0.85,78.4446052957,133.08,96.565408,7.370744,96.8463003388,22.185408,6.470744,23.1098,74.38,0.9,74.3854448128,135.26,69.365408,11.720744,70.3486721049,22.185408,6.470744,23.1098,47.18,5.25,47.4712007432,134.78,22.185408,6.990744,23.2607572921,22.185408,6.470744,23.1098,0.0,0.52,0.52,134.82
2019-08-22 09:30:00,71.942352,12.476936,73.0162717703,24.812352,7.236936,25.8462,47.13,5.24,47.4204017275,135.88,101.522352,9.496936,101.9655811978,24.812352,7.236936,25.8462,76.71,2.26,76.7432843967,134.73,97.542352,9.426936,97.9968242141,24.812352,7.236936,25.8462,72.73,2.19,72.7629644806,136.35,68.652352,11.186936,69.5578390421,24.812352,7.236936,25.8462,43.84,3.95,44.01758853,135.88,24.812352,7.796936,26.008556722,24.812352,7.236936,25.8462,0.0,0.56,0.56,135.94
2019-08-22 10:00:00,72.186736,15.449048,73.8213921465,27.356736,7.979048,28.4966,44.83,7.47,45.4481000703,135.66,100.106736,12.179048,100.8448699873,27.356736,7.979048,28.4966,72.75,4.2,72.8711362612,134.61,96.336736,12.029048,97.0848324864,27.356736,7.979048,28.4966,68.98,4.05,69.0987908722,136.2,69.066736,9.829048,69.7626275758,27.356736,7.979048,28.4966,41.71,1.85,41.7510071735,135.66,27.356736,8.539048,28.6584428279,27.356736,7.979048,28.4966,0.0,0.56,0.56,135.71
2019-08-22 10:30:00,70.640064,16.308352,72.4981447134,29.240064,8.528352,30.4584,41.4,7.78,42.1246768534,135.62,97.790064,14.828352,98.9079200072,29.240064,8.528352,30.4584,68.55,6.3,68.8388879922,0.0,94.250064,14.558352,95.3678152049,29.240064,8.528352,30.4584,65.01,6.03,65.2890572761,136.0,67.760064,10.068352,68.5039997758,29.240064,8.528352,30.4584,38.52,1.54,38.5507717173,135.62,29.280064,9.088352,30.6581194779,29.240064,8.528352,30.4584,0.04,0.56,0.5614267539000001,135.66
2019-08-22 11:00:00,72.13376,18.09568,74.3688978431,29.81376,8.69568,31.056,42.32,9.4,43.3513829076,134.81,100.75376,17.56568,102.2735218324,29.81376,8.69568,31.056,70.94,8.87,71.4923807129,0.0,97.07376,17.17568,98.5815340923,29.81376,8.69568,31.056,67.26,8.48,67.7924627079,135.07,69.20376,9.13568,69.8041621051,29.81376,8.69568,31.056,39.39,0.44,39.3924573999,134.81,29.81376,9.25568,31.2174293881,29.81376,8.69568,31.056,0.0,0.56,0.56,134.85
2019-08-22 11:30:00,72.097472,17.945096,74.2971866173,30.017472,8.755096,31.2682,42.08,9.19,43.0718295409,134.85,103.267472,17.985096,104.8219178006,30.017472,8.755096,31.2682,73.25,9.23,73.8292313383,0.0,99.497472,17.565096,101.0360308597,30.017472,8.755096,31.2682,69.48,8.81,70.036322719,135.07,69.197472,9.235096,69.8110100867,30.017472,8.755096,31.2682,39.18,0.48,39.1829401653,134.85,30.017472,9.315096,31.4295981323,30.017472,8.755096,31.2682,0.0,0.56,0.56,134.93
2019-08-22 12:00:00,76.300688,17.864784,78.3641850378,28.370688,8.274784,29.5528,47.93,9.59,48.8799856792,134.54,107.760688,17.814784,109.223314394,28.370688,8.274784,29.5528,79.39,9.54,79.9611386862,0.0,103.660688,17.434784,105.1166491559,28.370688,8.274784,29.5528,75.29,9.16,75.8451692595,134.71,73.000688,8.984784,73.5515247429,28.370688,8.274784,29.5528,44.63,0.71,44.6356471892,134.54,28.410688,8.834783999999999,29.7526570403,28.370688,8.274784,29.5528,0.04,0.56,0.5614267539000001,134.6
2019-08-22 12:30:00,75.552688,16.445784,77.3218757882,27.002688,7.875784,28.1278,48.55,8.57,49.3005821467,134.71,104.572688,16.315784,105.8378565688,27.002688,7.875784,28.1278,77.57,8.44,78.0278059412,0.0,100.492688,16.005784,101.7593507395,27.002688,7.875784,28.1278,73.49,8.13,73.9383324129,134.97,72.202688,8.595784,72.7125550163,27.002688,7.875784,28.1278,45.2,0.72,45.2057341496,134.71,27.002688,8.435784,28.289708569,27.002688,7.875784,28.1278,0.0,0.56,0.56,134.8
2019-08-22 13:00:00,72.933616,15.611888,74.5858122551,28.223616,8.231888,29.3996,44.71,7.38,45.3149920004,135.02,101.603616,15.461888,102.7733660284,28.223616,8.231888,29.3996,73.38,7.23,73.7353192168,0.0,97.793616,15.201888,98.9681197615,28.223616,8.231888,29.3996,69.57,6.97,69.9182794411,135.32,69.883616,10.061888,70.6042589038,28.223616,8.231888,29.3996,41.66,1.83,41.7001738605,135.02,28.223616,8.751888,29.549416977,28.223616,8.231888,29.3996,0.0,0.52,0.52,135.15
2019-08-22 13:30:00,74.180576,15.605167999999999,75.8042157403,27.000576,7.875168,28.1256,47.18,7.73,47.8090503984,135.02,104.150576,15.405168,105.2837199297,27.000576,7.875168,28.1256,77.15,7.53,77.5166008027,0.0,100.130576,15.145168,101.2694838727,27.000576,7.875168,28.1256,73.13,7.27,73.4904742126,135.32,70.960576,9.425168,71.5837770593,27.000576,7.875168,28.1256,43.96,1.55,43.9873174904,135.02,27.000576,8.435168,28.2875089663,27.000576,7.875168,28.1256,0.0,0.56,0.56,135.15
2019-08-22 14:00:00,74.87072,14.42896,76.2484071965,25.95072,7.56896,27.032,48.92,6.86,49.3986437061,134.85,104.10072,14.61896,105.1221855557,25.95072,7.56896,27.032,78.15,7.05,78.4673498979,0.0,100.02072,14.37896,101.0489926719,25.95072,7.56896,27.032,74.07,6.8100000000000005,74.3823971111,135.13,71.53072,9.87896,72.2096790908,25.95072,7.56896,27.032,45.58,2.31,45.6384980033,134.85,25.95072,8.12896,27.1941144221,25.95072,7.56896,27.032,0.0,0.56,0.56,135.0
2019-08-22 14:30:00,73.552176,14.138968,74.8988184849,26.602176,7.758968,27.7106,46.95,6.38,47.3815037752,134.64,102.692176,14.518968,103.7134679943,26.602176,7.758968,27.7106,76.09,6.76,76.3896962947,0.0,98.722176,14.298968,99.7523359127,26.602176,7.758968,27.7106,72.12,6.54,72.4159236632,134.92,70.362176,10.478968,71.1382076089,26.602176,7.758968,27.7106,43.76,2.7199999999999998,43.8444523287,134.64,26.602176,8.318968,27.8725850348,26.602176,7.758968,27.7106,0.0,0.56,0.56,134.79
2019-08-22 15:00:00,70.690112,16.899616,72.6821089094,30.410112,8.869616,31.6772,40.28,8.03,41.0726100948,134.35,102.800112,15.999616,104.0377370927,30.410112,8.869616,31.6772,72.39,7.13,72.7402845746,0.0,99.010112,15.789616,100.2612300527,30.410112,8.869616,31.6772,68.6,6.92,68.9481428321,134.75,67.990112,10.019616,68.7244354983,30.410112,8.869616,31.6772,37.58,1.15,37.5975916782,134.35,30.410112,9.429616,31.8385390645,30.410112,8.869616,31.6772,0.0,0.56,0.56,134.53
2019-08-22 15:30:00,71.934096,16.829528,73.8765671918,29.004096,8.459528,30.2126,42.93,8.37,43.7383333016,134.54,102.564096,15.969528,103.7999017959,29.004096,8.459528,30.2126,73.56,7.51,73.9423674222,0.0,98.694096,15.759528,99.9444210951,29.004096,8.459528,30.2126,69.69,7.3,70.0712929808,134.91,69.034096,9.389528,69.6697182899,29.004096,8.459528,30.2126,40.03,0.93,40.0408016903,134.54,29.004096,8.979528,30.3623040608,29.004096,8.459528,30.2126,0.0,0.52,0.52,134.63
2019-08-22 16:00:00,70.999232,16.939776,72.9921020078,30.239232,8.819776,31.4992,40.76,8.12,41.5609432039,134.35,106.249232,16.549776,107.5304346975,30.239232,8.819776,31.4992,76.01,7.73,76.4020484019,0.0,102.289232,16.329776,103.5844996482,30.239232,8.819776,31.4992,72.05,7.51,72.4403382101,134.66,68.299232,9.949776,69.0201646929,30.239232,8.819776,31.4992,38.06,1.13,38.0767711341,134.35,30.239232,9.379776,31.6605645837,30.239232,8.819776,31.4992,0.0,0.56,0.56,134.52
2019-08-22 16:30:00,78.241152,13.340336,79.3702868262,24.001152,7.000336,25.0012,54.24,6.34,54.6092776001,134.81,107.221152,13.560336,108.075242996,24.001152,7.000336,25.0012,83.22,6.5600000000000005,83.4781528305,0.0,102.861152,13.400336,103.7303504076,24.001152,7.000336,25.0012,78.86,6.4,79.1192745164,135.08,74.581152,9.900336,75.2353965003,24.001152,7.000336,25.0012,50.58,2.9,50.663067416,134.81,24.001152,7.5603359999999995,25.1637433177,24.001152,7.000336,25.0012,0.0,0.56,0.56,134.95
2019-08-22 17:00:00,74.684,10.522,75.4215641577,25.584,7.462,26.65,49.1,3.06,49.1952599343,135.07,107.884,11.612,108.5071241901,25.584,7.462,26.65,82.3,4.15,82.4045660143,134.36,103.584,11.582,104.2294957294,25.584,7.462,26.65,78.0,4.12,78.1087344668,135.23,71.364,13.432,72.617071822,25.584,7.462,26.65,45.78,5.97,46.1676217711,135.07,25.584,8.022,26.8121901381,25.584,7.462,26.65,0.0,0.56,0.56,135.25
2019-08-22 17:30:00,77.522096,7.473528,77.8815060781,23.292096,6.793528,24.2626,54.23,0.68,54.2342631553,134.88,109.892096,8.513528,110.2213814207,23.292096,6.793528,24.2626,86.6,1.72,86.6170791472,133.66,105.412096,8.603528,105.7626147425,23.292096,6.793528,24.2626,82.12,1.81,82.1399446068,135.0,73.872096,15.073528,75.3942823681,23.292096,6.793528,24.2626,50.58,8.28,51.2532418487,134.88,23.292096,7.313528,24.4133043212,23.292096,6.793528,24.2626,0.0,0.52,0.52,135.05
2019-08-22 18:00:00,78.761616,6.310888,79.014045981,20.231616,5.900888,21.0746,58.53,0.41000000000000003,58.5314359981,134.71,110.221616,6.9308879999999995,110.4393129376,20.231616,5.900888,21.0746,89.99,1.03,89.9958943508,133.3,105.521616,7.070888,105.7582568898,20.231616,5.900888,21.0746,85.29,1.17,85.2980245961,134.81,74.821616,15.100888,76.3302760328,20.231616,5.900888,21.0746,54.59,9.2,55.3598058161,134.71,20.231616,6.460888,21.2382051906,20.231616,5.900888,21.0746,0.0,0.56,0.56,134.89
2019-08-22 18:30:00,79.316464,6.8585519999999995,79.6124437321,18.886464,5.508552,19.6734,60.43,1.35,60.4450775498,134.86,108.596464,5.888552,108.7559977103,18.886464,5.508552,19.6734,89.71,0.38,89.7108048119,133.41,103.896464,5.808552,104.0587070266,18.886464,5.508552,19.6734,85.01,0.30000000000000004,85.0105293478,135.03,75.256464,15.598552,76.8560355358,18.886464,5.508552,19.6734,56.37,10.09,57.2659148185,134.86,18.886464,6.068552,19.837485874,18.886464,5.508552,19.6734,0.0,0.56,0.56,135.03
2019-08-22 19:00:00,78.93824,6.67032,79.2195613671,17.41824,5.08032,18.144,61.52,1.5899999999999999,61.5405435465,134.75,108.55824,5.62032,108.7036313506,17.41824,5.08032,18.144,91.14,0.54,91.1415997226,133.25,103.75824,5.39032,103.8981612811,17.41824,5.08032,18.144,86.34,0.31,86.3405565189,134.91,74.80824,15.37032,76.3709336646,17.41824,5.08032,18.144,57.39,10.29,58.305198739,134.75,17.45824,5.60032,18.3344955753,17.41824,5.08032,18.144,0.04,0.52,0.5215361924,134.92
2019-08-22 19:30:00,76.698448,7.567464,77.0708663309,16.928448,4.937464,17.6338,59.77,2.63,59.8278346591,134.49,107.118448,6.287464,107.3028149933,16.928448,4.937464,17.6338,90.19,1.35,90.2001031042,132.76,102.378448,6.027464,102.5557260086,16.928448,4.937464,17.6338,85.45,1.09,85.4569517359,134.63,72.708448,16.177464,74.4864333422,16.928448,4.937464,17.6338,55.78,11.24,56.9011950665,134.49,16.928448,5.497464,17.7987208001,16.928448,4.937464,17.6338,0.0,0.56,0.56,134.67
2019-08-22 20:00:00,76.927392,7.3896560000000004,77.2815026751,14.467392,4.219656,15.0702,62.46,3.17,62.5403909486,134.75,106.217392,6.269656,106.402269476,14.467392,4.219656,15.0702,91.75,2.05,91.7728990498,133.16,101.387392,5.969656,101.5629856263,14.467392,4.219656,15.0702,86.92,1.75,86.9376149891,134.9,72.757392,16.019656,74.5001172415,14.467392,4.219656,15.0702,58.29,11.8,59.4723809848,134.75,14.467392,4.739656,15.223986675,14.467392,4.219656,15.0702,0.0,0.52,0.52,134.91
2019-08-22 20:30:00,77.82736,6.63548,78.1097148849,12.56736,3.66548,13.091,65.26,2.9699999999999998,65.3275477881,135.18,105.96736,6.06548,106.1408094608,12.56736,3.66548,13.091,93.4,2.4,93.4308300295,133.8,101.05736,5.74548,101.2205539928,12.56736,3.66548,13.091,88.49,2.08,88.5144423244,135.39,73.46736,15.33548,75.0508489772,12.56736,3.66548,13.091,60.9,11.67,62.0080551219,135.18,12.56736,4.22548,13.2587035037,12.56736,3.66548,13.091,0.0,0.56,0.56,135.33
2019-08-22 21:00:00,78.175504,6.488272,78.4442929677,12.165504,3.548272,12.6724,66.01,2.94,66.0754394613,135.31,106.355504,6.038272,106.5267757882,12.165504,3.548272,12.6724,94.19,2.49,94.2229069813,133.95,101.395504,5.718272,101.5566190166,12.165504,3.548272,12.6724,89.23,2.17,89.2563824048,135.5,73.725504,15.218272,75.2797830943,12.165504,3.548272,12.6724,61.56,11.67,62.6563843515,135.31,12.205504,4.108272,12.8783627344,12.165504,3.548272,12.6724,0.04,0.56,0.5614267539000001,135.44
2019-08-22 21:30:00,76.760208,6.967144,77.0757460406,11.750208,3.427144,12.2398,65.01,3.54,65.106310754,135.85,102.270208,12.717144,103.0578536351,11.750208,3.427144,12.2398,90.52,9.29,90.9954641727,133.59,97.540208,12.047144,98.2813606705,11.750208,3.427144,12.2398,85.79,8.62,86.2219722577,135.24,72.370208,13.057144,73.5386702042,11.750208,3.427144,12.2398,60.62,9.63,61.3801376668,135.85,11.750208,3.987144,12.4082515013,11.750208,3.427144,12.2398,0.0,0.56,0.56,136.04
2019-08-22 22:00:00,74.22904,6.80472,74.5402883923,11.15904,3.25472,11.624,63.07,3.55,63.1698298241,134.42,96.47904,18.40472,98.2188315834,11.15904,3.25472,11.624,85.32,15.15,86.6546299975,130.76,92.02904,17.46472,93.6715573053,11.15904,3.25472,11.624,80.87,14.21,82.1089580984,132.9,69.99904,8.76472,70.545630039,11.15904,3.25472,11.624,58.84,5.51,59.0974254938,134.42,11.15904,3.7747200000000003,11.7801818662,11.15904,3.25472,11.624,0.0,0.52,0.52,134.6
2019-08-22 22:30:00,71.04976,5.31868,71.2485561468,9.629760000000001,2.80868,10.031,61.42,2.51,61.471265645,134.78,91.22976,19.74868,93.3428062113,9.629760000000001,2.80868,10.031,81.6,16.94,83.3398080151,131.28,86.94976,18.73868,88.9460448373,9.629760000000001,2.80868,10.031,77.32,15.93,78.9439503699,133.36,66.93976,9.31868,67.5852740307,9.629760000000001,2.80868,10.031,57.31,6.51,57.6785592747,134.78,9.629760000000001,3.36868,10.2019744462,9.629760000000001,2.80868,10.031,0.0,0.56,0.56,134.92
2019-08-22 23:00:00,66.85224,4.62232,67.0118484688,9.16224,2.67232,9.544,57.69,1.9500000000000002,57.7229469102,135.5,86.01224,20.94232,88.5250597108,9.16224,2.67232,9.544,76.85,18.27,78.9918692018,132.24,81.99224,19.85232,84.3613775943,9.16224,2.67232,9.544,72.83,17.18,74.8288801199,134.16,62.96224,9.79232,63.719174483,9.16224,2.67232,9.544,53.8,7.12,54.2690924929,135.5,9.16224,3.23232,9.7156849681,9.16224,2.67232,9.544,0.0,0.56,0.56,135.65
2019-08-22 23:30:00,62.564192,2.947056,62.6335633641,8.904192,2.597056,9.2752,53.66,0.35000000000000003,53.661141434,136.46,80.644192,22.797056,83.804483565,8.904192,2.597056,9.2752,71.74,20.2,74.529642425,133.47,76.894192,21.617056,79.8749890356,8.904192,2.597056,9.2752,67.99,19.02,70.6002868266,135.17,58.914192,11.297056,59.9875444845,8.904192,2.597056,9.2752,50.01,8.7,50.7611081439,136.46,8.904192,3.157056,9.4473084929,8.904192,2.597056,9.2752,0.0,0.56,0.56,136.65
2019-08-23 00:00:00,59.20056,11.50308,60.3077702606,9.13056,2.66308,9.511,50.07,8.84,50.8443753035,136.01,77.37056,19.08308,79.6891931004,9.13056,2.66308,9.511,68.24,16.42,70.1877054761,134.55,73.82056,18.06308,75.9983548361,9.13056,2.66308,9.511,64.69,15.4,66.4977901888,136.06,54.08056,19.37308,57.4458283829,9.13056,2.66308,9.511,44.95,16.71,47.9554647564,136.01,9.13056,3.22308,9.6827356981,9.13056,2.66308,9.511,0.0,0.56,0.56,136.21
2019-08-23 00:30:00,56.566128,15.264704,58.5895726654,9.616128,2.804704,10.0168,46.95,12.46,48.575241636,135.14,74.636128,17.074704,76.5643332076,9.616128,2.804704,10.0168,65.02,14.27,66.567509342,134.16,71.266128,16.184704,73.0808158389,9.616128,2.804704,10.0168,61.65,13.38,63.0852351981,135.76,50.986128,23.844704,56.2863674195,9.616128,2.804704,10.0168,41.37,21.04,46.4129130738,135.14,9.616128,3.364704,10.1877942029,9.616128,2.804704,10.0168,0.0,0.56,0.56,135.31
2019-08-23 01:00:00,55.01432,15.27876,57.0965490393,9.42432,2.74876,9.817,45.59,12.53,47.280535107,135.55,72.77432,17.24876,74.790516598,9.42432,2.74876,9.817,63.35,14.5,64.9882489378,134.66,69.49432,16.34876,71.391473341,9.42432,2.74876,9.817,60.07,13.6,61.5902987491,136.23,49.58432,23.90876,55.0475575716,9.42432,2.74876,9.817,40.16,21.16,45.3935149553,135.55,9.42432,3.34876,10.001599922,9.42432,2.74876,9.817,0.0,0.6000000000000001,0.6000000000000001,135.73
2019-08-23 01:30:00,54.00624,16.00932,56.3291424202,10.14624,2.95932,10.569,43.86,13.05,45.7602677003,135.02,71.99624,17.97932,74.2072403597,10.14624,2.95932,10.569,61.85,15.02,63.6476464608,134.11,68.80624,17.07932,70.894300438,10.14624,2.95932,10.569,58.66,14.12,60.3354787832,135.7,48.76624,24.50932,54.5788689018,10.14624,2.95932,10.569,38.62,21.55,44.2256362306,135.02,10.14624,3.51932,10.7392643789,10.14624,2.95932,10.569,0.0,0.56,0.56,135.21
2019-08-23 02:00:00,54.63232,14.847760000000001,56.6140120959,9.59232,2.7977600000000002,9.992,45.04,12.05,46.6240721087,134.2,72.15232,16.71776,74.0637615896,9.59232,2.7977600000000002,9.992,62.56,13.92,64.0899368076,133.04,68.93232,15.90776,70.7440567737,9.59232,2.7977600000000002,9.992,59.34,13.11,60.7709445377,134.84,49.25232,23.36776,54.5146148551,9.59232,2.7977600000000002,9.992,39.66,20.57,44.6770690623,134.2,9.63232,3.35776,10.200791185,9.59232,2.7977600000000002,9.992,0.04,0.56,0.5614267539000001,134.37
2019-08-23 02:30:00,54.299072,15.068896,56.3512275529,8.979072,2.618896,9.3532,45.32,12.45,46.998988287,134.07,71.119072,16.938896,73.1084714643,8.979072,2.618896,9.3532,62.14,14.32,63.7686600141,132.94,67.919072,16.118896,69.8055810777,8.979072,2.618896,9.3532,58.94,13.5,60.4663013587,134.7,48.859072,23.508896,54.2206335987,8.979072,2.618896,9.3532,39.88,20.89,45.0200677476,134.07,8.979072,3.178896,9.5251831352,8.979072,2.618896,9.3532,0.0,0.56,0.56,134.29
2019-08-23 03:00:00,52.984416,15.331288,55.1579253653,8.884416,2.591288,9.2546,44.1,12.74,45.9033506402,134.26,69.664416,17.351288,71.7927437272,8.884416,2.591288,9.2546,60.78,14.76,62.546510694,133.16,66.554416,16.501288,68.5695471384,8.884416,2.591288,9.2546,57.67,13.91,59.3238316362,134.9,47.694416,23.771288,53.2900689694,8.884416,2.591288,9.2546,38.81,21.18,44.2132163499,134.26,8.884416,3.151288,9.4267419462,8.884416,2.591288,9.2546,0.0,0.56,0.56,134.46
2019-08-23 03:30:00,52.32344,15.39392,54.540949262,8.65344,2.52392,9.014,43.67,12.87,45.5269788148,134.47,69.04344,17.49392,71.2252331972,8.65344,2.52392,9.014,60.39,14.97,62.2177868459,133.37,65.94344,16.63392,68.0090036216,8.65344,2.52392,9.014,57.29,14.11,59.002001661,135.12,47.07344,23.85392,52.7723246863,8.65344,2.52392,9.014,38.42,21.33,43.9438880847,134.47,8.65344,3.08392,9.1865437679,8.65344,2.52392,9.014,0.0,0.56,0.56,134.59
2019-08-23 04:00:00,52.323392,15.252656,54.5012005871,8.683392,2.5326560000000002,9.0452,43.64,12.72,45.456000704,134.58,68.853392,17.512656,71.0456382199,8.683392,2.5326560000000002,9.0452,60.17,14.98,62.0066875426,133.54,65.763392,16.662656,67.8414904931,8.683392,2.5326560000000002,9.0452,57.08,14.13,58.8029191452,135.34,47.083392,23.742656,52.7310109533,8.683392,2.5326560000000002,9.0452,38.4,21.21,43.8682584564,134.58,8.683392,3.092656,9.2176904786,8.683392,2.5326560000000002,9.0452,0.0,0.56,0.56,134.85
2019-08-23 04:30:00,52.717792,15.596856,54.9766087572,8.697792,2.536856,9.0602,44.02,13.06,45.9164894128,134.63,68.417792,18.036856,70.7553703723,8.697792,2.536856,9.0602,59.72,15.5,61.6986904237,133.54,65.367792,17.156856,67.5818462219,8.697792,2.536856,9.0602,56.67,14.62,58.5254927361,135.42,47.427792,24.046856,53.1756216464,8.697792,2.536856,9.0602,38.73,21.51,44.3022911371,134.63,8.697792,3.136856,9.2461587289,8.697792,2.536856,9.0602,0.0,0.6000000000000001,0.6000000000000001,134.85
2019-08-23 05:00:00,53.699856,15.356208,55.8523737952,8.249856,2.406208,8.5936,45.45,12.95,47.258914503,134.35,69.479856,17.756208,71.7128531877,8.249856,2.406208,8.5936,61.23,15.35,63.1247605936,133.16,66.339856,16.876208,68.4527785452,8.249856,2.406208,8.5936,58.09,14.47,59.8650899941,135.02,48.269856,23.776208,53.8078717765,8.249856,2.406208,8.5936,40.02,21.37,45.3682410944,134.35,8.249856,2.966208,8.766898763,8.249856,2.406208,8.5936,0.0,0.56,0.56,134.49
2019-08-23 05:30:00,55.318192,15.234056,57.3775115212,7.728192,2.254056,8.0502,47.59,12.98,49.3283741877,133.54,71.428192,17.384056,73.513209802,7.728192,2.254056,8.0502,63.7,15.13,65.4721841701,132.21,68.158192,16.524056,70.1326141207,7.728192,2.254056,8.0502,60.43,14.27,62.0920107582,134.17,49.648192,23.514056,54.9349961176,7.728192,2.254056,8.0502,41.92,21.26,47.0029148032,133.54,7.728192,2.814056,8.2245889113,7.728192,2.254056,8.0502,0.0,0.56,0.56,133.72
2019-08-23 06:00:00,56.675392,14.728656,58.5579487851,7.675392,2.2386559999999998,7.9952000000000005,49.0,12.49,50.5667885079,133.54,72.825392,16.848656,74.7490128962,7.675392,2.2386559999999998,7.9952000000000005,65.15,14.61,66.7680657201,132.1,69.465392,15.988656,71.281679318,7.675392,2.2386559999999998,7.9952000000000005,61.79,13.75,63.3013949293,134.17,50.835392,23.088656,55.8329930747,7.675392,2.2386559999999998,7.9952000000000005,43.16,20.85,47.932328339,133.54,7.675392,2.798656,8.169707324,7.675392,2.2386559999999998,7.9952000000000005,0.0,0.56,0.56,133.72
2019-08-23 06:30:00,61.77664,12.55652,63.0398242716,7.49664,2.18652,7.809,54.28,10.37,55.261698309,133.38,78.71664,13.96652,79.9460636542,7.49664,2.18652,7.809,71.22,11.78,72.1876499133,131.8,75.09664,13.24652,76.2559875118,7.49664,2.18652,7.809,67.6,11.06,68.4987853907,133.86,55.32664,21.16652,59.2373080297,7.49664,2.18652,7.809,47.83,18.98,51.4582286909,133.38,7.49664,2.7065200000000003,7.9702485407,7.49664,2.18652,7.809,0.0,0.52,0.52,133.51
2019-08-23 07:00:00,66.034064,9.805352,66.7580896686,7.904064,2.305352,8.2334,58.13,7.5,58.6118324232,133.65,84.264064,13.885352,85.4004419307,7.904064,2.305352,8.2334,76.36,11.58,77.2330628682,131.35,80.374064,13.215352,81.4532730611,7.904064,2.305352,8.2334,72.47,10.91,73.2866222444,133.52,59.974064,16.125352,62.1040685447,7.904064,2.305352,8.2334,52.07,13.82,53.8727881216,133.65,7.904064,2.865352,8.4074056522,7.904064,2.305352,8.2334,0.0,0.56,0.56,133.78
