Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2019-08-23 07:30:00,71.105056,6.334808,71.386684901,8.965056,2.614808,9.3386,62.14,3.7199999999999998,62.2512489835,135.64,89.945056,18.554808,91.8389568689,8.965056,2.614808,9.3386,80.98,15.94,82.533896067,132.02,85.855056,17.634808,87.6474591415,8.965056,2.614808,9.3386,76.89,15.02,78.3432990115,134.14,66.775056,8.124808,67.2675301229,8.965056,2.614808,9.3386,57.81,5.51,58.0719915278,135.64,8.965056,3.174808,9.5106064433,8.965056,2.614808,9.3386,0.0,0.56,0.56,135.76
2019-08-23 08:00:00,73.676688,8.902784,74.2126264028,11.426688,3.332784,11.9028,62.25,5.57,62.4986991865,134.83,93.936688,16.732784,95.4153416008,11.426688,3.332784,11.9028,82.51,13.4,83.5910288249,130.6,89.796688,15.952784,91.2027219611,11.426688,3.332784,11.9028,78.37,12.62,79.3796025437,133.23,69.306688,7.002784,69.6595721009,11.426688,3.332784,11.9028,57.88,3.67,57.9962352226,134.83,11.466688,3.892784,12.1094467652,11.426688,3.332784,11.9028,0.04,0.56,0.5614267539000001,134.94
2019-08-23 08:30:00,76.314064,12.330352,77.3037770399,13.544064,3.950352,14.1084,62.77,8.38,63.3269081829,134.27,98.454064,13.870352,99.4263012624,13.544064,3.950352,14.1084,84.91,9.92,85.4875107837,129.54,94.174064,13.250352,95.1016622273,13.544064,3.950352,14.1084,80.63,9.3,81.1645667764,132.53,71.904064,4.980352,72.0763367948,13.544064,3.950352,14.1084,58.36,1.03,58.3690885658,134.27,13.544064,4.510352,14.2753264341,13.544064,3.950352,14.1084,0.0,0.56,0.56,134.33
2019-08-23 09:00:00,75.513232,12.616776,76.5599846115,16.823232,4.906776,17.5242,58.69,7.71,59.1942581675,134.35,100.163232,11.596776,100.8323274465,16.823232,4.906776,17.5242,83.34,6.69,83.6080839393,130.23,95.983232,11.056776,96.6179751427,16.823232,4.906776,17.5242,79.16,6.15,79.3985396591,132.99,71.373232,7.286776,71.7442356611,16.823232,4.906776,17.5242,54.55,2.38,54.6018946558,134.35,16.863232,5.466776,17.7272173033,16.823232,4.906776,17.5242,0.04,0.56,0.5614267539000001,134.4
2019-08-23 09:30:00,74.321696,6.676328,74.6209612098,19.221696,5.6063279999999995,20.0226,55.1,1.07,55.1103883129,135.1,103.501696,8.176328,103.8241465866,19.221696,5.6063279999999995,20.0226,84.28,2.5700000000000003,84.319175162,133.04,99.201696,8.166328,99.537256353,19.221696,5.6063279999999995,20.0226,79.98,2.56,80.0209597543,135.04,70.381696,13.456328,71.6565132774,19.221696,5.6063279999999995,20.0226,51.16,7.85,51.7587490189,135.1,19.221696,6.126328,20.1743771126,19.221696,5.6063279999999995,20.0226,0.0,0.52,0.52,135.15
2019-08-23 10:00:00,72.494592,8.564256,72.9987147153,21.374592,6.234256,22.2652,51.12,2.33,51.1730720204,134.69,103.124592,9.574256,103.5680831778,21.374592,6.234256,22.2652,81.75,3.34,81.8182015202,132.85,98.984592,9.534256,99.4427045634,21.374592,6.234256,22.2652,77.61,3.3,77.6801268022,134.69,68.824592,12.844256,70.0128515071,21.374592,6.234256,22.2652,47.45,6.61,47.9081892791,134.69,21.374592,6.794256,22.4284439442,21.374592,6.234256,22.2652,0.0,0.56,0.56,134.73
2019-08-23 10:30:00,72.547424,8.343832,73.025668511,23.567424,6.873832,24.5494,48.98,1.47,49.0020540386,134.81,102.487424,9.773832,102.9524155623,23.567424,6.873832,24.5494,78.92,2.9,78.9732638302,132.95,98.457424,9.743832,98.93839802,23.567424,6.873832,24.5494,74.89,2.87,74.944973147,134.79,69.037424,14.303832,70.5036560927,23.567424,6.873832,24.5494,45.47,7.43,46.0730485208,134.81,23.567424,7.433832,24.7120483206,23.567424,6.873832,24.5494,0.0,0.56,0.56,134.91
2019-08-23 11:00:00,69.595536,10.172448,70.3350362866,25.105536,7.322448,26.1516,44.49,2.85,44.5811911012,135.25,100.505536,11.132448,101.1201966232,25.105536,7.322448,26.1516,75.4,3.81,75.4961992421,133.51,96.675536,11.062448,97.306407891,25.105536,7.322448,26.1516,71.57,3.74,71.667653094,135.33,66.365536,13.492448,67.7231904269,25.105536,7.322448,26.1516,41.26,6.17,41.7187787453,135.25,25.105536,7.882448,26.3138922305,25.105536,7.322448,26.1516,0.0,0.56,0.56,135.35
2019-08-23 11:30:00,66.796464,11.678552,67.8097056454,27.286464,7.958552,28.4234,39.51,3.7199999999999998,39.6847388803,135.25,96.266464,12.358552,97.0565087905,27.286464,7.958552,28.4234,68.98,4.4,69.1201880784,133.55,92.796464,12.258552,93.6026486166,27.286464,7.958552,28.4234,65.51,4.3,65.6509718131,135.47,63.886464,13.298552,65.2558945056,27.286464,7.958552,28.4234,36.6,5.34,36.9875059986,135.25,27.286464,8.478552,28.5733610491,27.286464,7.958552,28.4234,0.0,0.52,0.52,135.43
2019-08-23 12:00:00,65.480416,13.169288,66.7915790048,29.860416,8.709288,31.1046,35.62,4.46,35.8981336562,135.39,96.800416,13.969288,97.8031775813,29.860416,8.709288,31.1046,66.94,5.26,67.1463416725,133.69,93.470416,13.809288,94.4849993506,29.860416,8.709288,31.1046,63.61,5.1,63.8141214779,135.59,62.840416,13.349288,64.2426756382,29.860416,8.709288,31.1046,32.98,4.64,33.3048044582,135.39,29.860416,9.269288,31.2660221921,29.860416,8.709288,31.1046,0.0,0.56,0.56,135.54
2019-08-23 12:30:00,64.751632,13.402976,66.1242286331,30.181632,8.802976,31.4392,34.57,4.6,34.8747028661,135.77,95.471632,13.852976,96.4714333925,30.181632,8.802976,31.4392,65.29,5.05,65.4850104986,134.21,92.211632,13.702976,93.2242276844,30.181632,8.802976,31.4392,62.03,4.9,62.2232344064,136.02,62.151632,13.372976,63.5740658395,30.181632,8.802976,31.4392,31.97,4.57,32.2949810342,135.77,30.181632,9.362976,31.6005732505,30.181632,8.802976,31.4392,0.0,0.56,0.56,135.92
2019-08-23 13:00:00,63.625648,13.147064,64.9697496935,30.195648,8.807064,31.4538,33.43,4.34,33.7105398948,136.09,93.735648,13.187064,94.6587046336,30.195648,8.807064,31.4538,63.54,4.38,63.6907842627,134.7,90.585648,13.057064,91.521836432,30.195648,8.807064,31.4538,60.39,4.25,60.5393640535,136.39,61.075648,13.677064,62.5883124735,30.195648,8.807064,31.4538,30.88,4.87,31.2616586252,136.09,30.195648,9.367064,31.6151711386,30.195648,8.807064,31.4538,0.0,0.56,0.56,136.22
2019-08-23 13:30:00,63.046032,11.257176,64.043158592,30.436032,8.877176,31.7042,32.61,2.38,32.696735311,136.2,92.696032,11.457176,93.4013984394,30.436032,8.877176,31.7042,62.26,2.58,62.3134335437,134.76,89.606032,11.437176,90.3329948891,30.436032,8.877176,31.7042,59.17,2.56,59.2253535236,136.52,60.536032,15.557176,62.5030950866,30.436032,8.877176,31.7042,30.1,6.68,30.8323271908,136.2,30.436032,9.437176,31.8655352185,30.436032,8.877176,31.7042,0.0,0.56,0.56,136.32
2019-08-23 14:00:00,62.362496,11.210728,63.3621442948,30.722496,8.960728,32.0026,31.64,2.25,31.7199006934,135.85,92.082496,11.320728,92.7757778304,30.722496,8.960728,32.0026,61.36,2.36,61.4053678435,134.4,89.062496,11.310728,89.7778411505,30.722496,8.960728,32.0026,58.34,2.35,58.3873111215,136.21,59.932496,15.740728,61.9651078815,30.722496,8.960728,32.0026,29.21,6.78,29.9865386465,135.85,30.722496,9.520728,32.1638931431,30.722496,8.960728,32.0026,0.0,0.56,0.56,136.05
2019-08-23 14:30:00,63.21528,11.06404,64.1761996896,29.94528,8.73404,31.193,33.27,2.33,33.3514887224,135.85,92.67528,11.33404,93.365775238,29.94528,8.73404,31.193,62.73,2.6,62.7838585944,134.32,89.57528,11.31404,90.286977401,29.94528,8.73404,31.193,59.63,2.58,59.6857880906,136.21,60.69528,15.45404,62.6318159293,29.94528,8.73404,31.193,30.75,6.72,31.4757192134,135.85,29.94528,9.29404,31.3544091604,29.94528,8.73404,31.193,0.0,0.56,0.56,136.05
2019-08-23 15:00:00,64.419776,11.235768,65.3922780031,29.779776,8.685768,31.0206,34.64,2.55,34.7337314437,135.99,92.479776,11.555768,93.1989524784,29.779776,8.685768,31.0206,62.7,2.87,62.7656506379,134.59,89.369776,11.525768,90.1099339156,29.779776,8.685768,31.0206,59.59,2.84,59.6576373987,136.34,61.799776,15.235768,63.6501448561,29.779776,8.685768,31.0206,32.02,6.55,32.6830674815,135.99,29.779776,9.245768,31.1820346437,29.779776,8.685768,31.0206,0.0,0.56,0.56,136.2
2019-08-23 15:30:00,64.858384,9.639112,65.5707438973,28.008384,8.169112,29.1754,36.85,1.47,36.8793085618,135.86,92.378384,10.269112,92.9474071275,28.008384,8.169112,29.1754,64.37,2.1,64.404245978,134.55,89.178384,10.279112,89.7688382255,28.008384,8.169112,29.1754,61.17,2.11,61.2063803864,136.18,62.118384,15.729112,64.0788467053,28.008384,8.169112,29.1754,34.11,7.5600000000000005,34.9377403391,135.86,28.008384,8.729112,29.3371261476,28.008384,8.169112,29.1754,0.0,0.56,0.56,136.07
2019-08-23 16:00:00,67.165424,7.687832,67.6039713475,24.095424,7.027832,25.0994,43.07,0.66,43.0750565873,135.93,92.815424,8.047832,93.1636760342,24.095424,7.027832,25.0994,68.72,1.02,68.7275694318,134.71,89.405424,8.117832,89.7732089044,24.095424,7.027832,25.0994,65.31,1.09,65.3190952172,136.25,64.005424,15.797832,65.9262147959,24.095424,7.027832,25.0994,39.91,8.77,40.8622197145,135.93,24.135424,7.587832,25.3000768007,24.095424,7.027832,25.0994,0.04,0.56,0.5614267539000001,136.19
2019-08-23 16:30:00,70.07744,6.54592,70.3825025528,20.79744,6.06592,21.664,49.28,0.48,49.2823376069,136.29,95.24744,6.22592,95.4507040645,20.79744,6.06592,21.664,74.45,0.16,74.4501719273,135.11,91.53744,6.27592,91.7523301808,20.79744,6.06592,21.664,70.74,0.21,70.7403117041,136.64,66.46744,15.56592,68.2657926461,20.79744,6.06592,21.664,45.67,9.5,46.6476033682,136.29,20.79744,6.62592,21.8274214327,20.79744,6.06592,21.664,0.0,0.56,0.56,136.54
2019-08-23 17:00:00,70.700976,7.107368,71.0573197302,20.150976,5.877368,20.9906,50.55,1.23,50.5649621774,136.13,97.260976,6.367368,97.4691788604,20.150976,5.877368,20.9906,77.11,0.49,77.1115568511,134.93,93.400976,6.207368,93.6070175534,20.150976,5.877368,20.9906,73.25,0.33,73.2507433409,136.45,67.020976,16.057368,68.9177066586,20.150976,5.877368,20.9906,46.87,10.18,47.9627907862,136.13,20.150976,6.437368,21.154232213,20.150976,5.877368,20.9906,0.0,0.56,0.56,136.38
2019-08-23 17:30:00,73.459808,7.044944,73.7968470015,17.159808,5.004944,17.8748,56.3,2.04,56.3369470241,135.58,100.279808,6.044944,100.4618397228,17.159808,5.004944,17.8748,83.12,1.04,83.1265060014,134.22,96.079808,5.854944,96.2580379738,17.159808,5.004944,17.8748,78.92,0.85,78.9245772874,135.87,69.419808,15.914944,71.2207496821,17.159808,5.004944,17.8748,52.26,10.91,53.386662192,135.58,17.159808,5.524944,18.0273130777,17.159808,5.004944,17.8748,0.0,0.52,0.52,135.86
2019-08-23 18:00:00,75.54112,6.54616,75.8242245038,14.18112,4.13616,14.772,61.36,2.41,61.4073098255,135.29,100.68112,6.16616,100.8697648138,14.18112,4.13616,14.772,86.5,2.03,86.5238169523,133.98,96.30112,5.92616,96.4832891521,14.18112,4.13616,14.772,82.12,1.79,82.1395063292,135.63,71.16112,15.35616,72.7991528083,14.18112,4.13616,14.772,56.98,11.22,58.0741663737,135.29,14.22112,4.69616,14.9764539461,14.18112,4.13616,14.772,0.04,0.56,0.5614267539000001,135.58
2019-08-23 18:30:00,76.134176,6.354968,76.3989422275,11.674176,3.404968,12.1606,64.46,2.95,64.5274677947,135.59,101.474176,5.994968,101.6511093702,11.674176,3.404968,12.1606,89.8,2.59,89.8373424585,134.19,96.904176,5.724968,97.0731403883,11.674176,3.404968,12.1606,85.23,2.32,85.2615698894,135.96,71.584176,15.184968,73.1770285456,11.674176,3.404968,12.1606,59.91,11.78,61.0571576476,135.59,11.674176,3.964968,12.3291263486,11.674176,3.404968,12.1606,0.0,0.56,0.56,135.89
2019-08-23 19:00:00,77.049648,6.144064,77.2942286291,9.339648,2.724064,9.7288,67.71,3.42,67.7963162716,135.4,101.949648,5.684064,102.1079786837,9.339648,2.724064,9.7288,92.61,2.96,92.6572916721,134.03,97.229648,5.394064,97.3791578144,9.339648,2.724064,9.7288,87.89,2.67,87.9305464557,135.78,72.269648,14.924064,73.7945100148,9.339648,2.724064,9.7288,62.93,12.2,64.1016762651,135.4,9.339648,3.284064,9.9002071251,9.339648,2.724064,9.7288,0.0,0.56,0.56,135.7
2019-08-23 19:30:00,76.89536,5.85448,77.1179053502,7.21536,2.10448,7.516,69.68,3.75,69.7808347614,135.63,101.36536,5.48448,101.5136233655,7.21536,2.10448,7.516,94.15,3.38,94.2106517332,134.21,96.52536,5.17448,96.6639558802,7.21536,2.10448,7.516,89.31,3.07,89.3627495101,136.02,72.01536,14.66448,73.4932585317,7.21536,2.10448,7.516,64.8,12.56,66.0060118474,135.63,7.21536,2.62448,7.6778457395,7.21536,2.10448,7.516,0.0,0.52,0.52,135.95
2019-08-23 20:00:00,76.409968,6.175824,76.6591417369,6.499968,1.895824,6.7708,69.91,4.28,70.0408916277,136.03,100.679968,5.865824,100.8507007793,6.499968,1.895824,6.7708,94.18,3.9699999999999998,94.2636372097,134.64,95.849968,5.515824,96.0085448281,6.499968,1.895824,6.7708,89.35,3.62,89.4233017731,136.43,71.489968,15.015824,73.0499178305,6.499968,1.895824,6.7708,64.99,13.12,66.3010897346,136.03,6.499968,2.455824,6.948428277,6.499968,1.895824,6.7708,0.0,0.56,0.56,136.36
2019-08-23 20:30:00,76.57368,8.51524,77.0456863231,6.70368,1.95524,6.983,69.87,6.5600000000000005,70.1772790866,136.03,100.87368,7.71524,101.1682966398,6.70368,1.95524,6.983,94.17,5.76,94.3459935556,134.55,96.03368,7.28524,96.3096174647,6.70368,1.95524,6.983,89.33,5.33,89.488869699,136.37,71.64368,17.17524,73.6736435437,6.70368,1.95524,6.983,64.94,15.22,66.6997151418,136.03,6.70368,2.51524,7.1600110195,6.70368,1.95524,6.983,0.0,0.56,0.56,136.36
2019-08-23 21:00:00,76.86896,8.57928,77.3462413877,6.88896,2.00928,7.176,69.98,6.57,70.2877322155,135.29,101.74896,7.68928,102.0390899999,6.88896,2.00928,7.176,94.86,5.68,95.0299005577,133.63,96.87896,7.24928,97.1498067481,6.88896,2.00928,7.176,89.99,5.24,90.142430076,135.62,71.92896,17.14928,73.9450680654,6.88896,2.00928,7.176,65.04,15.14,66.7788978645,135.29,6.88896,2.56928,7.3524805066,6.88896,2.00928,7.176,0.0,0.56,0.56,135.61
2019-08-23 21:30:00,74.667312,9.609216,75.2830958014,7.197312,2.099216,7.4972,67.47,7.51,67.8866776327,135.96,99.117312,9.109216,99.5350157193,7.197312,2.099216,7.4972,91.92,7.01,92.1869106761,134.48,94.367312,8.619216,94.7601206128,7.197312,2.099216,7.4972,87.17,6.52,87.4134960976,136.35,69.877312,18.219216,72.2134237106,7.197312,2.099216,7.4972,62.68,16.12,64.7196786148,135.96,7.197312,2.659216,7.6728566884,7.197312,2.099216,7.4972,0.0,0.56,0.56,136.28
2019-08-23 22:00:00,69.982688,12.250784,71.0468741629,8.162688,2.380784,8.5028,61.82,9.87,62.602949611,135.28,93.252688,12.390784,94.072287882,8.162688,2.380784,8.5028,85.09,10.01,85.676765812,133.74,88.852688,11.740784,89.6250309554,8.162688,2.380784,8.5028,80.69,9.36,81.2310636395,135.73,65.602688,20.580784,68.7552277495,8.162688,2.380784,8.5028,57.44,18.2,60.2544073077,135.28,8.162688,2.900784,8.6627953456,8.162688,2.380784,8.5028,0.0,0.52,0.52,135.56
2019-08-23 22:30:00,65.177232,14.073776,66.6794026824,8.687232,2.533776,9.0492,56.49,11.54,57.6566709063,135.03,87.557232,14.723776,88.7865893883,8.687232,2.533776,9.0492,78.87,12.19,79.8064721686,133.61,83.437232,13.973776,84.5992795449,8.687232,2.533776,9.0492,74.75,11.44,75.62034184,135.59,61.197232,22.233776,65.1109975325,8.687232,2.533776,9.0492,52.51,19.7,56.0837775119,135.03,8.687232,3.093776,9.2216836727,8.687232,2.533776,9.0492,0.0,0.56,0.56,135.3
2019-08-23 23:00:00,61.498032,14.603176,63.2080745567,9.268032,2.703176,9.6542,52.23,11.9,53.5684879383,135.08,83.258032,15.763176,84.7371088138,9.268032,2.703176,9.6542,73.99,13.06,75.1337720336,133.75,79.378032,14.983176,80.7797470115,9.268032,2.703176,9.6542,70.11,12.28,71.1773173139,135.71,57.868032,22.693176,62.1585823883,9.268032,2.703176,9.6542,48.6,19.99,52.5505480466,135.08,9.308032,3.223176,9.8502955915,9.268032,2.703176,9.6542,0.04,0.52,0.5215361924,135.35
2019-08-23 23:30:00,58.012432,14.497376,59.7964562281,8.562432,2.497376,8.9192,49.45,12.0,50.8851893973,135.69,78.602432,16.457376,80.3068337137,8.562432,2.497376,8.9192,70.04,13.96,71.417667282,134.62,74.912432,15.627376,76.5250766011,8.562432,2.497376,8.9192,66.35,13.13,67.6366720057,136.42,54.562432,22.647376,59.0759056252,8.562432,2.497376,8.9192,46.0,20.15,50.2197421339,135.69,8.562432,3.057376,9.0919079274,8.562432,2.497376,8.9192,0.0,0.56,0.56,135.93
2019-08-24 00:00:00,55.847888,8.584384,56.5037896315,8.517888,2.484384,8.8728,47.33,6.1,47.7214721064,136.04,73.557888,23.964384,77.3631345508,8.517888,2.484384,8.8728,65.04,21.48,68.4951969119,133.73,70.167888,22.814384,73.7836609534,8.517888,2.484384,8.8728,61.65,20.33,64.9155713215,135.62,52.547888,17.164384,55.280164719,8.517888,2.484384,8.8728,44.03,14.68,46.412749326,136.04,8.517888,3.044384,9.0455895286,8.517888,2.484384,8.8728,0.0,0.56,0.56,136.28
2019-08-24 00:30:00,53.921648,5.925064,54.2462026914,8.211648,2.395064,8.5538,45.71,3.5300000000000002,45.8461012519,136.42,69.951648,27.915064,75.3158937811,8.211648,2.395064,8.5538,61.74,25.52,66.806421847,133.34,66.771648,26.545064,71.8546685985,8.211648,2.395064,8.5538,58.56,24.15,63.3442665124,135.41,50.721648,14.745064,52.8214207325,8.211648,2.395064,8.5538,42.51,12.35,44.2676247386,136.42,8.211648,2.955064,8.7271740054,8.211648,2.395064,8.5538,0.0,0.56,0.56,136.66
2019-08-24 01:00:00,52.80248,5.96364,53.1381867982,7.69248,2.24364,8.013,45.11,3.7199999999999998,45.2631251683,136.58,67.80248,28.39364,73.5076532519,7.69248,2.24364,8.013,60.11,26.15,65.5517703804,133.5,64.70248,26.98364,70.1036928114,7.69248,2.24364,8.013,57.01,24.74,62.1466628227,135.58,49.64248,14.78364,51.7970253219,7.69248,2.24364,8.013,41.95,12.54,43.7841763654,136.58,7.69248,2.80364,8.1874688274,7.69248,2.24364,8.013,0.0,0.56,0.56,136.77
2019-08-24 01:30:00,52.182912,5.480016,52.4698664012,7.302912,2.130016,7.6072,44.88,3.35,45.0048541826,137.15,66.782912,28.390016,72.5668680851,7.302912,2.130016,7.6072,59.48,26.26,65.0189049431,134.27,63.722912,26.990016,69.2031103162,7.302912,2.130016,7.6072,56.42,24.86,61.6541644984,136.19,49.032912,14.410016,51.1065066339,7.302912,2.130016,7.6072,41.73,12.28,43.4993252821,137.15,7.302912,2.690016,7.7825901704,7.302912,2.130016,7.6072,0.0,0.56,0.56,137.38
2019-08-24 02:00:00,51.78872,7.20296,52.287227427,7.51872,2.1929600000000002,7.832,44.27,5.01,44.5525869058,137.41,66.17872,29.45296,72.4368679168,7.51872,2.1929600000000002,7.832,58.66,27.26,64.6846442365,134.58,63.15872,27.98296,69.0801705441,7.51872,2.1929600000000002,7.832,55.64,25.79,61.3264518785,136.43,48.67872,16.05296,51.2573439187,7.51872,2.1929600000000002,7.832,41.16,13.86,43.4309244663,137.41,7.51872,2.75296,8.0068682517,7.51872,2.1929600000000002,7.832,0.0,0.56,0.56,137.68
2019-08-24 02:30:00,50.981424,7.275832,51.4979934013,7.1514240000000004,2.085832,7.4494,43.83,5.19,44.1362096243,137.34,64.851424,29.665832,71.3145762315,7.1514240000000004,2.085832,7.4494,57.7,27.58,63.9526887629,134.42,61.871424,28.195832,67.9932206176,7.1514240000000004,2.085832,7.4494,54.72,26.11,60.6301121556,136.32,47.931424,16.115832,50.5681861225,7.1514240000000004,2.085832,7.4494,40.78,14.03,43.125970134,137.34,7.1514240000000004,2.645832,7.6251748964,7.1514240000000004,2.085832,7.4494,0.0,0.56,0.56,137.57
2019-08-24 03:00:00,49.472048,21.467264,53.9289065063,7.122048,2.077264,7.4188,42.35,19.39,46.5778337839,136.16,63.822048,24.397264,68.3262782654,7.122048,2.077264,7.4188,56.7,22.32,60.934985025,134.66,60.882048,23.157264,65.137413555,7.122048,2.077264,7.4188,53.76,21.08,57.7451642997,136.37,45.292048,14.577264,47.5801033811,7.122048,2.077264,7.4188,38.17,12.5,40.1646473905,136.16,7.122048,2.637264,7.5946513495,7.122048,2.077264,7.4188,0.0,0.56,0.56,136.38
2019-08-24 03:30:00,48.8008,25.0444,54.8519831182,7.1808,2.0944,7.48,41.62,22.95,47.5281695419,135.47,63.2408,23.7044,67.5373775327,7.1808,2.0944,7.48,56.06,21.61,60.0809096136,134.19,60.3408,22.5144,64.4042727775,7.1808,2.0944,7.48,53.16,20.42,56.9470104571,135.89,44.4508,14.8644,46.870289182,7.1808,2.0944,7.48,37.27,12.77,39.3970278067,135.47,7.1808,2.6544,7.6556990536,7.1808,2.0944,7.48,0.0,0.56,0.56,135.66
2019-08-24 04:00:00,48.403152,25.076336,54.5131887778,7.153152,2.086336,7.4512,41.25,22.99,47.2239621379,135.69,62.593152,23.846336,66.9817170422,7.153152,2.086336,7.4512,55.44,21.76,59.5574613294,134.48,59.723152,22.666336,63.8797125266,7.153152,2.086336,7.4512,52.57,20.58,56.4547721632,136.12,44.073152,14.856336,46.5097134646,7.153152,2.086336,7.4512,36.92,12.77,39.0660888751,135.69,7.153152,2.686336,7.6409413451,7.153152,2.086336,7.4512,0.0,0.6000000000000001,0.6000000000000001,135.88
2019-08-24 04:30:00,48.25352,24.76936,54.2395002484,6.92352,2.01936,7.212,41.33,22.75,47.1776578478,135.83,62.31352,23.57936,66.6255280865,6.92352,2.01936,7.212,55.39,21.56,59.4380829099,134.67,59.43352,22.38936,63.5108395536,6.92352,2.01936,7.212,52.51,20.37,56.3226153512,136.26,43.91352,14.56936,46.2673047583,6.92352,2.01936,7.212,36.99,12.55,39.0610112516,135.83,6.96352,2.5793600000000003,7.4258810117,6.92352,2.01936,7.212,0.04,0.56,0.5614267539000001,136.05
2019-08-24 05:00:00,48.16032,25.03176,54.2771170126,7.00032,2.04176,7.292,41.16,22.99,47.145367747,135.83,62.29032,23.92176,66.7258163472,7.00032,2.04176,7.292,55.29,21.88,59.4619079748,134.57,59.43032,22.74176,63.6329363082,7.00032,2.04176,7.292,52.43,20.7,56.368385643,136.26,43.87032,14.80176,46.3000764146,7.00032,2.04176,7.292,36.87,12.76,39.0155674058,135.83,7.00032,2.60176,7.4681748239,7.00032,2.04176,7.292,0.0,0.56,0.56,136.0
2019-08-24 05:30:00,49.061248,24.977864,55.0536079228,6.5412479999999995,1.907864,6.8138000000000005,42.52,23.07,48.3753583966,135.57,63.141248,23.607864,67.4102992253,6.5412479999999995,1.907864,6.8138000000000005,56.6,21.7,60.6172417716,134.26,60.211248,22.417864,64.2491635124,6.5412479999999995,1.907864,6.8138000000000005,53.67,20.51,57.4554523087,135.96,44.621248,14.767864,47.0015487,6.5412479999999995,1.907864,6.8138000000000005,38.08,12.86,40.1928600625,135.57,6.5412479999999995,2.467864,6.9913001738,6.5412479999999995,1.907864,6.8138000000000005,0.0,0.56,0.56,135.74
2019-08-24 06:00:00,49.235968,24.618824,55.0478613575,6.475968,1.888824,6.7458,42.76,22.73,48.4259279725,135.57,63.325968,23.388824,67.5071500749,6.475968,1.888824,6.7458,56.85,21.5,60.7797046719,134.2,60.395968,22.228824,64.3567678421,6.475968,1.888824,6.7458,53.92,20.34,57.6288295908,135.96,44.755968,14.448824,47.0304708312,6.475968,1.888824,6.7458,38.28,12.56,40.2878641777,135.57,6.515968,2.448824,6.9609322623,6.475968,1.888824,6.7458,0.04,0.56,0.5614267539000001,135.7
2019-08-24 06:30:00,51.171344,24.135392,56.5775891476,6.601344,1.925392,6.8764,44.57,22.21,49.7972790421,135.08,65.491344,22.735392,69.3254223811,6.601344,1.925392,6.8764,58.89,20.81,62.4586919492,133.48,62.471344,21.575392,66.0921051346,6.601344,1.925392,6.8764,55.87,19.65,59.2248208102,135.41,46.481344,14.085392,48.5686484045,6.601344,1.925392,6.8764,39.88,12.16,41.6926852098,135.08,6.601344,2.485392,7.0537164672,6.601344,1.925392,6.8764,0.0,0.56,0.56,135.18
2019-08-24 07:00:00,53.26456,22.88508,57.9727542782,7.35456,2.14508,7.661,45.91,20.74,50.3773331966,134.69,68.37456,21.50508,71.6766971965,7.35456,2.14508,7.661,61.02,19.36,64.0175757117,132.96,65.23456,20.43508,68.360370925,7.35456,2.14508,7.661,57.88,18.29,60.7010584751,135.01,48.43456,13.02508,50.1553517723,7.35456,2.14508,7.661,41.08,10.88,42.4963621973,134.69,7.35456,2.70508,7.8362625403,7.35456,2.14508,7.661,0.0,0.56,0.56,134.81
2019-08-24 07:30:00,55.866208,22.380144,60.1822568683,8.846208,2.5801439999999998,9.2148,47.02,19.8,51.018823977,134.89,72.046208,20.630144,74.9417035344,8.846208,2.5801439999999998,9.2148,63.2,18.05,65.7270302083,133.12,68.806208,19.620144,71.5488945402,8.846208,2.5801439999999998,9.2148,59.96,17.04,62.3342859107,135.14,50.906208,12.610144,52.4448066508,8.846208,2.5801439999999998,9.2148,42.06,10.03,43.2393859808,134.89,8.846208,3.140144,9.3870069948,8.846208,2.5801439999999998,9.2148,0.0,0.56,0.56,135.01
2019-08-24 08:00:00,57.075216,22.020688,61.1759019667,11.865216,3.460688,12.3596,45.21,18.56,48.8714405353,135.69,74.445216,19.900688,77.0592471295,11.865216,3.460688,12.3596,62.58,16.44,64.7034002198,133.83,71.265216,18.960688,73.7444147103,11.865216,3.460688,12.3596,59.4,15.5,61.3890055303,135.8,52.255216,12.300688,53.6834660252,11.865216,3.460688,12.3596,40.39,8.84,41.3460723649,135.69,11.865216,4.060688,12.5408348111,11.865216,3.460688,12.3596,0.0,0.6000000000000001,0.6000000000000001,135.76
2019-08-24 08:30:00,58.965792,21.835856,62.879004711,15.345792,4.475856,15.9852,43.62,17.36,46.9475664971,135.36,77.955792,19.595856,80.3809870474,15.345792,4.475856,15.9852,62.61,15.12,64.409832324,133.28,74.815792,18.725856,77.1236696191,15.345792,4.475856,15.9852,59.47,14.25,61.1534414404,135.49,54.265792,12.255856,55.6325640941,15.345792,4.475856,15.9852,38.92,7.78,39.6899836231,135.36,15.345792,5.035856,16.1509497479,15.345792,4.475856,15.9852,0.0,0.56,0.56,135.49
2019-08-24 09:00:00,59.733712,20.954416,63.302479408,17.603712,5.134416,18.3372,42.13,15.82,45.0023254955,134.83,81.523712,18.394416,83.5731425653,17.603712,5.134416,18.3372,63.92,13.26,65.2808854107,132.72,78.333712,17.634416,80.2941035404,17.603712,5.134416,18.3372,60.73,12.5,62.0030878263,134.86,55.203712,11.594416,56.4081581064,17.603712,5.134416,18.3372,37.6,6.46,38.1509056249,134.83,17.603712,5.694416,18.5018120669,17.603712,5.134416,18.3372,0.0,0.56,0.56,134.94
2019-08-24 09:30:00,62.319088,19.635984,65.339426052,17.609088,5.135984,18.3428,44.71,14.5,47.0024903596,134.58,82.359088,17.075984,84.1106925769,17.609088,5.135984,18.3428,64.75,11.94,65.8416744927,132.42,79.129088,16.365984,80.8038241669,17.609088,5.135984,18.3428,61.52,11.23,62.5365756977,134.62,57.479088,10.445984,58.4205797561,17.609088,5.135984,18.3428,39.87,5.31,40.2220461936,134.58,17.609088,5.695984,18.5074097031,17.609088,5.135984,18.3428,0.0,0.56,0.56,134.7
2019-08-24 10:00:00,59.448416,19.803288,62.6600700648,21.748416,6.343288,22.6546,37.7,13.46,40.0307581742,134.58,80.568416,17.463288,82.4392872635,21.748416,6.343288,22.6546,58.82,11.12,59.8618977314,132.49,77.648416,16.803288,79.445748753,21.748416,6.343288,22.6546,55.9,10.46,56.8702171615,134.66,55.338416,10.693288,56.3621033465,21.748416,6.343288,22.6546,33.59,4.35,33.8704974868,134.58,21.748416,6.903288,22.8177339743,21.748416,6.343288,22.6546,0.0,0.56,0.56,134.7
2019-08-24 10:30:00,57.404576,20.032168,60.7994498373,24.864576,7.252168,25.9006,32.54,12.78,34.9596910741,134.27,78.734576,17.562168,80.669468839,24.864576,7.252168,25.9006,53.87,10.31,54.8477255682,132.08,76.034576,16.952168,77.9014296878,24.864576,7.252168,25.9006,51.17,9.7,52.0812720659,134.35,53.884576,11.022168,55.0003247092,24.864576,7.252168,25.9006,29.02,3.77,29.2638565469,134.27,24.864576,7.812168,26.0629451237,24.864576,7.252168,25.9006,0.0,0.56,0.56,134.39
2019-08-24 11:00:00,54.921712,19.148416,58.16404632,28.451712,8.298416,29.6372,26.47,10.85,28.6074011403,134.11,78.341712,16.938416,80.1519418085,28.451712,8.298416,29.6372,49.89,8.64,50.6326149828,132.05,75.891712,16.398416,77.6431580862,28.451712,8.298416,29.6372,47.44,8.1,48.126537378,134.19,52.051712,10.328416,53.0665327603,28.451712,8.298416,29.6372,23.6,2.03,23.6871463034,134.11,28.451712,8.858416,29.798849806,28.451712,8.298416,29.6372,0.0,0.56,0.56,134.22
2019-08-24 11:30:00,53.723008,18.907544,56.9531106146,30.163008,8.797544,31.4198,23.56,10.11,25.6375837395,134.28,77.583008,16.817544,79.3848405964,30.163008,8.797544,31.4198,47.42,8.02,48.093417429,132.38,75.293008,16.327544,77.0430123162,30.163008,8.797544,31.4198,45.13,7.53,45.7538828953,134.43,51.133008,10.147544,52.1301942866,30.163008,8.797544,31.4198,20.97,1.35,21.0134100041,134.28,30.163008,9.357544,31.5811760598,30.163008,8.797544,31.4198,0.0,0.56,0.56,134.47
2019-08-24 12:00:00,53.065424,19.692832,56.6016506515,31.415424,9.162832,32.7244,21.65,10.53,24.0749537902,134.28,77.295424,17.272832,79.2018515986,31.415424,9.162832,32.7244,45.88,8.11,46.5912706416,132.38,75.065424,16.772832,76.9164857076,31.415424,9.162832,32.7244,43.65,7.61,44.3084032662,134.35,50.665424,10.872832,51.8189508269,31.415424,9.162832,32.7244,19.25,1.71,19.3258014064,134.28,31.415424,9.762832,32.8974429669,31.415424,9.162832,32.7244,0.0,0.6000000000000001,0.6000000000000001,134.39
2019-08-24 12:30:00,51.773936,20.163648,55.5617957737,32.103936,9.363648,33.4416,19.67,10.8,22.439895276,134.24,76.343936,17.583648,78.3427165789,32.103936,9.363648,33.4416,44.24,8.22,44.9971776893,132.29,74.183936,17.093648,76.127847483,32.103936,9.363648,33.4416,42.08,7.73,42.784101019,134.35,49.643936,11.323648,50.9190080972,32.103936,9.363648,33.4416,17.54,1.96,17.6491699522,134.24,32.103936,9.923648,33.6027007296,32.103936,9.363648,33.4416,0.0,0.56,0.56,134.39
2019-08-24 13:00:00,51.092976,20.403368,55.0162668879,31.622976,9.223368,32.9406,19.47,11.18,22.451576782,134.46,74.832976,17.763368,76.9123627236,31.622976,9.223368,32.9406,43.21,8.54,44.0458363526,132.49,72.722976,17.243368,74.7393134721,31.622976,9.223368,32.9406,41.1,8.02,41.8751764175,134.57,48.992976,11.513368,50.3276200514,31.622976,9.223368,32.9406,17.37,2.29,17.5203025088,134.46,31.662976,9.783368,33.1399809686,31.622976,9.223368,32.9406,0.04,0.56,0.5614267539000001,134.63
2019-08-24 13:30:00,50.763904,20.184472,54.629542001,31.283904,9.124472,32.5874,19.48,11.06,22.4007589157,134.56,74.003904,17.624472,76.073647346,31.283904,9.124472,32.5874,42.72,8.5,43.557414983,132.66,71.933904,17.094472,73.9371862978,31.283904,9.124472,32.5874,40.65,7.97,41.4239471803,134.71,48.653904,11.274472,49.9431285896,31.283904,9.124472,32.5874,17.37,2.15,17.5025540993,134.56,31.283904,9.684472,32.748612908,31.283904,9.124472,32.5874,0.0,0.56,0.56,134.78
2019-08-24 14:00:00,49.321456,20.415008,53.3795707514,31.971456,9.325008,33.3036,17.35,11.09,20.5915176711,134.56,72.961456,17.875008,75.1191718048,31.971456,9.325008,33.3036,40.99,8.55,41.8722175195,132.71,70.981456,17.365008,73.0746919167,31.971456,9.325008,33.3036,39.01,8.04,39.8299096158,134.68,47.411456,11.495008,48.7850527207,31.971456,9.325008,33.3036,15.44,2.17,15.5917446105,134.56,31.971456,9.885008,33.4647184647,31.971456,9.325008,33.3036,0.0,0.56,0.56,134.78
2019-08-24 14:30:00,48.292176,20.438968,52.4393523579,31.402176,9.158968,32.7106,16.89,11.28,20.3103545021,134.62,71.732176,18.168968,73.9974085484,31.402176,9.158968,32.7106,40.33,9.01,41.324193882,132.9,69.802176,17.628968,71.9939184034,31.402176,9.158968,32.7106,38.4,8.47,39.3230326908,134.78,46.442176,11.478968,47.8397577122,31.402176,9.158968,32.7106,15.04,2.32,15.2178842156,134.62,31.402176,9.718968,32.8717963689,31.402176,9.158968,32.7106,0.0,0.56,0.56,134.84
2019-08-24 15:00:00,48.546,20.148,52.560974306,30.576,8.918,31.85,17.97,11.23,21.1904176457,134.8,72.526,17.988,74.7234154733,30.576,8.918,31.85,41.95,9.07,42.919312669199996,133.12,70.516,17.448,72.6425423564,30.576,8.918,31.85,39.94,8.53,40.8407211004,135.01,46.576,11.188,47.9008885095,30.576,8.918,31.85,16.0,2.27,16.1602258648,134.8,30.616,9.478,32.0495232414,30.576,8.918,31.85,0.04,0.56,0.5614267539000001,135.04
2019-08-24 15:30:00,49.9588,19.9884,53.8090868906,28.5888,8.3384,29.78,21.37,11.65,24.3392563568,135.08,72.3588,17.7884,74.5132411857,28.5888,8.3384,29.78,43.77,9.45,44.7785149374,133.42,70.2788,17.2384,72.3620906553,28.5888,8.3384,29.78,41.69,8.9,42.6294041713,135.3,47.5988,10.9584,48.8439586029,28.5888,8.3384,29.78,19.01,2.62,19.1896977569,135.08,28.5888,8.9384,29.9535386891,28.5888,8.3384,29.78,0.0,0.6000000000000001,0.6000000000000001,135.35
2019-08-24 16:00:00,51.58696,19.87328,55.2825623502,26.85696,7.83328,27.976,24.73,12.04,27.5051722409,134.96,75.12696,17.62328,77.1663146509,26.85696,7.83328,27.976,48.27,9.79,49.2527867232,133.29,72.84696,17.04328,74.8141228272,26.85696,7.83328,27.976,45.99,9.21,46.9031363557,135.2,48.86696,10.82328,50.051205476,26.85696,7.83328,27.976,22.01,2.99,22.2121633345,134.96,26.85696,8.39328,28.137936129,26.85696,7.83328,27.976,0.0,0.56,0.56,135.24
2019-08-24 16:30:00,54.045664,19.854152,57.5770887493,23.705664,6.914152,24.6934,30.34,12.94,32.9842265333,135.0,77.245664,17.434152,79.1886498354,23.705664,6.914152,24.6934,53.54,10.52,54.5637425403,133.29,74.685664,16.824152,76.5571714318,23.705664,6.914152,24.6934,50.98,9.91,51.9342709586,135.25,50.675664,10.714152,51.7959069321,23.705664,6.914152,24.6934,26.97,3.8,27.2363892614,135.0,23.705664,7.474152,24.8560144392,23.705664,6.914152,24.6934,0.0,0.56,0.56,135.29
2019-08-24 17:00:00,58.006896,19.704928,61.2624205451,21.136896,6.164928,22.0176,36.87,13.54,39.2775826649,134.72,79.856896,16.844928,81.6141865001,21.136896,6.164928,22.0176,58.72,10.68,59.6833377083,132.97,77.076896,16.234928,78.7681457453,21.136896,6.164928,22.0176,55.94,10.07,56.8391458416,134.9,53.926896,10.564928,54.9520501514,21.136896,6.164928,22.0176,32.79,4.4,33.0838948735,134.72,21.136896,6.724928,22.1809158765,21.136896,6.164928,22.0176,0.0,0.56,0.56,135.0
2019-08-24 17:30:00,62.602592,19.123256,65.4582572726,16.502592,4.813256,17.1902,46.1,14.31,48.2699295628,134.68,83.592592,15.983256,85.1069087069,16.502592,4.813256,17.1902,67.09,11.17,68.0135060117,132.81,80.372592,15.333256,81.8221381067,16.502592,4.813256,17.1902,63.87,10.52,64.7305746923,134.77,57.502592,9.943256,58.3559459404,16.502592,4.813256,17.1902,41.0,5.13,41.3196914316,134.68,16.502592,5.373256,17.355328368,16.502592,4.813256,17.1902,0.0,0.56,0.56,134.97
2019-08-24 18:00:00,64.930608,18.874344,67.6182276955,13.900608,4.054344,14.479800000000001,51.03,14.82,53.1384352423,134.55,84.480608,15.614344,85.9114711002,13.900608,4.054344,14.479800000000001,70.58,11.56,71.5204166655,132.61,81.070608,14.924344,82.4328789096,13.900608,4.054344,14.479800000000001,67.17,10.87,68.0438520368,134.67,59.290608,9.674344,60.0746962443,13.900608,4.054344,14.479800000000001,45.39,5.62,45.7365991302,134.55,13.900608,4.614344,14.6464696538,13.900608,4.054344,14.479800000000001,0.0,0.56,0.56,134.86
2019-08-24 18:30:00,65.51784,19.34812,68.3149844895,12.02784,3.50812,12.529,53.49,15.84,55.7860708421,134.29,85.64784,15.79812,87.0926695664,12.02784,3.50812,12.529,73.62,12.29,74.6387868337,132.3,82.06784,15.08812,83.4432844955,12.02784,3.50812,12.529,70.04,11.58,70.9908303938,134.39,59.61784,10.06812,60.4620036602,12.02784,3.50812,12.529,47.59,6.5600000000000005,48.0400010408,134.29,12.02784,4.06812,12.6971861213,12.02784,3.50812,12.529,0.0,0.56,0.56,134.61
2019-08-24 19:00:00,66.993824,18.829032,69.5895459117,9.013824,2.629032,9.3894,57.98,16.2,60.2006677704,134.29,86.533824,15.009032,87.8258147565,9.013824,2.629032,9.3894,77.52,12.38,78.5023235325,132.27,82.763824,14.289032,83.988255123,9.013824,2.629032,9.3894,73.75,11.66,74.6660438218,134.35,60.603824,9.539032,61.3499520368,9.013824,2.629032,9.3894,51.59,6.91,52.0507079683,134.29,9.013824,3.189032,9.5613256508,9.013824,2.629032,9.3894,0.0,0.56,0.56,134.61
2019-08-24 19:30:00,68.0312,18.3016,70.4499307026,6.6912,1.9516,6.97,61.34,16.35,63.4816359273,134.33,86.9512,14.3716,88.1308916782,6.6912,1.9516,6.97,80.26,12.42,81.2152941262,132.33,83.0212,13.6316,84.1328721012,6.6912,1.9516,6.97,76.33,11.68,77.2184647607,134.44,61.2712,9.0016,61.9289007815,6.6912,1.9516,6.97,54.58,7.05,55.0334343831,134.33,6.6912,2.5116,7.1470477821,6.6912,1.9516,6.97,0.0,0.56,0.56,134.69
2019-08-24 20:00:00,68.421776,18.296768,70.825921457,5.851776,1.7067679999999998,6.0956,62.57,16.59,64.7320090836,134.46,87.261776,14.686768,88.4890880559,5.851776,1.7067679999999998,6.0956,81.41,12.98,82.4382708455,132.5,83.271776,13.926768,84.4283337815,5.851776,1.7067679999999998,6.0956,77.42,12.22,78.378471534,134.63,61.521776,8.956768,62.1703515769,5.851776,1.7067679999999998,6.0956,55.67,7.25,56.1401050943,134.46,5.891776,2.266768,6.3127855658,5.851776,1.7067679999999998,6.0956,0.04,0.56,0.5614267539000001,134.86
2019-08-24 20:30:00,69.329568,18.573624,71.7744279501,5.189568,1.513624,5.4058,64.14,17.06,66.3700474612,134.04,88.379568,14.723624,89.597617957,5.189568,1.513624,5.4058,83.19,13.21,84.2322990307,131.94,84.319568,13.953624,85.4663276995,5.189568,1.513624,5.4058,79.13,12.44,80.1018757583,134.13,62.259568,9.233624,62.9405562394,5.189568,1.513624,5.4058,57.07,7.72,57.5897846844,134.04,5.189568,2.073624,5.588517918,5.189568,1.513624,5.4058,0.0,0.56,0.56,134.41
2019-08-24 21:00:00,70.52968,18.30324,72.8659341215,5.59968,1.63324,5.833,64.93,16.67,67.035765081,133.62,90.10968,14.45324,91.2614407962,5.59968,1.63324,5.833,84.51,12.82,85.4768535921,131.5,85.95968,13.69324,87.0435029592,5.59968,1.63324,5.833,80.36,12.06,81.2599113955,133.72,63.36968,9.05324,64.01310411,5.59968,1.63324,5.833,57.77,7.42,58.2445645533,133.62,5.59968,2.19324,6.0138771022,5.59968,1.63324,5.833,0.0,0.56,0.56,134.0
2019-08-24 21:30:00,68.913648,19.111064,71.5144995639,6.003648,1.751064,6.2538,62.91,17.36,65.2613032355,134.03,88.573648,15.341064,89.892376566,6.003648,1.751064,6.2538,82.57,13.59,83.6808998518,132.09,84.523648,14.551064,85.7670130922,6.003648,1.751064,6.2538,78.52,12.8,79.5564604542,134.12,61.963648,9.731064,62.7231000513,6.003648,1.751064,6.2538,55.96,7.98,56.5261178571,134.03,6.003648,2.311064,6.4331023713,6.003648,1.751064,6.2538,0.0,0.56,0.56,134.38
2019-08-24 22:00:00,66.20984,19.37412,68.9862264412,6.45984,1.88412,6.729,59.75,17.49,62.2572292991,134.61,85.34984,16.21412,86.8763079061,6.45984,1.88412,6.729,78.89,14.33,80.1809266596,132.8,81.46984,15.38412,82.9096253628,6.45984,1.88412,6.729,75.01,13.5,76.2151566291,134.83,59.57984,9.90412,60.3974248408,6.45984,1.88412,6.729,53.12,8.02,53.7220141097,134.61,6.45984,2.44412,6.9067543318,6.45984,1.88412,6.729,0.0,0.56,0.56,134.96
2019-08-24 22:30:00,63.38112,19.67616,66.3650332992,6.7411200000000004,1.9661600000000001,7.022,56.64,17.71,59.3441968519,134.96,81.63112,17.01616,83.38578688,6.7411200000000004,1.9661600000000001,7.022,74.89,15.05,76.3872672636,133.4,77.97112,16.16616,79.6293933369,6.7411200000000004,1.9661600000000001,7.022,71.23,14.2,72.6316246548,135.21,57.09112,10.12616,57.9821963985,6.7411200000000004,1.9661600000000001,7.022,50.35,8.16,51.0069416844,134.96,6.7411200000000004,2.56616,7.2130351448,6.7411200000000004,1.9661600000000001,7.022,0.0,0.6000000000000001,0.6000000000000001,135.33
2019-08-24 23:00:00,60.406192,22.133056,64.3333521576,7.176192,2.093056,7.4752,53.23,20.04,56.8773636871,135.25,77.776192,19.003056,80.0640504806,7.176192,2.093056,7.4752,70.6,16.91,72.5968876743,133.76,74.336192,18.063056,76.4993034813,7.176192,2.093056,7.4752,67.16,15.97,69.0326480732,135.5,54.486192,12.293056,55.8557458502,7.176192,2.093056,7.4752,47.31,10.2,48.3970670599,135.25,7.176192,2.653056,7.6509109105,7.176192,2.093056,7.4752,0.0,0.56,0.56,135.58
2019-08-24 23:30:00,56.757024,23.616632,61.4744262304,7.257024,2.116632,7.5594,49.5,21.5,53.9675828623,135.58,73.637024,20.666632,76.4821611999,7.257024,2.116632,7.5594,66.38,18.55,68.9231956601,134.07,70.397024,19.656632,73.0898362951,7.257024,2.116632,7.5594,63.14,17.54,65.5309941936,135.89,51.237024,13.556632,53.0001405617,7.257024,2.116632,7.5594,43.98,11.44,45.4435253914,135.58,7.257024,2.676632,7.7349050544,7.257024,2.116632,7.5594,0.0,0.56,0.56,135.91
2019-08-25 00:00:00,54.195312,24.398216,59.4340372746,7.365312,2.148216,7.6722,46.83,22.25,51.8469999132,135.22,70.265312,21.798216,73.568854084,7.365312,2.148216,7.6722,62.9,19.65,65.8978945035,133.66,67.205312,20.728216,70.3293174968,7.365312,2.148216,7.6722,59.84,18.58,62.6581359442,135.54,48.955312,14.278216,50.9950000016,7.365312,2.148216,7.6722,41.59,12.13,43.3228000018,135.22,7.365312,2.708216,7.8474361902,7.365312,2.148216,7.6722,0.0,0.56,0.56,135.53
2019-08-25 00:30:00,51.87448,24.49964,57.3689291812,6.92448,2.01964,7.213,44.95,22.48,50.2578640613,135.39,67.53448,22.08964,71.0553177757,6.92448,2.01964,7.213,60.61,20.07,63.8465112594,133.85,64.59448,20.99964,67.9222476557,6.92448,2.01964,7.213,57.67,18.98,60.7130076672,135.72,46.87448,14.33964,49.0187938509,6.92448,2.01964,7.213,39.95,12.32,41.8065174345,135.39,6.92448,2.57964,7.3893819633,6.92448,2.01964,7.213,0.0,0.56,0.56,135.69
2019-08-25 01:00:00,50.0676,24.8468,55.893899846,7.0176,2.0468,7.31,43.05,22.8,48.7149104484,135.59,65.6276,22.6468,69.4252074682,7.0176,2.0468,7.31,58.61,20.6,62.1248106637,134.11,62.7776,21.5468,66.3723711494,7.0176,2.0468,7.31,55.76,19.5,59.0713771636,135.97,45.2676,14.6268,47.5720389304,7.0176,2.0468,7.31,38.25,12.58,40.2656044286,135.59,7.0576,2.6068,7.523637684,7.0176,2.0468,7.31,0.04,0.56,0.5614267539000001,135.87
2019-08-25 01:30:00,48.928608,24.968344,54.9311103376,6.988608,2.038344,7.2798,41.94,22.93,47.7990428774,135.81,64.378608,22.888344,68.3262867356,6.988608,2.038344,7.2798,57.39,20.85,61.0600900753,134.42,61.588608,21.758344,65.3190796705,6.988608,2.038344,7.2798,54.6,19.72,58.0520318335,136.18,44.258608,14.708344,46.638608098,6.988608,2.038344,7.2798,37.27,12.67,39.3647278665,135.81,6.988608,2.638344,7.4700402168,6.988608,2.038344,7.2798,0.0,0.6000000000000001,0.6000000000000001,136.1
2019-08-25 02:00:00,47.86008,24.96544,53.9801857351,7.63008,2.22544,7.948,40.23,22.74,46.2121250323,135.72,63.38008,23.01544,67.4295559766,7.63008,2.22544,7.948,55.75,20.79,59.5003075622,134.33,60.68008,21.90544,64.5129476183,7.63008,2.22544,7.948,53.05,19.68,56.5827261627,136.13,43.37008,14.72544,45.801773136,7.63008,2.22544,7.948,35.74,12.5,37.8628789185,135.72,7.63008,2.78544,8.1226102209,7.63008,2.22544,7.948,0.0,0.56,0.56,135.99
2019-08-25 02:30:00,46.904624,25.003432,53.1527550025,7.794624,2.273432,8.1194,39.11,22.73,45.2354396464,135.9,62.344624,23.063432,66.4738598046,7.794624,2.273432,8.1194,54.55,20.79,58.3774494133,134.44,59.704624,21.953432,63.6128548609,7.794624,2.273432,8.1194,51.91,19.68,55.515317706,136.25,42.544624,14.743432,45.0268122172,7.794624,2.273432,8.1194,34.75,12.47,36.9196885144,135.9,7.794624,2.833432,8.2936421553,7.794624,2.273432,8.1194,0.0,0.56,0.56,136.15
2019-08-25 03:00:00,46.146976,25.210368,52.5842756786,7.646976,2.230368,7.9656,38.5,22.98,44.836708175300004,136.21,61.126976,23.860368,65.6187805129,7.646976,2.230368,7.9656,53.48,21.63,57.6885369896,134.89,58.306976,22.610368,62.5374463131,7.646976,2.230368,7.9656,50.66,20.38,54.6056773605,136.67,41.856976,14.880368,44.4233248607,7.646976,2.230368,7.9656,34.21,12.65,36.4739167077,136.21,7.686976,2.830368,8.1914945547,7.646976,2.230368,7.9656,0.04,0.6000000000000001,0.6013318551,136.45
2019-08-25 03:30:00,45.541088,25.046984,51.9744370217,7.121088,2.076984,7.4178,38.42,22.97,44.7629009337,136.43,59.791088,23.696984,64.3157931998,7.121088,2.076984,7.4178,52.67,21.62,56.9346405978,135.05,57.241088,22.536984,61.5179470012,7.121088,2.076984,7.4178,50.12,20.46,54.135256534,136.83,41.261088,14.696984,43.8004420256,7.121088,2.076984,7.4178,34.14,12.62,36.3978570798,136.43,7.121088,2.636984,7.5936538583,7.121088,2.076984,7.4178,0.0,0.56,0.56,136.73
2019-08-25 04:00:00,46.174464,20.167552,50.3866180584,7.294464,2.127552,7.5984,38.88,18.04,42.861357888,136.09,58.504464,30.227552,65.8519339719,7.294464,2.127552,7.5984,51.21,28.1,58.4129617465,133.39,56.024464,28.767552,62.9786679326,7.294464,2.127552,7.5984,48.73,26.64,55.5364970087,135.44,41.904464,10.387552,43.1727383852,7.294464,2.127552,7.5984,34.61,8.26,35.5820137148,136.09,7.294464,2.687552,7.7738112146,7.294464,2.127552,7.5984,0.0,0.56,0.56,136.31
2019-08-25 04:30:00,46.84424,16.38332,49.6265654201,6.83424,1.9933200000000002,7.119,40.01,14.39,42.5190804228,135.74,57.62424,34.71332,67.2723391967,6.83424,1.9933200000000002,7.119,50.79,32.72,60.417071263,131.91,55.16424,33.03332,64.2984728046,6.83424,1.9933200000000002,7.119,48.33,31.04,57.4392766319,134.25,42.44424,7.04332,43.0246657837,6.83424,1.9933200000000002,7.119,35.61,5.05,35.9662981137,135.74,6.83424,2.5933200000000003,7.3097294752,6.83424,1.9933200000000002,7.119,0.0,0.6000000000000001,0.6000000000000001,135.89
2019-08-25 05:00:00,46.903168,16.043424,49.5711470725,6.663168,1.9434239999999998,6.9408,40.24,14.1,42.6388039232,135.68,57.583168,34.273424,67.0111097476,6.663168,1.9434239999999998,6.9408,50.92,32.33,60.316459611,131.8,55.133168,32.613424,64.0570186531,6.663168,1.9434239999999998,6.9408,48.47,30.67,57.3584326843,134.17,42.493168,6.733424,43.0233462836,6.663168,1.9434239999999998,6.9408,35.83,4.79,36.1487620812,135.68,6.663168,2.503424,7.1179308454,6.663168,1.9434239999999998,6.9408,0.0,0.56,0.56,135.86
2019-08-25 05:30:00,47.351776,15.901768,49.950544700500004,6.451776,1.881768,6.7206,40.9,14.02,43.2362163007,135.81,58.021776,34.211768,67.3570453619,6.451776,1.881768,6.7206,51.57,32.33,60.8661958726,131.93,55.521776,32.551768,64.3605873973,6.451776,1.881768,6.7206,49.07,30.67,57.8663442771,134.27,42.861776,6.601768,43.3672132215,6.451776,1.881768,6.7206,36.41,4.72,36.7146632832,135.81,6.451776,2.441768,6.8983798475,6.451776,1.881768,6.7206,0.0,0.56,0.56,136.0
2019-08-25 06:00:00,47.557136,15.741248,50.0945912561,6.347136,1.851248,6.6116,41.21,13.89,43.4878856695,135.9,58.147136,34.121248,67.4192034222,6.347136,1.851248,6.6116,51.8,32.27,61.0294428944,132.02,55.637136,32.461248,64.4144667291,6.347136,1.851248,6.6116,49.29,30.61,58.0213426249,134.35,43.037136,6.451248,43.517969574,6.347136,1.851248,6.6116,36.69,4.6,36.9772375929,135.9,6.347136,2.451248,6.8040247031,6.347136,1.851248,6.6116,0.0,0.6000000000000001,0.6000000000000001,136.03
2019-08-25 06:30:00,48.541984,15.558912,50.9745422077,6.441984,1.878912,6.7104,42.1,13.68,44.266831827,135.73,59.421984,33.758912,68.3420538316,6.441984,1.878912,6.7104,52.98,31.88,61.8321502133,131.8,56.851984,32.118912,65.297569578,6.441984,1.878912,6.7104,50.41,30.24,58.7845702544,134.2,43.941984,6.308912,44.3925706451,6.441984,1.878912,6.7104,37.5,4.43,37.7607587318,135.73,6.441984,2.438912,6.8882109143,6.441984,1.878912,6.7104,0.0,0.56,0.56,135.91
2019-08-25 07:00:00,49.890608,15.444344,52.2264351473,7.180608,2.094344,7.4798,42.71,13.35,44.7478111197,135.51,61.270608,33.554344,69.8568636997,7.180608,2.094344,7.4798,54.09,31.46,62.573634224,131.58,58.640608,31.944344,66.7769572547,7.180608,2.094344,7.4798,51.46,29.85,59.4907900435,133.94,45.220608,6.274344,45.6538145232,7.180608,2.094344,7.4798,38.04,4.18,38.2689691526,135.51,7.180608,2.694344,7.6694602704,7.180608,2.094344,7.4798,0.0,0.6000000000000001,0.6000000000000001,135.7
2019-08-25 07:30:00,51.870432,14.696376,53.9121988366,7.770432,2.266376,8.0942,44.1,12.43,45.818281286,135.28,63.460432,32.726376,71.4019755729,7.770432,2.266376,8.0942,55.69,30.46,63.4758828217,131.25,60.780432,31.146376,68.2961027588,7.770432,2.266376,8.0942,53.01,28.88,60.3665014723,133.7,47.010432,5.616376,47.3447399,7.770432,2.266376,8.0942,39.24,3.35,39.3827386046,135.28,7.770432,2.8263759999999998,8.2684953141,7.770432,2.266376,8.0942,0.0,0.56,0.56,135.46
2019-08-25 08:00:00,53.563792,14.519856,55.4969010998,9.873792,2.879856,10.2852,43.69,11.64,45.2139989384,135.05,65.603792,32.249856,73.1020569943,9.873792,2.879856,10.2852,55.73,29.37,62.9954744406,130.86,62.913792,30.739856,70.0220248973,9.873792,2.879856,10.2852,53.04,27.86,59.9117784747,133.41,48.763792,5.559856,49.0797250294,9.873792,2.879856,10.2852,38.89,2.68,38.9822331325,135.05,9.873792,3.439856,10.4558298456,9.873792,2.879856,10.2852,0.0,0.56,0.56,135.23
2019-08-25 08:30:00,54.584896,14.463928,56.4687177517,12.904896,3.763928,13.4426,41.68,10.7,43.0315279766,134.92,67.294896,31.643928,74.363574463,12.904896,3.763928,13.4426,54.39,27.88,61.1192809185,130.46,64.674896,30.203928,71.3801053462,12.904896,3.763928,13.4426,51.77,26.44,58.130942707,133.24,49.984896,5.613928,50.2991651593,12.904896,3.763928,13.4426,37.08,1.85,37.1261215319,134.92,12.904896,4.323928,13.6100218266,12.904896,3.763928,13.4426,0.0,0.56,0.56,135.07
2019-08-25 09:00:00,54.708336,14.337848,56.5559538259,16.278336,4.747848,16.9566,38.43,9.59,39.6084965632,134.54,69.978336,31.267848,76.6462381848,16.278336,4.747848,16.9566,53.7,26.52,59.8915720281,129.9,67.408336,29.897848,73.7412033894,16.278336,4.747848,16.9566,51.13,25.15,56.9806932215,132.79,50.468336,5.6578479999999995,50.784487617799996,16.278336,4.747848,16.9566,34.19,0.91,34.2021081222,134.54,16.278336,5.347848,17.1342843784,16.278336,4.747848,16.9566,0.0,0.6000000000000001,0.6000000000000001,134.68
2019-08-25 09:30:00,54.54496,13.97728,56.3073442599,20.42496,5.95728,21.276,34.12,8.02,35.0498901567,134.2,71.18496,31.03728,77.6570105013,20.42496,5.95728,21.276,50.76,25.08,56.6178770354,129.63,68.77496,29.73728,74.92863901609999,20.42496,5.95728,21.276,48.35,23.78,53.8814522818,132.47,50.74496,6.42728,51.1503753026,20.42496,5.95728,21.276,30.32,0.47000000000000003,30.3236425912,134.2,20.42496,6.51728,21.4395412637,20.42496,5.95728,21.276,0.0,0.56,0.56,134.33
