Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2019-08-25 10:00:00,52.99472,20.95096,56.9858146629,22.97472,6.70096,23.932,30.02,14.25,33.2304513963,134.7,74.89472,20.67096,77.694965546,22.97472,6.70096,23.932,51.92,13.97,53.7666002273,132.43,72.44472,18.94096,74.8798866292,22.97472,6.70096,23.932,49.47,12.24,50.9617356455,134.66,49.64472,11.86096,51.041949375,22.97472,6.70096,23.932,26.67,5.16,27.1645817196,134.7,23.01472,7.26096,24.1329417353,22.97472,6.70096,23.932,0.04,0.56,0.5614267539000001,134.81
2019-08-25 10:30:00,55.30792,20.62856,59.0296832314,22.65792,6.60856,23.602,32.65,14.02,35.5328425545,134.63,75.12792,18.52856,77.3790145918,22.65792,6.60856,23.602,52.47,11.92,53.8069447191,132.57,72.62792,17.85856,74.7913292354,22.65792,6.60856,23.602,49.97,11.25,51.2207321307,134.73,51.62792,11.40856,52.8734088631,22.65792,6.60856,23.602,28.97,4.8,29.364960412,134.63,22.65792,7.16856,23.7648814683,22.65792,6.60856,23.602,0.0,0.56,0.56,134.71
2019-08-25 11:00:00,54.97984,20.30412,58.6092151065,23.73984,6.92412,24.729,31.24,13.38,33.9847318659,134.42,73.94984,18.17412,76.1503609565,23.73984,6.92412,24.729,50.21,11.25,51.4548986978,132.34,71.56984,17.54412,73.6887925278,23.73984,6.92412,24.729,47.83,10.62,48.994829319,134.54,51.44984,11.17412,52.6492829372,23.73984,6.92412,24.729,27.71,4.25,28.0340257544,134.42,23.73984,7.48412,24.8916061234,23.73984,6.92412,24.729,0.0,0.56,0.56,134.53
2019-08-25 11:30:00,55.113248,20.083864,58.6586029349,25.453248,7.423864,26.5138,29.66,12.66,32.2488945547,134.29,73.813248,17.963864,75.9677299261,25.453248,7.423864,26.5138,48.36,10.54,49.4952644199,132.15,71.533248,17.353864,73.6081664298,25.453248,7.423864,26.5138,46.08,9.93,47.1377905719,134.43,51.733248,11.043864,52.8989213565,25.453248,7.423864,26.5138,26.28,3.62,26.5281510852,134.29,25.493248,7.983864,26.7141868295,25.453248,7.423864,26.5138,0.04,0.56,0.5614267539000001,134.43
2019-08-25 12:00:00,51.849536,20.794448,55.8639727467,29.569536,8.624448,30.8016,22.28,12.17,25.3871483235,134.65,74.229536,18.114448,76.4078349459,29.569536,8.624448,30.8016,44.66,9.49,45.6571538754,132.47,72.149536,17.564448,74.2567530839,29.569536,8.624448,30.8016,42.58,8.94,43.508389995499996,134.78,49.279536,11.744448,50.6596952932,29.569536,8.624448,30.8016,19.71,3.12,19.9554127995,134.65,29.569536,9.184448,30.9630674243,29.569536,8.624448,30.8016,0.0,0.56,0.56,134.8
2019-08-25 12:30:00,51.713056,20.498808,55.6277025436,30.373056,8.858808,31.6386,21.34,11.64,24.3081303271,134.55,74.843056,17.988808,76.9745428351,30.373056,8.858808,31.6386,44.47,9.13,45.3975527975,132.37,72.763056,17.458808,74.8282853956,30.373056,8.858808,31.6386,42.39,8.6,43.2535790427,134.69,49.263056,11.528808,50.5940915558,30.373056,8.858808,31.6386,18.89,2.67,19.0777619232,134.55,30.373056,9.418808,31.7999445742,30.373056,8.858808,31.6386,0.0,0.56,0.56,134.76
2019-08-25 13:00:00,51.660288,20.732584,55.6652979473,31.140288,9.082584,32.4378,20.52,11.65,23.5964594802,134.55,75.210288,18.332584,77.4123443461,31.140288,9.082584,32.4378,44.07,9.25,45.0302942473,132.4,73.150288,17.782584,75.2807075432,31.140288,9.082584,32.4378,42.01,8.7,42.9013997441,134.65,49.300288,11.762584,50.6840880281,31.140288,9.082584,32.4378,18.16,2.68,18.3566881545,134.55,31.140288,9.642584,32.5990331593,31.140288,9.082584,32.4378,0.0,0.56,0.56,134.76
2019-08-25 13:30:00,51.648304,20.748672,55.6601715398,30.338304,8.848672,31.6024,21.31,11.9,24.4075008962,134.62,75.188304,18.078672,77.3312319809,30.338304,8.848672,31.6024,44.85,9.23,45.789905001,132.46,73.088304,17.548672,75.1655244814,30.338304,8.848672,31.6024,42.75,8.7,43.6262822161,134.78,49.198304,11.728672,50.5770191229,30.338304,8.848672,31.6024,18.86,2.88,19.078626785,134.62,30.338304,9.448672,31.775621035,30.338304,8.848672,31.6024,0.0,0.6000000000000001,0.6000000000000001,134.9
2019-08-25 14:00:00,50.432768,20.551224,54.4593141349,30.552768,8.911224,31.8258,19.88,11.64,23.0370136954,134.85,73.642768,18.311224,75.8851645783,30.552768,8.911224,31.8258,43.09,9.4,44.1033796891,132.87,71.642768,17.761224,73.8115660631,30.552768,8.911224,31.8258,41.09,8.85,42.0322566608,135.02,48.122768,11.541224,49.4873787081,30.552768,8.911224,31.8258,17.57,2.63,17.7657479437,134.85,30.552768,9.471224,31.9871179777,30.552768,8.911224,31.8258,0.0,0.56,0.56,135.1
2019-08-25 14:30:00,50.105824,20.605032,54.1771256384,29.605824,8.635032,30.8394,20.5,11.97,23.7388057829,135.11,73.035824,18.305032,75.2947925416,29.605824,8.635032,30.8394,43.43,9.67,44.4935253717,133.16,71.015824,17.745032,73.1992719846,29.605824,8.635032,30.8394,41.41,9.11,42.4002382069,135.24,47.755824,11.535032,49.1291735037,29.605824,8.635032,30.8394,18.15,2.9,18.3802203469,135.11,29.605824,9.195032,31.0008617332,29.605824,8.635032,30.8394,0.0,0.56,0.56,135.35
2019-08-25 15:00:00,50.557216,21.061688,54.7688487288,28.497216,8.311688,29.6846,22.06,12.75,25.479523151,135.2,72.947216,18.581688,75.2766594044,28.497216,8.311688,29.6846,44.45,10.27,45.6209973587,133.28,70.847216,17.981688,73.0935641372,28.497216,8.311688,29.6846,42.35,9.67,43.4399746777,135.43,48.067216,11.931688,49.5259773505,28.497216,8.311688,29.6846,19.57,3.62,19.9019923626,135.2,28.497216,8.871688,29.8462421038,28.497216,8.311688,29.6846,0.0,0.56,0.56,135.48
2019-08-25 15:30:00,51.647824,21.716032,56.0275268931,27.277824,7.956032,28.4144,24.37,13.76,27.9863270187,135.2,73.877824,18.736032,76.2166108803,27.277824,7.956032,28.4144,46.6,10.78,47.8306219905,133.33,71.667824,18.126032,73.924488723,27.277824,7.956032,28.4144,44.39,10.17,45.5401032059,135.35,48.897824,12.466032,50.4618583265,27.277824,7.956032,28.4144,21.62,4.51,22.0853910991,135.2,27.277824,8.516032,28.5762573337,27.277824,7.956032,28.4144,0.0,0.56,0.56,135.48
2019-08-25 16:00:00,53.649296,21.598128,57.8336069634,25.399296,7.408128,26.4576,28.25,14.19,31.613582524,135.17,75.659296,18.608128,77.9140006602,25.399296,7.408128,26.4576,50.26,11.2,51.4927917286,133.33,73.259296,17.958128,75.4282361698,25.399296,7.408128,26.4576,47.86,10.55,49.0090001938,135.35,50.509296,12.328128,51.9920351823,25.399296,7.408128,26.4576,25.11,4.92,25.5874676355,135.17,25.399296,8.008128,26.631829666,25.399296,7.408128,26.4576,0.0,0.6000000000000001,0.6000000000000001,135.51
2019-08-25 16:30:00,56.971856,21.502208,60.894476966,22.841856,6.662208,23.7936,34.13,14.84,37.2166965219,135.07,78.581856,18.282208,80.6805256661,22.841856,6.662208,23.7936,55.74,11.62,56.9383175024,133.2,75.901856,17.612208,77.9184292378,22.841856,6.662208,23.7936,53.06,10.95,54.1780961275,135.19,53.161856,12.182208,54.5397939593,22.841856,6.662208,23.7936,30.32,5.52,30.8183841238,135.07,22.841856,7.222208,23.9564328296,22.841856,6.662208,23.7936,0.0,0.56,0.56,135.41
2019-08-25 17:00:00,59.60408,21.03244,63.2060905689,20.37408,5.94244,21.223,39.23,15.09,42.0321424626,134.73,80.65408,17.64244,82.56110652,20.37408,5.94244,21.223,60.28,11.7,61.4049541975,132.84,77.74408,16.95244,79.5708941573,20.37408,5.94244,21.223,57.37,11.01,58.4169239176,134.86,55.26408,11.74244,56.4978179703,20.37408,5.94244,21.223,34.89,5.8,35.3688012237,134.73,20.41408,6.50244,21.42466775,20.37408,5.94244,21.223,0.04,0.56,0.5614267539000001,135.09
2019-08-25 17:30:00,61.884816,20.603488,65.2244905624,17.394816,5.073488,18.1196,44.49,15.53,47.1226166506,134.68,81.924816,17.063488,83.6829618223,17.394816,5.073488,18.1196,64.53,11.99,65.6344497958,132.84,78.794816,16.373488,80.4780351261,17.394816,5.073488,18.1196,61.4,11.3,62.4311620907,134.77,56.974816,11.283488,58.0813804905,17.394816,5.073488,18.1196,39.58,6.21,40.0642047219,134.68,17.394816,5.633488,18.2843050379,17.394816,5.073488,18.1196,0.0,0.56,0.56,135.03
2019-08-25 18:00:00,64.503408,20.259744,67.6102571402,13.953408,4.069744,14.5348,50.55,16.19,53.0793613375,134.38,84.223408,16.049744,85.7390035958,13.953408,4.069744,14.5348,70.27,11.98,71.2838922899,132.49,80.793408,15.349744,82.2386126897,13.953408,4.069744,14.5348,66.84,11.28,67.785131113,134.48,58.923408,10.929744,59.9285183718,13.953408,4.069744,14.5348,44.97,6.86,45.4902242246,134.38,13.953408,4.629744,14.7014327302,13.953408,4.069744,14.5348,0.0,0.56,0.56,134.75
2019-08-25 18:30:00,66.108336,19.292848,68.8660008469,10.638336,3.102848,11.0816,55.47,16.19,57.7844010093,134.26,85.588336,15.202848,86.9280728336,10.638336,3.102848,11.0816,74.95,12.1,75.9204353254,132.24,81.928336,14.492848,83.2003298243,10.638336,3.102848,11.0816,71.29,11.39,72.1941562732,134.35,60.018336,9.982848,60.8428953157,10.638336,3.102848,11.0816,49.38,6.88,49.8569834627,134.26,10.638336,3.662848,11.2512509669,10.638336,3.102848,11.0816,0.0,0.56,0.56,134.64
2019-08-25 19:00:00,67.714992,18.931456,70.3115934099,8.164992,2.381456,8.5052,59.55,16.55,61.8069979857,134.04,86.644992,14.761455999999999,87.893431051,8.164992,2.381456,8.5052,78.48,12.38,79.4504550018,132.02,82.784992,14.021456,83.9640168691,8.164992,2.381456,8.5052,74.62,11.64,75.522407271,134.13,61.184992,9.641456,61.9399783649,8.164992,2.381456,8.5052,53.02,7.26,53.5147456315,134.04,8.164992,2.941456,8.6786668193,8.164992,2.381456,8.5052,0.0,0.56,0.56,134.44
2019-08-25 19:30:00,68.224432,18.783376,70.7629022559,6.354432,1.853376,6.6192,61.87,16.93,64.144538349,133.95,86.764432,14.653376,87.9931138697,6.354432,1.853376,6.6192,80.41,12.8,81.42240539310001,131.95,82.794432,13.893376,83.9520331313,6.354432,1.853376,6.6192,76.44,12.04,77.3823959309,134.07,61.434432,9.453376,62.1575076154,6.354432,1.853376,6.6192,55.08,7.6,55.6018560841,133.95,6.354432,2.413376,6.7972928258,6.354432,1.853376,6.6192,0.0,0.56,0.56,134.35
2019-08-25 20:00:00,68.522928,19.052104,71.1222491807,5.972928,1.7421039999999999,6.2218,62.55,17.31,64.9009907474,134.01,86.612928,15.162104,87.9300215765,5.972928,1.7421039999999999,6.2218,80.64,13.42,81.7490428079,132.07,82.632928,14.372104,83.8734651916,5.972928,1.7421039999999999,6.2218,76.66,12.63,77.6934521051,134.25,61.652928,9.692104,62.4100986293,5.972928,1.7421039999999999,6.2218,55.68,7.95,56.2446877492,134.01,5.972928,2.302104,6.4012148628,5.972928,1.7421039999999999,6.2218,0.0,0.56,0.56,134.52
2019-08-25 20:30:00,68.915216,19.505688,71.6224745501,5.985216,1.745688,6.2346,62.93,17.76,65.3880914234,133.58,87.755216,15.125688,89.0492244362,5.985216,1.745688,6.2346,81.77,13.38,82.8574516866,131.48,83.715216,14.335688,84.9337938653,5.985216,1.745688,6.2346,77.73,12.59,78.7430060386,133.66,62.015216,10.145688,62.8396530904,5.985216,1.745688,6.2346,56.03,8.4,56.6561638306,133.58,5.985216,2.305688,6.4139697318,5.985216,1.745688,6.2346,0.0,0.56,0.56,133.95
2019-08-25 21:00:00,69.193824,19.694032,71.941922244,6.973824,2.034032,7.2644,62.22,17.66,64.677693218,133.05,89.203824,15.054032,90.4651650951,6.973824,2.034032,7.2644,82.23,13.02,83.2543890735,130.81,85.153824,14.294032,86.3451972761,6.973824,2.034032,7.2644,78.18,12.26,79.1354534959,133.09,62.363824,10.384032,63.2224221656,6.973824,2.034032,7.2644,55.39,8.35,56.0158424019,133.05,6.973824,2.594032,7.4406466923,6.973824,2.034032,7.2644,0.0,0.56,0.56,133.45
2019-08-25 21:30:00,66.552784,20.248312,69.5648416731,9.422784,2.748312,9.8154,57.13,17.5,59.7502041838,133.31,88.372784,15.858312,89.784380665,9.422784,2.748312,9.8154,78.95,13.11,80.0310852107,131.09,84.472784,15.078312,85.8079642544,9.422784,2.748312,9.8154,75.05,12.33,76.0561069211,133.4,60.272784,10.898312,61.2501566982,9.422784,2.748312,9.8154,50.85,8.15,51.4989805724,133.31,9.462784,3.268312,10.0113008326,9.422784,2.748312,9.8154,0.04,0.52,0.5215361924,133.71
2019-08-25 22:00:00,63.899488,20.158184,67.0037084708,9.799488,2.858184,10.2078,54.1,17.3,56.7987675923,133.98,85.309488,16.348184,86.8617974884,9.799488,2.858184,10.2078,75.51,13.49,76.7055421726,132.06,81.609488,15.558184,83.0792731131,9.799488,2.858184,10.2078,71.81,12.7,72.9243861819,134.16,57.949488,10.748184,58.9378199356,9.799488,2.858184,10.2078,48.15,7.89,48.7921571567,133.98,9.799488,3.418184,10.378532985,9.799488,2.858184,10.2078,0.0,0.56,0.56,134.38
2019-08-25 22:30:00,62.348176,20.341968,65.5827013216,8.818176,2.571968,9.1856,53.53,17.77,56.4024272527,134.12,82.198176,17.241968,83.9870561351,8.818176,2.571968,9.1856,73.38,14.67,74.832033916,132.38,78.608176,16.401968,80.3011200938,8.818176,2.571968,9.1856,69.79,13.83,71.1471222187,134.41,56.438176,10.861968,57.4739076368,8.818176,2.571968,9.1856,47.62,8.29,48.3362027884,134.12,8.818176,3.131968,9.3578550705,8.818176,2.571968,9.1856,0.0,0.56,0.56,134.52
2019-08-25 23:00:00,59.735248,21.069864,63.3422372718,8.605248,2.509864,8.9638,51.13,18.56,54.3943976895,134.82,79.035248,17.839864,81.0236457706,8.605248,2.509864,8.9638,70.43,15.33,72.0790801828,133.2,75.595248,16.959864,77.4743732281,8.605248,2.509864,8.9638,66.99,14.45,68.5307420068,135.08,54.085248,11.419864,55.2777291954,8.605248,2.509864,8.9638,45.48,8.91,46.3445627879,134.82,8.605248,3.069864,9.1364302723,8.605248,2.509864,8.9638,0.0,0.56,0.56,135.19
2019-08-25 23:30:00,56.544944,23.545192,61.2511776073,8.794944,2.565192,9.1614,47.75,20.98,52.155756154,135.36,74.864944,20.225192,77.5488119287,8.794944,2.565192,9.1614,66.07,17.66,68.3894765297,134.0,71.624944,19.235192,74.1628290607,8.794944,2.565192,9.1614,62.83,16.67,65.003829118,135.66,51.274944,13.585192,53.0441073436,8.794944,2.565192,9.1614,42.48,11.02,43.8861116983,135.36,8.794944,3.1651920000000002,9.3471642951,8.794944,2.565192,9.1614,0.0,0.6000000000000001,0.6000000000000001,135.74
2019-08-26 00:00:00,53.67464,23.93052,58.7676506813,8.98464,2.62052,9.359,44.69,21.31,49.5107281304,135.46,71.71464,20.81052,74.6730696637,8.98464,2.62052,9.359,62.73,18.19,65.314079646,134.07,68.64464,19.81052,71.4460866906,8.98464,2.62052,9.359,59.66,17.19,62.0871299063,135.78,48.72464,13.90052,50.6686786822,8.98464,2.62052,9.359,39.74,11.28,41.3098777534,135.46,8.98464,3.18052,9.5309738957,8.98464,2.62052,9.359,0.0,0.56,0.56,135.86
2019-08-26 00:30:00,51.3584,24.3862,56.8539532574,8.5584,2.4962,8.915,42.8,21.89,48.0729872174,135.52,68.6784,21.4762,71.9579724075,8.5584,2.4962,8.915,60.12,18.98,63.0448633911,134.18,65.7484,20.4262,68.8482516045,8.5584,2.4962,8.915,57.19,17.93,59.9348062481,135.86,46.6384,14.2762,48.7744835032,8.5584,2.4962,8.915,38.08,11.78,39.860441543,135.52,8.5984,3.0562,9.1253953887,8.5584,2.4962,8.915,0.04,0.56,0.5614267539000001,135.89
2019-08-26 01:00:00,50.101536,24.265448,55.6684459654,8.281536,2.415448,8.6266,41.82,21.85,47.1840534503,135.69,66.601536,21.665448,70.0368205632,8.281536,2.415448,8.6266,58.32,19.25,61.4148589512,134.43,63.741535999999996,20.615448,66.9923884324,8.281536,2.415448,8.6266,55.46,18.2,58.3699545999,136.07,45.491535999999996,14.135448,47.6370731448,8.281536,2.415448,8.6266,37.21,11.72,39.012081462,135.69,8.281536,2.975448,8.7998368917,8.281536,2.415448,8.6266,0.0,0.56,0.56,136.09
2019-08-26 01:30:00,50.365776,24.388768,55.9600160529,7.675776,2.238768,7.9956,42.69,22.15,48.0942678497,135.69,65.835776,21.958768,69.4012744379,7.675776,2.238768,7.9956,58.16,19.72,61.4122463357,134.3,62.985776,20.888768,66.3592390469,7.675776,2.238768,7.9956,55.31,18.65,58.3696719196,136.04,45.665776,14.238768,47.8341469229,7.675776,2.238768,7.9956,37.99,12.0,39.8401819775,135.69,7.675776,2.838768,8.1838952193,7.675776,2.238768,7.9956,0.0,0.6000000000000001,0.6000000000000001,136.04
2019-08-26 02:00:00,49.90032,24.19676,55.4574172731,7.60032,2.21676,7.917,42.3,21.98,47.6698059572,135.85,65.26032,21.97676,68.8613632351,7.60032,2.21676,7.917,57.66,19.76,60.9518925055,134.64,62.46032,20.89676,65.8632382517,7.60032,2.21676,7.917,54.86,18.68,57.9531017289,136.2,45.24032,14.04676,47.3708562325,7.60032,2.21676,7.917,37.64,11.83,39.4552721445,135.85,7.60032,2.7767600000000003,8.0916784538,7.60032,2.21676,7.917,0.0,0.56,0.56,136.17
2019-08-26 02:30:00,49.129808,24.564944,54.9288130933,7.319808,2.134944,7.6248000000000005,41.81,22.43,47.4466121024,135.85,64.289808,22.404944,68.0820161887,7.319808,2.134944,7.6248000000000005,56.97,20.27,60.4686183074,134.58,61.499808,21.304944,65.0855362034,7.319808,2.134944,7.6248000000000005,54.18,19.17,57.4713954938,136.23,44.529808,14.364944,46.7894797646,7.319808,2.134944,7.6248000000000005,37.21,12.23,39.1683162773,135.85,7.319808,2.694944,7.8001482242,7.319808,2.134944,7.6248000000000005,0.0,0.56,0.56,136.17
2019-08-26 03:00:00,48.260656,24.400608,54.0784669561,7.030656,2.050608,7.3236,41.23,22.35,46.8981385558,135.93,63.180656,22.360608,67.0208331992,7.030656,2.050608,7.3236,56.15,20.31,59.7102888956,134.74,60.430656,21.260608,64.0615144773,7.030656,2.050608,7.3236,53.4,19.21,56.7501903081,136.34,43.720656,14.200608,45.9690442433,7.030656,2.050608,7.3236,36.69,12.15,38.6494320786,135.93,7.030656,2.610608,7.4996931884,7.030656,2.050608,7.3236,0.0,0.56,0.56,136.24
2019-08-26 03:30:00,47.825184,24.391512,53.6860697228,6.725184,1.961512,7.0054,41.1,22.43,46.8221624874,136.01,62.315184,22.421512,66.2261757715,6.725184,1.961512,7.0054,55.59,20.46,59.2356286368,134.86,59.605184,21.321512,63.3039085179,6.725184,1.961512,7.0054,52.88,19.36,56.3125563263,136.49,43.285184,14.151512,45.5397896987,6.725184,1.961512,7.0054,36.56,12.19,38.5386779742,136.01,6.725184,2.561512,7.1964882797,6.725184,1.961512,7.0054,0.0,0.6000000000000001,0.6000000000000001,136.32
2019-08-26 04:00:00,47.961328,24.328304,53.7787630858,6.131328,1.7883040000000001,6.3868,41.83,22.54,47.5163182496,136.13,61.891328,22.538304,65.8673790947,6.131328,1.7883040000000001,6.3868,55.76,20.75,59.4957149718,135.0,59.171328,21.418304,62.9284498738,6.131328,1.7883040000000001,6.3868,53.04,19.63,56.5559766957,136.53,43.361328,14.088304,45.5925989117,6.131328,1.7883040000000001,6.3868,37.23,12.3,39.2092195791,136.13,6.131328,2.348304,6.5656465577,6.131328,1.7883040000000001,6.3868,0.0,0.56,0.56,136.44
2019-08-26 04:30:00,48.629184,24.383512,54.3999374444,5.189184,1.513512,5.4054,43.44,22.87,49.0924688725,136.13,62.129184,22.483512,66.0722620799,5.189184,1.513512,5.4054,56.94,20.97,60.6786988984,135.0,59.339184,21.343512,63.0609567187,5.189184,1.513512,5.4054,54.15,19.83,57.6667269749,136.5,43.839184,14.113512,46.0550244247,5.189184,1.513512,5.4054,38.65,12.6,40.651967972,136.13,5.189184,2.073512,5.5881197732,5.189184,1.513512,5.4054,0.0,0.56,0.56,136.44
2019-08-26 05:00:00,48.400832,24.538576,54.2658479193,5.960832,1.7385760000000001,6.2092,42.44,22.8,48.1766914597,136.13,62.280832,22.568576,66.2438122188,5.960832,1.7385760000000001,6.2092,56.32,20.83,60.0485745043,134.9,59.520832,21.448576,63.2674549385,5.960832,1.7385760000000001,6.2092,53.56,19.71,57.0715139102,136.52,43.730832,14.278576,46.0028629544,5.960832,1.7385760000000001,6.2092,37.77,12.54,39.7972926215,136.13,5.960832,2.3385759999999998,6.4031598325,5.960832,1.7385760000000001,6.2092,0.0,0.6000000000000001,0.6000000000000001,136.4
2019-08-26 05:30:00,49.385344,24.957392,55.3333861013,6.025344,1.7573919999999998,6.2764,43.36,23.2,49.1765147199,135.73,63.625344,22.747392,67.5694327482,6.025344,1.7573919999999998,6.2764,57.6,20.99,61.3053023808,134.24,60.785344,21.607392,64.5115294675,6.025344,1.7573919999999998,6.2764,54.76,19.85,58.2467175041,136.05,44.665344,14.697392,47.0213386266,6.025344,1.7573919999999998,6.2764,38.64,12.94,40.7491496844,135.73,6.025344,2.317392,6.4556235950000005,6.025344,1.7573919999999998,6.2764,0.0,0.56,0.56,136.0
2019-08-26 06:00:00,49.850064,24.633352,55.6042346549,5.600064,1.633352,5.8334,44.25,23.0,49.8704571866,135.81,64.060064,22.513352,67.9009780339,5.600064,1.633352,5.8334,58.46,20.88,62.0769361357,134.33,61.180064,21.383352,64.8093201152,5.600064,1.633352,5.8334,55.58,19.75,58.9847344658,136.14,45.000064,14.403352,47.2489397642,5.600064,1.633352,5.8334,39.4,12.77,41.4177848273,135.81,5.600064,2.193352,6.0142755008,5.600064,1.633352,5.8334,0.0,0.56,0.56,136.12
2019-08-26 06:30:00,51.210576,24.360168,56.7092662555,5.760576,1.680168,6.0006,45.45,22.68,50.7945361235,135.34,65.510576,22.090168,69.1347314316,5.760576,1.680168,6.0006,59.75,20.41,63.1397703512,133.73,62.560576,20.980168,65.9847946027,5.760576,1.680168,6.0006,56.8,19.3,59.9894157331,135.63,46.260576,14.220168,48.3968394609,5.760576,1.680168,6.0006,40.5,12.54,42.3969527207,135.34,5.760576,2.240168,6.1808242589,5.760576,1.680168,6.0006,0.0,0.56,0.56,135.57
2019-08-26 07:00:00,53.060848,23.605664,58.0747876738,6.670848,1.9456639999999998,6.9488,46.39,21.66,51.1975360735,135.41,67.950848,21.275664,71.2037332066,6.670848,1.9456639999999998,6.9488,61.28,19.33,64.2564183565,133.77,64.930848,20.215664,68.0050593188,6.670848,1.9456639999999998,6.9488,58.26,18.27,61.0575179646,135.7,48.000848,13.575664,49.8836652799,6.670848,1.9456639999999998,6.9488,41.33,11.63,42.9351347966,135.41,6.670848,2.505664,7.1259080207,6.670848,1.9456639999999998,6.9488,0.0,0.56,0.56,135.67
2019-08-26 07:30:00,54.731775999999996,23.571768,59.5919084336,8.371776,2.441768,8.7206,46.36,21.13,50.9482727872,134.7,70.691776,20.781768,73.6831668378,8.371776,2.441768,8.7206,62.32,18.34,64.9625892341,132.73,67.621776,19.771768,70.453015544,8.371776,2.441768,8.7206,59.25,17.33,61.7324177398,134.85,49.681776,13.661768,51.5259427027,8.371776,2.441768,8.7206,41.31,11.22,42.8065941182,134.7,8.451776,3.001768,8.9690093477,8.371776,2.441768,8.7206,0.08,0.56,0.5656854249000001,134.86
2019-08-26 08:00:00,56.039568,23.178624,60.64389328,11.069568,3.228624,11.5308,44.97,19.95,49.1965791494,134.49,73.179568,20.508624,75.999031777,11.069568,3.228624,11.5308,62.11,17.28,64.468988669,132.41,70.119568,19.538624,72.7908761063,11.069568,3.228624,11.5308,59.05,16.31,61.2610692039,134.6,51.129568,13.428624,52.8636043644,11.069568,3.228624,11.5308,40.06,10.2,41.338161546,134.49,11.069568,3.788624,11.6999575862,11.069568,3.228624,11.5308,0.0,0.56,0.56,134.62
2019-08-26 08:30:00,57.639792,22.042856,61.7108833387,14.169792,4.132856,14.7602,43.47,17.91,47.0149869722,134.52,75.899792,19.312856,78.3183556551,14.169792,4.132856,14.7602,61.73,15.18,63.5690592977,132.46,72.859792,18.452856,75.1602101171,14.169792,4.132856,14.7602,58.69,14.32,60.4117414084,134.67,52.879792,12.472856,54.3308801582,14.169792,4.132856,14.7602,38.71,8.34,39.5982284957,134.52,14.169792,4.692856,14.926684252,14.169792,4.132856,14.7602,0.0,0.56,0.56,134.75
2019-08-26 09:00:00,58.106336,21.181848,61.8467215626,17.526336,5.111848,18.2566,40.58,16.07,43.646091463,134.08,77.636336,18.571848,79.8267762448,17.526336,5.111848,18.2566,60.11,13.46,61.5985689769,131.87,74.696336,17.801848,76.7883350779,17.526336,5.111848,18.2566,57.17,12.69,58.561463438,134.19,53.666336,11.871848,54.9637734749,17.526336,5.111848,18.2566,36.14,6.76,36.7667948018,134.08,17.526336,5.671848,18.4212462477,17.526336,5.111848,18.2566,0.0,0.56,0.56,134.27
2019-08-26 09:30:00,58.81984,20.14912,62.1752411688,20.73984,6.04912,21.604,38.08,14.1,40.606605374,133.48,79.97984,16.78912,81.723003841,20.73984,6.04912,21.604,59.24,10.74,60.2056907609,131.1,77.07984,16.15912,78.755437232,20.73984,6.04912,21.604,56.34,10.11,57.2399135219,133.48,54.66984,11.07912,55.7811644339,20.73984,6.04912,21.604,33.93,5.03,34.3008134014,133.48,20.73984,6.60912,21.7674396841,20.73984,6.04912,21.604,0.0,0.56,0.56,133.64
2019-08-26 10:00:00,58.544176,19.729968,61.7793831371,23.554176,6.869968,24.5356,34.99,12.86,37.2784079596,133.06,80.654176,16.339968,82.2927132891,23.554176,6.869968,24.5356,57.1,9.47,57.879969765,130.62,77.864176,15.769968,79.4450866629,23.554176,6.869968,24.5356,54.31,8.9,55.0344083279,133.04,54.734176,10.839968,55.7972663187,23.554176,6.869968,24.5356,31.18,3.9699999999999998,31.4317244198,133.06,23.554176,7.429968,24.6982515883,23.554176,6.869968,24.5356,0.0,0.56,0.56,133.22
2019-08-26 10:30:00,58.789312,13.605216,60.3430618037,25.629312,7.475216,26.6972,33.16,6.13,33.721840104,134.31,80.649312,21.175216,83.3828597418,25.629312,7.475216,26.6972,55.02,13.7,56.7000035273,130.89,77.959312,20.405216,80.5855270351,25.629312,7.475216,26.6972,52.33,12.93,53.9037456955,133.22,56.089312,11.465216,57.2491231248,25.629312,7.475216,26.6972,30.46,3.99,30.7202164706,134.31,25.629312,8.035216,26.859380666,25.629312,7.475216,26.6972,0.0,0.56,0.56,134.54
2019-08-26 11:00:00,57.895792,14.165856,59.6036425692,27.585792,8.045856,28.7352,30.31,6.12,30.9216833306,134.72,79.935792,21.715856,82.8330202545,27.585792,8.045856,28.7352,52.35,13.67,54.1053731158,131.05,77.395792,20.945856,80.1800318214,27.585792,8.045856,28.7352,49.81,12.9,51.4533390559,133.35,55.595792,11.035856,56.6805275713,27.585792,8.045856,28.7352,28.01,2.99,28.169135592,134.72,27.585792,8.565856,28.8851139738,27.585792,8.045856,28.7352,0.0,0.52,0.52,134.91
2019-08-26 11:30:00,57.118544,14.814992,59.0085761279,29.228544,8.524992,30.4464,27.89,6.29,28.5904914263,134.55,79.718544,21.904992,82.6733024138,29.228544,8.524992,30.4464,50.49,13.38,52.2327914245,130.83,77.268544,21.144992,80.1095411206,29.228544,8.524992,30.4464,48.04,12.62,49.6699708073,133.17,54.998544,11.334992,56.154446714,29.228544,8.524992,30.4464,25.77,2.81,25.9227506257,134.55,29.228544,9.084992,30.607921589,29.228544,8.524992,30.4464,0.0,0.56,0.56,134.75
2019-08-26 12:00:00,56.499632,15.231976,58.5168480781,30.349632,8.851976,31.6142,26.15,6.38,26.9170373555,134.55,79.199632,21.911976,82.1749134539,30.349632,8.851976,31.6142,48.85,13.06,50.5656612732,130.79,76.839632,21.171976,79.7030840911,30.349632,8.851976,31.6142,46.49,12.32,48.0947242429,133.21,54.479632,11.541976,55.6888454975,30.349632,8.851976,31.6142,24.13,2.69,24.2794769301,134.55,30.349632,9.411976,31.7755480639,30.349632,8.851976,31.6142,0.0,0.56,0.56,134.81
2019-08-26 12:30:00,56.841184,15.374512,58.8837483331,30.701184,8.954512,31.9804,26.14,6.42,26.9168348808,134.3,79.801184,21.854512,82.7396438387,30.701184,8.954512,31.9804,49.1,12.9,50.7663274228,130.51,77.441184,21.124512,80.2706794948,30.701184,8.954512,31.9804,46.74,12.17,48.2984109469,132.98,54.831184,11.594512,56.0436566202,30.701184,8.954512,31.9804,24.13,2.64,24.2739881355,134.3,30.701184,9.474512,32.1298782544,30.701184,8.954512,31.9804,0.0,0.52,0.52,134.57
2019-08-26 13:00:00,56.595088,15.663984,58.7227756537,31.145088,9.083984,32.4428,25.45,6.58,26.2868579332,134.42,79.755088,21.873984,82.700333965,31.145088,9.083984,32.4428,48.61,12.79,50.2644625954,130.62,77.415088,21.143984,80.250631832,31.145088,9.083984,32.4428,46.27,12.06,47.8158603394,133.07,54.625088,11.593984,55.8419260413,31.145088,9.083984,32.4428,23.48,2.51,23.6137777579,134.42,31.145088,9.643984,32.6040324794,31.145088,9.083984,32.4428,0.0,0.56,0.56,134.67
2019-08-26 13:30:00,56.549808,15.544944,58.6474728253,31.079808,9.064944,32.3748,25.47,6.48,26.2813869497,134.29,79.869808,21.714944,82.7691066937,31.079808,9.064944,32.3748,48.79,12.65,50.4032399752,130.5,77.509808,21.004944,80.3055291287,31.079808,9.064944,32.3748,46.43,11.94,47.940676883,132.99,54.579808,11.654944,55.810332027,31.079808,9.064944,32.3748,23.5,2.59,23.6422947279,134.29,31.079808,9.624944,32.5360417433,31.079808,9.064944,32.3748,0.0,0.56,0.56,134.59
2019-08-26 14:00:00,56.288288,15.266584,58.3218651365,30.708288,8.956584,31.9878,25.58,6.31,26.3467739961,134.47,79.648288,21.756584,82.5663292673,30.708288,8.956584,31.9878,48.94,12.8,50.5861996991,130.68,77.288288,21.036584,80.1000457451,30.708288,8.956584,31.9878,46.58,12.08,48.1209185282,133.16,54.308288,11.716584,55.5577941078,30.708288,8.956584,31.9878,23.6,2.76,23.7608417359,134.47,30.708288,9.476584,32.1372773613,30.708288,8.956584,31.9878,0.0,0.52,0.52,134.76
2019-08-26 14:30:00,57.195296,14.821128,59.0844118167,29.935296,8.731128,31.1826,27.26,6.09,27.9319834598,134.31,80.145296,21.741128,83.0418275187,29.935296,8.731128,31.1826,50.21,13.01,51.8681424383,130.47,77.725296,21.001128,80.5125394927,29.935296,8.731128,31.1826,47.79,12.27,49.3400141873,132.99,55.115296,11.691127999999999,56.3416216227,29.935296,8.731128,31.1826,25.18,2.96,25.3533824173,134.31,29.935296,9.291128,31.3440106898,29.935296,8.731128,31.1826,0.0,0.56,0.56,134.62
2019-08-26 15:00:00,57.957328,14.301304,59.6957214966,28.907328,8.431304,30.1118,29.05,5.87,29.6371287408,134.56,80.767328,21.671304,83.6241991849,28.907328,8.431304,30.1118,51.86,13.24,53.5234266467,130.73,78.257328,20.921304,81.0056192295,28.907328,8.431304,30.1118,49.35,12.49,50.906017326,133.25,55.757328,11.641304,56.9596311831,28.907328,8.431304,30.1118,26.85,3.21,27.0412018964,134.56,28.947328,8.991304,30.3115711562,28.907328,8.431304,30.1118,0.04,0.56,0.5614267539000001,134.87
2019-08-26 15:30:00,58.856784,14.040312,60.5082753339,27.806784,8.110312,28.9654,31.05,5.93,31.6111910563,134.62,81.306784,21.280312,84.0454924624,27.806784,8.110312,28.9654,53.5,13.17,55.0971768787,130.84,78.716784,20.530312,81.3500202466,27.806784,8.110312,28.9654,50.91,12.42,52.4030962826,133.31,56.516784,11.280312,57.6315218654,27.806784,8.110312,28.9654,28.71,3.17,28.8844767998,134.62,27.806784,8.630312,29.1152798654,27.806784,8.110312,28.9654,0.0,0.52,0.52,134.94
2019-08-26 16:00:00,60.614912,12.821016,61.9560005814,25.854912,7.541016,26.9322,34.76,5.28,35.1587258017,134.62,83.294912,21.241016,85.9605905389,25.854912,7.541016,26.9322,57.44,13.7,59.0511947381,130.74,80.494912,20.471016,83.0571691906,25.854912,7.541016,26.9322,54.64,12.93,56.1490382821,133.26,58.014912,11.321016,59.1091821771,25.854912,7.541016,26.9322,32.16,3.7800000000000002,32.3813835405,134.62,25.854912,8.101016,27.0943339974,25.854912,7.541016,26.9322,0.0,0.56,0.56,134.94
2019-08-26 16:30:00,62.935168,11.539424,63.9843236851,23.655168,6.899424,24.6408,39.28,4.64,39.5531035445,134.49,85.215168,21.169424,87.805292379,23.655168,6.899424,24.6408,61.56,14.27,63.1922977902,130.68,82.205168,20.359424,84.6888173936,23.655168,6.899424,24.6408,58.55,13.46,60.077234457,133.19,60.045168,11.299424,61.0990931429,23.655168,6.899424,24.6408,36.39,4.4,36.6550419451,134.49,23.655168,7.459424,24.8034267697,23.655168,6.899424,24.6408,0.0,0.56,0.56,134.84
2019-08-26 17:00:00,65.49496,10.07228,66.2649274488,21.26496,6.20228,22.151,44.23,3.87,44.3989842226,134.16,88.62496,17.94228,90.4229448016,21.26496,6.20228,22.151,67.36,11.74,68.3754137099,130.81,85.32496,16.73228,86.9500890914,21.26496,6.20228,22.151,64.06,10.53,64.9196772943,133.33,62.27496,13.63228,63.7495858889,21.26496,6.20228,22.151,41.01,7.43,41.6776318905,134.16,21.26496,6.72228,22.3021876102,21.26496,6.20228,22.151,0.0,0.52,0.52,134.49
2019-08-26 17:30:00,68.012464,9.766552,68.7101215056,17.782464,5.186552,18.5234,50.23,4.58,50.438371306,134.7,93.202464,9.726552,93.7086181174,17.782464,5.186552,18.5234,75.42,4.54,75.5565218892,133.07,89.432464,9.366552,89.9216209456,17.782464,5.186552,18.5234,71.65,4.18,71.771825252,135.22,64.332464,18.276552,66.8782347055,17.782464,5.186552,18.5234,46.55,13.09,48.3554609119,134.7,17.822464,5.746552,18.7260001848,17.782464,5.186552,18.5234,0.04,0.56,0.5614267539000001,135.05
2019-08-26 18:00:00,71.176368,9.616024,71.8229996536,14.146368,4.126024,14.7358,57.03,5.49,57.2936383903,134.27,96.176368,8.816024,96.5795839753,14.146368,4.126024,14.7358,82.03,4.69,82.1639641205,132.44,92.056368,8.456024,92.4439247936,14.146368,4.126024,14.7358,77.91,4.33,78.0302313209,134.68,67.066368,18.026024,69.446636045,14.146368,4.126024,14.7358,52.92,13.9,54.7150472905,134.27,14.146368,4.686024,14.9023001084,14.146368,4.126024,14.7358,0.0,0.56,0.56,134.68
2019-08-26 18:30:00,73.03712,8.81916,73.5676456127,10.79712,3.14916,11.247,62.24,5.67,62.4977319588,134.57,97.54712,8.27916,97.8978299586,10.79712,3.14916,11.247,86.75,5.13,86.9015500437,132.8,93.14712,7.87916,93.4797685416,10.79712,3.14916,11.247,82.35,4.73,82.4857284626,135.0,68.56712,17.27916,70.710814699,10.79712,3.14916,11.247,57.77,14.13,59.4729333395,134.57,10.79712,3.66916,11.4035317073,10.79712,3.14916,11.247,0.0,0.52,0.52,134.97
2019-08-26 19:00:00,73.837728,8.458504,74.3206321698,8.497728,2.478504,8.8518,65.34,5.98,65.6130779647,134.39,97.557728,7.888504,97.8761400336,8.497728,2.478504,8.8518,89.06,5.41,89.2241654486,132.67,93.067728,7.488504,93.368515503,8.497728,2.478504,8.8518,84.57,5.01,84.7182683959,134.84,69.147728,16.888504,71.1802630995,8.497728,2.478504,8.8518,60.65,14.41,62.3383557691,134.39,8.497728,3.038504,9.0246267358,8.497728,2.478504,8.8518,0.0,0.56,0.56,134.8
2019-08-26 19:30:00,74.132608,8.450344,74.6126791008,6.892608,2.010344,7.1798,67.24,6.44,67.5476957416,134.13,97.562608,7.960344,97.8868201361,6.892608,2.010344,7.1798,90.67,5.95,90.865017471,132.36,92.992608,7.520344,93.2961988321,6.892608,2.010344,7.1798,86.1,5.51,86.2761270573,134.58,69.282608,16.850344,71.3022711013,6.892608,2.010344,7.1798,62.39,14.84,64.1306299673,134.13,6.892608,2.530344,7.3423896519,6.892608,2.010344,7.1798,0.0,0.52,0.52,134.52
2019-08-26 20:00:00,74.065232,8.387776,74.5386703493,6.095232,1.7777759999999998,6.3492,67.97,6.61,68.2906508975,134.32,97.225232,8.017776,97.5552687938,6.095232,1.7777759999999998,6.3492,91.13,6.24,91.3433878286,132.61,92.665232,7.567776,92.9737406755,6.095232,1.7777759999999998,6.3492,86.57,5.79,86.7634081857,134.86,69.135232,16.807776,71.1490100968,6.095232,1.7777759999999998,6.3492,63.04,15.03,64.8069633604,134.32,6.095232,2.297776,6.5139563769,6.095232,1.7777759999999998,6.3492,0.0,0.52,0.52,134.75
2019-08-26 20:30:00,75.957824,8.951032,76.4834099703,6.277824,1.831032,6.5394,69.68,7.12,70.0428211882,133.79,99.337824,8.201032,99.6757754067,6.277824,1.831032,6.5394,93.06,6.37,93.2777599431,131.88,94.687824,7.731032,95.0029097956,6.277824,1.831032,6.5394,88.41,5.9,88.6066481704,134.24,70.887824,17.271032,72.9614428161,6.277824,1.831032,6.5394,64.61,15.44,66.4292533452,133.79,6.277824,2.391032,6.7177457677,6.277824,1.831032,6.5394,0.0,0.56,0.56,134.22
2019-08-26 21:00:00,76.510656,8.940608,77.0312595831,6.550656,1.9106079999999999,6.8236,69.96,7.03,70.3123211109,133.83,100.360656,8.240608,100.6984056128,6.550656,1.9106079999999999,6.8236,93.81,6.33,94.023321575,131.93,95.680656,7.780608,95.9964884433,6.550656,1.9106079999999999,6.8236,89.13,5.87,89.32308660140001,134.3,71.410656,17.280608,73.4717714718,6.550656,1.9106079999999999,6.8236,64.86,15.37,66.6562562705,133.83,6.550656,2.430608,6.9870558378,6.550656,1.9106079999999999,6.8236,0.0,0.52,0.52,134.28
2019-08-26 21:30:00,74.177536,8.578448,74.6719265663,6.577536,1.918448,6.8516,67.6,6.66,67.9272817062,134.63,97.857536,8.598448,98.2345695771,6.577536,1.918448,6.8516,91.28,6.68,91.5240995585,133.03,93.307536,8.128448,93.6609200322,6.577536,1.918448,6.8516,86.73,6.21,86.952038504,135.17,69.197536,17.038448,71.2643508265,6.577536,1.918448,6.8516,62.62,15.12,64.4195529323,134.63,6.577536,2.478448,7.0289888547,6.577536,1.918448,6.8516,0.0,0.56,0.56,135.06
2019-08-26 22:00:00,70.961072,9.619896,71.6101678426,6.411072,1.869896,6.6782,64.55,7.75,65.0135755054,135.07,93.901072,9.979896,94.429919236,6.411072,1.869896,6.6782,87.49,8.11,87.8650795254,133.66,89.551072,9.439896,90.0472438936,6.411072,1.869896,6.6782,83.14,7.57,83.4839176129,135.66,66.191072,18.079896,68.6158921233,6.411072,1.869896,6.6782,59.78,16.21,61.9387802592,135.07,6.411072,2.389896,6.8420353025,6.411072,1.869896,6.6782,0.0,0.52,0.52,135.49
2019-08-26 22:30:00,67.35384,11.47112,68.3236881089,6.24384,1.82112,6.504,61.11,9.65,61.867233654,135.14,89.30384,12.34112,90.1525323083,6.24384,1.82112,6.504,83.06,10.52,83.7235570195,133.82,85.16384,11.68112,85.9612017599,6.24384,1.82112,6.504,78.92,9.86,79.533552668,135.82,62.84384,19.77112,65.8805389474,6.24384,1.82112,6.504,56.6,17.95,59.3781314964,135.14,6.28384,2.38112,6.7198495221,6.24384,1.82112,6.504,0.04,0.56,0.5614267539000001,135.54
2019-08-26 23:00:00,64.929888,11.835384,65.9997475004,6.189888,1.805384,6.4478,58.74,10.03,59.5901711694,135.26,85.879888,12.895384,86.8426513379,6.189888,1.805384,6.4478,79.69,11.09,80.4579654229,134.02,81.909888,12.205384,82.8142569293,6.189888,1.805384,6.4478,75.72,10.4,76.4308733432,135.96,60.579888,20.125384,63.835365678,6.189888,1.805384,6.4478,54.39,18.32,57.3924603062,135.26,6.189888,2.365384,6.6264436103,6.189888,1.805384,6.4478,0.0,0.56,0.56,135.65
2019-08-26 23:30:00,61.393728,12.506504,62.6546285604,6.433728,1.876504,6.7018,54.96,10.63,55.9785539292,136.03,81.383728,13.536504,82.5018067906,6.433728,1.876504,6.7018,74.95,11.66,75.8515530494,134.98,77.653728,13.156504,78.7603648404,6.433728,1.876504,6.7018,71.22,11.28,72.107744383,136.78,57.293728,20.826504,60.961582468,6.433728,1.876504,6.7018,50.86,18.95,54.2756123871,136.03,6.433728,2.396504,6.86557262,6.433728,1.876504,6.7018,0.0,0.52,0.52,136.44
2019-08-27 00:00:00,60.277392,4.759656,60.4650172543,6.787392,1.9796559999999999,7.0702,53.49,2.7800000000000002,53.5621928229,135.82,76.237392,25.129656,80.2722838198,6.787392,1.9796559999999999,7.0702,69.45,23.15,73.2067278329,132.62,72.867392,23.539656,76.5752716057,6.787392,1.9796559999999999,7.0702,66.08,21.56,69.5082728889,134.78,56.307392,13.569656,57.9194091631,6.787392,1.9796559999999999,7.0702,49.52,11.59,50.8582195913,135.82,6.787392,2.539656,7.2469678321,6.787392,1.9796559999999999,7.0702,0.0,0.56,0.56,136.25
2019-08-27 00:30:00,57.962448,5.224464,58.1974260792,6.632448,1.934464,6.9088,51.33,3.29,51.435328326,135.82,73.232448,25.694464,77.609257955,6.632448,1.934464,6.9088,66.6,23.76,70.7113682515,132.54,69.962448,24.414464,74.1000012318,6.632448,1.934464,6.9088,63.33,22.48,67.2014828705,134.78,54.172448,14.014464,55.9558694287,6.632448,1.934464,6.9088,47.54,12.08,49.0507696168,135.82,6.632448,2.494464,7.0860226587,6.632448,1.934464,6.9088,0.0,0.56,0.56,136.19
2019-08-27 01:00:00,56.201392,5.266656,56.4476228743,6.331392,1.8466559999999999,6.5952,49.87,3.42,49.987131344,136.1,71.211392,26.036656,75.8219612397,6.331392,1.8466559999999999,6.5952,64.88,24.19,69.2428371747,132.84,68.031392,24.736656,72.3890354095,6.331392,1.8466559999999999,6.5952,61.7,22.89,65.8091338645,135.0,52.511392,14.066656,54.3628283002,6.331392,1.8466559999999999,6.5952,46.18,12.22,47.7694546756,136.1,6.331392,2.406656,6.7733682729,6.331392,1.8466559999999999,6.5952,0.0,0.56,0.56,136.45
2019-08-27 01:30:00,56.01448,5.80464,56.3144370051,6.32448,1.84464,6.588,49.69,3.96,49.8475445734,135.95,70.93448,26.55464,75.7419920414,6.32448,1.84464,6.588,64.61,24.71,69.1739560818,132.64,67.75448,25.21464,72.2941742494,6.32448,1.84464,6.588,61.43,23.37,65.7251991248,134.88,52.35448,14.53464,54.3345869221,6.32448,1.84464,6.588,46.03,12.69,47.7472198144,135.95,6.32448,2.40464,6.7661910112,6.32448,1.84464,6.588,0.0,0.56,0.56,136.29
2019-08-27 02:00:00,55.7264,5.8302,56.0305531741,6.6864,1.9502000000000002,6.965,49.04,3.88,49.1932515697,135.95,70.5064,26.6302,75.3678976289,6.6864,1.9502000000000002,6.965,63.82,24.68,68.4258343025,132.68,67.3764,25.310200000000002,71.9735055489,6.6864,1.9502000000000002,6.965,60.69,23.36,65.0304982297,134.88,52.0964,14.5602,54.0928305508,6.6864,1.9502000000000002,6.965,45.41,12.61,47.1283375476,135.95,6.6864,2.5102,7.1420619572,6.6864,1.9502000000000002,6.965,0.0,0.56,0.56,136.27
2019-08-27 02:30:00,54.71824,5.90532,55.0359754433,6.73824,1.9653200000000002,7.019,47.98,3.94,48.1414997689,136.1,69.31824,26.83532,74.331371548,6.73824,1.9653200000000002,7.019,62.58,24.87,67.3407254193,132.81,66.23824,25.49532,70.9754589996,6.73824,1.9653200000000002,7.019,59.5,23.53,63.9836768246,134.94,51.17824,14.63532,53.2297364356,6.73824,1.9653200000000002,7.019,44.44,12.67,46.2108482934,136.1,6.73824,2.52532,7.1959099077,6.73824,1.9653200000000002,7.019,0.0,0.56,0.56,136.41
2019-08-27 03:00:00,53.274624,5.798432,53.5892468318,7.194624,2.098432,7.4944,46.08,3.7,46.2283073452,136.19,67.984624,26.848432,73.0940996338,7.194624,2.098432,7.4944,60.79,24.75,65.6352542465,132.89,65.014624,25.528432,69.846991161,7.194624,2.098432,7.4944,57.82,23.43,62.3868359512,135.08,49.854624,14.578432,51.9424124754,7.194624,2.098432,7.4944,42.66,12.48,44.4480145788,136.19,7.194624,2.658432,7.6700635721,7.194624,2.098432,7.4944,0.0,0.56,0.56,136.49
2019-08-27 03:30:00,52.89736,5.49048,53.1815387668,7.40736,2.16048,7.716,45.49,3.33,45.6117199851,136.41,67.65736,26.85048,72.7905669603,7.40736,2.16048,7.716,60.25,24.69,65.1126608272,133.16,64.69736,25.53048,69.5525254754,7.40736,2.16048,7.716,57.29,23.37,61.8732656323,135.3,49.53736,14.30048,51.5601955388,7.40736,2.16048,7.716,42.13,12.14,43.844229951,136.41,7.40736,2.7204800000000002,7.8911338602,7.40736,2.16048,7.716,0.0,0.56,0.56,136.69
2019-08-27 04:00:00,53.559184,5.368512,53.8275683255,6.509184,1.898512,6.7804,47.05,3.47,47.1777850264,136.28,67.619184,26.828512,72.7469800126,6.509184,1.898512,6.7804,61.11,24.93,65.9995227255,133.13,64.619184,25.488512,69.4644022849,6.509184,1.898512,6.7804,58.11,23.59,62.7157093558,135.21,50.069184,14.168512,52.0352757148,6.509184,1.898512,6.7804,43.56,12.27,45.2551267814,136.28,6.549184,2.4185119999999998,6.9814763023,6.509184,1.898512,6.7804,0.04,0.52,0.5215361924,136.56
2019-08-27 04:30:00,54.11736,5.7104800000000004,54.4178117458,6.20736,1.81048,6.466,47.91,3.9,48.0684730359,136.06,67.67736,27.18048,72.931499022,6.20736,1.81048,6.466,61.47,25.37,66.4996075176,132.85,64.65736,25.83048,69.6260576164,6.20736,1.81048,6.466,58.45,24.02,63.1930605367,134.96,50.60736,14.45048,52.630041406,6.20736,1.81048,6.466,44.4,12.64,46.164159258,136.06,6.20736,2.37048,6.6445837792999995,6.20736,1.81048,6.466,0.0,0.56,0.56,136.31
2019-08-27 05:00:00,54.842928,5.307104,55.0991116487,6.092928,1.777104,6.3468,48.75,3.5300000000000002,48.8776370133,136.03,68.522928,26.727104,73.5508650522,6.092928,1.777104,6.3468,62.43,24.95,67.23100029,132.85,65.442928,25.397104,70.1982173335,6.092928,1.777104,6.3468,59.35,23.62,63.8774365484,134.99,51.262928,14.087104,53.163279491,6.092928,1.777104,6.3468,45.17,12.31,46.8173578921,136.03,6.092928,2.337104,6.5257816942,6.092928,1.777104,6.3468,0.0,0.56,0.56,136.31
2019-08-27 05:30:00,56.491216,5.463688,56.7548180485,6.081216,1.773688,6.3346,50.41,3.69,50.5448731327,135.24,70.951216,26.263688,75.6561719838,6.081216,1.773688,6.3346,64.87,24.49,69.3388563505,131.74,67.741216,24.943688,72.1876714973,6.081216,1.773688,6.3346,61.66,23.17,65.8696022456,134.05,52.831216,14.093688,54.6787840527,6.081216,1.773688,6.3346,46.75,12.32,48.3460949819,135.24,6.121216,2.333688,6.5509835139,6.081216,1.773688,6.3346,0.04,0.56,0.5614267539000001,135.52
2019-08-27 06:00:00,58.439184,4.263512,58.5945028237,6.149184,1.793512,6.4054,52.29,2.47,52.3483046526,135.02,73.389184,24.683512,77.4289874197,6.149184,1.793512,6.4054,67.24,22.89,71.0293580148,131.39,70.059184,23.443512,73.877516997,6.149184,1.793512,6.4054,63.91,21.65,67.47748217,133.79,54.669184,12.953512,56.1828546121,6.149184,1.793512,6.4054,48.52,11.16,49.7869059091,135.02,6.149184,2.353512,6.5841842775,6.149184,1.793512,6.4054,0.0,0.56,0.56,135.27
2019-08-27 06:30:00,63.597248,2.540864,63.6479845953,6.277248,1.830864,6.5388,57.32,0.71,57.3243970749,134.61,79.547248,21.970864,82.5256537646,6.277248,1.830864,6.5388,73.27,20.14,75.9875812222,130.7,75.907248,20.860864,78.7215723024,6.277248,1.830864,6.5388,69.63,19.03,72.1836394206,133.29,59.477248,11.010864,60.4878678388,6.277248,1.830864,6.5388,53.2,9.18,53.9862241688,134.61,6.277248,2.350864,6.7030145457,6.277248,1.830864,6.5388,0.0,0.52,0.52,134.82
2019-08-27 07:00:00,68.259904,4.182472,68.3879197382,7.139904,2.082472,7.4374,61.12,2.1,61.1560659297,133.96,85.759904,18.932472,87.8248235416,7.139904,2.082472,7.4374,78.62,16.85,80.4053909884,129.82,81.859904,17.992472,83.8139184835,7.139904,2.082472,7.4374,74.72,15.91,76.3950685581,132.55,63.889904,8.892472,64.5057818447,7.139904,2.082472,7.4374,56.75,6.8100000000000005,57.1571395365,133.96,7.139904,2.6424719999999997,7.6132048048000005,7.139904,2.082472,7.4374,0.0,0.56,0.56,134.17
2019-08-27 07:30:00,73.096736,6.544048,73.389082145,8.276736,2.414048,8.6216,64.82,4.13,64.9514380133,134.14,92.59673599999999,13.774048,93.6155965433,8.276736,2.414048,8.6216,84.32,11.36,85.0817959378,130.42,88.446736,12.724048,89.3572968848,8.276736,2.414048,8.6216,80.17,10.31,80.8302233079,132.97,68.416736,8.354048,68.9248858024,8.276736,2.414048,8.6216,60.14,5.94,60.4326335683,134.14,8.276736,2.9340479999999998,8.781400599,8.276736,2.414048,8.6216,0.0,0.52,0.52,134.31
2019-08-27 08:00:00,74.843248,4.338864,74.9689103029,10.933248,3.188864,11.3888,63.91,1.15,63.9203457437,134.28,98.773248,4.048864,98.8561976821,10.933248,3.188864,11.3888,87.84,0.86,87.8442098263,132.22,94.353248,3.988864,94.4375266732,10.933248,3.188864,11.3888,83.42,0.8,83.4238359224,134.46,70.233248,13.078864,71.4406453509,10.933248,3.188864,11.3888,59.3,9.89,60.1190660273,134.28,10.933248,3.748864,11.5581094094,10.933248,3.188864,11.3888,0.0,0.56,0.56,134.45
2019-08-27 08:30:00,76.929216,4.947688,77.088156619,13.569216,3.957688,14.1346,63.36,0.99,63.367733903,134.54,103.019216,6.257688,103.2090961319,13.569216,3.957688,14.1346,89.45,2.3,89.4795647061,132.42,98.539216,6.257688,98.7377118886,13.569216,3.957688,14.1346,84.97,2.3,85.0011229338,134.63,72.319216,11.877688,73.2881196039,13.569216,3.957688,14.1346,58.75,7.92,59.281438073,134.54,13.569216,4.517688,14.3015078827,13.569216,3.957688,14.1346,0.0,0.56,0.56,134.71
2019-08-27 09:00:00,77.420912,7.229016,77.7576767094,16.830912,4.909016,17.5322,60.59,2.32,60.6344003021,134.24,104.320912,8.939016,104.7031933016,16.830912,4.909016,17.5322,87.49,4.03,87.5827665697,132.07,99.950912,8.849016,100.3418651102,16.830912,4.909016,17.5322,83.12,3.94,83.2133282594,134.27,73.000912,11.519016,73.9041330538,16.830912,4.909016,17.5322,56.17,6.61,56.5575901184,134.24,16.830912,5.429016,17.6848470019,16.830912,4.909016,17.5322,0.0,0.52,0.52,134.4
2019-08-27 09:30:00,78.086768,8.708224,78.5708374775,19.056768,5.558224,19.8508,59.03,3.15,59.1139865007,134.17,105.226768,10.978224,105.7978927291,19.056768,5.558224,19.8508,86.17,5.42,86.3402878151,131.92,100.916768,10.818224,101.4949655603,19.056768,5.558224,19.8508,81.86,5.26,82.0288193259,134.14,73.776768,11.388224,74.6505401347,19.056768,5.558224,19.8508,54.72,5.83,55.0296947111,134.17,19.056768,6.118224,20.0148212962,19.056768,5.558224,19.8508,0.0,0.56,0.56,134.4
2019-08-27 10:00:00,76.562496,11.265728,77.3869008368,22.202496,6.475728,23.1276,54.36,4.79,54.5706303794,134.12,105.352496,12.835728,106.1315425626,22.202496,6.475728,23.1276,83.15,6.36,83.3928779933,131.92,101.202496,12.625728,101.9870295879,22.202496,6.475728,23.1276,79.0,6.15,79.2390213216,134.18,72.582496,10.735728,73.3721648943,22.202496,6.475728,23.1276,50.38,4.26,50.559786392,134.12,22.202496,7.035728,23.2906053404,22.202496,6.475728,23.1276,0.0,0.56,0.56,134.29
2019-08-27 10:30:00,77.101968,11.971824,78.0258805741,23.491968,6.851824,24.4708,53.61,5.12,53.8539367178,133.93,104.521968,13.801824,105.4292755373,23.491968,6.851824,24.4708,81.03,6.95,81.3275070318,131.66,100.491968,13.561824,101.4029521401,23.491968,6.851824,24.4708,77.0,6.71,77.2918113386,133.96,73.171968,10.771824,73.9605914882,23.491968,6.851824,24.4708,49.68,3.92,49.8344138121,133.93,23.491968,7.371824,24.6214611589,23.491968,6.851824,24.4708,0.0,0.52,0.52,134.1
2019-08-27 11:00:00,75.43624,14.70932,76.8569476378,26.46624,7.71932,27.569,48.97,6.99,49.4663623081,133.68,104.75624,16.70932,106.0804939364,26.46624,7.71932,27.569,78.29,8.99,78.8044681474,131.32,100.85624,16.35932,102.1744023609,26.46624,7.71932,27.569,74.39,8.64,74.890064094,133.7,71.83624,9.83932,72.5069486008,26.46624,7.71932,27.569,45.37,2.12,45.41950352,133.68,26.46624,8.27932,27.7310115106,26.46624,7.71932,27.569,0.0,0.56,0.56,133.86
2019-08-27 11:30:00,74.812912,15.300016,76.3613926767,27.942912,8.150016,29.1072,46.87,7.15,47.4122283805,133.77,104.462912,17.820016,105.9719441822,27.942912,8.150016,29.1072,76.52,9.67,77.1285893816,131.42,100.642912,17.420016,102.139378759,27.942912,8.150016,29.1072,72.7,9.27,73.2886273579,133.77,71.362912,10.130016,72.0783076472,27.942912,8.150016,29.1072,43.42,1.98,43.4651216494,133.77,27.942912,8.670016,29.2570591222,27.942912,8.150016,29.1072,0.0,0.52,0.52,134.01
2019-08-27 12:00:00,73.49552,16.81036,75.3934988139,29.07552,8.48036,30.287,44.42,8.33,45.1943060573,133.4,103.36552,19.27036,105.1464573792,29.07552,8.48036,30.287,74.29,10.79,75.0694891417,130.89,99.66552,18.83036,101.4287845466,29.07552,8.48036,30.287,70.59,10.35,71.3447307094,133.41,70.24552,9.33036,70.8624632496,29.07552,8.48036,30.287,41.17,0.85,41.1787736583,133.4,29.07552,9.04036,30.4485463068,29.07552,8.48036,30.287,0.0,0.56,0.56,133.61
