Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2019-08-27 12:30:00,73.570448,17.008464,75.5109175322,29.480448,8.598464,30.7088,44.09,8.41,44.8849217444,133.27,103.520448,19.358464,105.3149243107,29.480448,8.598464,30.7088,74.04,10.76,74.8177732895,130.84,99.820448,18.918464,101.5973922846,29.480448,8.598464,30.7088,70.34,10.32,71.0930235677,133.29,70.340448,9.308464,70.953690016,29.480448,8.598464,30.7088,40.86,0.71,40.866168159,133.27,29.520448000000002,9.118464,30.8966541205,29.480448,8.598464,30.7088,0.04,0.52,0.5215361924,133.54
2019-08-27 13:00:00,73.777184,16.727512,75.6497358666,28.997184,8.457512,30.2054,44.78,8.27,45.5372517836,133.38,103.977184,18.967512,105.6930522979,28.997184,8.457512,30.2054,74.98,10.51,75.7130140729,130.95,100.237184,18.537512,101.9369040505,28.997184,8.457512,30.2054,71.24,10.08,71.9495934665,133.44,70.497184,9.327512,71.1115703106,28.997184,8.457512,30.2054,41.5,0.87,41.5091182754,133.38,28.997184,9.017512,30.3669590608,28.997184,8.457512,30.2054,0.0,0.56,0.56,133.67
2019-08-27 13:30:00,75.177744,16.500592,76.9672834994,28.287744,8.250592,29.4664,46.89,8.25,47.6102362943,133.45,104.337744,19.020592,106.0572851955,28.287744,8.250592,29.4664,76.05,10.77,76.8088237119,130.95,100.547744,18.580592,102.2501208926,28.287744,8.250592,29.4664,72.26,10.33,72.9946333644,133.48,71.717744,9.140592,72.2978922691,28.287744,8.250592,29.4664,43.43,0.89,43.4391183152,133.45,28.287744,8.810592,29.6280777642,28.287744,8.250592,29.4664,0.0,0.56,0.56,133.73
2019-08-27 14:00:00,76.151856,16.837208,77.99100426,27.761856,8.097208,28.9186,48.39,8.74,49.1729569987,133.53,106.571856,19.197208,108.2870873478,27.761856,8.097208,28.9186,78.81,11.1,79.5878514599,130.98,102.661856,18.747208,104.3595442936,27.761856,8.097208,28.9186,74.9,10.65,75.6533707114,133.58,72.621856,8.597208,73.1289679558,27.761856,8.097208,28.9186,44.86,0.5,44.8627863602,133.53,27.761856,8.617208,29.0684867559,27.761856,8.097208,28.9186,0.0,0.52,0.52,133.81
2019-08-27 14:30:00,79.5888,15.5034,81.0847241902,24.1488,7.0434,25.155,55.44,8.46,56.0817724399,133.02,110.5188,18.3434,112.0307345196,24.1488,7.0434,25.155,86.37,11.3,87.1060669529,130.31,106.2188,17.8834,107.7137385341,24.1488,7.0434,25.155,82.07,10.84,82.7827910861,132.98,75.5388,7.7334,75.9336274716,24.1488,7.0434,25.155,51.39,0.6900000000000001,51.3946320154,133.02,24.1888,7.6034,25.3556647911,24.1488,7.0434,25.155,0.04,0.56,0.5614267539000001,133.31
2019-08-27 15:00:00,82.052272,14.181496,83.2687826809,20.062272,5.851496,20.8982,61.99,8.33,62.5471741968,133.02,115.192272,17.691496,116.5429043711,20.062272,5.851496,20.8982,95.13,11.84,95.863979158,130.2,110.432272,17.221496,111.7670193911,20.062272,5.851496,20.8982,90.37,11.37,91.0824560495,132.8,77.602272,6.691496,77.8902351921,20.062272,5.851496,20.8982,57.54,0.84,57.5461310602,133.02,20.062272,6.371496,21.0497201663,20.062272,5.851496,20.8982,0.0,0.52,0.52,133.31
2019-08-27 15:30:00,82.097024,13.406632,83.1844885254,19.017024,5.546632,19.8094,63.08,7.86,63.5678063173,133.59,109.527024,16.546632,110.76985157,19.017024,5.546632,19.8094,90.51,11.0,91.1759842283,130.96,105.007024,16.116632,106.2366270001,19.017024,5.546632,19.8094,85.99,10.57,86.6372033251,133.56,77.497024,6.9366319999999995,77.8068479786,19.017024,5.546632,19.8094,58.48,1.3900000000000001,58.4965169903,133.59,19.017024,6.106632,19.9734362642,19.017024,5.546632,19.8094,0.0,0.56,0.56,133.91
2019-08-27 16:00:00,81.160832,12.993576,82.1943651852,19.760832,5.763576,20.5842,61.4,7.23,61.8242096593,133.65,108.100832,16.273576,109.3188874574,19.760832,5.763576,20.5842,88.34,10.51,88.9630018603,131.07,103.690832,15.863576,104.8972911202,19.760832,5.763576,20.5842,83.93,10.1,84.5355244853,133.64,76.700832,7.753576,77.0917347728,19.760832,5.763576,20.5842,56.94,1.99,56.9747637117,133.65,19.760832,6.283576,20.7358098149,19.760832,5.763576,20.5842,0.0,0.52,0.52,133.98
2019-08-27 16:30:00,83.362,11.471,84.1475304748,17.832,5.201,18.575,65.53,6.27,65.829277681,133.83,110.662,14.741,111.6394881975,17.832,5.201,18.575,92.83,9.54,93.318918232,131.26,106.032,14.391,107.0041396629,17.832,5.201,18.575,88.2,9.19,88.6774836134,133.82,78.592,8.111,79.0094347847,17.832,5.201,18.575,60.76,2.91,60.829644911,133.83,17.832,5.761,18.7395129339,17.832,5.201,18.575,0.0,0.56,0.56,134.17
2019-08-27 17:00:00,83.130592,9.537256,83.6758900657,16.550592,4.827256,17.2402,66.58,4.71,66.7463894155,133.88,112.320592,12.447256,113.008183638,16.550592,4.827256,17.2402,95.77,7.62,96.0726667684,131.33,107.530592,12.187256,108.2190252436,16.550592,4.827256,17.2402,90.98,7.36,91.2772151197,133.9,78.270592,9.187256,78.8079389709,16.550592,4.827256,17.2402,61.72,4.36,61.8738070592,133.88,16.550592,5.387256,17.4053044432,16.550592,4.827256,17.2402,0.0,0.56,0.56,134.25
2019-08-27 17:30:00,83.926944,7.826192,84.2910505949,15.106944,4.406192,15.7364,68.82,3.42,68.9049258036,133.31,112.586944,10.436192,113.0695983133,15.106944,4.406192,15.7364,97.48,6.03,97.6663263362,130.68,107.716944,10.266192,108.2050586751,15.106944,4.406192,15.7364,92.61,5.86,92.7952137774,133.34,78.956944,9.926192,79.5784411348,15.106944,4.406192,15.7364,63.85,5.52,64.0881650541,133.31,15.106944,4.926192,15.8898434429,15.106944,4.406192,15.7364,0.0,0.52,0.52,133.66
2019-08-27 18:00:00,83.210352,7.020936,83.5060250657,15.500352,4.520936,16.1462,67.71,2.5,67.7561369914,133.28,112.060352,9.510936,112.4632401897,15.500352,4.520936,16.1462,96.56,4.99,96.6888499259,130.78,107.230352,9.390936,107.6407825548,15.500352,4.520936,16.1462,91.73,4.87,91.8591846252,133.34,78.320352,10.890936,79.0739528818,15.500352,4.520936,16.1462,62.82,6.37,63.142135694,133.28,15.500352,5.080936,16.3118614131,15.500352,4.520936,16.1462,0.0,0.56,0.56,133.66
2019-08-27 18:30:00,81.76488,5.74684,81.9665893605,14.83488,4.32684,15.453,66.93,1.42,66.9450618044,133.79,110.96488,7.78684,111.2377609924,14.83488,4.32684,15.453,96.13,3.46,96.1922476086,131.47,106.15488,7.74684,106.4371743227,14.83488,4.32684,15.453,91.32,3.42,91.3840182964,133.96,76.90488,11.75684,77.7983538039,14.83488,4.32684,15.453,62.07,7.43,62.5131170235,133.79,14.83488,4.84684,15.6065858726,14.83488,4.32684,15.453,0.0,0.52,0.52,134.19
2019-08-27 19:00:00,82.152336,4.389848,82.2695391729,10.902336,3.179848,11.3566,71.25,1.21,71.2602736453,133.84,110.512336,6.339848,110.694038145,10.902336,3.179848,11.3566,99.61,3.16,99.6601108769,131.53,105.522336,6.299848,105.7102241021,10.902336,3.179848,11.3566,94.62,3.12,94.6714254672,134.05,77.032336,10.869848,77.7954650681,10.902336,3.179848,11.3566,66.13,7.69,66.5756186603,133.84,10.902336,3.739848,11.525944357,10.902336,3.179848,11.3566,0.0,0.56,0.56,134.24
2019-08-27 19:30:00,84.092176,2.5339679999999998,84.1303456444,6.802176,1.983968,7.0856,77.29,0.55,77.2919568907,133.75,111.362176,4.323968,111.4460898494,6.802176,1.983968,7.0856,104.56,2.34,104.5861807315,131.46,106.122176,4.323968,106.2102299133,6.802176,1.983968,7.0856,99.32,2.34,99.3475616208,133.92,78.532176,10.293968,79.2039673532,6.802176,1.983968,7.0856,71.73,8.31,72.2097569585,133.75,6.802176,2.503968,7.248410452,6.802176,1.983968,7.0856,0.0,0.52,0.52,134.11
2019-08-27 20:00:00,83.98464,2.09552,84.0107788322,5.98464,1.74552,6.234,78.0,0.35000000000000003,78.0007852525,133.52,110.83464,3.01552,110.8756546082,5.98464,1.74552,6.234,104.85,1.27,104.8576911819,131.22,105.58464,3.06552,105.6291324247,5.98464,1.74552,6.234,99.6,1.32,99.6087466039,133.75,78.37464,10.86552,79.1242296645,5.98464,1.74552,6.234,72.39,9.12,72.9622265285,133.52,6.02464,2.30552,6.450713883,5.98464,1.74552,6.234,0.04,0.56,0.5614267539000001,133.9
2019-08-27 20:30:00,84.024336,6.940848,84.3105237275,5.694336,1.660848,5.9316,78.33,5.28,78.5077531203,134.16,110.904336,5.810848,111.0564617574,5.694336,1.660848,5.9316,105.21,4.15,105.2918163961,130.93,105.624336,5.580848,105.7716702139,5.694336,1.660848,5.9316,99.93,3.92,100.006856265,133.39,80.584336,6.370848,80.8357774305,5.694336,1.660848,5.9316,74.89,4.71,75.0379650577,134.16,5.694336,2.180848,6.0976684462,5.694336,1.660848,5.9316,0.0,0.52,0.52,134.53
2019-08-27 21:00:00,82.12632,10.24476,82.7628391502,7.21632,2.10476,7.517,74.91,8.14,75.3509634975,135.96,109.22632,10.26476,109.7075853285,7.21632,2.10476,7.517,102.01,8.16,102.3358475804,132.08,104.11632,9.73476,104.5704243206,7.21632,2.10476,7.517,96.9,7.63,97.1999326131,134.43,80.55632,3.13476,80.6172897845,7.21632,2.10476,7.517,73.34,1.03,73.347232395,135.96,7.21632,2.62476,7.6788436239,7.21632,2.10476,7.517,0.0,0.52,0.52,136.33
2019-08-27 21:30:00,79.166272,8.398496,79.6105103453,7.846272,2.288496,8.1732,71.32,6.11,71.5812440518,135.96,105.786272,12.588496,106.5326502777,7.846272,2.288496,8.1732,97.94,10.3,98.4801177903,132.12,100.866272,11.958496,101.5726855693,7.846272,2.288496,8.1732,93.02,9.67,93.5212772582,134.47,77.706272,4.288496,77.8245199541,7.846272,2.288496,8.1732,69.86,2.0,69.8886228223,135.96,7.846272,2.848496,8.347329738300001,7.846272,2.288496,8.1732,0.0,0.56,0.56,136.33
2019-08-27 22:00:00,75.623744,7.318592,75.9770520976,7.983744,2.328592,8.3164,67.64,4.99,67.8238136645,136.48,100.513744,14.828592,101.6016725925,7.983744,2.328592,8.3164,92.53,12.5,93.3705033723,132.9,95.873744,14.098592,96.9048248797,7.983744,2.328592,8.3164,87.89,11.77,88.6746017753,135.1,74.203744,5.478592,74.4057161374,7.983744,2.328592,8.3164,66.22,3.15,66.2948783844,136.48,7.983744,2.848592,8.4767119003,7.983744,2.328592,8.3164,0.0,0.52,0.52,136.83
2019-08-27 22:30:00,71.473904,4.919472,71.6430049465,8.123904,2.369472,8.4624,63.35,2.55,63.4013012485,136.54,94.743904,17.859472,96.4124892598,8.123904,2.369472,8.4624,86.62,15.49,87.9941162806,133.12,90.383904,16.989472,91.9667997764,8.123904,2.369472,8.4624,82.26,14.62,83.5490993369,135.25,70.153904,7.899472,70.5972513935,8.123904,2.369472,8.4624,62.03,5.53,62.2760130387,136.54,8.123904,2.929472,8.6359494209,8.123904,2.369472,8.4624,0.0,0.56,0.56,136.89
2019-08-27 23:00:00,68.729936,5.816648,68.9756297291,8.319936,2.426648,8.6666,60.41,3.39,60.505042765,137.08,90.899936,17.816648,92.6295380036,8.319936,2.426648,8.6666,82.58,15.39,84.0018362895,133.98,86.749936,16.956648,88.3916246451,8.319936,2.426648,8.6666,78.43,14.53,79.7645648142,135.86,67.459936,7.196648,67.8427203726,8.319936,2.426648,8.6666,59.14,4.77,59.3320528888,137.08,8.319936,2.9466479999999997,8.8263281992,8.319936,2.426648,8.6666,0.0,0.52,0.52,137.43
2019-08-27 23:30:00,64.756704,15.994872,66.7028233528,9.136704,2.664872,9.5174,55.62,13.33,57.1950461142,136.43,86.166704,13.294872,87.1863205997,9.136704,2.664872,9.5174,77.03,10.63,77.760001286,134.82,82.296704,12.664872,83.2655179053,9.136704,2.664872,9.5174,73.16,10.0,73.84027085540001,136.58,61.456704,7.434872,61.9047961648,9.136704,2.664872,9.5174,52.32,4.77,52.5369898262,136.43,9.136704,3.224872,9.6891258326,9.136704,2.664872,9.5174,0.0,0.56,0.56,136.76
2019-08-28 00:00:00,61.956256,16.721408,64.1730717906,8.816256,2.571408,9.1836,53.14,14.15,54.9916548214,136.72,82.266256,13.901408,83.4325237581,8.816256,2.571408,9.1836,73.45,11.33,74.318715005,135.31,78.586256,13.241408,79.6940055332,8.816256,2.571408,9.1836,69.77,10.67,70.5811717103,136.98,58.756256,7.571408,59.2420782741,8.816256,2.571408,9.1836,49.94,5.0,50.1896762293,136.72,8.856256,3.131408,9.393560901,8.816256,2.571408,9.1836,0.04,0.56,0.5614267539000001,137.06
2019-08-28 00:30:00,60.12208,17.39144,62.5869530238,8.54208,2.49144,8.898,51.58,14.9,53.6889783848,136.2,79.70208,14.70144,81.0466155641,8.54208,2.49144,8.898,71.16,12.21,72.1999286703,134.68,76.11208,14.01144,77.3910148066,8.54208,2.49144,8.898,67.57,11.52,68.544987417,136.47,57.03208,8.26144,57.6273332716,8.54208,2.49144,8.898,48.49,5.77,48.832089859,136.2,8.54208,3.01144,9.0573672554,8.54208,2.49144,8.898,0.0,0.52,0.52,136.53
2019-08-28 01:00:00,57.826208,17.980144,60.5570467404,9.086208,2.650144,9.4648,48.74,15.33,51.0939967119,136.73,77.176208,15.620144,78.7410692069,9.086208,2.650144,9.4648,68.09,12.97,69.3142770286,135.32,73.756208,14.880144,75.2422547775,9.086208,2.650144,9.4648,64.67,12.23,65.8162730637,137.05,54.926208,8.750144,55.6188218617,9.086208,2.650144,9.4648,45.84,6.1,46.2440871896,136.73,9.086208,3.210144,9.6366073034,9.086208,2.650144,9.4648,0.0,0.56,0.56,137.06
2019-08-28 01:30:00,58.198144,11.207792,59.2675169596,9.078144,2.647792,9.4564,49.12,8.56,49.8602847966,136.66,74.788144,24.147792,78.5899633633,9.078144,2.647792,9.4564,65.71,21.5,69.1379353177,133.51,71.518144,23.007792,75.1279136801,9.078144,2.647792,9.4564,62.44,20.36,65.675590595,135.54,55.298144,5.277792,55.5494358049,9.078144,2.647792,9.4564,46.22,2.63,46.2947653628,136.66,9.078144,3.207792,9.6282203963,9.078144,2.647792,9.4564,0.0,0.56,0.56,136.98
2019-08-28 02:00:00,56.555216,9.850688,57.4066939553,10.185216,2.970688,10.6096,46.37,6.88,46.8776204601,136.61,73.075216,26.960688,77.8900885279,10.185216,2.970688,10.6096,62.89,23.99,67.3102681617,132.95,69.935216,25.690688,74.5046702354,10.185216,2.970688,10.6096,59.75,22.72,63.9238679994,135.1,53.815216,4.810688,54.0298083669,10.185216,2.970688,10.6096,43.63,1.8399999999999999,43.6687817554,136.61,10.185216,3.530688,10.779813668100001,10.185216,2.970688,10.6096,0.0,0.56,0.56,136.91
2019-08-28 02:30:00,57.430096,8.482528,58.0531584657,10.020096,2.922528,10.4376,47.41,5.5600000000000005,47.7349107048,137.38,73.360096,25.982528,77.825416455,10.020096,2.922528,10.4376,63.34,23.06,67.4071153514,133.92,70.220096,24.772528,74.461668164,10.020096,2.922528,10.4376,60.2,21.85,64.0426615624,135.88,54.620096,6.102528,54.9599466434,10.020096,2.922528,10.4376,44.6,3.18,44.7132239947,137.38,10.020096,3.482528,10.6080311613,10.020096,2.922528,10.4376,0.0,0.56,0.56,137.69
2019-08-28 03:00:00,56.637184,16.377512,58.9575568588,8.117184,2.367512,8.455400000000001,48.52,14.01,50.5021831211,135.96,72.597184,20.157512,75.3437218006,8.117184,2.367512,8.455400000000001,64.48,17.79,66.8891209391,133.76,69.407184,19.207512,72.0158712232,8.117184,2.367512,8.455400000000001,61.29,16.84,63.5613852901,135.76,52.027184,8.897512,52.7825122058,8.117184,2.367512,8.455400000000001,43.91,6.53,44.3928935754,135.96,8.117184,2.927512,8.6289630084,8.117184,2.367512,8.455400000000001,0.0,0.56,0.56,136.25
2019-08-28 03:30:00,56.485696,19.853328,59.8731031873,6.765696,1.973328,7.0476,49.72,17.88,52.837229299,135.58,71.855696,17.463328,73.9473385084,6.765696,1.973328,7.0476,65.09,15.49,66.9077588924,134.09,68.645696,16.633328,70.6321398492,6.765696,1.973328,7.0476,61.88,14.66,63.5928455095,135.93,51.045696,10.243328,52.0633157669,6.765696,1.973328,7.0476,44.28,8.27,45.0456579484,135.58,6.805696,2.533328,7.2619039377,6.765696,1.973328,7.0476,0.04,0.56,0.5614267539000001,135.88
2019-08-28 04:00:00,56.43504,19.72272,59.7820995282,6.93504,2.02272,7.224,49.5,17.7,52.5693827242,135.46,71.87504,17.29272,73.926041014,6.93504,2.02272,7.224,64.94,15.27,66.7111422478,133.89,68.66504,16.46272,70.6109684681,6.93504,2.02272,7.224,61.73,14.44,63.3964234007,135.77,51.01504,10.13272,52.0115979451,6.93504,2.02272,7.224,44.08,8.11,44.819844935,135.46,6.93504,2.62272,7.414407596,6.93504,2.02272,7.224,0.0,0.6000000000000001,0.6000000000000001,135.76
2019-08-28 04:30:00,58.42768,19.31724,61.5381958738,7.32768,2.13724,7.633,51.1,17.18,53.9106891071,134.74,73.46768,16.86724,75.3790673185,7.32768,2.13724,7.633,66.14,14.73,67.760405105,133.0,70.17768,16.07724,71.9957249856,7.32768,2.13724,7.633,62.85,13.94,64.3773725776,135.03,52.87768,9.857240000000001,53.7886068104,7.32768,2.13724,7.633,45.55,7.72,46.1995768379,134.74,7.32768,2.69724,7.8083287456,7.32768,2.13724,7.633,0.0,0.56,0.56,135.0
2019-08-28 05:00:00,58.042752,19.959136,61.3785644146,7.4027519999999996,2.159136,7.7112,50.64,17.8,53.677272658,134.55,73.592752,17.169136,75.5689908489,7.4027519999999996,2.159136,7.7112,66.19,15.01,67.8705842026,132.69,70.302752,16.359136,72.181010449,7.4027519999999996,2.159136,7.7112,62.9,14.2,64.4829434812,134.8,52.532752,10.459136,53.5638269596,7.4027519999999996,2.159136,7.7112,45.13,8.3,45.886892464,134.55,7.4027519999999996,2.7191359999999998,7.8863450191,7.4027519999999996,2.159136,7.7112,0.0,0.56,0.56,134.82
2019-08-28 05:30:00,59.03352,14.89436,60.883482517,7.52352,2.19436,7.837,51.51,12.7,53.052522089,133.71,75.18352,17.95436,77.2976113641,7.52352,2.19436,7.837,67.66,15.76,69.4712400926,130.75,71.79352,17.08436,73.7982714608,7.52352,2.19436,7.837,64.27,14.89,65.9723047953,133.29,54.27352,8.46436,54.9295946044,7.52352,2.19436,7.837,46.75,6.27,47.1685848844,133.71,7.52352,2.75436,8.0118569758,7.52352,2.19436,7.837,0.0,0.56,0.56,133.98
2019-08-28 06:00:00,61.63264,6.82452,62.0093249971,7.35264,2.14452,7.659,54.28,4.68,54.4813803056,134.94,77.13264,23.19452,80.5445833772,7.35264,2.14452,7.659,69.78,21.05,72.8858758608,130.75,73.65264,22.07452,76.8895039144,7.35264,2.14452,7.659,66.3,19.93,69.2307366709,133.35,58.45264,5.83452,58.7431080775,7.35264,2.14452,7.659,51.1,3.69,51.2330567115,134.94,7.35264,2.66452,7.8205486892,7.35264,2.14452,7.659,0.0,0.52,0.52,135.25
2019-08-28 06:30:00,65.092304,6.435672,65.4096775265,8.042304,2.345672,8.3774,57.05,4.09,57.1964212167,134.39,82.292304,21.825672,85.1374374519,8.042304,2.345672,8.3774,74.25,19.48,76.7628354088,130.08,78.552304,20.785671999999998,81.2558220942,8.042304,2.345672,8.3774,70.51,18.44,72.8813673033,132.7,61.792304,6.525672,62.1359254271,8.042304,2.345672,8.3774,53.75,4.18,53.9122889516,134.39,8.042304,2.905672,8.5511159155,8.042304,2.345672,8.3774,0.0,0.56,0.56,134.66
2019-08-28 07:00:00,69.745728,10.637504,70.552271867,7.945728,2.317504,8.2768,61.8,8.32,62.357536834,134.72,90.955728,9.527504,91.4533640085,7.945728,2.317504,8.2768,83.01,7.21,83.3225311665,132.27,86.785728,8.507504,87.2017213637,7.945728,2.317504,8.2768,78.84,6.19,79.0826257784,134.45,66.115728,3.707504,66.2195973627,7.945728,2.317504,8.2768,58.17,1.3900000000000001,58.1866049877,134.72,7.945728,2.837504,8.437180951,7.945728,2.317504,8.2768,0.0,0.52,0.52,134.96
2019-08-28 07:30:00,72.761216,11.358688,73.6424765124,9.321216,2.718688,9.7096,63.44,8.64,64.025644862,135.11,95.481216,7.228688,95.75445963,9.321216,2.718688,9.7096,86.16,4.51,86.277956049,133.0,91.131216,6.938688,91.3949884884,9.321216,2.718688,9.7096,81.81,4.22,81.9187676909,135.04,68.981216,3.038688,69.0481121074,9.321216,2.718688,9.7096,59.66,0.32,59.6608581903,135.11,9.321216,3.278688,9.8810355085,9.321216,2.718688,9.7096,0.0,0.56,0.56,135.35
2019-08-28 08:00:00,75.938608,10.253344,76.6276924366,11.188608,3.263344,11.6548,64.75,6.99,65.1262051712,134.41,100.178608,5.143344,100.3105552189,11.188608,3.263344,11.6548,88.99,1.88,89.0098561958,131.92,95.688608,4.963344,95.8172452361,11.188608,3.263344,11.6548,84.5,1.7000000000000002,84.5170988617,134.17,72.088608,4.683344,72.240578032,11.188608,3.263344,11.6548,60.9,1.42,60.9165527587,134.41,11.188608,3.783344,11.8109542714,11.188608,3.263344,11.6548,0.0,0.52,0.52,134.6
2019-08-28 08:30:00,78.827104,9.292072,79.3728853393,12.487104,3.6420719999999998,13.0074,66.34,5.65,66.5801629617,133.9,103.757104,4.182072,103.8413518627,12.487104,3.6420719999999998,13.0074,91.27,0.54,91.2715974441,131.16,99.157104,4.132072,99.243162448,12.487104,3.6420719999999998,13.0074,86.67,0.49,86.671385128,133.55,74.907104,6.272072,75.169229854,12.487104,3.6420719999999998,13.0074,62.42,2.63,62.4753815515,133.9,12.487104,4.202072,13.1751726896,12.487104,3.6420719999999998,13.0074,0.0,0.56,0.56,134.09
2019-08-28 09:00:00,80.042256,7.299408,80.3743995481,14.192256,4.139408,14.7836,65.85,3.16,65.9257772044,133.43,104.242256,6.879408,104.4690106702,14.192256,4.139408,14.7836,90.05,2.74,90.0916760861,130.51,99.692256,6.819408,99.9252232014,14.192256,4.139408,14.7836,85.5,2.68,85.5419920273,133.04,76.122256,9.049408,76.6582653318,14.192256,4.139408,14.7836,61.93,4.91,62.1243350065,133.43,14.192256,4.659408,14.9375437499,14.192256,4.139408,14.7836,0.0,0.52,0.52,133.57
2019-08-28 09:30:00,76.567392,7.584656,76.9421375081,21.787392,6.354656,22.6952,54.78,1.23,54.7938071318,133.57,102.297392,10.474656,102.8322655022,21.787392,6.354656,22.6952,80.51,4.12,80.6153490348,130.71,98.237392,10.334656,98.7795034488,21.787392,6.354656,22.6952,76.45,3.98,76.5535296378,133.25,73.357392,13.124656,74.5222353138,21.787392,6.354656,22.6952,51.57,6.77,52.0124773492,133.57,21.787392,6.874656,22.8462545132,21.787392,6.354656,22.6952,0.0,0.52,0.52,133.71
2019-08-28 10:00:00,75.04256,8.00908,75.4687430252,25.88256,7.54908,26.961,49.16,0.46,49.1621521091,133.76,103.09256,12.98908,103.9076134198,25.88256,7.54908,26.961,77.21,5.44,77.401406318,130.9,98.94256,12.84908,99.773388417,25.88256,7.54908,26.961,73.06,5.3,73.2519870038,133.4,72.25256,15.50908,73.8983354955,25.88256,7.54908,26.961,46.37,7.96,47.0482571409,133.76,25.88256,8.10908,27.1231283336,25.88256,7.54908,26.961,0.0,0.56,0.56,133.88
2019-08-28 10:30:00,74.379488,8.033184,74.8120329915,26.239488,7.6531839999999995,27.3328,48.14,0.38,48.1414997689,134.06,104.589488,13.633184,105.4742845725,26.239488,7.6531839999999995,27.3328,78.35,5.98,78.5778779301,131.2,100.399488,13.443184,101.295490456,26.239488,7.6531839999999995,27.3328,74.16,5.79,74.38568209,133.62,71.559488,15.853184,73.2945002422,26.239488,7.6531839999999995,27.3328,45.32,8.2,46.0558617333,134.06,26.279488,8.173184,27.5211269072,26.239488,7.6531839999999995,27.3328,0.04,0.52,0.5215361924,134.13
2019-08-28 11:00:00,78.635184,18.416512,80.7629870483,22.685184,6.616512,23.6304,55.95,11.8,57.1807878575,135.31,104.155184,8.996512,104.5430035069,22.685184,6.616512,23.6304,81.47,2.38,81.5047563029,131.43,100.005184,8.906512,100.4010098698,22.685184,6.616512,23.6304,77.32,2.29,77.3539042324,133.78,76.505184,13.946512,77.7659846967,22.685184,6.616512,23.6304,53.82,7.33,54.3168601817,135.31,22.725184,7.176512,23.8314144003,22.685184,6.616512,23.6304,0.04,0.56,0.5614267539000001,135.45
2019-08-28 11:30:00,75.831712,23.953416,79.5249312035,27.611712,8.053416,28.7622,48.22,15.9,50.7737963914,136.12,103.651712,8.823416,104.0265834796,27.611712,8.053416,28.7622,76.04,0.77,76.0438985061,132.17,99.781712,8.813416,100.1701869382,27.611712,8.053416,28.7622,72.17,0.76,72.1740015518,134.38,74.381712,15.903416,76.0628537495,27.611712,8.053416,28.7622,46.77,7.85,47.424206899,136.12,27.611712,8.573416,28.9121099451,27.611712,8.053416,28.7622,0.0,0.52,0.52,136.3
2019-08-28 12:00:00,75.95456,25.04508,79.9771918549,28.47456,8.30508,29.661,47.48,16.74,50.3445925597,136.23,99.73456,9.16508,100.1547859555,28.47456,8.30508,29.661,71.26,0.86,71.2651892582,132.38,96.13456,9.22508,96.5761654209,28.47456,8.30508,29.661,67.66,0.92,67.6662545143,134.55,74.53456,16.94508,76.4364858598,28.47456,8.30508,29.661,46.06,8.64,46.863346018,136.23,28.47456,8.86508,29.8226459356,28.47456,8.30508,29.661,0.0,0.56,0.56,136.4
2019-08-28 12:30:00,71.393104,26.125072,76.0229878771,32.143104,9.375072,33.4824,39.25,16.75,42.6746411819,136.96,99.683104,10.045072,100.1879468527,32.143104,9.375072,33.4824,67.54,0.67,67.5433231341,133.24,96.263104,10.095072,96.7909896137,32.143104,9.375072,33.4824,64.12,0.72,64.124042293,135.28,70.163104,17.975072,72.4290299281,32.143104,9.375072,33.4824,38.02,8.6,38.9805130803,136.96,32.143104,9.895072,33.631705051,32.143104,9.375072,33.4824,0.0,0.52,0.52,137.15
2019-08-28 13:00:00,69.067168,27.395424,74.3019713849,34.647168,10.105424,36.0908,34.42,17.29,38.5185734419,137.27,95.647168,10.685424,96.2421894622,34.647168,10.105424,36.0908,61.0,0.58,61.0027573147,133.72,92.557168,10.675424,93.1707788191,34.647168,10.105424,36.0908,57.91,0.5700000000000001,57.912805147,135.68,67.907168,19.215424,70.5734793338,34.647168,10.105424,36.0908,33.26,9.11,34.4850648832,137.27,34.647168,10.665424,36.2515864414,34.647168,10.105424,36.0908,0.0,0.56,0.56,137.44
2019-08-28 13:30:00,68.517648,26.988064,73.641181997,36.987648,10.788064,38.5288,31.53,16.2,35.4482848668,136.82,96.307648,10.968064,96.9301887505,36.987648,10.788064,38.5288,59.32,0.18,59.3202730944,133.12,93.307648,10.958064,93.9489028245,36.987648,10.788064,38.5288,56.32,0.17,56.320256569,135.18,67.417648,18.908064,70.0189556197,36.987648,10.788064,38.5288,30.43,8.12,31.4947503562,136.82,36.987648,11.348064,38.6893352375,36.987648,10.788064,38.5288,0.0,0.56,0.56,137.02
2019-08-28 14:00:00,67.887056,27.610808,73.2871686638,37.477056,10.930808,39.0386,30.41,16.68,34.6841534422,136.56,96.197056,11.500808,96.8821044761,37.477056,10.930808,39.0386,58.72,0.5700000000000001,58.7227664539,132.79,93.217056,11.500808,93.9238420954,37.477056,10.930808,39.0386,55.74,0.5700000000000001,55.7429143479,134.93,66.797056,19.550808,69.5994309152,37.477056,10.930808,39.0386,29.32,8.62,30.5608704065,136.56,37.477056,11.450808,39.1873797323,37.477056,10.930808,39.0386,0.0,0.52,0.52,136.76
2019-08-28 14:30:00,69.995808,25.752944,74.583022614,34.055808,9.932943999999999,35.4748,35.94,15.82,39.2677475799,136.07,103.555808,10.372944,104.0740281615,34.055808,9.932943999999999,35.4748,69.5,0.44,69.5013927918,132.06,100.025808,10.392944,100.5642856636,34.055808,9.932943999999999,35.4748,65.97,0.46,65.9716037398,134.33,68.845808,17.722944,71.0904214589,34.055808,9.932943999999999,35.4748,34.79,7.79,35.6514824376,136.07,34.055808,10.492944,35.6356553513,34.055808,9.932943999999999,35.4748,0.0,0.56,0.56,136.26
2019-08-28 15:00:00,76.631696,23.161328,80.0553804973,26.781696,7.811328,27.8976,49.85,15.35,52.1598025303,136.4,106.321696,8.171328,106.6352363977,26.781696,7.811328,27.8976,79.54,0.36,79.5408146803,132.35,102.291696,8.201328,102.6199437318,26.781696,7.811328,27.8976,75.51,0.39,75.5110071447,134.58,75.181696,15.061328,76.675491616,26.781696,7.811328,27.8976,48.4,7.25,48.9399887617,136.4,26.781696,8.331328,28.0476428043,26.781696,7.811328,27.8976,0.0,0.52,0.52,136.61
2019-08-28 15:30:00,75.480544,23.505992,79.0559560213,26.660544,7.7759920000000005,27.7714,48.82,15.73,51.2915714324,137.41,108.910544,8.505991999999999,109.2422010685,26.660544,7.7759920000000005,27.7714,82.25,0.73,82.2532394499,133.53,104.750544,8.485992,105.093713078,26.660544,7.7759920000000005,27.7714,78.09,0.71,78.0932276193,135.61,74.100544,15.255991999999999,75.6547150745,26.660544,7.7759920000000005,27.7714,47.44,7.48,48.0260762503,137.41,26.660544,8.335992,27.933373749,26.660544,7.7759920000000005,27.7714,0.0,0.56,0.56,137.65
2019-08-28 16:00:00,80.143312,19.632216,82.5128739252,19.413312,5.662216,20.2222,60.73,13.97,62.3160797868,137.41,109.303312,7.282216,109.5456283201,19.413312,5.662216,20.2222,89.89,1.62,89.9045966567,133.53,104.743312,7.072216,104.9817967453,19.413312,5.662216,20.2222,85.33,1.4100000000000001,85.3416486834,135.61,78.543312,11.382216,79.3637618879,19.413312,5.662216,20.2222,59.13,5.72,59.4060207386,137.41,19.413312,6.222216,20.3860897369,19.413312,5.662216,20.2222,0.0,0.56,0.56,137.65
2019-08-28 16:30:00,83.95064,18.16352,85.8930929423,15.92064,4.6435200000000005,16.584,68.03,13.52,69.3604447794,136.87,110.61064,6.90352,110.8258646237,15.92064,4.6435200000000005,16.584,94.69,2.26,94.7169662732,132.93,105.81064,6.6435200000000005,106.0189978032,15.92064,4.6435200000000005,16.584,89.89,2.0,89.9122466631,135.08,82.20064,9.92352,82.7974725798,15.92064,4.6435200000000005,16.584,66.28,5.28,66.4899751842,136.87,15.92064,5.16352,16.7370462388,15.92064,4.6435200000000005,16.584,0.0,0.52,0.52,137.1
2019-08-28 17:00:00,83.464,16.797,85.1374095507,15.864,4.627,16.525,67.6,12.17,68.6867447183,136.87,110.684,8.297,110.9945406991,15.864,4.627,16.525,94.82,3.67,94.8909969386,132.93,105.864,7.977,106.1641136402,15.864,4.627,16.525,90.0,3.35,90.0623256417,135.08,81.734,8.577,82.1827943368,15.864,4.627,16.525,65.87,3.95,65.9883277557,136.87,15.864,5.187,16.6904602992,15.864,4.627,16.525,0.0,0.56,0.56,137.1
2019-08-28 17:30:00,82.495936,14.174648,83.7048391817,14.895936,4.344648,15.5166,67.6,9.83,68.3109720323,136.87,110.765936,11.004648,111.3112521516,14.895936,4.344648,15.5166,95.87,6.66,96.1010535842,132.98,105.695936,10.514648,106.217647825,14.895936,4.344648,15.5166,90.8,6.17,91.0093890761,135.15,81.175936,5.954648,81.3940441204,14.895936,4.344648,15.5166,66.28,1.6099999999999999,66.2995512805,136.87,14.895936,4.864648,15.6701534606,14.895936,4.344648,15.5166,0.0,0.52,0.52,137.07
2019-08-28 18:00:00,82.343264,13.260952,83.4042323514,13.443264,3.9209519999999998,14.0034,68.9,9.34,69.5301776209,137.0,110.823264,11.150952,111.3828513467,13.443264,3.9209519999999998,14.0034,97.38,7.23,97.6480276299,133.13,105.703264,10.620951999999999,106.2355149733,13.443264,3.9209519999999998,14.0034,92.26,6.7,92.5029599526,135.31,80.993264,5.020952,81.1487447368,13.443264,3.9209519999999998,14.0034,67.55,1.1,67.558955735,137.0,13.443264,4.480952,14.1704014693,13.443264,3.9209519999999998,14.0034,0.0,0.56,0.56,137.25
2019-08-28 18:30:00,82.5472,11.4096,83.3319818557,10.8672,3.1696,11.32,71.68,8.24,72.1520616476,137.33,109.9272,11.6096,110.5385548666,10.8672,3.1696,11.32,99.06,8.44,99.4188976,133.55,104.7072,11.0296,105.2865129444,10.8672,3.1696,11.32,93.84,7.86,94.1685998622,135.63,81.1272,3.9296,81.2223142738,10.8672,3.1696,11.32,70.26,0.76,70.2641103267,137.33,10.9072,3.7296,11.5272255118,10.8672,3.1696,11.32,0.04,0.56,0.5614267539000001,137.56
2019-08-28 19:00:00,83.10832,6.12076,83.3334060038,9.32832,2.7207600000000003,9.717,73.78,3.4,73.8582994659,136.61,110.63832,9.56076,111.0506460323,9.32832,2.7207600000000003,9.717,101.31,6.84,101.5406406322,133.3,105.32832,9.07076,105.7181804658,9.32832,2.7207600000000003,9.717,96.0,6.35,96.209783806,135.42,80.36832,7.84076,80.7498877832,9.32832,2.7207600000000003,9.717,71.04,5.12,71.224265528,136.61,9.32832,3.24076,9.8752255367,9.32832,2.7207600000000003,9.717,0.0,0.52,0.52,136.82
2019-08-28 19:30:00,82.213936,3.153648,82.2743992279,8.343936,2.433648,8.6916,73.87,0.72,73.8735087836,135.94,108.993936,9.123648,109.3751298861,8.343936,2.433648,8.6916,100.65,6.69,100.8720902926,132.94,103.723936,8.633648,104.0826343687,8.343936,2.433648,8.6916,95.38,6.2,95.5812973337,135.13,78.823936,10.263648,79.4893411521,8.343936,2.433648,8.6916,70.48,7.83,70.9136044776,135.94,8.343936,2.993648,8.86471637,8.343936,2.433648,8.6916,0.0,0.56,0.56,136.17
2019-08-28 20:00:00,83.0572,2.8646000000000003,83.1065846068,6.9072,2.0146,7.195,76.15,0.85,76.1547437787,135.32,109.3672,8.9746,109.7348070623,6.9072,2.0146,7.195,102.46,6.96,102.6961206668,132.26,103.9772,8.4546,104.3203641721,6.9072,2.0146,7.195,97.07,6.44,97.2833927246,134.57,79.5672,9.6346,80.148392579,6.9072,2.0146,7.195,72.66,7.62,73.0584697349,135.32,6.9472000000000005,2.5346,7.3951189984,6.9072,2.0146,7.195,0.04,0.52,0.5215361924,135.54
2019-08-28 20:30:00,83.30408,3.13244,83.3629529527,6.93408,2.02244,7.223,76.37,1.11,76.3780662232,135.17,109.32408,8.78244,109.6762769253,6.93408,2.02244,7.223,102.39,6.76,102.6129119556,132.05,103.93408,8.28244,104.2635688906,6.93408,2.02244,7.223,97.0,6.26,97.2017880494,134.41,79.80408,9.38244,80.35372651590001,6.93408,2.02244,7.223,72.87,7.36,73.2407434424,135.17,6.93408,2.58244,7.399355499,6.93408,2.02244,7.223,0.0,0.56,0.56,135.41
2019-08-28 21:00:00,80.373296,3.070128,80.4319115516,7.543296,2.200128,7.8576,72.83,0.87,72.8351961623,135.44,105.973296,9.660128,106.4126756457,7.543296,2.200128,7.8576,98.43,7.46,98.7122915345,132.5,100.793296,9.130128,101.2059669972,7.543296,2.200128,7.8576,93.25,6.93,93.5071515982,134.75,77.033296,9.820128,77.656703552,7.543296,2.200128,7.8576,69.49,7.62,69.9065411818,135.44,7.543296,2.720128,8.0187536987,7.543296,2.200128,7.8576,0.0,0.52,0.52,135.65
2019-08-28 21:30:00,78.270448,2.588464,78.3132375528,6.440448,1.878464,6.7088,71.83,0.71,71.8335088938,135.61,103.410448,10.568464,103.949089399,6.440448,1.878464,6.7088,96.97,8.69,97.358600031,132.76,98.310448,9.978464,98.8155551002,6.440448,1.878464,6.7088,91.87,8.1,92.2263893905,135.01,74.970448,10.168464,75.6568948176,6.440448,1.878464,6.7088,68.53,8.29,69.0295951024,135.61,6.440448,2.4384639999999997,6.8866157959,6.440448,1.878464,6.7088,0.0,0.56,0.56,135.87
2019-08-28 22:00:00,74.947248,2.205864,74.9797027119,5.677248,1.655864,5.9138,69.27,0.55,69.2721834505,135.95,98.697248,11.735864,99.3925413027,5.677248,1.655864,5.9138,93.02,10.08,93.5645595298,133.41,93.797248,11.075864,94.4489200347,5.677248,1.655864,5.9138,88.12,9.42,88.6220672293,135.51,71.757248,10.325864,72.4963868609,5.677248,1.655864,5.9138,66.08,8.67,66.6463449861,135.95,5.677248,2.175864,6.0799283713,5.677248,1.655864,5.9138,0.0,0.52,0.52,136.23
2019-08-28 22:30:00,70.460352,4.065936,70.5775675376,5.780352,1.6859359999999999,6.0212,64.68,2.38,64.7237730668,135.95,92.350352,15.005936,93.561560642,5.780352,1.6859359999999999,6.0212,86.57,13.32,87.5887395731,133.6,87.760352,14.185936,88.8994947306,5.780352,1.6859359999999999,6.0212,81.98,12.5,82.9275008667,135.68,67.490352,12.475936,68.6337860835,5.780352,1.6859359999999999,6.0212,61.71,10.79,62.6462145704,135.95,5.780352,2.245936,6.2013464473,5.780352,1.6859359999999999,6.0212,0.0,0.56,0.56,136.27
2019-08-28 23:00:00,67.595232,4.537776,67.7473748581,7.055232,2.057776,7.3492,60.54,2.48,60.5907748754,136.43,88.585232,15.227776,89.8845286487,7.055232,2.057776,7.3492,81.53,13.17,82.5868621513,134.07,84.255232,14.617776,85.5138789587,7.055232,2.057776,7.3492,77.2,12.56,78.2150471457,136.03,64.805232,12.977776,66.0919114906,7.055232,2.057776,7.3492,57.75,10.92,58.7733689693,136.43,7.055232,2.577776,7.5114065048,7.055232,2.057776,7.3492,0.0,0.52,0.52,136.78
2019-08-28 23:30:00,64.03168,8.07424,64.5387433655,7.83168,2.28424,8.158,56.2,5.79,56.4974698549,136.56,81.30168,23.50424,84.6310372665,7.83168,2.28424,8.158,73.47,21.22,76.4730625776,132.86,77.53168,22.15424,80.6348048525,7.83168,2.28424,8.158,69.7,19.87,72.4769404707,135.12,60.29168,9.17424,60.985681572,7.83168,2.28424,8.158,52.46,6.89,52.9105254179,136.56,7.83168,2.84424,8.3321613523,7.83168,2.28424,8.158,0.0,0.56,0.56,136.99
2019-08-29 00:00:00,60.465072,7.816896,60.9682605545,7.635072,2.226896,7.9532,52.83,5.59,53.1249188235,135.13,77.525072,19.466896,79.93182613,7.635072,2.226896,7.9532,69.89,17.24,71.9849268945,132.35,73.945072,18.476896,76.2185630859,7.635072,2.226896,7.9532,66.31,16.25,68.2720923951,134.71,55.265072,16.836896,57.7729110404,7.635072,2.226896,7.9532,47.63,14.61,49.820367321,135.13,7.635072,2.826896,8.1416009138,7.635072,2.226896,7.9532,0.0,0.6000000000000001,0.6000000000000001,135.43
2019-08-29 00:30:00,59.92024,6.83632,60.3089581472,6.81024,1.98632,7.094,53.11,4.85,53.3309909902,134.48,75.64024,18.55632,77.8831362953,6.81024,1.98632,7.094,68.83,16.57,70.796425051,131.75,72.09024,17.62632,74.2138117873,6.81024,1.98632,7.094,65.28,15.64,67.1274012606,134.26,54.72024,15.81632,56.9601671697,6.81024,1.98632,7.094,47.91,13.83,49.8661909514,134.48,6.81024,2.50632,7.2567905303,6.81024,1.98632,7.094,0.0,0.52,0.52,134.72
2019-08-29 01:00:00,58.74264,6.36952,59.0869574373,6.27264,1.82952,6.534,52.47,4.54,52.6660469373,135.07,73.81264,18.43952,76.0810207713,6.27264,1.82952,6.534,67.54,16.61,69.5524528683,132.5,70.33264,17.49952,72.4769856548,6.27264,1.82952,6.534,64.06,15.67,65.9487111322,134.84,53.58264,15.43952,55.7626944041,6.27264,1.82952,6.534,47.31,13.61,49.2287334795,135.07,6.27264,2.42952,6.7267064749,6.27264,1.82952,6.534,0.0,0.6000000000000001,0.6000000000000001,135.26
2019-08-29 01:30:00,56.843152,7.866336,57.3848688363,6.1931519999999995,1.806336,6.4512,50.65,6.06,51.011235037,136.04,71.943152,20.256336,74.7404593767,6.1931519999999995,1.806336,6.4512,65.75,18.45,68.2895672852,133.81,68.513152,19.236336,71.1624101593,6.1931519999999995,1.806336,6.4512,62.32,17.43,64.7115700629,135.81,51.903152,16.936336,54.5964894901,6.1931519999999995,1.806336,6.4512,45.71,15.13,48.1489459905,136.04,6.233152,2.366336,6.6672130549,6.1931519999999995,1.806336,6.4512,0.04,0.56,0.5614267539000001,136.22
2019-08-29 02:00:00,56.456416,7.977288,57.0172257428,6.436416,1.877288,6.7046,50.02,6.1,50.3905784845,136.5,71.526416,20.557288,74.4219744143,6.436416,1.877288,6.7046,65.09,18.68,67.7174312862,134.46,68.126416,19.517288,70.8670098698,6.436416,1.877288,6.7046,61.69,17.64,64.1624944964,136.26,51.576416,17.087288,54.3332503961,6.436416,1.877288,6.7046,45.14,15.21,47.6336404235,136.5,6.436416,2.437288,6.8824286208,6.436416,1.877288,6.7046,0.0,0.56,0.56,136.68
2019-08-29 02:30:00,55.075008,7.868544,55.6342564512,6.475008,1.888544,6.7448,48.6,5.98,48.9665232582,136.58,69.725008,20.828544,72.7695333623,6.475008,1.888544,6.7448,63.25,18.94,66.0248900037,134.74,66.455008,19.798544,69.3415491087,6.475008,1.888544,6.7448,59.98,17.91,62.5968729251,136.47,50.275008,17.008544,53.0741650749,6.475008,1.888544,6.7448,43.8,15.12,46.3363183691,136.58,6.475008,2.448544,6.9225065056,6.475008,1.888544,6.7448,0.0,0.56,0.56,136.8
2019-08-29 03:00:00,54.394288,7.689584,54.9351278247,6.444288,1.879584,6.7128,47.95,5.8100000000000005,48.3007101397,136.93,68.874288,20.789584,71.9435497484,6.444288,1.879584,6.7128,62.43,18.91,65.2310738835,135.07,65.664288,19.749584,68.569999174,6.444288,1.879584,6.7128,59.22,17.87,61.857459534,136.74,49.664288,16.889584,52.4575976408,6.444288,1.879584,6.7128,43.22,15.01,45.7522513107,136.93,6.444288,2.479584,6.9048667359,6.444288,1.879584,6.7128,0.0,0.6000000000000001,0.6000000000000001,137.07
2019-08-29 03:30:00,53.912176,7.858968,54.4819795811,6.682176,1.9489679999999998,6.9606,47.23,5.91,47.5983298026,137.12,68.312176,21.088968,71.4933420757,6.682176,1.9489679999999998,6.9606,61.63,19.14,64.5336850025,135.36,65.122176,20.058968,68.1414705169,6.682176,1.9489679999999998,6.9606,58.44,18.11,61.1817431919,137.0,49.262176,17.068968,52.1355123964,6.682176,1.9489679999999998,6.9606,42.58,15.12,45.1848514438,137.12,6.682176,2.508968,7.1376744476,6.682176,1.9489679999999998,6.9606,0.0,0.56,0.56,137.32
2019-08-29 04:00:00,53.2228,8.0754,53.8319470668,6.7728,1.9754,7.055,46.45,6.1,46.8488260258,137.12,67.6028,21.3954,70.9076985172,6.7728,1.9754,7.055,60.83,19.42,63.854720264,135.36,64.4528,20.3354,67.5847018267,6.7728,1.9754,7.055,57.68,18.36,60.5315785355,137.0,48.6428,17.2854,51.6227376744,6.7728,1.9754,7.055,41.87,15.31,44.5813077421,137.12,6.7728,2.5354,7.2318098011,6.7728,1.9754,7.055,0.0,0.56,0.56,137.32
2019-08-29 04:30:00,54.474448,7.645464,55.0083503177,6.704448,1.955464,6.9838000000000005,47.77,5.69,48.1076812994,136.89,68.804448,20.915464,71.9132025356,6.704448,1.955464,6.9838000000000005,62.1,18.96,64.9298975819,134.94,65.564448,19.875464,68.5108087148,6.704448,1.955464,6.9838000000000005,58.86,17.92,61.5274410324,136.68,49.794448,16.845464,52.5666882065,6.704448,1.955464,6.9838000000000005,43.09,14.89,45.5901327043,136.89,6.704448,2.5554639999999997,7.1749577866,6.704448,1.955464,6.9838000000000005,0.0,0.6000000000000001,0.6000000000000001,137.03
2019-08-29 05:00:00,54.284896,8.068928,54.881304037,6.304896,1.8389280000000001,6.5676,47.98,6.23,48.3827789611,136.82,68.874896,21.178928,72.0576039724,6.304896,1.8389280000000001,6.5676,62.57,19.34,65.4907665248,134.84,65.604896,20.118928,68.6205045379,6.304896,1.8389280000000001,6.5676,59.3,18.28,62.0535929661,136.63,49.594896,17.198928,52.4924454908,6.304896,1.8389280000000001,6.5676,43.29,15.36,45.9342323328,136.82,6.304896,2.398928,6.7458556996,6.304896,1.8389280000000001,6.5676,0.0,0.56,0.56,136.98
2019-08-29 05:30:00,56.476496,8.872728,57.1692216372,6.6264959999999995,1.932728,6.9026,49.85,6.94,50.3307669324,134.76,71.816496,20.132728,74.5850912344,6.6264959999999995,1.932728,6.9026,65.19,18.2,67.6829084777,132.16,68.346496,19.112728,70.9685838035,6.6264959999999995,1.932728,6.9026,61.72,17.18,64.0664561217,134.38,51.666496,17.652728,54.5989525061,6.6264959999999995,1.932728,6.9026,45.04,15.72,47.7045071246,134.76,6.6264959999999995,2.492728,7.0798405434,6.6264959999999995,1.932728,6.9026,0.0,0.56,0.56,134.92
2019-08-29 06:00:00,59.3648,7.9114,59.8896462588,6.0048,1.7514,6.255,53.36,6.16,53.7143854102,134.54,75.0748,19.1714,77.4839865585,6.0048,1.7514,6.255,69.07,17.42,71.2328667119,131.87,71.3948,18.1814,73.673474012,6.0048,1.7514,6.255,65.39,16.43,67.4225259094,134.15,54.2748,16.7314,56.7951904742,6.0048,1.7514,6.255,48.27,14.98,50.5410061237,134.54,6.0048,2.3114,6.4342981746,6.0048,1.7514,6.255,0.0,0.56,0.56,134.68
2019-08-29 06:30:00,64.626,7.333,65.0407008342,5.256,1.533,5.475,59.37,5.8,59.6526353148,134.87,80.536,21.313,83.3084105298,5.256,1.533,5.475,75.28,19.78,77.8352542233,131.02,76.526,20.193,79.145346831,5.256,1.533,5.475,71.27,18.66,73.672304837,133.46,60.686,8.243,61.2432661196,5.256,1.533,5.475,55.43,6.71,55.8346576957,134.87,5.256,2.093,5.657400905,5.256,1.533,5.475,0.0,0.56,0.56,135.01
2019-08-29 07:00:00,68.448176,9.271968,69.0733102459,5.698176,1.661968,5.9356,62.75,7.61,63.2097666504,135.54,85.448176,23.441968,88.6053985118,5.698176,1.661968,5.9356,79.75,21.78,82.6706169083,130.81,81.198176,22.211968,84.1814427778,5.698176,1.661968,5.9356,75.5,20.55,78.2467411462,133.31,65.698176,2.791968,65.7574742143,5.698176,1.661968,5.9356,60.0,1.13,60.0106398899,135.54,5.738176,2.181968,6.139026646,5.698176,1.661968,5.9356,0.04,0.52,0.5215361924,135.68
2019-08-29 07:30:00,73.41968,11.37824,74.2961220845,6.67968,1.9482400000000002,6.958,66.74,9.43,67.4029116582,135.4,91.78968,20.97824,94.1564225531,6.67968,1.9482400000000002,6.958,85.11,19.03,87.2115416674,130.43,87.28968,19.89824,89.5289237599,6.67968,1.9482400000000002,6.958,80.61,17.95,82.584348396,133.01,70.46968,2.64824,70.5194226749,6.67968,1.9482400000000002,6.958,63.79,0.7000000000000001,63.7938406118,135.4,6.67968,2.50824,7.1350818356,6.67968,1.9482400000000002,6.958,0.0,0.56,0.56,135.51
2019-08-29 08:00:00,74.2436,5.6398,74.4575012003,8.9136,2.5998,9.285,65.33,3.04,65.4006918924,135.49,96.8136,10.2498,97.3546688403,8.9136,2.5998,9.285,87.9,7.65,88.2322645068,132.61,92.1136,9.3898,92.5909479863,8.9136,2.5998,9.285,83.2,6.79,83.4766081007,134.79,71.3336,8.2598,71.8102136538,8.9136,2.5998,9.285,62.42,5.66,62.6760879443,135.49,8.9136,3.1198,9.4438031004,8.9136,2.5998,9.285,0.0,0.52,0.52,135.59
2019-08-29 08:30:00,75.434496,8.576728,75.9205074401,12.674496,3.6967280000000002,13.2026,62.76,4.88,62.9494400293,136.34,100.374496,8.406728,100.725927759,12.674496,3.6967280000000002,13.2026,87.7,4.71,87.8263861263,133.41,95.674496,8.016728,96.0097761308,12.674496,3.6967280000000002,13.2026,83.0,4.32,83.1123480597,135.67,72.624496,7.526728,73.0134854232,12.674496,3.6967280000000002,13.2026,59.95,3.83,60.0722182044,136.34,12.714496,4.256728,13.4081371488,12.674496,3.6967280000000002,13.2026,0.04,0.56,0.5614267539000001,136.44
2019-08-29 09:00:00,74.814624,10.368432,75.52967858,16.794624,4.898432,17.4944,58.02,5.47,58.2772794492,136.15,100.374624,8.628432,100.744801265,16.794624,4.898432,17.4944,83.58,3.73,83.6631896356,132.97,95.884624,8.298432,96.2430521819,16.794624,4.898432,17.4944,79.09,3.4,79.1630475664,135.41,72.214624,8.098432,72.6673002135,16.794624,4.898432,17.4944,55.42,3.2,55.512308545,136.15,16.794624,5.458432,17.6593849044,16.794624,4.898432,17.4944,0.0,0.56,0.56,136.2
2019-08-29 09:30:00,73.128064,12.102352,74.1227405613,20.648064,6.022352,21.5084,52.48,6.08,52.8310211902,136.71,98.868064,8.912352,99.2689483035,20.648064,6.022352,21.5084,78.22,2.89,78.273370312,133.76,94.608064,8.702352,95.0074560451,20.648064,6.022352,21.5084,73.96,2.68,74.0085400478,135.96,70.818064,8.612352,71.339826154,20.648064,6.022352,21.5084,50.17,2.59,50.236809214,136.71,20.648064,6.542352,21.6597533836,20.648064,6.022352,21.5084,0.0,0.52,0.52,136.76
2019-08-29 10:00:00,71.557136,13.321248,72.7865328258,23.867136,6.961248,24.8616,47.69,6.36,48.1122198615,137.47,97.427136,9.531248,97.8922444201,23.867136,6.961248,24.8616,73.56,2.5700000000000003,73.6048809523,134.81,93.407136,9.341248,93.8730630688,23.867136,6.961248,24.8616,69.54,2.38,69.5807157192,136.7,69.447136,9.331248,70.0712272466,23.867136,6.961248,24.8616,45.58,2.37,45.6415742498,137.47,23.867136,7.521248,25.0241753574,23.867136,6.961248,24.8616,0.0,0.56,0.56,137.53
2019-08-29 10:30:00,69.037056,14.050808,70.452397451,26.437056,7.710808,27.5386,42.6,6.34,43.0691954882,137.19,95.077056,10.350808,95.6388300006,26.437056,7.710808,27.5386,68.64,2.64,68.690750469,134.58,91.317056,10.170808,91.8817177238,26.437056,7.710808,27.5386,64.88,2.46,64.9266201184,136.47,67.117056,10.060808,67.8669217198,26.437056,7.710808,27.5386,40.68,2.35,40.7478208006,137.19,26.437056,8.270808,27.7006172299,26.437056,7.710808,27.5386,0.0,0.56,0.56,137.25
2019-08-29 11:00:00,68.380208,15.497144,70.1142946786,29.510208,8.607144,30.7398,38.87,6.89,39.4759293747,136.47,94.600208,10.657144,95.1986033085,29.510208,8.607144,30.7398,65.09,2.05,65.1222742232,133.75,91.030208,10.497144,91.6334480454,29.510208,8.607144,30.7398,61.52,1.8900000000000001,61.5490251751,135.77,66.560208,10.327144,67.3565972433,29.510208,8.607144,30.7398,37.05,1.72,37.0899029387,136.47,29.510208,9.167144,30.9012767587,29.510208,8.607144,30.7398,0.0,0.56,0.56,136.55
2019-08-29 11:30:00,67.964656,16.997608,70.0579270527,31.534656,9.197608,32.8486,36.43,7.8,37.2556693672,136.81,95.504656,10.037608,96.0306872413,31.534656,9.197608,32.8486,63.97,0.84,63.9755148475,134.18,92.014656,9.957608,92.5518820764,31.534656,9.197608,32.8486,60.48,0.76,60.4847749438,136.1,66.224656,10.067608,66.9855342082,31.534656,9.197608,32.8486,34.69,0.87,34.7009077691,136.81,31.534656,9.757608,33.0097779896,31.534656,9.197608,32.8486,0.0,0.56,0.56,136.9
2019-08-29 12:00:00,67.632192,18.821056,70.2021762033,34.632192,10.101056,36.0752,33.0,8.72,34.1326588475,136.41,94.602192,10.651056,95.1998935142,34.632192,10.101056,36.0752,59.97,0.55,59.9725220413,133.62,91.342192,10.641056,91.9599266646,34.632192,10.101056,36.0752,56.71,0.54,56.7125709169,135.67,66.012192,10.721056,66.8771301298,34.632192,10.101056,36.0752,31.38,0.62,31.3861243227,136.41,34.632192,10.661056,36.2359881576,34.632192,10.101056,36.0752,0.0,0.56,0.56,136.48
2019-08-29 12:30:00,68.82592,18.11256,71.16931989,32.54592,9.49256,33.902,36.28,8.62,37.289982569,136.73,96.11592,10.26256,96.6622481386,32.54592,9.49256,33.902,63.57,0.77,63.5746631922,133.95,92.67592,10.24256,93.2402069024,32.54592,9.49256,33.902,60.13,0.75,60.1346771838,135.98,67.08592,10.20256,67.8572980069,32.54592,9.49256,33.902,34.54,0.71,34.5472965657,136.73,32.54592,10.01256,34.0512593952,32.54592,9.49256,33.902,0.0,0.52,0.52,136.83
2019-08-29 13:00:00,68.276544,17.528992,70.4907938749,32.396544,9.448992,33.7464,35.88,8.08,36.7785372194,136.91,98.396544,10.288992,98.9330239481,32.396544,9.448992,33.7464,66.0,0.84,66.0053452381,134.06,94.836544,10.268992,95.3908919895,32.396544,9.448992,33.7464,62.44,0.8200000000000001,62.4453841369,136.13,66.486544,10.288992,67.2779599084,32.396544,9.448992,33.7464,34.09,0.84,34.1003475056,136.91,32.396544,10.008992,33.9074620696,32.396544,9.448992,33.7464,0.0,0.56,0.56,137.04
2019-08-29 13:30:00,68.26088,17.34984,70.4312763366,31.37088,9.14984,32.678,36.89,8.2,37.7903704666,136.62,98.42088,9.60984,98.8889207384,31.37088,9.14984,32.678,67.05,0.46,67.0515779084,133.68,94.81088,9.59984,95.295644677,31.37088,9.14984,32.678,63.44,0.45,63.4415959761,135.82,66.50088,9.81984,67.2219926691,31.37088,9.14984,32.678,35.13,0.67,35.1363885452,136.62,31.37088,9.70984,32.8392007333,31.37088,9.14984,32.678,0.0,0.56,0.56,136.74
2019-08-29 14:00:00,71.772928,16.882103999999998,73.7316663935,29.012928,8.462104,30.2218,42.76,8.42,43.5811197653,136.57,99.902928,9.012104,100.3085890713,29.012928,8.462104,30.2218,70.89,0.55,70.8921335551,133.65,96.092928,9.012104,96.5146042323,29.012928,8.462104,30.2218,67.08,0.55,67.0822547325,135.82,69.732928,9.202104,70.3374719867,29.012928,8.462104,30.2218,40.72,0.74,40.7267234135,136.57,29.012928,9.022104,30.383356492,29.012928,8.462104,30.2218,0.0,0.56,0.56,136.74
2019-08-29 14:30:00,73.975792,14.470856,75.3778712581,25.785792,7.520856,26.8602,48.19,6.95,48.6885879853,136.43,99.155792,8.360856,99.5076630225,25.785792,7.520856,26.8602,73.37,0.84,73.3748083473,133.48,95.235792,8.260856,95.5933984108,25.785792,7.520856,26.8602,69.45,0.74,69.4539422927,135.65,71.655792,9.210856,72.2453624491,25.785792,7.520856,26.8602,45.87,1.69,45.9011219906,136.43,25.785792,8.040856,27.0104134415,25.785792,7.520856,26.8602,0.0,0.52,0.52,136.58
