Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2019-08-29 15:00:00,72.023808,15.891944,73.7562390779,28.463808,8.301944,29.6498,43.56,7.59,44.2163058158,136.78,98.543808,8.801944,98.9361223887,28.463808,8.301944,29.6498,70.08,0.5,70.0817836531,133.87,95.153808,8.811944,95.5609623955,28.463808,8.301944,29.6498,66.69,0.51,66.691950039,135.98,69.833808,9.421944,70.4665436113,28.463808,8.301944,29.6498,41.37,1.12,41.3851579676,136.78,28.463808,8.861944,29.8114477562,28.463808,8.301944,29.6498,0.0,0.56,0.56,136.94
2019-08-29 15:30:00,68.556336,18.311848,70.9598124499,34.086336,9.941848,35.5066,34.47,8.37,35.4716478332,136.64,98.256336,10.891848,98.8581808299,34.086336,9.941848,35.5066,64.17,0.9500000000000001,64.177031717,133.76,95.156336,10.851848,95.7731219391,34.086336,9.941848,35.5066,61.07,0.91,61.0767795484,135.91,66.766336,10.751848,67.6265174194,34.086336,9.941848,35.5066,32.68,0.81,32.6900367085,136.64,34.126336,10.501848,35.7056805032,34.086336,9.941848,35.5066,0.04,0.56,0.5614267539000001,136.81
2019-08-29 16:00:00,68.4468,16.1024,70.3153732551,30.5568,8.9124,31.83,37.89,7.19,38.5661535546,136.79,99.1268,9.4624,99.5774045253,30.5568,8.9124,31.83,68.57,0.55,68.5722057396,133.95,95.8168,9.3824,96.2750673435,30.5568,8.9124,31.83,65.26,0.47000000000000003,65.261692439,136.02,66.5168,10.3824,67.3222022219,30.5568,8.9124,31.83,35.96,1.47,35.9900333426,136.79,30.5568,9.4724,31.9913173846,30.5568,8.9124,31.83,0.0,0.56,0.56,136.97
2019-08-29 16:30:00,69.227872,16.712296,71.2165647812,33.127871999999996,9.662296,34.5082,36.1,7.05,36.7819588929,136.84,100.017872,11.162296,100.6388174185,33.127871999999996,9.662296,34.5082,66.89,1.5,66.9068165436,134.09,96.787872,11.032296,97.4145970649,33.127871999999996,9.662296,34.5082,63.66,1.37,63.6747398895,136.19,67.397872,11.262296,68.3323675963,33.127871999999996,9.662296,34.5082,34.27,1.6,34.3073301205,136.84,33.127871999999996,10.182296,34.657395388,33.127871999999996,9.662296,34.5082,0.0,0.52,0.52,137.03
2019-08-29 17:00:00,72.255392,13.868656,73.5743249532,29.995392,8.748656,31.2452,42.26,5.12,42.5690262985,136.52,100.915392,11.918656,101.6167835712,29.995392,8.748656,31.2452,70.92,3.17,70.9908113772,133.72,97.505392,11.698656,98.2046843143,29.995392,8.748656,31.2452,67.51,2.95,67.574422676,135.84,70.125392,12.178656,71.1750677212,29.995392,8.748656,31.2452,40.13,3.43,40.2763181038,136.52,30.035392,9.308656,31.4448063934,29.995392,8.748656,31.2452,0.04,0.56,0.5614267539000001,136.69
2019-08-29 17:30:00,74.63648,10.09564,75.3161741846,24.39648,7.11564,25.413,50.24,2.98,50.3283021768,135.91,101.77648,12.08564,102.4915341645,24.39648,7.11564,25.413,77.38,4.97,77.539443511,132.94,98.02648,11.77564,98.7312335515,24.39648,7.11564,25.413,73.63,4.66,73.7773169748,135.19,72.17648,12.56564,73.2621291924,24.39648,7.11564,25.413,47.78,5.45,48.0898211683,135.91,24.39648,7.67564,25.5754508426,24.39648,7.11564,25.413,0.0,0.56,0.56,136.1
2019-08-29 18:00:00,77.213744,8.718592,77.7044149901,21.183744,6.178592,22.0664,56.03,2.54,56.0875431803,136.13,104.163744,11.528592,104.7997805227,21.183744,6.178592,22.0664,82.98,5.35,83.1522874009,133.18,100.123744,11.178592,100.7458437439,21.183744,6.178592,22.0664,78.94,5.0,79.0981896127,135.4,74.453744,12.108592,75.4319428083,21.183744,6.178592,22.0664,53.27,5.93,53.5990466333,136.13,21.183744,6.698592,22.2176088866,21.183744,6.178592,22.0664,0.0,0.52,0.52,136.34
2019-08-29 18:30:00,76.98208,7.03644,77.3029891337,19.46208,5.67644,20.273,57.52,1.3599999999999999,57.5360756395,136.05,104.54208,12.13644,105.2441906549,19.46208,5.67644,20.273,85.08,6.46,85.3248967184,133.06,100.39208,11.72644,101.0746215516,19.46208,5.67644,20.273,80.93,6.05,81.1558217259,135.32,74.18208,12.74644,75.2692017083,19.46208,5.67644,20.273,54.72,7.07,55.1748429993,136.05,19.46208,6.23644,20.4368721139,19.46208,5.67644,20.273,0.0,0.56,0.56,136.26
2019-08-29 19:00:00,77.97928,5.78604,78.1936465974,16.40928,4.78604,17.093,61.57,1.0,61.5781203026,134.82,103.88928,11.51604,104.5256029698,16.40928,4.78604,17.093,87.48,6.73,87.7384938325,131.55,99.60928,11.04604,100.2198765804,16.40928,4.78604,17.093,83.2,6.26,83.4351700424,134.03,74.99928,12.21604,75.9876544828,16.40928,4.78604,17.093,58.59,7.43,59.0592329784,134.82,16.40928,5.30604,17.245826469,16.40928,4.78604,17.093,0.0,0.52,0.52,135.01
2019-08-29 19:30:00,76.910224,5.4442319999999995,77.1026732208,14.380224,4.194232,14.9794,62.53,1.25,62.5424927549,136.39,103.640224,11.344232,104.2592328307,14.380224,4.194232,14.9794,89.26,7.15,89.5459105711,133.5,99.270224,10.894232,99.8662188324,14.380224,4.194232,14.9794,84.89,6.7,85.1539905113,135.7,73.900224,11.454232,74.7826352702,14.380224,4.194232,14.9794,59.52,7.26,59.9611374142,136.39,14.380224,4.754232,15.1457440953,14.380224,4.194232,14.9794,0.0,0.56,0.56,136.61
2019-08-29 20:00:00,77.09272,4.00996,77.1969381271,13.06272,3.8099600000000002,13.607,64.03,0.2,64.0303123528,136.63,103.35272,12.08996,104.0574450205,13.06272,3.8099600000000002,13.607,90.29,8.28,90.6688617994,133.75,98.94272,11.59996,99.6203840236,13.06272,3.8099600000000002,13.607,85.88,7.79,86.2325837488,135.92,73.98272,12.25996,74.9916627219,13.06272,3.8099600000000002,13.607,60.92,8.45,61.5032430039,136.63,13.06272,4.32996,13.7616571459,13.06272,3.8099600000000002,13.607,0.0,0.52,0.52,136.85
2019-08-29 20:30:00,78.96576,4.07168,79.0706635257,12.24576,3.57168,12.756,66.72,0.5,66.7218734749,136.16,105.44576,11.91168,106.1164286169,12.24576,3.57168,12.756,93.2,8.34,93.5724083264,133.18,100.87576,11.391680000000001,101.5169410926,12.24576,3.57168,12.756,88.63,7.82,88.9743182047,135.4,75.73576,12.46168,76.7541452379,12.24576,3.57168,12.756,63.49,8.89,64.1093768493,136.16,12.24576,4.13168,12.9239861343,12.24576,3.57168,12.756,0.0,0.56,0.56,136.38
2019-08-29 21:00:00,78.721296,3.489128,78.7985815743,11.071296,3.229128,11.5326,67.65,0.26,67.6504996286,136.66,104.651296,11.739128000000001,105.3076487283,11.071296,3.229128,11.5326,93.58,8.51,93.9661454993,133.82,100.071296,11.229128,100.6993425935,11.071296,3.229128,11.5326,89.0,8.0,89.3588272081,135.97,75.431296,11.979128,76.3765665887,11.071296,3.229128,11.5326,64.36,8.75,64.9520754095,136.66,11.071296,3.789128,11.7017556854,11.071296,3.229128,11.5326,0.0,0.56,0.56,136.92
2019-08-29 21:30:00,76.15568,4.72624,76.3021948623,11.09568,3.23624,11.558,65.06,1.49,65.0770597062,136.66,101.15568,13.64624,102.0719915667,11.09568,3.23624,11.558,90.06,10.41,90.6596475837,133.94,96.76568,13.01624,97.637182106,11.09568,3.23624,11.558,85.67,9.78,86.2264304027,136.03,72.99568,13.16624,74.1735746368,11.09568,3.23624,11.558,61.9,9.93,62.6914260485,136.66,11.09568,3.75624,11.7142414863,11.09568,3.23624,11.558,0.0,0.52,0.52,136.87
2019-08-29 22:00:00,73.568496,5.493728,73.7733329262,10.298496,3.003728,10.7276,63.27,2.49,63.3189781977,135.42,96.978496,14.723728,98.0898407208,10.298496,3.003728,10.7276,86.68,11.72,87.4687418453,132.54,92.768496,13.973728,93.8150250457,10.298496,3.003728,10.7276,82.47,10.97,83.1964049704,134.83,70.428496,13.793728,71.7665658992,10.298496,3.003728,10.7276,60.13,10.79,61.0904329662,135.42,10.298496,3.5637280000000002,10.897668425900001,10.298496,3.003728,10.7276,0.0,0.56,0.56,135.63
2019-08-29 22:30:00,68.289216,6.567688,68.6043114357,10.209216,2.977688,10.6346,58.08,3.59,58.1908455,136.43,90.819216,16.847688,92.3686883408,10.209216,2.977688,10.6346,80.61,13.87,81.7945536084,133.99,86.889216,16.067688,88.3623588117,10.209216,2.977688,10.6346,76.68,13.09,77.7892698256,135.98,65.399216,14.857688,67.065701712,10.209216,2.977688,10.6346,55.19,11.88,56.4541451091,136.43,10.209216,3.497688,10.791752067200001,10.209216,2.977688,10.6346,0.0,0.52,0.52,136.6
2019-08-29 23:00:00,64.068512,7.845816,64.5471227755,11.128512,3.245816,11.5922,52.94,4.6,53.1394730873,136.18,85.848512,18.095816,87.7349734674,11.128512,3.245816,11.5922,74.72,14.85,76.1813684571,133.66,82.238512,17.205816,84.0191225865,11.128512,3.245816,11.5922,71.11,13.96,72.4673285005,135.73,61.388512,16.115816,63.4686452583,11.128512,3.245816,11.5922,50.26,12.87,51.8816393342,136.18,11.168512,3.765816,11.7863069042,11.128512,3.245816,11.5922,0.04,0.52,0.5215361924,136.34
2019-08-29 23:30:00,61.66568,7.21124,62.0858926987,11.21568,3.27124,11.683,50.45,3.94,50.6036174596,136.74,79.66568,25.55124,83.6629334616,11.21568,3.27124,11.683,68.45,22.28,71.9847268523,133.01,76.40568,24.32124,80.1832317346,11.21568,3.27124,11.683,65.19,21.05,68.5042962156,135.2,59.09568,10.39124,60.0023104838,11.21568,3.27124,11.683,47.88,7.12,48.4064954319,136.74,11.21568,3.83124,11.8519988947,11.21568,3.27124,11.683,0.0,0.56,0.56,136.95
2019-08-30 00:00:00,58.88208,6.71144,59.2633341283,10.22208,2.98144,10.648,48.66,3.73,48.8027509471,137.26,74.83208,29.85144,80.5664239445,10.22208,2.98144,10.648,64.61,26.87,69.9746311173,132.91,71.77208,28.41144,77.1909411162,10.22208,2.98144,10.648,61.55,25.43,66.5964518574,135.16,56.39208,7.95144,56.9499085583,10.22208,2.98144,10.648,46.17,4.97,46.4367289976,137.26,10.22208,3.54144,10.8181660553,10.22208,2.98144,10.648,0.0,0.56,0.56,137.43
2019-08-30 00:30:00,57.167136,5.281248,57.4105653942,10.427136,3.041248,10.8616,46.74,2.24,46.7936448677,135.75,72.397136,30.211248,78.447847687,10.427136,3.041248,10.8616,61.97,27.17,67.6645387186,131.03,69.477136,28.761248,75.1949586959,10.427136,3.041248,10.8616,59.05,25.72,64.4082362746,133.62,54.787136,9.231248,55.5593935417,10.427136,3.041248,10.8616,44.36,6.19,44.7897945965,135.75,10.427136,3.561248,11.0185140777,10.427136,3.041248,10.8616,0.0,0.52,0.52,135.9
2019-08-30 01:00:00,54.67528,6.39904,55.0484691522,11.10528,3.23904,11.568,43.57,3.16,43.6844423107,136.51,70.20528,30.47904,76.535960301,11.10528,3.23904,11.568,59.1,27.24,65.0755530134,132.05,67.41528,29.00904,73.3917187372,11.10528,3.23904,11.568,56.31,25.77,61.9266420856,134.49,52.43528,8.63904,53.1421828758,11.10528,3.23904,11.568,41.33,5.4,41.6812775716,136.51,11.10528,3.79904,11.7371184198,11.10528,3.23904,11.568,0.0,0.56,0.56,136.71
2019-08-30 01:30:00,54.66368,6.57524,55.0577123771,11.26368,3.28524,11.733,43.4,3.29,43.5245229727,136.3,70.51368,30.42524,76.797619079,11.26368,3.28524,11.733,59.25,27.14,65.1701012735,131.78,67.72368,28.97524,73.6618039814,11.26368,3.28524,11.733,56.46,25.69,62.0298935998,134.25,52.45368,8.53524,53.1435684481,11.26368,3.28524,11.733,41.19,5.25,41.5232296432,136.3,11.26368,3.84524,11.9019476473,11.26368,3.28524,11.733,0.0,0.56,0.56,136.45
2019-08-30 02:00:00,54.212496,6.820728,54.6398851847,11.282496,3.290728,11.7526,42.93,3.5300000000000002,43.0748859546,136.64,70.052496,30.320728,76.3328156318,11.282496,3.290728,11.7526,58.77,27.03,64.687972607,132.2,67.282496,28.880728,73.2190597987,11.282496,3.290728,11.7526,56.0,25.59,61.5698635698,134.63,52.002496,8.350728,52.668721727,11.282496,3.290728,11.7526,40.72,5.06,41.0331816948,136.64,11.282496,3.810728,11.9086675947,11.282496,3.290728,11.7526,0.0,0.52,0.52,136.83
2019-08-30 02:30:00,52.829664,10.226152,53.8102925385,11.369664,3.3161519999999998,11.8434,41.46,6.91,42.0318890844,136.22,68.709664,26.226152,73.5447413193,11.369664,3.3161519999999998,11.8434,57.34,22.91,61.7474185695,133.2,66.009664,24.986152,70.580333898,11.369664,3.3161519999999998,11.8434,54.64,21.67,58.7802560389,135.44,49.209664,16.606152,51.9360695013,11.369664,3.3161519999999998,11.8434,37.84,13.29,40.1059808507,136.22,11.369664,3.876152,12.0122360033,11.369664,3.3161519999999998,11.8434,0.0,0.56,0.56,136.37
2019-08-30 03:00:00,51.557424,10.943832,52.706123253,12.047424,3.513832,12.5494,39.51,7.43,40.2025496704,135.82,67.937424,23.343832,71.8361195514,12.047424,3.513832,12.5494,55.89,19.83,59.3036339527,133.37,65.327424,22.273832,69.0202573049,12.047424,3.513832,12.5494,53.28,18.76,56.4862461135,135.56,47.457424,19.743832,51.4006419684,12.047424,3.513832,12.5494,35.41,16.23,38.9522913318,135.82,12.087424,4.113832,12.7682979555,12.047424,3.513832,12.5494,0.04,0.6000000000000001,0.6013318551,135.94
2019-08-30 03:30:00,51.243632,10.518976,52.3121274337,10.933632,3.188976,11.3892,40.31,7.33,40.9710263479,136.46,67.053632,23.468976,71.0421170777,10.933632,3.188976,11.3892,56.12,20.28,59.6718761227,134.23,64.413632,22.368976,68.1871474306,10.933632,3.188976,11.3892,53.48,19.18,56.815339478,136.28,47.063632,19.408976,50.9086810515,10.933632,3.188976,11.3892,36.13,16.22,39.6038546104,136.46,10.933632,3.748976,11.5585089765,10.933632,3.188976,11.3892,0.0,0.56,0.56,136.62
2019-08-30 04:00:00,51.570816,10.531488,52.6351717239,11.010816,3.211488,11.4696,40.56,7.32,41.2152398998,136.23,67.100816,23.531488,71.1073163279,11.010816,3.211488,11.4696,56.09,20.32,59.6572753317,133.94,64.470816,22.421488,68.2584005075,11.010816,3.211488,11.4696,53.46,19.21,56.8066518992,136.07,47.360816,19.401488,51.1807056301,11.010816,3.211488,11.4696,36.35,16.19,39.7924440064,136.23,11.010816,3.7714879999999997,11.6388225659,11.010816,3.211488,11.4696,0.0,0.56,0.56,136.39
2019-08-30 04:30:00,51.789552,11.186536,52.9839247701,11.679552,3.406536,12.1662,40.11,7.78,40.8575635593,135.3,67.569552,23.336536,71.4859305735,11.679552,3.406536,12.1662,55.89,19.93,59.3371468812,132.75,64.949552,22.246536,68.6538612825,11.679552,3.406536,12.1662,53.27,18.84,56.5034379485,135.06,47.629552,19.886536,51.6144218005,11.679552,3.406536,12.1662,35.95,16.48,39.5473501009,135.3,11.679552,3.966536,12.3347210248,11.679552,3.406536,12.1662,0.0,0.56,0.56,135.48
2019-08-30 05:00:00,51.545168,11.494424,52.8112310711,11.775168,3.434424,12.2658,39.77,8.06,40.5785226444,135.01,67.995168,23.234424,71.8552804598,11.775168,3.434424,12.2658,56.22,19.8,59.6047682656,132.31,65.355168,22.154424,69.0080900118,11.775168,3.434424,12.2658,53.58,18.72,56.7560992317,134.71,47.435168,20.124424,51.5275421937,11.775168,3.434424,12.2658,35.66,16.69,39.3724738872,135.01,11.775168,3.994424,12.434227138,11.775168,3.434424,12.2658,0.0,0.56,0.56,135.17
2019-08-30 05:30:00,54.49296,10.48628,55.4927450916,10.75296,3.13628,11.201,43.74,7.35,44.3532422716,134.62,70.69296,21.99628,74.0360110176,10.75296,3.13628,11.201,59.94,18.86,62.8371164202,131.85,67.86296,20.95628,71.0249745611,10.75296,3.13628,11.201,57.11,17.82,59.8256174226,134.29,50.01296,19.13628,53.5489811313,10.75296,3.13628,11.201,39.26,16.0,42.3951365135,134.62,10.75296,3.69628,11.3705160217,10.75296,3.13628,11.201,0.0,0.56,0.56,134.78
2019-08-30 06:00:00,54.447664,10.545152,55.459429728,11.777664,3.435152,12.2684,42.67,7.11,43.2583055609,134.2,71.807664,21.615152,74.9903687491,11.777664,3.435152,12.2684,60.03,18.18,62.7225103133,131.23,68.967664,20.615152,71.9827977339,11.777664,3.435152,12.2684,57.19,17.18,59.7147259895,133.84,50.067664,19.155152,53.6068169784,11.777664,3.435152,12.2684,38.29,15.72,41.391333634,134.2,11.777664,3.955152,12.4240330264,11.777664,3.435152,12.2684,0.0,0.52,0.52,134.37
2019-08-30 06:30:00,59.611584,9.641712,60.386286169,11.971584,3.491712,12.4704,47.64,6.15,48.0353213792,135.67,77.981584,20.271712,80.5733811538,11.971584,3.491712,12.4704,66.01,16.78,68.1093862841,132.82,74.851584,19.341712,77.3101639527,11.971584,3.491712,12.4704,62.88,15.85,64.8468727079,135.18,54.751584,18.551712,57.80918585,11.971584,3.491712,12.4704,42.78,15.06,45.35341222,135.67,12.011584,4.051712,12.6765342393,11.971584,3.491712,12.4704,0.04,0.56,0.5614267539000001,135.81
2019-08-30 07:00:00,65.379408,6.477744,65.6995293572,12.129408,3.537744,12.6348,53.25,2.94,53.3310988074,134.17,84.529408,16.977744,86.2175423459,12.129408,3.537744,12.6348,72.4,13.44,73.6369037915,131.01,81.099408,16.217744,82.70507359530001,12.129408,3.537744,12.6348,68.97,12.68,70.1259103328,133.64,59.989408,15.497744,61.9589310857,12.129408,3.537744,12.6348,47.86,11.96,49.3317463709,134.17,12.129408,4.097744,12.8028920295,12.129408,3.537744,12.6348,0.0,0.56,0.56,134.31
2019-08-30 07:30:00,68.57432,14.17376,70.0238019248,12.66432,3.69376,13.192,55.91,10.48,56.8837279017,136.12,91.48432,11.62376,92.2198059117,12.66432,3.69376,13.192,78.82,7.93,79.2179102224,133.82,87.72432,10.58376,88.3604679435,12.66432,3.69376,13.192,75.06,6.89,75.3755643428,135.98,64.97432,6.22376,65.2717201244,12.66432,3.69376,13.192,52.31,2.5300000000000002,52.3711466363,136.12,12.66432,4.25376,13.3596210725,12.66432,3.69376,13.192,0.0,0.56,0.56,136.23
2019-08-30 08:00:00,72.183808,14.246944,73.576338253,13.943808,4.066944,14.5248,58.24,10.18,59.123007366,136.4,96.053808,9.906944,96.5633552168,13.943808,4.066944,14.5248,82.11,5.84,82.317420392,134.06,92.093808,9.556944,92.5883613126,13.943808,4.066944,14.5248,78.15,5.49,78.3425976082,136.19,68.533808,5.356944,68.7428519048,13.943808,4.066944,14.5248,54.59,1.29,54.6052396753,136.4,13.943808,4.626944,14.691439423,13.943808,4.066944,14.5248,0.0,0.56,0.56,136.51
2019-08-30 08:30:00,76.54352,6.93436,76.8569827836,15.68352,4.57436,16.337,60.86,2.36,60.9057402878,136.2,97.75352,16.14436,99.0777019929,15.68352,4.57436,16.337,82.07,11.57,82.8815407675,131.86,93.82352,15.44436,95.0861775496,15.68352,4.57436,16.337,78.14,10.87,78.8924362661,134.37,72.74352,12.74436,73.8514618257,15.68352,4.57436,16.337,57.06,8.17,57.6419335207,136.2,15.68352,5.13436,16.5025589591,15.68352,4.57436,16.337,0.0,0.56,0.56,136.32
2019-08-30 09:00:00,74.844064,9.495352,75.4439899902,21.584064,6.295352,22.4834,53.26,3.2,53.3560455806,134.87,97.084064,17.025352,98.5656029935,21.584064,6.295352,22.4834,75.5,10.73,76.2586578691,129.55,93.504064,16.445352,94.9392415544,21.584064,6.295352,22.4834,71.92,10.15,72.6326985593,132.73,71.484064,17.475352,73.5891251034,21.584064,6.295352,22.4834,49.9,11.18,51.1370941685,134.87,21.584064,6.815352,22.6345055532,21.584064,6.295352,22.4834,0.0,0.52,0.52,134.97
2019-08-30 09:30:00,72.717312,13.419216,73.9451338667,27.117312,7.909216,28.2472,45.6,5.51,45.9316894965,135.38,97.217312,16.739216,98.6478945786,27.117312,7.909216,28.2472,70.1,8.83,70.6539376114,130.01,93.917312,16.259216,95.3143409894,27.117312,7.909216,28.2472,66.8,8.35,67.3198521983,133.23,69.837312,21.359216,73.0305843844,27.117312,7.909216,28.2472,42.72,13.45,44.787285026,135.38,27.117312,8.469216,28.4090870983,27.117312,7.909216,28.2472,0.0,0.56,0.56,135.45
2019-08-30 10:00:00,69.859296,15.343128,71.524351199,31.279296,9.123128,32.5826,38.58,6.22,39.0781882896,135.46,96.999296,17.233128,98.5182426009,31.279296,9.123128,32.5826,65.72,8.11,66.2185057216,130.36,93.939296,16.803128,95.4302700591,31.279296,9.123128,32.5826,62.66,7.68,63.1288998795,133.29,67.409296,23.283128,71.3170192638,31.279296,9.123128,32.5826,36.13,14.16,38.8057019006,135.46,31.279296,9.683128,32.7438135549,31.279296,9.123128,32.5826,0.0,0.56,0.56,135.53
2019-08-30 10:30:00,66.215776,13.143768,67.5076856996,35.395776,10.323768,36.8706,30.82,2.8200000000000003,30.9487447241,135.26,98.435776,14.903768,99.5576430884,35.395776,10.323768,36.8706,63.04,4.58,63.2061547636,131.91,95.495776,14.543768,96.5969172463,35.395776,10.323768,36.8706,60.1,4.22,60.2479742398,134.4,64.245776,18.873768,66.9607261935,35.395776,10.323768,36.8706,28.85,8.55,30.0902808229,135.26,35.395776,10.883768,37.0313024956,35.395776,10.323768,36.8706,0.0,0.56,0.56,135.32
2019-08-30 11:00:00,64.71408,13.21244,66.0490781238,37.89408,11.05244,39.473,26.82,2.16,26.9068392793,136.32,95.13408,13.43244,96.0776957561,37.89408,11.05244,39.473,57.24,2.38,57.289458018,133.98,92.45408,13.34244,93.4118708398,37.89408,11.05244,39.473,54.56,2.29,54.6080369543,136.1,62.94408,17.46244,65.3214667456,37.89408,11.05244,39.473,25.05,6.41,25.8571189424,136.32,37.89408,11.61244,39.6334462519,37.89408,11.05244,39.473,0.0,0.56,0.56,136.42
2019-08-30 11:30:00,65.252096,13.288528,66.591448466,38.772096,11.308528,40.3876,26.48,1.98,26.5539224974,136.22,94.572096,13.868528,95.5835624505,38.772096,11.308528,40.3876,55.8,2.56,55.8586931462,133.9,91.962096,13.788528,92.9900564852,38.772096,11.308528,40.3876,53.19,2.48,53.2477839914,136.02,63.552096,17.888528,66.0217262725,38.772096,11.308528,40.3876,24.78,6.58,25.6387363183,136.22,38.772096,11.828528,40.5362739146,38.772096,11.308528,40.3876,0.0,0.52,0.52,136.32
2019-08-30 12:00:00,67.47856,12.61708,68.6479917215,37.49856,10.93708,39.061,29.98,1.6800000000000002,30.0270344856,136.47,98.47856,13.77708,99.4375920515,37.49856,10.93708,39.061,60.98,2.84,61.0460973364,134.17,95.59856,13.66708,96.5705635781,37.49856,10.93708,39.061,58.1,2.73,58.1641031909,136.25,65.56856,17.80708,67.9435659838,37.49856,10.93708,39.061,28.07,6.87,28.8984740082,136.47,37.49856,11.49708,39.2214845537,37.49856,10.93708,39.061,0.0,0.56,0.56,136.61
2019-08-30 12:30:00,68.199952,13.573736,69.5376140071,35.909952,10.473736,37.4062,32.29,3.1,32.4384663633,136.72,96.949952,12.083736,97.7001016812,35.909952,10.473736,37.4062,61.04,1.6099999999999999,61.0612291065,134.44,94.069952,12.043735999999999,94.8377954516,35.909952,10.473736,37.4062,58.16,1.57,58.1811868219,136.5,66.119952,16.013736,68.0315205854,35.909952,10.473736,37.4062,30.21,5.54,30.7137705272,136.72,35.909952,11.033736,37.5668468568,35.909952,10.473736,37.4062,0.0,0.56,0.56,136.84
2019-08-30 13:00:00,64.280672,14.332696,65.8591752712,38.820672,11.322696,40.4382,25.46,3.01,25.6373107014,136.82,94.120672,12.422696,94.9369489379,38.820672,11.322696,40.4382,55.3,1.1,55.3109392435,134.7,91.530672,12.412696,92.36849538,38.820672,11.322696,40.4382,52.71,1.09,52.7212689529,136.69,62.630672,17.002696,64.8975557817,38.820672,11.322696,40.4382,23.81,5.68,24.4781228855,136.82,38.860672,11.882696,40.636809576,38.820672,11.322696,40.4382,0.04,0.56,0.5614267539000001,136.97
2019-08-30 13:30:00,59.468224,14.333232,61.171163184,43.108224,12.573232,44.9044,16.36,1.76,16.4543975885,137.24,91.538224,14.653232,92.7036334839,43.108224,12.573232,44.9044,48.43,2.08,48.4746459502,135.26,89.278224,14.583232,90.4614389459,43.108224,12.573232,44.9044,46.17,2.01,46.2137317255,137.21,58.358224,19.513232,61.534124935,43.108224,12.573232,44.9044,15.25,6.94,16.7548828704,137.24,43.108224,13.133232,45.0644067885,43.108224,12.573232,44.9044,0.0,0.56,0.56,137.41
2019-08-30 14:00:00,61.290672,14.762696,63.0435061477,40.740672,11.882696,42.4382,20.55,2.88,20.7508288991,137.19,91.210672,14.042696,92.2853401014,40.740672,11.882696,42.4382,50.47,2.16,50.5162003718,135.01,88.860672,13.792696,89.9247323668,40.740672,11.882696,42.4382,48.12,1.9100000000000001,48.1578913575,136.98,59.970672,18.442696,62.7424460464,40.740672,11.882696,42.4382,19.23,6.5600000000000005,20.3181322961,137.19,40.780672,12.442696,42.63664964,40.740672,11.882696,42.4382,0.04,0.56,0.5614267539000001,137.37
2019-08-30 14:30:00,65.965872,16.556296,68.0118166642,36.055872,10.516296,37.5582,29.91,6.04,30.5137624688,135.55,96.365872,18.966296,98.2145695418,36.055872,10.516296,37.5582,60.31,8.45,60.899085379,130.79,93.545872,18.496296,95.3569249397,36.055872,10.516296,37.5582,57.49,7.98,58.0411965762,133.49,64.135872,24.526296,68.6654882214,36.055872,10.516296,37.5582,28.08,14.01,31.3809894681,135.55,36.055872,11.076296,37.7188313546,36.055872,10.516296,37.5582,0.0,0.56,0.56,135.69
2019-08-30 15:00:00,73.535968,14.008824,74.8584379984,30.715968,8.958824,31.9958,42.82,5.05,43.1167589227,135.49,96.095968,18.448824,97.8508772206,30.715968,8.958824,31.9958,65.38,9.49,66.0651534472,130.86,93.025968,17.928824,94.7379198228,30.715968,8.958824,31.9958,62.31,8.97,62.9523391146,133.49,70.875968,21.988824,74.2085656838,30.715968,8.958824,31.9958,40.16,13.03,42.220924907,135.49,30.715968,9.518824,32.1570940932,30.715968,8.958824,31.9958,0.0,0.56,0.56,135.69
2019-08-30 15:30:00,72.436256,17.406408,74.4982833545,37.256256,10.866408,38.8086,35.18,6.54,35.7827332662,135.55,100.076256,19.606408,101.9787637189,37.256256,10.866408,38.8086,62.82,8.74,63.4250739061,130.97,97.126256,19.136408,98.9934932999,37.256256,10.866408,38.8086,59.87,8.27,60.4384794647,133.63,70.246256,25.316408,74.6689828245,37.256256,10.866408,38.8086,32.99,14.45,36.0158659482,135.55,37.256256,11.426408,38.9691084183,37.256256,10.866408,38.8086,0.0,0.56,0.56,135.77
2019-08-30 16:00:00,74.82992,15.38456,76.395036577,33.64992,9.81456,35.052,41.18,5.57,41.5549912766,135.43,102.13992,18.86456,103.8673908481,33.64992,9.81456,35.052,68.49,9.05,69.085328399,130.71,98.90992,18.37456,100.6021706008,33.64992,9.81456,35.052,65.26,8.56,65.8190033349,133.4,72.26992,23.33456,75.9436832607,33.64992,9.81456,35.052,38.62,13.52,40.9181475632,135.43,33.64992,10.37456,35.2129040438,33.64992,9.81456,35.052,0.0,0.56,0.56,135.62
2019-08-30 16:30:00,75.214416,14.201288,76.543353435,32.884416,9.591288,34.2546,42.33,4.61,42.580288867,135.22,100.814416,19.701288,102.7214058621,32.884416,9.591288,34.2546,67.93,10.11,68.6782134305,130.5,97.624416,19.151288,99.4851668914,32.884416,9.591288,34.2546,64.74,9.56,65.44204458909999,133.24,72.554416,22.161288,75.8634692518,32.884416,9.591288,34.2546,39.67,12.57,41.6138654777,135.22,32.884416,10.151288,34.4155991335,32.884416,9.591288,34.2546,0.0,0.56,0.56,135.44
2019-08-30 17:00:00,77.482336,13.444848,78.64016995,30.222336,8.814848,31.4816,47.26,4.63,47.4862559063,134.95,107.052336,12.464848,107.775577376,30.222336,8.814848,31.4816,76.83,3.65,76.9166522932,131.71,103.422336,11.964848,104.1121374834,30.222336,8.814848,31.4816,73.2,3.15,73.2677452908,134.19,74.562336,14.744848,76.0062661385,30.222336,8.814848,31.4816,44.34,5.93,44.7347795345,134.95,30.222336,9.334848,31.6311394117,30.222336,8.814848,31.4816,0.0,0.52,0.52,135.19
2019-08-30 17:30:00,80.100544,14.430992,81.3901141368,26.060544,7.600992,27.1464,54.04,6.83,54.4699045345,135.32,108.870544,9.550992,109.2886855948,26.060544,7.600992,27.1464,82.81,1.9500000000000002,82.8329560018,132.8,104.880544,9.370992,105.298357066,26.060544,7.600992,27.1464,78.82,1.77,78.8398712581,135.06,76.730544,9.370992,77.3006589467,26.060544,7.600992,27.1464,50.67,1.77,50.7009053174,135.32,26.060544,8.160992,27.308492159,26.060544,7.600992,27.1464,0.0,0.56,0.56,135.55
2019-08-30 18:00:00,82.306912,14.577016,83.5877811551,21.726912,6.337016,22.6322,60.58,8.24,61.1378278973,135.16,110.456912,9.657016,110.8782547058,21.726912,6.337016,22.6322,88.73,3.32,88.7920903009,132.56,106.156912,9.407016,106.5728948439,21.726912,6.337016,22.6322,84.43,3.07,84.4857964394,134.89,78.506912,6.767016,78.7980186129,21.726912,6.337016,22.6322,56.78,0.43,56.7816281908,135.16,21.726912,6.857016,22.7832695959,21.726912,6.337016,22.6322,0.0,0.52,0.52,135.39
2019-08-30 18:30:00,83.805536,14.102448,84.9838037737,19.105536,5.572448,19.9016,64.7,8.53,65.2598720501,135.32,112.115536,9.362448,112.5057724969,19.105536,5.572448,19.9016,93.01,3.79,93.087186014,132.81,107.595536,9.082448,107.9781933022,19.105536,5.572448,19.9016,88.49,3.51,88.5595855907,135.08,79.785536,5.942448,80.0065275027,19.105536,5.572448,19.9016,60.68,0.37,60.6811280383,135.32,19.105536,6.132448,20.0656030141,19.105536,5.572448,19.9016,0.0,0.56,0.56,135.57
2019-08-30 19:00:00,85.453248,14.213864,86.6273139579,16.573248,4.833864,17.2638,68.88,9.38,69.5157449791,134.8,113.703248,9.263864,114.080006057,16.573248,4.833864,17.2638,97.13,4.43,97.2309714031,132.11,108.963248,8.943864,109.3296945846,16.573248,4.833864,17.2638,92.39,4.11,92.4813721784,134.51,81.173248,5.573864,81.3643911718,16.573248,4.833864,17.2638,64.6,0.74,64.6042382511,134.8,16.573248,5.353864,17.4165556009,16.573248,4.833864,17.2638,0.0,0.52,0.52,135.03
2019-08-30 19:30:00,86.609984,13.157912,87.6037669092,12.609984,3.677912,13.1354,74.0,9.48,74.6047612422,135.13,113.469984,8.497912,113.7877488015,12.609984,3.677912,13.1354,100.86,4.82,100.975105843,132.59,108.549984,8.167912,108.8568500961,12.609984,3.677912,13.1354,95.94,4.49,96.0450087199,134.93,82.029984,4.497912,82.1532074079,12.609984,3.677912,13.1354,69.42,0.8200000000000001,69.4248428158,135.13,12.609984,4.237912,13.3030671125,12.609984,3.677912,13.1354,0.0,0.56,0.56,135.38
2019-08-30 20:00:00,86.580496,13.729728,87.6623506333,11.690496,3.409728,12.1776,74.89,10.32,75.5977149126,134.93,112.490496,9.119728,112.8595637468,11.690496,3.409728,12.1776,100.8,5.71,100.9615971546,132.34,107.540496,8.739728,107.8950468068,11.690496,3.409728,12.1776,95.85,5.33,95.9980801891,134.74,81.930496,5.039728,82.0853521228,11.690496,3.409728,12.1776,70.24,1.63,70.2589104669,134.93,11.690496,3.929728,12.3333068915,11.690496,3.409728,12.1776,0.0,0.52,0.52,135.16
2019-08-30 20:30:00,87.902416,14.550288,89.098516371,10.972415999999999,3.200288,11.4296,76.93,11.35,77.7627635826,134.6,113.952416,9.590288,114.3552654501,10.972415999999999,3.200288,11.4296,102.98,6.39,103.1780621062,131.87,108.902416,9.120288,109.2836486572,10.972415999999999,3.200288,11.4296,97.93,5.92,98.1087727984,134.35,83.122416,5.9102879999999995,83.3322719354,10.972415999999999,3.200288,11.4296,72.15,2.71,72.200876726,134.6,10.972415999999999,3.760288,11.5988654066,10.972415999999999,3.200288,11.4296,0.0,0.56,0.56,134.87
2019-08-30 21:00:00,87.405136,15.140248,88.7067354189,10.355136,3.020248,10.7866,77.05,12.12,77.9974159828,134.39,112.635136,10.460248,113.1198066209,10.355136,3.020248,10.7866,102.28,7.44,102.5502413454,131.67,107.625136,9.920248,108.0813638857,10.355136,3.020248,10.7866,97.27,6.9,97.5144240613,134.16,82.595136,6.530248,82.8528854645,10.355136,3.020248,10.7866,72.24,3.51,72.3252217418,134.39,10.355136,3.540248,10.943591617,10.355136,3.020248,10.7866,0.0,0.52,0.52,134.65
2019-08-30 21:30:00,84.011936,15.827648,85.4898814579,10.311936,3.007648,10.7416,73.7,12.82,74.8067002347,134.74,108.781936,11.587648,109.3973637072,10.311936,3.007648,10.7416,98.47,8.58,98.8430943465,132.18,103.971936,10.997648,104.5519571176,10.311936,3.007648,10.7416,93.66,7.99,94.0001898934,134.54,79.381936,7.097648,79.6986095879,10.311936,3.007648,10.7416,69.07,4.09,69.1909892977,134.74,10.351936,3.527648,10.9364930101,10.311936,3.007648,10.7416,0.04,0.52,0.5215361924,134.97
2019-08-30 22:00:00,79.740656,17.095608,81.5526335087,10.270656,2.995608,10.6986,69.47,14.1,70.8864648575,135.49,103.310656,13.985608,104.2530041499,10.270656,2.995608,10.6986,93.04,10.99,93.6868277828,133.29,98.770656,13.285608,99.6601719174,10.270656,2.995608,10.6986,88.5,10.29,89.09620699,135.5,75.360656,8.175608,75.8028300192,10.270656,2.995608,10.6986,65.09,5.18,65.2957923606,135.49,10.270656,3.555608,10.8687038289,10.270656,2.995608,10.6986,0.0,0.56,0.56,135.74
2019-08-30 22:30:00,74.85544,20.01492,77.4850561089,10.16544,2.96492,10.589,64.69,17.05,66.8991674089,136.4,96.92544,17.21492,98.4423404324,10.16544,2.96492,10.589,86.76,14.25,87.9224664122,134.5,92.72544,16.35492,94.1567343922,10.16544,2.96492,10.589,82.56,13.39,83.6387810767,136.48,70.74544,10.77492,71.5612757139,10.16544,2.96492,10.589,60.58,7.8100000000000005,61.0813596771,136.4,10.16544,3.52492,10.7592393504,10.16544,2.96492,10.589,0.0,0.56,0.56,136.65
2019-08-30 23:00:00,71.891184,13.209512,73.0946888919,11.381184,3.319512,11.8554,60.51,9.89,61.3129040252,136.13,90.631184,27.029512,94.5759273399,11.381184,3.319512,11.8554,79.25,23.71,82.7207748997,132.29,86.841184,25.719512,90.5697771668,11.381184,3.319512,11.8554,75.46,22.4,78.714494218,134.7,68.051184,4.469512,68.1978018804,11.381184,3.319512,11.8554,56.67,1.15,56.6816672302,136.13,11.421184,3.839512,12.049286134900001,11.381184,3.319512,11.8554,0.04,0.52,0.5215361924,136.36
2019-08-30 23:30:00,67.873584,11.337712,68.8140037957,11.683584,3.407712,12.1704,56.19,7.93,56.7468148886,137.11,85.433584,28.747712,90.140602507,11.683584,3.407712,12.1704,73.75,25.34,77.9819087994,133.29,81.933584,27.377712,86.3866384428,11.683584,3.407712,12.1704,70.25,23.97,74.2268374646,135.53,64.283584,4.467712,64.4386500666,11.683584,3.407712,12.1704,52.6,1.06,52.6106795242,137.11,11.683584,3.9677119999999997,12.3389170351,11.683584,3.407712,12.1704,0.0,0.56,0.56,137.35
2019-08-31 00:00:00,64.472048,22.957264,68.4374235611,11.922048,3.477264,12.4188,52.55,19.48,56.0443833047,135.45,82.612048,20.917264,85.2190260916,11.922048,3.477264,12.4188,70.69,17.44,72.8095440173,133.41,79.252048,19.947264,81.7238059153,11.922048,3.477264,12.4188,67.33,16.47,69.3151484165,135.66,58.542048,13.527264,60.0845924956,11.922048,3.477264,12.4188,46.62,10.05,47.690951972,135.45,11.922048,4.0772639999999996,12.5999726285,11.922048,3.477264,12.4188,0.0,0.6000000000000001,0.6000000000000001,135.64
2019-08-31 00:30:00,61.493088,24.467984,66.1821887882,11.993088,3.4979839999999998,12.4928,49.5,20.97,53.7586355854,134.94,79.143088,22.097984,82.1702456796,11.993088,3.4979839999999998,12.4928,67.15,18.6,69.6784220545,132.87,75.963088,21.067984,78.8305187622,11.993088,3.4979839999999998,12.4928,63.97,17.57,66.3390216991,135.18,55.903088,14.567984,57.7700736174,11.993088,3.4979839999999998,12.4928,43.91,11.07,45.2839154668,134.94,11.993088,4.057984,12.6610186762,11.993088,3.4979839999999998,12.4928,0.0,0.56,0.56,135.15
2019-08-31 01:00:00,59.8908,24.1394,64.5725836327,11.3808,3.3194,11.855,48.51,20.82,52.7891324043,135.66,76.5808,22.2994,79.7614077672,11.3808,3.3194,11.855,65.2,18.98,67.9064091231,133.81,73.5008,21.2494,76.5108136213,11.3808,3.3194,11.855,62.12,17.93,64.65585279,136.0,54.3908,14.1794,56.2086693402,11.3808,3.3194,11.855,43.01,10.86,44.3598884128,135.66,11.3808,3.8794,12.0238243916,11.3808,3.3194,11.855,0.0,0.56,0.56,135.86
2019-08-31 01:30:00,59.138176,25.226968,64.2940415208,11.098176,3.236968,11.5606,48.04,21.99,52.8337174539,134.0,75.378176,22.756968,78.7384849336,11.098176,3.236968,11.5606,64.28,19.52,67.178484651,131.76,72.328176,21.676968,75.5066618595,11.098176,3.236968,11.5606,61.23,18.44,63.9464346152,134.23,53.738176,15.306968,55.8757087576,11.098176,3.236968,11.5606,42.64,12.07,44.3153980011,134.0,11.098176,3.796968,11.7297261912,11.098176,3.236968,11.5606,0.0,0.56,0.56,134.18
2019-08-31 02:00:00,58.464432,24.538376,63.4052182852,11.754432,3.428376,12.2442,46.71,21.11,51.2587182828,134.45,74.744432,22.278376,77.9939494589,11.754432,3.428376,12.2442,62.99,18.85,65.7500007605,132.32,71.774432,21.228376,74.8479327471,11.754432,3.428376,12.2442,60.02,17.8,62.6038369431,134.73,53.204432,14.678376,55.1920855417,11.754432,3.428376,12.2442,41.45,11.25,42.9495634436,134.45,11.754432,3.9883759999999997,12.4126473711,11.754432,3.428376,12.2442,0.0,0.56,0.56,134.68
2019-08-31 02:30:00,56.711088,25.411984,62.1443193941,13.481088,3.931984,14.0428,43.23,21.48,48.2723865165,134.13,73.221088,23.331984,76.8486122534,13.481088,3.931984,14.0428,59.74,19.4,62.8110467991,131.94,70.391088,22.261983999999998,73.8275097876,13.481088,3.931984,14.0428,56.91,18.33,59.7891043586,134.44,51.831088,15.521984,54.1053940986,13.481088,3.931984,14.0428,38.35,11.59,40.0630827571,134.13,13.481088,4.451984,14.1971791283,13.481088,3.931984,14.0428,0.0,0.52,0.52,134.31
2019-08-31 03:00:00,54.7372,25.6646,60.4552128191,14.5872,4.2546,15.195,40.15,21.41,45.5017648009,134.44,71.6572,23.8546,75.5234814677,14.5872,4.2546,15.195,57.07,19.6,60.3419000364,132.32,68.9572,22.7746,72.6207810272,14.5872,4.2546,15.195,54.37,18.52,57.4376818822,134.78,50.1972,15.7346,52.6054799902,14.5872,4.2546,15.195,35.61,11.48,37.4147364016,134.44,14.5872,4.8146,15.3612101411,14.5872,4.2546,15.195,0.0,0.56,0.56,134.68
2019-08-31 03:30:00,53.415712,25.860416,59.3464354798,15.635712,4.560416,16.2872,37.78,21.3,43.3707090097,134.57,70.395712,24.190416,74.4360967155,15.635712,4.560416,16.2872,54.76,19.63,58.1721110155,132.44,67.825712,23.110416,71.6548570301,15.635712,4.560416,16.2872,52.19,18.55,55.3886143535,134.88,49.155712,15.920416,51.6695622958,15.635712,4.560416,16.2872,33.52,11.36,35.3926546052,134.57,15.635712,5.120416,16.4527854712,15.635712,4.560416,16.2872,0.0,0.56,0.56,134.76
2019-08-31 04:00:00,54.141728,25.585504,59.8827581676,13.561728,3.955504,14.1268,40.58,21.63,45.9847072406,134.63,70.041728,24.025504,74.0477447576,13.561728,3.955504,14.1268,56.48,20.07,59.9399307641,132.6,67.371728,22.925504,71.1655005418,13.561728,3.955504,14.1268,53.81,18.97,57.0559111749,134.98,49.591728,15.625504,51.9951522863,13.561728,3.955504,14.1268,36.03,11.67,37.8728108278,134.63,13.561728,4.515504,14.2937133986,13.561728,3.955504,14.1268,0.0,0.56,0.56,134.88
2019-08-31 04:30:00,54.350288,25.152584,59.8882817216,12.900288,3.762584,13.4378,41.45,21.39,46.6436983954,134.9,70.070288,23.722584,73.9770657166,12.900288,3.762584,13.4378,57.17,19.96,60.554194735,132.94,67.370288,22.622584,71.0671303208,12.900288,3.762584,13.4378,54.47,18.86,57.6426968488,135.28,49.680288,15.182584,51.948453997,12.900288,3.762584,13.4378,36.78,11.42,38.5121383462,134.9,12.940288,4.322584,13.6431589436,12.900288,3.762584,13.4378,0.04,0.56,0.5614267539000001,135.13
2019-08-31 05:00:00,54.399728,25.104504,59.9129913087,13.249728,3.864504,13.8018,41.15,21.24,46.3083156679,135.07,70.319728,23.684504,74.2012120906,13.249728,3.864504,13.8018,57.07,19.82,60.4137178131,133.07,67.619728,22.604504,71.2979047089,13.249728,3.864504,13.8018,54.37,18.74,57.5089949486,135.41,49.769728,15.124504,52.0170784112,13.249728,3.864504,13.8018,36.52,11.26,38.2164624213,135.07,13.249728,4.424504,13.9689486977,13.249728,3.864504,13.8018,0.0,0.56,0.56,135.21
2019-08-31 05:30:00,54.975232,25.267776,60.5040216634,13.055232,3.807776,13.5992,41.92,21.46,47.0937150796,134.82,71.355232,23.567776,75.1465847485,13.055232,3.807776,13.5992,58.3,19.76,61.5576770192,132.79,68.615232,22.487776,72.206302577,13.055232,3.807776,13.5992,55.56,18.68,58.616175242,135.12,50.255232,15.307776,52.5349060096,13.055232,3.807776,13.5992,37.2,11.5,38.9370003981,134.82,13.055232,4.367776,13.7665009992,13.055232,3.807776,13.5992,0.0,0.56,0.56,135.03
2019-08-31 06:00:00,56.388416,25.688288,61.9640347247,12.028416,3.508288,12.5296,44.36,22.18,49.5959877409,134.45,72.368416,23.608288,76.1218687148,12.028416,3.508288,12.5296,60.34,20.1,63.5997295592,132.33,69.508416,22.508288,73.0619115786,12.028416,3.508288,12.5296,57.48,19.0,60.5388338176,134.72,51.398416,15.688288,53.7393668336,12.028416,3.508288,12.5296,39.37,12.18,41.2110337167,134.45,12.028416,4.068288,12.6977855833,12.028416,3.508288,12.5296,0.0,0.56,0.56,134.61
2019-08-31 06:30:00,60.229632,24.546976,65.0397001961,10.309632,3.006976,10.7392,49.92,21.54,54.3689065551,134.19,75.489632,22.306976,78.7164894908,10.309632,3.006976,10.7392,65.18,19.3,67.9773668216,131.97,72.409632,21.226976,75.4568705717,10.309632,3.006976,10.7392,62.1,18.22,64.7176822824,134.39,54.629632,14.666976,56.5642720933,10.309632,3.006976,10.7392,44.32,11.66,45.8281354628,134.19,10.309632,3.566976,10.9092543173,10.309632,3.006976,10.7392,0.0,0.56,0.56,134.34
2019-08-31 07:00:00,61.926032,23.057176,66.0792463967,11.476032,3.347176,11.9542,50.45,19.71,54.1635172418,133.58,77.806032,21.147176,80.6286653019,11.476032,3.347176,11.9542,66.33,17.8,68.6768439869,131.23,74.646032,20.157176,77.3197376977,11.476032,3.347176,11.9542,63.17,16.81,65.3683792059,133.82,56.286032,13.427176,57.8654167326,11.476032,3.347176,11.9542,44.81,10.08,45.92975615,133.58,11.476032,3.9071759999999998,12.1229259983,11.476032,3.347176,11.9542,0.0,0.56,0.56,133.75
2019-08-31 07:30:00,65.025184,21.236512,68.4051459772,13.085184,3.816512,13.6304,51.94,17.42,54.7833916438,134.93,82.455184,19.276512,84.6784582014,13.085184,3.816512,13.6304,69.37,15.46,71.0718544854,132.79,79.145184,18.406512,81.2573678776,13.085184,3.816512,13.6304,66.06,14.59,67.6519896234,135.1,59.195184,11.726512,60.3455126126,13.085184,3.816512,13.6304,46.11,7.91,46.7835462529,134.93,13.085184,4.376512,13.7976772538,13.085184,3.816512,13.6304,0.0,0.56,0.56,135.05
2019-08-31 08:00:00,68.685984,21.275912,71.905693999,14.625984,4.265912,15.2354,54.06,17.01,56.6729538669,134.22,86.205984,19.065912,88.289187774,14.625984,4.265912,15.2354,71.58,14.8,73.0940243796,131.8,82.805984,18.225912,84.7880584424,14.625984,4.265912,15.2354,68.18,13.96,69.5944969089,134.3,62.605984,11.895912,63.7261481256,14.625984,4.265912,15.2354,47.98,7.63,48.5828910214,134.22,14.625984,4.825912,15.4015854573,14.625984,4.265912,15.2354,0.0,0.56,0.56,134.31
2019-08-31 08:30:00,71.247424,21.003832,74.2789094247,17.087424,4.983832,17.7994,54.16,16.02,56.4796069391,134.02,89.387424,18.033832,91.1884349354,17.087424,4.983832,17.7994,72.3,13.05,73.4683094946,131.38,85.957424,17.273832,87.6759032613,17.087424,4.983832,17.7994,68.87,12.29,69.9579945396,134.0,65.137424,11.753832,66.1893992422,17.087424,4.983832,17.7994,48.05,6.77,48.5245855212,134.02,17.087424,5.543832,17.9642459402,17.087424,4.983832,17.7994,0.0,0.56,0.56,134.08
2019-08-31 09:00:00,68.666976,17.600368,70.8867162924,23.246976,6.780368,24.2156,45.42,10.82,46.6909927074,133.63,89.216976,20.620368,91.5689269515,23.246976,6.780368,24.2156,65.97,13.84,67.4061310268,130.31,86.116976,19.820368,88.3684363505,23.246976,6.780368,24.2156,62.87,13.04,64.2080874968,133.11,64.016976,12.640368,65.2529855207,23.246976,6.780368,24.2156,40.77,5.86,41.1889851781,133.63,23.246976,7.300368,24.3663141669,23.246976,6.780368,24.2156,0.0,0.52,0.52,133.69
2019-08-31 09:30:00,68.1584,12.4562,69.2872600772,27.9984,8.1662,29.165,40.16,4.29,40.388484745,134.84,91.0984,24.4962,94.3344173513,27.9984,8.1662,29.165,63.1,16.33,65.1788224809,130.72,88.1384,23.5962,91.2423049303,27.9984,8.1662,29.165,60.14,15.43,62.0878772386,133.42,64.9684,12.8962,66.2359794447,27.9984,8.1662,29.165,36.97,4.73,37.2713536111,134.84,28.0384,8.7262,29.3649185424,27.9984,8.1662,29.165,0.04,0.56,0.5614267539000001,134.9
2019-08-31 10:00:00,66.438896,14.410928,67.9838344573,30.928896,9.020928,32.2176,35.51,5.39,35.9167398298,135.37,89.528896,24.240928,92.7526054043,30.928896,9.020928,32.2176,58.6,15.22,60.5442681019,131.37,86.808896,23.390928,89.9050606887,30.928896,9.020928,32.2176,55.88,14.37,57.6981048216,133.94,63.578896,12.750928,64.8449086779,30.928896,9.020928,32.2176,32.65,3.73,32.8623705779,135.37,30.928896,9.580928,32.378863308,30.928896,9.020928,32.2176,0.0,0.56,0.56,135.44
2019-08-31 10:30:00,63.388976,16.891368,65.6009191341,36.518976,10.651368,38.0406,26.87,6.24,27.5850412361,134.84,90.008976,25.101368,93.4435360848,36.518976,10.651368,38.0406,53.49,14.45,55.4074236903,130.8,87.548976,24.291368,90.8564458801,36.518976,10.651368,38.0406,51.03,13.64,52.821496571,133.47,61.128976,13.491368,62.6000696271,36.518976,10.651368,38.0406,24.61,2.84,24.7733263814,134.84,36.518976,11.211368,38.2011829728,36.518976,10.651368,38.0406,0.0,0.56,0.56,134.92
2019-08-31 11:00:00,59.942128,18.377704,62.6960821223,39.592128,11.547704,41.2418,20.35,6.83,21.4655864117,134.8,85.132128,25.647704,88.9116636796,39.592128,11.547704,41.2418,45.54,14.1,47.6728602037,130.85,83.062128,24.867704,86.7047853934,39.592128,11.547704,41.2418,43.47,13.32,45.4649678324,133.51,58.122128,13.757704,59.7281858305,39.592128,11.547704,41.2418,18.53,2.21,18.6613236401,134.8,39.592128,12.067704,41.3904104763,39.592128,11.547704,41.2418,0.0,0.52,0.52,134.89
2019-08-31 11:30:00,57.54056,19.77808,60.8447901928,42.13056,12.28808,43.886,15.41,7.49,17.1338320291,134.51,83.94056,25.77808,87.809606659,42.13056,12.28808,43.886,41.81,13.49,43.9324048966,130.54,82.06056,25.03808,85.7953434494,42.13056,12.28808,43.886,39.93,12.75,41.9161949609,133.22,56.09056,13.87808,57.7819351147,42.13056,12.28808,43.886,13.96,1.5899999999999999,14.0502562254,134.51,42.13056,12.84808,44.0460809335,42.13056,12.28808,43.886,0.0,0.56,0.56,134.62
2019-08-31 12:00:00,58.039296,19.583128,61.2540511513,41.119296,11.993128,42.8326,16.92,7.59,18.5443926835,134.66,83.509296,25.513128000000002,87.3196553976,41.119296,11.993128,42.8326,42.39,13.52,44.4938478893,130.75,81.599296,24.753128,85.2711114826,41.119296,11.993128,42.8326,40.48,12.76,42.4434682843,133.39,56.489296,13.523128,58.0854160137,41.119296,11.993128,42.8326,15.37,1.53,15.4459638741,134.66,41.159296,12.553128,43.0310198554,41.119296,11.993128,42.8326,0.04,0.56,0.5614267539000001,134.8
2019-08-31 12:30:00,63.267872,17.627296,65.6775851541,36.367872,10.607296,37.8832,26.9,7.02,27.80090646,134.84,91.677872,24.397296,94.8686474372,36.367872,10.607296,37.8832,55.31,13.79,57.0031595616,130.81,89.137872,23.637296,92.2186639834,36.367872,10.607296,37.8832,52.77,13.03,54.3548875447,133.46,61.037872,12.717296,62.3486281793,36.367872,10.607296,37.8832,24.67,2.11,24.760068659,134.84,36.367872,11.167296,38.0437986242,36.367872,10.607296,37.8832,0.0,0.56,0.56,134.97
2019-08-31 13:00:00,71.754112,12.756616,72.8792414936,27.314112,7.966616,28.4522,44.44,4.79,44.6974014905,135.06,97.794112,23.086616,100.4822381329,27.314112,7.966616,28.4522,70.48,15.12,72.0835959147,130.93,94.494112,22.246616,97.0775418216,27.314112,7.966616,28.4522,67.18,14.28,68.6809347636,133.6,68.284112,12.266615999999999,69.3771563248,27.314112,7.966616,28.4522,40.97,4.3,41.195034895,135.06,27.314112,8.486616,28.6021566578,27.314112,7.966616,28.4522,0.0,0.52,0.52,135.25
2019-08-31 13:30:00,74.04608,10.68844,74.8135329536,24.88608,7.25844,25.923000000000002,49.16,3.43,49.2795139992,134.6,98.58608,23.04844,101.2444850656,24.88608,7.25844,25.923000000000002,73.7,15.79,75.3725022803,130.33,95.13608,22.15844,97.6824967996,24.88608,7.25844,25.923000000000002,70.25,14.9,71.8127600082,133.07,70.23608,12.77844,71.389043015,24.88608,7.25844,25.923000000000002,45.35,5.52,45.6847118848,134.6,24.88608,7.81844,26.085340362,24.88608,7.25844,25.923000000000002,0.0,0.56,0.56,134.78
2019-08-31 14:00:00,72.566688,10.547784,73.3292571529,24.986688,7.287784,26.0278,47.58,3.26,47.6915506143,134.8,96.096688,23.547784,98.9397370922,24.986688,7.287784,26.0278,71.11,16.26,72.9453199321,130.58,92.756688,22.647784,95.4815442315,24.986688,7.287784,26.0278,67.77,15.36,69.4888660146,133.33,68.846688,12.997784,70.0628920148,24.986688,7.287784,26.0278,43.86,5.71,44.2301220889,134.8,24.986688,7.847784,26.1901181922,24.986688,7.287784,26.0278,0.0,0.56,0.56,134.94
2019-08-31 14:30:00,67.986816,11.859488,69.0134378613,28.386816,8.279488,29.5696,39.6,3.58,39.7614939357,134.95,93.706816,24.589488,96.8793594372,28.386816,8.279488,29.5696,65.32,16.31,67.3254669497,130.84,90.656816,23.699488,93.7033831765,28.386816,8.279488,29.5696,62.27,15.42,64.1508324186,133.53,64.836816,13.699488,66.2683082663,28.386816,8.279488,29.5696,36.45,5.42,36.8507652566,134.95,28.386816,8.799488,29.7193928552,28.386816,8.279488,29.5696,0.0,0.52,0.52,135.12
2019-08-31 15:00:00,69.399232,9.544776,70.0525242306,24.119232,7.034776,25.1242,45.28,2.51,45.3495148816,135.41,94.219232,24.384776,97.3235890175,24.119232,7.034776,25.1242,70.1,17.35,72.2151819218,131.37,90.919232,23.414776,93.8858801024,24.119232,7.034776,25.1242,66.8,16.38,68.7789531761,134.0,65.919232,13.544776,67.2964048398,24.119232,7.034776,25.1242,41.8,6.51,42.3039017113,135.41,24.119232,7.5947759999999995,25.286715381,24.119232,7.034776,25.1242,0.0,0.56,0.56,135.62
2019-08-31 15:30:00,70.998528,6.052904,71.2560778109,18.318528,5.342904,19.0818,52.68,0.71,52.684784331,134.6,91.768528,24.392904,94.9551288601,18.318528,5.342904,19.0818,73.45,19.05,75.8802016339,130.46,88.298528,23.352904,91.3344851204,18.318528,5.342904,19.0818,69.98,18.01,72.2603660384,133.3,66.968528,13.472904,68.310342443,18.318528,5.342904,19.0818,48.65,8.13,49.3246327913,134.6,18.318528,5.9029039999999995,19.2461098334,18.318528,5.342904,19.0818,0.0,0.56,0.56,134.86
2019-08-31 16:00:00,69.575136,7.395248,69.967058266,20.795136,6.065248,21.6616,48.78,1.33,48.7981280379,134.71,89.235136,25.095248,92.6967149856,20.795136,6.065248,21.6616,68.44,19.03,71.0364307943,130.71,86.015136,24.045248,89.3128074381,20.795136,6.065248,21.6616,65.22,17.98,67.6530028897,133.47,65.795136,13.595248,67.1850481092,20.795136,6.065248,21.6616,45.0,7.53,45.6256605432,134.71,20.795136,6.585248,21.8129129756,20.795136,6.065248,21.6616,0.0,0.52,0.52,134.92
2019-08-31 16:30:00,69.234928,8.053104,69.7017054253,21.164928,6.173104,22.0468,48.07,1.88,48.1067490068,135.52,88.164928,25.343104,91.7350938823,21.164928,6.173104,22.0468,67.0,19.17,69.6885134007,131.68,85.024928,24.293104,88.4273333498,21.164928,6.173104,22.0468,63.86,18.12,66.3809761905,134.34,65.474928,13.283104,66.8087348217,21.164928,6.173104,22.0468,44.31,7.11,44.8768113841,135.52,21.164928,6.733104,22.21010731,21.164928,6.173104,22.0468,0.0,0.56,0.56,135.69
