Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2019-08-31 17:00:00,66.470128,10.266704,67.2583312859,27.520128,8.026704,28.6668,38.95,2.24,39.0143576136,135.52,89.110128,26.736704,93.0347583055,27.520128,8.026704,28.6668,61.59,18.71,64.3691867278,131.59,86.240128,25.706704,89.9899678186,27.520128,8.026704,28.6668,58.72,17.68,61.3239007239,134.22,63.380128,14.766704,65.077616523,27.520128,8.026704,28.6668,35.86,6.74,36.4879048453,135.52,27.520128,8.586704,28.828613055799998,27.520128,8.026704,28.6668,0.0,0.56,0.56,135.66
2019-08-31 17:30:00,68.438704,9.645872,69.1151144963,26.968704,7.8658719999999995,28.0924,41.47,1.78,41.5081835305,136.66,92.058704,27.095872,95.9634892113,26.968704,7.8658719999999995,28.0924,65.09,19.23,67.8712089181,132.86,89.008704,26.055872,92.7440448408,26.968704,7.8658719999999995,28.0924,62.04,18.19,64.6516643251,135.28,65.158704,15.175872,66.9026441773,26.968704,7.8658719999999995,28.0924,38.19,7.31,38.8833151879,136.66,26.968704,8.425872,28.2543149696,26.968704,7.8658719999999995,28.0924,0.0,0.56,0.56,136.77
2019-08-31 18:00:00,71.177008,8.989544,71.7424446835,24.547007999999998,7.159544,25.5698,46.63,1.83,46.6658954698,136.63,94.047008,26.269544,97.6469592753,24.547007999999998,7.159544,25.5698,69.5,19.11,72.0794152307,132.9,90.797008,25.239544,94.2397540483,24.547007999999998,7.159544,25.5698,66.25,18.08,68.6727668002,135.28,67.547008,14.459544,69.0773240828,24.547007999999998,7.159544,25.5698,43.0,7.3,43.6152496267,136.63,24.547007999999998,7.719544,25.732216409,24.547007999999998,7.159544,25.5698,0.0,0.56,0.56,136.77
2019-08-31 18:30:00,74.008256,7.397408,74.3770367874,21.248256,6.197408,22.1336,52.76,1.2,52.7736449376,136.4,96.508256,25.827408,99.9044467487,21.248256,6.197408,22.1336,75.26,19.63,77.7779178173,132.65,92.948256,24.757408,96.188915912,21.248256,6.197408,22.1336,71.7,18.56,74.0632405448,135.01,69.938256,14.087408,71.3429373973,21.248256,6.197408,22.1336,48.69,7.89,49.3251274707,136.4,21.248256,6.757408,22.2968819775,21.248256,6.197408,22.1336,0.0,0.56,0.56,136.59
2019-08-31 19:00:00,75.60912,6.16516,75.8600568481,17.94912,5.23516,18.697,57.66,0.93,57.6674995123,136.4,98.33912,24.78516,101.4144303272,17.94912,5.23516,18.697,80.39,19.55,82.7330320972,132.58,94.53912,23.72516,97.4706541858,17.94912,5.23516,18.697,76.59,18.49,78.7902798574,134.95,71.18912,13.40516,72.4402451749,17.94912,5.23516,18.697,53.24,8.17,53.8632202899,136.4,17.98912,5.79516,18.8995322111,17.94912,5.23516,18.697,0.04,0.56,0.5614267539000001,136.59
2019-08-31 19:30:00,77.72456,4.05008,77.8300094771,13.23456,3.86008,13.786,64.49,0.19,64.4902798877,136.5,99.18456,24.15008,102.0823359176,13.23456,3.86008,13.786,85.95,20.29,88.3124374027,132.67,95.11456,23.05008,97.8676949356,13.23456,3.86008,13.786,81.88,19.19,84.0986949958,135.08,72.78456,12.82008,73.904983767,13.23456,3.86008,13.786,59.55,8.96,60.2202964124,136.5,13.27456,4.4200800000000005,13.9911061178,13.23456,3.86008,13.786,0.04,0.56,0.5614267539000001,136.67
2019-08-31 20:00:00,78.842624,4.017432,78.9449119265,10.482624,3.057432,10.9194,68.36,0.96,68.3667404518,136.19,99.222624,24.247432,102.1423862656,10.482624,3.057432,10.9194,88.74,21.19,91.2348820353,132.25,95.022624,23.097432,97.7895210993,10.482624,3.057432,10.9194,84.54,20.04,86.8827554812,134.73,73.652624,13.017432,74.7941345157,10.482624,3.057432,10.9194,63.17,9.96,63.9503752921,136.19,10.482624,3.617432,11.0892389369,10.482624,3.057432,10.9194,0.0,0.56,0.56,136.34
2019-08-31 20:30:00,81.82904,4.14472,81.9339398003,8.99904,2.62472,9.374,72.83,1.52,72.8458598686,135.13,101.71904,23.51472,104.4016530291,8.99904,2.62472,9.374,92.72,20.89,95.0441502671,130.89,97.29904,22.36472,99.8362854157,8.99904,2.62472,9.374,88.3,19.74,90.4795977003,133.6,76.31904,12.97472,77.4140764047,8.99904,2.62472,9.374,67.32,10.35,68.1109748866,135.13,8.99904,3.18472,9.5459500522,8.99904,2.62472,9.374,0.0,0.56,0.56,135.3
2019-08-31 21:00:00,81.327888,4.344384,81.4438397847,8.517888,2.484384,8.8728,72.81,1.8599999999999999,72.8337538508,135.48,100.937888,24.104384,103.7760982207,8.517888,2.484384,8.8728,92.42,21.62,94.91512419,131.33,96.517888,22.914384,99.2006637986,8.517888,2.484384,8.8728,88.0,20.43,90.3403835502,133.99,75.797888,13.174384,76.9342850688,8.517888,2.484384,8.8728,67.28,10.69,68.1239642123,135.48,8.517888,3.044384,9.0455895286,8.517888,2.484384,8.8728,0.0,0.56,0.56,135.67
2019-08-31 21:30:00,79.217008,4.539544,79.3469710588,8.227008,2.399544,8.5698,70.99,2.14,71.0222479227,135.87,97.887008,25.029544,101.0363519138,8.227008,2.399544,8.5698,89.66,22.63,92.4717929966,131.96,93.627008,23.799544,96.6045284738,8.227008,2.399544,8.5698,85.4,21.4,88.040445251,134.49,73.807008,13.399544,75.013480184,8.227008,2.399544,8.5698,65.58,11.0,66.4961382337,135.87,8.227008,2.919544,8.7296848626,8.227008,2.399544,8.5698,0.0,0.52,0.52,136.06
2019-08-31 22:00:00,75.731008,5.041544,75.8986346294,7.891008,2.301544,8.2198,67.84,2.74,67.8953105892,136.63,93.911008,26.081544,97.465503441,7.891008,2.301544,8.2198,86.02,23.78,89.2464497893,132.93,89.821008,24.791544,93.1795800164,7.891008,2.301544,8.2198,81.93,22.49,84.960726221,135.28,70.541008,13.971544,71.9113193552,7.891008,2.301544,8.2198,62.65,11.67,63.7276345081,136.63,7.891008,2.861544,8.3938335294,7.891008,2.301544,8.2198,0.0,0.56,0.56,136.78
2019-08-31 22:30:00,72.495328,6.100304,72.75153806430001,8.195328,2.390304,8.5368,64.3,3.71,64.4069413961,136.84,89.505328,27.920304,93.7589841873,8.195328,2.390304,8.5368,81.31,25.53,85.2238053598,133.29,85.655328,26.550304,89.6758264934,8.195328,2.390304,8.5368,77.46,24.16,81.1403549413,135.6,67.565328,14.950304,69.1996035931,8.195328,2.390304,8.5368,59.37,12.56,60.684021785,136.84,8.195328,2.950304,8.7102063535,8.195328,2.390304,8.5368,0.0,0.56,0.56,137.03
2019-08-31 23:00:00,68.168496,16.143728,70.054006314,9.098496,2.653728,9.4776,59.07,13.49,60.5907996316,136.68,85.418496,25.593728,89.1703895463,9.098496,2.653728,9.4776,76.32,22.94,79.6930737266,134.14,81.798496,24.363728,85.3497814287,9.098496,2.653728,9.4776,72.7,21.71,75.8723539901,136.28,62.458496,14.903728,64.212030266,9.098496,2.653728,9.4776,53.36,12.25,54.7480785051,136.68,9.098496,3.253728,9.6627830028,9.098496,2.653728,9.4776,0.0,0.6000000000000001,0.6000000000000001,136.87
2019-08-31 23:30:00,64.984576,25.382168,69.7656761616,9.024576,2.632168,9.4006,55.96,22.75,60.4076493501,135.9,81.634576,23.552168,84.964160775,9.024576,2.632168,9.4006,72.61,20.92,75.5636056578,134.0,78.214576,22.412168,81.3623080629,9.024576,2.632168,9.4006,69.19,19.78,71.9618266861,136.09,58.634576,15.242168,60.5833078334,9.024576,2.632168,9.4006,49.61,12.61,51.1875394994,135.9,9.024576,3.192168,9.5725079535,9.024576,2.632168,9.4006,0.0,0.56,0.56,136.0
2019-09-01 00:00:00,62.475808,25.082944,67.3229579338,8.135808,2.372944,8.4748,54.34,22.71,58.8946491627,136.4,78.035808,23.722944,81.5620340737,8.135808,2.372944,8.4748,69.9,21.35,73.087840986,134.7,74.725808,22.562944,78.0578812369,8.135808,2.372944,8.4748,66.59,20.19,69.5835052293,136.68,56.305808,14.882944,58.2395573184,8.135808,2.372944,8.4748,48.17,12.51,49.7679515351,136.4,8.135808,2.932944,8.6483254055,8.135808,2.372944,8.4748,0.0,0.56,0.56,136.59
2019-09-01 00:30:00,61.0744,19.1492,64.0060481205,7.3344000000000005,2.1392,7.64,53.74,17.01,56.3677895611,136.61,73.8244,30.0392,79.7019169907,7.3344000000000005,2.1392,7.64,66.49,27.9,72.1063804389,133.56,70.6944,28.5892,76.2564131598,7.3344000000000005,2.1392,7.64,63.36,26.45,68.6592462819,135.78,55.0044,9.4992,55.8186243112,7.3344000000000005,2.1392,7.64,47.67,7.36,48.2348266297,136.61,7.3344000000000005,2.7392000000000003,7.8292170745,7.3344000000000005,2.1392,7.64,0.0,0.6000000000000001,0.6000000000000001,136.76
2019-09-01 01:00:00,59.277536,15.398448,61.2449057068,7.777536,2.268448,8.1016,51.5,13.13,53.1474072745,136.61,70.767536,34.298448,78.6411322828,7.777536,2.268448,8.1016,62.99,32.03,70.665840404,132.6,67.807536,32.638448,75.2537721728,7.777536,2.268448,8.1016,60.03,30.37,67.2750904867,135.01,53.467536,6.198448,53.8256273862,7.777536,2.268448,8.1016,45.69,3.93,45.8587069159,136.61,7.777536,2.828448,8.2758796705,7.777536,2.268448,8.1016,0.0,0.56,0.56,136.76
2019-09-01 01:30:00,58.027808,16.388944,60.2977942111,7.847808,2.288944,8.1748,50.18,14.1,52.1233383428,135.49,69.577808,34.528944,77.6744445737,7.847808,2.288944,8.1748,61.73,32.24,69.6420167715,131.22,66.687808,32.848944,74.3392013527,7.847808,2.288944,8.1748,58.84,30.56,66.3027842553,133.85,52.367808,7.188944,52.8589465517,7.847808,2.288944,8.1748,44.52,4.9,44.7888423606,135.49,7.847808,2.848944,8.3489264172,7.847808,2.288944,8.1748,0.0,0.56,0.56,135.62
2019-09-01 02:00:00,57.293632,16.288976,59.5641755326,7.813632,2.278976,8.1392,49.48,14.01,51.4251932422,135.6,68.813632,34.528976,76.99068861,7.813632,2.278976,8.1392,61.0,32.25,69.0004528971,131.39,65.953632,32.858976,73.6857779884,7.813632,2.278976,8.1392,58.14,30.58,65.6916737494,134.01,51.713632,7.088976,52.1972539063,7.813632,2.278976,8.1392,43.9,4.8100000000000005,44.1627229686,135.6,7.813632,2.8789759999999998,8.3271452395,7.813632,2.278976,8.1392,0.0,0.6000000000000001,0.6000000000000001,135.72
2019-09-01 02:30:00,56.085216,17.105688,58.6357912518,8.145216,2.375688,8.4846,47.94,14.73,50.1519341601,135.07,67.285216,35.125688,75.9020042531,8.145216,2.375688,8.4846,59.14,32.75,67.6025302781,130.7,64.515216,33.425688,72.6600971221,8.145216,2.375688,8.4846,56.37,31.05,64.3558808502,133.42,50.695216,7.885688,51.3048633223,8.145216,2.375688,8.4846,42.55,5.51,42.905274734,135.07,8.185216,2.935688,8.6957475239,8.145216,2.375688,8.4846,0.04,0.56,0.5614267539000001,135.18
2019-09-01 03:00:00,54.807472,17.095096,57.4116825592,8.177472,2.385096,8.5182,46.63,14.71,48.8952042638,135.23,65.987472,35.145096,74.7631208137,8.177472,2.385096,8.5182,57.81,32.76,66.4470744277,130.82,63.277472,33.445096,71.572431209,8.177472,2.385096,8.5182,55.1,31.06,63.2513525547,133.51,49.557472,7.845096,50.1745808381,8.177472,2.385096,8.5182,41.38,5.46,41.7386631314,135.23,8.177472,2.945096,8.6916418909,8.177472,2.385096,8.5182,0.0,0.56,0.56,135.3
2019-09-01 03:30:00,53.605984,17.595912,56.4200109865,8.385984,2.445912,8.7354,45.22,15.15,47.690364855,134.6,64.865984,35.545912,73.9669368042,8.385984,2.445912,8.7354,56.48,33.1,65.4644972485,130.21,62.235984,33.825912,70.8343844971,8.385984,2.445912,8.7354,53.85,31.38,62.3259729166,133.03,48.525984,8.345912,49.2384541825,8.385984,2.445912,8.7354,40.14,5.9,40.5712903418,134.6,8.385984,3.005912,8.9084361478,8.385984,2.445912,8.7354,0.0,0.56,0.56,134.8
2019-09-01 04:00:00,53.616176,17.515968,56.4048177361,8.146176,2.375968,8.4856,45.47,15.14,47.9243205481,134.71,64.586176,35.605968,73.7506548277,8.146176,2.375968,8.4856,56.44,33.23,65.4958510136,130.3,61.936176,33.885968,70.5999201473,8.146176,2.375968,8.4856,53.79,31.51,62.3397481548,133.13,48.516176,8.275968,49.2169785745,8.146176,2.375968,8.4856,40.37,5.9,40.7988590527,134.71,8.146176,2.935968,8.6591045449,8.146176,2.375968,8.4856,0.0,0.56,0.56,134.76
2019-09-01 04:30:00,53.990816,17.541488,56.7689352868,7.650816,2.231488,7.9696,46.34,15.31,48.8036033506,134.71,64.600816,35.681488,73.7999594428,7.650816,2.231488,7.9696,56.95,33.45,66.0469908474,130.26,61.930816,33.941488,70.6218845549,7.650816,2.231488,7.9696,54.28,31.71,62.8636818839,133.13,48.780816,8.281488,49.478793974,7.650816,2.231488,7.9696,41.13,6.05,41.5725799055,134.71,7.650816,2.791488,8.1441629846,7.650816,2.231488,7.9696,0.0,0.56,0.56,134.85
2019-09-01 05:00:00,54.386512,17.194816,57.0399367531,7.696512,2.244816,8.0172,46.69,14.95,49.025081336,134.74,64.986512,35.374816,73.9907044767,7.696512,2.244816,8.0172,57.29,33.13,66.179611664,130.3,62.296512,33.654816,70.8060876434,7.696512,2.244816,8.0172,54.6,31.41,62.9900635021,133.1,49.146512,7.964816,49.787728766,7.696512,2.244816,8.0172,41.45,5.72,41.842811808,134.74,7.736512,2.8048159999999998,8.2292533513,7.696512,2.244816,8.0172,0.04,0.56,0.5614267539000001,134.85
2019-09-01 05:30:00,54.224976,17.094368,56.8556544199,8.174976,2.384368,8.5156,46.05,14.71,48.3423892666,134.87,65.064976,35.314368,74.0307752838,8.174976,2.384368,8.5156,56.89,32.93,65.7332259972,130.47,62.394976,33.604368,70.868798344,8.174976,2.384368,8.5156,54.22,31.22,62.5659396157,133.22,49.064976,7.884368,49.6944174796,8.174976,2.384368,8.5156,40.89,5.5,41.2582367534,134.87,8.174976,2.944368,8.6890468706,8.174976,2.384368,8.5156,0.0,0.56,0.56,134.88
2019-09-01 06:00:00,54.2736,17.4448,57.0082862749,8.7936,2.5648,9.16,45.48,14.88,47.8523228276,134.73,65.3736,35.6948,74.4837319419,8.7936,2.5648,9.16,56.58,33.13,65.5659461916,130.21,62.7236,33.9748,71.3339823086,8.7936,2.5648,9.16,53.93,31.41,62.4101994869,133.06,49.1636,8.2248,49.846834403,8.7936,2.5648,9.16,40.37,5.66,40.7648439222,134.73,8.7936,3.1648,9.3457669562,8.7936,2.5648,9.16,0.0,0.6000000000000001,0.6000000000000001,134.88
2019-09-01 06:30:00,55.673296,17.045128,58.2241554343,8.863296,2.585128,9.2326,46.81,14.46,48.9925269812,134.71,67.273296,34.905128,75.7896055894,8.863296,2.585128,9.2326,58.41,32.32,66.7556027611,130.21,64.513296,33.215128,72.5617674043,8.863296,2.585128,9.2326,55.65,30.63,63.5225896827,133.01,50.443296,7.865128,51.0527800399,8.863296,2.585128,9.2326,41.58,5.28,41.9138974566,134.71,8.863296,3.145128,9.4047778347,8.863296,2.585128,9.2326,0.0,0.56,0.56,134.81
2019-09-01 07:00:00,57.1672,17.5696,59.8061836268,9.1872,2.6795999999999998,9.57,47.98,14.89,50.2373615947,134.21,69.9472,32.3396,77.0614074359,9.1872,2.6795999999999998,9.57,60.76,29.66,67.6128183113,129.96,67.1172,30.1496,73.5779648808,9.1872,2.6795999999999998,9.57,57.93,27.47,64.1130704303,132.8,51.7972,8.4396,52.4802512951,9.1872,2.6795999999999998,9.57,42.61,5.76,42.9975545816,134.21,9.1872,3.2396,9.7416452409,9.1872,2.6795999999999998,9.57,0.0,0.56,0.56,134.28
2019-09-01 07:30:00,57.145136,25.975248,62.771650266,10.475136,3.055248,10.9116,46.67,22.92,51.9943775807,135.38,73.245136,24.435248,77.2135434524,10.475136,3.055248,10.9116,62.77,21.38,66.3112154918,133.25,70.265136,23.265248,74.0166271969,10.475136,3.055248,10.9116,59.79,20.21,63.1132965388,135.54,51.875136,15.835248,54.238222816,10.475136,3.055248,10.9116,41.4,12.78,43.3276862987,135.38,10.475136,3.6152480000000002,11.0814481148,10.475136,3.055248,10.9116,0.0,0.56,0.56,135.44
2019-09-01 08:00:00,58.759904,26.222472,64.3455076589,12.659904,3.692472,13.1874,46.1,22.53,51.3109237882,134.58,75.639904,24.582472,79.5342253798,12.659904,3.692472,13.1874,62.98,20.89,66.3541445578,132.09,72.649904,23.442472,76.3384440808,12.659904,3.692472,13.1874,59.99,19.75,63.1574429501,134.71,53.559904,16.202472,55.9569782547,12.659904,3.692472,13.1874,40.9,12.51,42.7704348821,134.58,12.659904,4.252472,13.3550247997,12.659904,3.692472,13.1874,0.0,0.56,0.56,134.63
2019-09-01 08:30:00,61.032192,25.206056,66.0323687247,15.792192,4.606056,16.4502,45.24,20.6,49.709331116,135.2,78.792192,23.516056,82.2266040279,15.792192,4.606056,16.4502,63.0,18.91,65.7768051824,132.58,75.812192,22.476056,79.0737728274,15.792192,4.606056,16.4502,60.02,17.87,62.6237758363,135.28,55.912192,15.336056,57.9773044206,15.792192,4.606056,16.4502,40.12,10.73,41.5300770527,135.2,15.792192,5.166056,16.6156992859,15.792192,4.606056,16.4502,0.0,0.56,0.56,135.22
2019-09-01 09:00:00,60.39464,25.18552,65.4356398181,20.14464,5.87552,20.984,40.25,19.31,44.6423408884,134.87,79.87464,23.39552,83.2304539889,20.14464,5.87552,20.984,59.73,17.52,62.2464721892,132.38,77.05464,22.42552,80.2516136461,20.14464,5.87552,20.984,56.91,16.55,59.2676184775,134.9,55.80464,15.45552,57.9053619624,20.14464,5.87552,20.984,35.66,9.58,36.9244092708,134.87,20.14464,6.43552,21.1476343452,20.14464,5.87552,20.984,0.0,0.56,0.56,134.88
2019-09-01 09:30:00,60.37952,24.64736,65.2163997044,24.29952,7.08736,25.312,36.08,17.56,40.126300602,135.15,81.25952,22.95736,84.4402153526,24.29952,7.08736,25.312,56.96,15.87,59.1295061708,132.85,78.58952,22.07736,81.6316267044,24.29952,7.08736,25.312,54.29,14.99,56.3214364163,135.2,56.24952,15.05736,58.2299973416,24.29952,7.08736,25.312,31.95,7.97,32.9290661878,135.15,24.33952,7.64736,25.5126311618,24.29952,7.08736,25.312,0.04,0.56,0.5614267539000001,135.17
2019-09-01 10:00:00,60.773536,24.501448,65.5266635198,27.433536,8.001448,28.5766,33.34,16.5,37.1995376315,134.76,81.843536,22.891448,84.9846031733,27.433536,8.001448,28.5766,54.41,14.89,56.4106390675,132.38,79.293536,22.061448,82.3053603311,27.433536,8.001448,28.5766,51.86,14.06,53.7321430803,134.83,56.953536,15.081448,58.9165115794,27.433536,8.001448,28.5766,29.52,7.08,30.3571540168,134.76,27.433536,8.561448,28.73842879,27.433536,8.001448,28.5766,0.0,0.56,0.56,134.82
2019-09-01 10:30:00,60.685152,23.927336,65.2319329878,28.105152,8.197336,29.2762,32.58,15.73,36.1785751516,134.43,80.775152,22.127336,83.7510846442,28.105152,8.197336,29.2762,52.67,13.93,54.4809489638,132.02,78.315152,21.347336,81.1724817107,28.105152,8.197336,29.2762,50.21,13.15,51.9034353391,134.51,56.995152,14.607336,58.8372468469,28.105152,8.197336,29.2762,28.89,6.41,29.5925700134,134.43,28.105152,8.757336,29.4379092797,28.105152,8.197336,29.2762,0.0,0.56,0.56,134.52
2019-09-01 11:00:00,60.679024,22.872632,64.8467520251,29.769024,8.682632,31.0094,30.91,14.19,34.0115303978,134.4,80.959024,21.592632,83.7890525291,29.769024,8.682632,31.0094,51.19,12.91,52.7928423179,132.02,78.559024,20.852632,81.279471659,29.769024,8.682632,31.0094,48.79,12.17,50.2849182161,134.51,57.129024,13.732632,58.7563661644,29.769024,8.682632,31.0094,27.36,5.05,27.8221512468,134.4,29.769024,9.242632,31.170836309,29.769024,8.682632,31.0094,0.0,0.56,0.56,134.48
2019-09-01 11:30:00,60.73224,22.39232,64.7288264253,29.56224,8.62232,30.794,31.17,13.77,34.0761177366,134.04,82.11224,20.28232,84.5800949538,29.56224,8.62232,30.794,52.55,11.66,53.8280419484,131.5,79.64224,19.61232,82.0215184449,29.56224,8.62232,30.794,50.08,10.99,51.2716929699,134.03,57.18224,13.31232,58.7113825012,29.56224,8.62232,30.794,27.62,4.69,28.0153618574,134.04,29.56224,9.18232,30.9554685702,29.56224,8.62232,30.794,0.0,0.56,0.56,134.11
2019-09-01 12:00:00,58.274224,21.966232,62.2768057232,30.844224,8.996232,32.1294,27.43,12.97,30.34181603,134.2,82.424224,20.126232,84.8458479628,30.844224,8.996232,32.1294,51.58,11.13,52.7671611895,131.64,80.014224,19.466232,82.3481039891,30.844224,8.996232,32.1294,49.17,10.47,50.2723562209,134.21,55.114224,12.936232,56.612046293,30.844224,8.996232,32.1294,24.27,3.94,24.5877306802,134.2,30.844224,9.556232,32.2906754993,30.844224,8.996232,32.1294,0.0,0.56,0.56,134.32
2019-09-01 12:30:00,61.002816,21.962488,64.8359039351,29.562816,8.622488,30.7946,31.44,13.34,34.1530262202,133.55,84.852816,19.662488,87.1011700121,29.562816,8.622488,30.7946,55.29,11.04,56.3814304537,130.77,82.252816,19.022488,84.4238164835,29.562816,8.622488,30.7946,52.69,10.4,53.7065740855,133.49,57.462816,13.002488,58.9155320509,29.562816,8.622488,30.7946,27.9,4.38,28.241713829,133.55,29.562816,9.142488,30.9442268716,29.562816,8.622488,30.7946,0.0,0.52,0.52,133.62
2019-09-01 13:00:00,61.000288,22.922584,65.1650212408,29.700288,8.662584,30.9378,31.3,14.26,34.3953136343,133.7,83.220288,20.082584,85.609149715,29.700288,8.662584,30.9378,53.52,11.42,54.7248280034,130.91,80.720288,19.412584,83.0217640885,29.700288,8.662584,30.9378,51.02,10.75,52.1402234364,133.61,57.410288,13.842584,59.0555526605,29.700288,8.662584,30.9378,27.71,5.18,28.1900070947,133.7,29.700288,9.222584,31.0992469832,29.700288,8.662584,30.9378,0.0,0.56,0.56,133.76
2019-09-01 13:30:00,51.470992,13.259456,53.1514458023,32.980992,9.619456,34.3552,18.49,3.64,18.8448852477,134.6,87.560992,27.169456,91.6793687771,32.980992,9.619456,34.3552,54.58,17.55,57.3321803179,130.34,85.000992,26.199456,88.9470636709,32.980992,9.619456,34.3552,52.02,16.58,54.5983223185,133.13,50.010992,16.109456,52.5415444524,32.980992,9.619456,34.3552,17.03,6.49,18.2247359377,134.6,32.980992,10.179456,34.5161868948,32.980992,9.619456,34.3552,0.0,0.56,0.56,134.69
2019-09-01 14:00:00,56.76824,11.29032,57.8800863717,25.57824,7.46032,26.644,31.19,3.83,31.4242740568,135.75,95.42824,28.02032,99.4569621615,25.57824,7.46032,26.644,69.85,20.56,72.8130215003,131.01,92.11824,26.88032,95.9600007503,25.57824,7.46032,26.644,66.54,19.42,69.3160010387,133.72,54.83824,12.10032,56.1573709356,25.57824,7.46032,26.644,29.26,4.64,29.6256172931,135.75,25.57824,8.02032,26.8061913445,25.57824,7.46032,26.644,0.0,0.56,0.56,135.84
2019-09-01 14:30:00,58.912336,10.659848,59.8689877346,21.462336,6.259848,22.3566,37.45,4.4,37.7075920737,135.61,90.932336,27.539848,95.011225433,21.462336,6.259848,22.3566,69.47,21.28,72.6561717957,131.01,87.632336,26.369848,91.51390712,21.462336,6.259848,22.3566,66.17,20.11,69.15837621,133.72,56.502336,10.359848,57.4442375181,21.462336,6.259848,22.3566,35.04,4.1,35.2790532753,135.61,21.462336,6.779848,22.5077365695,21.462336,6.259848,22.3566,0.0,0.52,0.52,135.84
2019-09-01 15:00:00,54.352656,10.331608,55.3258830758,26.062656,7.601608,27.1486,28.29,2.73,28.4214179801,135.9,90.672656,28.151608,94.9423171146,26.062656,7.601608,27.1486,64.61,20.55,67.7993702036,131.48,87.622656,27.031608,91.6975336395,26.062656,7.601608,27.1486,61.56,19.43,64.553532049,134.1,52.572656,13.331608,54.2366659259,26.062656,7.601608,27.1486,26.51,5.73,27.12218649,135.9,26.062656,8.161608,27.3106917327,26.062656,7.601608,27.1486,0.0,0.56,0.56,136.06
2019-09-01 15:30:00,51.362416,11.830288,52.7072432548,29.452416,8.590288,30.6796,21.91,3.24,22.1482662978,136.83,88.182416,29.920288,93.1201488702,29.452416,8.590288,30.6796,58.73,21.33,62.4834522094,132.55,85.422416,28.770288,90.1372210958,29.452416,8.590288,30.6796,55.97,20.18,59.4968343696,135.03,49.912416,13.970288,51.8306686988,29.452416,8.590288,30.6796,20.46,5.38,21.1555193744,136.83,29.492416,9.150288,30.8792871032,29.452416,8.590288,30.6796,0.04,0.56,0.5614267539000001,136.97
2019-09-01 16:00:00,59.657664,12.935152,61.0438779174,28.577664,8.335152,29.7684,31.08,4.6,31.4185677586,136.79,86.077664,30.535152,91.3332346266,28.577664,8.335152,29.7684,57.5,22.2,61.6367585131,132.55,83.367664,29.335152,88.378269635,28.577664,8.335152,29.7684,54.79,21.0,58.6766060709,135.03,57.727664,12.385152,59.0413006374,28.577664,8.335152,29.7684,29.15,4.05,29.4300016989,136.79,28.577664,8.895152,29.9300285466,28.577664,8.335152,29.7684,0.0,0.56,0.56,136.92
2019-09-01 16:30:00,64.850736,13.326048,66.2057513743,27.140736,7.916048,28.2716,37.71,5.41,38.0960916631,137.06,86.990736,30.266048,92.1054928403,27.140736,7.916048,28.2716,59.85,22.35,63.8869705026,132.85,84.180736,29.046048,89.0509360867,27.140736,7.916048,28.2716,57.04,21.13,60.8279417702,135.26,62.480736,11.226048,63.4812297045,27.140736,7.916048,28.2716,35.34,3.31,35.4946714311,137.06,27.180736,8.476048,28.4716666038,27.140736,7.916048,28.2716,0.04,0.56,0.5614267539000001,137.19
2019-09-01 17:00:00,69.544112,12.131616,70.5943313634,23.354112,6.811616,24.3272,46.19,5.32,46.4953599836,136.73,93.104112,28.801616,97.4572149998,23.354112,6.811616,24.3272,69.75,21.99,73.134277873,132.4,89.774112,27.611616,93.9243979141,23.354112,6.811616,24.3272,66.42,20.8,69.6006925253,134.83,66.664112,10.141616,67.4311219233,23.354112,6.811616,24.3272,43.31,3.33,43.4378291354,136.73,23.354112,7.371616,24.4899013832,23.354112,6.811616,24.3272,0.0,0.56,0.56,136.83
2019-09-01 17:30:00,76.220384,11.715112,77.1154380541,18.840384,5.495112,19.6254,57.38,6.22,57.7161398571,136.95,98.780384,27.785112,102.6137257488,18.840384,5.495112,19.6254,79.94,22.29,82.9894433046,132.59,94.960384,26.575112,98.6088794543,18.840384,5.495112,19.6254,76.12,21.08,78.9849403368,134.97,72.600384,7.955112,73.0349201675,18.840384,5.495112,19.6254,53.76,2.46,53.8162540502,136.95,18.840384,6.015112,19.7773011718,18.840384,5.495112,19.6254,0.0,0.52,0.52,137.07
2019-09-01 18:00:00,75.57936,11.62148,76.467630115,18.27936,5.33148,19.041,57.3,6.29,57.6442026573,136.56,97.99936,27.88148,101.8884266607,18.27936,5.33148,19.041,79.72,22.55,82.8479384173,132.08,94.19936,26.66148,97.899713688,18.27936,5.33148,19.041,75.92,21.33,78.8594655067,134.57,71.93936,7.67148,72.34723991,18.27936,5.33148,19.041,53.66,2.34,53.7109970118,136.56,18.27936,5.89148,19.2053257874,18.27936,5.33148,19.041,0.0,0.56,0.56,136.68
2019-09-01 18:30:00,75.374848,10.907664,76.1599950431,16.894848,4.927664,17.5988,58.48,5.98,58.7849538573,136.51,97.724848,27.267664,101.4577321678,16.894848,4.927664,17.5988,80.83,22.34,83.8603869536,132.08,93.874848,26.047664,97.4215986672,16.894848,4.927664,17.5988,76.98,21.12,79.8246503281,134.57,71.664848,7.577664,72.0643561725,16.894848,4.927664,17.5988,54.77,2.65,54.8340715249,136.51,16.894848,5.487664,17.7637368006,16.894848,4.927664,17.5988,0.0,0.56,0.56,136.68
2019-09-01 19:00:00,75.453136,10.744248,76.2142676755,15.203136,4.434248,15.8366,60.25,6.31,60.579522943,136.42,98.933136,26.904248,102.5261135479,15.203136,4.434248,15.8366,83.73,22.47,86.692639826,131.89,94.943136,25.674248,98.3532718514,15.203136,4.434248,15.8366,79.74,21.24,82.52033204,134.38,71.623136,6.744248,71.9399644951,15.203136,4.434248,15.8366,56.42,2.31,56.4672692805,136.42,15.203136,4.994248,16.0024328563,15.203136,4.434248,15.8366,0.0,0.56,0.56,136.49
2019-09-01 19:30:00,77.068944,10.277192,77.751159507,12.778944,3.727192,13.3114,64.29,6.55,64.6228024771,136.42,99.528944,26.327192,102.9520846431,12.778944,3.727192,13.3114,86.75,22.6,89.6455380931,131.89,95.358944,25.087192,98.6037291548,12.778944,3.727192,13.3114,82.58,21.36,85.2977490911,134.41,73.028944,5.767192,73.2563114368,12.778944,3.727192,13.3114,60.25,2.04,60.284526207,136.42,12.778944,4.287192,13.4789252168,12.778944,3.727192,13.3114,0.0,0.56,0.56,136.52
2019-09-01 20:00:00,78.007088,10.269984000000001,78.6802284542,11.177088,3.259984,11.6428,66.83,7.01,67.1966442615,136.48,100.147088,26.289984,103.5403423483,11.177088,3.259984,11.6428,88.97,23.03,91.9023492627,132.01,95.867088,25.019984,99.0782426215,11.177088,3.259984,11.6428,84.69,21.76,87.4408011171,134.5,73.777088,4.889984,73.9389657574,11.177088,3.259984,11.6428,62.6,1.63,62.6212176503,136.48,11.177088,3.819984,11.8118404121,11.177088,3.259984,11.6428,0.0,0.56,0.56,136.65
2019-09-01 20:30:00,81.543632,10.143976,82.1721617632,10.573632,3.083976,11.0142,70.97,7.06,71.320295148,136.3,103.573632,25.743976,106.7251120682,10.573632,3.083976,11.0142,93.0,22.66,95.7208211415,131.72,99.093632,24.503976,102.078365694,10.573632,3.083976,11.0142,88.52,21.42,91.0747319513,134.22,77.073632,4.613976,77.2116152156,10.573632,3.083976,11.0142,66.5,1.53,66.5175984233,136.3,10.573632,3.603976,11.1709595237,10.573632,3.083976,11.0142,0.0,0.52,0.52,136.4
2019-09-01 21:00:00,81.447152,9.843336,82.0398063901,9.817152,2.863336,10.2262,71.63,6.98,71.9692802521,136.7,102.467152,25.793336,105.6636807091,9.817152,2.863336,10.2262,92.65,22.93,95.4453110425,132.27,98.017152,24.533336,101.0408168092,9.817152,2.863336,10.2262,88.2,21.67,90.8230637008,134.69,76.907152,4.513336,77.0394718998,9.817152,2.863336,10.2262,67.09,1.65,67.1102868419,136.7,9.817152,3.423336,10.396908327,9.817152,2.863336,10.2262,0.0,0.56,0.56,136.85
2019-09-01 21:30:00,78.2904,9.9122,78.9153878594,9.7104,2.8322000000000003,10.115,68.58,7.08,68.9444907154,137.01,98.9504,26.2522,102.3736277808,9.7104,2.8322000000000003,10.115,89.24,23.42,92.2619856712,132.69,94.6804,24.9922,97.9233792564,9.7104,2.8322000000000003,10.115,84.97,22.16,87.8121090739,135.03,73.9404,4.4622,74.0749214039,9.7104,2.8322000000000003,10.115,64.23,1.63,64.2506793738,137.01,9.7104,3.3922,10.2858586905,9.7104,2.8322000000000003,10.115,0.0,0.56,0.56,137.13
2019-09-01 22:00:00,75.170976,17.452368,77.1703361506,9.710976,2.8323679999999998,10.1156,65.46,14.62,67.0727664555,135.91,94.900976,23.472368,97.760663384,9.710976,2.8323679999999998,10.1156,85.19,20.64,87.654695824,132.69,90.820976,22.342368,93.5287714526,9.710976,2.8323679999999998,10.1156,81.11,19.51,83.4234511394,135.07,69.190976,9.392368,69.8255521745,9.710976,2.8323679999999998,10.1156,59.48,6.5600000000000005,59.8406550766,135.91,9.710976,3.392368,10.2864578704,9.710976,2.8323679999999998,10.1156,0.0,0.56,0.56,136.06
2019-09-01 22:30:00,72.953856,22.533208,76.3545058791,8.993856,2.623208,9.3686,63.96,19.91,66.9872353512,134.7,91.363856,19.883208,93.502385764,8.993856,2.623208,9.3686,82.37,17.26,84.1589240663,132.27,87.443856,18.923208,89.4679593662,8.993856,2.623208,9.3686,78.45,16.3,80.1254797178,134.68,65.703856,12.833207999999999,66.9454100058,8.993856,2.623208,9.3686,56.71,10.21,57.621768456,134.7,8.993856,3.183208,9.5405586273,8.993856,2.623208,9.3686,0.0,0.56,0.56,134.82
2019-09-01 23:00:00,69.65344,22.33392,73.1464673542,8.17344,2.38392,8.514,61.48,19.95,64.6358484125,135.15,86.82344,20.01392,89.1003183339,8.17344,2.38392,8.514,78.65,17.63,80.601733232,132.86,83.08344,19.04392,85.2380718412,8.17344,2.38392,8.514,74.91,16.66,76.7402352094,135.18,62.67344,12.56392,63.9203580028,8.17344,2.38392,8.514,54.5,10.18,55.4426045564,135.15,8.17344,2.9439200000000003,8.6874499365,8.17344,2.38392,8.514,0.0,0.56,0.56,135.26
2019-09-01 23:30:00,66.547216,22.916688,70.3825727452,8.457216,2.466688,8.8096,58.09,20.45,61.5844996732,136.0,82.337216,20.876688,84.9426467711,8.457216,2.466688,8.8096,73.88,18.41,76.1392310179,134.02,78.82721599999999,19.876688,81.2946044222,8.457216,2.466688,8.8096,70.37,17.41,72.4916891788,136.08,59.927216,12.996688,61.3203483069,8.457216,2.466688,8.8096,51.47,10.53,52.5360999694,136.0,8.457216,3.066688,8.9960590127,8.457216,2.466688,8.8096,0.0,0.6000000000000001,0.6000000000000001,136.13
2019-09-02 00:00:00,63.10544,17.87492,65.5881797476,8.965440000000001,2.61492,9.339,54.14,15.26,56.2495084423,136.17,76.69544,28.28492,81.7448910709,8.965440000000001,2.61492,9.339,67.73,25.67,72.4313592307,132.88,73.51544,26.93492,78.2943793244,8.965440000000001,2.61492,9.339,64.55,24.32,68.9794527378,135.19,56.95544,8.46492,57.5810473698,8.965440000000001,2.61492,9.339,47.99,5.85,48.3452438198,136.17,9.00544,3.17492,9.5487206787,8.965440000000001,2.61492,9.339,0.04,0.56,0.5614267539000001,136.29
2019-09-02 00:30:00,60.87688,14.43284,62.5643779558,8.78688,2.56284,9.153,52.09,11.87,53.4253217117,135.67,73.19688,32.53284,80.1009920051,8.78688,2.56284,9.153,64.41,29.97,71.0411781997,131.29,70.17688,30.96284,76.7039239374,8.78688,2.56284,9.153,61.39,28.4,67.6409055232,133.9,54.97688,5.47284,55.2486136677,8.78688,2.56284,9.153,46.19,2.91,46.2815751677,135.67,8.78688,3.12284,9.3253090994,8.78688,2.56284,9.153,0.0,0.56,0.56,135.76
2019-09-02 01:00:00,59.20936,14.31148,60.9144217029,9.39936,2.74148,9.791,49.81,11.57,51.1361027064,136.0,71.23936,32.61148,78.3489313329,9.39936,2.74148,9.791,61.84,29.87,68.6760693401,131.74,68.33936,31.06148,75.0671943328,9.39936,2.74148,9.791,58.94,28.32,65.3907179958,134.29,53.58936,5.36148,53.8568934585,9.39936,2.74148,9.791,44.19,2.62,44.2676010193,136.0,9.39936,3.34148,9.9756431873,9.39936,2.74148,9.791,0.0,0.6000000000000001,0.6000000000000001,136.13
2019-09-02 01:30:00,60.545264,14.771952,62.3212608884,9.435264,2.751952,9.8284,51.11,12.02,52.5044045771,136.12,71.515264,33.161952,78.8298677244,9.435264,2.751952,9.8284,62.08,30.41,69.1281021004,131.93,68.595264,31.591952,75.5206043037,9.435264,2.751952,9.8284,59.16,28.84,65.8152809004,134.43,54.785264,5.751952,55.0863876412,9.435264,2.751952,9.8284,45.35,3.0,45.4491199035,136.12,9.475264,3.311952,10.0374127105,9.435264,2.751952,9.8284,0.04,0.56,0.5614267539000001,136.23
2019-09-02 02:00:00,59.736288,14.855584,61.5557672359,9.516288,2.775584,9.9128,50.22,12.08,51.652442343,136.12,70.606288,33.345584,78.0844150739,9.516288,2.775584,9.9128,61.09,30.57,68.3118803723,132.0,67.736288,31.755584,74.810572964,9.516288,2.775584,9.9128,58.22,28.98,65.0339050035,134.43,54.076288,5.815584,54.388104776,9.516288,2.775584,9.9128,44.56,3.04,44.6635780027,136.12,9.516288,3.375584,10.0972424275,9.516288,2.775584,9.9128,0.0,0.6000000000000001,0.6000000000000001,136.23
2019-09-02 02:30:00,58.063072,14.650896,59.8829615473,9.843072,2.870896,10.2532,48.22,11.78,49.6380579797,136.12,69.473072,33.250896,77.0203208116,9.843072,2.870896,10.2532,59.63,30.38,66.9229504729,132.05,66.673072,31.670896,73.8128998439,9.843072,2.870896,10.2532,56.83,28.8,63.7109794306,134.55,52.633072,5.630896,52.9334228812,9.843072,2.870896,10.2532,42.79,2.76,42.8789190629,136.12,9.843072,3.430896,10.4238723016,9.843072,2.870896,10.2532,0.0,0.56,0.56,136.23
2019-09-02 03:00:00,56.7028,14.6454,58.5636002052,10.1328,2.9554,10.555,46.57,11.69,48.0147998017,136.16,68.7028,33.1854,76.2977424371,10.1328,2.9554,10.555,58.57,30.23,65.911287349,132.05,65.9328,31.6054,73.1165878922,10.1328,2.9554,10.555,55.8,28.65,62.7252939411,134.51,51.4628,5.6154,51.7682576585,10.1328,2.9554,10.555,41.33,2.66,41.4155103796,136.16,10.1328,3.5554,10.7384591539,10.1328,2.9554,10.555,0.0,0.6000000000000001,0.6000000000000001,136.27
2019-09-02 03:30:00,55.67376,14.90068,57.6333047552,9.77376,2.85068,10.181,45.9,12.05,47.4553737737,136.07,68.54376,33.21068,76.1655847545,9.77376,2.85068,10.181,58.77,30.36,66.1486394418,131.77,65.77376,31.63068,72.9841587045,9.77376,2.85068,10.181,56.0,28.78,62.9625952451,134.27,50.52376,5.86068,50.8625392072,9.77376,2.85068,10.181,40.75,3.01,40.8610156506,136.07,9.77376,3.41068,10.3517690565,9.77376,2.85068,10.181,0.0,0.56,0.56,136.12
2019-09-02 04:00:00,56.965552,14.974536,58.9008560471,9.375552,2.734536,9.7662,47.59,12.24,49.1388410527,136.1,68.885552,33.304536,76.5141254444,9.375552,2.734536,9.7662,59.51,30.57,66.9026531611,131.69,66.075552,31.704536,73.2881721363,9.375552,2.734536,9.7662,56.7,28.97,63.6722145052,134.27,51.625552,5.914536,51.9632500465,9.375552,2.734536,9.7662,42.25,3.18,42.3695043634,136.1,9.375552,3.294536,9.9375521513,9.375552,2.734536,9.7662,0.0,0.56,0.56,136.12
2019-09-02 04:30:00,58.586768,14.738224,60.4121232151,8.736768,2.548224,9.1008,49.85,12.19,51.3187938284,135.89,69.356768,33.178224,76.8840413558,8.736768,2.548224,9.1008,60.62,30.63,67.9189318232,131.69,66.486768,31.578224,73.6048541204,8.736768,2.548224,9.1008,57.75,29.03,64.6359296367,134.21,53.006768,5.7082239999999995,53.3132373341,8.736768,2.548224,9.1008,44.27,3.16,44.3826373709,135.89,8.736768,3.148224,9.2866802163,8.736768,2.548224,9.1008,0.0,0.6000000000000001,0.6000000000000001,135.94
2019-09-02 05:00:00,59.418208,14.581144,61.1811507107,8.678208,2.531144,9.0398,50.74,12.05,52.1512233797,135.69,70.608208,32.691144,77.8089322186,8.678208,2.531144,9.0398,61.93,30.16,68.8836010963,131.28,67.678208,31.121144,74.4907070846,8.678208,2.531144,9.0398,59.0,28.59,65.5620934687,133.91,53.748208,5.601144,54.0392697704,8.678208,2.531144,9.0398,45.07,3.07,45.1744374619,135.69,8.678208,3.091144,9.212299676,8.678208,2.531144,9.0398,0.0,0.56,0.56,135.76
2019-09-02 05:30:00,61.727968,14.214824,63.343533646,8.827968,2.574824,9.1958,52.9,11.64,54.1654834743,134.9,73.667968,31.504824,80.1219286121,8.827968,2.574824,9.1958,64.84,28.93,71.0012006941,130.25,70.587968,29.974823999999998,76.6886647439,8.827968,2.574824,9.1958,61.76,27.4,67.5652099827,133.05,55.827968,5.364824,56.0851437331,8.827968,2.574824,9.1958,47.0,2.79,47.0827367514,134.9,8.827968,3.134824,9.3680382429,8.827968,2.574824,9.1958,0.0,0.56,0.56,134.94
2019-09-02 06:00:00,64.492032,15.320176,66.2867255501,9.772032,2.850176,10.1792,54.72,12.47,56.1228946153,134.29,78.162032,26.950176,82.677779559,9.772032,2.850176,10.1792,68.39,24.1,72.5120824415,130.17,74.922032,25.130176,79.0242787047,9.772032,2.850176,10.1792,65.15,22.28,68.8543455419,133.0,58.392032,6.480176,58.7505070793,9.772032,2.850176,10.1792,48.62,3.63,48.7553207353,134.29,9.772032,3.410176,10.349971486,9.772032,2.850176,10.1792,0.0,0.56,0.56,134.3
2019-09-02 06:30:00,70.503392,19.997656,73.2846131804,10.483392,3.057656,10.9202,60.02,16.94,62.3647656935,134.12,87.453392,17.557656,89.1984700346,10.483392,3.057656,10.9202,76.97,14.5,78.3238846074,131.42,83.753392,16.717656,85.4055659406,10.483392,3.057656,10.9202,73.27,13.66,74.5324660802,134.06,63.783392,10.687656,64.672614651,10.483392,3.057656,10.9202,53.3,7.63,53.8433552075,134.12,10.483392,3.617656,11.0900379963,10.483392,3.057656,10.9202,0.0,0.56,0.56,134.16
2019-09-02 07:00:00,76.105104,18.821072,78.3978290904,10.495104,3.061072,10.9324,65.61,15.76,67.4762899099,133.33,95.325104,14.851072,96.4750215971,10.495104,3.061072,10.9324,84.83,11.79,85.6453910027,130.22,91.225104,14.141072,92.3146224448,10.495104,3.061072,10.9324,80.73,11.08,81.4868044532,133.02,68.775104,9.761072,69.4643322634,10.495104,3.061072,10.9324,58.28,6.7,58.6638594025,133.33,10.535104,3.621072,11.1400439281,10.495104,3.061072,10.9324,0.04,0.56,0.5614267539000001,133.38
2019-09-02 07:30:00,73.141744,8.382592,73.6205308593,10.431744,3.042592,10.8664,62.71,5.34,62.9369501962,135.21,92.891744,18.372592,94.6912257823,10.431744,3.042592,10.8664,82.46,15.33,83.8728829837,130.66,88.931744,17.492592,90.6357868933,10.431744,3.042592,10.8664,78.5,14.45,79.8188730815,133.42,68.361744,8.362592,68.8713364737,10.431744,3.042592,10.8664,57.93,5.32,58.1737681434,135.21,10.431744,3.602592,11.0363015544,10.431744,3.042592,10.8664,0.0,0.56,0.56,135.23
2019-09-02 08:00:00,71.721136,5.8682479999999995,71.9608065805,12.611136,3.678248,13.1366,59.11,2.19,59.1505553651,137.33,92.561136,19.918248,94.6799899715,12.611136,3.678248,13.1366,79.95,16.24,81.5827193712,132.34,88.721136,19.008248,90.7345219041,12.611136,3.678248,13.1366,76.11,15.33,77.6385278068,134.99,68.021136,9.958248,68.7462118663,12.611136,3.678248,13.1366,55.41,6.28,55.7647424454,137.33,12.611136,4.238248,13.3042661323,12.611136,3.678248,13.1366,0.0,0.56,0.56,137.34
2019-09-02 08:30:00,73.492368,5.149024,73.6725227096,15.802368,4.609024,16.4608,57.69,0.54,57.6925272457,136.4,95.562368,18.579024,97.3516631114,15.802368,4.609024,16.4608,79.76,13.97,80.9741841577,131.03,91.742368,17.789024,93.4511180303,15.802368,4.609024,16.4608,75.94,13.18,77.0752619198,134.0,69.882368,12.289024,70.9546719262,15.802368,4.609024,16.4608,54.08,7.68,54.6226033799,136.4,15.802368,5.169024,16.6262937397,15.802368,4.609024,16.4608,0.0,0.56,0.56,136.4
2019-09-02 09:00:00,73.01872,7.08296,73.3614462289,18.55872,5.41296,19.332,54.46,1.67,54.4855990148,136.09,96.40872,16.84296,97.868925577,18.55872,5.41296,19.332,77.85,11.43,78.6846071351,130.82,92.68872,16.17296,94.0891250379,18.55872,5.41296,19.332,74.13,10.76,74.9068388066,133.63,69.59872,15.202960000000001,71.2398190509,18.55872,5.41296,19.332,51.04,9.79,51.9704310161,136.09,18.55872,5.9729600000000005,19.496213458,18.55872,5.41296,19.332,0.0,0.56,0.56,136.09
2019-09-02 09:30:00,72.497728,9.013504,73.0558951729,21.577728,6.293504,22.4768,50.92,2.7199999999999998,50.9925955409,136.21,96.277728,16.673504,97.7108317664,21.577728,6.293504,22.4768,74.7,10.38,75.4177326628,131.05,92.717728,16.083504,94.1023707799,21.577728,6.293504,22.4768,71.14,9.79,71.810470685,133.78,69.267728,17.103504,71.3480762975,21.577728,6.293504,22.4768,47.69,10.81,48.8998179956,136.21,21.577728,6.853504,22.6399837173,21.577728,6.293504,22.4768,0.0,0.56,0.56,136.24
2019-09-02 10:00:00,69.015344,10.202392,69.7653675541,25.345344,7.392392,26.4014,43.67,2.81,43.7603130702,136.03,93.505344,17.742392,95.1737454892,25.345344,7.392392,26.4014,68.16,10.35,68.9413381071,130.93,90.295344,17.132392,91.9063001307,25.345344,7.392392,26.4014,64.95,9.74,65.6762521769,133.64,66.215344,18.282392,68.6929227671,25.345344,7.392392,26.4014,40.87,10.89,42.2959690751,136.03,25.345344,7.952392,26.5636405826,25.345344,7.392392,26.4014,0.0,0.56,0.56,136.07
2019-09-02 10:30:00,67.401664,11.387152,68.3567958629,27.521664,8.027152,28.6684,39.88,3.36,40.0212943319,135.36,92.761664,18.227152,94.5354715336,27.521664,8.027152,28.6684,65.24,10.2,66.0325495494,130.17,89.671664,17.627152,91.3877662062,27.521664,8.027152,28.6684,62.15,9.6,62.8870614674,133.02,64.871664,19.367152,67.7009554343,27.521664,8.027152,28.6684,37.35,11.34,39.033550953,135.36,27.521664,8.587152,28.8302127776,27.521664,8.027152,28.6684,0.0,0.56,0.56,135.39
2019-09-02 11:00:00,67.762304,12.095672,68.8333866995,28.202304,8.225672,29.3774,39.56,3.87,39.7488427504,134.94,91.662304,17.475672,93.3133274856,28.202304,8.225672,29.3774,63.46,9.25,64.1306018996,129.72,88.652304,16.925672,90.2535837358,28.202304,8.225672,29.3774,60.45,8.7,61.0728458482,132.62,65.282304,20.015672,68.2818155965,28.202304,8.225672,29.3774,37.08,11.79,38.9092598233,134.94,28.202304,8.745672,29.5272201475,28.202304,8.225672,29.3774,0.0,0.52,0.52,134.98
2019-09-02 11:30:00,65.22792,11.82856,66.2917519696,30.09792,8.77856,31.352,35.13,3.05,35.2621525151,134.49,94.07792,12.08856,94.8514012253,30.09792,8.77856,31.352,63.98,3.31,64.0655640731,131.23,91.03792,11.85856,91.8070167427,30.09792,8.77856,31.352,60.94,3.08,61.0177842928,133.85,63.03792,14.80856,64.7539404762,30.09792,8.77856,31.352,32.94,6.03,33.4873782193,134.49,30.13792,9.33856,31.5515914781,30.09792,8.77856,31.352,0.04,0.56,0.5614267539000001,134.56
2019-09-02 12:00:00,64.704688,12.356784,65.8740218903,31.874688,9.296784,33.2028,32.83,3.06,32.9722989796,134.93,92.224688,11.806784,92.9773801799,31.874688,9.296784,33.2028,60.35,2.51,60.4021738019,131.95,89.314688,11.786784,90.0890768606,31.874688,9.296784,33.2028,57.44,2.49,57.4939448986,134.47,62.634688,14.566784,64.3062620354,31.874688,9.296784,33.2028,30.76,5.27,31.2081800174,134.93,31.874688,9.816784,33.3521361115,31.874688,9.296784,33.2028,0.0,0.52,0.52,135.0
2019-09-02 12:30:00,63.951408,13.923744,65.4496236212,31.521408,9.193744,32.8348,32.43,4.73,32.7731261859,135.33,91.961408,9.863744,92.4888858568,31.521408,9.193744,32.8348,60.44,0.67,60.4437134862,132.44,89.071408,9.953744,89.6258486304,31.521408,9.193744,32.8348,57.55,0.76,57.5550180262,134.88,61.941408,12.933744,63.2773242076,31.521408,9.193744,32.8348,30.42,3.74,30.6490456621,135.33,31.521408,9.753744,32.9959798206,31.521408,9.193744,32.8348,0.0,0.56,0.56,135.42
2019-09-02 13:00:00,62.4992,13.7906,64.0025831432,33.2592,9.7006,34.645,29.24,4.09,29.5246625722,134.81,91.8792,10.8806,92.5212129676,33.2592,9.7006,34.645,58.62,1.18,58.6318752898,132.06,89.0692,10.9406,89.7386155287,33.2592,9.7006,34.645,55.81,1.24,55.8237736095,134.4,60.6292,14.0006,62.2247273437,33.2592,9.7006,34.645,27.37,4.3,27.7057196261,134.81,33.2592,10.2206,34.794181252,33.2592,9.7006,34.645,0.0,0.52,0.52,134.93
2019-09-02 13:30:00,61.17064,13.67352,62.6802388891,33.44064,9.75352,34.834,27.73,3.92,28.0057012053,134.0,92.57064,11.15352,93.2401437065,33.44064,9.75352,34.834,59.13,1.4,59.1465713292,131.19,89.73064,11.20352,90.4273554584,33.44064,9.75352,34.834,56.29,1.45,56.3086725114,133.58,59.46064,14.11352,61.1126759028,33.44064,9.75352,34.834,26.02,4.36,26.3827595221,134.0,33.44064,10.31352,34.9949296099,33.44064,9.75352,34.834,0.0,0.56,0.56,134.11
2019-09-02 14:00:00,62.8204,13.4622,64.2466612751,32.7504,9.5522,34.115,30.07,3.91,30.3231429769,134.29,92.2904,11.2022,92.9677751535,32.7504,9.5522,34.115,59.54,1.65,59.5628583935,131.5,89.4304,11.2222,90.1317603123,32.7504,9.5522,34.115,56.68,1.67,56.7045968154,133.84,60.9404,13.9422,62.5149365592,32.7504,9.5522,34.115,28.19,4.39,28.5297774264,134.29,32.7904,10.0722,34.3024714124,32.7504,9.5522,34.115,0.04,0.52,0.5215361924,134.38
2019-09-02 14:30:00,63.788144,12.877792,65.0750708164,32.358144,9.437792,33.7064,31.43,3.44,31.6176928317,134.09,94.768144,11.767792,95.4959792125,32.358144,9.437792,33.7064,62.41,2.33,62.4534786861,131.25,91.768144,11.767792,92.5195826934,32.358144,9.437792,33.7064,59.41,2.33,59.4556725637,133.64,61.848144,14.257792,63.4702887102,32.358144,9.437792,33.7064,29.49,4.82,29.8813068657,134.09,32.358144,9.957792,33.8556805372,32.358144,9.437792,33.7064,0.0,0.52,0.52,134.24
2019-09-02 15:00:00,66.371472,11.162096,67.3035265239,27.881472,8.132096,29.0432,38.49,3.03,38.6090792431,134.47,98.281472,10.472096,98.8378092287,27.881472,8.132096,29.0432,70.4,2.34,70.4388784692,131.71,94.881472,10.472096,95.4576268484,27.881472,8.132096,29.0432,67.0,2.34,67.0408502333,134.01,64.001472,13.352096,65.3794071995,27.881472,8.132096,29.0432,36.12,5.22,36.4952435257,134.47,27.881472,8.692096,29.2049484465,27.881472,8.132096,29.0432,0.0,0.56,0.56,134.6
2019-09-02 15:30:00,70.081632,10.487976,70.8620687276,24.541632,7.157976,25.5642,45.54,3.33,45.6615867004,134.84,100.031632,9.657976,100.4967855257,24.541632,7.157976,25.5642,75.49,2.5,75.5313848675,132.11,96.371632,9.657976,96.8543646655,24.541632,7.157976,25.5642,71.83,2.5,71.873492332,134.33,67.271632,12.117976,68.3543547573,24.541632,7.157976,25.5642,42.73,4.96,43.0169094659,134.84,24.541632,7.677976,25.7146459567,24.541632,7.157976,25.5642,0.0,0.52,0.52,134.97
2019-09-02 16:00:00,71.801552,10.052536,72.5018368708,23.871552,6.962536,24.8662,47.93,3.09,48.0295013507,134.42,102.791552,9.622536,103.2409626148,23.871552,6.962536,24.8662,78.92,2.66,78.9648149494,131.61,98.961552,9.612536,99.4273082337,23.871552,6.962536,24.8662,75.09,2.65,75.1367460035,133.92,68.851552,12.062536,69.900221656,23.871552,6.962536,24.8662,44.98,5.1,45.2682051776,134.42,23.871552,7.522536,25.028774296,23.871552,6.962536,24.8662,0.0,0.56,0.56,134.57
2019-09-02 16:30:00,77.52,9.245,78.0693308861,18.12,5.285,18.875,59.4,3.96,59.5318536584,135.56,108.43,7.415,108.6832421535,18.12,5.285,18.875,90.31,2.13,90.3351149886,132.96,104.03,7.435,104.2953504477,18.12,5.285,18.875,85.91,2.15,85.9368989434,135.04,73.87,9.655,74.4982947791,18.12,5.285,18.875,55.75,4.37,55.9210103628,135.56,18.12,5.845,19.0393914031,18.12,5.285,18.875,0.0,0.56,0.56,135.73
2019-09-02 17:00:00,80.603856,10.083208,81.2320914765,15.953856,4.653208,16.6186,64.65,5.43,64.8776340506,135.34,110.023856,5.193208,110.1463494558,15.953856,4.653208,16.6186,94.07,0.54,94.0715498969,132.76,105.433856,5.183208,105.5611843255,15.953856,4.653208,16.6186,89.48,0.53,89.4815696107,134.86,76.563856,7.593208,76.939462263,15.953856,4.653208,16.6186,60.61,2.94,60.6812631708,135.34,15.953856,5.173208,16.7716308772,15.953856,4.653208,16.6186,0.0,0.52,0.52,135.49
2019-09-02 17:30:00,81.998752,11.177136,82.757016009,14.218752,4.147136,14.8112,67.78,7.03,68.1435932425,134.81,110.808752,5.537136,110.9470116537,14.218752,4.147136,14.8112,96.59,1.3900000000000001,96.6000010352,132.15,106.098752,5.337136,106.2329054325,14.218752,4.147136,14.8112,91.88,1.19,91.8877059241,134.32,77.758752,5.527136,77.9549404782,14.218752,4.147136,14.8112,63.54,1.38,63.5549840689,134.81,14.218752,4.707136,14.9776512765,14.218752,4.147136,14.8112,0.0,0.56,0.56,134.97
2019-09-02 18:00:00,81.606624,12.104432,82.4994445722,15.066624,4.394432,15.6944,66.54,7.71,66.9851901542,134.85,110.556624,6.654432,110.7567089414,15.066624,4.394432,15.6944,95.49,2.26,95.5167404176,132.18,105.896624,6.404432,106.0901113386,15.066624,4.394432,15.6944,90.83,2.01,90.8522371766,134.38,77.436624,5.244432,77.6140116443,15.066624,4.394432,15.6944,62.37,0.85,62.3757917785,134.85,15.066624,4.914432,15.8478642296,15.066624,4.394432,15.6944,0.0,0.52,0.52,135.01
2019-09-02 18:30:00,80.538624,13.180432,81.6100100694,15.018624,4.380432,15.644400000000001,65.52,8.8,66.1083232279,134.08,110.258624,7.500432,110.5134410222,15.018624,4.380432,15.644400000000001,95.24,3.12,95.2910908742,131.23,105.618624,7.210432,105.8644608227,15.018624,4.380432,15.644400000000001,90.6,2.83,90.6441884513,133.58,76.438624,4.800432,76.5892119453,15.018624,4.380432,15.644400000000001,61.42,0.42,61.4214359975,134.08,15.018624,4.900432,15.7978891198,15.018624,4.380432,15.644400000000001,0.0,0.52,0.52,134.23
2019-09-02 19:00:00,80.38048,12.71264,81.3795599693,13.14048,3.83264,13.688,67.24,8.88,67.8238306202,134.29,109.11048,7.34264,109.3572640843,13.14048,3.83264,13.688,95.97,3.51,96.0341657953,131.62,104.41048,7.03264,104.6470561421,13.14048,3.83264,13.688,91.27,3.2,91.3260800648,133.8,76.21048,4.21264,76.3268209583,13.14048,3.83264,13.688,63.07,0.38,63.0711447494,134.29,13.14048,4.39264,13.855233697100001,13.14048,3.83264,13.688,0.0,0.56,0.56,134.42
