Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2019-09-02 19:30:00,80.047056,12.975808,81.0919402131,11.677056,3.405808,12.1636,68.37,9.57,69.0365251153,134.51,108.477056,7.595808,108.7426686154,11.677056,3.405808,12.1636,96.8,4.19,96.8906398988,131.88,103.767056,7.245808,104.019727189,11.677056,3.405808,12.1636,92.09,3.84,92.1700260388,134.06,75.787056,4.455808,75.9179299117,11.677056,3.405808,12.1636,64.11,1.05,64.118597926,134.51,11.677056,3.925808,12.3193183772,11.677056,3.405808,12.1636,0.0,0.52,0.52,134.68
2019-09-02 20:00:00,79.469392,13.350656,80.5830272482,11.419392,3.330656,11.895199999999999,68.05,10.02,68.7837400844,134.48,107.099392,8.350656,107.4244535588,11.419392,3.330656,11.895199999999999,95.68,5.02,95.8116005502,131.93,102.419392,7.960656,102.7283013663,11.419392,3.330656,11.895199999999999,91.0,4.63,91.1177090362,134.06,75.219392,4.790656,75.3717939136,11.419392,3.330656,11.895199999999999,63.8,1.46,63.8167031427,134.48,11.419392,3.890656,12.0639843236,11.419392,3.330656,11.895199999999999,0.0,0.56,0.56,134.64
2019-09-02 20:30:00,79.385312,13.038216,80.4488833844,10.485312,3.058216,10.9222,68.9,9.98,69.6190376262,135.09,106.845312,8.318216,107.1686214048,10.485312,3.058216,10.9222,96.36,5.26,96.5034569329,132.7,102.135312,7.9082159999999995,102.4410163833,10.485312,3.058216,10.9222,91.65,4.85,91.7782381613,134.73,75.075312,4.408216,75.2046198062,10.485312,3.058216,10.9222,64.59,1.35,64.6041066806,135.09,10.485312,3.578216,11.0790521923,10.485312,3.058216,10.9222,0.0,0.52,0.52,135.25
2019-09-02 21:00:00,75.177936,14.930648,76.6462413359,11.967936,3.490648,12.4666,63.21,11.44,64.2368873779,134.89,102.467936,10.800648,103.0355856261,11.967936,3.490648,12.4666,90.5,7.31,90.7947470948,132.55,98.067936,10.300648,98.6074207173,11.967936,3.490648,12.4666,86.1,6.8100000000000005,86.3688954427,134.64,71.207936,6.210648,71.4782645142,11.967936,3.490648,12.4666,59.24,2.7199999999999998,59.3024114181,134.89,11.967936,4.010648,12.6220754823,11.967936,3.490648,12.4666,0.0,0.52,0.52,135.03
2019-09-02 21:30:00,71.846576,15.788168,73.5608369428,12.576576,3.668168,13.1006,59.27,12.12,60.4965065107,135.69,98.756576,12.108168,99.4960754782,12.576576,3.668168,13.1006,86.18,8.44,86.5922975789,133.58,94.576576,11.558168,95.2802181746,12.576576,3.668168,13.1006,82.0,7.89,82.378711449,135.54,68.066576,6.938168,68.4192731879,12.576576,3.668168,13.1006,55.49,3.27,55.5862662894,135.69,12.616576,4.228168,13.3062163893,12.576576,3.668168,13.1006,0.04,0.56,0.5614267539000001,135.87
2019-09-02 22:00:00,67.074256,17.970408,69.4398400174,14.024256,4.090408,14.6086,53.05,13.88,54.8357264929,135.64,93.844256,14.220408,94.9155645186,14.024256,4.090408,14.6086,79.82,10.13,80.4602342776,133.58,90.024256,13.610408,91.0472947115,14.024256,4.090408,14.6086,76.0,9.52,76.5939318745,135.5,63.634256,8.970407999999999,64.2634169365,14.024256,4.090408,14.6086,49.61,4.88,49.8494383118,135.64,14.064256,4.650408,14.8131560243,14.024256,4.090408,14.6086,0.04,0.56,0.5614267539000001,135.8
2019-09-02 22:30:00,62.524672,18.524696,65.211187465,14.484672,4.224696,15.0882,48.04,14.3,50.1231643055,136.21,88.424672,15.424696,89.7599234904,14.484672,4.224696,15.0882,73.94,11.2,74.783444692,134.35,84.904672,14.744696,86.1754569907,14.484672,4.224696,15.0882,70.42,10.52,71.2014522324,136.15,59.394672,9.404696,60.134643666,14.484672,4.224696,15.0882,44.91,5.18,45.2077482297,136.21,14.484672,4.744696,15.241977006900001,14.484672,4.224696,15.0882,0.0,0.52,0.52,136.39
2019-09-02 23:00:00,60.167472,12.500096,61.4522341895,12.857472,3.750096,13.3932,47.31,8.75,48.1123539229,136.82,80.977472,24.700096,84.6607684463,12.857472,3.750096,13.3932,68.12,20.95,71.2687652482,133.59,77.787472,23.560096,81.27711193,12.857472,3.750096,13.3932,64.93,19.81,67.8847626497,135.54,57.127472,6.800096,57.5307688348,12.857472,3.750096,13.3932,44.27,3.05,44.3749411267,136.82,12.857472,4.310096,13.5606605208,12.857472,3.750096,13.3932,0.0,0.56,0.56,136.98
2019-09-02 23:30:00,58.2408,9.0644,58.9419556174,12.2208,3.5644,12.73,46.02,5.5,46.3474961568,136.85,76.9608,26.5744,81.4196749686,12.2208,3.5644,12.73,64.74,23.01,68.7075519867,133.19,73.9308,25.3344,78.1511037158,12.2208,3.5644,12.73,61.71,21.77,65.4374281279,135.2,55.2808,6.7644,55.6931230584,12.2208,3.5644,12.73,43.06,3.2,43.1787401391,136.85,12.2208,4.1244,12.8980086835,12.2208,3.5644,12.73,0.0,0.56,0.56,136.98
2019-09-03 00:00:00,55.766816,13.239488,57.3168544957,12.066816,3.519488,12.5696,43.7,9.72,44.767939421,136.49,74.136816,23.329488,77.720862688,12.066816,3.519488,12.5696,62.07,19.81,65.1545930844,133.53,71.246816,22.259488,74.6431081625,12.066816,3.519488,12.5696,59.18,18.74,62.076243443,135.53,52.086816,8.829488,52.8298803648,12.066816,3.519488,12.5696,40.02,5.31,40.3707381652,136.49,12.066816,4.079488,12.7377498295,12.066816,3.519488,12.5696,0.0,0.56,0.56,136.6
2019-09-03 00:30:00,54.112944,21.229192,58.1282143311,12.442944,3.6291919999999998,12.9614,41.67,17.6,45.2343774136,134.8,71.732944,19.059192,74.221749202,12.442944,3.6291919999999998,12.9614,59.29,15.43,61.2649083897,132.89,68.962944,18.199192,71.3238966588,12.442944,3.6291919999999998,12.9614,56.52,14.57,58.3677590798,134.96,49.342944,11.659192000000001,50.701704909,12.442944,3.6291919999999998,12.9614,36.9,8.03,37.7636187355,134.8,12.442944,4.189192,13.129211134,12.442944,3.6291919999999998,12.9614,0.0,0.56,0.56,134.93
2019-09-03 01:00:00,51.590752,21.558136,55.9138526639,12.850752,3.7481359999999997,13.3862,38.74,17.81,42.6378200662,135.45,69.430752,19.818136,72.2037937909,12.850752,3.7481359999999997,13.3862,56.58,16.07,58.8178654832,133.8,66.810752,18.938136,69.4429951684,12.850752,3.7481359999999997,13.3862,53.96,15.19,56.0572716068,135.66,47.160752,11.898136,48.6384844488,12.850752,3.7481359999999997,13.3862,34.31,8.15,35.2646933915,135.45,12.850752,4.308136,13.5536660266,12.850752,3.7481359999999997,13.3862,0.0,0.56,0.56,135.58
2019-09-03 01:30:00,52.278496,21.153728,56.3961111454,12.218496,3.5637280000000002,12.7276,40.06,17.59,43.7517051096,135.23,69.588496,19.463728,72.2592242084,12.218496,3.5637280000000002,12.7276,57.37,15.9,59.5325700772,133.57,66.918496,18.583728,69.4509902973,12.218496,3.5637280000000002,12.7276,54.7,15.02,56.7246895099,135.42,47.698496,11.533728,49.0731433907,12.218496,3.5637280000000002,12.7276,35.48,7.97,36.3641485532,135.23,12.218496,4.123728,12.8956107696,12.218496,3.5637280000000002,12.7276,0.0,0.56,0.56,135.34
2019-09-03 02:00:00,52.463408,21.629744,56.7472907237,11.313408,3.299744,11.7848,41.15,18.33,45.0478789734,135.72,69.093408,20.119744,71.9632067635,11.313408,3.299744,11.7848,57.78,16.82,60.178408088,134.15,66.423408,19.199744,69.1426011949,11.313408,3.299744,11.7848,55.11,15.9,57.3578425326,135.98,47.763408,11.899744,49.2234400569,11.313408,3.299744,11.7848,36.45,8.6,37.4508010595,135.72,11.313408,3.899744,11.966670541100001,11.313408,3.299744,11.7848,0.0,0.6000000000000001,0.6000000000000001,135.87
2019-09-03 02:30:00,51.030576,21.610168,55.417678117,11.040576,3.220168,11.5006,39.99,18.39,44.0158176114,136.03,67.810576,20.360168,70.8012052047,11.040576,3.220168,11.5006,56.77,17.14,59.3010328746,134.56,65.180576,19.430168,68.0149903786,11.040576,3.220168,11.5006,54.14,16.21,56.5146326185,136.31,46.440576,11.830168,47.9236890704,11.040576,3.220168,11.5006,35.4,8.61,36.4320202569,136.03,11.040576,3.7801679999999998,11.6697895662,11.040576,3.220168,11.5006,0.0,0.56,0.56,136.17
2019-09-03 03:00:00,48.294544,21.862992,53.0127663809,11.324544,3.302992,11.7964,36.97,18.56,41.3673119746,136.07,65.464544,20.492992,68.5971518522,11.324544,3.302992,11.7964,54.14,17.19,56.8034831678,134.65,62.984544,19.562992,65.9527364018,11.324544,3.302992,11.7964,51.66,16.26,54.1585007178,136.31,43.884544,11.972992,45.4885231627,11.324544,3.302992,11.7964,32.56,8.67,33.6945470366,136.07,11.324544,3.862992,11.9652832812,11.324544,3.302992,11.7964,0.0,0.56,0.56,136.2
2019-09-03 03:30:00,48.691664,22.057152,53.4546171761,11.201664,3.267152,11.6684,37.49,18.79,41.9352381655,136.59,65.411664,20.977152,68.6929886763,11.201664,3.267152,11.6684,54.21,17.71,57.0295379606,135.31,62.901664,20.007152,66.0068592278,11.201664,3.267152,11.6684,51.7,16.74,54.3425947117,136.9,44.391664,12.147152,46.0236149645,11.201664,3.267152,11.6684,33.19,8.88,34.357393673,136.59,11.201664,3.867152,11.8504067846,11.201664,3.267152,11.6684,0.0,0.6000000000000001,0.6000000000000001,136.74
2019-09-03 04:00:00,48.121344,21.860392,52.8539543153,11.281344,3.2903919999999998,11.7514,36.84,18.57,41.2556723373,136.71,65.381344,20.470392,68.5109997875,11.281344,3.2903919999999998,11.7514,54.1,17.18,56.7623325807,135.4,62.891344,19.550392,65.8599952739,11.281344,3.2903919999999998,11.7514,51.61,16.26,54.1108094562,136.98,43.881344,11.990392,45.4900192521,11.281344,3.2903919999999998,11.7514,32.6,8.7,33.7409247058,136.71,11.281344,3.850392,11.9203288965,11.281344,3.2903919999999998,11.7514,0.0,0.56,0.56,136.82
2019-09-03 04:30:00,48.997808,21.618944,53.5552418394,10.247808,2.988944,10.6748,38.75,18.63,42.9958067723,136.0,66.077808,20.088944,69.0640455021,10.247808,2.988944,10.6748,55.83,17.1,58.3900582291,134.55,63.487808,19.148944,66.3127726834,10.247808,2.988944,10.6748,53.24,16.16,55.6385046528,136.19,44.567808,11.808944,46.1057552624,10.247808,2.988944,10.6748,34.32,8.82,35.4352197679,136.0,10.287808,3.548944,10.882738486200001,10.247808,2.988944,10.6748,0.04,0.56,0.5614267539000001,136.13
2019-09-03 05:00:00,50.58072,21.99896,55.1576239227,10.35072,3.01896,10.782,40.23,18.98,44.4825055499,135.9,67.13072,20.40896,70.1645153621,10.35072,3.01896,10.782,56.78,17.39,59.3833352044,134.37,64.49072,19.45896,67.3624828105,10.35072,3.01896,10.782,54.14,16.44,56.5810321574,136.12,45.98072,12.16896,47.5637487925,10.35072,3.01896,10.782,35.63,9.15,36.7861305386,135.9,10.35072,3.57896,10.9520025201,10.35072,3.01896,10.782,0.0,0.56,0.56,136.04
2019-09-03 05:30:00,51.901312,21.156216,56.0475839155,11.061312,3.226216,11.5222,40.84,17.93,44.6025840059,136.35,69.651312,19.366216,72.2935376467,11.061312,3.226216,11.5222,58.59,16.14,60.7724254905,134.88,66.931312,18.486216,69.4373149541,11.061312,3.226216,11.5222,55.87,15.26,57.9165304555,136.51,47.221312,11.396216,48.5770114984,11.061312,3.226216,11.5222,36.16,8.17,37.0714782549,136.35,11.061312,3.826216,11.7043817453,11.061312,3.226216,11.5222,0.0,0.6000000000000001,0.6000000000000001,136.45
2019-09-03 06:00:00,54.65224,21.93232,58.8888274429,11.32224,3.30232,11.794,43.33,18.63,47.1653029249,135.28,72.72224,19.43232,75.273762037,11.32224,3.30232,11.794,61.4,16.13,63.4833592369,133.43,69.86224,18.54232,72.2810501363,11.32224,3.30232,11.794,58.54,15.24,60.4912324226,135.36,49.69224,12.23232,51.1756618795,11.32224,3.30232,11.794,38.37,8.93,39.3954540525,135.28,11.32224,3.86232,11.9628857054,11.32224,3.30232,11.794,0.0,0.56,0.56,135.39
2019-09-03 06:30:00,60.526864,19.025752,63.4466744979,10.476863999999999,3.055752,10.9134,50.05,15.97,52.5361151971,134.9,79.466864,15.785752,81.0195805975,10.476863999999999,3.055752,10.9134,68.99,12.73,70.15463634,132.81,76.226864,15.055752,77.6994881808,10.476863999999999,3.055752,10.9134,65.75,12.0,66.8360868094,134.85,54.826864,9.665752,55.6723609864,10.476863999999999,3.055752,10.9134,44.35,6.61,44.8398773415,134.9,10.476863999999999,3.615752,11.0832459956,10.476863999999999,3.055752,10.9134,0.0,0.56,0.56,135.0
2019-09-03 07:00:00,65.455184,16.856512,67.5908507809,11.885184,3.466512,12.3804,53.57,13.39,55.2180858053,133.94,86.755184,13.086512,87.7366442668,11.885184,3.466512,12.3804,74.87,9.62,75.4855039064,131.51,83.215184,12.506512,84.1497456357,11.885184,3.466512,12.3804,71.33,9.04,71.9005598031,133.74,59.405184,7.886512,59.9263961673,11.885184,3.466512,12.3804,47.52,4.42,47.7251170769,133.94,11.885184,4.026512,12.5487209547,11.885184,3.466512,12.3804,0.0,0.56,0.56,134.02
2019-09-03 07:30:00,72.85896,13.24928,74.0538417153,12.40896,3.61928,12.926,60.45,9.63,61.2122487742,133.25,94.70896,9.22928,95.1575888387,12.40896,3.61928,12.926,82.3,5.61,82.4909819314,130.5,90.77896,8.83928,91.2082915617,12.40896,3.61928,12.926,78.37,5.22,78.5436521942,132.94,66.05896,4.88928,66.2396501742,12.40896,3.61928,12.926,53.65,1.27,53.6650295817,133.25,12.40896,4.17928,13.0938409033,12.40896,3.61928,12.926,0.0,0.56,0.56,133.31
2019-09-03 08:00:00,75.999072,7.678896,76.3860222072,13.059072,3.808896,13.6032,62.94,3.87,63.0588653561,134.63,98.369072,13.908896,99.3475299848,13.059072,3.808896,13.6032,85.31,10.1,85.9057978253,130.07,94.279072,13.298896,95.2124154299,13.059072,3.808896,13.6032,81.22,9.49,81.7725412348,132.67,71.619072,13.268896,72.8378684147,13.059072,3.808896,13.6032,58.56,9.46,59.3191807091,134.63,13.059072,4.368896,13.7704979489,13.059072,3.808896,13.6032,0.0,0.56,0.56,134.69
2019-09-03 08:30:00,76.735872,7.961296,77.1477561929,16.015872,4.671296,16.6832,60.72,3.29,60.8090659359,135.48,100.665872,14.611296,101.7207341515,16.015872,4.671296,16.6832,84.65,9.94,85.231602707,130.43,96.625872,14.011296,97.6364458354,16.015872,4.671296,16.6832,80.61,9.34,81.1492926648,133.1,72.905872,15.901296,74.6198189931,16.015872,4.671296,16.6832,56.89,11.23,57.9878004411,135.48,16.055872,5.231296,16.8866066313,16.015872,4.671296,16.6832,0.04,0.56,0.5614267539000001,135.52
2019-09-03 09:00:00,77.525072,9.336896,78.0853021735,17.475072,5.096896,18.2032,60.05,4.24,60.1995024896,135.23,101.595072,14.036896,102.5601925895,17.475072,5.096896,18.2032,84.12,8.94,84.5937231714,130.19,97.575072,13.486896,98.5027463552,17.475072,5.096896,18.2032,80.1,8.39,80.5382027363,132.81,73.745072,17.186896,75.7213644779,17.475072,5.096896,18.2032,56.27,12.09,57.5541571044,135.23,17.475072,5.616896,18.3555893961,17.475072,5.096896,18.2032,0.0,0.52,0.52,135.25
2019-09-03 09:30:00,76.446976,12.805368,77.5120480258,21.686976,6.325368,22.5906,54.76,6.48,55.1420710529,134.91,102.006976,12.995368,102.8314287663,21.686976,6.325368,22.5906,80.32,6.67,80.5964720072,129.88,98.196976,12.565368,98.9976493081,21.686976,6.325368,22.5906,76.51,6.24,76.7640391069,132.51,73.016976,20.505368,75.8416040244,21.686976,6.325368,22.5906,51.33,14.18,53.252617776,134.91,21.686976,6.885368,22.75375179,21.686976,6.325368,22.5906,0.0,0.56,0.56,134.94
2019-09-03 10:00:00,74.674384,15.877112,76.3436068786,25.224384,7.357112,26.2754,49.45,8.52,50.1786099847,135.12,100.344384,12.647112,101.1382461895,25.224384,7.357112,26.2754,75.12,5.29,75.3060322949,130.35,96.784384,12.287112,97.5612121058,25.224384,7.357112,26.2754,71.56,4.93,71.7296207992,132.82,71.574384,23.497112,75.332640451,25.224384,7.357112,26.2754,46.35,16.14,49.0797524444,135.12,25.224384,7.9171119999999995,26.437666512,25.224384,7.357112,26.2754,0.0,0.56,0.56,135.17
2019-09-03 10:30:00,69.620592,16.387256,71.5232059519,27.830592,8.117256,28.9902,41.79,8.27,42.6004342701,135.42,94.540592,14.217256,95.6036291355,27.830592,8.117256,28.9902,66.71,6.1,66.9883131598,130.75,91.400592,13.817256,92.4390868698,27.830592,8.117256,28.9902,63.57,5.7,63.82503349,133.2,67.020592,24.097256,71.2210467401,27.830592,8.117256,28.9902,39.19,15.98,42.3227657414,135.42,27.830592,8.677256,29.151957443,27.830592,8.117256,28.9902,0.0,0.56,0.56,135.48
2019-09-03 11:00:00,68.371088,18.291984,70.7757186679,31.241088,9.111984,32.5428,37.13,9.18,38.2479973332,135.22,94.531088,14.061984,95.5712613314,31.241088,9.111984,32.5428,63.29,4.95,63.4832781132,130.54,91.551088,13.711984,92.5722432439,31.241088,9.111984,32.5428,60.31,4.6,60.4851725632,133.0,66.061088,25.941984,70.9722049932,31.241088,9.111984,32.5428,34.82,16.83,38.674039096,135.22,31.241088,9.671984,32.7040189261,31.241088,9.111984,32.5428,0.0,0.56,0.56,135.29
2019-09-03 11:30:00,68.086304,19.427672,70.8038080312,32.666304,9.527672,34.0274,35.42,9.9,36.777525746,134.92,94.276304,13.307672,95.2109007938,32.666304,9.527672,34.0274,61.61,3.7800000000000002,61.7258495284,130.13,91.386304,13.027672,92.3102204337,32.666304,9.527672,34.0274,58.72,3.5,58.8242161019,132.66,65.876304,27.007672,71.1976247888,32.666304,9.527672,34.0274,33.21,17.48,37.5293818228,134.92,32.706304,10.087672,34.2266482104,32.666304,9.527672,34.0274,0.04,0.56,0.5614267539000001,135.01
2019-09-03 12:00:00,67.238832,20.487576,70.2908336775,34.688832,10.117576,36.1342,32.55,10.37,34.1619583748,134.88,93.828832,13.757576,94.8320653149,34.688832,10.117576,36.1342,59.14,3.64,59.2519130493,130.13,91.028832,13.497576,92.0240882224,34.688832,10.117576,36.1342,56.34,3.38,56.4412969376,132.66,65.198832,28.027576,70.9678287015,34.688832,10.117576,36.1342,30.51,17.91,35.3783577912,134.88,34.688832,10.637576,36.2832342643,34.688832,10.117576,36.1342,0.0,0.52,0.52,134.98
2019-09-03 12:30:00,65.172368,20.179024,68.224852952,35.722368,10.419024,37.2108,29.45,9.76,31.0251526991,134.93,91.962368,14.809024,93.1471111737,35.722368,10.419024,37.2108,56.24,4.39,56.4110778128,130.25,89.332368,14.499024,90.50134623,35.722368,10.419024,37.2108,53.61,4.08,53.7650304566,132.75,63.342368,27.789024,69.1699749799,35.722368,10.419024,37.2108,27.62,17.37,32.6279220914,134.93,35.722368,10.979024,37.3714669704,35.722368,10.419024,37.2108,0.0,0.56,0.56,135.01
2019-09-03 13:00:00,65.285424,20.172832,68.3310305627,35.735424,10.422832,37.2244,29.55,9.75,31.1169567921,135.2,91.725424,15.182832,92.9735005016,35.735424,10.422832,37.2244,55.99,4.76,56.1919718465,130.57,89.095424,14.862832,90.3266203995,35.735424,10.422832,37.2244,53.36,4.44,53.5444040027,133.08,63.435424,27.802832,69.2607427428,35.735424,10.422832,37.2244,27.7,17.38,32.7009846947,135.2,35.735424,10.982832,37.3850655637,35.735424,10.422832,37.2244,0.0,0.56,0.56,135.34
2019-09-03 13:30:00,65.085712,20.140416,68.1306558254,36.035712,10.510416,37.5372,29.05,9.63,30.604565019,134.93,91.325712,15.150416,92.5738666,36.035712,10.510416,37.5372,55.29,4.64,55.4843554527,130.18,88.735712,14.820416,89.9648337661,36.035712,10.510416,37.5372,52.7,4.31,52.8759501097,132.81,63.275712,27.760416,69.0974415272,36.035712,10.510416,37.5372,27.24,17.25,32.2425200628,134.93,36.035712,11.070416,37.6978334889,36.035712,10.510416,37.5372,0.0,0.56,0.56,135.09
2019-09-03 14:00:00,65.096944,21.011192,68.40381793,36.346944,10.601192,37.8614,28.75,10.41,30.5766348704,134.91,91.346944,14.471192,92.4861047728,36.346944,10.601192,37.8614,55.0,3.87,55.1359855267,130.21,88.776944,14.191192,89.9040361517,36.346944,10.601192,37.8614,52.43,3.59,52.5527639616,132.78,63.306944,28.571192,69.4556129547,36.346944,10.601192,37.8614,26.96,17.97,32.4000385802,134.91,36.346944,11.161192,38.0220008022,36.346944,10.601192,37.8614,0.0,0.56,0.56,135.05
2019-09-03 14:30:00,66.058432,12.900376,67.3062860307,34.458432,10.050376,35.8942,31.6,2.85,31.7282602738,135.39,95.198432,14.710376,96.3282752743,34.458432,10.050376,35.8942,60.74,4.66,60.9184963702,132.6,92.328432,14.650376,93.4835433246,34.458432,10.050376,35.8942,57.87,4.6,58.0525356897,134.75,64.048432,20.890376,67.3692025415,34.458432,10.050376,35.8942,29.59,10.84,31.5130718909,135.39,34.458432,10.610376,36.0550081786,34.458432,10.050376,35.8942,0.0,0.56,0.56,135.55
2019-09-03 15:00:00,66.91152,10.16836,67.6797388721,32.05152,9.34836,33.387,34.86,0.8200000000000001,34.8696429577,135.75,96.09152,13.71836,97.0658210546,32.05152,9.34836,33.387,64.04,4.37,64.188928173,133.5,93.03152,13.59836,94.0200994905,32.05152,9.34836,33.387,60.98,4.25,61.127922425,135.48,64.70152,17.35836,66.989546589,32.05152,9.34836,33.387,32.65,8.01,33.6181885294,135.75,32.05152,9.86836,33.5363155907,32.05152,9.34836,33.387,0.0,0.52,0.52,135.9
2019-09-03 15:30:00,66.634848,10.792664,67.5032189173,29.014848,8.462664,30.2238,37.62,2.33,37.6920853761,136.26,95.044848,11.092664,95.6899698294,29.014848,8.462664,30.2238,66.03,2.63,66.0823561929,134.11,91.874848,11.062664,92.5384797249,29.014848,8.462664,30.2238,62.86,2.6,62.9137473053,136.0,64.254848,14.582664,65.8888426127,29.014848,8.462664,30.2238,35.24,6.12,35.7674712553,136.26,29.014848,9.022664,30.3853561789,29.014848,8.462664,30.2238,0.0,0.56,0.56,136.44
2019-09-03 16:00:00,69.982144,10.429792,70.755077839,26.262144,7.6597919999999995,27.3564,43.72,2.77,43.8076625717,135.98,101.802144,11.119792,102.4076476496,26.262144,7.6597919999999995,27.3564,75.54,3.46,75.6191986205,133.6,98.142144,11.059792,98.7633506317,26.262144,7.6597919999999995,27.3564,71.88,3.4,71.9603668695,135.55,67.212144,13.309792,68.5173179872,26.262144,7.6597919999999995,27.3564,40.95,5.65,41.3379365716,135.98,26.262144,8.219792,27.5184517733,26.262144,7.6597919999999995,27.3564,0.0,0.56,0.56,136.22
2019-09-03 16:30:00,77.094976,9.424368,77.6688743104,20.654976,6.024368,21.5156,56.44,3.4,56.5423168963,135.98,109.294976,9.524367999999999,109.709185416,20.654976,6.024368,21.5156,88.64,3.5,88.7090728167,133.41,105.004976,9.474368,105.4315352907,20.654976,6.024368,21.5156,84.35,3.45,84.4205247555,135.42,73.534976,11.034368,74.3582542323,20.654976,6.024368,21.5156,52.88,5.01,53.1168005437,135.98,20.654976,6.5843679999999996,21.6790667585,20.654976,6.024368,21.5156,0.0,0.56,0.56,136.22
2019-09-03 17:00:00,78.394304,10.671672,79.1173273242,19.514304,5.691672,20.3274,58.88,4.98,59.0902259261,135.88,108.594304,7.061672,108.8236650397,19.514304,5.691672,20.3274,89.08,1.37,89.0905342896,133.41,104.254304,7.101672,104.4959025403,19.514304,5.691672,20.3274,84.74,1.4100000000000001,84.7517297759,135.42,74.694304,9.201672,75.2589517442,19.514304,5.691672,20.3274,55.18,3.51,55.2915228584,135.88,19.514304,6.251672,20.491253338900002,19.514304,5.691672,20.3274,0.0,0.56,0.56,136.08
2019-09-03 17:30:00,78.644272,11.972496,79.5503751021,18.694272,5.452496,19.4732,59.95,6.52,60.3035065315,135.81,107.604272,6.082496,107.7760460874,18.694272,5.452496,19.4732,88.91,0.63,88.9122320044,133.36,103.274272,5.942496,103.4450990421,18.694272,5.452496,19.4732,84.58,0.49,84.5814193544,135.39,74.874272,7.482496,75.2472215694,18.694272,5.452496,19.4732,56.18,2.03,56.2166638996,135.81,18.694272,5.972496,19.6251500397,18.694272,5.452496,19.4732,0.0,0.52,0.52,136.02
2019-09-03 18:00:00,80.609184,12.048512,81.5046451839,16.829184,4.908512,17.5304,63.78,7.14,64.1784075839,135.78,108.789184,6.358512,108.9748467778,16.829184,4.908512,17.5304,91.96,1.45,91.9714308902,133.36,104.299184,6.148512,104.4802564262,16.829184,4.908512,17.5304,87.47,1.24,87.4787888576,135.41,76.639184,6.338512,76.9008534319,16.829184,4.908512,17.5304,59.81,1.43,59.827092525,135.78,16.829184,5.468512,17.6953682527,16.829184,4.908512,17.5304,0.0,0.56,0.56,136.02
2019-09-03 18:30:00,79.609552,12.721536,80.6195897276,17.079552,4.981536,17.7912,62.53,7.74,63.0072099049,134.82,107.599552,7.641536,107.8705551253,17.079552,4.981536,17.7912,90.52,2.66,90.5590746419,132.29,103.189552,7.371536,103.4525165714,17.079552,4.981536,17.7912,86.11,2.39,86.143161075,134.49,75.729552,5.721536,75.9453818235,17.079552,4.981536,17.7912,58.65,0.74,58.6546681859,134.82,17.159552,5.501536,18.0199090786,17.079552,4.981536,17.7912,0.08,0.52,0.5261178575000001,135.04
2019-09-03 19:00:00,77.370352,12.660936,78.3994302849,17.420352,5.080936,18.1462,59.95,7.58,60.427302604,134.74,106.950352,7.730936,107.2294043831,17.420352,5.080936,18.1462,89.53,2.65,89.5692101115,132.17,102.570352,7.470936,102.8420730738,17.420352,5.080936,18.1462,85.15,2.39,85.183534794,134.43,73.650352,5.990936,73.8936104401,17.420352,5.080936,18.1462,56.23,0.91,56.2373630249,134.74,17.420352,5.640936,18.3108935544,17.420352,5.080936,18.1462,0.0,0.56,0.56,134.96
2019-09-03 19:30:00,78.658256,12.897408,79.7086216797,16.208256,4.727408,16.8836,62.45,8.17,62.9821514399,133.96,107.818256,7.567408,108.0834954594,16.208256,4.727408,16.8836,91.61,2.84,91.6540108233,131.17,103.338256,7.287408,103.5948911312,16.208256,4.727408,16.8836,87.13,2.56,87.1676000587,133.6,74.798256,5.147408,74.9751619522,16.208256,4.727408,16.8836,58.59,0.42,58.591505357,133.96,16.208256,5.247408,17.0365152916,16.208256,4.727408,16.8836,0.0,0.52,0.52,134.17
2019-09-03 20:00:00,78.673216,12.034688,79.5883699484,15.033216,4.384688,15.6596,63.64,7.65,64.0981442789,134.33,108.353216,6.714688,108.5610724545,15.033216,4.384688,15.6596,93.32,2.33,93.3490830164,131.63,103.793216,6.454688,103.9937242568,15.033216,4.384688,15.6596,88.76,2.07,88.7841342808,133.96,74.733216,5.174688,74.9121550191,15.033216,4.384688,15.6596,59.7,0.79,59.7052267394,134.33,15.033216,4.944688,15.8255338842,15.033216,4.384688,15.6596,0.0,0.56,0.56,134.53
2019-09-03 20:30:00,79.340384,11.790112,80.2116155818,15.120384,4.410112,15.7504,64.22,7.38,64.6426546485,135.45,109.820384,6.800112,110.0307150986,15.120384,4.410112,15.7504,94.7,2.39,94.7301541221,133.0,105.210384,6.560112,105.4147047185,15.120384,4.410112,15.7504,90.09,2.15,90.1156512488,135.13,75.330384,5.580112,75.5367751729,15.120384,4.410112,15.7504,60.21,1.17,60.2213666401,135.45,15.120384,4.930112,15.9038365384,15.120384,4.410112,15.7504,0.0,0.52,0.52,135.66
2019-09-03 21:00:00,77.218256,13.757408,78.434210231,14.288256,4.167408,14.8836,62.93,9.59,63.6565236248,135.91,105.688256,8.767408,106.0512842891,14.288256,4.167408,14.8836,91.4,4.6,91.5156817163,133.66,101.248256,8.407408,101.5967216613,14.288256,4.167408,14.8836,86.96,4.24,87.0633057034,135.66,73.278256,5.077408,73.4539507065,14.288256,4.167408,14.8836,58.99,0.91,58.9970185687,135.91,14.288256,4.727408,15.0500048478,14.288256,4.167408,14.8836,0.0,0.56,0.56,136.1
2019-09-03 21:30:00,74.177376,15.287568,75.7363376828,14.117376,4.117568,14.7056,60.06,11.17,61.0898723194,134.8,101.177376,10.747568,101.7466050154,14.117376,4.117568,14.7056,87.06,6.63,87.3120867922,132.39,96.947376,10.287568,97.4916805099,14.117376,4.117568,14.7056,82.83,6.17,83.0594835043,134.59,70.417376,6.567568,70.722979237,14.117376,4.117568,14.7056,56.3,2.45,56.3532829567,134.8,14.117376,4.637568,14.8595875474,14.117376,4.117568,14.7056,0.0,0.52,0.52,134.99
2019-09-03 22:00:00,71.202576,14.706168,72.7054207489,12.912576,3.766168,13.4506,58.29,10.94,59.3077372693,134.71,96.322576,11.316168,96.9850210367,12.912576,3.766168,13.4506,83.41,7.55,83.7510035761,132.44,92.282576,10.796168,92.9119533574,12.912576,3.766168,13.4506,79.37,7.03,79.6807241433,134.64,67.552576,6.016168,67.8199439814,12.912576,3.766168,13.4506,54.64,2.25,54.6863063298,134.71,12.912576,4.326168,13.6180155867,12.912576,3.766168,13.4506,0.0,0.56,0.56,134.88
2019-09-03 22:30:00,65.096448,16.486464,67.151701672,13.976448,4.076464,14.5588,51.12,12.41,52.6047763991,134.91,89.846448,13.716464,90.88743369069999,13.976448,4.076464,14.5588,75.87,9.64,76.4799745031,132.82,86.206448,13.106464,87.1970818053,13.976448,4.076464,14.5588,72.23,9.03,72.7922646989,134.95,61.876448,7.636464,62.3458932049,13.976448,4.076464,14.5588,47.9,3.56,48.0321100931,134.91,13.976448,4.596464,14.7128712358,13.976448,4.076464,14.5588,0.0,0.52,0.52,135.09
2019-09-03 23:00:00,60.961168,17.922424,63.5411464011,14.751168,4.302424,15.3658,46.21,13.62,48.1753930965,135.7,84.231168,15.122424,85.577902348,14.751168,4.302424,15.3658,69.48,10.82,70.3174430707,133.81,80.941168,14.452424,82.2213186265,14.751168,4.302424,15.3658,66.19,10.15,66.963711068,135.79,57.981168,8.902424,58.6606255995,14.751168,4.302424,15.3658,43.23,4.6,43.4740485807,135.7,14.751168,4.862424,15.5319066608,14.751168,4.302424,15.3658,0.0,0.56,0.56,135.88
2019-09-03 23:30:00,58.1928,11.2804,59.2760440313,14.0928,4.1104,14.68,44.1,7.17,44.6790655677,137.31,77.6628,23.9704,81.2778603311,14.0928,4.1104,14.68,63.57,19.86,66.6000337838,134.23,74.7028,22.8904,78.1311636929,14.0928,4.1104,14.68,60.61,18.78,63.4528210563,136.13,55.3328,7.8504000000000005,55.8869173958,14.0928,4.1104,14.68,41.24,3.74,41.4092405146,137.31,14.0928,4.6704,14.8465365658,14.0928,4.1104,14.68,0.0,0.56,0.56,137.48
2019-09-04 00:00:00,54.897136,8.451248,55.5438487482,13.547136,3.951248,14.1116,41.35,4.5,41.5941402123,136.55,73.897136,23.031248,77.4030044213,13.547136,3.951248,14.1116,60.35,19.08,63.2943038511,133.72,71.117136,21.991248,74.4396535553,13.547136,3.951248,14.1116,57.57,18.04,60.3303116186,135.73,51.267136,13.151248,52.9270682884,13.547136,3.951248,14.1116,37.72,9.2,38.8257440367,136.55,13.547136,4.511248,14.2785241646,13.547136,3.951248,14.1116,0.0,0.56,0.56,136.74
2019-09-04 00:30:00,54.06024,8.99132,54.8028592703,12.69024,3.70132,13.219,41.37,5.29,41.7068459608,134.72,71.49024,20.80132,74.4550154724,12.69024,3.70132,13.219,58.8,17.1,61.2360188125,132.18,68.77024,19.86132,71.5808489877,12.69024,3.70132,13.219,56.08,16.16,58.3619053836,134.45,49.74024,17.82132,52.8364544779,12.69024,3.70132,13.219,37.05,14.12,39.6494249643,134.72,12.69024,4.2613199999999996,13.386599247,12.69024,3.70132,13.219,0.0,0.56,0.56,134.9
2019-09-04 01:00:00,52.609248,8.836864,53.3462570428,12.469248,3.636864,12.9888,40.14,5.2,40.4754197013,135.23,69.769248,20.966864,72.8516118729,12.469248,3.636864,12.9888,57.3,17.33,59.8633351894,132.76,67.129248,20.016864,70.0500591109,12.469248,3.636864,12.9888,54.66,16.38,57.0615457204,134.99,48.399248,17.736864,51.5469063235,12.469248,3.636864,12.9888,35.93,14.1,38.5976022571,135.23,12.469248,4.196864,13.1565882021,12.469248,3.636864,12.9888,0.0,0.56,0.56,135.4
2019-09-04 01:30:00,52.331824,9.198032,53.1340154312,12.781824,3.728032,13.3144,39.55,5.47,39.9264749258,135.32,69.691824,21.308032,72.8764883907,12.781824,3.728032,13.3144,56.91,17.58,59.5634493628,132.89,67.091824,20.338032,70.1066929279,12.781824,3.728032,13.3144,54.31,16.61,56.7932055795,135.05,48.151824,18.098032,51.4406154396,12.781824,3.728032,13.3144,35.37,14.37,38.1776610075,135.32,12.781824,4.288032,13.4819228302,12.781824,3.728032,13.3144,0.0,0.56,0.56,135.51
2019-09-04 02:00:00,52.818096,9.506528,53.6667992308,14.388096,4.196528,14.9876,38.43,5.31,38.795115672,135.65,70.418096,21.946528,73.7587848024,14.388096,4.196528,14.9876,56.03,17.75,58.7743430418,133.3,67.858096,20.976528,71.0263044208,14.388096,4.196528,14.9876,53.47,16.78,56.0411393532,135.4,48.738096,18.446528,52.1121521045,14.388096,4.196528,14.9876,34.35,14.25,37.1885062889,135.65,14.428096,4.756528,15.191922617,14.388096,4.196528,14.9876,0.04,0.56,0.5614267539000001,135.78
2019-09-04 02:30:00,53.813072,8.875896000000001,54.5401526206,12.363072,3.605896,12.8782,41.45,5.27,41.7836738452,136.16,70.193072,21.805896,73.5021391332,12.363072,3.605896,12.8782,57.83,18.2,60.6263053468,134.02,67.543072,20.815896,70.6779180613,12.363072,3.605896,12.8782,55.18,17.21,57.8015267964,136.02,49.443072,17.915896,52.5889408363,12.363072,3.605896,12.8782,37.08,14.31,39.7454714402,136.16,12.363072,4.165896,13.0460813565,12.363072,3.605896,12.8782,0.0,0.56,0.56,136.37
2019-09-04 03:00:00,51.951071999999996,9.409896,52.7964016262,12.891072,3.759896,13.4282,39.06,5.65,39.4665187216,136.69,69.051072,22.909896,72.7524149364,12.891072,3.759896,13.4282,56.16,19.15,59.3352180412,134.64,66.471072,22.119896,70.0549299613,12.891072,3.759896,13.4282,53.58,18.36,56.6383792141,136.54,47.801072,18.529896,51.2669438344,12.891072,3.759896,13.4282,34.91,14.77,37.9059494011,136.69,12.891072,4.359896,13.6083955865,12.891072,3.759896,13.4282,0.0,0.6000000000000001,0.6000000000000001,136.97
2019-09-04 03:30:00,51.653632,6.848976,52.105721097,14.773632,4.308976,15.3892,36.88,2.54,36.967363985,135.94,66.263632,34.268976,74.6004801722,14.773632,4.308976,15.3892,51.49,29.96,59.5719875445,131.48,63.953632,32.468976,71.723785793,14.773632,4.308976,15.3892,49.18,28.16,56.6714919514,133.92,47.763632,11.528976,49.1353419591,14.773632,4.308976,15.3892,32.99,7.22,33.7708232058,135.94,14.773632,4.868976,15.5552926607,14.773632,4.308976,15.3892,0.0,0.56,0.56,136.2
2019-09-04 04:00:00,51.487376,8.772568,52.2293771424,17.597376,5.132568,18.3306,33.89,3.64,34.0849189525,135.45,66.997376,33.602568,74.9518576626,17.597376,5.132568,18.3306,49.4,28.47,57.0166721232,130.87,64.777376,32.132568,72.3091305972,17.597376,5.132568,18.3306,47.18,27.0,54.3594738753,133.36,47.887376,11.212568,49.1825422413,17.597376,5.132568,18.3306,30.29,6.08,30.8941823002,135.45,17.597376,5.692568,18.4952148547,17.597376,5.132568,18.3306,0.0,0.56,0.56,135.67
2019-09-04 04:30:00,51.794944,8.795192,52.5363838333,16.954944,4.945192,17.6614,34.84,3.85,35.0520769713,135.28,67.534944,32.715192,75.0416714145,16.954944,4.945192,17.6614,50.58,27.77,57.7019003153,130.62,65.244944,31.285192,72.3579018217,16.954944,4.945192,17.6614,48.29,26.34,55.0065423382,133.15,48.094944,10.825192,49.2981583855,16.954944,4.945192,17.6614,31.14,5.88,31.6902824222,135.28,16.954944,5.505192,17.8263082269,16.954944,4.945192,17.6614,0.0,0.56,0.56,135.49
2019-09-04 05:00:00,51.604992,8.291456,52.2668484024,17.044992,4.971456,17.7552,34.56,3.32,34.7191013709,135.09,67.894992,32.861456,75.4294718868,17.044992,4.971456,17.7552,50.85,27.89,57.9963326427,130.39,65.594992,31.421456,72.732460928,17.044992,4.971456,17.7552,48.55,26.45,55.2874759778,132.93,47.954992,11.291456,49.2664006836,17.044992,4.971456,17.7552,30.91,6.32,31.5494928644,135.09,17.084992,5.5714559999999995,17.9704778345,17.044992,4.971456,17.7552,0.04,0.6000000000000001,0.6013318551,135.31
2019-09-04 05:30:00,53.218496,8.638728,53.9150808027,16.418496,4.788728,17.1026,36.8,3.85,37.000844585,135.38,70.078496,32.238728,77.1383898243,16.418496,4.788728,17.1026,53.66,27.45,60.2735273565,130.69,67.648496,30.818728,74.3378302522,16.418496,4.788728,17.1026,51.23,26.03,57.4636737426,133.2,49.318496,10.678728,50.4613642245,16.418496,4.788728,17.1026,32.9,5.89,33.4230773568,135.38,16.418496,5.348728,17.2677706181,16.418496,4.788728,17.1026,0.0,0.56,0.56,135.66
2019-09-04 06:00:00,56.835888,8.278383999999999,57.4356144426,14.085888,4.108384,14.6728,42.75,4.17,42.9528974576,135.21,74.995888,22.698384,78.355598735,14.085888,4.108384,14.6728,60.91,18.59,63.6837200547,132.25,72.205888,21.028384,75.2056061442,14.085888,4.108384,14.6728,58.12,16.92,60.5328076335,134.39,52.365888,15.968384,54.7464657636,14.085888,4.108384,14.6728,38.28,11.86,40.0751543977,135.21,14.085888,4.668384,14.83934129,14.085888,4.108384,14.6728,0.0,0.56,0.56,135.45
2019-09-04 06:30:00,64.434032,6.471176,64.7581701301,12.484032,3.6411759999999997,13.0042,51.95,2.83,52.0270256694,134.77,83.464032,17.441176,85.2668708114,12.484032,3.6411759999999997,13.0042,70.98,13.8,72.3090616728,132.01,80.134032,16.661176,81.8477725432,12.484032,3.6411759999999997,13.0042,67.65,13.02,68.8915299583,134.31,59.094032,15.591176,61.1161957838,12.484032,3.6411759999999997,13.0042,46.61,11.95,48.117508248,134.77,12.484032,4.201176,13.1719753553,12.484032,3.6411759999999997,13.0042,0.0,0.56,0.56,134.98
2019-09-04 07:00:00,71.018752,4.447136,71.1578537776,11.578752,3.377136,12.0612,59.44,1.07,59.44962994,134.04,90.778752,14.697136,91.9607939357,11.578752,3.377136,12.0612,79.2,11.32,80.0048898506,131.02,87.028752,14.027136,88.1519382603,11.578752,3.377136,12.0612,75.45,10.65,76.1979330428,133.49,64.998752,13.667136,66.4200900933,11.578752,3.377136,12.0612,53.42,10.29,54.4020266167,134.04,11.578752,3.9371359999999997,12.2298216569,11.578752,3.377136,12.0612,0.0,0.56,0.56,134.27
2019-09-04 07:30:00,76.72832,5.68576,76.938696095,13.04832,3.8057600000000003,13.592,63.68,1.88,63.707745212,133.45,98.05832,11.35576,98.713663727,13.04832,3.8057600000000003,13.592,85.01,7.55,85.3446108433,130.15,94.00832,10.87576,94.6353337015,13.04832,3.8057600000000003,13.592,80.96,7.07,81.2681149037,132.77,70.34832,11.34576,71.2573673159,13.04832,3.8057600000000003,13.592,57.3,7.54,57.7939581617,133.45,13.04832,4.36576,13.7593064942,13.04832,3.8057600000000003,13.592,0.0,0.56,0.56,133.68
2019-09-04 08:00:00,77.976016,8.620087999999999,78.4510356105,15.086016,4.400088,15.7146,62.89,4.22,63.0314247023,133.6,105.276016,9.750088,105.7265518252,15.086016,4.400088,15.7146,90.19,5.35,90.3485395565,132.13,100.956016,9.680088,101.4190380071,15.086016,4.400088,15.7146,85.87,5.28,86.0321759576,134.57,71.666016,17.170088,73.6941637529,15.086016,4.400088,15.7146,56.58,12.77,58.0031835333,133.6,15.086016,4.920088,15.8680542185,15.086016,4.400088,15.7146,0.0,0.52,0.52,133.79
2019-09-04 08:30:00,79.368656,8.729608,79.8472893158,16.078656,4.689608,16.7486,63.29,4.04,63.4188118779,133.69,106.998656,10.969608,107.5594937022,16.078656,4.689608,16.7486,90.92,6.28,91.1366271046,132.24,102.578656,10.779608,103.1434952646,16.078656,4.689608,16.7486,86.5,6.09,86.7141170744,134.71,73.008656,17.609608,75.1023444697,16.078656,4.689608,16.7486,56.93,12.92,58.3776609672,133.69,16.118656,5.249608,16.9519749705,16.078656,4.689608,16.7486,0.04,0.56,0.5614267539000001,133.87
2019-09-04 09:00:00,78.522432,8.217376,78.9512355541,20.802432,6.067376,21.6692,57.72,2.15,57.7600285665,133.56,106.602432,14.167376,107.5397277802,20.802432,6.067376,21.6692,85.8,8.1,86.1814945333,131.98,102.432432,13.887376,103.3695426013,20.802432,6.067376,21.6692,81.63,7.82,82.0037151597,134.59,72.742432,17.227376,74.7545577013,20.802432,6.067376,21.6692,51.94,11.16,53.1254101161,133.56,20.802432,6.627376,21.8326198556,20.802432,6.067376,21.6692,0.0,0.56,0.56,133.71
2019-09-04 09:30:00,75.979792,9.417856,76.5612487098,28.689792,8.367856,29.8852,47.29,1.05,47.3016553622,133.79,105.829792,17.587856,107.2813010428,28.689792,8.367856,29.8852,77.14,9.22,77.689046847,132.11,102.099792,17.247856,103.5463957028,28.689792,8.367856,29.8852,73.41,8.88,73.9451316856,134.76,71.199792,18.457856,73.5534012059,28.689792,8.367856,29.8852,42.51,10.09,43.6910540042,133.79,28.689792,8.927856,30.0468097767,28.689792,8.367856,29.8852,0.0,0.56,0.56,133.88
2019-09-04 10:00:00,73.950736,10.221048,74.6537418832,32.300736,9.421048,33.6466,41.65,0.8,41.6576823647,133.84,104.220736,19.161048,105.9674835638,32.300736,9.421048,33.6466,71.92,9.74,72.5765389089,132.23,100.750736,18.791048,102.4881177966,32.300736,9.421048,33.6466,68.45,9.37,69.0883448926,134.76,69.680736,19.071048,72.2434069055,32.300736,9.421048,33.6466,37.38,9.65,38.6055293967,133.84,32.300736,9.941048,33.7958870498,32.300736,9.421048,33.6466,0.0,0.52,0.52,133.88
2019-09-04 10:30:00,70.728448,11.442464,71.6480518848,33.128448,9.662464,34.5088,37.6,1.78,37.6421093989,133.99,99.158448,18.242464,100.8225436227,33.128448,9.662464,34.5088,66.03,8.58,66.5851132011,132.74,95.998448,17.922464,97.6571386753,33.128448,9.662464,34.5088,62.87,8.26,63.4102870203,135.0,66.858448,20.462464,69.9197003849,33.128448,9.662464,34.5088,33.73,10.8,35.4168448623,133.99,33.128448,10.222464,34.6697683453,33.128448,9.662464,34.5088,0.0,0.56,0.56,134.06
2019-09-04 11:00:00,63.469344,12.264392,64.6434292014,39.889344,11.634392,41.5514,23.58,0.63,23.5884145292,133.87,97.959344,22.294392,100.464287145,39.889344,11.634392,41.5514,58.07,10.66,59.0403294368,132.63,95.209344,21.864392,97.6876185729,39.889344,11.634392,41.5514,55.32,10.23,56.2579354403,134.87,60.869344,20.174392,64.1255263648,39.889344,11.634392,41.5514,20.98,8.54,22.6515341644,133.87,39.889344,12.194392,41.7116645676,39.889344,11.634392,41.5514,0.0,0.56,0.56,133.92
2019-09-04 11:30:00,62.975328,12.090304,64.1254036051,39.155328,11.420304,40.7868,23.82,0.67,23.829420891,133.77,96.315328,21.890304,98.7715941805,39.155328,11.420304,40.7868,57.16,10.47,58.1109843317,132.53,93.615328,21.460304,96.0436061605,39.155328,11.420304,40.7868,54.46,10.04,55.3777319868,134.76,60.365328,20.060304,63.6112303066,39.155328,11.420304,40.7868,21.21,8.64,22.9022640802,133.77,39.155328,11.980304,40.947129261,39.155328,11.420304,40.7868,0.0,0.56,0.56,133.85
2019-09-04 12:00:00,59.757152,13.663336,61.2992982488,43.417152,12.663336,45.2262,16.34,1.0,16.3705711568,133.77,95.027152,23.703336,97.9387959634,43.417152,12.663336,45.2262,51.61,11.04,52.7775870991,132.53,92.607152,23.253336,95.4819471768,43.417152,12.663336,45.2262,49.19,10.59,50.3170368762,134.76,57.857152,20.833336,61.4937226588,43.417152,12.663336,45.2262,14.44,8.17,16.5910367367,133.77,43.417152,13.223336,45.3861840515,43.417152,12.663336,45.2262,0.0,0.56,0.56,133.85
2019-09-04 12:30:00,61.173312,22.062216,65.0301120703,43.893312,12.802216,45.7222,17.28,9.26,19.6047443238,135.11,96.023312,17.242216,97.5590613938,43.893312,12.802216,45.7222,52.13,4.44,52.3187394726,132.57,93.583312,17.122216,95.1367781967,43.893312,12.802216,45.7222,49.69,4.32,49.8774347777,134.8,59.923312,16.712216,62.2101397256,43.893312,12.802216,45.7222,16.03,3.91,16.4999696969,135.11,43.893312,13.322216,45.8705164292,43.893312,12.802216,45.7222,0.0,0.52,0.52,135.21
2019-09-04 13:00:00,63.898544,22.034992,67.5911591686,40.508544,11.814992,42.1964,23.39,10.22,25.5252913793,136.23,96.268544,13.134992,97.1604887736,40.508544,11.814992,42.1964,55.76,1.32,55.775621915,133.44,93.668544,13.154992,94.5877896433,40.508544,11.814992,42.1964,53.16,1.34,53.1768859562,135.5,62.508544,13.354992,63.9192763125,40.508544,11.814992,42.1964,22.0,1.54,22.0538341338,136.23,40.508544,12.374992,42.3566118097,40.508544,11.814992,42.1964,0.0,0.56,0.56,136.33
2019-09-04 13:30:00,63.990944,21.628192,67.5471657673,39.730944,11.588192,41.3864,24.26,10.04,26.2554603845,136.63,97.930944,13.228192,98.82031601,39.730944,11.588192,41.3864,58.2,1.6400000000000001,58.2231019442,133.84,95.200944,13.238192,96.1169572236,39.730944,11.588192,41.3864,55.47,1.65,55.4945348661,135.83,62.550944,12.938192,63.8750139532,39.730944,11.588192,41.3864,22.82,1.35,22.8598972001,136.63,39.730944,12.148192,41.5466783269,39.730944,11.588192,41.3864,0.0,0.56,0.56,136.76
2019-09-04 14:00:00,64.923024,21.844632,68.4995400898,40.713024,11.874632,42.4094,24.21,9.97,26.1825323451,136.72,96.373024,13.344632,97.2925431784,40.713024,11.874632,42.4094,55.66,1.47,55.6794082224,133.95,93.803024,13.344632,94.7474881712,40.713024,11.874632,42.4094,53.09,1.47,53.1103473911,135.96,63.453024,13.204632,64.8124105477,40.713024,11.874632,42.4094,22.74,1.33,22.7788608144,136.72,40.713024,12.434632,42.5695947385,40.713024,11.874632,42.4094,0.0,0.56,0.56,136.82
2019-09-04 14:30:00,65.445808,21.457944,68.8737769073,40.415808,11.787944,42.0998,25.03,9.67,26.8329983416,135.75,95.465808,13.097944,96.3601402766,40.415808,11.787944,42.0998,55.05,1.31,55.0655845334,132.87,92.905808,13.057943999999999,93.8189696258,40.415808,11.787944,42.0998,52.49,1.27,52.505361631,135.03,63.995808,13.387944,65.3811936731,40.415808,11.787944,42.0998,23.58,1.6,23.6342209518,135.75,40.415808,12.307943999999999,42.2483493382,40.415808,11.787944,42.0998,0.0,0.52,0.52,135.87
2019-09-04 15:00:00,66.038128,23.830704,70.2063871943,41.248128,12.030704,42.9668,24.79,11.8,27.4551288469,135.29,97.818128,14.680704,98.9136453446,41.248128,12.030704,42.9668,56.57,2.65,56.6320351038,132.34,95.188128,14.640704,96.3074759599,41.248128,12.030704,42.9668,53.94,2.61,54.0031082439,134.61,64.598128,15.200704,66.3624859631,41.248128,12.030704,42.9668,23.35,3.17,23.564197419,135.29,41.248128,12.590704,43.1269508628,41.248128,12.030704,42.9668,0.0,0.56,0.56,135.42
2019-09-04 15:30:00,62.373088,24.447984,66.9933282374,44.153088,12.877984,45.9928,18.22,11.57,21.5831716854,134.9,94.983088,14.697984,96.1135668867,44.153088,12.877984,45.9928,50.83,1.82,50.8625726837,131.94,92.653088,14.697984,93.8116487948,44.153088,12.877984,45.9928,48.5,1.82,48.5341364402,134.29,61.213088,15.897984,63.2438774725,44.153088,12.877984,45.9928,17.06,3.02,17.3252417011,134.9,44.233088,13.397984,46.2176594959,44.153088,12.877984,45.9928,0.08,0.52,0.5261178575000001,135.01
2019-09-04 16:00:00,66.499808,22.664944,70.2561324765,39.479808,11.514944,41.1248,27.02,11.15,29.2301710566,135.34,99.459808,13.354944,100.3524186885,39.479808,11.514944,41.1248,59.98,1.8399999999999999,60.0082161041,132.37,96.649808,13.384944,97.5722404802,39.479808,11.514944,41.1248,57.17,1.87,57.2005751719,134.65,64.939808,14.024944,66.4370206834,39.479808,11.514944,41.1248,25.46,2.51,25.5834262756,135.34,39.479808,12.074944,41.2851003671,39.479808,11.514944,41.1248,0.0,0.56,0.56,135.46
2019-09-04 16:30:00,70.601152,21.725336,73.8682129745,38.041152,11.095336,39.6262,32.56,10.63,34.2512846474,135.28,104.171152,12.595336,104.9298403599,38.041152,11.095336,39.6262,66.13,1.5,66.1470097586,132.27,101.051152,12.635336,101.8380431684,38.041152,11.095336,39.6262,63.01,1.54,63.0288164255,134.56,68.811152,13.095336,70.046145251,38.041152,11.095336,39.6262,30.77,2.0,30.8349298686,135.28,38.041152,11.615336,39.7749327577,38.041152,11.095336,39.6262,0.0,0.52,0.52,135.42
2019-09-04 17:00:00,74.963488,17.195184,76.9103301639,34.543487999999996,10.075184,35.9828,40.42,7.12,41.0423050035,135.04,106.523488,11.925184,107.1889150478,34.543487999999996,10.075184,35.9828,71.98,1.85,72.0037700402,131.92,103.093488,11.725184,103.75811875630001,34.543487999999996,10.075184,35.9828,68.55,1.65,68.5698548927,134.27,72.823488,11.665184,73.7518604663,34.543487999999996,10.075184,35.9828,38.28,1.5899999999999999,38.3130069298,135.04,34.543487999999996,10.635184,36.1435983532,34.543487999999996,10.075184,35.9828,0.0,0.56,0.56,135.17
2019-09-04 17:30:00,73.427792,15.376856,75.0205860977,33.417792,9.746856,34.8102,40.01,5.63,40.4041705768,134.6,106.867792,12.746856,107.6253097781,33.417792,9.746856,34.8102,73.45,3.0,73.5112406371,131.39,103.377792,12.466856,104.1267995154,33.417792,9.746856,34.8102,69.96,2.7199999999999998,70.0128559623,133.83,71.317792,12.506855999999999,72.406138571,33.417792,9.746856,34.8102,37.9,2.76,38.0003631562,134.6,33.417792,10.266856,34.9593643289,33.417792,9.746856,34.8102,0.0,0.52,0.52,134.73
2019-09-04 18:00:00,76.270864,13.667752,77.4858189609,30.780864,8.977752,32.0634,45.49,4.69,45.7311294416,134.48,110.270864,12.507752,110.9779586558,30.780864,8.977752,32.0634,79.49,3.5300000000000002,79.5683416944,131.22,106.470864,12.207752,107.1684379367,30.780864,8.977752,32.0634,75.69,3.23,75.7588872674,133.66,73.900864,12.647752,74.975351487,30.780864,8.977752,32.0634,43.12,3.67,43.2758974488,134.48,30.780864,9.497752,32.2128682616,30.780864,8.977752,32.0634,0.0,0.52,0.52,134.64
2019-09-04 18:30:00,79.186896,11.549928,80.0247795056,25.336896,7.389928,26.3926,53.85,4.16,54.0104443603,134.96,110.886896,11.509928,111.4826540188,25.336896,7.389928,26.3926,85.55,4.12,85.649150025,131.79,106.786896,11.169928,107.3694949641,25.336896,7.389928,26.3926,81.45,3.7800000000000002,81.5376655295,134.13,76.456896,11.679928,77.3438922219,25.336896,7.389928,26.3926,51.12,4.29,51.2996929815,134.96,25.336896,7.949928,26.5548423855,25.336896,7.389928,26.3926,0.0,0.56,0.56,135.09
2019-09-04 19:00:00,77.577088,10.859984,78.3335422092,24.377088,7.109984,25.3928,53.2,3.75,53.3320025876,134.96,109.277088,11.969984,109.9307167207,24.377088,7.109984,25.3928,84.9,4.86,85.0389887052,131.84,105.197088,11.589984,105.8336196716,24.377088,7.109984,25.3928,80.82,4.48,80.9440720498,134.19,74.877088,11.779984,75.7980628407,24.377088,7.109984,25.3928,50.5,4.67,50.7154700264,134.96,24.377088,7.629984,25.543278474,24.377088,7.109984,25.3928,0.0,0.52,0.52,135.13
2019-09-04 19:30:00,77.728064,9.597352,78.318331817,22.208064,6.477352,23.1334,55.52,3.12,55.6075966033,135.47,109.378064,11.967352,110.0308065874,22.208064,6.477352,23.1334,87.17,5.49,87.3427100564,132.43,105.198064,11.557352,105.8310212301,22.208064,6.477352,23.1334,82.99,5.08,83.1453336033,134.68,74.928064,11.827352,75.8557910124,22.208064,6.477352,23.1334,52.72,5.35,52.9907624025,135.47,22.208064,7.037352,23.2964037954,22.208064,6.477352,23.1334,0.0,0.56,0.56,135.62
2019-09-04 20:00:00,77.533488,7.750184,77.9198762414,20.743488,6.050184,21.6078,56.79,1.7000000000000002,56.8154389229,135.15,108.083488,13.040184,108.8672897477,20.743488,6.050184,21.6078,87.34,6.99,87.6192655756,132.11,103.883488,12.560184,104.6400367983,20.743488,6.050184,21.6078,83.14,6.51,83.3944824314,134.37,74.653488,12.720184,75.7294285701,20.743488,6.050184,21.6078,53.91,6.67,54.3210548498,135.15,20.743488,6.570184,21.7591271011,20.743488,6.050184,21.6078,0.0,0.52,0.52,135.28
2019-09-04 20:30:00,80.462928,7.212104,80.785501338,18.692928,5.452104,19.4718,61.77,1.76,61.795068573500004,135.49,109.812928,12.472104,110.5189238733,18.692928,5.452104,19.4718,91.12,7.02,91.3900147719,132.46,105.442928,11.982104,106.121542966,18.692928,5.452104,19.4718,86.75,6.53,86.9954217186,134.7,77.342928,12.122104,78.2871248482,18.692928,5.452104,19.4718,58.65,6.67,59.0280560412,135.49,18.692928,5.972104,19.6237504927,18.692928,5.452104,19.4718,0.0,0.52,0.52,135.6
