Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2019-09-04 21:00:00,79.339248,6.276864,79.5871553385,17.509248,5.106864,18.2388,61.83,1.17,61.8410688782,135.73,106.829248,13.456864,107.6734666339,17.509248,5.106864,18.2388,89.32,8.35,89.7094471056,132.88,102.549248,12.916864,103.3595358008,17.509248,5.106864,18.2388,85.04,7.8100000000000005,85.3978787793,135.06,76.199248,12.356864,77.1946726379,17.509248,5.106864,18.2388,58.69,7.25,59.1361023403,135.73,17.509248,5.666864,18.4034538367,17.509248,5.106864,18.2388,0.0,0.56,0.56,135.86
2019-09-04 21:30:00,74.457408,6.806744,74.7678899659,20.937408,6.106744,21.8098,53.52,0.7000000000000001,53.5245775322,134.73,102.377408,15.016744,103.4728769734,20.937408,6.106744,21.8098,81.44,8.91,81.9259525425,131.71,98.497408,14.446744,99.5512320111,20.937408,6.106744,21.8098,77.56,8.34,78.0071099324,134.1,71.727408,13.836744,73.0498223333,20.937408,6.106744,21.8098,50.79,7.73,51.3748673964,134.73,20.937408,6.626744,21.9610744227,20.937408,6.106744,21.8098,0.0,0.52,0.52,134.86
2019-09-04 22:00:00,67.409696,8.565328,67.9516884158,24.429696,7.125328,25.4476,42.98,1.44,43.0041160821,136.36,96.209696,18.725328,98.0150167736,24.429696,7.125328,25.4476,71.78,11.6,72.7112673525,133.82,92.819696,18.025328,94.5537329514,24.429696,7.125328,25.4476,68.39,10.9,69.2531739345,135.84,65.099696,16.815328,67.2363419219,24.429696,7.125328,25.4476,40.67,9.69,41.8084321639,136.36,24.429696,7.685328,25.6100432081,24.429696,7.125328,25.4476,0.0,0.56,0.56,136.49
2019-09-04 22:30:00,62.845936,9.814648,63.6076959737,24.255936,7.074648,25.2666,38.59,2.74,38.6871516139,137.15,90.005936,21.414648,92.5184071642,24.255936,7.074648,25.2666,65.75,14.34,67.2956023823,134.93,86.955936,20.604648,89.3637864285,24.255936,7.074648,25.2666,62.7,13.53,64.1432061874,136.74,60.695936,18.014648,63.3129069739,24.255936,7.074648,25.2666,36.44,10.94,38.0467764732,137.15,24.255936,7.594648,25.4171026964,24.255936,7.074648,25.2666,0.0,0.52,0.52,137.31
2019-09-04 23:00:00,60.744304,12.991672,62.1180650842,23.354304,6.811672,24.3274,37.39,6.18,37.8972888212,137.08,83.784304,31.391672,89.4720440569,23.354304,6.811672,24.3274,60.43,24.58,65.2377291144,132.75,81.004304,30.081672,86.4095148513,23.354304,6.811672,24.3274,57.65,23.27,62.169248025,134.96,58.684304,9.301672,59.4169053213,23.354304,6.811672,24.3274,35.33,2.49,35.4176368495,137.08,23.394303999999998,7.371672,24.5282491776,23.354304,6.811672,24.3274,0.04,0.56,0.5614267539000001,137.25
2019-09-04 23:30:00,58.387536,11.283448,59.4678111159,20.377536,5.943448,21.2266,38.01,5.34,38.3832737009,136.15,78.777536,30.803448,84.5857705936,20.377536,5.943448,21.2266,58.4,24.86,63.4710926328,131.65,76.107536,29.483448,81.618813652,20.377536,5.943448,21.2266,55.73,23.54,60.4976404499,134.0,56.307536,9.133448,57.0434788802,20.377536,5.943448,21.2266,35.93,3.19,36.0713321074,136.15,20.377536,6.503448,21.3901568325,20.377536,5.943448,21.2266,0.0,0.56,0.56,136.28
2019-09-05 00:00:00,56.138464,11.024552,57.2107322718,18.118464,5.284552,18.8734,38.02,5.74,38.4508517461,136.95,75.078464,30.144552,80.9040775974,18.118464,5.284552,18.8734,56.96,24.86,62.1487023195,133.07,72.468464,28.844552,77.9979900677,18.118464,5.284552,18.8734,54.35,23.56,59.2367799598,135.21,53.708464,10.584552,54.7415002195,18.118464,5.284552,18.8734,35.59,5.3,35.9824693427,136.95,18.118464,5.844552,19.0377920411,18.118464,5.284552,18.8734,0.0,0.56,0.56,137.08
2019-09-05 00:30:00,54.309712,10.927416,55.3981338852,15.659712,4.567416,16.3122,38.65,6.36,39.1697855496,135.13,72.749712,23.207416,76.3616707091,15.659712,4.567416,16.3122,57.09,18.64,60.0559547422,132.64,70.119712,22.197416,73.5492983518,15.659712,4.567416,16.3122,54.46,17.63,57.2425409988,134.82,50.219712,19.697416,53.9444869328,15.659712,4.567416,16.3122,34.56,15.13,37.7267875653,135.13,15.659712,5.127416,16.4777721419,15.659712,4.567416,16.3122,0.0,0.56,0.56,135.25
2019-09-05 01:00:00,53.638384,9.834112,54.53243069,15.168384,4.424112,15.8004,38.47,5.41,38.8485392261,135.5,71.478384,22.434112,74.9162783411,15.168384,4.424112,15.8004,56.31,18.01,59.1200152233,133.11,68.888384,21.464112,72.1548165688,15.168384,4.424112,15.8004,53.72,17.04,56.3577856201,135.21,49.568384,18.734112,52.9904863612,15.168384,4.424112,15.8004,34.4,14.31,37.2576985333,135.5,15.168384,4.984112,15.9662533363,15.168384,4.424112,15.8004,0.0,0.56,0.56,135.63
2019-09-05 01:30:00,53.239136,9.997247999999999,54.1696462015,15.419136,4.497248,16.0616,37.82,5.5,38.2178283004,135.95,70.679136,22.987248,74.323306145,15.419136,4.497248,16.0616,55.26,18.49,58.2713282842,133.72,68.149136,21.987248,71.6082663675,15.419136,4.497248,16.0616,52.73,17.49,55.5549547745,135.72,49.229136,18.957248,52.7530575705,15.419136,4.497248,16.0616,33.81,14.46,36.7723768609,135.95,15.419136,5.057248,16.2273076116,15.419136,4.497248,16.0616,0.0,0.56,0.56,136.07
2019-09-05 02:00:00,52.272848,10.696664,53.3560611249,14.902848,4.346664,15.5238,37.37,6.35,37.9056644843,136.03,70.162848,23.546664,74.0085848061,14.902848,4.346664,15.5238,55.26,19.2,58.5004923056,133.8,67.622848,22.526664,71.2762243851,14.902848,4.346664,15.5238,52.72,18.18,55.7665742179,135.76,48.292848,19.596664,52.1174482096,14.902848,4.346664,15.5238,33.39,15.25,36.7076912922,136.03,14.942848,4.906664,15.7278116075,14.902848,4.346664,15.5238,0.04,0.56,0.5614267539000001,136.14
2019-09-05 02:30:00,52.915568,10.686624,53.9838982409,12.365568,3.606624,12.8808,40.55,7.08,41.1634413041,136.07,69.455568,23.656624,73.3737813206,12.365568,3.606624,12.8808,57.09,20.05,60.5084341229,133.85,66.835568,22.576624,70.5457093034,12.365568,3.606624,12.8808,54.47,18.97,57.6787811938,135.79,48.645568,19.536624,52.4220465392,12.365568,3.606624,12.8808,36.28,15.93,39.6232671545,136.07,12.365568,4.166624,13.0486791485,12.365568,3.606624,12.8808,0.0,0.56,0.56,136.14
2019-09-05 03:00:00,53.067856,10.195208,54.038316097,11.537856,3.365208,12.0186,41.53,6.83,42.0878818664,136.42,68.577856,23.435208,72.471589658,11.537856,3.365208,12.0186,57.04,20.07,60.467896441,134.25,65.947856,22.375208,69.6402875069,11.537856,3.365208,12.0186,54.41,19.01,57.6353034173,136.2,48.697856,19.115208,52.3151254981,11.537856,3.365208,12.0186,37.16,15.75,40.3599814172,136.42,11.537856,3.925208,12.187262979,11.537856,3.365208,12.0186,0.0,0.56,0.56,136.53
2019-09-05 03:30:00,51.913504,10.657272,52.9961257456,11.373504,3.317272,11.8474,40.54,7.34,41.1991164954,136.22,67.493504,23.807272,71.5692621331,11.373504,3.317272,11.8474,56.12,20.49,59.743572876100004,134.06,64.913504,22.707272,68.7705111457,11.373504,3.317272,11.8474,53.54,19.39,56.9429863987,135.96,47.633504,19.507272,51.4731421637,11.373504,3.317272,11.8474,36.26,16.19,39.7102467885,136.22,11.373504,3.877272,12.0162319968,11.373504,3.317272,11.8474,0.0,0.56,0.56,136.28
2019-09-05 04:00:00,50.756016,10.760088,51.8840308184,12.926016,3.770088,13.4646,37.83,6.99,38.4703652179,136.11,67.126016,23.970088,71.277395735,12.926016,3.770088,13.4646,54.2,20.2,57.841853359,133.88,64.636016,22.890088,68.5694588939,12.926016,3.770088,13.4646,51.71,19.12,55.1316469915,135.87,46.756016,19.620088,50.7057480501,12.926016,3.770088,13.4646,33.83,15.85,37.3589534115,136.11,12.926016,4.370088,13.6447630525,12.926016,3.770088,13.4646,0.0,0.6000000000000001,0.6000000000000001,136.22
2019-09-05 04:30:00,51.020528,10.053904,52.0016851942,13.590527999999999,3.963904,14.1568,37.43,6.09,37.9221966663,136.76,68.430528,23.263904,72.2768731454,13.590527999999999,3.963904,14.1568,54.84,19.3,58.1370415484,134.58,65.910528,22.233904,69.559644826,13.590527999999999,3.963904,14.1568,52.32,18.27,55.4181856433,136.46,47.040528,19.083904,50.7642262464,13.590527999999999,3.963904,14.1568,33.45,15.12,36.7085398783,136.76,13.590527999999999,4.523904,14.3236922167,13.590527999999999,3.963904,14.1568,0.0,0.56,0.56,136.83
2019-09-05 05:00:00,52.648368,9.852024,53.5622351098,12.418368,3.622024,12.9358,40.23,6.23,40.7095295969,136.57,69.368368,23.072024,73.1046426052,12.418368,3.622024,12.9358,56.95,19.45,60.1797723492,134.36,66.748368,22.042024,70.2936373556,12.418368,3.622024,12.9358,54.33,18.42,57.3676328604,136.25,48.388368,18.862024,51.9346715315,12.418368,3.622024,12.9358,35.97,15.24,39.0653106989,136.57,12.418368,4.182024,13.1036326459,12.418368,3.622024,12.9358,0.0,0.56,0.56,136.64
2019-09-05 05:30:00,55.470144,9.183792,56.2252515413,11.190144,3.263792,11.6564,44.28,5.92,44.6739834803,136.61,71.640144,22.313792,75.034762249,11.190144,3.263792,11.6564,60.45,19.05,63.3806358441,134.41,68.860144,21.293792,72.0773543455,11.190144,3.263792,11.6564,57.67,18.03,60.4227589572,136.28,50.830144,18.223792,53.9982419521,11.190144,3.263792,11.6564,39.64,14.96,42.3689886592,136.61,11.190144,3.823792,11.8254263348,11.190144,3.263792,11.6564,0.0,0.56,0.56,136.64
2019-09-05 06:00:00,59.132784,9.198312,59.843922726,9.902784,2.888312,10.3154,49.23,6.31,49.6327412098,135.87,75.002784,21.528312,78.0313131078,9.902784,2.888312,10.3154,65.1,18.64,67.7160217378,133.36,71.972784,20.518312,74.8403819074,9.902784,2.888312,10.3154,62.07,17.63,64.525202828,135.45,54.012784,18.108312,56.9674626337,9.902784,2.888312,10.3154,44.11,15.22,46.6619813124,135.87,9.942784,3.448312,10.5237735304,9.902784,2.888312,10.3154,0.04,0.56,0.5614267539000001,135.91
2019-09-05 06:30:00,66.227968,6.529824,66.5490972657,8.707968,2.539824,9.0708,57.52,3.99,57.6582214433,135.48,83.017968,17.929824,84.9320999359,8.707968,2.539824,9.0708,74.31,15.39,75.886943541,132.72,79.527968,17.089824,81.3434679526,8.707968,2.539824,9.0708,70.82,14.55,72.2992040067,134.91,60.357968,15.639824,62.3513303454,8.707968,2.539824,9.0708,51.65,13.1,53.2853873027,135.48,8.707968,3.099824,9.2432470226,8.707968,2.539824,9.0708,0.0,0.56,0.56,135.53
2019-09-05 07:00:00,72.603744,3.668592,72.6963699925,8.703744,2.538592,9.0664,63.9,1.13,63.9099906118,134.32,91.203744,14.478592,92.345831232,8.703744,2.538592,9.0664,82.5,11.94,83.3595441446,131.18,87.273744,13.788592,88.3562768632,8.703744,2.538592,9.0664,78.57,11.25,79.3713260567,133.61,66.183744,12.898592,67.4289377452,8.703744,2.538592,9.0664,57.48,10.36,58.4061640583,134.32,8.703744,3.098592,9.2388544744,8.703744,2.538592,9.0664,0.0,0.56,0.56,134.35
2019-09-05 07:30:00,78.5492,4.7256,78.6912200693,10.0992,2.9455999999999998,10.52,68.45,1.78,68.4731399893,133.94,98.9892,11.1456,99.6146882543,10.0992,2.9455999999999998,10.52,88.89,8.2,89.2674190284,130.52,94.7392,10.6456,95.335433161,10.0992,2.9455999999999998,10.52,84.64,7.7,84.9895264136,133.14,71.7092,10.6056,72.4892275859,10.0992,2.9455999999999998,10.52,61.61,7.66,62.0843595441,133.94,10.0992,3.5056000000000003,10.6903260942,10.0992,2.9455999999999998,10.52,0.0,0.56,0.56,133.97
2019-09-05 08:00:00,79.11352,6.9893600000000005,79.4216607734,12.68352,3.69936,13.212,66.43,3.29,66.511420072,133.44,100.75352,10.27936,101.2765374329,12.68352,3.69936,13.212,88.07,6.58,88.3154646707,129.57,96.53352,9.86936,97.0367185678,12.68352,3.69936,13.212,83.85,6.17,84.0766995071,132.59,72.48352,9.88936,73.1550416089,12.68352,3.69936,13.212,59.8,6.19,60.1195151344,133.44,12.68352,4.25936,13.379604897,12.68352,3.69936,13.212,0.0,0.56,0.56,133.48
2019-09-05 08:30:00,77.883392,8.927656,78.3934040024,18.403392,5.367656,19.1702,59.48,3.56,59.5864414108,133.79,103.363392,11.037656,103.9510493248,18.403392,5.367656,19.1702,84.96,5.67,85.1489900116,131.32,99.333392,11.007656,99.9414391373,18.403392,5.367656,19.1702,80.93,5.64,81.126287355,133.97,71.873392,14.067656,73.2371724121,18.403392,5.367656,19.1702,53.47,8.7,54.1731566368,133.79,18.403392,5.927656,19.3344754974,18.403392,5.367656,19.1702,0.0,0.56,0.56,133.81
2019-09-05 09:00:00,74.714816,9.663488,75.3371537174,22.434816,6.543488,23.3696,52.28,3.12,52.3730159529,134.23,102.154816,13.033488,102.9829026656,22.434816,6.543488,23.3696,79.72,6.49,79.9837389724,132.96,98.334816,12.803488,99.1648392462,22.434816,6.543488,23.3696,75.9,6.26,76.1577153019,135.16,69.364816,18.603488,71.816206141,22.434816,6.543488,23.3696,46.93,12.06,48.4548088429,134.23,22.434816,7.103488,23.532541527,22.434816,6.543488,23.3696,0.0,0.56,0.56,134.26
2019-09-05 09:30:00,71.17984,10.79912,71.9943790528,28.17984,8.21912,29.354,43.0,2.58,43.0773304651,133.71,100.89984,14.88912,101.9924683808,28.17984,8.21912,29.354,72.72,6.67,73.0252511122,132.41,97.43984,14.64912,98.5348625411,28.17984,8.21912,29.354,69.26,6.43,69.5578356478,134.66,66.70984,19.67912,69.5519267655,28.17984,8.21912,29.354,38.53,11.46,40.198165381,133.71,28.17984,8.73912,29.5038234946,28.17984,8.21912,29.354,0.0,0.52,0.52,133.72
2019-09-05 10:00:00,71.419568,10.208624,72.1454828612,28.829568,8.408624,30.0308,42.59,1.8,42.6280201276,133.65,100.129568,16.088624,101.4138758261,28.829568,8.408624,30.0308,71.3,7.68,71.7124284905,132.33,96.749568,15.798624,98.0309921835,28.829568,8.408624,30.0308,67.92,7.39,68.3208496727,134.57,66.969568,19.158624,69.6561261604,28.829568,8.408624,30.0308,38.14,10.75,39.6260280624,133.65,28.829568,8.968624,30.1923865821,28.829568,8.408624,30.0308,0.0,0.56,0.56,133.67
2019-09-05 10:30:00,68.924192,10.417056,69.7069530145,31.944192,9.317056000000001,33.2752,36.98,1.1,36.9963565774,133.57,98.594192,17.407056,100.1190306321,31.944192,9.317056000000001,33.2752,66.65,8.09,67.1391882584,132.27,95.424192,17.087056,96.941961511,31.944192,9.317056000000001,33.2752,63.48,7.77,63.9537590764,134.52,65.044192,19.377056,67.8691182509,31.944192,9.317056000000001,33.2752,33.1,10.06,34.5949938575,133.57,31.944192,9.877056,33.4363221327,31.944192,9.317056000000001,33.2752,0.0,0.56,0.56,133.61
2019-09-05 11:00:00,68.356544,10.698992,69.1887674225,33.596544,9.798992,34.9964,34.76,0.9,34.7716493713,133.29,97.896544,18.318992,99.595776994,33.596544,9.798992,34.9964,64.3,8.52,64.862010453,131.95,94.856544,17.978992,96.5453680554,33.596544,9.798992,34.9964,61.26,8.18,61.8037215708,134.28,64.686544,19.178992,67.4698651903,33.596544,9.798992,34.9964,31.09,9.38,32.4741820528,133.29,33.596544,10.318992,35.1455454452,33.596544,9.798992,34.9964,0.0,0.52,0.52,133.35
2019-09-05 11:30:00,66.896192,20.488056,69.9632828186,35.856192,10.458056,37.3502,31.04,10.03,32.620277436,134.77,95.846192,13.028056,96.7275698239,35.856192,10.458056,37.3502,59.99,2.5700000000000003,60.0450247731,132.03,93.016192,12.978056,93.9172077509,35.856192,10.458056,37.3502,57.16,2.52,57.2155223694,134.33,64.936192,14.118056,66.4532056163,35.856192,10.458056,37.3502,29.08,3.66,29.3094182815,134.77,35.856192,11.018056,37.5108525997,35.856192,10.458056,37.3502,0.0,0.56,0.56,134.81
2019-09-05 12:00:00,66.386752,21.761136,69.8623495248,37.066752,10.811136,38.6112,29.32,10.95,31.2980015336,135.23,95.006752,11.881136,95.7467718424,37.066752,10.811136,38.6112,57.94,1.07,57.9498792061,132.25,92.276752,11.921136,93.0436050634,37.066752,10.811136,38.6112,55.21,1.11,55.2211571773,134.5,64.786752,13.231136,66.1240213127,37.066752,10.811136,38.6112,27.72,2.42,27.8254344081,135.23,37.066752,11.331136,38.760014794599996,37.066752,10.811136,38.6112,0.0,0.52,0.52,135.27
2019-09-05 12:30:00,64.633248,21.383864,68.0788248033,37.453248,10.923864,39.0138,27.18,10.46,29.1232553126,135.76,93.633248,11.423864,94.3275664889,37.453248,10.923864,39.0138,56.18,0.5,56.182224947,132.91,90.983248,11.453864,91.7013763101,37.453248,10.923864,39.0138,53.53,0.53,53.5326236981,135.05,63.113248,12.823864,64.402900253,37.453248,10.923864,39.0138,25.66,1.9,25.7302467924,135.76,37.493248,11.483864,39.2125334295,37.453248,10.923864,39.0138,0.04,0.56,0.5614267539000001,135.82
2019-09-05 13:00:00,66.481664,21.347152,69.8248705457,36.401664,10.617152,37.9184,30.08,10.73,31.9364885358,135.56,95.771664,11.897152,96.5077916597,36.401664,10.617152,37.9184,59.37,1.28,59.3837966115,132.57,92.951664,11.877152,93.7074094189,36.401664,10.617152,37.9184,56.55,1.26,56.5640353935,134.79,64.861664,12.747152,66.1023852895,36.401664,10.617152,37.9184,28.46,2.13,28.539595302,135.56,36.441664,11.177152,38.1172349721,36.401664,10.617152,37.9184,0.04,0.56,0.5614267539000001,135.6
2019-09-05 13:30:00,65.903536,19.321448,68.6774665383,34.393536,10.031448,35.8266,31.51,9.29,32.8509391038,135.34,97.343536,10.301448,97.8870973718,34.393536,10.031448,35.8266,62.95,0.27,62.9505790283,132.27,94.323536,10.271448,94.8811471661,34.393536,10.031448,35.8266,59.93,0.24,59.9304805587,134.53,64.223536,10.811448,65.1271831434,34.393536,10.031448,35.8266,29.83,0.78,29.8401960449,135.34,34.393536,10.551448,35.9756636281,34.393536,10.031448,35.8266,0.0,0.52,0.52,135.41
2019-09-05 14:00:00,71.36768000000001,17.88224,73.5739101584,29.52768,8.61224,30.758,41.84,9.27,42.854620521,135.58,101.27768,9.89224,101.7596426802,29.52768,8.61224,30.758,71.75,1.28,71.7614165133,132.51,97.80768,9.87224,98.304645819,29.52768,8.61224,30.758,68.28,1.26,68.2916246695,134.75,69.24768,9.80224,69.9380089393,29.52768,8.61224,30.758,39.72,1.19,39.7378220339,135.58,29.52768,9.17224,30.9194740059,29.52768,8.61224,30.758,0.0,0.56,0.56,135.64
2019-09-05 14:30:00,70.888,17.029,72.9047007058,28.488,8.309,29.675,42.4,8.72,43.2873930839,136.0,100.158,8.939,100.5561071492,28.488,8.309,29.675,71.67,0.63,71.6727688875,133.08,96.698,8.819,97.0993201058,28.488,8.309,29.675,68.21,0.51,68.2119065853,135.22,68.768,8.699,69.3160185311,28.488,8.309,29.675,40.28,0.39,40.2818879895,136.0,28.488,8.829,29.8247780377,28.488,8.309,29.675,0.0,0.52,0.52,136.09
2019-09-05 15:00:00,70.919984,17.002912,72.9297137458,30.729984,8.962912,32.0104,40.19,8.04,40.9863111294,136.45,99.019984,10.092912,99.5330302161,30.729984,8.962912,32.0104,68.29,1.13,68.2993484596,133.63,95.719984,9.952912,96.2360420749,30.729984,8.962912,32.0104,64.99,0.99,64.9975399534,135.67,68.889984,9.902912,69.5981146411,30.729984,8.962912,32.0104,38.16,0.9400000000000001,38.1715758124,136.45,30.729984,9.522912,32.1716920537,30.729984,8.962912,32.0104,0.0,0.56,0.56,136.56
2019-09-05 15:30:00,68.471104,17.119072,70.578712861,32.191104,9.389072,33.5324,36.28,7.73,37.0943567137,137.09,94.361104,11.289072,95.0339996776,32.191104,9.389072,33.5324,62.17,1.9,62.1990265197,134.51,91.361104,11.109072,92.0340306887,32.191104,9.389072,33.5324,59.17,1.72,59.1949938762,136.41,66.611104,10.489072,67.4318901375,32.191104,9.389072,33.5324,34.42,1.1,34.4375725045,137.09,32.191104,9.949072,33.6934891396,32.191104,9.389072,33.5324,0.0,0.56,0.56,137.19
2019-09-05 16:00:00,68.863984,18.254912,71.2424740199,34.473984,10.054912,35.9104,34.39,8.2,35.3540959438,136.7,99.023984,11.324912,99.6694689413,34.473984,10.054912,35.9104,64.55,1.27,64.5624922072,134.0,95.903984,11.164912,96.5516929268,34.473984,10.054912,35.9104,61.43,1.11,61.4400276693,136.0,67.073984,10.604912,67.9071681648,34.473984,10.054912,35.9104,32.6,0.55,32.6046392405,136.7,34.473984,10.614912,36.0712063785,34.473984,10.054912,35.9104,0.0,0.56,0.56,136.83
2019-09-05 16:30:00,73.57296,14.02128,74.8971076611,28.39296,8.28128,29.576,45.18,5.74,45.543166337,136.82,102.60296,11.88128,103.288587052,28.39296,8.28128,29.576,74.21,3.6,74.2972684558,134.09,99.00296,11.60128,99.6803681093,28.39296,8.28128,29.576,70.61,3.32,70.6880081768,136.08,71.27296,11.21128,72.1493425223,28.39296,8.28128,29.576,42.88,2.93,42.9799872033,136.82,28.39296,8.80128,29.7257919524,28.39296,8.28128,29.576,0.0,0.52,0.52,136.94
2019-09-05 17:00:00,75.521552,12.617536,76.5683161053,26.631552,7.767536,27.7412,48.89,4.85,49.1299765927,136.05,104.871552,11.387536,105.4880011899,26.631552,7.767536,27.7412,78.24,3.62,78.3237001169,133.1,101.061552,11.097536,101.669034607,26.631552,7.767536,27.7412,74.43,3.33,74.5044549004,135.22,73.091552,11.507536,73.9918803556,26.631552,7.767536,27.7412,46.46,3.74,46.6102907092,136.05,26.631552,8.327536,27.9031793486,26.631552,7.767536,27.7412,0.0,0.56,0.56,136.2
2019-09-05 17:30:00,76.42568,11.00624,77.2141300696,25.01568,7.29624,26.058,51.41,3.71,51.5436921456,136.43,106.06568,12.11624,106.7554764197,25.01568,7.29624,26.058,81.05,4.82,81.1931949119,133.6,102.09568,11.77624,102.7726019093,25.01568,7.29624,26.058,77.08,4.48,77.2100822432,135.58,73.89568,12.17624,74.89213806,25.01568,7.29624,26.058,48.88,4.88,49.1229966513,136.43,25.01568,7.85624,26.2203118364,25.01568,7.29624,26.058,0.0,0.56,0.56,136.54
2019-09-05 18:00:00,77.261184,8.919512,77.774341832,21.941184,6.399512,22.8554,55.32,2.52,55.377367218,136.43,107.421184,12.299512,108.123026074,21.941184,6.399512,22.8554,85.48,5.9,85.6833729495,133.53,103.241184,11.889512,103.9235419398,21.941184,6.399512,22.8554,81.3,5.49,81.4851526353,135.55,74.541184,12.409512,75.5670834438,21.941184,6.399512,22.8554,52.6,6.01,52.9422336136,136.43,21.941184,6.919512,23.0064165319,21.941184,6.399512,22.8554,0.0,0.52,0.52,136.54
2019-09-05 18:30:00,79.111552,6.472536,79.3758866541,17.871552,5.212536,18.6162,61.24,1.26,61.2529607448,136.31,108.001552,12.352536,108.7056593745,17.871552,5.212536,18.6162,90.13,7.14,90.4123691759,133.38,103.571552,11.882536,104.2509522521,17.871552,5.212536,18.6162,85.7,6.67,85.9591699588,135.43,76.121552,12.462536,77.1349822223,17.871552,5.212536,18.6162,58.25,7.25,58.6994463347,136.31,17.871552,5.772536,18.780696013700002,17.871552,5.212536,18.6162,0.0,0.56,0.56,136.43
2019-09-05 19:00:00,81.208256,4.797408,81.3498369149,12.848256,3.747408,13.3836,68.36,1.05,68.3680634507,135.86,108.518256,11.167408,109.0913511087,12.848256,3.747408,13.3836,95.67,7.42,95.9573097789,132.84,103.808256,10.667408,104.3549117541,12.848256,3.747408,13.3836,90.96,6.92,91.2228480152,134.98,77.898256,11.167408,78.6946585816,12.848256,3.747408,13.3836,65.05,7.42,65.4718176012,135.86,12.848256,4.267408,13.5384066005,12.848256,3.747408,13.3836,0.0,0.52,0.52,136.01
2019-09-05 19:30:00,81.916448,3.376464,81.986004672,9.896448,2.886464,10.3088,72.02,0.49,72.0216668788,135.59,108.016448,10.796464,108.5546713571,9.896448,2.886464,10.3088,98.12,7.91,98.4383182506,132.51,103.196448,10.266464,103.7058685074,9.896448,2.886464,10.3088,93.3,7.38,93.5914226839,134.73,78.456448,10.806464,79.1971836429,9.896448,2.886464,10.3088,68.56,7.92,69.0159401878,135.59,9.896448,3.4464639999999997,10.4793987003,9.896448,2.886464,10.3088,0.0,0.56,0.56,135.73
2019-09-05 20:00:00,83.775824,3.315032,83.8413867016,8.485824,2.475032,8.8394,75.29,0.84,75.2946857354,135.04,109.285824,10.235032,109.764052437,8.485824,2.475032,8.8394,100.8,7.76,101.0982571561,131.88,104.325824,9.715032,104.7771893116,8.485824,2.475032,8.8394,95.84,7.24,96.1130750731,134.2,80.165824,10.045032,80.7927101011,8.485824,2.475032,8.8394,71.68,7.57,72.0786188824,135.04,8.485824,2.995032,8.9988569074,8.485824,2.475032,8.8394,0.0,0.52,0.52,135.18
2019-09-05 20:30:00,85.2212,2.8766,85.2697352934,8.0112,2.3366,8.345,77.21,0.54,77.2118883333,134.91,110.9512,10.2466,111.4233440218,8.0112,2.3366,8.345,102.94,7.91,103.2434583884,131.66,105.8912,9.7166,106.3360642162,8.0112,2.3366,8.345,97.88,7.38,98.1578259743,134.07,81.5412,10.1666,82.172544399,8.0112,2.3366,8.345,73.53,7.83,73.9457219858,134.91,8.0512,2.8566000000000003,8.5429494321,8.0112,2.3366,8.345,0.04,0.52,0.5215361924,135.08
2019-09-05 21:00:00,81.96248,3.50364,82.037330655,8.89248,2.59364,9.263,73.07,0.91,73.0756662645,135.88,107.41248,11.23364,107.9983126137,8.89248,2.59364,9.263,98.52,8.64,98.898129406,132.96,102.58248,10.67364,103.1362777775,8.89248,2.59364,9.263,93.69,8.08,94.0377716665,135.16,78.43248,10.20364,79.0934143162,8.89248,2.59364,9.263,69.54,7.61,69.9551549208,135.88,8.89248,3.15364,9.4351282874,8.89248,2.59364,9.263,0.0,0.56,0.56,136.03
2019-09-05 21:30:00,78.88104,3.00072,78.9380946818,8.23104,2.40072,8.574,70.65,0.6000000000000001,70.6525477248,135.52,102.89104,13.10072,103.7217189252,8.23104,2.40072,8.574,94.66,10.7,95.2628238087,132.68,98.25104,12.44072,99.0355409699,8.23104,2.40072,8.574,90.02,10.04,90.5781540991,134.91,75.47104,11.36072,76.3213196794,8.23104,2.40072,8.574,67.24,8.96,67.8343511799,135.52,8.23104,2.92072,8.7338779932,8.23104,2.40072,8.574,0.0,0.52,0.52,135.71
2019-09-05 22:00:00,75.398448,3.637464,75.4861384968,8.288448,2.417464,8.6338,67.11,1.22,67.1210883404,135.89,97.868448,14.497464,98.9363915673,8.288448,2.417464,8.6338,89.58,12.08,90.3908336061,133.21,93.478448,13.757464,94.4853854107,8.288448,2.417464,8.6338,85.19,11.34,85.9414434368,135.35,72.128448,12.027464,73.1243659881,8.288448,2.417464,8.6338,63.84,9.61,64.5592572758,135.89,8.288448,2.977464,8.807023454,8.288448,2.417464,8.6338,0.0,0.56,0.56,136.03
2019-09-05 22:30:00,69.981664,7.457152,70.3778545578,10.001664,2.9171519999999997,10.4184,59.98,4.54,60.151575208,136.0,91.331664,18.287152,93.1444726072,10.001664,2.9171519999999997,10.4184,81.33,15.37,82.7695946589,133.42,87.391664,17.377152,89.1025720634,10.001664,2.9171519999999997,10.4184,77.39,14.46,78.7293064875,135.51,67.031664,15.677152,68.8405191253,10.001664,2.9171519999999997,10.4184,57.03,12.76,58.4400419233,136.0,10.001664,3.437152,10.5757882278,10.001664,2.9171519999999997,10.4184,0.0,0.52,0.52,136.15
2019-09-05 23:00:00,64.483728,8.061504,64.9856832196,12.793728,3.731504,13.3268,51.69,4.33,51.8710420177,136.98,85.953728,19.651504,88.1715655218,12.793728,3.731504,13.3268,73.16,15.92,74.8721042846,134.72,82.443728,18.751504,84.549318086,12.793728,3.731504,13.3268,69.65,15.02,71.2511256051,136.58,61.833728,16.351504,63.9592182679,12.793728,3.731504,13.3268,49.04,12.62,50.637792211,136.98,12.833728,4.291504,13.5322422739,12.793728,3.731504,13.3268,0.04,0.56,0.5614267539000001,137.13
2019-09-05 23:30:00,60.978736,7.635048,61.4548631283,12.428736,3.625048,12.9466,48.55,4.01,48.715322025,137.19,81.518736,20.505048,84.0580829696,12.428736,3.625048,12.9466,69.09,16.88,71.1221660244,134.97,78.228736,19.535048,80.6309694629,12.428736,3.625048,12.9466,65.8,15.91,67.6961453851,136.77,58.468736,15.885048,60.5881823411,12.428736,3.625048,12.9466,46.04,12.26,47.6444036588,137.19,12.428736,4.145048,13.1017136849,12.428736,3.625048,12.9466,0.0,0.52,0.52,137.35
2019-09-06 00:00:00,59.035824,9.600032,59.8112792854,10.765824,3.140032,11.2144,48.27,6.46,48.7003542082,135.88,76.145824,25.980032,80.4558796817,10.765824,3.140032,11.2144,65.38,22.84,69.2546749325,132.75,73.085824,24.770032,77.1692435821,10.765824,3.140032,11.2144,62.32,21.63,65.966956122,134.93,54.855824,16.120032,57.1753168631,10.765824,3.140032,11.2144,44.09,12.98,45.9609453776,135.88,10.765824,3.700032,11.3839010537,10.765824,3.140032,11.2144,0.0,0.56,0.56,136.0
2019-09-06 00:30:00,55.20128,9.51204,56.014821419,12.04128,3.51204,12.543,43.16,6.0,43.5750570854,134.81,72.52128,24.94204,76.6905562126,12.04128,3.51204,12.543,60.48,21.43,64.1644395284,131.78,69.72128,23.15204,73.4647795954,12.04128,3.51204,12.543,57.68,19.64,60.932027703,134.17,52.30128,16.28204,54.7770820344,12.04128,3.51204,12.543,40.26,12.77,42.2367198063,134.81,12.04128,4.07204,12.7111735808,12.04128,3.51204,12.543,0.0,0.56,0.56,134.92
2019-09-06 01:00:00,53.110912,9.834016,54.013672752,12.630912,3.6840159999999997,13.1572,40.48,6.15,40.9445100105,137.22,71.500912,23.274016,75.1934853402,12.630912,3.6840159999999997,13.1572,58.87,19.59,62.0438957513,135.2,68.740912,22.274016,72.2595652586,12.630912,3.6840159999999997,13.1572,56.11,18.59,59.1093918087,136.97,50.940912,18.044016,54.042233751,12.630912,3.6840159999999997,13.1572,38.31,14.36,40.9129038324,137.22,12.630912,4.204016,13.3121631781,12.630912,3.6840159999999997,13.1572,0.0,0.52,0.52,137.33
2019-09-06 01:30:00,52.575952,5.366736,52.8491493214,14.285952,4.166736,14.8812,38.29,1.2,38.3087992503,136.19,68.755952,34.136736,76.7639087082,14.285952,4.166736,14.8812,54.47,29.97,62.1705862929,131.74,66.255952,32.476736,73.7874620558,14.285952,4.166736,14.8812,51.97,28.31,59.18054579,134.15,50.515952,11.466736,51.8010370645,14.285952,4.166736,14.8812,36.23,7.3,36.9581235996,136.19,14.285952,4.726736,15.0476063798,14.285952,4.166736,14.8812,0.0,0.56,0.56,136.33
2019-09-06 02:00:00,51.855088,6.363984,52.2441426749,15.305088,4.463984,15.9428,36.55,1.9,36.5993510871,136.53,68.415088,33.983984,76.3906763588,15.305088,4.463984,15.9428,53.11,29.52,60.7626735751,132.14,65.975088,32.423984,73.5120872717,15.305088,4.463984,15.9428,50.67,27.96,57.8723638708,134.51,49.885088,11.023984,51.088650677,15.305088,4.463984,15.9428,34.58,6.5600000000000005,35.1967328029,136.53,15.305088,4.9839839999999995,16.0961428672,15.305088,4.463984,15.9428,0.0,0.52,0.52,136.67
2019-09-06 02:30:00,51.143008,6.112544,51.5069942963,14.683008,4.282544,15.2948,36.46,1.83,36.5058967839,137.55,67.213008,34.372544,75.4921202871,14.683008,4.282544,15.2948,52.53,30.09,60.537665961,133.37,64.793008,32.802544,72.6232798664,14.683008,4.282544,15.2948,50.11,28.52,57.6576317585,135.46,49.173008,11.022544,50.3932653437,14.683008,4.282544,15.2948,34.49,6.74,35.1423917797,137.55,14.683008,4.842544,15.4609493991,14.683008,4.282544,15.2948,0.0,0.56,0.56,137.62
2019-09-06 03:00:00,50.328864,10.991752,51.5151741098,13.788864,4.021752,14.3634,36.54,6.97,37.1988239061,136.06,66.658864,27.981752,72.2937244494,13.788864,4.021752,14.3634,52.87,23.96,58.0458310303,133.09,64.228864,26.711752,69.5619484031,13.788864,4.021752,14.3634,50.44,22.69,55.3084957308,135.32,46.988864,18.161752,50.3766074257,13.788864,4.021752,14.3634,33.2,14.14,36.0857257098,136.06,13.788864,4.581752,14.5301487191,13.788864,4.021752,14.3634,0.0,0.56,0.56,136.2
2019-09-06 03:30:00,50.159888,12.780384,51.7624630341,13.749888,4.010384,14.3228,36.41,8.77,37.4513150637,135.02,66.439888,25.430384,71.1404466379,13.749888,4.010384,14.3228,52.69,21.42,56.8775219221,132.43,64.019888,24.280384,68.4695779651,13.749888,4.010384,14.3228,50.27,20.27,54.2028209598,134.72,46.329888,21.300384,50.991811898,13.749888,4.010384,14.3228,32.58,17.29,36.88360747,135.02,13.789888,4.570384,14.5275400863,13.749888,4.010384,14.3228,0.04,0.56,0.5614267539000001,135.06
2019-09-06 04:00:00,49.912496,12.935728,51.56151972,14.762496,4.305728,15.3776,35.15,8.63,36.193913853,135.29,66.432496,25.755728,71.2505021007,14.762496,4.305728,15.3776,51.67,21.45,55.9454323426,132.77,64.062496,24.605728,68.6253979527,14.762496,4.305728,15.3776,49.3,20.3,53.3158513015,135.01,46.192496,21.485728,50.9449035174,14.762496,4.305728,15.3776,31.43,17.18,35.8189516876,135.29,14.762496,4.865728,15.5436995957,14.762496,4.305728,15.3776,0.0,0.56,0.56,135.37
2019-09-06 04:30:00,50.733312,12.857216,52.3371469394,14.013312,4.087216,14.5972,36.72,8.77,37.7527654616,134.78,66.893312,25.337216,71.5310401501,14.013312,4.087216,14.5972,52.88,21.25,56.9899719249,132.08,64.463312,24.187216,68.8515795886,14.013312,4.087216,14.5972,50.45,20.1,54.306652447,134.45,46.853312,21.337216,51.4831004505,14.013312,4.087216,14.5972,32.84,17.25,37.0948527427,134.78,14.013312,4.647216,14.7637911716,14.013312,4.087216,14.5972,0.0,0.56,0.56,134.86
2019-09-06 05:00:00,51.394128,12.193704,52.8208558253,13.864128000000001,4.043704,14.4418,37.53,8.15,38.4047314793,134.65,68.514128,24.473704,72.7540234151,13.864128000000001,4.043704,14.4418,54.65,20.43,58.3438720004,131.84,65.994128,23.373704,70.0111060415,13.864128000000001,4.043704,14.4418,52.13,19.33,55.5984334312,134.3,47.444128,20.713704,51.7687436112,13.864128000000001,4.043704,14.4418,33.58,16.67,37.4900693518,134.65,13.864128000000001,4.5637039999999995,14.5959391407,13.864128000000001,4.043704,14.4418,0.0,0.52,0.52,134.7
2019-09-06 05:30:00,54.602288,10.558584,55.6137892156,12.612288,3.678584,13.1378,41.99,6.88,42.5499059928,134.12,71.712288,22.568584,75.1797395178,12.612288,3.678584,13.1378,59.1,18.89,62.0454841225,131.21,68.972288,21.528584,72.2541102014,12.612288,3.678584,13.1378,56.36,17.85,59.1191348042,133.72,50.242288,19.148584,53.7676089545,12.612288,3.678584,13.1378,37.63,15.47,40.6858427466,134.12,12.612288,4.238584,13.3054651523,12.612288,3.678584,13.1378,0.0,0.56,0.56,134.2
2019-09-06 06:00:00,57.609616,10.049888,58.4796383751,12.479616,3.639888,12.999600000000001,45.13,6.41,45.5829463725,133.84,74.579616,23.519888,78.2004108317,12.479616,3.639888,12.999600000000001,62.1,19.88,65.2044814411,130.3,71.689616,22.439888,75.1195687932,12.479616,3.639888,12.999600000000001,59.21,18.8,62.1229756209,132.98,53.559616,14.599888,55.5138648959,12.479616,3.639888,12.999600000000001,41.08,10.96,42.516914281300004,133.84,12.479616,4.199888,13.1673791895,12.479616,3.639888,12.999600000000001,0.0,0.56,0.56,133.93
2019-09-06 06:30:00,62.726336,10.121848,63.5377449625,13.446336,3.921848,14.0066,49.28,6.2,49.6684849779,135.65,81.396336,26.371848,85.5618950302,13.446336,3.921848,14.0066,67.95,22.45,71.5625949781,131.23,78.206336,25.161848,82.1544252327,13.446336,3.921848,14.0066,64.76,21.24,68.1542016313,133.77,59.586336,6.301848,59.9186509037,13.446336,3.921848,14.0066,46.14,2.38,46.2013419719,135.65,13.446336,4.441848,14.1610015705,13.446336,3.921848,14.0066,0.0,0.52,0.52,135.74
2019-09-06 07:00:00,68.143312,8.112216,68.6244782768,14.613312,4.2622160000000004,15.2222,53.53,3.85,53.6682718186,134.94,88.753312,24.012216,91.9442054085,14.613312,4.2622160000000004,15.2222,74.14,19.75,76.7254983692,130.3,85.283312,22.942216,88.3152794293,14.613312,4.2622160000000004,15.2222,70.67,18.68,73.0971360588,133.02,64.733312,8.762216,65.3236412926,14.613312,4.2622160000000004,15.2222,50.12,4.5,50.3216096722,134.94,14.613312,4.822216,15.3883935081,14.613312,4.2622160000000004,15.2222,0.0,0.56,0.56,135.02
2019-09-06 07:30:00,75.14048,5.76764,75.3615114352,16.14048,4.70764,16.813,59.0,1.06,59.0095212656,135.24,97.37048,21.15764,99.6426420053,16.14048,4.70764,16.813,81.23,16.45,82.8789201184,130.5,93.52048,20.24764,95.687235852,16.14048,4.70764,16.813,77.38,15.54,78.9250023757,133.18,71.43048,11.85764,72.407990577,16.14048,4.70764,16.813,55.29,7.15,55.7503955143,135.24,16.14048,5.26764,16.9783133968,16.14048,4.70764,16.813,0.0,0.56,0.56,135.34
2019-09-06 08:00:00,74.56408,11.89244,75.5065040602,19.65408,5.73244,20.473,54.91,6.16,55.2544450701,134.68,105.17408,11.06244,105.7542655527,19.65408,5.73244,20.473,85.52,5.33,85.6859340849,131.56,101.11408,10.18244,101.625485281,19.65408,5.73244,20.473,81.46,4.45,81.5814568392,134.07,71.10408,8.01244,71.5541011222,19.65408,5.73244,20.473,51.45,2.2800000000000002,51.5004941724,134.68,19.65408,6.25244,20.6246422175,19.65408,5.73244,20.473,0.0,0.52,0.52,134.77
2019-09-06 08:30:00,68.78896,10.90428,69.6478595522,22.36896,6.52428,23.301,46.42,4.38,46.6261814864,135.73,115.03896,8.50428,115.3528720761,22.36896,6.52428,23.301,92.67,1.98,92.691150063,133.09,110.58896,8.29428,110.8995633652,22.36896,6.52428,23.301,88.22,1.77,88.2377543912,135.36,65.85896,10.63428,66.7119968476,22.36896,6.52428,23.301,43.49,4.11,43.68377502,135.73,22.36896,7.08428,23.4639594826,22.36896,6.52428,23.301,0.0,0.56,0.56,135.81
2019-09-06 09:00:00,69.418448,10.457464,70.2017056491,21.968448,6.407464,22.8838,47.45,4.05,47.6225261825,135.73,114.068448,8.097464,114.3554972547,21.968448,6.407464,22.8838,92.1,1.69,92.1155041239,133.09,109.65844799999999,7.907464,109.9431817107,21.968448,6.407464,22.8838,87.69,1.5,87.7028283466,135.4,66.428448,10.807464,67.3018571943,21.968448,6.407464,22.8838,44.46,4.4,44.677193287,135.73,21.968448,6.967464,23.0468709833,21.968448,6.407464,22.8838,0.0,0.56,0.56,135.81
2019-09-06 09:30:00,70.113344,10.266392,70.8609893493,24.433344,7.126392,25.4514,45.68,3.14,45.7877931331,135.55,115.003344,7.536392,115.2500166402,24.433344,7.126392,25.4514,90.57,0.41000000000000003,90.5709280067,132.83,110.643344,7.486392,110.8963283282,24.433344,7.126392,25.4514,86.21,0.36,86.2107516497,135.16,67.223344,12.386392,68.3549609415,24.433344,7.126392,25.4514,42.79,5.26,43.1120829931,135.55,24.433344,7.646392,25.6018673077,24.433344,7.126392,25.4514,0.0,0.52,0.52,135.64
2019-09-06 10:00:00,68.643024,10.879632,69.4998642899,28.833024,8.409632,30.0344,39.81,2.47,39.8865516183,135.97,114.243024,8.769632,114.579121039,28.833024,8.409632,30.0344,85.41,0.36,85.41075869,133.31,110.163024,8.839632,110.5171070501,28.833024,8.409632,30.0344,81.33,0.43,81.331136719,135.56,66.113024,14.359632,67.6544970686,28.833024,8.409632,30.0344,37.28,5.95,37.7518330681,135.97,28.873024,8.969632,30.2341828585,28.833024,8.409632,30.0344,0.04,0.56,0.5614267539000001,136.01
2019-09-06 10:30:00,67.328752,11.432136,68.2924196335,30.418752,8.872136,31.6862,36.91,2.56,36.9986715978,136.03,113.308752,8.992136,113.6649980849,30.418752,8.872136,31.6862,82.89,0.12,82.8900868621,133.43,109.358752,8.972136,109.7261858601,30.418752,8.872136,31.6862,78.94,0.1,78.9400633392,135.68,64.968752,14.742136,66.6203370622,30.418752,8.872136,31.6862,34.55,5.87,35.0451052217,136.03,30.458752,9.432136,31.8857454503,30.418752,8.872136,31.6862,0.04,0.56,0.5614267539000001,136.06
2019-09-06 11:00:00,66.815232,11.857776,67.8592814498,30.335232,8.847776,31.5992,36.48,3.01,36.6039683641,135.63,112.015232,9.557776,112.4222543898,30.335232,8.847776,31.5992,81.68,0.71,81.6830857644,133.0,108.135232,9.427776,108.5454345424,30.335232,8.847776,31.5992,77.8,0.58,77.8021619237,135.29,64.495232,14.267776,66.0545561087,30.335232,8.847776,31.5992,34.16,5.42,34.5873098115,135.63,30.335232,9.367776,31.7487248197,30.335232,8.847776,31.5992,0.0,0.52,0.52,135.67
2019-09-06 11:30:00,66.897744,12.605592,68.0750255377,29.367744,8.565592,30.5914,37.53,4.04,37.7468210582,135.4,112.927744,9.545592,113.3304623284,29.367744,8.565592,30.5914,83.56,0.98,83.5657465712,132.57,108.947744,9.395592,109.3521287937,29.367744,8.565592,30.5914,79.58,0.8300000000000001,79.5843282311,134.94,64.497744,12.965592000000001,65.7880350596,29.367744,8.565592,30.5914,35.13,4.4,35.4044757058,135.4,29.367744,9.125592,30.7528993267,29.367744,8.565592,30.5914,0.0,0.56,0.56,135.43
2019-09-06 12:00:00,66.843552,12.813536,68.0606137851,28.743552,8.383536,29.9412,38.1,4.43,38.3566799919,134.89,111.943552,9.333536,112.3319799907,28.743552,8.383536,29.9412,83.2,0.9500000000000001,83.2054235011,131.94,107.96355199999999,9.173536,108.3525833711,28.743552,8.383536,29.9412,79.22,0.79,79.2239389326,134.39,64.423552,12.373536,65.6010552159,28.743552,8.383536,29.9412,35.68,3.99,35.9024024266,134.89,28.743552,8.943536,30.1028008292,28.743552,8.383536,29.9412,0.0,0.56,0.56,134.92
2019-09-06 12:30:00,65.25896,12.85428,66.5128887856,29.56896,8.62428,30.801,35.69,4.23,35.9397968831,135.24,113.51896,9.15428,113.8874669215,29.56896,8.62428,30.801,83.95,0.53,83.951673003,132.33,109.50896,8.99428,109.8777019827,29.56896,8.62428,30.801,79.94,0.37,79.9408562626,134.68,62.99896,12.83428,64.2929833201,29.56896,8.62428,30.801,33.43,4.21,33.6940499198,135.24,29.56896,9.14428,30.9506260389,29.56896,8.62428,30.801,0.0,0.52,0.52,135.25
2019-09-06 13:00:00,64.924128,13.413704,66.2953229991,28.984128,8.453704,30.1918,35.94,4.96,36.2806449777,135.24,111.884128,10.223704,112.3502657843,28.984128,8.453704,30.1918,82.9,1.77,82.9188935044,132.4,107.904128,10.013704,108.3677770707,28.984128,8.453704,30.1918,78.92,1.56,78.9354166392,134.8,62.634128,11.963704,63.7664818202,28.984128,8.453704,30.1918,33.65,3.51,33.8325671506,135.24,28.984128,9.013704,30.3533611931,28.984128,8.453704,30.1918,0.0,0.56,0.56,135.25
2019-09-06 13:30:00,64.929808,13.399944,66.2981030356,28.319808,8.259944,29.4998,36.61,5.14,36.9690640942,135.98,108.249808,10.809944,108.7882154524,28.319808,8.259944,29.4998,79.93,2.55,79.9706658719,133.5,104.459808,10.589944,104.9952303741,28.319808,8.259944,29.4998,76.14,2.33,76.1756424325,135.64,62.589808,11.709944,63.6757948828,28.319808,8.259944,29.4998,34.27,3.45,34.4432199424,135.98,28.319808,8.779944,29.6496027258,28.319808,8.259944,29.4998,0.0,0.52,0.52,136.02
2019-09-06 14:00:00,62.501104,13.284072,63.897218798,30.391104,8.864072,31.6574,32.11,4.42,32.4127829722,136.32,106.611104,11.534072,107.2332145979,30.391104,8.864072,31.6574,76.22,2.67,76.2667509469,134.07,103.001104,11.304072,103.6195419262,30.391104,8.864072,31.6574,72.61,2.44,72.6509855405,136.16,60.431104,13.044072,61.8228610224,30.391104,8.864072,31.6574,30.04,4.18,30.3294246566,136.32,30.391104,9.424072,31.818741889000002,30.391104,8.864072,31.6574,0.0,0.56,0.56,136.41
2019-09-06 14:30:00,63.932704,13.207872,65.2827582407,27.592704,8.047872,28.7424,36.34,5.16,36.7045119842,136.32,109.172704,11.047872,109.7302819389,27.592704,8.047872,28.7424,81.58,3.0,81.6351419427,133.95,105.292704,10.787872,105.843902507,27.592704,8.047872,28.7424,77.7,2.74,77.7482964444,136.04,61.612704,11.517872,62.6800340587,27.592704,8.047872,28.7424,34.02,3.47,34.1965100559,136.32,27.592704,8.607872,28.904199944,27.592704,8.047872,28.7424,0.0,0.56,0.56,136.37
2019-09-06 15:00:00,64.445568,13.146624,65.772828413,25.805568,7.526624,26.8808,38.64,5.62,39.0465619485,137.12,111.095568,10.706624,111.6102908639,25.805568,7.526624,26.8808,85.29,3.18,85.3492618597,134.86,107.025568,10.436624,107.5332289399,25.805568,7.526624,26.8808,81.22,2.91,81.2721139137,136.8,61.975568,10.646624,62.8833971054,25.805568,7.526624,26.8808,36.17,3.12,36.3043151705,137.12,25.805568,8.086624,27.0429441356,25.805568,7.526624,26.8808,0.0,0.56,0.56,137.19
2019-09-06 15:30:00,66.107232,14.593776,67.6989248116,21.647232,6.313776,22.5492,44.46,8.28,45.224440295,136.48,111.117232,12.023776,111.7658733095,21.647232,6.313776,22.5492,89.47,5.71,89.6520217285,134.13,106.827232,11.623776,107.4577575854,21.647232,6.313776,22.5492,85.18,5.31,85.345348438,136.16,63.297232,6.813776,63.6629179526,21.647232,6.313776,22.5492,41.65,0.5,41.6530010924,136.48,21.647232,6.873776,22.712363368,21.647232,6.313776,22.5492,0.0,0.56,0.56,136.58
2019-09-06 16:00:00,66.118576,13.894168,67.5626671815,17.808576,5.194168,18.5506,48.31,8.7,49.0871276406,136.31,107.688576,12.624168,108.4260071136,17.808576,5.194168,18.5506,89.88,7.43,90.1865804873,134.07,103.368576,12.124168,104.0771730686,17.808576,5.194168,18.5506,85.56,6.93,85.8401916354,136.16,63.098576,5.584168,63.3451910209,17.808576,5.194168,18.5506,45.29,0.39,45.2916791475,136.31,17.808576,5.714168,18.7028632856,17.808576,5.194168,18.5506,0.0,0.52,0.52,136.45
2019-09-06 16:30:00,60.34864,9.15252,61.0387333764,24.24864,7.07252,25.259,36.1,2.08,36.1598727874,136.19,100.55864,20.09252,102.5463282551,24.24864,7.07252,25.259,76.31,13.02,77.4127670349,132.27,33.82864,8.89252,34.9779043998,24.24864,7.07252,25.259,9.58,1.82,9.7513486247,134.65,58.15864,13.41252,59.685200003,24.24864,7.07252,25.259,33.91,6.34,34.4975897709,136.19,98.08864,40.71252,106.2021213621,24.24864,7.07252,25.259,73.84,33.64,81.1418215226,136.27
2019-09-06 17:00:00,53.800848,11.580664,55.0331084366,25.990848,7.580664,27.0738,27.81,4.0,28.0961936924,135.86,100.280848,21.070664,102.4705877655,25.990848,7.580664,27.0738,74.29,13.49,75.5048620951,131.44,51.810848,12.030664,53.189292595,25.990848,7.580664,27.0738,25.82,4.45,26.2006660221,133.95,52.070848,12.100664,53.4583883098,25.990848,7.580664,27.0738,26.08,4.52,26.4687891676,135.86,103.110848,42.620664,111.5722545039,25.990848,7.580664,27.0738,77.12,35.04,84.7071189452,135.96
2019-09-06 17:30:00,55.213456,12.161008,56.5368538127,27.123456,7.911008,28.2536,28.09,4.25,28.4096920082,136.17,102.553456,22.181008,104.9247752127,27.123456,7.911008,28.2536,75.43,14.27,76.7679477386,131.62,50.223456,11.741008,51.5775804147,27.123456,7.911008,28.2536,23.1,3.83,23.4153560725,134.11,53.453456,12.221008,54.832700051,27.123456,7.911008,28.2536,26.33,4.31,26.6804235349,136.17,105.403456,42.231008,113.5488730611,27.123456,7.911008,28.2536,78.28,34.32,85.4729243679,136.24
2019-09-06 18:00:00,70.234976,15.859368,72.0032735859,23.654976,6.899368,24.6406,46.58,8.96,47.4339330016,136.38,105.764976,12.659368,106.5199030531,23.654976,6.899368,24.6406,82.11,5.76,82.3117834821,134.02,98.154976,12.069368,98.8942311638,23.654976,6.899368,24.6406,74.5,5.17,74.6791731341,136.06,67.264976,7.989368,67.7377811662,23.654976,6.899368,24.6406,43.61,1.09,43.6236197489,136.38,24.214976,7.699368,25.4095519496,23.654976,6.899368,24.6406,0.56,0.8,0.9765244493,136.46
2019-09-06 18:30:00,74.967056,15.920808,76.6389692825,16.357056,4.770808,17.0386,58.61,11.15,59.6611649233,137.09,102.267056,12.270808,103.0005993763,16.357056,4.770808,17.0386,85.91,7.5,86.2367560846,134.91,98.047056,11.770808,98.7510866332,16.357056,4.770808,17.0386,81.69,7.0,81.9893657739,136.84,71.217056,6.950808,71.5554526026,16.357056,4.770808,17.0386,54.86,2.18,54.9032968045,137.09,16.357056,5.330808,17.2038017578,16.357056,4.770808,17.0386,0.0,0.56,0.56,137.2
2019-09-06 19:00:00,76.915056,15.569808,78.4751219218,12.445056,3.6298079999999997,12.9636,64.47,11.94,65.566336637,136.71,102.595056,11.549808,103.2431284904,12.445056,3.6298079999999997,12.9636,90.15,7.92,90.4972314494,134.39,98.235056,11.029808,98.8523287123,12.445056,3.6298079999999997,12.9636,85.79,7.4,86.1085599694,136.41,72.845056,6.629808,73.146131393,12.445056,3.6298079999999997,12.9636,60.4,3.0,60.474457418,136.71,12.445056,4.149808,13.1187013565,12.445056,3.6298079999999997,12.9636,0.0,0.52,0.52,136.79
2019-09-06 19:30:00,77.117296,15.642128,78.6876960568,11.047296,3.222128,11.5076,66.07,12.42,67.227236296,136.81,102.477296,11.832128,103.1581089807,11.047296,3.222128,11.5076,91.43,8.61,91.8345087644,134.55,98.047296,11.282128,98.6942686539,11.047296,3.222128,11.5076,87.0,8.06,87.3725563321,136.56,72.947296,6.662128,73.250883566,11.047296,3.222128,11.5076,61.9,3.44,61.9955127408,136.81,11.047296,3.782128,11.6767821389,11.047296,3.222128,11.5076,0.0,0.56,0.56,136.92
2019-09-06 20:00:00,78.852784,15.283312,80.3202413482,9.302784,2.713312,9.6904,69.55,12.57,70.6767811944,136.31,103.302784,11.703312,103.9636123551,9.302784,2.713312,9.6904,94.0,8.99,94.4289155926,133.99,98.712784,11.113312,99.3363952871,9.302784,2.713312,9.6904,89.41,8.4,89.8037198561,136.06,74.472784,6.373312,74.7449975755,9.302784,2.713312,9.6904,65.17,3.66,65.2726933717,136.31,9.302784,3.2733119999999998,9.8618640023,9.302784,2.713312,9.6904,0.0,0.56,0.56,136.41
2019-09-06 20:30:00,79.092224,14.960232,80.4946485101,10.492224,3.060232,10.9294,68.6,11.9,69.6244928168,136.28,104.992224,11.250232,105.5932517755,10.492224,3.060232,10.9294,94.5,8.19,94.8542360678,133.89,100.402224,10.720232,100.9729169544,10.492224,3.060232,10.9294,89.91,7.66,90.2357118884,136.03,74.792224,6.100232,75.0405863604,10.492224,3.060232,10.9294,64.3,3.04,64.3718230284,136.28,10.492224,3.580232,11.0862448845,10.492224,3.060232,10.9294,0.0,0.52,0.52,136.39
2019-09-06 21:00:00,75.748832,16.697576,77.5673552059,11.168832,3.257576,11.6342,64.58,13.44,65.9637021399,135.7,101.468832,13.087576,102.3093764667,11.168832,3.257576,11.6342,90.3,9.83,90.833467951,133.23,97.078832,12.457576,97.8748732938,11.168832,3.257576,11.6342,85.91,9.2,86.401204274,135.48,71.688832,7.787576,72.1105746301,11.168832,3.257576,11.6342,60.52,4.53,60.6893013636,135.7,11.168832,3.817576,11.8032493306,11.168832,3.257576,11.6342,0.0,0.56,0.56,135.8
2019-09-06 21:30:00,72.502112,17.080616,74.486936354,11.282112,3.290616,11.7522,61.22,13.79,62.753904261,136.25,97.682112,13.930616,98.6704467757,11.282112,3.290616,11.7522,86.4,10.64,87.0526828995,134.01,93.492112,13.270616,94.4292552933,11.282112,3.290616,11.7522,82.21,9.98,82.8135526348,136.14,68.622112,8.060616,69.0939055608,11.282112,3.290616,11.7522,57.34,4.77,57.538061316,136.25,11.282112,3.850616,11.9211280825,11.282112,3.290616,11.7522,0.0,0.56,0.56,136.37
2019-09-06 22:00:00,69.345632,16.244976,71.22300136,10.165632,2.964976,10.5892,59.18,13.28,60.6517172057,136.85,91.715632,18.234976,93.510809551,10.165632,2.964976,10.5892,81.55,15.27,82.9673152512,134.47,87.815632,17.354976,89.5141352833,10.165632,2.964976,10.5892,77.65,14.39,78.9721127994,136.46,65.585632,7.684976,66.0343394073,10.165632,2.964976,10.5892,55.42,4.72,55.6206328623,136.85,10.205632,3.484976,10.7842469482,10.165632,2.964976,10.5892,0.04,0.52,0.5215361924,136.93
2019-09-06 22:30:00,66.401152,10.480336,67.2231390936,9.841152,2.870336,10.2512,56.56,7.61,57.0696565611,136.66,84.541152,28.170336,89.1110218314,9.841152,2.870336,10.2512,74.7,25.3,78.8681177663,132.62,81.011152,26.800336,85.3291553813,9.841152,2.870336,10.2512,71.17,23.93,75.0853767387,134.95,62.821152,3.990336,62.9477554802,9.841152,2.870336,10.2512,52.98,1.12,52.9918371072,136.66,9.841152,3.430336,10.4218749637,9.841152,2.870336,10.2512,0.0,0.56,0.56,136.73
