Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2019-09-06 23:00:00,61.860336,11.458848,62.9126884461,10.830335999999999,3.158848,11.2816,51.03,8.3,51.7005889715,137.0,79.930336,28.058848,84.7122043401,10.830335999999999,3.158848,11.2816,69.1,24.9,73.4494383913,133.32,76.680336,26.738848,81.2086197484,10.830335999999999,3.158848,11.2816,65.85,23.58,69.9445416026,135.52,58.360336,5.7188479999999995,58.63986733,10.830335999999999,3.158848,11.2816,47.53,2.56,47.5988917938,137.0,10.830335999999999,3.718848,11.4510265182,10.830335999999999,3.158848,11.2816,0.0,0.56,0.56,137.09
2019-09-06 23:30:00,57.691872,22.264296,61.8389114655,11.191872,3.264296,11.6582,46.5,19.0,50.2319619366,136.04,75.941872,20.814296,78.7426367405,11.191872,3.264296,11.6582,64.75,17.55,67.0862504542,134.19,72.911872,19.854296,75.5667529288,11.191872,3.264296,11.6582,61.72,16.59,63.9107698279,136.22,52.391872,12.444296,53.8495009689,11.191872,3.264296,11.6582,41.2,9.18,42.2103352273,136.04,11.191872,3.824296,11.8272244741,11.191872,3.264296,11.6582,0.0,0.56,0.56,136.14
2019-09-07 00:00:00,54.902704,22.337872,59.2729907462,11.032704,3.217872,11.4924,43.87,19.12,47.8555252818,136.53,72.222704,21.357872,75.3145249566,11.032704,3.217872,11.4924,61.19,18.14,63.8222194851,134.85,69.382704,20.377872,72.3133271368,11.032704,3.217872,11.4924,58.35,17.16,60.8209511599,136.79,49.882704,12.447872,51.4123883483,11.032704,3.217872,11.4924,38.85,9.23,39.9313836475,136.53,11.032704,3.817872,11.6746179449,11.032704,3.217872,11.4924,0.0,0.6000000000000001,0.6000000000000001,136.61
2019-09-07 00:30:00,52.879744,22.916592,57.6319140269,10.719744,3.126592,11.1664,42.16,19.79,46.5737018069,136.46,69.029744,22.386592,72.5690364968,10.719744,3.126592,11.1664,58.31,19.26,61.4084985975,134.82,66.339744,21.356592,69.6926513762,10.719744,3.126592,11.1664,55.62,18.23,58.5313360517,136.79,48.039744,12.956592,49.7563089451,10.719744,3.126592,11.1664,37.32,9.83,38.5928918326,136.46,10.759744,3.686592,11.3737879143,10.719744,3.126592,11.1664,0.04,0.56,0.5614267539000001,136.55
2019-09-07 01:00:00,50.41832,23.96076,55.8222626861,11.72832,3.42076,12.217,38.69,20.54,43.8041972875,135.96,66.57832,23.33076,70.547835234,11.72832,3.42076,12.217,54.85,19.91,58.3517831776,134.22,64.04832,22.26076,67.8065537437,11.72832,3.42076,12.217,52.32,18.84,55.6087043546,136.28,45.97832,13.97076,48.0540117472,11.72832,3.42076,12.217,34.25,10.55,35.8380384508,135.96,11.72832,3.98076,12.3854729502,11.72832,3.42076,12.217,0.0,0.56,0.56,136.05
2019-09-07 01:30:00,49.274624,24.308432,54.9444122422,12.474624,3.638432,12.9944,36.8,20.67,42.2076876884,135.77,65.874624,23.598432,69.9739385772,12.474624,3.638432,12.9944,53.4,19.96,57.0084344637,134.02,63.394624,22.538432,67.2819386546,12.474624,3.638432,12.9944,50.92,18.9,54.3144216576,136.08,45.044624,14.308432,47.2625578825,12.474624,3.638432,12.9944,32.57,10.67,34.273222784,135.77,12.474624,4.2384319999999995,13.1749971446,12.474624,3.638432,12.9944,0.0,0.6000000000000001,0.6000000000000001,135.88
2019-09-07 02:00:00,49.067104,23.952072,54.6011213075,12.247104,3.572072,12.7574,36.82,20.38,42.0839256724,135.93,65.367104,23.462072,69.4501771623,12.247104,3.572072,12.7574,53.12,19.89,56.721658121,134.32,62.907104,22.382072,66.77020953,12.247104,3.572072,12.7574,50.66,18.81,54.039353253,136.27,44.847104,13.972072,46.9732001588,12.247104,3.572072,12.7574,32.6,10.4,34.2187083333,135.93,12.247104,4.132072,12.9253849227,12.247104,3.572072,12.7574,0.0,0.56,0.56,136.08
2019-09-07 02:30:00,48.552368,24.304024,54.2956537948,11.602368,3.384024,12.0858,36.95,20.92,42.4611457688,135.72,64.292368,23.754024,68.5402235132,11.602368,3.384024,12.0858,52.69,20.37,56.4904682225,134.13,61.852368,22.664024,65.8739205686,11.602368,3.384024,12.0858,50.25,19.28,53.8217511792,136.05,44.322368,14.284024,46.5672164377,11.602368,3.384024,12.0858,32.72,10.9,34.4878007417,135.72,11.602368,3.9440239999999998,12.2543979256,11.602368,3.384024,12.0858,0.0,0.56,0.56,135.83
2019-09-07 03:00:00,48.483184,24.270512,54.2187871823,9.773184,2.850512,10.1804,38.71,21.42,44.2411629594,135.8,63.333184,23.860512,67.6787723624,9.773184,2.850512,10.1804,53.56,21.01,57.5334137697,134.17,60.843184,22.740512,64.9540139274,9.773184,2.850512,10.1804,51.07,19.89,54.8065415804,136.12,44.063184,14.190512,46.2918439365,9.773184,2.850512,10.1804,34.29,11.34,36.1164740804,135.8,9.773184,3.4105119999999998,10.3511698663,9.773184,2.850512,10.1804,0.0,0.56,0.56,135.86
2019-09-07 03:30:00,48.084704,24.358872,53.9026289144,9.184704,2.678872,9.5674,38.9,21.68,44.5334975047,136.0,62.694704,23.958872,67.1167151845,9.184704,2.678872,9.5674,53.51,21.28,57.5860964122,134.29,60.204704,22.818872,64.3840609396,9.184704,2.678872,9.5674,51.02,20.14,54.8512534041,136.34,43.634704,14.238872,45.8991597853,9.184704,2.678872,9.5674,34.45,11.56,36.3378053823,136.0,9.184704,3.238872,9.7390492041,9.184704,2.678872,9.5674,0.0,0.56,0.56,136.07
2019-09-07 04:00:00,48.088816,24.360488,53.9070273701,9.018816,2.6304879999999997,9.3946,39.07,21.73,44.7063507793,136.13,62.108816,24.000488,66.58474637,9.018816,2.6304879999999997,9.3946,53.09,21.37,57.2295815117,134.56,59.638816,22.860488,63.8701047868,9.018816,2.6304879999999997,9.3946,50.62,20.23,54.5127260371,136.5,43.628816,14.220488,45.887861843,9.018816,2.6304879999999997,9.3946,34.61,11.59,36.4990438231,136.13,9.018816,3.230488,9.5799318766,9.018816,2.6304879999999997,9.3946,0.0,0.6000000000000001,0.6000000000000001,136.23
2019-09-07 04:30:00,47.601824,24.378032,53.4810442336,9.901824,2.888032,10.3144,37.7,21.49,43.3948165107,136.08,62.021824,24.138032,66.5533713731,9.901824,2.888032,10.3144,52.12,21.25,56.285494579,134.4,59.601824,22.998032,63.884950497,9.901824,2.888032,10.3144,49.7,20.11,53.6143833313,136.42,43.301824,14.278032,45.5950672718,9.901824,2.888032,10.3144,33.4,11.39,35.2886964905,136.08,9.901824,3.448032,10.4849913305,9.901824,2.888032,10.3144,0.0,0.56,0.56,136.13
2019-09-07 05:00:00,46.7632,24.5376,52.8099487597,10.9632,3.1976,11.42,35.8,21.34,41.6777590568,135.9,61.7032,24.2276,66.2892260628,10.9632,3.1976,11.42,50.74,21.03,54.9254813361,134.28,59.3632,23.1076,63.7020462152,10.9632,3.1976,11.42,48.4,19.91,52.3351516669,136.25,42.6732,14.4376,45.0493761555,10.9632,3.1976,11.42,31.71,11.24,33.6431523493,135.9,10.9632,3.7576,11.5892757323,10.9632,3.1976,11.42,0.0,0.56,0.56,136.07
2019-09-07 05:30:00,48.079328,24.362304,53.8993843854,10.019328,2.922304,10.4368,38.06,21.44,43.6833744118,136.08,62.629328,24.052304,67.0890904204,10.019328,2.922304,10.4368,52.61,21.13,56.6946999287,134.42,60.179328,22.922304,64.3970771014,10.019328,2.922304,10.4368,50.16,20.0,54.0002370365,136.41,43.729328,14.262304,45.9963851049,10.019328,2.922304,10.4368,33.71,11.34,35.5662719441,136.08,10.019328,3.482304,10.6072321894,10.019328,2.922304,10.4368,0.0,0.56,0.56,136.13
2019-09-07 06:00:00,49.595904,24.070472,55.1284075217,9.155904,2.670472,9.5374,40.44,21.4,45.7531813102,135.96,63.885904,23.560472,68.0918832957,9.155904,2.670472,9.5374,54.73,20.89,58.5812683372,134.25,61.345904,22.450472,65.3249081943,9.155904,2.670472,9.5374,52.19,19.78,55.8125837065,136.28,44.965904,14.000472,47.0950712789,9.155904,2.670472,9.5374,35.81,11.33,37.5596192739,135.96,9.155904,3.230472,9.7090950866,9.155904,2.670472,9.5374,0.0,0.56,0.56,136.04
2019-09-07 06:30:00,52.66848,23.626640000000002,57.725097689,8.62848,2.5166399999999998,8.988,44.04,21.11,48.8380353823,135.44,67.46848,22.54664,71.136114378,8.62848,2.5166399999999998,8.988,58.84,20.03,62.1558243449,133.58,64.72848,21.47664,68.198403125,8.62848,2.5166399999999998,8.988,56.1,18.96,59.2173251676,135.67,47.63848,13.64664,49.5545715348,8.62848,2.5166399999999998,8.988,39.01,11.13,40.566698164900004,135.44,8.62848,3.11664,9.1741000649,8.62848,2.5166399999999998,8.988,0.0,0.6000000000000001,0.6000000000000001,135.55
2019-09-07 07:00:00,55.096512,22.584816,59.5457769142,8.656512,2.524816,9.0172,46.44,20.06,50.5873225225,135.78,70.466512,21.394816,73.642837161,8.656512,2.524816,9.0172,61.81,18.87,64.6262562741,133.96,67.546512,20.374816,70.5525648747,8.656512,2.524816,9.0172,58.89,17.85,61.5357993366,135.99,49.816512,12.674816,51.4036557891,8.656512,2.524816,9.0172,41.16,10.15,42.3930194725,135.78,8.696512,3.084816,9.227427091,8.656512,2.524816,9.0172,0.04,0.56,0.5614267539000001,135.91
2019-09-07 07:30:00,58.170208,21.967144,62.1798079305,9.350208,2.727144,9.7398,48.82,19.24,52.474469983,135.36,74.600208,20.467144,77.3569325734,9.350208,2.727144,9.7398,65.25,17.74,67.6185632796,133.49,71.520208,19.507144,74.1327783062,9.350208,2.727144,9.7398,62.17,16.78,64.394699316,135.5,52.640208,12.197144,54.0348204405,9.350208,2.727144,9.7398,43.29,9.47,44.3137111964,135.36,9.350208,3.287144,9.9111909133,9.350208,2.727144,9.7398,0.0,0.56,0.56,135.47
2019-09-07 08:00:00,62.124784,20.824312,65.5220631339,9.854784,2.8743119999999998,10.2654,52.27,17.95,55.2662229576,135.01,79.394784,18.814312,81.5935663054,9.854784,2.8743119999999998,10.2654,69.54,15.94,71.343501456,132.96,76.094784,17.934312,78.1796373675,9.854784,2.8743119999999998,10.2654,66.24,15.06,67.9304143959,135.1,56.234784,11.244312,57.3479335624,9.854784,2.8743119999999998,10.2654,46.38,8.37,47.1291979563,135.01,9.854784,3.434312,10.4360560846,9.854784,2.8743119999999998,10.2654,0.0,0.56,0.56,135.15
2019-09-07 08:30:00,66.497712,19.326416,69.2492314516,9.827712,2.866416,10.2372,56.67,16.46,59.0120369077,134.5,85.027712,16.816416,86.6747002016,9.827712,2.866416,10.2372,75.2,13.95,76.4829556176,132.19,81.457712,16.036416,83.0212351293,9.827712,2.866416,10.2372,71.63,13.17,72.8306652448,134.49,60.097712,9.976416,60.920143334,9.827712,2.866416,10.2372,50.27,7.11,50.7703161306,134.5,9.827712,3.426416,10.4078936274,9.827712,2.866416,10.2372,0.0,0.56,0.56,134.63
2019-09-07 09:00:00,68.998992,18.468456,71.4278990594,10.828992,3.158456,11.2802,58.17,15.31,60.151018279,133.9,88.438992,15.418456,89.7729585755,10.828992,3.158456,11.2802,77.61,12.26,78.5723850981,131.3,84.748992,14.708456,86.0158725057,10.828992,3.158456,11.2802,73.92,11.55,74.816902502,133.77,62.438992,9.318456,63.1305104066,10.828992,3.158456,11.2802,51.61,6.16,51.9763186461,133.9,10.828992,3.7184559999999998,11.4496280621,10.828992,3.158456,11.2802,0.0,0.56,0.56,133.99
2019-09-07 09:30:00,70.399696,18.810328,72.8693737887,13.269696,3.8703279999999998,13.8226,57.13,14.94,59.0511684897,133.58,90.759696,15.390328,92.055334522,13.269696,3.8703279999999998,13.8226,77.49,11.52,78.3416268659,130.82,87.079696,14.730328,88.3167935244,13.269696,3.8703279999999998,13.8226,73.81,10.86,74.6046627229,133.36,63.939696,9.720328,64.6743341752,13.269696,3.8703279999999998,13.8226,50.67,5.85,51.0065819282,133.58,13.309696,4.430328,14.0276802715,13.269696,3.8703279999999998,13.8226,0.04,0.56,0.5614267539000001,133.63
2019-09-07 10:00:00,68.034192,19.422056,70.7521557294,16.224192,4.732056,16.9002,51.81,14.69,53.8523184273,133.33,89.564192,15.922056,90.9684360417,16.224192,4.732056,16.9002,73.34,11.19,74.1887572345,130.46,86.104192,15.272056,87.4480850244,16.224192,4.732056,16.9002,69.88,10.54,70.6704039892,133.07,62.164192,10.372056,63.0235377671,16.224192,4.732056,16.9002,45.94,5.64,46.2849133088,133.33,16.224192,5.292056,17.0654698957,16.224192,4.732056,16.9002,0.0,0.56,0.56,133.35
2019-09-07 10:30:00,63.967088,19.224984,66.7936251225,21.377088,6.234984,22.2678,42.59,12.99,44.526937914,133.16,88.347088,16.304984,89.8390809243,21.377088,6.234984,22.2678,66.97,10.07,67.7228602467,130.1,85.207088,15.724984,86.6459633638,21.377088,6.234984,22.2678,63.83,9.49,64.5316124082,132.97,59.117088,10.334984,60.0136816724,21.377088,6.234984,22.2678,37.74,4.1,37.9620547389,133.16,21.377088,6.754984,22.4189584994,21.377088,6.234984,22.2678,0.0,0.52,0.52,133.21
2019-09-07 11:00:00,63.837648,19.578064,66.7723437672,22.107648,6.448064,23.0288,41.73,13.13,43.7468833176,133.12,87.327648,16.488064,88.8705483255,22.107648,6.448064,23.0288,65.22,10.04,65.988256531,130.04,84.277648,15.918064,85.7677486817,22.107648,6.448064,23.0288,62.17,9.47,62.8871195079,132.95,59.047648,10.678064,60.0053813013,22.107648,6.448064,23.0288,36.94,4.23,37.1813999199,133.12,22.107648,7.008064,23.1918317759,22.107648,6.448064,23.0288,0.0,0.56,0.56,133.16
2019-09-07 11:30:00,62.549216,19.757688,65.595507905,23.169216,6.757688,24.1346,39.38,13.0,41.4702833364,132.88,86.439216,16.507688,88.0013739995,23.169216,6.757688,24.1346,63.27,9.75,64.0168368478,129.77,83.499216,15.947688,85.008516192,23.169216,6.757688,24.1346,60.33,9.19,61.0259371087,132.66,58.019216,10.877688,59.0301069072,23.169216,6.757688,24.1346,34.85,4.12,35.092690122,132.88,23.169216,7.317688,24.2973481623,23.169216,6.757688,24.1346,0.0,0.56,0.56,132.89
2019-09-07 12:00:00,63.377504,18.949272,66.1497008504,19.917504,5.809272,20.7474,43.46,13.14,45.4029866859,132.88,86.257504,15.639272,87.6638113762,19.917504,5.809272,20.7474,66.34,9.83,67.0643310561,129.82,83.157504,15.069272,84.5118537847,19.917504,5.809272,20.7474,63.24,9.26,63.9143583242,132.7,58.377504,10.069272,59.2395409493,19.917504,5.809272,20.7474,38.46,4.26,38.6952090058,132.88,19.917504,6.369272,20.911111673,19.917504,5.809272,20.7474,0.0,0.56,0.56,132.91
2019-09-07 12:30:00,66.504192,18.472056,69.0219125093,17.424192,5.082056,18.1502,49.08,13.39,50.8737505989,132.99,88.194192,15.342056,89.5186806473,17.424192,5.082056,18.1502,70.77,10.26,71.5098629561,129.94,84.874192,14.752056,86.146686668,17.424192,5.082056,18.1502,67.45,9.67,68.1396463155,132.79,60.874192,9.582056,61.6237214783,17.424192,5.082056,18.1502,43.45,4.5,43.6824049246,132.99,17.424192,5.602056,18.3026090566,17.424192,5.082056,18.1502,0.0,0.52,0.52,133.01
2019-09-07 13:00:00,66.811008,19.471544,69.5906014899,17.731008,5.171544,18.4698,49.08,14.3,51.1208020281,133.2,89.411008,15.911544,90.8157782769,17.731008,5.171544,18.4698,71.68,10.74,72.4801352096,130.19,86.061008,15.311544,87.4124732383,17.731008,5.171544,18.4698,68.33,10.14,69.0782780619,132.96,61.191008,10.461544,62.078847951,17.731008,5.171544,18.4698,43.46,5.29,43.7807686091,133.2,17.731008,5.7315439999999995,18.6343564772,17.731008,5.171544,18.4698,0.0,0.56,0.56,133.24
2019-09-07 13:30:00,64.970016,19.862088,67.938247834,16.910016,4.932088,17.6146,48.06,14.93,50.3256246856,133.18,85.450016,16.352088,87.0005518164,16.910016,4.932088,17.6146,68.54,11.42,69.4848760523,130.19,82.240016,15.692088,83.7237233852,16.910016,4.932088,17.6146,65.33,10.76,66.2101691585,132.96,59.500016,10.792088,60.4708282348,16.910016,4.932088,17.6146,42.59,5.86,42.9912514356,133.18,16.950016,5.492088,17.8175776412,16.910016,4.932088,17.6146,0.04,0.56,0.5614267539000001,133.21
2019-09-07 14:00:00,62.494912,20.441016,65.7529403221,18.654912,5.441016,19.4322,43.84,15.0,46.3351443291,133.35,84.974912,17.181016,86.6944230052,18.654912,5.441016,19.4322,66.32,11.74,67.3510950171,130.46,81.884912,16.531016,83.536897855,18.654912,5.441016,19.4322,63.23,11.09,64.1951789467,133.15,57.474912,11.341016,58.5831388142,18.654912,5.441016,19.4322,38.82,5.9,39.2657917277,133.35,18.654912,6.001016,19.5963755516,18.654912,5.441016,19.4322,0.0,0.56,0.56,133.39
2019-09-07 14:30:00,62.179823999999996,21.322032,65.7340061253,18.829824,5.492032,19.6144,43.35,15.83,46.1498797398,133.38,82.859824,18.022032,84.7970758383,18.829824,5.492032,19.6144,64.03,12.53,65.2444771609,130.55,79.869824,17.322032,81.7266271077,18.829824,5.492032,19.6144,61.04,11.83,62.1758031713,133.23,57.209824,12.112032,58.4779042142,18.829824,5.492032,19.6144,38.38,6.62,38.9467431244,133.38,18.829824,6.012032,19.7663046784,18.829824,5.492032,19.6144,0.0,0.52,0.52,133.44
2019-09-07 15:00:00,57.300256,22.033408,61.3904748781,22.880256,6.673408,23.8336,34.42,15.36,37.6917232294,133.69,82.070256,18.663408,84.1656088796,22.880256,6.673408,23.8336,59.19,11.99,60.3921865807,130.92,79.350256,17.983408,81.3625595133,22.880256,6.673408,23.8336,56.47,11.31,57.5914663817,133.48,53.320256,12.813407999999999,54.8382450894,22.880256,6.673408,23.8336,30.44,6.14,31.0530707016,133.69,22.880256,7.233408,23.9964227734,22.880256,6.673408,23.8336,0.0,0.56,0.56,133.72
2019-09-07 15:30:00,53.26856,22.93708,57.9969751228,27.17856,7.92708,28.311,26.09,15.01,30.0996378716,134.12,80.61856,20.36708,83.1514892482,27.17856,7.92708,28.311,53.44,12.44,54.8688181028,131.57,78.16856,19.66708,80.6047009063,27.17856,7.92708,28.311,50.99,11.74,52.3240642535,134.03,50.19856,13.66708,52.0258061139,27.17856,7.92708,28.311,23.02,5.74,23.724839304,134.12,27.17856,8.48708,28.4728756995,27.17856,7.92708,28.311,0.0,0.56,0.56,134.2
2019-09-07 16:00:00,56.442944,21.824192,60.5152979323,21.922944,6.394192,22.8364,34.52,15.43,37.8115762697,134.36,78.752944,19.744191999999998,81.1902660816,21.922944,6.394192,22.8364,56.83,13.35,58.3769766261,131.91,76.132944,19.014192,78.4714257518,21.922944,6.394192,22.8364,54.21,12.62,55.6595768938,134.35,52.442944,12.534192000000001,53.9200180312,21.922944,6.394192,22.8364,30.52,6.14,31.1314953062,134.36,21.922944,6.954192,22.9994839073,21.922944,6.394192,22.8364,0.0,0.56,0.56,134.43
2019-09-07 16:30:00,58.74912,22.05516,62.752603001,21.54912,6.28516,22.447,37.2,15.77,40.4046148354,134.36,79.92912,19.77516,82.3390622791,21.54912,6.28516,22.447,58.38,13.49,59.91831523,131.91,77.21912,19.03516,79.530684706,21.54912,6.28516,22.447,55.67,12.75,57.1113946599,134.35,54.44912,12.73516,55.9186102206,21.54912,6.28516,22.447,32.9,6.45,33.5262956498,134.36,21.54912,6.84516,22.610192131,21.54912,6.28516,22.447,0.0,0.56,0.56,134.43
2019-09-07 17:00:00,63.44264,21.64452,67.0332291942,18.39264,5.36452,19.159,45.05,16.28,47.9013663688,134.3,83.21264,19.25452,85.4112404558,18.39264,5.36452,19.159,64.82,13.89,66.291511523,131.87,80.17264,18.47452,82.2736901676,18.39264,5.36452,19.159,61.78,13.11,63.1556846214,134.23,58.29264,12.29452,59.5750543449,18.39264,5.36452,19.159,39.9,6.93,40.4973443574,134.3,18.39264,5.92452,19.3232798303,18.39264,5.36452,19.159,0.0,0.56,0.56,134.4
2019-09-07 17:30:00,66.664768,20.407224,69.718333915,15.624768,4.557224,16.2758,51.04,15.85,53.4444019519,134.05,87.884768,17.767224,89.6627386102,15.624768,4.557224,16.2758,72.26,13.21,73.4575503267,131.47,84.454768,17.027224,86.1541304586,15.624768,4.557224,16.2758,68.83,12.47,69.9504810562,133.92,60.884768,11.167224,61.9004189508,15.624768,4.557224,16.2758,45.26,6.61,45.740132269200004,134.05,15.624768,5.117224,16.4413915628,15.624768,4.557224,16.2758,0.0,0.56,0.56,134.12
2019-09-07 18:00:00,70.204704,20.373872,73.1012662271,12.424704,3.623872,12.9424,57.78,16.75,60.158880475,133.61,89.224704,17.173872,90.8624767622,12.424704,3.623872,12.9424,76.8,13.55,77.9861686455,130.86,85.564704,16.403872,87.1229337614,12.424704,3.623872,12.9424,73.14,12.78,74.2481514921,133.47,63.664704,11.103872,64.6257727907,12.424704,3.623872,12.9424,51.24,7.48,51.7830860417,133.61,12.424704,4.183872,13.1102270919,12.424704,3.623872,12.9424,0.0,0.56,0.56,133.73
2019-09-07 18:30:00,70.9316,19.8788,73.6645000526,10.5216,3.0688,10.96,60.41,16.81,62.7052166889,133.55,90.7916,16.8588,92.3435637606,10.5216,3.0688,10.96,80.27,13.79,81.4459145691,130.78,86.9816,16.0888,88.4570416869,10.5216,3.0688,10.96,76.46,13.02,77.560634345,133.43,64.1116,10.6088,64.9834124373,10.5216,3.0688,10.96,53.59,7.54,54.1178316269,133.55,10.5216,3.5888,11.1168139321,10.5216,3.0688,10.96,0.0,0.52,0.52,133.69
2019-09-07 19:00:00,71.620416,19.664288,74.2709109313,9.340416,2.724288,9.7296,62.28,16.94,64.5427145385,133.44,91.180416,16.504288,92.6620730629,9.340416,2.724288,9.7296,81.84,13.78,82.9920116638,130.58,87.280416,15.734288,88.6873093289,9.340416,2.724288,9.7296,77.94,13.01,79.018375711,133.2,64.580416,10.404288,65.4131434768,9.340416,2.724288,9.7296,55.24,7.68,55.7713187938,133.44,9.340416,3.284288,9.9010059449,9.340416,2.724288,9.7296,0.0,0.56,0.56,133.5
2019-09-07 19:30:00,71.890048,19.891264,74.591161574,8.610047999999999,2.5112639999999997,8.9688,63.28,17.38,65.62334036,133.15,91.520048,16.791263999999998,93.0476530206,8.610047999999999,2.5112639999999997,8.9688,82.91,14.28,84.130770233,130.24,87.570048,16.001264,89.0199626843,8.610047999999999,2.5112639999999997,8.9688,78.96,13.49,80.1040679367,132.96,64.750048,10.611264,65.6137762949,8.610047999999999,2.5112639999999997,8.9688,56.14,8.1,56.7213328475,133.15,8.610047999999999,3.071264,9.1414216137,8.610047999999999,2.5112639999999997,8.9688,0.0,0.56,0.56,133.26
2019-09-07 20:00:00,72.04064,20.01852,74.7702812259,8.60064,2.50852,8.959,63.44,17.51,65.8121090682,133.1,92.33064,16.67852,93.8249439765,8.60064,2.50852,8.959,83.73,14.17,84.9205617033,130.15,88.33064,15.87852,89.7464726895,8.60064,2.50852,8.959,79.73,13.37,80.8432421418,132.87,64.86064,10.73852,65.7435809262,8.60064,2.50852,8.959,56.26,8.23,56.8587768071,133.1,8.64064,3.02852,9.1560140345,8.60064,2.50852,8.959,0.04,0.52,0.5215361924,133.18
2019-09-07 20:30:00,73.634592,19.154256,76.0850751588,7.934592,2.314256,8.2652,65.7,16.84,67.8238571596,133.01,94.054592,15.584256,95.3369566924,7.934592,2.314256,8.2652,86.12,13.27,87.1363718547,129.96,89.944592,14.834256,91.1596664162,7.934592,2.314256,8.2652,82.01,12.52,82.9601741801,132.77,66.224592,9.954256,66.9685284151,7.934592,2.314256,8.2652,58.29,7.64,58.7885507561,133.01,7.9745919999999995,2.874256,8.4767602962,7.934592,2.314256,8.2652,0.04,0.56,0.5614267539000001,133.11
2019-09-07 21:00:00,71.636672,19.310696,74.1937716742,7.716672,2.250696,8.0382,63.92,17.06,66.1574636757,133.39,91.976672,15.950696,93.3495200581,7.716672,2.250696,8.0382,84.26,13.7,85.3664899126,130.5,87.956672,15.180696,89.2570987673,7.716672,2.250696,8.0382,80.24,12.93,81.2751038141,133.18,64.416672,10.040696,65.194502895,7.716672,2.250696,8.0382,56.7,7.79,57.2326314265,133.39,7.716672,2.810696,8.2126146117,7.716672,2.250696,8.0382,0.0,0.56,0.56,133.47
2019-09-07 21:30:00,68.903104,20.315072,71.8355057837,7.663104,2.235072,7.9824,61.24,18.08,63.8531440103,133.74,88.773104,17.305072,90.4440684109,7.663104,2.235072,7.9824,81.11,15.07,82.4981030085,131.01,84.903104,16.465072,86.4848869156,7.663104,2.235072,7.9824,77.24,14.23,78.5398656734,133.64,61.983104,10.885072,62.9316293601,7.663104,2.235072,7.9824,54.32,8.65,55.0044080052,133.74,7.663104,2.7950720000000002,8.1569351107,7.663104,2.235072,7.9824,0.0,0.56,0.56,133.83
2019-09-07 22:00:00,65.251408,20.793744,68.4844948548,8.481408,2.473744,8.8348,56.77,18.32,59.6527895408,134.11,84.931408,18.613744,86.9471996706,8.481408,2.473744,8.8348,76.45,16.14,78.1351527803,131.66,81.311408,17.723744,83.220647512,8.481408,2.473744,8.8348,72.83,15.25,74.4094846105,134.11,58.811408,11.263743999999999,59.8803276531,8.481408,2.473744,8.8348,50.33,8.79,51.0918095197,134.11,8.481408,3.033744,9.0076569828,8.481408,2.473744,8.8348,0.0,0.56,0.56,134.21
2019-09-07 22:30:00,62.467072,21.317896,66.004452684,8.187072,2.387896,8.5282,54.28,18.93,57.4862009529,134.47,81.017072,19.857896,83.4152383501,8.187072,2.387896,8.5282,72.83,17.47,74.8959932173,132.2,77.567072,18.907896,79.838331582,8.187072,2.387896,8.5282,69.38,16.52,71.319666292,134.6,56.307072,11.697896,57.5093655681,8.187072,2.387896,8.5282,48.12,9.31,49.0123504843,134.47,8.187072,2.947896,8.7016227659,8.187072,2.387896,8.5282,0.0,0.56,0.56,134.56
2019-09-07 23:00:00,59.622112,21.440616,63.3600525079,7.682112,2.240616,8.0022,51.94,19.2,55.3751171556,134.64,77.222112,20.410616,79.8739496159,7.682112,2.240616,8.0022,69.54,18.17,71.8746165207,132.49,73.932112,19.430616,76.4428284597,7.682112,2.240616,8.0022,66.25,17.19,68.4438353689,134.79,53.742112,11.760616,55.0138772577,7.682112,2.240616,8.0022,46.06,9.52,47.0335412233,134.64,7.682112,2.8006159999999998,8.1766921649,7.682112,2.240616,8.0022,0.0,0.56,0.56,134.7
2019-09-07 23:30:00,56.260448,22.538464,60.6070983354,7.400448,2.158464,7.7088,48.86,20.38,52.9400037779,134.5,72.730448,21.848464,75.9412499597,7.400448,2.158464,7.7088,65.33,19.69,68.2327267519,132.42,69.650448,20.788464,72.6866228551,7.400448,2.158464,7.7088,62.25,18.63,64.9779916587,134.72,50.700448,12.738464,52.2762268386,7.400448,2.158464,7.7088,43.3,10.58,44.5738308876,134.5,7.400448,2.718464,7.8839506036,7.400448,2.158464,7.7088,0.0,0.56,0.56,134.59
2019-09-08 00:00:00,53.618688,23.168784,58.4102410103,7.058688,2.058784,7.3528,46.56,21.11,51.122066664,135.03,69.148688,22.488784,72.7137295008,7.058688,2.058784,7.3528,62.09,20.43,65.3647687979,133.0,66.228688,21.388784,69.5968332268,7.058688,2.058784,7.3528,59.17,19.33,62.2473919132,135.3,48.318688,13.218784,50.0942298122,7.058688,2.058784,7.3528,41.26,11.16,42.7426391324,135.03,7.058688,2.618784,7.5288183615,7.058688,2.058784,7.3528,0.0,0.56,0.56,135.1
2019-09-08 00:30:00,50.946736,24.529048,56.5441783461,7.436736,2.169048,7.7466,43.51,22.36,48.9192160608,136.05,66.296736,23.479048,70.3315213773,7.436736,2.169048,7.7466,58.86,21.31,62.5988474335,134.22,63.556736,22.349048,67.3716456492,7.436736,2.169048,7.7466,56.12,20.18,59.6379644186,136.28,45.966736,14.339048,48.1513147904,7.436736,2.169048,7.7466,38.53,12.17,40.4063089133,136.05,7.436736,2.7290479999999997,7.92166304,7.436736,2.169048,7.7466,0.0,0.56,0.56,136.1
2019-09-08 01:00:00,48.545296,25.111128,54.6554161375,8.095296,2.361128,8.4326,40.45,22.75,46.4086737583,136.01,64.105296,24.341128,68.570981381,8.095296,2.361128,8.4326,56.01,21.98,60.1684344154,134.22,61.485296,23.181128,65.7100168891,8.095296,2.361128,8.4326,53.39,20.82,57.3058853871,136.28,43.915296,14.881128,46.3681053454,8.095296,2.361128,8.4326,35.82,12.52,37.9449970352,136.01,8.095296,2.921128,8.6062074179,8.095296,2.361128,8.4326,0.0,0.56,0.56,136.1
2019-09-08 01:30:00,47.570112,25.174616,53.8207845209,8.930112,2.604616,9.3022,38.64,22.57,44.7487932798,136.11,63.650112,24.364616,68.1540260765,8.930112,2.604616,9.3022,54.72,21.76,58.8878255669,134.28,61.080112,23.194616,65.3358270271,8.930112,2.604616,9.3022,52.15,20.59,56.0675538971,136.37,43.140112,14.964616,45.6618987275,8.930112,2.604616,9.3022,34.21,12.36,36.3743549771,136.11,8.930112,3.164616,9.4742648665,8.930112,2.604616,9.3022,0.0,0.56,0.56,136.13
2019-09-08 02:00:00,47.617136,25.081248,53.8187759251,8.987136,2.621248,9.3616,38.63,22.46,44.6847680983,136.34,63.217135999999996,24.451248,67.781043167,8.987136,2.621248,9.3616,54.23,21.83,58.4588898287,134.66,60.667136,23.291248,64.9844875631,8.987136,2.621248,9.3616,51.68,20.67,55.6603206962,136.57,43.217135999999996,14.851248,45.6977068484,8.987136,2.621248,9.3616,34.23,12.23,36.3492200742,136.34,8.987136,3.181248,9.5335697574,8.987136,2.621248,9.3616,0.0,0.56,0.56,136.43
2019-09-08 02:30:00,47.267616,25.078888,53.5086735552,8.087616,2.358888,8.4246,39.18,22.72,45.2909571548,136.34,62.547616,24.478888,67.167106719,8.087616,2.358888,8.4246,54.46,22.12,58.7808302085,134.66,59.997616,23.298888,64.3626608191,8.087616,2.358888,8.4246,51.91,20.94,55.97438432,136.57,42.787616,14.828888,45.2843902717,8.087616,2.358888,8.4246,34.7,12.47,36.8726307713,136.34,8.087616,2.958888,8.6118842747,8.087616,2.358888,8.4246,0.0,0.6000000000000001,0.6000000000000001,136.4
2019-09-08 03:00:00,46.178992,25.513456,52.7582764995,8.548992,2.493456,8.9052,37.63,23.02,44.1127793275,136.62,61.908992,25.073456,66.7937234045,8.548992,2.493456,8.9052,53.36,22.58,57.940883666,134.98,59.428992,23.873456,64.0448826334,8.548992,2.493456,8.9052,50.88,21.38,55.1894808818,136.92,41.868992,15.203456,44.5438835918,8.548992,2.493456,8.9052,33.32,12.71,35.6618353426,136.62,8.548992,3.053456,9.0779324606,8.548992,2.493456,8.9052,0.0,0.56,0.56,136.68
2019-09-08 03:30:00,45.653488,24.655184,51.8856344728,8.863488,2.585184,9.2328,36.79,22.07,42.9020861964,136.68,60.293487999999996,27.215184,66.1511219509,8.863488,2.585184,9.2328,51.43,24.63,57.023519709,134.77,57.903488,25.905184,63.4341586264,8.863488,2.585184,9.2328,49.04,23.32,54.3023388078,136.72,41.443488,14.435184,43.8855014181,8.863488,2.585184,9.2328,32.58,11.85,34.6681251296,136.68,8.903488,3.145184,9.442683991300001,8.863488,2.585184,9.2328,0.04,0.56,0.5614267539000001,136.72
2019-09-08 04:00:00,46.809504,16.955272,49.7856496726,8.349504,2.435272,8.6974,38.46,14.52,41.1096339074,136.14,58.379504,35.875272,68.5215413455,8.349504,2.435272,8.6974,50.03,33.44,60.1766939936,132.05,56.069504,34.165272,65.6586254017,8.349504,2.435272,8.6974,47.72,31.73,57.3061192195,134.57,42.429504,7.595272,43.1039553457,8.349504,2.435272,8.6974,34.08,5.16,34.4684203293,136.14,8.349504,3.035272,8.8840921404,8.349504,2.435272,8.6974,0.0,0.6000000000000001,0.6000000000000001,136.24
2019-09-08 04:30:00,47.032816,17.027488,50.0202072015,7.362816,2.147488,7.6696,39.67,14.88,42.3688954305,136.14,58.092816,35.897488,68.2891273595,7.362816,2.147488,7.6696,50.73,33.75,60.9310708916,132.05,55.742816,34.177488,65.3862540722,7.362816,2.147488,7.6696,48.38,32.03,58.0219380924,134.57,42.512816,7.647488,43.1951802515,7.362816,2.147488,7.6696,35.15,5.5,35.5776966652,136.14,7.362816,2.707488,7.8448423005,7.362816,2.147488,7.6696,0.0,0.56,0.56,136.21
2019-09-08 05:00:00,46.49976,17.01868,49.5162917533,7.94976,2.31868,8.281,38.55,14.7,41.2576356569,136.17,57.73976,35.89868,67.9896691461,7.94976,2.31868,8.281,49.79,33.58,60.0554785178,132.05,55.43976,34.16868,65.1234649094,7.94976,2.31868,8.281,47.49,31.85,57.1814882632,134.57,42.12976,7.62868,42.8148740066,7.94976,2.31868,8.281,34.18,5.31,34.590005782,136.17,7.94976,2.91868,8.4686112793,7.94976,2.31868,8.281,0.0,0.6000000000000001,0.6000000000000001,136.27
2019-09-08 05:30:00,46.95752,17.25136,50.0261742131,8.26752,2.41136,8.612,38.69,14.84,41.4384085119,135.84,58.53752,35.82136,68.628063356,8.26752,2.41136,8.612,50.27,33.41,60.3597630877,131.68,56.20752,34.11136,65.7485375168,8.26752,2.41136,8.612,47.94,31.7,57.4728944808,134.26,42.55752,7.90136,43.2848010091,8.26752,2.41136,8.612,34.29,5.49,34.7267073014,135.84,8.26752,2.9713600000000002,8.785264207800001,8.26752,2.41136,8.612,0.0,0.56,0.56,135.91
2019-09-08 06:00:00,47.769472,17.111096,50.7416206036,8.129472,2.371096,8.4682,39.64,14.74,42.2918100819,135.68,59.229472,35.821096,69.2190817047,8.129472,2.371096,8.4682,51.1,33.45,61.0746469495,131.47,56.869472,34.101096,66.3100414263,8.129472,2.371096,8.4682,48.74,31.73,58.1582367339,134.05,43.269472,7.771096,43.961769075,8.129472,2.371096,8.4682,35.14,5.4,35.5524907707,135.68,8.129472,2.931096,8.6417381793,8.129472,2.371096,8.4682,0.0,0.56,0.56,135.72
2019-09-08 06:30:00,49.622064,16.224352,52.207076469,8.072064,2.354352,8.4084,41.55,13.87,43.8038742579,135.04,61.642064,34.414352,70.5980996753,8.072064,2.354352,8.4084,53.57,32.06,62.4306695463,130.57,59.142064,32.764352,67.6112897093,8.072064,2.354352,8.4084,51.07,30.41,59.4383125602,133.25,44.932064,7.084352,45.4871236567,8.072064,2.354352,8.4084,36.86,4.73,37.1622456264,135.04,8.072064,2.914352,8.582054812199999,8.072064,2.354352,8.4084,0.0,0.56,0.56,135.04
2019-09-08 07:00:00,50.982,15.456,53.2733728987,8.352,2.436,8.7,42.63,13.02,44.5739531565,134.96,63.132,33.846,71.6324028635,8.352,2.436,8.7,54.78,31.41,63.1461519018,130.57,60.562,32.216,68.5975691989,8.352,2.436,8.7,52.21,29.78,60.1060105148,133.25,46.202,6.406,46.6439882514,8.352,2.436,8.7,37.85,3.9699999999999998,38.0576326116,134.96,8.352,3.036,8.8866866716,8.352,2.436,8.7,0.0,0.6000000000000001,0.6000000000000001,134.95
2019-09-08 07:30:00,52.99552,14.90536,55.0517474455,9.27552,2.70536,9.662,43.72,12.2,45.3902897105,134.78,65.83552,33.15536,73.7129133219,9.27552,2.70536,9.662,56.56,30.45,64.235785198,130.19,63.19552,31.57536,70.6447245532,9.27552,2.70536,9.662,53.92,28.87,61.1624337318,133.01,48.07552,5.96536,48.4442064978,9.27552,2.70536,9.662,38.8,3.26,38.9367127529,134.78,9.31552,3.2653600000000003,9.8712455546,9.27552,2.70536,9.662,0.04,0.56,0.5614267539000001,134.75
2019-09-08 08:00:00,54.902688,14.525784,56.7917560077,11.162688,3.2557840000000002,11.6278,43.74,11.27,45.1685786803,134.53,68.612688,32.675784,75.9961039436,11.162688,3.2557840000000002,11.6278,57.45,29.42,64.5448595939,129.84,65.912688,31.155784,72.90518031,11.162688,3.2557840000000002,11.6278,54.75,27.9,61.4489422204,132.7,49.982688,5.7057839999999995,50.3073063358,11.162688,3.2557840000000002,11.6278,38.82,2.45,38.8972351202,134.53,11.162688,3.815784,11.7968559761,11.162688,3.2557840000000002,11.6278,0.0,0.56,0.56,134.54
2019-09-08 08:30:00,56.936416,14.097288,58.6556817016,14.116416,4.117288,14.7046,42.82,9.98,43.9676335501,134.42,71.876416,31.867288,78.6240626111,14.116416,4.117288,14.7046,57.76,27.75,64.080262952,129.48,69.166416,30.417288,75.5592781302,14.116416,4.117288,14.7046,55.05,26.3,61.0097738072,132.5,52.096416,5.427288,52.3783544518,14.116416,4.117288,14.7046,37.98,1.31,38.0025854384,134.42,14.116416,4.677288,14.8711204595,14.116416,4.117288,14.7046,0.0,0.56,0.56,134.44
2019-09-08 09:00:00,57.117888,13.884384,58.7811980878,17.397888,5.074384,18.1228,39.72,8.81,40.685310617,134.24,73.257888,31.754384,79.8439669445,17.397888,5.074384,18.1228,55.86,26.68,61.9044586439,129.17,70.647888,30.354384,76.8928651234,17.397888,5.074384,18.1228,53.25,25.28,58.9460846876,132.34,52.657888,5.624384,52.9574061298,17.397888,5.074384,18.1228,35.26,0.55,35.2642893024,134.24,17.397888,5.634384,18.2875036547,17.397888,5.074384,18.1228,0.0,0.56,0.56,134.23
2019-09-08 09:30:00,57.671392,16.871656,60.0886198161,19.171392,5.591656,19.9702,38.5,11.28,40.1184296801,134.31,74.781392,26.811656,79.4425672226,19.171392,5.591656,19.9702,55.61,21.22,59.5210928999,130.47,72.201392,25.031656,76.4174378584,19.171392,5.591656,19.9702,53.03,19.44,56.4809215576,133.23,53.301392,8.931656,54.04454522,19.171392,5.591656,19.9702,34.13,3.34,34.2930386522,134.31,19.171392,6.151656,20.1341784724,19.171392,5.591656,19.9702,0.0,0.56,0.56,134.27
2019-09-08 10:00:00,56.633984,22.169912,60.8186907274,22.113984,6.449912,23.0354,34.52,15.72,37.9308423318,134.53,76.173984,20.639912,78.9207311535,22.113984,6.449912,23.0354,54.06,14.19,55.8913204353,132.1,73.643984,19.849912,76.2722451866,22.113984,6.449912,23.0354,51.53,13.4,53.243787431,134.49,52.703984,12.859912,54.2502282587,22.113984,6.449912,23.0354,30.59,6.41,31.2543788932,134.53,22.153984,7.009912,23.2365632855,22.113984,6.449912,23.0354,0.04,0.56,0.5614267539000001,134.5
2019-09-08 10:30:00,55.414192,21.537056,59.4523124543,24.504192,7.147056,25.5252,30.91,14.39,34.0954571754,134.15,76.584192,20.127056,79.1848271294,24.504192,7.147056,25.5252,52.08,12.98,53.6731478488,131.63,74.144192,19.377056,76.6344015868,24.504192,7.147056,25.5252,49.64,12.23,51.1243826369,134.11,51.884192,12.387056,53.3423709244,24.504192,7.147056,25.5252,27.38,5.24,27.8769080064,134.15,24.504192,7.707056,25.6876261605,24.504192,7.147056,25.5252,0.0,0.56,0.56,134.14
2019-09-08 11:00:00,54.148576,21.009168,58.0814378513,25.848576,7.539168,26.9256,28.3,13.47,31.3421585089,133.94,77.368576,19.459168,79.7781660075,25.848576,7.539168,26.9256,51.52,11.92,52.8809682211,131.31,74.968576,18.779168,77.2848273482,25.848576,7.539168,26.9256,49.12,11.24,50.389602102,133.9,50.888576,11.989168,52.2818067461,25.848576,7.539168,26.9256,25.04,4.45,25.4323435806,133.94,25.848576,8.099168,27.087735297,25.848576,7.539168,26.9256,0.0,0.56,0.56,133.94
2019-09-08 11:30:00,55.00824,20.63032,58.7496091153,26.05824,7.60032,27.144,28.95,13.03,31.7471794023,133.83,79.30824,19.27032,81.6158205546,26.05824,7.60032,27.144,53.25,11.67,54.5137725717,131.22,76.81824,18.59032,79.0357007586,26.05824,7.60032,27.144,50.76,10.99,51.9360924599,133.79,51.68824,11.68032,52.9915467749,26.05824,7.60032,27.144,25.63,4.08,25.9527127676,133.83,26.05824,8.16032,27.3060926242,26.05824,7.60032,27.144,0.0,0.56,0.56,133.84
2019-09-08 12:00:00,59.544416,20.946288,63.1211886593,22.204416,6.476288,23.1296,37.34,14.47,40.0456801665,134.02,79.854416,18.686288,82.0116157256,22.204416,6.476288,23.1296,57.65,12.21,58.9288265622,131.45,77.124416,17.976288,79.191681846,22.204416,6.476288,23.1296,54.92,11.5,56.1111076348,133.89,55.274416,11.846288,56.5295993575,22.204416,6.476288,23.1296,33.07,5.37,33.5031610449,134.02,22.204416,7.036288,23.2926048075,22.204416,6.476288,23.1296,0.0,0.56,0.56,134.06
2019-09-08 12:30:00,60.874464,21.247552,64.4760330144,23.374464,6.817552,24.3484,37.5,14.43,40.1805288666,133.84,82.364464,18.797552,84.482263767,23.374464,6.817552,24.3484,58.99,11.98,60.194189919,131.18,79.574464,18.097552,81.6064746774,23.374464,6.817552,24.3484,56.2,11.28,57.3208373979,133.7,56.624464,12.157552,57.9149030382,23.374464,6.817552,24.3484,33.25,5.34,33.6760760778,133.84,23.374464,7.377552,24.511096279,23.374464,6.817552,24.3484,0.0,0.56,0.56,133.9
2019-09-08 13:00:00,59.65664,21.19152,63.3087293823,22.25664,6.49152,23.184,37.4,14.7,40.1851962792,133.84,82.04664,18.78152,84.1688578323,22.25664,6.49152,23.184,59.79,12.29,61.0400540629,131.18,79.20664,18.07152,81.2420559513,22.25664,6.49152,23.184,56.95,11.58,58.1153929695,133.7,55.40664,12.09152,56.710674586,22.25664,6.49152,23.184,33.15,5.6,33.6196742994,133.84,22.25664,7.01152,23.334940257,22.25664,6.49152,23.184,0.0,0.52,0.52,133.87
2019-09-08 13:30:00,57.835056,21.309808,61.6360415627,23.725056,6.919808,24.7136,34.11,14.39,37.0211318033,133.87,80.855056,19.149808,83.0918481393,23.725056,6.919808,24.7136,57.13,12.23,58.4243938779,131.21,78.165056,18.429808,80.3083669514,23.725056,6.919808,24.7136,54.44,11.51,55.6434515464,133.73,53.955056,12.229808,55.3237405792,23.725056,6.919808,24.7136,30.23,5.31,30.6928167492,133.87,23.725056,7.479808,24.8762097177,23.725056,6.919808,24.7136,0.0,0.56,0.56,133.91
2019-09-08 14:00:00,57.325872,21.776296,61.3226113929,23.335872,6.806296,24.3082,33.99,14.97,37.1405573464,134.05,78.675872,19.516296,81.0603395288,23.335872,6.806296,24.3082,55.34,12.71,56.7808039746,131.37,76.065872,18.786296,78.3513994803,23.335872,6.806296,24.3082,52.73,11.98,54.073776454,133.94,53.455872,12.606296,54.9222081686,23.335872,6.806296,24.3082,30.12,5.8,30.6733499964,134.05,23.335872,7.366296,24.4709059652,23.335872,6.806296,24.3082,0.0,0.56,0.56,134.12
2019-09-08 14:30:00,56.436608,21.407344,60.3602940656,21.316608,6.217344,22.2048,35.12,15.19,38.2642195791,134.11,77.376608,19.207344,79.7249115968,21.316608,6.217344,22.2048,56.06,12.99,57.5453186628,131.5,74.736608,18.457344,76.9820376639,21.316608,6.217344,22.2048,53.42,12.24,54.8043246469,134.0,52.456608,12.227344,53.8628226531,21.316608,6.217344,22.2048,31.14,6.01,31.7146606477,134.11,21.316608,6.777344,22.3680613447,21.316608,6.217344,22.2048,0.0,0.56,0.56,134.18
2019-09-08 15:00:00,58.440512,20.851816,62.0491069502,20.920512,6.101816,21.7922,37.52,14.75,40.3151696015,134.18,79.610512,19.231816,81.9005272728,20.920512,6.101816,21.7922,58.69,13.13,60.1407765164,131.65,76.820512,18.471816,79.0101199232,20.920512,6.101816,21.7922,55.9,12.37,57.2523091237,134.14,54.190512,11.701816,55.4395534661,20.920512,6.101816,21.7922,33.27,5.6,33.7380037939,134.18,20.920512,6.661816,21.9555827698,20.920512,6.101816,21.7922,0.0,0.56,0.56,134.26
2019-09-08 15:30:00,57.651888,21.461384,61.5169179426,22.221888,6.481384,23.1478,35.43,14.98,38.4666777874,134.18,80.171888,19.391384,82.4836795913,22.221888,6.481384,23.1478,57.95,12.91,59.3706206806,131.65,77.431888,18.641384,79.6441992657,22.221888,6.481384,23.1478,55.21,12.16,56.5332618907,134.14,53.631888000000004,12.271384,55.01787233,22.221888,6.481384,23.1478,31.41,5.79,31.9391953562,134.18,22.221888,7.041384,23.3107999631,22.221888,6.481384,23.1478,0.0,0.56,0.56,134.26
2019-09-08 16:00:00,59.771264,20.519952,63.1955095734,19.611264,5.719952,20.4284,40.16,14.8,42.8002990644,134.05,82.051264,18.729952,84.1618739449,19.611264,5.719952,20.4284,62.44,13.01,63.7809822753,131.48,79.071264,17.969952,81.0875080727,19.611264,5.719952,20.4284,59.46,12.25,60.7087646061,134.01,55.231264,11.399952,56.3954912084,19.611264,5.719952,20.4284,35.62,5.68,36.0700263377,134.05,19.611264,6.279952,20.592218744,19.611264,5.719952,20.4284,0.0,0.56,0.56,134.14
2019-09-08 16:30:00,62.798592,19.621256,65.7925287871,17.798592,5.191256,18.5402,45.0,14.43,47.257009004,133.74,85.048592,18.051256,86.9431471961,17.798592,5.191256,18.5402,67.25,12.86,68.4685482539,131.05,81.838592,17.301256,83.6474064136,17.798592,5.191256,18.5402,64.04,12.11,65.1749468738,133.67,57.728592,10.581256,58.6903170279,17.798592,5.191256,18.5402,39.93,5.39,40.2921456366,133.74,17.838592,5.751256,18.7427935517,17.798592,5.191256,18.5402,0.04,0.56,0.5614267539000001,133.83
2019-09-08 17:00:00,67.241888,18.321384,69.6932178442,15.021888,4.381384,15.6478,52.22,13.94,54.0486077527,133.17,88.171888,16.721384,89.74344832,15.021888,4.381384,15.6478,73.15,12.34,74.1835433233,130.39,84.651888,16.001384,86.1509514276,15.021888,4.381384,15.6478,69.63,11.62,70.5929266995,133.11,61.391888,9.421384,62.1105980383,15.021888,4.381384,15.6478,46.37,5.04,46.6430970241,133.17,15.021888,4.901384,15.8012874222,15.021888,4.381384,15.6478,0.0,0.52,0.52,133.28
2019-09-08 17:30:00,70.296304,15.502672,71.9854373828,11.906304,3.472672,12.4024,58.39,12.03,59.6163819768,133.1,90.746304,17.112672,92.3457374904,11.906304,3.472672,12.4024,78.84,13.64,80.0112192133,129.87,86.956304,16.302672,88.4713282351,11.906304,3.472672,12.4024,75.05,12.83,76.1387641087,132.69,64.176304,9.512672,64.8774916568,11.906304,3.472672,12.4024,52.27,6.04,52.6178154241,133.1,11.906304,4.032672,12.5707007919,11.906304,3.472672,12.4024,0.0,0.56,0.56,133.21
2019-09-08 18:00:00,72.288688,4.033784,72.401145199,10.778688,3.143784,11.2278,61.51,0.89,61.5164384535,134.38,91.888688,22.533784,94.6113228093,10.778688,3.143784,11.2278,81.11,19.39,83.3954687018,130.02,87.968688,21.453784,90.5469762961,10.778688,3.143784,11.2278,77.19,18.31,79.3319116119,132.84,67.698688,11.063784,68.5967905468,10.778688,3.143784,11.2278,56.92,7.92,57.4683634707,134.38,10.778688,3.7037839999999997,11.3972861208,10.778688,3.143784,11.2278,0.0,0.56,0.56,134.47
2019-09-08 18:30:00,74.354432,2.928376,74.4120752569,7.434432,2.168376,7.7442,66.92,0.76,66.9243154616,134.22,94.654432,21.298376,97.0210405916,7.434432,2.168376,7.7442,87.22,19.13,89.2932545045,129.75,90.444432,20.228376,92.6789214191,7.434432,2.168376,7.7442,83.01,18.06,84.9518905028,132.63,69.384432,10.218376,70.132835477,7.434432,2.168376,7.7442,61.95,8.05,62.4708331944,134.22,7.474432,2.688376,7.9432045951,7.434432,2.168376,7.7442,0.04,0.52,0.5215361924,134.35
2019-09-08 19:00:00,75.435968,2.263824,75.4699288936,5.875968,1.713824,6.1208,69.56,0.55,69.5621743478,133.84,95.885968,20.713824,98.0978152866,5.875968,1.713824,6.1208,90.01,19.0,91.9934785732,129.62,91.525968,19.633824,93.6081719894,5.875968,1.713824,6.1208,85.65,17.92,87.5045650238,132.25,70.275968,9.903824,70.9703981119,5.875968,1.713824,6.1208,64.4,8.19,64.9186883725,133.84,5.875968,2.273824,6.3005773958,5.875968,1.713824,6.1208,0.0,0.56,0.56,134.01
2019-09-08 19:30:00,76.457584,2.259712,76.4909697248,5.107584,1.489712,5.3204,71.35,0.77,71.3541547494,133.96,96.407584,20.499712,98.5629770492,5.107584,1.489712,5.3204,91.3,19.01,93.2580832958,130.04,91.977584,19.419712,94.0053252355,5.107584,1.489712,5.3204,86.87,17.93,88.7010811659,132.38,71.177584,9.519712,71.8113736162,5.107584,1.489712,5.3204,66.07,8.03,66.5561852873,133.96,5.107584,2.009712,5.4887481852,5.107584,1.489712,5.3204,0.0,0.52,0.52,134.15
2019-09-08 20:00:00,77.134192,4.912056,77.2904384102,4.944192,1.442056,5.1502,72.19,3.47,72.2733491683,133.96,98.564192,16.962056,100.0130555896,4.944192,1.442056,5.1502,93.62,15.52,94.8977070324,130.76,94.034192,15.432056,95.2920648191,4.944192,1.442056,5.1502,89.09,13.99,90.1817509256,133.1,71.774192,12.822056,72.9104914078,4.944192,1.442056,5.1502,66.83,11.38,67.7919855145,133.96,4.944192,2.002056,5.3341599863999996,4.944192,1.442056,5.1502,0.0,0.56,0.56,134.11
2019-09-08 20:30:00,77.021952,10.049736,77.6748240008,5.141952,1.499736,5.3562,71.88,8.55,72.3867177043,134.63,100.401952,11.289736,101.0346975269,5.141952,1.499736,5.3562,95.26,9.79,95.7617444494,132.93,95.731952,10.649736,96.3224974271,5.141952,1.499736,5.3562,90.59,9.15,91.0509231145,134.91,71.671952,18.319736,73.9762220622,5.141952,1.499736,5.3562,66.53,16.82,68.6232708343,134.63,5.141952,2.019736,5.5244007711,5.141952,1.499736,5.3562,0.0,0.52,0.52,134.79
2019-09-08 21:00:00,73.6248,10.6014,74.3841438547,5.2848,1.5413999999999999,5.505,68.34,9.06,68.937937306,135.19,96.1148,12.3414,96.9038953448,5.2848,1.5413999999999999,5.505,90.83,10.8,91.4698250791,133.76,91.6748,11.6614,92.4135120261,5.2848,1.5413999999999999,5.505,86.39,10.12,86.9807248763,135.54,68.5148,18.9114,71.0768518507,5.2848,1.5413999999999999,5.505,63.23,17.37,65.5724774582,135.19,5.2848,2.1014,5.6872658633,5.2848,1.5413999999999999,5.505,0.0,0.56,0.56,135.35
2019-09-08 21:30:00,70.46224,12.31732,71.5307181412,5.68224,1.65732,5.9190000000000005,64.78,10.66,65.6512299961,136.13,92.60224,14.01732,93.6571412814,5.68224,1.65732,5.9190000000000005,86.92,12.36,87.7943961765,134.93,88.36224,13.25732,89.351228259,5.68224,1.65732,5.9190000000000005,82.68,11.6,83.4897742242,136.48,65.59224,20.62732,68.7592050463,5.68224,1.65732,5.9190000000000005,59.91,18.97,62.8416183751,136.13,5.68224,2.17732,6.0851108289,5.68224,1.65732,5.9190000000000005,0.0,0.52,0.52,136.29
2019-09-08 22:00:00,67.178512,7.360816,67.5805747735,6.448512,1.8808159999999998,6.7172,60.73,5.48,60.9767439275,136.17,86.228512,22.690816,89.1640589727,6.448512,1.8808159999999998,6.7172,79.78,20.81,82.4494056983,133.54,82.368512,21.520816,85.133526242,6.448512,1.8808159999999998,6.7172,75.92,19.64,78.4192323349,135.38,62.608512,16.000816,64.6208316839,6.448512,1.8808159999999998,6.7172,56.16,14.12,57.9078578433,136.17,6.448512,2.440816,6.8949901929,6.448512,1.8808159999999998,6.7172,0.0,0.56,0.56,136.29
2019-09-08 22:30:00,64.00232,5.63276,64.2497077861,7.07232,2.06276,7.367,56.93,3.5700000000000003,57.0418250059,135.79,80.98232,27.22276,85.4354423796,7.07232,2.06276,7.367,73.91,25.16,78.0750517131,132.39,77.43232,25.86276,81.6372864284,7.07232,2.06276,7.367,70.36,23.8,74.2763057778,134.47,59.71232,14.33276,61.4083802832,7.07232,2.06276,7.367,52.64,12.27,54.0511100719,135.79,7.07232,2.62276,7.5429821821,7.07232,2.06276,7.367,0.0,0.56,0.56,135.93
2019-09-08 23:00:00,59.52384,5.66612,59.7929129931,7.56384,2.20612,7.879,51.96,3.46,52.0750727316,136.16,75.79384,27.76612,80.7196605654,7.56384,2.20612,7.879,68.23,25.56,72.8604590982,132.91,72.51384,26.37612,77.1618863028,7.56384,2.20612,7.879,64.95,24.17,69.3014530872,134.9,55.59384,14.426120000000001,57.4350762531,7.56384,2.20612,7.879,48.03,12.22,49.5601583936,136.16,7.56384,2.76612,8.05376281,7.56384,2.20612,7.879,0.0,0.56,0.56,136.27
2019-09-08 23:30:00,55.64792,4.92356,55.8653062589,7.65792,2.23356,7.977,47.99,2.69,48.0653326213,137.22,71.04792,28.07356,76.39327004,7.65792,2.23356,7.977,63.39,25.84,68.454347561,134.26,68.00792,26.68356,73.0553869129,7.65792,2.23356,7.977,60.35,24.45,65.1147064802,136.05,51.98792,13.85356,53.8020905783,7.65792,2.23356,7.977,44.33,11.62,45.8276477686,137.22,7.69792,2.7935600000000003,8.1891360839,7.65792,2.23356,7.977,0.04,0.56,0.5614267539000001,137.33
2019-09-09 00:00:00,52.93624,6.93932,53.3891343571,8.22624,2.39932,8.569,44.71,4.54,44.9399121049,137.17,67.85624,27.56932,73.2429977008,8.22624,2.39932,8.569,59.63,25.17,64.7245378508,134.47,65.01624,26.21932,70.1039528486,8.22624,2.39932,8.569,56.79,23.82,61.583248534,136.24,49.24624,15.09932,51.5090440467,8.22624,2.39932,8.569,41.02,12.7,42.9410107007,137.17,8.22624,2.95932,8.7423451888,8.22624,2.39932,8.569,0.0,0.56,0.56,137.29
2019-09-09 00:30:00,51.118016,17.116088,53.9074394513,8.078016,2.3560879999999997,8.4146,43.04,14.76,45.5005406561,134.82,66.298016,20.206088,69.3088227991,8.078016,2.3560879999999997,8.4146,58.22,17.85,60.894916865,133.5,63.528016,19.206088,66.3677830966,8.078016,2.3560879999999997,8.4146,55.45,16.85,57.9536452693,135.44,45.648016,25.356088,52.2175503389,8.078016,2.3560879999999997,8.4146,37.57,23.0,44.0511623002,134.82,8.078016,2.9160880000000002,8.5882426445,8.078016,2.3560879999999997,8.4146,0.0,0.56,0.56,134.89
