Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2019-09-09 01:00:00,49.986736,17.204048,52.864478088,8.036736,2.344048,8.3716,41.95,14.86,44.5041807025,135.2,64.836736,20.554048,68.0166981286,8.036736,2.344048,8.3716,56.8,18.21,59.6476663416,133.98,62.136736,19.554048,65.1408838896,8.036736,2.344048,8.3716,54.1,17.21,56.7714197462,135.85,44.636736,25.474048,51.3942148713,8.036736,2.344048,8.3716,36.6,23.13,43.2961534088,135.2,8.036736,2.904048,8.5453273969,8.036736,2.344048,8.3716,0.0,0.56,0.56,135.28
2019-09-09 01:30:00,50.085664,17.544152,53.0694922504,8.345664,2.434152,8.6934,41.74,15.11,44.3907614262,135.03,65.105664,20.914152,68.3823752056,8.345664,2.434152,8.6934,56.76,18.48,59.6926126083,133.81,62.395664,19.904152,65.4934664897,8.345664,2.434152,8.6934,54.05,17.47,56.8031988536,135.68,44.765664,25.744152,51.6403527831,8.345664,2.434152,8.6934,36.42,23.31,43.2408660875,135.03,8.345664,2.9941519999999997,8.8665130576,8.345664,2.434152,8.6934,0.0,0.56,0.56,135.12
2019-09-09 02:00:00,50.20032,16.81676,52.942190595,8.56032,2.49676,8.917,41.64,14.32,44.0335326768,135.53,65.38032,20.55676,68.5358783777,8.56032,2.49676,8.917,56.82,18.06,59.6211036463,134.45,62.67032,19.55676,65.6508634414,8.56032,2.49676,8.917,54.11,17.06,56.7356651499,136.21,44.90032,25.20676,51.491936124,8.56032,2.49676,8.917,36.34,22.71,42.8525343475,135.53,8.56032,3.09676,9.103241236,8.56032,2.49676,8.917,0.0,0.6000000000000001,0.6000000000000001,135.6
2019-09-09 02:30:00,49.730928,16.936104,52.5356718663,8.420928,2.456104,8.7718,41.31,14.48,43.7742675553,135.59,64.570928,20.756104,67.8249260673,8.420928,2.456104,8.7718,56.15,18.3,59.0568581961,134.52,61.890928,19.746104,64.964571821,8.420928,2.456104,8.7718,53.47,17.29,56.1959518115,136.31,44.470928,25.316104,51.1719509001,8.420928,2.456104,8.7718,36.05,22.86,42.6870249608,135.59,8.420928,3.016104,8.9447700764,8.420928,2.456104,8.7718,0.0,0.56,0.56,135.69
2019-09-09 03:00:00,49.169168,16.881424,51.9864362895,7.719168,2.251424,8.0408,41.45,14.63,43.956107653000004,135.77,63.769168,20.721424,67.0513549453,7.719168,2.251424,8.0408,56.05,18.47,59.0147727268,134.67,61.109168,19.701424,64.2065146327,7.719168,2.251424,8.0408,53.39,17.45,56.169338611,136.43,43.869168,25.251424,50.6175692328,7.719168,2.251424,8.0408,36.15,23.0,42.8464992736,135.77,7.719168,2.8114239999999997,8.2152090369,7.719168,2.251424,8.0408,0.0,0.56,0.56,135.81
2019-09-09 03:30:00,48.848528,17.057904,51.7411903288,7.638528,2.227904,7.9568,41.21,14.83,43.7971802745,135.8,63.118528,20.927904,66.4975619306,7.638528,2.227904,7.9568,55.48,18.7,58.546736886,134.67,60.478528,19.907904,63.6708488299,7.638528,2.227904,7.9568,52.84,17.68,55.7193682663,136.43,43.598528,25.407904,50.4617997047,7.638528,2.227904,7.9568,35.96,23.18,42.7835716134,135.8,7.638528,2.827904,8.1451918971,7.638528,2.227904,7.9568,0.0,0.6000000000000001,0.6000000000000001,135.81
2019-09-09 04:00:00,48.68144,17.10292,51.5983766508,7.62144,2.2229200000000002,7.939,41.06,14.88,43.6730809538,135.77,62.93144,20.89292,66.3089756111,7.62144,2.2229200000000002,7.939,55.31,18.67,58.3760653008,134.67,60.30144,19.86292,63.4885757991,7.62144,2.2229200000000002,7.939,52.68,17.64,55.5549457744,136.43,43.42144,25.45292,50.3316261231,7.62144,2.2229200000000002,7.939,35.8,23.23,42.6763740259,135.77,7.62144,2.78292,8.1136299768,7.62144,2.2229200000000002,7.939,0.0,0.56,0.56,135.81
2019-09-09 04:30:00,48.971936,17.262648,51.9254227865,7.5519359999999995,2.202648,7.8666,41.42,15.06,44.0728941641,135.61,63.321936,20.862648,66.6702156916,7.5519359999999995,2.202648,7.8666,55.77,18.66,58.8089151405,134.52,60.671936,19.842648,63.8342736909,7.5519359999999995,2.202648,7.8666,53.12,17.64,55.9723503169,136.31,43.701936,25.562648,50.6291238609,7.5519359999999995,2.202648,7.8666,36.15,23.36,43.0408189978,135.61,7.5519359999999995,2.762648,8.0413905091,7.5519359999999995,2.202648,7.8666,0.0,0.56,0.56,135.69
2019-09-09 05:00:00,49.55232,16.97276,52.3784974909,7.79232,2.27276,8.117,41.76,14.7,44.2717471984,135.61,64.46232,20.29276,67.5809648363,7.79232,2.27276,8.117,56.67,18.02,59.4660348434,134.52,61.77232,19.30276,64.7179732516,7.79232,2.27276,8.117,53.98,17.03,56.6026615982,136.31,44.22232,25.33276,50.9643239472,7.79232,2.27276,8.117,36.43,23.06,43.1150611736,135.61,7.79232,2.83276,8.2912472041,7.79232,2.27276,8.117,0.0,0.56,0.56,135.74
2019-09-09 05:30:00,52.596272,16.113496,55.0092045174,7.246272,2.113496,7.5482,45.35,14.0,47.4618004294,133.86,67.746272,19.023496,70.3665458152,7.246272,2.113496,7.5482,60.5,16.91,62.8187718759,132.31,64.866272,18.083496,67.3397807448,7.246272,2.113496,7.5482,57.62,15.97,59.7921842719,134.46,46.856272,24.293496,52.7795810294,7.246272,2.113496,7.5482,39.61,22.18,45.3971860361,133.86,7.286272,2.673496,7.7612718365,7.246272,2.113496,7.5482,0.04,0.56,0.5614267539000001,133.9
2019-09-09 06:00:00,56.48024,14.75132,58.3748143654,6.93024,2.02132,7.219,49.55,12.73,51.1591184443,133.75,71.70024,17.66132,73.8433926645,6.93024,2.02132,7.219,64.77,15.64,66.6315428307,132.13,68.61024,16.78132,70.6326959262,6.93024,2.02132,7.219,61.68,14.76,63.4214474764,134.3,50.26024,23.06132,55.2984285943,6.93024,2.02132,7.219,43.33,21.04,48.1681481894,133.75,6.93024,2.58132,7.3953660761,6.93024,2.02132,7.219,0.0,0.56,0.56,133.8
2019-09-09 06:30:00,64.854224,5.076232,65.0525825925,6.364224,1.8562319999999999,6.6294,58.49,3.22,58.5785668995,134.7,80.604224,20.846232,83.2562689246,6.364224,1.8562319999999999,6.6294,74.24,18.99,76.6302662138,131.32,77.024224,19.786232,79.5250027322,6.364224,1.8562319999999999,6.6294,70.66,17.93,72.8993861428,133.63,59.934224,11.956232,61.1151592497,6.364224,1.8562319999999999,6.6294,53.57,10.1,54.5138046737,134.7,6.404224,2.416232,6.8448712274,6.364224,1.8562319999999999,6.6294,0.04,0.56,0.5614267539000001,134.74
2019-09-09 07:00:00,71.077984,4.716912,71.234325071,6.777984,1.976912,7.0604,64.3,2.74,64.3583529932,135.16,88.637984,19.356912,90.7269653949,6.777984,1.976912,7.0604,81.86,17.38,83.6846700418,131.32,84.697984,18.376912,86.668675935,6.777984,1.976912,7.0604,77.92,16.4,79.627171242,133.6,66.297984,8.326912,66.818860705,6.777984,1.976912,7.0604,59.52,6.35,59.8577722606,135.16,6.777984,2.536912,7.2371948709,6.777984,1.976912,7.0604,0.0,0.56,0.56,135.21
2019-09-09 07:30:00,78.698336,7.107848,79.0186661009,6.918336,2.017848,7.2066,71.78,5.09,71.9602424954,134.76,98.018336,15.787848,99.2816717057,6.918336,2.017848,7.2066,91.1,13.77,92.1348082974,130.62,93.618336,14.987848,94.8104868835,6.918336,2.017848,7.2066,86.7,12.97,87.6647643013,133.05,73.378336,6.1578479999999995,73.6362633905,6.918336,2.017848,7.2066,66.46,4.14,66.5888218848,134.76,6.918336,2.577848,7.3829989381,6.918336,2.017848,7.2066,0.0,0.56,0.56,134.82
2019-09-09 08:00:00,81.530576,4.280168,81.6428481926,7.680576,2.240168,8.0006,73.85,2.04,73.8781706595,134.28,104.330576,5.710168,104.4867221568,7.680576,2.240168,8.0006,96.65,3.47,96.7122711966,131.56,99.660576,5.130168,99.7925299427,7.680576,2.240168,8.0006,91.98,2.89,92.0253905181,133.82,76.060576,9.910168,76.7034722241,7.680576,2.240168,8.0006,68.38,7.67,68.8088170222,134.28,7.680576,2.760168,8.1614811817,7.680576,2.240168,8.0006,0.0,0.52,0.52,134.34
2019-09-09 08:30:00,82.5436,2.5798,82.5839044185,8.4336,2.4598,8.785,74.11,0.12,74.1100971528,134.67,107.4136,3.4798,107.4699514888,8.4336,2.4598,8.785,98.98,1.02,98.9852554677,132.49,102.5836,3.5498000000000003,102.6450002143,8.4336,2.4598,8.785,94.15,1.09,94.1563094009,134.61,77.0236,11.2198,77.836488031,8.4336,2.4598,8.785,68.59,8.76,69.1471308154,134.67,8.4336,3.0198,8.957946249,8.4336,2.4598,8.785,0.0,0.56,0.56,134.72
2019-09-09 09:00:00,83.23728,3.40504,83.3068969486,8.89728,2.59504,9.268,74.34,0.81,74.344412702,134.79,107.59728,4.33504,107.6845728747,8.89728,2.59504,9.268,98.7,1.74,98.7153361945,132.61,102.77728,4.3650400000000005,102.8699317507,8.89728,2.59504,9.268,93.88,1.77,93.89668418,134.75,77.69728,10.72504,78.4340092205,8.89728,2.59504,9.268,68.8,8.13,69.2786900858,134.79,8.89728,3.11504,9.4268269105,8.89728,2.59504,9.268,0.0,0.52,0.52,134.83
2019-09-09 09:30:00,84.34984,4.994120000000001,84.4975546546,10.05984,2.93412,10.479,74.29,2.06,74.3185555565,134.9,108.43984,5.89412,108.5999058462,10.05984,2.93412,10.479,98.38,2.96,98.4245193029,132.66,103.64984,5.85412,103.8150280692,10.05984,2.93412,10.479,93.59,2.92,93.6355407951,134.84,78.82984,9.90412,79.4495768862,10.05984,2.93412,10.479,68.77,6.97,69.1223104359,134.9,10.05984,3.49412,10.6493781696,10.05984,2.93412,10.479,0.0,0.56,0.56,134.93
2019-09-09 10:00:00,82.712208,6.288144,82.9508897312,12.542208,3.658144,13.0648,70.17,2.63,70.2192694351,134.9,107.672208,7.078144,107.9046083264,12.542208,3.658144,13.0648,95.13,3.42,95.1914560242,132.66,103.012208,7.018144,103.2510016525,12.542208,3.658144,13.0648,90.47,3.36,90.532372663,134.84,77.472208,10.088144,78.126267425,12.542208,3.658144,13.0648,64.93,6.43,65.2476037874,134.9,12.542208,4.218144,13.2325250924,12.542208,3.658144,13.0648,0.0,0.56,0.56,134.93
2019-09-09 10:30:00,82.21776,6.14768,82.4472802996,12.67776,3.69768,13.206,69.54,2.45,69.5831452293,135.06,107.92776,7.27768,108.172852439,12.67776,3.69768,13.206,95.25,3.58,95.317253947,132.73,103.28776,7.21768,103.5396362288,12.67776,3.69768,13.206,90.61,3.52,90.6783463678,134.95,77.01776,10.29768,77.703137445,12.67776,3.69768,13.206,64.34,6.6,64.6776282806,135.06,12.67776,4.25768,13.3736097446,12.67776,3.69768,13.206,0.0,0.56,0.56,135.08
2019-09-09 11:00:00,83.369248,6.521864,83.6239572259,12.349248,3.601864,12.8638,71.02,2.92,71.0800028137,134.61,109.479248,8.261864,109.7905466759,12.349248,3.601864,12.8638,97.13,4.66,97.2417220127,132.16,104.739248,8.151864,105.0559991542,12.349248,3.601864,12.8638,92.39,4.55,92.5019707898,134.43,78.059248,9.731864,78.6635581145,12.349248,3.601864,12.8638,65.71,6.13,65.9953104395,134.61,12.349248,4.121864,13.0189741915,12.349248,3.601864,12.8638,0.0,0.52,0.52,134.61
2019-09-09 11:30:00,84.62888,6.66884,84.8912289757,12.33888,3.59884,12.853,72.29,3.07,72.3551587656,134.78,110.73888,8.56884,111.0699084478,12.33888,3.59884,12.853,98.4,4.97,98.5254327572,132.5,105.96888,8.42884,106.3035694236,12.33888,3.59884,12.853,93.63,4.83,93.7544974921,134.56,79.20888,9.57884,79.7859689833,12.33888,3.59884,12.853,66.87,5.98,67.1368550053,134.78,12.33888,4.15884,13.0209028028,12.33888,3.59884,12.853,0.0,0.56,0.56,134.8
2019-09-09 12:00:00,85.57832,7.20076,85.8807300772,12.44832,3.63076,12.967,73.13,3.5700000000000003,73.2170868036,134.84,109.41832,8.82076,109.7732870903,12.44832,3.63076,12.967,96.97,5.19,97.1087895095,132.6,104.69832,8.68076,105.0575737632,12.44832,3.63076,12.967,92.25,5.05,92.3881215309,134.72,80.11832,9.17076,80.6414784004,12.44832,3.63076,12.967,67.67,5.54,67.8963953388,134.84,12.44832,4.19076,13.1348064394,12.44832,3.63076,12.967,0.0,0.56,0.56,134.86
2019-09-09 12:30:00,84.375824,6.395032,84.6178238314,12.565824,3.665032,13.0894,71.81,2.73,71.8618744537,134.92,109.425824,8.135032,109.7277982269,12.565824,3.665032,13.0894,96.86,4.47,96.9630883378,132.6,104.705824,8.035032,105.0136720564,12.565824,3.665032,13.0894,92.14,4.37,92.2435715917,134.81,79.005824,9.985032,79.6342959406,12.565824,3.665032,13.0894,66.44,6.32,66.7399130955,134.92,12.565824,4.225032,13.2571048197,12.565824,3.665032,13.0894,0.0,0.56,0.56,134.95
2019-09-09 13:00:00,83.794448,6.400464,84.038535536,12.824448,3.7404640000000002,13.3588,70.97,2.66,71.0198317373,135.03,109.114448,8.030464,109.4095567782,12.824448,3.7404640000000002,13.3588,96.29,4.29,96.3855186218,132.77,104.424448,7.930464,104.7251526586,12.824448,3.7404640000000002,13.3588,91.6,4.19,91.6957801646,134.88,78.474448,10.140464,79.1269107134,12.824448,3.7404640000000002,13.3588,65.65,6.4,65.9612196673,135.03,12.864448,4.260464,13.5515894212,12.824448,3.7404640000000002,13.3588,0.04,0.52,0.5215361924,135.08
2019-09-09 13:30:00,83.613792,6.859856,83.8947187668,13.953792,4.069856,14.5352,69.66,2.79,69.7158497044,135.08,109.033792,8.549856,109.3684956261,13.953792,4.069856,14.5352,95.08,4.48,95.1854862886,132.81,104.393792,8.439856,104.7344020723,13.953792,4.069856,14.5352,90.44,4.37,90.5455161783,134.95,78.403792,10.339856,79.0826606917,13.953792,4.069856,14.5352,64.45,6.27,64.7542693573,135.08,13.953792,4.629856,14.7018324627,13.953792,4.069856,14.5352,0.0,0.56,0.56,135.08
2019-09-09 14:00:00,84.232384,6.826112,84.50852217,14.352384,4.186112,14.9504,69.88,2.64,69.9298505647,135.08,109.822384,8.586112,110.1575115311,14.352384,4.186112,14.9504,95.47,4.4,95.571339323,132.77,105.162384,8.496112,105.5050279735,14.352384,4.186112,14.9504,90.81,4.31,90.9122225006,134.92,79.012384,10.606112,79.7210539138,14.352384,4.186112,14.9504,64.66,6.42,64.9779347163,135.08,14.352384,4.746112,15.1167624047,14.352384,4.186112,14.9504,0.0,0.56,0.56,135.08
2019-09-09 14:30:00,82.879808,6.634944,83.1449641049,13.559808,3.954944,14.1248,69.32,2.68,69.3717867724,134.79,110.499808,8.704944,110.8421563219,13.559808,3.954944,14.1248,96.94,4.75,97.0563037623,132.37,105.769808,8.584944,106.1176401351,13.559808,3.954944,14.1248,92.21,4.63,92.3261663885,134.55,77.699808,10.304944,78.3801762825,13.559808,3.954944,14.1248,64.14,6.35,64.4535654561,134.79,13.559808,4.514944,14.2917148138,13.559808,3.954944,14.1248,0.0,0.56,0.56,134.82
2019-09-09 15:00:00,84.375952,6.861736,84.654501929,12.485952,3.641736,13.0062,71.89,3.22,71.9620768183,134.92,109.995952,8.681736,110.33803513,12.485952,3.641736,13.0062,97.51,5.04,97.6401643792,132.59,105.235952,8.561736,105.5836583789,12.485952,3.641736,13.0062,92.75,4.92,92.8804010543,134.79,79.015952,9.521736,79.5875877692,12.485952,3.641736,13.0062,66.53,5.88,66.7893352265,134.92,12.485952,4.161736,13.1612706028,12.485952,3.641736,13.0062,0.0,0.52,0.52,134.97
2019-09-09 15:30:00,82.40096,6.46528,82.6542077235,13.08096,3.81528,13.626,69.32,2.65,69.370634277,134.92,108.33096,7.75528,108.6082007143,13.08096,3.81528,13.626,95.25,3.94,95.3314538859,132.59,103.70096,7.67528,103.9846095728,13.08096,3.81528,13.626,90.62,3.86,90.7021719696,134.84,77.23096,10.21528,77.9036143449,13.08096,3.81528,13.626,64.15,6.4,64.4684612815,134.92,13.08096,4.37528,13.793280596,13.08096,3.81528,13.626,0.0,0.56,0.56,134.97
2019-09-09 16:00:00,84.484464,5.537552,84.6657495066,11.614464,3.387552,12.0984,72.87,2.15,72.9017105423,134.48,111.394464,7.487552,111.6458241261,11.614464,3.387552,12.0984,99.78,4.1,99.8641997915,132.05,106.534464,7.407552,106.7916843504,11.614464,3.387552,12.0984,94.92,4.02,95.0050882848,134.35,79.034464,10.217552,79.6921882536,11.614464,3.387552,12.0984,67.42,6.83,67.7650743377,134.48,11.614464,3.947552,12.2669858074,11.614464,3.387552,12.0984,0.0,0.56,0.56,134.57
2019-09-09 16:30:00,88.478064,5.977352,88.679741464,9.968064,2.907352,10.3834,78.51,3.07,78.5700006364,134.82,115.368064,7.857352,115.6353240648,9.968064,2.907352,10.3834,105.4,4.95,105.5161717463,132.4,110.208064,7.737352,110.479337374,9.968064,2.907352,10.3834,100.24,4.83,100.3562977595,134.59,82.628064,8.927351999999999,83.1089319756,9.968064,2.907352,10.3834,72.66,6.02,72.9089569257,134.82,10.008064,3.467352,10.591688955,9.968064,2.907352,10.3834,0.04,0.56,0.5614267539000001,134.87
2019-09-09 17:00:00,91.417056,4.220808,91.514443384,8.197056,2.390808,8.5386,83.22,1.83,83.2401183324,134.64,117.157056,5.950808,117.3080896036,8.197056,2.390808,8.5386,108.96,3.56,109.0181416096,132.26,111.817056,5.910808,111.9731738575,8.197056,2.390808,8.5386,103.62,3.52,103.6797704473,134.47,85.237056,9.580808,85.7738165029,8.197056,2.390808,8.5386,77.04,7.19,77.3747872372,134.64,8.197056,2.910808,8.6985360998,8.197056,2.390808,8.5386,0.0,0.52,0.52,134.71
2019-09-09 17:30:00,91.241088,4.016984,91.3294711464,8.321088,2.426984,8.6678,82.92,1.5899999999999999,82.9352428103,134.81,118.471088,5.456984,118.5967004865,8.321088,2.426984,8.6678,110.15,3.03,110.1916666541,132.4,113.071088,5.436984,113.2017302718,8.321088,2.426984,8.6678,104.75,3.01,104.7932373772,134.68,85.101088,9.856984,85.6700374248,8.321088,2.426984,8.6678,76.78,7.43,77.1386628093,134.81,8.321088,2.986984,8.840960294,8.321088,2.426984,8.6678,0.0,0.56,0.56,134.87
2019-09-09 18:00:00,90.53104,3.1907200000000002,90.5872501934,7.99104,2.33072,8.324,82.54,0.86,82.5444801304,134.95,117.29104,4.24072,117.3676777073,7.99104,2.33072,8.324,109.3,1.9100000000000001,109.3166871982,132.62,111.95104,4.29072,112.0332345119,7.99104,2.33072,8.324,103.96,1.96,103.9784746955,134.84,84.39104,10.56072,85.0492588986,7.99104,2.33072,8.324,76.4,8.23,76.8419995836,134.95,7.99104,2.89072,8.4978222151,7.99104,2.33072,8.324,0.0,0.56,0.56,135.02
2019-09-09 18:30:00,89.287136,2.956248,89.3360624682,6.947136,2.026248,7.2366,82.34,0.93,82.3452518364,134.81,115.247136,2.1962479999999998,115.2680608906,6.947136,2.026248,7.2366,108.3,0.17,108.3001334256,132.44,109.937136,2.316248,109.9615336228,6.947136,2.026248,7.2366,102.99,0.29,102.9904082913,134.69,83.187136,11.786248,84.017945927,6.947136,2.026248,7.2366,76.24,9.76,76.8621831592,134.81,6.947136,2.586248,7.4129196218,6.947136,2.026248,7.2366,0.0,0.56,0.56,134.88
2019-09-09 19:00:00,88.24376,2.81568,88.2886699005,6.05376,1.7656800000000001,6.306,82.19,1.05,82.1967067467,134.81,114.09376,1.92568,114.1100097029,6.05376,1.7656800000000001,6.306,108.04,0.16,108.0401184746,132.44,108.82376,1.88568,108.8400961484,6.05376,1.7656800000000001,6.306,102.77,0.12,102.7700700593,134.73,82.13376,11.66568,82.9580774946,6.05376,1.7656800000000001,6.306,76.08,9.9,76.7214207376,134.81,6.05376,2.28568,6.4708842672,6.05376,1.7656800000000001,6.306,0.0,0.52,0.52,134.88
2019-09-09 19:30:00,88.607248,3.220864,88.6657677068,5.797248,1.690864,6.0388,82.81,1.53,82.8241329565,135.35,114.697248,2.2608639999999998,114.719528437,5.797248,1.690864,6.0388,108.9,0.5700000000000001,108.9014917253,133.13,109.347248,2.090864,109.3672362156,5.797248,1.690864,6.0388,103.55,0.4,103.5507725708,135.32,82.467248,12.090864,83.348881126,5.797248,1.690864,6.0388,76.67,10.4,77.3721455047,135.35,5.797248,2.250864,6.2188803751,5.797248,1.690864,6.0388,0.0,0.56,0.56,135.42
2019-09-09 20:00:00,89.108384,3.339112,89.1709244543,6.168384,1.799112,6.4254,82.94,1.54,82.9542958502,135.09,115.678384,2.449112,115.7043070695,6.168384,1.799112,6.4254,109.51,0.65,109.5119290306,132.78,110.318384,2.299112,110.3423389473,6.168384,1.799112,6.4254,104.15,0.5,104.1512001851,135.03,82.958384,12.189112,83.849078273,6.168384,1.799112,6.4254,76.79,10.39,77.4897167371,135.09,6.208384,2.359112,6.6414939072,6.168384,1.799112,6.4254,0.04,0.56,0.5614267539000001,135.14
2019-09-09 20:30:00,88.33792,3.13856,88.3936574014,4.65792,1.35856,4.852,83.68,1.78,83.6989295033,135.77,114.54792,2.6285600000000002,114.5780751453,4.65792,1.35856,4.852,109.89,1.27,109.8973384573,133.71,109.15792,2.4185600000000003,109.184710153,4.65792,1.35856,4.852,104.5,1.06,104.5053759383,135.77,82.11792,12.06856,83.0000176241,4.65792,1.35856,4.852,77.46,10.71,78.1969033914,135.77,4.65792,1.91856,5.0375679847,4.65792,1.35856,4.852,0.0,0.56,0.56,135.82
2019-09-09 21:00:00,84.88504,4.16772,84.9872926137,4.65504,1.35772,4.849,80.23,2.81,80.2791940667,135.92,110.05504,4.19772,110.1350656358,4.65504,1.35772,4.849,105.4,2.84,105.4382549173,134.0,104.87504,3.91772,104.9481898129,4.65504,1.35772,4.849,100.22,2.56,100.252690737,136.0,78.92504,13.05772,79.997912414,4.65504,1.35772,4.849,74.27,11.7,75.1859222195,135.92,4.65504,1.87772,5.0194850134,4.65504,1.35772,4.849,0.0,0.52,0.52,135.99
2019-09-09 21:30:00,80.378656,7.319608,80.7112445799,5.278656,1.5396079999999999,5.4986,75.1,5.78,75.3220976872,136.3,104.308656,7.409608,104.5714971072,5.278656,1.5396079999999999,5.4986,99.03,5.87,99.2038194829,134.54,99.448656,6.969608,99.6925805458,5.278656,1.5396079999999999,5.4986,94.17,5.43,94.3264215371,136.42,74.778656,16.039608,76.4795163293,5.278656,1.5396079999999999,5.4986,69.5,14.5,70.9964787859,136.3,5.278656,2.099608,5.6808945528,5.278656,1.5396079999999999,5.4986,0.0,0.56,0.56,136.37
2019-09-09 22:00:00,77.115376,5.026568,77.2790243305,5.165376,1.5065680000000001,5.3806,71.95,3.52,72.0360527791,136.54,97.195376,15.626568,98.4435408914,5.165376,1.5065680000000001,5.3806,92.03,14.12,93.1069025368,133.43,92.735376,14.786567999999999,93.9068291184,5.165376,1.5065680000000001,5.3806,87.57,13.28,88.5712329145,135.5,71.745376,10.776568,72.5502129235,5.165376,1.5065680000000001,5.3806,66.58,9.27,67.2222381359,136.54,5.165376,2.066568,5.5634353164,5.165376,1.5065680000000001,5.3806,0.0,0.56,0.56,136.64
2019-09-09 22:30:00,72.866448,3.341464,72.9430231468,5.216448,1.521464,5.4338,67.65,1.82,67.6744774638,136.59,90.386448,20.601464,92.7045322571,5.216448,1.521464,5.4338,85.17,19.08,87.2810133992,132.96,86.286448,19.541464,88.4715769257,5.216448,1.521464,5.4338,81.07,18.02,83.0485719323,135.12,67.846448,8.951464,68.4344154206,5.216448,1.521464,5.4338,62.63,7.43,63.0691826489,136.59,5.216448,2.081464,5.6163887081,5.216448,1.521464,5.4338,0.0,0.56,0.56,136.7
2019-09-09 23:00:00,68.430624,2.3614319999999998,68.4713565085,5.250624,1.5314320000000001,5.4694,63.18,0.8300000000000001,63.1854516483,135.27,85.000624,21.511432,87.6803728726,5.250624,1.5314320000000001,5.4694,79.75,19.98,82.2147365136,131.44,81.170624,20.391432000000002,83.6927756713,5.250624,1.5314320000000001,5.4694,75.92,18.86,78.2275271244,133.86,63.710624,9.701432,64.4450261333,5.250624,1.5314320000000001,5.4694,58.46,8.17,59.0281331231,135.27,5.250624,2.091432,5.6518262712,5.250624,1.5314320000000001,5.4694,0.0,0.56,0.56,135.35
2019-09-09 23:30:00,64.633456,2.381008,64.6772976677,5.043456,1.4710079999999999,5.2536,59.59,0.91,59.5969479084,135.93,79.973456,21.861007999999998,82.9075227911,5.043456,1.4710079999999999,5.2536,74.93,20.39,77.6547294117,132.27,76.373456,20.731008,79.137092909,5.043456,1.4710079999999999,5.2536,71.33,19.26,73.8844807791,134.57,60.143456,9.651008,60.9128660879,5.043456,1.4710079999999999,5.2536,55.1,8.18,55.7038813728,135.93,5.043456,2.031008,5.4370434907,5.043456,1.4710079999999999,5.2536,0.0,0.56,0.56,136.02
2019-09-10 00:00:00,61.236752,1.921136,61.2668797887,5.146752,1.501136,5.3612,56.09,0.42,56.0915724508,136.77,75.766752,23.671136,79.3783559175,5.146752,1.501136,5.3612,70.62,22.17,74.0181957359,133.26,72.376752,22.461136,75.7819032519,5.146752,1.501136,5.3612,67.23,20.96,70.4215485487,135.42,56.986752,10.941136,58.0275655226,5.146752,1.501136,5.3612,51.84,9.44,52.6924966195,136.77,5.146752,2.061136,5.5441264198999995,5.146752,1.501136,5.3612,0.0,0.56,0.56,136.82
2019-09-10 00:30:00,58.652768,13.141224,60.1068961291,5.112768,1.4912239999999999,5.3258,53.54,11.65,54.7928289104,136.3,72.862768,20.821224,75.7793265309,5.112768,1.4912239999999999,5.3258,67.75,19.33,70.4536116888,133.82,69.612768,19.751224,72.3605439319,5.112768,1.4912239999999999,5.3258,64.5,18.26,67.0348983739,135.92,53.422768,10.731224,54.4899193367,5.112768,1.4912239999999999,5.3258,48.31,9.24,49.185706257,136.3,5.112768,2.051224,5.5088943101,5.112768,1.4912239999999999,5.3258,0.0,0.56,0.56,136.4
2019-09-10 01:00:00,57.7168,19.2474,60.8415270108,5.2368,1.5274,5.455,52.48,17.72,55.3908728944,135.55,71.9168,17.4074,73.9935382111,5.2368,1.5274,5.455,66.68,15.88,68.544852469,133.58,68.7168,16.5174,70.6740624628,5.2368,1.5274,5.455,63.48,14.99,65.2258422713,135.68,51.8368,9.6874,52.7342351134,5.2368,1.5274,5.455,46.6,8.16,47.3090435329,135.55,5.2368,2.1274,5.652424701,5.2368,1.5274,5.455,0.0,0.6000000000000001,0.6000000000000001,135.65
2019-09-10 01:30:00,58.0752,19.2386,61.1788573365,5.2752,1.5386000000000002,5.495,52.8,17.7,55.6877904033,135.63,72.2652,17.3686,74.3231282778,5.2752,1.5386000000000002,5.495,66.99,15.83,68.8349402557,133.67,69.0452,16.4786,70.9843919534,5.2752,1.5386000000000002,5.495,63.77,14.94,65.4966907561,135.74,52.1552,9.6786,53.0456424695,5.2752,1.5386000000000002,5.495,46.88,8.14,47.5814459637,135.63,5.2752,2.0986,5.677310719,5.2752,1.5386000000000002,5.495,0.0,0.56,0.56,135.73
2019-09-10 02:00:00,57.418848,19.979664,60.7956501668,5.278848,1.539664,5.4988,52.14,18.44,55.3047303583,135.3,71.708848,17.989664,73.9309603097,5.278848,1.539664,5.4988,66.43,16.45,68.4364478915,133.29,68.528848,17.059664,70.6203592741,5.278848,1.539664,5.4988,63.25,15.52,65.1262842484,135.43,51.578848,10.349664,52.6069682259,5.278848,1.539664,5.4988,46.3,8.81,47.1307341339,135.3,5.278848,2.099664,5.6810936553,5.278848,1.539664,5.4988,0.0,0.56,0.56,135.42
2019-09-10 02:30:00,57.668,19.284,60.8068325108,5.328,1.554,5.55,52.34,17.73,55.2614558259,135.2,71.578,17.484,73.6824289773,5.328,1.554,5.55,66.25,15.93,68.1382961337,133.19,68.398,16.604,70.3845098015,5.328,1.554,5.55,63.07,15.05,64.8407850045,135.26,51.808,9.744,52.7163579926,5.328,1.554,5.55,46.48,8.19,47.1960432664,135.2,5.368,2.114,5.7692651178,5.328,1.554,5.55,0.04,0.56,0.5614267539000001,135.24
2019-09-10 03:00:00,56.422992,19.905456,59.8312727994,5.332992,1.555456,5.5552,51.09,18.35,54.2854547738,135.44,70.332992,18.135456,72.6334945325,5.332992,1.555456,5.5552,65.0,16.58,67.0812671317,133.47,67.212992,17.205456,69.380213388,5.332992,1.555456,5.5552,61.88,15.65,63.8283393173,135.59,50.712992,10.275456,51.7435266831,5.332992,1.555456,5.5552,45.38,8.72,46.2102023367,135.44,5.332992,2.115456,5.7372430452,5.332992,1.555456,5.5552,0.0,0.56,0.56,135.57
2019-09-10 03:30:00,54.880736,21.006048,58.7635025886,5.300736,1.5460479999999999,5.5216,49.58,19.46,53.2622568054,135.75,68.610736,19.196048,71.2455005827,5.300736,1.5460479999999999,5.5216,63.31,17.65,65.7242618825,133.87,65.560736,18.216048,68.0443569269,5.300736,1.5460479999999999,5.5216,60.26,16.67,62.5232476764,135.82,49.330736,11.216048,50.5897346014,5.300736,1.5460479999999999,5.5216,44.03,9.67,45.079372222800004,135.75,5.340736,2.146048,5.7557782306,5.300736,1.5460479999999999,5.5216,0.04,0.6000000000000001,0.6013318551,135.79
2019-09-10 04:00:00,55.580624,20.301432,59.1722393144,5.490624,1.601432,5.7194,50.09,18.7,53.4667943681,135.6,69.150624,18.391432000000002,71.554549615,5.490624,1.601432,5.7194,63.66,16.79,65.8369174552,133.66,66.100624,17.461432,68.3680780824,5.490624,1.601432,5.7194,60.61,15.86,62.6507118874,135.69,49.970624,10.621432,51.086965859,5.490624,1.601432,5.7194,44.48,9.02,45.3853588727,135.6,5.490624,2.161432,5.9007406484,5.490624,1.601432,5.7194,0.0,0.56,0.56,135.65
2019-09-10 04:30:00,55.980656,19.580608,59.3062733262,6.070656,1.770608,6.3236,49.91,17.81,52.992491921,135.32,70.180656,17.960608,72.4424455435,6.070656,1.770608,6.3236,64.11,16.19,66.1226753845,133.3,67.080656,17.060608,69.2161740832,6.070656,1.770608,6.3236,61.01,15.29,62.8967741621,135.44,50.400656,10.020608,51.3871453763,6.070656,1.770608,6.3236,44.33,8.25,45.0911454723,135.32,6.070656,2.330608,6.5026608338,6.070656,1.770608,6.3236,0.0,0.56,0.56,135.38
2019-09-10 05:00:00,56.172816,20.102488,59.6615058573,7.002816,2.042488,7.2946,49.17,18.06,52.3817955019,135.24,70.842816,18.112488,73.1215891537,7.002816,2.042488,7.2946,63.84,16.07,65.831531199,133.21,67.772816,17.202488,69.9219577955,7.002816,2.042488,7.2946,60.77,15.16,62.6324077455,135.29,50.662816,10.522488,51.7440207054,7.002816,2.042488,7.2946,43.66,8.48,44.4759035883,135.24,7.002816,2.602488,7.470768081,7.002816,2.042488,7.2946,0.0,0.56,0.56,135.29
2019-09-10 05:30:00,58.515984,20.025912,61.8478579655,6.465984,1.8859119999999998,6.7354,52.05,18.14,55.1204326906,135.37,73.335984,17.445912,75.3825337513,6.465984,1.8859119999999998,6.7354,66.87,15.56,68.6564672846,133.29,70.115984,16.585912,72.0509797932,6.465984,1.8859119999999998,6.7354,63.65,14.7,65.3254353219,135.36,52.705984,10.415912,53.7253382698,6.465984,1.8859119999999998,6.7354,46.24,8.53,47.0201924709,135.37,6.465984,2.445912,6.9131349329,6.465984,1.8859119999999998,6.7354,0.0,0.56,0.56,135.41
2019-09-10 06:00:00,62.178512,18.595816,64.8997051399,6.088512,1.7758159999999998,6.3422,56.09,16.82,58.5576681571,135.6,77.278512,15.965816,78.9105550448,6.088512,1.7758159999999998,6.3422,71.19,14.19,72.5904415195,133.45,73.838512,15.165816,75.3798900856,6.088512,1.7758159999999998,6.3422,67.75,13.39,69.0605140438,135.55,55.938512,9.135816,56.6796282518,6.088512,1.7758159999999998,6.3422,49.85,7.36,50.3903969026,135.6,6.088512,2.375816,6.5356315716,6.088512,1.7758159999999998,6.3422,0.0,0.6000000000000001,0.6000000000000001,135.62
2019-09-10 06:30:00,69.773328,15.094304,71.3873610203,6.083328,1.7743039999999999,6.3368,63.69,13.32,65.0679529415,134.57,86.233328,12.324304,87.1095593321,6.083328,1.7743039999999999,6.3368,80.15,10.55,80.8413569901,132.08,82.333328,11.694304,83.1596876233,6.083328,1.7743039999999999,6.3368,76.25,9.92,76.8925802662,134.4,62.703328,6.154304,63.004625227,6.083328,1.7743039999999999,6.3368,56.62,4.38,56.7891609376,134.57,6.083328,2.334304,6.5158157371000005,6.083328,1.7743039999999999,6.3368,0.0,0.56,0.56,134.6
2019-09-10 07:00:00,75.38816,13.60988,76.6068110666,6.54816,1.90988,6.821,68.84,11.7,69.8271838183,133.8,93.49816,9.84988,94.0155628574,6.54816,1.90988,6.821,86.95,7.94,87.3117752654,130.98,89.25816,9.34988,89.7465285267,6.54816,1.90988,6.821,82.71,7.44,83.0439504118,133.49,67.74816,4.92988,67.9272912768,6.54816,1.90988,6.821,61.2,3.02,61.2744677659,133.8,6.54816,2.46988,6.9984788776,6.54816,1.90988,6.821,0.0,0.56,0.56,133.85
2019-09-10 07:30:00,84.047024,15.416632,85.4492526912,6.777024,1.976632,7.0594,77.27,13.44,78.4301377023,135.03,103.927024,12.946632,104.7303279745,6.777024,1.976632,7.0594,97.15,10.97,97.7673943603,130.17,99.177024,12.276632,99.9339671121,6.777024,1.976632,7.0594,92.4,10.3,92.972307705,132.83,79.297024,7.136632,79.617520255,6.777024,1.976632,7.0594,72.52,5.16,72.7033424266,135.03,6.777024,2.536632,7.2361976341,6.777024,1.976632,7.0594,0.0,0.56,0.56,135.09
2019-09-10 08:00:00,87.920352,18.060936,89.7562571914,7.340352,2.140936,7.6462,80.58,15.92,82.1375845761,135.7,108.360352,13.720936,109.2255921031,7.340352,2.140936,7.6462,101.02,11.58,101.681546015,130.27,103.410352,13.030936,104.2281449216,7.340352,2.140936,7.6462,96.07,10.89,96.6852470649,132.95,84.090352,8.900936,84.5601203947,7.340352,2.140936,7.6462,76.75,6.76,77.0471290834,135.7,7.340352,2.660936,7.8077748354,7.340352,2.140936,7.6462,0.0,0.52,0.52,135.78
2019-09-10 08:30:00,89.451424,18.720832,91.3894239308,7.991424,2.330832,8.3244,81.46,16.39,83.092500865,135.52,110.531424,12.650832,111.2530414944,7.991424,2.330832,8.3244,102.54,10.32,103.0580127889,129.97,105.531424,12.020832,106.213849631,7.991424,2.330832,8.3244,97.54,9.69,98.0201392572,132.7,85.591424,9.550832,86.1226465817,7.991424,2.330832,8.3244,77.6,7.22,77.935155097,135.52,7.991424,2.890832,8.4982214139,7.991424,2.330832,8.3244,0.0,0.56,0.56,135.61
2019-09-10 09:00:00,88.246672,19.450696,90.3648421343,8.676672,2.530696,9.0382,79.57,16.92,81.3490706769,135.62,109.896672,12.020696,110.5521399567,8.676672,2.530696,9.0382,101.22,9.49,101.6638996891,130.08,104.956672,11.430696,105.5772883169,8.676672,2.530696,9.0382,96.28,8.9,96.6904772974,132.76,84.476672,10.250696,85.0963270693,8.676672,2.530696,9.0382,75.8,7.72,76.1921150776,135.62,8.716671999999999,3.090696,9.2483929696,8.676672,2.530696,9.0382,0.04,0.56,0.5614267539000001,135.72
2019-09-10 09:30:00,89.029424,20.884832,91.4462385527,9.479424,2.764832,9.8744,79.55,18.12,81.5876026122,135.21,110.769424,10.834832,111.2980632256,9.479424,2.764832,9.8744,101.29,8.07,101.6109688961,129.6,105.829424,10.334832,106.332853515,9.479424,2.764832,9.8744,96.35,7.57,96.6469213167,132.33,85.249424,11.674832,86.0451392849,9.479424,2.764832,9.8744,75.77,8.91,76.292076915,135.21,9.479424,3.324832,10.0455954129,9.479424,2.764832,9.8744,0.0,0.56,0.56,135.31
2019-09-10 10:00:00,89.643168,21.503424,92.1861964331,10.983168,3.203424,11.4408,78.66,18.3,80.7606686451,135.21,110.603168,10.823424,111.1314864416,10.983168,3.203424,11.4408,99.62,7.62,99.9110043989,129.53,105.743168,10.323424,106.2458971526,10.983168,3.203424,11.4408,94.76,7.12,95.0271119208,132.33,85.923168,12.273424,86.7953209329,10.983168,3.203424,11.4408,74.94,9.07,75.4868763428,135.21,10.983168,3.763424,11.6100533814,10.983168,3.203424,11.4408,0.0,0.56,0.56,135.35
2019-09-10 10:30:00,88.258512,21.540816,90.8491700259,11.008512,3.210816,11.4672,77.25,18.33,79.3949078972,135.79,107.778512,11.380816,108.3777219809,11.008512,3.210816,11.4672,96.77,8.17,97.1142718657,130.28,103.058512,10.860816,103.6292150884,11.008512,3.210816,11.4672,92.05,7.65,92.3673373006,132.97,84.578512,12.270816,85.4640135814,11.008512,3.210816,11.4672,73.57,9.06,74.1257613789,135.79,11.008512,3.770816,11.636425128,11.008512,3.210816,11.4672,0.0,0.56,0.56,135.9
2019-09-10 11:00:00,83.681344,23.620392,86.9510796476,16.801344,4.900392,17.5014,66.88,18.72,69.4505061177,136.02,105.611344,12.790392,106.383034874,16.801344,4.900392,17.5014,88.81,7.89,89.1597902644,130.45,101.311344,12.300392,102.0553186583,16.801344,4.900392,17.5014,84.51,7.4,84.8333666667,133.23,80.491344,14.330392,81.757058373,16.801344,4.900392,17.5014,63.69,9.43,64.3843226259,136.02,16.801344,5.460392,17.6663816612,16.801344,4.900392,17.5014,0.0,0.56,0.56,136.12
2019-09-10 11:30:00,78.961216,25.938688,83.1125090907,21.801216,6.358688,22.709600000000002,57.16,19.58,60.4205428642,136.2,103.321216,13.818688,104.2412097673,21.801216,6.358688,22.709600000000002,81.52,7.46,81.8606254557,130.62,99.381216,13.348688,100.2736932847,21.801216,6.358688,22.709600000000002,77.58,6.99,77.8942648723,133.4,76.191216,16.668688,77.9932468564,21.801216,6.358688,22.709600000000002,54.39,10.31,55.3585422496,136.2,21.801216,6.9186879999999995,22.8727187435,21.801216,6.358688,22.709600000000002,0.0,0.56,0.56,136.25
2019-09-10 12:00:00,77.548464,25.284552,81.5663707578,23.158464,6.754552,24.1234,54.39,18.53,57.459838148,136.24,100.698464,15.494552,101.8835697924,23.158464,6.754552,24.1234,77.54,8.74,78.0310143469,130.86,96.948464,14.974552,98.0981237311,23.158464,6.754552,24.1234,73.79,8.22,74.2464308906,133.47,74.878464,16.074552,76.5844344041,23.158464,6.754552,24.1234,51.72,9.32,52.553028457,136.24,23.158464,7.314552,24.2861509054,23.158464,6.754552,24.1234,0.0,0.56,0.56,136.29
2019-09-10 12:30:00,78.856192,23.428056,82.2628277212,20.016192,5.838056,20.8502,58.84,17.59,61.4129766417,136.28,100.806192,14.898056,101.9011306028,20.016192,5.838056,20.8502,80.79,9.06,81.2964187403,130.97,96.906192,14.358056,97.9640945451,20.016192,5.838056,20.8502,76.89,8.52,77.3606004372,133.47,75.986192,14.228056,77.3067846453,20.016192,5.838056,20.8502,55.97,8.39,56.5953443315,136.28,20.016192,6.398056,21.0138778611,20.016192,5.838056,20.8502,0.0,0.56,0.56,136.32
2019-09-10 13:00:00,80.662912,24.655016,84.3467556358,19.902912,5.805016,20.7322,60.76,18.85,63.6168224607,136.42,105.272912,14.375016,106.2498333456,19.902912,5.805016,20.7322,85.37,8.57,85.7990780836,131.25,101.142912,13.855015999999999,102.0874630706,19.902912,5.805016,20.7322,81.24,8.05,81.6378594771,133.63,77.692912,15.395016,79.2035042955,19.902912,5.805016,20.7322,57.79,9.59,58.5803055642,136.42,19.902912,6.365016,20.8959167006,19.902912,5.805016,20.7322,0.0,0.56,0.56,136.46
2019-09-10 13:30:00,85.750624,22.001432,88.5281453914,13.410624,3.911432,13.9694,72.34,18.09,74.5675780752,136.42,106.370624,12.261432,107.0749847763,13.410624,3.911432,13.9694,92.96,8.35,93.3342600549,131.11,101.850624,11.761432,102.5274640859,13.410624,3.911432,13.9694,88.44,7.85,88.7877024142,133.53,82.270624,12.701432,83.2453118692,13.410624,3.911432,13.9694,68.86,8.79,69.418756111,136.42,13.410624,4.471432,14.1364260052,13.410624,3.911432,13.9694,0.0,0.56,0.56,136.43
2019-09-10 14:00:00,85.644128,22.943704,88.6641427755,13.144128,3.833704,13.6918,72.5,19.11,74.9762769148,136.34,108.064128,11.223704,108.6454200226,13.144128,3.833704,13.6918,94.92,7.39,95.2072397457,131.06,103.454128,10.743704,104.0104983926,13.144128,3.833704,13.6918,90.31,6.91,90.5739708746,133.47,82.174128,13.603704,83.2925451351,13.144128,3.833704,13.6918,69.03,9.77,69.7179589489,136.34,13.144128,4.393704,13.8590308362,13.144128,3.833704,13.6918,0.0,0.56,0.56,136.43
2019-09-10 14:30:00,84.19592,21.64256,86.9330394499,13.34592,3.89256,13.902,70.85,17.75,73.03961254,136.55,106.08592,12.68256,106.8413297858,13.34592,3.89256,13.902,92.74,8.79,93.1556316065,131.28,101.59592,12.14256,102.3189753858,13.34592,3.89256,13.902,88.25,8.25,88.6347843682,133.69,80.77592,12.37256,81.7179875719,13.34592,3.89256,13.902,67.43,8.48,67.9611308028,136.55,13.34592,4.45256,14.0690749945,13.34592,3.89256,13.902,0.0,0.56,0.56,136.65
2019-09-10 15:00:00,84.39888,23.42384,87.5890816575,13.89888,4.05384,14.478,70.5,19.37,73.1125632159,136.46,107.16888,12.63384,107.9109945909,13.89888,4.05384,14.478,93.27,8.58,93.6638099802,131.28,102.63888,12.11384,103.3512690159,13.89888,4.05384,14.478,88.74,8.06,89.1052815494,133.74,80.98888,14.08384,82.2043382845,13.89888,4.05384,14.478,67.09,10.03,67.8356027466,136.46,13.93888,4.61384,14.682639245,13.89888,4.05384,14.478,0.04,0.56,0.5614267539000001,136.53
2019-09-10 15:30:00,85.522544,23.996992,88.8254533187,13.532544,3.946992,14.0964,71.99,20.05,74.7299310852,136.41,107.242544,12.056992,107.9181833598,13.532544,3.946992,14.0964,93.71,8.11,94.0602796083,131.33,102.702544,11.546992,103.3496278093,13.532544,3.946992,14.0964,89.17,7.6,89.4932896926,133.74,82.052544,14.626992,83.346078923,13.532544,3.946992,14.0964,68.52,10.68,69.3473344837,136.41,13.572544,4.506992,14.3012911137,13.532544,3.946992,14.0964,0.04,0.56,0.5614267539000001,136.49
2019-09-10 16:00:00,86.284672,20.464696,88.6783423645,11.844672,3.454696,12.3382,74.44,17.01,76.3587172496,136.36,108.064672,12.974696,108.8407831227,11.844672,3.454696,12.3382,96.22,9.52,96.6898071153,131.03,103.394672,12.394696,104.1349446004,11.844672,3.454696,12.3382,91.55,8.94,91.9854667869,133.54,82.714672,11.234696,83.4741598237,11.844672,3.454696,12.3382,70.87,7.78,71.2957593409,136.36,11.844672,4.014696,12.5065598291,11.844672,3.454696,12.3382,0.0,0.56,0.56,136.44
2019-09-10 16:30:00,87.732496,19.825728,89.9447071546,12.842496,3.7457279999999997,13.3776,74.89,16.08,76.5968569851,135.55,110.062496,13.445728,110.880749579,12.842496,3.7457279999999997,13.3776,97.22,9.7,97.7027041591,129.98,105.332496,12.855728,106.1141105414,12.842496,3.7457279999999997,13.3776,92.49,9.11,92.9375715198,132.69,84.152496,10.715728,84.8320069879,12.842496,3.7457279999999997,13.3776,71.31,6.97,71.6498220514,135.55,12.842496,4.305728,13.5450727986,12.842496,3.7457279999999997,13.3776,0.0,0.56,0.56,135.63
2019-09-10 17:00:00,88.10864,19.11752,90.1588155069,12.60864,3.67752,13.134,75.5,15.44,77.0625953365,135.05,112.15864,12.84752,112.8920692378,12.60864,3.67752,13.134,99.55,9.17,99.9714529253,129.6,107.34864,11.98752,108.0158837653,12.60864,3.67752,13.134,94.74,8.31,95.1037522919,132.38,84.52864,10.09752,85.1296123003,12.60864,3.67752,13.134,71.92,6.42,72.205974822,135.05,12.60864,4.19752,13.2889795244,12.60864,3.67752,13.134,0.0,0.52,0.52,135.11
2019-09-10 17:30:00,88.805216,9.500688,89.3119782632,10.665216,3.110688,11.1096,78.14,6.39,78.400839919,135.16,113.115216,5.810688,113.2643641476,10.665216,3.110688,11.1096,102.45,2.7,102.4855721553,131.97,108.055216,5.530688,108.196664526,10.665216,3.110688,11.1096,97.39,2.42,97.4200621022,134.33,85.075216,5.400688,85.2464650781,10.665216,3.110688,11.1096,74.41,2.29,74.4452295315,135.16,10.665216,3.670688,11.2792190652,10.665216,3.110688,11.1096,0.0,0.56,0.56,135.21
2019-09-10 18:00:00,87.422384,6.5211120000000005,87.6652617971,9.912384,2.8911119999999997,10.3254,77.51,3.63,77.5949547329,134.97,114.402384,6.451112,114.584127657,9.912384,2.8911119999999997,10.3254,104.49,3.56,104.5506274491,131.49,109.222384,6.131112,109.3943312105,9.912384,2.8911119999999997,10.3254,99.31,3.24,99.3628386269,133.92,83.712384,7.801112,84.0750889586,9.912384,2.8911119999999997,10.3254,73.8,4.91,73.9631536645,134.97,9.912384,3.411112,10.4828928088,9.912384,2.8911119999999997,10.3254,0.0,0.52,0.52,135.06
2019-09-10 18:30:00,87.208352,4.549936,87.3269636261,7.748352,2.259936,8.0712,79.46,2.29,79.492991515,134.6,113.508352,7.189936,113.7358393535,7.748352,2.259936,8.0712,105.76,4.93,105.8748435654,131.02,108.278352,6.789936,108.4910353104,7.748352,2.259936,8.0712,100.53,4.53,100.6320118054,133.59,83.418352,8.419936,83.8422135481,7.748352,2.259936,8.0712,75.67,6.16,75.9203167802,134.6,7.748352,2.819936,8.2455441155,7.748352,2.259936,8.0712,0.0,0.56,0.56,134.67
2019-09-10 19:00:00,87.498192,4.334056,87.6054658379,6.528192,1.904056,6.8002,80.97,2.43,81.0064552983,134.72,113.048192,7.024056,113.2661956506,6.528192,1.904056,6.8002,106.52,5.12,106.642978203,131.32,107.768192,6.634056,107.9721904286,6.528192,1.904056,6.8002,101.24,4.73,101.3504341382,133.74,83.638192,7.954056,84.0155590821,6.528192,1.904056,6.8002,77.11,6.05,77.3469753772,134.72,6.528192,2.424056,6.9637158385,6.528192,1.904056,6.8002,0.0,0.52,0.52,134.8
2019-09-10 19:30:00,87.120496,4.204728,87.2219041345,5.810496,1.694728,6.0526,81.31,2.51,81.3487320122,135.23,112.310496,6.994728,112.5281019637,5.810496,1.694728,6.0526,106.5,5.3,106.6317963836,132.04,107.050496,6.574728,107.2522062343,5.810496,1.694728,6.0526,101.24,4.88,101.3575453531,134.28,83.230496,7.734728,83.5891229864,5.810496,1.694728,6.0526,77.42,6.04,77.6552509493,135.23,5.810496,2.214728,6.2182701678,5.810496,1.694728,6.0526,0.0,0.52,0.52,135.33
2019-09-10 20:00:00,89.048576,4.3991679999999995,89.157173389,5.928576,1.729168,6.1756,83.12,2.67,83.1628721245,134.82,114.808576,6.699168,115.0038606962,5.928576,1.729168,6.1756,108.88,4.97,108.9933727343,131.45,109.418576,6.309168,109.6003210521,5.928576,1.729168,6.1756,103.49,4.58,103.5912954837,133.83,85.098576,7.589168,85.4363102443,5.928576,1.729168,6.1756,79.17,5.86,79.3865763212,134.82,5.928576,2.289168,6.3551792673,5.928576,1.729168,6.1756,0.0,0.56,0.56,134.89
2019-09-10 20:30:00,87.784848,4.292664,87.8897405992,6.214848,1.8126639999999998,6.4738,81.57,2.48,81.6076914267,135.33,113.564848,7.342664,113.8019745693,6.214848,1.8126639999999998,6.4738,107.35,5.53,107.4923411225,132.16,108.264848,6.902664,108.4846721098,6.214848,1.8126639999999998,6.4738,102.05,5.09,102.1768594154,134.39,83.894848,7.892664,84.2652933654,6.214848,1.8126639999999998,6.4738,77.68,6.08,77.9175769644,135.33,6.214848,2.332664,6.6381968184,6.214848,1.8126639999999998,6.4738,0.0,0.52,0.52,135.38
2019-09-10 21:00:00,83.526048,3.874264,83.6158514639,7.866048,2.294264,8.1938,75.66,1.58,75.6764956905,135.78,109.456048,9.364264,109.8558868884,7.866048,2.294264,8.1938,101.59,7.07,101.8357157386,132.78,104.446048,8.854264,104.8206798957,7.866048,2.294264,8.1938,96.58,6.5600000000000005,96.8025309586,134.93,79.906048,9.294264,80.4447627275,7.866048,2.294264,8.1938,72.04,7.0,72.3792898556,135.78,7.866048,2.8542639999999997,8.3678870762,7.866048,2.294264,8.1938,0.0,0.56,0.56,135.87
2019-09-10 21:30:00,78.606704,3.769872,78.6970510797,9.496704,2.769872,9.8924,69.11,1.0,69.1172344644,134.43,104.466704,12.159872,105.1720244727,9.496704,2.769872,9.8924,94.97,9.39,95.4330812664,131.14,99.796704,11.539872,100.4616880957,9.496704,2.769872,9.8924,90.3,8.77,90.7248747588,133.58,75.276704,12.009872,76.2287294303,9.496704,2.769872,9.8924,65.78,9.24,66.4257931831,134.43,9.496704,3.289872,10.0504051978,9.496704,2.769872,9.8924,0.0,0.52,0.52,134.51
2019-09-10 22:00:00,74.34128,3.76704,74.4366610106,10.24128,2.98704,10.668,64.1,0.78,64.1047455342,135.34,98.93128,13.48704,99.8463740473,10.24128,2.98704,10.668,88.69,10.5,89.3093841654,132.46,94.59128,12.82704,95.4570228281,10.24128,2.98704,10.668,84.35,9.84,84.9220118697,134.69,71.22128,12.08704,72.2396515828,10.24128,2.98704,10.668,60.98,9.1,61.6552544395,135.34,10.24128,3.50704,10.825116424299999,10.24128,2.98704,10.668,0.0,0.52,0.52,135.46
2019-09-10 22:30:00,71.01608,4.05844,71.1319517081,9.04608,2.63844,9.423,61.97,1.42,61.9862670275,135.38,93.36608,14.73844,94.5222011392,9.04608,2.63844,9.423,84.32,12.1,85.1837566676,132.64,89.23608,13.97844,90.3242755775,9.04608,2.63844,9.423,80.19,11.34,80.9878490886,134.86,67.98608,12.36844,69.1019926037,9.04608,2.63844,9.423,58.94,9.73,59.7377309579,135.38,9.08608,3.19844,9.6325940535,9.04608,2.63844,9.423,0.04,0.56,0.5614267539000001,135.49
2019-09-10 23:00:00,66.892128,5.262704,67.098828915,8.272128,2.4127039999999997,8.6168,58.62,2.85,58.6892400701,136.21,87.702128,15.962704,89.1429816347,8.272128,2.4127039999999997,8.6168,79.43,13.55,80.5774621095,133.67,83.832128,15.162704,85.1923310962,8.272128,2.4127039999999997,8.6168,75.56,12.75,76.6281677975,135.69,63.982128,13.622704,65.4162882444,8.272128,2.4127039999999997,8.6168,55.71,11.21,56.826650438,136.21,8.272128,2.932704,8.7766083654,8.272128,2.4127039999999997,8.6168,0.0,0.52,0.52,136.29
2019-09-10 23:30:00,64.31592,6.53756,64.6473298459,7.70592,2.24756,8.027,56.61,4.29,56.7723189592,136.03,81.56592,18.46756,83.6304375081,7.70592,2.24756,8.027,73.86,16.22,75.6200238032,133.42,78.04592,17.28756,79.9376341869,7.70592,2.24756,8.027,70.34,15.04,71.9299464757,135.49,59.43592,14.54756,61.1903594384,7.70592,2.24756,8.027,51.73,12.3,53.1722004435,136.03,7.70592,2.80756,8.2014386665,7.70592,2.24756,8.027,0.0,0.56,0.56,136.12
2019-09-11 00:00:00,61.141936,7.827648,61.640963742,8.151936,2.3776479999999998,8.4916,52.99,5.45,53.2695278748,135.37,76.971936,19.487648,79.4005500999,8.151936,2.3776479999999998,8.4916,68.82,17.11,70.9150512938,132.69,73.701936,18.537648,75.997498403,8.151936,2.3776479999999998,8.4916,65.55,16.16,67.5125773467,134.93,55.771936,16.777648,58.2408646708,8.151936,2.3776479999999998,8.4916,47.62,14.4,49.749617084,135.37,8.151936,2.937648,8.6650929782,8.151936,2.3776479999999998,8.4916,0.0,0.56,0.56,135.44
2019-09-11 00:30:00,59.014592,8.229256,59.5855915741,9.014592,2.629256,9.3902,50.0,5.6,50.3126226707,134.71,74.484592,19.969256,77.1150155975,9.014592,2.629256,9.3902,65.47,17.34,67.7273689139,131.93,71.384592,19.019256,73.8748406008,9.014592,2.629256,9.3902,62.37,16.39,64.487587953,134.29,53.944592,17.029256,56.5686712409,9.014592,2.629256,9.3902,44.93,14.4,47.1811922274,134.71,9.014592,3.189256,9.5621243853,9.014592,2.629256,9.3902,0.0,0.56,0.56,134.77
2019-09-11 01:00:00,56.284352,8.797936,56.9678151057,9.764352,2.847936,10.1712,46.52,5.95,46.8989648073,135.72,71.834352,21.217936,74.902436111,9.764352,2.847936,10.1712,62.07,18.37,64.7313046369,133.3,68.904352,20.217936,71.8092936927,9.764352,2.847936,10.1712,59.14,17.37,61.6381091533,135.39,51.524352,17.697936,54.4791316715,9.764352,2.847936,10.1712,41.76,14.85,44.3217790708,135.72,9.764352,3.407936,10.3419822935,9.764352,2.847936,10.1712,0.0,0.56,0.56,135.81
2019-09-11 01:30:00,55.341936,10.687648,56.3644897076,10.791936,3.1476480000000002,11.2416,44.55,7.54,45.1835600634,135.33,71.291936,22.637648,74.7997543151,10.791936,3.1476480000000002,11.2416,60.5,19.49,63.5618604196,132.71,68.451936,21.577648,71.772295737,10.791936,3.1476480000000002,11.2416,57.66,18.43,60.5337963455,134.94,50.731936,19.367648,54.3031778017,10.791936,3.1476480000000002,11.2416,39.94,16.22,43.1079111069,135.33,10.791936,3.707648,11.4110707789,10.791936,3.1476480000000002,11.2416,0.0,0.56,0.56,135.39
2019-09-11 02:00:00,55.805728,9.552504,56.6173967106,11.665728,3.402504,12.1518,44.14,6.15,44.566378583,135.67,72.335728,21.592503999999998,75.4896931659,11.665728,3.402504,12.1518,60.67,18.19,63.3381796391,133.12,69.485728,20.602504,72.4757170834,11.665728,3.402504,12.1518,57.82,17.2,60.3240615343,135.31,51.245728,18.402504,54.4497639271,11.665728,3.402504,12.1518,39.58,15.0,42.3270173766,135.67,11.705728,3.962504,12.3582161318,11.665728,3.402504,12.1518,0.04,0.56,0.5614267539000001,135.75
2019-09-11 02:30:00,53.29632,11.46476,54.5154881424,12.49632,3.6447599999999998,13.017,40.8,7.82,41.5426575943,134.96,69.87632,23.23476,73.6379940588,12.49632,3.6447599999999998,13.017,57.38,19.59,60.6319429014,132.31,67.19632,22.18476,70.7637548311,12.49632,3.6447599999999998,13.017,54.7,18.54,57.7565719204,134.6,49.04632,20.05476,52.988063789899996,12.49632,3.6447599999999998,13.017,36.55,16.41,40.0648299634,134.96,12.49632,4.20476,13.1847647002,12.49632,3.6447599999999998,13.017,0.0,0.56,0.56,135.07
