Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2019-09-11 03:00:00,52.49672,11.08696,53.6546949744,12.60672,3.6769600000000002,13.132,39.89,7.41,40.5724068796,135.59,69.09672,23.24696,72.902523029,12.60672,3.6769600000000002,13.132,56.49,19.57,59.783818881,132.98,66.47672,22.18696,70.081491822,12.60672,3.6769600000000002,13.132,53.87,18.51,56.9613640988,135.19,48.31672,19.78696,52.2113897306,12.60672,3.6769600000000002,13.132,35.71,16.11,39.1757093107,135.59,12.60672,4.23696,13.2996698906,12.60672,3.6769600000000002,13.132,0.0,0.56,0.56,135.65
2019-09-11 03:30:00,51.692928,11.622104,52.9833191354,13.412928,3.912104,13.9718,38.28,7.71,39.0487195693,135.34,68.522928,23.732104,72.5162355749,13.412928,3.912104,13.9718,55.11,19.82,58.5657280327,132.75,65.982928,22.672104,69.7694136943,13.412928,3.912104,13.9718,52.57,18.76,55.8170448877,134.98,47.662928,20.252104,51.7870874056,13.412928,3.912104,13.9718,34.25,16.34,37.948097449,135.34,13.412928,4.472104,14.1388242694,13.412928,3.912104,13.9718,0.0,0.56,0.56,135.43
2019-09-11 04:00:00,51.218752,11.522136,52.4987635515,14.578752,4.252136,15.1862,36.64,7.27,37.3542835562,135.49,68.268752,23.622136,72.2400706592,14.578752,4.252136,15.1862,53.69,19.37,57.0772546642,132.85,65.798752,22.572136,69.5627564747,14.578752,4.252136,15.1862,51.22,18.32,54.3977095106,135.1,47.338752,20.222136,51.4771038941,14.578752,4.252136,15.1862,32.76,15.97,36.4452809016,135.49,14.578752,4.812136,15.352415535,14.578752,4.252136,15.1862,0.0,0.56,0.56,135.51
2019-09-11 04:30:00,52.321184,11.369512,53.5422459211,14.261184,4.159512,14.8554,38.06,7.21,38.7369035933,135.28,69.271184,23.419512,73.122981853,14.261184,4.159512,14.8554,55.01,19.26,58.2841976869,132.6,66.731184,22.389512,70.3870809569,14.261184,4.159512,14.8554,52.47,18.23,55.546681269,134.91,48.301184,20.039512,52.2932731525,14.261184,4.159512,14.8554,34.04,15.88,37.5618955858,135.28,14.261184,4.719512,15.0218228787,14.261184,4.159512,14.8554,0.0,0.56,0.56,135.33
2019-09-11 05:00:00,50.637152,12.503336000000001,52.1579770869,17.017152,4.963336,17.7262,33.62,7.54,34.4551302421,135.07,68.947152,24.343336,73.1184503154,17.017152,4.963336,17.7262,51.93,19.38,55.4284159976,132.38,66.567152,23.293336,70.5249262843,17.017152,4.963336,17.7262,49.55,18.33,52.8317272101,134.68,47.027152,21.093336,51.5410695353,17.017152,4.963336,17.7262,30.01,16.13,34.0701775751,135.07,17.017152,5.5233360000000005,17.8910788596,17.017152,4.963336,17.7262,0.0,0.56,0.56,135.16
2019-09-11 05:30:00,52.924080000000004,11.05244,54.0658364755,16.77408,4.892440000000001,17.473,36.15,6.16,36.6710798859,135.97,72.24408,23.14244,75.8602638026,16.77408,4.892440000000001,17.473,55.47,18.25,58.3950631475,133.48,69.69408,22.17244,73.1360504991,16.77408,4.892440000000001,17.473,52.92,17.28,55.6697835455,135.58,49.06408,19.91244,52.9508188133,16.77408,4.892440000000001,17.473,32.29,15.02,35.6124205861,135.97,16.81408,5.45244,17.6760399468,16.77408,4.892440000000001,17.473,0.04,0.56,0.5614267539000001,136.09
2019-09-11 06:00:00,56.329456,10.989008,57.3913400269,17.379456,5.069008,18.1036,38.95,5.92,39.3973209749,135.0,75.869456,22.199008,79.0504289041,17.379456,5.069008,18.1036,58.49,17.13,60.9468374897,132.18,73.139456,21.259008,76.1664325351,17.379456,5.069008,18.1036,55.76,16.19,58.0628426793,134.53,52.229456,19.759008,55.8420493105,17.379456,5.069008,18.1036,34.85,14.69,37.8195531438,135.0,17.379456,5.629008,18.2683119614,17.379456,5.069008,18.1036,0.0,0.56,0.56,135.13
2019-09-11 06:30:00,63.404432,7.878376,63.8920245855,17.514432,5.108376,18.2442,45.89,2.77,45.9735249899,134.68,84.674432,18.118376,86.5911946066,17.514432,5.108376,18.2442,67.16,13.01,68.4085206681,131.62,81.524432,17.388376,83.3581947552,17.514432,5.108376,18.2442,64.01,12.28,65.1772851536,134.06,58.644432,16.938376,61.0416086462,17.514432,5.108376,18.2442,41.13,11.83,42.7974975904,134.68,17.514432,5.668376,18.4088515329,17.514432,5.108376,18.2442,0.0,0.56,0.56,134.84
2019-09-11 07:00:00,69.663616,9.201888,70.2687280158,17.183616,5.011888,17.8996,52.48,4.19,52.6469989648,134.23,93.643616,13.641888,94.6320660546,17.183616,5.011888,17.8996,76.46,8.63,76.9454904462,131.14,90.063616,12.421888,90.916215432,17.183616,5.011888,17.8996,72.88,7.41,73.255733564,133.65,65.093616,11.251888,66.0589420709,17.183616,5.011888,17.8996,47.91,6.24,48.3146530568,134.23,17.183616,5.5718879999999995,18.0644013109,17.183616,5.011888,17.8996,0.0,0.56,0.56,134.37
2019-09-11 07:30:00,75.499776,14.115768,76.8080144404,18.739776,5.465768,19.5206,56.76,8.65,57.4153298345,136.24,103.269776,8.835768,103.6470811516,18.739776,5.465768,19.5206,84.53,3.37,84.5971500702,133.75,99.229776,8.555768,99.5979397934,18.739776,5.465768,19.5206,80.49,3.09,80.5492904997,135.85,71.849776,5.865768,72.0888170626,18.739776,5.465768,19.5206,53.11,0.4,53.1115062863,136.24,18.739776,5.985768,19.6725347396,18.739776,5.465768,19.5206,0.0,0.52,0.52,136.41
2019-09-11 08:00:00,79.034528,12.735904,80.0541058715,20.454528,5.965904,21.3068,58.58,6.77,58.9699016448,135.32,107.414528,6.805904,107.6299268546,20.454528,5.965904,21.3068,86.96,0.84,86.9640569431,132.48,103.244528,6.745904,103.4646789137,20.454528,5.965904,21.3068,82.79,0.78,82.7936742753,134.81,75.264528,7.735904,75.6610427219,20.454528,5.965904,21.3068,54.81,1.77,54.8385721915,135.32,20.454528,6.525904,21.4703315932,20.454528,5.965904,21.3068,0.0,0.56,0.56,135.48
2019-09-11 08:30:00,79.979952,11.728736,80.8353633633,21.629952,6.308736,22.5312,58.35,5.42,58.6011851416,135.68,109.039952,7.168736,109.2753490409,21.629952,6.308736,22.5312,87.41,0.86,87.4142305349,132.86,104.869952,7.238736,105.1194850223,21.629952,6.308736,22.5312,83.24,0.93,83.2451950565,135.18,76.219952,9.388736,76.7960249398,21.629952,6.308736,22.5312,54.59,3.08,54.6768186712,135.68,21.629952,6.868736,22.6943684151,21.629952,6.308736,22.5312,0.0,0.56,0.56,135.87
2019-09-11 09:00:00,76.660272,11.815496,77.5654771715,24.430272,7.125496,25.4482,52.23,4.69,52.4401468343,135.61,107.680272,8.515496,108.0164554599,24.430272,7.125496,25.4482,83.25,1.3900000000000001,83.2616033956,132.31,103.700272,8.555496,104.0525969146,24.430272,7.125496,25.4482,79.27,1.43,79.282897273,135.06,73.280272,10.895496,74.0858292623,24.430272,7.125496,25.4482,48.85,3.77,48.9952589543,135.61,24.430272,7.645496,25.5986679161,24.430272,7.125496,25.4482,0.0,0.52,0.52,135.71
2019-09-11 09:30:00,76.832064,10.954352,77.6090451316,27.032064,7.884352,28.1584,49.8,3.07,49.8945377772,135.01,107.912064,10.474352,108.4192123498,27.032064,7.884352,28.1584,80.88,2.59,80.9214588351,131.77,104.072064,10.444352,104.5948325393,27.032064,7.884352,28.1584,77.04,2.56,77.0825220137,134.5,73.612064,13.124352,74.7728866753,27.032064,7.884352,28.1584,46.58,5.24,46.8738093182,135.01,27.032064,8.444352,28.3203030492,27.032064,7.884352,28.1584,0.0,0.56,0.56,135.09
2019-09-11 10:00:00,76.325584,10.128712,76.994711375,29.035584,8.468712,30.2454,47.29,1.6600000000000001,47.3191261542,135.01,108.105584,12.548712,108.8314635794,29.035584,8.468712,30.2454,79.07,4.08,79.1751937162,131.87,104.335584,12.458712,105.0767985491,29.035584,8.468712,30.2454,75.3,3.99,75.4056370572,134.54,73.275584,15.208712,74.8372643223,29.035584,8.468712,30.2454,44.24,6.74,44.7504770924,135.01,29.035584,9.028712,30.4069528003,29.035584,8.468712,30.2454,0.0,0.56,0.56,135.12
2019-09-11 10:30:00,68.67928,9.63604,69.3519773921,29.60928,8.63604,30.843,39.07,1.0,39.0827954476,134.82,115.84928,12.75604,116.5494411527,29.60928,8.63604,30.843,86.24,4.12,86.3383576402,131.51,111.72928,12.65604,112.4437964398,29.60928,8.63604,30.843,82.12,4.02,82.2183361544,134.2,66.16928,16.00604,68.0776536919,29.60928,8.63604,30.843,36.56,7.37,37.295448784,134.82,29.60928,9.15604,30.992620583,29.60928,8.63604,30.843,0.0,0.52,0.52,134.93
2019-09-11 11:00:00,70.88808,8.67444,71.4168453196,28.19808,8.22444,29.373,42.69,0.45,42.6923716839,134.42,118.09808,13.62444,118.8813772842,28.19808,8.22444,29.373,89.9,5.4,90.0620341764,130.93,113.82808,13.47444,114.6228263907,28.19808,8.22444,29.373,85.63,5.25,85.7907885498,133.7,68.14808,16.24444,70.057423865,28.19808,8.22444,29.373,39.95,8.02,40.7470600166,134.42,28.19808,8.78444,29.5346931895,28.19808,8.22444,29.373,0.0,0.56,0.56,134.52
2019-09-11 11:30:00,67.688848,9.299664,68.3246946139,29.518848,8.609664,30.7488,38.17,0.6900000000000001,38.1762360638,134.72,115.488848,14.079664,116.3439338802,29.518848,8.609664,30.7488,85.97,5.47,86.143843657,131.38,111.398848,13.909664,112.2638948564,29.518848,8.609664,30.7488,81.88,5.3,82.0513522131,134.09,65.228848,17.279664,67.4788070387,29.518848,8.609664,30.7488,35.71,8.67,36.7474216783,134.72,29.518848,9.129664,30.8984328405,29.518848,8.609664,30.7488,0.0,0.52,0.52,134.79
2019-09-11 12:00:00,66.272288,10.448584,67.0909015021,31.332288,9.138584,32.6378,34.94,1.31,34.9645491891,134.54,115.612288,15.068584,116.5901512151,31.332288,9.138584,32.6378,84.28,5.93,84.4883619204,131.23,111.622288,14.878584,112.6095352987,31.332288,9.138584,32.6378,80.29,5.74,80.4949172308,133.94,64.012288,18.488584,66.6288282451,31.332288,9.138584,32.6378,32.68,9.35,33.9912474028,134.54,31.372288,9.698584,32.8372195224,31.332288,9.138584,32.6378,0.04,0.56,0.5614267539000001,134.64
2019-09-11 12:30:00,66.786688,9.962784,67.5256896228,29.906688,8.722784,31.1528,36.88,1.24,36.9008400988,134.32,112.696688,13.832784,113.5424563736,29.906688,8.722784,31.1528,82.79,5.11,82.9475508981,131.18,108.756688,13.682784,109.6140308661,29.906688,8.722784,31.1528,78.85,4.96,79.0058485177,133.83,64.386688,17.992784,66.853465637,29.906688,8.722784,31.1528,34.48,9.27,35.7043876855,134.32,29.906688,9.242784,31.3023807912,29.906688,8.722784,31.1528,0.0,0.52,0.52,134.43
2019-09-11 13:00:00,69.913456,8.386008,70.4146040253,25.323456,7.386008,26.3786,44.59,1.0,44.6012118669,134.52,115.523456,12.136008,116.1591648401,25.323456,7.386008,26.3786,90.2,4.75,90.3249827014,131.59,111.203456,12.006008,111.8496886649,25.323456,7.386008,26.3786,85.88,4.62,86.0041789682,134.0,67.073456,16.406008,69.050746544,25.323456,7.386008,26.3786,41.75,9.02,42.7132637479,134.52,25.323456,7.946008,26.5408452563,25.323456,7.386008,26.3786,0.0,0.56,0.56,134.61
2019-09-11 13:30:00,72.796368,10.181024,73.5048600004,26.746368,7.801024,27.8608,46.05,2.38,46.1114616988,134.52,113.506368,13.571024,114.3147771242,26.746368,7.801024,27.8608,86.76,5.77,86.9516561084,131.76,109.376368,13.391024,110.193055138,26.746368,7.801024,27.8608,82.63,5.59,82.818868623,134.12,69.856368,18.091024,72.1609125463,26.746368,7.801024,27.8608,43.11,10.29,44.3210582004,134.52,26.786368,8.361024,28.0609378489,26.746368,7.801024,27.8608,0.04,0.56,0.5614267539000001,134.64
2019-09-11 14:00:00,68.500976,13.847368,69.8865746298,29.510976,8.607368,30.7406,38.99,5.24,39.3405350752,134.44,114.190976,15.397368,115.2243808452,29.510976,8.607368,30.7406,84.68,6.79,84.951789269,131.84,110.160976,15.157368,111.1988598771,29.510976,8.607368,30.7406,80.65,6.55,80.9155423883,134.27,66.020976,21.597368,69.4637716837,29.510976,8.607368,30.7406,36.51,12.99,38.7520347853,134.44,29.510976,9.127368,30.8902339111,29.510976,8.607368,30.7406,0.0,0.52,0.52,134.59
2019-09-11 14:30:00,65.051088,12.041984,66.1562803416,33.161088,9.671984,34.5428,31.89,2.37,31.977945525,135.47,111.351088,15.871984,112.4765961206,33.161088,9.671984,34.5428,78.19,6.2,78.4354263072,132.75,107.671088,15.681984,108.80711288,33.161088,9.671984,34.5428,74.51,6.01,74.7519912778,135.06,62.971088,20.021984,66.0775133249,33.161088,9.671984,34.5428,29.81,10.35,31.5556429185,135.47,33.161088,10.231984,34.7037642615,33.161088,9.671984,34.5428,0.0,0.56,0.56,135.62
2019-09-11 15:00:00,63.925872,11.311296,64.9188919203,33.295872,9.711296,34.6832,30.63,1.6,30.6717606277,136.26,108.685872,15.641296,109.8055960002,33.295872,9.711296,34.6832,75.39,5.93,75.6228603003,133.7,105.105872,15.441296,106.2340715168,33.295872,9.711296,34.6832,71.81,5.73,72.038246786,135.83,61.945872,19.451296,64.9279906814,33.295872,9.711296,34.6832,28.65,9.74,30.2603717756,136.26,33.295872,10.271296,34.8441474822,33.295872,9.711296,34.6832,0.0,0.56,0.56,136.37
2019-09-11 15:30:00,65.681648,10.955064,66.588980404,30.531648,8.905064,31.8038,35.15,2.05,35.2097287692,136.26,108.881648,13.685064,109.738298911,30.531648,8.905064,31.8038,78.35,4.78,78.4956744031,134.06,105.161648,13.555064,106.0316555097,30.531648,8.905064,31.8038,74.63,4.65,74.7747243392,136.02,63.431648,19.105064,66.2463390569,30.531648,8.905064,31.8038,32.9,10.2,34.4448835097,136.26,30.531648,9.465064,31.9651210872,30.531648,8.905064,31.8038,0.0,0.56,0.56,136.43
2019-09-11 16:00:00,66.88936,13.911480000000001,68.3206832299,34.35936,10.02148,35.791,32.53,3.89,32.7617612469,135.58,111.25936,16.11148,112.4198602356,34.35936,10.02148,35.791,76.9,6.09,77.1407680802,133.27,107.58936,15.92148,108.7610404079,34.35936,10.02148,35.791,73.23,5.9,73.4672913615,135.38,64.82936,21.92148,68.435350539,34.35936,10.02148,35.791,30.47,11.9,32.7113267845,135.58,34.35936,10.581479999999999,35.9518196841,34.35936,10.02148,35.791,0.0,0.56,0.56,135.71
2019-09-11 16:30:00,71.374416,13.196288,72.5840841805,31.804416,9.276288,33.1296,39.57,3.92,39.7636932389,135.75,116.754416,15.396288,117.7651872995,31.804416,9.276288,33.1296,84.95,6.12,85.170164377,133.39,112.664416,15.216288,113.6873170284,31.804416,9.276288,33.1296,80.86,5.94,81.0778835442,135.56,68.854416,21.176288,72.0372526972,31.804416,9.276288,33.1296,37.05,11.9,38.9141683709,135.75,31.804416,9.836288,33.2907410359,31.804416,9.276288,33.1296,0.0,0.56,0.56,135.91
2019-09-11 17:00:00,72.558688,10.838784,73.3637679163,29.138688,8.498784,30.3528,43.42,2.34,43.4830081756,136.07,117.598688,12.828784,118.2963613905,29.138688,8.498784,30.3528,88.46,4.33,88.5659104848,133.73,113.328688,12.728784,114.0412796575,29.138688,8.498784,30.3528,84.19,4.23,84.2961980163,135.75,69.808688,17.918784,72.0717402337,29.138688,8.498784,30.3528,40.67,9.42,41.7466801075,136.07,29.138688,9.058784,30.5143360721,29.138688,8.498784,30.3528,0.0,0.56,0.56,136.22
2019-09-11 17:30:00,73.646352,9.438936,74.2487621157,27.596352,8.048936,28.7462,46.05,1.3900000000000001,46.0709735083,136.15,117.786352,9.998936,118.2099972024,27.596352,8.048936,28.7462,90.19,1.9500000000000002,90.2110780337,134.03,113.436352,10.018936,113.8779391877,27.596352,8.048936,28.7462,85.84,1.97,85.862602453,136.0,70.756352,16.618936,72.681843552,27.596352,8.048936,28.7462,43.16,8.57,44.0026192402,136.15,27.596352,8.568936,28.8961123316,27.596352,8.048936,28.7462,0.0,0.52,0.52,136.3
2019-09-11 18:00:00,74.342992,7.920456,74.7637217022,22.972992,6.700456,23.9302,51.37,1.22,51.3844850125,136.08,119.562992,7.140456,119.7760208384,22.972992,6.700456,23.9302,96.59,0.44,96.5910021689,133.91,114.882992,7.210456,115.1090462414,22.972992,6.700456,23.9302,91.91,0.51,91.9114149603,135.94,71.102992,13.950455999999999,72.458613663,22.972992,6.700456,23.9302,48.13,7.25,48.6729842931,136.08,22.972992,7.260456,24.0929986253,22.972992,6.700456,23.9302,0.0,0.56,0.56,136.25
2019-09-11 18:30:00,72.85784,8.99812,73.4113820398,16.58784,4.83812,17.279,56.27,4.16,56.4235633402,136.37,119.85784,6.09812,120.0128696307,16.58784,4.83812,17.279,103.27,1.26,103.2776863606,133.94,114.84784,5.95812,115.0022849625,16.58784,4.83812,17.279,98.26,1.12,98.266382858,135.96,69.33784,9.14812,69.9387171415,16.58784,4.83812,17.279,52.75,4.31,52.9257838865,136.37,16.58784,5.3981200000000005,17.444085972,16.58784,4.83812,17.279,0.0,0.56,0.56,136.51
2019-09-11 19:00:00,73.374224,8.601232,73.8766400124,11.044224,3.221232,11.5044,62.33,5.38,62.5617558897,135.88,121.054224,4.861232,121.1517920825,11.044224,3.221232,11.5044,110.01,1.6400000000000001,110.0222236641,133.27,115.684224,4.621232,115.77648927,11.044224,3.221232,11.5044,104.64,1.4,104.6493650244,135.36,69.504224,6.311232,69.7901769822,11.044224,3.221232,11.5044,58.46,3.09,58.5416065717,135.88,11.084224,3.781232,11.7114361681,11.044224,3.221232,11.5044,0.04,0.56,0.5614267539000001,136.06
2019-09-11 19:30:00,74.349344,8.124392,74.7919159977,8.449344,2.464392,8.8014,65.9,5.66,66.142615612,135.54,121.949344,4.334392,122.0263473847,8.449344,2.464392,8.8014,113.5,1.87,113.5154038005,132.81,116.399344,4.084392,116.4709815432,8.449344,2.464392,8.8014,107.95,1.62,107.9621549433,134.96,70.249344,5.234392,70.4440855717,8.449344,2.464392,8.8014,61.8,2.77,61.8620473311,135.54,8.449344,3.024392,8.9743167428,8.449344,2.464392,8.8014,0.0,0.56,0.56,135.71
2019-09-11 20:00:00,79.96808,8.61944,80.4312660897,7.91808,2.30944,8.248,72.05,6.31,72.3257810189,135.4,120.27808,4.06944,120.3469022052,7.91808,2.30944,8.248,112.36,1.76,112.3737834194,132.69,114.76808,3.81944,114.8316172001,7.91808,2.30944,8.248,106.85,1.51,106.8606690977,134.87,75.47808,4.42944,75.6079393926,7.91808,2.30944,8.248,67.56,2.12,67.5932541013,135.4,7.91808,2.82944,8.4084315779,7.91808,2.30944,8.248,0.0,0.52,0.52,135.61
2019-09-11 20:30:00,86.553664,9.923152,87.1206387571,7.793664,2.273152,8.1184,78.76,7.65,79.1306520888,136.0,114.233664,4.283152,114.3139334549,7.793664,2.273152,8.1184,106.44,2.01,106.458976606,133.47,109.013664,4.033152,109.0882452593,7.793664,2.273152,8.1184,101.22,1.76,101.2353001675,135.56,81.613664,3.303152,81.6804809281,7.793664,2.273152,8.1184,73.82,1.03,73.8271853723,136.0,7.793664,2.833152,8.2926442586,7.793664,2.273152,8.1184,0.0,0.56,0.56,136.18
2019-09-11 21:00:00,84.526704,11.594872,85.318255642,6.496704,1.894872,6.7674,78.03,9.7,78.630597734,136.37,109.686704,6.294872,109.8671854918,6.496704,1.894872,6.7674,103.19,4.4,103.2837649391,134.05,104.626704,5.924872,104.7943285589,6.496704,1.894872,6.7674,98.13,4.03,98.2127170992,136.01,79.626704,2.884872,79.6789462553,6.496704,1.894872,6.7674,73.13,0.99,73.1367007733,136.37,6.496704,2.454872,6.9450384736,6.496704,1.894872,6.7674,0.0,0.56,0.56,136.54
2019-09-11 21:30:00,80.58904,12.53472,81.558031938,5.63904,1.64472,5.874,74.95,10.89,75.7370094472,136.23,104.22904,7.89472,104.5276010592,5.63904,1.64472,5.874,98.59,6.25,98.7879071547,134.0,99.42904,7.43472,99.7066149099,5.63904,1.64472,5.874,93.79,5.79,93.9685489938,135.94,75.86904,3.72472,75.9604158072,5.63904,1.64472,5.874,70.23,2.08,70.2607949001,136.23,5.63904,2.20472,6.0547140643,5.63904,1.64472,5.874,0.0,0.56,0.56,136.38
2019-09-11 22:00:00,76.03256,14.27908,77.3617625562,5.00256,1.4590800000000002,5.211,71.03,12.82,72.1776509731,136.14,98.11256,10.47908,98.6705910968,5.00256,1.4590800000000002,5.211,93.11,9.02,93.5458844632,134.0,93.58256,9.88908,94.1036101295,5.00256,1.4590800000000002,5.211,88.58,8.43,88.9802298266,136.02,71.54256,5.36908,71.7437447545,5.00256,1.4590800000000002,5.211,66.54,3.91,66.6547800236,136.14,5.00256,1.9790800000000002,5.3798107959,5.00256,1.4590800000000002,5.211,0.0,0.52,0.52,136.32
2019-09-11 22:30:00,71.832544,13.866992,73.1587851501,5.3725439999999995,1.566992,5.5964,66.46,12.3,67.588620344,136.55,92.172544,13.746992,93.192047174,5.3725439999999995,1.566992,5.5964,86.8,12.18,87.6503987441,134.34,87.962544,13.006992,88.9190136464,5.3725439999999995,1.566992,5.5964,82.59,11.44,83.3785446023,136.26,67.622544,5.716992,67.863778664,5.3725439999999995,1.566992,5.5964,62.25,4.15,62.3881799702,136.55,5.3725439999999995,2.126992,5.7782630608000005,5.3725439999999995,1.566992,5.5964,0.0,0.56,0.56,136.68
2019-09-11 23:00:00,67.79728,6.96504,68.1541118173,6.25728,1.82504,6.518,61.54,5.14,61.7542808233,136.87,84.65728,23.66504,87.9027256415,6.25728,1.82504,6.518,78.4,21.84,81.3851681819,132.88,80.90728,22.46504,83.9682438735,6.25728,1.82504,6.518,74.65,20.64,77.4508366643,135.07,63.95728,5.29504,64.1760945649,6.25728,1.82504,6.518,57.7,3.47,57.8042463838,136.87,6.25728,2.38504,6.6964146228,6.25728,1.82504,6.518,0.0,0.56,0.56,137.01
2019-09-11 23:30:00,63.425696,7.678328,63.8887754927,6.885696,2.008328,7.1726,56.54,5.67,56.8235910516,137.05,79.235696,24.848328,83.0405619261,6.885696,2.008328,7.1726,72.35,22.84,75.8695465915,133.15,75.775696,23.608328,79.3681879297,6.885696,2.008328,7.1726,68.89,21.6,72.1968981328,135.29,59.875696,4.988328,60.0831289774,6.885696,2.008328,7.1726,52.99,2.98,53.0737270219,137.05,6.885696,2.568328,7.3490896116,6.885696,2.008328,7.1726,0.0,0.56,0.56,137.14
2019-09-12 00:00:00,59.630912,8.289016,60.2042644021,7.470912,2.179016,7.7822,52.16,6.11,52.5166421242,137.16,74.840912,25.919016,79.20200439,7.470912,2.179016,7.7822,67.37,23.74,71.4304171904,133.38,71.620912,24.629016,75.737332042,7.470912,2.179016,7.7822,64.15,22.45,67.964880637,135.5,56.370912,4.789016,56.573972761,7.470912,2.179016,7.7822,48.9,2.61,48.9696038375,137.16,7.510912,2.739016,7.994748759,7.470912,2.179016,7.7822,0.04,0.56,0.5614267539000001,137.32
2019-09-12 00:30:00,57.173936,8.423648,57.7911481402,8.103936,2.363648,8.4416,49.07,6.06,49.4427800594,137.32,72.053936,26.283648,76.6981084857,8.103936,2.363648,8.4416,63.95,23.92,68.2771477143,133.66,69.003936,24.983648,73.3875047326,8.103936,2.363648,8.4416,60.9,22.62,64.965178365,135.69,54.113936,5.033648,54.3475453135,8.103936,2.363648,8.4416,46.01,2.67,46.0874060889,137.32,8.103936,2.923648,8.615189859800001,8.103936,2.363648,8.4416,0.0,0.56,0.56,137.49
2019-09-12 01:00:00,55.752672,11.358696,56.8979824771,7.812672,2.278696,8.1382,47.94,9.08,48.7923149687,137.1,70.172672,25.018696,74.4992553329,7.812672,2.278696,8.1382,62.36,22.74,66.3767820853,133.92,67.192672,23.788696,71.2794306086,7.812672,2.278696,8.1382,59.38,21.51,63.1558746278,135.94,52.212672,6.528696,52.619264427,7.812672,2.278696,8.1382,44.4,4.25,44.602942728,137.1,7.812672,2.838696,8.3124027068,7.812672,2.278696,8.1382,0.0,0.56,0.56,137.21
2019-09-12 01:30:00,55.32096,20.89028,59.133851674,8.64096,2.52028,9.001,46.68,18.37,50.164522324,134.9,70.96096,18.49028,73.3304050077,8.64096,2.52028,9.001,62.32,15.97,64.333687132,132.79,67.97096,17.59028,70.2101798445,8.64096,2.52028,9.001,59.33,15.07,61.2140000327,135.04,50.12096,11.29028,51.3768532882,8.64096,2.52028,9.001,41.48,8.77,42.3969727693,134.9,8.64096,3.08028,9.1735660787,8.64096,2.52028,9.001,0.0,0.56,0.56,135.01
2019-09-12 02:00:00,55.347968,20.764824,59.1149344707,9.067968,2.644824,9.4458,46.28,18.12,49.700832991,134.92,71.367968,18.354824,73.6904771359,9.067968,2.644824,9.4458,62.3,15.71,64.2502459139,132.75,68.377968,17.464824,70.5731293423,9.067968,2.644824,9.4458,59.31,14.82,61.1335300797,135.02,50.177968,11.204824,51.4137778565,9.067968,2.644824,9.4458,41.11,8.56,41.9917337103,134.92,9.107968,3.204824,9.6553600637,9.067968,2.644824,9.4458,0.04,0.56,0.5614267539000001,135.01
2019-09-12 02:30:00,54.543088,20.887984,58.4059613752,9.353088,2.727984,9.7428,45.19,18.16,48.702378792,134.92,70.123088,18.577984,72.5423253016,9.353088,2.727984,9.7428,60.77,15.85,62.8029887824,132.81,67.213088,17.677984,69.4989950776,9.353088,2.727984,9.7428,57.86,14.95,59.7602049863,135.05,49.513088,11.307984,50.7879551217,9.353088,2.727984,9.7428,40.16,8.58,41.0663122279,134.92,9.353088,3.287984,9.9141864981,9.353088,2.727984,9.7428,0.0,0.56,0.56,135.01
2019-09-12 03:00:00,53.739824,20.802032,57.6254563442,9.469824,2.762032,9.8644,44.27,18.04,47.804544763,135.15,69.319824,18.612032,71.7749659321,9.469824,2.762032,9.8644,59.85,15.85,61.9132053766,133.11,66.459824,17.722032,68.7821097693,9.469824,2.762032,9.8644,56.99,14.96,58.9208087181,135.32,48.799824,11.222032,50.073514203,9.469824,2.762032,9.8644,39.33,8.46,40.2295973134,135.15,9.469824,3.362032,10.0489216217,9.469824,2.762032,9.8644,0.0,0.6000000000000001,0.6000000000000001,135.24
2019-09-12 03:30:00,52.924848,21.487664,57.1205675742,9.214848,2.687664,9.5988,43.71,18.8,47.5815520974,135.34,68.194848,19.357664,70.8890432245,9.214848,2.687664,9.5988,58.98,16.67,61.2905318952,133.34,65.354848,18.427664,67.903129218,9.214848,2.687664,9.5988,56.14,15.74,58.3047785349,135.53,48.054848,11.797664,49.4818481078,9.214848,2.687664,9.5988,38.84,9.11,39.8940810146,135.34,9.214848,3.247664,9.770401482,9.214848,2.687664,9.5988,0.0,0.56,0.56,135.44
2019-09-12 04:00:00,53.161984,21.178912,57.2253689924,9.561984,2.788912,9.9604,43.6,18.39,47.3196798383,135.3,68.561984,18.998912,71.145655575,9.561984,2.788912,9.9604,59.0,16.21,61.1863064746,133.27,65.741984,18.078912,68.1825162293,9.561984,2.788912,9.9604,56.18,15.29,58.2235047039,135.53,48.291984,11.538912,49.6514069166,9.561984,2.788912,9.9604,38.73,8.75,39.7061128795,135.3,9.561984,3.348912,10.1314732196,9.561984,2.788912,9.9604,0.0,0.56,0.56,135.49
2019-09-12 04:30:00,53.59512,21.37816,57.7014957588,9.04512,2.63816,9.422,44.55,18.74,48.3310469574,135.21,68.45512,19.07816,71.0639123831,9.04512,2.63816,9.422,59.41,16.44,61.6426938088,133.17,65.61512,18.15816,68.0812951346,9.04512,2.63816,9.422,56.57,15.52,58.6603383898,135.41,48.60512,11.68816,49.9907068804,9.04512,2.63816,9.422,39.56,9.05,40.5819676704,135.21,9.04512,3.19816,9.5938742539,9.04512,2.63816,9.422,0.0,0.56,0.56,135.36
2019-09-12 05:00:00,54.335504,21.298272,58.3606321515,9.285504,2.708272,9.6724,45.05,18.59,48.7349012516,135.18,69.355504,18.908272,71.8867768447,9.285504,2.708272,9.6724,60.07,16.2,62.2161144721,133.13,66.475504,17.988272,68.8663238572,9.285504,2.708272,9.6724,57.19,15.28,59.1960682816,135.3,49.315504,11.648272,50.6724893345,9.285504,2.708272,9.6724,40.03,8.94,41.0161492586,135.18,9.285504,3.268272,9.8438908161,9.285504,2.708272,9.6724,0.0,0.56,0.56,135.26
2019-09-12 05:30:00,56.063568,20.640624,59.742438986,9.773568,2.850624,10.1808,46.29,17.79,49.5908076159,134.82,72.043568,17.820624,74.2148929119,9.773568,2.850624,10.1808,62.27,14.97,64.0441550807,132.6,69.063568,16.970624,71.1180603211,9.773568,2.850624,10.1808,59.29,14.12,60.9481624005,134.9,50.893568,11.110624,52.0922377081,9.773568,2.850624,10.1808,41.12,8.26,41.9414115165,134.82,9.773568,3.410624,10.3515693264,9.773568,2.850624,10.1808,0.0,0.56,0.56,134.94
2019-09-12 06:00:00,58.138576,19.929168,61.4594643361,10.968576,3.199168,11.4256,47.17,16.73,50.0489939959,134.24,75.288576,17.139168,77.2147703217,10.968576,3.199168,11.4256,64.32,13.94,65.8132661399,131.91,72.188576,16.339168,74.0145858317,10.968576,3.199168,11.4256,61.22,13.14,62.6142795215,134.28,52.898576,10.579168,53.946066941,10.968576,3.199168,11.4256,41.93,7.38,42.5745146772,134.24,10.968576,3.759168,11.5948697069,10.968576,3.199168,11.4256,0.0,0.56,0.56,134.37
2019-09-12 06:30:00,65.3836,16.5998,67.4579017536,11.3136,3.2998,11.785,54.07,13.3,55.681728601,133.79,83.5736,13.7198,84.6922636904,11.3136,3.2998,11.785,72.26,10.42,73.00742428,131.23,80.0736,13.0898,81.1364546982,11.3136,3.2998,11.785,68.76,9.79,69.4534498783,133.78,59.3836,7.6898,59.8794202794,11.3136,3.2998,11.785,48.07,4.39,48.2700424694,133.79,11.3136,3.8598,11.9538948046,11.3136,3.2998,11.785,0.0,0.56,0.56,133.93
2019-09-12 07:00:00,70.900736,14.611048,72.3905870193,11.660736,3.401048,12.1466,59.24,11.21,60.2913070019,133.53,90.580736,11.081048,91.2560099888,11.660736,3.401048,12.1466,78.92,7.68,79.2928042132,130.79,86.750736,10.581048,87.3936426368,11.660736,3.401048,12.1466,75.09,7.18,75.4324896845,133.36,64.330736,5.971048,64.6072519809,11.660736,3.401048,12.1466,52.67,2.5700000000000003,52.7326635019,133.53,11.660736,3.961048,12.3151396793,11.660736,3.401048,12.1466,0.0,0.56,0.56,133.67
2019-09-12 07:30:00,78.004608,8.741344,78.4928656896,11.764607999999999,3.431344,12.2548,66.24,5.31,66.4524920526,134.3,98.934608,12.941344,99.7774275307,11.764607999999999,3.431344,12.2548,87.17,9.51,87.6872225584,130.03,94.674608,12.341344,95.475599876,11.764607999999999,3.431344,12.2548,82.91,8.91,83.3873863363,132.77,72.934608,11.331344,73.8095955886,11.764607999999999,3.431344,12.2548,61.17,7.9,61.6780260709,134.3,11.764607999999999,3.991344,12.4232374331,11.764607999999999,3.431344,12.2548,0.0,0.56,0.56,134.46
2019-09-12 08:00:00,81.90592,7.84256,82.2805291573,11.66592,3.4025600000000003,12.152,70.24,4.44,70.3801903947,134.6,103.69592,12.87256,104.4918495654,11.66592,3.4025600000000003,12.152,92.03,9.47,92.5159542998,129.31,99.21592,12.27256,99.9720686512,11.66592,3.4025600000000003,12.152,87.55,8.87,87.9981783902,132.38,77.59592,15.55256,79.1391743904,11.66592,3.4025600000000003,12.152,65.93,12.15,67.0401924222,134.6,11.66592,3.96256,12.3205345339,11.66592,3.4025600000000003,12.152,0.0,0.56,0.56,134.74
2019-09-12 08:30:00,83.97728,10.42004,84.6212785876,12.85728,3.7500400000000003,13.393,71.12,6.67,71.4320887277,134.83,105.22728,10.92004,105.7923803012,12.85728,3.7500400000000003,13.393,92.37,7.17,92.6478591226,129.55,100.74728,10.45004,101.2877967151,12.85728,3.7500400000000003,13.393,87.89,6.7,88.1450060979,132.6,79.58728,18.03004,81.6040285783,12.85728,3.7500400000000003,13.393,66.73,14.28,68.240833084,134.83,12.89728,4.31004,13.5983924123,12.85728,3.7500400000000003,13.393,0.04,0.56,0.5614267539000001,135.01
2019-09-12 09:00:00,80.332736,11.882048,81.2067210145,17.732736,5.172048,18.4716,62.6,6.71,62.9585903591,135.26,103.102736,12.192048,103.82109711,17.732736,5.172048,18.4716,85.37,7.02,85.6581420532,129.87,99.012736,11.732048,99.7053801983,17.732736,5.172048,18.4716,81.28,6.5600000000000005,81.5442947115,133.03,76.462736,19.582048,78.9303908547,17.732736,5.172048,18.4716,58.73,14.41,60.4719852494,135.26,17.732736,5.732048,18.636155728,17.732736,5.172048,18.4716,0.0,0.56,0.56,135.43
2019-09-12 09:30:00,76.194896,13.683928,77.4139009607,24.184896,7.053928,25.1926,52.01,6.63,52.4308783066,134.8,101.114896,13.773928,102.048729956,24.184896,7.053928,25.1926,76.93,6.72,77.2229454243,129.14,97.434896,13.333928,98.3430353123,24.184896,7.053928,25.1926,73.25,6.28,73.5187112237,132.49,72.974896,21.363928,76.037838382,24.184896,7.053928,25.1926,48.79,14.31,50.8452573993,134.8,24.184896,7.573928,25.3431170119,24.184896,7.053928,25.1926,0.0,0.52,0.52,134.87
2019-09-12 10:00:00,73.900192,15.940056,75.5997603364,28.560192,8.330056,29.7502,45.34,7.61,45.9742068991,134.8,103.580192,13.310056,104.431861831,28.560192,8.330056,29.7502,75.02,4.98,75.185110228,129.22,100.000192,12.960056,100.8365085252,28.560192,8.330056,29.7502,71.44,4.63,71.5898770777,132.36,71.080192,23.600056,74.8956363079,28.560192,8.330056,29.7502,42.52,15.27,45.1787925912,134.8,28.560192,8.890056,29.9118314845,28.560192,8.330056,29.7502,0.0,0.56,0.56,134.87
2019-09-12 10:30:00,76.492464,10.596551999999999,77.2229497176,27.382464,7.986552,28.5234,49.11,2.61,49.1793066238,135.23,106.552464,12.686552,107.3050613257,27.382464,7.986552,28.5234,79.17,4.7,79.3093872124,131.91,102.752464,12.656552,103.5290160612,27.382464,7.986552,28.5234,75.37,4.67,75.5145403217,134.35,73.402464,16.386552000000002,75.2093133044,27.382464,7.986552,28.5234,46.02,8.4,46.7803420253,135.23,27.382464,8.546552,28.6852381165,27.382464,7.986552,28.5234,0.0,0.56,0.56,135.33
2019-09-12 11:00:00,72.910032,9.939176,73.5843732446,30.340032,8.849176,31.6042,42.57,1.09,42.5839523765,135.55,103.600032,13.739176,104.5070886953,30.340032,8.849176,31.6042,73.26,4.89,73.4230188701,132.8,100.080032,13.599176,100.9997544205,30.340032,8.849176,31.6042,69.74,4.75,69.9015743743,135.06,70.230032,16.079176,72.0471879782,30.340032,8.849176,31.6042,39.89,7.23,40.5399185988,135.55,30.380032,9.409176,31.8037566542,30.340032,8.849176,31.6042,0.04,0.56,0.5614267539000001,135.64
2019-09-12 11:30:00,73.164624,20.543432,75.9940445259,33.954624,9.903432,35.3694,39.21,10.64,40.6279915822,136.3,101.934624,14.093432,102.904287547,33.954624,9.903432,35.3694,67.98,4.19,68.1090045442,131.83,98.704624,13.613432,99.6389900079,33.954624,9.903432,35.3694,64.75,3.71,64.8561993953,134.3,70.704624,28.283432,76.1517982761,33.954624,9.903432,35.3694,36.75,18.38,41.0899853979,136.3,33.954624,10.463432,35.5302673815,33.954624,9.903432,35.3694,0.0,0.56,0.56,136.4
2019-09-12 12:00:00,82.529904,21.057472,85.1739524813,28.139904,8.207472,29.3124,54.39,12.85,55.8873384587,135.61,106.079904,10.657472,106.6139190823,28.139904,8.207472,29.3124,77.94,2.45,77.9784976772,130.91,102.349904,10.487472,102.8858100894,28.139904,8.207472,29.3124,74.21,2.2800000000000002,74.2450166678,133.49,79.129904,28.557472,84.125328612,28.139904,8.207472,29.3124,50.99,20.35,54.9008433451,135.61,28.139904,8.767472,29.4741032501,28.139904,8.207472,29.3124,0.0,0.56,0.56,135.72
2019-09-12 12:30:00,78.037824,18.151032,80.1209207219,29.317824,8.551032,30.5394,48.72,9.6,49.65680618,134.76,102.257824,12.581032,103.0288548679,29.317824,8.551032,30.5394,72.94,4.03,73.0512457115,129.71,98.817824,12.301032,99.5805087774,29.317824,8.551032,30.5394,69.5,3.75,69.6010955374,132.56,74.987824,25.691032,79.2666567573,29.317824,8.551032,30.5394,45.67,17.14,48.7804110274,134.76,29.317824,9.111032,30.7009072863,29.317824,8.551032,30.5394,0.0,0.56,0.56,134.92
2019-09-12 13:00:00,68.747456,21.523008,72.0378551863,39.507456,11.523008,41.1536,29.24,10.0,30.9027118551,134.97,98.727456,15.103007999999999,99.8759801898,39.507456,11.523008,41.1536,59.22,3.58,59.3281113807,129.92,95.967456,14.833008,97.1070066341,39.507456,11.523008,41.1536,56.46,3.31,56.5569421026,132.77,66.907456,29.133008,72.9749259919,39.507456,11.523008,41.1536,27.4,17.61,32.5710316079,134.97,39.507456,12.083008,41.313897927,39.507456,11.523008,41.1536,0.0,0.56,0.56,135.12
2019-09-12 13:30:00,66.152096,23.523528,70.2100859903,43.212096,12.603528,45.0126,22.94,10.92,25.4064952325,135.81,96.022096,16.133528,97.3680319507,43.212096,12.603528,45.0126,52.81,3.5300000000000002,52.9278471128,131.11,93.572096,15.853528,94.9055925638,43.212096,12.603528,45.0126,50.36,3.25,50.4647609724,133.74,64.692096,31.183528,71.8155951267,43.212096,12.603528,45.0126,21.48,18.58,28.4008239317,135.81,43.212096,13.163528,45.1725991074,43.212096,12.603528,45.0126,0.0,0.56,0.56,135.98
2019-09-12 14:00:00,68.363264,24.470952,72.6110415606,42.003264,12.250952,43.7534,26.36,12.22,29.0547414375,137.06,100.633264,15.400952,101.804926923,42.003264,12.250952,43.7534,58.63,3.15,58.7145586716,132.65,97.893264,15.100952,99.0511478373,42.003264,12.250952,43.7534,55.89,2.85,55.9626178802,135.03,66.683264,32.140952,74.0249856005,42.003264,12.250952,43.7534,24.68,19.89,31.6972317403,137.06,42.003264,12.810952,43.9134908405,42.003264,12.250952,43.7534,0.0,0.56,0.56,137.22
2019-09-12 14:30:00,74.499312,20.860216,77.3646954369,35.109312,10.240216,36.5722,39.39,10.62,40.7965255874,135.29,102.009312,13.630216,102.9159002435,35.109312,10.240216,36.5722,66.9,3.39,66.9858350698,130.43,98.839312,13.360216,99.7381820979,35.109312,10.240216,36.5722,63.73,3.12,63.8063264888,133.16,72.019312,28.420216,77.4240917185,35.109312,10.240216,36.5722,36.91,18.18,41.1443860083,135.29,35.109312,10.800216,36.7329341975,35.109312,10.240216,36.5722,0.0,0.56,0.56,135.45
2019-09-12 15:00:00,73.518128,20.675704,76.370150455,33.688128,9.825704,35.0918,39.83,10.85,41.2813686789,134.48,101.408128,12.695704,102.1997520766,33.688128,9.825704,35.0918,67.72,2.87,67.7807885761,129.41,98.218128,12.455704,99.0047737736,33.688128,9.825704,35.0918,64.53,2.63,64.5835722146,132.34,71.008128,28.135704,76.3791338105,33.688128,9.825704,35.0918,37.32,18.31,41.5696824621,134.48,33.688128,10.385704,35.2526994104,33.688128,9.825704,35.0918,0.0,0.56,0.56,134.62
2019-09-12 15:30:00,75.565232,17.457776,77.5556460232,30.815232,8.987776,32.0992,44.75,8.47,45.5445210755,134.4,100.005232,13.377776,100.8960421329,30.815232,8.987776,32.0992,69.19,4.39,69.32912952,129.21,96.745232,13.067776,97.623801833,30.815232,8.987776,32.0992,65.93,4.08,66.0561223506,132.2,72.745232,25.027776,76.9302174067,30.815232,8.987776,32.0992,41.93,16.04,44.893279007,134.4,30.855232,9.547776,32.2986898855,30.815232,8.987776,32.0992,0.04,0.56,0.5614267539000001,134.59
2019-09-12 16:00:00,77.68536,11.19448,78.4877795634,29.77536,8.68448,31.016,47.91,2.51,47.9757042679,134.82,105.74536,13.39448,106.590305638,29.77536,8.68448,31.016,75.97,4.71,76.115865626,131.44,102.14536,13.29448,103.006882139,29.77536,8.68448,31.016,72.37,4.61,72.5166808397,134.03,74.62536,17.66448,76.6875362024,29.77536,8.68448,31.016,44.85,8.98,45.7401672494,134.82,29.77536,9.24448,31.1774353275,29.77536,8.68448,31.016,0.0,0.56,0.56,134.96
2019-09-12 16:30:00,78.551376,10.149568,79.2043711046,30.101376,8.779568,31.3556,48.45,1.37,48.4693655828,135.14,107.311376,12.699568,108.0602167608,30.101376,8.779568,31.3556,77.21,3.92,77.3094463827,132.46,103.621376,12.599568,104.3845710722,30.101376,8.779568,31.3556,73.52,3.8200000000000003,73.6191741328,134.84,75.461376,15.669568,77.0711011282,30.101376,8.779568,31.3556,45.36,6.89,45.8802975143,135.14,30.101376,9.299568,31.5051551667,30.101376,8.779568,31.3556,0.0,0.52,0.52,135.29
2019-09-12 17:00:00,77.353472,10.878096,78.1146119688,32.873472,9.588096,34.2432,44.48,1.29,44.4987022283,134.79,107.393472,12.658096,108.1368818792,32.873472,9.588096,34.2432,74.52,3.07,74.5832105772,132.22,103.843472,12.608096,104.6060742106,32.873472,9.588096,34.2432,70.97,3.02,71.0342262575,134.61,74.493472,16.728096,76.3485858834,32.873472,9.588096,34.2432,41.62,7.14,42.2280001894,134.79,32.873472,10.148096,34.4042005249,32.873472,9.588096,34.2432,0.0,0.56,0.56,134.92
2019-09-12 17:30:00,77.393472,11.893096,78.3019491499,31.313472,9.133096,32.6182,46.08,2.76,46.1625822501,134.63,109.693472,11.103096,110.2539638299,31.313472,9.133096,32.6182,78.38,1.97,78.4047530447,132.02,105.933472,11.103096,106.5137513693,31.313472,9.133096,32.6182,74.62,1.97,74.6459998928,134.35,74.423472,14.663096,75.8541994147,31.313472,9.133096,32.6182,43.11,5.53,43.4632373392,134.63,31.313472,9.693096,32.7794087616,31.313472,9.133096,32.6182,0.0,0.56,0.56,134.84
2019-09-12 18:00:00,79.367376,12.377568,80.3267362882,27.317376,7.967568,28.4556,52.05,4.41,52.2364872479,134.83,111.417376,8.797568,111.7641663389,27.317376,7.967568,28.4556,84.1,0.8300000000000001,84.1040956197,132.09,107.377376,8.877568,107.7437334152,27.317376,7.967568,28.4556,80.06,0.91,80.0651715792,134.47,76.017376,11.937568,76.948989491,27.317376,7.967568,28.4556,48.7,3.9699999999999998,48.8615482767,134.83,27.317376,8.487568,28.60555614,27.317376,7.967568,28.4556,0.0,0.52,0.52,134.99
2019-09-12 18:30:00,80.717248,11.955864,81.5978970849,21.997248,6.415864,22.9138,58.72,5.54,58.9807595746,135.04,112.077248,6.5658639999999995,112.2694085195,21.997248,6.415864,22.9138,90.08,0.15,90.0801248889,132.33,107.737248,6.515864,107.9341053156,21.997248,6.415864,22.9138,85.74,0.1,85.7400583158,134.66,76.957248,9.315864,77.5190514764,21.997248,6.415864,22.9138,54.96,2.9,55.0364570081,135.04,21.997248,6.975864,23.076862831,21.997248,6.415864,22.9138,0.0,0.56,0.56,135.2
2019-09-12 19:00:00,81.993648,11.386064,82.7804370957,22.203648,6.476064,23.1288,59.79,4.91,59.9912676979,135.04,112.573648,6.736064,112.7750006971,22.203648,6.476064,23.1288,90.37,0.26,90.3703740172,132.39,108.213648,6.736064,108.423097962,22.203648,6.476064,23.1288,86.01,0.26,86.0103929767,134.69,78.183648,9.966064,78.8162752624,22.203648,6.476064,23.1288,55.98,3.49,56.088684242,135.04,22.203648,6.996064,23.2797529197,22.203648,6.476064,23.1288,0.0,0.52,0.52,135.2
2019-09-12 19:30:00,82.700208,11.352144,83.4757184853,20.030208,5.842144,20.8648,62.67,5.51,62.9117556582,135.43,112.690208,6.542144,112.8799478526,20.030208,5.842144,20.8648,92.66,0.7000000000000001,92.6626440374,132.87,108.220208,6.452144,108.412377438,20.030208,5.842144,20.8648,88.19,0.61,88.1921096244,135.15,78.680208,8.822144,79.1732616208,20.030208,5.842144,20.8648,58.65,2.98,58.7256579359,135.43,20.030208,6.402144,21.0284730858,20.030208,5.842144,20.8648,0.0,0.56,0.56,135.64
2019-09-12 20:00:00,82.811856,12.097208,83.6907756898,20.321856,5.927208,21.1686,62.49,6.17,62.7938611649,135.3,114.701856,6.577208,114.8902756325,20.321856,5.927208,21.1686,94.38,0.65,94.3822382655,132.57,110.151856,6.417208,110.3386239662,20.321856,5.927208,21.1686,89.83,0.49,89.8313364033,134.92,78.821856,8.267208,79.2542220415,20.321856,5.927208,21.1686,58.5,2.34,58.546781295,135.3,20.321856,6.487208,21.3321752037,20.321856,5.927208,21.1686,0.0,0.56,0.56,135.47
2019-09-12 20:30:00,83.20144,11.60292,84.0065912331,17.46144,5.09292,18.189,65.74,6.51,66.0615447897,136.14,113.28144,6.52292,113.4690844847,17.46144,5.09292,18.189,95.82,1.43,95.830669934,133.68,108.65144,6.34292,108.8364279467,17.46144,5.09292,18.189,91.19,1.25,91.1985668747,135.81,79.00144,7.18292,79.327308424,17.46144,5.09292,18.189,61.54,2.09,61.5754796977,136.14,17.46144,5.65292,18.353675147,17.46144,5.09292,18.189,0.0,0.56,0.56,136.3
2019-09-12 21:00:00,79.711232,13.135776,80.7863176415,15.551232,4.535776,16.1992,64.16,8.6,64.7338056969,136.43,108.401232,8.785776,108.7566869624,15.551232,4.535776,16.1992,92.85,4.25,92.9472162036,134.13,103.931232,8.455776,104.2746428083,15.551232,4.535776,16.1992,88.38,3.92,88.4668909819,136.22,75.581232,5.255776,75.7637499864,15.551232,4.535776,16.1992,60.03,0.72,60.0343176858,136.43,15.551232,5.055776,16.3524214623,15.551232,4.535776,16.1992,0.0,0.52,0.52,136.6
2019-09-12 21:30:00,77.694608,13.111344,78.7931434438,12.964608,3.781344,13.5048,64.73,9.33,65.3989434165,135.76,104.284608,9.061344,104.6775401927,12.964608,3.781344,13.5048,91.32,5.28,91.4725139045,133.46,99.894608,8.681344,100.2711246627,12.964608,3.781344,13.5048,86.93,4.9,87.0679900997,135.58,73.534608,4.371344,73.6644230418,12.964608,3.781344,13.5048,60.57,0.59,60.5728734666,135.76,12.964608,4.341344,13.6721735039,12.964608,3.781344,13.5048,0.0,0.56,0.56,135.91
2019-09-12 22:00:00,74.319312,13.065216,75.4589955226,11.949311999999999,3.485216,12.4472,62.37,9.58,63.1014524397,136.39,99.009312,10.595216,99.5746075302,11.949311999999999,3.485216,12.4472,87.06,7.11,87.349846594,134.24,94.829312,10.115216,95.3672690661,11.949311999999999,3.485216,12.4472,82.88,6.63,83.1447611098,136.25,70.299312,4.615216,70.4506457486,11.949311999999999,3.485216,12.4472,58.35,1.13,58.3609407052,136.39,11.989312,4.045216,12.653354287300001,11.949311999999999,3.485216,12.4472,0.04,0.56,0.5614267539000001,136.56
2019-09-12 22:30:00,72.374256,4.685408,72.5257608004,11.264256,3.285408,11.7336,61.11,1.4,61.1260345516,135.69,91.914256,20.595408,94.1934248593,11.264256,3.285408,11.7336,80.65,17.31,82.4867177187,131.35,88.104256,19.635407999999998,90.2657696618,11.264256,3.285408,11.7336,76.84,16.35,78.5602195771,133.86,68.474256,10.165408,69.2247011879,11.264256,3.285408,11.7336,57.21,6.88,57.6222049214,135.69,11.304256,3.845408,11.9404089712,11.264256,3.285408,11.7336,0.04,0.56,0.5614267539000001,135.87
2019-09-12 23:00:00,67.165984,6.210912,67.4525376436,10.665984,3.110912,11.1104,56.5,3.1,56.5849803393,135.98,85.49598399999999,22.710912,88.4610015996,10.665984,3.110912,11.1104,74.83,19.6,77.3543075724,131.8,81.955984,21.630912,84.7624897426,10.665984,3.110912,11.1104,71.29,18.52,73.6563269516,134.28,63.555984,8.450912,64.1153726952,10.665984,3.110912,11.1104,52.89,5.34,53.158891072,135.98,10.665984,3.670912,11.280018156,10.665984,3.110912,11.1104,0.0,0.56,0.56,136.18
2019-09-12 23:30:00,63.084384,6.8721119999999996,63.4575876314,10.704384,3.122112,11.1504,52.38,3.75,52.5140638306,137.11,80.904384,24.432112,84.5130016459,10.704384,3.122112,11.1504,70.2,21.31,73.3631794567,133.25,77.624384,23.272112,81.0378688535,10.704384,3.122112,11.1504,66.92,20.15,69.8878308434,135.5,59.734384,7.982112,60.2653361713,10.704384,3.122112,11.1504,49.03,4.86,49.2702800885,137.11,10.704384,3.682112,11.3199728622,10.704384,3.122112,11.1504,0.0,0.56,0.56,137.35
2019-09-13 00:00:00,58.994832,10.240576,59.8770373308,11.144832,3.250576,11.6092,47.85,6.99,48.3578597541,137.02,76.244832,25.110576,80.2733793593,11.144832,3.250576,11.6092,65.1,21.86,68.6721894219,133.61,73.204832,23.940576,77.0201181988,11.144832,3.250576,11.6092,62.06,20.69,65.4180380323,135.77,55.534832,7.5505759999999995,56.045773821,11.144832,3.250576,11.6092,44.39,4.3,44.5977813349,137.02,11.144832,3.810576,11.7782753305,11.144832,3.250576,11.6092,0.0,0.56,0.56,137.23
2019-09-13 00:30:00,57.191872,18.919296,60.2399367862,11.071872,3.229296,11.5332,46.12,15.69,48.7158136543,134.78,74.391872,17.139296,76.3407236476,11.071872,3.229296,11.5332,63.32,13.91,64.8298580902,132.71,71.421872,16.349296,73.2692519389,11.071872,3.229296,11.5332,60.35,13.12,61.7596704978,135.05,51.951872,9.589296,52.8294577114,11.071872,3.229296,11.5332,40.88,6.36,41.3717778202,134.78,11.071872,3.789296,11.7023550519,11.071872,3.229296,11.5332,0.0,0.56,0.56,134.95
2019-09-13 01:00:00,55.795824,18.350032,58.7358293569,10.525824,3.070032,10.9644,45.27,15.28,47.7791931702,135.22,72.715824,16.850032,74.6425792588,10.525824,3.070032,10.9644,62.19,13.78,63.6983869497,133.28,69.795824,16.070032,71.6219447957,10.525824,3.070032,10.9644,59.27,13.0,60.6789329174,135.49,50.655824,9.020032,51.4526333864,10.525824,3.070032,10.9644,40.13,5.95,40.5686997573,135.22,10.525824,3.630032,11.1341862388,10.525824,3.070032,10.9644,0.0,0.56,0.56,135.39
2019-09-13 01:30:00,55.286064,19.256352,58.5436244604,10.376064,3.026352,10.8084,44.91,16.23,47.7527067296,135.58,72.056064,17.786352,74.2188027163,10.376064,3.026352,10.8084,61.68,14.76,63.4214474764,133.74,69.146064,16.946352,71.1923943466,10.376064,3.026352,10.8084,58.77,13.92,60.3960205643,135.87,50.206064,9.776352,51.1490559131,10.376064,3.026352,10.8084,39.83,6.75,40.3979133124,135.58,10.376064,3.5863519999999998,10.9783707717,10.376064,3.026352,10.8084,0.0,0.56,0.56,135.79
2019-09-13 02:00:00,55.494496,19.461728,58.80814521,8.954496,2.611728,9.3276,46.54,16.85,49.49640492,135.77,72.174496,17.971728,74.3783629839,8.954496,2.611728,9.3276,63.22,15.36,65.0591884364,133.89,69.174496,17.111728,71.2595406384,8.954496,2.611728,9.3276,60.22,14.5,61.9410881403,136.02,50.244496,9.921728,51.2147446035,8.954496,2.611728,9.3276,41.29,7.31,41.9320903366,135.77,8.954496,3.211728,9.513053945,8.954496,2.611728,9.3276,0.0,0.6000000000000001,0.6000000000000001,135.85
2019-09-13 02:30:00,55.762672,18.178696,58.651006614,8.532672,2.488696,8.8882,47.23,15.69,49.7679515351,135.96,71.972672,17.018696,73.9574305149,8.532672,2.488696,8.8882,63.44,14.53,65.0826743458,134.18,68.982672,16.198695999999998,70.8590628527,8.532672,2.488696,8.8882,60.45,13.71,61.9852127527,136.26,50.422672,8.748696,51.1760249855,8.532672,2.488696,8.8882,41.89,6.26,42.3551614328,135.96,8.532672,3.048696,9.0609623529,8.532672,2.488696,8.8882,0.0,0.56,0.56,136.09
2019-09-13 03:00:00,53.663904,19.204472,56.9967221629,8.243904,2.404472,8.5874,45.42,16.8,48.4274343735,136.38,69.493904,18.184472,71.8336809239,8.243904,2.404472,8.5874,61.25,15.78,63.2500664031,134.68,66.623904,17.294472,68.8319936219,8.243904,2.404472,8.5874,58.38,14.89,60.2489543478,136.69,48.523904,9.594472,49.4633516086,8.243904,2.404472,8.5874,40.28,7.19,40.9166775289,136.38,8.243904,2.9644719999999998,8.7607104392,8.243904,2.404472,8.5874,0.0,0.56,0.56,136.46
2019-09-13 03:30:00,52.1164,20.2302,55.9050994186,8.8464,2.5802,9.215,43.27,17.65,46.7313107028,136.12,67.4764,19.0602,70.1167296799,8.8464,2.5802,9.215,58.63,16.48,60.902112442800004,134.37,64.7264,18.1502,67.2230363566,8.8464,2.5802,9.215,55.88,15.57,58.0086140155,136.41,47.1964,10.5502,48.3612126916,8.8464,2.5802,9.215,38.35,7.97,39.1694191941,136.12,8.8464,3.1802,9.4006630085,8.8464,2.5802,9.215,0.0,0.6000000000000001,0.6000000000000001,136.18
2019-09-13 04:00:00,52.341424,20.075832,56.0594657203,9.071424,2.645832,9.4494,43.27,17.43,46.6486634321,136.2,67.331424,19.175832,70.0088079513,9.071424,2.645832,9.4494,58.26,16.53,60.5596276409,134.63,64.621424,18.265832,67.1533249991,9.071424,2.645832,9.4494,55.55,15.62,57.7043057319,136.53,47.411424,10.405832,48.5399265072,9.071424,2.645832,9.4494,38.34,7.76,39.1174283408,136.2,9.071424,3.205832,9.6212313245,9.071424,2.645832,9.4494,0.0,0.56,0.56,136.37
2019-09-13 04:30:00,53.266608,19.607344,56.7607211596,8.116608,2.367344,8.4548,45.15,17.24,48.329495135,135.94,67.876608,18.777344,70.4260077051,8.116608,2.367344,8.4548,59.76,16.41,61.9721364808,134.31,65.086608,17.877344,67.4971552692,8.116608,2.367344,8.4548,56.97,15.51,59.0435517224,136.25,48.126608,9.987344,49.1519830501,8.116608,2.367344,8.4548,40.01,7.62,40.7291603154,135.94,8.116608,2.9273439999999997,8.628364174,8.116608,2.367344,8.4548,0.0,0.56,0.56,136.11
