Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2019-09-13 05:00:00,53.910448,19.583464,57.3572006447,8.000448,2.333464,8.3338,45.91,17.25,49.0437620906,135.89,68.700448,18.533464,71.156453279,8.000448,2.333464,8.3338,60.7,16.2,62.8245970938,134.19,65.850448,17.633464,68.170525555,8.000448,2.333464,8.3338,57.85,15.3,59.8390549725,136.17,48.690448,9.963464,49.6993998084,8.000448,2.333464,8.3338,40.69,7.63,41.3991908133,135.89,8.000448,2.933464,8.5212897639,8.000448,2.333464,8.3338,0.0,0.6000000000000001,0.6000000000000001,136.04
2019-09-13 05:30:00,55.48232,18.89776,58.6123977124,8.63232,2.51776,8.992,46.85,16.38,49.6309067014,135.77,71.44232,17.557760000000002,73.5681998094,8.63232,2.51776,8.992,62.81,15.04,64.5855843049,133.91,68.48232,16.72776,70.4957169422,8.63232,2.51776,8.992,59.85,14.21,61.5137919494,135.99,50.14232,9.41776,51.0190793566,8.63232,2.51776,8.992,41.51,6.9,42.0795686765,135.77,8.67232,3.07776,9.2022682421,8.63232,2.51776,8.992,0.04,0.56,0.5614267539000001,135.87
2019-09-13 06:00:00,57.93288,18.38584,60.7804055399,7.32288,2.13584,7.628,50.61,16.25,53.1548172793,135.42,73.88288,16.77584,75.7635054944,7.32288,2.13584,7.628,66.56,14.64,68.1510322739,133.44,70.73288,15.95584,72.51020027,7.32288,2.13584,7.628,63.41,13.82,64.8985400452,135.59,52.19288,8.94584,52.953987347500004,7.32288,2.13584,7.628,44.87,6.8100000000000005,45.3838407365,135.42,7.32288,2.69584,7.803340618,7.32288,2.13584,7.628,0.0,0.56,0.56,135.51
2019-09-13 06:30:00,64.891328,16.338304,66.9165497258,7.331328,2.1383039999999998,7.6368,57.56,14.2,59.2856947332,134.69,81.571328,14.308304,82.816720021,7.331328,2.1383039999999998,7.6368,74.24,12.17,75.2308879384,132.5,78.051328,13.598304,79.2270387825,7.331328,2.1383039999999998,7.6368,70.72,11.46,71.6425153104,134.76,58.401328,7.228304,58.846949716,7.331328,2.1383039999999998,7.6368,51.07,5.09,51.3230260215,134.69,7.331328,2.698304,7.8121197328,7.331328,2.1383039999999998,7.6368,0.0,0.56,0.56,134.81
2019-09-13 07:00:00,70.667888,14.314384,72.1030650089,7.797888,2.274384,8.1228,62.87,12.04,64.0124870631,134.64,89.547888,11.154384,90.2399275691,7.797888,2.274384,8.1228,81.75,8.88,82.2308755882,132.2,85.607888,10.624384,86.2646394718,7.797888,2.274384,8.1228,77.81,8.35,78.2567479519,134.51,63.607888,5.454384,63.8413167208,7.797888,2.274384,8.1228,55.81,3.18,55.9005232534,134.64,7.797888,2.874384,8.3107845983,7.797888,2.274384,8.1228,0.0,0.6000000000000001,0.6000000000000001,134.73
2019-09-13 07:30:00,76.515024,12.685632,77.5594878591,9.345024,2.725632,9.7344,67.17,9.96,67.9044218001,133.56,97.705024,8.175632,98.0464822084,9.345024,2.725632,9.7344,88.36,5.45,88.5279170657,130.63,93.435024,7.805632,93.7605012828,9.345024,2.725632,9.7344,84.09,5.08,84.243305372,133.18,69.015024,4.185632,69.1418328724,9.345024,2.725632,9.7344,59.67,1.46,59.6878588994,133.56,9.345024,3.285632,9.9057988673,9.345024,2.725632,9.7344,0.0,0.56,0.56,133.64
2019-09-13 08:00:00,79.614,11.117,80.3864210237,10.824,3.157,11.275,68.79,7.96,69.2490122673,133.24,101.324,6.437,101.5282618043,10.824,3.157,11.275,90.5,3.2800000000000002,90.5594191677,130.1,96.964,6.167,97.1599155259,10.824,3.157,11.275,86.14,3.01,86.192573346,132.82,71.934,3.537,72.0209047777,10.824,3.157,11.275,61.11,0.38,61.1111814646,133.24,10.824,3.717,11.4444337999,10.824,3.157,11.275,0.0,0.56,0.56,133.31
2019-09-13 08:30:00,79.228528,10.082904,79.8675441097,14.478528,4.222904,15.0818,64.75,5.86,65.014629892,132.94,102.088528,5.392904,102.2308708892,14.478528,4.222904,15.0818,87.61,1.17,87.617812116,129.47,97.868528,5.2329039999999996,98.0083264685,14.478528,4.222904,15.0818,83.39,1.01,83.3961162165,132.46,71.998528,6.352904,72.2782638378,14.478528,4.222904,15.0818,57.52,2.13,57.5594240763,132.94,14.518528,4.782904,15.2860663992,14.478528,4.222904,15.0818,0.04,0.56,0.5614267539000001,132.99
2019-09-13 09:00:00,79.883216,7.824688,80.2655214946,17.673216,5.154688,18.4096,62.21,2.67,62.2672706966,132.76,101.613216,5.534688,101.7638365881,17.673216,5.154688,18.4096,83.94,0.38,83.9408601338,129.56,97.593216,5.604688,97.7540195429,17.673216,5.154688,18.4096,79.92,0.45,79.9212668819,132.46,72.933216,10.124688,73.6326239054,17.673216,5.154688,18.4096,55.26,4.97,55.4830469603,132.76,17.673216,5.714688,18.5741816164,17.673216,5.154688,18.4096,0.0,0.56,0.56,132.79
2019-09-13 09:30:00,76.564256,9.505408,77.152045197,21.104256,6.1554079999999995,21.9836,55.46,3.35,55.5610844027,132.85,100.344256,6.745408,100.5707225851,21.104256,6.1554079999999995,21.9836,79.24,0.59,79.2421964612,129.7,96.554256,6.815408,96.7944943575,21.104256,6.1554079999999995,21.9836,75.45,0.66,75.4528866247,132.42,70.364256,10.555408,71.1515647086,21.104256,6.1554079999999995,21.9836,49.26,4.4,49.4561179229,132.85,21.104256,6.715408,22.1469258797,21.104256,6.1554079999999995,21.9836,0.0,0.56,0.56,132.91
2019-09-13 10:00:00,74.816912,9.187016,75.3788536939,24.846912,7.247016,25.8822,49.97,1.94,50.0076444156,132.85,98.676912,8.497016,99.042073094,24.846912,7.247016,25.8822,73.83,1.25,73.8405809836,129.8,95.156912,8.527016,95.538201277,24.846912,7.247016,25.8822,70.31,1.28,70.3216502935,132.52,69.216912,12.907016,70.4100274736,24.846912,7.247016,25.8822,44.37,5.66,44.7295483992,132.85,24.846912,7.807016,26.0445490412,24.846912,7.247016,25.8822,0.0,0.56,0.56,132.88
2019-09-13 10:30:00,72.61592,9.72756,73.2645702983,26.42592,7.70756,27.527,46.19,2.02,46.234148635,132.96,96.88592,8.65756,97.2719632751,26.42592,7.70756,27.527,70.46,0.9500000000000001,70.4664040519,130.02,93.53592,8.70756,93.9403530513,26.42592,7.70756,27.527,67.11,1.0,67.117450041,132.7,67.43592,13.34756,68.7441682196,26.42592,7.70756,27.527,41.01,5.64,41.3960106774,132.96,26.42592,8.26756,27.6890194156,26.42592,7.70756,27.527,0.0,0.56,0.56,133.03
2019-09-13 11:00:00,69.899808,10.914944,70.7468667925,28.439808,8.294944,29.6248,41.46,2.62,41.5427009233,133.27,94.669808,9.584944,95.1537897209,28.439808,8.294944,29.6248,66.23,1.29,66.2425618466,130.22,91.519808,9.604944,92.0224440319,28.439808,8.294944,29.6248,63.08,1.31,63.0936011019,132.92,65.249808,13.444944,66.6205971393,28.439808,8.294944,29.6248,36.81,5.15,37.168516247,133.27,28.439808,8.854944,29.7864518249,28.439808,8.294944,29.6248,0.0,0.56,0.56,133.37
2019-09-13 11:30:00,68.573664,11.258152,69.4916785007,29.033664,8.468152,30.2434,39.54,2.79,39.6383110135,133.09,93.993664,9.358152,94.4583711536,29.033664,8.468152,30.2434,64.96,0.89,64.9660965427,130.07,90.913664,9.398152,91.3981376338,29.033664,8.468152,30.2434,61.88,0.93,61.8869881316,132.76,64.133664,13.448152,65.5284644279,29.033664,8.468152,30.2434,35.1,4.98,35.4515218291,133.09,29.033664,9.028152,30.4049531129,29.033664,8.468152,30.2434,0.0,0.56,0.56,133.21
2019-09-13 12:00:00,69.253952,11.460736,70.1958569809,28.253952,8.240736,29.4312,41.0,3.22,41.1262495251,133.11,92.093952,8.870736,92.5201921321,28.253952,8.240736,29.4312,63.84,0.63,63.843108477,130.1,89.063952,8.920736,89.5095920929,28.253952,8.240736,29.4312,60.81,0.68,60.8138018874,132.8,64.653952,12.840736,65.9167506044,28.253952,8.240736,29.4312,36.4,4.6,36.689508037,133.11,28.293952,8.800736,29.6310761519,28.253952,8.240736,29.4312,0.04,0.56,0.5614267539000001,133.26
2019-09-13 12:30:00,67.068416,11.758288,68.0913339673,30.748416,8.968288,32.0296,36.32,2.79,36.4270023472,133.11,91.368416,9.688288,91.8806310749,30.748416,8.968288,32.0296,60.62,0.72,60.6242756658,130.13,88.488416,9.748288,89.0237546115,30.748416,8.968288,32.0296,57.74,0.78,57.7452682044,132.8,62.978416,13.968288,64.5088672317,30.748416,8.968288,32.0296,32.23,5.0,32.6155315762,133.11,30.748416,9.528288,32.1908893745,30.748416,8.968288,32.0296,0.0,0.56,0.56,133.22
2019-09-13 13:00:00,68.851152,12.085336,69.9037658353,27.721152,8.085336,28.8762,41.13,4.0,41.3240474784,133.37,93.281152,8.325336,93.651932911,27.721152,8.085336,28.8762,65.56,0.24,65.5604392908,130.32,90.161152,8.315336,90.5437912988,27.721152,8.085336,28.8762,62.44,0.23,62.4404236052,132.98,64.221152,12.015336,65.335477831,27.721152,8.085336,28.8762,36.5,3.93,36.7109643022,133.37,27.721152,8.645336,29.0379769054,27.721152,8.085336,28.8762,0.0,0.56,0.56,133.42
2019-09-13 13:30:00,64.493728,13.616503999999999,65.915477185,31.633728,9.226504,32.9518,32.86,4.39,33.1519486607,133.61,88.803728,9.726504,89.3348027745,31.633728,9.226504,32.9518,57.17,0.5,57.1721864196,130.64,86.113728,9.636504,86.6512340328,31.633728,9.226504,32.9518,54.48,0.41000000000000003,54.4815427461,133.29,60.793728,12.876504,62.14243091,31.633728,9.226504,32.9518,29.16,3.65,29.387550085,133.61,31.633728,9.786504,33.1129643451,31.633728,9.226504,32.9518,0.0,0.56,0.56,133.67
2019-09-13 14:00:00,63.264416,13.416288,64.6713469438,32.044416,9.346288,33.3796,31.22,4.07,31.4841753902,133.58,87.394416,10.106288,87.97682084,32.044416,9.346288,33.3796,55.35,0.76,55.3552174596,130.64,84.804416,9.996288,85.3915379114,32.044416,9.346288,33.3796,52.76,0.65,52.7640038284,133.34,59.724416,13.276288,61.1822334473,32.044416,9.346288,33.3796,27.68,3.93,27.9575982516,133.58,32.044416,9.906288,33.5407086795,32.044416,9.346288,33.3796,0.0,0.56,0.56,133.67
2019-09-13 14:30:00,62.607536,13.813448,64.1132974479,31.657536,9.233448,32.9766,30.95,4.58,31.2870404481,133.8,86.967536,10.703448,87.6237189179,31.657536,9.233448,32.9766,55.31,1.47,55.3295309939,130.98,84.367536,10.553448,85.0250339335,31.657536,9.233448,32.9766,52.71,1.32,52.7265255825,133.58,59.097536,12.733448,60.4537795282,31.657536,9.233448,32.9766,27.44,3.5,27.6623137138,133.8,31.657536,9.793448,33.1377610789,31.657536,9.233448,32.9766,0.0,0.56,0.56,133.88
2019-09-13 15:00:00,62.986992,13.512456,64.4200871496,30.076992,8.772456,31.3302,32.91,4.74,33.24959699,134.02,87.156992,10.402456,87.775579436,30.076992,8.772456,31.3302,57.08,1.63,57.1032687331,131.24,84.466992,10.242456,85.0857252566,30.076992,8.772456,31.3302,54.39,1.47,54.4098612386,133.77,59.266992,12.152456,60.5000704757,30.076992,8.772456,31.3302,29.19,3.38,29.3850387102,134.02,30.076992,9.332456,31.4915890796,30.076992,8.772456,31.3302,0.0,0.56,0.56,134.08
2019-09-13 15:30:00,62.893952,14.100736,64.4552554407,28.253952,8.240736,29.4312,34.64,5.86,35.1321675961,134.02,86.723952,10.970736,87.4151068116,28.253952,8.240736,29.4312,58.47,2.73,58.5336979867,131.3,83.963952,10.740736,84.648146142,28.253952,8.240736,29.4312,55.71,2.5,55.7660658465,133.86,58.963952,10.610736,59.911062033,28.253952,8.240736,29.4312,30.71,2.37,30.801314907,134.02,28.253952,8.800736,29.5928835662,28.253952,8.240736,29.4312,0.0,0.56,0.56,134.13
2019-09-13 16:00:00,65.391088,14.436984,66.9658188693,25.841088,7.536984,26.9178,39.55,6.9,40.1473847218,133.95,88.961088,11.146984,89.6567366707,25.841088,7.536984,26.9178,63.12,3.61,63.2231484505,131.19,85.951088,10.876984,86.6365875905,25.841088,7.536984,26.9178,60.11,3.34,60.2027216993,133.75,60.941088,8.956984,61.5958096708,25.841088,7.536984,26.9178,35.1,1.42,35.1287119035,133.95,25.841088,8.096984,27.0799368338,25.841088,7.536984,26.9178,0.0,0.56,0.56,134.07
2019-09-13 16:30:00,69.012464,14.236552,70.4655916047,22.822464,6.656552,23.7734,46.19,7.58,46.8078252005,134.12,92.632464,10.746552,93.2537493434,22.822464,6.656552,23.7734,69.81,4.09,69.9297089941,131.34,89.302464,10.466552,89.9137296926,22.822464,6.656552,23.7734,66.48,3.81,66.5890869437,133.86,63.812464,7.456552,64.2466398303,22.822464,6.656552,23.7734,40.99,0.8,40.9978060389,134.12,22.822464,7.256552,23.9483279157,22.822464,6.656552,23.7734,0.0,0.6000000000000001,0.6000000000000001,134.22
2019-09-13 17:00:00,75.050752,12.178136,76.0323771311,19.570752,5.708136,20.3862,55.48,6.47,55.8559871455,133.42,97.030752,9.628136,97.5072706854,19.570752,5.708136,20.3862,77.46,3.92,77.5591258331,130.63,93.300752,9.348136,93.7678941346,19.570752,5.708136,20.3862,73.73,3.64,73.8197974801,133.28,68.830752,7.378136,69.2250627426,19.570752,5.708136,20.3862,49.26,1.67,49.2882998287,133.42,19.570752,6.268136,20.5500331572,19.570752,5.708136,20.3862,0.0,0.56,0.56,133.56
2019-09-13 17:30:00,76.50272,12.88496,77.580205991,15.82272,4.61496,16.482,60.68,8.27,61.2409609657,133.75,99.31272,8.734960000000001,99.6961176777,15.82272,4.61496,16.482,83.49,4.12,83.5915934769,130.74,95.30272,8.43496,95.6752684323,15.82272,4.61496,16.482,79.48,3.8200000000000003,79.571746242,133.4,69.69272,4.85496,69.8616193457,15.82272,4.61496,16.482,53.87,0.24,53.8705346177,133.75,15.82272,5.1749600000000004,16.6474826686,15.82272,4.61496,16.482,0.0,0.56,0.56,133.82
2019-09-13 18:00:00,78.849984,12.467912,79.8296236145,11.649984,3.397912,12.1354,67.2,9.07,67.8093275295,133.68,101.199984,8.297912,101.5396085533,11.649984,3.397912,12.1354,89.55,4.9,89.6839589893,130.65,96.879984,7.967912,97.2070929587,11.649984,3.397912,12.1354,85.23,4.57,85.3524328886,133.33,71.339984,4.047912,71.4547332839,11.649984,3.397912,12.1354,59.69,0.65,59.6935390139,133.68,11.649984,3.957912,12.3039503656,11.649984,3.397912,12.1354,0.0,0.56,0.56,133.85
2019-09-13 18:30:00,80.223264,12.235952,81.15103578,8.283263999999999,2.415952,8.6284,71.94,9.82,72.6071346357,133.79,102.003264,7.7259519999999995,102.2954358755,8.283263999999999,2.415952,8.6284,93.72,5.31,93.8703068068,130.76,97.473264,7.365952,97.7511864055,8.283263999999999,2.415952,8.6284,89.19,4.95,89.327255639,133.42,72.193264,3.7559519999999997,72.2909022104,8.283263999999999,2.415952,8.6284,63.91,1.34,63.9240463363,133.79,8.283263999999999,2.975952,8.8016335302,8.283263999999999,2.415952,8.6284,0.0,0.56,0.56,133.92
2019-09-13 19:00:00,81.409328,11.972304,82.2849606458,6.179328,1.802304,6.4368,75.23,10.17,75.9143056347,133.83,102.829328,7.362304,103.0925517053,6.179328,1.802304,6.4368,96.65,5.5600000000000005,96.8097934096,130.8,98.149328,6.972304,98.396664628,6.179328,1.802304,6.4368,91.97,5.17,92.1151985288,133.42,73.019328,3.442304,73.1004221493,6.179328,1.802304,6.4368,66.84,1.6400000000000001,66.8601166616,133.83,6.219328,2.362304,6.6528581046,6.179328,1.802304,6.4368,0.04,0.56,0.5614267539000001,133.97
2019-09-13 19:30:00,81.499664,12.396152,82.4370051404,5.369664,1.566152,5.5934,76.13,10.83,76.8964615571,133.94,102.929664,7.446152,103.1986478146,5.369664,1.566152,5.5934,97.56,5.88,97.7370349458,130.91,98.189664,7.056152,98.442873777,5.369664,1.566152,5.5934,92.82,5.49,92.9822160416,133.52,73.019664,3.806152,73.1187945997,5.369664,1.566152,5.5934,67.65,2.24,67.6870748371,133.94,5.409664,2.126152,5.812485434,5.369664,1.566152,5.5934,0.04,0.56,0.5614267539000001,134.06
2019-09-13 20:00:00,83.624064,11.685352,84.4365532885,5.264064,1.535352,5.4834,78.36,10.15,79.0146321892,133.7,105.324064,7.215352,105.5709229,5.264064,1.535352,5.4834,100.06,5.68,100.2210856058,130.77,100.464064,6.825352,100.6956482939,5.264064,1.535352,5.4834,95.2,5.29,95.3468620354,133.34,74.884064,3.195352,74.9522068758,5.264064,1.535352,5.4834,69.62,1.6600000000000001,69.6397874781,133.7,5.264064,2.095352,5.6657629495,5.264064,1.535352,5.4834,0.0,0.56,0.56,133.87
2019-09-13 20:30:00,82.170528,12.838904,83.1675004297,5.550528,1.6189040000000001,5.7818000000000005,76.62,11.22,77.4371538733,133.98,103.790528,8.448904,104.1338450328,5.550528,1.6189040000000001,5.7818000000000005,98.24,6.83,98.4771369405,131.35,99.040528,7.998904,99.363014506,5.550528,1.6189040000000001,5.7818000000000005,93.49,6.38,93.7074410066,133.67,73.630528,4.188904,73.749586916,5.550528,1.6189040000000001,5.7818000000000005,68.08,2.5700000000000003,68.1284911032,133.98,5.550528,2.178904,5.9628838426,5.550528,1.6189040000000001,5.7818000000000005,0.0,0.56,0.56,134.2
2019-09-13 21:00:00,78.580176,15.572968,80.1084352145,5.770176,1.682968,6.0106,72.81,13.89,74.1230611888,133.06,99.550176,11.082968,100.1652121314,5.770176,1.682968,6.0106,93.78,9.4,94.2499251989,130.22,95.030176,10.502968,95.6088211798,5.770176,1.682968,6.0106,89.26,8.82,89.6947044145,132.75,70.450176,6.732968,70.771181681,5.770176,1.682968,6.0106,64.68,5.05,64.8768440971,133.06,5.770176,2.242968,6.1907864218,5.770176,1.682968,6.0106,0.0,0.56,0.56,133.22
2019-09-13 21:30:00,75.741632,15.852976,77.3828900086,5.701632,1.662976,5.9392,70.04,14.19,71.462981326,133.43,96.221632,11.842976,96.9477103664,5.701632,1.662976,5.9392,90.52,10.18,91.0906295949,130.72,91.841632,11.222976,92.5248105036,5.701632,1.662976,5.9392,86.14,9.56,86.6688709976,133.21,67.911632,6.922976,68.2635873479,5.701632,1.662976,5.9392,62.21,5.26,62.4319765825,133.43,5.701632,2.222976,6.1196592846,5.701632,1.662976,5.9392,0.0,0.56,0.56,133.61
2019-09-13 22:00:00,71.310032,16.934176,73.2931578023,5.980032,1.744176,6.2292,65.33,15.19,67.072684455,134.52,90.970032,13.784176,92.0084247777,5.980032,1.744176,6.2292,84.99,12.04,85.8385793219,132.19,86.880032,13.064176,87.8567735287,5.980032,1.744176,6.2292,80.9,11.32,81.6881411222,134.4,64.020032,7.764176,64.489122542,5.980032,1.744176,6.2292,58.04,6.02,58.3513667363,134.52,5.980032,2.304176,6.4085887495,5.980032,1.744176,6.2292,0.0,0.56,0.56,134.66
2019-09-13 22:30:00,66.802384,17.681112,69.102678889,6.072384,1.771112,6.3254,60.73,15.91,62.7794632025,135.23,85.492384,15.711112,86.9240286818,6.072384,1.771112,6.3254,79.42,13.94,80.6341118882,133.25,81.662384,14.921112,83.0143634793,6.072384,1.771112,6.3254,75.59,13.15,76.7252930917,135.27,60.012384,8.341112,60.5892761366,6.072384,1.771112,6.3254,53.94,6.57,54.3386464682,135.23,6.072384,2.331112,6.5044546735,6.072384,1.771112,6.3254,0.0,0.56,0.56,135.36
2019-09-13 23:00:00,62.56512,19.35316,65.489991927,6.52512,1.9031600000000002,6.797,56.04,17.45,58.6939869152,136.03,80.64512,17.48316,82.5184601371,6.52512,1.9031600000000002,6.797,74.12,15.58,75.7397570632,134.3,77.08512,16.61316,78.855011322,6.52512,1.9031600000000002,6.797,70.56,14.71,72.0770261595,136.12,56.28512,9.73316,57.1204791384,6.52512,1.9031600000000002,6.797,49.76,7.83,50.3722790828,136.03,6.52512,2.4631600000000002,6.9745500357,6.52512,1.9031600000000002,6.797,0.0,0.56,0.56,136.16
2019-09-13 23:30:00,59.86832,20.15576,63.1701701818,6.32832,1.84576,6.592,53.54,18.31,56.5843414736,136.43,76.71832,18.84576,78.9991347649,6.32832,1.84576,6.592,70.39,17.0,72.4137562898,134.91,73.34832,17.90576,75.5022667739,6.32832,1.84576,6.592,67.02,16.06,68.9173708146,136.64,53.85832,10.38576,54.8505482561,6.32832,1.84576,6.592,47.53,8.54,48.2911223725,136.43,6.32832,2.44576,6.7844952649,6.32832,1.84576,6.592,0.0,0.6000000000000001,0.6000000000000001,136.62
2019-09-14 00:00:00,58.3824,18.7732,61.3264842299,6.4224,1.8732000000000002,6.69,51.96,16.9,54.6392862325,136.64,73.4524,22.1532,76.7203971314,6.4224,1.8732000000000002,6.69,67.03,20.28,70.0307025525,134.59,70.2524,21.0532,73.3391909964,6.4224,1.8732000000000002,6.69,63.83,19.18,66.6493908449,136.37,52.5424,9.1532,53.3337123028,6.4224,1.8732000000000002,6.69,46.12,7.28,46.6910355422,136.64,6.4224,2.4332000000000003,6.8678733244,6.4224,1.8732000000000002,6.69,0.0,0.56,0.56,136.73
2019-09-14 00:30:00,56.004912,11.806016,57.2357596431,6.054912,1.766016,6.3072,49.95,10.04,50.9490343382,136.35,67.694912,30.806016,74.3748057643,6.054912,1.766016,6.3072,61.64,29.04,68.1381772577,132.51,64.784912,29.306016,71.1050448044,6.054912,1.766016,6.3072,58.73,27.54,64.8665129323,134.67,50.424912,2.9260159999999997,50.5097349017,6.054912,1.766016,6.3072,44.37,1.16,44.3851608085,136.35,6.054912,2.366016,6.5007684961,6.054912,1.766016,6.3072,0.0,0.6000000000000001,0.6000000000000001,136.47
2019-09-14 01:00:00,54.356544,12.103992,55.6878846605,5.876544,1.713992,6.1214,48.48,10.39,49.5808682861,136.93,65.796544,31.493992,72.9455737824,5.876544,1.713992,6.1214,59.92,29.78,66.9122918454,133.19,62.986544,29.963992,69.750595278,5.876544,1.713992,6.1214,57.11,28.25,63.7151049595,135.27,48.926544,3.133992,49.0268152508,5.876544,1.713992,6.1214,43.05,1.42,43.0734129133,136.93,5.876544,2.313992,6.3157207316,5.876544,1.713992,6.1214,0.0,0.6000000000000001,0.6000000000000001,137.05
2019-09-14 01:30:00,54.02312,12.40216,55.4284319389,5.73312,1.67216,5.9719999999999995,48.29,10.73,49.4677369606,136.58,65.39312,31.71216,72.6768273606,5.73312,1.67216,5.9719999999999995,59.66,30.04,66.7960867117,132.78,62.57312,30.17216,69.4676513609,5.73312,1.67216,5.9719999999999995,56.84,28.5,63.5848692693,134.96,48.62312,3.43216,48.7441024207,5.73312,1.67216,5.9719999999999995,42.89,1.76,42.9260957927,136.58,5.73312,2.23216,6.1523331509,5.73312,1.67216,5.9719999999999995,0.0,0.56,0.56,136.7
2019-09-14 02:00:00,53.726496,12.637728,55.1928305257,5.786496,1.687728,6.0276,47.94,10.95,49.1746489566,136.7,64.976496,31.927728,72.396994742,5.786496,1.687728,6.0276,59.19,30.24,66.4673882442,132.82,62.196496,30.377728,69.2185702909,5.786496,1.687728,6.0276,56.41,28.69,63.2866826433,134.99,48.336496,3.637728,48.4731875428,5.786496,1.687728,6.0276,42.55,1.9500000000000002,42.5946592896,136.7,5.826496,2.287728,6.2595331328,5.786496,1.687728,6.0276,0.04,0.6000000000000001,0.6013318551,136.75
2019-09-14 02:30:00,52.946688,12.637784,54.4340459143,5.786688,1.687784,6.0278,47.16,10.95,48.4145443023,136.47,63.696688,32.007784,71.2865085325,5.786688,1.687784,6.0278,57.91,30.32,65.3671974311,132.58,60.976688,30.447784,68.155880377,5.786688,1.687784,6.0278,55.19,28.76,62.2340236527,134.82,47.656688,3.637784,47.7953280516,5.786688,1.687784,6.0278,41.87,1.9500000000000002,41.9153838107,136.47,5.786688,2.287784,6.2225166645,5.786688,1.687784,6.0278,0.0,0.6000000000000001,0.6000000000000001,136.54
2019-09-14 03:00:00,51.791632,13.032976,53.4062881002,5.701632,1.662976,5.9392,46.09,11.37,47.4717284286,136.87,62.281632,32.552976,70.2758701906,5.701632,1.662976,5.9392,56.58,30.89,64.4630785799,133.07,59.611632,30.972976,67.177912382,5.701632,1.662976,5.9392,53.91,29.31,61.3625635058,135.24,46.621632,3.952976,46.7889152428,5.701632,1.662976,5.9392,40.92,2.29,40.9840273765,136.87,5.701632,2.222976,6.1196592846,5.701632,1.662976,5.9392,0.0,0.56,0.56,136.96
2019-09-14 03:30:00,51.437824,13.146032,53.0911282156,5.437824,1.5860319999999999,5.6644,46.0,11.56,47.4303025502,137.2,61.717824,32.766032,69.8763382864,5.437824,1.5860319999999999,5.6644,56.28,31.18,64.3399626982,133.39,59.057824,31.166032,66.7768532221,5.437824,1.5860319999999999,5.6644,53.62,29.58,61.2379032953,135.55,46.287824,4.016032,46.4617171839,5.437824,1.5860319999999999,5.6644,40.85,2.43,40.9222115727,137.2,5.437824,2.186032,5.8607734780000005,5.437824,1.5860319999999999,5.6644,0.0,0.6000000000000001,0.6000000000000001,137.26
2019-09-14 04:00:00,51.201136,13.003248,52.8265159389,5.291136,1.543248,5.5116,45.91,11.46,47.3187034903,137.34,61.431136,32.653248,69.5702456169,5.291136,1.543248,5.5116,56.14,31.11,64.1835781178,133.55,58.781136,31.053248,66.4795168514,5.291136,1.543248,5.5116,53.49,29.51,61.0902627266,135.66,46.071136,3.863248,46.2328266218,5.291136,1.543248,5.5116,40.78,2.32,40.8459398227,137.34,5.291136,2.143248,5.7087329733,5.291136,1.543248,5.5116,0.0,0.6000000000000001,0.6000000000000001,137.37
2019-09-14 04:30:00,51.132384,13.261112,52.8240265883,5.352384,1.561112,5.5754,45.78,11.7,47.2514380734,136.97,61.192384,32.761112,69.4103617559,5.352384,1.561112,5.5754,55.84,31.2,63.9651905336,133.12,58.562384,31.161112,66.3367750259,5.352384,1.561112,5.5754,53.21,29.6,60.8889489152,135.26,46.012384,4.141112,46.1983580873,5.352384,1.561112,5.5754,40.66,2.58,40.7417721755,136.97,5.352384,2.121112,5.7573544793,5.352384,1.561112,5.5754,0.0,0.56,0.56,137.01
2019-09-14 05:00:00,51.15664,13.25152,52.8451000415,5.45664,1.59152,5.684,45.7,11.66,47.1640286659,136.78,61.25664,32.80152,69.4860824799,5.45664,1.59152,5.684,55.8,31.21,63.9351554311,133.0,58.62664,31.21152,66.4171807472,5.45664,1.59152,5.684,53.17,29.62,60.863727293,135.13,46.04664,4.15152,46.233409712,5.45664,1.59152,5.684,40.59,2.56,40.6706491219,136.78,5.45664,2.19152,5.880278905,5.45664,1.59152,5.684,0.0,0.6000000000000001,0.6000000000000001,136.86
2019-09-14 05:30:00,52.060848,13.160664,53.6985565113,5.590848,1.630664,5.8238,46.47,11.53,47.8790329894,136.45,62.210848,32.510664,70.1935387525,5.590848,1.630664,5.8238,56.62,30.88,64.4934012128,132.5,59.540848,30.920664,67.0909833194,5.590848,1.630664,5.8238,53.95,29.29,61.3881633542,134.76,46.880848,4.120664,47.0615956062,5.590848,1.630664,5.8238,41.29,2.49,41.3650117853,136.45,5.590848,2.230664,6.0194221683,5.590848,1.630664,5.8238,0.0,0.6000000000000001,0.6000000000000001,136.47
2019-09-14 06:00:00,53.2024,13.2332,54.8234707767,5.7024,1.6632,5.94,47.5,11.57,48.8888013762,136.25,63.5824,32.3432,71.3358547716,5.7024,1.6632,5.94,57.88,30.68,65.5084483101,132.22,60.8424,30.7532,68.1729928051,5.7024,1.6632,5.94,55.14,29.09,62.3429843687,134.48,47.8924,4.2232,48.0782424388,5.7024,1.6632,5.94,42.19,2.56,42.2675963357,136.25,5.7424,2.2232,6.1577411443,5.7024,1.6632,5.94,0.04,0.56,0.5614267539000001,136.27
2019-09-14 06:30:00,57.148304,11.613672,58.316430166800004,5.498304,1.603672,5.7274,51.65,10.01,52.6110501701,135.66,68.028304,30.033672,74.3631064367,5.498304,1.603672,5.7274,62.53,28.43,68.6896338613,131.28,65.038304,28.563672,71.0342476931,5.498304,1.603672,5.7274,59.54,26.96,65.3594155421,133.84,51.408304,2.8436719999999998,51.4868933866,5.498304,1.603672,5.7274,45.91,1.24,45.9267427541,135.66,5.498304,2.163672,5.9087074221,5.498304,1.603672,5.7274,0.0,0.56,0.56,135.67
2019-09-14 07:00:00,59.577088,10.769984000000001,60.5427284644,5.657088,1.649984,5.8928,53.92,9.12,54.685837289,135.06,70.797088,28.949984,76.4874450016,5.657088,1.649984,5.8928,65.14,27.3,70.629381988,130.56,67.687088,27.519984,73.0677179148,5.657088,1.649984,5.8928,62.03,25.87,67.2084652406,133.22,53.577088,2.159984,53.6206106776,5.657088,1.649984,5.8928,47.92,0.51,47.9227138213,135.06,5.657088,2.249984,6.0881091186,5.657088,1.649984,5.8928,0.0,0.6000000000000001,0.6000000000000001,135.07
2019-09-14 07:30:00,62.942032,9.815176,63.7027242133,6.772032,1.9751759999999998,7.0542,56.17,7.84,56.7144999096,134.2,75.102032,27.605176,80.0147545926,6.772032,1.9751759999999998,7.0542,68.33,25.63,72.9786667458,129.48,71.842032,26.255176,76.4892922485,6.772032,1.9751759999999998,7.0542,65.07,24.28,69.4523095368,132.32,56.702032,2.525176,56.758232414,6.772032,1.9751759999999998,7.0542,49.93,0.55,49.9330291491,134.2,6.772032,2.535176,7.2310120149,6.772032,1.9751759999999998,7.0542,0.0,0.56,0.56,134.19
2019-09-14 08:00:00,65.471296,9.279128,66.125583675,8.671296,2.529128,9.0326,56.8,6.75,57.1996722019,134.31,79.171296,26.679128,83.5456161696,8.671296,2.529128,9.0326,70.5,24.15,74.5216243784,129.52,75.821296,25.399128,79.9623951009,8.671296,2.529128,9.0326,67.15,22.87,70.9377149336,132.36,59.171296,4.029128,59.3083142802,8.671296,2.529128,9.0326,50.5,1.5,50.5222723163,134.31,8.671296,3.089128,9.2051119559,8.671296,2.529128,9.0326,0.0,0.56,0.56,134.31
2019-09-14 08:30:00,65.130944,16.088192,67.0885220299,12.370944,3.608192,12.8864,52.76,12.48,54.2159386159,134.5,82.880944,19.168192,85.0686220817,12.370944,3.608192,12.8864,70.51,15.56,72.206465777,131.33,79.540944,17.678192,81.481778606,12.370944,3.608192,12.8864,67.17,14.07,68.6277917465,133.97,59.250944,8.038192,59.7937028082,12.370944,3.608192,12.8864,46.88,4.43,47.0888447512,134.5,12.410944,4.168192,13.092186812,12.370944,3.608192,12.8864,0.04,0.56,0.5614267539000001,134.48
2019-09-14 09:00:00,66.156176,17.310968,68.3835450678,14.986176,4.3709679999999995,15.6106,51.17,12.94,52.7807966973,134.5,85.386176,15.400968,86.7639836985,14.986176,4.3709679999999995,15.6106,70.4,11.03,71.25883033,131.77,82.026176,14.770968,83.3455160452,14.986176,4.3709679999999995,15.6106,67.04,10.4,67.8418867662,134.36,60.436176,8.340968,61.00904127,14.986176,4.3709679999999995,15.6106,45.45,3.9699999999999998,45.6230577669,134.5,14.986176,4.930968,15.7765622529,14.986176,4.3709679999999995,15.6106,0.0,0.56,0.56,134.43
2019-09-14 09:30:00,65.395312,18.238216,67.890937204,17.205312,5.018216,17.9222,48.19,13.22,49.9704362599,135.28,85.895312,15.868216,87.3487544422,17.205312,5.018216,17.9222,68.69,10.85,69.541632135,132.75,82.605312,15.228216,83.9972388425,17.205312,5.018216,17.9222,65.4,10.21,66.1921755195,135.1,60.005312,9.158216,60.7001679447,17.205312,5.018216,17.9222,42.8,4.14,42.99976279,135.28,17.205312,5.618216,18.0993677249,17.205312,5.018216,17.9222,0.0,0.6000000000000001,0.6000000000000001,135.23
2019-09-14 10:00:00,62.532064,18.399352,65.1827828657,21.392064,6.239352,22.2834,41.14,12.16,42.8994778523,135.28,84.862064,16.179352,86.3906322322,21.392064,6.239352,22.2834,63.47,9.94,64.2436339259,132.86,81.842064,15.599352,83.3154440821,21.392064,6.239352,22.2834,60.45,9.36,61.1703531133,135.15,57.912064,9.389352,58.6682800815,21.392064,6.239352,22.2834,36.52,3.15,36.655598481,135.28,21.392064,6.799352,22.4466387194,21.392064,6.239352,22.2834,0.0,0.56,0.56,135.26
2019-09-14 10:30:00,60.934544,18.497992,63.6804079802,23.924544,6.977992,24.9214,37.01,11.52,38.761456371,135.28,83.424544,16.257992,84.9939812309,23.924544,6.977992,24.9214,59.5,9.28,60.2193357652,132.96,80.624544,15.707992,82.1404778893,23.924544,6.977992,24.9214,56.7,8.73,57.3681348834,135.15,56.764544,9.547992,57.5619458215,23.924544,6.977992,24.9214,32.84,2.5700000000000003,32.9404083156,135.28,23.924544,7.537992,25.083961589,23.924544,6.977992,24.9214,0.0,0.56,0.56,135.3
2019-09-14 11:00:00,58.451216,18.703688,61.3707796649,27.681216,8.073688,28.834600000000002,30.77,10.63,32.5544129113,135.15,81.381216,16.713688,83.0797790332,27.681216,8.073688,28.834600000000002,53.7,8.64,54.3906205149,132.84,78.871216,16.193688,80.516484302,27.681216,8.073688,28.834600000000002,51.19,8.12,51.8300154351,135.09,54.971216,9.843688,55.8456156019,27.681216,8.073688,28.834600000000002,27.29,1.77,27.3473399072,135.15,27.681216,8.633688,28.9963840456,27.681216,8.073688,28.834600000000002,0.0,0.56,0.56,135.18
2019-09-14 11:30:00,56.590336,19.648848,59.9044518907,29.550336,8.618848,30.7816,27.04,11.03,29.2031248328,134.95,79.920336,17.368848,81.7859216932,29.550336,8.618848,30.7816,50.37,8.75,51.1243523186,132.59,77.560336,16.838848,79.3672005453,29.550336,8.618848,30.7816,48.01,8.22,48.7086080688,134.84,53.510336,10.758848,54.5812135182,29.550336,8.618848,30.7816,23.96,2.14,24.0553777771,134.95,29.550336,9.218848,30.954959476,29.550336,8.618848,30.7816,0.0,0.6000000000000001,0.6000000000000001,135.02
2019-09-14 12:00:00,54.660192,19.515056,58.0394176415,30.600192,8.925056,31.8752,24.06,10.59,26.2874818117,134.86,78.200192,17.175056,80.0640529666,30.600192,8.925056,31.8752,47.6,8.25,48.3096522447,132.5,75.990192,16.675056,77.7982440213,30.600192,8.925056,31.8752,45.39,7.75,46.0468739438,134.77,51.920192,10.665056,53.0042428189,30.600192,8.925056,31.8752,21.32,1.74,21.3908859097,134.86,30.600192,9.485056,32.036511011,30.600192,8.925056,31.8752,0.0,0.56,0.56,134.94
2019-09-14 12:30:00,53.418528,19.347904,56.8144393872,31.158528,9.087904,32.4568,22.26,10.26,24.5107160238,134.86,77.358528,17.597904,79.3349108496,31.158528,9.087904,32.4568,46.2,8.51,46.9772295905,132.55,75.218528,17.087904,77.1350984805,31.158528,9.087904,32.4568,44.06,8.0,44.7803930309,134.87,50.868528,10.547903999999999,51.9506055757,31.158528,9.087904,32.4568,19.71,1.46,19.7640001012,134.86,31.158528,9.647904,32.618030577,31.158528,9.087904,32.4568,0.0,0.56,0.56,134.94
2019-09-14 13:00:00,52.712496,19.075728,56.0579221277,31.322496,9.135728,32.6276,21.39,9.94,23.5867695965,134.86,76.412496,17.685728,78.4324838306,31.322496,9.135728,32.6276,45.09,8.55,45.8934701238,132.6,74.332496,17.175728,76.2910584139,31.322496,9.135728,32.6276,43.01,8.04,43.7550191407,134.92,50.262496,10.295728,51.3061450433,31.322496,9.135728,32.6276,18.94,1.16,18.9754894535,134.86,31.322496,9.695728,32.7888074977,31.322496,9.135728,32.6276,0.0,0.56,0.56,134.94
2019-09-14 13:30:00,51.841472,19.717096,55.4644218738,31.121472,9.077096,32.4182,20.72,10.64,23.2922304643,133.81,75.041472,18.147096,77.2045310403,31.121472,9.077096,32.4182,43.92,9.07,44.8467535057,131.37,73.001472,17.597096,75.0924277261,31.121472,9.077096,32.4182,41.88,8.52,42.7378614346,133.85,49.481472,10.967096,50.6822776319,31.121472,9.077096,32.4182,18.36,1.8900000000000001,18.4570230536,133.81,31.121472,9.637096,32.5794358263,31.121472,9.077096,32.4182,0.0,0.56,0.56,133.92
2019-09-14 14:00:00,50.355488,19.831184,54.1197840957,30.415488,8.871184,31.6828,19.94,10.96,22.7535755432,134.1,73.405488,18.281184,75.6476526864,30.415488,8.871184,31.6828,42.99,9.41,44.0078197597,131.71,71.425488,17.721184,73.5910368075,30.415488,8.871184,31.6828,41.01,8.85,41.9540534394,134.14,48.075488,11.021184,49.3226017481,30.415488,8.871184,31.6828,17.66,2.15,17.7903934751,134.1,30.415488,9.431184,31.8441382662,30.415488,8.871184,31.6828,0.0,0.56,0.56,134.22
2019-09-14 14:30:00,50.511904,20.673472,54.5787952436,28.811904,8.403472,30.0124,21.7,12.27,24.9287564872,133.62,73.171904,19.143472,75.6346485098,28.811904,8.403472,30.0124,44.36,10.74,45.641616974,131.09,71.101904,18.513472,73.4726438746,28.811904,8.403472,30.0124,42.29,10.11,43.4816766006,133.69,48.041904,11.793472,49.468277934,28.811904,8.403472,30.0124,19.23,3.39,19.5265204274,133.62,28.811904,8.963472,30.1739895009,28.811904,8.403472,30.0124,0.0,0.56,0.56,133.72
2019-09-14 15:00:00,52.11064,20.68352,56.0653796991,25.76064,7.51352,26.834,26.35,13.17,29.457959875,133.62,74.06064,18.74352,76.3956670185,25.76064,7.51352,26.834,48.3,11.23,49.5883343136,131.03,71.81064,18.08352,74.0525604743,25.76064,7.51352,26.834,46.05,10.57,47.2475121038,133.62,49.13064,11.71352,50.507685926,25.76064,7.51352,26.834,23.37,4.2,23.7444077627,133.62,25.76064,8.07352,26.9961534001,25.76064,7.51352,26.834,0.0,0.56,0.56,133.72
2019-09-14 15:30:00,52.516752,21.466136,56.734506567,24.706752,7.206136,25.7362,27.81,14.26,31.2528990655,133.62,72.726752,19.286136,75.2405176636,24.706752,7.206136,25.7362,48.02,12.08,49.516126666,130.96,70.476752,18.586136,72.8863294719,24.706752,7.206136,25.7362,45.77,11.38,47.1635166204,133.62,49.396752,12.406136,50.9308483986,24.706752,7.206136,25.7362,24.69,5.2,25.2316487769,133.62,24.746752,7.726136,25.9247933847,24.706752,7.206136,25.7362,0.04,0.52,0.5215361924,133.72
2019-09-14 16:00:00,54.463136,21.174248,58.4344244544,21.923136,6.394248,22.8366,32.54,14.78,35.7393340733,133.2,75.313136,18.774248,77.617915729,21.923136,6.394248,22.8366,53.39,12.38,54.8065370189,130.45,72.783136,18.044248,74.986530603,21.923136,6.394248,22.8366,50.86,11.65,52.1772182087,133.15,50.803136,12.114248,52.2275179579,21.923136,6.394248,22.8366,28.88,5.72,29.4410054176,133.2,21.923136,6.954248,22.9996838526,21.923136,6.394248,22.8366,0.0,0.56,0.56,133.31
2019-09-14 16:30:00,60.43448,18.69464,63.2599078216,15.92448,4.64464,16.588,44.51,14.05,46.6748604711,134.01,80.19448,16.06464,81.7876963901,15.92448,4.64464,16.588,64.27,11.42,65.2767133057,131.34,77.12448,15.38464,78.6439607548,15.92448,4.64464,16.588,61.2,10.74,62.13523638,133.93,55.46448,9.67464,56.3019289261,15.92448,4.64464,16.588,39.54,5.03,39.8586565253,134.01,15.92448,5.20464,16.7534277329,15.92448,4.64464,16.588,0.0,0.56,0.56,134.13
2019-09-14 17:00:00,62.685088,19.203984,65.5607600554,16.505088,4.813984,17.1928,46.18,14.39,48.370078561,133.51,81.665088,16.653984,83.3459164034,16.505088,4.813984,17.1928,65.16,11.84,66.2269673169,130.76,78.545088,15.943984,80.1469991623,16.505088,4.813984,17.1928,62.04,11.13,63.0304569236,133.42,57.545088,10.203984,58.4427792152,16.505088,4.813984,17.1928,41.04,5.39,41.3924352992,133.51,16.545088,5.373984,17.3959662267,16.505088,4.813984,17.1928,0.04,0.56,0.5614267539000001,133.65
2019-09-14 17:30:00,67.649584,18.660712,70.1761240574,12.619584,3.6807119999999998,13.1454,55.03,14.98,57.0324583023,133.36,87.659584,15.610712,89.0387387388,12.619584,3.6807119999999998,13.1454,75.04,11.93,75.9824091484,130.49,84.039584,14.890712,85.3486085578,12.619584,3.6807119999999998,13.1454,71.42,11.21,72.2944015813,133.19,61.519584,9.640712,62.2703986128,12.619584,3.6807119999999998,13.1454,48.9,5.96,49.2618676057,133.36,12.619584,4.240712,13.3130589498,12.619584,3.6807119999999998,13.1454,0.0,0.56,0.56,133.5
2019-09-14 18:00:00,69.39152,9.36336,70.0203938749,11.29152,3.29336,11.762,58.1,6.07,58.4162212061,134.94,87.64152,22.13336,90.393150475,11.29152,3.29336,11.762,76.35,18.84,78.6401176245,130.66,83.97152,21.06336,86.5729825384,11.29152,3.29336,11.762,72.68,17.77,74.8208213,133.38,65.24152,7.98336,65.7281520264,11.29152,3.29336,11.762,53.95,4.69,54.1534726495,134.94,11.29152,3.8133600000000003,11.918059338700001,11.29152,3.29336,11.762,0.0,0.52,0.52,135.09
2019-09-14 18:30:00,69.645024,7.515632,70.0493689645,9.825023999999999,2.8656319999999997,10.2344,59.82,4.65,60.0004574983,135.63,88.255024,23.865632,91.4249290511,9.825023999999999,2.8656319999999997,10.2344,78.43,21.0,81.1927638401,131.09,84.475024,22.695632,87.4706887573,9.825023999999999,2.8656319999999997,10.2344,74.65,19.83,77.2389241251,133.72,65.935024,6.595632,66.2640909646,9.825023999999999,2.8656319999999997,10.2344,56.11,3.73,56.2338421238,135.63,9.825023999999999,3.425632,10.4050973662,9.825023999999999,2.8656319999999997,10.2344,0.0,0.56,0.56,135.79
2019-09-14 19:00:00,71.544256,6.975408,71.8834952083,7.184256,2.095408,7.4836,64.36,4.88,64.5447441702,135.51,90.074256,23.095408,92.9880071011,7.184256,2.095408,7.4836,82.89,21.0,85.5087837593,130.88,86.084256,21.925408,88.8325539824,7.184256,2.095408,7.4836,78.9,19.83,81.3537884797,133.57,67.554256,5.585408,67.7847644109,7.184256,2.095408,7.4836,60.37,3.49,60.4707946037,135.51,7.184256,2.655408,7.6592901708,7.184256,2.095408,7.4836,0.0,0.56,0.56,135.65
2019-09-14 19:30:00,72.580464,6.900552,72.9077593426,6.310464,1.840552,6.5734,66.27,5.06,66.4628956637,135.82,90.730464,23.300552,93.6746114012,6.310464,1.840552,6.5734,84.42,21.46,87.1049252339,131.32,86.680464,22.110552,89.4560190764,6.310464,1.840552,6.5734,80.37,20.27,82.8867287327,133.92,68.470464,5.180552,68.6661675019,6.310464,1.840552,6.5734,62.16,3.34,62.2496682722,135.82,6.310464,2.360552,6.7375189528,6.310464,1.840552,6.5734,0.0,0.52,0.52,135.99
2019-09-14 20:00:00,73.661664,7.562152,74.0488142114,7.721664,2.252152,8.0434,65.94,5.31,66.153455692,135.45,93.491664,23.152152,96.3156964348,7.721664,2.252152,8.0434,85.77,20.9,88.2796856587,130.79,89.361664,21.992152,92.0280486723,7.721664,2.252152,8.0434,81.64,19.74,83.9926020552,133.46,69.561664,5.3421520000000005,69.7664940099,7.721664,2.252152,8.0434,61.84,3.09,61.9171519048,135.45,7.721664,2.812152,8.2178034656,7.721664,2.252152,8.0434,0.0,0.56,0.56,135.62
2019-09-14 20:30:00,72.366848,8.653664,72.8824161927,8.206848,2.393664,8.5488,64.16,6.26,64.4646662909,134.87,92.166848,24.233664,95.2995191022,8.206848,2.393664,8.5488,83.96,21.84,86.7540615764,130.14,88.136848,23.023664,91.0944184863,8.206848,2.393664,8.5488,79.93,20.63,82.5493900644,132.95,68.366848,4.543664,68.5176677069,8.206848,2.393664,8.5488,60.16,2.15,60.1984061251,134.87,8.206848,2.913664,8.7087193088,8.206848,2.393664,8.5488,0.0,0.52,0.52,135.07
2019-09-14 21:00:00,68.740544,9.910992,69.451350972,9.740544,2.840992,10.1464,59.0,7.07,59.42209101,134.99,88.760544,25.830992,92.4428164807,9.740544,2.840992,10.1464,79.02,22.99,82.2964185126,130.34,84.970544,24.560992,88.4490569519,9.740544,2.840992,10.1464,75.23,21.72,78.3026902475,133.13,65.070544,4.250992,65.2092526367,9.740544,2.840992,10.1464,55.33,1.4100000000000001,55.3479629255,134.99,9.740544,3.400992,10.3172159035,9.740544,2.840992,10.1464,0.0,0.56,0.56,135.2
2019-09-14 21:30:00,65.85928,10.88104,66.7520920541,10.28928,3.00104,10.718,55.57,7.88,56.1259236004,135.05,85.53928,27.06104,89.7177145763,10.28928,3.00104,10.718,75.25,24.06,79.0028233673,130.5,81.94928,25.74104,85.8969477502,10.28928,3.00104,10.718,71.66,22.74,75.181534967,133.21,62.38928,3.67104,62.4971902856,10.28928,3.00104,10.718,52.1,0.67,52.1043078833,135.05,10.28928,3.52104,10.8750634757,10.28928,3.00104,10.718,0.0,0.52,0.52,135.23
2019-09-14 22:00:00,63.08336,11.62848,64.1461756927,10.86336,3.16848,11.316,52.22,8.46,52.9008506548,135.48,82.36336,28.22848,87.0664697435,10.86336,3.16848,11.316,71.5,25.06,75.7644613259,131.08,78.97336,26.86848,83.4188636173,10.86336,3.16848,11.316,68.11,23.7,72.1156162007,133.69,59.81336,3.44848,59.9126868768,10.86336,3.16848,11.316,48.95,0.28,48.9508008106,135.48,10.86336,3.7284800000000002,11.4853887004,10.86336,3.16848,11.316,0.0,0.56,0.56,135.66
2019-09-14 22:30:00,59.662656,13.001608,61.0628719564,11.902656,3.471608,12.3986,47.76,9.53,48.7015246168,134.5,78.192656,29.671608,83.6331021405,11.902656,3.471608,12.3986,66.29,26.2,71.2797593991,129.96,75.062656,28.251608,80.2032149004,11.902656,3.471608,12.3986,63.16,24.78,67.8471370067,132.76,56.672656,4.381608,56.8417841624,11.902656,3.471608,12.3986,44.77,0.91,44.7792474256,134.5,11.942656,3.991608,12.5920596711,11.902656,3.471608,12.3986,0.04,0.52,0.5215361924,134.66
2019-09-14 23:00:00,56.319376,13.548568,57.9261237084,12.749376,3.718568,13.2806,43.57,9.83,44.6651295755,135.16,74.759376,30.738568,80.8320719925,12.749376,3.718568,13.2806,62.01,27.02,67.641115455,130.84,71.839376,29.288568,77.580385147,12.749376,3.718568,13.2806,59.09,25.57,64.385192397,133.49,53.579376,4.808568,53.7947196178,12.749376,3.718568,13.2806,40.83,1.09,40.8445467596,135.16,12.749376,4.278568,13.4481497805,12.749376,3.718568,13.2806,0.0,0.56,0.56,135.33
2019-09-14 23:30:00,54.063568,13.770624,55.7897792632,11.693567999999999,3.410624,12.1808,42.37,10.36,43.6181900129,134.46,70.663568,31.100624,77.204848654,11.693567999999999,3.410624,12.1808,58.97,27.69,65.1475018708,130.08,67.883568,29.610624,74.0605688479,11.693567999999999,3.410624,12.1808,56.19,26.2,61.9980330333,132.85,51.393568,5.080624,51.6440855471,11.693567999999999,3.410624,12.1808,39.7,1.67,39.7351091605,134.46,11.693567999999999,3.930624,12.3365042698,11.693567999999999,3.410624,12.1808,0.0,0.52,0.52,134.64
2019-09-15 00:00:00,51.091728,14.340504,53.0661353878,12.241728,3.570504,12.7518,38.85,10.77,40.3152006072,135.69,67.321728,32.290504,74.6651974449,12.241728,3.570504,12.7518,55.08,28.72,62.1179909527,131.58,64.751728,30.750504,71.6824928085,12.241728,3.570504,12.7518,52.51,27.18,59.1274259545,134.14,48.641728,5.460504,48.9472655698,12.241728,3.570504,12.7518,36.4,1.8900000000000001,36.4490342808,135.69,12.241728,4.130504,12.9197897707,12.241728,3.570504,12.7518,0.0,0.56,0.56,135.88
2019-09-15 00:30:00,48.63872,15.05796,50.9162767944,12.19872,3.55796,12.707,36.44,11.5,38.2115636948,134.47,64.00872,32.78796,71.917776363,12.19872,3.55796,12.707,51.81,29.23,59.4867128021,130.14,61.58872,31.22796,69.0532831732,12.19872,3.55796,12.707,49.39,27.67,56.612728250800004,132.93,46.35872,6.26796,46.780532731,12.19872,3.55796,12.707,34.16,2.71,34.267327004,134.47,12.19872,4.07796,12.8622909079,12.19872,3.55796,12.707,0.0,0.52,0.52,134.64
2019-09-15 01:00:00,47.442416,14.795288,49.6959091165,12.052416,3.515288,12.5546,35.39,11.28,37.1441852785,135.05,62.192416,32.945288,70.3796036457,12.052416,3.515288,12.5546,50.14,29.43,58.1390101395,130.9,59.852416,31.375288,67.5775139978,12.052416,3.515288,12.5546,47.8,27.86,55.3264819051,133.54,45.202416,5.9552879999999995,45.5930243283,12.052416,3.515288,12.5546,33.15,2.44,33.2396765929,135.05,12.052416,4.075288,12.7227632109,12.052416,3.515288,12.5546,0.0,0.56,0.56,135.19
2019-09-15 01:30:00,46.95224,14.78232,49.2242808541,12.52224,3.65232,13.044,34.43,11.13,36.1842755904,135.49,61.66224,33.13232,69.9998747885,12.52224,3.65232,13.044,49.14,29.48,57.3045373422,131.45,59.38224,31.56232,67.2490183661,12.52224,3.65232,13.044,46.86,27.91,54.5419810788,134.02,44.78224,5.87232,45.165619243,12.52224,3.65232,13.044,32.26,2.22,32.336295397,135.49,12.52224,4.17232,13.1990434805,12.52224,3.65232,13.044,0.0,0.52,0.52,135.67
2019-09-15 02:00:00,46.122352,14.856936,48.4561647401,13.052352,3.806936,13.5962,33.07,11.05,34.8672826587,136.19,61.122352,33.586936,69.7425564765,13.052352,3.806936,13.5962,48.07,29.78,56.5470892266,132.17,58.902352,32.016936,67.0415636897,13.052352,3.806936,13.5962,45.85,28.21,53.8333223942,134.67,44.032352,5.886936,44.4241380121,13.052352,3.806936,13.5962,30.98,2.08,31.0497471809,136.19,13.052352,4.366936,13.763503288,13.052352,3.806936,13.5962,0.0,0.56,0.56,136.25
2019-09-15 02:30:00,44.351376,15.649568,47.0314100541,14.261376,4.159568,14.8556,30.09,11.49,32.2091322454,136.81,59.841376,34.569568,69.108938013,14.261376,4.159568,14.8556,45.58,30.41,54.7932888226,132.97,57.741376,32.969568,66.4910438817,14.261376,4.159568,14.8556,43.48,28.81,52.1586665857,135.31,42.421376,6.549568,42.924002408,14.261376,4.159568,14.8556,28.16,2.39,28.2612402417,136.81,14.261376,4.719568,15.0220227506,14.261376,4.159568,14.8556,0.0,0.56,0.56,136.95
2019-09-15 03:00:00,43.935552,15.674536,46.6478703518,13.695552,3.994536,14.2662,30.24,11.68,32.417279343,137.31,58.805552,34.984536,68.4252198035,13.695552,3.994536,14.2662,45.11,30.99,54.7292627394,133.65,56.735552,33.354536,65.8137366552,13.695552,3.994536,14.2662,43.04,29.36,52.100395392,135.9,42.005552,6.514536,42.5077119841,13.695552,3.994536,14.2662,28.31,2.52,28.4219369502,137.31,13.695552,4.514536,14.4204431236,13.695552,3.994536,14.2662,0.0,0.52,0.52,137.47
2019-09-15 03:30:00,43.27984,24.67412,49.8192407429,13.17984,3.84412,13.729,30.1,20.83,36.6046294886,135.69,58.78984,26.58412,64.5210099378,13.17984,3.84412,13.729,45.61,22.74,50.9644945035,133.65,56.68984,25.38412,62.1135372314,13.17984,3.84412,13.729,43.51,21.54,48.5498887743,135.9,39.97984,15.29412,42.8053467805,13.17984,3.84412,13.729,26.8,11.45,29.1434812608,135.69,13.21984,4.44412,13.9468409398,13.17984,3.84412,13.729,0.04,0.6000000000000001,0.6013318551,135.79
2019-09-15 04:00:00,42.734624,25.908432,49.9749430927,12.954623999999999,3.778432,13.4944,29.78,22.13,37.1023624585,135.66,58.584624,25.368432,63.8413307455,12.954623999999999,3.778432,13.4944,45.63,21.59,50.4799465134,133.86,56.484624,24.198432,61.4497913721,12.954623999999999,3.778432,13.4944,43.53,20.42,48.081569234,136.04,39.324624,15.738432,42.3571044166,12.954623999999999,3.778432,13.4944,26.37,11.96,28.9554571713,135.66,12.954623999999999,4.338432,13.6617815529,12.954623999999999,3.778432,13.4944,0.0,0.56,0.56,135.74
2019-09-15 04:30:00,42.789648,26.014064,50.0767960413,12.219648,3.564064,12.7288,30.57,22.45,37.9279237502,135.66,58.259648,25.604064,63.6376828491,12.219648,3.564064,12.7288,46.04,22.04,51.0435421968,133.94,56.139648,24.424064,61.2225038678,12.219648,3.564064,12.7288,43.92,20.86,48.6220731767,136.07,39.299648,15.814064,42.3620933515,12.219648,3.564064,12.7288,27.08,12.25,29.7218589594,135.66,12.219648,4.124064,12.8968097264,12.219648,3.564064,12.7288,0.0,0.56,0.56,135.78
2019-09-15 05:00:00,42.783344,25.671392,49.8942370524,12.073344,3.521392,12.5764,30.71,22.15,37.8645823957,135.78,57.863344,25.341392,63.1692387746,12.073344,3.521392,12.5764,45.79,21.82,50.7231357469,133.98,55.753344,24.171392,60.7675205879,12.073344,3.521392,12.5764,43.68,20.65,48.3152657035,136.13,39.283344,15.501392,42.2312001932,12.073344,3.521392,12.5764,27.21,11.98,29.730531445,135.78,12.073344,4.081392,12.7445437737,12.073344,3.521392,12.5764,0.0,0.56,0.56,135.83
2019-09-15 05:30:00,43.545344,25.442392,50.4332459273,11.905344,3.472392,12.4014,31.64,21.97,38.5197416918,136.11,58.565344,25.192392,63.7538715101,11.905344,3.472392,12.4014,46.66,21.72,51.4676014596,134.39,56.405344,24.022392,61.3077331922,11.905344,3.472392,12.4014,44.5,20.55,49.0158392767,136.44,39.925344,15.252392,42.7395432269,11.905344,3.472392,12.4014,28.02,11.78,30.3955391464,136.11,11.945344,4.032392,12.6075940813,11.905344,3.472392,12.4014,0.04,0.56,0.5614267539000001,136.13
2019-09-15 06:00:00,44.8228,25.0604,51.3527705971,10.4928,3.0604,10.93,34.33,22.0,40.7743657216,135.84,59.4728,24.7604,64.4212026277,10.4928,3.0604,10.93,48.98,21.7,53.5717313515,134.15,57.2028,23.5904,61.8762256444,10.4928,3.0604,10.93,46.71,20.53,51.0225930349,136.23,40.9328,14.9004,43.5604870955,10.4928,3.0604,10.93,30.44,11.84,32.6615859995,135.84,10.4928,3.6204,11.0998264851,10.4928,3.0604,10.93,0.0,0.56,0.56,135.96
