Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2019-09-15 06:30:00,47.382848,24.536664000000002,53.3589932892,11.542848,3.366664,12.0238,35.84,21.17,41.6254069049,136.22,63.352848,23.796664,67.6746966542,11.542848,3.366664,12.0238,51.81,20.43,55.6925578511,134.46,60.932848,22.696664,65.0226923629,11.542848,3.366664,12.0238,49.39,19.33,53.0379203966,136.52,43.322848,14.436664,45.664936508,11.542848,3.366664,12.0238,31.78,11.07,33.6528349474,136.22,11.542848,3.9666639999999997,12.2053989382,11.542848,3.366664,12.0238,0.0,0.6000000000000001,0.6000000000000001,136.31
2019-09-15 07:00:00,48.362176,24.148968,54.0561996715,11.242176,3.278968,11.7106,37.12,20.87,42.5846369011,136.14,64.462176,23.378968,68.5707538197,11.242176,3.278968,11.7106,53.22,20.1,56.889176475,134.3,61.972176,22.288968,65.8585506421,11.242176,3.278968,11.7106,50.73,19.01,54.1748373325,136.43,44.162176,14.118968,46.3642431885,11.242176,3.278968,11.7106,32.92,10.84,34.6587939779,136.14,11.242176,3.838968,11.8795705528,11.242176,3.278968,11.7106,0.0,0.56,0.56,136.17
2019-09-15 07:30:00,50.826752,23.781136,56.1150705989,11.626752,3.391136,12.1112,39.2,20.39,44.1858812292,135.82,67.416752,22.901136,71.2002842713,11.626752,3.391136,12.1112,55.79,19.51,59.1029965399,133.9,64.766752,21.831136,68.347133544,11.626752,3.391136,12.1112,53.14,18.44,56.248495091,136.05,46.426752,13.831136,48.4431999802,11.626752,3.391136,12.1112,34.8,10.44,36.332266651,135.82,11.626752,3.951136,12.2797735223,11.626752,3.391136,12.1112,0.0,0.56,0.56,135.86
2019-09-15 08:00:00,52.325728,23.822504,57.4934214285,14.065728,4.102504,14.6518,38.26,19.72,43.0430714517,135.24,69.325728,22.652504,72.9327944083,14.065728,4.102504,14.6518,55.26,18.55,58.2903945775,133.14,66.705728,21.632504,70.1257397631,14.065728,4.102504,14.6518,52.64,17.53,55.4821638006,135.45,48.065728,14.002504,50.0638025567,14.065728,4.102504,14.6518,34.0,9.9,35.4120036146,135.24,14.065728,4.662504,14.8183550949,14.065728,4.102504,14.6518,0.0,0.56,0.56,135.27
2019-09-15 08:30:00,54.711232,22.805776,59.2741286391,16.751232,4.885776,17.4492,37.96,17.92,41.977231924,136.01,73.161232,21.655776,76.2990072145,16.751232,4.885776,17.4492,56.41,16.77,58.8499872557,133.85,70.501232,20.725776,73.4845664362,16.751232,4.885776,17.4492,53.75,15.84,56.0354182638,136.15,50.421232,13.095776,52.0941454046,16.751232,4.885776,17.4492,33.67,8.21,34.6565001118,136.01,16.751232,5.4857759999999995,17.6266137372,16.751232,4.885776,17.4492,0.0,0.6000000000000001,0.6000000000000001,136.03
2019-09-15 09:00:00,55.492944,22.929192,60.0434399378,20.122944,5.869192,20.9614,35.37,17.06,39.2693328184,135.58,74.882944,21.499192,77.9080904577,20.122944,5.869192,20.9614,54.76,15.63,56.9469446064,133.45,72.302944,20.629192,75.1882921314,20.122944,5.869192,20.9614,52.18,14.76,54.2273916024,135.66,51.502944,13.339192,53.2023240459,20.122944,5.869192,20.9614,31.38,7.47,32.2568643857,135.58,20.122944,6.429192,21.1250416568,20.122944,5.869192,20.9614,0.0,0.56,0.56,135.59
2019-09-15 09:30:00,56.504608,22.616344,60.8627122396,22.684608,6.616344,23.6298,33.82,16.0,37.4137995932,135.17,77.504608,20.926344,80.2799858896,22.684608,6.616344,23.6298,54.82,14.31,56.6569369098,133.0,74.934608,20.126344,77.590367952,22.684608,6.616344,23.6298,52.25,13.51,53.9683481311,135.25,52.704608,13.186344,54.329139258,22.684608,6.616344,23.6298,30.02,6.57,30.730527167600002,135.17,22.684608,7.176344,23.7926743625,22.684608,6.616344,23.6298,0.0,0.56,0.56,135.2
2019-09-15 10:00:00,58.585632,21.584976,62.4354664094,23.845632,6.954976,24.8392,34.74,14.63,37.6948869212,134.41,79.115632,19.844976,81.5665758703,23.845632,6.954976,24.8392,55.27,12.89,56.7531937427,132.09,76.485632,19.104976,78.8356011609,23.845632,6.954976,24.8392,52.64,12.15,54.0239955946,134.45,54.675632,12.384976,56.0607916919,23.845632,6.954976,24.8392,30.83,5.43,31.3045332181,134.41,23.845632,7.514976,25.0017805318,23.845632,6.954976,24.8392,0.0,0.56,0.56,134.47
2019-09-15 10:30:00,55.525904,21.130472,59.4106292002,25.715904,7.500472,26.7874,29.81,13.63,32.7782397331,134.25,78.015904,19.640472,80.4501672921,25.715904,7.500472,26.7874,52.3,12.14,53.6904982283,131.89,75.575904,18.940472,77.9131487299,25.715904,7.500472,26.7874,49.86,11.44,51.1555783859,134.37,52.155904,12.040472,53.5276684346,25.715904,7.500472,26.7874,26.44,4.54,26.826949137,134.25,25.715904,8.060472,26.9495626569,25.715904,7.500472,26.7874,0.0,0.56,0.56,134.35
2019-09-15 11:00:00,55.957776,20.219768,59.4988379117,26.227776,7.649768,27.3206,29.73,12.57,32.2781319162,133.94,77.597776,18.649768,79.8074475635,26.227776,7.649768,27.3206,51.37,11.0,52.534530549,131.54,75.187776,18.009768,77.314638997,26.227776,7.649768,27.3206,48.96,10.36,50.0440925585,134.08,52.567776,11.269768,53.7622427393,26.227776,7.649768,27.3206,26.34,3.62,26.5875910906,133.94,26.227776,8.209768,27.4826586145,26.227776,7.649768,27.3206,0.0,0.56,0.56,134.05
2019-09-15 11:30:00,53.765456,20.412008,57.5097759471,28.635456,8.352008,29.8286,25.13,12.06,27.8740111932,133.8,76.865456,18.942008,79.1650048516,28.635456,8.352008,29.8286,48.23,10.59,49.3789530063,131.33,74.625456,18.322008,76.8417507632,28.635456,8.352008,29.8286,45.99,9.97,47.0582723865,133.94,50.875456,11.512008,52.1616559496,28.635456,8.352008,29.8286,22.24,3.16,22.4633746352,133.8,28.635456,8.912008,29.9902188542,28.635456,8.352008,29.8286,0.0,0.56,0.56,133.93
2019-09-15 12:00:00,53.624464,20.327552,57.3479948176,29.374464,8.567552,30.5984,24.25,11.76,26.9510686245,133.55,76.644464,18.747552,78.90402124,29.374464,8.567552,30.5984,47.27,10.18,48.3537516642,131.05,74.434464,18.137552,76.6124025437,29.374464,8.567552,30.5984,45.06,9.57,46.0650464018,133.66,50.844464,11.477552,52.1238306282,29.374464,8.567552,30.5984,21.47,2.91,21.6663102535,133.55,29.374464,9.127552,30.7598982573,29.374464,8.567552,30.5984,0.0,0.56,0.56,133.66
2019-09-15 12:30:00,53.261232,20.515776,57.0758784342,30.191232,8.805776,31.4492,23.07,11.71,25.8717799929,133.46,77.491232,18.945776,79.7736389111,30.191232,8.805776,31.4492,47.3,10.14,48.3746793271,131.01,75.301232,18.345776,77.5038259556,30.191232,8.805776,31.4492,45.11,9.54,46.1077401311,133.66,50.611232,11.675775999999999,51.9405482235,30.191232,8.805776,31.4492,20.42,2.87,20.620700764,133.46,30.231232,9.365776,31.6487779909,30.191232,8.805776,31.4492,0.04,0.56,0.5614267539000001,133.66
2019-09-15 13:00:00,53.685824,19.920032,57.2623381765,29.725824,8.670031999999999,30.9644,23.96,11.25,26.4696826577,133.66,78.465824,18.360032,80.5852114909,29.725824,8.670031999999999,30.9644,48.74,9.69,49.6939000281,131.22,76.195824,17.790032,78.2450562886,29.725824,8.670031999999999,30.9644,46.47,9.12,47.3564705188,133.83,50.935824,11.120032,52.1355279847,29.725824,8.670031999999999,30.9644,21.21,2.45,21.3510327619,133.66,29.725824,9.230032,31.1258430119,29.725824,8.670031999999999,30.9644,0.0,0.56,0.56,133.8
2019-09-15 13:30:00,52.82848,20.00664,56.4899455054,28.54848,8.32664,29.738,24.28,11.68,26.9432885892,133.7,76.44848,18.53664,78.6636963078,28.54848,8.32664,29.738,47.9,10.21,48.9760563949,131.27,74.22848,17.93664,76.3648498827,28.54848,8.32664,29.738,45.68,9.61,46.6799153812,133.92,50.02848,11.14664,51.2552084612,28.54848,8.32664,29.738,21.48,2.8200000000000003,21.6643208987,133.7,28.54848,8.88664,29.8996334559,28.54848,8.32664,29.738,0.0,0.56,0.56,133.88
2019-09-15 14:00:00,51.354016,20.229088,55.1946642407,29.894016,8.719088,31.1396,21.46,11.51,24.3518315533,133.88,74.894016,18.729088,77.2003391827,29.894016,8.719088,31.1396,45.0,10.01,46.0998926246,131.43,72.814016,18.139088,75.0393725955,29.894016,8.719088,31.1396,42.92,9.42,43.9415839496,134.02,48.884016,11.359088,50.1864115123,29.894016,8.719088,31.1396,18.99,2.64,19.1726289277,133.88,29.894016,9.279088,31.3010170237,29.894016,8.719088,31.1396,0.0,0.56,0.56,133.97
2019-09-15 14:30:00,52.721872,20.629296,56.6141646643,28.111872,8.199296,29.2832,24.61,12.43,27.5709448514,134.21,75.191872,19.029296,77.5624375656,28.111872,8.199296,29.2832,47.08,10.83,48.3095777253,131.89,73.011872,18.399296,75.2945386216,28.111872,8.199296,29.2832,44.9,10.2,46.044000695,134.4,49.881872,11.639296,51.221815329,28.111872,8.199296,29.2832,21.77,3.44,22.0401111612,134.21,28.151872,8.759295999999999,29.4830996254,28.111872,8.199296,29.2832,0.04,0.56,0.5614267539000001,134.3
2019-09-15 15:00:00,53.471264,20.319952,57.2020674717,27.291263999999998,7.9599519999999995,28.4284,26.18,12.36,28.9510276156,134.03,76.471264,18.479952,78.6725037334,27.291263999999998,7.9599519999999995,28.4284,49.18,10.52,50.2925720162,131.7,74.171264,17.859952,76.2912464756,27.291263999999998,7.9599519999999995,28.4284,46.88,9.9,47.9139269941,134.2,50.481264,11.349952,51.7414671752,27.291263999999998,7.9599519999999995,28.4284,23.19,3.39,23.4364715774,134.03,27.291263999999998,8.519952,28.5902548572,27.291263999999998,7.9599519999999995,28.4284,0.0,0.56,0.56,134.16
2019-09-15 15:30:00,54.14352,19.73936,57.629533151,25.64352,7.47936,26.712,28.5,12.26,31.0251124091,133.95,77.13352,18.03936,79.2148875957,25.64352,7.47936,26.712,51.49,10.56,52.5617132521,131.63,74.71352,17.41936,76.717300354,25.64352,7.47936,26.712,49.07,9.94,50.0666405903,134.2,50.88352,10.79936,52.0169086356,25.64352,7.47936,26.712,25.24,3.32,25.4574154226,133.95,25.64352,8.03936,26.8741777028,25.64352,7.47936,26.712,0.0,0.56,0.56,134.12
2019-09-15 16:00:00,58.892752,19.169136,61.933932647,21.802751999999998,6.359136,22.7112,37.09,12.81,39.2398292555,133.8,80.782752,17.239136,82.6016999263,21.802751999999998,6.359136,22.7112,58.98,10.88,59.9751181741,131.35,77.982752,16.599136,79.729799482,21.802751999999998,6.359136,22.7112,56.18,10.24,57.1056039282,133.96,54.692752,10.219136,55.6392654689,21.802751999999998,6.359136,22.7112,32.89,3.86,33.115731911,133.8,21.802751999999998,6.919136,22.8743183015,21.802751999999998,6.359136,22.7112,0.0,0.56,0.56,133.97
2019-09-15 16:30:00,64.099104,18.578072,66.7370953282,17.239104,5.028072,17.9574,46.86,13.55,48.7797304216,133.67,85.109104,16.238072,86.6442990967,17.239104,5.028072,17.9574,67.87,11.21,68.7895413562,131.12,81.859104,15.568072,83.3263330135,17.239104,5.028072,17.9574,64.62,10.54,65.4739337447,133.77,58.809104,9.598072,59.587194089,17.239104,5.028072,17.9574,41.57,4.57,41.8204471521,133.67,17.239104,5.548072,18.1098815468,17.239104,5.028072,17.9574,0.0,0.52,0.52,133.83
2019-09-15 17:00:00,70.032832,18.029576,72.3164100926,12.512832,3.6495759999999997,13.0342,57.52,14.38,59.2902588964,133.25,90.552832,14.729576,91.7429877013,12.512832,3.6495759999999997,13.0342,78.04,11.08,78.8226363426,130.52,86.822832,14.079576,87.9570271032,12.512832,3.6495759999999997,13.0342,74.31,10.43,75.0383968379,133.24,63.582832,9.039576,64.2221960026,12.512832,3.6495759999999997,13.0342,51.07,5.39,51.3536464139,133.25,12.512832,4.209576,13.201950415,12.512832,3.6495759999999997,13.0342,0.0,0.56,0.56,133.44
2019-09-15 17:30:00,72.62544,17.57992,74.7228754961,11.24544,3.27992,11.714,61.38,14.3,63.0237605987,133.02,93.67544,13.93992,94.7069661049,11.24544,3.27992,11.714,82.43,10.66,83.1164273775,130.17,89.70544,13.29992,90.6860178727,11.24544,3.27992,11.714,78.46,10.02,79.0972313043,132.96,65.75544,8.61992,66.3180285473,11.24544,3.27992,11.714,54.51,5.34,54.7709384619,133.02,11.24544,3.83992,11.8829670706,11.24544,3.27992,11.714,0.0,0.56,0.56,133.18
2019-09-15 18:00:00,75.130512,17.121816,77.0567999369,9.160512,2.6718159999999997,9.5422,65.97,14.45,67.5340166139,132.88,95.070512,13.551816,96.0315259112,9.160512,2.6718159999999997,9.5422,85.91,10.88,86.5962037274,130.0,90.920512,12.901816,91.8313473627,9.160512,2.6718159999999997,9.5422,81.76,10.23,82.3975151324,132.81,67.770512,8.211816,68.2662157935,9.160512,2.6718159999999997,9.5422,58.61,5.54,58.8712468018,132.88,9.160512,3.231816,9.7138877263,9.160512,2.6718159999999997,9.5422,0.0,0.56,0.56,133.02
2019-09-15 18:30:00,75.9964,16.9052,77.853956868,8.0064,2.3352,8.34,67.99,14.57,69.5336249594,132.77,95.5964,13.2452,96.5096213649,8.0064,2.3352,8.34,87.59,10.91,88.2668465507,129.81,91.3664,12.5752,92.2277328356,8.0064,2.3352,8.34,83.36,10.24,83.9865894057,132.66,68.4064,7.9852,68.8708863018,8.0064,2.3352,8.34,60.4,5.65,60.6636835347,132.77,8.0064,2.8952,8.5137902253,8.0064,2.3352,8.34,0.0,0.56,0.56,132.9
2019-09-15 19:00:00,76.637344,17.303392,78.5664678478,6.697344,1.953392,6.9764,69.94,15.35,71.6046513852,132.71,96.507344,13.343392,97.4254256136,6.697344,1.953392,6.9764,89.81,11.39,90.5293775523,129.81,92.167344,12.653392,93.0318635152,6.697344,1.953392,6.9764,85.47,10.7,86.137163292,132.69,68.827344,8.323392,69.3287973102,6.697344,1.953392,6.9764,62.13,6.37,62.4556946963,132.71,6.697344,2.473392,7.1394736949,6.697344,1.953392,6.9764,0.0,0.52,0.52,132.96
2019-09-15 19:30:00,77.901696,13.736328,79.1034825188,5.781696,1.686328,6.0226,72.12,12.05,73.1197435718,133.17,97.711696,15.116328,98.8740557851,5.781696,1.686328,6.0226,91.93,13.43,92.9058114436,129.62,93.261696,14.316328,94.3541265033,5.781696,1.686328,6.0226,87.48,12.63,88.3870312885,132.49,70.861696,7.8563279999999995,71.2958754041,5.781696,1.686328,6.0226,65.08,6.17,65.371823441,133.17,5.821696,2.246328,6.2400427723,5.781696,1.686328,6.0226,0.04,0.56,0.5614267539000001,133.32
2019-09-15 20:00:00,79.626528,5.641904,79.8261551252,5.766528,1.6819039999999998,6.0068,73.86,3.96,73.9660814157,134.8,99.476528,20.591904,101.5854622142,5.766528,1.6819039999999998,6.0068,93.71,18.91,95.5989131737,130.07,94.956528,19.541904,96.9465224841,5.766528,1.6819039999999998,6.0068,89.19,17.86,90.9606271966,132.9,75.006528,5.961904,75.2430963074,5.766528,1.6819039999999998,6.0068,69.24,4.28,69.3721557976,134.8,5.766528,2.241904,6.1870007855,5.766528,1.6819039999999998,6.0068,0.0,0.56,0.56,135.0
2019-09-15 20:30:00,78.4952,6.9636,78.8034780197,5.1552,1.5036,5.37,73.34,5.46,73.5429615939,135.1,97.7152,21.9436,100.1487987547,5.1552,1.5036,5.37,92.56,20.44,94.7900163519,130.36,93.2652,20.8036,95.557246214,5.1552,1.5036,5.37,88.11,19.3,90.1990138527,133.2,73.9052,4.4036,74.0362767837,5.1552,1.5036,5.37,68.75,2.9,68.8111364533,135.1,5.1552,2.0236,5.5381444546,5.1552,1.5036,5.37,0.0,0.52,0.52,135.29
2019-09-15 21:00:00,75.214176,8.119968,75.651213815,5.314176,1.549968,5.5356000000000005,69.9,6.57,70.208082868,135.38,93.884176,23.429968,96.7636393677,5.314176,1.549968,5.5356000000000005,88.57,21.88,91.2325561409,130.77,89.604176,22.219968,92.3181202937,5.314176,1.549968,5.5356000000000005,84.29,20.67,86.7874011594,133.52,70.844176,3.469968,70.9291051053,5.314176,1.549968,5.5356000000000005,65.53,1.92,65.5581215411,135.38,5.314176,2.109968,5.7177295774,5.314176,1.549968,5.5356000000000005,0.0,0.56,0.56,135.52
2019-09-15 21:30:00,72.13752,9.53636,72.7651286936,5.26752,1.5363600000000002,5.487,66.87,8.0,67.3468403119,134.77,90.23752,24.71636,93.5612551615,5.26752,1.5363600000000002,5.487,84.97,23.18,88.0750435708,130.08,86.14752,23.44636,89.2811682238,5.26752,1.5363600000000002,5.487,80.88,21.91,83.7951221731,132.96,67.96752,2.06636,67.9989236577,5.26752,1.5363600000000002,5.487,62.7,0.53,62.7022399919,134.77,5.26752,2.09636,5.6693467172,5.26752,1.5363600000000002,5.487,0.0,0.56,0.56,135.0
2019-09-15 22:00:00,68.594192,10.102056,69.3340804479,5.184192,1.5120559999999998,5.4002,63.41,8.59,63.9891881492,135.43,85.454192,26.112056,89.3546775436,5.184192,1.5120559999999998,5.4002,80.27,24.6,83.9549456554,130.98,81.594192,24.772056,85.2717240743,5.184192,1.5120559999999998,5.4002,76.41,23.26,79.8718705177,133.7,64.624192,1.612056,64.6442953106,5.184192,1.5120559999999998,5.4002,59.44,0.1,59.4400841184,135.43,5.184192,2.032056,5.5682221831,5.184192,1.5120559999999998,5.4002,0.0,0.52,0.52,135.63
2019-09-15 22:30:00,65.87408,10.13244,66.6487866071,5.01408,1.46244,5.223,60.86,8.67,61.4744540439,135.94,81.54408,26.69244,85.8016511275,5.01408,1.46244,5.223,76.53,25.23,80.5815971547,131.75,77.86408,25.33244,81.8813011047,5.01408,1.46244,5.223,72.85,23.87,76.6609379019,134.27,62.04408,1.71244,62.0677074959,5.01408,1.46244,5.223,57.03,0.25,57.0305479546,135.94,5.01408,2.02244,5.4065942885,5.01408,1.46244,5.223,0.0,0.56,0.56,136.14
2019-09-15 23:00:00,62.668176,10.536968,63.5478400719,5.098176,1.486968,5.3106,57.57,9.05,58.2769885976,136.88,77.278176,27.846968,82.142377082,5.098176,1.486968,5.3106,72.18,26.36,76.8427094785,132.93,73.838176,26.446968,78.4316157643,5.098176,1.486968,5.3106,68.74,24.96,73.1313147701,135.26,59.038176,1.876968,59.0680051659,5.098176,1.486968,5.3106,53.94,0.39,53.9414098815,136.88,5.098176,2.046968,5.493767061,5.098176,1.486968,5.3106,0.0,0.56,0.56,137.07
2019-09-15 23:30:00,58.486464,10.303552,59.3871169113,5.086464,1.483552,5.2984,53.4,8.82,54.1234921268,135.6,73.006464,22.443552,76.3783792193,5.086464,1.483552,5.2984,67.92,20.96,71.0805739988,132.93,69.756464,21.313552,72.9399188966,5.086464,1.483552,5.2984,64.67,19.83,67.6419825256,135.31,53.116464,18.513552,56.2504253808,5.086464,1.483552,5.2984,48.03,17.03,50.9598057296,135.6,5.086464,2.043552,5.4816257442000005,5.086464,1.483552,5.2984,0.0,0.56,0.56,135.76
2019-09-16 00:00:00,54.732128,10.542704,55.7382673129,5.152128,1.502704,5.3668,49.58,9.04,50.3974007266,136.21,68.672128,22.832704,72.368456775,5.152128,1.502704,5.3668,63.52,21.33,67.0056661783,133.83,65.652128,21.672704,69.1368787956,5.152128,1.502704,5.3668,60.5,20.17,63.773653651000004,136.05,49.682128,19.292704,53.2965502658,5.152128,1.502704,5.3668,44.53,17.79,47.9521115281,136.21,5.152128,2.062704,5.5497000568,5.152128,1.502704,5.3668,0.0,0.56,0.56,136.41
2019-09-16 00:30:00,52.99456,10.60008,54.0442881866,5.07456,1.48008,5.286,47.92,9.12,48.7801271011,136.65,66.29456,23.35008,70.2865201984,5.07456,1.48008,5.286,61.22,21.87,65.0091170529,134.39,63.37456,22.18008,67.1438068924,5.07456,1.48008,5.286,58.3,20.7,61.8658225517,136.48,48.08456,19.41008,51.854374126,5.07456,1.48008,5.286,43.01,17.93,46.5976930759,136.65,5.07456,2.08008,5.4843314998,5.07456,1.48008,5.286,0.0,0.6000000000000001,0.6000000000000001,136.82
2019-09-16 01:00:00,51.74928,10.58104,52.8199430897,5.24928,1.53104,5.468,46.5,9.05,47.3724867407,136.83,64.94928,23.35104,69.019417859,5.24928,1.53104,5.468,59.7,21.82,63.5625864798,134.65,62.09928,22.17104,65.938422723,5.24928,1.53104,5.468,56.85,20.64,60.480840768,136.71,46.97928,19.43104,50.8391391036,5.24928,1.53104,5.468,41.73,17.9,45.4070798444,136.83,5.28928,2.09104,5.6876120824,5.24928,1.53104,5.468,0.04,0.56,0.5614267539000001,137.05
2019-09-16 01:30:00,52.14672,10.52196,53.1976695824,5.28672,1.54196,5.507,46.86,8.98,47.7126817523,136.96,65.27672,23.28196,69.3043998271,5.28672,1.54196,5.507,59.99,21.74,63.8077401261,134.79,62.41672,22.11196,66.2177144773,5.28672,1.54196,5.507,57.13,20.57,60.7203573771,136.83,47.33672,19.38196,51.1510061856,5.28672,1.54196,5.507,42.05,17.84,45.6778731992,136.96,5.28672,2.10196,5.6892569111,5.28672,1.54196,5.507,0.0,0.56,0.56,137.17
2019-09-16 02:00:00,51.79536,10.31448,52.8123831615,5.53536,1.61448,5.766,46.26,8.7,47.0709846933,137.06,64.86536,23.31448,68.9280777739,5.53536,1.61448,5.766,59.33,21.7,63.1738783042,134.96,62.04536,22.15448,65.8820740536,5.53536,1.61448,5.766,56.51,20.54,60.1271294841,136.93,47.05536,19.23448,50.8347531282,5.53536,1.61448,5.766,41.52,17.62,45.1040441646,137.06,5.53536,2.21448,5.9618899687999996,5.53536,1.61448,5.766,0.0,0.6000000000000001,0.6000000000000001,137.24
2019-09-16 02:30:00,51.741328,6.228304,52.1148423572,5.411328,1.578304,5.6368,46.33,4.65,46.5627683885,136.75,63.231328,28.648304,69.4184857421,5.411328,1.578304,5.6368,57.82,27.07,63.8430677521,133.46,60.471328,27.218304,66.3145352296,5.411328,1.578304,5.6368,55.06,25.64,60.7372472211,135.72,47.001328,14.998304,49.3363350548,5.411328,1.578304,5.6368,41.59,13.42,43.7015388745,136.75,5.451328,2.1383039999999998,5.855708408,5.411328,1.578304,5.6368,0.04,0.56,0.5614267539000001,136.96
2019-09-16 03:00:00,51.992,2.311,52.0433356444,5.352,1.561,5.575,46.64,0.75,46.6460298418,136.4,61.512,33.781,70.177504266,5.352,1.561,5.575,56.16,32.22,64.7462276893,131.88,58.862,32.121,67.0558997032,5.352,1.561,5.575,53.51,30.56,61.6216982888,134.38,47.252,10.491,48.4026092788,5.352,1.561,5.575,41.9,8.93,42.8410422376,136.4,5.352,2.121,5.756956227,5.352,1.561,5.575,0.0,0.56,0.56,136.57
2019-09-16 03:30:00,52.061824,3.283032,52.1652357161,5.701824,1.6630319999999998,5.9394,46.36,1.62,46.3882959377,136.1,61.311824,33.583032,69.906793665,5.701824,1.6630319999999998,5.9394,55.61,31.92,64.1198760136,131.64,58.691824,31.933032,66.8165304185,5.701824,1.6630319999999998,5.9394,52.99,30.27,61.0263303829,134.17,47.361824,9.753032,48.3555995289,5.701824,1.6630319999999998,5.9394,41.66,8.09,42.4382339406,136.1,5.701824,2.263032,6.1345016717,5.701824,1.6630319999999998,5.9394,0.0,0.6000000000000001,0.6000000000000001,136.3
2019-09-16 04:00:00,52.062032,3.590176,52.1856737015,6.412032,1.8701759999999998,6.6792,45.65,1.72,45.6823915749,136.12,61.692032,33.740176,70.3157613114,6.412032,1.8701759999999998,6.6792,55.28,31.87,63.8088967151,131.64,59.092032,32.100176,67.2479705651,6.412032,1.8701759999999998,6.6792,52.68,30.23,60.737429152,134.23,47.412031999999996,9.850176,48.4244436788,6.412032,1.8701759999999998,6.6792,41.0,7.98,41.7693715538,136.12,6.412032,2.430176,6.8571065151,6.412032,1.8701759999999998,6.6792,0.0,0.56,0.56,136.3
2019-09-16 04:30:00,53.26872,3.73796,53.3997085704,5.9587200000000005,1.7379600000000002,6.207,47.31,2.0,47.3522554901,135.84,62.83872,33.04796,70.9991013422,5.9587200000000005,1.7379600000000002,6.207,56.88,31.31,64.9280409376,131.3,60.14872,31.42796,67.8644618884,5.9587200000000005,1.7379600000000002,6.207,54.19,29.69,61.7903892203,133.95,48.46872,9.45796,49.3828900106,5.9587200000000005,1.7379600000000002,6.207,42.51,7.72,43.2053063871,135.84,5.9587200000000005,2.33796,6.4009687548,5.9587200000000005,1.7379600000000002,6.207,0.0,0.6000000000000001,0.6000000000000001,136.12
2019-09-16 05:00:00,52.443952,3.675736,52.5726082339,6.053952,1.765736,6.3062000000000005,46.39,1.9100000000000001,46.429303247,135.8,62.453952,32.975736,70.6250329923,6.053952,1.765736,6.3062000000000005,56.4,31.21,64.4594764174,131.17,59.793952,31.365736,67.5213010138,6.053952,1.765736,6.3062000000000005,53.74,29.6,61.3526494945,133.85,47.723952,9.535736,48.6672975987,6.053952,1.765736,6.3062000000000005,41.67,7.77,42.3882271391,135.8,6.053952,2.325736,6.4853205595,6.053952,1.765736,6.3062000000000005,0.0,0.56,0.56,136.01
2019-09-16 05:30:00,54.936832,3.9715759999999998,55.0802044851,5.696832,1.661576,5.9342,49.24,2.31,49.2941548259,134.69,65.366832,31.121576,72.39734262,5.696832,1.661576,5.9342,59.67,29.46,66.5462282928,129.69,62.536832,29.591576,69.1846567294,5.696832,1.661576,5.9342,56.84,27.93,63.3314337434,132.61,49.986832,8.951576,50.7820252282,5.696832,1.661576,5.9342,44.29,7.29,44.8859465757,134.69,5.696832,2.2215759999999998,6.114678631,5.696832,1.661576,5.9342,0.0,0.56,0.56,134.87
2019-09-16 06:00:00,58.153888,4.627384,58.337701122,5.613888,1.637384,5.8478,52.54,2.99,52.6250102138,134.26,69.063888,29.987384,75.2931857796,5.613888,1.637384,5.8478,63.45,28.35,69.4955034517,129.15,66.053888,28.247384,71.8403147457,5.613888,1.637384,5.8478,60.44,26.61,66.0385167913,132.16,52.863888,8.257384,53.5049067376,5.613888,1.637384,5.8478,47.25,6.62,47.7114965181,134.26,5.613888,2.197384,6.0286179942,5.613888,1.637384,5.8478,0.0,0.56,0.56,134.45
2019-09-16 06:30:00,65.1436,4.9898,65.3344222061,5.5536,1.6198000000000001,5.785,59.59,3.37,59.6852159249,133.71,80.4836,16.5598,82.1695615481,5.5536,1.6198000000000001,5.785,74.93,14.94,76.4048984032,130.47,76.8936,15.3298,78.406814047,5.5536,1.6198000000000001,5.785,71.34,13.71,72.6454382601,133.24,59.1836,13.9598,60.8076847528,5.5536,1.6198000000000001,5.785,53.63,12.34,55.0313774133,133.71,5.5536,2.1798,5.9660708175,5.5536,1.6198000000000001,5.785,0.0,0.56,0.56,133.85
2019-09-16 07:00:00,71.768608,7.878344,72.1997326757,5.548608,1.618344,5.7798,66.22,6.26,66.5152313384,133.73,88.518608,17.568344,90.2451698051,5.548608,1.618344,5.7798,82.97,15.95,84.4891910247,129.31,84.498608,16.658344,86.1249974093,5.548608,1.618344,5.7798,78.95,15.04,80.3697959435,132.28,66.998608,7.448344,67.4113588521,5.548608,1.618344,5.7798,61.45,5.83,61.725937822,133.73,5.548608,2.178344,5.9608919903,5.548608,1.618344,5.7798,0.0,0.56,0.56,133.93
2019-09-16 07:30:00,79.413536,12.661448,80.4165528077,5.353536,1.561448,5.5766,74.06,11.1,74.8872058499,135.33,97.713536,18.331448,99.4181930202,5.353536,1.561448,5.5766,92.36,16.77,93.8701363587,130.03,93.243536,17.381448,94.8497324211,5.353536,1.561448,5.5766,87.89,15.82,89.3024327776,132.89,75.823536,3.751448,75.9162826648,5.353536,1.561448,5.5766,70.47,2.19,70.5040211619,135.33,5.353536,2.081448,5.7439336243,5.353536,1.561448,5.5766,0.0,0.52,0.52,135.51
2019-09-16 08:00:00,83.539552,14.516536,84.7914297898,5.439552,1.586536,5.6662,78.1,12.93,79.1630905157,134.87,103.099552,15.586536,104.2710780949,5.439552,1.586536,5.6662,97.66,14.0,98.6583782555,129.34,98.369552,14.786536,99.4746721913,5.439552,1.586536,5.6662,92.93,13.2,93.8627982749,132.33,79.789552,5.586536,79.9848860275,5.439552,1.586536,5.6662,74.35,4.0,74.4575214468,134.87,5.439552,2.146536,5.8477639111,5.439552,1.586536,5.6662,0.0,0.56,0.56,135.05
2019-09-16 08:30:00,85.81936,16.08148,87.3130949503,5.07936,1.48148,5.291,80.74,14.6,82.0494216921,134.67,105.52936,12.73148,106.2945737326,5.07936,1.48148,5.291,100.45,11.25,101.0780144245,128.96,100.65936,12.06148,101.3794163299,5.07936,1.48148,5.291,95.58,10.58,96.1637811237,132.0,81.92936,7.09148,82.2356924857,5.07936,1.48148,5.291,76.85,5.61,77.0544911086,134.67,5.07936,2.04148,5.4742614662,5.07936,1.48148,5.291,0.0,0.56,0.56,134.84
2019-09-16 09:00:00,86.184288,16.919584,87.8294018014,5.484288,1.5995840000000001,5.7128,80.7,15.32,82.1412953392,134.78,106.014288,12.069584,106.6991289471,5.484288,1.5995840000000001,5.7128,100.53,10.47,101.0737443652,129.05,101.154288,11.429584,101.7979634924,5.484288,1.5995840000000001,5.7128,95.67,9.83,96.1736855902,132.08,82.284288,7.899584,82.662612341,5.484288,1.5995840000000001,5.7128,76.8,6.3,77.057965195,134.78,5.524288,2.119584,5.9169581915,5.484288,1.5995840000000001,5.7128,0.04,0.52,0.5215361924,134.98
2019-09-16 09:30:00,87.040512,11.271816,87.7673319929,6.280512,1.8318159999999999,6.5422,80.76,9.44,81.3098468822,135.1,109.860512,4.301816,109.9447030002,6.280512,1.8318159999999999,6.5422,103.58,2.47,103.6094459979,131.28,104.830512,3.851816,104.9012522932,6.280512,1.8318159999999999,6.5422,98.55,2.02,98.5707000077,133.92,83.100512,3.941816,83.1939481455,6.280512,1.8318159999999999,6.5422,76.82,2.11,76.8489720165,135.1,6.280512,2.391816,6.7205367911,6.280512,1.8318159999999999,6.5422,0.0,0.56,0.56,135.25
2019-09-16 10:00:00,87.08416,9.56288,87.6076457668,6.76416,1.97288,7.046,80.32,7.59,80.6778191326,135.15,111.51416,2.43288,111.5406956478,6.76416,1.97288,7.046,104.75,0.46,104.751010019,131.71,106.36416,2.38288,106.3908485237,6.76416,1.97288,7.046,99.6,0.41000000000000003,99.6008438719,134.3,83.23416,3.21288,83.2961463022,6.76416,1.97288,7.046,76.47,1.24,76.480052955,135.15,6.76416,2.53288,7.2228347344,6.76416,1.97288,7.046,0.0,0.56,0.56,135.33
2019-09-16 10:30:00,87.676816,10.314488,88.2814404425,6.906816,2.014488,7.1946,80.77,8.3,81.1953379204,133.87,112.386816,4.614488,112.481509192,6.906816,2.014488,7.1946,105.48,2.6,105.5120391235,129.92,107.436816,4.554488,107.5333101562,6.906816,2.014488,7.1946,100.53,2.54,100.5620828145,132.8,83.726816,2.844488,83.7751205877,6.906816,2.014488,7.1946,76.82,0.8300000000000001,76.8244837275,133.87,6.906816,2.534488,7.3571554748,6.906816,2.014488,7.1946,0.0,0.52,0.52,134.0
2019-09-16 11:00:00,87.455376,11.511568,88.209744298,8.165376,2.381568,8.5056,79.29,9.13,79.8139148269,133.23,111.505376,5.781568,111.6551629144,8.165376,2.381568,8.5056,103.34,3.4,103.3959167472,129.16,106.685376,5.671568,106.8360245228,8.165376,2.381568,8.5056,98.52,3.29,98.5749182095,132.18,83.535376,2.941568,83.5871513198,8.165376,2.381568,8.5056,75.37,0.56,75.3720803746,133.23,8.165376,2.901568,8.6655906942,8.165376,2.381568,8.5056,0.0,0.52,0.52,133.37
2019-09-16 11:30:00,86.368416,11.878288,87.1814028802,9.148416,2.668288,9.5296,77.22,9.21,77.7672971113,133.73,111.838416,6.528288,112.0287902175,9.148416,2.668288,9.5296,102.69,3.86,102.7625208916,129.62,107.058416,6.398288,107.2494406781,9.148416,2.668288,9.5296,97.91,3.73,97.981023673,132.63,82.558416,3.268288,82.6230824823,9.148416,2.668288,9.5296,73.41,0.6000000000000001,73.4124519411,133.73,9.148416,3.228288,9.7013070625,9.148416,2.668288,9.5296,0.0,0.56,0.56,133.87
2019-09-16 12:00:00,87.6536,12.1198,88.4875310143,9.1536,2.6698,9.535,78.5,9.45,79.0667597667,133.8,112.5036,6.5298,112.692938115,9.1536,2.6698,9.535,103.35,3.86,103.4220580921,129.75,107.6736,6.3898,107.8630320406,9.1536,2.6698,9.535,98.52,3.7199999999999998,98.5902064102,132.72,83.7736,3.4898,83.8462566904,9.1536,2.6698,9.535,74.62,0.8200000000000001,74.6245053585,133.8,9.1536,3.1898,9.6934625908,9.1536,2.6698,9.535,0.0,0.52,0.52,133.93
2019-09-16 12:30:00,87.5428,11.5304,88.2988785659,9.5328,2.7804,9.93,78.01,8.75,78.4991885308,133.55,112.1528,5.8604,112.305809449,9.5328,2.7804,9.93,102.62,3.08,102.666210605,129.43,107.3928,5.7604,107.5471789495,9.5328,2.7804,9.93,97.86,2.98,97.905362468,132.42,83.7028,2.9204,83.7537310452,9.5328,2.7804,9.93,74.17,0.14,74.1701321288,133.55,9.5728,3.3004,10.1257661439,9.5328,2.7804,9.93,0.04,0.52,0.5215361924,133.63
2019-09-16 13:00:00,87.388576,12.134168,88.2269870752,9.888576,2.884168,10.3006,77.5,9.25,78.0500640615,134.01,112.558576,5.994168,112.7180690092,9.888576,2.884168,10.3006,102.67,3.11,102.7170920539,129.97,107.668576,5.894168,107.829789364,9.888576,2.884168,10.3006,97.78,3.01,97.8263180335,132.96,83.668576,3.484168,83.7410892962,9.888576,2.884168,10.3006,73.78,0.6000000000000001,73.7824396452,134.01,9.888576,3.444168,10.4712095061,9.888576,2.884168,10.3006,0.0,0.56,0.56,134.1
2019-09-16 13:30:00,88.787728,12.528504,89.667296468,8.977727999999999,2.6185039999999997,9.3518,79.81,9.91,80.4229084279,133.88,112.327728,5.8785039999999995,112.4814441893,8.977727999999999,2.6185039999999997,9.3518,103.35,3.26,103.4014027951,129.97,107.337728,5.778504,107.4931577389,8.977727999999999,2.6185039999999997,9.3518,98.36,3.16,98.4107473806,132.91,85.097728,3.858504,85.1851592936,8.977727999999999,2.6185039999999997,9.3518,76.12,1.24,76.1300991724,133.88,8.977727999999999,3.138504,9.5105103649,8.977727999999999,2.6185039999999997,9.3518,0.0,0.52,0.52,134.0
2019-09-16 14:00:00,87.68264,12.88452,88.624241678,9.75264,2.84452,10.159,77.93,10.04,78.5740828772,134.04,112.09264,6.51452,112.2817835314,9.75264,2.84452,10.159,102.34,3.67,102.4057835281,130.11,107.15264,6.39452,107.343272472,9.75264,2.84452,10.159,97.4,3.55,97.4646730872,133.04,84.07264,4.19452,84.1772106606,9.75264,2.84452,10.159,74.32,1.35,74.3322601567,134.04,9.75264,3.40452,10.3297988073,9.75264,2.84452,10.159,0.0,0.56,0.56,134.14
2019-09-16 14:30:00,88.058752,13.472136,89.0833444152,10.258752,2.992136,10.6862,77.8,10.48,78.5026776613,133.77,112.298752,7.022136,112.518087856,10.258752,2.992136,10.6862,102.04,4.03,102.1195500382,129.81,107.358752,6.892136,107.5797526008,10.258752,2.992136,10.6862,97.1,3.9,97.1782897565,132.79,84.458752,4.792136,84.5945941349,10.258752,2.992136,10.6862,74.2,1.8,74.2218296729,133.77,10.258752,3.512136,10.8432970945,10.258752,2.992136,10.6862,0.0,0.52,0.52,133.88
2019-09-16 15:00:00,86.071296,12.144128,86.9238047948,10.471296,3.054128,10.9076,75.6,9.09,76.1445211424,134.3,108.901296,4.924128,109.0125649044,10.471296,3.054128,10.9076,98.43,1.87,98.4477617826,130.64,104.171296,4.904128,104.2866692428,10.471296,3.054128,10.9076,93.7,1.85,93.7182612942,133.47,82.561296,3.514128,82.6360495958,10.471296,3.054128,10.9076,72.09,0.46,72.091467595,134.3,10.471296,3.614128,11.0774528263,10.471296,3.054128,10.9076,0.0,0.56,0.56,134.49
2019-09-16 15:30:00,84.39256,10.54408,85.0487025557,9.44256,2.75408,9.836,74.95,7.79,75.3537431054,134.51,106.17256,3.14408,106.2191025004,9.44256,2.75408,9.836,96.73,0.39,96.7307862058,130.93,101.50256,3.18408,101.5524891472,9.44256,2.75408,9.836,92.06,0.43,92.0610042309,133.72,80.92256,3.59408,81.0023340898,9.44256,2.75408,9.836,71.48,0.84,71.4849354759,134.51,9.44256,3.27408,9.9940752048,9.44256,2.75408,9.836,0.0,0.52,0.52,134.68
2019-09-16 16:00:00,86.432432,11.157376,87.1495974784,9.762432,2.8473759999999997,10.1692,76.67,8.31,77.1190313736,134.36,109.462432,4.117376,109.5398411743,9.762432,2.8473759999999997,10.1692,99.7,1.27,99.7080884382,130.66,104.652432,4.117376,104.7333963387,9.762432,2.8473759999999997,10.1692,94.89,1.27,94.8984984075,133.46,82.882432,3.617376,82.9613340259,9.762432,2.8473759999999997,10.1692,73.12,0.77,73.1240541819,134.36,9.802432,3.407376,10.3777591184,9.762432,2.8473759999999997,10.1692,0.04,0.56,0.5614267539000001,134.47
2019-09-16 16:30:00,87.854944,11.095192,88.5527778828,9.514944,2.775192,9.9114,78.34,8.32,78.7805686702,134.31,112.294944,4.195192,112.3732801153,9.514944,2.775192,9.9114,102.78,1.42,102.7898088334,130.55,107.314944,4.195192,107.3969126262,9.514944,2.775192,9.9114,97.8,1.42,97.8103082502,133.36,84.224944,3.455192,84.2957860368,9.514944,2.775192,9.9114,74.71,0.68,74.7130945685,134.31,9.514944,3.295192,10.0693817904,9.514944,2.775192,9.9114,0.0,0.52,0.52,134.41
2019-09-16 17:00:00,88.847344,9.948392,89.4025784821,8.977344,2.618392,9.3514,79.87,7.33,80.2056469334,134.57,114.897344,3.088392,114.9388438405,8.977344,2.618392,9.3514,105.92,0.47000000000000003,105.921042763,130.78,109.777344,3.118392,109.8216263964,8.977344,2.618392,9.3514,100.8,0.5,100.8012400717,133.58,85.137344,3.918392,85.227467047,8.977344,2.618392,9.3514,76.16,1.3,76.171094255,134.57,8.977344,3.178392,9.523386005,8.977344,2.618392,9.3514,0.0,0.56,0.56,134.66
2019-09-16 17:30:00,90.882464,8.716552,91.2995100835,7.702464,2.246552,8.0234,83.18,6.47,83.4312489419,134.68,116.022464,2.476552,116.0488925515,7.702464,2.246552,8.0234,108.32,0.23,108.3202441836,130.88,110.782464,2.416552,110.80881758,7.702464,2.246552,8.0234,103.08,0.17,103.0801401823,133.66,87.022464,4.406552,87.1339597468,7.702464,2.246552,8.0234,79.32,2.16,79.3494045346,134.68,7.702464,2.766552,8.1842386109,7.702464,2.246552,8.0234,0.0,0.52,0.52,134.76
2019-09-16 18:00:00,91.223616,7.691888,91.5473279628,6.863616,2.001888,7.1496,84.36,5.69,84.5516747321,134.75,115.223616,3.451888,115.2753105174,6.863616,2.001888,7.1496,108.36,1.45,108.3697010239,131.06,109.983616,3.311888,110.0334694107,6.863616,2.001888,7.1496,103.12,1.31,103.1283205526,133.8,87.313616,4.921888,87.4522299343,6.863616,2.001888,7.1496,80.45,2.92,80.5029744792,134.75,6.863616,2.521888,7.3122598202999995,6.863616,2.001888,7.1496,0.0,0.52,0.52,134.86
2019-09-16 18:30:00,89.154816,6.433488,89.3866376135,6.114816,1.783488,6.3696,83.04,4.65,83.1700913791,134.85,113.854816,4.213488,113.9327547614,6.114816,1.783488,6.3696,107.74,2.43,107.7673999872,131.19,108.644816,4.013488,108.7189225922,6.114816,1.783488,6.3696,102.53,2.23,102.5542480836,133.88,85.334816,5.713488,85.5258719153,6.114816,1.783488,6.3696,79.22,3.93,79.3174211633,134.85,6.114816,2.343488,6.5485044644,6.114816,1.783488,6.3696,0.0,0.56,0.56,134.92
2019-09-16 19:00:00,88.524752,6.115136,88.7357121173,5.434752,1.5851359999999999,5.6612,83.09,4.53,83.2133943545,134.85,113.194752,4.045136,113.2670075777,5.434752,1.5851359999999999,5.6612,107.76,2.46,107.7880754073,131.25,107.984752,3.855136,108.0535456988,5.434752,1.5851359999999999,5.6612,102.55,2.27,102.5751207652,133.88,84.684752,5.635136,84.8720329616,5.434752,1.5851359999999999,5.6612,79.25,4.05,79.3534183259,134.85,5.434752,2.105136,5.8282181565,5.434752,1.5851359999999999,5.6612,0.0,0.52,0.52,134.92
2019-09-16 19:30:00,89.343888,5.657384,89.5228256741,4.893888,1.427384,5.0978,84.45,4.23,84.5558714697,135.24,114.103888,4.057384,114.1760028274,4.893888,1.427384,5.0978,109.21,2.63,109.2416632975,131.66,108.793888,3.8573839999999997,108.8622500111,4.893888,1.427384,5.0978,103.9,2.43,103.9284123808,134.23,85.413888,5.817384,85.6117644946,4.893888,1.427384,5.0978,80.52,4.39,80.6395839523,135.24,4.893888,1.987384,5.282029432,4.893888,1.427384,5.0978,0.0,0.56,0.56,135.33
2019-09-16 20:00:00,89.766416,5.162288,89.9147299328,4.876416,1.422288,5.0796,84.89,3.74,84.9723466782,135.28,114.516416,4.6122879999999995,114.6092611183,4.876416,1.422288,5.0796,109.64,3.19,109.68639706,131.66,109.216416,4.382288,109.3042998788,4.876416,1.422288,5.0796,104.34,2.96,104.3819773716,134.28,85.826416,6.272288,86.0553036144,4.876416,1.422288,5.0796,80.95,4.85,81.0951601515,135.28,4.876416,1.982288,5.26392427,4.876416,1.422288,5.0796,0.0,0.56,0.56,135.33
2019-09-16 20:30:00,86.839472,3.811096,86.9230599436,4.769472,1.391096,4.9682,82.07,2.42,82.1056715459,135.87,110.669472,6.311096,110.8492758906,4.769472,1.391096,4.9682,105.9,4.92,106.0142273471,132.49,105.529472,5.981096,105.6988314503,4.769472,1.391096,4.9682,100.76,4.59,100.8644917699,134.95,82.989472,7.561096,83.3332024799,4.769472,1.391096,4.9682,78.22,6.17,78.4629676981,135.87,4.769472,1.911096,5.1381077334,4.769472,1.391096,4.9682,0.0,0.52,0.52,135.96
2019-09-16 21:00:00,82.953632,2.723976,82.998344003,5.053632,1.473976,5.2642,77.9,1.25,77.9100282377,135.83,106.033632,8.093976,106.3421062543,5.053632,1.473976,5.2642,100.98,6.62,101.1967627941,132.53,101.143632,7.673976,101.4343344327,5.053632,1.473976,5.2642,96.09,6.2,96.2898130645,134.95,79.303632,8.743976,79.7842287967,5.053632,1.473976,5.2642,74.25,7.27,74.6050628309,135.83,5.053632,2.033976,5.4475916477,5.053632,1.473976,5.2642,0.0,0.56,0.56,135.91
2019-09-16 21:30:00,78.895568,2.526624,78.93601509370001,5.885568,1.716624,6.1308,73.01,0.81,73.0144930819,136.45,101.495568,9.746624,101.9624784077,5.885568,1.716624,6.1308,95.61,8.03,95.946615365,133.43,96.895568,9.256624,97.3367155082,5.885568,1.716624,6.1308,91.01,7.54,91.3218029826,135.73,75.465568,9.486624,76.0595029466,5.885568,1.716624,6.1308,69.58,7.77,70.012493885,136.45,5.885568,2.236624,6.2962208983,5.885568,1.716624,6.1308,0.0,0.52,0.52,136.53
2019-09-16 22:00:00,74.514816,3.643488,74.6038390991,6.354816,1.853488,6.6196,68.16,1.79,68.1835002035,136.81,95.344816,12.313488,96.1366523486,6.354816,1.853488,6.6196,88.99,10.46,89.6026322158,133.93,91.094816,11.703488,91.843547043,6.354816,1.853488,6.6196,84.74,9.85,85.3105509301,136.14,70.914816,9.423488,71.5381943748,6.354816,1.853488,6.6196,64.56,7.57,65.0022961133,136.81,6.354816,2.413488,6.7976915729,6.354816,1.853488,6.6196,0.0,0.56,0.56,136.89
2019-09-16 22:30:00,72.360992,9.694456,73.0075040003,6.220992,1.8144559999999998,6.4802,66.14,7.88,66.6077623104,133.86,89.230992,15.474456,90.5628440466,6.220992,1.8144559999999998,6.4802,83.01,13.66,84.1264268824,129.93,85.290992,14.724456,86.5526598138,6.220992,1.8144559999999998,6.4802,79.07,12.91,80.1169957,132.83,66.740992,2.364456,66.782862063,6.220992,1.8144559999999998,6.4802,60.52,0.55,60.5224991222,133.86,6.220992,2.374456,6.6587373247,6.220992,1.8144559999999998,6.4802,0.0,0.56,0.56,133.94
2019-09-16 23:00:00,68.280384,9.705112,68.9666588876,6.120384,1.7851119999999998,6.3754,62.16,7.92,62.6625246858,134.64,84.140384,16.205112,85.6866960187,6.120384,1.7851119999999998,6.3754,78.02,14.42,79.3413939883,130.91,80.460384,15.425112,81.9256215945,6.120384,1.7851119999999998,6.3754,74.34,13.64,75.580984381,133.64,63.020384,2.4951119999999998,63.0697580731,6.120384,1.7851119999999998,6.3754,56.9,0.71,56.9044295288,134.64,6.160384,2.345112,6.5916523968,6.120384,1.7851119999999998,6.3754,0.04,0.56,0.5614267539000001,134.7
2019-09-16 23:30:00,63.174208,11.714144,64.2510834623,6.494208,1.8941439999999998,6.7648,56.68,9.82,57.5243843948,135.22,78.034208,19.024144,80.31970912,6.494208,1.8941439999999998,6.7648,71.54,17.13,73.5622763378,131.73,74.684208,18.084144,76.8424829687,6.494208,1.8941439999999998,6.7648,68.19,16.19,70.0856062255,134.34,58.344208,3.074144,58.425139867,6.494208,1.8941439999999998,6.7648,51.85,1.18,51.8634254557,135.22,6.534208,2.454144,6.9798780047,6.494208,1.8941439999999998,6.7648,0.04,0.56,0.5614267539000001,135.27
2019-09-17 00:00:00,60.507536,11.768448,61.6413682613,6.337536,1.8484479999999999,6.6016,54.17,9.92,55.0708207674,135.18,74.437536,19.388448,76.921119867,6.337536,1.8484479999999999,6.6016,68.1,17.54,70.3225539923,131.81,71.277536,18.458448,73.6288084978,6.337536,1.8484479999999999,6.6016,64.94,16.61,67.0305579568,134.38,55.877536,3.048448,55.9606295947,6.337536,1.8484479999999999,6.6016,49.54,1.2,49.5545315789,135.18,6.337536,2.408448,6.7797481015,6.337536,1.8484479999999999,6.6016,0.0,0.56,0.56,135.27
2019-09-17 00:30:00,58.048112,12.598616,59.3995659233,6.338112,1.8486159999999998,6.6022,51.71,10.75,52.8155905013,135.93,71.578112,20.428616,74.4362443247,6.338112,1.8486159999999998,6.6022,65.24,18.58,67.8341654331,132.72,68.558112,19.438616,71.2606098276,6.338112,1.8486159999999998,6.6022,62.22,17.59,64.6586150486,135.15,53.628112,3.7286159999999997,53.757575968,6.338112,1.8486159999999998,6.6022,47.29,1.88,47.3273546694,135.93,6.338112,2.408616,6.7803462124,6.338112,1.8486159999999998,6.6022,0.0,0.56,0.56,136.0
2019-09-17 01:00:00,56.466224,13.612232,58.0837956132,7.276224,2.122232,7.5794,49.19,11.49,50.5141188184,136.68,69.966224,21.802232,73.2844446046,7.276224,2.122232,7.5794,62.69,19.68,65.7064570647,133.71,67.066224,20.762232,70.206471776,7.276224,2.122232,7.5794,59.79,18.64,62.628218081,135.95,52.246224,4.592232,52.4476550191,7.276224,2.122232,7.5794,44.97,2.47,45.037781917,136.68,7.276224,2.682232,7.7548568136,7.276224,2.122232,7.5794,0.0,0.56,0.56,136.75
2019-09-17 01:30:00,56.712784,13.968312,58.4076502623,7.022784,2.048312,7.3154,49.69,11.92,51.0997309191,136.35,69.812784,22.308312,73.2904195248,7.022784,2.048312,7.3154,62.79,20.26,65.9776606133,133.3,66.932784,21.238312,70.2215313889,7.022784,2.048312,7.3154,59.91,19.19,62.9083794101,135.63,52.452784,4.938312,52.6847366394,7.022784,2.048312,7.3154,45.43,2.89,45.5218299281,136.35,7.022784,2.6083119999999997,7.4915143062,7.022784,2.048312,7.3154,0.0,0.56,0.56,136.43
2019-09-17 02:00:00,56.10776,14.26768,57.8934143474,6.91776,2.01768,7.206,49.19,12.25,50.6923919341,136.57,69.14776,22.58768,72.74349456,6.91776,2.01768,7.206,62.23,20.57,65.5415730663,133.61,66.27776,21.50768,69.6801389895,6.91776,2.01768,7.206,59.36,19.49,62.4777536408,135.86,51.86776,5.17768,52.1255493746,6.91776,2.01768,7.206,44.95,3.16,45.0609376289,136.57,6.91776,2.57768,7.382400531,6.91776,2.01768,7.206,0.0,0.56,0.56,136.64
2019-09-17 02:30:00,55.547024,14.481632,57.4037415213,6.897024,2.011632,7.1844,48.65,12.47,50.2227378784,136.77,68.117024,23.091632,71.9246301835,6.897024,2.011632,7.1844,61.22,21.08,64.7476238946,133.89,65.307024,21.971632,68.9039911506,6.897024,2.011632,7.1844,58.41,19.96,61.7262480635,136.09,51.337024,5.371632,51.617288417,6.897024,2.011632,7.1844,44.44,3.36,44.5668396905,136.77,6.897024,2.571632,7.3608580478,6.897024,2.011632,7.1844,0.0,0.56,0.56,136.82
2019-09-17 03:00:00,54.390016,14.602088,56.3160262664,7.070016,2.062088,7.3646,47.32,12.54,48.9533859912,137.02,67.090016,23.452088,71.0708848857,7.070016,2.062088,7.3646,60.02,21.39,63.7175996095,134.19,64.350016,22.332088,68.1149522032,7.070016,2.062088,7.3646,57.28,20.27,60.7607710616,136.34,50.300016,5.442088,50.5935562241,7.070016,2.062088,7.3646,43.23,3.38,43.3619337668,137.02,7.070016,2.662088,7.5545905753,7.070016,2.062088,7.3646,0.0,0.6000000000000001,0.6000000000000001,137.14
2019-09-17 03:30:00,53.656752,14.871136,55.6794191881,7.066752,2.061136,7.3612,46.59,12.81,48.3189838469,137.13,66.086752,23.881136,70.2692496513,7.066752,2.061136,7.3612,59.02,21.82,62.9243418718,134.36,63.386752,22.731136,67.3393263477,7.066752,2.061136,7.3612,56.32,20.67,59.9932604548,136.49,49.606752,5.6411359999999995,49.9264685248,7.066752,2.061136,7.3612,42.54,3.58,42.6903736222,137.13,7.066752,2.621136,7.5371969432,7.066752,2.061136,7.3612,0.0,0.56,0.56,137.29
2019-09-17 04:00:00,53.587552,14.925536,55.6273076307,7.287552,2.125536,7.5912,46.3,12.8,48.0367567598,137.36,65.947552,23.835536,70.1228378718,7.287552,2.125536,7.5912,58.66,21.71,62.5485387519,134.61,63.247552,22.695536,67.1962810602,7.287552,2.125536,7.5912,55.96,20.57,59.6208562501,136.66,49.557552,5.705536,49.8849085524,7.287552,2.125536,7.5912,42.27,3.58,42.4213307193,137.36,7.287552,2.685536,7.766628468,7.287552,2.125536,7.5912,0.0,0.56,0.56,137.37
2019-09-17 04:30:00,54.885296,14.216128,56.6965079376,7.2552959999999995,2.116128,7.5576,47.63,12.1,49.1429231935,137.09,67.135296,23.266128,71.0525205825,7.2552959999999995,2.116128,7.5576,59.88,21.15,63.5054084311,134.31,64.385296,22.146128,68.0875710126,7.2552959999999995,2.116128,7.5576,57.13,20.03,60.539555664,136.45,50.735296,5.076128,50.9886000561,7.2552959999999995,2.116128,7.5576,43.48,2.96,43.5806379026,137.09,7.2552959999999995,2.676128,7.7331094083,7.2552959999999995,2.116128,7.5576,0.0,0.56,0.56,137.15
2019-09-17 05:00:00,55.416112,14.362616,57.2470978091,7.586112,2.212616,7.9022,47.83,12.15,49.3490769924,137.09,68.066112,23.122616,71.8863754371,7.586112,2.212616,7.9022,60.48,20.91,63.9926441085,134.27,65.276112,22.022616,68.8909748321,7.586112,2.212616,7.9022,57.69,19.81,60.9964933418,136.42,51.256112,5.222616,51.5214977969,7.586112,2.212616,7.9022,43.67,3.01,43.7736107718,137.09,7.586112,2.8126160000000002,8.0907295122,7.586112,2.212616,7.9022,0.0,0.6000000000000001,0.6000000000000001,137.15
2019-09-17 05:30:00,57.963136,14.034248,59.6379514393,7.283136,2.124248,7.5866,50.68,11.91,52.0606425239,136.32,70.653136,22.184248,74.0540781184,7.283136,2.124248,7.5866,63.37,20.06,66.4692447678,133.23,67.753136,21.134248,70.9728390045,7.283136,2.124248,7.5866,60.47,19.01,63.3877038549,135.56,53.593136,5.004248,53.8262642616,7.283136,2.124248,7.5866,46.31,2.88,46.3994665918,136.32,7.323136,2.684248,7.7995838479,7.283136,2.124248,7.5866,0.04,0.56,0.5614267539000001,136.4
2019-09-17 06:00:00,60.97712,13.01416,62.3504412494,7.31712,2.13416,7.622,53.66,10.88,54.7518949444,135.69,74.44712,20.58416,77.2404124743,7.31712,2.13416,7.622,67.13,18.45,69.6192459023,132.33,71.32712,19.61416,73.9748154442,7.31712,2.13416,7.622,64.01,17.48,66.3538280734,134.81,56.36712,4.16416,56.5207258057,7.31712,2.13416,7.622,49.05,2.03,49.0919891632,135.69,7.31712,2.69416,7.7973548848,7.31712,2.13416,7.622,0.0,0.56,0.56,135.75
2019-09-17 06:30:00,69.239344,8.934392,69.8133949752,7.249344,2.114392,7.5514,61.99,6.82,62.3640321018,134.57,84.359344,15.674392,85.8031787563,7.249344,2.114392,7.5514,77.11,13.56,78.2932034087,130.82,80.709344,14.944392,82.0812588912,7.249344,2.114392,7.5514,73.46,12.83,74.571982004,133.55,63.969344,3.894392,64.0877777805,7.249344,2.114392,7.5514,56.72,1.78,56.74792331,134.57,7.249344,2.674392,7.7269244205,7.249344,2.114392,7.5514,0.0,0.56,0.56,134.6
2019-09-17 07:00:00,75.151568,6.849624,75.4630738958,7.301568,2.129624,7.6058,67.85,4.72,68.0139757697,134.43,91.681568,12.979624,92.5957912117,7.301568,2.129624,7.6058,84.38,10.85,85.0747136345,130.5,87.671568,12.379624,88.5412837379,7.301568,2.129624,7.6058,80.37,10.25,81.0209812333,133.26,69.391568,5.569624,69.6147284775,7.301568,2.129624,7.6058,62.09,3.44,62.185220913,134.43,7.301568,2.6896240000000002,7.7811935151,7.301568,2.129624,7.6058,0.0,0.56,0.56,134.44
2019-09-17 07:30:00,81.507904,4.776472,81.6477378697,8.147904,2.376472,8.4874,73.36,2.4,73.3992479526,133.86,100.087904,9.736472,100.5603670146,8.147904,2.376472,8.4874,91.94,7.36,92.2341216687,129.64,95.667904,9.306472,96.1194999823,8.147904,2.376472,8.4874,87.52,6.93,87.7939365788,132.54,75.247904,7.856472,75.6569310023,8.147904,2.376472,8.4874,67.1,5.48,67.3234015778,133.86,8.147904,2.896472,8.647420982,8.147904,2.376472,8.4874,0.0,0.52,0.52,133.88
2019-09-17 08:00:00,82.736272,11.103496,83.4780110441,10.606272,3.093496,11.0482,72.13,8.01,72.5733904403,133.71,105.726272,8.973496,106.1064004737,10.606272,3.093496,11.0482,95.12,5.88,95.3015676681,131.33,101.146272,8.783496,101.5269330842,10.606272,3.093496,11.0482,90.54,5.69,90.7186182655,133.93,76.576272,4.003496,76.6808542835,10.606272,3.093496,11.0482,65.97,0.91,65.9762760392,133.71,10.606272,3.653496,11.2178892293,10.606272,3.093496,11.0482,0.0,0.56,0.56,133.88
