Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2019-09-17 08:30:00,80.890176,12.507968,81.8515109011,13.810176,4.027968,14.3856,67.08,8.48,67.6138802318,133.79,105.300176,10.297968000000001,105.8025293202,13.810176,4.027968,14.3856,91.49,6.27,91.7045963952,131.33,100.870176,10.057968,101.370385846,13.810176,4.027968,14.3856,87.06,6.03,87.2685768189,134.2,75.140176,4.287968,75.2624256776,13.810176,4.027968,14.3856,61.33,0.26,61.3305511144,133.79,13.810176,4.587968,14.5523335421,13.810176,4.027968,14.3856,0.0,0.56,0.56,133.81
2019-09-17 09:00:00,78.801616,12.765888,79.8289582836,16.511616,4.815888,17.1996,62.29,7.95,62.7952753,133.97,103.531616,11.485888,104.1667947799,16.511616,4.815888,17.1996,87.02,6.67,87.2752502145,131.6,99.331616,11.235888,99.9650694809,16.511616,4.815888,17.1996,82.82,6.42,83.0684585146,134.36,73.451616,5.275888,73.6408506686,16.511616,4.815888,17.1996,56.94,0.46,56.9418580659,133.97,16.511616,5.375888,17.3647238596,16.511616,4.815888,17.1996,0.0,0.56,0.56,133.97
2019-09-17 09:30:00,77.59408,12.61244,78.6124347276,20.13408,5.87244,20.973,57.46,6.74,57.8539471428,133.74,102.98408,13.71244,103.8929821701,20.13408,5.87244,20.973,82.85,7.84,83.2201183609,131.46,98.97408,13.39244,99.8760529907,20.13408,5.87244,20.973,78.84,7.52,79.1978282531,134.1,72.68408,7.44244,73.0641184071,20.13408,5.87244,20.973,52.55,1.57,52.5734476709,133.74,20.13408,6.39244,21.1244992035,20.13408,5.87244,20.973,0.0,0.52,0.52,133.72
2019-09-17 10:00:00,74.506048,13.519264,75.7226629727,24.306048,7.089264,25.3188,50.2,6.43,50.6101264571,133.94,100.806048,14.899264,101.9011647682,24.306048,7.089264,25.3188,76.5,7.8100000000000005,76.8976339038,131.88,97.126048,14.589264,98.2156597705,24.306048,7.089264,25.3188,72.82,7.5,73.205207465,134.41,70.206048,8.989264,70.77920629,24.306048,7.089264,25.3188,45.9,1.9,45.9393077876,133.94,24.306048,7.649264,25.4812717328,24.306048,7.089264,25.3188,0.0,0.56,0.56,133.92
2019-09-17 10:30:00,72.173712,14.329416,73.5824494479,28.283712,8.249416,29.4622,43.89,6.08,44.3091243425,133.57,99.103712,16.499416,100.4677881737,28.283712,8.249416,29.4622,70.82,8.25,71.2989123339,131.42,95.713712,16.149416,97.0665663448,28.283712,8.249416,29.4622,67.43,7.9,67.8911989878,134.01,68.463712,10.449416,69.2565531597,28.283712,8.249416,29.4622,40.18,2.2,40.2401838962,133.57,28.283712,8.809416,29.6238784557,28.283712,8.249416,29.4622,0.0,0.56,0.56,133.57
2019-09-17 11:00:00,71.10712,14.09416,72.4904673788,30.11712,8.78416,31.372,40.99,5.31,41.3325077875,133.81,98.18712,17.96416,99.8169403378,30.11712,8.78416,31.372,68.07,9.18,68.6862235095,131.73,94.93712,17.56416,96.5482080124,30.11712,8.78416,31.372,64.82,8.78,65.4119316333,134.28,67.63712,11.73416,68.6474363163,30.11712,8.78416,31.372,37.52,2.95,37.6357928042,133.81,30.15712,9.30416,31.5597731297,30.11712,8.78416,31.372,0.04,0.52,0.5215361924,133.84
2019-09-17 11:30:00,70.01504,14.13272,71.427162906,30.69504,8.95272,31.974,39.32,5.18,39.6597377702,133.87,96.63504,17.84272,98.2684772081,30.69504,8.95272,31.974,65.94,8.89,66.5365741529,131.82,93.47504,17.48272,95.0958916126,30.69504,8.95272,31.974,62.78,8.53,63.3568409882,134.38,66.68504,12.01272,67.7583943257,30.69504,8.95272,31.974,35.99,3.06,36.1198518823,133.87,30.69504,9.51272,32.1352971419,30.69504,8.95272,31.974,0.0,0.56,0.56,133.92
2019-09-17 12:00:00,68.735664,15.104152,70.3756130571,30.905664,9.014152,32.1934,37.83,6.09,38.3170588642,134.09,94.695664,17.094152,96.2261856929,30.905664,9.014152,32.1934,63.79,8.08,64.2996928453,132.12,91.645664,16.764152,93.1663271911,30.905664,9.014152,32.1934,60.74,7.75,61.2324268668,134.64,65.535664,11.284152,66.5000401675,30.905664,9.014152,32.1934,34.63,2.27,34.7043196159,134.09,30.905664,9.574152,32.3546666464,30.905664,9.014152,32.1934,0.0,0.56,0.56,134.12
2019-09-17 12:30:00,69.097536,15.388448,70.7903511301,29.857536,8.708448,31.1016,39.24,6.68,39.8045223561,134.04,94.607536,16.058448,95.960719152,29.857536,8.708448,31.1016,64.75,7.35,65.1658269341,132.08,91.517536,15.758448,92.8643531118,29.857536,8.708448,31.1016,61.66,7.05,62.0617281422,134.6,65.767536,10.438448,66.5907650366,29.857536,8.708448,31.1016,35.91,1.73,35.9516480846,134.04,29.897536,9.268448,31.3012266086,29.857536,8.708448,31.1016,0.04,0.56,0.5614267539000001,134.12
2019-09-17 13:00:00,68.180176,15.492968,69.9182984407,29.290176,8.542968,30.5106,38.89,6.95,39.506133701,134.18,94.160176,15.702968,95.4605779804,29.290176,8.542968,30.5106,64.87,7.16,65.26394487,132.19,91.050176,15.422968,92.3471845351,29.290176,8.542968,30.5106,61.76,6.88,62.1420308648,134.7,64.880176,10.022968,65.6498067424,29.290176,8.542968,30.5106,35.59,1.48,35.6207593967,134.18,29.290176,9.062968,30.6602641717,29.290176,8.542968,30.5106,0.0,0.52,0.52,134.26
2019-09-17 13:30:00,67.0468,16.3324,69.0073958355,29.3568,8.5624,30.58,37.69,7.77,38.4825804748,133.95,92.2368,15.1624,93.4747326715,29.3568,8.5624,30.58,62.88,6.6,63.2254252655,131.94,89.2368,14.8924,90.4709348465,29.3568,8.5624,30.58,59.88,6.33,60.2136471242,134.47,63.8568,9.2824,64.52793082069999,29.3568,8.5624,30.58,34.5,0.72,34.5075122256,133.95,29.3568,9.1224,30.7415010694,29.3568,8.5624,30.58,0.0,0.56,0.56,134.0
2019-09-17 14:00:00,68.639456,15.584008,70.3863355014,27.579456,8.044008,28.7286,41.06,7.54,41.7465591396,133.95,92.689456,14.874008,93.8752968973,27.579456,8.044008,28.7286,65.11,6.83,65.4672513552,131.88,89.579456,14.604008,90.7620845228,27.579456,8.044008,28.7286,62.0,6.5600000000000005,62.3460792673,134.47,65.149456,8.954008,65.761887719,27.579456,8.044008,28.7286,37.57,0.91,37.5810191453,133.95,27.579456,8.604008,28.8904023323,27.579456,8.044008,28.7286,0.0,0.56,0.56,133.97
2019-09-17 14:30:00,68.709008,15.230544,70.3768232508,28.219008,8.230544,29.3948,40.49,7.0,41.0906327525,133.78,93.009008,15.460544,94.2852267851,28.219008,8.230544,29.3948,64.79,7.23,65.1921544359,131.67,89.909008,15.160544,91.1782419984,28.219008,8.230544,29.3948,61.69,6.93,62.0780234866,134.29,65.269008,9.630544,65.9756832707,28.219008,8.230544,29.3948,37.05,1.4,37.0764413071,133.78,28.219008,8.750544,29.5446176621,28.219008,8.230544,29.3948,0.0,0.52,0.52,133.85
2019-09-17 15:00:00,68.154144,15.525792,69.9001971499,28.134144,8.205792,29.3064,40.02,7.32,40.6839378625,133.88,94.044144,15.365792,95.2911778943,28.134144,8.205792,29.3064,65.91,7.16,66.2977654224,131.76,90.894144,15.075792,92.1359046079,28.134144,8.205792,29.3064,62.76,6.87,63.1348913043,134.35,64.754144,9.315792,65.4208158445,28.134144,8.205792,29.3064,36.62,1.11,36.6368189121,133.88,28.134144,8.765792,29.4681042485,28.134144,8.205792,29.3064,0.0,0.56,0.56,133.96
2019-09-17 15:30:00,69.297376,14.057568,70.7088504967,27.557376,8.037568,28.7056,41.74,6.02,42.17188637,134.33,95.247376,16.017568,96.5848079126,27.557376,8.037568,28.7056,67.69,7.98,68.1587595251,132.44,91.997376,15.687568,93.3253287197,27.557376,8.037568,28.7056,64.44,7.65,64.8924964846,134.92,65.747376,10.377568,66.5613353868,27.557376,8.037568,28.7056,38.19,2.34,38.2616217639,134.33,27.557376,8.597568,28.8674063179,27.557376,8.037568,28.7056,0.0,0.56,0.56,134.43
2019-09-17 16:00:00,72.034448,14.600464,73.4992193678,25.544448,7.450464,26.6088,46.49,7.15,47.0366091465,134.01,98.454448,14.580464,99.5282284653,25.544448,7.450464,26.6088,72.91,7.13,73.2577982197,132.03,94.934448,14.300464,96.0054825918,25.544448,7.450464,26.6088,69.39,6.85,69.7272873415,134.56,68.054448,8.760464,68.6159866364,25.544448,7.450464,26.6088,42.51,1.31,42.5301798727,134.01,25.544448,8.010464,26.7709984334,25.544448,7.450464,26.6088,0.0,0.56,0.56,134.1
2019-09-17 16:30:00,75.344144,14.180792,76.6670391814,22.734144,6.630792,23.6814,52.61,7.55,53.1489849386,134.17,101.844144,13.530792,102.7390480744,22.734144,6.630792,23.6814,79.11,6.9,79.4103400068,132.2,98.014144,13.260792,98.9071333551,22.734144,6.630792,23.6814,75.28,6.63,75.571392074,134.72,70.824144,7.520792,71.2223397934,22.734144,6.630792,23.6814,48.09,0.89,48.0982348948,134.17,22.734144,7.150792,23.8322288014,22.734144,6.630792,23.6814,0.0,0.52,0.52,134.3
2019-09-17 17:00:00,78.714208,14.764144,80.0868683938,19.694208,5.744144,20.5148,59.02,9.02,59.7052828483,134.01,105.494208,11.454144,106.1142089276,19.694208,5.744144,20.5148,85.8,5.71,85.9897906731,131.97,101.314208,11.244144,101.9362522215,19.694208,5.744144,20.5148,81.62,5.5,81.8051000855,134.48,73.634208,6.284144,73.9018744931,19.694208,5.744144,20.5148,53.94,0.54,53.9427029356,134.01,19.694208,6.304144,20.678589418,19.694208,5.744144,20.5148,0.0,0.56,0.56,134.13
2019-09-17 17:30:00,81.841808,15.130944,83.2287630753,15.911808,4.640944,16.5748,65.93,10.49,66.75930646730001,134.01,107.781808,8.890944,108.1478942049,15.911808,4.640944,16.5748,91.87,4.25,91.9682521308,131.97,103.301808,8.760944,103.6726467099,15.911808,4.640944,16.5748,87.39,4.12,87.4870647582,134.48,76.141808,6.520944,76.4205315093,15.911808,4.640944,16.5748,60.23,1.88,60.2593337169,134.01,15.911808,5.200944,16.740234536,15.911808,4.640944,16.5748,0.0,0.56,0.56,134.17
2019-09-17 18:00:00,84.186112,14.352616,85.400814046,12.386112,3.612616,12.9022,71.8,10.74,72.5988126625,133.79,109.546112,7.602616,109.8096098908,12.386112,3.612616,12.9022,97.16,3.99,97.2418927212,131.64,104.816112,7.482616,105.0828571985,12.386112,3.612616,12.9022,92.43,3.87,92.5109820508,134.2,77.996112,5.752616,78.2079668446,12.386112,3.612616,12.9022,65.61,2.14,65.6448908903,133.79,12.386112,4.132616,13.0573460351,12.386112,3.612616,12.9022,0.0,0.52,0.52,133.89
2019-09-17 18:30:00,87.627424,13.048832,88.5936648606,9.047424,2.638832,9.4244,78.58,10.41,79.2665408606,133.82,111.227424,6.368832,111.4096130086,9.047424,2.638832,9.4244,102.18,3.73,102.2480576833,131.8,106.237424,6.268832,106.4222181351,9.047424,2.638832,9.4244,97.19,3.63,97.2577657568,134.33,80.877424,4.578832,81.0069343659,9.047424,2.638832,9.4244,71.83,1.94,71.8561931917,133.82,9.047424,3.198832,9.5962704839,9.047424,2.638832,9.4244,0.0,0.56,0.56,133.94
2019-09-17 19:00:00,84.936992,15.127456,86.2735911797,8.836992,2.5774559999999997,9.2052,76.1,12.55,77.1278970282,134.09,110.796992,5.617456,110.9393043432,8.836992,2.5774559999999997,9.2052,101.96,3.04,102.0053096657,131.94,105.836992,5.547456,105.9822774981,8.836992,2.5774559999999997,9.2052,97.0,2.9699999999999998,97.045457905,134.44,78.406992,6.367456,78.6651186384,8.836992,2.5774559999999997,9.2052,69.57,3.79,69.6731583897,134.09,8.836992,3.137456,9.3774227675,8.836992,2.5774559999999997,9.2052,0.0,0.56,0.56,134.22
2019-09-17 19:30:00,86.292784,14.613312,87.5213885749,8.822784,2.573312,9.1904,77.47,12.04,78.4000159439,133.85,112.522784,5.963312,112.6806904892,8.822784,2.573312,9.1904,103.7,3.39,103.7553955224,131.67,107.462784,5.873312,107.6231654379,8.822784,2.573312,9.1904,98.64,3.3,98.6951852929,134.22,79.632784,5.933312,79.8535188885,8.822784,2.573312,9.1904,70.81,3.36,70.8896727316,133.85,8.862784,3.093312,9.3870932327,8.822784,2.573312,9.1904,0.04,0.52,0.5215361924,134.01
2019-09-17 20:00:00,90.664624,12.323432,91.4983115763,8.994624,2.623432,9.3694,81.67,9.7,82.2440204513,133.3,116.294624,7.233432,116.5193636689,8.994624,2.623432,9.3694,107.3,4.61,107.3989855632,131.08,111.064624,7.083432,111.2902768132,8.994624,2.623432,9.3694,102.07,4.46,102.1673945053,133.74,83.664624,3.923432,83.7565676692,8.994624,2.623432,9.3694,74.67,1.3,74.6813156017,133.3,8.994624,3.183432,9.5413573563,8.994624,2.623432,9.3694,0.0,0.56,0.56,133.43
2019-09-17 20:30:00,90.5692,12.6206,91.4442974329,8.7792,2.5606,9.145,81.79,10.06,82.4063571577,133.99,114.6592,6.3806,114.8365978293,8.7792,2.5606,9.145,105.88,3.8200000000000003,105.948887677,132.02,109.4992,6.2806,109.6791718468,8.7792,2.5606,9.145,100.72,3.7199999999999998,100.7886739669,134.55,83.5592,4.0806000000000004,83.6587783858,8.7792,2.5606,9.145,74.78,1.52,74.7954463855,133.99,8.7792,3.1206,9.3173224158,8.7792,2.5606,9.145,0.0,0.56,0.56,134.12
2019-09-17 21:00:00,83.381152,16.085336,84.9185170801,8.521152,2.485336,8.8762,74.86,13.6,76.0853441866,134.97,108.471152,3.6753359999999997,108.5333999786,8.521152,2.485336,8.8762,99.95,1.19,99.957083791,133.24,103.591152,3.7153359999999997,103.6577565563,8.521152,2.485336,8.8762,95.07,1.23,95.0779564358,135.45,76.941152,7.115336,77.2694563038,8.521152,2.485336,8.8762,68.42,4.63,68.5764777457,134.97,8.521152,3.045336,9.0489835208,8.521152,2.485336,8.8762,0.0,0.56,0.56,135.06
2019-09-17 21:30:00,79.698368,17.172024,81.5273467624,8.098368,2.362024,8.4358,71.6,14.81,73.1156351268,135.54,103.678368,3.012024,103.7221108526,8.098368,2.362024,8.4358,95.58,0.65,95.5822101649,134.04,99.018368,2.932024,99.0617684383,8.098368,2.362024,8.4358,90.92,0.5700000000000001,90.921786718,136.14,73.518368,8.042024,73.9569103154,8.098368,2.362024,8.4358,65.42,5.68,65.6661160721,135.54,8.138368,2.882024,8.6336027266,8.098368,2.362024,8.4358,0.04,0.52,0.5215361924,135.64
2019-09-17 22:00:00,76.170848,10.770664,76.9285726375,7.990848,2.330664,8.3238,68.18,8.44,68.7004075679,135.36,95.820848,15.250664,97.0268914471,7.990848,2.330664,8.3238,87.83,12.92,88.7751952969,131.83,91.570848,14.360664,92.6900689069,7.990848,2.330664,8.3238,83.58,12.03,84.4413245988,134.34,70.300848,3.4506639999999997,70.3854836707,7.990848,2.330664,8.3238,62.31,1.12,62.3200649871,135.36,7.990848,2.890664,8.4976226158,7.990848,2.330664,8.3238,0.0,0.56,0.56,135.44
2019-09-17 22:30:00,72.163936,10.558648,72.9322885052,7.5039359999999995,2.188648,7.8166,64.66,8.37,65.1994823599,134.61,90.173936,16.718648,91.7106968934,7.5039359999999995,2.188648,7.8166,82.67,14.53,83.9371776986,130.87,86.203936,15.898648,87.6577754117,7.5039359999999995,2.188648,7.8166,78.7,13.71,79.8852558361,133.53,66.573936,2.398648,66.6171334325,7.5039359999999995,2.188648,7.8166,59.07,0.21,59.0703732848,134.61,7.5039359999999995,2.748648,7.9915030701,7.5039359999999995,2.188648,7.8166,0.0,0.56,0.56,134.71
2019-09-17 23:00:00,68.225664,10.724152,69.0633670216,7.145664,2.084152,7.4434000000000005,61.08,8.64,61.6880539489,135.62,84.625664,17.954152,86.5092745402,7.145664,2.084152,7.4434000000000005,77.48,15.87,79.0886041096,132.24,80.935664,17.084152,82.7191027314,7.145664,2.084152,7.4434000000000005,73.79,15.0,75.299164006,134.66,62.945664,2.5741519999999998,62.9982767615,7.145664,2.084152,7.4434000000000005,55.8,0.49,55.8021513922,135.62,7.145664,2.644152,7.6191898388,7.145664,2.084152,7.4434000000000005,0.0,0.56,0.56,135.7
2019-09-17 23:30:00,64.14664,11.94652,65.2496035498,6.53664,1.90652,6.809,57.61,10.04,58.4783182043,136.39,78.93664,19.94652,81.4177916343,6.53664,1.90652,6.809,72.4,18.04,74.6136823914,133.33,75.49664,18.97652,77.8450445603,6.53664,1.90652,6.809,68.96,17.07,71.0413013676,135.58,59.14664,3.06652,59.2260801354,6.53664,1.90652,6.809,52.61,1.16,52.6227868893,136.39,6.53664,2.50652,7.0007360327,6.53664,1.90652,6.809,0.0,0.6000000000000001,0.6000000000000001,136.49
2019-09-18 00:00:00,61.379376,12.043568,62.5497827999,5.669376,1.653568,5.9056,55.71,10.39,56.6705937855,136.39,74.879376,20.463568,77.6252443825,5.669376,1.653568,5.9056,69.21,18.81,71.720570271,133.41,71.579376,19.443568,74.1731717343,5.669376,1.653568,5.9056,65.91,17.79,68.2686765655,135.64,56.549376,3.113568,56.6350265444,5.669376,1.653568,5.9056,50.88,1.46,50.9009430168,136.39,5.669376,2.213568,6.0861899017,5.669376,1.653568,5.9056,0.0,0.56,0.56,136.49
2019-09-18 00:30:00,59.541984,12.028912,60.7448975846,5.001984,1.458912,5.2104,54.54,10.57,55.5548062727,136.98,72.251984,20.868912,75.205456451,5.001984,1.458912,5.2104,67.25,19.41,69.9950755411,134.13,69.051984,19.848912,71.8481440395,5.001984,1.458912,5.2104,64.05,18.39,66.6377865779,136.23,54.801984,3.018912,54.8850733807,5.001984,1.458912,5.2104,49.8,1.56,49.8244277438,136.98,5.001984,2.018912,5.3940568777,5.001984,1.458912,5.2104,0.0,0.56,0.56,137.03
2019-09-18 01:00:00,59.150048,12.576264,60.4722299457,4.890048,1.426264,5.0938,54.26,11.15,55.3937731158,137.13,71.230048,21.466264,74.3943561582,4.890048,1.426264,5.0938,66.34,20.04,69.3007734445,134.34,68.070048,20.396264,71.0601084989,4.890048,1.426264,5.0938,63.18,18.97,65.9664558696,136.38,54.440048,3.506264,54.5528433125,4.890048,1.426264,5.0938,49.55,2.08,49.5936376968,137.13,4.890048,1.9862639999999998,5.2780502195,4.890048,1.426264,5.0938,0.0,0.56,0.56,137.19
2019-09-18 01:30:00,58.927504,13.409272,60.433925102,4.797504,1.3992719999999998,4.9974,54.13,12.01,55.4463434322,137.31,71.167504,21.849272,74.4459825143,4.797504,1.3992719999999998,4.9974,66.37,20.45,69.4491137452,134.45,67.997504,20.769272,71.0986864129,4.797504,1.3992719999999998,4.9974,63.2,19.37,66.1017163166,136.49,54.217504,4.239272,54.3829860074,4.797504,1.3992719999999998,4.9974,49.42,2.84,49.5015353297,137.31,4.797504,1.999272,5.197416008,4.797504,1.3992719999999998,4.9974,0.0,0.6000000000000001,0.6000000000000001,137.37
2019-09-18 02:00:00,57.783232,12.321776,59.0823837041,4.703232,1.371776,4.8992,53.08,10.95,54.1976835298,136.45,70.453232,18.921776,72.9499246486,4.703232,1.371776,4.8992,65.75,17.55,68.0519287015,134.4,67.313232,18.001776,69.6787997991,4.703232,1.371776,4.8992,62.61,16.63,64.7809308362,136.46,51.973232,16.181776,54.4340584473,4.703232,1.371776,4.8992,47.27,14.81,49.5357345762,136.45,4.743232,1.931776,5.1215240232,4.703232,1.371776,4.8992,0.04,0.56,0.5614267539000001,136.52
2019-09-18 02:30:00,56.983056,13.403808,58.5382843958,4.573056,1.3338079999999999,4.7636,52.41,12.07,53.7819021605,135.65,69.793056,16.433808,71.7017483134,4.573056,1.3338079999999999,4.7636,65.22,15.1,66.945189521,134.18,66.683056,15.613808,68.4866480254,4.573056,1.3338079999999999,4.7636,62.11,14.28,63.7304519049,136.19,50.403056,22.133808,55.0488284228,4.573056,1.3338079999999999,4.7636,45.83,20.8,50.3292052391,135.65,4.573056,1.933808,4.9651238212,4.573056,1.3338079999999999,4.7636,0.0,0.6000000000000001,0.6000000000000001,135.73
2019-09-18 03:00:00,56.252096,13.483528,57.8455169544,4.332096,1.263528,4.5126,51.92,12.22,53.3386801487,135.76,69.252096,16.333528,71.1522096447,4.332096,1.263528,4.5126,64.92,15.07,66.6461649309,134.18,66.152096,15.523528,67.9490965853,4.332096,1.263528,4.5126,61.82,14.26,63.4433605667,136.19,49.742096,22.203528,54.4726791164,4.332096,1.263528,4.5126,45.41,20.94,50.0055166957,135.76,4.332096,1.823528,4.700245751,4.332096,1.263528,4.5126,0.0,0.56,0.56,135.78
2019-09-18 03:30:00,55.538352,13.909936,57.2537759663,4.388352,1.279936,4.5712,51.15,12.63,52.6862353941,135.81,68.498352,16.709936,70.507064808,4.388352,1.279936,4.5712,64.11,15.43,65.9407082158,134.25,65.438352,15.879936,67.3375844521,4.388352,1.279936,4.5712,61.05,14.6,62.7715102574,136.34,49.088352,22.579936,54.0325810215,4.388352,1.279936,4.5712,44.7,21.3,49.5154521337,135.81,4.388352,1.839936,4.758465904,4.388352,1.279936,4.5712,0.0,0.56,0.56,135.82
2019-09-18 04:00:00,56.013376,13.085568,57.521564485,4.133376,1.205568,4.3056,51.88,11.88,53.2228221724,135.69,68.553376,15.925568,70.3788965324,4.133376,1.205568,4.3056,64.42,14.72,66.0803662217,134.07,65.483376,15.135568,67.209805468,4.133376,1.205568,4.3056,61.35,13.93,62.911583989,136.18,49.493376,21.835568,54.0960839411,4.133376,1.205568,4.3056,45.36,20.63,49.8309793201,135.69,4.133376,1.805568,4.510529122,4.133376,1.205568,4.3056,0.0,0.6000000000000001,0.6000000000000001,135.72
2019-09-18 04:30:00,56.122544,13.511992,57.726197457,4.052544,1.181992,4.2214,52.07,12.33,53.5099411325,135.6,68.582544,16.251992,70.4818599746,4.052544,1.181992,4.2214,64.53,15.07,66.2663247811,133.91,65.522544,15.431992,67.3153039755,4.052544,1.181992,4.2214,61.47,14.25,63.1001061806,136.11,49.572544,22.191992,54.3131809744,4.052544,1.181992,4.2214,45.52,21.01,50.1347234958,135.6,4.052544,1.741992,4.4110825202,4.052544,1.181992,4.2214,0.0,0.56,0.56,135.63
2019-09-18 05:00:00,57.177232,13.068776,58.6517584163,4.007232,1.168776,4.1742,53.17,11.9,54.4854007969,135.73,70.167232,15.708776,71.9041451514,4.007232,1.168776,4.1742,66.16,14.54,67.7388898639,134.07,67.007232,14.918776,68.6479352759,4.007232,1.168776,4.1742,63.0,13.75,64.483040406,136.19,50.507232,21.808776,55.0145725687,4.007232,1.168776,4.1742,46.5,20.64,50.8749407862,135.73,4.007232,1.768776,4.3802370758,4.007232,1.168776,4.1742,0.0,0.6000000000000001,0.6000000000000001,135.73
2019-09-18 05:30:00,60.064928,11.803104,61.2136327927,4.124928,1.203104,4.2968,55.94,10.6,56.9354336068,135.38,73.854928,14.033104,75.1763154043,4.124928,1.203104,4.2968,69.73,12.83,70.9005063452,133.56,70.524928,13.353104,71.7779273582,4.124928,1.203104,4.2968,66.4,12.15,67.502462918,135.8,53.104928,20.653104,56.9796813147,4.124928,1.203104,4.2968,48.98,19.45,52.7005018951,135.38,4.124928,1.763104,4.4859298612,4.124928,1.203104,4.2968,0.0,0.56,0.56,135.38
2019-09-18 06:00:00,63.481232,11.000776,64.4273535763,4.151232,1.210776,4.3242,59.33,9.79,60.1322958151,134.9,77.511232,12.800775999999999,78.561128762,4.151232,1.210776,4.3242,73.36,11.59,74.2698976706,132.88,74.001232,12.160776,74.9937784782,4.151232,1.210776,4.3242,69.85,10.95,70.7030763121,135.24,56.131232,19.870776,59.5446298559,4.151232,1.210776,4.3242,51.98,18.66,55.2278552906,134.9,4.151232,1.7707760000000001,4.5131335854,4.151232,1.210776,4.3242,0.0,0.56,0.56,134.89
2019-09-18 06:30:00,73.207568,6.227624,73.4719763798,4.277568,1.247624,4.4558,68.93,4.98,69.1096614085,133.51,88.497568,7.167624,88.7873548188,4.277568,1.247624,4.4558,84.22,5.92,84.4278082151,131.03,84.437568,6.807624,84.711549592,4.277568,1.247624,4.4558,80.16,5.5600000000000005,80.3525929887,133.67,64.737568,15.497624,66.5667263744,4.277568,1.247624,4.4558,60.46,14.25,62.1166169394,133.51,4.277568,1.8076240000000001,4.64382305,4.277568,1.247624,4.4558,0.0,0.56,0.56,133.49
2019-09-18 07:00:00,79.328496,3.988728,79.4287116141,4.418496,1.2887279999999999,4.6026,74.91,2.7,74.9586425971,133.3,96.388496,4.278728,96.4834165774,4.418496,1.2887279999999999,4.6026,91.97,2.99,92.018590513,130.67,91.948496,4.058728,92.0380312134,4.418496,1.2887279999999999,4.6026,87.53,2.77,87.573819147,133.34,70.168496,13.488728,71.4532267568,4.418496,1.2887279999999999,4.6026,65.75,12.2,66.8722849916,133.3,4.418496,1.848728,4.7896661804,4.418496,1.2887279999999999,4.6026,0.0,0.56,0.56,133.29
2019-09-18 07:30:00,85.543072,10.490896,86.1839664095,5.283072,1.540896,5.5032,80.26,8.95,80.7574770532,134.31,104.103072,8.310896,104.434288393,5.283072,1.540896,5.5032,98.82,6.77,99.0516294667,129.81,99.333072,7.890896,99.6460005853,5.283072,1.540896,5.5032,94.05,6.35,94.2641236102,132.65,79.173072,3.550896,79.2526604747,5.283072,1.540896,5.5032,73.89,2.01,73.9173335558,134.31,5.283072,2.100896,5.6854739257,5.283072,1.540896,5.5032,0.0,0.56,0.56,134.28
2019-09-18 08:00:00,85.973584,10.017712,86.5552522931,7.603584,2.217712,7.9204,78.37,7.8,78.7572022103,134.45,106.613584,7.5177119999999995,106.8783059701,7.603584,2.217712,7.9204,99.01,5.3,99.1517528842,130.5,101.893584,7.227712,102.1496073469,7.603584,2.217712,7.9204,94.29,5.01,94.4230067304,133.24,80.253584,5.847712,80.4663499886,7.603584,2.217712,7.9204,72.65,3.63,72.7406310118,134.45,7.603584,2.777712,8.0950709447,7.603584,2.217712,7.9204,0.0,0.56,0.56,134.43
2019-09-18 08:30:00,84.927392,5.649656,85.1151016262,10.387392,3.029656,10.8202,74.54,2.62,74.5860308637,134.92,107.987392,7.069656,108.2185606397,10.387392,3.029656,10.8202,97.6,4.04,97.683578968,132.23,103.227392,6.959656,103.4617381971,10.387392,3.029656,10.8202,92.84,3.93,92.9231429731,134.74,79.457392,9.469656,80.019694627,10.387392,3.029656,10.8202,69.07,6.44,69.3695790675,134.92,10.427392,3.5896559999999997,11.027970535,10.387392,3.029656,10.8202,0.04,0.56,0.5614267539000001,134.86
2019-09-18 09:00:00,82.67656,5.95608,82.8908225463,12.70656,3.70608,13.236,69.97,2.25,70.0061668712,135.21,104.48656,7.06608,104.7252152406,12.70656,3.70608,13.236,91.78,3.36,91.841483002,132.69,100.02656,6.98608,100.2702249883,12.70656,3.70608,13.236,87.32,3.2800000000000002,87.3815815833,135.14,77.52656,10.47608,78.2311687092,12.70656,3.70608,13.236,64.82,6.77,65.172580891,135.21,12.74656,4.26608,13.4415114626,12.70656,3.70608,13.236,0.04,0.56,0.5614267539000001,135.18
2019-09-18 09:30:00,81.54512,7.71316,81.9090924928,15.40512,4.49316,16.047,66.14,3.22,66.2183358293,135.12,102.96512,8.61316,103.3247427376,15.40512,4.49316,16.047,87.56,4.12,87.6568765129,132.63,98.71512,8.49316,99.0798096657,15.40512,4.49316,16.047,83.31,4.0,83.4059716088,135.03,76.65512,10.34316,77.3497794502,15.40512,4.49316,16.047,61.25,5.85,61.5287331253,135.12,15.40512,5.05316,16.2127156331,15.40512,4.49316,16.047,0.0,0.56,0.56,135.04
2019-09-18 10:00:00,80.930448,10.283464,81.5811684479,17.600448,5.133464,18.3338,63.33,5.15,63.5390541321,134.98,101.580448,10.273464,102.0986360263,17.600448,5.133464,18.3338,83.98,5.14,84.1371499398,132.72,97.500448,10.113464,98.0235661169,17.600448,5.133464,18.3338,79.9,4.98,80.0550460621,135.03,76.210448,9.163464,76.7593737392,17.600448,5.133464,18.3338,58.61,4.03,58.7483872119,134.98,17.600448,5.653464,18.4861414308,17.600448,5.133464,18.3338,0.0,0.52,0.52,134.91
2019-09-18 10:30:00,81.02504,11.97772,81.9055729691,20.01504,5.83772,20.849,61.01,6.14,61.3181840892,135.3,99.95504,11.11772,100.571435902,20.01504,5.83772,20.849,79.94,5.28,80.1141810168,133.27,96.09504,10.92772,96.7143824723,20.01504,5.83772,20.849,76.08,5.09,76.2500786885,135.48,76.48504,8.97772,77.0101343993,20.01504,5.83772,20.849,56.47,3.14,56.5572320751,135.3,20.01504,6.39772,21.0126782539,20.01504,5.83772,20.849,0.0,0.56,0.56,135.26
2019-09-18 11:00:00,80.714528,13.525904,81.839997002,21.654528,6.315904,22.5568,59.06,7.21,59.4984680475,135.21,98.834528,12.345904,99.6026368655,21.654528,6.315904,22.5568,77.18,6.03,77.4152007037,133.24,95.094528,12.125904,95.8645231739,21.654528,6.315904,22.5568,73.44,5.8100000000000005,73.6694624658,135.48,76.324528,8.435904,76.789309482,21.654528,6.315904,22.5568,54.67,2.12,54.7110893695,135.21,21.654528,6.875904,22.7199612394,21.654528,6.315904,22.5568,0.0,0.56,0.56,135.2
2019-09-18 11:30:00,75.66216,11.05688,76.4657900711,23.13216,6.74688,24.096,52.53,4.31,52.7065176235,135.58,95.58216,11.62688,96.2867262337,23.13216,6.74688,24.096,72.45,4.88,72.6141645962,133.43,92.09216,11.46688,92.8033149753,23.13216,6.74688,24.096,68.96,4.72,69.1213425796,135.65,71.73216,11.57688,72.6603532114,23.13216,6.74688,24.096,48.6,4.83,48.8394195297,135.58,23.13216,7.30688,24.2587576269,23.13216,6.74688,24.096,0.0,0.56,0.56,135.61
2019-09-18 12:00:00,74.157008,10.364544,74.8778045073,23.947008,6.984544,24.9448,50.21,3.38,50.3236375871,135.82,94.337008,11.464544,95.031083586,23.947008,6.984544,24.9448,70.39,4.48,70.532421623,133.6,90.957008,11.324544,91.6592744959,23.947008,6.984544,24.9448,67.01,4.34,67.1503961269,135.83,70.387008,12.714544,71.5261527298,23.947008,6.984544,24.9448,46.44,5.73,46.7921628053,135.82,23.947008,7.544544,25.1073562192,23.947008,6.984544,24.9448,0.0,0.56,0.56,135.86
2019-09-18 12:30:00,73.250176,9.757968,73.8972680383,24.130176,7.037968,25.1356,49.12,2.7199999999999998,49.1952518034,135.82,93.260176,10.937968,93.8994119871,24.130176,7.037968,25.1356,69.13,3.9,69.2399227325,133.57,89.920176,10.817968,90.5685733769,24.130176,7.037968,25.1356,65.79,3.7800000000000002,65.8985015004,135.83,69.560176,13.357968,70.8311611809,24.130176,7.037968,25.1356,45.43,6.32,45.8674972066,135.82,24.130176,7.597968,25.2981128055,24.130176,7.037968,25.1356,0.0,0.56,0.56,135.86
2019-09-18 13:00:00,72.665648,10.282064,73.3894899789,24.795648,7.232064,25.8288,47.87,3.05,47.9670657848,135.82,92.675648,11.422064,93.3768669331,24.795648,7.232064,25.8288,67.88,4.19,68.0091942314,133.62,89.415648,11.292064,90.1258498803,24.795648,7.232064,25.8288,64.62,4.06,64.7474169369,135.89,69.065648,13.242064,70.32365173,24.795648,7.232064,25.8288,44.27,6.01,44.676089802,135.82,24.795648,7.792064,25.991160442,24.795648,7.232064,25.8288,0.0,0.56,0.56,135.91
2019-09-18 13:30:00,72.49816,10.82988,73.3025886596,24.54816,7.15988,25.571,47.95,3.67,48.0902422535,135.92,92.62816,11.77988,93.3742019928,24.54816,7.15988,25.571,68.08,4.62,68.2365796329,133.76,89.34816000000001,11.62988,90.1018745876,24.54816,7.15988,25.571,64.8,4.47,64.9539906395,136.01,68.89816,12.59988,70.0407983064,24.54816,7.15988,25.571,44.35,5.44,44.6823913863,135.92,24.54816,7.71988,25.7334161471,24.54816,7.15988,25.571,0.0,0.56,0.56,136.02
2019-09-18 14:00:00,72.077312,10.734216,72.8722326972,23.877312,6.964216,24.8722,48.2,3.77,48.3472119155,136.0,91.857312,11.654216,92.5936634897,23.877312,6.964216,24.8722,67.98,4.69,68.1415915576,133.85,88.587312,11.504216,89.3311750351,23.877312,6.964216,24.8722,64.71,4.54,64.8690658172,136.09,68.457312,12.334216,69.5595892067,23.877312,6.964216,24.8722,44.58,5.37,44.9022638627,136.0,23.877312,7.524216,25.0347729121,23.877312,6.964216,24.8722,0.0,0.56,0.56,136.1
2019-09-18 14:30:00,72.351008,10.576544,73.1199811379,23.131008,6.746544,24.0948,49.22,3.83,49.3687887232,136.06,92.211008,11.636544,92.9423431631,23.131008,6.746544,24.0948,69.08,4.89,69.2528591468,133.96,88.881008,11.466544,89.6176054936,23.131008,6.746544,24.0948,65.75,4.72,65.9191997828,136.15,68.651008,12.066544,69.7033886086,23.131008,6.746544,24.0948,45.52,5.32,45.8298243505,136.06,23.131008,7.306544,24.2575579216,23.131008,6.746544,24.0948,0.0,0.56,0.56,136.17
2019-09-18 15:00:00,72.502832,10.214576,73.2188378143,21.752832,6.344576,22.6592,50.75,3.87,50.8973417773,136.18,92.822832,11.264576,93.5038438406,21.752832,6.344576,22.6592,71.07,4.92,71.2400961538,134.06,89.402832,11.094576,90.0886007564,21.752832,6.344576,22.6592,67.65,4.75,67.8165540263,136.23,68.692832,11.664576,69.676161644,21.752832,6.344576,22.6592,46.94,5.32,47.240512275,136.18,21.752832,6.904576,22.8223326976,21.752832,6.344576,22.6592,0.0,0.56,0.56,136.25
2019-09-18 15:30:00,72.506016,8.845088,73.0435345388,20.486016,5.9750879999999995,21.3396,52.02,2.87,52.0991103571,136.43,92.906016,9.605088,93.4012072967,20.486016,5.9750879999999995,21.3396,72.42,3.63,72.5109184882,134.48,89.416016,9.515088,89.9208586311,20.486016,5.9750879999999995,21.3396,68.93,3.54,69.0208410554,136.56,68.566016,12.255088,69.6526075032,20.486016,5.9750879999999995,21.3396,48.08,6.28,48.4883986125,136.43,20.526016,6.535088,21.541232741,20.486016,5.9750879999999995,21.3396,0.04,0.56,0.5614267539000001,136.53
2019-09-18 16:00:00,76.933984,8.234912,77.3734558473,17.913984,5.224912,18.6604,59.02,3.01,59.0967046459,136.1,98.013984,9.124912,98.4378234144,17.913984,5.224912,18.6604,80.1,3.9,80.1948876176,134.03,94.123984,9.004912,94.553756161,17.913984,5.224912,18.6604,76.21,3.7800000000000002,76.3036860184,136.2,72.513984,11.364912,73.3991764281,17.913984,5.224912,18.6604,54.6,6.14,54.9441498251,136.1,17.913984,5.784912,18.8248779438,17.913984,5.224912,18.6604,0.0,0.56,0.56,136.21
2019-09-18 16:30:00,81.598768,6.704224,81.8737171415,14.448768,4.214224,15.0508,67.15,2.49,67.1961501873,135.79,103.498768,7.664224,103.7821531239,14.448768,4.214224,15.0508,89.05,3.45,89.1168053736,133.6,99.158768,7.584224,99.4483872416,14.448768,4.214224,15.0508,84.71,3.37,84.7770074961,135.85,76.628768,10.834224,77.3908812127,14.448768,4.214224,15.0508,62.18,6.62,62.531406509,135.79,14.448768,4.774224,15.2170993136,14.448768,4.214224,15.0508,0.0,0.56,0.56,135.91
2019-09-18 17:00:00,87.112752,7.009136,87.3942764057,11.482752,3.349136,11.9612,75.63,3.66,75.7185083054,135.01,109.042752,7.299136,109.2867748178,11.482752,3.349136,11.9612,97.56,3.95,97.6399308685,132.68,104.282752,7.199136,104.5309519895,11.482752,3.349136,11.9612,92.8,3.85,92.8798282729,135.09,81.562752,8.839136,82.0403122802,11.482752,3.349136,11.9612,70.08,5.49,70.2947117499,135.01,11.482752,3.869136,12.1170873926,11.482752,3.349136,11.9612,0.0,0.52,0.52,135.15
2019-09-18 17:30:00,88.537872,4.082296,88.6319350963,7.687872,2.242296,8.0082,80.85,1.8399999999999999,80.8709348283,134.9,111.557872,5.492296,111.6929904717,7.687872,2.242296,8.0082,103.87,3.25,103.9208323677,132.37,106.497872,5.422296,106.6358196594,7.687872,2.242296,8.0082,98.81,3.18,98.861157691,134.83,82.647872,9.422296,83.1832339359,7.687872,2.242296,8.0082,74.96,7.18,75.3030809463,134.9,7.687872,2.802296,8.182679192,7.687872,2.242296,8.0082,0.0,0.56,0.56,135.01
2019-09-18 18:00:00,88.555744,2.779592,88.5993562453,7.095744,2.069592,7.3914,81.46,0.71,81.4630940979,134.96,113.875744,5.219592,113.9953034655,7.095744,2.069592,7.3914,106.78,3.15,106.8264522485,132.37,108.685744,5.149592,108.8076708996,7.095744,2.069592,7.3914,101.59,3.08,101.6366789107,134.83,82.625744,10.339592,83.2701671325,7.095744,2.069592,7.3914,75.53,8.27,75.9814043039,134.96,7.095744,2.6295919999999997,7.5673203315,7.095744,2.069592,7.3914,0.0,0.56,0.56,135.14
2019-09-18 18:30:00,88.547392,2.239656,88.5757116201,5.347392,1.559656,5.5702,83.2,0.68,83.2027787997,135.37,113.687392,4.239656,113.7664176405,5.347392,1.559656,5.5702,108.34,2.68,108.3731424293,132.95,108.397392,4.199656,108.4787154373,5.347392,1.559656,5.5702,103.05,2.64,103.0838110471,135.25,82.477392,9.889656,83.0681978071,5.347392,1.559656,5.5702,77.13,8.33,77.578513778,135.37,5.347392,2.119656,5.7521772191,5.347392,1.559656,5.5702,0.0,0.56,0.56,135.52
2019-09-18 19:00:00,89.001264,1.639952,89.016371731,4.7312639999999995,1.3799519999999998,4.9284,84.27,0.26,84.2704010908,135.26,114.241264,3.759952,114.3031217393,4.7312639999999995,1.3799519999999998,4.9284,109.51,2.38,109.5358594251,132.79,108.891264,3.749952,108.9558145099,4.7312639999999995,1.3799519999999998,4.9284,104.16,2.37,104.1869593567,135.13,82.871264,10.119952,83.4868841522,4.7312639999999995,1.3799519999999998,4.9284,78.14,8.74,78.6272675349,135.26,4.7312639999999995,1.8999519999999999,5.0984974885,4.7312639999999995,1.3799519999999998,4.9284,0.0,0.52,0.52,135.41
2019-09-18 19:30:00,90.17096,1.31528,90.1805521651,4.20096,1.22528,4.376,85.97,0.09,85.9700471094,134.96,115.57096,3.50528,115.6241055455,4.20096,1.22528,4.376,111.37,2.2800000000000002,111.3933359766,132.38,110.12096,3.48528,110.1760999854,4.20096,1.22528,4.376,105.92,2.26,105.944107906,134.77,83.92096,10.29528,84.5501053672,4.20096,1.22528,4.376,79.72,9.07,80.2343025146,134.96,4.20096,1.7852800000000002,4.5645689391,4.20096,1.22528,4.376,0.0,0.56,0.56,135.07
2019-09-18 20:00:00,91.28192,1.2905600000000002,91.2910426274,4.32192,1.26056,4.502,86.96,0.03,86.9600051748,134.91,117.12192,3.6205600000000002,117.1778673607,4.32192,1.26056,4.502,112.8,2.36,112.8246852422,132.25,111.61192,3.60056,111.669981277,4.32192,1.26056,4.502,107.29,2.34,107.3155147218,134.69,84.97192,10.29056,85.5927731389,4.32192,1.26056,4.502,80.65,9.03,81.1539487641,134.91,4.36192,1.82056,4.7266039394,4.32192,1.26056,4.502,0.04,0.56,0.5614267539000001,135.01
2019-09-18 20:30:00,88.996432,2.249376,89.0248538394,3.9064319999999997,1.139376,4.0692,85.09,1.11,85.0972396732,135.31,113.886432,2.319376,113.9100474002,3.9064319999999997,1.139376,4.0692,109.98,1.18,109.9863300597,132.86,108.536432,2.309376,108.5609980094,3.9064319999999997,1.139376,4.0692,104.63,1.17,104.6365414184,135.2,82.786432,11.179376,83.5378463395,3.9064319999999997,1.139376,4.0692,78.88,10.04,79.516388248,135.31,3.9064319999999997,1.699376,4.2600574832,3.9064319999999997,1.139376,4.0692,0.0,0.56,0.56,135.45
2019-09-18 21:00:00,84.9316,4.3188,85.0413353141,4.0416,1.1788,4.21,80.89,3.14,80.9509215513,135.99,108.6616,3.1788,108.7080865621,4.0416,1.1788,4.21,104.62,2.0,104.6391150574,133.83,103.5816,2.9688,103.624136339,4.0416,1.1788,4.21,99.54,1.79,99.5560932339,136.02,78.9916,13.1588,80.080127922,4.0416,1.1788,4.21,74.95,11.98,75.9014024903,135.99,4.0416,1.7388,4.3997677211,4.0416,1.1788,4.21,0.0,0.56,0.56,136.13
2019-09-18 21:30:00,81.7272,5.1546,81.8895910418,4.2672,1.2446,4.445,77.46,3.91,77.5586210553,136.29,104.1972,5.4946,104.3419719816,4.2672,1.2446,4.445,99.93,4.25,100.0203349325,134.21,99.3572,5.1146,99.4887547666,4.2672,1.2446,4.445,95.09,3.87,95.1687186002,136.32,76.0172,13.7246,77.2462254159,4.2672,1.2446,4.445,71.75,12.48,72.8272812894,136.29,4.2672,1.8046000000000002,4.6330958332000005,4.2672,1.2446,4.445,0.0,0.56,0.56,136.43
2019-09-18 22:00:00,78.819888,5.645384,79.0218014528,4.269888,1.245384,4.4478,74.55,4.4,74.6797328597,135.7,96.739888,16.075384,98.0664259622,4.269888,1.245384,4.4478,92.47,14.83,93.651640669,131.51,92.319888,15.245384,93.5702060147,4.269888,1.245384,4.4478,88.05,14.0,89.1560570012,134.06,73.389888,6.145384,73.6467338391,4.269888,1.245384,4.4478,69.12,4.9,69.2934657814,135.7,4.269888,1.805384,4.6358769311,4.269888,1.245384,4.4478,0.0,0.56,0.56,135.81
2019-09-18 22:30:00,73.335056,3.989808,73.4435089467,4.045056,1.179808,4.2136,69.29,2.81,69.3469552324,135.54,89.815056,18.469808,91.6944823413,4.045056,1.179808,4.2136,85.77,17.29,87.4953541624,131.42,85.715056,17.529808,87.4892278718,4.045056,1.179808,4.2136,81.67,16.35,83.2905240709,134.02,68.315056,7.539808,68.7298740066,4.045056,1.179808,4.2136,64.27,6.36,64.5839182769,135.54,4.085056,1.699808,4.4245937395,4.045056,1.179808,4.2136,0.04,0.52,0.5215361924,135.61
2019-09-18 23:00:00,69.039536,4.169448,69.1653224363,4.249536,1.2394479999999999,4.4266,64.79,2.93,64.8562178977,135.89,84.639536,19.399448,86.8342653392,4.249536,1.2394479999999999,4.4266,80.39,18.16,82.4156398992,132.04,80.799536,18.419448,82.8724386177,4.249536,1.2394479999999999,4.4266,76.55,17.18,78.4541579523,134.53,64.339536,7.519448,64.7774497099,4.249536,1.2394479999999999,4.4266,60.09,6.28,60.417269882,135.89,4.249536,1.799448,4.6148206162,4.249536,1.2394479999999999,4.4266,0.0,0.56,0.56,136.0
2019-09-18 23:30:00,65.015456,3.027008,65.085884002,4.275456,1.247008,4.4536,60.74,1.78,60.7660760622,136.67,79.305456,21.267008,82.1074964948,4.275456,1.247008,4.4536,75.03,20.02,77.6550146481,133.07,75.725456,20.187008,78.3700196402,4.275456,1.247008,4.4536,71.45,18.94,73.9176981514,135.39,60.545456,8.667008,61.1626460343,4.275456,1.247008,4.4536,56.27,7.42,56.7571079249,136.67,4.275456,1.847008,4.6573557476000005,4.275456,1.247008,4.4536,0.0,0.6000000000000001,0.6000000000000001,136.78
2019-09-19 00:00:00,62.409312,1.790216,62.4349829634,4.149312,1.210216,4.3222000000000005,58.26,0.58,58.2628869865,136.67,75.769312,22.510216,79.0423839805,4.149312,1.210216,4.3222000000000005,71.62,21.3,74.720240899,133.14,72.359312,21.380216,75.4518632594,4.149312,1.210216,4.3222000000000005,68.21,20.17,71.1296914094,135.39,58.089312,9.920216,58.9302880879,4.149312,1.210216,4.3222000000000005,53.94,8.71,54.6387014853,136.67,4.149312,1.770216,4.5111478318,4.149312,1.210216,4.3222000000000005,0.0,0.56,0.56,136.78
2019-09-19 00:30:00,59.770912,2.234016,59.812647064000004,3.990912,1.164016,4.1572,55.78,1.07,55.790261695,136.78,72.360912,23.974016,76.2289644993,3.990912,1.164016,4.1572,68.37,22.81,72.074634928,133.31,69.110912,22.774016,72.7665717362,3.990912,1.164016,4.1572,65.12,21.61,68.6119996794,135.55,55.590912,11.224016,56.7126796419,3.990912,1.164016,4.1572,51.6,10.06,52.5715093943,136.78,3.990912,1.724016,4.3473681418,3.990912,1.164016,4.1572,0.0,0.56,0.56,136.87
2019-09-19 01:00:00,57.927968,2.704824,57.9910816374,4.027968,1.174824,4.1958,53.9,1.53,53.9217108408,136.97,70.247968,24.514824,74.4026451403,4.027968,1.174824,4.1958,66.22,23.34,70.2128478272,133.5,67.107968,23.274824,71.0295487901,4.027968,1.174824,4.1958,63.08,22.1,66.8393327316,135.75,53.887968,11.694824,55.1423793788,4.027968,1.174824,4.1958,49.86,10.52,50.9577275788,136.97,4.027968,1.734824,4.3856744658,4.027968,1.174824,4.1958,0.0,0.56,0.56,137.04
2019-09-19 01:30:00,58.154272,2.712496,58.217497253,4.294272,1.252496,4.4732,53.86,1.46,53.8797847063,137.07,70.424272,24.662496,74.6178048168,4.294272,1.252496,4.4732,66.13,23.41,70.151300772,133.68,67.274272,23.442496,71.2416892826,4.294272,1.252496,4.4732,62.98,22.19,66.7748193558,135.85,54.094272,11.722496,55.3498615688,4.294272,1.252496,4.4732,49.8,10.47,50.8887109288,137.07,4.294272,1.8124959999999999,4.6611064952,4.294272,1.252496,4.4732,0.0,0.56,0.56,137.2
2019-09-19 02:00:00,57.675392,2.803656,57.7434959915,4.195392,1.223656,4.3702,53.48,1.58,53.5033344755,137.2,69.865392,24.813656,74.1410178201,4.195392,1.223656,4.3702,65.67,23.59,69.7784852229,133.87,66.755392,23.573656,70.7954773858,4.195392,1.223656,4.3702,62.56,22.35,66.4324928028,136.0,53.625392,11.813656,54.9112478026,4.195392,1.223656,4.3702,49.43,10.59,50.5516864209,137.2,4.195392,1.7836560000000001,4.5588093577,4.195392,1.223656,4.3702,0.0,0.56,0.56,137.35
2019-09-19 02:30:00,57.234512,2.938816,57.309911912,4.144512,1.2088160000000001,4.3172,53.09,1.73,53.1181795622,137.45,69.204512,25.128816,73.6255517787,4.144512,1.2088160000000001,4.3172,65.06,23.92,69.3178909085,134.13,66.114512,23.858816,70.2877784392,4.144512,1.2088160000000001,4.3172,61.97,22.65,65.9795680495,136.22,53.224512,11.978816,54.5558494609,4.144512,1.2088160000000001,4.3172,49.08,10.77,50.2477790554,137.45,4.144512,1.768816,4.5061835027,4.144512,1.2088160000000001,4.3172,0.0,0.56,0.56,137.56
2019-09-19 03:00:00,56.092064,19.079352,59.2481334433,4.352064,1.269352,4.5334,51.74,17.81,54.7195001805,135.86,68.712064,19.059352,71.3064277453,4.352064,1.269352,4.5334,64.36,17.79,66.7734505623,133.69,65.652064,18.119352,68.1065666758,4.352064,1.269352,4.5334,61.3,16.85,63.5736777291,135.89,50.482064,11.039352,51.6750043859,4.352064,1.269352,4.5334,46.13,9.77,47.1532586361,135.86,4.352064,1.829352,4.7209098487,4.352064,1.269352,4.5334,0.0,0.56,0.56,135.97
2019-09-19 03:30:00,55.148432,21.300376,59.1189949999,4.458432,1.300376,4.6442,50.69,20.0,54.4928995375,135.95,67.858432,18.920376,70.4467701281,4.458432,1.300376,4.6442,63.4,17.62,65.8029209078,133.89,64.848432,17.970376,67.2922993101,4.458432,1.300376,4.6442,60.39,16.67,62.6485514597,136.07,49.498432,11.410376,50.796569283,4.458432,1.300376,4.6442,45.04,10.11,46.1607376458,135.95,4.458432,1.900376,4.8465497872,4.458432,1.300376,4.6442,0.0,0.6000000000000001,0.6000000000000001,136.04
2019-09-19 04:00:00,55.41296,20.766280000000002,59.1763003321,4.51296,1.31628,4.7010000000000005,50.9,19.45,54.4895632209,135.81,67.97296,18.46628,70.43668638,4.51296,1.31628,4.7010000000000005,63.46,17.15,65.7365507157,133.76,64.95296,17.55628,67.2838017668,4.51296,1.31628,4.7010000000000005,60.44,16.24,62.5837934293,135.95,49.73296,10.95628,50.9255081644,4.51296,1.31628,4.7010000000000005,45.22,9.64,46.2361114282,135.81,4.51296,1.87628,4.8874568643,4.51296,1.31628,4.7010000000000005,0.0,0.56,0.56,135.9
2019-09-19 04:30:00,56.423296,20.280128,59.9572507975,4.183296,1.2201279999999999,4.3576,52.24,19.06,55.6084633846,135.77,69.093296,17.840128,71.3593281863,4.183296,1.2201279999999999,4.3576,64.91,16.62,67.0039737628,133.67,66.033296,16.940128,68.1715785154,4.183296,1.2201279999999999,4.3576,61.85,15.72,63.8164626096,135.87,50.623296,10.520128,51.7048468815,4.183296,1.2201279999999999,4.3576,46.44,9.3,47.3620480976,135.77,4.183296,1.780128,4.5462975178,4.183296,1.2201279999999999,4.3576,0.0,0.56,0.56,135.84
2019-09-19 05:00:00,56.792752,20.679136,60.4404115261,4.282752,1.249136,4.4612,52.51,19.43,55.9895079457,135.77,69.882752,18.039136,72.1734678031,4.282752,1.249136,4.4612,65.6,16.79,67.7145781941,133.67,66.762752,17.149136,68.9300944447,4.282752,1.249136,4.4612,62.48,15.9,64.4713921053,135.87,50.972752,10.889136,52.1228810531,4.282752,1.249136,4.4612,46.69,9.64,47.6747910326,135.77,4.282752,1.809136,4.6491867848,4.282752,1.249136,4.4612,0.0,0.56,0.56,135.89
2019-09-19 05:30:00,58.848848,20.009664,62.1576508913,4.318848,1.259664,4.4988,54.53,18.75,57.6635361385,134.95,72.798848,17.059664,74.7710131396,4.318848,1.259664,4.4988,68.48,15.8,70.279089351,132.56,69.548848,16.219664,71.415122757,4.318848,1.259664,4.4988,65.23,14.96,66.9234973683,134.96,52.878848,10.379664,53.8879391938,4.318848,1.259664,4.4988,48.56,9.12,49.4089870368,134.95,4.358848,1.859664,4.7389773243,4.318848,1.259664,4.4988,0.04,0.6000000000000001,0.6013318551,135.03
2019-09-19 06:00:00,62.030016,18.657088,64.7750709579,4.310016,1.257088,4.4896,57.72,17.4,60.2856400812,134.55,76.220016,15.607088,77.8014912124,4.310016,1.257088,4.4896,71.91,14.35,73.327829642,132.0,72.780016,14.827088,74.2749841301,4.310016,1.257088,4.4896,68.47,13.57,69.8017607228,134.5,55.720016,9.237088,56.4804743054,4.310016,1.257088,4.4896,51.41,7.98,52.0256523265,134.55,4.310016,1.817088,4.6773974302,4.310016,1.257088,4.4896,0.0,0.56,0.56,134.61
2019-09-19 06:30:00,70.398416,14.943287999999999,71.9669287351,4.468416,1.303288,4.6546,65.93,13.64,67.3261799005,133.66,85.908416,11.013288,86.61147991,4.468416,1.303288,4.6546,81.44,9.71,82.0168135202,130.7,81.988416,10.473288,82.654643667,4.468416,1.303288,4.6546,77.52,9.17,78.0604848819,133.45,63.208416,6.053288,63.4976074261,4.468416,1.303288,4.6546,58.74,4.75,58.931741023,133.66,4.508416,1.8632879999999998,4.8782842271,4.468416,1.303288,4.6546,0.04,0.56,0.5614267539000001,133.7
2019-09-19 07:00:00,76.58592,12.15756,77.5448864039,4.82592,1.4075600000000001,5.027,71.76,10.75,72.5607338717,133.1,93.83592,7.57756,94.1413793069,4.82592,1.4075600000000001,5.027,89.01,6.17,89.22358993,129.84,89.54592,7.19756,89.8347185591,4.82592,1.4075600000000001,5.027,84.72,5.79,84.9176218461,132.74,68.76592,3.65756,68.8631214701,4.82592,1.4075600000000001,5.027,63.94,2.25,63.9795756472,133.1,4.82592,1.9675600000000002,5.2116020761,4.82592,1.4075600000000001,5.027,0.0,0.56,0.56,133.13
2019-09-19 07:30:00,83.336256,8.976408,83.818300297,5.336256,1.556408,5.5586,78.0,7.42,78.3521307943,132.97,102.376256,3.936408,102.4519062806,5.336256,1.556408,5.5586,97.04,2.38,97.069181515,129.51,97.676256,3.756408,97.7484607922,5.336256,1.556408,5.5586,92.34,2.2,92.3662037761,132.45,74.766256,2.676408,74.8141443581,5.336256,1.556408,5.5586,69.43,1.12,69.4390329714,132.97,5.336256,2.116408,5.7406280946,5.336256,1.556408,5.5586,0.0,0.56,0.56,132.98
2019-09-19 08:00:00,85.546192,8.508056,85.9682382197,8.016192,2.338056,8.3502,77.53,6.17,77.7751232722,133.08,105.546192,4.138056,105.6272793986,8.016192,2.338056,8.3502,97.53,1.8,97.5466088596,129.17,100.846192,4.078056,100.9286132949,8.016192,2.338056,8.3502,92.83,1.74,92.8463057962,132.18,77.636192,5.198056,77.8100128161,8.016192,2.338056,8.3502,69.62,2.86,69.6787198505,133.08,8.016192,2.858056,8.5104534709,8.016192,2.338056,8.3502,0.0,0.52,0.52,133.1
2019-09-19 08:30:00,84.759264,15.988952,86.2541559571,11.139264,3.248952,11.6034,73.62,12.74,74.7142021305,134.75,105.239264,7.738952,105.5234289877,11.139264,3.248952,11.6034,94.1,4.49,94.2070597142,129.8,100.709264,7.438952,100.9836316552,11.139264,3.248952,11.6034,89.57,4.19,89.6679485658,132.75,79.439264,6.258952,79.6854512756,11.139264,3.248952,11.6034,68.3,3.01,68.3662935956,134.75,11.139264,3.808952,11.7724813782,11.139264,3.248952,11.6034,0.0,0.56,0.56,134.75
2019-09-19 09:00:00,80.934608,17.186344,82.7392361108,14.764607999999999,4.306344,15.3798,66.17,12.88,67.4118928677,134.96,102.194608,9.016344,102.5915803729,14.764607999999999,4.306344,15.3798,87.43,4.71,87.5567758657,130.07,97.984608,8.696344,98.3697606172,14.764607999999999,4.306344,15.3798,83.22,4.39,83.3357096328,132.99,76.124608,7.456344,76.4889077514,14.764607999999999,4.306344,15.3798,61.36,3.15,61.4408015898,134.96,14.764607999999999,4.866344,15.5458982796,14.764607999999999,4.306344,15.3798,0.0,0.56,0.56,134.94
2019-09-19 09:30:00,79.554816,18.023488,81.5709192573,17.394816,5.073488,18.1196,62.16,12.95,63.4946304816,134.84,100.864816,9.753488,101.3352931356,17.394816,5.073488,18.1196,83.47,4.68,83.6010962847,129.95,96.834816,9.433488,97.2932283646,17.394816,5.073488,18.1196,79.44,4.36,79.5595575654,132.89,75.014816,8.323488,75.4751818282,17.394816,5.073488,18.1196,57.62,3.25,57.7115837592,134.84,17.394816,5.633488,18.2843050379,17.394816,5.073488,18.1196,0.0,0.56,0.56,134.81
2019-09-19 10:00:00,78.03256,20.15908,80.5944720598,20.36256,5.93908,21.211,57.67,14.22,59.3972836079,134.68,100.38256,9.35908,100.8179087791,20.36256,5.93908,21.211,80.02,3.42,80.0930508846,129.87,96.53256,9.09908,96.9604475908,20.36256,5.93908,21.211,76.17,3.16,76.2355199366,132.75,73.80256,10.41908,74.5343886444,20.36256,5.93908,21.211,53.44,4.48,53.6274556547,134.68,20.36256,6.49908,21.3745617639,20.36256,5.93908,21.211,0.0,0.56,0.56,134.66
