Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2019-09-19 10:30:00,74.943616,20.181888,77.6134922704,23.183616,6.761888,24.1496,51.76,13.42,53.4714316247,134.92,97.913616,10.981888,98.5275497627,23.183616,6.761888,24.1496,74.73,4.22,74.8490567743,130.23,94.333616,10.691888,94.9375983299,23.183616,6.761888,24.1496,71.15,3.93,71.2584549369,133.03,71.173616,10.491888,71.9427781526,23.183616,6.761888,24.1496,47.99,3.73,48.1347379758,134.92,23.183616,7.321888,24.3123444925,23.183616,6.761888,24.1496,0.0,0.56,0.56,134.93
2019-09-19 11:00:00,74.558864,21.126752,77.494282699,24.228864,7.066752,25.2384,50.33,14.06,52.256985179,134.88,96.368864,11.066752,97.0022213585,24.228864,7.066752,25.2384,72.14,4.0,72.2508103761,130.35,92.918864,10.786752,93.5428741581,24.228864,7.066752,25.2384,68.69,3.7199999999999998,68.7906570691,133.03,70.878864,11.426752,71.7940389113,24.228864,7.066752,25.2384,46.65,4.36,46.8533040457,134.88,24.228864,7.626752,25.4008896852,24.228864,7.066752,25.2384,0.0,0.56,0.56,134.93
2019-09-19 11:30:00,72.248336,21.727848,75.4448237686,26.598336,7.757848,27.7066,45.65,13.97,47.7397465431,134.59,95.408336,11.307848,96.0761052743,26.598336,7.757848,27.7066,68.81,3.55,68.9015137715,129.9,92.128336,11.067848,92.7907729975,26.598336,7.757848,27.7066,65.53,3.31,65.6135428094,132.73,68.908336,12.077848,69.9587963204,26.598336,7.757848,27.7066,42.31,4.32,42.5299717846,134.59,26.598336,8.317848,27.868585779,26.598336,7.757848,27.7066,0.0,0.56,0.56,134.66
2019-09-19 12:00:00,71.841296,24.594128,75.9344647906,28.471296,8.304128,29.6576,43.37,16.29,46.3284038145,134.13,95.921296,9.714128,96.4119251396,28.471296,8.304128,29.6576,67.45,1.4100000000000001,67.4647359737,129.39,92.721296,9.564128,93.2132569773,28.471296,8.304128,29.6576,64.25,1.26,64.2623536762,132.3,68.671296,14.854128,70.2594620885,28.471296,8.304128,29.6576,40.2,6.55,40.7301178491,134.13,28.511296,8.864128000000001,29.8574406941,28.471296,8.304128,29.6576,0.04,0.56,0.5614267539000001,134.25
2019-09-19 12:30:00,70.208384,24.404112,74.3288494893,29.328384,8.554112,30.5504,40.88,15.85,43.8451468238,134.33,94.258384,11.384112,94.9433565887,29.328384,8.554112,30.5504,64.93,2.83,64.9916440783,129.74,91.168384,11.174112,91.8506125192,29.328384,8.554112,30.5504,61.84,2.62,61.8954764098,132.64,67.218384,14.674112,68.8014586369,29.328384,8.554112,30.5504,37.89,6.12,38.3810695526,134.33,29.328384,9.114112,30.7119056003,29.328384,8.554112,30.5504,0.0,0.56,0.56,134.48
2019-09-19 13:00:00,71.820944,26.213192,76.4550811384,30.010944,8.753192,31.2614,41.81,17.46,45.3092451934,134.1,94.860944,10.913192,95.4866297248,30.010944,8.753192,31.2614,64.85,2.16,64.8859622723,129.56,91.780944,10.733192,92.4064017914,30.010944,8.753192,31.2614,61.77,1.98,61.8017257041,132.47,68.770944,16.383192,70.6954858443,30.010944,8.753192,31.2614,38.76,7.63,39.5038542423,134.1,30.010944,9.313192,31.4227991274,30.010944,8.753192,31.2614,0.0,0.56,0.56,134.22
2019-09-19 13:30:00,74.15464,28.17552,79.3269850732,30.22464,8.81552,31.484,43.93,19.36,48.0068172242,134.1,95.61464,9.98552,96.1346451182,30.22464,8.81552,31.484,65.39,1.17,65.4004663592,129.68,92.50464,9.84552,93.0271072623,30.22464,8.81552,31.484,62.28,1.03,62.2885165982,132.61,70.96464,18.22552,73.2676580054,30.22464,8.81552,31.484,40.74,9.41,41.8126260835,134.1,30.22464,9.37552,31.6453667762,30.22464,8.81552,31.484,0.0,0.56,0.56,134.22
2019-09-19 14:00:00,71.72816,25.71488,76.1983201285,29.46816,8.59488,30.696,42.26,17.12,45.5960743924,134.42,95.23816,10.77488,95.8457362599,29.46816,8.59488,30.696,65.77,2.18,65.8061190164,129.82,92.11816,10.59488,92.725438171,29.46816,8.59488,30.696,62.65,2.0,62.6819152547,132.73,68.64816,15.88488,70.4620414408,29.46816,8.59488,30.696,39.18,7.29,39.8524340536,134.42,29.46816,9.15488,30.8574833971,29.46816,8.59488,30.696,0.0,0.56,0.56,134.5
2019-09-19 14:30:00,69.568,23.699,73.4938720235,28.488,8.309,29.675,41.08,15.39,43.8681946289,134.25,94.038,11.089,94.6895525652,28.488,8.309,29.675,65.55,2.7800000000000002,65.6089239357,129.57,90.948,10.879,91.5963500637,28.488,8.309,29.675,62.46,2.5700000000000003,62.5128506789,132.51,66.558,13.999,68.0142585419,28.488,8.309,29.675,38.07,5.69,38.4928694696,134.25,28.488,8.869,29.8366436618,28.488,8.309,29.675,0.0,0.56,0.56,134.4
2019-09-19 15:00:00,71.50752,24.52136,75.5951222818,27.46752,8.01136,28.612,44.04,16.51,47.0329852338,134.29,95.09752,10.60136,95.6866090109,27.46752,8.01136,28.612,67.63,2.59,67.6795759443,129.71,91.89752,10.39136,92.4831581684,27.46752,8.01136,28.612,64.43,2.38,64.4739427986,132.62,68.31752,14.72136,69.8856349989,27.46752,8.01136,28.612,40.85,6.71,41.3974226251,134.29,27.46752,8.57136,28.7738226032,27.46752,8.01136,28.612,0.0,0.56,0.56,134.4
2019-09-19 15:30:00,70.25184,21.98512,73.6115923262,25.73184,7.50512,26.804,44.52,14.48,46.8156042362,135.17,94.44184,12.09512,95.2131979843,25.73184,7.50512,26.804,68.71,4.59,68.8631410843,130.71,91.18184,11.78512,91.940290402,25.73184,7.50512,26.804,65.45,4.28,65.589792651,133.5,66.96184,12.22512,68.0686533964,25.73184,7.50512,26.804,41.23,4.72,41.4992927651,135.17,25.73184,8.06512,26.9661593558,25.73184,7.50512,26.804,0.0,0.56,0.56,135.32
2019-09-19 16:00:00,73.818496,20.863728,76.7102698324,23.258496,6.783728,24.2276,50.56,14.08,52.4839022939,134.83,97.838496,11.563728,98.5194960645,23.258496,6.783728,24.2276,74.58,4.78,74.7330234903,130.32,94.288496,11.243728,94.9565263543,23.258496,6.783728,24.2276,71.03,4.46,71.1698847828,133.18,70.138496,11.153728,71.0198160336,23.258496,6.783728,24.2276,46.88,4.37,47.083237994,134.83,23.258496,7.343728,24.390325482,23.258496,6.783728,24.2276,0.0,0.56,0.56,135.01
2019-09-19 16:30:00,78.1368,20.0624,80.6713047372,20.4768,5.9724,21.33,57.66,14.09,59.3565809325,134.43,102.0268,10.3524,102.5506709096,20.4768,5.9724,21.33,81.55,4.38,81.6675388389,129.8,98.1268,10.0424,98.6393363522,20.4768,5.9724,21.33,77.65,4.07,77.7565907174,132.72,73.9268,10.3724,74.6509105102,20.4768,5.9724,21.33,53.45,4.4,53.6307980548,134.43,20.4768,6.4924,21.4814011647,20.4768,5.9724,21.33,0.0,0.52,0.52,134.61
2019-09-19 17:00:00,81.099952,18.113736,83.0981927979,17.429952,5.083736,18.1562,63.67,13.03,64.9896130162,134.3,104.649952,10.603736,105.1857959553,17.429952,5.083736,18.1562,87.22,5.52,87.3945009712,129.64,100.469952,10.243736,100.990818306,17.429952,5.083736,18.1562,83.04,5.16,83.2001634614,132.56,76.489952,8.473736,76.9578908154,17.429952,5.083736,18.1562,59.06,3.39,59.1572117328,134.3,17.429952,5.643736,18.3208892459,17.429952,5.083736,18.1562,0.0,0.56,0.56,134.45
2019-09-19 17:30:00,83.465392,15.258656,84.8486785085,14.155392,4.128656,14.7452,69.31,11.13,70.1979558107,134.52,107.145392,11.098656,107.718685435,14.155392,4.128656,14.7452,92.99,6.97,93.2508498621,129.87,102.675392,10.658656,103.2271430879,14.155392,4.128656,14.7452,88.52,6.53,88.7605278263,132.75,78.425392,5.698656,78.6321612991,14.155392,4.128656,14.7452,64.27,1.57,64.289173272,134.52,14.195392,4.688656,14.9496705355,14.155392,4.128656,14.7452,0.04,0.56,0.5614267539000001,134.72
2019-09-19 18:00:00,84.877248,13.555864,85.9529445501,10.717248,3.125864,11.1638,74.16,10.43,74.8898557884,134.5,107.917248,10.635864,108.4400941484,10.717248,3.125864,11.1638,97.2,7.51,97.4896922756,129.82,103.267248,10.165864,103.7664170161,10.717248,3.125864,11.1638,92.55,7.04,92.8173696029,132.69,79.497248,4.015864,79.5986155862,10.717248,3.125864,11.1638,68.78,0.89,68.7857579736,134.5,10.717248,3.685864,11.3333577602,10.717248,3.125864,11.1638,0.0,0.56,0.56,134.69
2019-09-19 18:30:00,86.171584,11.496712,86.9351268239,7.531584,2.1967119999999998,7.8454,78.64,9.3,79.1880016164,134.44,108.401584,10.866712,108.9448890192,7.531584,2.1967119999999998,7.8454,100.87,8.67,101.2419172082,129.86,103.571584,10.336712,104.0861212037,7.531584,2.1967119999999998,7.8454,96.04,8.14,96.3843410519,132.69,80.481584,2.326712,80.5152094444,7.531584,2.1967119999999998,7.8454,72.95,0.13,72.9501158327,134.44,7.531584,2.756712,8.0202380638,7.531584,2.1967119999999998,7.8454,0.0,0.56,0.56,134.69
2019-09-19 19:00:00,87.293312,10.702216,87.9469143702,6.213312,1.8122159999999998,6.4722,81.08,8.89,81.5659150626,134.26,110.093312,10.342216,110.578021229,6.213312,1.8122159999999998,6.4722,103.88,8.53,104.2296277457,129.48,105.143312,9.822216,105.6010984104,6.213312,1.8122159999999998,6.4722,98.93,8.01,99.2537404837,132.41,81.423312,2.342216,81.456993026,6.213312,1.8122159999999998,6.4722,75.21,0.53,75.2118674147,134.26,6.253312,2.372216,6.6881477047,6.213312,1.8122159999999998,6.4722,0.04,0.56,0.5614267539000001,134.5
2019-09-19 19:30:00,88.212688,9.825784,88.758235423,6.122688,1.785784,6.3778,82.09,8.04,82.4827842644,134.11,111.112688,10.605784,111.6177050868,6.122688,1.785784,6.3778,104.99,8.82,105.3598239368,129.25,106.092688,10.055784,106.5681811749,6.122688,1.785784,6.3778,99.97,8.27,100.3114838889,132.23,82.282688,3.115784,82.3416592888,6.122688,1.785784,6.3778,76.16,1.33,76.1716121662,134.11,6.122688,2.305784,6.5424726365,6.122688,1.785784,6.3778,0.0,0.52,0.52,134.36
2019-09-19 20:00:00,89.09584,2.94212,89.1444040611,6.07584,1.7721200000000001,6.329,83.02,1.17,83.0282439896,134.65,115.75584,3.44212,115.8070061965,6.07584,1.7721200000000001,6.329,109.68,1.67,109.692713067,132.07,110.49584,3.27212,110.5442781269,6.07584,1.7721200000000001,6.329,104.42,1.5,104.4307732424,134.55,83.06584,10.05212,83.6718524439,6.07584,1.7721200000000001,6.329,76.99,8.28,77.4339621871,134.65,6.07584,2.33212,6.5080423631,6.07584,1.7721200000000001,6.329,0.0,0.56,0.56,134.87
2019-09-19 20:30:00,88.601888,4.166384,88.6997931948,6.261888,1.826384,6.5228,82.34,2.34,82.3732432286,135.0,113.571888,2.816384,113.6068033294,6.261888,1.826384,6.5228,107.31,0.99,107.3145665788,132.91,108.391888,2.816384,108.4284713673,6.261888,1.826384,6.5228,102.13,0.99,102.1347981836,135.25,82.601888,9.556384,83.1528494781,6.261888,1.826384,6.5228,76.34,7.73,76.7303623085,135.0,6.261888,2.386384,6.7011991405,6.261888,1.826384,6.5228,0.0,0.56,0.56,135.21
2019-09-19 21:00:00,81.67816,4.63488,81.8095589378,7.14816,2.08488,7.446,74.53,2.55,74.5736106139,135.95,107.95816,4.82488,108.065923295,7.14816,2.08488,7.446,100.81,2.74,100.8472295108,133.96,103.11816,4.58488,103.2200370393,7.14816,2.08488,7.446,95.97,2.5,96.0025567368,136.15,76.21816,13.49488,77.4036155486,7.14816,2.08488,7.446,69.07,11.41,70.006092592,135.95,7.14816,2.64488,7.6217833609,7.14816,2.08488,7.446,0.0,0.56,0.56,136.11
2019-09-19 21:30:00,77.510096,6.412528,77.7749027468,8.340096,2.432528,8.6876,69.17,3.98,69.28440878,135.76,103.820096,6.762528,104.0401082199,8.340096,2.432528,8.6876,95.48,4.33,95.5781319131,133.77,99.240096,6.432528,99.4483487573,8.340096,2.432528,8.6876,90.9,4.0,90.9879662373,136.01,72.430096,15.122528,73.9919567229,8.340096,2.432528,8.6876,64.09,12.69,65.3342498235,135.76,8.340096,2.992528,8.8607237357,8.340096,2.432528,8.6876,0.0,0.56,0.56,135.96
2019-09-19 22:00:00,73.31736,6.68548,73.6215384259,9.20736,2.68548,9.591,64.11,4.0,64.2346643176,136.0,97.06736,13.05548,97.94140051790001,9.20736,2.68548,9.591,87.86,10.37,88.4698621,133.27,92.90736,12.42548,93.7345725728,9.20736,2.68548,9.591,83.7,9.74,84.2648064141,135.56,68.59736,13.12548,69.8417928192,9.20736,2.68548,9.591,59.39,10.44,60.3006276916,136.0,9.20736,3.24548,9.7626133079,9.20736,2.68548,9.591,0.0,0.56,0.56,136.19
2019-09-19 22:30:00,70.86784,6.06312,71.1267331627,8.54784,2.4931200000000002,8.904,62.32,3.5700000000000003,62.4221699399,135.1,90.44784,19.71312,92.5711556631,8.54784,2.4931200000000002,8.904,81.9,17.22,83.6907306695,131.06,86.58784,18.77312,88.5995715023,8.54784,2.4931200000000002,8.904,78.04,16.28,79.7200100351,133.72,66.30784,8.05312,66.7950775671,8.54784,2.4931200000000002,8.904,57.76,5.5600000000000005,58.0269868251,135.1,8.54784,3.05312,9.076734567,8.54784,2.4931200000000002,8.904,0.0,0.56,0.56,135.29
2019-09-19 23:00:00,66.046032,5.427176,66.2686395083,8.596032,2.507176,8.9542,57.45,2.92,57.5241592724,135.98,84.376032,21.097176,86.9735914588,8.596032,2.507176,8.9542,75.78,18.59,78.0268960039,132.22,80.826032,20.087176,83.2847050095,8.596032,2.507176,8.9542,72.23,17.58,74.3386124433,134.67,61.856032,8.787176,62.4770610452,8.596032,2.507176,8.9542,53.26,6.28,53.6289660538,135.98,8.596032,3.067176,9.1268469232,8.596032,2.507176,8.9542,0.0,0.56,0.56,136.15
2019-09-19 23:30:00,61.830528,4.118904,61.9675686381,8.430528,2.458904,8.7818,53.4,1.6600000000000001,53.4257952678,137.32,78.980528,23.368904,82.3652200709,8.430528,2.458904,8.7818,70.55,20.91,73.5834940731,134.01,75.630528,22.248904,78.8352110085,8.430528,2.458904,8.7818,67.2,19.79,70.0534374603,136.12,57.860528,10.078904,58.7318057468,8.430528,2.458904,8.7818,49.43,7.62,50.0138910704,137.32,8.430528,3.018904,8.9547520189,8.430528,2.458904,8.7818,0.0,0.56,0.56,137.48
2019-09-20 00:00:00,59.299216,9.457688,60.0486875837,8.049216,2.3476879999999998,8.3846,51.25,7.11,51.7408407353,136.75,75.709216,21.467688,78.6940087643,8.049216,2.3476879999999998,8.3846,67.66,19.12,70.3096721654,133.96,72.499216,20.437688,75.324865824,8.049216,2.3476879999999998,8.3846,64.45,18.09,66.9406498325,136.08,54.789216,9.847688,55.6671819732,8.049216,2.3476879999999998,8.3846,46.74,7.5,47.3379086991,136.75,8.049216,2.907688,8.5583016843,8.049216,2.3476879999999998,8.3846,0.0,0.56,0.56,136.93
2019-09-20 00:30:00,56.952032,19.020176,60.0441591164,7.852032,2.2901759999999998,8.1792,49.1,16.73,51.8719856956,135.25,72.972032,17.620176,75.0692217655,7.852032,2.2901759999999998,8.1792,65.12,15.33,66.900099402,133.12,69.892032,16.780176,71.8781638864,7.852032,2.2901759999999998,8.1792,62.04,14.49,63.7096672413,135.41,51.532032,9.550176,52.409504707400004,7.852032,2.2901759999999998,8.1792,43.68,7.26,44.2792276355,135.25,7.852032,2.850176,8.3533172908,7.852032,2.2901759999999998,8.1792,0.0,0.56,0.56,135.35
2019-09-20 01:00:00,55.688784,18.841312,58.7897584727,7.478784,2.181312,7.7904,48.21,16.66,51.0074474954,135.29,71.308784,17.591312,73.4465583499,7.478784,2.181312,7.7904,63.83,15.41,65.6638180431,133.19,68.288784,16.731312,70.3085686203,7.478784,2.181312,7.7904,60.81,14.55,62.5264631976,135.49,50.358784,9.361312,51.2214924453,7.478784,2.181312,7.7904,42.88,7.18,43.4769686156,135.29,7.478784,2.781312,7.9792171646,7.478784,2.181312,7.7904,0.0,0.6000000000000001,0.6000000000000001,135.43
2019-09-20 01:30:00,56.09912,18.51016,59.0739984088,7.26912,2.12016,7.572,48.83,16.39,51.5072907461,135.4,71.77912,17.24016,73.8204929867,7.26912,2.12016,7.572,64.51,15.12,66.2582409969,133.29,68.72912,16.42016,70.6633822457,7.26912,2.12016,7.572,61.46,14.3,63.1016766814,135.58,50.67912,9.06016,51.4826155435,7.26912,2.12016,7.572,43.41,6.94,43.961252257,135.4,7.26912,2.68016,7.7474746337,7.26912,2.12016,7.572,0.0,0.56,0.56,135.5
2019-09-20 02:00:00,56.887568,17.922624,59.644076353,7.277568,2.122624,7.5808,49.61,15.8,52.0652676935,135.49,72.437568,16.772624,74.3540326654,7.277568,2.122624,7.5808,65.16,14.65,66.7865862281,133.4,69.357568,15.962624,71.1707636873,7.277568,2.122624,7.5808,62.08,13.84,63.6040250299,135.7,51.397568,8.522624,52.0993773107,7.277568,2.122624,7.5808,44.12,6.4,44.5817720599,135.49,7.317568,2.682624,7.7937970823,7.277568,2.122624,7.5808,0.04,0.56,0.5614267539000001,135.63
2019-09-20 02:30:00,55.574496,18.571728,58.5955090989,7.034496,2.0517279999999998,7.3276,48.54,16.52,51.2741845376,135.76,70.564496,17.571728,72.7194177688,7.034496,2.0517279999999998,7.3276,63.53,15.52,65.3982515057,133.72,67.574496,16.731728,69.6151077821,7.034496,2.0517279999999998,7.3276,60.54,14.68,62.2944138748,135.95,50.204496,9.071728,51.0175231418,7.034496,2.0517279999999998,7.3276,43.17,7.02,43.7370472254,135.76,7.034496,2.611728,7.5036829037,7.034496,2.0517279999999998,7.3276,0.0,0.56,0.56,135.88
2019-09-20 03:00:00,54.901024,18.383632,57.8971533131,7.041024,2.053632,7.3344000000000005,47.86,16.33,50.5692446058,135.83,69.851024,17.593632,72.0326414954,7.041024,2.053632,7.3344000000000005,62.81,15.54,64.703846099,133.84,66.901024,16.743632,68.9644562423,7.041024,2.053632,7.3344000000000005,59.86,14.69,61.6361557854,136.05,49.581024,8.893632,50.3723597923,7.041024,2.053632,7.3344000000000005,42.54,6.84,43.0863922834,135.83,7.041024,2.653632,7.5244788364,7.041024,2.053632,7.3344000000000005,0.0,0.6000000000000001,0.6000000000000001,135.92
2019-09-20 03:30:00,53.308512,19.960816,56.9230324828,6.688512,1.950816,6.9672,46.62,18.01,49.9778400894,136.16,68.038512,19.190816,70.6931859087,6.688512,1.950816,6.9672,61.35,17.24,63.726290493,134.28,65.158512,18.260816,67.6689669423,6.688512,1.950816,6.9672,58.47,16.31,60.7021993012,136.44,48.148512,10.240816,49.2255372765,6.688512,1.950816,6.9672,41.46,8.29,42.2806776199,136.16,6.688512,2.510816,7.1442557177,6.688512,1.950816,6.9672,0.0,0.56,0.56,136.28
2019-09-20 04:00:00,53.309856,19.741208,56.8476564164,6.689856,1.9512079999999998,6.9686,46.62,17.79,49.8989829556,136.16,67.909856,19.041208,70.5288320054,6.689856,1.9512079999999998,6.9686,61.22,17.09,63.5606521364,134.28,65.019856,18.121208,67.4978507335,6.689856,1.9512079999999998,6.9686,58.33,16.17,60.5298091852,136.41,48.139856,10.051208,49.1779678104,6.689856,1.9512079999999998,6.9686,41.45,8.1,42.2340206469,136.16,6.689856,2.551208,7.1598069499,6.689856,1.9512079999999998,6.9686,0.0,0.6000000000000001,0.6000000000000001,136.28
2019-09-20 04:30:00,54.548864,19.221752,57.8364445107,6.108864,1.781752,6.3634,48.44,17.44,51.4838537796,136.13,69.158864,18.431752,71.5728855892,6.108864,1.781752,6.3634,63.05,16.65,65.2113870424,134.2,66.158864,17.531752,68.4423670979,6.108864,1.781752,6.3634,60.05,15.75,62.0811162915,136.35,49.198864,9.581752,50.1232300464,6.108864,1.781752,6.3634,43.09,7.8,43.7902740343,136.13,6.148864,2.341752,6.5796907921,6.108864,1.781752,6.3634,0.04,0.56,0.5614267539000001,136.25
2019-09-20 05:00:00,55.797776,18.074768,58.6522722902,6.187776,1.804768,6.4456,49.61,16.27,52.2098170845,135.87,70.897776,17.084768,72.9272510065,6.187776,1.804768,6.4456,64.71,15.28,66.4895668507,133.88,67.847776,16.264768,69.7700751486,6.187776,1.804768,6.4456,61.66,14.46,63.3328287699,136.05,50.327776,8.594768,51.0563911188,6.187776,1.804768,6.4456,44.14,6.79,44.6591950219,135.87,6.187776,2.3647679999999998,6.6242508648000005,6.187776,1.804768,6.4456,0.0,0.56,0.56,135.91
2019-09-20 05:30:00,56.547728,19.408504,59.7857472102,5.857728,1.708504,6.1018,50.69,17.7,53.69139689,134.68,72.037728,17.788504,74.2015170327,5.857728,1.708504,6.1018,66.18,16.08,68.1054975755,132.27,68.917728,16.918504,70.9639979869,5.857728,1.708504,6.1018,63.06,15.21,64.8683875243,134.76,51.037728,9.908504,51.9906542652,5.857728,1.708504,6.1018,45.18,8.2,45.9181053616,134.68,5.857728,2.268504,6.2816468955,5.857728,1.708504,6.1018,0.0,0.56,0.56,134.73
2019-09-20 06:00:00,59.2924,19.1232,62.2999636918,5.7024,1.6632,5.94,53.59,17.46,56.362573575,134.68,75.0624,17.1832,77.00406649,5.7024,1.6632,5.94,69.36,15.52,71.0751714736,132.19,71.7924,16.3532,73.6313509858,5.7024,1.6632,5.94,66.09,14.69,67.7029113111,134.69,53.4824,9.6532,54.3465857253,5.7024,1.6632,5.94,47.78,7.99,48.4434567305,134.68,5.7024,2.2232,6.1204561921,5.7024,1.6632,5.94,0.0,0.56,0.56,134.73
2019-09-20 06:30:00,67.310192,16.495056,69.3018673595,5.400192,1.575056,5.6251999999999995,61.91,14.92,63.6824504868,133.83,84.100192,13.855056,85.2338246895,5.400192,1.575056,5.6251999999999995,78.7,12.28,79.6522968909,130.95,80.360192,13.175056,81.4330556892,5.400192,1.575056,5.6251999999999995,74.96,11.6,75.8522353,133.69,60.570192,7.435056,61.0248163999,5.400192,1.575056,5.6251999999999995,55.17,5.86,55.4803433659,133.83,5.400192,2.135056,5.8069387598,5.400192,1.575056,5.6251999999999995,0.0,0.56,0.56,133.86
2019-09-20 07:00:00,74.073424,13.881832,75.3629710319,5.663424,1.651832,5.8994,68.41,12.23,69.4946113019,133.18,92.403424,10.401832,92.9870468177,5.663424,1.651832,5.8994,86.74,8.75,87.180216219,130.0,88.293424,9.901832,88.8469189032,5.663424,1.651832,5.8994,82.63,8.25,83.0408297165,132.9,66.623424,5.191832,66.8254124192,5.663424,1.651832,5.8994,60.96,3.54,61.062698925,133.18,5.663424,2.211832,6.0800141612,5.663424,1.651832,5.8994,0.0,0.56,0.56,133.21
2019-09-20 07:30:00,80.088048,8.565263999999999,80.5447650679,6.498048,1.895264,6.7688,73.59,6.67,73.8916571745,133.69,100.118048,10.705264,100.6887591176,6.498048,1.895264,6.7688,93.62,8.81,94.0336136709,129.63,95.658048,10.185264,96.198761686,6.498048,1.895264,6.7688,89.16,8.29,89.5445682328,132.55,73.548048,6.845264,73.8659123266,6.498048,1.895264,6.7688,67.05,4.95,67.2324698342,133.69,6.498048,2.455264,6.9464342738,6.498048,1.895264,6.7688,0.0,0.56,0.56,133.69
2019-09-20 08:00:00,82.523456,5.891008,82.7334561434,8.403456,2.451008,8.7536,74.12,3.44,74.1997843663,134.65,103.663456,13.701008,104.564954598,8.403456,2.451008,8.7536,95.26,11.25,95.9220000834,129.37,99.113456,13.051008,99.9690250532,8.403456,2.451008,8.7536,90.71,10.6,91.3272363537,132.37,78.073456,13.661008,79.2596219481,8.403456,2.451008,8.7536,69.67,11.21,70.5660895898,134.65,8.403456,3.011008,8.9266030448,8.403456,2.451008,8.7536,0.0,0.56,0.56,134.67
2019-09-20 08:30:00,82.429872,9.078296,82.9282777839,11.719872,3.418296,12.2082,70.71,5.66,70.9361663751,134.43,103.899872,12.528296,104.6524801535,11.719872,3.418296,12.2082,92.18,9.11,92.6290694113,129.06,99.499872,11.988296,100.2194779921,11.719872,3.418296,12.2082,87.78,8.57,88.1973542687,132.13,78.159872,16.728296,79.9299785945,11.719872,3.418296,12.2082,66.44,13.31,67.7600892857,134.43,11.759872,3.978296,12.4145651764,11.719872,3.418296,12.2082,0.04,0.56,0.5614267539000001,134.43
2019-09-20 09:00:00,81.772384,11.481112,82.5744434907,15.432384,4.501112,16.0754,66.34,6.98,66.7061916167,134.38,102.632384,12.851112,103.4338306608,15.432384,4.501112,16.0754,87.2,8.35,87.5988727096,129.06,98.502384,12.341112,99.2724669739,15.432384,4.501112,16.0754,83.07,7.84,83.4391424932,132.18,77.792384,19.041112,80.088819161,15.432384,4.501112,16.0754,62.36,14.54,64.032657293,134.38,15.432384,5.021112,16.2286796025,15.432384,4.501112,16.0754,0.0,0.52,0.52,134.36
2019-09-20 09:30:00,79.738048,10.110264,80.3764501393,15.738048,4.590264,16.3938,64.0,5.52,64.2376089219,134.5,99.668048,13.440263999999999,100.5701769339,15.738048,4.590264,16.3938,83.93,8.85,84.3953043717,129.16,95.658048,12.920264,96.5266562614,15.738048,4.590264,16.3938,79.92,8.33,80.3529420743,132.23,75.928048,17.800264,77.9866518807,15.738048,4.590264,16.3938,60.19,13.21,61.6225624264,134.5,15.738048,5.150264,16.5593289151,15.738048,4.590264,16.3938,0.0,0.56,0.56,134.48
2019-09-20 10:00:00,78.679152,11.444336,79.5071178318,18.049152,5.264336,18.8012,60.63,6.18,60.9441490219,134.46,98.479152,13.464336,99.3953304867,18.049152,5.264336,18.8012,80.43,8.2,80.8469226378,129.25,94.669152,12.974336,95.5540775427,18.049152,5.264336,18.8012,76.62,7.71,77.0069379991,132.23,75.079152,19.084336,77.4667086276,18.049152,5.264336,18.8012,57.03,13.82,58.680604121,134.46,18.049152,5.824336,18.9656209432,18.049152,5.264336,18.8012,0.0,0.56,0.56,134.48
2019-09-20 10:30:00,74.579088,12.990984,75.7020873702,22.289088,6.500984,23.2178,52.29,6.49,52.6912155867,134.61,98.719088,14.200984,99.7352810299,22.289088,6.500984,23.2178,76.43,7.7,76.8168920225,129.48,95.089088,13.720984,96.0739301715,22.289088,6.500984,23.2178,72.8,7.22,73.1571486596,132.39,71.499088,20.680984,74.4299851138,22.289088,6.500984,23.2178,49.21,14.18,51.2122690378,134.61,22.289088,7.060984,23.380781401,22.289088,6.500984,23.2178,0.0,0.56,0.56,134.62
2019-09-20 11:00:00,75.916528,13.586904,77.1227799284,22.926528,6.686904,23.8818,52.99,6.9,53.4373474267,134.47,97.176528,13.756904,98.1454532915,22.926528,6.686904,23.8818,74.25,7.07,74.5858391385,129.28,93.656528,13.326904,94.5999556408,22.926528,6.686904,23.8818,70.73,6.64,71.0409916879,132.19,72.806528,21.226904,75.837800422,22.926528,6.686904,23.8818,49.88,14.54,51.9560006159,134.47,22.926528,7.246904,24.0446107001,22.926528,6.686904,23.8818,0.0,0.56,0.56,134.49
2019-09-20 11:30:00,71.204528,10.435904,71.9652200719,27.654528,8.065904,28.8068,43.55,2.37,43.6144402693,134.92,96.564528,10.965904,97.1851795203,27.654528,8.065904,28.8068,68.91,2.9,68.9709946282,131.88,93.334528,10.815904,93.959128861,27.654528,8.065904,28.8068,65.68,2.75,65.7375455885,134.39,68.674528,15.495904,70.4010925824,27.654528,8.065904,28.8068,41.02,7.43,41.6874717391,134.92,27.654528,8.585904,28.9567033068,27.654528,8.065904,28.8068,0.0,0.52,0.52,134.94
2019-09-20 12:00:00,67.80496,9.87228,68.5198840702,31.10496,9.07228,32.401,36.7,0.8,36.7087183105,134.96,95.78496,11.742280000000001,96.5020191592,31.10496,9.07228,32.401,64.68,2.67,64.735085541,132.24,92.69496,11.69228,93.429465486,31.10496,9.07228,32.401,61.59,2.62,61.6457013911,134.72,65.69496,16.50228,67.7359063909,31.10496,9.07228,32.401,34.59,7.43,35.378990941,134.96,31.10496,9.63228,32.5622381694,31.10496,9.07228,32.401,0.0,0.56,0.56,134.99
2019-09-20 12:30:00,65.504736,10.633048,66.3621288703,33.164736,9.673048,34.5466,32.34,0.96,32.354245471,135.11,94.674736,12.123048,95.4477549735,33.164736,9.673048,34.5466,61.51,2.45,61.558773542,132.42,91.774736,12.083048,92.5667446594,33.164736,9.673048,34.5466,58.61,2.41,58.6595277853,134.9,63.684736,16.983048,65.9103142062,33.164736,9.673048,34.5466,30.52,7.31,31.3832200387,135.11,33.164736,10.233048,34.7075638056,33.164736,9.673048,34.5466,0.0,0.56,0.56,135.15
2019-09-20 13:00:00,63.62432,11.57376,64.6684313711,35.22432,10.27376,36.692,28.4,1.3,28.4297379517,135.44,93.23432,12.36376,94.0505235881,35.22432,10.27376,36.692,58.01,2.09,58.0476373335,132.85,90.50432,12.33376,91.3408647561,35.22432,10.27376,36.692,55.28,2.06,55.3183694626,135.27,62.03432,17.31376,64.4051484215,35.22432,10.27376,36.692,26.81,7.04,27.718905101,135.44,35.22432,10.79376,36.840982267,35.22432,10.27376,36.692,0.0,0.52,0.52,135.5
2019-09-20 13:30:00,62.116448,12.196464,63.3025026854,36.056448,10.516464,37.5588,26.06,1.6800000000000002,26.1140958105,135.93,91.766448,12.016464,92.5498589172,36.056448,10.516464,37.5588,55.71,1.5,55.7301902024,133.55,89.146448,12.026464,89.9540161825,36.056448,10.516464,37.5588,53.09,1.51,53.1114695711,135.85,60.666448,17.276464,63.0784758953,36.056448,10.516464,37.5588,24.61,6.76,25.5215536361,135.93,36.056448,11.076464,37.7194312937,36.056448,10.516464,37.5588,0.0,0.56,0.56,136.02
2019-09-20 14:00:00,61.540864,12.202752,62.7390237272,35.460864,10.342752,36.9384,26.08,1.8599999999999999,26.1462425599,136.18,90.340864,11.242752,91.0377459123,35.460864,10.342752,36.9384,54.88,0.9,54.8873792415,133.87,87.750864,11.282752,88.4732424264,35.460864,10.342752,36.9384,52.29,0.9400000000000001,52.2984483517,136.13,60.070864,16.962752,62.4198979262,35.460864,10.342752,36.9384,24.61,6.62,25.4848288203,136.18,35.460864,10.902752,37.0990953636,35.460864,10.342752,36.9384,0.0,0.56,0.56,136.28
2019-09-20 14:30:00,61.611392,12.611656,62.8889297988,34.531392,10.071656,35.9702,27.08,2.54,27.1988602702,136.1,89.721392,10.301656,90.310864788,34.531392,10.071656,35.9702,55.19,0.23,55.1904792514,133.74,87.111392,10.381656,87.7278370728,34.531392,10.071656,35.9702,52.58,0.31,52.5809138376,136.05,60.081392,16.031656,62.1834998915,34.531392,10.071656,35.9702,25.55,5.96,26.2359314681,136.1,34.531392,10.631656,36.1309997476,34.531392,10.071656,35.9702,0.0,0.56,0.56,136.18
2019-09-20 15:00:00,60.948704,13.345872,62.3927625508,33.208704,9.685872,34.5924,27.74,3.66,27.9804074309,136.53,88.858704,10.405872,89.4659233934,33.208704,9.685872,34.5924,55.65,0.72,55.654657487,134.3,86.248704,10.315872,86.8634339455,33.208704,9.685872,34.5924,53.04,0.63,53.0437413839,136.46,59.368704,14.645872,61.1485452098,33.208704,9.685872,34.5924,26.16,4.96,26.6260624201,136.53,33.208704,10.245872,34.7533583183,33.208704,9.685872,34.5924,0.0,0.56,0.56,136.64
2019-09-20 15:30:00,60.748352,14.619936,62.4828360381,32.468352,9.469936,33.8212,28.28,5.15,28.7451021915,136.47,88.118352,11.819936,88.9075634929,32.468352,9.469936,33.8212,55.65,2.35,55.6995960488,134.3,85.488352,11.619936,86.2744529993,32.468352,9.469936,33.8212,53.02,2.15,53.0635741352,136.46,59.118352,13.019936,60.5350995427,32.468352,9.469936,33.8212,26.65,3.55,26.8854049625,136.47,32.548352,10.029936,34.0586968935,32.468352,9.469936,33.8212,0.08,0.56,0.5656854249000001,136.58
2019-09-20 16:00:00,62.709232,14.884776,64.4515658041,31.319232,9.134776,32.6242,31.39,5.75,31.9122954361,136.16,90.879232,11.784776,91.6401427011,31.319232,9.134776,32.6242,59.56,2.65,59.6189240091,133.87,88.079232,11.554776,88.8339122077,31.319232,9.134776,32.6242,56.76,2.42,56.8115657239,136.09,60.899232,12.074776,62.0847539549,31.319232,9.134776,32.6242,29.58,2.94,29.7257464162,136.16,31.319232,9.654776,32.7736020706,31.319232,9.134776,32.6242,0.0,0.52,0.52,136.28
2019-09-20 16:30:00,65.592208,15.098144,67.3074416581,28.862208,8.418144,30.0648,36.73,6.68,37.332496568,135.4,94.182208,11.848144,94.9245322348,28.862208,8.418144,30.0648,65.32,3.43,65.4099938847,132.9,91.112208,11.608144,91.8486987048,28.862208,8.418144,30.0648,62.25,3.19,62.3316821528,135.3,63.482208,10.368144,64.323317254,28.862208,8.418144,30.0648,34.62,1.9500000000000002,34.6748741887,135.4,28.862208,8.978144,30.2263811979,28.862208,8.418144,30.0648,0.0,0.56,0.56,135.54
2019-09-20 17:00:00,68.46664,15.33152,70.1622141783,27.05664,7.89152,28.184,41.41,7.44,42.0730519454,135.13,97.72664,11.50152,98.4011236115,27.05664,7.89152,28.184,70.67,3.61,70.7621438341,132.5,94.40664,11.24152,95.0735791269,27.05664,7.89152,28.184,67.35,3.35,67.4332633053,134.97,66.04664,9.07152,66.6667168113,27.05664,7.89152,28.184,38.99,1.18,39.0078517737,135.13,27.05664,8.45152,28.3458984405,27.05664,7.89152,28.184,0.0,0.56,0.56,135.28
2019-09-20 17:30:00,70.590784,14.762312,72.1178524453,23.630784,6.892312,24.6154,46.96,7.87,47.6148978787,135.29,100.350784,10.652312,100.9145757577,23.630784,6.892312,24.6154,76.72,3.76,76.8120823829,132.63,96.740784,10.402312,97.2984449202,23.630784,6.892312,24.6154,73.11,3.51,73.1942087873,135.07,67.830784,7.672312,68.2633110058,23.630784,6.892312,24.6154,44.2,0.78,44.2068818172,135.29,23.630784,7.412312,24.7660316086,23.630784,6.892312,24.6154,0.0,0.52,0.52,135.43
2019-09-20 18:00:00,78.821792,13.903856,80.0386913046,19.761792,5.763856,20.5852,59.06,8.14,59.6183126229,134.82,108.451792,9.623856,108.8779582483,19.761792,5.763856,20.5852,88.69,3.86,88.7739584563,131.97,104.211792,9.343856,104.6298486896,19.761792,5.763856,20.5852,84.45,3.58,84.5258475261,134.53,75.301792,6.253856,75.5610388579,19.761792,5.763856,20.5852,55.54,0.49,55.5421614632,134.82,19.761792,6.323856,20.7489657034,19.761792,5.763856,20.5852,0.0,0.56,0.56,135.01
2019-09-20 18:30:00,87.094608,12.391344,87.9716781061,16.324608,4.761344,17.0048,70.77,7.63,71.1801222252,136.04,115.974608,8.351344,116.274909793,16.324608,4.761344,17.0048,99.65,3.59,99.7146458651,133.46,111.214608,8.081344,111.5078344935,16.324608,4.761344,17.0048,94.89,3.32,94.9480621182,135.75,82.824608,5.751344,83.0240546357,16.324608,4.761344,17.0048,66.5,0.99,66.5073687647,136.04,16.324608,5.281344,17.1576636172,16.324608,4.761344,17.0048,0.0,0.52,0.52,136.22
2019-09-20 19:00:00,89.23752,11.77636,90.011208361,12.46752,3.63636,12.987,76.77,8.14,77.2003400252,136.12,116.83752,7.81636,117.0986830131,12.46752,3.63636,12.987,104.37,4.18,104.4536705913,133.55,111.81752,7.51636,112.0698596707,12.46752,3.63636,12.987,99.35,3.88,99.425735602,135.86,84.58752,4.11636,84.6876198709,12.46752,3.63636,12.987,72.12,0.48,72.1215973201,136.12,12.46752,4.19636,13.1547897057,12.46752,3.63636,12.987,0.0,0.56,0.56,136.29
2019-09-20 19:30:00,89.972384,12.576112,90.8470609083,12.432384,3.626112,12.9504,77.54,8.95,78.0548147138,135.37,118.252384,8.326112,118.5451410338,12.432384,3.626112,12.9504,105.82,4.7,105.9243239299,132.55,113.182384,8.006112,113.4651923599,12.432384,3.626112,12.9504,100.75,4.38,100.8451629975,135.02,85.292384,4.006112,85.386414035,12.432384,3.626112,12.9504,72.86,0.38,72.8609909348,135.37,12.432384,4.186112,13.1182203671,12.432384,3.626112,12.9504,0.0,0.56,0.56,135.54
2019-09-20 20:00:00,91.586416,12.787288,92.4747875376,13.156416,3.837288,13.7046,78.43,8.95,78.9390106348,134.47,120.536416,8.267288,120.81959954,13.156416,3.837288,13.7046,107.38,4.43,107.4713417614,131.39,115.396416,7.947288,115.6697549587,13.156416,3.837288,13.7046,102.24,4.11,102.3225766876,134.04,86.856416,4.297288,86.9626568391,13.156416,3.837288,13.7046,73.7,0.46,73.7014355355,134.47,13.156416,4.357288,13.8591933633,13.156416,3.837288,13.7046,0.0,0.52,0.52,134.63
2019-09-20 20:30:00,89.30664,13.74652,90.3584127804,13.25664,3.86652,13.809,76.05,9.88,76.6890924448,135.01,117.18664,9.74652,117.591254975,13.25664,3.86652,13.809,103.93,5.88,104.0962021401,132.19,112.25664,9.36652,112.6467261886,13.25664,3.86652,13.809,99.0,5.5,99.1526600753,134.69,84.72664,5.14652,84.8828026976,13.25664,3.86652,13.809,71.47,1.28,71.481461233,135.01,13.25664,4.42652,13.9761433665,13.25664,3.86652,13.809,0.0,0.56,0.56,135.18
2019-09-20 21:00:00,85.443904,15.539472,86.8454715043,13.643904,3.979472,14.2124,71.8,11.56,72.7246423161,136.02,112.683904,11.909472,113.3115075533,13.643904,3.979472,14.2124,99.04,7.93,99.3569650301,133.49,107.973904,11.409472,108.575043156,13.643904,3.979472,14.2124,94.33,7.43,94.6221633657,135.76,81.113904,6.709472,81.390923552,13.643904,3.979472,14.2124,67.47,2.73,67.5252086261,136.02,13.643904,4.539472,14.3792531934,13.643904,3.979472,14.2124,0.0,0.56,0.56,136.17
2019-09-20 21:30:00,82.633936,16.638648,84.2924195057,12.783936,3.7286479999999997,13.3166,69.85,12.91,71.0330247139,135.75,108.713936,13.338648,109.5291715073,12.783936,3.7286479999999997,13.3166,95.93,9.61,96.4101498806,133.25,104.163936,12.758648,104.9424064037,12.783936,3.7286479999999997,13.3166,91.38,9.03,91.8250799074,135.57,78.423936,7.7386479999999995,78.8048247926,12.783936,3.7286479999999997,13.3166,65.64,4.01,65.7623729803,135.75,12.783936,4.248648,13.4714523894,12.783936,3.7286479999999997,13.3166,0.0,0.52,0.52,135.88
2019-09-20 22:00:00,78.020592,18.527256,80.1902237864,12.470592,3.637256,12.9902,65.55,14.89,67.2198973519,136.29,102.970592,15.767256,104.1707693098,12.470592,3.637256,12.9902,90.5,12.13,91.3092925172,134.05,98.690592,15.067256,99.8341382127,12.470592,3.637256,12.9902,86.22,11.43,86.974325522,136.22,74.020592,9.437256,74.619768432,12.470592,3.637256,12.9902,61.55,5.8,61.8226697903,136.29,12.470592,4.197256,13.157987033,12.470592,3.637256,12.9902,0.0,0.56,0.56,136.41
2019-09-20 22:30:00,74.324528,14.140904,75.6577863036,11.694528,3.410904,12.1818,62.63,10.73,63.5425038852,136.63,95.674528,23.350904,98.4828920455,11.694528,3.410904,12.1818,83.98,19.94,86.3147959506,133.41,91.764528,22.250904,94.4236799107,11.694528,3.410904,12.1818,80.07,18.84,82.2566137159,135.66,70.524528,7.160904,70.8871469007,11.694528,3.410904,12.1818,58.83,3.75,58.9493969435,136.63,11.734528,3.970904,12.3881889701,11.694528,3.410904,12.1818,0.04,0.56,0.5614267539000001,136.76
2019-09-20 23:00:00,71.079264,11.523952,72.0073832359,12.219264,3.563952,12.7284,58.86,7.96,59.3958011984,136.94,90.139264,28.133952,94.4277828269,12.219264,3.563952,12.7284,77.92,24.57,81.7019663166,133.04,86.519264,26.843952,90.5879727231,12.219264,3.563952,12.7284,74.3,23.28,77.8617261561,135.37,67.279264,5.953952,67.5422009473,12.219264,3.563952,12.7284,55.06,2.39,55.1118471837,136.94,12.219264,4.123952,12.8964100741,12.219264,3.563952,12.7284,0.0,0.56,0.56,137.05
2019-09-20 23:30:00,67.390592,22.447256,71.0307763722,10.790592,3.147256,11.2402,56.6,19.3,59.800083612,134.85,85.440592,20.667256,87.9046655865,10.790592,3.147256,11.2402,74.65,17.52,76.6783730918,132.63,81.970592,19.707256,84.3063099173,10.790592,3.147256,11.2402,71.18,16.56,73.0809551114,135.03,61.170592,12.767256,62.4887521991,10.790592,3.147256,11.2402,50.38,9.62,51.2902407871,134.85,10.790592,3.707256,11.4096723336,10.790592,3.147256,11.2402,0.0,0.56,0.56,135.01
2019-09-21 00:00:00,64.386384,22.553112,68.2220587895,9.816384,2.863112,10.2254,54.57,19.69,58.0136277094,135.12,81.456384,21.093112,84.1431035094,9.816384,2.863112,10.2254,71.64,18.23,73.9230850276,132.97,78.116384,20.103112,80.6616672362,9.816384,2.863112,10.2254,68.3,17.24,70.442228812,135.34,58.396384,12.823112,59.7877066431,9.816384,2.863112,10.2254,48.58,9.96,49.5905031231,135.12,9.816384,3.423112,10.3961093973,9.816384,2.863112,10.2254,0.0,0.56,0.56,135.24
2019-09-21 00:30:00,61.73064,22.97352,65.8669457012,9.68064,2.8235200000000003,10.084,52.05,20.15,55.814200702,134.41,77.91064,21.86352,80.9202158425,9.68064,2.8235200000000003,10.084,68.23,19.04,70.8368159928,132.16,74.75064,20.83352,77.5995730401,9.68064,2.8235200000000003,10.084,65.07,18.01,67.5164054138,134.68,56.02064,13.24352,57.5647715882,9.68064,2.8235200000000003,10.084,46.34,10.42,47.4970735941,134.41,9.68064,3.38352,10.2549011892,9.68064,2.8235200000000003,10.084,0.0,0.56,0.56,134.56
2019-09-21 01:00:00,59.98152,23.15836,64.2969080081,9.97152,2.90836,10.387,50.01,20.25,53.954263965,134.87,75.72152,22.22836,78.916719264,9.97152,2.90836,10.387,65.75,19.32,68.5297373408,132.74,72.68152,21.17836,75.7042025372,9.97152,2.90836,10.387,62.71,18.27,65.3172029407,135.15,54.50152,13.36836,56.1170983872,9.97152,2.90836,10.387,44.53,10.46,45.7420211622,134.87,9.97152,3.46836,10.557496493,9.97152,2.90836,10.387,0.0,0.56,0.56,134.99
2019-09-21 01:30:00,59.383728,23.581504,63.894557531,10.153728,2.9615039999999997,10.5768,49.23,20.62,53.3739383969,134.4,74.873728,22.741504,78.2512054144,10.153728,2.9615039999999997,10.5768,64.72,19.78,67.6751564461,132.19,71.873728,21.681504,75.0727673149,10.153728,2.9615039999999997,10.5768,61.72,18.72,64.496486726,134.7,53.993728,13.801504,55.7297422926,10.153728,2.9615039999999997,10.5768,43.84,10.84,45.1602834358,134.4,10.153728,3.521504,10.7470546067,10.153728,2.9615039999999997,10.5768,0.0,0.56,0.56,134.47
2019-09-21 02:00:00,58.813136,23.479248,63.3266140955,11.003136,3.209248,11.4616,47.81,20.27,51.9294617727,134.59,74.633136,22.589248,77.9767857404,11.003136,3.209248,11.4616,63.63,19.38,66.5158725418,132.43,71.693136,21.539248,74.8588335063,11.003136,3.209248,11.4616,60.69,18.33,63.3976734589,134.86,53.593136,13.719248,55.3212616631,11.003136,3.209248,11.4616,42.59,10.51,43.8676213169,134.59,11.003136,3.769248,11.6308311105,11.003136,3.209248,11.4616,0.0,0.56,0.56,134.63
2019-09-21 02:30:00,57.221184,23.514512,61.8643368425,10.781184,3.144512,11.2304,46.44,20.37,50.7110490919,135.31,73.461184,22.404512,76.8017429011,10.781184,3.144512,11.2304,62.68,19.26,65.57232648,133.25,70.561184,21.364512,73.7246435087,10.781184,3.144512,11.2304,59.78,18.22,62.4949341947,135.57,52.151184,13.654512,53.9091058223,10.781184,3.144512,11.2304,41.37,10.51,42.6841539684,135.31,10.781184,3.704512,11.3998832275,10.781184,3.144512,11.2304,0.0,0.56,0.56,135.4
2019-09-21 03:00:00,55.273632,24.393976,60.4172198927,11.533632,3.363976,12.0142,43.74,21.03,48.5329630251,136.02,72.043632,23.443976,75.7621602282,11.533632,3.363976,12.0142,60.51,20.08,63.7547370789,134.13,69.243632,22.363976,72.765568747,11.533632,3.363976,12.0142,57.71,19.0,60.7572555338,136.29,50.483632,14.373976,52.4900779763,11.533632,3.363976,12.0142,38.95,11.01,40.476197944,136.02,11.573632,3.9239759999999997,12.220742421,11.533632,3.363976,12.0142,0.04,0.56,0.5614267539000001,136.2
2019-09-21 03:30:00,54.9452,24.9036,60.325486289,11.8752,3.4636,12.37,43.07,21.44,48.1113136383,135.78,71.0752,24.0136,75.0222436348,11.8752,3.4636,12.37,59.2,20.55,62.6653213508,133.86,68.3452,22.9236,72.0871541955,11.8752,3.4636,12.37,56.47,19.46,59.7289921228,136.07,50.2452,14.8636,52.3975832267,11.8752,3.4636,12.37,38.37,11.4,40.0277016577,135.78,11.8752,4.0236,12.5383305109,11.8752,3.4636,12.37,0.0,0.56,0.56,135.83
2019-09-21 04:00:00,54.801824,24.908032,60.1967604763,11.821824,3.448032,12.3144,42.98,21.46,48.0396919224,136.04,70.531824,24.208032,74.570550555,11.821824,3.448032,12.3144,58.71,20.76,62.2723188905,134.2,67.831824,23.108032,71.6598736399,11.821824,3.448032,12.3144,56.01,19.66,59.3602198446,136.36,50.101824,14.848032,52.2556869862,11.821824,3.448032,12.3144,38.28,11.4,39.9414371299,136.04,11.821824,4.048032,12.4956826848,11.821824,3.448032,12.3144,0.0,0.6000000000000001,0.6000000000000001,136.08
2019-09-21 04:30:00,53.941216,25.218688,59.545251767,12.201216,3.558688,12.7096,41.74,21.66,47.025346357,135.99,70.271216,24.538688,74.4324593634,12.201216,3.558688,12.7096,58.07,20.98,61.7437065619,134.16,67.591216,23.418688,71.533260991,12.201216,3.558688,12.7096,55.39,19.86,58.8427710089,136.3,49.381216,15.148688,51.6525627802,12.201216,3.558688,12.7096,37.18,11.59,38.9445824217,135.99,12.201216,4.118688,12.8776264397,12.201216,3.558688,12.7096,0.0,0.56,0.56,136.11
2019-09-21 05:00:00,54.507312,24.894216,59.9230260561,11.397312,3.324216,11.8722,43.11,21.57,48.205155326,135.94,70.437312,24.204216,74.4799234288,11.397312,3.324216,11.8722,59.04,20.88,62.6234460885,134.05,67.717312,23.094216,71.5470275914,11.397312,3.324216,11.8722,56.32,19.77,59.6891556315,136.24,49.787312,14.834216,51.9502685317,11.397312,3.324216,11.8722,38.39,11.51,40.0783258133,135.94,11.437312,3.884216,12.0788757639,11.397312,3.324216,11.8722,0.04,0.56,0.5614267539000001,136.06
2019-09-21 05:30:00,55.557984,25.356912,61.070963414,11.817984,3.446912,12.3104,43.74,21.91,48.9207082941,135.42,71.307984,24.546912,75.4147165405,11.817984,3.446912,12.3104,59.49,21.1,63.1210749275,133.38,68.567984,23.436912,72.4627992415,11.817984,3.446912,12.3104,56.75,19.99,60.1677870625,135.69,50.787984,15.306912,53.0445178483,11.817984,3.446912,12.3104,38.97,11.86,40.7347578856,135.42,11.817984,4.006912,12.4787855819,11.817984,3.446912,12.3104,0.0,0.56,0.56,135.54
2019-09-21 06:00:00,57.371712,25.023416,62.5914106417,11.771712,3.433416,12.2622,45.6,21.59,50.4528304459,134.88,73.071712,23.893416,76.8789335433,11.771712,3.433416,12.2622,61.3,20.46,64.6243112149,132.68,70.231712,22.793416,73.8378844727,11.771712,3.433416,12.2622,58.46,19.36,61.5823123957,135.1,52.391712,15.083416,54.5197296813,11.771712,3.433416,12.2622,40.62,11.65,42.2576253474,134.88,11.771712,3.993416,12.4306305053,11.771712,3.433416,12.2622,0.0,0.56,0.56,134.97
2019-09-21 06:30:00,62.239312,23.235216,66.4349849161,11.469312,3.3452159999999997,11.9472,50.77,19.89,54.5271033524,135.47,78.719312,21.685216,81.6515687217,11.469312,3.3452159999999997,11.9472,67.25,18.34,69.705940206,133.27,75.589312,20.695216,78.3711429923,11.469312,3.3452159999999997,11.9472,64.12,17.35,66.4258752295,135.58,56.679312,13.435216,58.2498878777,11.469312,3.3452159999999997,11.9472,45.21,10.09,46.3222646251,135.47,11.469312,3.905216,12.1159328886,11.469312,3.3452159999999997,11.9472,0.0,0.56,0.56,135.52
2019-09-21 07:00:00,64.118368,22.187024,67.8485751432,11.818368,3.447024,12.3108,52.3,18.74,55.5560761753,135.72,81.638368,20.737024,84.2309164979,11.818368,3.447024,12.3108,69.82,17.29,71.9289684341,133.55,78.388368,19.797024,80.8496035671,11.818368,3.447024,12.3108,66.57,16.35,68.5484310543,135.84,58.398368,12.497024,59.7205575486,11.818368,3.447024,12.3108,46.58,9.05,47.4510157952,135.72,11.818368,4.047024,12.4920865127,11.818368,3.447024,12.3108,0.0,0.6000000000000001,0.6000000000000001,135.78
2019-09-21 07:30:00,68.796976,20.370368,71.7493958107,12.446976,3.630368,12.9656,56.35,16.74,58.7839272251,136.63,87.386976,18.750368,89.3759468457,12.446976,3.630368,12.9656,74.94,15.12,76.4501013734,134.62,83.866976,17.920368,85.7601845418,12.446976,3.630368,12.9656,71.42,14.29,72.8355716666,136.67,62.596976,10.800368,63.5218809016,12.446976,3.630368,12.9656,50.15,7.17,50.6599585472,136.63,12.446976,4.190368,13.1334076126,12.446976,3.630368,12.9656,0.0,0.56,0.56,136.67
2019-09-21 08:00:00,71.21648,20.10564,74.0001606985,14.79648,4.31564,15.413,56.42,15.79,58.5878869733,135.26,90.98648,17.94564,92.7393419095,14.79648,4.31564,15.413,76.19,13.63,77.3995671823,132.89,87.40648,17.18564,89.0799582858,14.79648,4.31564,15.413,72.61,12.87,73.7417724224,135.2,65.01648,10.77564,65.9033920902,14.79648,4.31564,15.413,50.22,6.46,50.6337831887,135.26,14.79648,4.87564,15.5790784644,14.79648,4.31564,15.413,0.0,0.56,0.56,135.3
2019-09-21 08:30:00,73.313776,19.087768,75.757855293,18.643776,5.437768,19.4206,54.67,13.65,56.3483043223,135.09,94.913776,16.757768,96.3817807623,18.643776,5.437768,19.4206,76.27,11.32,77.1054816469,132.37,91.323776,16.097768,92.7317108517,18.643776,5.437768,19.4206,72.68,10.66,73.4575932086,134.97,67.283776,9.997768,68.0225100816,18.643776,5.437768,19.4206,48.64,4.5600000000000005,48.8532823872,135.09,18.643776,6.037768,19.5970667693,18.643776,5.437768,19.4206,0.0,0.6000000000000001,0.6000000000000001,135.12
2019-09-21 09:00:00,73.755344,18.862392,76.1291048189,21.985344,6.412392,22.9014,51.77,12.45,53.2459895203,134.67,95.695344,16.442392,97.0976370359,21.985344,6.412392,22.9014,73.71,10.03,74.3892801417,131.84,92.235344,15.842392,93.5860035854,21.985344,6.412392,22.9014,70.25,9.43,70.8800917042,134.49,68.075344,9.932392,68.7961108753,21.985344,6.412392,22.9014,46.09,3.52,46.224219842,134.67,21.985344,6.972392,23.064466198,21.985344,6.412392,22.9014,0.0,0.56,0.56,134.68
2019-09-21 09:30:00,72.995184,18.181512,75.2254230018,25.445184,7.421512,26.5054,47.55,10.76,48.7522317438,134.06,96.255184,15.871512,97.5549349856,25.445184,7.421512,26.5054,70.81,8.45,71.312401446,131.28,92.935184,15.351512,94.1945717427,25.445184,7.421512,26.5054,67.49,7.93,67.9542861047,133.86,67.765184,9.481512,68.4252821139,25.445184,7.421512,26.5054,42.32,2.06,42.3701073872,134.06,25.445184,7.981512,26.6676193651,25.445184,7.421512,26.5054,0.0,0.56,0.56,134.05
2019-09-21 10:00:00,70.072992,18.060456,72.3630035222,28.012992,8.170456,29.1802,42.06,9.89,43.2071255697,133.89,94.682992,15.410456,95.9288857863,28.012992,8.170456,29.1802,66.67,7.24,67.0619601563,131.04,91.592992,14.960456,92.8067423587,28.012992,8.170456,29.1802,63.58,6.79,63.9415397062,133.66,65.432992,9.450455999999999,66.1119320598,28.012992,8.170456,29.1802,37.42,1.28,37.4418856363,133.89,28.012992,8.730456,29.3419253417,28.012992,8.170456,29.1802,0.0,0.56,0.56,133.86
2019-09-21 10:30:00,67.63616,17.92388,69.9708197308,30.11616,8.78388,31.371,37.52,9.14,38.6172241364,134.07,92.82616,15.46388,94.1054066725,30.11616,8.78388,31.371,62.71,6.68,63.0647801867,131.3,89.92616,15.03388,91.1741838472,30.11616,8.78388,31.371,59.81,6.25,60.1356682843,133.89,63.51616,9.37388,64.2041447837,30.11616,8.78388,31.371,33.4,0.59,33.4052106714,134.07,30.11616,9.34388,31.5323831418,30.11616,8.78388,31.371,0.0,0.56,0.56,134.07
2019-09-21 11:00:00,65.003072,18.315896,67.5342240329,32.523072,9.485896,33.8782,32.48,8.83,33.6588665882,134.1,90.783072,16.015896,92.1850046723,32.523072,9.485896,33.8782,58.26,6.53,58.6248113003,131.35,88.123072,15.605896,89.4942445562,32.523072,9.485896,33.8782,55.6,6.12,55.9358060637,133.97,61.443072,9.745896,62.2112014483,32.523072,9.485896,33.8782,28.92,0.26,28.9211687177,134.1,32.523072,10.045896,34.0392455668,32.523072,9.485896,33.8782,0.0,0.56,0.56,134.12
2019-09-21 11:30:00,62.341008,18.551544,65.0427633426,34.291008,10.001544,35.7198,28.05,8.55,29.3241368159,133.26,88.251008,16.051544,89.6988989776,34.291008,10.001544,35.7198,53.96,6.05,54.2981040185,130.34,85.801008,15.671544,87.2204693014,34.291008,10.001544,35.7198,51.51,5.67,51.821125036,133.09,59.291008,10.811544,60.2686743949,34.291008,10.001544,35.7198,25.0,0.81,25.0131185581,133.26,34.331008,10.561544,35.9188574701,34.291008,10.001544,35.7198,0.04,0.56,0.5614267539000001,133.29
2019-09-21 12:00:00,61.058304,17.863672,63.617821910800004,36.218304,10.563672,37.7274,24.84,7.3,25.8904538392,133.84,87.088304,15.993672,88.5447357986,36.218304,10.563672,37.7274,50.87,5.43,51.1589855255,131.1,84.798304,15.643672,86.2292110304,36.218304,10.563672,37.7274,48.58,5.08,48.8448850956,133.79,58.348304,11.633672,59.4967806178,36.218304,10.563672,37.7274,22.13,1.07,22.1558525,133.84,36.218304,11.123672,37.8880142446,36.218304,10.563672,37.7274,0.0,0.56,0.56,133.92
