Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2019-09-21 12:30:00,58.700352,20.020936,62.0207159201,39.260352,11.450936,40.8962,19.44,8.57,21.2451994578,134.34,84.770352,22.890936,87.8066485476,39.260352,11.450936,40.8962,45.51,11.44,46.9258319053,130.49,82.750352,22.230936,85.6845101028,39.260352,11.450936,40.8962,43.49,10.78,44.8061212336,133.3,57.030352,12.010936,58.2814175603,39.260352,11.450936,40.8962,17.77,0.56,17.7788216707,134.34,39.260352,11.970936,41.0448358247,39.260352,11.450936,40.8962,0.0,0.52,0.52,134.43
2019-09-21 13:00:00,57.547744,19.640592,60.8070365468,39.567744,11.540592,41.2164,17.98,8.1,19.7203042573,134.51,83.307744,24.860592,86.9380770719,39.567744,11.540592,41.2164,43.74,13.32,45.7231888652,130.25,81.387744,24.130592,84.889636256,39.567744,11.540592,41.2164,41.82,12.59,43.6740254614,133.14,56.147744,12.540592,57.5311707164,39.567744,11.540592,41.2164,16.58,1.0,16.6101294396,134.51,39.567744,12.100592,41.3766926179,39.567744,11.540592,41.2164,0.0,0.56,0.56,134.58
2019-09-21 13:30:00,56.072368,19.274024,59.2924822746,39.682368,11.574024,41.3358,16.39,7.7,18.1086194946,134.28,81.862368,25.224024,85.6603682068,39.682368,11.574024,41.3358,42.18,13.65,44.3336768157,130.01,80.012368,24.484024,83.6746464839,39.682368,11.574024,41.3358,40.33,12.91,42.3459207008,132.91,54.782368,12.914024,56.2839218566,39.682368,11.574024,41.3358,15.1,1.34,15.159340355,134.28,39.682368,12.134024,41.4960825684,39.682368,11.574024,41.3358,0.0,0.56,0.56,134.37
2019-09-21 14:00:00,55.368768,19.074224,58.5621592075,39.168768,11.424224,40.8008,16.2,7.65,17.9154263137,134.92,81.048768,25.214224,84.880267944,39.168768,11.424224,40.8008,41.88,13.79,44.0919323686,130.77,79.218768,24.474224,82.9132127217,39.168768,11.424224,40.8008,40.05,13.05,42.1224999258,133.56,54.088768,12.894224,55.6044587809,39.168768,11.424224,40.8008,14.92,1.47,14.9922413268,134.92,39.168768,11.984224,40.9611280548,39.168768,11.424224,40.8008,0.0,0.56,0.56,135.04
2019-09-21 14:30:00,55.34776,17.02768,57.9078269597,37.15776,10.83768,38.706,18.19,6.19,19.2143748272,134.48,80.17776,26.08768,84.3151246598,37.15776,10.83768,38.706,43.02,15.25,45.6429939859,130.27,78.28776,25.26768,82.2643848722,37.15776,10.83768,38.706,41.13,14.43,43.5878629896,133.12,53.93776,13.62768,55.632684781500004,37.15776,10.83768,38.706,16.78,2.79,17.0103644876,134.48,37.19776,11.35768,38.8930616434,37.15776,10.83768,38.706,0.04,0.52,0.5215361924,134.6
2019-09-21 15:00:00,56.124176,15.749967999999999,58.2922346774,35.074176,10.229968,36.5356,21.05,5.52,21.7617301702,134.48,80.534176,25.999968,84.6271341828,35.074176,10.229968,36.5356,45.46,15.77,48.1176111211,130.27,78.544176,25.149968,82.4724710065,35.074176,10.229968,36.5356,43.47,14.92,45.9591916813,133.12,54.524176,13.649968,56.2068269419,35.074176,10.229968,36.5356,19.45,3.42,19.7483898078,134.48,35.074176,10.789968,36.6963381214,35.074176,10.229968,36.5356,0.0,0.56,0.56,134.6
2019-09-21 15:30:00,56.929856,14.936208,58.856595328,32.729856,9.546208,34.0936,24.2,5.39,24.792984894900002,135.5,81.459856,25.536208,85.3686479837,32.729856,9.546208,34.0936,48.73,15.99,51.2863822081,131.44,79.289856,24.686208,83.043904833,32.729856,9.546208,34.0936,46.56,15.14,48.9597099665,134.12,55.089856,13.236208,56.6576511719,32.729856,9.546208,34.0936,22.36,3.69,22.6624292608,135.5,32.729856,10.106208,34.2546188699,32.729856,9.546208,34.0936,0.0,0.56,0.56,135.64
2019-09-21 16:00:00,59.227216,13.266688,60.6948772599,29.817216,8.696688,31.0596,29.41,4.57,29.7629467627,135.12,83.067216,25.516688,86.8980076899,29.817216,8.696688,31.0596,53.25,16.82,55.8433066714,131.11,80.677216,24.626688,84.3521602768,29.817216,8.696688,31.0596,50.86,15.93,53.2963835546,133.8,57.047216,13.146688,58.5424654308,29.817216,8.696688,31.0596,27.23,4.45,27.5912196178,135.12,29.817216,9.216688,31.2091926791,29.817216,8.696688,31.0596,0.0,0.52,0.52,135.31
2019-09-21 16:30:00,63.553856,11.823208,64.6442639364,26.513856,7.733208,27.6186,37.04,4.09,37.2651271298,135.73,87.013856,25.093208,90.5598157226,26.513856,7.733208,27.6186,60.5,17.36,62.9413981414,131.82,84.243856,24.163208,87.6406748867,26.513856,7.733208,27.6186,57.73,16.43,60.0224774564,134.39,60.793856,12.733208,62.1130220913,26.513856,7.733208,27.6186,34.28,5.0,34.642725066,135.73,26.513856,8.293208,27.7806022059,26.513856,7.733208,27.6186,0.0,0.56,0.56,135.89
2019-09-21 17:00:00,68.446144,10.001792,69.1730472921,22.806144,6.651792,23.7564,45.64,3.35,45.7627807284,134.36,91.516144,23.781792,94.5556885828,22.806144,6.651792,23.7564,68.71,17.13,70.8131414358,130.1,88.356144,22.851792,91.2634241093,22.806144,6.651792,23.7564,65.55,16.2,67.5221630281,132.93,65.116144,12.221792,66.2531841433,22.806144,6.651792,23.7564,42.31,5.57,42.6750629759,134.36,22.806144,7.211792,23.9192422121,22.806144,6.651792,23.7564,0.0,0.56,0.56,134.53
2019-09-21 17:30:00,73.645264,9.701952,74.2815776774,19.755264,5.761952,20.5784,53.89,3.94,54.0338384718,135.83,97.015264,22.441952,99.5771191517,19.755264,5.761952,20.5784,77.26,16.68,79.0400531376,131.8,93.405264,21.531952,95.8549336228,19.755264,5.761952,20.5784,73.65,15.77,75.3194224619,134.38,69.695264,11.011952,70.5598533933,19.755264,5.761952,20.5784,49.94,5.25,50.2151978986,135.83,19.755264,6.321952,20.742167987,19.755264,5.761952,20.5784,0.0,0.56,0.56,136.05
2019-09-21 18:00:00,77.14608,7.91844,77.5513981267,16.00608,4.66844,16.673000000000002,61.14,3.25,61.2263186873,135.36,100.04608,21.60844,102.3530302561,16.00608,4.66844,16.673000000000002,84.04,16.94,85.7303050269,131.19,96.12608,20.67844,98.3250788812,16.00608,4.66844,16.673000000000002,80.12,16.01,81.7039442132,133.86,72.69608,10.52844,73.4545308078,16.00608,4.66844,16.673000000000002,56.69,5.86,56.9920669918,135.36,16.00608,5.22844,16.8383841802,16.00608,4.66844,16.673000000000002,0.0,0.56,0.56,135.55
2019-09-21 18:30:00,81.130416,6.494288,81.3899267536,11.500416,3.354288,11.9796,69.63,3.14,69.7007639843,135.56,103.090416,20.484288,105.1058510546,11.500416,3.354288,11.9796,91.59,17.13,93.1781358474,131.43,98.800416,19.524288,100.7110720014,11.500416,3.354288,11.9796,87.3,16.17,88.7849024328,134.07,76.060416,9.364288,76.6346969188,11.500416,3.354288,11.9796,64.56,6.01,64.839137101,135.56,11.540416,3.874288,12.1733852712,11.500416,3.354288,11.9796,0.04,0.52,0.5215361924,135.8
2019-09-21 19:00:00,82.778592,5.566256,82.9655259693,10.478592,3.056256,10.9152,72.3,2.51,72.3435560365,134.84,104.508592,20.486256,106.4975703325,10.478592,3.056256,10.9152,94.03,17.43,95.6318242009,130.58,100.098592,19.526256,101.9853067543,10.478592,3.056256,10.9152,89.62,16.47,91.1208280252,133.33,77.528592,9.596256,78.1202323775,10.478592,3.056256,10.9152,67.05,6.54,67.3681979869,134.84,10.478592,3.616256,11.0850438772,10.478592,3.056256,10.9152,0.0,0.56,0.56,135.05
2019-09-21 19:30:00,84.012016,5.593088,84.1979896777,11.222016,3.273088,11.6896,72.79,2.32,72.8269627267,134.32,106.102016,20.603088,108.0838796232,11.222016,3.273088,11.6896,94.88,17.33,96.4496931047,129.99,101.652016,19.643088,103.532522731,11.222016,3.273088,11.6896,90.43,16.37,91.8997377581,132.82,78.722016,9.923088,79.3449650486,11.222016,3.273088,11.6896,67.5,6.65,67.826783058,134.32,11.222016,3.833088,11.8585921053,11.222016,3.273088,11.6896,0.0,0.56,0.56,134.57
2019-09-21 20:00:00,84.552224,6.105232,84.7723565859,11.812224,3.445232,12.3044,72.74,2.66,72.7886199897,134.28,106.582224,20.525232,108.5405713152,11.812224,3.445232,12.3044,94.77,17.08,96.2968291274,129.89,102.142224,19.585232,104.0029578241,11.812224,3.445232,12.3044,90.33,16.14,91.7606042918,132.77,79.252224,9.755232,79.8503572961,11.812224,3.445232,12.3044,67.44,6.31,67.7345532206,134.28,11.812224,3.965232,12.4600040385,11.812224,3.445232,12.3044,0.0,0.52,0.52,134.48
2019-09-21 20:30:00,82.35496,5.08228,82.5116295234,11.66496,3.40228,12.151,70.69,1.6800000000000002,70.7099604016,134.75,103.36496,22.00228,105.6807233179,11.66496,3.40228,12.151,91.7,18.6,93.5673554184,130.56,99.05496,20.96228,101.2487149716,11.66496,3.40228,12.151,87.39,17.56,89.1367808483,133.32,77.19496,10.68228,77.9305649627,11.66496,3.40228,12.151,65.53,7.28,65.9331426522,134.75,11.66496,3.96228,12.3195354864,11.66496,3.40228,12.151,0.0,0.56,0.56,134.93
2019-09-21 21:00:00,79.721504,3.376272,79.7929659346,10.101504,2.946272,10.5224,69.62,0.43,69.6213279103,135.02,100.071504,23.116272,102.706708369,10.101504,2.946272,10.5224,89.97,20.17,92.2031984261,130.93,95.851504,22.016272,98.3474811667,10.101504,2.946272,10.5224,85.75,19.07,87.844905373,133.63,74.611504,11.416272,75.4798502616,10.101504,2.946272,10.5224,64.51,8.47,65.0636688176,135.02,10.101504,3.506272,10.6927230582,10.101504,2.946272,10.5224,0.0,0.56,0.56,135.22
2019-09-21 21:30:00,77.509904,3.012472,77.5684227353,10.019904,2.922472,10.4374,67.49,0.09,67.4900600089,135.45,96.899904,23.992472,99.8259991579,10.019904,2.922472,10.4374,86.88,21.07,89.3984300757,131.57,92.839904,22.832472,95.6063259014,10.019904,2.922472,10.4374,82.82,19.91,85.1795779515,134.1,72.539904,11.782472,73.4905729925,10.019904,2.922472,10.4374,62.52,8.86,63.1446751516,135.45,10.019904,3.482472,10.6078314183,10.019904,2.922472,10.4374,0.0,0.56,0.56,135.63
2019-09-21 22:00:00,74.215776,3.758768,74.3108992286,10.315776,3.008768,10.7456,63.9,0.75,63.9044012569,135.96,93.285776,25.328768,96.6632427157,10.315776,3.008768,10.7456,82.97,22.32,85.9197491849,132.23,89.415776,24.118768,92.6115325838,10.315776,3.008768,10.7456,79.1,21.11,81.8684438596,134.67,69.475776,12.688768,70.6249834277,10.315776,3.008768,10.7456,59.16,9.68,59.9467096678,135.96,10.315776,3.568768,10.9156465461,10.315776,3.008768,10.7456,0.0,0.56,0.56,136.14
2019-09-21 22:30:00,71.05848,4.69164,71.2131944642,9.94848,2.90164,10.363,61.11,1.79,61.1362102195,136.09,88.67848,26.92164,92.6749562471,9.94848,2.90164,10.363,78.73,24.02,82.3126557705,132.5,85.01848,25.64164,88.8011015889,9.94848,2.90164,10.363,75.07,22.74,78.4385906299,134.88,66.49848,13.57164,67.8692659059,9.94848,2.90164,10.363,56.55,10.67,57.5478183774,136.09,9.94848,3.42164,10.5204503041,9.94848,2.90164,10.363,0.0,0.52,0.52,136.27
2019-09-21 23:00:00,67.530128,5.4067039999999995,67.7462222994,10.240128,2.986704,10.6668,57.29,2.42,57.3410891072,136.67,84.360128,28.276704,88.9730475216,10.240128,2.986704,10.6668,74.12,25.29,78.3157615043,133.28,80.940128,26.936704,85.3046912136,10.240128,2.986704,10.6668,70.7,23.95,74.6464500161,135.53,63.230128,14.306704,64.8284726508,10.240128,2.986704,10.6668,52.99,11.32,54.1856300139,136.67,10.240128,3.546704,10.8369428678,10.240128,2.986704,10.6668,0.0,0.56,0.56,136.86
2019-09-21 23:30:00,63.247936,6.320648,63.5629766405,9.567936,2.790648,9.9666,53.68,3.5300000000000002,53.7959412967,137.01,79.567936,29.460648,84.8468397754,9.567936,2.790648,9.9666,70.0,26.67,74.9085368967,133.71,76.347936,28.060648,81.3413013028,9.567936,2.790648,9.9666,66.78,25.27,71.4012695966,135.9,59.207936,15.180648,61.1230869564,9.567936,2.790648,9.9666,49.64,12.39,51.1628937806,137.01,9.567936,3.350648,10.1376644904,9.567936,2.790648,9.9666,0.0,0.56,0.56,137.18
2019-09-22 00:00:00,60.6372,13.0946,62.034978625,8.5872,2.5046,8.945,52.05,10.59,53.1163873018,136.21,76.4572,24.1146,80.1699280591,8.5872,2.5046,8.945,67.87,21.61,71.2273051575,134.15,73.3372,22.9846,76.8546468406,8.5872,2.5046,8.945,64.75,20.48,67.9116551116,136.27,55.1272,20.9946,58.9896720537,8.5872,2.5046,8.945,46.54,18.49,50.0784554474,136.21,8.5872,3.1046,9.1311853009,8.5872,2.5046,8.945,0.0,0.6000000000000001,0.6000000000000001,136.35
2019-09-22 00:30:00,58.01168,17.57424,60.6152532619,8.55168,2.49424,8.908,49.46,15.08,51.7078137229,134.61,73.69168,21.30424,76.709414958,8.55168,2.49424,8.908,65.14,18.81,67.8014432,133.11,70.69168,20.29424,73.5470583939,8.55168,2.49424,8.908,62.14,17.8,64.6391491281,135.41,51.79168,25.77424,57.850579641,8.55168,2.49424,8.908,43.24,23.28,49.1086143156,134.61,8.55168,3.05424,9.0807275479,8.55168,2.49424,8.908,0.0,0.56,0.56,134.77
2019-09-22 01:00:00,56.3428,17.6804,59.0517371125,8.5728,2.5004,8.93,47.77,15.18,50.1238994892,134.89,71.9028,21.4304,75.0284925345,8.5728,2.5004,8.93,63.33,18.93,66.0986671575,133.38,69.0028,20.4204,71.9609556913,8.5728,2.5004,8.93,60.43,17.92,63.0310344196,135.64,50.3328,25.9104,56.6104193943,8.5728,2.5004,8.93,41.76,23.41,47.8740608263,134.89,8.6128,3.0604,9.140370452,8.5728,2.5004,8.93,0.04,0.56,0.5614267539000001,135.0
2019-09-22 01:30:00,55.746176,17.990968,58.5773938324,8.746176,2.550968,9.1106,47.0,15.44,49.4711390611,134.81,71.356176,21.710968,74.58599054,8.746176,2.550968,9.1106,62.61,19.16,65.4760849471,133.29,68.496176,20.690968,71.5530731933,8.746176,2.550968,9.1106,59.75,18.14,62.4429507631,135.58,49.806176,26.180968,56.2680926739,8.746176,2.550968,9.1106,41.06,23.63,47.3740488031,134.81,8.786176,3.110968,9.3206765098,8.746176,2.550968,9.1106,0.04,0.56,0.5614267539000001,134.95
2019-09-22 02:00:00,55.801504,17.876272,58.5949566881,8.661504,2.526272,9.0224,47.14,15.35,49.5762251488,134.85,71.041504,21.656272,74.2690339746,8.661504,2.526272,9.0224,62.38,19.13,65.2473853882,133.29,68.191504,20.646272,71.2485071091,8.661504,2.526272,9.0224,59.53,18.12,62.2266446147,135.58,49.871504,26.086272,56.2819731182,8.661504,2.526272,9.0224,41.21,23.56,47.4693343117,134.85,8.661504,3.086272,9.1949293853,8.661504,2.526272,9.0224,0.0,0.56,0.56,134.95
2019-09-22 02:30:00,54.48976,18.53868,57.5570725541,8.42976,2.45868,8.781,46.06,16.08,48.786166072,134.85,69.78976,22.06868,73.1958826561,8.42976,2.45868,8.781,61.36,19.61,64.4174021519,133.37,66.98976,21.02868,70.2127718254,8.42976,2.45868,8.781,58.56,18.57,61.4338546731,135.66,48.68976,26.64868,55.5053589719,8.42976,2.45868,8.781,40.26,24.19,46.9683265616,134.85,8.42976,3.01868,8.953953462,8.42976,2.45868,8.781,0.0,0.56,0.56,135.01
2019-09-22 03:00:00,53.534288,18.444584,56.6226339073,8.244288,2.404584,8.5878,45.29,16.04,48.0464951896,135.09,68.454288,22.174584,71.9562486596,8.244288,2.404584,8.5878,60.21,19.77,63.3726833896,133.71,65.714288,21.134584,69.0292567554,8.244288,2.404584,8.5878,57.47,18.73,60.4451304904,135.94,47.824288,26.614584,54.731148391,8.244288,2.404584,8.5878,39.58,24.21,46.3972035795,135.09,8.244288,3.004584,8.7747256162,8.244288,2.404584,8.5878,0.0,0.6000000000000001,0.6000000000000001,135.27
2019-09-22 03:30:00,52.742704,18.297872,55.8265612855,8.152704,2.377872,8.4924,44.59,15.92,47.3467475124,135.33,67.462704,22.177872,71.0146072118,8.152704,2.377872,8.4924,59.31,19.8,62.5277226516,133.92,64.762704,21.137872,68.1250134832,8.152704,2.377872,8.4924,56.61,18.76,59.6374856948,136.12,47.112704,26.497872,54.0531599328,8.152704,2.377872,8.4924,38.96,24.12,45.8220034481,135.33,8.152704,2.937872,8.6658914371,8.152704,2.377872,8.4924,0.0,0.56,0.56,135.45
2019-09-22 04:00:00,52.171344,18.375392,55.3127848324,8.281344,2.4153919999999998,8.6264,43.89,15.96,46.7017526438,135.56,67.061344,22.305392,70.6735761891,8.281344,2.4153919999999998,8.6264,58.78,19.89,62.0540127631,134.21,64.381344,21.255392,67.7993299696,8.281344,2.4153919999999998,8.6264,56.1,18.84,59.1790131719,136.36,46.631344,26.605392,53.6873274313,8.281344,2.4153919999999998,8.6264,38.35,24.19,45.3417974941,135.56,8.281344,2.975392,8.7996372653,8.281344,2.4153919999999998,8.6264,0.0,0.56,0.56,135.68
2019-09-22 04:30:00,51.669552,18.551536,54.8990172211,8.919552,2.601536,9.2912,42.75,15.95,45.628554656,135.4,66.929552,22.371536,70.5694732439,8.919552,2.601536,9.2912,58.01,19.77,61.2863198438,134.02,64.289552,21.341536,67.7392622871,8.919552,2.601536,9.2912,55.37,18.74,58.4553205448,136.19,46.259552,26.781536,53.4527531729,8.919552,2.601536,9.2912,37.34,24.18,44.4853683811,135.4,8.919552,3.161536,9.4632826102,8.919552,2.601536,9.2912,0.0,0.56,0.56,135.52
2019-09-22 05:00:00,51.410224,18.464232,54.6254427449,8.860224,2.584232,9.2294,42.55,15.88,45.4167028746,135.4,66.540224,22.294232,70.1757379045,8.860224,2.584232,9.2294,57.68,19.71,60.9546265676,134.1,63.910224,21.254232000000002,67.3517565446,8.860224,2.584232,9.2294,55.05,18.67,58.1297806636,136.25,46.030224,26.704232,53.2155759924,8.860224,2.584232,9.2294,37.17,24.12,44.3100812457,135.4,8.860224,3.184232,9.4150359936,8.860224,2.584232,9.2294,0.0,0.6000000000000001,0.6000000000000001,135.57
2019-09-22 05:30:00,52.191232,18.195776,55.272153585,8.351232,2.435776,8.6992,43.84,15.76,46.5867277237,135.75,67.351232,21.885776,70.8179048196,8.351232,2.435776,8.6992,59.0,19.45,62.1232846846,134.34,64.661232,20.865776,67.9445033232,8.351232,2.435776,8.6992,56.31,18.43,59.2493122323,136.46,46.641232,26.495776,53.641687784,8.351232,2.435776,8.6992,38.29,24.06,45.2217613545,135.75,8.351232,2.995776,8.8723023934,8.351232,2.435776,8.6992,0.0,0.56,0.56,135.83
2019-09-22 06:00:00,53.03376,18.04568,56.0198738521,8.21376,2.39568,8.556000000000001,44.82,15.65,47.4737285243,135.82,68.20376,21.74568,71.5865034542,8.21376,2.39568,8.556000000000001,59.99,19.35,63.0335037897,134.52,65.46376,20.71568,68.6632599809,8.21376,2.39568,8.556000000000001,57.25,18.32,60.1097737477,136.64,47.36376,26.38568,54.2174314257,8.21376,2.39568,8.556000000000001,39.15,23.99,45.9156030125,135.82,8.21376,2.95568,8.7293698283,8.21376,2.39568,8.556000000000001,0.0,0.56,0.56,136.0
2019-09-22 06:30:00,56.250336,17.138848,58.8034047558,7.710336,2.248848,8.0316,48.54,14.89,50.7724699025,135.85,71.640336,20.648848,74.5567747822,7.710336,2.248848,8.0316,63.93,18.4,66.5252200297,134.45,68.680336,19.678848,71.444003329,7.710336,2.248848,8.0316,60.97,17.43,63.4125050759,136.57,50.130336,25.558848,56.2699324556,7.710336,2.248848,8.0316,42.42,23.31,48.4026084008,135.85,7.710336,2.848848,8.2198063335,7.710336,2.248848,8.0316,0.0,0.6000000000000001,0.6000000000000001,135.97
2019-09-22 07:00:00,58.773696,16.012328,60.9158599174,7.413696,2.162328,7.7226,51.36,13.85,53.1946623262,135.85,74.483696,19.652328,77.0326876439,7.413696,2.162328,7.7226,67.07,17.49,69.312949728,134.45,71.383696,18.712328,73.7955505014,7.413696,2.162328,7.7226,63.97,16.55,66.0761938977,136.57,52.333696,24.562328,57.8111035511,7.413696,2.162328,7.7226,44.92,22.4,50.1952826469,135.85,7.413696,2.722328,7.8977185389,7.413696,2.162328,7.7226,0.0,0.56,0.56,135.97
2019-09-22 07:30:00,62.430816,15.386488,64.2989175601,6.810816,1.986488,7.0946,55.62,13.4,57.2114009617,135.5,78.020816,19.066488,80.3167398116,6.810816,1.986488,7.0946,71.21,17.08,73.2297105006,133.82,74.690816,18.146488,76.8636001075,6.810816,1.986488,7.0946,67.88,16.16,69.7770735987,136.29,55.490816,23.956488,60.4412440114,6.810816,1.986488,7.0946,48.68,21.97,53.4080827216,135.5,6.810816,2.546488,7.2713008272,6.810816,1.986488,7.0946,0.0,0.56,0.56,135.79
2019-09-22 08:00:00,66.278448,14.782464,67.9069503895,7.688448,2.242464,8.0088,58.59,12.54,59.9169400086,134.44,82.498448,18.082464,84.4569086974,7.688448,2.242464,8.0088,74.81,15.84,76.4685667448,132.53,79.008448,17.232464,80.8658931249,7.688448,2.242464,8.0088,71.32,14.99,72.8782717962,135.1,59.028448,23.312464,63.4651766801,7.688448,2.242464,8.0088,51.34,21.07,55.4954097201,134.44,7.728448,2.842464,8.2345922838,7.688448,2.242464,8.0088,0.04,0.6000000000000001,0.6013318551,134.63
2019-09-22 08:30:00,71.07936,12.54648,72.1781793785,8.07936,2.35648,8.416,63.0,10.19,63.8187754505,134.19,88.08936,15.75648,89.4874404998,8.07936,2.35648,8.416,80.01,13.4,81.1243496122,132.31,84.32936,15.02648,85.6576678366,8.07936,2.35648,8.416,76.25,12.67,77.2954811098,134.82,63.31936,21.34648,66.8207569487,8.07936,2.35648,8.416,55.24,18.99,58.4129925616,134.19,8.07936,2.91648,8.5896398993,8.07936,2.35648,8.416,0.0,0.56,0.56,134.43
2019-09-22 09:00:00,73.23528,12.62904,74.3162087838,9.42528,2.74904,9.818,63.81,9.88,64.5703531042,134.26,92.51528,15.28904,93.770100659,9.42528,2.74904,9.818,83.09,12.54,84.0309448953,132.23,88.61528,14.58904,89.808173,9.42528,2.74904,9.818,79.19,11.84,80.0702297986,134.82,65.40528,21.44904,68.8324921008,9.42528,2.74904,9.818,55.98,18.7,59.0207624485,134.26,9.42528,3.30904,9.9892766905,9.42528,2.74904,9.818,0.0,0.56,0.56,134.47
2019-09-22 09:30:00,76.359088,12.090984,77.3104275908,10.289088,3.000984,10.7178,66.07,9.09,66.6923758761,133.29,96.429088,13.790984,97.4102676939,10.289088,3.000984,10.7178,86.14,10.79,86.8131539572,130.89,92.359088,13.180984,93.2949059456,10.289088,3.000984,10.7178,82.07,10.18,82.698955858,133.7,68.269088,20.890984,71.3939884643,10.289088,3.000984,10.7178,57.98,17.89,60.6772815805,133.29,10.289088,3.560984,10.8878803686,10.289088,3.000984,10.7178,0.0,0.56,0.56,133.49
2019-09-22 10:00:00,79.611456,9.770008,80.208708896,9.771456,2.850008,10.1786,69.84,6.92,70.1819919922,133.61,99.031456,14.910008,100.1475791821,9.771456,2.850008,10.1786,89.26,12.06,90.0710341897,130.45,94.831456,14.220008,95.8916767744,9.771456,2.850008,10.1786,85.06,11.37,85.8165514339,133.36,72.201456,16.130008,73.9812638889,9.771456,2.850008,10.1786,62.43,13.28,63.8268227315,133.61,9.771456,3.410008,10.3493722959,9.771456,2.850008,10.1786,0.0,0.56,0.56,133.8
2019-09-22 10:30:00,81.046512,5.959816,81.2653463299,9.736512,2.839816,10.1422,71.31,3.12,71.3782214685,135.07,98.116512,20.639816,100.2639114116,9.736512,2.839816,10.1422,88.38,17.8,90.1546693189,130.81,93.956512,19.669816,95.9933737749,9.736512,2.839816,10.1422,84.22,16.83,85.8851401582,133.67,75.866512,8.879816,76.3844144786,9.736512,2.839816,10.1422,66.13,6.04,66.4052595808,135.07,9.736512,3.399816,10.3130216115,9.736512,2.839816,10.1422,0.0,0.56,0.56,135.26
2019-09-22 11:00:00,80.056688,7.092784,80.3702735991,12.626688,3.682784,13.1528,67.43,3.41,67.5161684339,135.07,94.856688,21.662784,97.2988564628,12.626688,3.682784,13.1528,82.23,17.98,84.1727586574,130.68,90.986688,20.692784,93.3100675323,12.626688,3.682784,13.1528,78.36,17.01,80.184971784,133.79,75.166688,9.412784,75.7537556001,12.626688,3.682784,13.1528,62.54,5.73,62.8019466259,135.07,12.626688,4.242784,13.3204529172,12.626688,3.682784,13.1528,0.0,0.56,0.56,135.26
2019-09-22 11:30:00,79.352624,8.827432,79.842109763,14.802624,4.317432,15.4194,64.55,4.51,64.7073612505,135.22,96.692624,21.117432,98.9717609739,14.802624,4.317432,15.4194,81.89,16.8,83.5955267942,130.72,92.852624,20.197432,95.0239235302,14.802624,4.317432,15.4194,78.05,15.88,79.649085996,133.89,74.662624,9.047432,75.2087990089,14.802624,4.317432,15.4194,59.86,4.73,60.0465860811,135.22,14.802624,4.837432,15.5730031028,14.802624,4.317432,15.4194,0.0,0.52,0.52,135.38
2019-09-22 12:00:00,77.374016,10.659088,78.1047662372,17.894016,5.219088,18.6396,59.48,5.44,59.7282512719,135.32,97.054016,21.249088,99.3529353495,17.894016,5.219088,18.6396,79.16,16.03,80.7667412986,130.79,93.344016,20.379088,95.5427263099,17.894016,5.219088,18.6396,75.45,15.16,76.9579632007,134.02,73.054016,9.059088,73.6135607692,17.894016,5.219088,18.6396,55.16,3.84,55.2935005222,135.32,17.894016,5.779088,18.8040864367,17.894016,5.219088,18.6396,0.0,0.56,0.56,135.46
2019-09-22 12:30:00,75.679536,10.779448,76.4433690281,20.569536,5.999448,21.4266,55.11,4.78,55.3169097112,135.54,101.449536,21.559448,103.7150816067,20.569536,5.999448,21.4266,80.88,15.56,82.3631470987,130.99,97.629536,20.709448,99.8018413459,20.569536,5.999448,21.4266,77.06,14.71,78.451435296,134.02,71.649536,10.459448,72.4089501476,20.569536,5.999448,21.4266,51.08,4.46,51.2743405613,135.54,20.609536,6.559448,21.6282068651,20.569536,5.999448,21.4266,0.04,0.56,0.5614267539000001,135.65
2019-09-22 13:00:00,81.193904,8.814472,81.6709554456,14.723904,4.294472,15.3374,66.47,4.52,66.6235041108,135.78,105.783904,19.414472,107.5507139378,14.723904,4.294472,15.3374,91.06,15.12,92.3067603158,131.46,101.453904,18.564472,103.1384227991,14.723904,4.294472,15.3374,86.73,14.27,87.8961079912,134.15,76.353904,9.054472,76.8888946418,14.723904,4.294472,15.3374,61.63,4.76,61.81354625,135.78,14.723904,4.854472,15.5035237091,14.723904,4.294472,15.3374,0.0,0.56,0.56,135.9
2019-09-22 13:30:00,84.692672,8.283696,85.0968172726,12.492672,3.643696,13.0132,72.2,4.64,72.3489433233,136.11,107.712672,18.603696,109.3074435445,12.492672,3.643696,13.0132,95.22,14.96,96.3880179275,131.88,103.162672,17.753696,104.6791794763,12.492672,3.643696,13.0132,90.67,14.11,91.7613262764,134.5,79.432672,8.403696,79.8759756593,12.492672,3.643696,13.0132,66.94,4.76,67.1090247284,136.11,12.492672,4.203696,13.1809678613,12.492672,3.643696,13.0132,0.0,0.56,0.56,136.25
2019-09-22 14:00:00,83.296896,8.854928,83.7662380265,14.176896,4.134928,14.7676,69.12,4.72,69.2809699701,135.93,107.186896,19.314928,108.9132550141,14.176896,4.134928,14.7676,93.01,15.18,94.2406096118,131.83,102.746896,18.454928,104.3911347056,14.176896,4.134928,14.7676,88.57,14.32,89.7201610565,134.43,78.246896,8.804928,78.7407359041,14.176896,4.134928,14.7676,64.07,4.67,64.2399704234,135.93,14.176896,4.734928,14.9467027588,14.176896,4.134928,14.7676,0.0,0.6000000000000001,0.6000000000000001,136.13
2019-09-22 14:30:00,84.23128,7.33704,84.5502258211,11.44128,3.33704,11.918,72.79,4.0,72.8998223592,136.06,105.91128,19.54704,107.6999814485,11.44128,3.33704,11.918,94.47,16.21,95.8506390172,132.07,101.41128,18.63704,103.1095871934,11.44128,3.33704,11.918,89.97,15.3,91.2616617206,134.64,78.93128,8.69704,79.4089759863,11.44128,3.33704,11.918,67.49,5.36,67.7025088161,136.06,11.48128,3.89704,12.124632415,11.44128,3.33704,11.918,0.04,0.56,0.5614267539000001,136.36
2019-09-22 15:00:00,84.082784,7.303312,84.3993657047,10.982784,3.203312,11.4404,73.1,4.1,73.2148891961,136.12,105.052784,19.823312,106.9067403151,10.982784,3.203312,11.4404,94.07,16.62,95.5269035403,132.19,100.562784,18.913312,102.3258857603,10.982784,3.203312,11.4404,89.58,15.71,90.9471302461,134.68,78.752784,8.513311999999999,79.2115993334,10.982784,3.203312,11.4404,67.77,5.31,67.9777095819,136.12,10.982784,3.763312,11.6096538105,10.982784,3.203312,11.4404,0.0,0.56,0.56,136.41
2019-09-22 15:30:00,84.536816,6.904488,84.8183070685,10.026816,2.924488,10.4446,74.51,3.98,74.6162214267,136.42,104.416816,20.044488,106.3233415707,10.026816,2.924488,10.4446,94.39,17.12,95.9300083394,132.42,99.906816,19.094488,101.715148111,10.026816,2.924488,10.4446,89.88,16.17,91.3229615157,135.05,79.096816,8.334488,79.5347093511,10.026816,2.924488,10.4446,69.07,5.41,69.2815487702,136.42,10.026816,3.484488,10.6150221724,10.026816,2.924488,10.4446,0.0,0.56,0.56,136.58
2019-09-22 16:00:00,86.330704,6.166872,86.5506832059,8.560704,2.4968719999999998,8.9174,77.77,3.67,77.8565462887,136.22,105.710704,19.626872,107.5172871899,8.560704,2.4968719999999998,8.9174,97.15,17.13,98.6486664887,132.14,101.080704,18.666872,102.7898868148,8.560704,2.4968719999999998,8.9174,92.52,16.17,93.9224110636,134.81,80.660704,8.206872,81.0771356043,8.560704,2.4968719999999998,8.9174,72.1,5.71,72.3257499097,136.22,8.560704,3.056872,9.0901110774,8.560704,2.4968719999999998,8.9174,0.0,0.56,0.56,136.43
2019-09-22 16:30:00,88.774704,6.113872,88.9849846947,8.104704,2.3638719999999998,8.4424,80.67,3.75,80.7571136186,135.77,109.484704,18.713872,111.0725412296,8.104704,2.3638719999999998,8.4424,101.38,16.35,102.689955205,131.54,104.644704,17.803872,106.1484429158,8.104704,2.3638719999999998,8.4424,96.54,15.44,97.7668921466,134.23,82.914704,7.953872,83.2953313169,8.104704,2.3638719999999998,8.4424,74.81,5.59,75.0185590371,135.77,8.104704,2.923872,8.6159883008,8.104704,2.3638719999999998,8.4424,0.0,0.56,0.56,135.99
2019-09-22 17:00:00,90.236016,6.740088,90.4873879046,8.126016,2.370088,8.4646,82.11,4.37,82.2262062849,135.39,111.146016,18.210088,112.6279014172,8.126016,2.370088,8.4646,103.02,15.84,104.2306384898,131.05,106.236016,17.310088,107.6370300692,8.126016,2.370088,8.4646,98.11,14.94,99.2409980804,133.91,84.286016,7.320088,84.6032870607,8.126016,2.370088,8.4646,76.16,4.95,76.3206924759,135.39,8.126016,2.930088,8.6381451551,8.126016,2.370088,8.4646,0.0,0.56,0.56,135.61
2019-09-22 17:30:00,91.71264,6.67452,91.9551931812,7.83264,2.28452,8.159,83.88,4.39,83.9948004343,135.19,112.12264,18.04452,113.5653604873,7.83264,2.28452,8.159,104.29,15.76,105.4740807023,130.72,107.16264,17.16452,108.5285776125,7.83264,2.28452,8.159,99.33,14.88,100.4383557213,133.67,85.63264,7.19452,85.9343362772,7.83264,2.28452,8.159,77.8,4.91,77.9547824062,135.19,7.83264,2.84452,8.3331592688,7.83264,2.28452,8.159,0.0,0.56,0.56,135.36
2019-09-22 18:00:00,90.952416,6.445288,91.1805007315,9.172416,2.675288,9.5546,81.78,3.77,81.8668510449,134.95,112.452416,18.785288,114.0106701563,9.172416,2.675288,9.5546,103.28,16.11,104.5288979182,130.44,107.562416,17.885288,109.0392445984,9.172416,2.675288,9.5546,98.39,15.21,99.5587073038,133.43,85.002416,8.105288,85.3879758479,9.172416,2.675288,9.5546,75.83,5.43,76.0241658948,134.95,9.172416,3.235288,9.726268746,9.172416,2.675288,9.5546,0.0,0.56,0.56,135.14
2019-09-22 18:30:00,90.164368,5.630024,90.3399713697,7.954368,2.320024,8.2858,82.21,3.31,82.2766078542,134.69,111.424368,18.790024,112.9975875235,7.954368,2.320024,8.2858,103.47,16.47,104.7726195148,130.16,106.504368,17.870024,107.9931394156,7.954368,2.320024,8.2858,98.55,15.55,99.7692587925,133.15,84.214368,8.170024,84.6097457141,7.954368,2.320024,8.2858,76.26,5.85,76.4840512787,134.69,7.954368,2.8800239999999997,8.4596990798,7.954368,2.320024,8.2858,0.0,0.56,0.56,134.89
2019-09-22 19:00:00,90.526736,5.074048,90.6688253697,7.316736,2.134048,7.6216,83.21,2.94,83.2619222694,134.11,111.676736,18.404048,113.1830479639,7.316736,2.134048,7.6216,104.36,16.27,105.6206537567,129.43,106.736736,17.504048,108.1624819811,7.316736,2.134048,7.6216,99.42,15.37,100.6010601336,132.52,84.526736,8.264048,84.9297567885,7.316736,2.134048,7.6216,77.21,6.13,77.4529599176,134.11,7.316736,2.654048,7.7832253263,7.316736,2.134048,7.6216,0.0,0.52,0.52,134.3
2019-09-22 19:30:00,90.729232,6.709776,90.9770005731,7.919232,2.309776,8.2492,82.81,4.4,82.9268117077,134.04,115.209232,12.519776,115.8874968628,7.919232,2.309776,8.2492,107.29,10.21,107.7747103916,130.45,110.119232,11.389776,110.7066947099,7.919232,2.309776,8.2492,102.2,9.08,102.6025652701,133.44,84.739232,13.079776,85.7427430175,7.919232,2.309776,8.2492,76.82,10.77,77.5712917257,134.04,7.919232,2.869776,8.4231733782,7.919232,2.309776,8.2492,0.0,0.56,0.56,134.22
2019-09-22 20:00:00,88.735456,9.057008,89.1964715975,8.355456,2.437008,8.7036,80.38,6.62,80.6521469026,134.66,114.585456,9.677008,114.9933528973,8.355456,2.437008,8.7036,106.23,7.24,106.4764316645,132.19,109.505456,9.217008,109.8926664079,8.355456,2.437008,8.7036,101.15,6.78,101.3769742101,134.93,82.925456,17.537008,84.7595298618,8.355456,2.437008,8.7036,74.57,15.1,76.0834732383,134.66,8.355456,2.997008,8.8766943126,8.355456,2.437008,8.7036,0.0,0.56,0.56,134.84
2019-09-22 20:30:00,85.863632,9.783976,86.4192657143,9.133632,2.663976,9.5142,76.73,7.12,77.0596346994,135.23,111.363632,10.613976,111.8682931789,9.133632,2.663976,9.5142,102.23,7.95,102.5386531997,132.96,106.483632,10.113976,106.962873907,9.133632,2.663976,9.5142,97.35,7.45,97.6346506113,135.52,80.283632,18.303976,82.3437739269,9.133632,2.663976,9.5142,71.15,15.64,72.8486931935,135.23,9.133632,3.183976,9.6726902504,9.133632,2.663976,9.5142,0.0,0.52,0.52,135.42
2019-09-22 21:00:00,81.507152,12.013336,82.3877179499,9.337152,2.7233359999999998,9.7262,72.17,9.29,72.76546571,135.56,106.417152,13.083336,107.2183935744,9.337152,2.7233359999999998,9.7262,97.08,10.36,97.6312245135,133.47,101.787152,12.453336,102.5461354211,9.337152,2.7233359999999998,9.7262,92.45,9.73,92.9606120892,135.92,76.217152,20.403336,78.9008895952,9.337152,2.7233359999999998,9.7262,66.88,17.68,69.1774298453,135.56,9.337152,3.283336,9.8976109622,9.337152,2.7233359999999998,9.7262,0.0,0.56,0.56,135.77
2019-09-22 21:30:00,79.052736,12.067048,79.9684232464,8.252736,2.407048,8.5966,70.8,9.66,71.4559696596,135.83,102.932736,13.447048,103.8073756549,8.252736,2.407048,8.5966,94.68,11.04,95.3214771182,133.88,98.432736,12.787048,99.259821242,8.252736,2.407048,8.5966,90.18,10.38,90.7754195804,136.23,73.862736,20.467048,76.645964168,8.252736,2.407048,8.5966,65.61,18.06,68.0502439378,135.83,8.292736,2.967048,8.8075447316,8.252736,2.407048,8.5966,0.04,0.56,0.5614267539000001,136.01
2019-09-22 22:00:00,76.224208,3.719144,76.3148866036,8.294208,2.419144,8.6398,67.93,1.3,67.942438137,135.83,95.614208,23.849144,98.5436879815,8.294208,2.419144,8.6398,87.32,21.43,89.9112189885,131.87,91.514208,22.669144,94.280116438,8.294208,2.419144,8.6398,83.22,20.25,85.6482977064,134.57,71.234208,12.669144,72.3520531781,8.294208,2.419144,8.6398,62.94,10.25,63.7691626102,135.83,8.294208,2.979144,8.8130122728,8.294208,2.419144,8.6398,0.0,0.56,0.56,136.01
2019-09-22 22:30:00,72.925392,3.503656,73.0095089952,7.795392,2.273656,8.1202,65.13,1.23,65.141613428,136.44,90.765392,25.173656,94.1916628015,7.795392,2.273656,8.1202,82.97,22.9,86.0722423317,132.58,86.855392,23.953656,90.0979286956,7.795392,2.273656,8.1202,79.06,21.68,81.9786923536,135.12,68.135392,12.523656,69.2767897827,7.795392,2.273656,8.1202,60.34,10.25,61.2043960839,136.44,7.795392,2.833656,8.294440473,7.795392,2.273656,8.1202,0.0,0.56,0.56,136.59
2019-09-22 23:00:00,69.350192,5.575056,69.5739202564,8.280192,2.415056,8.6252,61.07,3.16,61.1517007122,136.96,86.040192,25.255056,89.6701315543,8.280192,2.415056,8.6252,77.76,22.84,81.0449455549,133.64,82.380192,24.045056,85.8176016444,8.280192,2.415056,8.6252,74.1,21.63,77.1924018282,135.98,64.440192,13.895056,65.9212479117,8.280192,2.415056,8.6252,56.16,11.48,57.3213398308,136.96,8.280192,2.975056,8.7984395071,8.280192,2.415056,8.6252,0.0,0.56,0.56,137.12
2019-09-22 23:30:00,64.993264,15.145952,66.7347302936,8.283263999999999,2.415952,8.6284,56.71,12.73,58.1212267592,135.18,81.763264,17.965952,83.7138385884,8.283263999999999,2.415952,8.6284,73.48,15.55,75.1073425172,133.41,78.333264,17.105952,80.1792606771,8.283263999999999,2.415952,8.6284,70.05,14.69,71.5737284204,135.81,57.923264,23.765952,62.6093043156,8.283263999999999,2.415952,8.6284,49.64,21.35,54.036581128,135.18,8.323264,2.975952,8.839288089,8.283263999999999,2.415952,8.6284,0.04,0.56,0.5614267539000001,135.29
2019-09-23 00:00:00,62.020992,13.514456,63.4763260566,8.860992,2.584456,9.2302,53.16,10.93,54.2720047538,135.9,77.910992,21.334456,80.7792156884,8.860992,2.584456,9.2302,69.05,18.75,71.5504367562,133.83,74.690992,20.304456,77.4016486866,8.860992,2.584456,9.2302,65.83,17.72,68.1732154149,136.17,55.360992,22.424456,59.7301905415,8.860992,2.584456,9.2302,46.5,19.84,50.5556683271,135.9,8.860992,3.184456,9.4158344951,8.860992,2.584456,9.2302,0.0,0.6000000000000001,0.6000000000000001,136.07
2019-09-23 00:30:00,60.917424,5.993832,61.2115885175,8.687424,2.533832,9.0494,52.23,3.46,52.344479174,135.11,73.607424,29.223832,79.1964975531,8.687424,2.533832,9.0494,64.92,26.69,70.192325079,131.1,70.617424,27.843832,75.9084946026,8.687424,2.533832,9.0494,61.93,25.31,66.9023243243,133.91,54.387424,15.623832,56.5870657988,8.687424,2.533832,9.0494,45.7,13.09,47.5377544695,135.11,8.687424,3.093832,9.2218833326,8.687424,2.533832,9.0494,0.0,0.56,0.56,135.24
2019-09-23 01:00:00,59.575328,5.980304,59.8747337551,8.915328,2.600304,9.2868,50.66,3.38,50.7726304223,135.03,72.425328,29.250304,78.1089522398,8.915328,2.600304,9.2868,63.51,26.65,68.8748328492,131.0,69.485328,27.860304,74.8625897644,8.915328,2.600304,9.2868,60.57,25.26,65.6261571327,133.91,53.215328,15.590304,55.4520397547,8.915328,2.600304,9.2868,44.3,12.99,46.165247752,135.03,8.915328,3.200304,9.4723291243,8.915328,2.600304,9.2868,0.0,0.6000000000000001,0.6000000000000001,135.24
2019-09-23 01:30:00,59.3912,5.9766,59.6911583486,8.9712,2.6166,9.345,50.42,3.36,50.531831552,135.23,72.4512,29.3566,78.1727979863,8.9712,2.6166,9.345,63.48,26.74,68.882058622,131.28,69.5312,27.9766,74.9485017929,8.9712,2.6166,9.345,60.56,25.36,65.6554887271,134.09,53.0612,15.6266,55.3143884808,8.9712,2.6166,9.345,44.09,13.01,45.9694267965,135.23,8.9712,3.1766,9.516996217300001,8.9712,2.6166,9.345,0.0,0.56,0.56,135.42
2019-09-23 02:00:00,59.326688,5.832784,59.6127274853,9.026688,2.632784,9.4028,50.3,3.2,50.4016864797,135.5,72.726688,29.442784,78.4604911858,9.026688,2.632784,9.4028,63.7,26.81,69.1119823186,131.53,69.766688,28.062784,75.1991396249,9.026688,2.632784,9.4028,60.74,25.43,65.8485573115,134.27,53.016688,15.552783999999999,55.2508669311,9.026688,2.632784,9.4028,43.99,12.92,45.8480806578,135.5,9.026688,3.232784,9.5881170539,9.026688,2.632784,9.4028,0.0,0.6000000000000001,0.6000000000000001,135.58
2019-09-23 02:30:00,58.857088,5.754984,59.1377768324,8.897088,2.594984,9.2678,49.96,3.16,50.0598361963,135.5,71.807088,29.544984,77.6476913153,8.897088,2.594984,9.2678,62.91,26.95,68.4395397413,131.61,68.897088,28.144984,74.4241147696,8.897088,2.594984,9.2678,60.0,25.55,65.2135147036,134.4,52.587088,15.474984,54.816757968,8.897088,2.594984,9.2678,43.69,12.88,45.5489901096,135.5,8.897088,3.154984,9.4399204933,8.897088,2.594984,9.2678,0.0,0.56,0.56,135.7
2019-09-23 03:00:00,58.883488,5.195184,59.1122245888,8.143488,2.375184,8.4828,50.74,2.8200000000000003,50.8183037891,135.6,70.943488,29.165184,76.7045399397,8.143488,2.375184,8.4828,62.8,26.79,68.2755014628,131.79,68.053488,27.785184,73.5070995134,8.143488,2.375184,8.4828,59.91,25.41,65.0759264244,134.48,52.533488,14.975184,54.6262162087,8.143488,2.375184,8.4828,44.39,12.6,46.1436030236,135.6,8.143488,2.975184,8.6699548234,8.143488,2.375184,8.4828,0.0,0.6000000000000001,0.6000000000000001,135.73
2019-09-23 03:30:00,59.322736,5.157048,59.5464705134,7.532736,2.197048,7.8466000000000005,51.79,2.96,51.8745187929,135.9,70.702736,29.257048,76.517002918,7.532736,2.197048,7.8466000000000005,63.17,27.06,68.7218487819,132.14,67.792736,27.877048,73.300647061,7.532736,2.197048,7.8466000000000005,60.26,25.68,65.5036640197,134.79,52.832736,14.977048,54.9145696518,7.532736,2.197048,7.8466000000000005,45.3,12.78,47.0682313243,135.9,7.532736,2.797048,8.0352715673,7.532736,2.197048,7.8466000000000005,0.0,0.6000000000000001,0.6000000000000001,136.05
2019-09-23 04:00:00,58.918752,5.497136,59.1746384986,7.738752,2.257136,8.0612,51.18,3.24,51.2824531395,135.8,70.488752,29.417136,76.3808356131,7.738752,2.257136,8.0612,62.75,27.16,68.3756396679,131.94,67.588752,28.017136,73.1655609324,7.738752,2.257136,8.0612,59.85,25.76,65.158269621,134.68,52.518752,15.267136,54.6928217711,7.738752,2.257136,8.0612,44.78,13.01,46.6316255346,135.8,7.778752,2.817136,8.2731637189,7.738752,2.257136,8.0612,0.04,0.56,0.5614267539000001,135.97
2019-09-23 04:30:00,59.518912,5.688016,59.7900862324,8.118912,2.368016,8.4572,51.4,3.32,51.5071101888,135.63,70.928912,29.568016,76.8451568264,8.118912,2.368016,8.4572,62.81,27.2,68.4465930489,131.69,68.018912,28.158016,73.6168883798,8.118912,2.368016,8.4572,59.9,25.79,65.2160570719,134.51,53.078912,15.428016,55.2756237124,8.118912,2.368016,8.4572,44.96,13.06,46.8184279958,135.63,8.118912,2.968016,8.6444115497,8.118912,2.368016,8.4572,0.0,0.6000000000000001,0.6000000000000001,135.78
2019-09-23 05:00:00,59.901056,5.787808,60.1800235241,8.701056,2.537808,9.0636,51.2,3.25,51.3030457186,135.55,72.011056,29.427808,77.7919537608,8.701056,2.537808,9.0636,63.31,26.89,68.7839239939,131.56,69.081056,28.037808,74.5540808777,8.701056,2.537808,9.0636,60.38,25.5,65.5438357132,134.42,53.501056,15.517808,55.7060621319,8.701056,2.537808,9.0636,44.8,12.98,46.6424742054,135.55,8.701056,3.097808,9.2360592203,8.701056,2.537808,9.0636,0.0,0.56,0.56,135.72
2019-09-23 05:30:00,63.135568,4.906624,63.3259418071,7.805568,2.276624,8.1308,55.33,2.63,55.3924706075,133.96,75.245568,27.456624,80.0984500794,7.805568,2.276624,8.1308,67.44,25.18,71.9874016756,129.61,72.125568,26.166624,76.7254180235,7.805568,2.276624,8.1308,64.32,23.89,68.6133696884,132.75,56.325568,14.486624,58.1586785049,7.805568,2.276624,8.1308,48.52,12.21,50.0327342847,133.96,7.805568,2.876624,8.3187653796,7.805568,2.276624,8.1308,0.0,0.6000000000000001,0.6000000000000001,134.16
2019-09-23 06:00:00,67.514752,3.575136,67.6093435484,7.594752,2.215136,7.9112,59.92,1.3599999999999999,59.9354319247,133.79,79.804752,25.805136,83.8731392387,7.594752,2.215136,7.9112,72.21,23.59,75.9655987931,129.31,76.454752,24.575136,80.3073247768,7.594752,2.215136,7.9112,68.86,22.36,72.3993729255,132.52,60.154752,13.285136,61.6042938984,7.594752,2.215136,7.9112,52.56,11.07,53.7131129241,133.79,7.594752,2.775136,8.085891278,7.594752,2.215136,7.9112,0.0,0.56,0.56,133.96
2019-09-23 06:30:00,75.597856,8.835208,76.1123953913,8.177856,2.385208,8.5186,67.42,6.45,67.7278295828,133.44,92.737856,13.505208,93.7160636102,8.177856,2.385208,8.5186,84.56,11.12,85.2880296407,130.63,88.787856,12.245208,89.628279533,8.177856,2.385208,8.5186,80.61,9.86,81.2107856137,133.59,67.377856,17.935208,69.7240788047,8.177856,2.385208,8.5186,59.2,15.55,61.2081898115,133.44,8.177856,2.945208,8.6920411251,8.177856,2.385208,8.5186,0.0,0.56,0.56,133.59
2019-09-23 07:00:00,83.023824,8.094032,83.4174364603,8.653824,2.524032,9.0144,74.37,5.57,74.5782930885,133.02,102.843824,8.684032,103.2098083843,8.653824,2.524032,9.0144,94.19,6.16,94.3912162227,130.29,98.383824,8.304032,98.7336506583,8.653824,2.524032,9.0144,89.73,5.78,89.9159679923,133.28,73.983824,17.264032,75.9713960288,8.653824,2.524032,9.0144,65.33,14.74,66.972206922,133.02,8.653824,3.084032,9.1869430824,8.653824,2.524032,9.0144,0.0,0.56,0.56,133.19
2019-09-23 07:30:00,90.28512,10.44316,90.8870864546,9.16512,2.67316,9.547,81.12,7.77,81.4912713117,133.94,111.07512,13.10316,111.8453176713,9.16512,2.67316,9.547,101.91,10.43,102.4423398796,129.17,106.23512,12.48316,106.9660226661,9.16512,2.67316,9.547,97.07,9.81,97.5644453682,132.37,84.32512,4.39316,84.4394796159,9.16512,2.67316,9.547,75.16,1.72,75.1796781052,133.94,9.16512,3.23316,9.7186803734,9.16512,2.67316,9.547,0.0,0.56,0.56,134.13
2019-09-23 08:00:00,91.617152,7.418336,91.9169965219,11.377152,3.318336,11.8512,80.24,4.1,80.3446799732,133.91,116.417152,8.098336,116.6984846764,11.377152,3.318336,11.8512,105.04,4.78,105.1487042241,130.26,111.427152,7.738336,111.6955327973,11.377152,3.318336,11.8512,100.05,4.42,100.1475855925,133.37,85.857152,8.308336,86.2582111839,11.377152,3.318336,11.8512,74.48,4.99,74.6469724771,133.91,11.377152,3.838336,12.0071816377,11.377152,3.318336,11.8512,0.0,0.52,0.52,134.07
2019-09-23 08:30:00,91.104656,6.727608,91.3527178265,12.814656,3.737608,13.3486,78.29,2.99,78.3470752485,134.19,117.254656,7.397608,117.4877821639,12.814656,3.737608,13.3486,104.44,3.66,104.5041109239,130.98,112.264656,7.317608,112.5028905124,12.814656,3.737608,13.3486,99.45,3.58,99.5144155387,134.23,85.484656,9.797608,86.0442882123,12.814656,3.737608,13.3486,72.67,6.06,72.9222359778,134.19,12.814656,4.297608,13.516095698099999,12.814656,3.737608,13.3486,0.0,0.56,0.56,134.32
2019-09-23 09:00:00,88.38752,9.37636,88.8834620084,17.26752,5.03636,17.987,71.12,4.34,71.2522982085,134.11,116.48752,10.18636,116.9320496947,17.26752,5.03636,17.987,99.22,5.15,99.3535651097,130.84,111.73752,10.01636,112.1855643271,17.26752,5.03636,17.987,94.47,4.98,94.6011696545,134.09,83.26752,9.79636,83.8418067327,17.26752,5.03636,17.987,66.0,4.76,66.1714258574,134.11,17.26752,5.59636,18.1517627849,17.26752,5.03636,17.987,0.0,0.56,0.56,134.22
2019-09-23 09:30:00,90.994464,10.977552,91.6542368173,19.054464,5.557552,19.8484,71.94,5.42,72.1438840097,133.63,114.944464,10.207552,115.3968107102,19.054464,5.557552,19.8484,95.89,4.65,96.0026801709,130.59,110.364464,10.067552,110.8226985652,19.054464,5.557552,19.8484,91.31,4.51,91.4213115198,133.82,85.844464,9.227552,86.3389814357,19.054464,5.557552,19.8484,66.79,3.67,66.8907542191,133.63,19.054464,6.077552,20.0002309147,19.054464,5.557552,19.8484,0.0,0.52,0.52,133.72
2019-09-23 10:00:00,88.4488,16.7184,90.0149716436,24.2688,7.0784,25.28,64.18,9.64,64.8999383667,132.97,112.0488,11.8984,112.6787713103,24.2688,7.0784,25.28,87.78,4.82,87.9122335059,130.34,107.9188,11.7484,108.556401451,24.2688,7.0784,25.28,83.65,4.67,83.7802566241,133.64,83.8788,7.9584,84.2554996425,24.2688,7.0784,25.28,59.61,0.88,59.6164952006,132.97,24.2688,7.6384,25.4424803822,24.2688,7.0784,25.28,0.0,0.56,0.56,133.02
2019-09-23 10:30:00,85.535152,21.037336,88.0842309022,26.905152,7.847336,28.0262,58.63,13.19,60.0953658779,133.43,112.525152,10.597336,113.0230656234,26.905152,7.847336,28.0262,85.62,2.75,85.6641517789,130.15,108.505152,10.507336,109.0127154068,26.905152,7.847336,28.0262,81.6,2.66,81.6433438806,133.28,82.615152,13.177336,83.6594616528,26.905152,7.847336,28.0262,55.71,5.33,55.9643904639,133.43,26.945152,8.367336,28.2144205689,26.905152,7.847336,28.0262,0.04,0.52,0.5215361924,133.49
2019-09-23 11:00:00,84.943136,25.729248,88.7543269715,26.843136,7.829248,27.9616,58.1,17.9,60.794901102,135.26,108.123136,9.029248,108.4994924316,26.843136,7.829248,27.9616,81.28,1.2,81.2888577851,131.14,104.343136,8.899248,104.7219492049,26.843136,7.829248,27.9616,77.5,1.07,77.5073860996,133.88,83.793136,17.639248,85.6296251932,26.843136,7.829248,27.9616,56.95,9.81,57.788741118,135.26,26.883136,8.389248,28.1617201747,26.843136,7.829248,27.9616,0.04,0.56,0.5614267539000001,135.33
2019-09-23 11:30:00,82.385808,28.387944,87.1395244671,32.255808,9.407944,33.5998,50.13,18.98,53.6027732492,136.02,107.865808,9.907944,108.3198960939,32.255808,9.407944,33.5998,75.61,0.5,75.6116532024,132.12,104.335808,9.877944,104.8023597477,32.255808,9.407944,33.5998,72.08,0.47000000000000003,72.0815323089,134.67,81.375808,20.257944,83.8594444458,32.255808,9.407944,33.5998,49.12,10.85,50.304044569,136.02,32.255808,9.927944,33.7490921626,32.255808,9.407944,33.5998,0.0,0.52,0.52,136.12
2019-09-23 12:00:00,84.998016,26.666088,89.0827871879,29.198016,8.516088,30.4146,55.8,18.15,58.6776149822,135.8,110.588016,9.216088,110.9713727086,29.198016,8.516088,30.4146,81.39,0.7000000000000001,81.3930101421,131.75,106.758016,9.116088,107.1465213653,29.198016,8.516088,30.4146,77.56,0.6000000000000001,77.5623207492,134.34,83.878016,18.526088,85.8995780239,29.198016,8.516088,30.4146,54.68,10.01,55.5886903965,135.8,29.198016,9.076088,30.5761264996,29.198016,8.516088,30.4146,0.0,0.56,0.56,135.89
2019-09-23 12:30:00,80.915888,26.378384,85.1069919177,32.325888,9.428384,33.6728,48.59,16.95,51.461544866,135.9,107.885888,10.858384,108.43094269,32.325888,9.428384,33.6728,75.56,1.43,75.5735304191,131.79,104.395888,10.728384,104.94569859960001,32.325888,9.428384,33.6728,72.07,1.3,72.0817237585,134.34,79.935888,18.308384,82.0057504998,32.325888,9.428384,33.6728,47.61,8.88,48.4310489253,135.9,32.325888,9.948384,33.8220841936,32.325888,9.428384,33.6728,0.0,0.52,0.52,135.94
2019-09-23 13:00:00,79.491184,26.749512,83.8712389676,33.701184,9.829512,35.1054,45.79,16.92,48.8160885365,135.85,109.691184,11.539512,110.2964921678,33.701184,9.829512,35.1054,75.99,1.71,76.0092375965,131.73,106.141184,11.389512,106.7505125258,33.701184,9.829512,35.1054,72.44,1.56,72.4567954025,134.34,78.571184,18.699512,80.765727287,33.701184,9.829512,35.1054,44.87,8.87,45.7383187273,135.85,33.701184,10.389512,35.2662978295,33.701184,9.829512,35.1054,0.0,0.56,0.56,135.97
2019-09-23 13:30:00,83.200624,24.941432,86.8586142199,29.970624,8.741432,31.2194,53.23,16.2,55.6405688325,136.58,111.720624,10.561432,112.2187224702,29.970624,8.741432,31.2194,81.75,1.82,81.7702568175,132.5,107.860624,10.421432,108.362910881,29.970624,8.741432,31.2194,77.89,1.6800000000000002,77.9081157518,134.97,82.120624,16.781432,83.8177388512,29.970624,8.741432,31.2194,52.15,8.04,52.7661264449,136.58,29.970624,9.261432,31.3689723396,29.970624,8.741432,31.2194,0.0,0.52,0.52,136.7
2019-09-23 14:00:00,84.298064,23.832352,87.6021951551,26.648064,7.772352,27.7584,57.65,16.06,59.8451844345,136.5,111.938064,9.782352,112.3646945563,26.648064,7.772352,27.7584,85.29,2.01,85.3136812006,132.42,107.918064,9.612352,108.3453083824,26.648064,7.772352,27.7584,81.27,1.8399999999999999,81.2908266657,134.91,83.168064,15.652352,84.6281453929,26.648064,7.772352,27.7584,56.52,7.88,57.0666697819,136.5,26.648064,8.332352,27.9203761579,26.648064,7.772352,27.7584,0.0,0.56,0.56,136.61
