Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2019-09-23 14:30:00,86.399856,23.436208,89.5220138415,24.809856,7.236208,25.8436,61.59,16.2,63.684912656,136.54,112.999856,9.036208,113.3605774114,24.809856,7.236208,25.8436,88.19,1.8,88.2083675169,132.45,108.829856,8.876208,109.1912296178,24.809856,7.236208,25.8436,84.02,1.6400000000000001,84.0360041887,134.96,85.189856,15.236208,86.5416292863,24.809856,7.236208,25.8436,60.38,8.0,60.9076711096,136.54,24.809856,7.796208,26.0059572775,24.809856,7.236208,25.8436,0.0,0.56,0.56,136.65
2019-09-23 15:00:00,89.652128,22.412704,92.4112187752,21.232128,6.192704,22.1168,68.42,16.22,70.3163195851,136.3,116.932128,6.982704,117.1404315929,21.232128,6.192704,22.1168,95.7,0.79,95.703260655,132.05,112.352128,6.882704,112.5627481918,21.232128,6.192704,22.1168,91.12,0.6900000000000001,91.1226124516,134.57,88.292128,14.192703999999999,89.4255708039,21.232128,6.192704,22.1168,67.06,8.0,67.5354988136,136.3,21.232128,6.7127040000000004,22.267996191800002,21.232128,6.192704,22.1168,0.0,0.52,0.52,136.4
2019-09-23 15:30:00,94.439088,19.670984,96.465998952,16.289088,4.750984,16.9678,78.15,14.92,79.5614787444,136.86,119.119088,6.210984,119.2809014394,16.289088,4.750984,16.9678,102.83,1.46,102.8403641573,132.63,114.199088,6.070984,114.3603451672,16.289088,4.750984,16.9678,97.91,1.32,97.9188975632,135.07,92.869088,11.360984,93.5614208069,16.289088,4.750984,16.9678,76.58,6.61,76.864741592,136.86,16.289088,5.310984,17.1330364769,16.289088,4.750984,16.9678,0.0,0.56,0.56,136.98
2019-09-23 16:00:00,96.611184,21.004512,98.8681465298,18.221184,5.314512,18.9804,78.39,15.69,79.94478219370001,136.29,121.541184,6.484512,121.7140431668,18.221184,5.314512,18.9804,103.32,1.17,103.3266243521,132.01,116.621184,6.344512,116.7936359143,18.221184,5.314512,18.9804,98.4,1.03,98.4053906044,134.55,95.051184,12.744512,95.9017735285,18.221184,5.314512,18.9804,76.83,7.43,77.1884304802,136.29,18.221184,5.874512,19.1447496092,18.221184,5.314512,18.9804,0.0,0.56,0.56,136.4
2019-09-23 16:30:00,98.405728,20.942504,100.6095213039,18.865728,5.502504,19.6518,79.54,15.44,81.0247196848,135.67,125.855728,6.892504,126.044321101,18.865728,5.502504,19.6518,106.99,1.3900000000000001,106.9990289676,131.24,120.735728,6.732504,120.9232923212,18.865728,5.502504,19.6518,101.87,1.23,101.8774253699,133.94,96.835728,12.772504,97.6744340947,18.865728,5.502504,19.6518,77.97,7.27,78.3081975275,135.67,18.865728,6.022504,19.8036927718,18.865728,5.502504,19.6518,0.0,0.52,0.52,135.8
2019-09-23 17:00:00,100.6612,19.6466,102.5605483458,19.2912,5.6266,20.095,81.37,14.02,82.5689850973,134.95,128.6412,7.9166,128.8845642154,19.2912,5.6266,20.095,109.35,2.29,109.3739758809,130.47,123.4112,7.7366,123.6534644278,19.2912,5.6266,20.095,104.12,2.11,104.1413774635,133.19,99.0512,11.5566,99.7230927368,19.2912,5.6266,20.095,79.76,5.93,79.9801381594,134.95,19.2912,6.1466,20.246755024,19.2912,5.6266,20.095,0.0,0.52,0.52,135.1
2019-09-23 17:30:00,104.76424,17.02832,106.1391052572,14.87424,4.33832,15.494,89.89,12.69,90.7813207659,134.37,131.30424,7.21832,131.5025003017,14.87424,4.33832,15.494,116.43,2.88,116.4656142387,129.62,125.73424,7.00832,125.9294074377,14.87424,4.33832,15.494,110.86,2.67,110.8921480539,132.54,102.99424,8.97832,103.3848330424,14.87424,4.33832,15.494,88.12,4.64,88.2420761315,134.37,14.91424,4.89832,15.6980283348,14.87424,4.33832,15.494,0.04,0.56,0.5614267539000001,134.52
2019-09-23 18:00:00,106.310576,16.575168,107.5949569621,13.800576,4.025168,14.3756,92.51,12.55,93.3573917802,134.79,132.330576,7.395168,132.5370508735,13.800576,4.025168,14.3756,118.53,3.37,118.5778976032,130.08,126.690576,7.125168,126.8907800679,13.800576,4.025168,14.3756,112.89,3.1,112.9325555365,133.01,104.510576,8.415168,104.8488223507,13.800576,4.025168,14.3756,90.71,4.39,90.8161670629,134.79,13.800576,4.545168,14.5297780465,13.800576,4.025168,14.3756,0.0,0.52,0.52,135.0
2019-09-23 18:30:00,105.049232,15.604776,106.2019311397,14.519232,4.234776,15.1242,90.53,11.37,91.2412066996,136.47,130.829232,9.724776,131.1901643187,14.519232,4.234776,15.1242,116.31,5.49,116.4394958766,132.27,125.289232,9.304776,125.6342728381,14.519232,4.234776,15.1242,110.77,5.07,110.8859675523,134.73,103.299232,7.234776,103.5522733481,14.519232,4.234776,15.1242,88.78,3.0,88.8306726306,136.47,14.519232,4.794776,15.2904537133,14.519232,4.234776,15.1242,0.0,0.56,0.56,136.66
2019-09-23 19:00:00,103.75608,14.67844,104.7892205229,15.52608,4.52844,16.173,88.23,10.15,88.8119102373,136.45,129.93608,10.82844,130.3865023635,15.52608,4.52844,16.173,114.41,6.3,114.5833238303,132.18,124.51608,10.36844,124.9470236804,15.52608,4.52844,16.173,108.99,5.84,109.1463499161,134.67,102.03608,6.34844,102.2333815943,15.52608,4.52844,16.173,86.51,1.82,86.5291424897,136.45,15.52608,5.04844,16.326233693,15.52608,4.52844,16.173,0.0,0.52,0.52,136.66
2019-09-23 19:30:00,103.517648,14.553064,104.5356165105,15.027648,4.383064,15.6538,88.49,10.17,89.0724929482,136.4,130.537648,10.413064,130.9523174565,15.027648,4.383064,15.6538,115.51,6.03,115.6672857812,132.08,125.047648,9.973064,125.4447140213,15.027648,4.383064,15.6538,110.02,5.59,110.161919464,134.57,101.777648,6.243064,101.968943706,15.027648,4.383064,15.6538,86.75,1.8599999999999999,86.7699377665,136.4,15.027648,4.943064,15.819737233,15.027648,4.383064,15.6538,0.0,0.56,0.56,136.6
2019-09-23 20:00:00,101.2548,8.8414,101.6400751525,16.3248,4.7614,17.005,84.93,4.08,85.0279442301,134.11,129.1648,7.0914,129.3593193898,16.3248,4.7614,17.005,112.84,2.33,112.864053179,131.09,123.7948,6.9214,123.9881376786,16.3248,4.7614,17.005,107.47,2.16,107.4917043311,133.79,96.4748,10.3614,97.0296122068,16.3248,4.7614,17.005,80.15,5.6,80.3453950143,134.11,16.3248,5.2814,17.1578635325,16.3248,4.7614,17.005,0.0,0.52,0.52,134.29
2019-09-23 20:30:00,95.816352,11.868936,96.5486662381,17.276352,5.038936,17.9962,78.54,6.83,78.8364160779,135.77,123.396352,13.848936,124.1710623102,17.276352,5.038936,17.9962,106.12,8.81,106.4850717237,131.54,118.396352,13.318936,119.1431501308,17.276352,5.038936,17.9962,101.12,8.28,101.4584289253,134.16,93.976352,6.528936,94.2028754366,17.276352,5.038936,17.9962,76.7,1.49,76.7144712554,135.77,17.276352,5.598936,18.1609587511,17.276352,5.038936,17.9962,0.0,0.56,0.56,135.94
2019-09-23 21:00:00,90.808432,12.175376,91.6210188933,19.458432,5.675376,20.2692,71.35,6.5,71.6454639178,136.86,117.698432,16.775376,118.8879057566,19.458432,5.675376,20.2692,98.24,11.1,98.8650979871,132.87,113.068432,16.135376,114.2139250424,19.458432,5.675376,20.2692,93.61,10.46,94.1925883496,135.24,89.358432,7.355376,89.6606431251,19.458432,5.675376,20.2692,69.9,1.6800000000000002,69.9201859265,136.86,19.458432,6.1953759999999996,20.4209025187,19.458432,5.675376,20.2692,0.0,0.52,0.52,137.08
2019-09-23 21:30:00,87.914464,13.762552,88.9851718994,19.174464,5.5925519999999995,19.9734,68.74,8.17,69.2238145438,136.11,112.714464,15.692552,113.8016106348,19.174464,5.5925519999999995,19.9734,93.54,10.1,94.0836946553,133.2,108.304464,15.112552,109.3537660544,19.174464,5.5925519999999995,19.9734,89.13,9.52,89.6369750717,135.48,84.934464,7.622552,85.2758258474,19.174464,5.5925519999999995,19.9734,65.76,2.03,65.791325416,136.11,19.174464,6.152552,20.1373773317,19.174464,5.5925519999999995,19.9734,0.0,0.56,0.56,136.31
2019-09-23 22:00:00,83.984064,16.120352,85.5171839723,16.904063999999998,4.930352,17.6084,67.08,11.19,68.006929794,135.34,107.274064,14.710352,108.2779721967,16.904063999999998,4.930352,17.6084,90.37,9.78,90.8976638864,133.16,103.034064,14.120352,103.9971282534,16.904063999999998,4.930352,17.6084,86.13,9.19,86.6188951673,135.48,79.944064,7.370352,80.2830957141,16.904063999999998,4.930352,17.6084,63.04,2.44,63.0872031398,135.34,16.944064,5.450352,17.7990910375,16.904063999999998,4.930352,17.6084,0.04,0.52,0.5215361924,135.54
2019-09-23 22:30:00,79.189344,16.089392,80.8073062172,16.009344,4.669392,16.6764,63.18,11.42,64.2038067407,135.37,101.069344,15.429392,102.2402975058,16.009344,4.669392,16.6764,85.06,10.76,85.737863281,133.33,97.079344,14.799392,98.2009217627,16.009344,4.669392,16.6764,81.07,10.13,81.7004394113,135.59,75.369344,7.279392,75.720060505,16.009344,4.669392,16.6764,59.36,2.61,59.4173518427,135.37,16.009344,5.229392,16.8417824472,16.009344,4.669392,16.6764,0.0,0.56,0.56,135.54
2019-09-23 23:00:00,74.961328,15.803304,76.609040673,13.691328,3.993304,14.261800000000001,61.27,11.81,62.3978284879,136.0,95.301328,16.053304,96.6439428411,13.691328,3.993304,14.261800000000001,81.61,12.06,82.4962768857,134.26,91.471328,15.343304,92.7492362433,13.691328,3.993304,14.261800000000001,77.78,11.35,78.603758816,136.39,71.231328,6.893304,71.5640952481,13.691328,3.993304,14.261800000000001,57.54,2.9,57.6130332477,136.0,13.691328,4.553304,14.4286187738,13.691328,3.993304,14.261800000000001,0.0,0.56,0.56,136.2
2019-09-23 23:30:00,71.71568,10.06624,72.4186988671,13.01568,3.79624,13.558,58.7,6.27,59.0339131347,136.0,87.86568,24.96624,91.3438058196,13.01568,3.79624,13.558,74.85,21.17,77.7861902911,131.87,84.43568,23.64624,87.6842558456,13.01568,3.79624,13.558,71.42,19.85,74.127180575,134.44,68.13568,6.53624,68.4484720239,13.01568,3.79624,13.558,55.12,2.74,55.1880603029,136.0,13.01568,4.35624,13.7253325206,13.01568,3.79624,13.558,0.0,0.56,0.56,136.2
2019-09-24 00:00:00,69.915008,8.568544,70.4381167403,11.755008,3.428544,12.2448,58.16,5.14,58.3866868387,135.88,84.085008,25.158544,87.7681087102,11.755008,3.428544,12.2448,72.33,21.73,75.5236506003,131.43,80.775008,23.998544,84.2646546989,11.755008,3.428544,12.2448,69.02,20.57,72.0200340183,134.17,66.365008,6.788544,66.7113080106,11.755008,3.428544,12.2448,54.61,3.36,54.7132680435,135.88,11.755008,3.948544,12.4004521208,11.755008,3.428544,12.2448,0.0,0.52,0.52,136.02
2019-09-24 00:30:00,68.692064,8.369352,69.2000412535,10.592064,3.089352,11.0334,58.1,5.28,58.339424063,135.37,80.862064,25.369352,84.7483180673,10.592064,3.089352,11.0334,70.27,22.28,73.7175101316,130.91,77.652064,24.189352,81.3324522785,10.592064,3.089352,11.0334,67.06,21.1,70.301163575,133.8,65.162064,6.249352,65.4610493741,10.592064,3.089352,11.0334,54.57,3.16,54.6614169227,135.37,10.632064,3.649352,11.2409321197,10.592064,3.089352,11.0334,0.04,0.56,0.5614267539000001,135.55
2019-09-24 01:00:00,66.763264,9.415952,67.4239836557,10.683264,3.115952,11.1284,56.08,6.3,56.4327599892,135.84,78.903264,26.275952,83.1633977382,10.683264,3.115952,11.1284,68.22,23.16,72.0441114873,131.47,75.813264,25.055952,79.8464258997,10.683264,3.115952,11.1284,65.13,21.94,68.7261267641,134.28,63.353264,5.395952,63.5826419508,10.683264,3.115952,11.1284,52.67,2.2800000000000002,52.7193256785,135.84,10.683264,3.675952,11.2979977341,10.683264,3.115952,11.1284,0.0,0.56,0.56,136.13
2019-09-24 01:30:00,67.789072,9.233896,68.4150796094,10.299072,3.003896,10.7282,57.49,6.23,57.8265769348,137.33,79.549072,26.213896,83.756929263,10.299072,3.003896,10.7282,69.25,23.21,73.0360636946,133.23,76.379072,24.983896,80.3614192192,10.299072,3.003896,10.7282,66.08,21.98,69.6396927047,135.73,64.269072,5.523896,64.506023306,10.299072,3.003896,10.7282,53.97,2.52,54.028800653,137.33,10.299072,3.5638959999999997,10.8982676954,10.299072,3.003896,10.7282,0.0,0.56,0.56,137.62
2019-09-24 02:00:00,68.319328,8.322304,68.8243512301,10.019328,2.922304,10.4368,58.3,5.4,58.5495516635,137.57,79.669328,26.142304,83.8488037029,10.019328,2.922304,10.4368,69.65,23.22,73.4186005042,133.48,76.479328,24.912304,80.4345106401,10.019328,2.922304,10.4368,66.46,21.99,70.0035120548,136.0,64.759328,6.212304,65.0566159895,10.019328,2.922304,10.4368,54.74,3.29,54.8387791622,137.57,10.019328,3.482304,10.6072321894,10.019328,2.922304,10.4368,0.0,0.56,0.56,137.79
2019-09-24 02:30:00,67.230304,16.934672,69.3303461096,10.370304,3.024672,10.8024,56.86,13.91,58.5367209536,135.66,79.230304,20.124672,81.7462139493,10.370304,3.024672,10.8024,68.86,17.1,70.9514594635,133.75,76.070304,19.204672,78.4570619975,10.370304,3.024672,10.8024,65.7,16.18,67.6630061407,136.21,61.190304,8.714672,61.8077568892,10.370304,3.024672,10.8024,50.82,5.69,51.1375449156,135.66,10.370304,3.584672,10.9723779738,10.370304,3.024672,10.8024,0.0,0.56,0.56,135.94
2019-09-24 03:00:00,66.683984,17.549912,68.9547179917,10.593984,3.089912,11.0354,56.09,14.46,57.9239130239,135.4,78.543984,19.269912,80.8732769899,10.593984,3.089912,11.0354,67.95,16.18,69.8498024335,133.71,75.413984,18.369912,77.61908689,10.593984,3.089912,11.0354,64.82,15.28,66.5966275422,136.11,60.503984,8.319912,61.0733412837,10.593984,3.089912,11.0354,49.91,5.23,50.183274106,135.4,10.593984,3.689912,11.2181971618,10.593984,3.089912,11.0354,0.0,0.6000000000000001,0.6000000000000001,135.68
2019-09-24 03:30:00,64.518576,18.979168,67.2521781583,10.488576,3.059168,10.9256,54.03,15.92,56.3266127155,135.83,76.868576,20.259168,79.4934705766,10.488576,3.059168,10.9256,66.38,17.2,68.5721838649,133.93,73.818576,19.309168,76.3022026649,10.488576,3.059168,10.9256,63.33,16.25,65.3815830338,136.42,58.558576,9.549168,59.3320607483,10.488576,3.059168,10.9256,48.07,6.49,48.5061336328,135.83,10.488576,3.619168,11.0954316509,10.488576,3.059168,10.9256,0.0,0.56,0.56,136.05
2019-09-24 04:00:00,65.075472,18.579096,67.6756962594,10.145472,2.9590959999999997,10.568200000000001,54.93,15.62,57.1076991307,135.89,77.295472,19.949096,79.8282933735,10.145472,2.9590959999999997,10.568200000000001,67.15,16.99,69.2660277481,134.18,74.175472,19.019096,76.5749741043,10.145472,2.9590959999999997,10.568200000000001,64.03,16.06,66.0133660708,136.64,59.015472,9.169096,59.7235151079,10.145472,2.9590959999999997,10.568200000000001,48.87,6.21,49.2629779855,135.89,10.145472,3.5190960000000002,10.738465382,10.145472,2.9590959999999997,10.568200000000001,0.0,0.56,0.56,136.15
2019-09-24 04:30:00,65.787776,18.544768,68.3515902609,9.787776,2.854768,10.1956,56.0,15.69,58.1564794326,135.98,77.767776,19.744768,80.2351721339,9.787776,2.854768,10.1956,67.98,16.89,70.0467879349,134.35,74.637776,18.814768,76.9726776273,9.787776,2.854768,10.1956,64.85,15.96,66.7850589578,136.71,59.597776,9.134768,60.2937715735,9.787776,2.854768,10.1956,49.81,6.28,50.204327502699996,135.98,9.787776,3.454768,10.3795944507,9.787776,2.854768,10.1956,0.0,0.6000000000000001,0.6000000000000001,136.28
2019-09-24 05:00:00,66.402368,18.364024,68.8949334384,10.642368,3.104024,11.0858,55.76,15.26,57.8104246655,135.75,78.992368,19.284024,81.3121625827,10.642368,3.104024,11.0858,68.35,16.18,70.2389841897,133.88,75.832368,18.394024,78.0313280382,10.642368,3.104024,11.0858,65.19,15.29,66.9590934825,136.35,60.242368,9.014024,60.9130161043,10.642368,3.104024,11.0858,49.6,5.91,49.9508568495,135.75,10.642368,3.664024,11.2554461715,10.642368,3.104024,11.0858,0.0,0.56,0.56,135.99
2019-09-24 05:30:00,68.25864,18.18752,70.6401289523,9.72864,2.83752,10.134,58.53,15.35,60.5093662171,135.25,81.11864,18.93752,83.2998404512,9.72864,2.83752,10.134,71.39,16.1,73.1829358526,133.23,77.80864,18.04752,79.8742601643,9.72864,2.83752,10.134,68.08,15.21,69.7583722574,135.87,61.79864,8.90752,62.437295092,9.72864,2.83752,10.134,52.07,6.07,52.4226077184,135.25,9.72864,3.43752,10.3180899395,9.72864,2.83752,10.134,0.0,0.6000000000000001,0.6000000000000001,135.52
2019-09-24 06:00:00,73.233952,16.120736,74.9872646169,10.253952,2.990736,10.6812,62.98,13.13,64.3341068175,134.59,85.893952,16.590736,87.4815609783,10.253952,2.990736,10.6812,75.64,13.6,76.8529088584,132.43,82.373952,15.820736,83.8794590808,10.253952,2.990736,10.6812,72.12,12.83,73.2523262429,135.14,66.303952,7.150736,66.6884328513,10.253952,2.990736,10.6812,56.05,4.16,56.2041644365,134.59,10.253952,3.550736,10.8513251615,10.253952,2.990736,10.6812,0.0,0.56,0.56,134.87
2019-09-24 06:30:00,81.549424,13.589832,82.6740109618,10.079424,2.939832,10.4994,71.47,10.65,72.2591405983,133.14,95.129424,13.719832,96.1136884147,10.079424,2.939832,10.4994,85.05,10.78,85.7304549154,130.15,91.139424,13.089832,92.0746344486,10.079424,2.939832,10.4994,81.06,10.15,81.692999088,133.25,74.139424,5.729832,74.3605081061,10.079424,2.939832,10.4994,64.06,2.79,64.120727538,133.14,10.079424,3.499832,10.6697522089,10.079424,2.939832,10.4994,0.0,0.56,0.56,133.42
2019-09-24 07:00:00,90.39592,8.69256,90.8129008016,9.50592,2.77256,9.902,80.89,5.92,81.1063406892,134.06,107.16592,8.94256,107.5383828631,9.50592,2.77256,9.902,97.66,6.17,97.8547111794,130.84,102.56592,8.19256,102.8925944118,9.50592,2.77256,9.902,93.06,5.42,93.2177021815,133.86,84.57592,6.09256,84.7950796403,9.50592,2.77256,9.902,75.07,3.32,75.1433782845,134.06,9.54592,3.29256,10.09779877,9.50592,2.77256,9.902,0.04,0.52,0.5215361924,134.31
2019-09-24 07:30:00,95.739328,5.212304,95.8811088739,10.739328,3.132304,11.1868,85.0,2.08,85.0254456031,134.06,117.329328,5.802304,117.4727114722,10.739328,3.132304,11.1868,106.59,2.67,106.6234355102,130.16,112.249328,5.572304,112.3875536184,10.739328,3.132304,11.1868,101.51,2.44,101.539320955,133.38,91.619328,11.942304,92.3943715169,10.739328,3.132304,11.1868,80.88,8.81,81.3584076786,134.06,10.739328,3.692304,11.3563319219,10.739328,3.132304,11.1868,0.0,0.56,0.56,134.34
2019-09-24 08:00:00,102.158832,6.617576,102.3729420683,10.448832,3.047576,10.8842,91.71,3.5700000000000003,91.7794584861,133.39,123.628832,4.267576,123.7024668574,10.448832,3.047576,10.8842,113.18,1.22,113.1865751757,129.25,118.228832,4.177576,118.302615598,10.448832,3.047576,10.8842,107.78,1.13,107.785923478,132.95,98.918832,14.607576,99.9915826499,10.448832,3.047576,10.8842,88.47,11.56,89.2220516464,133.39,10.448832,3.567576,11.0410909189,10.448832,3.047576,10.8842,0.0,0.52,0.52,134.64
2019-09-24 08:30:00,103.687456,8.688008,104.0508049693,11.787456,3.438008,12.2786,91.9,5.25,92.0498370449,133.39,126.227456,4.908008,126.3228371703,11.787456,3.438008,12.2786,114.44,1.47,114.4494408025,129.0,120.787456,4.908008,120.8871294617,11.787456,3.438008,12.2786,109.0,1.47,109.0099119346,132.57,100.457456,16.588008,101.8177905643,11.787456,3.438008,12.2786,88.67,13.15,89.6397869252,133.39,11.787456,3.998008,12.4470151812,11.787456,3.438008,12.2786,0.0,0.56,0.56,134.05
2019-09-24 09:00:00,103.68912,10.06516,104.1764899207,11.70912,3.41516,12.197,91.98,6.65,92.2200786163,134.04,127.21912,6.32516,127.3762620844,11.70912,3.41516,12.197,115.51,2.91,115.5466494538,129.87,121.68912,6.26516,121.8502940341,11.70912,3.41516,12.197,109.98,2.85,110.0169209713,133.02,100.41912,17.97516,102.0152245432,11.70912,3.41516,12.197,88.71,14.56,89.8969282011,134.04,11.70912,3.93516,12.3526910186,11.70912,3.41516,12.197,0.0,0.52,0.52,134.3
2019-09-24 09:30:00,106.300848,15.510664,107.4264910683,12.070848,3.520664,12.5738,94.23,11.99,94.9897520788,134.71,130.510848,8.490664,130.7867455855,12.070848,3.520664,12.5738,118.44,4.97,118.5442301422,130.53,124.820848,8.340664,125.0992037201,12.070848,3.520664,12.5738,112.75,4.82,112.8529791366,133.31,102.320848,13.040664,103.1485087289,12.070848,3.520664,12.5738,90.25,9.52,90.7507184545,134.71,12.070848,4.080664,12.7419460884,12.070848,3.520664,12.5738,0.0,0.56,0.56,134.63
2019-09-24 10:00:00,107.478512,17.440816,108.8844001888,11.248512,3.280816,11.7172,96.23,14.16,97.2662248676,134.48,131.838512,9.310815999999999,132.1668814074,11.248512,3.280816,11.7172,120.59,6.03,120.7406683765,130.43,126.048512,9.100816,126.3766284931,11.248512,3.280816,11.7172,114.8,5.82,114.9474332032,133.34,102.998512,8.420816,103.3421676583,11.248512,3.280816,11.7172,91.75,5.14,91.8938632336,134.48,11.288512,3.8408160000000002,11.9240249379,11.248512,3.280816,11.7172,0.04,0.56,0.5614267539000001,134.57
2019-09-24 10:30:00,106.712384,17.721112,108.1737986274,12.072384,3.521112,12.5754,94.64,14.2,95.6993709488,134.93,130.452384,9.131112,130.7715630313,12.072384,3.521112,12.5754,118.38,5.61,118.5128537333,131.13,124.772384,8.941112,125.0923310713,12.072384,3.521112,12.5754,112.7,5.42,112.8302548078,134.05,102.292384,8.661112,102.658398027,12.072384,3.521112,12.5754,90.22,5.14,90.3662990279,134.93,12.072384,4.041112,12.7307910846,12.072384,3.521112,12.5754,0.0,0.52,0.52,134.72
2019-09-24 11:00:00,103.934,20.962,106.0267975561,16.704,4.872,17.4,87.23,16.09,88.701527608,134.45,130.994,12.092,131.5509197991,16.704,4.872,17.4,114.29,7.22,114.5178261233,130.77,125.514,11.822,126.0695200276,16.704,4.872,17.4,108.81,6.95,109.0317320783,133.65,99.844,11.882,100.5485268912,16.704,4.872,17.4,83.14,7.01,83.4350028465,134.45,16.704,5.432,17.5650288927,16.704,4.872,17.4,0.0,0.56,0.56,134.6
2019-09-24 11:30:00,105.01384,19.73612,106.8523327972,15.24384,4.44612,15.879,89.77,15.29,91.0628189768,134.71,126.76384,10.45612,127.1943456959,15.24384,4.44612,15.879,111.52,6.01,111.6818270803,131.08,121.43384,10.25612,121.866178633,15.24384,4.44612,15.879,106.19,5.8100000000000005,106.3488232187,133.95,100.81384,10.676120000000001,101.3775609975,15.24384,4.44612,15.879,85.57,6.23,85.7964906042,134.71,15.24384,5.00612,16.0448089861,15.24384,4.44612,15.879,0.0,0.56,0.56,134.72
2019-09-24 12:00:00,97.872624,22.447432,100.413832374,22.482624,6.557432,23.4194,75.39,15.89,77.0463769427,135.33,125.732624,12.407432,126.3433302821,22.482624,6.557432,23.4194,103.25,5.85,103.4155936017,131.57,120.812624,12.207432,121.4278037099,22.482624,6.557432,23.4194,98.33,5.65,98.4921895381,134.68,94.332624,13.367432,95.2750344476,22.482624,6.557432,23.4194,71.85,6.8100000000000005,72.1720070387,135.33,22.482624,7.117432,23.5823285576,22.482624,6.557432,23.4194,0.0,0.56,0.56,135.4
2019-09-24 12:30:00,91.063184,23.460512,94.0366901987,27.533184,8.030512,28.6804,63.53,15.43,65.3769515961,136.04,124.793184,12.100512,125.3784716908,27.533184,8.030512,28.6804,97.26,4.07,97.3451205762,132.48,120.133184,11.990512,120.7300885281,27.533184,8.030512,28.6804,92.6,3.96,92.6846351884,135.47,88.013184,14.360512,89.1770422403,27.533184,8.030512,28.6804,60.48,6.33,60.8103552037,136.04,27.533184,8.590512,28.842210692000002,27.533184,8.030512,28.6804,0.0,0.56,0.56,136.15
2019-09-24 13:00:00,86.160032,23.269176,89.246880427,30.820032,8.989176,32.1042,55.34,14.28,57.1527252194,136.65,120.240032,12.089176,120.8462389639,30.820032,8.989176,32.1042,89.42,3.1,89.4737190464,133.24,116.000032,12.029176,116.6220755228,30.820032,8.989176,32.1042,85.18,3.04,85.234230213,136.1,83.490032,14.219176,84.6922098512,30.820032,8.989176,32.1042,52.67,5.23,52.9290260632,136.65,30.860032,9.549176,32.3036892215,30.820032,8.989176,32.1042,0.04,0.56,0.5614267539000001,136.77
2019-09-24 13:30:00,82.276352,23.753936,85.6367186078,34.196352,9.973936,35.6212,48.08,13.78,50.0157455208,136.87,116.446352,12.793936,117.1470771828,34.196352,9.973936,35.6212,82.25,2.8200000000000003,82.2983286586,133.56,112.536352,12.733936,113.2545082878,34.196352,9.973936,35.6212,78.34,2.76,78.3886037636,136.35,79.906352,14.703936,81.2479588903,34.196352,9.973936,35.6212,45.71,4.73,45.9540749009,136.87,34.196352,10.533936,35.7820387591,34.196352,9.973936,35.6212,0.0,0.56,0.56,137.02
2019-09-24 14:00:00,87.771392,21.851656,90.4506059878,28.051392,8.181656,29.2202,59.72,13.67,61.2645680634,136.36,116.791392,10.651656,117.2761144515,28.051392,8.181656,29.2202,88.74,2.47,88.7743684855,133.14,112.531392,10.631656,113.0325010551,28.051392,8.181656,29.2202,84.48,2.45,84.5155186933,135.83,84.881392,12.821656,85.8443100644,28.051392,8.181656,29.2202,56.83,4.64,57.0191064469,136.36,28.051392,8.741656,29.3819186365,28.051392,8.181656,29.2202,0.0,0.56,0.56,136.47
2019-09-24 14:30:00,92.215744,22.464592,94.9125984008,26.175744,7.634592,27.2664,66.04,14.83,67.6846400596,135.63,119.375744,11.694592,119.9472039591,26.175744,7.634592,27.2664,93.2,4.06,93.2883894169,132.29,114.885744,11.584592,115.4683374187,26.175744,7.634592,27.2664,88.71,3.95,88.7978974976,135.08,89.055744,13.414592,90.0604064943,26.175744,7.634592,27.2664,62.88,5.78,63.1450932377,135.63,26.175744,8.154592,27.4165450894,26.175744,7.634592,27.2664,0.0,0.52,0.52,135.77
2019-09-24 15:00:00,93.173072,21.765896,95.681636559,25.323072,7.385896,26.3782,67.85,14.38,69.3570969692,135.93,123.383072,11.455896,123.9137603712,25.323072,7.385896,26.3782,98.06,4.07,98.1444267394,132.56,118.683072,11.365896,119.2260674988,25.323072,7.385896,26.3782,93.36,3.98,93.4447965378,135.28,89.953072,12.735896,90.8501965279,25.323072,7.385896,26.3782,64.63,5.35,64.8510555041,135.93,25.323072,7.945896,26.5404453384,25.323072,7.385896,26.3782,0.0,0.56,0.56,136.05
2019-09-24 15:30:00,93.092704,20.087872,95.2353618123,22.072704,6.437872,22.9924,71.02,13.65,72.3198651824,136.25,116.262704,8.177872,116.5499632426,22.072704,6.437872,22.9924,94.19,1.74,94.2060703989,133.48,111.732704,8.197872,112.0330408785,22.072704,6.437872,22.9924,89.66,1.76,89.6772724831,135.92,89.702704,11.017872,90.3768145506,22.072704,6.437872,22.9924,67.63,4.58,67.7849046617,136.25,22.072704,6.997872,23.1554415721,22.072704,6.437872,22.9924,0.0,0.56,0.56,136.36
2019-09-24 16:00:00,91.027856,21.050208,93.4300905747,22.217856,6.480208,23.1436,68.81,14.57,70.3356310841,135.85,119.697856,8.920208,120.0297748134,22.217856,6.480208,23.1436,97.48,2.44,97.5105327644,132.94,115.027856,8.890208,115.3708951783,22.217856,6.480208,23.1436,92.81,2.41,92.8412849976,135.47,87.777856,11.980208,88.5916327182,22.217856,6.480208,23.1436,65.56,5.5,65.7903001969,135.85,22.217856,7.040208,23.3066010804,22.217856,6.480208,23.1436,0.0,0.56,0.56,136.02
2019-09-24 16:30:00,94.03816,18.91988,95.9225593664,20.22816,5.8998800000000005,21.071,73.81,13.02,74.9495597052,136.07,123.50816,8.15988,123.7774180867,20.22816,5.8998800000000005,21.071,103.28,2.26,103.3047239965,132.94,118.50816,8.14988,118.7880656068,20.22816,5.8998800000000005,21.071,98.28,2.25,98.3057521206,135.47,90.52816,9.88988,91.066774838,20.22816,5.8998800000000005,21.071,70.3,3.99,70.4131386887,136.07,20.22816,6.45988,21.2346063444,20.22816,5.8998800000000005,21.071,0.0,0.56,0.56,136.2
2019-09-24 17:00:00,102.987536,16.188448,104.2520907224,13.297536,3.878448,13.8516,89.69,12.31,90.5308356307,135.99,128.057536,5.748448,128.1864937534,13.297536,3.878448,13.8516,114.76,1.87,114.7752346981,132.91,122.507536,5.778448,122.6437394981,13.297536,3.878448,13.8516,109.21,1.9,109.22652654,135.38,98.767536,7.098448,99.022291084,13.297536,3.878448,13.8516,85.47,3.22,85.5306336934,135.99,13.297536,4.438448,14.0187119351,13.297536,3.878448,13.8516,0.0,0.56,0.56,136.12
2019-09-24 17:30:00,104.606048,14.924264,105.6653156628,13.626048,3.974264,14.1938,90.98,10.95,91.6365805778,136.26,128.316048,4.564264,128.3971988799,13.626048,3.974264,14.1938,114.69,0.59,114.6915175591,133.28,122.796048,4.644264,122.8838418691,13.626048,3.974264,14.1938,109.17,0.67,109.1720559484,135.68,100.326048,5.844264,100.4961259403,13.626048,3.974264,14.1938,86.7,1.87,86.7201643218,136.26,13.626048,4.534264,14.3606662144,13.626048,3.974264,14.1938,0.0,0.56,0.56,136.47
2019-09-24 18:00:00,101.399424,13.249832,102.2614357202,14.159424,4.129832,14.7494,87.24,9.12,87.7154034363,136.59,126.979424,5.179832,127.0850297199,14.159424,4.129832,14.7494,112.82,1.05,112.824885996,133.62,121.549424,5.039832,121.6538629938,14.159424,4.129832,14.7494,107.39,0.91,107.3938555039,135.97,97.289424,4.579832,97.397160551,14.159424,4.129832,14.7494,83.13,0.45,83.1312179629,136.59,14.159424,4.689832,14.915891264,14.159424,4.129832,14.7494,0.0,0.56,0.56,136.75
2019-09-24 18:30:00,102.623664,10.593152,103.1689453376,11.153664,3.253152,11.6184,91.47,7.34,91.7640261758,136.48,125.753664,5.9431519999999995,125.8940231509,11.153664,3.253152,11.6184,114.6,2.69,114.6315667694,133.51,120.233664,5.6931519999999995,120.3683759904,11.153664,3.253152,11.6184,109.08,2.44,109.1072866494,135.86,98.303664,4.853152,98.4233886846,11.153664,3.253152,11.6184,87.15,1.6,87.1646860833,136.48,11.153664,3.813152,11.7874657497,11.153664,3.253152,11.6184,0.0,0.56,0.56,136.66
2019-09-24 19:00:00,103.434352,10.037936,103.9202835485,9.284352,2.707936,9.6712,94.15,7.33,94.4349056229,136.18,126.624352,5.347936,126.7372358026,9.284352,2.707936,9.6712,117.34,2.64,117.3696945553,133.13,120.984352,5.107936,121.0921320278,9.284352,2.707936,9.6712,111.7,2.4,111.7257803732,135.54,99.014352,4.287936,99.1071556303,9.284352,2.707936,9.6712,89.73,1.58,89.7439095427,136.18,9.284352,3.227936,9.8294843649,9.284352,2.707936,9.6712,0.0,0.52,0.52,136.34
2019-09-24 19:30:00,104.661456,10.535008,105.1903358945,10.851456,3.165008,11.3036,93.81,7.37,94.0990595065,135.64,130.541456,4.685008,130.6254991744,10.851456,3.165008,11.3036,119.69,1.52,119.6996512109,132.29,124.781456,4.485008,124.8620320924,10.851456,3.165008,11.3036,113.93,1.32,113.9376465441,134.82,100.281456,4.675008,100.390368648,10.851456,3.165008,11.3036,89.43,1.51,89.4427470508,135.64,10.851456,3.725008,11.4730023063,10.851456,3.165008,11.3036,0.0,0.56,0.56,135.83
2019-09-24 20:00:00,103.314512,10.778815999999999,103.8752678175,11.824512,3.448816,12.3172,91.49,7.33,91.783162944,135.78,130.194512,5.168816,130.2970744636,11.824512,3.448816,12.3172,118.37,1.72,118.38249575,132.51,124.494512,4.958816,124.593231655,11.824512,3.448816,12.3172,112.67,1.51,112.6801180333,134.99,99.034512,4.978816,99.1595843872,11.824512,3.448816,12.3172,87.21,1.53,87.2234200201,135.78,11.864512,4.008816,12.5234679989,11.824512,3.448816,12.3172,0.04,0.56,0.5614267539000001,135.98
2019-09-24 20:30:00,100.437744,9.110592,100.8501031551,11.007744,3.210592,11.4664,89.43,5.9,89.6244101794,136.45,125.137744,7.250592,125.34762087,11.007744,3.210592,11.4664,114.13,4.04,114.2014820394,133.43,119.657744,6.930592,119.8582863412,11.007744,3.210592,11.4664,108.65,3.7199999999999998,108.7136647345,135.77,96.237744,6.200592,96.4372890088,11.007744,3.210592,11.4664,85.23,2.99,85.2824307815,136.45,11.007744,3.7705919999999997,11.6356259823,11.007744,3.210592,11.4664,0.0,0.56,0.56,136.61
2019-09-24 21:00:00,97.225872,8.221296,97.5728440401,11.695872,3.411296,12.1832,85.53,4.8100000000000005,85.6651446039,136.04,120.505872,9.141296,120.8520933995,11.695872,3.411296,12.1832,108.81,5.73,108.9607681691,133.09,115.285872,8.731296,115.6160361396,11.695872,3.411296,12.1832,103.59,5.32,103.7265178245,135.49,93.195872,7.361296,93.4861446239,11.695872,3.411296,12.1832,81.5,3.95,81.5956647133,136.04,11.735872,3.931296,12.3768243035,11.695872,3.411296,12.1832,0.04,0.52,0.5215361924,136.21
2019-09-24 21:30:00,92.911216,7.978688,93.2531689585,12.681216,3.6986879999999998,13.2096,80.23,4.28,80.344080678,136.63,117.141216,10.588688,117.6188114186,12.681216,3.6986879999999998,13.2096,104.46,6.89,104.6869796106,133.85,112.131216,10.128688,112.587743215,12.681216,3.6986879999999998,13.2096,99.45,6.43,99.6576509858,136.15,89.111216,8.198688,89.4875818308,12.681216,3.6986879999999998,13.2096,76.43,4.5,76.5623595509,136.63,12.681216,4.258688,13.377206835500001,12.681216,3.6986879999999998,13.2096,0.0,0.56,0.56,136.81
2019-09-24 22:00:00,88.53432,5.6337600000000005,88.7133872062,12.18432,3.55376,12.692,76.35,2.08,76.3783274234,136.52,109.85432,13.30376,110.6569548325,12.18432,3.55376,12.692,97.67,9.75,98.1554450858,133.93,105.20432,12.70376,105.9685541319,12.18432,3.55376,12.692,93.02,9.15,93.4689408306,136.18,84.92432,10.15376,85.5291702848,12.18432,3.55376,12.692,72.74,6.6,73.0388088621,136.52,12.18432,4.11376,12.860041804,12.18432,3.55376,12.692,0.0,0.56,0.56,136.72
2019-09-24 22:30:00,82.314928,4.173104,82.4206416418,12.044928,3.5131040000000002,12.5468,70.27,0.66,70.2730994051,136.59,102.644928,15.603104,103.8240728278,12.044928,3.5131040000000002,12.5468,90.6,12.09,91.4031077152,134.01,98.384928,14.893104,99.5057717136,12.044928,3.5131040000000002,12.5468,86.34,11.38,87.0867383704,136.26,78.954928,12.343104,79.9139091263,12.044928,3.5131040000000002,12.5468,66.91,8.83,67.4901252036,136.59,12.044928,4.073104,12.7149701816,12.044928,3.5131040000000002,12.5468,0.0,0.56,0.56,136.79
2019-09-24 23:00:00,78.502448,9.709464,79.1006196762,12.512448,3.649464,13.0338,65.99,6.06,66.2676670783,136.98,95.652448,24.109464,98.6440928934,12.512448,3.649464,13.0338,83.14,20.46,85.6205068894,132.06,91.772448,23.309464,94.6863946081,12.512448,3.649464,13.0338,79.26,19.66,81.6618833973,134.65,75.312448,6.499464,75.5923796162,12.512448,3.649464,13.0338,62.8,2.85,62.8646363228,136.98,12.512448,4.209464,13.2015507468,12.512448,3.649464,13.0338,0.0,0.56,0.56,137.17
2019-09-24 23:30:00,75.135488,11.126184,75.9548124045,12.535488,3.656184,13.0578,62.6,7.47,63.0441186789,136.14,90.655488,21.346184,93.1347254029,12.535488,3.656184,13.0578,78.12,17.69,80.097880746,132.33,86.995488,20.386184,89.3521764169,12.535488,3.656184,13.0578,74.46,16.73,76.3163449072,134.88,70.415488,4.986184,70.59180534,12.535488,3.656184,13.0578,57.88,1.33,57.8952787367,136.14,12.535488,4.216184,13.2255308748,12.535488,3.656184,13.0578,0.0,0.56,0.56,136.32
2019-09-25 00:00:00,72.099376,11.928568,73.0794824429,11.789376,3.438568,12.2806,60.31,8.49,60.9046484269,135.99,86.289376,20.578568,88.7092659839,11.789376,3.438568,12.2806,74.5,17.14,76.4462530148,132.84,82.809376,19.628568,85.1038978851,11.789376,3.438568,12.2806,71.02,16.19,72.841996815,135.3,66.839376,4.128568,66.9667623363,11.789376,3.438568,12.2806,55.05,0.6900000000000001,55.0543240809,135.99,11.789376,3.9985679999999997,12.4490133151,11.789376,3.438568,12.2806,0.0,0.56,0.56,136.15
2019-09-25 00:30:00,68.028848,14.104664,69.4756483004,11.878848,3.464664,12.3738,56.15,10.64,57.1492090934,136.91,82.018848,23.104664,85.2110141109,11.878848,3.464664,12.3738,70.14,19.64,72.837828084,133.98,78.748848,22.034664,81.7735133091,11.878848,3.464664,12.3738,66.87,18.57,69.4005893347,136.29,63.108848,5.134664,63.3173867929,11.878848,3.464664,12.3738,51.23,1.67,51.2572121755,136.91,11.878848,4.024664,12.5421270174,11.878848,3.464664,12.3738,0.0,0.56,0.56,137.07
2019-09-25 01:00:00,68.815216,12.550688,69.9503661349,10.905216,3.180688,11.3596,57.91,9.37,58.6631485688,136.97,81.265216,22.340688,84.2801380625,10.905216,3.180688,11.3596,70.36,19.16,72.9221173582,134.15,77.965216,21.300688,80.8226095545,10.905216,3.180688,11.3596,67.06,18.12,69.4649407975,136.41,63.755216,3.640688,63.8590806097,10.905216,3.180688,11.3596,52.85,0.46,52.8520018542,136.97,10.905216,3.740688,11.5289410927,10.905216,3.180688,11.3596,0.0,0.56,0.56,137.13
2019-09-25 01:30:00,68.249088,12.465984,69.3782297981,10.409088,3.035984,10.8428,57.84,9.43,58.6036730931,137.12,80.709088,22.255984,83.7214769913,10.409088,3.035984,10.8428,70.3,19.22,72.8800274424,134.36,77.419088,21.205984,80.2708474115,10.409088,3.035984,10.8428,67.01,18.17,69.4297414657,136.57,63.189088,3.545984,63.2885048393,10.409088,3.035984,10.8428,52.78,0.51,52.782463944,137.12,10.409088,3.635984,11.0258556421,10.409088,3.035984,10.8428,0.0,0.6000000000000001,0.6000000000000001,137.29
2019-09-25 02:00:00,68.126656,12.873608,69.3323232027,9.886656,2.8836079999999997,10.2986,58.24,9.99,59.0905889292,137.31,80.536656,22.623608,83.6539335513,9.886656,2.8836079999999997,10.2986,70.65,19.74,73.355913872,134.57,77.216656,21.563608,80.1710742962,9.886656,2.8836079999999997,10.2986,67.33,18.68,69.8732516776,136.79,63.026656,3.913608,63.1480458456,9.886656,2.8836079999999997,10.2986,53.14,1.03,53.1499811853,137.31,9.886656,3.4436080000000002,10.4692121442,9.886656,2.8836079999999997,10.2986,0.0,0.56,0.56,137.5
2019-09-25 02:30:00,66.144416,13.571288,67.5223194652,10.804416,3.151288,11.2546,55.34,10.42,56.312449778,137.31,79.074416,23.141288,82.3910339542,10.804416,3.151288,11.2546,68.27,19.99,71.1364393261,134.78,75.884416,22.071288,79.0290221731,10.804416,3.151288,11.2546,65.08,18.92,67.7744258552,136.93,61.114416,6.111288,61.4192126622,10.804416,3.151288,11.2546,50.31,2.96,50.3970009028,137.31,10.844416,3.7512879999999997,11.4749082802,10.804416,3.151288,11.2546,0.04,0.6000000000000001,0.6013318551,137.5
2019-09-25 03:00:00,65.623872,11.820295999999999,66.6799218191,10.183872,2.970296,10.6082,55.44,8.85,56.1419281821,135.5,77.973872,18.620296,80.1663279551,10.183872,2.970296,10.6082,67.79,15.65,69.5730306944,134.29,74.803872,17.750296,76.8810267509,10.183872,2.970296,10.6082,64.62,14.78,66.2887079373,136.71,58.663872,20.920296,62.2824908201,10.183872,2.970296,10.6082,48.48,17.95,51.6963528694,135.5,10.183872,3.530296,10.778415410400001,10.183872,2.970296,10.6082,0.0,0.56,0.56,135.76
2019-09-25 03:30:00,64.58416,11.66788,65.6296666653,10.00416,2.9178800000000003,10.421,54.58,8.75,55.2769291839,135.58,77.26416,18.17788,79.3737093867,10.00416,2.9178800000000003,10.421,67.26,15.26,68.9693787126,134.36,74.10416,17.32788,76.1031008212,10.00416,2.9178800000000003,10.421,64.1,14.41,65.6997572294,136.71,57.73416,20.79788,61.3659925643,10.00416,2.9178800000000003,10.421,47.73,17.88,50.9690818046,135.58,10.00416,3.47788,10.5914525255,10.00416,2.9178800000000003,10.421,0.0,0.56,0.56,135.76
2019-09-25 04:00:00,65.350256,10.883408,66.2503171989,9.920256,2.893408,10.3336,55.43,7.99,56.0029017105,135.58,77.550256,17.993408,79.6103318491,9.920256,2.893408,10.3336,67.63,15.1,69.2952155636,134.46,74.380256,17.143408,76.3303276587,9.920256,2.893408,10.3336,64.46,14.25,66.0163169224,136.71,58.400256,20.103408,61.7635565207,9.920256,2.893408,10.3336,48.48,17.21,51.4440910115,135.58,9.920256,3.493408,10.5173845874,9.920256,2.893408,10.3336,0.0,0.6000000000000001,0.6000000000000001,135.76
2019-09-25 04:30:00,66.095168,10.194424,66.8767337244,10.335168,3.014424,10.7658,55.76,7.18,56.2203699739,135.5,78.545168,17.534424,80.4785651038,10.335168,3.014424,10.7658,68.21,14.52,69.7383287726,134.3,75.325168,16.714424,77.1573256657,10.335168,3.014424,10.7658,64.99,13.7,66.418296425,136.63,59.105168,19.474424,62.230812902,10.335168,3.014424,10.7658,48.77,16.46,51.4727549292,135.5,10.335168,3.574424,10.9358220779,10.335168,3.014424,10.7658,0.0,0.56,0.56,135.64
2019-09-25 05:00:00,66.54088,9.99484,67.287335642,10.61088,3.09484,11.053,55.93,6.9,56.354014054,135.2,79.69088,17.01484,81.4870611533,10.61088,3.09484,11.053,69.08,13.92,70.4685234697,133.9,76.44088,16.22484,78.1438005743,10.61088,3.09484,11.053,65.83,13.13,67.1266400172,136.26,59.54088,19.27484,62.5830316316,10.61088,3.09484,11.053,48.93,16.18,51.5357865953,135.2,10.61088,3.69484,11.2357739831,10.61088,3.09484,11.053,0.0,0.6000000000000001,0.6000000000000001,135.33
2019-09-25 05:30:00,69.312448,9.484464,69.958348359,10.952448,3.194464,11.4088,58.36,6.29,58.6979871887,134.58,83.062448,15.594464,84.5136531881,10.952448,3.194464,11.4088,72.11,12.4,73.1683818326,133.03,79.692448,14.884464,81.0705466665,10.952448,3.194464,11.4088,68.74,11.69,69.7269223471,135.58,62.052448,18.744464,64.8217651213,10.952448,3.194464,11.4088,51.1,15.55,53.4135984558,134.58,10.952448,3.754464,11.5780878007,10.952448,3.194464,11.4088,0.0,0.56,0.56,134.77
2019-09-25 06:00:00,71.861296,8.819128,72.4004342631,11.311296,3.299128,11.7826,60.55,5.52,60.8010929178,134.66,86.441296,14.619128,87.6687889596,11.311296,3.299128,11.7826,75.13,11.32,75.9780185317,132.96,82.891296,13.959128,84.0584570824,11.311296,3.299128,11.7826,71.58,10.66,72.3694134286,135.58,64.361296,18.179128,66.8794222287,11.311296,3.299128,11.7826,53.05,14.88,55.0973402262,134.66,11.311296,3.859128,11.9514972334,11.311296,3.299128,11.7826,0.0,0.56,0.56,134.89
2019-09-25 06:30:00,80.500448,6.528464,80.7647384098,11.000448,3.208464,11.4588,69.5,3.32,69.5792526548,133.47,96.190448,11.618464,96.8895814428,11.000448,3.208464,11.4588,85.19,8.41,85.6041132189,131.34,92.150448,11.108464,92.8175793643,11.000448,3.208464,11.4588,81.15,7.9,81.5336280316,134.27,71.980448,16.008464,73.7391064085,11.000448,3.208464,11.4588,60.98,12.8,62.3089110802,133.47,11.000448,3.808464,11.6410589828,11.000448,3.208464,11.4588,0.0,0.6000000000000001,0.6000000000000001,133.64
2019-09-25 07:00:00,90.382368,11.764024,91.1447459043,10.402368,3.034024,10.8358,79.98,8.73,80.4550389969,134.42,106.382368,11.724024,107.0264498152,10.402368,3.034024,10.8358,95.98,8.69,96.3725920581,130.2,101.812368,11.174024,102.4237135146,10.402368,3.034024,10.8358,91.41,8.14,91.7717151414,133.33,83.932368,5.494024,84.1119890253,10.402368,3.034024,10.8358,73.53,2.46,73.5711390424,134.42,10.402368,3.594024,11.0057379816,10.402368,3.034024,10.8358,0.0,0.56,0.56,134.59
2019-09-25 07:30:00,99.127616,15.448888,100.3242363254,9.527616,2.778888,9.9246,89.6,12.67,90.4913747271,134.2,116.427616,8.898888,116.7672041931,9.527616,2.778888,9.9246,106.9,6.12,107.0750409759,129.28,111.297616,8.498888,111.6216395889,9.527616,2.778888,9.9246,101.77,5.72,101.9306200315,132.57,92.667616,5.678888,92.8414606953,9.527616,2.778888,9.9246,83.14,2.9,83.1905619647,134.2,9.527616,3.338888,10.0957238334,9.527616,2.778888,9.9246,0.0,0.56,0.56,134.41
2019-09-25 08:00:00,104.041888,13.221384,104.8785938763,8.781888,2.561384,9.1478,95.26,10.66,95.8545940474,134.04,123.241888,7.291384,123.457390376,8.781888,2.561384,9.1478,114.46,4.73,114.5576907065,130.48,117.741888,7.211384,117.9625205266,8.781888,2.561384,9.1478,108.96,4.65,109.0591770554,133.58,97.191888,5.031384,97.3220320275,8.781888,2.561384,9.1478,88.41,2.47,88.4444967197,134.04,8.821888,3.081384,9.3445510989,8.781888,2.561384,9.1478,0.04,0.52,0.5215361924,134.19
2019-09-25 08:30:00,104.491568,10.864624,105.0548801235,8.381568,2.444624,8.7308,96.11,8.42,96.4781244635,133.48,124.901568,8.494624,125.1900967559,8.381568,2.444624,8.7308,116.52,6.05,116.6769595936,130.84,119.231568,8.334624,119.5225199072,8.381568,2.444624,8.7308,110.85,5.89,111.0063718892,133.88,97.561568,3.484624,97.6237786353,8.381568,2.444624,8.7308,89.18,1.04,89.1860639338,133.48,8.381568,3.004624,8.9038445359,8.381568,2.444624,8.7308,0.0,0.56,0.56,133.62
2019-09-25 09:00:00,103.965488,12.531184,104.717970127,9.295488,2.711184,9.6828,94.67,9.82,95.1779454496,133.18,125.635488,10.031184,126.0353144854,9.295488,2.711184,9.6828,116.34,7.32,116.5700561894,130.49,119.975488,9.791184,120.3743536014,9.295488,2.711184,9.6828,110.68,7.08,110.906216237,133.61,97.155488,3.341184,97.2129227986,9.295488,2.711184,9.6828,87.86,0.63,87.862258678,133.18,9.295488,3.271184,9.8542753118,9.295488,2.711184,9.6828,0.0,0.56,0.56,133.39
2019-09-25 09:30:00,105.625552,13.444536,106.4777572245,9.615552,2.8045359999999997,10.0162,96.01,10.64,96.5977727487,133.03,127.075552,11.034536,127.5537412264,9.615552,2.8045359999999997,10.0162,117.46,8.23,117.7479702585,130.18,121.365552,10.764536,121.8419978807,9.615552,2.8045359999999997,10.0162,111.75,7.96,112.0331384011,133.47,98.695552,3.954536,98.7747454543,9.615552,2.8045359999999997,10.0162,89.08,1.15,89.0874227936,133.03,9.655552,3.324536,10.2118668244,9.615552,2.8045359999999997,10.0162,0.04,0.52,0.5215361924,133.26
2019-09-25 10:00:00,102.612656,13.446608,103.4899436568,10.822656,3.156608,11.2736,91.79,10.29,92.3649727981,133.52,124.352656,11.266608,124.86200186639999,10.822656,3.156608,11.2736,113.53,8.11,113.8192997694,130.64,118.862656,10.996608,119.3702491364,10.822656,3.156608,11.2736,108.04,7.84,108.324084118,133.91,95.992656,3.926608,96.0729319648,10.822656,3.156608,11.2736,85.17,0.77,85.1734806146,133.52,10.822656,3.716608,11.4430353456,10.822656,3.156608,11.2736,0.0,0.56,0.56,133.7
2019-09-25 10:30:00,98.49336,13.65848,99.4358890944,15.66336,4.56848,16.316,82.83,9.09,83.3272884474,134.07,121.15336,11.69848,121.7168479447,15.66336,4.56848,16.316,105.49,7.13,105.7306814506,131.28,116.05336,11.47848,116.6196290099,15.66336,4.56848,16.316,100.39,6.91,100.6275320178,134.44,92.51336,5.17848,92.6581806081,15.66336,4.56848,16.316,76.85,0.61,76.8524209118,134.07,15.66336,5.12848,16.4815701194,15.66336,4.56848,16.316,0.0,0.56,0.56,134.26
2019-09-25 11:00:00,97.73144,16.01292,99.034579675,18.42144,5.37292,19.189,79.31,10.64,80.02053299,133.76,122.30144,13.89292,123.0879988147,18.42144,5.37292,19.189,103.88,8.52,104.2288098368,130.96,117.25144,13.59292,118.0367216429,18.42144,5.37292,19.189,98.83,8.22,99.171252387,134.14,91.98144,6.58292,92.2167020675,18.42144,5.37292,19.189,73.56,1.21,73.569951067,133.76,18.42144,5.93292,19.3532682356,18.42144,5.37292,19.189,0.0,0.56,0.56,134.02
2019-09-25 11:30:00,97.117584,14.169712,98.1458397496,15.667584,4.569712,16.3204,81.45,9.6,82.0137945714,133.82,119.897584,12.469712,120.5442838396,15.667584,4.569712,16.3204,104.23,7.9,104.528957232,131.08,114.867584,12.199712,115.5136131669,15.667584,4.569712,16.3204,99.2,7.63,99.4929992512,134.18,91.237584,5.259712,91.389065563,15.667584,4.569712,16.3204,75.57,0.6900000000000001,75.5731499939,133.82,15.667584,5.129712,16.4859677787,15.667584,4.569712,16.3204,0.0,0.56,0.56,134.02
2019-09-25 12:00:00,93.515344,17.612392,95.1594236815,21.745344,6.342392,22.6514,71.77,11.27,72.6494721247,133.69,121.095344,15.242392,122.0508617436,21.745344,6.342392,22.6514,99.35,8.9,99.7478445882,131.08,116.275344,14.922392,117.228978522,21.745344,6.342392,22.6514,94.53,8.58,94.9185824799,134.08,88.315344,8.162392,88.6917393504,21.745344,6.342392,22.6514,66.57,1.82,66.5948744274,133.69,21.745344,6.862392,22.8024649904,21.745344,6.342392,22.6514,0.0,0.52,0.52,133.83
2019-09-25 12:30:00,96.581264,13.794952,97.5614742433,17.571264,5.124952,18.3034,79.01,8.67,79.4842688838,133.99,122.691264,12.254952,123.301784701,17.571264,5.124952,18.3034,105.12,7.13,105.3615266594,131.53,117.591264,12.034952,118.2055220316,17.571264,5.124952,18.3034,100.02,6.91,100.2584086249,134.28,90.871264,5.844952,91.0590472432,17.571264,5.124952,18.3034,73.3,0.72,73.3035360675,133.99,17.571264,5.684952,18.4680263645,17.571264,5.124952,18.3034,0.0,0.56,0.56,134.15
2019-09-25 13:00:00,96.543232,14.831776,97.6758784159,17.663232,5.151776,18.3992,78.88,9.68,79.4717358562,133.85,121.293232,12.661776,121.9523214231,17.663232,5.151776,18.3992,103.63,7.51,103.9017661063,131.46,116.283232,12.411776,116.943756686,17.663232,5.151776,18.3992,98.62,7.26,98.8868646484,134.2,90.873232,5.651776,91.0488158412,17.663232,5.151776,18.3992,73.21,0.5,73.2117073971,133.85,17.663232,5.711776,18.5637859759,17.663232,5.151776,18.3992,0.0,0.56,0.56,133.98
2019-09-25 13:30:00,94.870512,15.436816,96.1182050153,19.120512,5.576816,19.9172,75.75,9.86,76.3890181898,133.94,118.560512,13.136816,119.2860886286,19.120512,5.576816,19.9172,99.44,7.5600000000000005,99.7269632547,131.55,113.780512,12.876816,114.5068439059,19.120512,5.576816,19.9172,94.66,7.3,94.9410638238,134.32,89.420512,6.086816,89.6274360637,19.120512,5.576816,19.9172,70.3,0.51,70.3018499045,133.94,19.120512,6.136816,20.0811974185,19.120512,5.576816,19.9172,0.0,0.56,0.56,134.03
2019-09-25 14:00:00,94.79768,15.21724,96.0112729142,19.32768,5.63724,20.133,75.47,9.58,76.075602528,134.06,118.32768,13.29724,119.0724839995,19.32768,5.63724,20.133,99.0,7.66,99.2958992104,131.75,113.53768,13.01724,114.2814653257,19.32768,5.63724,20.133,94.21,7.38,94.498616392,134.42,89.36768000000001,6.22724,89.5843778044,19.32768,5.63724,20.133,70.04,0.59,70.0424849645,134.06,19.32768,6.15724,20.2847434936,19.32768,5.63724,20.133,0.0,0.52,0.52,134.19
2019-09-25 14:30:00,95.138336,14.202848,96.1926393658,17.118336,4.992848,17.8316,78.02,9.21,78.561724141,134.21,117.758336,12.142848,118.3827455968,17.118336,4.992848,17.8316,100.64,7.15,100.8936672938,131.96,112.908336,11.912848,113.5350531147,17.118336,4.992848,17.8316,95.79,6.92,96.039629841,134.58,89.548336,5.402848,89.7111768225,17.118336,4.992848,17.8316,72.43,0.41000000000000003,72.4311604215,134.21,17.118336,5.552848,17.9964315441,17.118336,4.992848,17.8316,0.0,0.56,0.56,134.33
2019-09-25 15:00:00,90.810048,15.371264,92.1017946335,19.890048,5.801264,20.7188,70.92,9.57,71.5627787331,134.27,117.870048,13.011264,118.5860076333,19.890048,5.801264,20.7188,97.98,7.21,98.2449209883,132.1,113.140048,12.761264,113.8574561472,19.890048,5.801264,20.7188,93.25,6.96,93.5093797434,134.64,85.710048,6.481264,85.9547503702,19.890048,5.801264,20.7188,65.82,0.68,65.8235125164,134.27,19.890048,6.361264,20.882521139,19.890048,5.801264,20.7188,0.0,0.56,0.56,134.36
2019-09-25 15:30:00,90.939472,13.911096,91.9973160454,19.409472,5.661096,20.2182,71.53,8.25,72.0041901559,134.27,113.079472,11.831096,113.6967098045,19.409472,5.661096,20.2182,93.67,6.17,93.8729875949,132.19,108.549472,11.641096,109.1718965099,19.409472,5.661096,20.2182,89.14,5.98,89.3403604201,134.69,85.819472,6.891096,86.0956966314,19.409472,5.661096,20.2182,66.41,1.23,66.4213896271,134.27,19.409472,6.221096,20.3820911282,19.409472,5.661096,20.2182,0.0,0.56,0.56,134.39
