Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2019-09-25 16:00:00,91.08352,13.40936,92.0652950422,18.92352,5.51936,19.712,72.16,7.89,72.5900661248,134.18,118.00352,11.259360000000001,118.5394614464,18.92352,5.51936,19.712,99.08,5.74,99.246128388,131.97,113.21352,11.07936,113.7543552081,18.92352,5.51936,19.712,94.29,5.5600000000000005,94.4537860543,134.52,85.92352,6.96936,86.205703222,18.92352,5.51936,19.712,67.0,1.45,67.0156884617,134.18,18.92352,6.07936,19.8760717246,18.92352,5.51936,19.712,0.0,0.56,0.56,134.24
2019-09-25 16:30:00,92.230768,12.980224,93.1396842434,18.720768,5.460224,19.5008,73.51,7.52,73.8936431637,134.18,120.110768,10.870224,120.6016515615,18.720768,5.460224,19.5008,101.39,5.41,101.534231666,131.97,115.200768,10.710224,115.6975619705,18.720768,5.460224,19.5008,96.48,5.25,96.6227349023,134.52,86.940768,7.270224,87.2442164126,18.720768,5.460224,19.5008,68.22,1.81,68.2440070629,134.18,18.760768,5.980224,19.6908480021,18.720768,5.460224,19.5008,0.04,0.52,0.5215361924,134.31
2019-09-25 17:00:00,97.793344,10.671392,98.3738620667,15.673344,4.571392,16.3264,82.12,6.1,82.3462470305,133.96,123.103344,8.811392,123.4182884866,15.673344,4.571392,16.3264,107.43,4.24,107.5136386697,131.71,117.883344,8.721392,118.2055221681,15.673344,4.571392,16.3264,102.21,4.15,102.2942158678,134.26,91.913344,7.711392,92.2362638654,15.673344,4.571392,16.3264,76.24,3.14,76.3046341974,133.96,15.673344,5.131392,16.4919645889,15.673344,4.571392,16.3264,0.0,0.56,0.56,134.05
2019-09-25 17:30:00,100.289376,8.123568,100.6178477981,13.589376,3.963568,14.1556,86.7,4.16,86.7997442393,133.88,127.099376,6.9235679999999995,127.2878123523,13.589376,3.963568,14.1556,113.51,2.96,113.5485873976,131.53,121.579376,6.903568,121.7752188242,13.589376,3.963568,14.1556,107.99,2.94,108.0300129594,134.14,94.069376,8.913568,94.4907360302,13.589376,3.963568,14.1556,80.48,4.95,80.6320835648,133.88,13.589376,4.523568,14.3224930623,13.589376,3.963568,14.1556,0.0,0.56,0.56,134.05
2019-09-25 18:00:00,102.726272,6.568496,102.9360583018,10.246272,2.988496,10.6732,92.48,3.58,92.5492668799,133.78,128.156272,5.868496,128.2905658973,10.246272,2.988496,10.6732,117.91,2.88,117.9451673448,131.32,122.426272,5.838496,122.565411562,10.246272,2.988496,10.6732,112.18,2.85,112.2161971375,133.96,96.116272,8.498496,96.4912544091,10.246272,2.988496,10.6732,85.87,5.51,86.0465978409,133.78,10.246272,3.508496,10.8303108949,10.246272,2.988496,10.6732,0.0,0.52,0.52,133.91
2019-09-25 18:30:00,104.024624,5.123432,104.1507174906,7.794624,2.273432,8.1194,96.23,2.85,96.2721943242,133.85,127.734624,4.223432,127.8044269432,7.794624,2.273432,8.1194,119.94,1.9500000000000002,119.9558506285,131.43,121.914624,4.253432,121.9887996041,7.794624,2.273432,8.1194,114.12,1.98,114.1371753637,134.08,97.164624,8.503432,97.5360062379,7.794624,2.273432,8.1194,89.37,6.23,89.5868840847,133.85,7.794624,2.833432,8.2936421553,7.794624,2.273432,8.1194,0.0,0.56,0.56,133.95
2019-09-25 19:00:00,104.363696,4.562328,104.4633709946,7.653696,2.232328,7.9726,96.71,2.33,96.7380638632,133.61,128.513696,3.752328,128.5684643488,7.653696,2.232328,7.9726,120.86,1.52,120.8695577886,131.13,122.653696,3.792328,122.7123094645,7.653696,2.232328,7.9726,115.0,1.56,115.0105803828,133.84,97.463696,8.912328,97.8703306848,7.653696,2.232328,7.9726,89.81,6.68,90.0580840347,133.61,7.693696,2.792328,8.1847451885,7.653696,2.232328,7.9726,0.04,0.56,0.5614267539000001,133.74
2019-09-25 19:30:00,108.23952,6.07736,108.409999513,7.49952,2.18736,7.812,100.74,3.89,100.8150767495,133.39,132.46952,4.87736,132.5592787005,7.49952,2.18736,7.812,124.97,2.69,124.9989479956,130.88,126.36952,4.87736,126.4636083053,7.49952,2.18736,7.812,118.87,2.69,118.9004331363,133.64,101.02952,7.39736,101.2999745627,7.49952,2.18736,7.812,93.53,5.21,93.674996664,133.39,7.49952,2.70736,7.9732426528,7.49952,2.18736,7.812,0.0,0.52,0.52,133.56
2019-09-25 20:00:00,107.415104,6.456072,107.6089468074,7.4951039999999995,2.186072,7.8074,99.92,4.27,100.0111958733,133.46,131.145104,4.616072,131.2263175734,7.4951039999999995,2.186072,7.8074,123.65,2.43,123.6738751718,131.1,125.145104,4.636072,125.230947528,7.4951039999999995,2.186072,7.8074,117.65,2.45,117.6755072222,133.79,100.255104,7.076072,100.5045107097,7.4951039999999995,2.186072,7.8074,92.76,4.89,92.8888028774,133.46,7.4951039999999995,2.746072,7.9823239348,7.4951039999999995,2.186072,7.8074,0.0,0.56,0.56,133.65
2019-09-25 20:30:00,104.405216,5.345688,104.5419796455,7.425216,2.165688,7.7346,96.98,3.18,97.0321225162,133.87,127.115216,3.125688,127.1536396026,7.425216,2.165688,7.7346,119.69,0.96,119.6938498838,131.75,121.315216,3.195688,121.3572991415,7.425216,2.165688,7.7346,113.89,1.03,113.8946574691,134.28,97.455216,8.095687999999999,97.7908957409,7.425216,2.165688,7.7346,90.03,5.93,90.2250840953,133.87,7.425216,2.685688,7.8959959904,7.425216,2.165688,7.7346,0.0,0.52,0.52,134.03
2019-09-25 21:00:00,99.589408,4.092744,99.6734705889,8.409407999999999,2.452744,8.7598,91.18,1.6400000000000001,91.1947476558,134.51,122.129408,4.052744,122.1966326556,8.409407999999999,2.452744,8.7598,113.72,1.6,113.7312551588,132.65,116.649408,3.8427439999999997,116.712685978,8.409407999999999,2.452744,8.7598,108.24,1.3900000000000001,108.248924706,135.03,93.049408,9.872744,93.5717019362,8.409407999999999,2.452744,8.7598,84.64,7.42,84.9646161646,134.51,8.409407999999999,3.012744,8.9327917988,8.409407999999999,2.452744,8.7598,0.0,0.56,0.56,134.62
2019-09-25 21:30:00,94.965792,2.900856,95.0100869157,8.985792,2.620856,9.3602,85.98,0.28,85.9804559188,134.31,116.955792,6.590856,117.1413533521,8.985792,2.620856,9.3602,107.97,3.9699999999999998,108.0429627509,132.54,111.745792,6.260856,111.9210451504,8.985792,2.620856,9.3602,102.76,3.64,102.8244484546,134.94,88.805792,11.680856,89.5707044163,8.985792,2.620856,9.3602,79.82,9.06,80.3325338826,134.31,8.985792,3.180856,9.5321719854,8.985792,2.620856,9.3602,0.0,0.56,0.56,134.45
2019-09-25 22:00:00,89.751824,4.088032,89.8448769656,9.421824,2.748032,9.8144,80.33,1.34,80.34117562,135.15,110.881824,8.568032,111.2123647169,9.421824,2.748032,9.8144,101.46,5.82,101.6267878072,133.66,106.001824,8.148032,106.3145197835,9.421824,2.748032,9.8144,96.58,5.4,96.7308451323,135.88,84.001824,13.008032,85.0030313097,9.421824,2.748032,9.8144,74.58,10.26,75.2824282286,135.15,9.421824,3.308032,9.9856819096,9.421824,2.748032,9.8144,0.0,0.56,0.56,135.3
2019-09-25 22:30:00,84.797216,6.126688,85.0182577286,9.177216,2.676688,9.5596,75.62,3.45,75.6986585086,135.56,104.077216,11.416688,104.701516967,9.177216,2.676688,9.5596,94.9,8.74,95.3016138373,134.34,99.537216,10.846688,100.1264600872,9.177216,2.676688,9.5596,90.36,8.17,90.7285980273,136.44,79.367216,14.926688,80.758658918,9.177216,2.676688,9.5596,70.19,12.25,71.2509550813,135.56,9.177216,3.196688,9.7180300308,9.177216,2.676688,9.5596,0.0,0.52,0.52,135.73
2019-09-25 23:00:00,80.099008,5.955544,80.3201069902,9.139008,2.665544,9.5198,70.96,3.29,71.0362280812,136.09,97.189008,16.305544,98.5473187923,9.139008,2.665544,9.5198,88.05,13.64,89.1002362511,134.02,93.039008,15.195544,94.2717432059,9.139008,2.665544,9.5198,83.9,12.53,84.8304833182,136.18,74.969008,13.415544,76.1598908962,9.139008,2.665544,9.5198,65.83,10.75,66.7019594915,136.09,9.139008,3.225544,9.6915221364,9.139008,2.665544,9.5198,0.0,0.56,0.56,136.25
2019-09-25 23:30:00,76.18632,4.89476,76.3433954616,9.13632,2.6647600000000002,9.517,67.05,2.23,67.0870732705,137.17,90.46632,22.19476,93.1491407679,9.13632,2.6647600000000002,9.517,81.33,19.53,83.6420336912,133.69,86.63632,21.12476,89.1745895881,9.13632,2.6647600000000002,9.517,77.5,18.46,79.668196917,135.93,71.27632,9.77476,71.9434481089,9.13632,2.6647600000000002,9.517,62.14,7.11,62.5454370838,137.17,9.17632,3.26476,9.7397898643,9.13632,2.6647600000000002,9.517,0.04,0.6000000000000001,0.6013318551,137.33
2019-09-26 00:00:00,72.065968,14.233824,73.458188716,9.235968,2.693824,9.6208,62.83,11.54,63.8809869993,136.16,85.665968,19.853824,87.9365248392,9.235968,2.693824,9.6208,76.43,17.16,78.3326911321,134.09,82.085968,18.903824,84.2345576609,9.235968,2.693824,9.6208,72.85,16.21,74.631672901,136.25,65.755968,8.823824,66.3453630452,9.235968,2.693824,9.6208,56.52,6.13,56.8514494098,136.16,9.235968,3.253824,9.7923682284,9.235968,2.693824,9.6208,0.0,0.56,0.56,136.29
2019-09-26 00:30:00,69.947424,17.608832,72.1298349412,9.527424,2.778832,9.9244,60.42,14.83,62.2133852157,136.03,82.997424,19.008832,85.1463920823,9.527424,2.778832,9.9244,73.47,16.23,75.2413038165,134.53,79.557424,18.108832,81.5923618357,9.527424,2.778832,9.9244,70.03,15.33,71.6882821666,136.59,63.297424,8.328832,63.8430366408,9.527424,2.778832,9.9244,53.77,5.55,54.0556694529,136.03,9.527424,3.378832,10.1088235596,9.527424,2.778832,9.9244,0.0,0.6000000000000001,0.6000000000000001,136.17
2019-09-26 01:00:00,68.767776,17.069768,70.8546681282,10.387776,3.029768,10.8206,58.38,14.04,60.0445334731,135.73,81.797776,18.999768,83.9753972459,10.387776,3.029768,10.8206,71.41,15.97,73.1739639489,134.23,78.467776,18.099768,80.5282153785,10.387776,3.029768,10.8206,68.08,15.07,69.7279807538,136.35,62.357776,7.9197679999999995,62.8586903526,10.387776,3.029768,10.8206,51.97,4.89,52.1995498065,135.73,10.387776,3.589768,10.9905561515,10.387776,3.029768,10.8206,0.0,0.56,0.56,135.88
2019-09-26 01:30:00,68.429072,16.903896,70.4860241095,10.539072,3.073896,10.9782,57.89,13.83,59.5190809741,136.15,81.269072,18.793896,83.4138632998,10.539072,3.073896,10.9782,70.73,15.72,72.4558575962,134.69,77.959072,17.923896,79.9930181636,10.539072,3.073896,10.9782,67.42,14.85,69.0360695579,136.76,62.059072,7.713896,62.5366501261,10.539072,3.073896,10.9782,51.52,4.64,51.728522113,136.15,10.539072,3.633896,11.1479701632,10.539072,3.073896,10.9782,0.0,0.56,0.56,136.35
2019-09-26 02:00:00,67.774448,17.375464,69.9662958211,11.504448,3.355464,11.9838,56.27,14.02,57.9902862555,136.41,81.214448,19.325464,83.4820946237,11.504448,3.355464,11.9838,69.71,15.97,71.5159073214,135.03,77.964448,18.425464,80.1121268945,11.504448,3.355464,11.9838,66.46,15.07,68.1471679529,137.06,61.584448,8.155464,62.1221041862,11.504448,3.355464,11.9838,50.08,4.8,50.30950606,136.41,11.504448,3.955464,12.1654436516,11.504448,3.355464,11.9838,0.0,0.6000000000000001,0.6000000000000001,136.55
2019-09-26 02:30:00,65.459008,19.415544,68.2777055646,12.259008,3.575544,12.7698,53.2,15.84,55.5080678821,136.36,79.299008,20.865544,81.9981926398,12.259008,3.575544,12.7698,67.04,17.29,69.2337034976,134.95,76.159008,19.915544,78.719904677,12.259008,3.575544,12.7698,63.9,16.34,65.9560884225,136.95,59.599008,9.965544,60.4264331382,12.259008,3.575544,12.7698,47.34,6.39,47.7693175584,136.36,12.259008,4.135544,12.9377742027,12.259008,3.575544,12.7698,0.0,0.56,0.56,136.55
2019-09-26 03:00:00,63.336528,18.601904,66.0117157141,14.166528,4.131904,14.7568,49.17,14.47,51.2549490293,136.32,78.216528,23.221904,81.5909436014,14.166528,4.131904,14.7568,64.05,19.09,66.8343519457,134.23,75.256528,22.181904,78.4575163492,14.166528,4.131904,14.7568,61.09,18.05,63.700789634,136.36,57.936528,9.301904,58.678502833,14.166528,4.131904,14.7568,43.77,5.17,44.0742759441,136.32,14.166528,4.731904,14.9359107871,14.166528,4.131904,14.7568,0.0,0.6000000000000001,0.6000000000000001,136.68
2019-09-26 03:30:00,64.184944,12.250192,65.3435095501,13.474944,3.930192,14.0364,50.71,8.32,51.3879995719,135.71,76.224944,28.820192,81.4913833158,13.474944,3.930192,14.0364,62.75,24.89,67.5061078718,131.21,73.334944,27.540192,78.3356635695,13.474944,3.930192,14.0364,59.86,23.61,64.3478958475,133.89,58.624944,4.170192,58.7730768322,13.474944,3.930192,14.0364,45.15,0.24,45.1506378692,135.71,13.474944,4.5301919999999996,14.2160738377,13.474944,3.930192,14.0364,0.0,0.6000000000000001,0.6000000000000001,135.93
2019-09-26 04:00:00,64.662304,11.870672,65.7428810771,13.442304,3.9206719999999997,14.0024,51.22,7.95,51.8332991425,135.86,76.272304,28.640672,81.4724029968,13.442304,3.9206719999999997,14.0024,62.83,24.72,67.5180516603,131.49,73.372304,27.360672,78.3077350366,13.442304,3.9206719999999997,14.0024,59.93,23.44,64.3509013146,134.16,59.032304,4.560672,59.2082143342,13.442304,3.9206719999999997,14.0024,45.59,0.64,45.5944919919,135.86,13.442304,4.480672,14.1694021892,13.442304,3.9206719999999997,14.0024,0.0,0.56,0.56,136.13
2019-09-26 04:30:00,64.724048,11.583264,65.7523717778,13.554048,3.953264,14.1188,51.17,7.63,51.7357303998,135.67,76.724048,28.453264,81.8301153229,13.554048,3.953264,14.1188,63.17,24.5,67.7546965162,131.21,73.814048,27.193264,78.6637609648,13.554048,3.953264,14.1188,60.26,23.24,64.5861068652,133.94,59.124048,4.823264,59.3204596031,13.554048,3.953264,14.1188,45.57,0.87,45.5783040492,135.67,13.554048,4.553264,14.298406563,13.554048,3.953264,14.1188,0.0,0.6000000000000001,0.6000000000000001,135.88
2019-09-26 05:00:00,64.567152,11.868336,65.6488729286,14.497152,4.228336,15.1012,50.07,7.64,50.6495261577,135.42,77.557152,28.448336,82.6100456816,14.497152,4.228336,15.1012,63.06,24.22,67.5512546146,130.82,74.657152,27.188336,79.4537347089,14.497152,4.228336,15.1012,60.16,22.96,64.392446762,133.67,59.057152,5.098336,59.2768102408,14.497152,4.228336,15.1012,44.56,0.87,44.5684922339,135.42,14.497152,4.788336,15.2674679551,14.497152,4.228336,15.1012,0.0,0.56,0.56,135.63
2019-09-26 05:30:00,66.580288,14.102584,68.0574582661,14.340288,4.182584,14.9378,52.24,9.92,53.1735272481,134.52,81.320288,24.592584,84.9575448574,14.340288,4.182584,14.9378,66.98,20.41,70.0206291031,130.59,78.260288,22.902584,81.5426332155,14.340288,4.182584,14.9378,63.92,18.72,66.6048406649,133.5,60.850288,6.212584,61.1666064911,14.340288,4.182584,14.9378,46.51,2.03,46.5542801469,134.52,14.340288,4.742584,15.1041703817,14.340288,4.182584,14.9378,0.0,0.56,0.56,134.74
2019-09-26 06:00:00,70.339808,16.779944,72.3135886962,14.159808,4.129944,14.7498,56.18,12.65,57.5865861117,134.71,86.579808,17.979944,88.4270407712,14.159808,4.129944,14.7498,72.42,13.85,73.7324819872,132.63,83.169808,17.209944,84.9317322044,14.159808,4.129944,14.7498,69.01,13.08,70.2386396508,135.27,64.169808,7.849944,64.648169963,14.159808,4.129944,14.7498,50.01,3.7199999999999998,50.1481654699,134.71,14.239808,4.729944,15.0048159642,14.159808,4.129944,14.7498,0.08,0.6000000000000001,0.605309838,134.95
2019-09-26 06:30:00,79.994832,12.530576,80.9702938219,13.544832,3.950576,14.1092,66.45,8.58,67.0016335622,133.53,96.514832,12.890576,97.3718632131,13.544832,3.950576,14.1092,82.97,8.94,83.45025164730001,130.98,92.594832,12.360576,93.4162017648,13.544832,3.950576,14.1092,79.05,8.41,79.4961043071,133.88,72.724832,4.770576,72.8811332568,13.544832,3.950576,14.1092,59.18,0.8200000000000001,59.1856807007,133.53,13.544832,4.510576,14.2761258666,13.544832,3.950576,14.1092,0.0,0.56,0.56,133.72
2019-09-26 07:00:00,88.090896,8.511928,88.5011800846,13.240896,3.861928,13.7926,74.85,4.65,74.9942997834,133.98,104.410896,14.251928,105.37909021830001,13.240896,3.861928,13.7926,91.17,10.39,91.7601275065,129.79,100.130896,13.641928,101.055917854,13.240896,3.861928,13.7926,86.89,9.78,87.4386670758,132.92,82.200896,10.671928,82.8907555186,13.240896,3.861928,13.7926,68.96,6.8100000000000005,69.2954378008,133.98,13.240896,4.421928,13.9597555179,13.240896,3.861928,13.7926,0.0,0.56,0.56,134.19
2019-09-26 07:30:00,94.082192,6.846056,94.3309457934,15.552192,4.536056,16.2002,78.53,2.31,78.5639675678,134.07,116.442192,7.336056,116.6730551387,15.552192,4.536056,16.2002,100.89,2.8,100.9288467189,130.82,111.672192,6.746056,111.8757692159,15.552192,4.536056,16.2002,96.12,2.21,96.1454029062,133.77,89.322192,11.346056,90.0399187607,15.552192,4.536056,16.2002,73.77,6.8100000000000005,74.0836621665,134.07,15.552192,5.056056,16.3534209962,15.552192,4.536056,16.2002,0.0,0.52,0.52,134.28
2019-09-26 08:00:00,96.958608,6.893344,97.2033428273,18.868608,5.503344,19.6548,78.09,1.3900000000000001,78.1023700025,133.16,121.898608,7.013344,122.1001950301,18.868608,5.503344,19.6548,103.03,1.51,103.0410646296,130.1,117.018608,7.023344,117.2291856971,18.868608,5.503344,19.6548,98.15,1.52,98.1617690346,133.21,92.248608,13.193344,93.1872845609,18.868608,5.503344,19.6548,73.38,7.69,73.7818439726,133.16,18.868608,6.063344,19.8188927118,18.868608,5.503344,19.6548,0.0,0.56,0.56,133.38
2019-09-26 08:30:00,93.432464,10.211552,93.9888350995,25.822464,7.531552,26.8984,67.61,2.68,67.6630955544,133.42,122.022464,10.811552,122.5004954165,25.822464,7.531552,26.8984,96.2,3.2800000000000002,96.2559005984,130.31,117.462464,10.741552,117.9525811007,25.822464,7.531552,26.8984,91.64,3.21,91.696203302,133.57,89.352464,17.931552,91.133985867,25.822464,7.531552,26.8984,63.53,10.4,64.3756234921,133.42,25.822464,8.051552,27.0486069261,25.822464,7.531552,26.8984,0.0,0.52,0.52,133.63
2019-09-26 09:00:00,91.057264,12.317952,91.8866544643,29.307264,8.547952,30.5284,61.75,3.77,61.864977168,133.58,121.317264,12.927952,122.0041412714,29.307264,8.547952,30.5284,92.01,4.38,92.1141927175,130.4,116.967264,12.797952,117.6653237918,29.307264,8.547952,30.5284,87.66,4.25,87.7629654239,133.65,87.337264,20.017952,89.601987061,29.307264,8.547952,30.5284,58.03,11.47,59.1526990086,133.58,29.307264,9.107952,30.6899089735,29.307264,8.547952,30.5284,0.0,0.56,0.56,133.72
2019-09-26 09:30:00,85.16072,13.71396,86.2578745959,33.99072,9.91396,35.407,51.17,3.8,51.3109042992,133.62,116.43072,13.97396,117.2662957452,33.99072,9.91396,35.407,82.44,4.06,82.5399127695,130.61,112.56072,13.86396,113.4113092853,33.99072,9.91396,35.407,78.57,3.95,78.6692277832,133.71,82.10072,21.46396,84.860060119,33.99072,9.91396,35.407,48.11,11.55,49.4770108232,133.62,33.99072,10.43396,35.5561045026,33.99072,9.91396,35.407,0.0,0.52,0.52,133.72
2019-09-26 10:00:00,81.582192,14.701056,82.8961705933,37.032192,10.801055999999999,38.5752,44.55,3.9,44.7203812596,133.49,113.412192,14.991056,114.3986759287,37.032192,10.801055999999999,38.5752,76.38,4.19,76.4948396952,130.61,109.842192,14.871056,110.8442846967,37.032192,10.801055999999999,38.5752,72.81,4.07,72.9236655689,133.64,78.912192,22.451056,82.0437929508,37.032192,10.801055999999999,38.5752,41.88,11.65,43.4701840346,133.49,37.032192,11.361056,38.7357307632,37.032192,10.801055999999999,38.5752,0.0,0.56,0.56,133.62
2019-09-26 10:30:00,78.988736,14.605048,80.327628136,37.388736,10.905048,38.9466,41.6,3.7,41.7642191355,133.13,110.508736,14.985047999999999,111.5200986185,37.388736,10.905048,38.9466,73.12,4.08,73.2337408576,130.48,107.108736,14.865048,108.1353364056,37.388736,10.905048,38.9466,69.72,3.96,69.8323707173,133.28,76.508736,22.345048,79.7050052032,37.388736,10.905048,38.9466,39.12,11.44,40.7584101751,133.13,37.388736,11.425048,39.0953872149,37.388736,10.905048,38.9466,0.0,0.52,0.52,133.25
2019-09-26 11:00:00,77.97744,15.38092,79.4798958794,37.47744,10.93092,39.039,40.5,4.45,40.7437418507,133.76,108.92744,15.69092,110.051770342,37.47744,10.93092,39.039,71.45,4.76,71.6083800962,131.28,105.60744,15.54092,106.7447964905,37.47744,10.93092,39.039,68.13,4.61,68.2857891512,133.92,75.54744,23.14092,79.012137479,37.47744,10.93092,39.039,38.07,12.21,39.9801075536,133.76,37.47744,11.49092,39.1994866216,37.47744,10.93092,39.039,0.0,0.56,0.56,133.87
2019-09-26 11:30:00,78.179152,15.489336,79.6988038628,37.849152,11.039336,39.4262,40.33,4.45,40.5747630923,133.33,109.819152,16.009336,110.9799305512,37.849152,11.039336,39.4262,71.97,4.97,72.141401428,130.77,106.459152,15.849336,107.6324881074,37.849152,11.039336,39.4262,68.61,4.8100000000000005,68.7783992253,133.47,75.749152,23.209336,79.2250421665,37.849152,11.039336,39.4262,37.9,12.17,39.806015877,133.33,37.849152,11.559336,39.5749485897,37.849152,11.039336,39.4262,0.0,0.52,0.52,133.45
2019-09-26 12:00:00,83.140448,14.538464,84.4020202905,34.280448,9.998464,35.7088,48.86,4.54,49.0704717727,133.37,113.790448,15.238464,114.8062578483,34.280448,9.998464,35.7088,79.51,5.24,79.6824805086,130.77,110.040448,15.058464,111.0660053035,34.280448,9.998464,35.7088,75.76,5.06,75.9287903236,133.47,80.190448,22.228464,83.214256965,34.280448,9.998464,35.7088,45.91,12.23,47.5110618698,133.37,34.280448,10.518464,35.8578750068,34.280448,9.998464,35.7088,0.0,0.52,0.52,133.45
2019-09-26 12:30:00,84.75352,12.84436,85.7212735335,32.96352,9.61436,34.337,51.79,3.23,51.8906253576,134.28,111.29352,14.01436,112.1724114041,32.96352,9.61436,34.337,78.33,4.4,78.4534823956,131.78,107.63352,13.89436,108.5266228508,32.96352,9.61436,34.337,74.67,4.28,74.7925617959,134.34,81.64352,20.68436,84.2229606853,32.96352,9.61436,34.337,48.68,11.07,49.9228134223,134.28,32.96352,10.17436,34.4979891037,32.96352,9.61436,34.337,0.0,0.56,0.56,134.36
2019-09-26 13:00:00,79.975104,14.671072,81.3096403475,37.135104,10.831072,38.6824,42.84,3.84,43.0117565324,134.31,116.365104,15.871072,117.4424469915,37.135104,10.831072,38.6824,79.23,5.04,79.3901410756,131.78,112.605104,15.711072,113.6958540592,37.135104,10.831072,38.6824,75.47,4.88,75.6276093765,134.34,77.415104,22.531072,80.6272133513,37.135104,10.831072,38.6824,40.28,11.7,41.9448256642,134.31,37.175104,11.391072,38.8811635464,37.135104,10.831072,38.6824,0.04,0.56,0.5614267539000001,134.42
2019-09-26 13:30:00,80.650048,13.206264000000001,81.724143625,36.570048,10.666264,38.0938,44.08,2.54,44.1531199351,134.22,110.930048,14.946264,111.9324187036,36.570048,10.666264,38.0938,74.36,4.28,74.4830719023,131.67,107.440048,14.826264,108.4582040163,36.570048,10.666264,38.0938,70.87,4.16,70.9919889847,134.21,78.020048,21.126264,80.829740322,36.570048,10.666264,38.0938,41.45,10.46,42.7494339144,134.22,36.570048,11.186264,38.2426582889,36.570048,10.666264,38.0938,0.0,0.52,0.52,134.31
2019-09-26 14:00:00,78.934496,15.421728,80.4268882481,38.714496,11.291727999999999,40.3276,40.22,4.13,40.4314889659,134.13,110.994496,16.101728,112.1563363653,38.714496,11.291727999999999,40.3276,72.28,4.8100000000000005,72.4398681666,131.76,107.594496,15.951728,108.7705529805,38.714496,11.291727999999999,40.3276,68.88,4.66,69.0374536031,134.25,76.564496,23.261728,80.0201851865,38.714496,11.291727999999999,40.3276,37.85,11.97,39.6976498045,134.13,38.714496,11.851728,40.4879692887,38.714496,11.291727999999999,40.3276,0.0,0.56,0.56,134.24
2019-09-26 14:30:00,82.729728,11.179504,83.4816698721,32.329728,9.429504,33.6768,50.4,1.75,50.4303727926,134.18,112.559728,13.059504,113.3147960867,32.329728,9.429504,33.6768,80.23,3.63,80.3120775475,131.62,108.749728,12.979504,109.5215543359,32.329728,9.429504,33.6768,76.42,3.55,76.5024110731,134.17,79.729728,19.129504,81.9924841082,32.329728,9.429504,33.6768,47.4,9.7,48.3823314858,134.18,32.329728,9.989504,33.8378708361,32.329728,9.429504,33.6768,0.0,0.56,0.56,134.31
2019-09-26 15:00:00,81.933952,11.545736,82.7434378674,32.453952,9.465736,33.8062,49.48,2.08,49.5236993772,134.23,114.523952,13.765736,115.3483032789,32.453952,9.465736,33.8062,82.07,4.3,82.1825705366,131.62,110.603952,13.645736,111.4425426352,32.453952,9.465736,33.8062,78.15,4.18,78.2617077503,134.17,79.013952,19.475736,81.378798857,32.453952,9.465736,33.8062,46.56,10.01,47.6238774146,134.23,32.453952,9.985736,33.9554697196,32.453952,9.465736,33.8062,0.0,0.52,0.52,134.35
2019-09-26 15:30:00,82.628288,11.246584,83.3901650645,32.388288,9.446584,33.7378,50.24,1.8,50.2722348817,135.25,110.248288,12.706584,110.9781162387,32.388288,9.446584,33.7378,77.86,3.26,77.9282182524,133.03,106.588288,12.636584,107.3347399212,32.388288,9.446584,33.7378,74.2,3.19,74.2685404461,135.33,79.658288,19.306584,81.9645474144,32.388288,9.446584,33.7378,47.27,9.86,48.2873948355,135.25,32.388288,10.006584,33.8988631508,32.388288,9.446584,33.7378,0.0,0.56,0.56,135.37
2019-09-26 16:00:00,82.263168,14.143424,83.4701458717,37.623168,10.973424,39.1908,44.64,3.17,44.7524133427,134.97,113.823168,14.423424,114.7333810773,37.623168,10.973424,39.1908,76.2,3.45,76.2780604106,132.81,110.203168,14.343424,111.1326776843,37.623168,10.973424,39.1908,72.58,3.37,72.6581949955,135.16,79.613168,22.113424,82.6272354614,37.623168,10.973424,39.1908,41.99,11.14,43.4426023622,134.97,37.623168,11.533424,39.3512724003,37.623168,10.973424,39.1908,0.0,0.56,0.56,135.12
2019-09-26 16:30:00,87.98824,12.16032,88.8245673268,32.77824,9.56032,34.144,55.21,2.6,55.2711868879,134.88,119.12824,13.21032,119.8584586919,32.77824,9.56032,34.144,86.35,3.65,86.4271080159,132.62,114.99824,13.13032,115.7454124637,32.77824,9.56032,34.144,82.22,3.5700000000000003,82.2974683693,134.95,84.68824,20.12032,87.045535619,32.77824,9.56032,34.144,51.91,10.56,52.9732168176,134.88,32.81824,10.08032,34.3314684801,32.77824,9.56032,34.144,0.04,0.52,0.5215361924,135.01
2019-09-26 17:00:00,92.945456,9.102008,93.3900655353,27.195456,7.932008,28.3286,65.75,1.17,65.760409062,133.83,122.515456,10.402008,122.9562472155,27.195456,7.932008,28.3286,95.32,2.47,95.3519968328,131.27,117.945456,10.382008,118.4015062453,27.195456,7.932008,28.3286,90.75,2.45,90.7830656015,133.8,88.975456,16.732008,90.5350311323,27.195456,7.932008,28.3286,61.78,8.8,62.4035928453,133.83,27.195456,8.492008,28.490472564,27.195456,7.932008,28.3286,0.0,0.56,0.56,133.99
2019-09-26 17:30:00,91.215728,8.957504,91.6544920475,28.585728,8.337504,29.7768,62.63,0.62,62.6330687417,133.99,121.795728,9.297504,122.1500836663,28.585728,8.337504,29.7768,93.21,0.96,93.2149435445,131.39,117.375728,9.357504,117.7481397078,28.585728,8.337504,29.7768,88.79,1.02,88.7958585746,133.94,87.445728,15.727504,88.8488026229,28.585728,8.337504,29.7768,58.86,7.39,59.3221012777,133.99,28.585728,8.857504,29.9265638255,28.585728,8.337504,29.7768,0.0,0.52,0.52,134.13
2019-09-26 18:00:00,91.649168,10.176424,92.2124156528,27.519168,8.026424,28.6658,64.13,2.15,64.1660299536,133.75,123.399168,8.476424,123.6899528132,27.519168,8.026424,28.6658,95.88,0.45,95.8810560017,131.04,118.829168,8.426424,119.1275609966,27.519168,8.026424,28.6658,91.31,0.4,91.310876132,133.67,87.789168,13.946424,88.8900487148,27.519168,8.026424,28.6658,60.27,5.92,60.5600470607,133.75,27.519168,8.586424,28.8276132297,27.519168,8.026424,28.6658,0.0,0.56,0.56,133.87
2019-09-26 18:30:00,94.870992,9.309456,95.3266546884,20.500992,5.979456,21.3552,74.37,3.33,74.4445149088,134.06,123.970992,7.429456,124.1934123612,20.500992,5.979456,21.3552,103.47,1.45,103.480159451,131.4,119.020992,7.259456,119.2421747457,20.500992,5.979456,21.3552,98.52,1.28,98.5283147121,133.97,90.360992,10.779456,91.0016788135,20.500992,5.979456,21.3552,69.86,4.8,70.0247070683,134.06,20.500992,6.499456,21.5065943673,20.500992,5.979456,21.3552,0.0,0.52,0.52,134.22
2019-09-26 19:00:00,99.345584,7.623712,99.6376738235,15.475584,4.513712,16.1204,83.87,3.11,83.9276414538,133.4,125.985584,5.633712,126.1114827711,15.475584,4.513712,16.1204,110.51,1.12,110.5156753587,130.56,120.685584,5.473712,120.8096507258,15.475584,4.513712,16.1204,105.21,0.96,105.2143797206,133.28,94.255584,9.413712,94.7245115522,15.475584,4.513712,16.1204,78.78,4.9,78.9322392942,133.4,15.475584,5.073712,16.2860754511,15.475584,4.513712,16.1204,0.0,0.56,0.56,133.52
2019-09-26 19:30:00,105.479072,4.983896,105.5967511305,13.419072,3.913896,13.9782,92.06,1.07,92.0662180173,133.74,131.119072,4.773896,131.205949275,13.419072,3.913896,13.9782,117.7,0.86,117.7031418442,131.0,125.439072,4.833896,125.5321764918,13.419072,3.913896,13.9782,112.02,0.92,112.0237778331,133.65,99.889072,10.733896,100.4641390167,13.419072,3.913896,13.9782,86.47,6.82,86.73853411260001,133.74,13.419072,4.433896,14.1326192576,13.419072,3.913896,13.9782,0.0,0.52,0.52,133.89
2019-09-26 20:00:00,104.24456,6.09508,104.4225947283,12.39456,3.61508,12.911,91.85,2.48,91.8834745751,134.42,129.74456,4.58508,129.8255514458,12.39456,3.61508,12.911,117.35,0.97,117.3540088791,131.79,124.11456,4.50508,124.1962952338,12.39456,3.61508,12.911,111.72,0.89,111.723544967,134.31,98.66456,9.17508,99.0902492327,12.39456,3.61508,12.911,86.27,5.5600000000000005,86.4489820646,134.42,12.39456,4.17508,13.078853566,12.39456,3.61508,12.911,0.0,0.56,0.56,134.55
2019-09-26 20:30:00,98.46768,9.82724,98.9568524691,13.08768,3.81724,13.633,85.38,6.01,85.591264157,134.9,127.41768,5.51724,127.5370734877,13.08768,3.81724,13.633,114.33,1.7000000000000002,114.3426381539,132.03,121.89768,5.31724,122.0135952695,13.08768,3.81724,13.633,108.81,1.5,108.8203386321,134.5,93.26768,6.14724,93.4700416829,13.08768,3.81724,13.633,80.18,2.33,80.2138473083,134.9,13.12768,4.3772400000000005,13.8382156436,13.08768,3.81724,13.633,0.04,0.56,0.5614267539000001,135.03
2019-09-26 21:00:00,93.976704,11.114872,94.6317138928,13.696704,3.994872,14.2674,80.28,7.12,80.5951164774,135.51,123.036704,6.784872,123.2236382324,13.696704,3.994872,14.2674,109.34,2.79,109.3755900556,132.8,117.766704,6.514872,117.9467681974,13.696704,3.994872,14.2674,104.07,2.52,104.1005057625,135.12,89.046704,5.374872,89.2087705457,13.696704,3.994872,14.2674,75.35,1.38,75.3626359677,135.51,13.696704,4.514872,14.4216424044,13.696704,3.994872,14.2674,0.0,0.52,0.52,135.59
2019-09-26 21:30:00,89.555856,13.019208,90.4972437196,14.705856,4.289208,15.3186,74.85,8.73,75.3573845088,135.36,117.965856,9.469208,118.3452959858,14.705856,4.289208,15.3186,103.26,5.18,103.3898447624,132.8,113.025856,9.109208,113.3923356974,14.705856,4.289208,15.3186,98.32,4.82,98.4380759666,135.1,84.995856,4.519208,85.1159137772,14.705856,4.289208,15.3186,70.29,0.23,70.2903762972,135.36,14.705856,4.849208,15.4847350291,14.705856,4.289208,15.3186,0.0,0.56,0.56,135.47
2019-09-26 22:00:00,85.30768,13.68724,86.3987315057,16.20768,4.72724,16.883,69.1,8.96,69.6784873544,136.31,112.85768,11.48724,113.440789039,16.20768,4.72724,16.883,96.65,6.76,96.8861192328,133.99,108.25768,11.00724,108.8158288642,16.20768,4.72724,16.883,92.05,6.28,92.2639740094,136.1,81.08768,5.57724,81.279255987,16.20768,4.72724,16.883,64.88,0.85,64.8855677327,136.31,16.20768,5.28724,17.0482784409,16.20768,4.72724,16.883,0.0,0.56,0.56,136.44
2019-09-26 22:30:00,81.35496,6.07228,81.5812607221,16.46496,4.80228,17.151,64.89,1.27,64.9024267651,135.49,104.67496,22.202280000000002,107.0036844609,16.46496,4.80228,17.151,88.21,17.4,89.9097553105,130.94,100.54496,21.25228,102.766475013,16.46496,4.80228,17.151,84.08,16.45,85.6740853467,133.57,77.42496,11.73228,78.3088170323,16.46496,4.80228,17.151,60.96,6.93,61.35264053,135.49,16.46496,5.36228,17.3161472216,16.46496,4.80228,17.151,0.0,0.56,0.56,135.64
2019-09-26 23:00:00,76.413424,7.256832,76.757234044,16.583424,4.836832,17.2744,59.83,2.42,59.878922001,136.14,98.753424,24.046832,101.6390125934,16.583424,4.836832,17.2744,82.17,19.21,84.385620813,131.84,94.923424,22.996832,97.6693949296,16.583424,4.836832,17.2744,78.34,18.16,80.4172941599,134.28,72.783424,10.796832,73.5798776188,16.583424,4.836832,17.2744,56.2,5.96,56.5151448729,136.14,16.583424,5.356832,17.4271512486,16.583424,4.836832,17.2744,0.0,0.52,0.52,136.25
2019-09-26 23:30:00,71.643456,15.716008,73.3469678656,17.403456,5.076008,18.1286,54.24,10.64,55.2737478375,136.03,93.503456,19.076008,95.4295046889,17.403456,5.076008,18.1286,76.1,14.0,77.3770637851,133.45,89.933456,18.296008,91.7756526364,17.403456,5.076008,18.1286,72.53,13.22,73.7249571041,135.63,66.363456,10.156008,67.1360766709,17.403456,5.076008,18.1286,48.96,5.08,49.2228402269,136.03,17.403456,5.6760079999999995,18.3056643572,17.403456,5.076008,18.1286,0.0,0.6000000000000001,0.6000000000000001,136.15
2019-09-27 00:00:00,66.638832,20.242576,69.645501028,18.968832,5.532576,19.7592,47.67,14.71,49.8880045702,136.16,88.328832,18.562576,90.2582505383,18.968832,5.532576,19.7592,69.36,13.03,70.5732987751,134.2,85.088832,17.812576,86.9332916372,18.968832,5.532576,19.7592,66.12,12.28,67.2506713721,136.29,61.328832,10.892576,62.2886333644,18.968832,5.532576,19.7592,42.36,5.36,42.6977657495,136.16,18.968832,6.092576,19.9232544972,18.968832,5.532576,19.7592,0.0,0.56,0.56,136.28
2019-09-27 00:30:00,62.727904,21.426472,66.2863759954,18.227904,5.316472,18.9874,44.5,16.11,47.3263362199,136.01,83.777904,19.986472,86.1289513557,18.227904,5.316472,18.9874,65.55,14.67,67.1715073524,134.12,80.727904,19.166472,82.9719719734,18.227904,5.316472,18.9874,62.5,13.85,64.0161893586,136.19,57.767904,11.906472,58.982156692,18.227904,5.316472,18.9874,39.54,6.59,40.0854050747,136.01,18.227904,5.916472,19.16405816,18.227904,5.316472,18.9874,0.0,0.6000000000000001,0.6000000000000001,136.15
2019-09-27 01:00:00,62.827856,20.730208,66.1595118882,16.697856,4.870208,17.3936,46.13,15.86,48.780288027,136.25,82.567856,19.460208,84.8301275482,16.697856,4.870208,17.3936,65.87,14.59,67.4664731552,134.41,79.507856,18.640208,81.6636793195,16.697856,4.870208,17.3936,62.81,13.77,64.3017029323,136.43,57.687856,11.230208,58.7707946313,16.697856,4.870208,17.3936,40.99,6.36,41.4804737196,136.25,16.697856,5.430208,17.558631892,16.697856,4.870208,17.3936,0.0,0.56,0.56,136.33
2019-09-27 01:30:00,63.597167999999996,21.190424,67.0345720276,15.327168,4.4704239999999995,15.9658,48.27,16.72,51.0837674805,136.42,82.087168,20.100424,84.5123079512,15.327168,4.4704239999999995,15.9658,66.76,15.63,68.5652572372,134.67,78.987168,19.250424,81.299148414,15.327168,4.4704239999999995,15.9658,63.66,14.78,65.353224863,136.6,58.227168,11.610424,59.3734371479,15.327168,4.4704239999999995,15.9658,42.9,7.14,43.4901092204,136.42,15.327168,5.070424,16.1440787424,15.327168,4.4704239999999995,15.9658,0.0,0.6000000000000001,0.6000000000000001,136.52
2019-09-27 02:00:00,62.990656,21.660608,66.6108450798,14.950656,4.360608,15.5736,48.04,17.3,51.0600783391,136.63,80.780656,20.680608,83.3858616975,14.950656,4.360608,15.5736,65.83,16.32,67.8227933662,134.94,77.730656,19.990608,80.2600728283,14.950656,4.360608,15.5736,62.78,15.63,64.6964087102,136.87,57.630656,11.970608,58.8607506483,14.950656,4.360608,15.5736,42.68,7.61,43.3531371414,136.63,14.950656,4.920608,15.7395837912,14.950656,4.360608,15.5736,0.0,0.56,0.56,136.78
2019-09-27 02:30:00,62.789888,12.875384,64.0963770287,15.309888,4.465384,15.9478,47.48,8.41,48.2190678052,136.53,77.829888,31.905384,84.1156643811,15.309888,4.465384,15.9478,62.52,27.44,68.2766724438,132.53,74.949888,30.245384,80.8224533439,15.309888,4.465384,15.9478,59.64,25.78,64.9733637732,134.96,57.519888,5.055384,57.7416177719,15.309888,4.465384,15.9478,42.21,0.59,42.2141232291,136.53,15.309888,5.065384,16.1260902155,15.309888,4.465384,15.9478,0.0,0.6000000000000001,0.6000000000000001,136.66
2019-09-27 03:00:00,61.127328,12.886303999999999,62.4708496757,16.067328,4.686304,16.7368,45.06,8.2,45.800039301300004,136.49,76.997328,32.056304,83.4038077385,16.067328,4.686304,16.7368,60.93,27.37,66.7950731716,132.43,74.197328,30.646304,80.2772659674,16.067328,4.686304,16.7368,58.13,25.96,63.6633214653,134.86,56.107328,5.196304,56.3474385448,16.067328,4.686304,16.7368,40.04,0.51,40.0432478703,136.49,16.107328,5.246304,16.9401806649,16.067328,4.686304,16.7368,0.04,0.56,0.5614267539000001,136.6
2019-09-27 03:30:00,60.000128,12.931704,61.3778814261,16.120128,4.701704,16.7918,43.88,8.23,44.6451262738,136.33,75.640128,32.171704,82.1976125086,16.120128,4.701704,16.7918,59.52,27.47,65.5532707041,132.27,72.890128,30.731704,79.1037824039,16.120128,4.701704,16.7918,56.77,26.03,62.4531328277,134.73,55.110128,5.171704,55.3522603914,16.120128,4.701704,16.7918,38.99,0.47000000000000003,38.9928326747,136.33,16.160128,5.301704,17.0075807298,16.120128,4.701704,16.7918,0.04,0.6000000000000001,0.6013318551,136.45
2019-09-27 04:00:00,59.997488,13.037184,61.3976117855,16.207488,4.727184,16.8828,43.79,8.31,44.5715178113,136.44,75.557488,32.257184,82.155096692,16.207488,4.727184,16.8828,59.35,27.53,65.4241805451,132.35,72.817488,30.837184,79.0779266021,16.207488,4.727184,16.8828,56.61,26.11,62.3411918397,134.73,55.127488,5.147184,55.3672596064,16.207488,4.727184,16.8828,38.92,0.42,38.9222661211,136.44,16.207488,5.327184,17.0605262709,16.207488,4.727184,16.8828,0.0,0.6000000000000001,0.6000000000000001,136.52
2019-09-27 04:30:00,60.498144,13.332792,61.9498891844,16.158144,4.712792,16.8314,44.34,8.62,45.170122869,136.48,75.858144,32.602792,82.5675484517,16.158144,4.712792,16.8314,59.7,27.89,65.8934146937,132.41,73.118144,31.162792,79.4819639116,16.158144,4.712792,16.8314,56.96,26.45,62.801624979,134.85,55.568144,4.782792,55.7735934553,16.158144,4.712792,16.8314,39.41,0.07,39.4100621669,136.48,16.158144,5.272792,16.9967041805,16.158144,4.712792,16.8314,0.0,0.56,0.56,136.6
2019-09-27 05:00:00,61.309664,13.136152,62.7011434438,15.929664,4.646152,16.5934,45.38,8.49,46.1673531838,136.33,76.969664,32.256152,83.4553085077,15.929664,4.646152,16.5934,61.04,27.61,66.9939825656,132.12,74.149664,30.836152,80.3059209615,15.929664,4.646152,16.5934,58.22,26.19,63.8395214581,134.61,56.269664,4.796152,56.4736944132,15.929664,4.646152,16.5934,40.34,0.15,40.3402788786,136.33,15.929664,5.246152,16.7712941051,15.929664,4.646152,16.5934,0.0,0.6000000000000001,0.6000000000000001,136.43
2019-09-27 05:30:00,63.107744,12.560592,64.3455967737,16.047744,4.680592,16.7164,47.06,7.88,47.715175783,135.97,79.427744,31.240592,85.3506948152,16.047744,4.680592,16.7164,63.38,26.56,68.7201426075,131.65,76.517744,29.860592,82.1378116426,16.047744,4.680592,16.7164,60.47,25.18,65.5030785536,134.21,57.887744,5.420592,58.140981442,16.047744,4.680592,16.7164,41.84,0.74,41.8465434654,135.97,16.047744,5.240592,16.8817621118,16.047744,4.680592,16.7164,0.0,0.56,0.56,136.06
2019-09-27 06:00:00,66.363472,11.433096,67.3411174546,15.953472,4.653096,16.6182,50.41,6.78,50.8639017379,135.62,82.773472,30.003096,88.0433611155,15.953472,4.653096,16.6182,66.82,25.35,71.4670196664,131.19,79.673472,28.693096,84.6826776773,15.953472,4.653096,16.6182,63.72,24.04,68.1040380594,133.84,60.793472,6.303096,61.1193525571,15.953472,4.653096,16.6182,44.84,1.65,44.8703476697,135.62,15.953472,5.253096,16.7960794961,15.953472,4.653096,16.6182,0.0,0.6000000000000001,0.6000000000000001,135.69
2019-09-27 06:30:00,74.82904,8.83472,75.3487724173,15.47904,4.5147200000000005,16.124,59.35,4.32,59.5070155528,134.13,93.03904,24.31472,96.1637591445,15.47904,4.5147200000000005,16.124,77.56,19.8,80.0474459305,129.43,89.41904,22.65472,92.2442467192,15.47904,4.5147200000000005,16.124,73.94,18.14,76.1326684151,132.38,68.29904,8.48472,68.8240462222,15.47904,4.5147200000000005,16.124,52.82,3.9699999999999998,52.968984321,134.13,15.47904,5.07472,16.2896734897,15.47904,4.5147200000000005,16.124,0.0,0.56,0.56,134.28
2019-09-27 07:00:00,82.277792,14.606856,83.5643183338,14.697792,4.286856,15.3102,67.58,10.32,68.3634317453,133.64,104.477792,11.336856,105.0910715768,14.697792,4.286856,15.3102,89.78,7.05,90.0563762318,130.73,100.237792,10.896856,100.8283512496,14.697792,4.286856,15.3102,85.54,6.61,85.7950097616,133.42,74.847792,6.036856,75.0908489607,14.697792,4.286856,15.3102,60.15,1.75,60.1754518055,133.64,14.697792,4.846856,15.4763400958,14.697792,4.286856,15.3102,0.0,0.56,0.56,133.74
2019-09-27 07:30:00,90.944384,10.572112,91.5568158756,15.024384,4.382112,15.6504,75.92,6.19,76.1719272436,133.59,114.104384,11.092112,114.6422496144,15.024384,4.382112,15.6504,99.08,6.71,99.3069509148,129.51,109.384384,10.642112000000001,109.9008553692,15.024384,4.382112,15.6504,94.36,6.26,94.5674214516,132.43,84.234384,10.152112,84.8439557418,15.024384,4.382112,15.6504,69.21,5.77,69.45010439160001,133.59,15.024384,4.942112,15.8163391972,15.024384,4.382112,15.6504,0.0,0.56,0.56,133.67
2019-09-27 08:00:00,91.755872,8.816296,92.1784525887,17.575872,5.126296,18.3082,74.18,3.69,74.2717207287,135.0,118.695872,7.546296,118.9355145159,17.575872,5.126296,18.3082,101.12,2.42,101.1489535289,131.7,113.895872,7.276296,114.1280602749,17.575872,5.126296,18.3082,96.32,2.15,96.3439925475,134.28,87.215872,11.236296,87.9366969844,17.575872,5.126296,18.3082,69.64,6.11,69.9075224851,135.0,17.575872,5.6862960000000005,18.4728243309,17.575872,5.126296,18.3082,0.0,0.56,0.56,135.1
2019-09-27 08:30:00,90.593152,8.611336,91.0015071139,20.233152,5.901336,21.0762,70.36,2.71,70.4121701128,135.56,120.273152,7.791336,120.5252505025,20.233152,5.901336,21.0762,100.04,1.8900000000000001,100.0578517659,132.32,115.483152,7.801336,115.7463573476,20.233152,5.901336,21.0762,95.25,1.9,95.2689482465,135.08,86.273152,11.471336,87.0324554729,20.233152,5.901336,21.0762,66.04,5.57,66.2744784966,135.56,20.233152,6.421336,21.2276705241,20.233152,5.901336,21.0762,0.0,0.52,0.52,135.64
2019-09-27 09:00:00,87.358544,8.774992,87.7981531378,24.188544,7.054992,25.1964,63.17,1.72,63.1934118402,135.61,118.338544,9.834992,118.7465286384,24.188544,7.054992,25.1964,94.15,2.7800000000000002,94.1910340744,132.41,113.838544,9.804992,114.260019115,24.188544,7.054992,25.1964,89.65,2.75,89.692167997,135.2,83.468544,13.604992,84.5700517015,24.188544,7.054992,25.1964,59.28,6.55,59.640765421,135.61,24.188544,7.614992,25.3588991086,24.188544,7.054992,25.1964,0.0,0.56,0.56,135.69
2019-09-27 09:30:00,89.727856,8.505208,90.1300543963,24.257856,7.075208,25.2686,65.47,1.43,65.4856152143,135.35,120.507856,10.505208,120.9648823123,24.257856,7.075208,25.2686,96.25,3.43,96.3110969723,132.21,115.897856,10.435208,116.3666902142,24.257856,7.075208,25.2686,91.64,3.36,91.7015768676,134.83,85.707856,13.855208,86.8205238918,24.257856,7.075208,25.2686,61.45,6.78,61.8228994791,135.35,24.257856,7.635208,25.4310829286,24.257856,7.075208,25.2686,0.0,0.56,0.56,135.39
2019-09-27 10:00:00,88.496464,9.418552,88.9962542036,26.326464,7.678552,27.4234,62.17,1.74,62.1943445982,135.41,117.586464,10.818552,118.0830960951,26.326464,7.678552,27.4234,91.26,3.14,91.3140033073,132.46,113.246464,10.768552,113.7573000764,26.326464,7.678552,27.4234,86.92,3.09,86.9749073009,134.91,84.676464,14.178552,85.8553137107,26.326464,7.678552,27.4234,58.35,6.5,58.7109231745,135.41,26.366464,8.238552,27.6236160363,26.326464,7.678552,27.4234,0.04,0.56,0.5614267539000001,135.45
2019-09-27 10:30:00,85.951152,10.430336,86.5817096112,29.761152,8.680336,31.0012,56.19,1.75,56.2172446852,135.22,116.321152,11.330335999999999,116.8716685792,29.761152,8.680336,31.0012,86.56,2.65,86.6005548481,132.33,112.201152,11.300336,112.7687727336,29.761152,8.680336,31.0012,82.44,2.62,82.4816221955,134.82,82.511152,15.190336,83.8977741788,29.761152,8.680336,31.0012,52.75,6.51,53.1501890872,135.22,29.761152,9.200336,31.1508001644,29.761152,8.680336,31.0012,0.0,0.52,0.52,135.28
2019-09-27 11:00:00,89.200432,8.876376,89.6409901768,27.210432,7.936376,28.3442,61.99,0.9400000000000001,61.9971265463,135.1,122.150432,11.766376,122.7158328903,27.210432,7.936376,28.3442,94.94,3.83,95.0172221231,132.12,117.600432,11.676376,118.1786755852,27.210432,7.936376,28.3442,90.39,3.74,90.4673405158,134.58,85.400432,15.146376,86.7331914074,27.210432,7.936376,28.3442,58.19,7.21,58.6349742048,135.1,27.210432,8.496376,28.506069788,27.210432,7.936376,28.3442,0.0,0.56,0.56,135.16
2019-09-27 11:30:00,93.514944,7.610192,93.8240895165,22.834944,6.660192,23.7864,70.68,0.9500000000000001,70.6863841203,134.79,124.294944,10.730192,124.7572447769,22.834944,6.660192,23.7864,101.46,4.07,101.5415998495,131.72,119.434944,10.630192,119.9070758139,22.834944,6.660192,23.7864,96.6,3.9699999999999998,96.6815437403,134.26,89.184944,13.800192,90.2463269919,22.834944,6.660192,23.7864,66.35,7.14,66.7330660168,134.79,22.834944,7.220192,23.9492346433,22.834944,6.660192,23.7864,0.0,0.56,0.56,134.86
2019-09-27 12:00:00,93.111664,8.557152,93.5040470953,24.401664,7.117152,25.4184,68.71,1.44,68.7250878501,134.84,122.601664,10.317152,123.0350016904,24.401664,7.117152,25.4184,98.2,3.2,98.252124659,131.84,117.911664,10.267152,118.357825755,24.401664,7.117152,25.4184,93.51,3.15,93.56304078,134.36,88.891664,13.817152,89.959110812,24.401664,7.117152,25.4184,64.49,6.7,64.8371043462,134.84,24.401664,7.6771519999999995,25.5808496497,24.401664,7.117152,25.4184,0.0,0.56,0.56,134.91
2019-09-27 12:30:00,91.388256,9.567408,91.8876957517,25.088256,7.317408,26.1336,66.3,2.25,66.3381677468,134.73,121.388256,10.107408,121.8083264445,25.088256,7.317408,26.1336,96.3,2.79,96.3404074104,131.7,116.788256,10.057408,117.2205109834,25.088256,7.317408,26.1336,91.7,2.74,91.7409265268,134.26,87.328256,13.257408,88.3288353986,25.088256,7.317408,26.1336,62.24,5.94,62.5228054393,134.73,25.088256,7.837408,26.283940977,25.088256,7.317408,26.1336,0.0,0.52,0.52,134.84
2019-09-27 13:00:00,86.152592,10.853256,86.8335319685,31.382592,9.153256,32.6902,54.77,1.7000000000000002,54.796376705,135.21,118.872592,11.943256,119.471061319,31.382592,9.153256,32.6902,87.49,2.79,87.5344743515,132.25,114.75259199999999,11.903256,115.3683009935,31.382592,9.153256,32.6902,83.37,2.75,83.4153427134,134.78,82.812592,15.703256,84.2883007467,31.382592,9.153256,32.6902,51.43,6.55,51.8454183125,135.21,31.382592,9.713256,32.851399099,31.382592,9.153256,32.6902,0.0,0.56,0.56,135.28
2019-09-27 13:30:00,80.420752,12.283136,81.3533821192,36.010752,10.503136,37.5112,44.41,1.78,44.4456578307,135.94,112.570752,12.043136,113.2131234909,36.010752,10.503136,37.5112,76.56,1.54,76.5754869394,133.45,109.000752,12.053136,109.6651358637,36.010752,10.503136,37.5112,72.99,1.55,73.0064558789,135.72,77.710752,17.123136,79.5748877654,36.010752,10.503136,37.5112,41.7,6.62,42.2222026901,135.94,36.010752,11.063136,37.6718361347,36.010752,10.503136,37.5112,0.0,0.56,0.56,136.02
2019-09-27 14:00:00,76.824992,12.746456,77.8752305702,40.684992,11.866456,42.3802,36.14,0.88,36.1507123028,136.21,110.674992,13.546456,111.5009431546,40.684992,11.866456,42.3802,69.99,1.6800000000000002,70.010159977,133.93,107.344992,13.556456,108.1976192287,40.684992,11.866456,42.3802,66.66,1.69,66.681419451,136.09,74.594992,19.396456,77.0755171039,40.684992,11.866456,42.3802,33.91,7.53,34.7359899816,136.21,40.724992,12.426456,42.5786540666,40.684992,11.866456,42.3802,0.04,0.56,0.5614267539000001,136.3
2019-09-27 14:30:00,80.359664,12.776152,81.3689477511,31.769664,9.266152,33.0934,48.59,3.51,48.7166111301,136.21,110.859664,9.906152,111.3013789207,31.769664,9.266152,33.0934,79.09,0.64,79.0925894127,133.81,107.139664,9.876152,107.5938937875,31.769664,9.266152,33.0934,75.37,0.61,75.3724684484,135.96,77.389664,14.286152,78.6972314189,31.769664,9.266152,33.0934,45.62,5.02,45.895367958,136.21,31.769664,9.826152,33.2545457614,31.769664,9.266152,33.0934,0.0,0.56,0.56,136.27
2019-09-27 15:00:00,77.58192,13.43556,78.736704169,32.04192,9.34556,33.377,45.54,4.09,45.7232949381,136.57,108.13192,9.99556,108.5929249196,32.04192,9.34556,33.377,76.09,0.65,76.0927762669,134.31,104.51192,9.88556,104.9784059633,32.04192,9.34556,33.377,72.47,0.54,72.4720118391,136.4,74.77192,13.87556,76.0484791814,32.04192,9.34556,33.377,42.73,4.53,42.9694519397,136.57,32.04192,9.86556,33.526316699,32.04192,9.34556,33.377,0.0,0.52,0.52,136.67
2019-09-27 15:30:00,84.46512,13.29316,85.5047636065,28.60512,8.34316,29.797,55.86,4.95,56.0788917508,136.8,117.01512,9.05316,117.3648073939,28.60512,8.34316,29.797,88.41,0.71,88.4128508759,134.39,112.74512,8.91316,113.0968898998,28.60512,8.34316,29.797,84.14,0.5700000000000001,84.1419306886,136.5,81.00512,12.02316,81.89252617060001,28.60512,8.34316,29.797,52.4,3.68,52.5290624321,136.8,28.60512,8.90316,29.958623937,28.60512,8.34316,29.797,0.0,0.56,0.56,136.92
2019-09-27 16:00:00,87.813456,13.181008,88.7971960512,26.883456,7.841008,28.0036,60.93,5.34,61.163555325,136.57,120.103456,8.391008,120.3962173758,26.883456,7.841008,28.0036,93.22,0.55,93.2216224918,134.08,115.643456,8.221008,115.9353004402,26.883456,7.841008,28.0036,88.76,0.38,88.7608134257,136.29,84.053456,11.121008,84.7859674975,26.883456,7.841008,28.0036,57.17,3.2800000000000002,57.2640140053,136.57,26.883456,8.401008,28.165531096,26.883456,7.841008,28.0036,0.0,0.56,0.56,136.65
2019-09-27 16:30:00,81.867984,15.276912,83.2811553983,30.537984,8.906912,31.8104,51.33,6.37,51.7237450307,136.69,112.297984,11.016912,112.8370930168,30.537984,8.906912,31.8104,81.76,2.11,81.7872221071,134.29,108.447984,10.826912,108.987096746,30.537984,8.906912,31.8104,77.91,1.92,77.9336544761,136.45,78.717984,11.276912,79.5216307006,30.537984,8.906912,31.8104,48.18,2.37,48.2382555655,136.69,30.537984,9.466912,31.9717201539,30.537984,8.906912,31.8104,0.0,0.56,0.56,136.8
