Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2019-09-27 17:00:00,79.525456,16.847008,81.2903427878,34.035456,9.927008,35.4536,45.49,6.92,46.0133295905,136.42,114.115456,12.397008,114.7868594633,34.035456,9.927008,35.4536,80.08,2.47,80.1180834768,133.9,110.325456,12.177008,110.9954312818,34.035456,9.927008,35.4536,76.29,2.25,76.3231721039,136.11,76.765456,11.767008,77.6620738338,34.035456,9.927008,35.4536,42.73,1.8399999999999999,42.7695978471,136.42,34.075456,10.487008,35.6526862719,34.035456,9.927008,35.4536,0.04,0.56,0.5614267539000001,136.49
2019-09-27 17:30:00,83.492304,16.030672,85.0173351264,30.002304,8.750672,31.2524,53.49,7.28,53.9831316246,136.14,118.072304,11.640672,118.644739523,30.002304,8.750672,31.2524,88.07,2.89,88.1174046372,133.53,113.882304,11.400672,114.4515377197,30.002304,8.750672,31.2524,83.88,2.65,83.9218499558,135.81,80.222304,10.180672,80.865716725,30.002304,8.750672,31.2524,50.22,1.43,50.2403552933,136.14,30.002304,9.310672,31.413800445,30.002304,8.750672,31.2524,0.0,0.56,0.56,136.23
2019-09-27 18:00:00,87.946144,14.651792,89.1582820229,23.046144,6.721792,24.0064,64.9,7.93,65.3826804284,135.74,120.076144,9.941792,120.4870100305,23.046144,6.721792,24.0064,97.03,3.22,97.0834141344,132.96,115.436144,9.681792,115.8414452513,23.046144,6.721792,24.0064,92.39,2.96,92.4374042258,135.34,83.976144,7.4417919999999995,84.3052372589,23.046144,6.721792,24.0064,60.93,0.72,60.9342539135,135.74,23.046144,7.281792,24.169179713,23.046144,6.721792,24.0064,0.0,0.56,0.56,135.82
2019-09-27 18:30:00,89.884176,14.439968,91.0366836558,20.674176,6.029968,21.5356,69.21,8.41,69.7190949454,135.61,121.614176,9.469968,121.9823269908,20.674176,6.029968,21.5356,100.94,3.44,100.9985999903,132.78,116.794176,9.199968,117.1559599795,20.674176,6.029968,21.5356,96.12,3.17,96.1722584741,135.17,85.624176,6.219968,85.8497962583,20.674176,6.029968,21.5356,64.95,0.19,64.9502779055,135.61,20.674176,6.549968,21.6869461677,20.674176,6.029968,21.5356,0.0,0.52,0.52,135.71
2019-09-27 19:00:00,92.11392,13.78656,93.1399135409,17.95392,5.23656,18.702,74.16,8.55,74.6512431243,135.15,123.52392,8.31656,123.8035701521,17.95392,5.23656,18.702,105.57,3.08,105.614919874,132.16,118.49392,8.05656,118.7674923369,17.95392,5.23656,18.702,100.54,2.8200000000000003,100.5795406631,134.61,87.57392,5.28656,87.7333413293,17.95392,5.23656,18.702,69.62,0.05,69.6200179546,135.15,17.95392,5.79656,18.8664610142,17.95392,5.23656,18.702,0.0,0.56,0.56,135.24
2019-09-27 19:30:00,95.776224,12.507232,96.5894193791,16.276224,4.747232,16.9544,79.5,7.76,79.8778292144,134.86,127.856224,6.617232,128.0273477616,16.276224,4.747232,16.9544,111.58,1.87,111.5956688228,131.72,122.506224,6.417232,122.6741854886,16.276224,4.747232,16.9544,106.23,1.67,106.2431258953,134.25,90.886224,5.467232,91.0505153128,16.276224,4.747232,16.9544,74.61,0.72,74.6134739843,134.86,16.276224,5.307232,17.1196430804,16.276224,4.747232,16.9544,0.0,0.56,0.56,134.95
2019-09-27 20:00:00,95.723776,12.197768,96.4978074149,14.083776,4.107768,14.6706,81.64,8.09,82.0398543392,135.15,126.573776,6.927768,126.7632231381,14.083776,4.107768,14.6706,112.49,2.8200000000000003,112.5253415902,132.14,121.213776,6.657768,121.3964800434,14.083776,4.107768,14.6706,107.13,2.55,107.1603443444,134.61,90.683776,4.517768,90.7962414273,14.083776,4.107768,14.6706,76.6,0.41000000000000003,76.6010972506,135.15,14.083776,4.627768,14.8246073499,14.083776,4.107768,14.6706,0.0,0.52,0.52,135.25
2019-09-27 20:30:00,92.442128,13.737704,93.4573247015,13.432128,3.917704,13.9918,79.01,9.82,79.6179156974,136.08,122.292128,8.847704,122.6117712002,13.432128,3.917704,13.9918,108.86,4.93,108.9715765693,133.37,117.092128,8.487704,117.3993507595,13.432128,3.917704,13.9918,103.66,4.57,103.760688606,135.66,87.542128,5.007704,87.6852397734,13.432128,3.917704,13.9918,74.11,1.09,74.1180153539,136.08,13.432128,4.477704,14.1588098271,13.432128,3.917704,13.9918,0.0,0.56,0.56,136.22
2019-09-27 21:00:00,87.698144,16.067792,89.1579407613,12.678144,3.6977919999999997,13.2064,75.02,12.37,76.0330013876,136.23,116.598144,11.177792,117.1327034531,12.678144,3.6977919999999997,13.2064,103.92,7.48,104.1888516109,133.59,111.648144,10.677792,112.1575824483,12.678144,3.6977919999999997,13.2064,98.97,6.98,99.215831902,135.82,83.028144,7.147792,83.335248404,12.678144,3.6977919999999997,13.2064,70.35,3.45,70.4345440817,136.23,12.678144,4.257792,13.3740094213,12.678144,3.6977919999999997,13.2064,0.0,0.56,0.56,136.35
2019-09-27 21:30:00,83.37392,15.646560000000001,84.8293898127,14.83392,4.32656,15.452,68.54,11.32,69.468510852,136.99,111.45392,15.75656,112.5621848864,14.83392,4.32656,15.452,96.62,11.43,97.2937269304,134.25,106.88392,15.05656,107.939206749,14.83392,4.32656,15.452,92.05,10.73,92.6732723065,136.33,79.12392,8.08656,79.5360746379,14.83392,4.32656,15.452,64.29,3.76,64.3998579191,136.99,14.83392,4.88656,15.6180552951,14.83392,4.32656,15.452,0.0,0.56,0.56,137.08
2019-09-27 22:00:00,80.595152,9.277336,81.12735352,14.425152,4.207336,15.0262,66.17,5.07,66.3639495509,136.62,104.245152,25.257336,107.2612918872,14.425152,4.207336,15.0262,89.82,21.05,92.2536443725,132.11,100.045152,24.107336,102.9086783888,14.425152,4.207336,15.0262,85.62,19.9,87.9021865485,134.57,76.505152,7.707336,76.8924008648,14.425152,4.207336,15.0262,62.08,3.5,62.1785847378,136.62,14.425152,4.727336,15.1800104045,14.425152,4.207336,15.0262,0.0,0.52,0.52,136.69
2019-09-27 22:30:00,75.269488,10.718184,76.028779367,15.559488,4.538184,16.2078,59.71,6.18,60.0289638425,136.26,98.229488,27.258184,101.9413601426,15.559488,4.538184,16.2078,82.67,22.72,85.7352162183,131.82,94.399488,26.038184,97.9247178228,15.559488,4.538184,16.2078,78.84,21.5,81.7190039097,134.36,71.569488,6.978184,71.9088775084,15.559488,4.538184,16.2078,56.01,2.44,56.0631224603,136.26,15.559488,5.098184,16.3734280748,15.559488,4.538184,16.2078,0.0,0.56,0.56,136.36
2019-09-27 23:00:00,70.258464,11.724552,71.2300279604,16.918464,4.934552,17.6234,53.34,6.79,53.7704351851,136.26,92.648464,28.744552,97.005088275,16.918464,4.934552,17.6234,75.73,23.81,79.3848159285,131.96,89.158464,27.464552,93.2927291883,16.918464,4.934552,17.6234,72.24,22.53,75.6717813984,134.46,66.928464,6.844552,67.2775384915,16.918464,4.934552,17.6234,50.01,1.9100000000000001,50.0464604143,136.26,16.918464,5.494552,17.788325548,16.918464,4.934552,17.6234,0.0,0.56,0.56,136.39
2019-09-27 23:30:00,66.213008,12.182544,67.3244146408,16.123008,4.702544,16.7948,50.09,7.48,50.6454193388,136.99,87.033008,30.002544,92.0592044719,16.123008,4.702544,16.7948,70.91,25.3,75.2882334764,132.98,83.773008,28.662544,88.5407154812,16.123008,4.702544,16.7948,67.65,23.96,71.7677093128,135.27,63.083008,6.142544,63.381359603,16.123008,4.702544,16.7948,46.96,1.44,46.9820731769,136.99,16.123008,5.262544,16.9601225326,16.123008,4.702544,16.7948,0.0,0.56,0.56,137.09
2019-09-28 00:00:00,62.009088,24.375984,66.6281891586,16.169088,4.715984,16.8428,45.84,19.66,49.8780633144,135.56,83.089088,23.075984,86.2339700016,16.169088,4.715984,16.8428,66.92,18.36,69.3929103007,133.42,80.019088,22.105984,83.0164379684,16.169088,4.715984,16.8428,63.85,17.39,66.1757856017,135.71,56.889088,14.695984,58.7566190246,16.169088,4.715984,16.8428,40.72,9.98,41.9251571255,135.56,16.209088,5.275984,17.0461297942,16.169088,4.715984,16.8428,0.04,0.56,0.5614267539000001,135.66
2019-09-28 00:30:00,60.169488,24.693184,65.0393774743,14.239488,4.1531839999999995,14.8328,45.93,20.54,50.3135816654,135.25,79.339488,23.353184,82.7050515932,14.239488,4.1531839999999995,14.8328,65.1,19.2,67.8723065764,133.12,76.349488,22.313184,79.5432115147,14.239488,4.1531839999999995,14.8328,62.11,18.16,64.7104141541,135.43,55.029488,14.783184,56.9805851033,14.239488,4.1531839999999995,14.8328,40.79,10.63,42.1523546199,135.25,14.239488,4.713184,14.9992373779,14.239488,4.1531839999999995,14.8328,0.0,0.56,0.56,135.33
2019-09-28 01:00:00,57.610384,25.245112,62.898903206,13.800384,4.025112,14.3754,43.81,21.22,48.6785835866,135.99,77.010384,23.705112,80.5762469886,13.800384,4.025112,14.3754,63.21,19.68,66.202768069,134.01,74.100384,22.645112,77.4833401864,13.800384,4.025112,14.3754,60.3,18.62,63.1093844052,136.2,52.710384,15.175112,54.8513318493,13.800384,4.025112,14.3754,38.91,11.15,40.4760497084,135.99,13.840384,4.625112,14.592734160500001,13.800384,4.025112,14.3754,0.04,0.6000000000000001,0.6013318551,136.08
2019-09-28 01:30:00,57.214848,25.167664,62.5056008921,13.294848,3.877664,13.8488,43.92,21.29,48.8080987132,136.43,76.884848,23.507664,80.3983216163,13.294848,3.877664,13.8488,63.59,19.63,66.5509203543,134.55,73.944848,22.457664,77.2799276532,13.294848,3.877664,13.8488,60.65,18.58,63.4321598245,136.63,52.304848,15.057664,54.4291316249,13.294848,3.877664,13.8488,39.01,11.18,40.580444798,136.43,13.294848,4.437664,14.0159139952,13.294848,3.877664,13.8488,0.0,0.56,0.56,136.5
2019-09-28 02:00:00,58.328464,24.254552,63.1703490992,12.598464,3.674552,13.1234,45.73,20.58,50.1474755097,136.75,77.468464,23.404552,80.9267321028,12.598464,3.674552,13.1234,64.87,19.73,67.804054451,135.02,74.468464,22.354551999999998,77.7513866477,12.598464,3.674552,13.1234,61.87,18.68,64.6284712801,137.03,53.208464,14.194552,55.0692831597,12.598464,3.674552,13.1234,40.61,10.52,41.9504767553,136.75,12.598464,4.234552,13.291076924,12.598464,3.674552,13.1234,0.0,0.56,0.56,136.89
2019-09-28 02:30:00,58.144064,21.790352,62.0930883329,12.344064,3.600352,12.8584,45.8,18.19,49.279976664,136.75,75.974064,26.370352,80.420481628,12.344064,3.600352,12.8584,63.63,22.77,67.5814308816,134.44,73.044064,25.140352,77.2494180193,12.344064,3.600352,12.8584,60.7,21.54,64.4085522272,136.55,53.044064,12.000352,54.384567422800004,12.344064,3.600352,12.8584,40.7,8.4,41.5577910866,136.75,12.344064,4.200352,13.0391285353,12.344064,3.600352,12.8584,0.0,0.6000000000000001,0.6000000000000001,136.81
2019-09-28 03:00:00,57.10944,14.80192,58.9964827155,13.54944,3.9519200000000003,14.114,43.56,10.85,44.8909356107,136.43,72.87944,34.35192,80.5696418163,13.54944,3.9519200000000003,14.114,59.33,30.4,66.6649000599,132.41,70.16944,32.80192,77.4578354048,13.54944,3.9519200000000003,14.114,56.62,28.85,63.5464153198,134.87,52.26944,5.80192,52.5904614317,13.54944,3.9519200000000003,14.114,38.72,1.85,38.7641703123,136.43,13.54944,4.51192,14.2809224632,13.54944,3.9519200000000003,14.114,0.0,0.56,0.56,136.5
2019-09-28 03:30:00,56.483952,15.185736,58.4896863678,13.253952,3.865736,13.8062,43.23,11.32,44.6875295804,136.28,71.433952,34.825736,79.4710097223,13.253952,3.865736,13.8062,58.18,30.96,65.9047342761,132.21,68.783952,33.245736,76.3970615595,13.253952,3.865736,13.8062,55.53,29.38,62.8232862878,134.71,51.693952,6.165736,52.0603589481,13.253952,3.865736,13.8062,38.44,2.3,38.5087470583,136.28,13.253952,4.465736,13.9860659815,13.253952,3.865736,13.8062,0.0,0.6000000000000001,0.6000000000000001,136.41
2019-09-28 04:00:00,55.862464,15.466552,57.9640329422,13.702463999999999,3.996552,14.2734,42.16,11.47,43.6924078073,136.25,70.442464,34.966552,78.6435025489,13.702463999999999,3.996552,14.2734,56.74,30.97,64.6418479006,132.21,67.862464,33.396552,75.6349370704,13.702463999999999,3.996552,14.2734,54.16,29.4,61.6252026366,134.68,51.192464,6.416552,51.5930277262,13.702463999999999,3.996552,14.2734,37.49,2.42,37.568024968,136.25,13.702463999999999,4.556552,14.4402107256,13.702463999999999,3.996552,14.2734,0.0,0.56,0.56,136.36
2019-09-28 04:30:00,55.541536,15.750448,57.7316103486,14.641536,4.270448,15.2516,40.9,11.48,42.4805885082,136.18,70.281536,35.060448,78.5412586892,14.641536,4.270448,15.2516,55.64,30.79,63.5911448238,132.09,67.751536,33.480448,75.5725547315,14.641536,4.270448,15.2516,53.11,29.21,60.6126735922,134.61,51.001536,6.700448,51.4397966341,14.641536,4.270448,15.2516,36.36,2.43,36.441110027,136.18,14.641536,4.870448,15.4303545053,14.641536,4.270448,15.2516,0.0,0.6000000000000001,0.6000000000000001,136.33
2019-09-28 05:00:00,54.689232,15.919776,56.9592079004,15.839231999999999,4.619776,16.4992,38.85,11.3,40.4600111221,136.13,70.539232,35.129776,78.8028198287,15.839231999999999,4.619776,16.4992,54.7,30.51,62.633458311,132.05,68.069232,33.579776,75.9013945938,15.839231999999999,4.619776,16.4992,52.23,28.96,59.7214743622,134.57,50.369232,6.889776,50.8382586799,15.839231999999999,4.619776,16.4992,34.53,2.27,34.604534385,136.13,15.839231999999999,5.179776,16.664673707,15.839231999999999,4.619776,16.4992,0.0,0.56,0.56,136.26
2019-09-28 05:30:00,55.705344,16.062392,57.9748720302,16.465344,4.802392,17.1514,39.24,11.26,40.8235863197,135.87,71.725344,35.052392,79.832293947,16.465344,4.802392,17.1514,55.26,30.25,62.9978579001,131.62,69.215344,33.502392,76.8971658435,16.465344,4.802392,17.1514,52.75,28.7,60.0520815626,134.25,51.355344,7.072392,51.8400432673,16.465344,4.802392,17.1514,34.89,2.27,34.9637669595,135.87,16.465344,5.402392,17.3289755139,16.465344,4.802392,17.1514,0.0,0.6000000000000001,0.6000000000000001,135.95
2019-09-28 06:00:00,57.186432,15.834376,59.3381451362,16.266432000000002,4.744376,16.9442,40.92,11.09,42.3961613828,135.44,72.916432,34.684376,80.745352771,16.266432000000002,4.744376,16.9442,56.65,29.94,64.0751597735,131.12,70.336432,33.164376,77.7630342898,16.266432000000002,4.744376,16.9442,54.07,28.42,61.0840511099,133.85,52.666432,6.904376,53.117073221,16.266432000000002,4.744376,16.9442,36.4,2.16,36.4640315928,135.44,16.266432000000002,5.3043759999999995,17.1094481138,16.266432000000002,4.744376,16.9442,0.0,0.56,0.56,135.59
2019-09-28 06:30:00,60.135488,14.691184,61.9040209059,18.175488,5.301184,18.9328,41.96,9.39,42.9978336664,134.87,77.475488,32.911184,84.175989885,18.175488,5.301184,18.9328,59.3,27.61,65.4125530766,130.26,74.775488,31.491184,81.1361095651,18.175488,5.301184,18.9328,56.6,26.19,62.3656644316,133.19,55.475488,6.001184,55.7991395833,18.175488,5.301184,18.9328,37.3,0.7000000000000001,37.3065677864,134.87,18.215488,5.861184,19.1352418579,18.175488,5.301184,18.9328,0.04,0.56,0.5614267539000001,134.97
2019-09-28 07:00:00,61.042416,20.620288,64.4311479668,20.812416,6.070288,21.6796,40.23,14.55,42.7803155669,134.69,83.162416,24.000288,86.5563473065,20.812416,6.070288,21.6796,62.35,17.93,64.8768633644,131.7,80.332416,22.420288,83.4024362618,20.812416,6.070288,21.6796,59.52,16.35,61.7248159171,134.38,56.532416,11.630288,57.7163552016,20.812416,6.070288,21.6796,35.72,5.5600000000000005,36.1501313967,134.69,20.812416,6.670288,21.8551916432,20.812416,6.070288,21.6796,0.0,0.6000000000000001,0.6000000000000001,134.77
2019-09-28 07:30:00,64.909104,22.238072,68.61285323,21.319104,6.218072,22.2074,43.59,16.02,46.4405910815,135.01,88.259104,20.528072,90.6149611208,21.319104,6.218072,22.2074,66.94,14.31,68.4524630674,132.59,85.149104,19.738072,87.4068727177,21.319104,6.218072,22.2074,63.83,13.52,65.2461439474,135.08,59.999104,12.828072,61.355129468,21.319104,6.218072,22.2074,38.68,6.61,39.2407250188,135.01,21.319104,6.778072,22.3706605937,21.319104,6.218072,22.2074,0.0,0.56,0.56,135.07
2019-09-28 08:00:00,68.656864,21.365752,71.9045223393,22.716864,6.625752,23.6634,45.94,14.74,48.2467739854,133.83,93.416864,18.985752,95.3266450611,22.716864,6.625752,23.6634,70.7,12.36,71.7722759845,130.8,90.136864,18.295752,91.9749356782,22.716864,6.625752,23.6634,67.42,11.67,68.4225496456,133.82,63.516864,12.205752,64.6789950005,22.716864,6.625752,23.6634,40.8,5.58,41.1798057305,133.83,22.716864,7.185752,23.8262657964,22.716864,6.625752,23.6634,0.0,0.56,0.56,133.93
2019-09-28 08:30:00,71.846848,20.458664,74.702921631,25.126848,7.328664,26.1738,46.72,13.13,48.5299423037,133.42,98.356848,17.708664,99.9383126191,25.126848,7.328664,26.1738,73.23,10.38,73.9619990265,130.03,94.956848,17.108664,96.4857987787,25.126848,7.328664,26.1738,69.83,9.78,70.5115401902,133.33,66.626848,11.518664,67.6152090491,25.126848,7.328664,26.1738,41.5,4.19,41.7109829661,133.42,25.126848,7.848664,26.3241337369,25.126848,7.328664,26.1738,0.0,0.52,0.52,133.55
2019-09-28 09:00:00,72.154576,19.812168,74.8251618014,28.704576,8.372168,29.9006,43.45,11.44,44.9307923367,133.21,99.844576,17.092168,101.2969968141,28.704576,8.372168,29.9006,71.14,8.72,71.6724354267,129.73,96.544576,16.572168,97.9565817454,28.704576,8.372168,29.9006,67.84,8.2,68.3337808115,133.05,67.254576,11.052168,68.1566461208,28.704576,8.372168,29.9006,38.55,2.68,38.6430446523,133.21,28.704576,8.932168,30.0622073128,28.704576,8.372168,29.9006,0.0,0.56,0.56,133.26
2019-09-28 09:30:00,74.16344,14.98892,75.6629602606,29.41344,8.57892,30.639,44.75,6.41,45.2067539202,134.86,100.29344,22.49892,102.7860667026,29.41344,8.57892,30.639,70.88,13.92,72.2339310851,130.22,97.03344,21.69892,99.4300337293,29.41344,8.57892,30.639,67.62,13.12,68.8810481918,133.42,70.64344,11.41892,71.560375551,29.41344,8.57892,30.639,41.23,2.84,41.3276965242,134.86,29.41344,9.13892,30.8004920643,29.41344,8.57892,30.639,0.0,0.56,0.56,134.91
2019-09-28 10:00:00,71.957488,17.132184,73.9688570135,34.087488,9.942184,35.5078,37.87,7.19,38.5465043811,134.99,100.637488,22.902184,103.2105325193,34.087488,9.942184,35.5078,66.55,12.96,67.8001777284,130.45,97.597488,22.182184,100.0865572938,34.087488,9.942184,35.5078,63.51,12.24,64.6787267964,133.47,68.987488,11.932184,70.0117884042,34.087488,9.942184,35.5078,34.9,1.99,34.9566889164,134.99,34.087488,10.502184,35.6686515994,34.087488,9.942184,35.5078,0.0,0.56,0.56,135.04
2019-09-28 10:30:00,70.77224,18.79232,73.2247311064,36.28224,10.58232,37.794,34.49,8.21,35.4536909221,135.04,100.49224,22.93232,103.0756110862,36.28224,10.58232,37.794,64.21,12.35,65.3868992995,130.81,97.52224,22.23232,100.0243137802,36.28224,10.58232,37.794,61.24,11.65,62.3382715513,133.57,68.08224,11.61232,69.0654572069,36.28224,10.58232,37.794,31.8,1.03,31.8166764449,135.04,36.28224,11.14232,37.9546075517,36.28224,10.58232,37.794,0.0,0.56,0.56,135.11
2019-09-28 11:00:00,71.518896,18.485928,73.8693577817,36.328896,10.595928,37.8426,35.19,7.89,36.0636686986,135.41,100.068896,23.035928,102.6861135961,36.328896,10.595928,37.8426,63.74,12.44,64.9425992704,131.23,97.108896,22.335928,99.6445249974,36.328896,10.595928,37.8426,60.78,11.74,61.9034409383,133.89,68.788896,11.985928,69.8253154874,36.328896,10.595928,37.8426,32.46,1.3900000000000001,32.4897476137,135.41,36.328896,11.155928,38.0032026824,36.328896,10.595928,37.8426,0.0,0.56,0.56,135.48
2019-09-28 11:30:00,68.9784,18.9762,71.5410080513,38.3184,11.1762,39.915,30.66,7.8,31.6366180241,135.5,97.2684,23.6762,100.1084616054,38.3184,11.1762,39.915,58.95,12.5,60.2607044433,131.35,94.5484,22.9662,97.2977198345,38.3184,11.1762,39.915,56.23,11.79,57.4527370975,133.98,66.5684,12.6562,67.7608388156,38.3184,11.1762,39.915,28.25,1.48,28.2887415768,135.5,38.3184,11.7362,40.0754060366,38.3184,11.1762,39.915,0.0,0.56,0.56,135.55
2019-09-28 12:00:00,69.162832,19.144576,71.7635849194,39.032832,11.384576,40.6592,30.13,7.76,31.1132528033,135.6,97.232832,24.264576,100.2147357787,39.032832,11.384576,40.6592,58.2,12.88,59.6081739361,131.53,94.542832,23.534576,97.4280419083,39.032832,11.384576,40.6592,55.51,12.15,56.824137477,134.14,66.762832,12.894576,67.9966604098,39.032832,11.384576,40.6592,27.73,1.51,27.7710820819,135.6,39.072832,11.904576,40.8461152405,39.032832,11.384576,40.6592,0.04,0.52,0.5215361924,135.67
2019-09-28 12:30:00,68.472016,18.273088,70.8683478018,38.582016,11.253088,40.1896,29.89,7.02,30.7032978685,135.79,96.932016,25.073088,100.1223025488,38.582016,11.253088,40.1896,58.35,13.82,59.9642802008,131.75,94.252016,24.313088,97.3373965553,38.582016,11.253088,40.1896,55.67,13.06,57.1813999479,134.32,66.052016,13.483088,67.4141118734,38.582016,11.253088,40.1896,27.47,2.23,27.5603664707,135.79,38.582016,11.813088,40.3499814959,38.582016,11.253088,40.1896,0.0,0.56,0.56,135.85
2019-09-28 13:00:00,65.294352,18.962936,67.9922447404,39.884352,11.632936,41.5462,25.41,7.33,26.4461150266,135.9,96.114352,25.522936,99.4454067438,39.884352,11.632936,41.5462,56.23,13.89,57.9201605661,131.95,93.574352,24.742936,96.7903519682,39.884352,11.632936,41.5462,53.69,13.11,55.2674244017,134.5,63.184352,13.562936,64.6236455997,39.884352,11.632936,41.5462,23.3,1.9300000000000002,23.379796834,135.9,39.884352,12.192936,41.7064649996,39.884352,11.632936,41.5462,0.0,0.56,0.56,135.99
2019-09-28 13:30:00,63.366816,20.744488,66.6759863246,41.226816,12.024488,42.9446,22.14,8.72,23.7953356774,135.85,94.686816,25.284488,98.0045838603,41.226816,12.024488,42.9446,53.46,13.26,55.0799346405,132.04,92.266816,24.534488,95.4730665486,41.226816,12.024488,42.9446,51.04,12.51,52.5507535626,134.56,61.476816,12.694488,62.7737917532,41.226816,12.024488,42.9446,20.25,0.67,20.2610809188,135.85,41.266816,12.584488,43.1430114966,41.226816,12.024488,42.9446,0.04,0.56,0.5614267539000001,135.94
2019-09-28 14:00:00,63.680064,18.253352,66.2445123031,39.920063999999996,11.643352,41.5834,23.76,6.61,24.6623133546,136.6,94.810064,26.613352,98.4744572991,39.920063999999996,11.643352,41.5834,54.89,14.97,56.894753712400004,132.91,92.330064,25.793352,95.865206022,39.920063999999996,11.643352,41.5834,52.41,14.15,54.286560031,135.26,61.670063999999996,14.323352,63.3115724515,39.920063999999996,11.643352,41.5834,21.75,2.68,21.9144906398,136.6,39.920063999999996,12.243352,41.755373043,39.920063999999996,11.643352,41.5834,0.0,0.6000000000000001,0.6000000000000001,136.69
2019-09-28 14:30:00,65.051648,15.915064,66.9701886636,34.851648,10.165064,36.3038,30.2,5.75,30.7425194153,136.92,95.201648,25.955064,98.6763352033,34.851648,10.165064,36.3038,60.35,15.79,62.3814603869,133.27,92.431648,25.095064,95.7777207348,34.851648,10.165064,36.3038,57.58,14.93,59.484126454,135.51,62.601648,13.755064,64.0949929243,34.851648,10.165064,36.3038,27.75,3.59,27.9812544394,136.92,34.851648,10.725064,36.4645631555,34.851648,10.165064,36.3038,0.0,0.56,0.56,137.0
2019-09-28 15:00:00,65.120384,15.670112,66.9792267976,36.240384,10.570112,37.7504,28.88,5.1,29.3268545876,137.27,93.260384,26.880112,97.0568887043,36.240384,10.570112,37.7504,57.02,16.31,59.3067997788,133.68,90.680384,25.990112,94.3314261747,36.240384,10.570112,37.7504,54.44,15.42,56.581710826,135.88,62.760384,14.810112,64.484147023,36.240384,10.570112,37.7504,26.52,4.24,26.856805469,137.27,36.240384,11.130112,37.9110119306,36.240384,10.570112,37.7504,0.0,0.56,0.56,137.37
2019-09-28 15:30:00,64.303296,15.170128,66.0684997559,35.383296,10.320128,36.8576,28.92,4.85,29.3238622968,137.38,92.013296,27.200128,95.9494325361,35.383296,10.320128,36.8576,56.63,16.88,59.0922270692,133.89,89.423296,26.280128,93.2049944756,35.383296,10.320128,36.8576,54.04,15.96,56.3475216846,136.06,61.933296,14.810128,63.6794554374,35.383296,10.320128,36.8576,26.55,4.49,26.9269864634,137.38,35.383296,10.880128,37.0183038661,35.383296,10.320128,36.8576,0.0,0.56,0.56,137.48
2019-09-28 16:00:00,69.371456,19.085008,71.9488459805,29.571456,8.625008,30.8036,39.8,10.46,41.1515686214,135.97,96.521456,21.245008,98.8318867233,29.571456,8.625008,30.8036,66.95,12.62,68.1290459349,133.33,93.401456,20.555008,95.6365010694,29.571456,8.625008,30.8036,63.83,11.93,64.9353047271,135.57,65.241456,13.115008,66.5466078462,29.571456,8.625008,30.8036,35.67,4.49,35.9514811934,135.97,29.571456,9.185008,30.9650671228,29.571456,8.625008,30.8036,0.0,0.56,0.56,136.06
2019-09-28 16:30:00,70.749552,21.411536,73.9185564123,28.119552,8.201536,29.2912,42.63,13.21,44.6298218683,135.03,100.419552,18.381536,102.0880369563,28.119552,8.201536,29.2912,72.3,10.18,73.013165936,132.55,97.029552,17.781536,98.6454103536,28.119552,8.201536,29.2912,68.91,9.58,69.5727281339,134.96,65.939552,12.291536,67.0753783083,28.119552,8.201536,29.2912,37.82,4.09,38.0405113005,135.03,28.119552,8.801536,29.4648305721,28.119552,8.201536,29.2912,0.0,0.6000000000000001,0.6000000000000001,135.11
2019-09-28 17:00:00,74.573552,20.618536,77.3714332598,25.743552,7.508536,26.8162,48.83,13.11,50.559282036,134.77,103.603552,17.608536,105.0892788399,25.743552,7.508536,26.8162,77.86,10.1,78.5123531681,132.22,99.933552,16.998536,101.3689550182,25.743552,7.508536,26.8162,74.19,9.49,74.7944931128,134.67,69.093552,11.578536,70.056986974,25.743552,7.508536,26.8162,43.35,4.07,43.5406407854,134.77,25.743552,8.068536,26.9783569322,25.743552,7.508536,26.8162,0.0,0.56,0.56,134.86
2019-09-28 17:30:00,81.701056,19.407808,83.9745530675,21.181056,6.177808,22.0636,60.52,13.23,61.9491993491,134.41,108.681056,16.087808,109.8653243727,21.181056,6.177808,22.0636,87.5,9.91,88.0594009746,131.73,104.541056,15.497808,105.6835580514,21.181056,6.177808,22.0636,83.36,9.32,83.879389602,134.27,74.951056,10.427808,75.6729804831,21.181056,6.177808,22.0636,53.77,4.25,53.9376992464,134.41,21.181056,6.737808,22.2269023915,21.181056,6.177808,22.0636,0.0,0.56,0.56,134.54
2019-09-28 18:00:00,84.598144,18.947792,86.6940873989,19.638144,5.727792,20.4564,64.96,13.22,66.2915530064,133.71,112.068144,14.997792,113.0672484165,19.638144,5.727792,20.4564,92.43,9.27,92.8936908514,130.71,107.688144,14.437792,108.6516736917,19.638144,5.727792,20.4564,88.05,8.71,88.4797524861,133.43,77.348144,10.057792,77.9993241007,19.638144,5.727792,20.4564,57.71,4.33,57.8722126759,133.71,19.638144,6.287792,20.6202092133,19.638144,5.727792,20.4564,0.0,0.56,0.56,133.82
2019-09-28 18:30:00,87.665984,17.670912,89.4292227496,16.665984,4.860912,17.3604,71.0,12.81,72.1463519521,133.23,114.185984,13.550912,114.987243458,16.665984,4.860912,17.3604,97.52,8.69,97.9064170522,130.08,109.535984,13.010912,110.3060090019,16.665984,4.860912,17.3604,92.87,8.15,93.2269242226,132.91,79.805984,8.900912,80.3008176586,16.665984,4.860912,17.3604,63.14,4.04,63.269117269,133.23,16.665984,5.420912,17.5254474864,16.665984,4.860912,17.3604,0.0,0.56,0.56,133.3
2019-09-28 19:00:00,89.660096,16.832528,91.2264589557,15.540096,4.532528,16.1876,74.12,12.3,75.1336435959,132.86,115.830096,12.762528,116.5310828076,15.540096,4.532528,16.1876,100.29,8.23,100.6271186112,129.63,111.070096,12.252528,111.7438618799,15.540096,4.532528,16.1876,95.53,7.72,95.84142789,132.53,81.480096,8.162528,81.8879289488,15.540096,4.532528,16.1876,65.94,3.63,66.0398402481,132.86,15.540096,5.092528,16.3532389795,15.540096,4.532528,16.1876,0.0,0.56,0.56,132.91
2019-09-28 19:30:00,88.835568,17.351624,90.5142916744,16.325568,4.761624,17.0058,72.51,12.59,73.5948924858,133.11,116.175568,13.371624,116.942562519,16.325568,4.761624,17.0058,99.85,8.61,100.220529833,129.88,111.425568,12.841624,112.1631156445,16.325568,4.761624,17.0058,95.1,8.08,95.4426340793,132.78,80.845568,8.651624,81.3071735032,16.325568,4.761624,17.0058,64.52,3.89,64.6371603646,133.11,16.325568,5.281624,17.1586631939,16.325568,4.761624,17.0058,0.0,0.52,0.52,133.19
2019-09-28 20:00:00,87.712192,17.351056,89.4118994864,13.992192,4.081056,14.5752,73.72,13.27,74.904814932,133.58,113.112192,13.561056,113.9222112622,13.992192,4.081056,14.5752,99.12,9.48,99.5723094038,130.55,108.392192,12.971056,109.1655420924,13.992192,4.081056,14.5752,94.4,8.89,94.817678204,133.31,79.572192,8.521056,80.0271337425,13.992192,4.081056,14.5752,65.58,4.44,65.7301300775,133.58,13.992192,4.641056,14.7418057836,13.992192,4.081056,14.5752,0.0,0.56,0.56,133.66
2019-09-28 20:30:00,86.536288,17.060584,88.2019992247,10.356288,3.020584,10.7878,76.18,14.04,77.4629847088,133.78,109.256288,13.750584,110.1181866355,10.356288,3.020584,10.7878,98.9,10.73,99.4803643942,130.92,104.546288,13.110584,105.3651448412,10.356288,3.020584,10.7878,94.19,10.09,94.7288984418,133.61,78.086288,8.110584,78.5063688272,10.356288,3.020584,10.7878,67.73,5.09,67.9209908644,133.78,10.396288,3.580584,10.9956075758,10.356288,3.020584,10.7878,0.04,0.56,0.5614267539000001,133.88
2019-09-28 21:00:00,84.180848,17.815663999999998,86.0454127409,9.310848,2.715664,9.6988,74.87,15.1,76.3775287634,134.08,105.760848,14.865664,106.8004912715,9.310848,2.715664,9.6988,96.45,12.15,97.2122677444,131.35,101.180848,14.135664,102.1635013041,9.310848,2.715664,9.6988,91.87,11.42,92.5770668146,133.97,75.870848,8.735664,76.3720983197,9.310848,2.715664,9.6988,66.56,6.02,66.8316841027,134.08,9.310848,3.275664,9.8702515226,9.310848,2.715664,9.6988,0.0,0.56,0.56,134.19
2019-09-28 21:30:00,81.14384,18.83612,83.3013936654,9.24384,2.69612,9.629,71.9,16.14,73.6892773747,133.97,102.29384,16.08612,103.5509196415,9.24384,2.69612,9.629,93.05,13.39,94.0084815323,131.3,97.88384,15.30612,99.0733235669,9.24384,2.69612,9.629,88.64,12.61,89.5324617108,133.94,73.16384,9.60612,73.7917680029,9.24384,2.69612,9.629,63.92,6.91,64.292414016,133.97,9.24384,3.25612,9.800555872,9.24384,2.69612,9.629,0.0,0.56,0.56,134.25
2019-09-28 22:00:00,78.258464,19.564552,80.6669627704,8.998464,2.624552,9.3734,69.26,16.94,71.3015511753,134.24,98.158464,17.444552,99.6965217514,8.998464,2.624552,9.3734,89.16,14.82,90.3832838527,131.75,93.928464,16.594552,95.3830986364,8.998464,2.624552,9.3734,84.93,13.97,86.0712832482,134.36,70.538464,10.204552,71.2727702913,8.998464,2.624552,9.3734,61.54,7.58,62.0050643093,134.24,8.998464,3.224552,9.5587703163,8.998464,2.624552,9.3734,0.0,0.6000000000000001,0.6000000000000001,134.47
2019-09-28 22:30:00,73.287008,21.294544,76.3180394518,11.227008,3.274544,11.6948,62.06,18.02,64.6232465913,134.4,93.637008,19.464544,95.6386832841,11.227008,3.274544,11.6948,82.41,16.19,83.9852618023,131.99,89.757008,18.554544,91.6547412203,11.227008,3.274544,11.6948,78.53,15.28,80.0027455779,134.54,66.357008,11.774544,67.3935634695,11.227008,3.274544,11.6948,55.13,8.5,55.781420742,134.4,11.267008,3.834544,11.9016468171,11.227008,3.274544,11.6948,0.04,0.56,0.5614267539000001,134.68
2019-09-28 23:00:00,70.205568,21.996624,73.5708722634,11.645568,3.396624,12.1308,58.56,18.6,61.4429296177,134.98,89.655568,20.456624,91.959743034,11.645568,3.396624,12.1308,78.01,17.06,79.8536392408,132.86,85.975568,19.516624,88.1628998235,11.645568,3.396624,12.1308,74.33,16.12,76.0578943963,135.22,63.655568,12.326624,64.8380829192,11.645568,3.396624,12.1308,52.01,8.93,52.7710621458,134.98,11.645568,3.9566239999999997,12.2993547603,11.645568,3.396624,12.1308,0.0,0.56,0.56,135.27
2019-09-28 23:30:00,65.718864,24.056752,69.983543796,14.148864,4.126752,14.7384,51.57,19.93,55.2871576408,135.33,84.868864,22.746752,87.8643204219,14.148864,4.126752,14.7384,70.72,18.62,73.1301770817,133.3,81.568864,21.726752,84.4128623299,14.148864,4.126752,14.7384,67.42,17.6,69.6793828905,135.57,59.928864,14.176752,61.5828631812,14.148864,4.126752,14.7384,45.78,10.05,46.870149349,135.33,14.148864,4.686752,14.9048984163,14.148864,4.126752,14.7384,0.0,0.56,0.56,135.62
2019-09-29 00:00:00,61.39728,21.89004,65.182818615,16.93728,4.94004,17.643,44.46,16.95,47.5814470146,136.16,80.48728,27.74004,85.1334955291,16.93728,4.94004,17.643,63.55,22.8,67.5162387874,133.46,77.56728,26.51004,81.9723437959,16.93728,4.94004,17.643,60.63,21.57,64.3526363096,135.65,56.38728,12.25004,57.7025894202,16.93728,4.94004,17.643,39.45,7.31,40.1215478266,136.16,16.93728,5.54004,17.8203113609,16.93728,4.94004,17.643,0.0,0.6000000000000001,0.6000000000000001,136.45
2019-09-29 00:30:00,58.609536,15.989448,60.7514621839,18.649536,5.439448,19.4266,39.96,10.55,41.3292160584,135.82,75.789536,34.959448,83.4638650648,18.649536,5.439448,19.4266,57.14,29.52,64.3149282826,131.39,73.169536,33.429448,80.4444466203,18.649536,5.439448,19.4266,54.52,27.99,61.2851572569,133.95,54.159536,7.049448,54.6163900019,18.649536,5.439448,19.4266,35.51,1.6099999999999999,35.5464794319,135.82,18.649536,5.999448,19.5907776599,18.649536,5.439448,19.4266,0.0,0.56,0.56,136.03
2019-09-29 01:00:00,56.272688,16.805784,58.7286113457,19.802688,5.775784,20.6278,36.47,11.03,38.1014671634,135.61,73.632688,35.855784,81.8987789186,19.802688,5.775784,20.6278,53.83,30.08,61.6642140954,131.07,71.182688,34.315784,79.0224531538,19.802688,5.775784,20.6278,51.38,28.54,58.7744502314,133.85,52.182688,7.805784,52.7632750193,19.802688,5.775784,20.6278,32.38,2.03,32.4435710118,135.61,19.802688,6.375784,20.803775466,19.802688,5.775784,20.6278,0.0,0.6000000000000001,0.6000000000000001,135.79
2019-09-29 01:30:00,55.828288,17.021584,58.3655040489,20.988288,6.121584,21.8628,34.84,10.9,36.5052818096,135.58,73.268288,36.001584,81.6355074521,20.988288,6.121584,21.8628,52.28,29.88,60.2163831528,130.91,70.908288,34.471584,78.8433599649,20.988288,6.121584,21.8628,49.92,28.35,57.4084392751,133.8,51.928288,8.041584,52.5472565206,20.988288,6.121584,21.8628,30.94,1.92,30.9995161253,135.58,20.988288,6.681584,22.0261616702,20.988288,6.121584,21.8628,0.0,0.56,0.56,135.72
2019-09-29 02:00:00,54.017824,17.601032,56.8130410835,24.037824,7.011032,25.0394,29.98,10.59,31.7954163363,135.66,73.177824,36.531032,81.7894261158,24.037824,7.011032,25.0394,49.14,29.52,57.3251253815,130.99,70.957824,35.011032,79.1251233713,24.037824,7.011032,25.0394,46.92,28.0,54.6396046838,133.91,50.637824,8.631032,51.368121757,24.037824,7.011032,25.0394,26.6,1.62,26.6492851686,135.66,24.037824,7.571032,25.2019346122,24.037824,7.011032,25.0394,0.0,0.56,0.56,135.82
2019-09-29 02:30:00,52.9072,18.0046,55.8868270078,24.6672,7.1946,25.695,28.24,10.81,30.2382820279,135.5,72.1072,36.8846,80.9933454612,24.6672,7.1946,25.695,47.44,29.69,55.96471835,130.93,69.9772,35.3746,78.4102725732,24.6672,7.1946,25.695,45.31,28.18,53.358303009,133.86,49.7372,9.0246,50.5493073048,24.6672,7.1946,25.695,25.07,1.83,25.1367022499,135.5,24.6672,7.7946,25.8694133099,24.6672,7.1946,25.695,0.0,0.6000000000000001,0.6000000000000001,135.57
2019-09-29 03:00:00,51.971504,17.816272,54.940483944,24.021504,7.006272,25.0224,27.95,10.81,29.9676258653,135.5,70.641504,36.836272,79.6688962032,24.021504,7.006272,25.0224,46.62,29.83,55.3466647595,131.0,68.551504,35.306272,77.1092831195,24.021504,7.006272,25.0224,44.53,28.3,52.7618318484,133.95,48.811504,8.836272,49.6048649388,24.021504,7.006272,25.0224,24.79,1.83,24.8574536105,135.5,24.061504,7.566272,25.22309352,24.021504,7.006272,25.0224,0.04,0.56,0.5614267539000001,135.69
2019-09-29 03:30:00,51.298128,17.875704,54.3234638973,24.328128,7.095704,25.3418,26.97,10.78,29.0446087941,135.78,69.798128,36.995704,78.9965871843,24.328128,7.095704,25.3418,45.47,29.9,54.4199494671,131.29,67.778128,35.455704,76.4917092326,24.328128,7.095704,25.3418,43.45,28.36,51.886338279,134.05,48.228128,8.875704,49.0380510612,24.328128,7.095704,25.3418,23.9,1.78,23.9661928558,135.78,24.328128,7.695704,25.516302084,24.328128,7.095704,25.3418,0.0,0.6000000000000001,0.6000000000000001,135.91
2019-09-29 04:00:00,50.065424,18.092832,53.2343615542,24.935424,7.272832,25.9744,25.13,10.82,27.3603600123,135.84,68.905424,37.222832,78.3166436891,24.935424,7.272832,25.9744,43.97,29.95,53.2011597618,131.37,66.955424,35.702832,75.8796482322,24.935424,7.272832,25.9744,42.02,28.43,50.7340644932,134.3,47.175424,9.072832,48.0399511873,24.935424,7.272832,25.9744,22.24,1.8,22.312722828,135.84,24.935424,7.832832,26.1367294664,24.935424,7.272832,25.9744,0.0,0.56,0.56,136.12
2019-09-29 04:30:00,49.550672,18.027696,52.7282364461,23.580672,6.877696,24.5632,25.97,11.15,28.2624025872,135.57,68.310672,36.977696,77.676881442,23.580672,6.877696,24.5632,44.73,30.1,53.9145889347,131.1,66.320672,35.437696,75.1948258348,23.580672,6.877696,24.5632,42.74,28.56,51.404097113,134.1,46.560672,8.977696,47.4183002918,23.580672,6.877696,24.5632,22.98,2.1,23.0757535088,135.57,23.580672,7.477696,24.7379067312,23.580672,6.877696,24.5632,0.0,0.6000000000000001,0.6000000000000001,135.81
2019-09-29 05:00:00,50.24944,17.74692,53.2912693581,21.34944,6.22692,22.239,28.9,11.52,31.1114191255,135.71,67.67944,36.74692,77.0119648379,21.34944,6.22692,22.239,46.33,30.52,55.4791789773,131.46,65.61944,35.19692,74.4629712233,21.34944,6.22692,22.239,44.27,28.97,52.9064627432,134.24,46.93944,8.65692,47.7310516477,21.34944,6.22692,22.239,25.59,2.43,25.7051162223,135.71,21.34944,6.78692,22.4022514806,21.34944,6.22692,22.239,0.0,0.56,0.56,136.04
2019-09-29 05:30:00,51.493264,17.270952,54.3124481161,19.683264,5.740952,20.5034,31.81,11.53,33.8351444507,135.76,68.633264,36.200952,77.5953210767,19.683264,5.740952,20.5034,48.95,30.46,57.6533962573,131.31,66.433264,34.650952,74.9270781507,19.683264,5.740952,20.5034,46.75,28.91,54.9668136242,134.19,47.873264,8.190952,48.5689314344,19.683264,5.740952,20.5034,28.19,2.45,28.2962647712,135.76,19.683264,6.340952,20.6794234436,19.683264,5.740952,20.5034,0.0,0.6000000000000001,0.6000000000000001,136.04
2019-09-29 06:00:00,53.825104,16.921072,56.42219863,18.175104,5.301072,18.9324,35.65,11.62,37.4959584489,135.5,69.655104,35.761072,78.2987086984,18.175104,5.301072,18.9324,51.48,30.46,59.8164024328,131.04,67.335104,34.211072,75.5275689936,18.175104,5.301072,18.9324,49.16,28.91,57.030638257,133.95,49.785104,7.871072,50.4034756214,18.175104,5.301072,18.9324,31.61,2.5700000000000003,31.714302767,135.5,18.175104,5.861072,19.0967685853,18.175104,5.301072,18.9324,0.0,0.56,0.56,135.85
2019-09-29 06:30:00,56.037232,16.363776,58.3776030272,18.287232,5.333776,19.0492,37.75,11.03,39.3284044934,135.19,72.837232,34.773776,80.712315434,18.287232,5.333776,19.0492,54.55,29.44,61.9872252968,130.55,70.357232,33.263776,77.8242821263,18.287232,5.333776,19.0492,52.07,27.93,59.0878143106,133.58,51.767232,7.423776,52.2968331645,18.287232,5.333776,19.0492,33.48,2.09,33.5451710385,135.19,18.287232,5.893776,19.2135225755,18.287232,5.333776,19.0492,0.0,0.56,0.56,135.36
2019-09-29 07:00:00,58.996992,14.797456,60.8244175403,17.476992,5.097456,18.2052,41.52,9.7,42.6380159013,134.98,75.526992,33.107456,82.4647207196,17.476992,5.097456,18.2052,58.05,28.01,64.4543450824,130.21,72.876992,31.667456,79.4599504938,17.476992,5.097456,18.2052,55.4,26.57,61.4420450506,133.3,54.336992,6.047456,54.6724832405,17.476992,5.097456,18.2052,36.86,0.9500000000000001,36.8722402357,134.98,17.476992,5.697456,18.3822265855,17.476992,5.097456,18.2052,0.0,0.6000000000000001,0.6000000000000001,135.06
2019-09-29 07:30:00,61.718768,13.659224,63.2121880947,15.768768,4.5992239999999995,16.4258,45.95,9.06,46.8346677153,135.6,78.368768,32.049224,84.6688641523,15.768768,4.5992239999999995,16.4258,62.6,27.45,68.3539501419,130.89,75.478768,30.629224,81.4566988138,15.768768,4.5992239999999995,16.4258,59.71,26.03,65.1371245911,133.89,56.558768,4.899224,56.7705613279,15.768768,4.5992239999999995,16.4258,40.79,0.30000000000000004,40.7911031967,135.6,15.768768,5.159224,16.5913120795,15.768768,4.5992239999999995,16.4258,0.0,0.56,0.56,135.67
2019-09-29 08:00:00,66.616,12.673,67.8107394518,13.896,4.053,14.475,52.72,8.62,53.4200599026,135.2,83.346,30.633,88.7971643973,13.896,4.053,14.475,69.45,26.58,74.3626176247,130.4,80.106,29.253,85.2801808453,13.896,4.053,14.475,66.21,25.2,70.843518405,133.49,60.746,4.173,60.8891652513,13.896,4.053,14.475,46.85,0.12,46.8501536817,135.2,13.896,4.6129999999999995,14.6416728894,13.896,4.053,14.475,0.0,0.56,0.56,135.39
2019-09-29 08:30:00,70.874176,12.099968,71.8996387284,15.874176,4.629968,16.5356,55.0,7.47,55.5049628412,134.95,89.524176,29.259968,94.1845200436,15.874176,4.629968,16.5356,73.65,24.63,77.6592518635,129.9,86.094176,27.969968,90.5236226133,15.874176,4.629968,16.5356,70.22,23.34,73.9973242759,133.09,64.734176,5.619968,64.9776698776,15.874176,4.629968,16.5356,48.86,0.99,48.8700286474,134.95,15.874176,5.229968,16.7135283217,15.874176,4.629968,16.5356,0.0,0.6000000000000001,0.6000000000000001,135.07
2019-09-29 09:00:00,73.611168,19.892424,76.2516398966,17.631168,5.142424,18.3658,55.98,14.75,57.8906115013,134.83,96.041168,18.942424,97.8913754005,17.631168,5.142424,18.3658,78.41,13.8,79.61512481930001,131.85,92.381168,17.702424,94.0619796545,17.631168,5.142424,18.3658,74.75,12.56,75.7978634264,134.72,67.341168,10.752424,68.1941898513,17.631168,5.142424,18.3658,49.71,5.61,50.0255554692,134.83,17.631168,5.702424,18.5304000097,17.631168,5.142424,18.3658,0.0,0.56,0.56,134.89
2019-09-29 09:30:00,74.928336,20.137848,77.5872957242,19.638336,5.727848,20.4566,55.29,14.41,57.1369600171,134.67,98.548336,17.637847999999998,100.1142757575,19.638336,5.727848,20.4566,78.91,11.91,79.8037355015,131.55,94.858336,16.947848,96.3604351408,19.638336,5.727848,20.4566,75.22,11.22,76.0521978644,134.65,68.728336,10.957848,69.5963979105,19.638336,5.727848,20.4566,49.09,5.23,49.367813401,134.67,19.678336,6.287848,20.6585076954,19.638336,5.727848,20.4566,0.04,0.56,0.5614267539000001,134.76
2019-09-29 10:00:00,74.810192,19.860056,77.4014641425,23.760192,6.930056,24.7502,51.05,12.93,52.6620109757,134.36,101.530192,16.880056,102.9238367829,23.760192,6.930056,24.7502,77.77,9.95,78.4039246467,131.1,97.890192,16.290056,99.2363623592,23.760192,6.930056,24.7502,74.13,9.36,74.7185820262,134.27,69.090192,10.850056,69.9369597981,23.760192,6.930056,24.7502,45.33,3.92,45.4991791135,134.36,23.800192,7.490056,24.9509534511,23.760192,6.930056,24.7502,0.04,0.56,0.5614267539000001,134.48
2019-09-29 10:30:00,76.92696,19.80328,79.4350494026,24.21696,7.06328,25.226,52.71,12.74,54.2277760931,134.27,100.36696,16.58328,101.7277338546,24.21696,7.06328,25.226,76.15,9.52,76.7427709951,131.01,96.79696,16.00328,98.1109394308,24.21696,7.06328,25.226,72.58,8.94,73.1285170094,134.16,71.03696,10.84328,71.859769045,24.21696,7.06328,25.226,46.82,3.7800000000000002,46.9723407975,134.27,24.21696,7.62328,25.3884924641,24.21696,7.06328,25.226,0.0,0.56,0.56,134.39
2019-09-29 11:00:00,76.04848,19.69164,78.5565528533,26.74848,7.80164,27.863,49.3,11.89,50.7135297529,134.1,100.38848,16.87164,101.7963611972,26.74848,7.80164,27.863,73.64,9.07,74.1964588104,130.82,96.94848,16.32164,98.3127850618,26.74848,7.80164,27.863,70.2,8.52,70.7151355793,134.02,70.53848,10.82164,71.3637516741,26.74848,7.80164,27.863,43.79,3.02,43.8940143983,134.1,26.74848,8.36164,28.0249568385,26.74848,7.80164,27.863,0.0,0.56,0.56,134.16
2019-09-29 11:30:00,75.474864,19.854752,78.0427208188,28.404864,8.284752,29.5884,47.07,11.57,48.4711233623,134.07,102.884864,16.844752,104.2546925095,28.404864,8.284752,29.5884,74.48,8.56,74.9702874478,130.74,99.384864,16.314752,100.7150551066,28.404864,8.284752,29.5884,70.98,8.03,71.4327746906,133.9,70.214864,11.024752,71.0751171874,28.404864,8.284752,29.5884,41.81,2.74,41.8996861563,134.07,28.404864,8.844752,29.7500577613,28.404864,8.284752,29.5884,0.0,0.56,0.56,134.16
2019-09-29 12:00:00,76.438736,19.540048,78.896728938,27.188736,7.930048,28.3216,49.25,11.61,50.5999466403,134.07,104.208736,16.170048,105.4558254012,27.188736,7.930048,28.3216,77.02,8.24,77.4595249146,130.74,100.578736,15.660048,101.7905655683,27.188736,7.930048,28.3216,73.39,7.73,73.7959687246,133.9,70.938736,10.720048,71.7441544267,27.188736,7.930048,28.3216,43.75,2.79,43.8388708796,134.07,27.188736,8.490048,28.4834738106,27.188736,7.930048,28.3216,0.0,0.56,0.56,134.16
2019-09-29 12:30:00,78.273712,19.224416,80.5999513697,27.203712,7.934416,28.3372,51.07,11.29,52.3030496243,133.94,104.303712,16.164416,105.5488165808,27.203712,7.934416,28.3372,77.1,8.23,77.5380093889,130.59,100.673712,15.654416,101.8835464055,27.203712,7.934416,28.3372,73.47,7.72,73.8744834161,133.8,72.603712,10.464416,73.3539569376,27.203712,7.934416,28.3372,45.4,2.5300000000000002,45.4704398483,133.94,27.203712,8.534416,28.5110189758,27.203712,7.934416,28.3372,0.0,0.6000000000000001,0.6000000000000001,133.97
2019-09-29 13:00:00,77.98544,18.26492,80.0957936136,25.52544,7.44492,26.589,52.46,10.82,53.5642044653,133.8,102.51544,15.48492,103.6783400031,25.52544,7.44492,26.589,76.99,8.04,77.4086668274,130.68,98.87544,14.974920000000001,100.0030042759,25.52544,7.44492,26.589,73.35,7.53,73.7354962009,133.71,72.17544,9.55492,72.8051552804,25.52544,7.44492,26.589,46.65,2.11,46.6976937332,133.8,25.52544,8.00492,26.751202429,25.52544,7.44492,26.589,0.0,0.56,0.56,133.94
2019-09-29 13:30:00,73.96952,19.64236,76.5330790926,28.73952,8.38236,29.937,45.23,11.26,46.610519199,134.04,103.21952,16.12236,104.4710476687,28.73952,8.38236,29.937,74.48,7.74,74.8810924066,130.81,99.67952,15.65236,100.9009567893,28.73952,8.38236,29.937,70.94,7.27,71.3115453486,133.85,68.95952,10.852360000000001,69.8082310061,28.73952,8.38236,29.937,40.22,2.47,40.2957727311,134.04,28.73952,8.94236,30.0986014991,28.73952,8.38236,29.937,0.0,0.56,0.56,134.14
2019-09-29 14:00:00,73.60024,18.16632,75.809039767,25.05024,7.30632,26.094,48.55,10.86,49.7497949745,134.15,103.08024,13.50632,103.9613224156,25.05024,7.30632,26.094,78.03,6.2,78.2759279728,130.88,99.38024,13.07632,100.2368307919,25.05024,7.30632,26.094,74.33,5.77,74.5536169478,133.85,68.20024,9.41632,68.8472208473,25.05024,7.30632,26.094,43.15,2.11,43.2015578423,134.15,25.05024,7.86632,26.2563042792,25.05024,7.30632,26.094,0.0,0.56,0.56,134.26
2019-09-29 14:30:00,73.573952,17.630736,75.6569181556,22.973952,6.700736,23.9312,50.6,10.93,51.7670252188,134.29,99.393952,13.800736,100.3474863079,22.973952,6.700736,23.9312,76.42,7.1,76.7491133499,131.11,95.723952,13.340736,96.649108757,22.973952,6.700736,23.9312,72.75,6.64,73.0523928424,134.07,67.963952,8.870736,68.5404167527,22.973952,6.700736,23.9312,44.99,2.17,45.042302339,134.29,22.973952,7.260736,24.0939983764,22.973952,6.700736,23.9312,0.0,0.56,0.56,134.36
2019-09-29 15:00:00,73.955376,17.531568,76.0049571794,24.485376,7.141568,25.5056,49.47,10.39,50.5493125571,134.43,102.105376,13.641568,103.0126214869,24.485376,7.141568,25.5056,77.62,6.5,77.8916837666,131.33,98.395376,13.221568,99.2797052703,24.485376,7.141568,25.5056,73.91,6.08,74.1596554738,134.17,68.485376,8.811568,69.0499127913,24.485376,7.141568,25.5056,44.0,1.67,44.0316806402,134.43,24.485376,7.701568,25.6680304566,24.485376,7.141568,25.5056,0.0,0.56,0.56,134.51
2019-09-29 15:30:00,78.66968,17.40824,80.5727334227,20.83968,6.07824,21.708,57.83,11.33,58.9294306777,134.43,102.89968,12.94824,103.7111424255,20.83968,6.07824,21.708,82.06,6.87,82.3470734149,131.48,98.97968,12.48824,99.7643883919,20.83968,6.07824,21.708,78.14,6.41,78.4024725375,134.17,72.26968,8.60824,72.7805498962,20.83968,6.07824,21.708,51.43,2.5300000000000002,51.4921916411,134.43,20.83968,6.63824,21.871408112,20.83968,6.07824,21.708,0.0,0.56,0.56,134.58
2019-09-29 16:00:00,77.779712,17.502416,79.7246396332,24.419712,7.122416,25.4372,53.36,10.38,54.3602244293,134.36,106.429712,13.072416,107.2295279132,24.419712,7.122416,25.4372,82.01,5.95,82.2255592866,131.42,102.499712,12.682416,103.2813373058,24.419712,7.122416,25.4372,78.08,5.5600000000000005,78.2777107483,134.08,71.899712,8.822416,72.4389647204,24.419712,7.122416,25.4372,47.48,1.7000000000000002,47.5104241193,134.36,24.459712,7.682416,25.6378046392,24.419712,7.122416,25.4372,0.04,0.56,0.5614267539000001,134.5
2019-09-29 16:30:00,82.59368,17.64524,84.4575068931,23.26368,6.78524,24.233,59.33,10.86,60.3157400684,133.91,110.43368,12.62524,111.1530222864,23.26368,6.78524,24.233,87.17,5.84,87.3654079141,130.78,106.26368,12.21524,106.9634600011,23.26368,6.78524,24.233,83.0,5.43,83.177430232,133.58,76.02368,8.96524,76.5504764779,23.26368,6.78524,24.233,52.76,2.18,52.8050187009,133.91,23.26368,7.34524,24.3957241704,23.26368,6.78524,24.233,0.0,0.56,0.56,134.08
2019-09-29 17:00:00,86.130592,16.117256,87.6255945443,22.070592,6.437256,22.9902,64.06,9.68,64.7872363973,133.91,116.150592,10.447256,116.619488851,22.070592,6.437256,22.9902,94.08,4.01,94.1654209357,130.78,111.620592,10.157256,112.0817844606,22.070592,6.437256,22.9902,89.55,3.7199999999999998,89.6272330266,133.58,79.010592,7.657256,79.3807736019,22.070592,6.437256,22.9902,56.94,1.22,56.9530683985,133.91,22.070592,6.997256,23.1532421652,22.070592,6.437256,22.9902,0.0,0.56,0.56,134.08
2019-09-29 17:30:00,89.384832,23.030576,92.3041473746,21.224832,6.190576,22.1092,68.16,16.84,70.2094808413,133.91,121.724832,13.180576,122.4363602412,21.224832,6.190576,22.1092,100.5,6.99,100.7427918017,130.78,116.924832,13.130576,117.6597992703,21.224832,6.190576,22.1092,95.7,6.94,95.9513084851,133.58,81.764832,13.780576,82.9179837362,21.224832,6.190576,22.1092,60.54,7.59,61.0139303766,133.91,21.224832,6.750576,22.2724890787,21.224832,6.190576,22.1092,0.0,0.56,0.56,134.08
2019-09-29 18:00:00,88.7628,25.4104,92.3283439254,22.4928,6.5604,23.43,66.27,18.85,68.8987329346,133.53,122.1928,13.4304,122.9286623046,22.4928,6.5604,23.43,99.7,6.87,99.9364142843,132.29,117.4028,13.2104,118.1436926628,22.4928,6.5604,23.43,94.91,6.65,95.1426854782,134.86,81.3328,15.9204,82.8763144209,22.4928,6.5604,23.43,58.84,9.36,59.5798220877,133.53,22.4928,7.1204,23.5929258041,22.4928,6.5604,23.43,0.0,0.56,0.56,133.71
