Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2019-09-29 18:30:00,88.118608,26.188344,91.927789255,20.908608,6.098344,21.7798,67.21,20.09,70.1483584983,133.8,121.168608,11.478344,121.7110674739,20.908608,6.098344,21.7798,100.26,5.38,100.4042429382,132.62,116.368608,11.328344,116.918708108,20.908608,6.098344,21.7798,95.46,5.23,95.6031615586,135.14,80.568608,16.548344,82.2505214828,20.908608,6.098344,21.7798,59.66,10.45,60.5682928602,133.8,20.908608,6.658344,21.9431864897,20.908608,6.098344,21.7798,0.0,0.56,0.56,133.96
2019-09-29 19:00:00,89.918656,25.284608,93.4059746406,17.158656,5.004608,17.8736,72.76,20.28,75.5334098264,133.39,121.708656,9.994608,122.1183406962,17.158656,5.004608,17.8736,104.55,4.99,104.6690145172,132.12,116.668656,9.864608,117.0849511416,17.158656,5.004608,17.8736,99.51,4.86,99.628608843,134.66,81.768656,15.674608,83.2574707759,17.158656,5.004608,17.8736,64.61,10.67,65.4851204473,133.39,17.158656,5.564608,18.0384128437,17.158656,5.004608,17.8736,0.0,0.56,0.56,133.51
2019-09-29 19:30:00,92.250496,24.279728,95.3921338686,14.810496,4.319728,15.4276,77.44,19.96,79.970964731,133.21,123.110496,9.579728,123.4826522793,14.810496,4.319728,15.4276,108.3,5.26,108.4276606775,131.83,117.910496,9.419728,118.2861629379,14.810496,4.319728,15.4276,103.1,5.1,103.2260626005,134.45,83.570496,14.759727999999999,84.8638755438,14.810496,4.319728,15.4276,68.76,10.44,69.5480495773,133.21,14.810496,4.839728,15.581198891,14.810496,4.319728,15.4276,0.0,0.52,0.52,133.37
2019-09-29 20:00:00,89.255808,25.327944,92.7798685546,14.255808,4.157944,14.8498,75.0,21.17,77.9305389433,133.89,119.825808,8.047944,120.0957687243,14.255808,4.157944,14.8498,105.57,3.89,105.6416442507,132.77,114.755808,7.977944,115.0327912388,14.255808,4.157944,14.8498,100.5,3.8200000000000003,100.5725728019,135.2,80.845808,15.587944,82.3348569521,14.255808,4.157944,14.8498,66.59,11.43,67.5638438812,133.89,14.255808,4.717944,15.0162264674,14.255808,4.157944,14.8498,0.0,0.56,0.56,134.0
2019-09-29 20:30:00,87.438432,25.930376,91.2023233812,11.898432,3.470376,12.3942,75.54,22.46,78.80826860170001,133.7,116.298432,5.770376,116.4414982935,11.898432,3.470376,12.3942,104.4,2.3,104.4253321757,132.6,111.298432,5.770376,111.4479170054,11.898432,3.470376,12.3942,99.4,2.3,99.4266060972,135.06,78.978432,16.090376,80.6008245677,11.898432,3.470376,12.3942,67.08,12.62,68.2568003938,133.7,11.898432,4.030376,12.5625082989,11.898432,3.470376,12.3942,0.0,0.56,0.56,133.8
2019-09-29 21:00:00,85.378848,26.254664,89.3244371242,10.198848,2.9746639999999998,10.6238,75.18,23.28,78.7019110314,133.85,112.098848,3.914664,112.167180214,10.198848,2.9746639999999998,10.6238,101.9,0.9400000000000001,101.9043355309,132.89,107.208848,3.9346639999999997,107.281026609,10.198848,2.9746639999999998,10.6238,97.01,0.96,97.0147499095,135.28,76.948848,16.304664,78.6572773282,10.198848,2.9746639999999998,10.6238,66.75,13.33,68.067991009,133.85,10.238848,3.5346640000000003,10.8317984638,10.198848,2.9746639999999998,10.6238,0.04,0.56,0.5614267539000001,133.94
2019-09-29 21:30:00,82.751744,26.752592,86.9686858229,9.231744,2.692592,9.6164,73.52,24.06,77.3567967279,133.45,108.551744,3.062592,108.5949381656,9.231744,2.692592,9.6164,99.32,0.37,99.3206891841,132.48,103.781744,2.952592,103.8237361454,9.231744,2.692592,9.6164,94.55,0.26,94.5503574821,134.95,74.461744,16.752592,76.3230021569,9.231744,2.692592,9.6164,65.23,14.06,66.7280787975,133.45,9.231744,3.212592,9.7747554772,9.231744,2.692592,9.6164,0.0,0.52,0.52,133.54
2019-09-29 22:00:00,78.319552,28.076536,83.2000246349,9.519552000000001,2.776536,9.9162,68.8,25.3,73.3043654907,134.38,103.199552,4.526536,103.2987757002,9.519552000000001,2.776536,9.9162,93.68,1.75,93.6963441122,133.66,98.749552,4.336536,98.8447245162,9.519552000000001,2.776536,9.9162,89.23,1.56,89.2436356274,135.96,70.549552,17.826536,72.7669201847,9.519552000000001,2.776536,9.9162,61.03,15.05,62.8582802819,134.38,9.519552000000001,3.336536,10.0873357612,9.519552000000001,2.776536,9.9162,0.0,0.56,0.56,134.45
2019-09-29 22:30:00,73.726656,29.968608,79.5847803942,10.726656,3.128608,11.1736,63.0,26.84,68.479088779,134.95,97.956656,6.338608,98.1615220241,10.726656,3.128608,11.1736,87.23,3.21,87.2890428404,134.48,93.816656,6.078608,94.0133736138,10.726656,3.128608,11.1736,83.09,2.95,83.1423514221,136.59,66.596656,19.458608,69.3812079434,10.726656,3.128608,11.1736,55.87,16.33,58.2076094682,134.95,10.726656,3.688608,11.343146738,10.726656,3.128608,11.1736,0.0,0.56,0.56,135.03
2019-09-29 23:00:00,68.955488,29.071184,74.8331013956,10.495488,3.061184,10.9328,58.46,26.01,63.9850896694,135.09,91.175488,10.251184,91.7499666781,10.495488,3.061184,10.9328,80.68,7.19,80.9997438268,134.36,87.385488,9.741184,87.9267546241,10.495488,3.061184,10.9328,76.89,6.68,77.1796249019,136.48,62.315488,18.631184,65.0410721154,10.495488,3.061184,10.9328,51.82,15.57,54.1085695616,135.09,10.535488,3.621184,11.1404434813,10.495488,3.061184,10.9328,0.04,0.56,0.5614267539000001,135.2
2019-09-29 23:30:00,66.15816,21.97988,69.7138240193,10.38816,3.02988,10.821,55.77,18.95,58.901573833,135.28,84.45816,19.21988,86.61746116,10.38816,3.02988,10.821,74.07,16.19,75.8187377895,132.95,81.01816,18.33988,83.068004961,10.38816,3.02988,10.821,70.63,15.31,72.2702774313,135.29,59.83816,12.27988,61.0851933368,10.38816,3.02988,10.821,49.45,9.25,50.3077031875,135.28,10.38816,3.58988,10.9909556727,10.38816,3.02988,10.821,0.0,0.56,0.56,135.39
2019-09-30 00:00:00,63.553984,22.064912,67.2753240337,9.993984,2.914912,10.4104,53.56,19.15,56.8805423673,135.62,80.793984,19.744912,83.1716862909,9.993984,2.914912,10.4104,70.8,16.83,72.7728582646,133.37,77.513984,18.834912,79.7694905688,9.993984,2.914912,10.4104,67.52,15.92,69.3714408096,135.67,57.493984,12.304912,58.7959952337,9.993984,2.914912,10.4104,47.5,9.39,48.419232749,135.62,9.993984,3.514912,10.5940701602,9.993984,2.914912,10.4104,0.0,0.6000000000000001,0.6000000000000001,135.69
2019-09-30 00:30:00,60.60008,22.61044,64.6807675666,10.87008,3.17044,11.323,49.73,19.44,53.3946298798,135.69,78.21008,20.43044,80.834519187,10.87008,3.17044,11.323,67.34,17.26,69.516783585,133.54,75.10008,19.50044,77.5905224638,10.87008,3.17044,11.323,64.23,16.33,66.2733868155,135.8,54.96008,12.79044,56.4287670342,10.87008,3.17044,11.323,44.09,9.62,45.1272921855,135.69,10.87008,3.73044,11.492381032699999,10.87008,3.17044,11.323,0.0,0.56,0.56,135.81
2019-09-30 01:00:00,60.165104,22.636072,64.2824353531,9.415104,2.746072,9.8074,50.75,19.89,54.5084819088,135.6,76.485104,20.976072,79.3093104903,9.415104,2.746072,9.8074,67.07,18.23,69.5033653861,133.54,73.385104,19.996072,76.0606099405,9.415104,2.746072,9.8074,63.97,17.25,66.2549877368,135.8,54.405104,12.786072,55.8873776307,9.415104,2.746072,9.8074,44.99,10.04,46.0966560609,135.6,9.415104,3.306072,9.978692068600001,9.415104,2.746072,9.8074,0.0,0.56,0.56,135.72
2019-09-30 01:30:00,60.65064,22.63852,64.7379542479,9.08064,2.64852,9.459,51.57,19.99,55.308814849,135.79,77.08064,21.56852,80.0414025227,9.08064,2.64852,9.459,68.0,18.92,70.583046123,133.77,73.92064,20.54852,76.7235471821,9.08064,2.64852,9.459,64.84,17.9,67.265411617,136.0,54.81064,12.75852,56.2759814646,9.08064,2.64852,9.459,45.73,10.11,46.8342289357,135.79,9.08064,3.20852,9.6308163413,9.08064,2.64852,9.459,0.0,0.56,0.56,135.93
2019-09-30 02:00:00,61.655072,22.511896,65.6363722706,8.475072,2.471896,8.8282,53.18,20.04,56.830572758,135.85,77.115072,21.781896,80.1322988745,8.475072,2.471896,8.8282,68.64,19.31,71.3044577849,133.94,73.945072,20.761896,76.804492047,8.475072,2.471896,8.8282,65.47,18.29,67.9767975121,136.13,55.625072,12.621896,57.0391172235,8.475072,2.471896,8.8282,47.15,10.15,48.2301254404,135.85,8.475072,3.031896,9.0010687565,8.475072,2.471896,8.8282,0.0,0.56,0.56,135.88
2019-09-30 02:30:00,61.347872,22.497296,65.3428628562,8.527872,2.4872959999999997,8.8832,52.82,20.01,56.4832054685,135.98,76.437872,21.807296,79.4877753791,8.527872,2.4872959999999997,8.8832,67.91,19.32,70.6047484239,134.04,73.307872,20.787296,76.1981349651,8.527872,2.4872959999999997,8.8832,64.78,18.3,67.3152167047,136.2,55.347872,12.607296,56.7655780148,8.527872,2.4872959999999997,8.8832,46.82,10.12,47.9012191912,135.98,8.527872,3.087296,9.0695092172,8.527872,2.4872959999999997,8.8832,0.0,0.6000000000000001,0.6000000000000001,136.1
2019-09-30 03:00:00,60.467568,22.307624,64.4511975712,8.597568,2.507624,8.9558,51.87,19.8,55.5205988801,136.21,75.427568,21.657624,78.4752871401,8.597568,2.507624,8.9558,66.83,19.15,69.5195756604,134.36,72.347568,20.627624,75.2307747361,8.597568,2.507624,8.9558,63.75,18.12,66.2751605053,136.49,54.587568,12.397624,55.9777068216,8.597568,2.507624,8.9558,45.99,9.89,47.0413881598,136.21,8.597568,3.067624,9.1284441456,8.597568,2.507624,8.9558,0.0,0.56,0.56,136.32
2019-09-30 03:30:00,59.908816,22.330488,63.935255758,8.778815999999999,2.560488,9.1446,51.13,19.77,54.8190642022,136.32,74.848816,21.760488,77.9478293129,8.778815999999999,2.560488,9.1446,66.07,19.2,68.8032332089,134.5,71.818816,20.750488,74.7564384109,8.778815999999999,2.560488,9.1446,63.04,18.19,65.6118716392,136.62,54.118816,12.420488,55.5258027173,8.778815999999999,2.560488,9.1446,45.34,9.86,46.3997327579,136.32,8.778815999999999,3.120488,9.3169230822,8.778815999999999,2.560488,9.1446,0.0,0.56,0.56,136.38
2019-09-30 04:00:00,59.420096,22.652528,63.5915468709,9.060096,2.642528,9.4376,50.36,20.01,54.1897564121,136.46,74.430096,22.102528,77.6425201456,9.060096,2.642528,9.4376,65.37,19.46,68.2050474672,134.65,71.420096,21.072528,74.4639614106,9.060096,2.642528,9.4376,62.36,18.43,65.0264138639,136.74,53.720096,12.702528,55.2014758122,9.060096,2.642528,9.4376,44.66,10.06,45.7790257651,136.46,9.060096,3.242528,9.6228544289,9.060096,2.642528,9.4376,0.0,0.6000000000000001,0.6000000000000001,136.54
2019-09-30 04:30:00,60.409872,22.658296,64.5193847822,8.359872,2.438296,8.7082,52.05,20.22,55.8395102056,136.14,74.959872,22.078296,78.1436725815,8.359872,2.438296,8.7082,66.6,19.64,69.4355067671,134.25,71.899872,21.038296,74.9146280255,8.359872,2.438296,8.7082,63.54,18.6,66.2064317117,136.41,54.559872,12.718296,56.0226265521,8.359872,2.438296,8.7082,46.2,10.28,47.3298890766,136.14,8.359872,2.998296,8.8812858731,8.359872,2.438296,8.7082,0.0,0.56,0.56,136.21
2019-09-30 05:00:00,60.918384,22.189112,64.8336810656,7.608384,2.219112,7.9254,53.31,19.97,56.9276470619,136.14,75.688384,21.449112,78.6689003236,7.608384,2.219112,7.9254,68.08,19.23,70.7437580285,134.21,72.518384,20.429112,75.3409890769,7.608384,2.219112,7.9254,64.91,18.21,67.4159639848,136.37,54.938384,12.289112,56.2960772193,7.608384,2.219112,7.9254,47.33,10.07,48.3893975991,136.14,7.608384,2.779112,8.1000599134,7.608384,2.219112,7.9254,0.0,0.56,0.56,136.14
2019-09-30 05:30:00,63.857856,21.625208,67.4201408628,6.977856,2.035208,7.2686,56.88,19.59,60.1589768862,135.74,78.757856,20.595208,81.4061574715,6.977856,2.035208,7.2686,71.78,18.56,74.1406905822,133.64,75.417856,19.615208,77.9269490518,6.977856,2.035208,7.2686,68.44,17.58,70.6618001469,135.88,57.487856,11.835208,58.6934897231,6.977856,2.035208,7.2686,50.51,9.8,51.4519202751,135.74,7.017856,2.635208,7.4963073603,6.977856,2.035208,7.2686,0.04,0.6000000000000001,0.6013318551,135.83
2019-09-30 06:00:00,68.250624,20.281432,71.2003101142,6.450624,1.881432,6.7194,61.8,18.4,64.4810049549,135.08,83.100624,18.961432,85.236433599,6.450624,1.881432,6.7194,76.65,17.08,78.529923596,132.78,79.530624,18.061432,81.555720092,6.450624,1.881432,6.7194,73.08,16.18,74.8497080823,135.18,61.360624,10.701432,62.2868109998,6.450624,1.881432,6.7194,54.91,8.82,55.6138516918,135.08,6.450624,2.441432,6.8971834976,6.450624,1.881432,6.7194,0.0,0.56,0.56,135.13
2019-09-30 06:30:00,78.62264,16.25952,80.2863096125,6.03264,1.7595200000000002,6.284,72.59,14.5,74.0240373122,133.79,94.43264,13.90952,95.4515491964,6.03264,1.7595200000000002,6.284,88.4,12.15,89.2310624166,131.0,90.25264,13.23952,91.2185502889,6.03264,1.7595200000000002,6.284,84.22,11.48,84.9988164623,133.7,70.59264,7.26952,70.9659548178,6.03264,1.7595200000000002,6.284,64.56,5.51,64.7947042589,133.79,6.03264,2.31952,6.4631972274,6.03264,1.7595200000000002,6.284,0.0,0.56,0.56,133.84
2019-09-30 07:00:00,87.757152,4.923336,87.8951475596,6.217152,1.813336,6.4762,81.54,3.11,81.5992873743,134.63,105.287152,15.413336,106.4093760104,6.217152,1.813336,6.4762,99.07,13.6,99.9991244962,130.03,100.607152,14.663336,101.6701158463,6.217152,1.813336,6.4762,94.39,12.85,95.2606665944,132.89,82.017152,9.723336,82.5915037105,6.217152,1.813336,6.4762,75.8,7.91,76.211600823,134.63,6.217152,2.333336,6.640590025,6.217152,1.813336,6.4762,0.0,0.52,0.52,134.69
2019-09-30 07:30:00,96.031248,4.582864,96.1405389775,6.181248,1.802864,6.4388,89.85,2.7800000000000002,89.8929969464,134.88,114.921248,14.272864,115.8041790638,6.181248,1.802864,6.4388,108.74,12.47,109.4526769887,129.76,109.721248,13.592864,110.5600208683,6.181248,1.802864,6.4388,103.54,11.79,104.2090960521,132.69,90.571248,12.362864,91.411111855,6.181248,1.802864,6.4388,84.39,10.56,85.0481375457,134.88,6.181248,2.362864,6.6174733184,6.181248,1.802864,6.4388,0.0,0.56,0.56,134.94
2019-09-30 08:00:00,99.475424,4.207832,99.5643803281,6.575424,1.917832,6.8494,92.9,2.29,92.9282201487,134.82,122.885424,5.117832,122.9919494765,6.575424,1.917832,6.8494,116.31,3.2,116.3540119635,131.48,117.305424,4.777832,117.4026838639,6.575424,1.917832,6.8494,110.73,2.86,110.7669287288,134.12,93.795424,8.547832,94.184112223,6.575424,1.917832,6.8494,87.22,6.63,87.4716256851,134.82,6.615424,2.477832,7.0642399535,6.575424,1.917832,6.8494,0.04,0.56,0.5614267539000001,134.86
2019-09-30 08:30:00,100.987504,2.9892719999999997,101.0317361587,6.717504,1.959272,6.9974,94.27,1.03,94.2756267547,135.17,125.137504,5.799272,125.2718103289,6.717504,1.959272,6.9974,118.42,3.84,118.4822433954,132.04,119.397504,5.729272,119.5348841095,6.717504,1.959272,6.9974,112.68,3.77,112.7430498967,134.62,95.177504,9.119272,95.6133797618,6.717504,1.959272,6.9974,88.46,7.16,88.7492940817,135.17,6.717504,2.519272,7.1743704532,6.717504,1.959272,6.9974,0.0,0.56,0.56,135.23
2019-09-30 09:00:00,100.0288,2.8434,100.0692048185,8.0688,2.3534,8.405,91.96,0.49,91.9613054496,135.2,123.7788,6.8534,123.968384764,8.0688,2.3534,8.405,115.71,4.5,115.7974701796,131.94,118.1788,6.7234,118.3698985258,8.0688,2.3534,8.405,110.11,4.37,110.1966832532,134.68,94.3588,10.1034,94.8981655724,8.0688,2.3534,8.405,86.29,7.75,86.6373279828,135.2,8.0688,2.9134,8.5786614923,8.0688,2.3534,8.405,0.0,0.56,0.56,135.27
2019-09-30 09:30:00,96.182544,4.261992,96.2769253047,13.892544000000001,4.051992,14.4714,82.29,0.21,82.2902679544,135.2,121.152544,8.451992,121.4470052592,13.892544000000001,4.051992,14.4714,107.26,4.4,107.3502100603,131.64,116.022544,8.341992,116.322050991,13.892544000000001,4.051992,14.4714,102.13,4.29,102.2200616318,134.68,91.132544,11.901992,91.9064632628,13.892544000000001,4.051992,14.4714,77.24,7.85,77.6378779978,135.2,13.892544000000001,4.571992,14.6255218587,13.892544000000001,4.051992,14.4714,0.0,0.52,0.52,135.27
2019-09-30 10:00:00,94.59304,4.9667200000000005,94.723342023,15.62304,4.55672,16.274,78.97,0.41000000000000003,78.9710643211,135.3,121.07304,9.80672,121.4695549181,15.62304,4.55672,16.274,105.45,5.25,105.5806090151,132.08,115.99304,9.64672,116.3934900894,15.62304,4.55672,16.274,100.37,5.09,100.4989800943,134.75,89.76304,12.946720000000001,90.69190101,15.62304,4.55672,16.274,74.14,8.39,74.6132139772,135.3,15.62304,5.11672,16.4395925254,15.62304,4.55672,16.274,0.0,0.56,0.56,135.34
2019-09-30 10:30:00,89.379632,7.141976,89.6645216217,21.709632,6.331976,22.6142,67.67,0.81,67.6748476171,135.53,117.679632,11.781976,118.2679616216,21.709632,6.331976,22.6142,95.97,5.45,96.1246243166,132.78,113.119632,11.601976,113.7130467049,21.709632,6.331976,22.6142,91.41,5.27,91.5617878812,135.02,85.259632,15.161976,86.5972884391,21.709632,6.331976,22.6142,63.55,8.83,64.1605127785,135.53,21.709632,6.891976,22.7773452088,21.709632,6.331976,22.6142,0.0,0.56,0.56,135.56
2019-09-30 11:00:00,86.607344,8.098392,86.985148087,24.577344,7.168392,25.6014,62.03,0.93,62.0369712349,135.53,114.017344,12.678392,114.7200782624,24.577344,7.168392,25.6014,89.44,5.51,89.6095625478,133.09,109.747344,12.488392,110.4555994497,24.577344,7.168392,25.6014,85.17,5.32,85.3359906487,135.14,82.837344,16.168392,84.4004885107,24.577344,7.168392,25.6014,58.26,9.0,58.9510610592,135.53,24.577344,7.7283919999999995,25.7638095203,24.577344,7.168392,25.6014,0.0,0.56,0.56,135.56
2019-09-30 11:30:00,86.529152,8.549336,86.9504760877,25.369152,7.399336,26.4262,61.16,1.15,61.1708108496,135.45,112.269152,13.939336,113.1311963117,25.369152,7.399336,26.4262,86.9,6.54,87.1457491792,132.96,108.089152,13.709336,108.9550855795,25.369152,7.399336,26.4262,82.72,6.31,82.9603188277,134.93,82.809152,16.599336,84.4564598512,25.369152,7.399336,26.4262,57.44,9.2,58.1721032798,135.45,25.369152,7.959336,26.5884355079,25.369152,7.399336,26.4262,0.0,0.56,0.56,135.47
2019-09-30 12:00:00,87.062384,8.511112,87.4774127146,23.112384,6.741112,24.0754,63.95,1.77,63.9744902285,135.45,113.082384,13.771112,113.9178172932,23.112384,6.741112,24.0754,89.97,7.03,90.2442341648,132.93,108.742384,13.511112,109.5785390735,23.112384,6.741112,24.0754,85.63,6.77,85.8972048439,134.96,83.172384,16.511112,84.7954142611,23.112384,6.741112,24.0754,60.06,9.77,60.8494576804,135.45,23.112384,7.301112,24.2381626903,23.112384,6.741112,24.0754,0.0,0.56,0.56,135.47
2019-09-30 12:30:00,87.2356,7.5158000000000005,87.5587640217,23.2656,6.7858,24.235,63.97,0.73,63.9741650981,135.84,113.4256,13.6058,114.2387172941,23.2656,6.7858,24.235,90.16,6.82,90.4175757251,133.22,109.0656,13.3758,109.882742635,23.2656,6.7858,24.235,85.8,6.59,86.0527053613,135.24,83.3056,15.3958,84.716312768,23.2656,6.7858,24.235,60.04,8.61,60.6542141982,135.84,23.3056,7.3058,24.4238757162,23.2656,6.7858,24.235,0.04,0.52,0.5215361924,135.88
2019-09-30 13:00:00,89.962864,7.633752,90.2861621107,21.372864,6.233752,22.2634,68.59,1.4,68.6042863092,135.72,117.482864,13.483751999999999,118.2541115634,21.372864,6.233752,22.2634,96.11,7.25,96.3830617899,133.14,112.812864,13.213752,113.5840901086,21.372864,6.233752,22.2634,91.44,6.98,91.7060194317,135.15,85.762864,15.473752,87.147609505,21.372864,6.233752,22.2634,64.39,9.24,65.0495941571,135.72,21.372864,6.793752,22.4266444614,21.372864,6.233752,22.2634,0.0,0.56,0.56,135.81
2019-09-30 13:30:00,91.577584,6.4247119999999995,91.8026732484,18.667584,5.444712,19.4454,72.91,0.98,72.9165859047,135.75,119.277584,13.004712,119.9844347367,18.667584,5.444712,19.4454,100.61,7.5600000000000005,100.8936355773,133.04,114.387584,12.734712,115.0942755444,18.667584,5.444712,19.4454,95.72,7.29,95.99720048,135.07,87.117584,14.464712,88.3102561158,18.667584,5.444712,19.4454,68.45,9.02,69.0417475155,135.75,18.667584,6.004712,19.6095705868,18.667584,5.444712,19.4454,0.0,0.56,0.56,135.81
2019-09-30 14:00:00,91.036192,5.628056,91.2099954402,17.376192,5.068056,18.1002,73.66,0.56,73.6621286687,135.75,118.646192,12.348056,119.287020933,17.376192,5.068056,18.1002,101.27,7.28,101.5313316174,133.04,113.716192,12.098056,114.3579261877,17.376192,5.068056,18.1002,96.34,7.03,96.5961515797,135.07,86.536192,13.698056,87.6136362905,17.376192,5.068056,18.1002,69.16,8.63,69.6963593023,135.75,17.376192,5.628056,18.2649134342,17.376192,5.068056,18.1002,0.0,0.56,0.56,135.88
2019-09-30 14:30:00,94.28,5.03,94.4140842248,14.16,4.13,14.75,80.12,0.9,80.1250547582,135.3,122.27,12.05,122.8623432953,14.16,4.13,14.75,108.11,7.92,108.399716328,132.39,116.95,11.77,117.5407818589,14.16,4.13,14.75,102.79,7.64,103.0735354007,134.53,89.39,13.0,90.3303498277,14.16,4.13,14.75,75.23,8.87,75.75110428240001,135.3,14.16,4.69,14.9164908742,14.16,4.13,14.75,0.0,0.56,0.56,135.35
2019-09-30 15:00:00,99.048944,4.337192,99.1438578126,8.938944,2.607192,9.3114,90.11,1.73,90.1266053949,135.42,125.318944,11.437192,125.8397675066,8.938944,2.607192,9.3114,116.38,8.83,116.7144948153,132.49,119.618944,11.117192,120.1344401978,8.938944,2.607192,9.3114,110.68,8.51,111.0066777271,134.64,93.538944,12.207192,94.3321238029,8.938944,2.607192,9.3114,84.6,9.6,85.1429386385,135.42,8.938944,3.167192,9.4834500579,8.938944,2.607192,9.3114,0.0,0.56,0.56,135.51
2019-09-30 15:30:00,100.029968,3.300824,100.0844140571,7.819968,2.280824,8.1458,92.21,1.02,92.215641298,135.52,126.059968,10.440824,126.4916058004,7.819968,2.280824,8.1458,118.24,8.16,118.5212352281,132.64,120.259968,10.160824,120.6884511779,7.819968,2.280824,8.1458,112.44,7.88,112.7157841653,134.76,94.399968,11.210824,95.0633290663,7.819968,2.280824,8.1458,86.58,8.93,87.0393089357,135.52,7.819968,2.840824,8.3199868101,7.819968,2.280824,8.1458,0.0,0.56,0.56,135.63
2019-09-30 16:00:00,103.380496,2.949728,103.422569338,6.410496,1.8697279999999998,6.6776,96.97,1.08,96.9760140447,135.18,129.060496,10.289728,129.4700356456,6.410496,1.8697279999999998,6.6776,122.65,8.42,122.93867943,132.2,123.020496,9.999728,123.4262411165,6.410496,1.8697279999999998,6.6776,116.61,8.13,116.8930665181,134.41,97.450496,10.799728,98.0470973335,6.410496,1.8697279999999998,6.6776,91.04,8.93,91.4769178536,135.18,6.410496,2.389728,6.8414369017,6.410496,1.8697279999999998,6.6776,0.0,0.52,0.52,135.31
2019-09-30 16:30:00,108.460672,3.102696,108.5050417868,5.460672,1.5926960000000001,5.6882,103.0,1.51,103.011067852,134.93,133.940672,10.332696,134.3386326506,5.460672,1.5926960000000001,5.6882,128.48,8.74,128.7769311639,131.87,127.610672,10.032696,128.0044475685,5.460672,1.5926960000000001,5.6882,122.15,8.44,122.4412352927,134.13,102.170672,10.852696,102.7454486943,5.460672,1.5926960000000001,5.6882,96.71,9.26,97.1523118613,134.93,5.460672,2.152696,5.8696710947,5.460672,1.5926960000000001,5.6882,0.0,0.56,0.56,135.04
2019-09-30 17:00:00,109.924752,2.290136,109.9486053807,5.794752,1.6901359999999999,6.0362,104.13,0.6000000000000001,104.1317285941,134.38,136.524752,10.030136,136.8927008165,5.794752,1.6901359999999999,6.0362,130.73,8.34,130.9957575649,131.16,130.104752,9.750136,130.4695813015,5.794752,1.6901359999999999,6.0362,124.31,8.06,124.571022714,133.52,103.574752,9.980136,104.0544682675,5.794752,1.6901359999999999,6.0362,97.78,8.29,98.1307928226,134.38,5.794752,2.250136,6.2162901123,5.794752,1.6901359999999999,6.0362,0.0,0.56,0.56,134.5
2019-09-30 17:30:00,111.941776,1.771768,111.9557965265,5.2517759999999996,1.531768,5.4706,106.69,0.24,106.6902699406,133.78,139.211776,9.591768,139.5418238036,5.2517759999999996,1.531768,5.4706,133.96,8.06,134.2022548246,130.31,132.641776,9.321768,132.968929074,5.2517759999999996,1.531768,5.4706,127.39,7.79,127.6279601028,132.84,105.451776,9.211768,105.8533595652,5.2517759999999996,1.531768,5.4706,100.2,7.68,100.4938923517,133.78,5.2517759999999996,2.091768,5.6530208314,5.2517759999999996,1.531768,5.4706,0.0,0.56,0.56,133.9
2019-09-30 18:00:00,112.988576,1.839168,113.0035435083,5.208576,1.519168,5.4256,107.78,0.32,107.7804750407,133.72,141.168576,9.149168,141.4647451663,5.208576,1.519168,5.4256,135.96,7.63,136.173927387,130.07,134.498576,8.919167999999999,134.7939854142,5.208576,1.519168,5.4256,129.29,7.4,129.5015988318,132.77,106.448576,8.869168,106.8174212076,5.208576,1.519168,5.4256,101.24,7.35,101.5064534894,133.72,5.208576,2.039168,5.5935203656,5.208576,1.519168,5.4256,0.0,0.52,0.52,133.95
2019-09-30 18:30:00,112.46704,3.57372,112.5238044193,6.04704,1.7637200000000002,6.299,106.42,1.81,106.4353912005,133.06,141.63704,6.45372,141.7839962824,6.04704,1.7637200000000002,6.299,135.59,4.69,135.6710882981,129.5,135.00704,6.3737200000000005,135.1574088099,6.04704,1.7637200000000002,6.299,128.96,4.61,129.0423717234,132.38,105.99704,7.70372,106.2766192095,6.04704,1.7637200000000002,6.299,99.95,5.94,100.1263506775,133.06,6.04704,2.32372,6.4781453673,6.04704,1.7637200000000002,6.299,0.0,0.56,0.56,133.37
2019-09-30 19:00:00,111.624736,9.963048,112.0684791211,6.044736,1.763048,6.2966,105.58,8.2,105.8979527659,133.15,143.984736,13.963048,144.6601911738,6.044736,1.763048,6.2966,137.94,12.2,138.4784589747,131.49,137.234736,14.073048,137.9544252462,6.044736,1.763048,6.2966,131.19,12.31,131.7662786907,133.99,105.184736,4.213048,105.26907647,6.044736,1.763048,6.2966,99.14,2.45,99.1702682259,133.15,6.084736,2.283048,6.4989476348,6.044736,1.763048,6.2966,0.04,0.52,0.5215361924,133.54
2019-09-30 19:30:00,109.655584,12.978712,110.4209856303,6.475584,1.888712,6.7454,103.18,11.09,103.7742766778,134.72,142.405584,14.838712,143.1765963005,6.475584,1.888712,6.7454,135.93,12.95,136.5454774059,134.01,135.685584,14.348712,136.4421607916,6.475584,1.888712,6.7454,129.21,12.46,129.8093821725,135.98,103.345584,4.458712,103.4417219743,6.475584,1.888712,6.7454,96.87,2.5700000000000003,96.9040855692,134.72,6.515584,2.448712,6.9605334077,6.475584,1.888712,6.7454,0.04,0.56,0.5614267539000001,134.88
2019-09-30 20:00:00,106.139504,11.810272,106.7945543278,8.229504,2.400272,8.5724,97.91,9.41,98.3611518843,135.17,137.319504,9.970272,137.6809809035,8.229504,2.400272,8.5724,129.09,7.57,129.3117666726,133.82,131.009504,9.600272,131.3607831919,8.229504,2.400272,8.5724,122.78,7.2,122.9909281207,135.78,100.149504,5.820272,100.31848642,8.229504,2.400272,8.5724,91.92,3.42,91.9836007123,135.17,8.229504,2.9202719999999998,8.7322806093,8.229504,2.400272,8.5724,0.0,0.52,0.52,135.25
2019-09-30 20:30:00,101.341952,8.949736,101.7363701419,10.181952,2.969736,10.6062,91.16,5.98,91.3559302946,133.75,130.461952,3.969736,130.5223341944,10.181952,2.969736,10.6062,120.28,1.0,120.2841568952,130.62,124.641952,3.829736,124.7007741604,10.181952,2.969736,10.6062,114.46,0.86,114.4632307774,133.14,95.831952,5.169736,95.9712935957,10.181952,2.969736,10.6062,85.65,2.2,85.6782498654,133.75,10.181952,3.5297359999999998,10.7764179002,10.181952,2.969736,10.6062,0.0,0.56,0.56,133.91
2019-09-30 21:00:00,98.192368,9.224024,98.6246609738,9.202368,2.684024,9.5858,88.99,6.54,89.2299932758,134.27,125.662368,4.6640239999999995,125.7488920478,9.202368,2.684024,9.5858,116.46,1.98,116.476830314,131.41,120.032368,4.424024,120.1138682919,9.202368,2.684024,9.5858,110.83,1.74,110.8436579151,133.78,92.802368,4.394024,92.9063343014,9.202368,2.684024,9.5858,83.6,1.71,83.6174868075,134.27,9.202368,3.204024,9.7441955338,9.202368,2.684024,9.5858,0.0,0.52,0.52,134.31
2019-09-30 21:30:00,94.741104,9.979072,95.2652017534,8.191104,2.389072,8.532399999999999,86.55,7.59,86.8821650283,134.27,120.901104,5.969072,121.0483654122,8.191104,2.389072,8.532399999999999,112.71,3.58,112.7668413143,131.53,115.451104,5.669072,115.5902062986,8.191104,2.389072,8.532399999999999,107.26,3.2800000000000002,107.3101393159,133.95,89.521104,3.119072,89.5754244842,8.191104,2.389072,8.532399999999999,81.33,0.73,81.3332760929,134.27,8.191104,2.949072,8.7058147465,8.191104,2.389072,8.532399999999999,0.0,0.56,0.56,134.46
2019-09-30 22:00:00,90.446,10.718,91.0788364001,7.776,2.268,8.1,82.67,8.45,83.100730442,134.84,114.916,7.478,115.1590532264,7.776,2.268,8.1,107.14,5.21,107.2666010462,132.34,109.766,7.078,109.9939672891,7.776,2.268,8.1,101.99,4.8100000000000005,102.1033603757,134.67,85.476,2.668,85.517628592,7.776,2.268,8.1,77.7,0.4,77.7010295942,134.84,7.776,2.7880000000000003,8.2606973071,7.776,2.268,8.1,0.0,0.52,0.52,135.03
2019-09-30 22:30:00,83.400288,13.237584,84.4443110496,8.940288,2.607584,9.3128,74.46,10.63,75.2149486472,134.78,107.090288,10.707584,107.6242637096,8.940288,2.607584,9.3128,98.15,8.1,98.4836661584,132.34,102.380288,10.187584,102.8859088443,8.940288,2.607584,9.3128,93.44,7.58,93.7469466169,134.74,78.940288,4.597584,79.0740592619,8.940288,2.607584,9.3128,70.0,1.99,70.0282807157,134.78,8.940288,3.167584,9.4848478069,8.940288,2.607584,9.3128,0.0,0.56,0.56,135.0
2019-09-30 23:00:00,77.430064,14.758352,78.8240050036,9.560064,2.7883519999999997,9.9584,67.87,11.97,68.9174709344,135.62,100.340064,12.688352,101.1391255647,9.560064,2.7883519999999997,9.9584,90.78,9.9,91.3182260012,133.3,95.990064,12.088352,96.7482332697,9.560064,2.7883519999999997,9.9584,86.43,9.3,86.9289071598,135.64,73.390064,5.928352,73.6291168721,9.560064,2.7883519999999997,9.9584,63.83,3.14,63.9071866068,135.62,9.560064,3.348352,10.1294760378,9.560064,2.7883519999999997,9.9584,0.0,0.56,0.56,135.84
2019-09-30 23:30:00,74.467104,9.142072,75.0261758228,8.887104,2.592072,9.2574,65.58,6.55,65.9062887743,136.64,92.117104,21.202072,94.5255981544,8.887104,2.592072,9.2574,83.23,18.61,85.2851980123,133.09,88.167104,20.182072,90.4475221217,8.887104,2.592072,9.2574,79.28,17.59,81.2079214116,135.46,69.677104,8.332072,70.1735152721,8.887104,2.592072,9.2574,60.79,5.74,61.0603938736,136.64,8.887104,3.152072,9.4295373906,8.887104,2.592072,9.2574,0.0,0.56,0.56,136.8
2019-10-01 00:00:00,70.13432,17.51376,72.2879978364,10.02432,2.92376,10.442,60.11,14.59,61.8553166672,135.03,88.10432,15.79376,89.5087373255,10.02432,2.92376,10.442,78.08,12.87,79.1335788398,132.69,84.38432,15.07376,85.7200775921,10.02432,2.92376,10.442,74.36,12.15,75.3460821808,135.12,63.56432,8.35376,64.1109045576,10.02432,2.92376,10.442,53.54,5.43,53.8146494925,135.03,10.02432,3.48376,10.6124255098,10.02432,2.92376,10.442,0.0,0.56,0.56,135.17
2019-10-01 00:30:00,68.17168,17.89924,70.4823435096,10.83168,3.15924,11.283,57.34,14.74,59.2042498475,135.07,86.00168,16.34924,87.5419134552,10.83168,3.15924,11.283,75.17,13.19,76.3184446907,132.8,82.44168,15.60924,83.9063702862,10.83168,3.15924,11.283,71.61,12.45,72.6842114905,135.19,61.93168,8.69924,62.5396655268,10.83168,3.15924,11.283,51.1,5.54,51.3994319035,135.07,10.83168,3.71924,11.4524249747,10.83168,3.15924,11.283,0.0,0.56,0.56,135.17
2019-10-01 01:00:00,65.548688,18.838784,68.2021281275,12.098688,3.528784,12.6028,53.45,15.31,55.599447839,135.11,83.888688,17.338784,85.6618083218,12.098688,3.528784,12.6028,71.79,13.81,73.1062254531,132.94,80.478688,16.578784,82.1685785512,12.098688,3.528784,12.6028,68.38,13.05,69.6141285947,135.3,59.728688,9.568784,60.4903115998,12.098688,3.528784,12.6028,47.63,6.04,48.0114413447,135.11,12.098688,4.128784,12.7837830332,12.098688,3.528784,12.6028,0.0,0.6000000000000001,0.6000000000000001,135.25
2019-10-01 01:30:00,67.264272,17.472496,69.4965495846,10.774272,3.142496,11.2232,56.49,14.33,58.279233008,135.24,84.974272,15.912496,86.4513414059,10.774272,3.142496,11.2232,74.2,12.77,75.2908553544,133.08,81.444272,15.192496,82.8491483138,10.774272,3.142496,11.2232,70.67,12.05,71.68996722,135.37,61.104272,8.292496,61.6643944798,10.774272,3.142496,11.2232,50.33,5.15,50.592799883,135.24,10.774272,3.702496,11.3926912431,10.774272,3.142496,11.2232,0.0,0.56,0.56,135.36
2019-10-01 02:00:00,67.156528,17.981904,69.5222850925,11.286528,3.291904,11.7568,55.87,14.69,57.7689622548,135.74,85.146528,16.391904,86.7100094983,11.286528,3.291904,11.7568,73.86,13.1,75.0127295864,133.61,81.636528,15.651904,83.1234311294,11.286528,3.291904,11.7568,70.35,12.36,71.4275304067,135.81,61.076528,8.721904,61.6961415481,11.286528,3.291904,11.7568,49.79,5.43,50.08521738,135.74,11.326528,3.851904,11.9635864589,11.286528,3.291904,11.7568,0.04,0.56,0.5614267539000001,135.81
2019-10-01 02:30:00,67.529344,17.974392,69.8805485728,10.129344,2.954392,10.5514,57.4,15.02,59.3326250894,136.21,84.889344,16.634392,86.5037786571,10.129344,2.954392,10.5514,74.76,13.68,76.0013157781,134.24,81.329344,15.884392,82.8660129648,10.129344,2.954392,10.5514,71.2,12.93,72.3645279125,136.35,61.269344,8.634392,61.8747544593,10.129344,2.954392,10.5514,51.14,5.68,51.4544653067,136.21,10.129344,3.554392,10.7348643382,10.129344,2.954392,10.5514,0.0,0.6000000000000001,0.6000000000000001,136.29
2019-10-01 03:00:00,67.401216,17.338688,69.5956465581,9.801216,2.858688,10.2096,57.6,14.48,59.3921745687,136.21,84.561216,16.068688,86.0743979673,9.801216,2.858688,10.2096,74.76,13.21,75.9181249768,134.24,81.021216,15.328688,82.4585114947,9.801216,2.858688,10.2096,71.22,12.47,72.3034528913,136.35,61.111216,8.058688,61.6402723329,9.801216,2.858688,10.2096,51.31,5.2,51.5728232696,136.21,9.801216,3.418688,10.3803305689,9.801216,2.858688,10.2096,0.0,0.56,0.56,136.29
2019-10-01 03:30:00,65.326368,19.406024,68.1478401973,9.346368,2.726024,9.7358,55.98,16.68,58.4121802367,136.68,82.066368,18.196024,84.0594078383,9.346368,2.726024,9.7358,72.72,15.47,74.3472884509,134.85,78.626368,17.356024,80.5191735797,9.346368,2.726024,9.7358,69.28,14.63,70.8078759744,136.88,59.186368,9.846024,59.9997528798,9.346368,2.726024,9.7358,49.84,7.12,50.3460028205,136.68,9.346368,3.326024,9.920535794,9.346368,2.726024,9.7358,0.0,0.6000000000000001,0.6000000000000001,136.81
2019-10-01 04:00:00,65.564912,19.216016,68.3228582283,8.694912,2.536016,9.0572,56.87,16.68,59.2656671269,136.56,81.564912,18.116016,83.552527821,8.694912,2.536016,9.0572,72.87,15.58,74.516932975,134.82,78.104912,17.256016,79.9884202039,8.694912,2.536016,9.0572,69.41,14.72,70.9536926453,136.79,59.354912,9.656016,60.1352161676,8.694912,2.536016,9.0572,50.66,7.12,51.1578928417,136.56,8.694912,3.096016,9.2296700786,8.694912,2.536016,9.0572,0.0,0.56,0.56,136.7
2019-10-01 04:30:00,66.399376,19.348568,69.1610021388,7.709376,2.248568,8.0306,58.69,17.1,61.1304024197,135.46,81.789376,17.868568,83.7185030256,7.709376,2.248568,8.0306,74.08,15.62,75.7088554926,133.5,78.289376,17.028568,80.1199009148,7.709376,2.248568,8.0306,70.58,14.78,72.1109201162,135.69,60.009376,9.878568,60.8170314438,7.709376,2.248568,8.0306,52.3,7.63,52.8536365825,135.46,7.709376,2.808568,8.2050309274,7.709376,2.248568,8.0306,0.0,0.56,0.56,135.64
2019-10-01 05:00:00,68.580128,17.726704,70.8341018945,6.400128,1.866704,6.6668,62.18,15.86,64.1708033299,135.07,83.450128,16.086704,84.9865042745,6.400128,1.866704,6.6668,77.05,14.22,78.3512022882,132.96,79.790128,15.306704,81.2450596258,6.400128,1.866704,6.6668,73.39,13.44,74.6104932298,135.18,61.820128,8.436704,62.3931582813,6.400128,1.866704,6.6668,55.42,6.57,55.8080755805,135.07,6.400128,2.466704,6.8590281411,6.400128,1.866704,6.6668,0.0,0.6000000000000001,0.6000000000000001,135.17
2019-10-01 05:30:00,69.83864,17.40252,71.9741852292,6.72864,1.96252,7.009,63.11,15.44,64.9712682653,134.08,85.79864,15.52252,87.1914861268,6.72864,1.96252,7.009,79.07,13.56,80.2243011811,131.65,82.06864,14.77252,83.38758312,6.72864,1.96252,7.009,75.34,12.81,76.4212777962,134.16,63.00864,8.27252,63.5493768797,6.72864,1.96252,7.009,56.28,6.31,56.6326275216,134.08,6.72864,2.52252,7.1859378929,6.72864,1.96252,7.009,0.0,0.56,0.56,134.18
2019-10-01 06:00:00,73.233568,15.670624,74.8914143181,7.373568,2.150624,7.6808,65.86,13.52,67.2333994381,133.89,89.583568,13.690624,90.6236660102,7.373568,2.150624,7.6808,82.21,11.54,83.0159966512,131.41,85.673568,13.050624,86.6618661271,7.373568,2.150624,7.6808,78.3,10.9,79.0550441148,133.94,66.093568,6.770624,66.4394542446,7.373568,2.150624,7.6808,58.72,4.62,58.9014668748,133.89,7.373568,2.710624,7.8560160081,7.373568,2.150624,7.6808,0.0,0.56,0.56,134.03
2019-10-01 06:30:00,83.14,10.6,83.8130037643,6.72,1.96,7.0,76.42,8.64,76.9068657533,133.6,100.01,12.81,100.8270608517,6.72,1.96,7.0,93.29,10.85,93.9188298479,130.15,95.53,12.17,96.3020757824,6.72,1.96,7.0,88.81,10.21,89.3949674199,132.95,76.0,6.84,76.3071792166,6.72,1.96,7.0,69.28,4.88,69.4516580076,133.6,6.76,2.48,7.2005555341,6.72,1.96,7.0,0.04,0.52,0.5215361924,133.74
2019-10-01 07:00:00,89.40016,8.67588,89.8201508672,7.22016,2.10588,7.521,82.18,6.57,82.4422058172,134.45,112.02016,6.04588,112.1831935336,7.22016,2.10588,7.521,104.8,3.94,104.8740368251,131.57,107.01016,5.26588,107.1396464219,7.22016,2.10588,7.521,99.79,3.16,99.8400205329,134.09,84.51016,3.83588,84.5971696843,7.22016,2.10588,7.521,77.29,1.73,77.3093590712,134.45,7.22016,2.66588,7.6965983785,7.22016,2.10588,7.521,0.0,0.56,0.56,134.59
2019-10-01 07:30:00,97.19456,6.72508,97.4269428577,7.11456,2.07508,7.411,90.08,4.65,90.19993847,133.34,121.61456,3.77508,121.6731376804,7.11456,2.07508,7.411,114.5,1.7000000000000002,114.5126193919,130.08,116.08456,3.6350800000000003,116.1414606288,7.11456,2.07508,7.411,108.97,1.56,108.981165804,132.89,91.84456,5.43508,92.0052351565,7.11456,2.07508,7.411,84.73,3.36,84.7965948609,133.34,7.11456,2.5950800000000003,7.5730709887,7.11456,2.07508,7.411,0.0,0.52,0.52,133.49
2019-10-01 08:00:00,101.008208,3.176144,101.0581316574,8.078208,2.356144,8.4148,92.93,0.8200000000000001,92.9336177064,133.82,126.618208,6.596144,126.7899038283,8.078208,2.356144,8.4148,118.54,4.24,118.6158050177,130.57,120.928208,6.446144,121.0998937347,8.078208,2.356144,8.4148,112.85,4.09,112.9240922036,133.32,95.518208,9.676144,96.0070613145,8.078208,2.356144,8.4148,87.44,7.32,87.7458603012,133.82,8.078208,2.916144,8.5884422522,8.078208,2.356144,8.4148,0.0,0.56,0.56,133.99
2019-10-01 08:30:00,99.902288,3.598584,99.9670793534,10.692288,3.118584,11.1378,89.21,0.48,89.2112913257,134.67,127.142288,8.918584,127.4547077924,10.692288,3.118584,11.1378,116.45,5.8,116.5943502062,131.22,121.552288,8.698584,121.8631366806,10.692288,3.118584,11.1378,110.86,5.58,111.0003423418,134.12,94.632288,11.568584,95.3367823449,10.692288,3.118584,11.1378,83.94,8.45,84.364246574,134.67,10.732288,3.678584,11.3452186387,10.692288,3.118584,11.1378,0.04,0.56,0.5614267539000001,134.84
2019-10-01 09:00:00,99.700288,5.212584,99.8364585672,10.980288,3.202584,11.4378,88.72,2.01,88.7427659024,134.73,127.790288,10.582584,128.2277223975,10.980288,3.202584,11.4378,116.81,7.38,117.0429002546,131.16,122.150288,10.282584,122.5823168006,10.980288,3.202584,11.4378,111.17,7.08,111.3952211722,134.17,71.670288,9.782584,72.3348403725,10.980288,3.202584,11.4378,60.69,6.58,61.0456591413,134.73,34.380288,4.202584,34.6361937176,10.980288,3.202584,11.4378,23.4,1.0,23.4213577745,134.89
2019-10-01 09:30:00,101.379088,6.880984,101.6123389383,8.849088,2.580984,9.2178,92.53,4.3,92.6298596566,134.51,129.029088,10.810984,129.4812068416,8.849088,2.580984,9.2178,120.18,8.23,120.4614681133,131.07,123.189088,10.470984,123.633300159,8.849088,2.580984,9.2178,114.34,7.89,114.611900342,134.05,8.849088,2.580984,9.2178,8.849088,2.580984,9.2178,0.0,0.0,0.0,134.51,99.929088,4.580984,100.0340344229,8.849088,2.580984,9.2178,91.08,2.0,91.1019560712,134.65
2019-10-01 10:00:00,102.087504,6.539272,102.2967279596,7.677504,2.239272,7.9974,94.41,4.3,94.507873217,134.51,130.227504,10.859272,130.6794803572,7.677504,2.239272,7.9974,122.55,8.62,122.8527854792,131.01,124.267504,10.519272,124.7119386178,7.677504,2.239272,7.9974,116.59,8.28,116.8836451348,133.99,7.677504,2.239272,7.9974,7.677504,2.239272,7.9974,0.0,0.0,0.0,134.51,100.597504,4.199272,100.6851115923,7.677504,2.239272,7.9974,92.92,1.96,92.9406692466,134.65
2019-10-01 10:30:00,101.434128,5.898704,101.605497056,8.224128,2.398704,8.5668,93.21,3.5,93.2756886868,134.11,129.594128,10.798704,130.0432621098,8.224128,2.398704,8.5668,121.37,8.4,121.6603341274,130.53,123.714128,10.448704,124.1545846197,8.224128,2.398704,8.5668,115.49,8.05,115.7702146495,133.52,8.224128,2.398704,8.5668,8.224128,2.398704,8.5668,0.0,0.0,0.0,134.11,99.984128,3.598704,100.0488706703,8.224128,2.398704,8.5668,91.76,1.2,91.7678462208,134.25
2019-10-01 11:00:00,98.48976,8.30868,98.8396023272,12.98976,3.7886800000000003,13.531,85.5,4.52,85.6193926631,134.21,125.23976,13.00868,125.9135546325,12.98976,3.7886800000000003,13.531,112.25,9.22,112.6280200483,130.68,119.78976,12.62868,120.4536016871,12.98976,3.7886800000000003,13.531,106.8,8.84,107.1652257031,133.7,12.98976,3.81868,13.5394306306,12.98976,3.7886800000000003,13.531,0.0,0.03,0.03,134.21,95.58976,5.94868,95.7746783372,12.98976,3.7886800000000003,13.531,82.6,2.16,82.6282373042,134.34
2019-10-01 11:30:00,96.816128,11.944704,97.5501850053,16.096128,4.694704,16.7668,80.72,7.25,81.0449313653,134.15,125.446128,15.144704,126.3570064913,16.096128,4.694704,16.7668,109.35,10.45,109.8481906997,130.68,120.296128,14.664704,121.1866822518,16.096128,4.694704,16.7668,104.2,9.97,104.6758849975,133.83,90.526128,6.644704,90.7696642162,16.096128,4.694704,16.7668,74.43,1.9500000000000002,74.4555397536,134.15,16.096128,5.254704,16.932136626,16.096128,4.694704,16.7668,0.0,0.56,0.56,134.29
2019-10-01 12:00:00,93.929824,12.332032,94.7359005336,18.349824,5.352032,19.1144,75.58,6.98,75.901625806,134.82,126.029824,15.592032,126.9906610714,18.349824,5.352032,19.1144,107.68,10.24,108.1657986611,131.53,120.879824,15.152032,121.8257605107,18.349824,5.352032,19.1144,102.53,9.8,102.9972858866,134.44,88.559824,7.652032,88.8897970559,18.349824,5.352032,19.1144,70.21,2.3,70.2476625946,134.82,18.349824,5.952032,19.2910011601,18.349824,5.352032,19.1144,0.0,0.6000000000000001,0.6000000000000001,134.91
2019-10-01 12:30:00,91.80576,13.65668,92.8159602536,21.48576,6.26668,22.381,70.32,7.39,70.7072450319,134.94,122.47576,16.11668,123.5316119939,21.48576,6.26668,22.381,100.99,9.85,101.4692199635,132.14,117.64576,15.70668,118.6896147209,21.48576,6.26668,22.381,96.16,9.44,96.6222500256,134.69,86.83576,8.17668,87.2198791022,21.48576,6.26668,22.381,65.35,1.9100000000000001,65.377906054,134.94,21.48576,6.866680000000001,22.5563555789,21.48576,6.26668,22.381,0.0,0.6000000000000001,0.6000000000000001,135.03
2019-10-01 13:00:00,97.53056,11.33308,98.1868058152,14.41056,4.20308,15.011,83.12,7.13,83.4252437815,135.0,125.30056,13.73308,126.0508937795,14.41056,4.20308,15.011,110.89,9.53,111.2987556085,132.36,119.96056,13.34308,120.7003468901,14.41056,4.20308,15.011,105.55,9.14,105.9449956345,134.73,91.62056,6.44308,91.8468306182,14.41056,4.20308,15.011,77.21,2.24,77.242486366,135.0,14.45056,4.76308,15.215308587100001,14.41056,4.20308,15.011,0.04,0.56,0.5614267539000001,135.08
2019-10-01 13:30:00,97.169184,9.913512,97.6735790242,11.909184,3.473512,12.4054,85.26,6.44,85.5028724664,135.0,124.609184,12.213512,125.2063042044,11.909184,3.473512,12.4054,112.7,8.74,113.038389939,132.25,119.179184,11.853512,119.7672060526,11.909184,3.473512,12.4054,107.27,8.38,107.5968275555,134.73,91.119184,6.343512,91.339727596,11.909184,3.473512,12.4054,79.21,2.87,79.2619770129,135.0,11.909184,4.073512,12.5865866525,11.909184,3.473512,12.4054,0.0,0.6000000000000001,0.6000000000000001,135.08
2019-10-01 14:00:00,97.785728,10.052504,98.3010754629,12.625728,3.6825039999999998,13.1518,85.16,6.37,85.397906883,133.33,124.575728,12.942504,125.2462391312,12.625728,3.6825039999999998,13.1518,111.95,9.26,112.3323199262,130.33,119.195728,12.552504,119.854857766,12.625728,3.6825039999999998,13.1518,106.57,8.87,106.9384954074,133.02,91.745728,6.512504,91.9765802506,12.625728,3.6825039999999998,13.1518,79.12,2.83,79.1705961832,133.33,12.625728,4.242504,13.319453732,12.625728,3.6825039999999998,13.1518,0.0,0.56,0.56,133.44
2019-10-01 14:30:00,99.19424,11.23832,99.8288389475,14.15424,4.12832,14.744,85.04,7.11,85.3367078109,133.49,126.15424,13.85832,126.9131407822,14.15424,4.12832,14.744,112.0,9.73,112.4218524131,130.53,120.75424,13.47832,121.5041216914,14.15424,4.12832,14.744,106.6,9.35,107.0092636177,133.21,93.17424,6.27832,93.3855251182,14.15424,4.12832,14.744,79.02,2.15,79.0492435131,133.49,14.15424,4.72832,14.9231203171,14.15424,4.12832,14.744,0.0,0.6000000000000001,0.6000000000000001,133.61
2019-10-01 15:00:00,99.337728,10.638504,99.9057654571,13.537728,3.948504,14.1018,85.8,6.69,86.06042121670001,133.29,128.437728,13.578504,129.1534968349,13.537728,3.948504,14.1018,114.9,9.63,115.3028486205,130.19,122.887728,13.178504,123.592340623,13.537728,3.948504,14.1018,109.35,9.23,109.7388509143,133.01,93.267728,6.488504,93.493153602,13.537728,3.948504,14.1018,79.73,2.54,79.770448789,133.29,13.537728,4.508504,14.2687311181,13.537728,3.948504,14.1018,0.0,0.56,0.56,133.52
2019-10-01 15:30:00,101.892496,10.240728,102.4058262555,10.322496,3.010728,10.7526,91.57,7.23,91.8549824452,133.97,130.012496,13.100728,130.6708773609,10.322496,3.010728,10.7526,119.69,10.09,120.1145461632,131.06,124.232496,12.700728,124.880028644,10.322496,3.010728,10.7526,113.91,9.69,114.3214074441,133.76,95.402496,5.170728,95.5425176091,10.322496,3.010728,10.7526,85.08,2.16,85.1074144831,133.97,10.322496,3.610728,10.935779824,10.322496,3.010728,10.7526,0.0,0.6000000000000001,0.6000000000000001,134.24
2019-10-01 16:00:00,104.109264,10.378952,104.6253386864,11.859264,3.458952,12.3534,92.25,6.92,92.5091827874,133.76,133.129264,13.468952,133.8088696655,11.859264,3.458952,12.3534,121.27,10.01,121.6824268331,130.78,127.259264,13.038952,127.9255038805,11.859264,3.458952,12.3534,115.4,9.58,115.7969619636,133.46,97.549264,5.888952,97.7268574272,11.859264,3.458952,12.3534,85.69,2.43,85.724448088,133.76,11.859264,4.018952,12.5217457968,11.859264,3.458952,12.3534,0.0,0.56,0.56,133.94
2019-10-01 16:30:00,104.41744,11.93092,105.0968535599,16.11744,4.70092,16.789,88.3,7.23,88.5955015788,133.03,136.44744,15.11092,137.2816221706,16.11744,4.70092,16.789,120.33,10.41,120.7794560345,129.84,130.63744,14.69092,131.4608833844,16.11744,4.70092,16.789,114.52,9.99,114.9549063764,132.69,98.16744,6.72092,98.3972410274,16.11744,4.70092,16.789,82.05,2.02,82.0748615594,133.03,16.11744,5.30092,16.9667800422,16.11744,4.70092,16.789,0.0,0.6000000000000001,0.6000000000000001,133.22
2019-10-01 17:00:00,103.379392,18.565656,105.0332436565,19.939392,5.815656,20.7702,83.44,12.75,84.4085072727,134.49,138.309392,8.155656,138.5496396249,19.939392,5.815656,20.7702,118.37,2.34,118.393126912,129.84,132.609392,8.145656,132.8593337266,19.939392,5.815656,20.7702,112.67,2.33,112.6940894635,132.75,100.809392,11.645656,101.4798246898,19.939392,5.815656,20.7702,80.87,5.83,81.0798729649,134.49,19.939392,6.375656,20.9339041452,19.939392,5.815656,20.7702,0.0,0.56,0.56,134.66
2019-10-01 17:30:00,103.883104,20.790072,105.9430337042,22.423104,6.540072,23.3574,81.46,14.25,82.6970017594,135.78,140.043104,6.980072,140.2169475601,22.423104,6.540072,23.3574,117.62,0.44,117.6208229864,131.09,134.373104,6.870072,134.5486119136,22.423104,6.540072,23.3574,111.95,0.33,111.9504863768,133.73,102.303104,12.560072,103.0712399105,22.423104,6.540072,23.3574,79.88,6.02,80.1065215822,135.78,22.423104,7.100072,23.5203447126,22.423104,6.540072,23.3574,0.0,0.56,0.56,136.01
2019-10-01 18:00:00,103.914064,19.465352,105.7214861108,22.304064,6.505352,23.2334,81.61,12.96,82.6326430656,135.25,139.274064,8.565352,139.5371999073,22.304064,6.505352,23.2334,116.97,2.06,116.9881382876,130.47,133.644064,8.385352,133.9068705131,22.304064,6.505352,23.2334,111.34,1.88,111.3558709723,133.2,102.334064,11.325352,102.9588473745,22.304064,6.505352,23.2334,80.03,4.82,80.1750166823,135.25,22.304064,7.105352,23.4084877333,22.304064,6.505352,23.2334,0.0,0.6000000000000001,0.6000000000000001,135.45
2019-10-01 18:30:00,104.147184,18.257512,105.7353899107,21.797184,6.357512,22.7054,82.35,11.9,83.2053634089,135.75,138.987184,9.597512,139.3181594511,21.797184,6.357512,22.7054,117.19,3.24,117.2347802489,131.09,133.347184,9.367512,133.6758084389,21.797184,6.357512,22.7054,111.55,3.01,111.5906026509,133.71,102.517184,10.077512,103.0113064833,21.797184,6.357512,22.7054,80.72,3.7199999999999998,80.8056730682,135.75,21.797184,6.917512,22.868519904,21.797184,6.357512,22.7054,0.0,0.56,0.56,135.97
2019-10-01 19:00:00,105.351792,18.738856,107.0053494074,21.801792,6.358856,22.7102,83.55,12.38,84.4622217326,135.17,140.861792,8.748856,141.1332240359,21.801792,6.358856,22.7102,119.06,2.39,119.0839859091,130.3,135.131792,8.578856,135.4038329568,21.801792,6.358856,22.7102,113.33,2.22,113.3517414952,133.1,103.721792,10.598856,104.2619100353,21.801792,6.358856,22.7102,81.92,4.24,82.0296531749,135.17,21.801792,6.918856,22.8733185778,21.801792,6.358856,22.7102,0.0,0.56,0.56,135.42
2019-10-01 19:30:00,105.32408,19.06244,107.0352205893,21.09408,6.15244,21.973,84.23,12.91,85.2136198034,136.64,140.75408,8.41244,141.0052487796,21.09408,6.15244,21.973,119.66,2.26,119.6813402331,132.06,134.95408,8.21244,135.2037273133,21.09408,6.15244,21.973,113.86,2.06,113.8786336413,134.51,103.62408,10.75244,104.1804440469,21.09408,6.15244,21.973,82.53,4.6,82.6580963971,136.64,21.17408,6.75244,22.2246959439,21.09408,6.15244,21.973,0.08,0.6000000000000001,0.605309838,136.82
