Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2019-10-01 20:00:00,104.259328,17.902304,105.7851594673,20.339328,5.932304,21.1868,83.92,11.97,84.7693771359,136.89,138.519328,9.872304,138.8706830682,20.339328,5.932304,21.1868,118.18,3.94,118.2456595398,132.47,132.799328,9.592304,133.1453108948,20.339328,5.932304,21.1868,112.46,3.66,112.5195414139,134.8,102.549328,9.612304,102.9988400975,20.339328,5.932304,21.1868,82.21,3.68,82.2923234573,136.89,20.339328,6.492304,21.3503694282,20.339328,5.932304,21.1868,0.0,0.56,0.56,137.01
2019-10-01 20:30:00,101.915472,16.234096,103.2003357839,18.425472,5.374096,19.1932,83.49,10.86,84.1933471243,135.77,134.135472,10.494096,134.5453488587,18.425472,5.374096,19.1932,115.71,5.12,115.8232209015,131.23,128.555472,10.144096,128.9550777007,18.425472,5.374096,19.1932,110.13,4.77,110.2332517891,133.74,100.225472,8.064096,100.5493653979,18.425472,5.374096,19.1932,81.8,2.69,81.8442184885,135.77,18.425472,5.974096,19.369766169000002,18.425472,5.374096,19.1932,0.0,0.6000000000000001,0.6000000000000001,135.88
2019-10-01 21:00:00,97.394656,14.632608,98.4877263127,17.974656,5.242608,18.7236,79.42,9.39,79.9731736272,136.75,128.894656,12.562608,129.5054109492,17.974656,5.242608,18.7236,110.92,7.32,111.1612738322,132.45,123.534656,12.102608,124.1260824865,17.974656,5.242608,18.7236,105.56,6.86,105.7826696581,134.79,95.744656,6.412608,95.9591615945,17.974656,5.242608,18.7236,77.77,1.17,77.7788004536,136.75,17.974656,5.802608,18.8880522532,17.974656,5.242608,18.7236,0.0,0.56,0.56,136.84
2019-10-01 21:30:00,94.580288,12.787584,95.4408360332,16.140288,4.707584,16.8128,78.44,8.08,78.8550569082,136.91,123.990288,14.287584,124.810763057,16.140288,4.707584,16.8128,107.85,9.58,108.2746456933,132.79,118.790288,13.717584,119.579699924,16.140288,4.707584,16.8128,102.65,9.01,103.0446631321,135.07,92.950288,4.9275839999999995,93.0808096407,16.140288,4.707584,16.8128,76.81,0.22,76.8103150625,136.91,16.140288,5.267584,16.9781134971,16.140288,4.707584,16.8128,0.0,0.56,0.56,136.98
2019-10-01 22:00:00,90.58848,9.76164,91.112909756,13.78848,4.02164,14.363,76.8,5.74,77.0142038847,136.41,117.54848,11.85164,118.1444307659,13.78848,4.02164,14.363,103.76,7.83,104.0550166979,133.26,112.54848,11.39164,113.1235157348,13.78848,4.02164,14.363,98.76,7.37,99.0346126362,135.46,87.21848,9.74164,87.7608272716,13.78848,4.02164,14.363,73.43,5.72,73.6524493822,136.41,13.78848,4.62164,14.5424116638,13.78848,4.02164,14.363,0.0,0.6000000000000001,0.6000000000000001,136.46
2019-10-01 22:30:00,84.401024,8.333632,84.8114513174,13.521024,3.943632,14.0844,70.88,4.39,71.0158186604,136.36,110.191024,9.563632,110.6052658204,13.521024,3.943632,14.0844,96.67,5.62,96.8332241537,134.42,105.531024,9.293632,105.9394573435,13.521024,3.943632,14.0844,92.01,5.35,92.1654089125,136.41,79.241024,17.113632,81.0679732373,13.521024,3.943632,14.0844,65.72,13.17,67.026616355,136.36,13.521024,4.543632,14.2640345541,13.521024,3.943632,14.0844,0.0,0.6000000000000001,0.6000000000000001,136.4
2019-10-01 23:00:00,80.949264,7.628952,81.3079593322,12.339264,3.5989519999999997,12.8534,68.61,4.03,68.7282547429,136.42,101.789264,20.628951999999998,103.8585958228,12.339264,3.5989519999999997,12.8534,89.45,17.03,91.0567043111,132.54,97.529264,19.578952,99.4750858145,12.339264,3.5989519999999997,12.8534,85.19,15.98,86.6758126584,134.84,75.969264,8.908952,76.4898587947,12.339264,3.5989519999999997,12.8534,63.63,5.31,63.8511785326,136.42,12.339264,4.198952,13.0341334181,12.339264,3.5989519999999997,12.8534,0.0,0.6000000000000001,0.6000000000000001,136.48
2019-10-01 23:30:00,75.485776,6.558768,75.7701776163,11.995776,3.498768,12.4956,63.49,3.06,63.563697973000004,136.42,95.085776,18.748768,96.9165677221,11.995776,3.498768,12.4956,83.09,15.25,84.4778704751,133.47,91.095776,17.928768,92.8433149292,11.995776,3.498768,12.4956,79.1,14.43,80.4054407363,135.64,69.625776,13.798767999999999,70.9799597205,11.995776,3.498768,12.4956,57.63,10.3,58.5432054128,136.42,11.995776,4.058768,12.6638161515,11.995776,3.498768,12.4956,0.0,0.56,0.56,136.51
2019-10-02 00:00:00,71.17392,6.79656,71.4976930817,11.95392,3.48656,12.452,59.22,3.31,59.3124312434,136.71,90.47392,19.33656,92.5172024696,11.95392,3.48656,12.452,78.52,15.85,80.1037633323,134.13,86.70392,18.48656,88.6528208463,11.95392,3.48656,12.452,74.75,15.0,76.2401632999,136.22,65.33392,16.15656,67.3019727319,11.95392,3.48656,12.452,53.38,12.67,54.8630412938,136.71,11.95392,4.08656,12.6331380108,11.95392,3.48656,12.452,0.0,0.6000000000000001,0.6000000000000001,136.79
2019-10-02 00:30:00,68.870272,7.270496,69.2529745025,11.110272,3.240496,11.5732,57.76,4.03,57.900418824,136.79,86.700272,20.260496,89.0360874199,11.110272,3.240496,11.5732,75.59,17.02,77.4824399461,134.32,83.080272,19.350496,85.304005129,11.110272,3.240496,11.5732,71.97,16.11,73.7510203319,136.33,63.190272,16.590496,65.3318837396,11.110272,3.240496,11.5732,52.08,13.35,53.7638251987,136.79,11.110272,3.800496,11.7423129647,11.110272,3.240496,11.5732,0.0,0.56,0.56,136.82
2019-10-02 01:00:00,67.82224,7.68732,68.2565097804,10.72224,3.12732,11.169,57.1,4.5600000000000005,57.2817911731,137.21,85.32224,20.94732,87.85598928819999,10.72224,3.12732,11.169,74.6,17.82,76.6988422338,134.81,81.74224,20.00732,84.155134447,10.72224,3.12732,11.169,71.02,16.88,72.998457518,136.74,62.19224,17.00732,64.4757601723,10.72224,3.12732,11.169,51.47,13.88,53.3086794059,137.21,10.72224,3.72732,11.3516230117,10.72224,3.12732,11.169,0.0,0.6000000000000001,0.6000000000000001,137.25
2019-10-02 01:30:00,69.70136,7.40748,70.0938681041,9.35136,2.72748,9.741,60.35,4.68,60.5311894811,137.08,84.64136,26.03748,88.5556897517,9.35136,2.72748,9.741,75.29,23.31,78.8158626166,133.43,81.05136,24.81748,84.7657376031,9.35136,2.72748,9.741,71.7,22.09,75.0257162578,135.64,63.78136,11.96748,64.8943946809,9.35136,2.72748,9.741,54.43,9.24,55.2087176087,137.08,9.35136,3.28748,9.9123891469,9.35136,2.72748,9.741,0.0,0.56,0.56,137.12
2019-10-02 02:00:00,71.650848,8.965664,72.2096056635,9.790848,2.855664,10.1988,61.86,6.11,62.1610143096,136.06,85.430848,29.425664,90.3565132785,9.790848,2.855664,10.1988,75.64,26.57,80.1709080652,131.06,81.830848,28.075664,86.5131816167,9.790848,2.855664,10.1988,72.04,25.22,76.3269939143,133.7,65.620848,6.875664,65.9800761418,9.790848,2.855664,10.1988,55.83,4.02,55.9745415345,136.06,9.830848,3.455664,10.4205175534,9.790848,2.855664,10.1988,0.04,0.6000000000000001,0.6013318551,136.11
2019-10-02 02:30:00,70.503904,8.034472,70.9602227981,9.203904,2.684472,9.5874,61.3,5.35,61.5330195911,136.14,83.653904,30.334472,88.9840201719,9.203904,2.684472,9.5874,74.45,27.65,79.4186690898,131.24,80.123904,28.924472,85.1848875839,9.203904,2.684472,9.5874,70.92,26.24,75.6186749421,133.8,64.523904,7.424472,64.9496495131,9.203904,2.684472,9.5874,55.32,4.74,55.5226980612,136.14,9.203904,3.244472,9.7590187724,9.203904,2.684472,9.5874,0.0,0.56,0.56,136.18
2019-10-02 03:00:00,69.235632,7.609976,69.6525984667,9.325632,2.719976,9.7142,59.91,4.89,60.1092355633,136.42,82.455632,31.049976,88.1080714698,9.325632,2.719976,9.7142,73.13,28.33,78.4256705422,131.53,78.975632,29.609976,84.3439454171,9.325632,2.719976,9.7142,69.65,26.89,74.6605290632,134.06,63.385632,7.889976,63.8747999239,9.325632,2.719976,9.7142,54.06,5.17,54.306652447,136.42,9.325632,3.319976,9.8989723123,9.325632,2.719976,9.7142,0.0,0.6000000000000001,0.6000000000000001,136.44
2019-10-02 03:30:00,68.548448,6.8074639999999995,68.8856392096,8.528448000000001,2.487464,8.8838,60.02,4.32,60.1752673446,136.12,81.198448,31.297464,87.0213721475,8.528448000000001,2.487464,8.8838,72.67,28.81,78.1725335396,131.28,77.748448,29.827464,83.2736379359,8.528448000000001,2.487464,8.8838,69.22,27.34,74.4236790276,133.87,62.678448,8.137464,63.2044789872,8.528448000000001,2.487464,8.8838,54.15,5.65,54.443962016,136.12,8.528448000000001,3.047464,9.0565701079,8.528448000000001,2.487464,8.8838,0.0,0.56,0.56,136.13
2019-10-02 04:00:00,68.888112,7.688616,69.3158480502,8.738112,2.548616,9.1022,60.15,5.14,60.3692148367,136.01,81.678112,30.378616,87.1445597267,8.738112,2.548616,9.1022,72.94,27.83,78.0688958549,131.07,78.208112,28.968616,83.4007763487,8.738112,2.548616,9.1022,69.47,26.42,74.3242712712,133.67,63.018112,7.428616,63.4544464614,8.738112,2.548616,9.1022,54.28,4.88,54.49892476,136.01,8.738112,3.108616,9.2745940483,8.738112,2.548616,9.1022,0.0,0.56,0.56,136.05
2019-10-02 04:30:00,68.672016,7.433088,69.0731248658,8.822016,2.573088,9.1896,59.85,4.86,60.0469990924,136.2,81.762016,30.603088,87.3016394778,8.822016,2.573088,9.1896,72.94,28.03,78.1404152792,131.28,78.302016,29.173088,83.5600070196,8.822016,2.573088,9.1896,69.48,26.6,74.3977849133,133.86,62.832016,7.763088,63.3097762586,8.822016,2.573088,9.1896,54.01,5.19,54.2587891498,136.2,8.822016,3.173088,9.375310862,8.822016,2.573088,9.1896,0.0,0.6000000000000001,0.6000000000000001,136.24
2019-10-02 05:00:00,69.49312,7.57716,69.9049860954,8.49312,2.47716,8.847,61.0,5.1,61.2128254535,136.25,83.26312,29.957160000000002,88.4882963301,8.49312,2.47716,8.847,74.77,27.48,79.6599227968,131.28,79.70312,28.56716,84.6679984894,8.49312,2.47716,8.847,71.21,26.09,75.8389886536,133.89,63.55312,7.44716,63.9879617881,8.49312,2.47716,8.847,55.06,4.97,55.2838538816,136.25,8.49312,3.03716,9.0198352646,8.49312,2.47716,8.847,0.0,0.56,0.56,136.31
2019-10-02 05:30:00,72.006224,6.722232,72.3193245115,7.996224,2.332232,8.3294,64.01,4.39,64.1603631536,135.04,86.546224,28.142232,91.0067805749,7.996224,2.332232,8.3294,78.55,25.81,82.6816702782,129.99,82.856224,26.212232,86.9035957942,7.996224,2.332232,8.3294,74.86,23.88,78.5765486643,132.78,65.816224,8.472232,66.3592801097,7.996224,2.332232,8.3294,57.82,6.14,58.1450943761,135.04,7.996224,2.932232,8.5168998327,7.996224,2.332232,8.3294,0.0,0.6000000000000001,0.6000000000000001,135.08
2019-10-02 06:00:00,73.739552,6.276536,74.006191858,8.559552,2.496536,8.9162,65.18,3.7800000000000002,65.2895152379,134.64,92.249552,17.606536,93.9146950914,8.559552,2.496536,8.9162,83.69,15.11,85.0430961337,131.39,88.249552,16.806536,89.8356448216,8.559552,2.496536,8.9162,79.69,14.31,80.9646354898,133.95,67.419552,15.326536,69.1397042056,8.559552,2.496536,8.9162,58.86,12.83,60.2420824673,134.64,8.559552,3.056536,9.0889131782,8.559552,2.496536,8.9162,0.0,0.56,0.56,134.67
2019-10-02 06:30:00,84.113344,3.506392,84.1863969043,7.393344,2.156392,7.7014,76.72,1.35,76.7318766876,133.75,102.863344,13.416392,103.7345994023,7.393344,2.156392,7.7014,95.47,11.26,96.1317247323,130.17,98.263344,12.826392,99.0969278323,7.393344,2.156392,7.7014,90.87,10.67,91.4942938111,132.96,76.743344,12.006392,77.6768581829,7.393344,2.156392,7.7014,69.35,9.85,70.0460205865,133.75,7.393344,2.676392,7.8628626873,7.393344,2.156392,7.7014,0.0,0.52,0.52,133.78
2019-10-02 07:00:00,93.730736,5.401048,93.886219386,6.860736,2.001048,7.1466,86.87,3.4,86.936510742,133.52,116.020736,8.201048,116.3102247022,6.860736,2.001048,7.1466,109.16,6.2,109.3359300505,130.81,110.770736,7.961048,111.056446185,6.860736,2.001048,7.1466,103.91,5.96,104.0807844897,133.44,85.370736,11.981048,86.2073551175,6.860736,2.001048,7.1466,78.51,9.98,79.1417746832,133.52,6.900736,2.561048,7.360646996,6.860736,2.001048,7.1466,0.04,0.56,0.5614267539000001,133.53
2019-10-02 07:30:00,102.63544,8.349920000000001,102.9745342694,6.44544,1.87992,6.714,96.19,6.47,96.4073493049,134.19,128.45544,6.83992,128.6374151295,6.44544,1.87992,6.714,122.01,4.96,122.1107763467,131.3,122.49544,6.66992,122.6768953536,6.44544,1.87992,6.714,116.05,4.79,116.1488123056,133.86,95.96544,7.91992,96.2916964603,6.44544,1.87992,6.714,89.52,6.04,89.7235309158,134.19,6.44544,2.43992,6.8917999391,6.44544,1.87992,6.714,0.0,0.56,0.56,134.2
2019-10-02 08:00:00,105.129824,13.237032,105.9598929333,8.389824,2.447032,8.7394,96.74,10.79,97.3398772344,135.58,132.229824,5.157032,132.3303492556,8.389824,2.447032,8.7394,123.84,2.71,123.8696480176,131.94,126.179824,5.097032,126.2827293017,8.389824,2.447032,8.7394,117.79,2.65,117.8198056356,134.42,100.699824,4.227032,100.7885030803,8.389824,2.447032,8.7394,92.31,1.78,92.3271601426,135.58,8.389824,3.007032,8.9124288609,8.389824,2.447032,8.7394,0.0,0.56,0.56,135.59
2019-10-02 08:30:00,103.653696,14.552328,104.6702390591,11.013696,3.212328,11.4726,92.64,11.34,93.3314802197,136.05,131.483696,6.412328,131.6399645404,11.013696,3.212328,11.4726,120.47,3.2,120.5124927134,132.26,125.643696,6.342328,125.803670332,11.013696,3.212328,11.4726,114.63,3.13,114.6727247431,134.89,99.373696,5.502328,99.5259115513,11.013696,3.212328,11.4726,88.36,2.29,88.3896696453,136.05,11.053696,3.772328,11.6796683943,11.013696,3.212328,11.4726,0.04,0.56,0.5614267539000001,136.07
2019-10-02 09:00:00,101.202688,16.740784,102.5779601443,14.162688,4.130784,14.7528,87.04,12.61,87.9486992513,136.29,128.942688,8.180784,129.2019427699,14.162688,4.130784,14.7528,114.78,4.05,114.851429682,132.62,123.382688,8.050784,123.6450679207,14.162688,4.130784,14.7528,109.22,3.92,109.2903234509,135.19,97.182688,7.640784,97.4825955083,14.162688,4.130784,14.7528,83.02,3.51,83.0941664619,136.29,14.162688,4.650784,14.9067609896,14.162688,4.130784,14.7528,0.0,0.52,0.52,136.27
2019-10-02 09:30:00,72.258288,14.131584,73.6271814688,18.348288,5.351584,19.1128,53.91,8.78,54.6202938476,136.18,126.958288,9.971584,127.349281032,18.348288,5.351584,19.1128,108.61,4.62,108.7082172607,132.62,121.698288,9.811584,122.0931631285,18.348288,5.351584,19.1128,103.35,4.46,103.4461893933,135.06,95.088288,9.481584,95.559839629,18.348288,5.351584,19.1128,76.74,4.13,76.8510539941,136.18,43.868288,9.791584,44.9477675673,18.348288,5.351584,19.1128,25.52,4.44,25.9033588556,136.12
2019-10-02 10:00:00,21.520704,6.276872,22.4174,21.520704,6.276872,22.4174,0.0,0.0,0.0,136.39,125.040704,11.246872,125.5454889138,21.520704,6.276872,22.4174,103.52,4.97,103.6392362959,132.98,120.060704,11.086872,120.5715197537,21.520704,6.276872,22.4174,98.54,4.8100000000000005,98.657324614,135.3,91.980704,10.716872,92.6029224906,21.520704,6.276872,22.4174,70.46,4.44,70.5997535406,136.39,94.200704,18.076872,95.919476309,21.520704,6.276872,22.4174,72.68,11.8,73.6316671005,136.35
2019-10-02 10:30:00,24.085248,7.024864,25.0888,24.085248,7.024864,25.0888,0.0,0.0,0.0,136.04,122.845248,11.714864,123.4025647818,24.085248,7.024864,25.0888,98.76,4.69,98.8712986665,132.65,118.095248,11.544864,118.6582128846,24.085248,7.024864,25.0888,94.01,4.52,94.1185980559,135.01,89.415248,11.194864,90.1133261781,24.085248,7.024864,25.0888,65.33,4.17,65.4629498266,136.04,91.485248,18.544864,93.3459296509,24.085248,7.024864,25.0888,67.4,11.52,68.3774114748,136.03
2019-10-02 11:00:00,25.828416,7.533288,26.9046,25.828416,7.533288,26.9046,0.0,0.0,0.0,136.31,118.928416,11.713288,119.5038461642,25.828416,7.533288,26.9046,93.1,4.18,93.1937894926,133.01,114.478416,11.583288,115.0629405619,25.828416,7.533288,26.9046,88.65,4.05,88.7424644688,135.33,85.898416,11.433288,86.6559746688,25.828416,7.533288,26.9046,60.07,3.9,60.1964691656,136.31,87.828416,18.733288,89.8040463251,25.828416,7.533288,26.9046,62.0,11.2,63.0034919667,136.3
2019-10-02 11:30:00,27.70368,8.08024,28.858,27.70368,8.08024,28.858,0.0,0.0,0.0,135.6,116.47368,12.38024,117.1297932859,27.70368,8.08024,28.858,88.77,4.3,88.8740845241,132.18,112.25368,12.22024,112.9168850934,27.70368,8.08024,28.858,84.55,4.14,84.6512970958,134.6,84.81368,11.78024,85.6278831316,27.70368,8.08024,28.858,57.11,3.7,57.2297309097,135.6,86.62368,18.96024,88.6744192967,27.70368,8.08024,28.858,58.92,10.88,59.9161146938,135.57
2019-10-02 12:00:00,31.285248,9.124864,32.5888,31.285248,9.124864,32.5888,0.0,0.0,0.0,135.85,117.485248,14.134864,118.332488683,31.285248,9.124864,32.5888,86.2,5.01,86.3454694816,132.4,113.375248,13.934864,114.2283996813,31.285248,9.124864,32.5888,82.09,4.8100000000000005,82.2307983665,134.8,81.495248,13.434864,82.5952239375,31.285248,9.124864,32.5888,50.21,4.31,50.3946445567,135.85,83.125248,20.684864,85.6602034422,31.285248,9.124864,32.5888,51.84,11.56,53.1132676457,135.83
2019-10-02 12:30:00,33.734592,9.839256,35.1402,33.734592,9.839256,35.1402,0.0,0.0,0.0,135.78,119.304592,14.489256,120.1812140549,33.734592,9.839256,35.1402,85.57,4.65,85.6962507931,132.4,115.264592,14.329256,116.1518564055,33.734592,9.839256,35.1402,81.53,4.49,81.6535424829,134.74,79.554592,14.339256,80.8365472476,33.734592,9.839256,35.1402,45.82,4.5,46.0404430908,135.78,80.974592,21.519256,83.7852190327,33.734592,9.839256,35.1402,47.24,11.68,48.6625112381,135.76
2019-10-02 13:00:00,36.033984,10.509912,37.5354,36.033984,10.509912,37.5354,0.0,0.0,0.0,135.93,115.583984,14.519912,116.4924255126,36.033984,10.509912,37.5354,79.55,4.01,79.6510050156,132.72,111.833984,14.379912,112.7546976691,36.033984,10.509912,37.5354,75.8,3.87,75.8987279208,135.01,78.043984,14.799911999999999,79.4348842373,36.033984,10.509912,37.5354,42.01,4.29,42.2284761743,135.93,79.433984,22.029912,82.4322439149,36.033984,10.509912,37.5354,43.4,11.52,44.9028996837,135.91
2019-10-02 13:30:00,36.4944,10.6442,38.015,36.4944,10.6442,38.015,0.0,0.0,0.0,134.94,113.7944,21.0942,115.7330149309,36.4944,10.6442,38.015,77.3,10.45,78.0031569874,133.19,110.1344,20.5742,112.0396526637,36.4944,10.6442,38.015,73.64,9.93,74.3064902953,135.46,75.9344,16.1342,77.6295402086,36.4944,10.6442,38.015,39.44,5.49,39.8202674526,134.94,78.8944,13.8442,80.099864076,36.4944,10.6442,38.015,42.4,3.2,42.5205832509,134.92
2019-10-02 14:00:00,35.743488,10.425184,37.2328,35.743488,10.425184,37.2328,0.0,0.0,0.0,134.49,113.483488,23.205184,115.8316995175,35.743488,10.425184,37.2328,77.74,12.78,78.7834754247,133.19,109.783488,22.605184,112.086611962,35.743488,10.425184,37.2328,74.04,12.18,75.0351517624,135.49,74.763488,15.565184,76.3665770536,35.743488,10.425184,37.2328,39.02,5.14,39.3570832253,134.49,78.223488,11.945184,79.1302817869,35.743488,10.425184,37.2328,42.48,1.52,42.507185275,134.49
2019-10-02 14:30:00,33.775488,9.851184,35.1828,33.775488,9.851184,35.1828,0.0,0.0,0.0,134.71,112.985488,22.821184,115.267198013,33.775488,9.851184,35.1828,79.21,12.97,80.2648428641,133.5,109.205488,22.221184,111.4433471665,33.775488,9.851184,35.1828,75.43,12.37,76.4375679885,135.73,75.795488,14.811184,77.2290565308,33.775488,9.851184,35.1828,42.02,4.96,42.3117241436,134.71,79.495488,11.611184,80.3389831043,33.775488,9.851184,35.1828,45.72,1.76,45.7538632249,134.7
2019-10-02 15:00:00,31.917312,9.309216,33.2472,31.917312,9.309216,33.2472,0.0,0.0,0.0,134.9,111.807312,21.419216,113.8404929308,31.917312,9.309216,33.2472,79.89,12.11,80.8026249574,133.75,108.007312,20.869216,110.0050163489,31.917312,9.309216,33.2472,76.09,11.56,76.9631190896,135.92,76.037312,14.919216,77.4871332689,31.917312,9.309216,33.2472,44.12,5.61,44.4752346818,134.9,79.957312,10.389216,80.6294459324,31.917312,9.309216,33.2472,48.04,1.08,48.0521383499,134.91
2019-10-02 15:30:00,29.762112,8.680616,31.0022,29.762112,8.680616,31.0022,0.0,0.0,0.0,135.72,111.982112,19.270616,113.6281217349,29.762112,8.680616,31.0022,82.22,10.59,82.8991948091,134.76,108.032112,18.800616,109.6558269549,29.762112,8.680616,31.0022,78.27,10.12,78.9215262143,136.77,76.332112,15.870616,77.9645289513,29.762112,8.680616,31.0022,46.57,7.19,47.1217677937,135.72,80.442112,9.280616,80.97569522,29.762112,8.680616,31.0022,50.68,0.6000000000000001,50.6835515725,135.76
2019-10-02 16:00:00,26.833728,7.826504,27.9518,26.833728,7.826504,27.9518,0.0,0.0,0.0,135.29,116.043728,18.016504,117.4339866671,26.833728,7.826504,27.9518,89.21,10.19,89.7900896536,134.2,111.723728,17.566504,113.0963017123,26.833728,7.826504,27.9518,84.89,9.74,85.4469408464,136.29,79.793728,15.686504,81.3210024279,26.833728,7.826504,27.9518,52.96,7.86,53.5400896525,135.29,84.473728,9.106504,84.963163414,26.833728,7.826504,27.9518,57.64,1.28,57.6542106008,135.35
2019-10-02 16:30:00,22.84416,6.66288,23.796,22.84416,6.66288,23.796,0.0,0.0,0.0,135.36,121.66416,16.11288,122.7264956332,22.84416,6.66288,23.796,98.82,9.45,99.2708159531,134.16,116.85416,15.70288,117.9045170873,22.84416,6.66288,23.796,94.01,9.04,94.4436429835,136.29,84.47416,15.37288,85.8615696758,22.84416,6.66288,23.796,61.63,8.71,62.2424372916,135.36,89.88416,8.82288,90.3161415828,22.84416,6.66288,23.796,67.04,2.16,67.07478811,135.42
2019-10-02 17:00:00,18.424704,5.373872,19.1924,18.424704,5.373872,19.1924,0.0,0.0,0.0,134.7,127.274704,15.083872,128.1654144955,18.424704,5.373872,19.1924,108.85,9.71,109.2822336887,133.26,121.964704,14.663872,122.843063149,18.424704,5.373872,19.1924,103.54,9.29,103.9559315287,135.51,89.094704,14.443872,90.2579177646,18.424704,5.373872,19.1924,70.67,9.07,71.2496582448,134.7,95.304704,7.973872,95.6376977933,18.424704,5.373872,19.1924,76.88,2.6,76.9239520566,134.76
2019-10-02 17:30:00,13.864512,4.243816,14.4994712745,13.864512,4.043816,14.4422,0.0,0.2,0.2,133.84,132.044512,13.243816,132.7070149297,13.864512,4.043816,14.4422,118.18,9.2,118.5375569176,132.09,126.264512,12.863816,126.9181025413,13.864512,4.043816,14.4422,112.4,8.82,112.7455205319,134.55,93.584512,13.903815999999999,94.6117169575,13.864512,4.043816,14.4422,79.72,9.86,80.3274423843,133.84,100.504512,7.563816,100.7887307433,13.864512,4.043816,14.4422,86.64,3.52,86.7114755958,133.89
2019-10-02 18:00:00,9.641472,3.612096,10.2958836357,9.641472,2.812096,10.0432,0.0,0.8,0.8,133.13,134.931472,11.252096,135.3998220105,9.641472,2.812096,10.0432,125.29,8.44,125.5739531113,130.91,128.801472,10.942096,129.2654194061,9.641472,2.812096,10.0432,119.16,8.13,119.4370231545,133.58,97.451472,9.022096,97.8682155309,9.641472,2.812096,10.0432,87.81,6.21,88.0293144356,133.13,104.561472,9.092096,104.9560271565,9.641472,2.812096,10.0432,94.92,6.28,95.1275186263,133.17
2019-10-02 18:30:00,6.197184,2.687512,6.7548360661,6.197184,1.807512,6.4554,0.0,0.88,0.88,133.24,136.887184,9.207512,137.1964993018,6.197184,1.807512,6.4554,130.69,7.4,130.8993357508,130.75,130.467184,8.937512,130.7729529438,6.197184,1.807512,6.4554,124.27,7.13,124.4743740695,133.42,100.317184,3.177512,100.3674946793,6.197184,1.807512,6.4554,94.12,1.37,94.1299702539,133.24,107.277184,11.287512,107.8693753302,6.197184,1.807512,6.4554,101.08,9.48,101.5235775571,133.3
2019-10-02 19:00:00,5.838144,2.622792,6.4002314989,5.838144,1.702792,6.0814,0.0,0.92,0.92,132.61,142.028144,10.702792,142.4308374078,5.838144,1.702792,6.0814,136.19,9.0,136.4870546975,129.84,135.318144,10.362792,135.71436016,5.838144,1.702792,6.0814,129.48,8.66,129.7692798778,132.66,104.248144,4.022792,104.3257321226,5.838144,1.702792,6.0814,98.41,2.32,98.4373430157,132.61,111.518144,10.062792,111.9712294477,5.838144,1.702792,6.0814,105.68,8.36,106.0101504574,132.64
2019-10-02 19:30:00,93.550112,11.529616,94.2579200933,5.450112,1.589616,5.6772,88.1,9.94,88.6589736011,134.62,146.290112,6.6696159999999995,146.4420726655,5.450112,1.589616,5.6772,140.84,5.08,140.9315862396,131.11,139.380112,6.709616,139.5415155715,5.450112,1.589616,5.6772,133.93,5.12,134.0278303189,133.73,111.660112,5.619616,111.8014342298,5.450112,1.589616,5.6772,106.21,4.03,106.2864290491,134.62,20.250112,3.029616,20.4754880069,5.450112,1.589616,5.6772,14.8,1.44,14.8698890379,134.7
2019-10-02 20:00:00,109.51552,10.10536,109.9807593245,5.67552,1.65536,5.912,103.84,8.45,104.1832428944,136.45,141.84552,2.83536,141.8738552743,5.67552,1.65536,5.912,136.17,1.18,136.1751126308,132.98,135.16552,2.88536,135.1963131864,5.67552,1.65536,5.912,129.49,1.23,129.4958416321,135.27,107.32552,2.12536,107.3465621173,5.67552,1.65536,5.912,101.65,0.47000000000000003,101.6510865658,136.45,5.71552,2.21536,6.1298441089,5.67552,1.65536,5.912,0.04,0.56,0.5614267539000001,136.53
2019-10-02 20:30:00,105.57992,8.58456,105.9283445429,6.52992,1.90456,6.802,99.05,6.68,99.2749963485,137.19,137.18992,3.35456,137.2309266252,6.52992,1.90456,6.802,130.66,1.45,130.6680454434,134.04,130.77992,3.20456,130.8191755057,6.52992,1.90456,6.802,124.25,1.3,124.2568006187,136.13,103.47992,3.53456,103.5402673244,6.52992,1.90456,6.802,96.95,1.63,96.9637014558,137.19,6.52992,2.46456,6.9795351708,6.52992,1.90456,6.802,0.0,0.56,0.56,137.28
2019-10-02 21:00:00,101.611568,6.734624,101.834502561,7.181568,2.094624,7.4808,94.43,4.64,94.5439289431,134.94,131.991568,6.8046240000000004,132.1668526177,7.181568,2.094624,7.4808,124.81,4.71,124.8988398665,133.51,125.881568,6.674624,126.0583982434,7.181568,2.094624,7.4808,118.7,4.58,118.7883260258,135.7,94.911568,14.784624,96.0561858864,7.181568,2.094624,7.4808,87.73,12.69,88.6430425922,134.94,7.181568,2.654624,7.656497079,7.181568,2.094624,7.4808,0.0,0.56,0.56,135.03
2019-10-02 21:30:00,96.879904,14.767472,97.9989491184,6.779904,1.9774720000000001,7.0624,90.1,12.79,91.0032642272,134.45,127.169904,6.547472,127.3383440797,6.779904,1.9774720000000001,7.0624,120.39,4.57,120.4767072923,133.35,121.269904,6.437472,121.440646663,6.779904,1.9774720000000001,7.0624,114.49,4.46,114.5768375371,135.6,91.369904,12.887472,92.2742991928,6.779904,1.9774720000000001,7.0624,84.59,10.91,85.2906571671,134.45,6.779904,2.537472,7.2391893469,6.779904,1.9774720000000001,7.0624,0.0,0.56,0.56,134.53
2019-10-02 22:00:00,90.44752,22.87636,93.2956682864,6.94752,2.02636,7.237,83.5,20.85,86.0637699616,134.32,121.33752,6.63636,121.518866987,6.94752,2.02636,7.237,114.39,4.61,114.482855485,133.7,115.74752,6.51636,115.9308040764,6.94752,2.02636,7.237,108.8,4.49,108.8926081054,135.88,87.00752,9.55636,87.5307520418,6.94752,2.02636,7.237,80.06,7.53,80.4133353369,134.32,6.94752,2.58636,7.4133185686,6.94752,2.02636,7.237,0.0,0.56,0.56,134.43
2019-10-02 22:30:00,84.776864,21.495752,87.4596136724,6.636864,1.935752,6.9134,78.14,19.56,80.5509354384,134.49,113.736864,4.895752,113.8421829561,6.636864,1.935752,6.9134,107.1,2.96,107.1408960201,134.36,108.516864,4.845752,108.6250021166,6.636864,1.935752,6.9134,101.88,2.91,101.9215507143,136.41,81.036864,17.235752,82.8495291113,6.636864,1.935752,6.9134,74.4,15.3,75.9568956712,134.49,6.636864,2.495752,7.0906094096,6.636864,1.935752,6.9134,0.0,0.56,0.56,134.55
2019-10-02 23:00:00,80.598736,12.020048,81.4901085944,6.308736,1.840048,6.5716,74.29,10.18,74.9842416778,134.49,104.458736,9.530048,104.892560945,6.308736,1.840048,6.5716,98.15,7.69,98.450792785,132.75,99.748736,8.880048,100.1432253629,6.308736,1.840048,6.5716,93.44,7.04,93.704830185,135.08,76.628736,16.110048,78.3038749202,6.308736,1.840048,6.5716,70.32,14.27,71.7532946979,134.49,6.308736,2.400048,6.7498429848,6.308736,1.840048,6.5716,0.0,0.56,0.56,134.55
2019-10-02 23:30:00,75.357728,12.338504,76.3611540659,6.097728,1.7785039999999999,6.3518,69.26,10.56,70.060411075,135.03,97.457728,11.518504,98.1360518939,6.097728,1.7785039999999999,6.3518,91.36,9.74,91.8777296193,133.38,93.067728,10.948504,93.7095071747,6.097728,1.7785039999999999,6.3518,86.97,9.17,87.452100032,135.56,71.617728,16.408504,73.4733827137,6.097728,1.7785039999999999,6.3518,65.52,14.63,67.1335035582,135.03,6.097728,2.378504,6.5451942706,6.097728,1.7785039999999999,6.3518,0.0,0.6000000000000001,0.6000000000000001,135.09
2019-10-03 00:00:00,71.61792,13.20356,72.8248615639,5.97792,1.74356,6.227,65.64,11.46,66.6328837737,135.73,92.65792,12.52356,93.5004261691,5.97792,1.74356,6.227,86.68,10.78,87.3477578419,134.24,88.49792,11.90356,89.2948855478,5.97792,1.74356,6.227,82.52,10.16,83.143105547,136.27,68.03792,17.27356,70.1963990031,5.97792,1.74356,6.227,62.06,15.53,63.9736234709,135.73,5.97792,2.30356,6.4063965066,5.97792,1.74356,6.227,0.0,0.56,0.56,135.77
2019-10-03 00:30:00,68.688848,14.189664,70.139178809,5.758848,1.6796639999999998,5.9988,62.93,12.51,64.1613980521,135.93,88.868848,13.859664,89.9431066344,5.758848,1.6796639999999998,5.9988,83.11,12.18,83.9977648512,134.52,84.868848,13.189664,85.8876510174,5.758848,1.6796639999999998,5.9988,79.11,11.51,79.9429308945,136.56,65.238848,18.199664,67.7298682863,5.758848,1.6796639999999998,5.9988,59.48,16.52,61.7315219317,135.93,5.758848,2.279664,6.1936417591,5.758848,1.6796639999999998,5.9988,0.0,0.6000000000000001,0.6000000000000001,135.97
2019-10-03 01:00:00,68.066224,13.547232,69.4012848907,5.476224,1.597232,5.7044,62.59,11.95,63.720566538599996,136.16,87.876224,13.717232,88.9403912643,5.476224,1.597232,5.7044,82.4,12.12,83.2865799514,134.79,83.906224,13.257232,84.9470931006,5.476224,1.597232,5.7044,78.43,11.66,79.2919951824,136.77,64.636224,17.627232,66.9967220165,5.476224,1.597232,5.7044,59.16,16.03,61.2932826662,136.16,5.476224,2.157232,5.8858031907,5.476224,1.597232,5.7044,0.0,0.56,0.56,136.2
2019-10-03 01:30:00,70.44952,4.17236,70.5729654769,4.73952,1.38236,4.937,65.71,2.79,65.7692040396,135.3,86.78952,22.91236,89.7630047547,4.73952,1.38236,4.937,82.05,21.53,84.8277277781,131.51,82.86952,21.56236,85.6288077331,4.73952,1.38236,4.937,78.13,20.18,80.694047488,134.02,66.90952,8.61236,67.4615194863,4.73952,1.38236,4.937,62.17,7.23,62.5889910448,135.3,4.73952,1.9823600000000001,5.137392432,4.73952,1.38236,4.937,0.0,0.6000000000000001,0.6000000000000001,135.34
2019-10-03 02:00:00,71.422272,4.301496,71.5516862518,4.462272,1.301496,4.6482,66.96,3.0,67.0271706101,135.5,87.732272,23.221496,90.7534540762,4.462272,1.301496,4.6482,83.27,21.92,86.1067900923,131.8,83.742272,22.071496,86.6020730433,4.462272,1.301496,4.6482,79.28,20.77,81.9555446568,134.19,67.822272,8.741496,68.3832898562,4.462272,1.301496,4.6482,63.36,7.44,63.7953227126,135.5,4.462272,1.9014959999999999,4.8505214606,4.462272,1.301496,4.6482,0.0,0.6000000000000001,0.6000000000000001,135.55
2019-10-03 02:30:00,71.181344,5.295392,71.3780422124,4.201344,1.225392,4.3764,66.98,4.07,67.1035416353,135.97,87.001344,24.255392,90.3192000567,4.201344,1.225392,4.3764,82.8,23.03,85.9431259613,132.28,83.051344,23.055392,86.1920926795,4.201344,1.225392,4.3764,78.85,21.83,81.8160827711,134.69,67.581344,9.735392,68.2789565989,4.201344,1.225392,4.3764,63.38,8.51,63.948764648,135.97,4.241344,1.825392,4.6174727806,4.201344,1.225392,4.3764,0.04,0.6000000000000001,0.6013318551,135.99
2019-10-03 03:00:00,70.036256,5.396408,70.2438493663,4.376256,1.276408,4.5586,65.66,4.12,65.7891328412,136.06,85.816256,24.396408,89.2166717445,4.376256,1.276408,4.5586,81.44,23.12,84.658183302,132.4,82.296256,23.316408,85.5355401786,4.376256,1.276408,4.5586,77.92,22.04,80.9770831779,134.77,66.496256,9.826408,67.21837811340001,4.376256,1.276408,4.5586,62.12,8.55,62.7056369077,136.06,4.376256,1.836408,4.7459467886,4.376256,1.276408,4.5586,0.0,0.56,0.56,136.1
2019-10-03 03:30:00,69.046304,5.9626719999999995,69.3032867434,4.226304,1.232672,4.4024,64.82,4.73,64.9923480111,135.82,84.586304,24.822672,88.1533202415,4.226304,1.232672,4.4024,80.36,23.59,83.750926562,132.05,80.756304,23.602672,84.1348130163,4.226304,1.232672,4.4024,76.53,22.37,79.7324137349,134.57,65.546304,10.342672,66.3572816815,4.226304,1.232672,4.4024,61.32,9.11,61.9930197684,135.82,4.226304,1.832672,4.6065531756,4.226304,1.232672,4.4024,0.0,0.6000000000000001,0.6000000000000001,135.82
2019-10-03 04:00:00,68.880736,5.551048,69.1040514427,4.220736,1.231048,4.3966,64.66,4.32,64.8041511016,135.76,84.340736,24.441048,87.8107315558,4.220736,1.231048,4.3966,80.12,23.21,83.4141384898,132.02,80.520736,23.251048,83.8105014845,4.220736,1.231048,4.3966,76.3,22.02,79.4139181756,134.44,65.400736,9.941048,66.1519516317,4.220736,1.231048,4.3966,61.18,8.71,61.7968971713,135.76,4.220736,1.831048,4.6007987524,4.220736,1.231048,4.3966,0.0,0.6000000000000001,0.6000000000000001,135.78
2019-10-03 04:30:00,69.52472,5.44596,69.7376883141,4.13472,1.20596,4.307,65.39,4.24,65.5273202565,135.76,84.69472,24.45596,88.1549180443,4.13472,1.20596,4.307,80.56,23.25,83.8479343812,132.02,80.85472,23.24596,84.1300208166,4.13472,1.20596,4.307,76.72,22.04,79.8230543139,134.47,66.01472,9.85596,66.7464096727,4.13472,1.20596,4.307,61.88,8.65,62.481652507,135.76,4.17472,1.8059600000000002,4.5486018291,4.13472,1.20596,4.307,0.04,0.6000000000000001,0.6013318551,135.78
2019-10-03 05:00:00,70.198208,5.276144,70.3962080081,4.238208,1.236144,4.4148,65.96,4.04,66.0836076497,135.59,85.868208,23.956144,89.1473273883,4.238208,1.236144,4.4148,81.63,22.72,84.7328466417,131.78,81.978208,22.786144,85.0860443626,4.238208,1.236144,4.4148,77.74,21.55,80.6716189251,134.27,66.658208,9.666144,67.3554083471,4.238208,1.236144,4.4148,62.42,8.43,62.9866755751,135.59,4.238208,1.796144,4.6031011633,4.238208,1.236144,4.4148,0.0,0.56,0.56,135.6
2019-10-03 05:30:00,72.260112,4.514616,72.4010051303,4.1301120000000004,1.204616,4.3022,68.13,3.31,68.2103584509,135.31,88.880112,22.394616,91.6580227526,4.1301120000000004,1.204616,4.3022,84.75,21.19,87.3589068155,131.27,84.820112,21.284616,87.4499072496,4.1301120000000004,1.204616,4.3022,80.69,20.08,83.1509621111,133.86,68.630112,8.944616,69.2105369761,4.1301120000000004,1.204616,4.3022,64.5,7.74,64.96274009,135.31,4.1301120000000004,1.804616,4.5071569797,4.1301120000000004,1.204616,4.3022,0.0,0.6000000000000001,0.6000000000000001,135.31
2019-10-03 06:00:00,76.314816,3.423488,76.3915663617,4.194816,1.223488,4.3696,72.12,2.2,72.1535473833,135.0,93.714816,20.963488,96.030904229,4.194816,1.223488,4.3696,89.52,19.74,91.6705950673,130.8,89.454816,19.923488,91.6466555837,4.194816,1.223488,4.3696,85.26,18.7,87.286640444,133.5,72.514816,7.883488,72.9420860859,4.194816,1.223488,4.3696,68.32,6.66,68.6438489597,135.0,4.194816,1.783488,4.5582135448,4.194816,1.223488,4.3696,0.0,0.56,0.56,135.0
2019-10-03 06:30:00,84.745024,6.435632,84.989037246,4.065024,1.185632,4.2344,80.68,5.25,80.850633269,133.97,106.685024,9.185632,107.0797374909,4.065024,1.185632,4.2344,102.62,8.0,102.9313577099,131.05,101.825024,8.115632,102.1479270243,4.065024,1.185632,4.2344,97.76,6.93,98.0053187332,133.69,80.565024,10.675632,81.2692574761,4.065024,1.185632,4.2344,76.5,9.49,77.0863807686,133.97,4.065024,1.785632,4.4399213687,4.065024,1.185632,4.2344,0.0,0.6000000000000001,0.6000000000000001,133.97
2019-10-03 07:00:00,93.256336,5.106848,93.3960604128,4.206336,1.226848,4.3816,89.05,3.88,89.1344877138,133.2,118.616336,2.7168479999999997,118.6474459444,4.206336,1.226848,4.3816,114.41,1.49,114.4197019748,130.43,113.106336,2.626848,113.1368356185,4.206336,1.226848,4.3816,108.9,1.4,108.9089987099,133.19,88.676336,9.466848,89.180231988,4.206336,1.226848,4.3816,84.47,8.24,84.870952039,133.2,4.206336,1.786848,4.5701300113,4.206336,1.226848,4.3816,0.0,0.56,0.56,133.2
2019-10-03 07:30:00,101.3056,8.6758,101.6764185886,4.5456,1.3258,4.735,96.76,7.35,97.0387556598,134.43,128.7956,4.5758,128.8768579885,4.5456,1.3258,4.735,124.25,3.25,124.2924977623,130.11,122.7856,4.3658,122.8631913024,4.5456,1.3258,4.735,118.24,3.04,118.2790733816,132.87,100.4556,10.0058,100.9526800288,4.5456,1.3258,4.735,95.91,8.68,96.3019755768,134.43,4.5456,1.8858000000000001,4.9212519749,4.5456,1.3258,4.735,0.0,0.56,0.56,134.41
2019-10-03 08:00:00,104.664608,4.806344,104.7749068739,4.684608,1.366344,4.8798,99.98,3.44,100.0391623316,134.53,137.104608,8.926344,137.3948803706,4.684608,1.366344,4.8798,132.42,7.5600000000000005,132.6356286976,131.3,130.664608,8.906344,130.967792786,4.684608,1.366344,4.8798,125.98,7.54,126.2054356991,133.86,104.814608,3.966344,104.8896273943,4.684608,1.366344,4.8798,100.13,2.6,100.163750429,134.53,4.684608,1.9263439999999998,5.0652100963,4.684608,1.366344,4.8798,0.0,0.56,0.56,134.49
2019-10-03 08:30:00,106.080912,3.449016,106.1369662376,5.310912,1.549016,5.5322,100.77,1.9,100.7879104853,134.48,139.840912,11.809016,140.338638756,5.310912,1.549016,5.5322,134.53,10.26,134.9206748427,131.73,133.230912,11.399016,133.7176632989,5.310912,1.549016,5.5322,127.92,9.85,128.2986706868,134.22,106.250912,2.609016,106.282939672,5.310912,1.549016,5.5322,100.94,1.06,100.9455655292,134.48,5.350912,2.109016,5.7515395956,5.310912,1.549016,5.5322,0.04,0.56,0.5614267539000001,134.49
2019-10-03 09:00:00,105.686544,4.693992,105.7907327868,6.836544,1.993992,7.1214,98.85,2.7,98.8868671766,134.45,138.936544,13.403992,139.5816257972,6.836544,1.993992,7.1214,132.1,11.41,132.5918477886,131.73,132.446544,12.933992,133.0765763258,6.836544,1.993992,7.1214,125.61,10.94,126.0855094767,134.17,105.826544,3.843992,105.8963346367,6.836544,1.993992,7.1214,98.99,1.85,99.0072855905,134.45,6.836544,2.553992,7.2980277473,6.836544,1.993992,7.1214,0.0,0.56,0.56,134.43
2019-10-03 09:30:00,108.554304,6.991672,108.7792277702,8.234304,2.401672,8.5774,100.32,4.59,100.4249495892,133.86,138.254304,13.441672,138.9061954006,8.234304,2.401672,8.5774,130.02,11.04,130.4878615044,131.36,131.854304,12.971672,132.490836505,8.234304,2.401672,8.5774,123.62,10.57,124.0710655229,133.91,108.744304,6.161672,108.9187305025,8.234304,2.401672,8.5774,100.51,3.76,100.5803047321,133.86,8.234304,2.961672,8.7507293067,8.234304,2.401672,8.5774,0.0,0.56,0.56,133.82
2019-10-03 10:00:00,108.407584,9.469712,108.8204011851,10.147584,2.959712,10.5704,98.26,6.51,98.4754167293,134.03,133.547584,13.019712,134.1807366681,10.147584,2.959712,10.5704,123.4,10.06,123.8093841355,132.0,127.477584,12.589712,128.0977566967,10.147584,2.959712,10.5704,117.33,9.63,117.7245335518,134.57,108.587584,8.669712,108.9331322653,10.147584,2.959712,10.5704,98.44,5.71,98.6054648587,134.03,10.147584,3.519712,10.7406626239,10.147584,2.959712,10.5704,0.0,0.56,0.56,134.01
2019-10-03 10:30:00,104.259184,9.973512,104.7351344581,13.589184,3.9635119999999997,14.1554,90.67,6.01,90.8689660995,133.88,131.279184,13.303512,131.9515349787,13.589184,3.9635119999999997,14.1554,117.69,9.34,118.0600343046,131.42,125.509184,12.893512,126.1697187127,13.589184,3.9635119999999997,14.1554,111.92,8.93,112.2756932733,134.42,104.409184,9.213512,104.8149154792,13.589184,3.9635119999999997,14.1554,90.82,5.25,90.971615903,133.88,13.589184,4.523512,14.3222932033,13.589184,3.9635119999999997,14.1554,0.0,0.56,0.56,133.85
2019-10-03 11:00:00,99.712448,10.924464,100.309103275,17.192448,5.014464,17.9088,82.52,5.91,82.7313634603,134.04,131.792448,14.654464,132.6046856825,17.192448,5.014464,17.9088,114.6,9.64,115.0047372937,131.46,126.202448,14.244464,127.0037898483,17.192448,5.014464,17.9088,109.01,9.23,109.400059415,134.51,99.862448,10.194464,100.3814505613,17.192448,5.014464,17.9088,82.67,5.18,82.8321272213,134.04,17.192448,5.574464,18.073597238,17.192448,5.014464,17.9088,0.0,0.56,0.56,134.03
2019-10-03 11:30:00,103.754416,9.146288,104.1567732972,11.644416,3.396288,12.1296,92.11,5.75,92.2892984045,133.56,132.714416,13.276288,133.376819715,11.644416,3.396288,12.1296,121.07,9.88,121.4724631347,131.07,126.794416,12.826288,127.4415065536,11.644416,3.396288,12.1296,115.15,9.43,115.5354811303,133.95,103.934416,8.366288,104.2705979851,11.644416,3.396288,12.1296,92.29,4.97,92.423725309,133.56,11.644416,3.956288,12.2981559073,11.644416,3.396288,12.1296,0.0,0.56,0.56,133.52
2019-10-03 12:00:00,106.269296,8.923128,106.6432627297,9.199296,2.683128,9.5826,97.07,6.24,97.2703577664,133.56,134.279296,13.043128,134.911276483,9.199296,2.683128,9.5826,125.08,10.36,125.5083104818,131.29,128.159296,12.593128,128.7765196922,9.199296,2.683128,9.5826,118.96,9.91,119.3720641524,133.95,106.469296,8.113128,106.7779651271,9.199296,2.683128,9.5826,97.27,5.43,97.4214442513,133.56,9.199296,3.243128,9.754226064600001,9.199296,2.683128,9.5826,0.0,0.56,0.56,133.52
2019-10-03 12:30:00,106.9636,7.9998000000000005,107.2623350715,9.3936,2.7398,9.785,97.57,5.26,97.7116804686,133.47,134.0136,12.2198,134.5695674995,9.3936,2.7398,9.785,124.62,9.48,124.9800576092,131.22,127.9136,11.7998,128.4567022191,9.3936,2.7398,9.785,118.52,9.06,118.8657814512,133.9,107.1636,7.1898,107.4045175447,9.3936,2.7398,9.785,97.77,4.45,97.8712184455,133.47,9.3936,3.2598000000000003,9.9431391924,9.3936,2.7398,9.785,0.0,0.52,0.52,133.45
2019-10-03 13:00:00,106.769648,7.524064,107.0344303162,8.859648,2.584064,9.2288,97.91,4.94,98.0345434018,133.59,136.119648,12.204064,136.6656421701,8.859648,2.584064,9.2288,127.26,9.62,127.6230856859,131.22,129.899648,11.794064,130.4339622037,8.859648,2.584064,9.2288,121.04,9.21,121.3898912595,133.9,106.959648,6.704064,107.1695421955,8.859648,2.584064,9.2288,98.1,4.12,98.186477684,133.59,8.859648,3.144064,9.4009840506,8.859648,2.584064,9.2288,0.0,0.56,0.56,133.57
2019-10-03 13:30:00,108.2,6.8,108.4134677981,7.68,2.24,8.0,100.52,4.5600000000000005,100.6233770055,133.39,135.0,11.71,135.5069153217,7.68,2.24,8.0,127.32,9.47,127.6717012497,131.04,128.76,11.3,129.2548939112,7.68,2.24,8.0,121.08,9.06,121.4184911782,133.71,108.4,5.95,108.5631728534,7.68,2.24,8.0,100.72,3.71,100.7883053732,133.39,7.68,2.8,8.1744969264,7.68,2.24,8.0,0.0,0.56,0.56,133.37
2019-10-03 14:00:00,106.544368,7.070024,106.7786851009,8.674368,2.530024,9.0358,97.87,4.54,97.9752443222,133.45,134.964368,11.910024,135.4888530519,8.674368,2.530024,9.0358,126.29,9.38,126.6378636112,131.07,128.794368,11.510024,129.3076559257,8.674368,2.530024,9.0358,120.12,8.98,120.4551983104,133.76,106.754368,6.240024,106.9365839486,8.674368,2.530024,9.0358,98.08,3.71,98.1501426387,133.45,8.674368,3.090024,9.2083064958,8.674368,2.530024,9.0358,0.0,0.56,0.56,133.44
2019-10-03 14:30:00,105.804224,6.606232,106.0102642081,9.004224,2.626232,9.3794,96.8,3.98,96.8817856978,133.34,131.414224,11.446232,131.911767847,9.004224,2.626232,9.3794,122.41,8.82,122.7273421044,131.04,125.414224,11.066232,125.9015054406,9.004224,2.626232,9.3794,116.41,8.44,116.7155589457,133.66,106.014224,5.766232,106.1709240885,9.004224,2.626232,9.3794,97.01,3.14,97.0608041384,133.34,9.004224,3.146232,9.5380724279,9.004224,2.626232,9.3794,0.0,0.52,0.52,133.33
2019-10-03 15:00:00,103.401696,16.761328,104.7513859192,13.101696,3.821328,13.6476,90.3,12.94,91.2224402217,135.99,126.321696,7.801328,126.5623624893,13.101696,3.821328,13.6476,113.22,3.98,113.2899324742,132.8,120.811696,7.671328,121.0550088335,13.101696,3.821328,13.6476,107.71,3.85,107.7787854821,135.18,101.811696,8.271328,102.1471306953,13.101696,3.821328,13.6476,88.71,4.45,88.8215435579,135.99,13.141696,4.381328,13.8528050878,13.101696,3.821328,13.6476,0.04,0.56,0.5614267539000001,136.0
2019-10-03 15:30:00,100.90248,15.69364,102.1156246938,15.37248,4.48364,16.013,85.53,11.21,86.261491988,137.01,122.58248,5.65364,122.7127868162,15.37248,4.48364,16.013,107.21,1.17,107.2163840092,134.19,117.37248,5.66364,117.5090459471,15.37248,4.48364,16.013,102.0,1.18,102.0068252618,136.34,99.21248,7.36364,99.4853727027,15.37248,4.48364,16.013,83.84,2.88,83.8894510651,137.01,15.37248,5.04364,16.1787343695,15.37248,4.48364,16.013,0.0,0.56,0.56,137.02
2019-10-03 16:00:00,99.614208,16.629144,100.9926673855,17.414208,5.079144,18.1398,82.2,11.55,83.0074846023,136.22,127.344208,7.149144,127.5447277275,17.414208,5.079144,18.1398,109.93,2.07,109.9494874931,133.1,122.044208,7.129144,122.2522531511,17.414208,5.079144,18.1398,104.63,2.05,104.6500807453,135.39,97.994208,8.399144,98.3534972509,17.414208,5.079144,18.1398,80.58,3.32,80.6483651415,136.22,17.454208,5.639144,18.3425549464,17.414208,5.079144,18.1398,0.04,0.56,0.5614267539000001,136.23
2019-10-03 16:30:00,107.47424,16.23832,108.6940444551,12.71424,3.70832,13.244,94.76,12.53,95.5848235862,136.1,135.47424,7.65832,135.6905286628,12.71424,3.70832,13.244,122.76,3.95,122.8235323543,132.8,129.49424,7.55832,129.714634465,12.71424,3.70832,13.244,116.78,3.85,116.8434461149,135.16,105.59424,7.94832,105.8929615791,12.71424,3.70832,13.244,92.88,4.24,92.9767282711,136.1,12.71424,4.26832,13.4115791166,12.71424,3.70832,13.244,0.0,0.56,0.56,136.12
2019-10-03 17:00:00,112.549216,14.892688,113.5302522594,9.129216,2.662688,9.5096,103.42,12.23,104.1406227176,135.58,138.759216,6.392688,138.9063946865,9.129216,2.662688,9.5096,129.63,3.73,129.6836527863,132.21,132.429216,6.302688,132.5791127078,9.129216,2.662688,9.5096,123.3,3.64,123.3537174146,134.63,110.509216,6.622688,110.7074831133,9.129216,2.662688,9.5096,101.38,3.96,101.45731122,135.58,9.129216,3.2226879999999998,9.681337858,9.129216,2.662688,9.5096,0.0,0.56,0.56,135.6
2019-10-03 17:30:00,114.819744,13.471592,115.6073414764,7.479744,2.181592,7.7914,107.34,11.29,107.9321069006,135.42,140.559744,5.411592,140.6638793768,7.479744,2.181592,7.7914,133.08,3.23,133.1191920799,131.93,134.059744,5.361592,134.1669170478,7.479744,2.181592,7.7914,126.58,3.18,126.6199383983,134.44,112.709744,5.221592,112.8306315482,7.479744,2.181592,7.7914,105.23,3.04,105.273902274,135.42,7.479744,2.741592,7.9663603358,7.479744,2.181592,7.7914,0.0,0.56,0.56,135.47
2019-10-03 18:00:00,114.828528,13.027904,115.5652072437,8.358528,2.437904,8.7068,106.47,10.59,106.9953690587,135.29,140.828528,4.977904,140.916478195,8.358528,2.437904,8.7068,132.47,2.54,132.4943489361,131.78,134.338528,4.957904,134.4299851866,8.358528,2.437904,8.7068,125.98,2.52,126.0052014799,134.32,112.748528,4.797904,112.8505668969,8.358528,2.437904,8.7068,104.39,2.36,104.416673477,135.29,8.358528,2.997904,8.8798884407,8.358528,2.437904,8.7068,0.0,0.56,0.56,135.32
2019-10-03 18:30:00,114.433216,12.899688,115.1579909281,9.633216000000001,2.809688,10.0346,104.8,10.09,105.2846052374,136.94,141.373216,4.429688,141.4425973247,9.633216000000001,2.809688,10.0346,131.74,1.62,131.7499601518,133.78,134.943216,4.449688,135.0165592352,9.633216000000001,2.809688,10.0346,125.31,1.6400000000000001,125.3207313257,135.99,112.393216,4.569688,112.4860749215,9.633216000000001,2.809688,10.0346,102.76,1.76,102.7750709073,136.94,9.633216000000001,3.369688,10.2055694461,9.633216000000001,2.809688,10.0346,0.0,0.56,0.56,136.97
2019-10-03 19:00:00,115.031296,13.714128,115.845916485,10.711296,3.124128,11.1576,104.32,10.59,104.8561419279,136.5,143.521296,5.314128,143.6196447632,10.711296,3.124128,11.1576,132.81,2.19,132.8280550185,133.24,137.051296,5.304128,137.1538971707,10.711296,3.124128,11.1576,126.34,2.18,126.3588065787,135.53,113.011296,5.424128,113.141390252,10.711296,3.124128,11.1576,102.3,2.3,102.325852061,136.5,10.711296,3.684128,11.3271647432,10.711296,3.124128,11.1576,0.0,0.56,0.56,136.55
2019-10-03 19:30:00,114.378288,14.011584,115.2333165886,11.868288,3.461584,12.3628,102.51,10.55,103.051456079,136.9,143.338288,5.581584,143.4469201019,11.868288,3.461584,12.3628,131.47,2.12,131.4870917619,133.67,136.918288,5.561584,137.031196468,11.868288,3.461584,12.3628,125.05,2.1,125.0676317038,135.91,112.368288,5.721584,112.5138599085,11.868288,3.461584,12.3628,100.5,2.26,100.5254077336,136.9,11.868288,4.021584,12.531137136,11.868288,3.461584,12.3628,0.0,0.56,0.56,136.95
2019-10-03 20:00:00,110.402944,13.009192,111.1667626602,14.362944,4.189192,14.9614,96.04,8.82,96.4441496411,137.31,139.452944,4.719192,139.5327716467,14.362944,4.189192,14.9614,125.09,0.53,125.0911227866,134.23,133.352944,4.719192,133.4364209899,14.362944,4.189192,14.9614,118.99,0.53,118.9911803454,136.39,108.522944,4.689192,108.6242049271,14.362944,4.189192,14.9614,94.16,0.5,94.1613275183,137.31,14.362944,4.749192,15.1277554515,14.362944,4.189192,14.9614,0.0,0.56,0.56,137.39
2019-10-03 20:30:00,104.524176,12.364968,105.2530085181,17.674176,5.154968,18.4106,86.85,7.21,87.1487613222,137.12,134.904176,7.304968,135.1018107196,17.674176,5.154968,18.4106,117.23,2.15,117.2497138589,134.46,129.214176,7.134968,129.4110159442,17.674176,5.154968,18.4106,111.54,1.98,111.5575725803,136.57,102.314176,6.264968,102.5058068336,17.674176,5.154968,18.4106,84.64,1.11,84.6472781606,137.12,17.674176,5.714968,18.5751811975,17.674176,5.154968,18.4106,0.0,0.56,0.56,137.25
2019-10-03 21:00:00,100.515552,13.969536,101.4816443004,16.935552,4.939536,17.6412,83.58,9.03,84.066386267,135.01,130.015552,6.059536,130.1566814973,16.935552,4.939536,17.6412,113.08,1.12,113.0855463797,133.64,124.525552,6.049536,124.6724106879,16.935552,4.939536,17.6412,107.59,1.11,107.5957257515,135.88,95.515552,5.529536,95.675474612,16.935552,4.939536,17.6412,78.58,0.59,78.582214909,135.01,16.935552,5.499536,17.8061174252,16.935552,4.939536,17.6412,0.0,0.56,0.56,135.19
2019-10-03 21:30:00,97.5704,14.6422,98.6629463223,15.4704,4.5122,16.115,82.1,10.13,82.7225900223,134.81,124.9204,5.4822,125.0406368066,15.4704,4.5122,16.115,109.45,0.97,109.4542982253,133.55,119.6304,5.4422,119.7541237077,15.4704,4.5122,16.115,104.16,0.93,104.164151703,135.79,92.6804,6.0622,92.8784518228,15.4704,4.5122,16.115,77.21,1.55,77.2255566506,134.81,15.5104,5.0722,16.3186923802,15.4704,4.5122,16.115,0.04,0.56,0.5614267539000001,134.97
