Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2019-10-03 22:00:00,93.473168,12.628424,94.3223739559,14.703168,4.288424,15.3158,78.77,8.34,79.2102802671,135.1,116.763168,12.888424,117.4723323792,14.703168,4.288424,15.3158,102.06,8.6,102.4216949674,132.43,111.913168,11.988424,112.5534516654,14.703168,4.288424,15.3158,97.21,7.7,97.5144814886,134.89,88.793168,6.808424,89.0538113774,14.703168,4.288424,15.3158,74.09,2.52,74.1328435985,135.1,14.703168,4.848424,15.4819367173,14.703168,4.288424,15.3158,0.0,0.56,0.56,135.28
2019-10-03 22:30:00,87.976576,16.148168,89.4463037495,14.016576,4.088168,14.6006,73.96,12.06,74.9368080452,134.7,110.236576,10.828168,110.7671066267,14.016576,4.088168,14.6006,96.22,6.74,96.4557722482,133.37,105.606576,10.488168,106.1261068844,14.016576,4.088168,14.6006,91.59,6.4,91.8133329098,135.71,83.606576,7.7581679999999995,83.9657592186,14.016576,4.088168,14.6006,69.59,3.67,69.6867060493,134.7,14.016576,4.648168,14.7671889173,14.016576,4.088168,14.6006,0.0,0.56,0.56,134.88
2019-10-03 23:00:00,80.461936,13.842648,81.6439957898,16.191936,4.7226479999999995,16.8666,64.27,9.12,64.9138452104,135.64,101.101936,19.552648,102.9752761917,16.191936,4.7226479999999995,16.8666,84.91,14.83,86.1953421015,132.54,97.061936,18.752648,98.8568724322,16.191936,4.7226479999999995,16.8666,80.87,14.03,82.0779982699,135.02,77.451936,8.892648,77.9607694844,16.191936,4.7226479999999995,16.8666,61.26,4.17,61.401763004,135.64,16.191936,5.282648,17.0318866048,16.191936,4.7226479999999995,16.8666,0.0,0.56,0.56,135.88
2019-10-03 23:30:00,74.066576,10.408168,74.7943021993,15.696576,4.578168,16.3506,58.37,5.83,58.660427888,136.56,95.356576,19.608168,97.3517171844,15.696576,4.578168,16.3506,79.66,15.03,81.0655074616,134.29,91.526576,18.798168,93.4370656348,15.696576,4.578168,16.3506,75.83,14.22,77.1517809257,136.52,72.486576,12.888168,73.6234240891,15.696576,4.578168,16.3506,56.79,8.31,57.3947750235,136.56,15.696576,5.138168,16.5161517467,15.696576,4.578168,16.3506,0.0,0.56,0.56,136.79
2019-10-04 00:00:00,69.346864,10.805752,70.1837005502,13.836864,4.035752,14.4134,55.51,6.77,55.9213107858,136.46,90.096864,21.045752,92.5222599155,13.836864,4.035752,14.4134,76.26,17.01,78.1340367574,134.06,86.436864,20.155752,88.7557648654,13.836864,4.035752,14.4134,72.6,16.12,74.3681006884,136.33,67.826864,13.265751999999999,69.1119646385,13.836864,4.035752,14.4134,53.99,9.23,54.773287285,136.46,13.836864,4.635752,14.5927722507,13.836864,4.035752,14.4134,0.0,0.6000000000000001,0.6000000000000001,136.63
2019-10-04 00:30:00,68.066272,4.613496,68.2224430032,12.526272,3.653496,13.0482,55.54,0.96,55.5482961035,137.2,84.826272,29.673496,89.866638895,12.526272,3.653496,13.0482,72.3,26.02,76.8396408112,132.21,81.396272,28.313496,86.1800855839,12.526272,3.653496,13.0482,68.87,24.66,73.1518454996,134.79,66.516272,7.213496,66.9062700001,12.526272,3.653496,13.0482,53.99,3.56,54.1072425836,137.2,12.526272,4.253496,13.2287459134,12.526272,3.653496,13.0482,0.0,0.6000000000000001,0.6000000000000001,137.38
2019-10-04 01:00:00,66.403024,5.089632,66.5977923826,12.273024,3.579632,12.7844,54.13,1.51,54.1510572381,137.45,82.353024,30.069632,87.6709948076,12.273024,3.579632,12.7844,70.08,26.49,74.9194667627,132.39,79.023024,28.679632,84.0664000285,12.273024,3.579632,12.7844,66.75,25.1,71.3132000404,134.98,64.893024,7.679632,65.3458591765,12.273024,3.579632,12.7844,52.62,4.1,52.7794884401,137.45,12.273024,4.139632,12.9523616071,12.273024,3.579632,12.7844,0.0,0.56,0.56,137.64
2019-10-04 01:30:00,67.893328,4.784304,68.0616893096,11.123328,3.244304,11.5868,56.77,1.54,56.7908839516,137.71,83.673328,29.114304,88.5938401696,11.123328,3.244304,11.5868,72.55,25.87,77.0244078199,132.6,80.223328,27.764304,84.8919250106,11.123328,3.244304,11.5868,69.1,24.52,73.3214866189,135.09,66.313328,7.414304,66.7265267659,11.123328,3.244304,11.5868,55.19,4.17,55.3473124912,137.71,11.123328,3.844304,11.7689039014,11.123328,3.244304,11.5868,0.0,0.6000000000000001,0.6000000000000001,137.92
2019-10-04 02:00:00,69.212032,4.745176,69.3745058998,11.332032,3.305176,11.8042,57.88,1.44,57.8979101523,137.67,84.992032,28.965176,89.7921317499,11.332032,3.305176,11.8042,73.66,25.66,78.0014820372,132.43,81.482032,27.625176,86.0376190273,11.332032,3.305176,11.8042,70.15,24.32,74.2461103358,134.98,67.602032,7.375176,68.0031466298,11.332032,3.305176,11.8042,56.27,4.07,56.4169992112,137.67,11.332032,3.905176,11.986048091,11.332032,3.305176,11.8042,0.0,0.6000000000000001,0.6000000000000001,137.92
2019-10-04 02:30:00,69.378736,6.990048,69.729977628,11.348736,3.310048,11.8216,58.03,3.68,58.1465673965,137.5,83.738736,28.680048,88.5139596909,11.348736,3.310048,11.8216,72.39,25.37,76.7069032096,132.53,80.278736,27.340048,84.8065662458,11.348736,3.310048,11.8216,68.93,24.03,72.998532862,135.16,67.568736,7.370048,67.9694908923,11.348736,3.310048,11.8216,56.22,4.06,56.3664084362,137.5,11.348736,3.9100479999999997,12.003428017,11.348736,3.310048,11.8216,0.0,0.6000000000000001,0.6000000000000001,137.64
2019-10-04 03:00:00,67.365248,18.169864,69.7726350074,13.885248,4.049864,14.4638,53.48,14.12,55.3126097739,135.65,83.145248,24.279864,86.6178045256,13.885248,4.049864,14.4638,69.26,20.23,72.1540054328,132.2,79.855248,23.219864,83.162628129,13.885248,4.049864,14.4638,65.97,19.17,68.6988340512,134.84,63.785248,5.779864,64.0465821905,13.885248,4.049864,14.4638,49.9,1.73,49.929979972,135.65,13.885248,4.649864,14.6431331087,13.885248,4.049864,14.4638,0.0,0.6000000000000001,0.6000000000000001,135.78
2019-10-04 03:30:00,64.688288,14.236584,66.236356545,14.868288,4.336584,15.4878,49.82,9.9,50.7941177697,135.35,82.078288,23.996584,85.5142175587,14.868288,4.336584,15.4878,67.21,19.66,70.0264214422,132.33,78.888288,22.966584,82.1634101301,14.868288,4.336584,15.4878,64.02,18.63,66.6756124831,135.04,60.868288,14.646584,62.6056779128,14.868288,4.336584,15.4878,46.0,10.31,47.1412356648,135.35,14.908288,4.936584,15.7043596711,14.868288,4.336584,15.4878,0.04,0.6000000000000001,0.6013318551,135.57
2019-10-04 04:00:00,63.821952,12.174736,64.9728078026,16.301952,4.754736,16.9812,47.52,7.42,48.0958085492,135.1,82.091952,23.764736,85.4625722777,16.301952,4.754736,16.9812,65.79,19.01,68.4814149971,132.2,78.991952,22.784736,82.2123632756,16.301952,4.754736,16.9812,62.69,18.03,65.2312578447,134.93,59.971952,18.184736,62.6683305193,16.301952,4.754736,16.9812,43.67,13.43,45.6884427399,135.1,16.301952,5.354736,17.1588704943,16.301952,4.754736,16.9812,0.0,0.6000000000000001,0.6000000000000001,135.23
2019-10-04 04:30:00,64.292944,11.704191999999999,65.3496041194,15.682943999999999,4.574192,16.3364,48.61,7.13,49.1301231425,135.25,82.162944,23.534192,85.4669969043,15.682943999999999,4.574192,16.3364,66.48,18.96,69.1308324845,132.47,79.022944,22.544192,82.1758253464,15.682943999999999,4.574192,16.3364,63.34,17.97,65.8397790093,135.11,60.352944,17.754192,62.9101675649,15.682943999999999,4.574192,16.3364,44.67,13.18,46.5738263406,135.25,15.722944,5.134192,16.5399787037,15.682943999999999,4.574192,16.3364,0.04,0.56,0.5614267539000001,135.38
2019-10-04 05:00:00,64.209616,11.109888,65.1636739161,14.879616,4.339888,15.499600000000001,49.33,6.77,49.7923869683,134.96,82.839616,22.589888,85.8644572502,14.879616,4.339888,15.499600000000001,67.96,18.25,70.3677774269,132.04,79.619616,21.639888,82.5079875202,14.879616,4.339888,15.499600000000001,64.74,17.3,67.0116228725,134.79,60.239616,17.179888,62.6415188794,14.879616,4.339888,15.499600000000001,45.36,12.84,47.1422867498,134.96,14.879616,4.939888,15.6781843898,14.879616,4.339888,15.499600000000001,0.0,0.6000000000000001,0.6000000000000001,135.11
2019-10-04 05:30:00,67.33184,10.67012,68.172048074,13.13184,3.83012,13.679,54.2,6.84,54.6298965769,134.38,84.75184,21.86012,87.5256489825,13.13184,3.83012,13.679,71.62,18.03,73.8546227395,131.32,81.37184,20.91012,84.0155310844,13.13184,3.83012,13.679,68.24,17.08,70.3450353614,134.19,62.99184,16.68012,65.1628598958,13.13184,3.83012,13.679,49.86,12.85,51.4892425658,134.38,13.13184,4.4301200000000005,13.8589748899,13.13184,3.83012,13.679,0.0,0.6000000000000001,0.6000000000000001,134.49
2019-10-04 06:00:00,71.489152,9.264336,72.0869390056,13.249152,3.8643359999999998,13.8012,58.24,5.4,58.4898076591,133.42,89.069152,20.434336,91.3831271393,13.249152,3.8643359999999998,13.8012,75.82,16.57,77.6095181018,130.12,85.479152,19.554336,87.6872709294,13.249152,3.8643359999999998,13.8012,72.23,15.69,73.914470843,133.25,66.899152,15.274336,68.6207102744,13.249152,3.8643359999999998,13.8012,53.65,11.41,54.8498915222,133.42,13.249152,4.464336,13.9810702251,13.249152,3.8643359999999998,13.8012,0.0,0.6000000000000001,0.6000000000000001,133.54
2019-10-04 06:30:00,79.71355199999999,9.513536,80.2792484997,11.703552,3.413536,12.1912,68.01,6.1,68.2830147255,134.95,99.513552,16.293536,100.8386153566,11.703552,3.413536,12.1912,87.81,12.88,88.7495943653,131.94,95.383552,14.953536,96.5485900003,11.703552,3.413536,12.1912,83.68,11.54,84.4719716829,134.73,77.613552,11.133536,78.4080294225,11.703552,3.413536,12.1912,65.91,7.72,66.3605794128,134.95,11.703552,3.973536,12.3596973167,11.703552,3.413536,12.1912,0.0,0.56,0.56,135.06
2019-10-04 07:00:00,88.036272,4.963496,88.1760822457,11.086272,3.233496,11.5482,76.95,1.73,76.9694445868,134.27,110.256272,11.583496,110.8630817492,11.086272,3.233496,11.5482,99.17,8.35,99.5209093608,131.02,105.526272,11.093496,106.1077741531,11.086272,3.233496,11.5482,94.44,7.86,94.7665194043,133.94,86.126272,7.5734960000000004,86.458617675,11.086272,3.233496,11.5482,75.04,4.34,75.1653989546,134.27,11.086272,3.793496,11.7173392355,11.086272,3.233496,11.5482,0.0,0.56,0.56,134.37
2019-10-04 07:30:00,96.168592,11.116256,96.8089315855,10.718592,3.126256,11.1652,85.45,7.99,85.822739411,135.13,120.168592,13.676256,120.9443280251,10.718592,3.126256,11.1652,109.45,10.55,109.9572871619,129.34,114.988592,12.576256,115.6742776296,10.718592,3.126256,11.1652,104.27,9.45,104.6973514469,132.5,99.438592,15.436256,100.6295760611,10.718592,3.126256,11.1652,88.72,12.31,89.56994194480001,135.13,10.718592,3.686256,11.3347561844,10.718592,3.126256,11.1652,0.0,0.56,0.56,135.24
2019-10-04 08:00:00,99.391744,8.917591999999999,99.7909926919,10.071744,2.937592,10.4914,89.32,5.98,89.5199575514,136.46,127.371744,6.297592,127.5273336764,10.071744,2.937592,10.4914,117.3,3.36,117.3481128949,132.56,121.681744,6.047592,121.831934204,10.071744,2.937592,10.4914,111.61,3.11,111.6533214911,135.13,104.311744,12.067592,105.0074602731,10.071744,2.937592,10.4914,94.24,9.13,94.6812256997,136.46,10.071744,3.497592,10.6617623778,10.071744,2.937592,10.4914,0.0,0.56,0.56,136.55
2019-10-04 08:30:00,101.74768,9.64724,102.2040098284,8.76768,2.55724,9.133,92.98,7.09,93.2499249329,136.99,129.11768,4.53724,129.1973754973,8.76768,2.55724,9.133,120.35,1.98,120.3662863928,133.19,123.25768,4.35724,123.3346716029,8.76768,2.55724,9.133,114.49,1.8,114.5041488331,135.69,106.86768000000001,12.87724,107.6407187759,8.76768,2.55724,9.133,98.1,10.32,98.6413321078,136.99,8.76768,3.07724,9.2920190809,8.76768,2.55724,9.133,0.0,0.52,0.52,137.12
2019-10-04 09:00:00,100.03608,12.21844,100.7794997894,10.00608,2.91844,10.423,90.03,9.3,90.5090652918,137.29,127.23608,4.8284400000000005,127.3276634773,10.00608,2.91844,10.423,117.23,1.9100000000000001,117.2455585513,133.47,121.53608,4.65844,121.6253255083,10.00608,2.91844,10.423,111.53,1.74,111.5435722039,135.9,104.87608,13.26844,105.7120790459,10.00608,2.91844,10.423,94.87,10.35,95.4329052267,137.29,10.00608,3.47844,10.593449948,10.00608,2.91844,10.423,0.0,0.56,0.56,137.39
2019-10-04 09:30:00,105.529056,6.056808,105.702727417,10.069056,2.936808,10.4886,95.46,3.12,95.5109731916,135.84,128.979056,9.856808000000001,129.3551450488,10.069056,2.936808,10.4886,118.91,6.92,119.1111854529,134.25,123.189056,9.616808,123.563856019,10.069056,2.936808,10.4886,113.12,6.68,113.3170631458,136.64,100.039056,8.276808,100.3808660853,10.069056,2.936808,10.4886,89.97,5.34,90.1283335028,135.84,10.069056,3.5368079999999997,10.6721553381,10.069056,2.936808,10.4886,0.0,0.6000000000000001,0.6000000000000001,135.91
2019-10-04 10:00:00,106.605552,5.799536,106.7631881083,10.455552,3.049536,10.8912,96.15,2.75,96.1893185338,135.8,129.025552,9.529536,129.3769883916,10.455552,3.049536,10.8912,118.57,6.48,118.7469380658,133.83,123.265552,9.089536,123.6002264341,10.455552,3.049536,10.8912,112.81,6.04,112.9715791693,136.32,100.795552,10.319536,101.3224364405,10.455552,3.049536,10.8912,90.34,7.27,90.6320500706,135.8,10.495552,3.609536,11.0988901211,10.455552,3.049536,10.8912,0.04,0.56,0.5614267539000001,135.91
2019-10-04 10:30:00,106.532448,8.659464,106.8838097826,12.032448,3.509464,12.5338,94.5,5.15,94.6402266481,135.76,127.162448,3.759464,127.2180087524,12.032448,3.509464,12.5338,115.13,0.25,115.130271432,131.55,121.602448,3.679464,121.6581021343,12.032448,3.509464,12.5338,109.57,0.17,109.5701318791,134.45,100.822448,16.359464,102.1410695219,12.032448,3.509464,12.5338,88.79,12.85,89.715029956,135.76,12.032448,4.109464,12.7148534887,12.032448,3.509464,12.5338,0.0,0.6000000000000001,0.6000000000000001,135.86
2019-10-04 11:00:00,105.284416,8.971288,105.6659465525,12.964416,3.781288,13.5046,92.32,5.19,92.465769342,135.52,125.454416,4.071288,125.5204600051,12.964416,3.781288,13.5046,112.49,0.29,112.4903738104,131.24,120.024416,4.031288,120.0920968219,12.964416,3.781288,13.5046,107.06,0.25,107.060291892,134.22,99.724416,16.651288,101.105017376,12.964416,3.781288,13.5046,86.76,12.87,87.7093752115,135.52,12.964416,4.341288,13.6719736585,12.964416,3.781288,13.5046,0.0,0.56,0.56,135.6
2019-10-04 11:30:00,102.143488,9.275184,102.5637420292,15.343488,4.475184,15.9828,86.8,4.8,86.932617584,135.69,123.943488,5.075184,124.0473526934,15.343488,4.475184,15.9828,108.6,0.6000000000000001,108.6016574459,131.24,118.713488,4.955184,118.8168594165,15.343488,4.475184,15.9828,103.37,0.48,103.3711144373,134.37,96.923488,17.015184,98.4056858756,15.343488,4.475184,15.9828,81.58,12.54,82.5381608712,135.69,15.343488,5.035184,16.148551078,15.343488,4.475184,15.9828,0.0,0.56,0.56,135.74
2019-10-04 12:00:00,100.085536,10.337448,100.6179772583,18.025536,5.257448,18.7766,82.06,5.08,82.2170906807,135.89,123.735536,5.337448,123.8506004037,18.025536,5.257448,18.7766,105.71,0.08,105.7100302715,131.41,118.665536,5.317448,118.7846146915,18.025536,5.257448,18.7766,100.64,0.06,100.6400178855,134.5,95.165536,18.087448,96.8691644298,18.025536,5.257448,18.7766,77.14,12.83,78.1996707154,135.89,18.025536,5.857448,18.9533544567,18.025536,5.257448,18.7766,0.0,0.6000000000000001,0.6000000000000001,135.95
2019-10-04 12:30:00,95.128832,10.717576,95.7306696571,23.168832,6.757576,24.1342,71.96,3.96,72.0688781653,136.83,121.968832,8.047576,122.2340355994,23.168832,6.757576,24.1342,98.8,1.29,98.8084211998,132.59,117.228832,7.927576,117.4965766026,23.168832,6.757576,24.1342,94.06,1.17,94.0672764568,135.48,90.828832,18.697576,92.7333600748,23.168832,6.757576,24.1342,67.66,11.94,68.7054524765,136.83,23.168832,7.317576,24.2969482602,23.168832,6.757576,24.1342,0.0,0.56,0.56,136.88
2019-10-04 13:00:00,90.896768,10.813224,91.5376875725,26.376768,7.693224,27.4758,64.52,3.12,64.5953930246,136.7,120.876768,10.083224,121.2965970189,26.376768,7.693224,27.4758,94.5,2.39,94.53021792,132.55,116.186768,9.863224,116.6046664845,26.376768,7.693224,27.4758,89.81,2.17,89.8362120751,135.35,87.286768,18.853224,89.2996300277,26.376768,7.693224,27.4758,60.91,11.16,61.923934791,136.7,26.376768,8.293224,27.6498002604,26.376768,7.693224,27.4758,0.0,0.6000000000000001,0.6000000000000001,136.75
2019-10-04 13:30:00,90.387088,9.799984,90.9168046266,25.577088,7.459984,26.6428,64.81,2.34,64.8522297227,137.25,116.567088,11.909984,117.1739464373,25.577088,7.459984,26.6428,90.99,4.45,91.0987519124,133.62,112.037088,11.569984,112.6329153369,25.577088,7.459984,26.6428,86.46,4.11,86.5576322458,136.08,86.517088,17.949984,88.3595407503,25.577088,7.459984,26.6428,60.94,10.49,61.8362652494,137.25,25.577088,8.059984,26.8169866435,25.577088,7.459984,26.6428,0.0,0.6000000000000001,0.6000000000000001,137.32
2019-10-04 14:00:00,91.271536,8.300448,91.6481899483,22.081536,6.440448,23.0016,69.19,1.8599999999999999,69.2149962075,137.31,113.341536,12.040448,113.9792795682,22.081536,6.440448,23.0016,91.26,5.6,91.4316553498,133.94,108.781536,11.660448,109.4047010968,22.081536,6.440448,23.0016,86.7,5.22,86.8569997179,136.29,87.101536,16.470448,88.6450970493,22.081536,6.440448,23.0016,65.02,10.03,65.7890667208,137.31,22.081536,7.000448,23.1646390932,22.081536,6.440448,23.0016,0.0,0.56,0.56,137.41
2019-10-04 14:30:00,92.649184,5.968512,92.8412323882,18.509184,5.398512,19.2804,74.14,0.5700000000000001,74.1421910925,136.97,111.649184,11.978512,112.2899151197,18.509184,5.398512,19.2804,93.14,6.58,93.3721371716,133.6,106.989184,11.548512,107.6106575688,18.509184,5.398512,19.2804,88.48,6.15,88.6934772123,135.9,88.189184,14.118512,89.3121747338,18.509184,5.398512,19.2804,69.68,8.72,70.2235060361,136.97,18.509184,5.998512,19.456927778,18.509184,5.398512,19.2804,0.0,0.6000000000000001,0.6000000000000001,137.05
2019-10-04 15:00:00,86.318832,6.637576,86.5736575004,20.048832,5.847576,20.8842,66.27,0.79,66.2747085999,136.87,114.468832,11.817576,115.0772288594,20.048832,5.847576,20.8842,94.42,5.97,94.6085477111,133.3,109.768832,11.387576,110.3579329536,20.048832,5.847576,20.8842,89.72,5.54,89.8908782914,135.63,82.358832,14.447576,83.6164437218,20.048832,5.847576,20.8842,62.31,8.6,62.900684416,136.87,20.048832,6.407576,21.0478667508,20.048832,5.847576,20.8842,0.0,0.56,0.56,136.94
2019-10-04 15:30:00,90.047136,4.711248,90.1702975459,14.027136,4.091248,14.6116,76.02,0.62,76.02252824,137.02,113.287136,11.101248,113.829753976,14.027136,4.091248,14.6116,99.26,7.01,99.5072243608,133.52,108.347136,10.621248,108.8664906593,14.027136,4.091248,14.6116,94.32,6.53,94.5457735703,135.82,85.467136,11.711248,86.2657792277,14.027136,4.091248,14.6116,71.44,7.62,71.8452364461,137.02,14.027136,4.691248,14.790819861,14.027136,4.091248,14.6116,0.0,0.6000000000000001,0.6000000000000001,137.09
2019-10-04 16:00:00,95.603728,3.376504,95.6633345998,9.793728,2.856504,10.2018,85.81,0.52,85.8115755595,136.7,117.863728,9.216504,118.2235269481,9.793728,2.856504,10.2018,108.07,6.36,108.2569836084,133.06,112.503728,8.766504,112.8447624229,9.793728,2.856504,10.2018,102.71,5.91,102.8798921073,135.42,90.423728,10.486504,91.0297608014,9.793728,2.856504,10.2018,80.63,7.63,80.9902080501,136.7,9.833728,3.456504,10.4235131448,9.793728,2.856504,10.2018,0.04,0.6000000000000001,0.6013318551,136.82
2019-10-04 16:30:00,98.641872,2.209296,98.666609856,7.231872,2.109296,7.5332,91.41,0.1,91.4100546986,137.19,122.451872,7.719296,122.6949407557,7.231872,2.109296,7.5332,115.22,5.61,115.3564930986,133.55,116.711872,7.299296,116.9399024621,7.231872,2.109296,7.5332,109.48,5.19,109.6029493216,135.85,93.101872,10.109296,93.6491133728,7.231872,2.109296,7.5332,85.87,8.0,86.2418512093,137.19,7.271872,2.669296,7.7463064437,7.231872,2.109296,7.5332,0.04,0.56,0.5614267539000001,137.25
2019-10-04 17:00:00,100.136448,2.936464,100.1794941037,8.216448,2.396464,8.5588,91.92,0.54,91.9215861482,136.84,124.846448,8.556464,125.1393169807,8.216448,2.396464,8.5588,116.63,6.16,116.7925618351,133.12,119.026448,8.106464,119.3021797038,8.216448,2.396464,8.5588,110.81,5.71,110.9570196067,135.52,94.566448,9.976464,95.0912347237,8.216448,2.396464,8.5588,86.35,7.58,86.68205639,136.84,8.216448,2.996464,8.7457883716,8.216448,2.396464,8.5588,0.0,0.6000000000000001,0.6000000000000001,136.91
2019-10-04 17:30:00,101.522848,2.921664,101.5648796906,7.582848,2.211664,7.8988,93.94,0.71,93.9426830573,136.84,126.362848,8.431664,126.6438404048,7.582848,2.211664,7.8988,118.78,6.22,118.9427458906,133.12,120.422848,7.971664,120.6864107817,7.582848,2.211664,7.8988,112.84,5.76,112.9869160567,135.49,95.822848,9.641664,96.3066969817,7.582848,2.211664,7.8988,88.24,7.43,88.5522585822,136.84,7.582848,2.771664,8.073518757,7.582848,2.211664,7.8988,0.0,0.56,0.56,136.91
2019-10-04 18:00:00,102.996608,2.882344,103.0369310803,5.836608,1.702344,6.0798,97.16,1.18,97.167165236,136.31,128.056608,7.892344,128.2995866957,5.836608,1.702344,6.0798,122.22,6.19,122.3766501421,132.43,121.936608,7.432344,122.162908069,5.836608,1.702344,6.0798,116.1,5.73,116.2413132238,134.95,97.106608,8.622344,97.4886564341,5.836608,1.702344,6.0798,91.27,6.92,91.5319578071,136.31,5.836608,2.302344,6.2742952465,5.836608,1.702344,6.0798,0.0,0.6000000000000001,0.6000000000000001,136.45
2019-10-04 18:30:00,103.460912,5.844016,103.6258309249,4.710912,1.374016,4.9072,98.75,4.47,98.8511173432,135.61,128.940912,7.964016,129.1866260038,4.710912,1.374016,4.9072,124.23,6.59,124.4046663112,131.58,122.720912,7.4840160000000004,122.948902954,4.710912,1.374016,4.9072,118.01,6.11,118.1680675987,134.27,98.110912,7.824016,98.4223870867,4.710912,1.374016,4.9072,93.4,6.45,93.6224465606,135.61,4.710912,1.934016,5.0924561618,4.710912,1.374016,4.9072,0.0,0.56,0.56,135.77
2019-10-04 19:00:00,103.26224,6.18232,103.4471424951,5.08224,1.48232,5.294,98.18,4.7,98.292433076,134.68,133.73224,7.46232,133.940278614,5.08224,1.48232,5.294,128.65,5.98,128.7889082957,130.13,127.30224,7.00232,127.494677514,5.08224,1.48232,5.294,122.22,5.52,122.3445903994,132.92,103.42224,5.33232,103.5596126065,5.08224,1.48232,5.294,98.34,3.85,98.4153346791,134.68,5.08224,2.04232,5.4772469727,5.08224,1.48232,5.294,0.0,0.56,0.56,134.78
2019-10-04 19:30:00,103.24432,5.95376,103.4158443876,5.46432,1.59376,5.692,97.78,4.36,97.8771577029,134.45,133.95432,7.70376,134.1756601057,5.46432,1.59376,5.692,128.49,6.11,128.6351903641,129.82,127.52432,7.2637599999999996,127.7310236427,5.46432,1.59376,5.692,122.06,5.67,122.1916220532,132.68,103.42432,5.10376,103.5501730254,5.46432,1.59376,5.692,97.96,3.51,98.0228631494,134.45,5.46432,2.15376,5.8734551331,5.46432,1.59376,5.692,0.0,0.56,0.56,134.59
2019-10-04 20:00:00,100.667008,5.089544,100.7955850114,5.107008,1.489544,5.3198,95.56,3.6,95.6277867568,135.08,130.267008,9.499544,130.612919382,5.107008,1.489544,5.3198,125.16,8.01,125.4160504082,130.73,123.987008,8.949544,124.3095832613,5.107008,1.489544,5.3198,118.88,7.46,119.113836308,133.46,100.807008,4.239544,100.8961178403,5.107008,1.489544,5.3198,95.7,2.75,95.7395033411,135.08,5.107008,2.049544,5.5029229797,5.107008,1.489544,5.3198,0.0,0.56,0.56,135.24
2019-10-04 20:30:00,96.364992,4.021456,96.4488662013,6.004992,1.7514560000000001,6.2552,90.36,2.27,90.3885086723,135.55,125.094992,11.841456,125.6541965224,6.004992,1.7514560000000001,6.2552,119.09,10.09,119.5166774973,131.44,119.134992,11.211456,119.6613683044,6.004992,1.7514560000000001,6.2552,113.13,9.46,113.5248364896,134.02,96.494992,3.201456,96.5480854373,6.004992,1.7514560000000001,6.2552,90.49,1.45,90.5016165601,135.55,6.004992,2.311456,6.4344974753,6.004992,1.7514560000000001,6.2552,0.0,0.56,0.56,135.68
2019-10-04 21:00:00,91.701952,2.704736,91.74183123,7.181952,2.094736,7.4812,84.52,0.61,84.5222012255,135.92,120.131952,14.644736,121.0212964062,7.181952,2.094736,7.4812,112.95,12.55,113.6450834836,132.02,114.471952,13.894736,115.3121480296,7.181952,2.094736,7.4812,107.29,11.8,107.9369450188,134.5,91.791952,2.6147359999999997,91.8291854277,7.181952,2.094736,7.4812,84.61,0.52,84.61159790479999,135.92,7.181952,2.694736,7.6708563173,7.181952,2.094736,7.4812,0.0,0.6000000000000001,0.6000000000000001,136.1
2019-10-04 21:30:00,88.233584,3.112712,88.2884721891,7.003584,2.042712,7.2954,81.23,1.07,81.2370469675,136.33,115.823584,16.552712,117.0004054914,7.003584,2.042712,7.2954,108.82,14.51,109.7831157328,132.53,110.393584,15.692712,111.5033837974,7.003584,2.042712,7.2954,103.39,13.65,104.287173708,134.96,88.303584,3.912712,88.3902271885,7.003584,2.042712,7.2954,81.3,1.87,81.3215033063,136.33,7.003584,2.602712,7.4715660072,7.003584,2.042712,7.2954,0.0,0.56,0.56,136.5
2019-10-04 22:00:00,83.800528,6.603904,84.0603357186,6.870528,2.003904,7.1568,76.93,4.6,77.0674049128,137.02,109.440528,19.263904,111.1230271647,6.870528,2.003904,7.1568,102.57,17.26,104.0120786255,133.61,104.300528,18.293904,105.8927148799,6.870528,2.003904,7.1568,97.43,16.29,98.7824326487,135.87,83.650528,5.713904,83.8454502856,6.870528,2.003904,7.1568,76.78,3.71,76.8695811098,137.02,6.870528,2.563904,7.3333320339,6.870528,2.003904,7.1568,0.0,0.56,0.56,137.17
2019-10-04 22:30:00,78.503376,20.865568,81.22900942,7.013376,2.045568,7.3056,71.49,18.82,73.9257228575,134.39,102.303376,15.755568,103.5095100172,7.013376,2.045568,7.3056,95.29,13.71,96.271222076,132.0,97.543376,14.935568,98.6801975726,7.013376,2.045568,7.3056,90.53,12.89,91.4430587852,134.5,75.603376,7.535568,75.977991864,7.013376,2.045568,7.3056,68.59,5.49,68.8093612817,134.39,7.013376,2.605568,7.4817396052,7.013376,2.045568,7.3056,0.0,0.56,0.56,134.52
2019-10-04 23:00:00,74.209856,21.441208,77.2452466372,5.969856,1.7412079999999999,6.2186,68.24,19.7,71.026668231,134.67,96.349856,16.781208,97.8003256291,5.969856,1.7412079999999999,6.2186,90.38,15.04,91.6228464958,132.37,91.829856,15.921208,93.1998246627,5.969856,1.7412079999999999,6.2186,85.86,14.18,87.0230544166,134.83,71.439856,8.011208,71.8876378727,5.969856,1.7412079999999999,6.2186,65.47,6.27,65.7695507055,134.67,6.009856,2.341208,6.4497770535,5.969856,1.7412079999999999,6.2186,0.04,0.6000000000000001,0.6013318551,134.79
2019-10-04 23:30:00,69.977008,19.844544,72.7364253672,5.467008,1.594544,5.6948,64.51,18.25,67.0417974103,134.81,91.327008,14.044544,92.4006039288,5.467008,1.594544,5.6948,85.86,12.45,86.7579512206,133.66,87.067008,13.324544,88.0806866168,5.467008,1.594544,5.6948,81.6,11.73,82.4387827421,135.83,65.887008,19.674544,68.7618026582,5.467008,1.594544,5.6948,60.42,18.08,63.0671293147,134.81,5.467008,2.154544,5.876243385,5.467008,1.594544,5.6948,0.0,0.56,0.56,134.99
2019-10-05 00:00:00,65.139872,22.013296,68.7589130583,4.639872,1.353296,4.8332,60.5,20.66,63.9303183161,134.41,85.509872,13.053296,86.5004436169,4.639872,1.353296,4.8332,80.87,11.7,81.7119752545,134.1,81.529872,12.393296,82.4664405324,4.639872,1.353296,4.8332,76.89,11.04,77.6785279212,136.01,60.209872,27.053296,66.0084048491,4.639872,1.353296,4.8332,55.57,25.7,61.2251165781,134.41,4.639872,1.9132959999999999,5.0188757466,4.639872,1.353296,4.8332,0.0,0.56,0.56,134.58
2019-10-05 00:30:00,62.990464,22.070552,66.7450958537,4.390464,1.280552,4.5734,58.6,20.79,62.1786466562,135.06,82.260464,13.860552,83.4200146202,4.390464,1.280552,4.5734,77.87,12.58,78.8796127019,134.83,78.420464,13.250552,79.5320457569,4.390464,1.280552,4.5734,74.03,11.97,74.9914781825,136.68,58.180464,27.170552,64.2121895534,4.390464,1.280552,4.5734,53.79,25.89,59.6963667236,135.06,4.390464,1.880552,4.7762589921,4.390464,1.280552,4.5734,0.0,0.6000000000000001,0.6000000000000001,135.23
2019-10-05 01:00:00,62.733552,13.083536,64.0833633699,4.263552,1.243536,4.4412,58.47,11.84,59.656738932,134.57,78.373552,23.803536,81.908619688,4.263552,1.243536,4.4412,74.11,22.56,77.4677074658,132.06,74.773552,22.543536,78.097983931,4.263552,1.243536,4.4412,70.51,21.3,73.6569759086,134.37,57.973552,18.763536,60.9344156837,4.263552,1.243536,4.4412,53.71,17.52,56.4952608632,134.57,4.263552,1.8435359999999998,4.6450511989,4.263552,1.243536,4.4412,0.0,0.6000000000000001,0.6000000000000001,134.72
2019-10-05 01:30:00,63.636864,12.775752,64.9066275423,4.236864,1.235752,4.4134,59.4,11.54,60.5105908086,134.57,79.316864,23.425752,82.7038739816,4.236864,1.235752,4.4134,75.08,22.19,78.2905007009,132.06,75.666864,22.265752,78.874825006,4.236864,1.235752,4.4134,71.43,21.03,74.4614383423,134.4,58.826864,18.485752,61.6629788048,4.236864,1.235752,4.4134,54.59,17.25,57.2505947567,134.57,4.236864,1.795752,4.6017107471,4.236864,1.235752,4.4134,0.0,0.56,0.56,134.76
2019-10-05 02:00:00,64.472144,12.629792,65.6975570164,4.422144,1.289792,4.6064,60.05,11.34,61.1113581914,134.74,80.612144,23.149792,83.8703203161,4.422144,1.289792,4.6064,76.19,21.86,79.263962177,132.25,76.892144,22.009792,79.9802022553,4.422144,1.289792,4.6064,72.47,20.72,75.3738635072,134.47,59.612144,18.369792,62.3783373488,4.422144,1.289792,4.6064,55.19,17.08,57.7725064369,134.74,4.422144,1.889792,4.809019792,4.422144,1.289792,4.6064,0.0,0.6000000000000001,0.6000000000000001,134.88
2019-10-05 02:30:00,64.337488,12.507184,65.5419103609,4.207488,1.227184,4.3828,60.13,11.28,61.1788795255,135.05,79.787488,23.307184,83.1220071182,4.207488,1.227184,4.3828,75.58,22.08,78.7392075144,132.56,76.097488,22.147184,79.2548133493,4.207488,1.227184,4.3828,71.89,20.92,74.8720141308,134.81,59.457488,18.297184,62.2091618783,4.207488,1.227184,4.3828,55.25,17.07,57.8268743752,135.05,4.207488,1.827184,4.5871076552,4.207488,1.227184,4.3828,0.0,0.6000000000000001,0.6000000000000001,135.15
2019-10-05 03:00:00,62.811280000000004,12.92704,64.1277261284,4.48128,1.30704,4.668,58.33,11.62,59.4761574078,135.4,78.01128,23.96704,81.6099185982,4.48128,1.30704,4.668,73.53,22.66,76.9424232787,133.03,74.44128,22.78704,77.8508404579,4.48128,1.30704,4.668,69.96,21.48,73.1832767782,135.26,58.07128,18.70704,61.010055781,4.48128,1.30704,4.668,53.59,17.4,56.3440156538,135.4,4.48128,1.90704,4.8701819268,4.48128,1.30704,4.668,0.0,0.6000000000000001,0.6000000000000001,135.61
2019-10-05 03:30:00,61.966016,12.945088,63.3037316613,4.406016,1.285088,4.5896,57.56,11.66,58.7291171396,135.5,76.886016,23.885088,80.5106010729,4.406016,1.285088,4.5896,72.48,22.6,75.9217386524,133.15,73.356016,22.705088,76.7894921489,4.406016,1.285088,4.5896,68.95,21.42,72.2005463968,135.29,57.286016,18.755088,60.2780304509,4.406016,1.285088,4.5896,52.88,17.47,55.6910701998,135.5,4.446016,1.885088,4.8291422675,4.406016,1.285088,4.5896,0.04,0.6000000000000001,0.6013318551,135.61
2019-10-05 04:00:00,60.969824,13.132032,62.3680182709,4.429824,1.292032,4.6144,56.54,11.84,57.7664019998,135.7,75.859824,24.222032,79.633031661,4.429824,1.292032,4.6144,71.43,22.93,75.0201959475,133.32,72.369824,23.042032,75.949500752,4.429824,1.292032,4.6144,67.94,21.75,71.3365691634,135.53,56.359824,18.952032,59.4609895498,4.429824,1.292032,4.6144,51.93,17.66,54.8507110255,135.7,4.429824,1.892032,4.8169622959,4.429824,1.292032,4.6144,0.0,0.6000000000000001,0.6000000000000001,135.85
2019-10-05 04:30:00,60.405392,13.628656,61.9237567258,4.315392,1.258656,4.4952,56.09,12.37,57.437835962,135.52,75.255392,24.958656,79.286244295,4.315392,1.258656,4.4952,70.94,23.7,74.7942083319,133.19,71.815392,23.728656,75.6339847138,4.315392,1.258656,4.4952,67.5,22.47,71.1417662137,135.49,55.835392,19.378656,59.1026506018,4.315392,1.258656,4.4952,51.52,18.12,54.613595377,135.52,4.315392,1.8586559999999999,4.6986391902,4.315392,1.258656,4.4952,0.0,0.6000000000000001,0.6000000000000001,135.8
2019-10-05 05:00:00,60.381296,13.739128000000001,61.9246683063,4.351296,1.269128,4.5326,56.03,12.47,57.4008867527,135.38,75.101296,24.919128,79.1275400929,4.351296,1.269128,4.5326,70.75,23.65,74.5981568137,132.96,71.651296,23.689128,75.4657737248,4.351296,1.269128,4.5326,67.3,22.42,70.9362136007,135.22,55.821296,19.459128,59.1157741186,4.351296,1.269128,4.5326,51.47,18.19,54.5897151486,135.38,4.391296,1.869128,4.772538113,4.351296,1.269128,4.5326,0.04,0.6000000000000001,0.6013318551,135.52
2019-10-05 05:30:00,61.142096,13.183528,62.5472726328,4.332096,1.263528,4.5126,56.81,11.92,58.0470714162,135.21,75.932096,24.393528,79.7541686136,4.332096,1.263528,4.5126,71.6,23.13,75.2433179758,132.8,72.442096,23.183528,76.0613781324,4.332096,1.263528,4.5126,68.11,21.92,71.5503913337,134.97,56.532096,18.933528,59.6184229973,4.332096,1.263528,4.5126,52.2,17.67,55.1096080552,135.21,4.332096,1.823528,4.700245751,4.332096,1.263528,4.5126,0.0,0.56,0.56,135.26
2019-10-05 06:00:00,62.642528,13.184904,64.0150607882,4.302528,1.254904,4.4818,58.34,11.93,59.5472963282,135.18,77.522528,24.294904,81.2402899298,4.302528,1.254904,4.4818,73.22,23.04,76.7594293882,132.75,73.952528,23.094904,77.4748410025,4.302528,1.254904,4.4818,69.65,21.84,72.9938908403,135.0,57.932528,18.914904,60.9421971527,4.302528,1.254904,4.4818,53.63,17.66,56.4628417634,135.18,4.302528,1.8549039999999999,4.6853405469,4.302528,1.254904,4.4818,0.0,0.6000000000000001,0.6000000000000001,135.31
2019-10-05 06:30:00,67.41688,11.38784,68.3719138887,4.10688,1.19784,4.2780000000000005,63.31,10.19,64.1248173487,135.1,82.88688,21.91784,85.7357952456,4.10688,1.19784,4.2780000000000005,78.78,20.72,81.4592339763,132.51,79.04688,20.82784,81.7447744923,4.10688,1.19784,4.2780000000000005,74.94,19.63,77.46831933120001,134.83,62.33688,17.27784,64.687018506,4.10688,1.19784,4.2780000000000005,58.23,16.08,60.4094305552,135.1,4.10688,1.79784,4.4831564773,4.10688,1.19784,4.2780000000000005,0.0,0.6000000000000001,0.6000000000000001,135.21
2019-10-05 07:00:00,70.711776,10.461768,71.4814930927,4.291776,1.251768,4.4706,66.42,9.21,67.0555031299,134.85,87.371776,20.601768,89.7678120827,4.291776,1.251768,4.4706,83.08,19.35,85.3036277071,132.09,83.301776,19.571768,85.5700881582,4.291776,1.251768,4.4706,79.01,18.32,81.1061187581,134.53,65.451776,16.401768,67.4755731734,4.291776,1.251768,4.4706,61.16,15.15,63.0084764139,134.85,4.291776,1.8517679999999999,4.674225707,4.291776,1.251768,4.4706,0.0,0.6000000000000001,0.6000000000000001,134.95
2019-10-05 07:30:00,75.38968,9.18824,75.9475319204,4.27968,1.24824,4.458,71.11,7.94,71.551909129,134.53,92.84968,19.01824,94.7774051597,4.27968,1.24824,4.458,88.57,17.77,90.3350308574,131.66,88.50968,18.06824,90.3350693275,4.27968,1.24824,4.458,84.23,16.82,85.8929874902,134.16,69.77968,15.18824,71.4134887483,4.27968,1.24824,4.458,65.5,13.94,66.9669590171,134.53,4.27968,1.84824,4.6617219994,4.27968,1.24824,4.458,0.0,0.6000000000000001,0.6000000000000001,134.65
2019-10-05 08:00:00,79.626688,8.047784,80.0323451434,4.586688,1.337784,4.7778,75.04,6.71,75.339403369,133.54,98.406688,17.027784,99.86902258,4.586688,1.337784,4.7778,93.82,15.69,95.1229125921,130.25,93.786688,16.157784,95.1683604451,4.586688,1.337784,4.7778,89.2,14.82,90.4227427144,133.04,73.746688,14.057784,75.0745981139,4.586688,1.337784,4.7778,69.16,12.72,70.3200113766,133.54,4.586688,1.897784,4.9637980338,4.586688,1.337784,4.7778,0.0,0.56,0.56,133.67
2019-10-05 08:30:00,84.128448,9.292464,84.6400948137,5.048448,1.472464,5.2588,79.08,7.82,79.4657083276,134.16,103.458448,19.852464,105.3459576322,5.048448,1.472464,5.2588,98.41,18.38,100.1117001154,129.68,98.598448,18.862464,100.3864856251,5.048448,1.472464,5.2588,93.55,17.39,95.1525858818,132.57,80.338448,10.192464,80.9824212372,5.048448,1.472464,5.2588,75.29,8.72,75.7932879614,134.16,5.048448,2.072464,5.4572826791,5.048448,1.472464,5.2588,0.0,0.6000000000000001,0.6000000000000001,134.36
2019-10-05 09:00:00,87.170288,7.147584,87.4628324892,5.580288,1.627584,5.8128,81.59,5.52,81.7765155775,134.35,107.430288,19.517584,109.1888403866,5.580288,1.627584,5.8128,101.85,17.89,103.4092578061,129.46,102.410288,18.527584,104.0727555949,5.580288,1.627584,5.8128,96.83,16.9,98.2937378473,132.41,83.910288,8.877584,84.3785987672,5.580288,1.627584,5.8128,78.33,7.25,78.664804074,134.35,5.580288,2.187584,5.9937582467,5.580288,1.627584,5.8128,0.0,0.56,0.56,134.55
2019-10-05 09:30:00,87.734688,7.296784,88.0375972821,7.394688,2.156784,7.7028,80.34,5.14,80.5042557881,134.22,108.714688,19.486784,110.4473545976,7.394688,2.156784,7.7028,101.32,17.33,102.7913970136,129.27,103.704688,18.526784,105.3465900661,7.394688,2.156784,7.7028,96.31,16.37,97.6913148647,132.3,84.534688,9.746784,85.0947311741,7.394688,2.156784,7.7028,77.14,7.59,77.5125002822,134.22,7.394688,2.756784,7.8918482398,7.394688,2.156784,7.7028,0.0,0.6000000000000001,0.6000000000000001,134.36
2019-10-05 10:00:00,87.592368,7.329024,87.8984500696,8.362368,2.439024,8.7108,79.23,4.89,79.3807596336,134.13,109.342368,19.159024,111.0082052845,8.362368,2.439024,8.7108,100.98,16.72,102.3548670069,128.98,104.382368,17.919024,105.9092544134,8.362368,2.439024,8.7108,96.02,15.48,97.2598108162,132.19,84.452368,10.249024,85.0719986468,8.362368,2.439024,8.7108,76.09,7.8100000000000005,76.4897653284,134.13,8.362368,2.999024,8.8838811068,8.362368,2.439024,8.7108,0.0,0.56,0.56,134.25
2019-10-05 10:30:00,84.787648,16.973064,86.4698222209,10.707648,3.123064,11.1538,74.08,13.85,75.3635780732,135.15,110.387648,10.703064,110.9053128121,10.707648,3.123064,11.1538,99.68,7.58,99.9677888122,132.32,105.447648,9.933064,105.9144571301,10.707648,3.123064,11.1538,94.74,6.8100000000000005,94.9844392519,135.04,81.797648,3.833064,81.887408055,10.707648,3.123064,11.1538,71.09,0.71,71.0935454173,135.15,10.707648,3.723064,11.3364426184,10.707648,3.123064,11.1538,0.0,0.6000000000000001,0.6000000000000001,135.27
2019-10-05 11:00:00,82.419184,17.863512,84.332834366,12.149184,3.5435119999999998,12.6554,70.27,14.32,71.7142614826,135.28,109.459184,11.283512,110.0392230298,12.149184,3.5435119999999998,12.6554,97.31,7.74,97.6173329896,132.37,104.619184,10.793512,105.1744910238,12.149184,3.5435119999999998,12.6554,92.47,7.25,92.7537783597,135.15,79.569184,4.563512,79.6999415571,12.149184,3.5435119999999998,12.6554,67.42,1.02,67.4277153699,135.28,12.149184,4.103512,12.8234738897,12.149184,3.5435119999999998,12.6554,0.0,0.56,0.56,135.36
2019-10-05 11:30:00,82.549984,17.727912,84.4320953328,11.649984,3.397912,12.1354,70.9,14.33,72.3336636705,135.15,108.719984,11.147912,109.2900309402,11.649984,3.397912,12.1354,97.07,7.75,97.3788858018,132.4,103.869984,10.657912,104.4153468814,11.649984,3.397912,12.1354,92.22,7.26,92.5053295762,135.02,79.709984,4.447912,79.8339869381,11.649984,3.397912,12.1354,68.06,1.05,68.0680989892,135.15,11.689983999999999,3.997912,12.3547167624,11.649984,3.397912,12.1354,0.04,0.6000000000000001,0.6013318551,135.2
2019-10-05 12:00:00,80.855776,17.943768,82.8229154437,13.795776,4.023768,14.3706,67.06,13.92,68.4894882445,135.22,106.865776,11.443768,107.4767598419,13.795776,4.023768,14.3706,93.07,7.42,93.36531101,132.8,102.225776,10.963768,102.8120298776,13.795776,4.023768,14.3706,88.43,6.94,88.7019080967,135.11,78.145776,4.643768,78.2836310341,13.795776,4.023768,14.3706,64.35,0.62,64.3529867217,135.22,13.795776,4.583768,14.5373437918,13.795776,4.023768,14.3706,0.0,0.56,0.56,135.28
2019-10-05 12:30:00,79.781136,17.898248,81.7641543888,14.771136,4.308248,15.3866,65.01,13.59,66.4152708343,135.31,107.221136,11.978248,107.888138506,14.771136,4.308248,15.3866,92.45,7.67,92.7676204287,133.06,102.621136,11.488248,103.2621779551,14.771136,4.308248,15.3866,87.85,7.18,88.1429231419,135.23,77.041136,7.338248,77.3898347322,14.771136,4.308248,15.3866,62.27,3.03,62.3436748997,135.31,14.771136,4.8682479999999995,15.5526942142,14.771136,4.308248,15.3866,0.0,0.56,0.56,135.36
2019-10-05 13:00:00,78.65088,12.75484,79.6783964962,15.17088,4.42484,15.803,63.48,8.33,64.0242087026,134.87,107.34088,10.12484,107.8173311866,15.17088,4.42484,15.803,92.17,5.7,92.3460822125,132.98,102.75088,9.73484,103.210999659,15.17088,4.42484,15.803,87.58,5.31,87.7408257312,135.15,75.25088,16.90484,77.1263155881,15.17088,4.42484,15.803,60.08,12.48,61.3625032084,134.87,15.17088,5.02484,15.9813834508,15.17088,4.42484,15.803,0.0,0.6000000000000001,0.6000000000000001,134.89
2019-10-05 13:30:00,79.497616,11.613888,80.341479599,12.047616,3.513888,12.5496,67.45,8.1,67.9346193042,135.12,107.417616,9.273888,107.8172028285,12.047616,3.513888,12.5496,95.37,5.76,95.5437831573,133.31,102.677616,8.873888,103.0603644263,12.047616,3.513888,12.5496,90.63,5.36,90.7883610382,135.43,75.937616,15.823888,77.5687885377,12.047616,3.513888,12.5496,63.89,12.31,65.0651073925,135.12,12.047616,4.073888,12.7177676783,12.047616,3.513888,12.5496,0.0,0.56,0.56,135.16
2019-10-05 14:00:00,79.575152,11.967336,80.470006504,11.065152,3.227336,11.5262,68.51,8.74,69.0652423437,135.33,106.335152,9.747336,106.7809679201,11.065152,3.227336,11.5262,95.27,6.52,95.4928442345,133.6,101.575152,9.317336,102.0015894678,11.065152,3.227336,11.5262,90.51,6.09,90.7146526202,135.71,75.945152,16.147336,77.642788282,11.065152,3.227336,11.5262,64.88,12.92,66.1539174955,135.33,11.065152,3.827336,11.7083769003,11.065152,3.227336,11.5262,0.0,0.6000000000000001,0.6000000000000001,135.39
2019-10-05 14:30:00,79.643856,12.358208,80.5969546789,10.313856,3.008208,10.7436,69.33,9.35,69.9576400402,135.28,105.343856,10.248208,105.8411723488,10.313856,3.008208,10.7436,95.03,7.24,95.3053959648,133.51,100.603856,9.778208,101.0779362362,10.313856,3.008208,10.7436,90.29,6.77,90.5434536562,135.67,75.993856,16.538208,77.7726074759,10.313856,3.008208,10.7436,65.68,13.53,67.0591030361,135.28,10.313856,3.568208,10.9136489736,10.313856,3.008208,10.7436,0.0,0.56,0.56,135.34
2019-10-05 15:00:00,78.635408,12.455744,79.6157832965,10.065408,2.9357439999999997,10.4848,68.57,9.52,69.2277061587,135.17,104.545408,10.305744,105.0521332162,10.065408,2.9357439999999997,10.4848,94.48,7.37,94.7670158863,133.43,99.825408,9.825744,100.3078128937,10.065408,2.9357439999999997,10.4848,89.76,6.89,90.0240506754,135.57,75.015408,16.605744,76.8313879297,10.065408,2.9357439999999997,10.4848,64.95,13.67,66.3729719088,135.17,10.065408,3.535744,10.6683608788,10.065408,2.9357439999999997,10.4848,0.0,0.6000000000000001,0.6000000000000001,135.24
2019-10-05 15:30:00,79.75664,12.23152,80.6891052472,8.33664,2.43152,8.684,71.42,9.8,72.0892252698,135.06,105.18664,10.03152,105.6639040922,8.33664,2.43152,8.684,96.85,7.6,97.1477354342,133.3,100.35664,9.53152,100.8082589156,8.33664,2.43152,8.684,92.02,7.1,92.2935013964,135.43,76.00664,16.38152,77.7519358061,8.33664,2.43152,8.684,67.67,13.95,69.0929185952,135.06,8.37664,2.99152,8.8947900256,8.33664,2.43152,8.684,0.04,0.56,0.5614267539000001,135.11
2019-10-05 16:00:00,81.787968,12.044824,82.67012456,7.147968,2.084824,7.4458,74.64,9.96,75.3016015766,135.12,106.727968,9.754824,107.1728311872,7.147968,2.084824,7.4458,99.58,7.67,99.8749483104,133.26,101.757968,9.254824,102.1779615121,7.147968,2.084824,7.4458,94.61,7.17,94.8812995274,135.48,77.867968,16.194824,79.5342238589,7.147968,2.084824,7.4458,70.72,14.11,72.1138717585,135.12,7.147968,2.684824,7.635556721,7.147968,2.084824,7.4458,0.0,0.6000000000000001,0.6000000000000001,135.16
2019-10-05 16:30:00,84.276864,11.530752,85.0620247076,6.516864,1.900752,6.7884,77.76,9.63,78.3540330806,134.64,109.346864,9.340752,109.7450969955,6.516864,1.900752,6.7884,102.83,7.44,103.098799702,132.67,104.236864,8.840752,104.6111022429,6.516864,1.900752,6.7884,97.72,6.94,97.966126799,135.01,80.196864,15.680752,81.7155002354,6.516864,1.900752,6.7884,73.68,13.78,74.9575266401,134.64,6.516864,2.460752,6.9659756531,6.516864,1.900752,6.7884,0.0,0.56,0.56,134.7
2019-10-05 17:00:00,86.744752,11.145136,87.4577958561,6.874752,2.005136,7.1612,79.87,9.14,80.3912712923,133.96,112.454752,8.555136,112.779703845,6.874752,2.005136,7.1612,105.58,6.55,105.7829802,131.93,107.194752,8.105136,107.5007352808,6.874752,2.005136,7.1612,100.32,6.1,100.5052854332,134.28,82.574752,15.285136,83.9775270558,6.874752,2.005136,7.1612,75.7,13.28,76.8560238368,133.96,6.874752,2.565136,7.3377202018,6.874752,2.005136,7.1612,0.0,0.56,0.56,134.02
2019-10-05 17:30:00,89.359968,10.800824,90.0103420727,6.859968,2.000824,7.1458,82.5,8.8,82.9680058818,133.41,116.639968,7.470824,116.8789773496,6.859968,2.000824,7.1458,109.78,5.47,109.9161921648,131.1,111.159968,7.070824,111.3846265775,6.859968,2.000824,7.1458,104.3,5.07,104.423153084,133.62,85.099968,14.920824,86.3981223317,6.859968,2.000824,7.1458,78.24,12.92,79.2995838577,133.41,6.859968,2.6008240000000002,7.336446445,6.859968,2.000824,7.1458,0.0,0.6000000000000001,0.6000000000000001,133.49
2019-10-05 18:00:00,92.19464,10.33052,92.771608201,5.62464,1.64052,5.859,86.57,8.69,87.0050630711,133.38,120.36464,6.85052,120.5594301023,5.62464,1.64052,5.859,114.74,5.21,114.8582243464,130.96,114.63464,6.45052,114.8159827559,5.62464,1.64052,5.859,109.01,4.8100000000000005,109.1160675611,133.56,87.73464,14.48052,88.9216088215,5.62464,1.64052,5.859,82.11,12.84,83.1078678586,133.38,5.66464,2.20052,6.0770415993,5.62464,1.64052,5.859,0.04,0.56,0.5614267539000001,133.46
2019-10-05 18:30:00,94.35856,10.31208,94.9203710444,4.97856,1.45208,5.186,89.38,8.86,89.8180605446,133.11,122.45856,6.51208,122.6315868902,4.97856,1.45208,5.186,117.48,5.06,117.588919546,130.5,116.57856,6.10208,116.7381515701,4.97856,1.45208,5.186,111.6,4.65,111.69683299,133.17,89.76856,14.46208,90.9260475463,4.97856,1.45208,5.186,84.79,13.01,85.7823070336,133.11,4.97856,2.01208,5.3697789154,4.97856,1.45208,5.186,0.0,0.56,0.56,133.16
2019-10-05 19:00:00,94.789504,7.425272,95.0798860582,5.469504,1.595272,5.6974,89.32,5.83,89.5100625628,134.05,123.669504,11.415272,124.1952279858,5.469504,1.595272,5.6974,118.2,9.82,118.6072190046,130.39,117.749504,10.795272,118.2433236585,5.469504,1.595272,5.6974,112.28,9.2,112.6562843343,133.12,93.069504,9.035272,93.5070516855,5.469504,1.595272,5.6974,87.6,7.44,87.9153774945,134.05,5.469504,2.155272,5.8788324861,5.469504,1.595272,5.6974,0.0,0.56,0.56,134.15
2019-10-05 19:30:00,91.6796,3.1878,91.7350049054,6.8496,1.9978,7.135,84.83,1.19,84.8383462828,134.86,121.0296,15.7178,122.0459475485,6.8496,1.9978,7.135,114.18,13.72,115.0013512964,130.71,115.3096,14.8978,116.2680020341,6.8496,1.9978,7.135,108.46,12.9,109.2244551371,133.37,91.8196,3.9878,91.9061559037,6.8496,1.9978,7.135,84.97,1.99,84.9932997359,134.86,6.8496,2.5578000000000003,7.3115908666,6.8496,1.9978,7.135,0.0,0.56,0.56,134.98
2019-10-05 20:00:00,88.142096,4.3685279999999995,88.250286822,7.572096,2.208528,7.8876,80.57,2.16,80.5989485043,135.3,116.652096,17.428528,117.946874013,7.572096,2.208528,7.8876,109.08,15.22,110.1367095931,131.36,111.202096,16.528528,112.4237447901,7.572096,2.208528,7.8876,103.63,14.32,104.6147183717,133.84,88.252096,5.1585280000000004,88.4027310637,7.572096,2.208528,7.8876,80.68,2.95,80.7339141873,135.3,7.572096,2.768528,8.0623436493,7.572096,2.208528,7.8876,0.0,0.56,0.56,135.4
2019-10-05 20:30:00,84.634624,5.998432,84.8469254957,8.154624,2.378432,8.4944,76.48,3.62,76.5656241403,136.02,112.324624,19.728432,114.0439923272,8.154624,2.378432,8.4944,104.17,17.35,105.6049781024,132.28,107.114624,18.728432,108.7395826727,8.154624,2.378432,8.4944,98.96,16.35,100.3015657904,134.65,84.694624,6.798432,84.9670407403,8.154624,2.378432,8.4944,76.54,4.42,76.6675159373,136.02,8.154624,2.9384319999999997,8.6678875858,8.154624,2.378432,8.4944,0.0,0.56,0.56,136.12
2019-10-05 21:00:00,80.713568,7.995624,81.108631245,9.893568,2.885624,10.3058,70.82,5.11,71.0041160779,137.03,108.053568,22.545624,110.3806084377,9.893568,2.885624,10.3058,98.16,19.66,100.1094461077,133.54,103.153568,21.445624,105.3592586339,9.893568,2.885624,10.3058,93.26,18.56,95.0889120771,135.77,80.733568,8.755624,81.2069575445,9.893568,2.885624,10.3058,70.84,5.87,71.0827862425,137.03,9.893568,3.445624,10.4764026517,9.893568,2.885624,10.3058,0.0,0.56,0.56,137.14
2019-10-05 21:30:00,78.260368,8.843024,78.7583917621,9.850368,2.873024,10.2608,68.41,5.97,68.6700007281,137.03,104.730368,23.683024,107.374743805,9.850368,2.873024,10.2608,94.88,20.81,97.1353205585,133.6,100.010368,22.523024,102.5151711582,9.850368,2.873024,10.2608,90.16,19.65,92.2764764173,135.79,78.290368,9.603024,78.8771183013,9.850368,2.873024,10.2608,68.44,6.73,68.7700988803,137.03,9.850368,3.433024,10.4314621947,9.850368,2.873024,10.2608,0.0,0.56,0.56,137.14
2019-10-05 22:00:00,75.293344,9.381392,75.8755439293,9.433344,2.751392,9.8264,65.86,6.63,66.1928734835,137.23,100.583344,24.701392,103.5720418692,9.433344,2.751392,9.8264,91.15,21.95,93.7556664954,133.99,96.033344,23.501392,98.8671764832,9.433344,2.751392,9.8264,86.6,20.75,89.0512352525,136.05,75.303344,10.131392,75.981831522,9.433344,2.751392,9.8264,65.87,7.38,66.2821340936,137.23,9.433344,3.311392,9.9976645273,9.433344,2.751392,9.8264,0.0,0.56,0.56,137.33
2019-10-05 22:30:00,71.577232,10.283776,72.312213281,8.447232,2.463776,8.7992,63.13,7.82,63.6124932698,136.88,95.087232,26.173776,98.6237711686,8.447232,2.463776,8.7992,86.64,23.71,89.8256850795,133.59,90.757232,24.873776,94.1040907336,8.447232,2.463776,8.7992,82.31,22.41,85.3061791431,135.76,71.617232,11.043776,72.463735121,8.447232,2.463776,8.7992,63.17,8.58,63.7500219608,136.88,8.447232,3.063776,8.9856803771,8.447232,2.463776,8.7992,0.0,0.6000000000000001,0.6000000000000001,136.97
