Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2019-10-05 23:00:00,68.668816,21.280488,71.8906493249,8.298816,2.4204879999999998,8.6446,60.37,18.86,63.2474228724,136.04,91.158816,21.210488,93.5938808669,8.298816,2.4204879999999998,8.6446,82.86,18.79,84.9637787531,133.98,86.998816,20.150488,89.3019381203,8.298816,2.4204879999999998,8.6446,78.7,17.73,80.6724420109,136.1,66.658816,13.520488,68.0161844437,8.298816,2.4204879999999998,8.6446,58.36,11.1,59.406225263,136.04,8.298816,2.980488,8.8178033387,8.298816,2.4204879999999998,8.6446,0.0,0.56,0.56,136.16
2019-10-05 23:30:00,64.301312,30.776216,71.2869847602,8.901312,2.596216,9.2722,55.4,28.18,62.1552282596,134.27,86.331312,17.486216,88.084409413,8.901312,2.596216,9.2722,77.43,14.89,78.8486968821,133.02,82.461312,16.636216,84.1227178565,8.901312,2.596216,9.2722,73.56,14.04,74.8878842003,135.39,60.651312,18.026216,63.2734234146,8.901312,2.596216,9.2722,51.75,15.43,54.0013647976,134.27,8.901312,3.156216,9.4443133557,8.901312,2.596216,9.2722,0.0,0.56,0.56,134.44
2019-10-06 00:00:00,61.4452,30.9386,68.7946914594,9.3552,2.7286,9.745,52.09,28.21,59.2382663487,134.71,82.7552,18.0486,84.7005022949,9.3552,2.7286,9.745,73.4,15.32,74.9817471122,133.64,79.0752,17.1786,80.9196611028,9.3552,2.7286,9.745,69.72,14.45,71.2016916934,135.9,58.0052,18.0886,60.7601899026,9.3552,2.7286,9.745,48.65,15.36,51.0171745592,134.71,9.3552,3.3286,9.9297202881,9.3552,2.7286,9.745,0.0,0.6000000000000001,0.6000000000000001,135.0
2019-10-06 00:30:00,58.860272,31.095496,66.5692233048,8.830272,2.5754960000000002,9.1982,50.03,28.52,57.588117698,134.28,79.130272,18.305496,81.2200168099,8.830272,2.5754960000000002,9.1982,70.3,15.73,72.0383432625,133.22,75.610272,17.425496,77.5922750199,8.830272,2.5754960000000002,9.1982,66.78,14.85,68.4111898742,135.5,55.550272,18.255496,58.4730352682,8.830272,2.5754960000000002,9.1982,46.72,15.68,49.2810389501,134.28,8.870272,3.135496,9.4081379943,8.830272,2.5754960000000002,9.1982,0.04,0.56,0.5614267539000001,134.62
2019-10-06 01:00:00,57.50456,31.03008,65.342484538,8.91456,2.60008,9.286,48.59,28.43,56.2961188716,134.58,77.45456,18.25008,79.575588498,8.91456,2.60008,9.286,68.54,15.65,70.3040119766,133.64,74.04456,17.37008,76.0546944297,8.91456,2.60008,9.286,65.13,14.77,66.7837540125,135.85,54.26456,18.12008,57.2099621674,8.91456,2.60008,9.286,45.35,15.52,47.9321697819,134.58,8.91456,3.16008,9.4580910125,8.91456,2.60008,9.286,0.0,0.56,0.56,134.95
2019-10-06 01:30:00,57.76816,31.27988,65.693159481,10.14816,2.95988,10.571,47.62,28.32,55.4047543086,134.68,78.38816,18.49988,80.5415991162,10.14816,2.95988,10.571,68.24,15.54,69.9870645191,133.67,74.98816,17.62988,77.0326996087,10.14816,2.95988,10.571,64.84,14.67,66.4788274566,135.91,54.61816,18.36988,57.6246118685,10.14816,2.95988,10.571,44.47,15.41,47.0643070702,134.68,10.14816,3.55988,10.7544361544,10.14816,2.95988,10.571,0.0,0.6000000000000001,0.6000000000000001,134.95
2019-10-06 02:00:00,58.3872,31.5046,66.3445924322,11.4672,3.3446,11.945,46.92,28.16,54.7217689773,134.78,79.5772,18.6846,81.7413300418,11.4672,3.3446,11.945,68.11,15.34,69.8160991463,133.67,76.1872,17.8246,78.2445257446,11.4672,3.3446,11.945,64.72,14.48,66.3200482509,136.0,55.2572,18.5646,58.2923882252,11.4672,3.3446,11.945,43.79,15.22,46.3595998689,134.78,11.4672,3.9046000000000003,12.1137350557,11.4672,3.3446,11.945,0.0,0.56,0.56,135.07
2019-10-06 02:30:00,58.19696,29.53328,65.2617865278,11.73696,3.42328,12.226,46.46,26.11,53.2941244416,135.33,78.08696,20.92328,80.8415547104,11.73696,3.42328,12.226,66.35,17.5,68.6190389032,133.86,74.78696,19.99328,77.4133104266,11.73696,3.42328,12.226,63.05,16.57,65.1910070485,136.06,55.30696,16.71328,57.7771023226,11.73696,3.42328,12.226,43.57,13.29,45.5518276252,135.33,11.73696,4.02328,12.4073773216,11.73696,3.42328,12.226,0.0,0.6000000000000001,0.6000000000000001,135.41
2019-10-06 03:00:00,57.863328,22.259304,61.9971075277,11.243328,3.2793039999999998,11.7118,46.62,18.98,50.3355222482,135.18,74.923328,29.019304,80.3469046276,11.243328,3.2793039999999998,11.7118,63.68,25.74,68.6854424169,132.02,71.783328,27.669304,76.9313756708,11.243328,3.2793039999999998,11.7118,60.54,24.39,65.2683974064,134.55,54.793328,9.849304,55.6715150018,11.243328,3.2793039999999998,11.7118,43.55,6.57,44.0427905565,135.18,11.283328,3.839304,11.9186302049,11.243328,3.2793039999999998,11.7118,0.04,0.56,0.5614267539000001,135.37
2019-10-06 03:30:00,57.257808,22.308944,61.4503503599,10.247808,2.988944,10.6748,47.01,19.32,50.8252151988,135.04,73.567808,29.098944,79.113658213,10.247808,2.988944,10.6748,63.32,26.11,68.4920031829,131.73,70.457808,27.728944,75.717877965,10.247808,2.988944,10.6748,60.21,24.74,65.0946364918,134.36,54.157808,9.878944,55.0514459567,10.247808,2.988944,10.6748,43.91,6.89,44.4472743821,135.04,10.247808,3.588944,10.8580885905,10.247808,2.988944,10.6748,0.0,0.6000000000000001,0.6000000000000001,135.2
2019-10-06 04:00:00,56.027968,22.544824,60.393727219,10.027968,2.924824,10.4458,46.0,19.62,50.0094431083,135.27,72.637968,29.384824,78.356507558,10.027968,2.924824,10.4458,62.61,26.46,67.9716389386,131.92,69.557968,28.004824,74.9838721297,10.027968,2.924824,10.4458,59.53,25.08,64.5974248713,134.53,52.987968,10.104824,53.9428607032,10.027968,2.924824,10.4458,42.96,7.18,43.5558721644,135.27,10.027968,3.5248239999999997,10.6294179728,10.027968,2.924824,10.4458,0.0,0.6000000000000001,0.6000000000000001,135.31
2019-10-06 04:30:00,55.758592,22.551256,60.1463193304,9.398592,2.741256,9.7902,46.36,19.81,50.4151336406,134.75,72.008592,29.381256,77.7720742038,9.398592,2.741256,9.7902,62.61,26.64,68.0419113488,131.33,68.938592,28.001256,74.4083315531,9.398592,2.741256,9.7902,59.54,25.26,64.6767284268,134.19,52.708592,10.141256,53.6753271427,9.398592,2.741256,9.7902,43.31,7.4,43.9376387622,134.75,9.398592,3.301256,9.9615170913,9.398592,2.741256,9.7902,0.0,0.56,0.56,134.94
2019-10-06 05:00:00,55.491872,22.399296,59.8420948778,8.671872,2.529296,9.0332,46.82,19.87,50.8618648891,134.93,71.571872,29.329296,77.3481768721,8.671872,2.529296,9.0332,62.9,26.8,68.3714121545,131.41,68.481872,27.929296,73.9581798565,8.671872,2.529296,9.0332,59.81,25.4,64.9799669129,134.31,52.401872,9.969296,53.3417571124,8.671872,2.529296,9.0332,43.73,7.44,44.3583870311,134.93,8.671872,3.129296,9.2192113242,8.671872,2.529296,9.0332,0.0,0.6000000000000001,0.6000000000000001,135.16
2019-10-06 05:30:00,56.393088,21.697983999999998,60.423363725,7.193088,2.097984,7.4928,49.2,19.6,52.9603625365,135.13,72.063088,28.587984,77.5265211478,7.193088,2.097984,7.4928,64.87,26.49,70.0702290563,131.41,68.873088,27.207984,74.05252625,7.193088,2.097984,7.4928,61.68,25.11,66.5953038885,134.26,53.163088,9.287984,53.9683293468,7.193088,2.097984,7.4928,45.97,7.19,46.5288835026,135.13,7.193088,2.697984,7.6824236176,7.193088,2.097984,7.4928,0.0,0.6000000000000001,0.6000000000000001,135.13
2019-10-06 06:00:00,58.149056,20.691808,61.7208524893,5.629056,1.641808,5.8636,52.52,19.05,55.8681743034,135.17,72.919056,27.651808,77.9859680558,5.629056,1.641808,5.8636,67.29,26.01,72.1419725264,131.53,69.629056,26.291808,74.4275796151,5.629056,1.641808,5.8636,64.0,24.65,68.5829607118,134.3,54.699056,8.341808,55.3314782741,5.629056,1.641808,5.8636,49.07,6.7,49.5252955569,135.17,5.669056,2.2018079999999998,6.0816243225,5.629056,1.641808,5.8636,0.04,0.56,0.5614267539000001,135.2
2019-10-06 06:30:00,61.564448,19.855464,64.6870984679,4.784448,1.395464,4.9838000000000005,56.78,18.46,59.7054436379,135.26,76.344448,26.625464,80.8541283649,4.784448,1.395464,4.9838000000000005,71.56,25.23,75.8774439475,131.85,72.824448,25.295464,77.0925464976,4.784448,1.395464,4.9838000000000005,68.04,23.9,72.1155434009,134.66,57.824448,7.535464,58.313377575,4.784448,1.395464,4.9838000000000005,53.04,6.14,53.3942056781,135.26,4.784448,1.995464,5.1839000029,4.784448,1.395464,4.9838000000000005,0.0,0.6000000000000001,0.6000000000000001,135.47
2019-10-06 07:00:00,63.865696,19.283328,66.7133709561,5.085696,1.483328,5.2976,58.78,17.8,61.4160272242,134.94,79.235696,25.743327999999998,83.3127508676,5.085696,1.483328,5.2976,74.15,24.26,78.0177550305,131.48,75.595696,24.453328,79.4523410857,5.085696,1.483328,5.2976,70.51,22.97,74.1571372155,134.36,59.995696,7.063328,60.4100499996,5.085696,1.483328,5.2976,54.91,5.58,55.1927939137,134.94,5.085696,2.083328,5.4958674802,5.085696,1.483328,5.2976,0.0,0.6000000000000001,0.6000000000000001,135.08
2019-10-06 07:30:00,66.247104,18.682072,68.8309421888,6.487104,1.892072,6.7574000000000005,59.76,16.79,62.073840706,135.35,82.557104,24.832072,86.2108300661,6.487104,1.892072,6.7574000000000005,76.07,22.94,79.4536877684,131.73,78.837104,23.622072,82.3000076104,6.487104,1.892072,6.7574000000000005,72.35,21.73,75.5428050843,134.59,62.297104,6.482072,62.6334289673,6.487104,1.892072,6.7574000000000005,55.81,4.59,55.9984303351,135.35,6.487104,2.492072,6.9493122796,6.487104,1.892072,6.7574000000000005,0.0,0.6000000000000001,0.6000000000000001,135.46
2019-10-06 08:00:00,69.03968,18.27824,71.4182852777,9.07968,2.64824,9.458,59.96,15.63,61.9636869465,135.06,87.00968,24.47824,90.3873257,9.07968,2.64824,9.458,77.93,21.83,80.9298078584,131.34,83.19968,23.31824,86.4055962817,9.07968,2.64824,9.458,74.12,20.67,76.9481858136,134.27,65.10968,6.70824,65.4543422058,9.07968,2.64824,9.458,56.03,4.06,56.1769036171,135.06,9.07968,3.20824,9.6298179007,9.07968,2.64824,9.458,0.0,0.56,0.56,135.12
2019-10-06 08:30:00,73.032464,7.181552,73.3847088094,10.702463999999999,3.121552,11.1484,62.33,4.06,62.4620885017,135.42,92.932464,25.481552,96.3626087102,10.702463999999999,3.121552,11.1484,82.23,22.36,85.2158582659,131.16,88.902464,24.291552,92.1614214508,10.702463999999999,3.121552,11.1484,78.2,21.17,81.0148683885,134.18,69.692464,11.561552,70.6449504426,10.702463999999999,3.121552,11.1484,58.99,8.44,59.590718237,135.42,10.702463999999999,3.721552,11.3310495966,10.702463999999999,3.121552,11.1484,0.0,0.6000000000000001,0.6000000000000001,135.51
2019-10-06 09:00:00,75.402528,7.089904,75.7351171354,13.302528,3.879904,13.8568,62.1,3.21,62.1829084235,134.54,97.462528,24.459904,100.4849803097,13.302528,3.879904,13.8568,84.16,20.58,86.6397252997,129.95,93.322528,23.349904,96.1993360118,13.302528,3.879904,13.8568,80.02,19.47,82.3546070357,133.11,72.092528,11.459904,72.9976848477,13.302528,3.879904,13.8568,58.79,7.58,59.2766437984,134.54,13.302528,4.479904,14.0366232065,13.302528,3.879904,13.8568,0.0,0.6000000000000001,0.6000000000000001,134.76
2019-10-06 09:30:00,80.356096,5.725528,80.5598152632,13.116096,3.825528,13.6626,67.24,1.9,67.2668387841,134.64,100.446096,23.015528,103.049176274,13.116096,3.825528,13.6626,87.33,19.19,89.4135616112,130.17,96.186096,21.975528,98.6645270328,13.116096,3.825528,13.6626,83.07,18.15,85.0296854046,133.31,76.776096,10.165528,77.4461546916,13.116096,3.825528,13.6626,63.66,6.34,63.9749263384,134.64,13.116096,4.385528,13.8298528597,13.116096,3.825528,13.6626,0.0,0.56,0.56,134.79
2019-10-06 10:00:00,82.186032,5.477176,82.3683392624,16.276032,4.747176,16.9542,65.91,0.73,65.9140425099,134.51,101.976032,22.537176,104.4367531309,16.276032,4.747176,16.9542,85.7,17.79,87.5269906943,129.8,97.776032,21.577176,100.1285521607,16.276032,4.747176,16.9542,81.5,16.83,83.2195824311,133.13,78.646032,9.957176,79.2738525823,16.276032,4.747176,16.9542,62.37,5.21,62.5872271314,134.51,16.276032,5.347176,17.1318857351,16.276032,4.747176,16.9542,0.0,0.6000000000000001,0.6000000000000001,134.6
2019-10-06 10:30:00,80.90968,6.41824,81.1638473854,21.55968,6.28824,22.458,59.35,0.13,59.3501423756,134.55,103.10968,23.01824,105.6477424387,21.55968,6.28824,22.458,81.55,16.73,83.2483957803,129.86,99.11968,22.10824,101.5553309246,21.55968,6.28824,22.458,77.56,15.82,79.1569706343,133.13,77.64968,10.74824,78.390034234,21.55968,6.28824,22.458,56.09,4.46,56.267039197,134.55,21.55968,6.8482400000000005,22.6211890227,21.55968,6.28824,22.458,0.0,0.56,0.56,134.67
2019-10-06 11:00:00,76.154112,9.791616,76.7810166539,30.314112,8.841616,31.5772,45.84,0.9500000000000001,45.8498429659,134.4,101.184112,24.641616,104.1414123215,30.314112,8.841616,31.5772,70.87,15.8,72.6098953311,129.6,97.724112,23.781616,100.5761767307,30.314112,8.841616,31.5772,67.41,14.94,69.0457218081,133.0,73.524112,12.341616,74.5527365754,30.314112,8.841616,31.5772,43.21,3.5,43.3515178512,134.4,30.314112,9.441616,31.7504251789,30.314112,8.841616,31.5772,0.0,0.6000000000000001,0.6000000000000001,134.52
2019-10-06 11:30:00,72.61032,11.57176,73.5266223894,34.84032,10.16176,36.292,37.77,1.4100000000000001,37.7963093436,134.24,101.60032,25.28176,104.698578848,34.84032,10.16176,36.292,66.76,15.12,68.4507998492,129.36,98.35032,24.46176,101.3467470933,34.84032,10.16176,36.292,63.51,14.3,65.100000768,132.81,70.40032,13.17176,71.6219262349,34.84032,10.16176,36.292,35.56,3.01,35.6871643592,134.24,34.84032,10.72176,36.4527644384,34.84032,10.16176,36.292,0.0,0.56,0.56,134.32
2019-10-06 12:00:00,71.269648,12.474064,72.3530579777,36.699648,10.704064,38.2288,34.57,1.77,34.615282752,134.3,99.879648,25.754064,103.1465748201,36.699648,10.704064,38.2288,63.18,15.05,64.9477859515,129.46,96.809648,24.944064,99.9715673315,36.699648,10.704064,38.2288,60.11,14.24,61.7736974772,132.87,69.239648,13.354064,70.5156711695,36.699648,10.704064,38.2288,32.54,2.65,32.6477273328,134.3,36.699648,11.304064,38.401120117,36.699648,10.704064,38.2288,0.0,0.6000000000000001,0.6000000000000001,134.32
2019-10-06 12:30:00,68.169056,14.561808,69.7070042977,39.949056,11.651807999999999,41.6136,28.22,2.91,28.369640463,134.14,98.699056,26.121808,102.0972698385,39.949056,11.651807999999999,41.6136,58.75,14.47,60.5057303071,129.54,95.869056,25.341808,99.1619036276,39.949056,11.651807999999999,41.6136,55.92,13.69,57.5713687522,132.77,66.469056,13.171808,67.7615815305,39.949056,11.651807999999999,41.6136,26.52,1.52,26.5635238626,134.14,39.989056,12.251808,41.8238137792,39.949056,11.651807999999999,41.6136,0.04,0.6000000000000001,0.6013318551,134.21
2019-10-06 13:00:00,67.554688,15.821784,69.3827407914,40.154688,11.711784,41.8278,27.4,4.11,27.7065353301,133.78,102.844688,24.991784,105.8377017764,40.154688,11.711784,41.8278,62.69,13.28,64.0811555763,129.34,99.804688,24.261784,102.7112939732,40.154688,11.711784,41.8278,59.65,12.55,60.9559267012,132.39,65.864688,12.141784,66.9744730777,40.154688,11.711784,41.8278,25.71,0.43,25.713595625700002,133.78,40.154688,12.271784,41.988041761,40.154688,11.711784,41.8278,0.0,0.56,0.56,133.83
2019-10-06 13:30:00,66.180976,16.022368,68.0928620388,41.390976,12.072368,43.1156,24.79,3.95,25.1027209681,134.04,99.930976,25.822368,103.2133453263,41.390976,12.072368,43.1156,58.54,13.75,60.1331364557,129.7,97.120976,25.082368,100.3075728132,41.390976,12.072368,43.1156,55.73,13.01,57.2284282503,132.68,64.630976,12.572368,65.8424444856,41.390976,12.072368,43.1156,23.24,0.5,23.2453780352,134.04,41.390976,12.632368,43.2757393411,41.390976,12.072368,43.1156,0.0,0.56,0.56,134.09
2019-10-06 14:00:00,68.351024,14.433632,69.8583725445,39.681024,11.573632,41.3344,28.67,2.86,28.8122977216,134.52,97.591024,26.393632,101.0971402935,39.681024,11.573632,41.3344,57.91,14.82,59.7762536464,130.38,94.801024,25.593632,98.1950515576,39.681024,11.573632,41.3344,55.12,14.02,56.8750806593,133.21,66.621024,13.173632,67.9110110283,39.681024,11.573632,41.3344,26.94,1.6,26.9874711672,134.52,39.681024,12.173632,41.5063968776,39.681024,11.573632,41.3344,0.0,0.6000000000000001,0.6000000000000001,134.57
2019-10-06 14:30:00,67.341632,13.727976,68.7266522208,37.981632,11.077976,39.5642,29.36,2.65,29.4793503999,134.57,99.741632,26.057976,103.0893363411,37.981632,11.077976,39.5642,61.76,14.98,63.5507513724,130.38,96.771632,25.257976,100.0135696371,37.981632,11.077976,39.5642,58.79,14.18,60.4759166942,133.21,65.561632,12.887976,66.8163716156,37.981632,11.077976,39.5642,27.58,1.81,27.6393288631,134.57,37.981632,11.677976,39.7363749333,37.981632,11.077976,39.5642,0.0,0.6000000000000001,0.6000000000000001,134.62
2019-10-06 15:00:00,68.525152,12.222336,69.6066229171,36.145152,10.542336,37.6512,32.38,1.6800000000000002,32.4235531674,134.84,99.725152,26.392336,103.1584283564,36.145152,10.542336,37.6512,63.58,15.85,65.525864359,130.68,96.655152,25.552336,99.9756984632,36.145152,10.542336,37.6512,60.51,15.01,62.3438866289,133.46,66.615152,13.292336,67.9283789908,36.145152,10.542336,37.6512,30.47,2.75,30.5938457864,134.84,36.185152,11.102336,37.850060633,36.145152,10.542336,37.6512,0.04,0.56,0.5614267539000001,134.9
2019-10-06 15:30:00,70.888752,11.632136,71.8367715591,34.018752,9.922136,35.4362,36.87,1.71,36.909632889,134.9,100.358752,26.072136,103.6900929626,34.018752,9.922136,35.4362,66.34,16.15,68.2775080096,130.85,97.168752,25.212136,100.3863445241,34.018752,9.922136,35.4362,63.15,15.29,64.974661215,133.61,68.768752,12.672136,69.9265634966,34.018752,9.922136,35.4362,34.75,2.75,34.8586431176,134.9,34.018752,10.522136,35.6088589208,34.018752,9.922136,35.4362,0.0,0.6000000000000001,0.6000000000000001,134.96
2019-10-06 16:00:00,79.145424,8.052832,79.5540460527,25.415424,7.412832,26.4744,53.73,0.64,53.7338115157,134.72,104.365424,23.792832,107.0431715771,25.415424,7.412832,26.4744,78.95,16.38,80.6313022343,130.53,100.555424,22.912832,103.1328811101,25.415424,7.412832,26.4744,75.14,15.5,76.7220281275,133.32,76.235424,11.272832,77.0643666928,25.415424,7.412832,26.4744,50.82,3.86,50.9663810762,134.72,25.415424,8.012832,26.6486257387,25.415424,7.412832,26.4744,0.0,0.6000000000000001,0.6000000000000001,134.79
2019-10-06 16:30:00,84.773776,7.482768,85.1033778075,22.603776,6.5927679999999995,23.5456,62.17,0.89,62.1763701096,134.15,110.013776,22.282768,112.2477289727,22.603776,6.5927679999999995,23.5456,87.41,15.69,88.8070053543,129.75,105.773776,21.422768,107.9213911979,22.603776,6.5927679999999995,23.5456,83.17,14.83,84.4818193459,132.65,81.423776,10.182768,82.0580286276,22.603776,6.5927679999999995,23.5456,58.82,3.59,58.9294535865,134.15,22.603776,7.152768,23.7084959354,22.603776,6.5927679999999995,23.5456,0.0,0.56,0.56,134.18
2019-10-06 17:00:00,85.589616,11.234888,86.3238383959,22.439616,6.544888,23.3746,63.15,4.69,63.3239180721,134.4,114.479616,16.054888,115.5999217482,22.439616,6.544888,23.3746,92.04,9.51,92.5300043229,131.2,110.029616,14.944888,111.0399300902,22.439616,6.544888,23.3746,87.59,8.4,87.9918638284,133.86,82.169616,14.584888,83.4539678599,22.439616,6.544888,23.3746,59.73,8.04,60.2686858991,134.4,22.439616,7.104888,23.5375402224,22.439616,6.544888,23.3746,0.0,0.56,0.56,134.44
2019-10-06 17:30:00,86.580752,14.468136,87.7812826074,21.970752,6.408136,22.8862,64.61,8.06,65.1107955719,134.62,116.650752,11.788136,117.2448638215,21.970752,6.408136,22.8862,94.68,5.38,94.8327306366,132.5,111.970752,11.428136,112.5524393155,21.970752,6.408136,22.8862,90.0,5.02,90.1398934989,134.93,83.040752,18.598136,85.0979268572,21.970752,6.408136,22.8862,61.07,12.19,62.2747219986,134.62,21.970752,7.008136,23.0613944427,21.970752,6.408136,22.8862,0.0,0.6000000000000001,0.6000000000000001,134.66
2019-10-06 18:00:00,86.787328,14.226304,87.9455969727,20.627328,6.016304,21.4868,66.16,8.21,66.6674560787,134.42,119.757328,10.986304,120.2602032481,20.627328,6.016304,21.4868,99.13,4.97,99.254510225,132.13,114.877328,10.636303999999999,115.3686762133,20.627328,6.016304,21.4868,94.25,4.62,94.3631649533,134.62,83.237328,18.356304,85.2373548928,20.627328,6.016304,21.4868,62.61,12.34,63.8144787646,134.42,20.627328,6.576304,21.6502756269,20.627328,6.016304,21.4868,0.0,0.56,0.56,134.48
2019-10-06 18:30:00,89.542176,13.193968,90.5090165365,16.162176,4.7139679999999995,16.8356,73.38,8.48,73.8683612922,134.01,121.902176,9.723968,122.2893947454,16.162176,4.7139679999999995,16.8356,105.74,5.01,105.8586212833,131.56,116.672176,9.363968,117.0473431962,16.162176,4.7139679999999995,16.8356,100.51,4.65,100.6175064291,134.16,85.652176,17.313968,87.3846024277,16.162176,4.7139679999999995,16.8356,69.49,12.6,70.6230847528,134.01,16.162176,5.273968,17.0009020796,16.162176,4.7139679999999995,16.8356,0.0,0.56,0.56,134.05
2019-10-06 19:00:00,93.667088,11.934984,94.4243994817,14.657088,4.274984,15.2678,79.01,7.66,79.3804491043,133.2,125.547088,8.034984,125.8039437902,14.657088,4.274984,15.2678,110.89,3.76,110.9537277427,130.51,120.057088,7.734984,120.3060029945,14.657088,4.274984,15.2678,105.4,3.46,105.4567759795,133.28,89.517088,16.064984,90.9471976199,14.657088,4.274984,15.2678,74.86,11.79,75.7827401194,133.2,14.697088,4.8749839999999995,15.4845040179,14.657088,4.274984,15.2678,0.04,0.6000000000000001,0.6013318551,133.27
2019-10-06 19:30:00,94.1096,11.7678,94.8424901033,13.0896,3.8178,13.635,81.02,7.95,81.4091082128,133.24,125.6796,7.8378,125.9237585406,13.0896,3.8178,13.635,112.59,4.02,112.6617437287,130.56,120.0896,7.5178,120.3246830247,13.0896,3.8178,13.635,107.0,3.7,107.0639528506,133.37,89.8396,15.9078,91.2371187018,13.0896,3.8178,13.635,76.75,12.09,77.696400174,133.24,13.0896,4.3778,13.802273762,13.0896,3.8178,13.635,0.0,0.56,0.56,133.38
2019-10-06 20:00:00,91.069952,12.138736,91.8753779255,11.549952,3.368736,12.0312,79.52,8.77,80.0021455962,133.85,121.219952,8.718736,121.5330947533,11.549952,3.368736,12.0312,109.67,5.35,109.8004162105,131.39,115.779952,8.328736,116.079133045,11.549952,3.368736,12.0312,104.23,4.96,104.3479491892,134.04,86.849952,16.278736,88.3623868406,11.549952,3.368736,12.0312,75.3,12.91,76.3986786535,133.85,11.549952,3.928736,12.199850727,11.549952,3.368736,12.0312,0.0,0.56,0.56,133.93
2019-10-06 20:30:00,89.008336,12.312848,89.8559408351,9.678336,2.822848,10.0816,79.33,9.49,79.8956131462,134.42,117.908336,9.522848,118.2922665787,9.678336,2.822848,10.0816,108.23,6.7,108.4371841206,132.23,112.528336,9.072848,112.8935027969,9.678336,2.822848,10.0816,102.85,6.25,103.039725349,134.71,84.818336,16.472848,86.4031529693,9.678336,2.822848,10.0816,75.14,13.65,76.3697721615,134.42,9.678336,3.382848,10.2525044901,9.678336,2.822848,10.0816,0.0,0.56,0.56,134.56
2019-10-06 21:00:00,85.439952,13.273736,86.4648915177,8.069952,2.353736,8.4062,77.37,10.92,78.1368242252,134.38,112.689952,10.983736,113.2239715709,8.069952,2.353736,8.4062,104.62,8.63,104.9753366272,132.26,107.479952,10.453736,107.9871320032,8.069952,2.353736,8.4062,99.41,8.1,99.7394510713,134.74,81.319952,17.343736,83.1489012057,8.069952,2.353736,8.4062,73.25,14.99,74.7680586882,134.38,8.069952,2.953736,8.5935255652,8.069952,2.353736,8.4062,0.0,0.6000000000000001,0.6000000000000001,134.48
2019-10-06 21:30:00,83.069392,13.765656,84.2022397111,6.979392,2.035656,7.2702,76.09,11.73,76.9888368531,134.48,109.319392,11.775656,109.9517873501,6.979392,2.035656,7.2702,102.34,9.74,102.8024474417,132.47,104.229392,11.175656,104.8268164342,6.979392,2.035656,7.2702,97.25,9.14,97.6785652024,134.92,79.039392,17.795656,81.0179662803,6.979392,2.035656,7.2702,72.06,15.76,73.7632781267,134.48,6.979392,2.595656,7.4464315454,6.979392,2.035656,7.2702,0.0,0.56,0.56,134.6
2019-10-06 22:00:00,79.809056,14.326808,81.0847880128,5.989056,1.746808,6.2386,73.82,12.58,74.8842359913,135.1,104.119056,13.016808,104.929572156,5.989056,1.746808,6.2386,98.13,11.27,98.7750464439,133.37,99.229056,12.366808,99.9967174199,5.989056,1.746808,6.2386,93.24,10.62,93.8428580127,135.66,75.889056,18.366808,78.0800131703,5.989056,1.746808,6.2386,69.9,16.62,71.848691011,135.1,5.989056,2.306808,6.4179556652,5.989056,1.746808,6.2386,0.0,0.56,0.56,135.2
2019-10-06 22:30:00,75.896032,15.407176,77.4441007801,5.236032,1.5271759999999999,5.4542,70.66,13.88,72.0103464788,135.33,98.316032,14.437176,99.370388945,5.236032,1.5271759999999999,5.4542,93.08,12.91,93.9710301103,133.71,93.656032,13.697176,94.6523373212,5.236032,1.5271759999999999,5.4542,88.42,12.17,89.2536010478,135.94,72.136032,19.377176,74.6932531253,5.236032,1.5271759999999999,5.4542,66.9,17.85,69.240396446,135.33,5.236032,2.127176,5.6516288661,5.236032,1.5271759999999999,5.4542,0.0,0.6000000000000001,0.6000000000000001,135.43
2019-10-06 23:00:00,71.441056,16.247808,73.2653789126,4.861056,1.417808,5.0636,66.58,14.83,68.2116214439,135.75,92.751056,15.417808,94.0237586605,4.861056,1.417808,5.0636,87.89,14.0,88.9980454842,134.26,88.371056,14.627808,89.5735245786,4.861056,1.417808,5.0636,83.51,13.21,84.5483542122,136.39,67.851056,20.187808,70.7906306806,4.861056,1.417808,5.0636,62.99,18.77,65.727110084,135.75,4.861056,1.977808,5.248008186,4.861056,1.417808,5.0636,0.0,0.56,0.56,135.89
2019-10-06 23:30:00,66.791088,16.366984,68.7671985868,4.481088,1.306984,4.6678,62.31,15.06,64.1041316921,135.92,87.171088,15.966984,88.6213470963,4.481088,1.306984,4.6678,82.69,14.66,83.9794718964,134.58,83.051088,15.156984,84.4228486961,4.481088,1.306984,4.6678,78.57,13.85,79.7813725126,136.65,63.401088,20.286984,66.5677074819,4.481088,1.306984,4.6678,58.92,18.98,61.9015896403,135.92,4.481088,1.906984,4.8699833306,4.481088,1.306984,4.6678,0.0,0.6000000000000001,0.6000000000000001,136.08
2019-10-07 00:00:00,64.59288,8.27584,65.1208850861,4.68288,1.36584,4.878,59.91,6.91,60.3071819935,135.34,81.19288,25.93584,85.2346851886,4.68288,1.36584,4.878,76.51,24.57,80.3583536417,132.16,77.42288,24.67584,81.2600727738,4.68288,1.36584,4.878,72.74,23.31,76.383661211,134.46,61.36288,12.46584,62.616293477,4.68288,1.36584,4.878,56.68,11.1,57.7566654162,135.34,4.68288,1.96584,5.0787687484,4.68288,1.36584,4.878,0.0,0.6000000000000001,0.6000000000000001,135.48
2019-10-07 00:30:00,62.70888,8.48384,63.2801641275,4.05888,1.18384,4.228,58.65,7.3,59.1025591662,134.82,78.15888,27.34384,82.8039619149,4.05888,1.18384,4.228,74.1,26.16,78.5821582804,131.49,74.50888,25.97384,78.9063594598,4.05888,1.18384,4.228,70.45,24.79,74.6843129446,133.77,59.56888,12.64384,60.8959617249,4.05888,1.18384,4.228,55.51,11.46,56.6806113234,134.82,4.05888,1.74384,4.4176333936,4.05888,1.18384,4.228,0.0,0.56,0.56,134.97
2019-10-07 01:00:00,61.878528,8.337904,62.4377519659,4.278528,1.247904,4.4568,57.6,7.09,58.0347146112,135.07,77.028528,27.267904,81.7125003558,4.278528,1.247904,4.4568,72.75,26.02,77.2632053438,131.75,73.448528,25.927904,77.8905801185,4.278528,1.247904,4.4568,69.17,24.68,73.4410736577,134.01,58.788528,12.517904,60.106480058,4.278528,1.247904,4.4568,54.51,11.27,55.6628511666,135.07,4.318528,1.847904,4.6972793487,4.278528,1.247904,4.4568,0.04,0.6000000000000001,0.6013318551,135.23
2019-10-07 01:30:00,62.724672,7.479696,63.1690614918,5.004672,1.459696,5.2132,57.72,6.02,58.0330836679,135.51,78.394672,26.899696,82.8813503925,5.004672,1.459696,5.2132,73.39,25.44,77.6742280296,132.35,74.794672,25.569696,79.044622291,5.004672,1.459696,5.2132,69.79,24.11,73.8372277378,134.51,59.624672,11.759696,60.773283284,5.004672,1.459696,5.2132,54.62,10.3,55.5826807558,135.51,5.004672,2.019696,5.3968429438,5.004672,1.459696,5.2132,0.0,0.56,0.56,135.68
2019-10-07 02:00:00,63.408576,8.224168,63.9396938501,6.048576,1.764168,6.3006,57.36,6.46,57.722622948,135.31,79.848576,27.274168,84.3781685587,6.048576,1.764168,6.3006,73.8,25.51,78.0845701787,132.06,76.218576,25.944168,80.5131739573,6.048576,1.764168,6.3006,70.17,24.18,74.2192784929,134.21,60.348576,12.464168,61.6222858158,6.048576,1.764168,6.3006,54.3,10.7,55.344195721,135.31,6.048576,2.364168,6.4941944812,6.048576,1.764168,6.3006,0.0,0.6000000000000001,0.6000000000000001,135.41
2019-10-07 02:30:00,63.150704,8.601872,63.733849857,5.800704,1.691872,6.0424,57.35,6.91,57.7647868515,135.31,79.490704,27.711872,84.1826577875,5.800704,1.691872,6.0424,73.69,26.02,78.1489379326,132.06,75.860704,26.361871999999998,80.3106139107,5.800704,1.691872,6.0424,70.06,24.67,74.2765945638,134.26,60.070704,12.821871999999999,61.4238543291,5.800704,1.691872,6.0424,54.27,11.13,55.3995469296,135.31,5.840704,2.251872,6.2597724176,5.800704,1.691872,6.0424,0.04,0.56,0.5614267539000001,135.45
2019-10-07 03:00:00,62.805664,7.964152,63.3086024768,4.505664,1.314152,4.6934000000000005,58.3,6.65,58.6780410375,135.82,78.225664,27.394152,82.8836176336,4.505664,1.314152,4.6934000000000005,73.72,26.08,78.1972173418,132.56,74.585664,26.034152,78.9987236902,4.505664,1.314152,4.6934000000000005,70.08,24.72,74.3120770804,134.71,59.695664,12.244152,60.93842432,4.505664,1.314152,4.6934000000000005,55.19,10.93,56.2618965198,135.82,4.505664,1.914152,4.8954045757,4.505664,1.314152,4.6934000000000005,0.0,0.6000000000000001,0.6000000000000001,135.91
2019-10-07 03:30:00,62.615184,8.111512,63.1384026903,4.805184,1.4015119999999999,5.0054,57.81,6.71,58.1981116532,136.13,77.555184,27.711512,82.3573582784,4.805184,1.4015119999999999,5.0054,72.75,26.31,77.3613508155,132.96,73.965184,26.351512,78.5191099596,4.805184,1.4015119999999999,5.0054,69.16,24.95,73.5228406687,135.01,59.515184,12.401512,60.7935409928,4.805184,1.4015119999999999,5.0054,54.71,11.0,55.8048752351,136.13,4.805184,2.001512,5.2053668036,4.805184,1.4015119999999999,5.0054,0.0,0.6000000000000001,0.6000000000000001,136.22
2019-10-07 04:00:00,62.116672,8.585696,62.7072174168,4.236672,1.235696,4.4132,57.88,7.35,58.3448103948,136.35,77.106672,28.025696,82.0419313717,4.236672,1.235696,4.4132,72.87,26.79,77.6385278068,133.16,73.516672,26.635696,78.1931030421,4.236672,1.235696,4.4132,69.28,25.4,73.7894192957,135.21,59.016672,12.865696,60.4027624163,4.236672,1.235696,4.4132,54.78,11.63,56.0009401707,136.35,4.236672,1.835696,4.6172686125,4.236672,1.235696,4.4132,0.0,0.6000000000000001,0.6000000000000001,136.44
2019-10-07 04:30:00,62.97216,8.64188,63.5623711405,4.05216,1.18188,4.221,58.92,7.46,59.3903864274,135.83,77.90216,27.39188,82.5776096929,4.05216,1.18188,4.221,73.85,26.21,78.3631711967,132.53,74.25216,26.02188,78.679867205,4.05216,1.18188,4.221,70.2,24.84,74.4651972401,134.68,59.84216,12.90188,61.2171758659,4.05216,1.18188,4.221,55.79,11.72,57.0077407025,135.83,4.05216,1.74188,4.4106855023,4.05216,1.18188,4.221,0.0,0.56,0.56,135.94
2019-10-07 05:00:00,63.919904,8.442472,64.4750297467,4.259904,1.242472,4.4374,59.66,7.2,60.0928914265,135.83,79.099904,26.992472,83.5786357718,4.259904,1.242472,4.4374,74.84,25.75,79.145992318,132.44,75.409904,25.642472,79.6504236747,4.259904,1.242472,4.4374,71.15,24.4,75.2175677618,134.59,60.749904,12.702472,62.0637062293,4.259904,1.242472,4.4374,56.49,11.46,57.6407121746,135.83,4.259904,1.8424719999999999,4.6412805516999995,4.259904,1.242472,4.4374,0.0,0.6000000000000001,0.6000000000000001,135.85
2019-10-07 05:30:00,66.150656,7.110608,66.5317220231,4.630656,1.350608,4.8236,61.52,5.76,61.7890605205,134.53,82.130656,25.400608,85.9688056318,4.630656,1.350608,4.8236,77.5,24.05,81.1458717373,130.91,78.300656,24.140608,81.9375474654,4.630656,1.350608,4.8236,73.67,22.79,77.1145446722,133.34,62.940656,11.340608,63.9541677103,4.630656,1.350608,4.8236,58.31,9.99,59.1595824867,134.53,4.630656,1.9106079999999999,5.0093310851,4.630656,1.350608,4.8236,0.0,0.56,0.56,134.66
2019-10-07 06:00:00,70.18064,6.30852,70.4636051831,4.28064,1.24852,4.459,65.9,5.06,66.0939755197,133.99,86.51064,23.88852,89.7482714095,4.28064,1.24852,4.459,82.23,22.64,85.2897561258,130.16,82.45064,22.67852,85.5127084462,4.28064,1.24852,4.459,78.17,21.43,81.0542645393,132.73,66.77064,10.56852,67.6018637391,4.28064,1.24852,4.459,62.49,9.32,63.1811878647,133.99,4.28064,1.8485200000000002,4.6627143382,4.28064,1.24852,4.459,0.0,0.6000000000000001,0.6000000000000001,134.08
2019-10-07 06:30:00,78.713696,8.812328,79.2054484411,4.773696,1.392328,4.9726,73.94,7.42,74.3113719427,133.99,100.053696,12.182328,100.7926148027,4.773696,1.392328,4.9726,95.28,10.79,95.8890113621,131.44,95.363696,10.882328,95.9826003892,4.773696,1.392328,4.9726,90.59,9.49,91.0857189685,133.83,74.923696,13.022328,76.0469673875,4.773696,1.392328,4.9726,70.15,11.63,71.1075199961,133.99,4.773696,1.952328,5.157495334,4.773696,1.392328,4.9726,0.0,0.56,0.56,134.08
2019-10-07 07:00:00,87.632672,8.933696,88.086866933,4.572672,1.333696,4.7632,83.06,7.6,83.4069757275,133.58,112.022672,5.643696,112.1647464516,4.572672,1.333696,4.7632,107.45,4.31,107.5364059284,131.37,106.642672,5.313696,106.7749729875,4.572672,1.333696,4.7632,102.07,3.98,102.147566295,133.77,83.432672,13.123696,84.4585232748,4.572672,1.333696,4.7632,78.86,11.79,79.736464055,133.58,4.572672,1.8936959999999998,4.9492841664,4.572672,1.333696,4.7632,0.0,0.56,0.56,133.65
2019-10-07 07:30:00,96.463408,9.769744,96.9568820703,3.633408,1.059744,3.7848,92.83,8.71,93.2377230524,134.87,122.093408,10.269744,122.5245604721,3.633408,1.059744,3.7848,118.46,9.21,118.8174890325,130.2,116.153408,9.709744,116.5585403073,3.633408,1.059744,3.7848,112.52,8.65,112.8519955517,132.86,97.853408,11.889744,98.5730970884,3.633408,1.059744,3.7848,94.22,10.83,94.8403780043,134.87,3.6734080000000002,1.6197439999999999,4.0146602546,3.633408,1.059744,3.7848,0.04,0.56,0.5614267539000001,134.94
2019-10-07 08:00:00,100.694416,7.106288,100.9448599123,3.964416,1.156288,4.1296,96.73,5.95,96.9128237129,135.16,129.404416,6.866288,129.5864529617,3.964416,1.156288,4.1296,125.44,5.71,125.5698916938,131.09,123.114416,6.416288,123.2814997423,3.964416,1.156288,4.1296,119.15,5.26,119.2660475576,133.59,103.444416,8.236288,103.7717863468,3.964416,1.156288,4.1296,99.48,7.08,99.7316238713,135.16,3.964416,1.716288,4.3199813333,3.964416,1.156288,4.1296,0.0,0.56,0.56,135.25
2019-10-07 08:30:00,101.539456,4.734008,101.6497513844,4.299456,1.254008,4.4786,97.24,3.48,97.3022507448,135.05,132.909456,4.744008,132.9940942528,4.299456,1.254008,4.4786,128.61,3.49,128.6573441355,131.88,126.349456,4.714008,126.4373635557,4.299456,1.254008,4.4786,122.05,3.46,122.0990339847,134.27,104.319456,5.804008,104.4807896649,4.299456,1.254008,4.4786,100.02,4.55,100.1234383149,135.05,4.299456,1.8140079999999998,4.6664704992,4.299456,1.254008,4.4786,0.0,0.56,0.56,135.16
2019-10-07 09:00:00,102.334816,6.413488,102.5355908652,4.434816,1.293488,4.6196,97.9,5.12,98.0337921331,134.79,133.704816,6.893488,133.8824036175,4.434816,1.293488,4.6196,129.27,5.6,129.3912396571,131.51,127.104816,6.743488,127.2835766342,4.434816,1.293488,4.6196,122.67,5.45,122.7910069997,133.97,105.344816,7.493488,105.6109966835,4.434816,1.293488,4.6196,100.91,6.2,101.1002873389,134.79,4.434816,1.853488,4.8065591352,4.434816,1.293488,4.6196,0.0,0.56,0.56,134.91
2019-10-07 09:30:00,101.682528,6.784904,101.9086425322,6.942528,2.024904,7.2318,94.74,4.76,94.8595024233,134.0,134.512528,7.534904,134.723401706,6.942528,2.024904,7.2318,127.57,5.51,127.6889384403,130.48,127.962528,7.384904,128.175447646,6.942528,2.024904,7.2318,121.02,5.36,121.1386395829,133.12,104.822528,7.814904,105.1134392018,6.942528,2.024904,7.2318,97.88,5.79,98.0511014727,134.0,6.942528,2.544904,7.3942701736,6.942528,2.024904,7.2318,0.0,0.52,0.52,134.13
2019-10-07 10:00:00,96.668112,7.113616,96.9294971113,7.418112,2.163616,7.7272,89.25,4.95,89.387163508,134.34,129.858112,8.363616,130.1271659754,7.418112,2.163616,7.7272,122.44,6.2,122.5968743484,130.76,123.548112,8.183616,123.8188497346,7.418112,2.163616,7.7272,116.13,6.02,116.2859290714,133.42,99.598112,8.193616,99.9345748834,7.418112,2.163616,7.7272,92.18,6.03,92.3770171634,134.34,7.418112,2.723616,7.9023078756,7.418112,2.163616,7.7272,0.0,0.56,0.56,134.44
2019-10-07 10:30:00,88.392672,5.708696,88.5768235676,8.292672,2.4186959999999997,8.6382,80.1,3.29,80.1675376945,134.91,120.862672,6.518696,121.0383364084,8.292672,2.4186959999999997,8.6382,112.57,4.1,112.644639908,131.5,115.062672,6.418696,115.2415643165,8.292672,2.4186959999999997,8.6382,106.77,4.0,106.8449011418,134.07,91.112672,6.818696,91.367464746,8.292672,2.4186959999999997,8.6382,82.82,4.4,82.9367976233,134.91,8.292672,2.9786960000000002,8.811415253,8.292672,2.4186959999999997,8.6382,0.0,0.56,0.56,135.01
2019-10-07 11:00:00,86.881488,5.439184,87.0515805697,9.631488,2.809184,10.0328,77.25,2.63,77.2947566139,134.76,119.081488,6.049184,119.2350343287,9.631488,2.809184,10.0328,109.45,3.24,109.4979456428,131.25,113.461488,6.009184,113.6205067385,9.631488,2.809184,10.0328,103.83,3.2,103.8792996703,133.93,89.531488,6.539184,89.7699742168,9.631488,2.809184,10.0328,79.9,3.73,79.9870170715,134.76,9.631488,3.329184,10.1906342884,9.631488,2.809184,10.0328,0.0,0.52,0.52,134.84
2019-10-07 11:30:00,85.335088,6.678984,85.5960634097,12.065088,3.518984,12.5678,73.27,3.16,73.3381108292,135.08,118.175088,7.178984,118.3929441947,12.065088,3.518984,12.5678,106.11,3.66,106.173102526,131.64,112.705088,7.108984,112.9290685103,12.065088,3.518984,12.5678,100.64,3.59,100.7040103472,134.29,87.825088,7.818984,88.1724593793,12.065088,3.518984,12.5678,75.76,4.3,75.8819319733,135.08,12.065088,4.078984,12.7359514336,12.065088,3.518984,12.5678,0.0,0.56,0.56,135.18
2019-10-07 12:00:00,83.931536,7.320448,84.2501732594,14.881536,4.340448,15.5016,69.05,2.98,69.1142742131,135.18,115.371536,7.590448,115.6209592584,14.881536,4.340448,15.5016,100.49,3.25,100.542541245,131.77,110.191536,7.530448,110.4485502536,14.881536,4.340448,15.5016,95.31,3.19,95.3633692777,134.44,86.291536,8.500448,86.7092082852,14.881536,4.340448,15.5016,71.41,4.16,71.5310680753,135.18,14.881536,4.900448,15.667625995,14.881536,4.340448,15.5016,0.0,0.56,0.56,135.25
2019-10-07 12:30:00,81.608272,8.164496,82.015663466,18.598272,5.4244959999999995,19.3732,63.01,2.74,63.069546534,135.53,116.188272,8.174496,116.4754778277,18.598272,5.4244959999999995,19.3732,97.59,2.75,97.6287385968,132.0,111.168272,8.154496,111.4669480361,18.598272,5.4244959999999995,19.3732,92.57,2.73,92.6102467333,134.77,83.818272,9.364496,84.3397682378,18.598272,5.4244959999999995,19.3732,65.22,3.94,65.3389011233,135.53,18.598272,5.984496,19.5373978247,18.598272,5.4244959999999995,19.3732,0.0,0.56,0.56,135.56
2019-10-07 13:00:00,82.681632,7.767976,83.0457327099,18.301632,5.337976,19.0642,64.38,2.43,64.4258434171,135.96,117.671632,7.957976,117.9404186849,18.301632,5.337976,19.0642,99.37,2.62,99.4045335988,132.49,112.571632,7.927976,112.8504547381,18.301632,5.337976,19.0642,94.27,2.59,94.3055724759,135.17,84.981632,8.957976,85.4524611196,18.301632,5.337976,19.0642,66.68,3.62,66.7781910507,135.96,18.301632,5.897976,19.2285167072,18.301632,5.337976,19.0642,0.0,0.56,0.56,136.01
2019-10-07 13:30:00,83.718352,7.664936,84.0685060262,17.228352,5.024936,17.9462,66.49,2.64,66.5423902486,135.82,117.188352,8.114936,117.4689832712,17.228352,5.024936,17.9462,99.96,3.09,100.0077481998,132.62,112.048352,8.064936,112.3382231415,17.228352,5.024936,17.9462,94.82,3.04,94.8687198185,134.99,86.028352,8.844936,86.4818491979,17.228352,5.024936,17.9462,68.8,3.8200000000000003,68.9059678112,135.82,17.228352,5.544936,18.0986858053,17.228352,5.024936,17.9462,0.0,0.52,0.52,135.85
2019-10-07 14:00:00,83.915872,7.381296,84.2398783484,16.255872,4.741296,16.9332,67.66,2.64,67.7114849933,135.59,118.415872,8.061296,118.689945803,16.255872,4.741296,16.9332,102.16,3.32,102.2139325141,132.41,113.185872,8.021296,113.4697440286,16.255872,4.741296,16.9332,96.93,3.2800000000000002,96.9854798411,134.76,86.295872,8.541295999999999,86.7175372206,16.255872,4.741296,16.9332,70.04,3.8,70.1430082047,135.59,16.295872,5.301296,17.1364869072,16.255872,4.741296,16.9332,0.04,0.56,0.5614267539000001,135.66
2019-10-07 14:30:00,85.26976,5.9436800000000005,85.4766594013,13.82976,4.03368,14.406,71.44,1.9100000000000001,71.4655280537,134.93,118.44976,6.51368,118.6287219488,13.82976,4.03368,14.406,104.62,2.48,104.6493898692,131.59,113.06976,6.51368,113.2572234058,13.82976,4.03368,14.406,99.24,2.48,99.2709826687,134.12,87.77976,7.05368,88.0627087205,13.82976,4.03368,14.406,73.95,3.02,74.0116403007,134.93,13.86976,4.59368,14.6106857608,13.82976,4.03368,14.406,0.04,0.56,0.5614267539000001,135.01
2019-10-07 15:00:00,85.9012,7.0666,86.191374261,14.2512,4.1566,14.845,71.65,2.91,71.7090691614,135.55,119.9712,7.7866,120.2236248372,14.2512,4.1566,14.845,105.72,3.63,105.7823014497,132.34,114.5512,7.7166,114.8108154182,14.2512,4.1566,14.845,100.3,3.56,100.3631585792,134.74,88.3712,8.2266,88.7532869081,14.2512,4.1566,14.845,74.12,4.07,74.2316596878,135.55,14.2512,4.7166,15.0114295455,14.2512,4.1566,14.845,0.0,0.56,0.56,135.63
2019-10-07 15:30:00,84.299616,7.024888,84.5918099414,15.479616,4.514888,16.1246,68.82,2.51,68.8657570931,136.77,119.469616,7.414888,119.6994975396,15.479616,4.514888,16.1246,103.99,2.9,104.0304287216,133.79,114.129616,7.364888,114.3670005883,15.479616,4.514888,16.1246,98.65,2.85,98.6911596852,135.99,86.609616,8.214888,86.9983331364,15.479616,4.514888,16.1246,71.13,3.7,71.2261672421,136.77,15.479616,5.074888,16.2902731628,15.479616,4.514888,16.1246,0.0,0.56,0.56,136.86
2019-10-07 16:00:00,86.286496,6.357728,86.5204027804,13.706496,3.997728,14.2776,72.58,2.36,72.6183585604,136.44,122.196496,6.897728,122.3910220819,13.706496,3.997728,14.2776,108.49,2.9,108.5287524115,133.37,116.656496,6.867728,116.8584774284,13.706496,3.997728,14.2776,102.95,2.87,102.9899966016,135.66,88.776496,7.517728,89.0942336873,13.706496,3.997728,14.2776,75.07,3.52,75.1524803317,136.44,13.706496,4.557728,14.4444078148,13.706496,3.997728,14.2776,0.0,0.56,0.56,136.57
2019-10-07 16:30:00,90.780192,6.410056,91.0062199934,12.240192,3.570056,12.7502,78.54,2.84,78.5913303107,137.31,126.400192,6.850056,126.5856698242,12.240192,3.570056,12.7502,114.16,3.2800000000000002,114.2071101114,134.48,120.580192,6.810056,120.7723460295,12.240192,3.570056,12.7502,108.34,3.24,108.3884366526,136.57,93.340192,7.570056,93.6466613951,12.240192,3.570056,12.7502,81.1,4.0,81.1985837315,137.31,12.240192,4.130056,12.9181911567,12.240192,3.570056,12.7502,0.0,0.56,0.56,137.48
2019-10-07 17:00:00,93.065424,5.607832,93.2342261406,10.895424,3.177832,11.3494,82.17,2.43,82.2059231443,136.66,129.505424,6.437832,129.6653404973,10.895424,3.177832,11.3494,118.61,3.26,118.6547921493,133.6,123.465424,6.397832,123.6310769095,10.895424,3.177832,11.3494,112.57,3.22,112.616043706,135.81,95.595424,6.747832,95.833284022,10.895424,3.177832,11.3494,84.7,3.5700000000000003,84.7752021525,136.66,10.895424,3.737832,11.518752198,10.895424,3.177832,11.3494,0.0,0.56,0.56,136.79
2019-10-07 17:30:00,95.153056,4.623808,95.2653329735,10.333056,3.013808,10.7636,84.82,1.6099999999999999,84.8352786286,136.28,131.993056,5.713808,132.1166697812,10.333056,3.013808,10.7636,121.66,2.7,121.6899568576,133.05,125.793056,5.713808,125.9227562424,10.333056,3.013808,10.7636,115.46,2.7,115.49156506,135.41,97.473056,5.763808,97.6433209628,10.333056,3.013808,10.7636,87.14,2.75,87.1833820174,136.28,10.333056,3.573808,10.9336247384,10.333056,3.013808,10.7636,0.0,0.56,0.56,136.44
2019-10-07 18:00:00,95.7804,3.6122,95.8484898838,9.2304,2.6922,9.615,86.55,0.92,86.554889521,136.26,132.3704,4.7422,132.4553179642,9.2304,2.6922,9.615,123.14,2.05,123.1570627289,132.97,126.0704,4.7822,126.1610684522,9.2304,2.6922,9.615,116.84,2.09,116.8586911616,135.36,98.1404,4.7122,98.2534627431,9.2304,2.6922,9.615,88.91,2.02,88.9329438397,136.26,9.2304,3.2522,9.7865769807,9.2304,2.6922,9.615,0.0,0.56,0.56,136.44
2019-10-07 18:30:00,94.164384,3.1321120000000002,94.2164600252,9.264384,2.702112,9.6504,84.9,0.43,84.9010889212,135.71,130.644384,3.032112,130.67956525,9.264384,2.702112,9.6504,121.38,0.33,121.3804485904,132.46,124.434384,3.182112,124.4750648051,9.264384,2.702112,9.6504,115.17,0.48,115.1710002561,134.86,96.464384,3.332112,96.5219164277,9.264384,2.702112,9.6504,87.2,0.63,87.2022757731,135.71,9.264384,3.262112,9.821923722,9.264384,2.702112,9.6504,0.0,0.56,0.56,135.88
2019-10-07 19:00:00,93.317568,3.342624,93.377415003,10.637568,3.102624,11.0808,82.68,0.24,82.6803483302,135.19,130.717568,3.912624,130.7761110081,10.637568,3.102624,11.0808,120.08,0.81,120.0827318976,131.72,124.557568,4.022624,124.6225069958,10.637568,3.102624,11.0808,113.92,0.92,113.9237148271,134.28,95.567568,3.912624,95.6476276758,10.637568,3.102624,11.0808,84.93,0.81,84.9338625049,135.19,10.637568,3.622624,11.237493386,10.637568,3.102624,11.0808,0.0,0.52,0.52,135.36
2019-10-07 19:30:00,92.274272,3.617496,92.3451544502,10.654272,3.107496,11.0982,81.62,0.51,81.6215933439,136.12,129.494272,4.197496,129.5622840702,10.654272,3.107496,11.0982,118.84,1.09,118.8449986327,132.89,123.424272,4.197496,123.4956270133,10.654272,3.107496,11.0982,112.77,1.09,112.7752676787,135.25,94.474272,3.997496,94.5588073328,10.654272,3.107496,11.0982,83.82,0.89,83.8247248728,136.12,10.654272,3.667496,11.2678320346,10.654272,3.107496,11.0982,0.0,0.56,0.56,136.29
2019-10-07 20:00:00,88.468,5.069,88.6131016555,10.488,3.059,10.925,77.98,2.01,78.0059004179,136.74,124.278,5.319,124.3917724168,10.488,3.059,10.925,113.79,2.26,113.8124408841,133.74,118.478,5.069,118.5863872668,10.488,3.059,10.925,107.99,2.01,108.0087042789,136.01,90.538,3.999,90.6262734807,10.488,3.059,10.925,80.05,0.9400000000000001,80.0555188604,136.74,10.528,3.6189999999999998,11.1326521997,10.488,3.059,10.925,0.04,0.56,0.5614267539000001,136.9
2019-10-07 20:30:00,84.918416,6.183288,85.1432347661,9.748416,2.843288,10.1546,75.17,3.34,75.2441658868,135.9,119.798416,6.763288,119.9891767647,9.748416,2.843288,10.1546,110.05,3.92,110.119793407,132.73,114.158416,6.453288,114.3406702343,9.748416,2.843288,10.1546,104.41,3.61,104.4723896539,135.23,87.338416,5.223288,87.4944663789,9.748416,2.843288,10.1546,77.59,2.38,77.6264935444,135.9,9.748416,3.403288,10.3254047727,9.748416,2.843288,10.1546,0.0,0.56,0.56,136.07
2019-10-07 21:00:00,81.29176,6.97468,81.5904185858,9.82176,2.86468,10.231,71.47,4.11,71.5880786165,136.3,115.30176,8.14468,115.5890638054,9.82176,2.86468,10.231,105.48,5.28,105.6120674923,133.25,109.88176,7.7546800000000005,110.1550554564,9.82176,2.86468,10.231,100.06,4.89,100.1794175467,135.72,83.61176,6.01468,83.827816301,9.82176,2.86468,10.231,73.79,3.15,73.8572041171,136.3,9.82176,3.42468,10.4017019088,9.82176,2.86468,10.231,0.0,0.56,0.56,136.45
2019-10-07 21:30:00,77.912928,8.157104,78.3387687879,9.452928,2.757104,9.8468,68.46,5.4,68.6726408404,137.09,109.872928,10.127104,110.3386538921,9.452928,2.757104,9.8468,100.42,7.37,100.6900854106,134.36,104.732928,9.657104,105.1772117196,9.452928,2.757104,9.8468,95.28,6.9,95.5295158577,136.58,80.092928,7.197104,80.4156416476,9.452928,2.757104,9.8468,70.64,4.44,70.7793981325,137.09,9.452928,3.317104,10.0180350728,9.452928,2.757104,9.8468,0.0,0.56,0.56,137.22
2019-10-07 22:00:00,75.313472,4.878096,75.4712851705,8.633472,2.518096,8.9932,66.68,2.36,66.7217505766,136.77,102.123472,20.768096,104.2138059222,8.633472,2.518096,8.9932,93.49,18.25,95.2546198355,132.23,97.413472,19.468096,99.3397769726,8.633472,2.518096,8.9932,88.78,16.95,90.3835764948,134.86,77.443472,5.748096,77.6564998119,8.633472,2.518096,8.9932,68.81,3.23,68.8857677608,136.77,8.633472,3.078096,9.1657794955,8.633472,2.518096,8.9932,0.0,0.56,0.56,136.96
2019-10-07 22:30:00,70.869152,3.479336,70.9545099638,8.089152,2.359336,8.4262,62.78,1.12,62.789989648,136.57,95.169152,23.169336,97.948892914,8.089152,2.359336,8.4262,87.08,20.81,89.5320194121,131.89,90.749152,22.029336,93.3846895017,8.089152,2.359336,8.4262,82.66,19.67,84.968138146,134.57,72.899152,4.6693359999999995,73.0485390751,8.089152,2.359336,8.4262,64.81,2.31,64.8511541917,136.57,8.089152,2.919336,8.599819926,8.089152,2.359336,8.4262,0.0,0.56,0.56,136.74
2019-10-07 23:00:00,65.842688,13.655784,67.2438844782,9.242688,2.6957839999999997,9.6278,56.6,10.96,57.6513798621,135.9,89.352688,17.965784,91.1409471509,9.242688,2.6957839999999997,9.6278,80.11,15.27,81.5523451533,132.97,85.322688,17.085784,87.0165794687,9.242688,2.6957839999999997,9.6278,76.08,14.39,77.4289254736,135.49,64.952688,10.665784,65.8225692811,9.242688,2.6957839999999997,9.6278,55.71,7.97,56.2772156383,135.9,9.242688,3.2557840000000002,9.799357679,9.242688,2.6957839999999997,9.6278,0.0,0.56,0.56,136.05
2019-10-07 23:30:00,61.40408,15.40244,63.3063677571,10.53408,3.07244,10.973,50.87,12.33,52.3429632329,135.82,84.19408,14.24244,85.3902231183,10.53408,3.07244,10.973,73.66,11.17,74.5021107084,134.25,80.50408,13.60244,81.6451668539,10.53408,3.07244,10.973,69.97,10.53,70.7579098052,136.53,58.79408,19.41244,61.9159645794,10.53408,3.07244,10.973,48.26,16.34,50.9511844808,135.82,10.53408,3.67244,11.1558799294,10.53408,3.07244,10.973,0.0,0.6000000000000001,0.6000000000000001,136.0
