Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2019-10-08 00:00:00,57.944544,16.082992,60.1351212773,10.364544,3.022992,10.7964,47.58,13.06,49.339841913,135.89,79.524544,15.392992,81.000600622,10.364544,3.022992,10.7964,69.16,12.37,70.2575440789,134.44,76.064544,14.702992,77.4725295036,10.364544,3.022992,10.7964,65.7,11.68,66.730146111,136.68,55.514544,20.032992,59.0185171281,10.364544,3.022992,10.7964,45.15,17.01,48.2479284529,135.89,10.364544,3.582992,10.9663851838,10.364544,3.022992,10.7964,0.0,0.56,0.56,136.06
2019-10-08 00:30:00,54.951584,15.161712,57.0048602742,10.771584,3.141712,11.2204,44.18,12.02,45.7859454418,135.86,75.621584,18.711712,77.9021959423,10.771584,3.141712,11.2204,64.85,15.57,66.6929336587,133.98,72.371584,17.891712,74.550382487,10.771584,3.141712,11.2204,61.6,14.75,63.3413174792,136.3,52.721584,19.121712,56.0821298568,10.771584,3.141712,11.2204,41.95,15.98,44.890565824,135.86,10.771584,3.7417119999999997,11.4029570972,10.771584,3.141712,11.2204,0.0,0.6000000000000001,0.6000000000000001,136.06
2019-10-08 01:00:00,54.826992,7.697456,55.3646988671,10.996992,3.207456,11.4552,43.83,4.49,44.059380386,135.45,72.646992,26.507456,77.3319511602,10.996992,3.207456,11.4552,61.65,23.3,65.9060884896,131.72,69.586992,25.287456,74.0392118175,10.996992,3.207456,11.4552,58.59,22.08,62.6124149031,134.43,52.626992,12.007456,53.9794339222,10.996992,3.207456,11.4552,41.63,8.8,42.549934195,135.45,10.996992,3.807456,11.6374633937,10.996992,3.207456,11.4552,0.0,0.6000000000000001,0.6000000000000001,135.63
2019-10-08 01:30:00,55.211168,7.952424,55.7809476381,10.911168,3.182424,11.3658,44.3,4.77,44.5560646826,134.7,73.611168,26.292424,78.1658212656,10.911168,3.182424,11.3658,62.7,23.11,66.8233649258,130.75,70.511168,25.072424,74.8361627688,10.911168,3.182424,11.3658,59.6,21.89,63.4927720296,133.61,53.021168,12.182424,54.4027178604,10.911168,3.182424,11.3658,42.11,9.0,43.0610276236,134.7,10.911168,3.7424239999999998,11.5351343521,10.911168,3.182424,11.3658,0.0,0.56,0.56,134.84
2019-10-08 02:00:00,56.83456,7.57008,57.3364920587,10.59456,3.09008,11.036,46.24,4.48,46.4565173038,134.29,75.28456,25.45008,79.4699411501,10.59456,3.09008,11.036,64.69,22.36,68.4453482714,130.26,72.08456,24.28008,76.0638289544,10.59456,3.09008,11.036,61.49,21.19,65.0387284624,133.1,54.57456,11.80008,55.8356918754,10.59456,3.09008,11.036,43.98,8.71,44.8341889633,134.29,10.59456,3.69008,11.2187963704,10.59456,3.09008,11.036,0.0,0.6000000000000001,0.6000000000000001,134.37
2019-10-08 02:30:00,56.22304,7.73172,56.7521781168,10.46304,3.05172,10.899000000000001,45.76,4.68,45.9986956337,134.05,74.92304,25.77172,79.2315812956,10.46304,3.05172,10.899000000000001,64.46,22.72,68.3468360643,130.01,71.71304,24.57172,75.8058673837,10.46304,3.05172,10.899000000000001,61.25,21.52,64.9205121668,132.93,54.00304,11.94172,55.3076215887,10.46304,3.05172,10.899000000000001,43.54,8.89,44.4383134243,134.05,10.54304,3.61172,11.1445149648,10.46304,3.05172,10.899000000000001,0.08,0.56,0.5656854249000001,134.18
2019-10-08 03:00:00,55.321584,7.851712,55.8759969719,10.051584,2.931712,10.4704,45.27,4.92,45.536571017200004,134.46,73.001584,26.251712,77.5782421136,10.051584,2.931712,10.4704,62.95,23.32,67.1306554415,130.61,69.871584,25.021712,74.2167388268,10.051584,2.931712,10.4704,59.82,22.09,63.7683346184,133.39,53.121584,12.061712,54.4737329641,10.051584,2.931712,10.4704,43.07,9.13,44.0270575896,134.46,10.051584,3.491712,10.6407891437,10.051584,2.931712,10.4704,0.0,0.56,0.56,134.62
2019-10-08 03:30:00,55.215696,7.473328,55.7191503539,9.885696,2.883328,10.2976,45.33,4.59,45.5617932044,134.11,72.435696,25.793328,76.8909996314,9.885696,2.883328,10.2976,62.55,22.91,66.6135917062,130.24,69.315696,24.593328,73.5492861562,9.885696,2.883328,10.2976,59.43,21.71,63.27123359,133.06,53.015696,11.683328,54.2877902987,9.885696,2.883328,10.2976,43.13,8.8,44.0185972062,134.11,9.885696,3.483328,10.481438802,9.885696,2.883328,10.2976,0.0,0.6000000000000001,0.6000000000000001,134.28
2019-10-08 04:00:00,54.344048,7.733264,54.8915196102,10.674047999999999,3.113264,11.1188,43.67,4.62,43.9137028728,134.45,71.724048,26.393264,76.426065227,10.674047999999999,3.113264,11.1188,61.05,23.28,65.3380509351,130.66,68.694048,25.173264,73.1612291521,10.674047999999999,3.113264,11.1188,58.02,22.06,62.0722482274,133.42,52.224048,11.963264,53.5767755192,10.674047999999999,3.113264,11.1188,41.55,8.85,42.482055035,134.45,10.674047999999999,3.673264,11.2884086177,10.674047999999999,3.113264,11.1188,0.0,0.56,0.56,134.6
2019-10-08 04:30:00,55.18184,7.60512,55.7034407914,9.65184,2.8151200000000003,10.054,45.53,4.79,45.7812734642,133.98,71.50184,26.14512,76.1319934272,9.65184,2.8151200000000003,10.054,61.85,23.33,66.1037926295,130.04,68.42184,24.91512,72.8169718788,9.65184,2.8151200000000003,10.054,58.77,22.1,62.7879200165,132.9,52.99184,11.79512,54.2886725054,9.65184,2.8151200000000003,10.054,43.34,8.98,44.2605467657,133.98,9.65184,3.41512,10.2382156649,9.65184,2.8151200000000003,10.054,0.0,0.6000000000000001,0.6000000000000001,134.09
2019-10-08 05:00:00,55.052992,7.750456,55.5958766129,10.732992,3.130456,11.1802,44.32,4.62,44.5601481147,133.86,72.272992,26.070456,76.8313350703,10.732992,3.130456,11.1802,61.54,22.94,65.6765955269,129.93,69.212992,24.860456,73.5423723721,10.732992,3.130456,11.1802,58.48,21.73,62.3867237479,132.75,52.932992,11.940456,54.2630272982,10.732992,3.130456,11.1802,42.2,8.81,43.1098144278,133.86,10.732992,3.690456,11.3497393256,10.732992,3.130456,11.1802,0.0,0.56,0.56,133.98
2019-10-08 05:30:00,57.601968,7.146824,58.0436371255,9.931968,2.896824,10.3458,47.67,4.25,47.8590785536,133.95,75.211968,25.306824,79.355374559,9.931968,2.896824,10.3458,65.28,22.41,69.0194646459,129.98,71.981968,24.126824,75.9177670475,9.931968,2.896824,10.3458,62.05,21.23,65.5813647311,132.82,55.321968,11.366824,56.4776489528,9.931968,2.896824,10.3458,45.39,8.47,46.1735097215,133.95,9.931968,3.456824,10.516350152,9.931968,2.896824,10.3458,0.0,0.56,0.56,134.06
2019-10-08 06:00:00,60.363984,6.504912,60.7134618061,10.953984,3.194912,11.4104,49.41,3.31,49.5207451479,133.39,79.153984,24.214911999999998,82.7750877151,10.953984,3.194912,11.4104,68.2,21.02,71.3658209509,129.27,75.753984,23.094912,79.1962186734,10.953984,3.194912,11.4104,64.8,19.9,67.7867981247,132.21,58.013984,10.714912,58.9951835214,10.953984,3.194912,11.4104,47.06,7.52,47.6570456491,133.39,10.953984,3.754912,11.5796860752,10.953984,3.194912,11.4104,0.0,0.56,0.56,133.52
2019-10-08 06:30:00,67.95368,7.01524,68.3148316092,9.58368,2.79524,9.983,58.37,4.22,58.5223487225,134.53,91.20368,17.25524,92.8216276145,9.58368,2.79524,9.983,81.62,14.46,82.8909886538,131.02,87.13368,15.79524,88.553756538,9.58368,2.79524,9.983,77.55,13.0,78.6320704293,133.66,67.75368,7.68524,68.1881519577,9.58368,2.79524,9.983,58.17,4.89,58.3751745179,134.53,9.58368,3.3552400000000002,10.1540414516,9.58368,2.79524,9.983,0.0,0.56,0.56,134.66
2019-10-08 07:00:00,75.56064,3.68852,75.6506146505,9.80064,2.85852,10.209,65.76,0.8300000000000001,65.765237778,134.9,101.44064,15.03852,102.5493077861,9.80064,2.85852,10.209,91.64,12.18,92.4458868744,130.87,96.82064,14.31852,97.8736754444,9.80064,2.85852,10.209,87.02,11.46,87.7713620721,133.53,76.05064,3.35852,76.124762732,9.80064,2.85852,10.209,66.25,0.5,66.2518867656,134.9,9.80064,3.41852,10.3797313742,9.80064,2.85852,10.209,0.0,0.56,0.56,135.01
2019-10-08 07:30:00,81.75128,6.12204,81.9801875785,10.12128,2.95204,10.543,71.63,3.17,71.7001101812,134.24,110.13128,11.35204,110.7148031954,10.12128,2.95204,10.543,100.01,8.4,100.3621447559,129.81,105.09128,10.83204,105.6480488348,10.12128,2.95204,10.543,94.97,7.88,95.2963551244,132.7,82.27128,5.41204,82.4490975681,10.12128,2.95204,10.543,72.15,2.46,72.1919254488,134.24,10.12128,3.51204,10.7132970555,10.12128,2.95204,10.543,0.0,0.56,0.56,134.34
2019-10-08 08:00:00,85.969296,9.813128,86.5275524667,11.359296,3.313128,11.8326,74.61,6.5,74.8926037737,133.87,116.039296,7.233128,116.2645103066,11.359296,3.313128,11.8326,104.68,3.92,104.75337130610001,129.18,110.769296,6.913128,110.9848110107,11.359296,3.313128,11.8326,99.41,3.6,99.4751632318,132.17,86.529296,9.113128,87.0078626803,11.359296,3.313128,11.8326,75.17,5.8,75.3934274324,133.87,11.359296,3.873128,12.0014468344,11.359296,3.313128,11.8326,0.0,0.56,0.56,133.96
2019-10-08 08:30:00,86.695856,5.519208,86.8713595181,10.865856,3.169208,11.3186,75.83,2.35,75.8664049498,134.28,119.315856,9.219208,119.6714973967,10.865856,3.169208,11.3186,108.45,6.05,108.618621792,131.3,113.835856,9.249208,114.2109887878,10.865856,3.169208,11.3186,102.97,6.08,103.1493446416,133.94,87.195856,5.629208,87.3773728506,10.865856,3.169208,11.3186,76.33,2.46,76.3696307442,134.28,10.865856,3.729208,11.4879858513,10.865856,3.169208,11.3186,0.0,0.56,0.56,134.39
2019-10-08 09:00:00,83.210048,4.871264,83.3525122664,14.130048,4.121264,14.7188,69.08,0.75,69.0840712466,134.7,116.870048,11.161264,117.4017969777,14.130048,4.121264,14.7188,102.74,7.04,102.9809166788,132.25,111.580048,10.911264,112.1122776227,14.130048,4.121264,14.7188,97.45,6.79,97.686266179,134.85,83.630048,5.491264,83.8101360743,14.130048,4.121264,14.7188,69.5,1.37,69.5135015662,134.7,14.170048,4.681264,14.9232869355,14.130048,4.121264,14.7188,0.04,0.56,0.5614267539000001,134.81
2019-10-08 09:30:00,79.970464,6.435552,80.2289937736,20.110464,5.865552,20.9484,59.86,0.5700000000000001,59.8627137708,134.59,114.850464,13.305552,115.6186265056,20.110464,5.865552,20.9484,94.74,7.44,95.0316852423,131.74,109.990464,13.025552,110.7590500855,20.110464,5.865552,20.9484,89.88,7.16,90.1647381186,134.74,80.370464,6.945552,80.6700203059,20.110464,5.865552,20.9484,60.26,1.08,60.2696772847,134.59,20.110464,6.425552,21.1120458696,20.110464,5.865552,20.9484,0.0,0.56,0.56,134.67
2019-10-08 10:00:00,77.712688,7.420784,78.066189297,24.002688,7.000784,25.0028,53.71,0.42,53.7116421272,134.84,113.422688,15.350784,114.4567722879,24.002688,7.000784,25.0028,89.42,8.35,89.8090134675,132.05,108.842688,15.020784,109.8742676109,24.002688,7.000784,25.0028,84.84,8.02,85.2182257501,134.92,78.042688,7.460784,78.3984977417,24.002688,7.000784,25.0028,54.04,0.46,54.0419577736,134.84,24.002688,7.560784,25.1653429526,24.002688,7.000784,25.0028,0.0,0.56,0.56,134.89
2019-10-08 10:30:00,76.321424,8.435832,76.7862163602,25.871424,7.545832,26.9494,50.45,0.89,50.457849736200004,135.23,110.901424,14.595832,111.8577854108,25.871424,7.545832,26.9494,85.03,7.05,85.3217639293,132.73,106.561424,14.325832,107.5200750902,25.871424,7.545832,26.9494,80.69,6.78,80.9743447025,135.41,76.661424,8.975832,77.1850988844,25.871424,7.545832,26.9494,50.79,1.43,50.8101269434,135.23,25.871424,8.105832,27.1115306134,25.871424,7.545832,26.9494,0.0,0.56,0.56,135.31
2019-10-08 11:00:00,77.349328,7.932304,77.7549997672,26.099328,7.612304,27.1868,51.25,0.32,51.2509990147,135.0,111.959328,15.332304,113.0042949279,26.099328,7.612304,27.1868,85.86,7.72,86.2063686742,132.73,107.599328,15.042304,108.6456915652,26.099328,7.612304,27.1868,81.5,7.43,81.8379795694,135.17,77.709328,8.372304,78.1590374332,26.099328,7.612304,27.1868,51.61,0.76,51.6155955114,135.0,26.099328,8.172304,27.3488843414,26.099328,7.612304,27.1868,0.0,0.56,0.56,135.05
2019-10-08 11:30:00,80.68184,7.33512,81.0145869038,23.81184,6.94512,24.804,56.87,0.39,56.8713372447,134.65,114.78184,15.29512,115.7964226114,23.81184,6.94512,24.804,90.97,8.35,91.3524132139,132.26,110.13184,14.95512,111.1426011752,23.81184,6.94512,24.804,86.32,8.01,86.6908443839,134.72,81.12184,7.46512,81.4645993153,23.81184,6.94512,24.804,57.31,0.52,57.3123590511,134.65,23.81184,7.50512,24.9665886817,23.81184,6.94512,24.804,0.0,0.56,0.56,134.69
2019-10-08 12:00:00,79.19392,8.14156,79.611318066,24.55392,7.16156,25.576999999999998,54.64,0.98,54.6487877267,134.86,114.31392,14.56156,115.2376298585,24.55392,7.16156,25.576999999999998,89.76,7.4,90.064519096,132.5,109.71392,14.29156,110.6408284902,24.55392,7.16156,25.576999999999998,85.16,7.13,85.4579574996,134.91,79.61392,8.78156,80.0967668124,24.55392,7.16156,25.576999999999998,55.06,1.62,55.0838270275,134.86,24.55392,7.72156,25.7394148379,24.55392,7.16156,25.576999999999998,0.0,0.56,0.56,134.91
2019-10-08 12:30:00,76.88144,9.30792,77.4428382176,26.94144,7.85792,28.064,49.94,1.45,49.9610458257,135.23,110.41144,14.57792,111.3696629895,26.94144,7.85792,28.064,83.47,6.72,83.7400698591,133.05,106.10144,14.31792,107.0631514724,26.94144,7.85792,28.064,79.16,6.46,79.4231527956,135.35,77.19144,9.93792,77.8285337341,26.94144,7.85792,28.064,50.25,2.08,50.2930303322,135.23,26.94144,8.41792,28.2259201161,26.94144,7.85792,28.064,0.0,0.56,0.56,135.28
2019-10-08 13:00:00,68.686464,12.073552,69.7395224727,38.206464,11.143552,39.7984,30.48,0.93,30.4941846915,135.23,105.946464,18.833552,107.6074157065,38.206464,11.143552,39.7984,67.74,7.69,68.1750958929,133.27,102.466464,18.523552,104.1273173733,38.206464,11.143552,39.7984,64.26,7.38,64.6823932767,135.53,69.016464,11.913552,70.0371688771,38.206464,11.143552,39.7984,30.81,0.77,30.819620374,135.23,38.206464,11.703552,39.9588165591,38.206464,11.143552,39.7984,0.0,0.56,0.56,135.28
2019-10-08 13:30:00,70.836128,11.529704,71.7683154627,37.096128,10.819704,38.6418,33.74,0.71,33.7474695348,135.32,107.746128,18.199704,109.2723996473,37.096128,10.819704,38.6418,70.65,7.38,71.0344064521,133.37,104.136128,17.899704,105.6632980657,37.096128,10.819704,38.6418,67.04,7.08,67.4128177723,135.61,71.206128,11.609704,72.1463643694,37.096128,10.819704,38.6418,34.11,0.79,34.1191471171,135.32,37.096128,11.379704,38.8023243598,37.096128,10.819704,38.6418,0.0,0.56,0.56,135.42
2019-10-08 14:00:00,76.669792,10.592856,77.3980981908,31.689792,9.242856,33.0102,44.98,1.35,45.0002544437,135.78,112.999792,15.582856,114.0691824866,31.689792,9.242856,33.0102,81.31,6.34,81.5568004522,133.83,108.859792,15.342856,109.9356973167,31.689792,9.242856,33.0102,77.17,6.1,77.4107156665,135.99,77.069792,11.192856,77.8783208882,31.689792,9.242856,33.0102,45.38,1.9500000000000002,45.4218768877,135.78,31.689792,9.802856,33.1713566614,31.689792,9.242856,33.0102,0.0,0.56,0.56,135.88
2019-10-08 14:30:00,77.587936,10.710647999999999,78.3237243325,29.247936,8.530648,30.4666,48.34,2.18,48.389131011,135.57,107.79793599999999,13.700648,108.6650944944,29.247936,8.530648,30.4666,78.55,5.17,78.7199555386,133.74,103.777936,13.520648,104.6549947339,29.247936,8.530648,30.4666,74.53,4.99,74.6968607105,135.94,77.977936,11.340648,78.7982791683,29.247936,8.530648,30.4666,48.73,2.81,48.81095164,135.57,29.287936,9.090648,30.6663182694,29.247936,8.530648,30.4666,0.04,0.56,0.5614267539000001,135.76
2019-10-08 15:00:00,75.654688,9.851784,76.2934431282,28.634688,8.351784,29.8278,47.02,1.5,47.0439199047,135.81,107.714688,13.851784,108.6016847518,28.634688,8.351784,29.8278,79.08,5.5,79.2710312788,134.12,103.694688,13.651784,104.589480952,28.634688,8.351784,29.8278,75.06,5.3,75.2468843209,136.21,76.024688,10.461784,76.7411370124,28.634688,8.351784,29.8278,47.39,2.11,47.4369497333,135.81,28.634688,8.911784,29.9894189827,28.634688,8.351784,29.8278,0.0,0.56,0.56,135.93
2019-10-08 15:30:00,75.953168,9.403424,76.5330524163,25.143168,7.333424,26.1908,50.81,2.07,50.8521484305,136.4,108.133168,12.943424,108.9050698846,25.143168,7.333424,26.1908,82.99,5.61,83.1793976896,134.6,103.883168,12.573424,104.6413091699,25.143168,7.333424,26.1908,78.74,5.24,78.9141634943,136.6,76.273168,9.923424,76.9159963898,25.143168,7.333424,26.1908,51.13,2.59,51.1955564478,136.4,25.183168,7.8934239999999996,26.3912503107,25.143168,7.333424,26.1908,0.04,0.56,0.5614267539000001,136.52
2019-10-08 16:00:00,77.258128,16.475704,78.9953616636,28.168128,8.215704,29.3418,49.09,8.26,49.7800733226,135.05,111.608128,10.745704,112.1242364082,28.168128,8.215704,29.3418,83.44,2.5300000000000002,83.478347492,130.88,107.438128,10.535703999999999,107.9534733435,28.168128,8.215704,29.3418,79.27,2.32,79.3039425249,133.47,77.658128,15.925704,79.2742889742,28.168128,8.215704,29.3418,49.49,7.71,50.0869663685,135.05,28.168128,8.775704,29.5034983641,28.168128,8.215704,29.3418,0.0,0.56,0.56,135.17
2019-10-08 16:30:00,83.972384,15.106112,85.3203134922,24.432384,7.126112,25.4504,59.54,7.98,60.0723896645,134.91,117.202384,9.656112,117.5994868792,24.432384,7.126112,25.4504,92.77,2.5300000000000002,92.8044923482,130.57,112.542384,9.456112,112.9389492184,24.432384,7.126112,25.4504,88.11,2.33,88.1408021293,133.26,84.432384,14.496112,85.6677578266,24.432384,7.126112,25.4504,60.0,7.37,60.4509462292,134.91,24.432384,7.686112,25.6128425912,24.432384,7.126112,25.4504,0.0,0.56,0.56,135.01
2019-10-08 17:00:00,83.36296,13.87628,84.5099653686,24.43296,7.12628,25.451,58.93,6.75,59.315321798,134.74,118.03296,10.89628,118.5348411405,24.43296,7.12628,25.451,93.6,3.77,93.6758928434,130.34,113.29296,10.62628,113.7902131653,24.43296,7.12628,25.451,88.86,3.5,88.9289019386,133.1,83.82296,13.26628,84.8662642526,24.43296,7.12628,25.451,59.39,6.14,59.7065465422,134.74,24.43296,7.68628,25.613442459,24.43296,7.12628,25.451,0.0,0.56,0.56,134.82
2019-10-08 17:30:00,85.765536,11.812448,86.5751759636,20.545536,5.9924479999999996,21.4016,65.22,5.82,65.4791630979,135.12,118.495536,10.902448,118.9960311284,20.545536,5.9924479999999996,21.4016,97.95,4.91,98.0729860869,130.8,113.545536,10.552448,114.0348319783,20.545536,5.9924479999999996,21.4016,93.0,4.5600000000000005,93.1117264366,133.47,86.185536,11.152448,86.9041064162,20.545536,5.9924479999999996,21.4016,65.64,5.16,65.8425029901,135.12,20.545536,6.552448,21.5651020011,20.545536,5.9924479999999996,21.4016,0.0,0.56,0.56,135.22
2019-10-08 18:00:00,100.135104,11.881072,100.8374876966,17.935104,5.231072,18.6824,82.2,6.65,82.4685546133,133.9,133.945104,8.661072,134.224830243,17.935104,5.231072,18.6824,116.01,3.43,116.0606953279,129.19,128.145104,8.371072,128.4182328394,17.935104,5.231072,18.6824,110.21,3.14,110.2547218943,132.11,100.865104,11.131072,101.4774357618,17.935104,5.231072,18.6824,82.93,5.9,83.1396108964,133.9,17.935104,5.791072,18.8468689813,17.935104,5.231072,18.6824,0.0,0.56,0.56,134.0
2019-10-08 18:30:00,103.041856,8.932208,103.4282767317,16.121856,4.702208,16.7936,86.92,4.23,87.0228665352,133.9,138.181856,9.332208,138.4966260736,16.121856,4.702208,16.7936,122.06,4.63,122.1477813961,130.2,132.031856,9.182208,132.35076102,16.121856,4.702208,16.7936,115.91,4.48,115.9965452072,132.97,103.611856,8.882208,103.9918762343,16.121856,4.702208,16.7936,87.49,4.18,87.5897967802,133.9,16.121856,5.262208,16.9589231356,16.121856,4.702208,16.7936,0.0,0.56,0.56,133.97
2019-10-08 19:00:00,106.752944,13.139192,107.5584930123,16.762944,4.8891919999999995,17.4614,89.99,8.25,90.3673757503,134.7,143.582944,8.069192,143.8095047875,16.762944,4.8891919999999995,17.4614,126.82,3.18,126.8598628409,131.17,137.082944,8.059192,137.3196421179,16.762944,4.8891919999999995,17.4614,120.32,3.17,120.3617518151,133.77,105.932944,7.149192,106.1739119123,16.762944,4.8891919999999995,17.4614,89.17,2.26,89.1986350792,134.7,16.762944,5.449192,17.6264002281,16.762944,4.8891919999999995,17.4614,0.0,0.56,0.56,134.76
2019-10-08 19:30:00,107.07976,12.24868,107.7780365538,16.10976,4.69868,16.781,90.97,7.55,91.2827661719,136.44,143.19976,5.63868,143.3107322436,16.10976,4.69868,16.781,127.09,0.9400000000000001,127.0934762291,133.06,136.69976,5.71868,136.8193249691,16.10976,4.69868,16.781,120.59,1.02,120.5943137134,135.28,105.60976,5.51868,105.7538521105,16.10976,4.69868,16.781,89.5,0.8200000000000001,89.5037563458,136.44,16.10976,5.25868,16.9463294728,16.10976,4.69868,16.781,0.0,0.56,0.56,136.56
2019-10-08 20:00:00,104.826128,10.729704,105.373828152,15.016128,4.379704,15.6418,89.81,6.35,90.0342079434,136.79,139.176128,5.429704,139.282002752,15.016128,4.379704,15.6418,124.16,1.05,124.1644397563,133.64,132.826128,5.219704,132.9286484898,15.016128,4.379704,15.6418,117.81,0.84,117.8129946143,135.76,103.326128,6.279704,103.5167783975,15.016128,4.379704,15.6418,88.31,1.9,88.3304369965,136.79,15.016128,4.939704,15.8077441692,15.016128,4.379704,15.6418,0.0,0.56,0.56,136.91
2019-10-08 20:30:00,100.820432,9.401375999999999,101.2578163865,15.810432,4.611376,16.4692,85.01,4.79,85.1448424745,136.79,133.910432,7.761376,134.1351659925,15.810432,4.611376,16.4692,118.1,3.15,118.142001422,133.76,127.860432,7.441376,128.0767900441,15.810432,4.611376,16.4692,112.05,2.83,112.0857323659,135.84,99.400432,8.081376,99.7284037767,15.810432,4.611376,16.4692,83.59,3.47,83.6619925653,136.79,15.810432,5.171376,16.6346893497,15.810432,4.611376,16.4692,0.0,0.56,0.56,136.91
2019-10-08 21:00:00,93.944112,12.136616,94.7248311025,14.834112,4.326616,15.4522,79.11,7.8100000000000005,79.4945796894,134.76,129.364112,4.886616,129.4563729195,14.834112,4.326616,15.4522,114.53,0.56,114.5313690654,132.65,123.504112,4.906616,123.6015394786,14.834112,4.326616,15.4522,108.67,0.58,108.6715477943,134.92,94.294112,11.566616,95.000874541,14.834112,4.326616,15.4522,79.46,7.24,79.7891546515,134.76,14.834112,4.846616,15.605786282,14.834112,4.326616,15.4522,0.0,0.52,0.52,134.79
2019-10-08 21:30:00,91.549344,10.564392,92.1568704176,13.249344,3.864392,13.8014,78.3,6.7,78.5861310919,134.82,124.839344,4.754392,124.9298445274,13.249344,3.864392,13.8014,111.59,0.89,111.5935490967,132.85,119.129344,4.594392,119.2179057009,13.249344,3.864392,13.8014,105.88,0.73,105.8825164982,135.07,92.009344,11.384392,92.7109689547,13.249344,3.864392,13.8014,78.76,7.52,79.1181900703,134.82,13.249344,4.424392,13.9685489941,13.249344,3.864392,13.8014,0.0,0.56,0.56,134.87
2019-10-08 22:00:00,86.344832,11.470576,87.1034105353,13.304832,3.880576,13.8592,73.04,7.59,73.4333010289,135.72,117.544832,8.920576,117.8828410163,13.304832,3.880576,13.8592,104.24,5.04,104.3617707784,133.81,112.214832,8.560576,112.54089026770001,13.304832,3.880576,13.8592,98.91,4.68,99.0206569358,135.9,86.744832,12.250576,87.6056076461,13.304832,3.880576,13.8592,73.44,8.37,73.9154280242,135.72,13.344832,4.440576,14.0642545597,13.304832,3.880576,13.8592,0.04,0.56,0.5614267539000001,135.79
2019-10-08 22:30:00,82.418448,5.087464,82.5753162917,11.888448,3.467464,12.3838,70.53,1.62,70.5486023958,135.26,108.348448,19.297464,110.0535247088,11.888448,3.467464,12.3838,96.46,15.83,97.7502966747,131.53,103.478448,18.397464,105.1011697467,11.888448,3.467464,12.3838,91.59,14.93,92.7988846916,134.0,82.808448,5.817464,83.0125409053,11.888448,3.467464,12.3838,70.92,2.35,70.9589240336,135.26,11.888448,4.027464,12.5521178341,11.888448,3.467464,12.3838,0.0,0.56,0.56,135.35
2019-10-08 23:00:00,76.047072,6.647896,76.3370924322,14.427072,4.207896,15.0282,61.62,2.44,61.6682900687,136.8,101.927072,21.597896,104.1901968427,14.427072,4.207896,15.0282,87.5,17.39,89.2113339212,133.4,97.497072,20.637896,99.6574222017,14.427072,4.207896,15.0282,83.07,16.43,84.6792170488,135.62,76.297072,7.347896,76.6500800482,14.427072,4.207896,15.0282,61.87,3.14,61.9496287317,136.8,14.427072,4.767896,15.1945134427,14.427072,4.207896,15.0282,0.0,0.56,0.56,136.88
2019-10-08 23:30:00,69.915232,22.132776,73.3348446448,16.055232,4.682776,16.7242,53.86,17.45,56.6162706296,135.15,95.595232,17.262776,97.1414011447,16.055232,4.682776,16.7242,79.54,12.58,80.5286781215,133.2,91.605232,16.532776,93.085182559,16.055232,4.682776,16.7242,75.55,11.85,76.4736882856,135.42,67.805232,12.722776,68.9885390171,16.055232,4.682776,16.7242,51.75,8.04,52.3708325311,135.15,16.055232,5.282776,16.9020175376,16.055232,4.682776,16.7242,0.0,0.6000000000000001,0.6000000000000001,135.25
2019-10-09 00:00:00,66.275232,27.387776,71.7112031058,16.175232,4.717776,16.8492,50.1,22.67,54.9903527903,133.97,91.075232,14.177776,92.1721607437,16.175232,4.717776,16.8492,74.9,9.46,75.4950435459,132.7,87.295232,13.617776,88.3510121794,16.175232,4.717776,16.8492,71.12,8.9,71.6747124166,135.06,63.165232,14.977776,64.9167182436,16.175232,4.717776,16.8492,46.99,10.26,48.097065399,133.97,16.175232,5.277776,17.0144952837,16.175232,4.717776,16.8492,0.0,0.56,0.56,134.08
2019-10-09 00:30:00,63.838944,28.057192,69.7324658531,14.938944,4.357192,15.5614,48.9,23.7,54.3405925621,133.12,87.188944,15.167192,88.4983370974,14.938944,4.357192,15.5614,72.25,10.81,73.054216853,131.75,83.538944,14.537192,84.7943696001,14.938944,4.357192,15.5614,68.6,10.18,69.3512249351,134.22,60.898944,15.717192,62.8944473279,14.938944,4.357192,15.5614,45.96,11.36,47.3431219925,133.12,14.938944,4.917192,15.7273909152,14.938944,4.357192,15.5614,0.0,0.56,0.56,133.2
2019-10-09 01:00:00,63.171312,27.831216,69.0303646509,14.061312,4.101216,14.6472,49.11,23.73,54.5426897027,133.37,85.641312,15.191216,86.9782005139,14.061312,4.101216,14.6472,71.58,11.09,72.434000994,132.09,82.031312,14.551216,83.3119081255,14.061312,4.101216,14.6472,67.97,10.45,68.7686222052,134.48,60.261312,15.471216,62.215627044,14.061312,4.101216,14.6472,46.2,11.37,47.5785340253,133.37,14.061312,4.661216,14.8137581241,14.061312,4.101216,14.6472,0.0,0.56,0.56,133.47
2019-10-09 01:30:00,65.221376,26.929568,70.5622386266,12.821376,3.7395680000000002,13.3556,52.4,23.19,57.3021474292,133.64,87.461376,14.079568,88.5873948532,12.821376,3.7395680000000002,13.3556,74.64,10.34,75.3528048582,132.4,83.691376,13.479568,84.7699544074,12.821376,3.7395680000000002,13.3556,70.87,9.74,71.5361761628,134.74,62.081376,14.579568,63.7703775206,12.821376,3.7395680000000002,13.3556,49.26,10.84,50.4386082282,133.64,12.821376,4.339568,13.5358609981,12.821376,3.7395680000000002,13.3556,0.0,0.6000000000000001,0.6000000000000001,133.67
2019-10-09 02:00:00,66.1888,27.1484,71.540148644,12.9888,3.7884,13.53,53.2,23.36,58.1027503652,133.5,88.5488,14.2784,89.6926010772,12.9888,3.7884,13.53,75.56,10.49,76.284688503,132.2,84.7388,13.6584,85.8324886975,12.9888,3.7884,13.53,71.75,9.87,72.4256819091,134.57,62.9988,14.7984,64.7135337005,12.9888,3.7884,13.53,50.01,11.01,51.2076185738,133.5,13.0288,4.3484,13.7352907505,12.9888,3.7884,13.53,0.04,0.56,0.5614267539000001,133.57
2019-10-09 02:30:00,66.709264,27.033952,71.9788890173,12.699264,3.703952,13.2284,54.01,23.33,58.8334003777,133.79,88.429264,14.263952,89.5722895668,12.699264,3.703952,13.2284,75.73,10.56,76.4627131352,132.55,84.619264,13.653952,85.7137692855,12.699264,3.703952,13.2284,71.92,9.95,72.6050197989,134.9,63.459264,14.643952,65.1269799515,12.699264,3.703952,13.2284,50.76,10.94,51.9255351441,133.79,12.699264,4.263952,13.3959916692,12.699264,3.703952,13.2284,0.0,0.56,0.56,133.84
2019-10-09 03:00:00,66.655152,26.962336,71.9018556834,11.425152,3.3323359999999997,11.9012,55.23,23.63,60.0727042841,134.16,86.925152,14.372336,88.1053125091,11.425152,3.3323359999999997,11.9012,75.5,11.04,76.3028937852,133.05,83.105152,13.732336,84.2320802365,11.425152,3.3323359999999997,11.9012,71.68,10.4,72.4305349973,135.29,63.305152,14.542336,64.9539976143,11.425152,3.3323359999999997,11.9012,51.88,11.21,53.0772879865,134.16,11.425152,3.892336,12.0699783662,11.425152,3.3323359999999997,11.9012,0.0,0.56,0.56,134.24
2019-10-09 03:30:00,64.793328,27.879304,70.5367347192,11.003328,3.209304,11.4618,53.79,24.67,59.1774703751,134.13,84.963328,15.029304,86.2823683238,11.003328,3.209304,11.4618,73.96,11.82,74.8985580636,132.91,81.223328,14.349304,82.4810980569,11.003328,3.209304,11.4618,70.22,11.14,71.0981575007,135.24,61.553328,15.369304,63.4431059558,11.003328,3.209304,11.4618,50.55,12.16,51.9920003462,134.13,11.003328,3.809304,11.644055309,11.003328,3.209304,11.4618,0.0,0.6000000000000001,0.6000000000000001,134.21
2019-10-09 04:00:00,64.525904,27.310472,70.0674972286,12.275904,3.580472,12.7874,52.25,23.73,57.3861952041,133.96,85.125904,14.500472,86.3520886837,12.275904,3.580472,12.7874,72.85,10.92,73.6638914259,132.73,81.455904,13.860472,82.6267328443,12.275904,3.580472,12.7874,69.18,10.28,69.9396225326,135.09,61.395904,14.860472,63.168747463,12.275904,3.580472,12.7874,49.12,11.28,50.3985396614,133.96,12.275904,4.140472,12.9553590224,12.275904,3.580472,12.7874,0.0,0.56,0.56,134.03
2019-10-09 04:30:00,64.251136,27.388248,69.8450041578,12.131136,3.538248,12.6366,52.12,23.85,57.3176840076,133.87,85.191136,14.578248,86.4294797376,12.131136,3.538248,12.6366,73.06,11.04,73.8894119614,132.61,81.491136,13.948248,82.6762291644,12.131136,3.538248,12.6366,69.36,10.41,70.1368498009,134.99,61.141136,14.968247999999999,62.946699354,12.131136,3.538248,12.6366,49.01,11.43,50.3251924984,133.87,12.171136,4.098248,12.8425927367,12.131136,3.538248,12.6366,0.04,0.56,0.5614267539000001,133.93
2019-10-09 05:00:00,65.177664,26.990152,70.5449940781,11.417664,3.330152,11.8934,53.76,23.66,58.7361319802,133.75,86.037664,13.940152,87.1596664998,11.417664,3.330152,11.8934,74.62,10.61,75.3705280597,132.46,82.257664,13.320152,83.3291649787,11.417664,3.330152,11.8934,70.84,9.99,71.5409372318,134.79,61.967664,14.590152,63.6621073874,11.417664,3.330152,11.8934,50.55,11.26,51.7888993897,133.75,11.417664,3.890152,12.062186112,11.417664,3.330152,11.8934,0.0,0.56,0.56,133.79
2019-10-09 05:30:00,67.187952,26.857736,72.3571618916,11.237952,3.277736,11.7062,55.95,23.58,60.7158867184,132.9,88.647952,13.587736,89.6832535282,11.237952,3.277736,11.7062,77.41,10.31,78.093560554,131.31,84.727952,12.977736,85.7160864821,11.237952,3.277736,11.7062,73.49,9.7,74.1273910238,133.92,63.887952,14.617736,65.5389091801,11.237952,3.277736,11.7062,52.65,11.34,53.85738668,132.9,11.237952,3.837736,11.8751750623,11.237952,3.277736,11.7062,0.0,0.56,0.56,132.97
2019-10-09 06:00:00,70.84176,25.30468,75.2255394783,11.02176,3.21468,11.481,59.82,22.09,63.7683346184,133.03,92.63176,11.81468,93.3821697338,11.02176,3.21468,11.481,81.61,8.6,82.0618797006,131.41,88.50176,11.27468,89.2170383514,11.02176,3.21468,11.481,77.48,8.06,77.8981001052,133.99,67.30176,13.14468,68.5733877784,11.02176,3.21468,11.481,56.28,9.93,57.1493070824,133.03,11.02176,3.81468,11.663231842,11.02176,3.21468,11.481,0.0,0.6000000000000001,0.6000000000000001,133.09
2019-10-09 06:30:00,80.183968,19.887824,82.6135235157,10.723968,3.127824,11.1708,69.46,16.76,71.4534057971,133.48,103.863968,9.227824,104.2730865779,10.723968,3.127824,11.1708,93.14,6.1,93.3395393175,131.36,99.203968,8.817824,99.5950866611,10.723968,3.127824,11.1708,88.48,5.69,88.662768398,133.94,76.843968,11.077824,77.63835136430001,10.723968,3.127824,11.1708,66.12,7.95,66.5962228659,133.48,10.723968,3.687824,11.3403498853,10.723968,3.127824,11.1708,0.0,0.56,0.56,133.55
2019-10-09 07:00:00,89.551248,4.382864,89.6584380591,10.501248,3.062864,10.9388,79.05,1.32,79.0610201047,133.36,115.461248,8.532864,115.7761182531,10.501248,3.062864,10.9388,104.96,5.47,105.1024381259,129.84,110.191248,8.142864,110.491707245,10.501248,3.062864,10.9388,99.69,5.08,99.8193493267,132.71,87.951248,6.382864,88.1825548371,10.501248,3.062864,10.9388,77.45,3.32,77.5211255078,133.36,10.501248,3.622864,11.1086161658,10.501248,3.062864,10.9388,0.0,0.56,0.56,133.43
2019-10-09 07:30:00,98.9724,5.9632000000000005,99.1518820598,9.782399999999999,2.8532,10.19,89.19,3.11,89.2442054141,133.13,127.0924,4.0032,127.155431453,9.782399999999999,2.8532,10.19,117.31,1.15,117.3156366389,129.35,121.2124,4.0532,121.2801481859,9.782399999999999,2.8532,10.19,111.43,1.2,111.4364612683,132.31,97.1424,3.5832,97.2084625946,9.782399999999999,2.8532,10.19,87.36,0.73,87.3630499697,133.13,9.782399999999999,3.4132,10.3607569222,9.782399999999999,2.8532,10.19,0.0,0.56,0.56,133.19
2019-10-09 08:00:00,101.328448,5.527464,101.4790975145,9.728448,2.8374639999999998,10.1338,91.6,2.69,91.6394898502,132.92,134.648448,14.677464,135.4460501391,9.728448,2.8374639999999998,10.1338,124.92,11.84,125.4798469875,131.18,128.278448,14.527464,129.0984408564,9.728448,2.8374639999999998,10.1338,118.55,11.69,119.1249705142,133.8,99.458448,8.157464,99.7924200402,9.728448,2.8374639999999998,10.1338,89.73,5.32,89.8875703309,132.92,9.728448,3.397464,10.3046330415,9.728448,2.8374639999999998,10.1338,0.0,0.56,0.56,133.0
2019-10-09 08:30:00,102.137248,4.615864,102.2414966121,10.957248,3.195864,11.4138,91.18,1.42,91.191056579,132.71,135.907248,17.385864,137.0147741156,10.957248,3.195864,11.4138,124.95,14.19,125.7531653677,130.85,129.527248,16.795864,130.6116726099,10.957248,3.195864,11.4138,118.57,13.6,119.3474126238,133.52,100.287248,7.245864,100.5486680992,10.957248,3.195864,11.4138,89.33,4.05,89.4217613336,132.71,10.957248,3.755864,11.5830824101,10.957248,3.195864,11.4138,0.0,0.56,0.56,132.75
2019-10-09 09:00:00,99.140592,5.467256,99.2912275595,13.910592,4.057256,14.4902,85.23,1.4100000000000001,85.2416623489,133.06,131.410592,18.097256,132.6508739682,13.910592,4.057256,14.4902,117.5,14.04,118.3358424147,131.22,125.380592,17.497256,126.5956034695,13.910592,4.057256,14.4902,111.47,13.44,112.2773107088,133.93,97.360592,8.087256,97.6958985024,13.910592,4.057256,14.4902,83.45,4.03,83.5472524982,133.06,13.910592,4.577256,14.6443109186,13.910592,4.057256,14.4902,0.0,0.52,0.52,133.12
2019-10-09 09:30:00,97.26304,5.76672,97.4338442719,18.50304,5.39672,19.274,78.76,0.37,78.7608690912,132.99,132.45304,20.84672,134.0835319493,18.50304,5.39672,19.274,113.95,15.45,114.9926301986,130.64,126.62304,20.18672,128.2220648843,18.50304,5.39672,19.274,108.12,14.79,109.1268917362,133.83,95.67304,8.16672,96.0209659314,18.50304,5.39672,19.274,77.17,2.77,77.2196982641,132.99,18.50304,5.95672,19.4382355784,18.50304,5.39672,19.274,0.0,0.56,0.56,133.04
2019-10-09 10:00:00,95.584144,6.420792,95.7995571708,19.854144,5.790792,20.6814,75.73,0.63,75.7326204485,133.33,127.494144,20.450792,129.1239390962,19.854144,5.790792,20.6814,107.64,14.66,108.6337203634,131.21,121.944144,19.820792,123.5444780288,19.854144,5.790792,20.6814,102.09,14.03,103.0495463357,134.25,93.964144,9.020792,94.396160123,19.854144,5.790792,20.6814,74.11,3.23,74.1803545422,133.33,19.854144,6.350792,20.8451335568,19.854144,5.790792,20.6814,0.0,0.56,0.56,133.35
2019-10-09 10:30:00,88.033696,9.597328,88.5552953592,28.173696,8.217328,29.3476,59.86,1.38,59.8759050036,133.33,121.963696,21.877328,123.9102926411,28.173696,8.217328,29.3476,93.79,13.66,94.7795320731,131.26,117.143696,21.277328,119.0603636789,28.173696,8.217328,29.3476,88.97,13.06,89.9234368783,134.29,86.813696,12.067328,87.6483782978,28.173696,8.217328,29.3476,58.64,3.85,58.7662496676,133.33,28.173696,8.777328,29.5092974013,28.173696,8.217328,29.3476,0.0,0.56,0.56,133.35
2019-10-09 11:00:00,85.434448,10.245464,86.0465829516,32.384448,9.445464,33.7338,53.05,0.8,53.0560317023,133.67,119.904448,23.695464,122.2233679145,32.384448,9.445464,33.7338,87.52,14.25,88.6725036299,131.99,115.404448,23.075464,117.688842534,32.384448,9.445464,33.7338,83.02,13.63,84.1314287291,134.66,84.354448,12.695464,85.3044412886,32.384448,9.445464,33.7338,51.97,3.25,52.0715219674,133.67,32.424448,10.005464,33.9330832369,32.384448,9.445464,33.7338,0.04,0.56,0.5614267539000001,133.66
2019-10-09 11:30:00,84.237456,10.533008,84.8934228953,33.747456,9.843008,35.1536,50.49,0.6900000000000001,50.4947145749,133.5,118.977456,24.233008,121.420236011,33.747456,9.843008,35.1536,85.23,14.39,86.4362481833,131.99,114.617456,23.593008,117.0204736206,33.747456,9.843008,35.1536,80.87,13.75,82.0306003879,134.48,83.277456,12.883008,84.2680637784,33.747456,9.843008,35.1536,49.53,3.04,49.6232052572,133.5,33.747456,10.403008,35.3144922365,33.747456,9.843008,35.1536,0.0,0.56,0.56,133.5
2019-10-09 12:00:00,85.347872,10.452296,85.9855205636,33.607872,9.802296,35.0082,51.74,0.65,51.7440827535,133.6,119.647872,24.172296,122.0652004793,33.607872,9.802296,35.0082,86.04,14.37,87.2317516733,132.25,115.237872,23.542296,117.6180549237,33.607872,9.802296,35.0082,81.63,13.74,82.7782851961,134.63,84.347872,12.822296,85.3169079705,33.607872,9.802296,35.0082,50.74,3.02,50.829794412300004,133.6,33.607872,10.362296,35.1691091551,33.607872,9.802296,35.0082,0.0,0.56,0.56,133.6
2019-10-09 12:30:00,84.30624,11.26432,85.0554349116,34.74624,10.13432,36.194,49.56,1.13,49.572880691,134.18,118.42624,24.14432,120.8624114802,34.74624,10.13432,36.194,83.68,14.01,84.8446963575,132.95,114.12624,23.52432,116.5255005911,34.74624,10.13432,36.194,79.38,13.39,80.50140682,135.2,83.24624,13.70432,84.3667283993,34.74624,10.13432,36.194,48.5,3.5700000000000003,48.6312132277,134.18,34.74624,10.69432,36.3547751251,34.74624,10.13432,36.194,0.0,0.56,0.56,134.21
2019-10-09 13:00:00,83.703488,11.775184,84.5276810376,37.423488,10.915184,38.9828,46.28,0.86,46.287989803,133.83,119.303488,24.505184,121.7941964621,37.423488,10.915184,38.9828,81.88,13.59,83.0001355421,132.57,115.133488,23.905184,117.5890210909,37.423488,10.915184,38.9828,77.71,12.99,78.7882237393,134.91,82.843488,14.145184,84.0424281801,37.423488,10.915184,38.9828,45.42,3.23,45.5347043473,133.83,37.423488,11.475184,39.1432919147,37.423488,10.915184,38.9828,0.0,0.56,0.56,133.86
2019-10-09 13:30:00,87.560416,9.969288,88.1261207209,31.780416,9.269288,33.1046,55.78,0.7000000000000001,55.7843920824,133.95,124.350416,23.889288,126.6243422116,31.780416,9.269288,33.1046,92.57,14.62,93.7173905953,132.53,119.630416,23.249288,121.8686416796,31.780416,9.269288,33.1046,87.85,13.98,88.9553983747,134.89,86.480416,12.399288,87.3647794849,31.780416,9.269288,33.1046,54.7,3.13,54.7894780044,133.95,31.820416,9.829288,33.3039603801,31.780416,9.269288,33.1046,0.04,0.56,0.5614267539000001,133.98
2019-10-09 14:00:00,89.506416,10.057288,90.0696816197,28.036416,8.177288,29.2046,61.47,1.88,61.4987422636,134.6,123.606416,21.817288,125.5170909958,28.036416,8.177288,29.2046,95.57,13.64,96.5384612473,133.29,118.716416,21.217288,120.5975154718,28.036416,8.177288,29.2046,90.68,13.04,91.6127938664,135.54,88.236416,12.567288,89.1268861579,28.036416,8.177288,29.2046,60.2,4.39,60.3598550363,134.6,28.036416,8.777288,29.3782471696,28.036416,8.177288,29.2046,0.0,0.6000000000000001,0.6000000000000001,134.62
2019-10-09 14:30:00,89.207488,9.782184,89.7422255077,27.607488,8.052184,28.7578,61.6,1.73,61.6242882312,134.0,125.617488,21.822184,127.498866685,27.607488,8.052184,28.7578,98.01,13.77,98.9725871138,132.57,120.617488,21.232184,122.4719725033,27.607488,8.052184,28.7578,93.01,13.18,93.9391957598,134.91,87.987488,12.272184,88.8392061236,27.607488,8.052184,28.7578,60.38,4.22,60.527289713,134.0,27.607488,8.612184,28.9195972814,27.607488,8.052184,28.7578,0.0,0.56,0.56,134.05
2019-10-09 15:00:00,90.270336,9.448848,90.76350748,24.030336,7.008848,25.0316,66.24,2.44,66.2849243795,134.08,124.570336,19.948847999999998,126.1575409862,24.030336,7.008848,25.0316,100.54,12.94,101.3693010729,132.7,119.410336,19.398848,120.9757977753,24.030336,7.008848,25.0316,95.38,12.39,96.1813729368,135.02,88.940336,11.948848,89.7393912188,24.030336,7.008848,25.0316,64.91,4.94,65.0977088691,134.08,24.030336,7.568848,25.1941363877,24.030336,7.008848,25.0316,0.0,0.56,0.56,134.12
2019-10-09 15:30:00,90.401184,9.384512,90.8869800031,24.701184,7.204512,25.7304,65.7,2.18,65.7361574782,134.76,124.231184,20.244512,125.8698825937,24.701184,7.204512,25.7304,99.53,13.04,100.3805882629,133.56,119.141184,19.674512,120.7547437882,24.701184,7.204512,25.7304,94.44,12.47,95.2597212887,135.74,89.041184,11.914512,89.8347819295,24.701184,7.204512,25.7304,64.34,4.71,64.5121670695,134.76,24.701184,7.764512,25.8927815732,24.701184,7.204512,25.7304,0.0,0.56,0.56,134.8
2019-10-09 16:00:00,92.605936,8.899648,93.0325916922,23.895936,6.969648,24.8916,68.71,1.9300000000000002,68.737100608,134.94,127.345936,20.159648,128.9317603355,23.895936,6.969648,24.8916,103.45,13.19,104.2874805526,133.78,122.075936,19.589648,123.6377307259,23.895936,6.969648,24.8916,98.18,12.62,98.9877608596,135.93,91.145936,11.449648,91.862266947,23.895936,6.969648,24.8916,67.25,4.48,67.3990571151,134.94,23.895936,7.529648,25.054168442,23.895936,6.969648,24.8916,0.0,0.56,0.56,134.98
2019-10-09 16:30:00,94.42704,10.08872,94.9644573217,23.68704,6.90872,24.674,70.74,3.18,70.8114397538,135.45,130.03704,19.06872,131.4277286359,23.68704,6.90872,24.674,106.35,12.16,107.0429264361,134.44,124.64704,18.54872,126.0196000406,23.68704,6.90872,24.674,100.96,11.64,101.6287911962,136.44,92.89704,12.65872,93.7555504106,23.68704,6.90872,24.674,69.21,5.75,69.448445627,135.45,23.68704,7.46872,24.8366189809,23.68704,6.90872,24.674,0.0,0.56,0.56,135.51
2019-10-09 17:00:00,98.519744,9.406592,98.9677923917,16.479744,4.806592,17.1664,82.04,4.6,82.1688602817,135.0,133.439744,15.196592,134.3022772971,16.479744,4.806592,17.1664,116.96,10.39,117.4205846519,133.89,127.489744,14.786592,128.3443731846,16.479744,4.806592,17.1664,111.01,9.98,111.4577072257,135.98,96.799744,11.986592,97.5390630785,16.479744,4.806592,17.1664,80.32,7.18,80.6402802574,135.0,16.479744,5.406592,17.3439672324,16.479744,4.806592,17.1664,0.0,0.6000000000000001,0.6000000000000001,135.07
2019-10-09 17:30:00,101.265632,8.774976,101.6451102029,12.085632,3.524976,12.5892,89.18,5.25,89.3343993096,134.6,137.505632,13.684976,138.1849391209,12.085632,3.524976,12.5892,125.42,10.16,125.8308467745,133.27,131.125632,13.304976,131.7989140841,12.085632,3.524976,12.5892,119.04,9.78,119.4410733374,135.46,99.395632,11.374976,100.0443988421,12.085632,3.524976,12.5892,87.31,7.85,87.6621845496,134.6,12.125632,4.084976,12.7952327185,12.085632,3.524976,12.5892,0.04,0.56,0.5614267539000001,134.68
2019-10-09 18:00:00,104.865248,7.409864,105.1267155513,7.885248,2.299864,8.2138,96.98,5.11,97.114532898,133.9,140.065248,12.699864,140.6398245268,7.885248,2.299864,8.2138,132.18,10.4,132.5885077976,132.4,133.315248,12.309864,133.8823666545,7.885248,2.299864,8.2138,125.43,10.01,125.8287924125,134.7,102.825248,10.029864,103.3132605144,7.885248,2.299864,8.2138,94.94,7.73,95.2541678878,133.9,7.885248,2.859864,8.387845857,7.885248,2.299864,8.2138,0.0,0.56,0.56,133.98
2019-10-09 18:30:00,108.352896,7.232928,108.5940390585,7.792896,2.272928,8.1176,100.56,4.96,100.6822486837,133.62,143.822896,12.752928,144.3871967537,7.792896,2.272928,8.1176,136.03,10.48,136.4331019218,131.99,136.852896,12.372928,137.4110784867,7.792896,2.272928,8.1176,129.06,10.1,129.4546005362,134.41,106.252896,9.872928,106.7106021709,7.792896,2.272928,8.1176,98.46,7.6,98.7528814769,133.62,7.792896,2.832928,8.2918459416,7.792896,2.272928,8.1176,0.0,0.56,0.56,133.7
2019-10-09 19:00:00,110.885008,7.223544,111.1200458382,8.275008,2.413544,8.6198,102.61,4.8100000000000005,102.7226761723,134.15,148.295008,9.713544,148.6127933078,8.275008,2.413544,8.6198,140.02,7.3,140.2101651094,131.21,141.115008,9.483544,141.4333167597,8.275008,2.413544,8.6198,132.84,7.07,133.0280064498,133.74,112.285008,9.593544,112.694095267,8.275008,2.413544,8.6198,104.01,7.18,104.2575297041,134.15,8.275008,2.933544,8.7796035104,8.275008,2.413544,8.6198,0.0,0.52,0.52,134.27
2019-10-09 19:30:00,109.031776,5.866768,109.1895010726,9.931776,2.896768,10.3456,99.1,2.9699999999999998,99.1444950565,135.83,147.011776,6.236768,147.1440095884,9.931776,2.896768,10.3456,137.08,3.34,137.1206840706,132.6,139.991776,6.226768,140.1301894217,9.931776,2.896768,10.3456,130.06,3.33,130.1026229559,134.9,112.181776,6.876768,112.3923520736,9.931776,2.896768,10.3456,102.25,3.98,102.3274298514,135.83,9.931776,3.456768,10.5161504135,9.931776,2.896768,10.3456,0.0,0.56,0.56,135.95
2019-10-09 20:00:00,106.1264,4.7902000000000005,106.2344520059,9.8064,2.8602,10.215,96.32,1.9300000000000002,96.3393341268,136.19,143.2164,4.9802,143.3029644529,9.8064,2.8602,10.215,133.41,2.12,133.4268432513,133.07,136.3864,5.0102,136.4783946601,9.8064,2.8602,10.215,126.58,2.15,126.5982578869,135.31,109.1764,5.8102,109.330895638,9.8064,2.8602,10.215,99.37,2.95,99.4137787231,136.19,9.8064,3.4202,10.3857233258,9.8064,2.8602,10.215,0.0,0.56,0.56,136.3
2019-10-09 20:30:00,103.010592,3.252256,103.0619194139,9.230592,2.692256,9.6152,93.78,0.56,93.7816719834,136.67,138.660592,3.572256,138.7065996509,9.230592,2.692256,9.6152,129.43,0.88,129.4329915439,133.8,132.060592,3.482256,132.1064951705,9.230592,2.692256,9.6152,122.83,0.79,122.8325404769,135.92,105.900592,4.032256,105.9773300022,9.230592,2.692256,9.6152,96.67,1.34,96.6792868199,136.67,9.230592,3.252256,9.7867766788,9.230592,2.692256,9.6152,0.0,0.56,0.56,136.8
2019-10-09 21:00:00,98.628096,4.226528,98.7186145543,9.588096,2.796528,9.9876,89.04,1.43,89.051482301,137.17,132.688096,5.596528,132.8060689342,9.588096,2.796528,9.9876,123.1,2.8,123.1318399115,134.53,126.408096,5.316528,126.5198490527,9.588096,2.796528,9.9876,116.82,2.52,116.8471771161,136.52,101.328096,3.426528,101.3860154712,9.588096,2.796528,9.9876,91.74,0.63,91.742163153,137.17,9.588096,3.396528,10.1719215176,9.588096,2.796528,9.9876,0.0,0.6000000000000001,0.6000000000000001,137.28
2019-10-09 21:30:00,95.581728,7.110504,95.8458449522,9.121728,2.660504,9.5018,86.46,4.45,86.5744425336,136.65,126.591728,9.330504,126.935116902,9.121728,2.660504,9.5018,117.47,6.67,117.6592104342,133.81,120.611728,8.830504,120.9345555747,9.121728,2.660504,9.5018,111.49,6.17,111.6605973475,135.9,97.571728,5.460504,97.7244043668,9.121728,2.660504,9.5018,88.45,2.8,88.4943077265,136.65,9.121728,3.220504,9.6735499027,9.121728,2.660504,9.5018,0.0,0.56,0.56,136.81
2019-10-09 22:00:00,91.151072,3.424896,91.2153925572,9.891072,2.884896,10.3032,81.26,0.54,81.2617942209,135.47,117.971072,15.734895999999999,119.0158005517,9.891072,2.884896,10.3032,108.08,12.85,108.841209567,131.54,112.501072,14.964896,113.4920231269,9.891072,2.884896,10.3032,102.61,12.08,103.3186261039,134.01,91.521072,3.644896,91.5936236147,9.891072,2.884896,10.3032,81.63,0.76,81.6335378383,135.47,9.891072,3.444896,10.473806078,9.891072,2.884896,10.3032,0.0,0.56,0.56,135.6
2019-10-09 22:30:00,85.04576,4.7866800000000005,85.180359235,11.88576,3.46668,12.381,73.16,1.32,73.1719071776,135.86,110.57576,18.78668,112.1603229534,11.88576,3.46668,12.381,98.69,15.32,99.8720105936,132.12,105.57576,17.90668,107.0835668448,11.88576,3.46668,12.381,93.69,14.44,94.796253618,134.55,85.43576,5.56668,85.6169201326,11.88576,3.46668,12.381,73.55,2.1,73.5799734982,135.86,11.88576,4.02668,12.5493204039,11.88576,3.46668,12.381,0.0,0.56,0.56,135.99
2019-10-09 23:00:00,79.644656,5.202608,79.8143994487,12.694656,3.702608,13.2236,66.95,1.5,66.9668014766,136.92,104.234656,20.112608,106.1573384745,12.694656,3.702608,13.2236,91.54,16.41,92.9992456959,133.53,99.604656,19.192608,101.4368951552,12.694656,3.702608,13.2236,86.91,15.49,88.2796024006,135.7,79.964656,5.952608,80.1859074352,12.694656,3.702608,13.2236,67.27,2.25,67.3076176967,136.92,12.694656,4.262608,13.3911955374,12.694656,3.702608,13.2236,0.0,0.56,0.56,137.05
2019-10-09 23:30:00,72.459792,16.122856,74.2318526125,13.689792,3.9928559999999997,14.2602,58.77,12.13,60.0087476956,135.37,96.749792,16.722856,98.1843987853,13.689792,3.9928559999999997,14.2602,83.06,12.73,84.0298548136,133.41,92.579792,15.972856,93.9475918561,13.689792,3.9928559999999997,14.2602,78.89,11.98,79.7944390293,135.62,70.189792,17.192856,72.2647991656,13.689792,3.9928559999999997,14.2602,56.5,13.2,58.0214615466,135.37,13.689792,4.592856,14.4396929067,13.689792,3.9928559999999997,14.2602,0.0,0.6000000000000001,0.6000000000000001,135.5
2019-10-10 00:00:00,70.05896,16.08928,71.8827017244,14.32896,4.17928,14.926,55.73,11.91,56.98842865,135.47,93.00896,15.19928,94.2426907129,14.32896,4.17928,14.926,78.68,11.02,79.4479880173,133.98,89.02896,14.56928,90.2131899358,14.32896,4.17928,14.926,74.7,10.39,75.4191096474,136.08,67.26896,20.06928,70.198924345,14.32896,4.17928,14.926,52.94,15.89,55.2732819724,135.47,14.36896,4.73928,15.1303597578,14.32896,4.17928,14.926,0.04,0.56,0.5614267539000001,135.59
2019-10-10 00:30:00,66.820832,16.958576,68.9392260554,13.880832,4.048576,14.4592,52.94,12.91,54.4913910632,136.07,88.390832,16.668576,89.9487665703,13.880832,4.048576,14.4592,74.51,12.62,75.5711882929,134.79,84.640832,15.958576,86.1321460873,13.880832,4.048576,14.4592,70.76,11.91,71.7553182698,136.77,64.210832,20.948576,67.541644802,13.880832,4.048576,14.4592,50.33,16.9,53.0916085648,136.07,13.880832,4.648576,14.63853667,13.880832,4.048576,14.4592,0.0,0.6000000000000001,0.6000000000000001,136.19
