Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2019-10-10 01:00:00,66.33648,13.35564,67.6675823316,13.59648,3.96564,14.163,52.74,9.39,53.569391447,136.07,85.72648,20.82564,88.219820078,13.59648,3.96564,14.163,72.13,16.86,74.0742634118,133.96,82.11648,19.93564,84.5017516375,13.59648,3.96564,14.163,68.52,15.97,70.3564588364,136.05,63.73648,17.46564,66.0862123548,13.59648,3.96564,14.163,50.14,13.5,51.9256160291,136.07,13.63648,4.52564,14.3678461921,13.59648,3.96564,14.163,0.04,0.56,0.5614267539000001,136.19
2019-10-10 01:30:00,69.041184,7.394512,69.4360417639,12.701184,3.704512,13.2304,56.34,3.69,56.4607093473,135.66,86.431184,26.204512,90.3162555513,12.701184,3.704512,13.2304,73.73,22.5,77.0867232408,132.03,82.761184,25.004512,86.4559957287,12.701184,3.704512,13.2304,70.06,21.3,73.2263176734,134.47,66.301184,11.784512,67.3403424619,12.701184,3.704512,13.2304,53.6,8.08,54.2055938073,135.66,12.701184,4.304512,13.4107754645,12.701184,3.704512,13.2304,0.0,0.6000000000000001,0.6000000000000001,135.76
2019-10-10 02:00:00,69.588,7.189,69.9583552194,13.128,3.829,13.675,56.46,3.36,56.5598903818,135.25,87.828,25.779,91.5331329356,13.128,3.829,13.675,74.7,21.95,77.8581562844,131.53,84.108,24.619,87.637040257,13.128,3.829,13.675,70.98,20.79,73.9620477002,134.02,66.838,11.559,67.8301461372,13.128,3.829,13.675,53.71,7.73,54.2634038741,135.25,13.128,4.429,13.8549783472,13.128,3.829,13.675,0.0,0.6000000000000001,0.6000000000000001,135.34
2019-10-10 02:30:00,69.590528,6.823904,69.9242965865,13.590527999999999,3.963904,14.1568,56.0,2.86,56.0729845826,135.57,87.600528,25.723904,91.2993523683,13.590527999999999,3.963904,14.1568,74.01,21.76,77.1425803302,131.93,83.940528,24.583904,87.4664540084,13.590527999999999,3.963904,14.1568,70.35,20.62,73.3096644379,134.36,66.830528,11.243904,67.7697930491,13.590527999999999,3.963904,14.1568,53.24,7.28,53.735425931099996,135.57,13.590527999999999,4.523904,14.3236922167,13.590527999999999,3.963904,14.1568,0.0,0.56,0.56,135.66
2019-10-10 03:00:00,67.683664,8.098152,68.1664025623,15.113664,4.408152,15.7434,52.57,3.69,52.699345347,136.19,85.913664,27.258152,90.1341473159,15.113664,4.408152,15.7434,70.8,22.85,74.3959844346,132.65,82.393664,26.058152,86.4161047086,15.113664,4.408152,15.7434,67.28,21.65,70.6775841409,134.99,64.833664,12.498152,66.0273260937,15.113664,4.408152,15.7434,49.72,8.09,50.3738672329,136.19,15.113664,5.008152,15.9218223191,15.113664,4.408152,15.7434,0.0,0.6000000000000001,0.6000000000000001,136.28
2019-10-10 03:30:00,65.725312,9.788216,66.4501753945,16.485312,4.808216,17.1722,49.24,4.98,49.4911911354,136.14,84.205312,28.978216,89.0520722474,16.485312,4.808216,17.1722,67.72,24.17,71.9040144915,132.61,80.835312,27.718215999999998,85.4555274067,16.485312,4.808216,17.1722,64.35,22.91,68.306592654,134.99,63.295312,14.128216,64.8529336925,16.485312,4.808216,17.1722,46.81,9.32,47.7288015772,136.14,16.485312,5.408216,17.3497640341,16.485312,4.808216,17.1722,0.0,0.6000000000000001,0.6000000000000001,136.28
2019-10-10 04:00:00,66.210624,8.541432,66.7592899234,14.850624,4.331432,15.4694,51.36,4.21,51.5322588288,136.14,83.870624,27.801432,88.3583679761,14.850624,4.331432,15.4694,69.02,23.47,72.9013120595,132.64,80.450624,26.571432,84.7251078519,14.850624,4.331432,15.4694,65.6,22.24,69.2674353502,134.93,63.690624,12.921432,64.9881449992,14.850624,4.331432,15.4694,48.84,8.59,49.5896531547,136.14,14.850624,4.931432,15.6480048172,14.850624,4.331432,15.4694,0.0,0.6000000000000001,0.6000000000000001,136.21
2019-10-10 04:30:00,66.598944,8.762192,67.1728765988,14.098944,4.112192,14.6864,52.5,4.65,52.7055262757,135.84,83.938944,27.862192,88.4423431558,14.098944,4.112192,14.6864,69.84,23.75,73.7677985303,132.21,80.458944,26.632192,84.7520815102,14.098944,4.112192,14.6864,66.36,22.52,70.0771003966,134.65,64.028944,13.102192,65.3557427083,14.098944,4.112192,14.6864,49.93,8.99,50.7328788854,135.84,14.098944,4.712192,14.8655634054,14.098944,4.112192,14.6864,0.0,0.6000000000000001,0.6000000000000001,135.91
2019-10-10 05:00:00,65.759728,9.074504,66.3828927472,16.849728,4.914504,17.5518,48.91,4.16,49.0865938928,135.64,84.569728,27.804504,89.023195498,16.849728,4.914504,17.5518,67.72,22.89,71.4839177718,131.97,81.199728,26.594504,85.4439200311,16.849728,4.914504,17.5518,64.35,21.68,67.9039387665,134.42,63.359728,13.404504,64.7621483563,16.849728,4.914504,17.5518,46.51,8.49,47.2785384715,135.64,16.849728,5.474504,17.7167583863,16.849728,4.914504,17.5518,0.0,0.56,0.56,135.74
2019-10-10 05:30:00,67.737184,8.252512,68.2380396155,17.117184,4.992512,17.8304,50.62,3.26,50.7248656972,134.72,87.817184,26.352512,91.6859460026,17.117184,4.992512,17.8304,70.7,21.36,73.8562089468,130.77,84.317184,25.222512,88.0088781276,17.117184,4.992512,17.8304,67.2,20.23,70.1790061201,133.44,65.267184,12.562512,66.4651940119,17.117184,4.992512,17.8304,48.15,7.57,48.7414341192,134.72,17.117184,5.592512,18.0076144606,17.117184,4.992512,17.8304,0.0,0.6000000000000001,0.6000000000000001,134.82
2019-10-10 06:00:00,70.8104,7.4972,71.2061848156,17.5104,5.1072,18.24,53.3,2.39,53.3535575196,133.84,92.0604,24.9472,95.3807110269,17.5104,5.1072,18.24,74.55,19.84,77.144851416,129.6,88.3604,23.8972,91.5348920139,17.5104,5.1072,18.24,70.85,18.79,73.299294676,132.49,68.2604,11.7972,69.2723331208,17.5104,5.1072,18.24,50.75,6.69,51.1890476567,133.84,17.5104,5.6672,18.4046533246,17.5104,5.1072,18.24,0.0,0.56,0.56,133.91
2019-10-10 06:30:00,79.81464,10.24052,80.4689070896,18.10464,5.28052,18.859,61.71,4.96,61.9090114604,133.41,106.19464,12.74052,106.9561705307,18.10464,5.28052,18.859,88.09,7.46,88.4053148855,130.47,101.83464,11.67052,102.5011948272,18.10464,5.28052,18.859,83.73,6.39,83.9734779558,133.23,76.83464,14.33052,78.1596168581,18.10464,5.28052,18.859,58.73,9.05,59.4231890763,133.41,18.14464,5.84052,19.0614698961,18.10464,5.28052,18.859,0.04,0.56,0.5614267539000001,133.49
2019-10-10 07:00:00,89.191696,9.716328,89.7193717385,15.861696,4.626328,16.5226,73.33,5.09,73.5064418946,134.73,116.811696,12.626328,117.492112421,15.861696,4.626328,16.5226,100.95,8.0,101.2664924839,130.76,111.751696,12.136328,112.4087719718,15.861696,4.626328,16.5226,95.89,7.51,96.1836379017,133.48,88.951696,10.326328,89.5490774449,15.861696,4.626328,16.5226,73.09,5.7,73.311923314,134.73,15.861696,5.226328,16.7005360501,15.861696,4.626328,16.5226,0.0,0.6000000000000001,0.6000000000000001,134.78
2019-10-10 07:30:00,97.66352,9.57936,98.1321928666,14.60352,4.25936,15.212,83.06,5.32,83.2301988463,134.38,127.33352,10.21936,127.7429474938,14.60352,4.25936,15.212,112.73,5.96,112.8874417285,129.84,121.67352,9.80936,122.0682965098,14.60352,4.25936,15.212,107.07,5.55,107.2137463201,132.69,98.11352,8.83936,98.5108983412,14.60352,4.25936,15.212,83.51,4.58,83.6354978463,134.38,14.60352,4.81936,15.3781997386,14.60352,4.25936,15.212,0.0,0.56,0.56,134.47
2019-10-10 08:00:00,100.972864,5.498752,101.1224779063,14.052864,4.098752,14.6384,86.92,1.4,86.9312740042,133.98,134.882864,11.098752,135.3387206117,14.052864,4.098752,14.6384,120.83,7.0,121.0325943703,131.18,128.772864,11.058752,129.2468432828,14.052864,4.098752,14.6384,114.72,6.96,114.9309357832,133.78,101.482864,5.288752,101.6205814949,14.052864,4.098752,14.6384,87.43,1.19,87.4380981037,133.98,14.052864,4.618752,14.792425651,14.052864,4.098752,14.6384,0.0,0.52,0.52,134.05
2019-10-10 08:30:00,100.048288,5.491584,100.1988893479,15.708288,4.581584,16.3628,84.34,0.91,84.3449091528,135.09,133.448288,12.511584,134.0335230617,15.708288,4.581584,16.3628,117.74,7.93,118.0067476884,132.67,127.428288,12.231584,128.0139845086,15.708288,4.581584,16.3628,111.72,7.65,111.9816096509,135.22,100.458288,4.731584,100.5696550409,15.708288,4.581584,16.3628,84.75,0.15,84.7501327433,135.09,15.708288,5.141584,16.5283452868,15.708288,4.581584,16.3628,0.0,0.56,0.56,135.18
2019-10-10 09:00:00,97.393456,7.481008,97.6803498782,19.923456,5.811008,20.7536,77.47,1.67,77.4879977803,135.43,130.413456,14.631008,131.2316116679,19.923456,5.811008,20.7536,110.49,8.82,110.8414746383,132.71,124.773456,14.301008,125.5903425905,19.923456,5.811008,20.7536,104.85,8.49,105.1931680291,135.54,97.773456,6.741008,98.0055604904,19.923456,5.811008,20.7536,77.85,0.93,77.8555547151,135.43,19.923456,6.411008,20.9295275284,19.923456,5.811008,20.7536,0.0,0.6000000000000001,0.6000000000000001,135.46
2019-10-10 09:30:00,94.488336,9.412848,94.9560284949,25.038336,7.302848,26.0816,69.45,2.11,69.4820451628,135.48,129.158336,16.642848,130.2261884102,25.038336,7.302848,26.0816,104.12,9.34,104.5380791865,132.77,123.838336,16.272848,124.9029184818,25.038336,7.302848,26.0816,98.8,8.97,99.2063551392,135.54,94.828336,8.742848,95.2305134906,25.038336,7.302848,26.0816,69.79,1.44,69.8048544157,135.48,25.038336,7.862848,26.2439068799,25.038336,7.302848,26.0816,0.0,0.56,0.56,135.46
2019-10-10 10:00:00,93.63128,10.66204,94.2363819944,26.44128,7.71204,27.543,67.19,2.95,67.2547292017,135.48,127.70128,17.69204,128.9210036922,26.44128,7.71204,27.543,101.26,9.98,101.7506167057,133.18,122.55128,17.28204,123.7638280605,26.44128,7.71204,27.543,96.11,9.57,96.5852835581,135.65,93.92128,10.02204,94.4544764561,26.44128,7.71204,27.543,67.48,2.31,67.5195268052,135.48,26.44128,8.27204,27.7050164014,26.44128,7.71204,27.543,0.0,0.56,0.56,135.5
2019-10-10 10:30:00,89.450688,12.474784,90.3163651811,32.210688,9.394784,33.5528,57.24,3.08,57.3228052349,135.75,124.920688,19.674784,126.4605686206,32.210688,9.394784,33.5528,92.71,10.28,93.2781994895,133.65,120.200688,19.244784,121.7315370267,32.210688,9.394784,33.5528,87.99,9.85,88.5396103447,135.88,89.710688,11.884784,90.4945060883,32.210688,9.394784,33.5528,57.5,2.49,57.553888661,135.75,32.210688,9.954784,33.7138865443,32.210688,9.394784,33.5528,0.0,0.56,0.56,135.77
2019-10-10 11:00:00,83.657088,14.194984,84.8528487642,37.937088,11.064984,39.5178,45.72,3.13,45.8270149584,136.11,120.447088,20.764984,122.2239156966,37.937088,11.064984,39.5178,82.51,9.7,83.0782167599,134.33,116.247088,20.354984,118.0157228598,37.937088,11.064984,39.5178,78.31,9.29,78.8591161503,136.37,83.837088,13.654984,84.9418384093,37.937088,11.064984,39.5178,45.9,2.59,45.9730149109,136.11,37.937088,11.624984,39.678242135,37.937088,11.064984,39.5178,0.0,0.56,0.56,136.13
2019-10-10 11:30:00,83.913328,16.184304,85.459805242,39.923328,11.644304,41.5868,43.99,4.54,44.2236554346,136.15,121.913328,22.614304,123.9930090345,39.923328,11.644304,41.5868,81.99,10.97,82.7206201621,134.38,117.763328,22.144303999999998,119.827257422,39.923328,11.644304,41.5868,77.84,10.5,78.5449909288,136.43,84.073328,15.664304,85.5201432459,39.923328,11.644304,41.5868,44.15,4.02,44.3326392176,136.15,39.923328,12.204304,41.7470616298,39.923328,11.644304,41.5868,0.0,0.56,0.56,136.17
2019-10-10 12:00:00,83.38576,15.25168,84.7690905555,38.88576,11.34168,40.506,44.5,3.91,44.6714461373,136.28,122.36576,22.00168,124.3280062705,38.88576,11.34168,40.506,83.48,10.66,84.157863566,134.54,118.15576,21.54168,120.1034037752,38.88576,11.34168,40.506,79.27,10.2,79.9235440906,136.5,83.54576,14.71168,84.8311708183,38.88576,11.34168,40.506,44.66,3.37,44.7869679706,136.28,38.88576,11.94168,40.6780782732,38.88576,11.34168,40.506,0.0,0.6000000000000001,0.6000000000000001,136.31
2019-10-10 12:30:00,82.257504,12.634272,83.2221232202,37.557504,10.954272,39.1224,44.7,1.6800000000000002,44.731559329,136.45,116.977504,19.174272,118.538555537,37.557504,10.954272,39.1224,79.42,8.22,79.8442533937,134.91,112.947504,18.834272,114.5070672998,37.557504,10.954272,39.1224,75.39,7.88,75.8007025033,136.75,82.427504,12.094272,83.3100523999,37.557504,10.954272,39.1224,44.87,1.1400000000000001,44.8844795002,136.45,37.597504,11.514272,39.3211236706,37.557504,10.954272,39.1224,0.04,0.56,0.5614267539000001,136.49
2019-10-10 13:00:00,83.167488,11.672184,83.9825633067,36.487488,10.642184,38.0078,46.68,1.03,46.6913621562,136.45,116.747488,18.082184,118.1394994594,36.487488,10.642184,38.0078,80.26,7.44,80.6041016326,134.95,112.687488,17.792184,114.0834421081,36.487488,10.642184,38.0078,76.2,7.15,76.5347143458,136.79,83.367488,11.142184,84.1087767104,36.487488,10.642184,38.0078,46.88,0.5,46.8826663064,136.45,36.527488,11.202184,38.2066264666,36.487488,10.642184,38.0078,0.04,0.56,0.5614267539000001,136.49
2019-10-10 13:30:00,82.794832,11.895576,83.6450173906,35.504832,10.355576,36.9842,47.29,1.54,47.3150684243,136.71,121.894832,18.745576,123.3278017638,35.504832,10.355576,36.9842,86.39,8.39,86.7964526925,135.04,117.564832,18.415576,118.998416639,35.504832,10.355576,36.9842,82.06,8.06,82.4548797828,136.94,82.964832,11.335576,83.7356473196,35.504832,10.355576,36.9842,47.46,0.98,47.4701169158,136.71,35.504832,10.915576,37.1448905606,35.504832,10.355576,36.9842,0.0,0.56,0.56,136.73
2019-10-10 14:00:00,89.678848,8.549664,90.0854734856,27.598848,8.049664,28.7488,62.08,0.5,62.0820134983,136.55,128.898848,16.249664,129.919069408,27.598848,8.049664,28.7488,101.3,8.2,101.6313435904,134.71,123.778848,15.929664,124.7996690996,27.598848,8.049664,28.7488,96.18,7.88,96.5022631859,136.67,89.918848,8.379664,90.3084602593,27.598848,8.049664,28.7488,62.32,0.33,62.3208737102,136.55,27.598848,8.649664,28.9225361654,27.598848,8.049664,28.7488,0.0,0.6000000000000001,0.6000000000000001,136.63
2019-10-10 14:30:00,89.792336,8.019848,90.1497729685,26.742336,7.799848,27.8566,63.05,0.22,63.0503838212,136.4,128.972336,15.379847999999999,129.8861161857,26.742336,7.799848,27.8566,102.23,7.58,102.5106301805,134.52,123.792336,15.099848,124.7098547107,26.742336,7.799848,27.8566,97.05,7.3,97.3241619538,136.5,90.052336,8.399848,90.4432455492,26.742336,7.799848,27.8566,63.31,0.6000000000000001,63.3128430889,136.4,26.742336,8.359848,28.0185580164,26.742336,7.799848,27.8566,0.0,0.56,0.56,136.45
2019-10-10 15:00:00,89.279056,8.446808,89.67774755,27.349056,7.976808,28.4886,61.93,0.47000000000000003,61.9317834395,136.45,127.799056,15.556808,128.7424288634,27.349056,7.976808,28.4886,100.45,7.58,100.7355890438,134.67,122.719056,15.286808,123.6675107066,27.349056,7.976808,28.4886,95.37,7.31,95.6497412438,136.7,89.529056,8.356808,89.9182301216,27.349056,7.976808,28.4886,62.18,0.38,62.1811611342,136.45,27.349056,8.536808,28.650444236,27.349056,7.976808,28.4886,0.0,0.56,0.56,136.51
2019-10-10 15:30:00,89.153424,14.301832,90.2932744421,26.543424,7.741832,27.6494,62.61,6.5600000000000005,62.952725914,136.32,121.763424,12.081832,122.3613586419,26.543424,7.741832,27.6494,95.22,4.34,95.3188543783,132.77,116.973424,11.581832,117.5453986967,26.543424,7.741832,27.6494,90.43,3.84,90.5114937453,135.1,89.433424,13.821832,90.4951952769,26.543424,7.741832,27.6494,62.89,6.08,63.1832137518,136.32,26.543424,8.301832,27.8113964446,26.543424,7.741832,27.6494,0.0,0.56,0.56,136.42
2019-10-10 16:00:00,93.332144,16.154792,94.7199366987,25.662144,7.484792,26.7314,67.67,8.67,68.2231470983,135.9,126.212144,9.624792,126.5785997478,25.662144,7.484792,26.7314,100.55,2.14,100.5727701717,131.73,121.192144,9.414792,121.5572872177,25.662144,7.484792,26.7314,95.53,1.9300000000000002,95.5494939809,134.28,93.632144,15.534792,94.9121075128,25.662144,7.484792,26.7314,67.97,8.05,68.4450392651,135.9,25.662144,8.084792,26.9055662709,25.662144,7.484792,26.7314,0.0,0.6000000000000001,0.6000000000000001,136.01
2019-10-10 16:30:00,98.197328,16.531304,99.5791104513,25.067328,7.311304,26.1118,73.13,9.22,73.7089227977,135.58,132.837328,8.531304,133.1110020176,25.067328,7.311304,26.1118,107.77,1.22,107.7769052256,131.18,127.457328,8.371304,127.7319427221,25.067328,7.311304,26.1118,102.39,1.06,102.3954867169,133.81,98.477328,15.891304,99.7512790537,25.067328,7.311304,26.1118,73.41,8.58,73.9097050461,135.58,25.067328,7.871304,26.2741005502,25.067328,7.311304,26.1118,0.0,0.56,0.56,135.64
2019-10-10 17:00:00,100.103568,15.205624,101.251841107,25.493568,7.435624,26.5558,74.61,7.77,75.0134987852,135.07,134.003568,10.295624,134.3984974257,25.493568,7.435624,26.5558,108.51,2.86,108.5476839919,130.62,128.573568,10.045624,128.9654098966,25.493568,7.435624,26.5558,103.08,2.61,103.113037488,133.33,100.443568,14.555624,101.4927413296,25.493568,7.435624,26.5558,74.95,7.12,75.2874285655,135.07,25.493568,7.995624,26.7180091421,25.493568,7.435624,26.5558,0.0,0.56,0.56,135.15
2019-10-10 17:30:00,102.112224,14.425232,103.1261053685,23.812224,6.945232,24.8044,78.3,7.48,78.6564708082,134.36,137.992224,9.145232,138.2949353838,23.812224,6.945232,24.8044,114.18,2.2,114.2011926383,129.62,132.262224,8.915232,132.5623523442,23.812224,6.945232,24.8044,108.45,1.97,108.4678911015,132.49,102.502224,13.745232,103.4197144053,23.812224,6.945232,24.8044,78.69,6.8,78.9832646831,134.36,23.812224,7.505232,24.9669885889,23.812224,6.945232,24.8044,0.0,0.56,0.56,134.42
2019-10-10 18:00:00,103.772624,13.657432,104.6674875053,23.442624,6.837432,24.4194,80.33,6.82,80.6189884581,134.02,139.302624,9.497432,139.6260085653,23.442624,6.837432,24.4194,115.86,2.66,115.8905311059,129.23,133.532624,9.407432,133.8635926948,23.442624,6.837432,24.4194,110.09,2.5700000000000003,110.1199936433,132.19,104.222624,12.957432,105.0249989168,23.442624,6.837432,24.4194,80.78,6.12,81.0114979494,134.02,23.442624,7.397432,24.5820792489,23.442624,6.837432,24.4194,0.0,0.56,0.56,134.1
2019-10-10 18:30:00,103.02536,8.629480000000001,103.3861341196,24.13536,7.03948,25.141,78.89,1.5899999999999999,78.9060213165,134.19,143.10536,13.74948,143.7643636685,24.13536,7.03948,25.141,118.97,6.71,119.1590743502,131.6,137.04536,13.59948,137.7184684558,24.13536,7.03948,25.141,112.91,6.5600000000000005,113.1004053927,134.1,103.50536,9.379480000000001,103.9294673988,24.13536,7.03948,25.141,79.37,2.34,79.4044866491,134.19,24.13536,7.59948,25.3035115863,24.13536,7.03948,25.141,0.0,0.56,0.56,134.3
2019-10-10 19:00:00,108.250448,11.298464,108.83848024,23.000448,6.708464,23.9588,85.25,4.59,85.373477146,135.12,146.340448,13.138464,146.9290507596,23.000448,6.708464,23.9588,123.34,6.43,123.5074916756,132.34,140.040448,12.958464,140.6387175186,23.000448,6.708464,23.9588,117.04,6.25,117.206757911,134.75,105.700448,11.768464,106.3535681222,23.000448,6.708464,23.9588,82.7,5.06,82.8546534601,135.12,23.000448,7.268464,24.121591513,23.000448,6.708464,23.9588,0.0,0.56,0.56,135.23
2019-10-10 19:30:00,106.384208,9.139144,106.7760444334,22.694208,6.619144,23.6398,83.69,2.52,83.7279314208,136.41,143.294208,11.299144,143.7390020192,22.694208,6.619144,23.6398,120.6,4.68,120.6907718096,134.07,137.134208,11.199144,137.5907403502,22.694208,6.619144,23.6398,114.44,4.58,114.5316113569,136.17,102.834208,12.819144,103.630134555,22.694208,6.619144,23.6398,80.14,6.2,80.3794725039,136.41,22.734208,7.179144,23.8408121078,22.694208,6.619144,23.6398,0.04,0.56,0.5614267539000001,136.54
2019-10-10 20:00:00,101.977632,10.730976,102.5406810697,23.077632,6.730976,24.0392,78.9,4.0,79.0013291027,136.23,138.917632,10.490976,139.3132048943,23.077632,6.730976,24.0392,115.84,3.76,115.9010060353,134.2,133.007632,10.430976,133.4160238898,23.077632,6.730976,24.0392,109.93,3.7,109.9922492724,136.24,98.837632,14.470976,99.891374231,23.077632,6.730976,24.0392,75.76,7.74,76.1543511561,136.23,23.077632,7.290976,24.2019716089,23.077632,6.730976,24.0392,0.0,0.56,0.56,136.33
2019-10-10 20:30:00,95.735552,16.179536,97.0931166557,23.655552,6.899536,24.6412,72.08,9.28,72.6749255246,134.27,134.515552,12.859536,135.1288325858,23.655552,6.899536,24.6412,110.86,5.96,111.0200936768,132.96,128.855552,12.679536,129.4778896739,23.655552,6.899536,24.6412,105.2,5.78,105.3586655193,135.22,94.175552,18.549536,95.9849982045,23.655552,6.899536,24.6412,70.52,11.65,71.475820387,134.27,23.655552,7.459536,24.8038266757,23.655552,6.899536,24.6412,0.0,0.56,0.56,134.38
2019-10-10 21:00:00,91.91976,17.41868,93.5556128268,24.02976,7.00868,25.031,67.89,10.41,68.6834783627,134.83,129.65976,11.14868,130.1381820566,24.02976,7.00868,25.031,105.63,4.14,105.711099228,133.73,124.27976,11.04868,124.769916548,24.02976,7.00868,25.031,100.25,4.04,100.3313714648,135.9,90.42976,19.77868,92.5674763413,24.02976,7.00868,25.031,66.4,12.77,67.6168093006,134.83,24.02976,7.5686800000000005,25.1935365243,24.02976,7.00868,25.031,0.0,0.56,0.56,134.94
2019-10-10 21:30:00,88.735312,18.538216,90.6510951296,24.405312,7.118216,25.4222,64.33,11.42,65.3357888144,134.66,125.455312,9.908216,125.8459695553,24.405312,7.118216,25.4222,101.05,2.79,101.0885087436,133.61,120.285312,9.888216,120.6910647007,24.405312,7.118216,25.4222,95.88,2.77,95.9200046914,135.82,87.355312,20.878216,89.8156469551,24.405312,7.118216,25.4222,62.95,13.76,64.436325935,134.66,24.405312,7.678216,25.5846488106,24.405312,7.118216,25.4222,0.0,0.56,0.56,134.81
2019-10-10 22:00:00,83.63464,19.85052,85.9581069603,25.06464,7.31052,26.109,58.57,12.54,59.8973830814,134.92,118.71464,8.33052,119.0065683641,25.06464,7.31052,26.109,93.65,1.02,93.6555545603,134.07,113.91464,8.36052,114.22102915400001,25.06464,7.31052,26.109,88.85,1.05,88.8562040603,136.21,82.34464,22.15052,85.2718316503,25.06464,7.31052,26.109,57.28,14.84,59.1711416148,134.92,25.06464,7.87052,26.2713011364,25.06464,7.31052,26.109,0.0,0.56,0.56,135.04
2019-10-10 22:30:00,77.062832,22.019576,80.1470012108,26.672832,7.779576,27.7842,50.39,14.24,52.3634385808,134.52,110.792832,9.239576,111.1774320051,26.672832,7.779576,27.7842,84.12,1.46,84.1326690412,133.75,106.472832,9.049576,106.8567207988,26.672832,7.779576,27.7842,79.8,1.27,79.8101052499,135.9,76.022832,24.229576,79.7906218702,26.672832,7.779576,27.7842,49.35,16.45,52.0194675098,134.52,26.672832,8.339576,27.9461713793,26.672832,7.779576,27.7842,0.0,0.56,0.56,134.67
2019-10-10 23:00:00,73.045808,17.647944,75.1474550055,26.975808,7.867944,28.0998,46.07,9.78,47.0966378842,135.03,103.405808,16.527944,104.7183558933,26.975808,7.867944,28.0998,76.43,8.66,76.9190516062,133.16,99.505808,15.887944,100.766227429,26.975808,7.867944,28.0998,72.53,8.02,72.9720583511,135.47,72.095808,19.957944,74.8072527224,26.975808,7.867944,28.0998,45.12,12.09,46.7116955376,135.03,26.975808,8.427944,28.2617136303,26.975808,7.867944,28.0998,0.0,0.56,0.56,135.17
2019-10-10 23:30:00,68.042704,14.967872,69.6695540379,26.632704,7.767872,27.7424,41.41,7.2,42.0312752602,135.06,95.622704,21.837872,98.0846276119,26.632704,7.767872,27.7424,68.99,14.07,70.4101200113,132.4,92.132704,21.047872,94.5063387402,26.632704,7.767872,27.7424,65.5,13.28,66.8326896062,134.83,67.202704,17.307872,69.3957193066,26.632704,7.767872,27.7424,40.57,9.54,41.6765701564,135.06,26.632704,8.367872,27.9163429582,26.632704,7.767872,27.7424,0.0,0.6000000000000001,0.6000000000000001,135.2
2019-10-11 00:00:00,63.76736,16.00048,65.7441370892,26.60736,7.76048,27.716,37.16,8.24,38.0626220852,136.1,90.03736,23.44048,93.0386064943,26.60736,7.76048,27.716,63.43,15.68,65.3393243001,133.68,86.83736,22.58048,89.7251646351,26.60736,7.76048,27.716,60.23,14.82,62.0264886964,135.97,62.99736,18.33048,65.6100134431,26.60736,7.76048,27.716,36.39,10.57,37.8940232754,136.1,26.64736,8.32048,27.916163461300002,26.60736,7.76048,27.716,0.04,0.56,0.5614267539000001,136.25
2019-10-11 00:30:00,61.389952,15.708736,63.3678987602,25.469952,7.428736,26.5312,35.92,8.28,36.8619695621,136.05,86.799952,23.438736,89.9088761607,25.469952,7.428736,26.5312,61.33,16.01,63.385242762,133.73,83.719952,22.568736,86.7085820869,25.469952,7.428736,26.5312,58.25,15.14,60.1853977307,136.02,60.649952,18.038736,63.2756878594,25.469952,7.428736,26.5312,35.18,10.61,36.7451289289,136.05,25.469952,7.988736,26.6934141271,25.469952,7.428736,26.5312,0.0,0.56,0.56,136.25
2019-10-11 01:00:00,60.747312,15.659216,62.7331408504,22.797312,6.649216,23.7472,37.95,9.01,39.0049048198,136.5,85.057312,23.759216,88.3133436667,22.797312,6.649216,23.7472,62.26,17.11,64.5682561326,134.33,81.917312,22.829216,85.0389270186,22.797312,6.649216,23.7472,59.12,16.18,61.2941008581,136.48,59.957312,17.999216,62.6007271434,22.797312,6.649216,23.7472,37.16,11.35,38.8547049918,136.5,22.797312,7.249216,23.9221355033,22.797312,6.649216,23.7472,0.0,0.6000000000000001,0.6000000000000001,136.67
2019-10-11 01:30:00,61.790368,15.863024,63.7940836442,22.810368,6.653024,23.7608,38.98,9.21,40.0532707778,136.53,85.910368,24.043024,89.2113128082,22.810368,6.653024,23.7608,63.1,17.39,65.4524415129,134.38,82.730368,23.113024,85.8983449657,22.810368,6.653024,23.7608,59.92,16.46,62.1396652711,136.52,60.980368,18.223024,63.6449831889,22.810368,6.653024,23.7608,38.17,11.57,39.8850072082,136.53,22.810368,7.213024,23.9236411008,22.810368,6.653024,23.7608,0.0,0.56,0.56,136.73
2019-10-11 02:00:00,63.016768,15.898223999999999,64.9912807653,21.696768,6.328224,22.6008,41.32,9.57,42.4137630964,136.43,87.356768,23.998224,90.5931546562,21.696768,6.328224,22.6008,65.66,17.67,67.996062386,134.26,84.056768,23.038224,87.156755399,21.696768,6.328224,22.6008,62.36,16.71,64.5600007745,136.43,62.166768,18.258224,64.7925133576,21.696768,6.328224,22.6008,40.47,11.93,42.1917740798,136.43,21.736768,6.888224,22.802076944,21.696768,6.328224,22.6008,0.04,0.56,0.5614267539000001,136.6
2019-10-11 02:30:00,63.47424,15.58332,65.3591539557,20.27424,5.91332,21.119,43.2,9.67,44.2690512661,136.67,87.27424,23.80332,90.4620970938,20.27424,5.91332,21.119,67.0,17.89,69.3473294367,134.53,83.89424,22.83332,86.9459832735,20.27424,5.91332,21.119,63.62,16.92,65.8315334775,136.65,62.57424,17.94332,65.0960693452,20.27424,5.91332,21.119,42.3,12.03,43.9773907821,136.67,20.27424,6.51332,21.2947914993,20.27424,5.91332,21.119,0.0,0.6000000000000001,0.6000000000000001,136.88
2019-10-11 03:00:00,62.29128,9.40704,62.9975869824,21.04128,6.13704,21.918,41.25,3.27,41.3794079223,136.62,84.24128,31.38704,89.8984957382,21.04128,6.13704,21.918,63.2,25.25,68.057347142,132.81,81.07128,30.09704,86.4776517813,21.04128,6.13704,21.918,60.03,23.96,64.6349943916,135.22,61.44128,11.90704,62.5844109152,21.04128,6.13704,21.918,40.4,5.77,40.8099607939,136.62,21.04128,6.73704,22.0935097257,21.04128,6.13704,21.918,0.0,0.6000000000000001,0.6000000000000001,136.79
2019-10-11 03:30:00,61.950032,7.279176,62.3762203732,20.980032,6.119176,21.8542,40.97,1.16,40.9864184822,136.55,82.280032,34.389176,89.1774584291,20.980032,6.119176,21.8542,61.3,28.27,67.5046879854,132.1,79.230032,32.919176,85.7966789523,20.980032,6.119176,21.8542,58.25,26.8,64.1194393301,134.68,61.100032,9.789176,61.8792523966,20.980032,6.119176,21.8542,40.12,3.67,40.2875079895,136.55,20.980032,6.679176,22.0175642331,20.980032,6.119176,21.8542,0.0,0.56,0.56,136.76
2019-10-11 04:00:00,61.694176,6.829968,62.0710867893,20.914176,6.099968,21.7856,40.78,0.73,40.7865333168,136.74,81.474176,34.329968,88.4114701708,20.914176,6.099968,21.7856,60.56,28.23,66.8165136774,132.39,78.464176,32.879968,85.0747859888,20.914176,6.099968,21.7856,57.55,26.78,63.4757504879,134.91,60.864176,9.379968,61.5827225757,20.914176,6.099968,21.7856,39.95,3.2800000000000002,40.0844221612,136.74,20.914176,6.699968,21.9611550006,20.914176,6.099968,21.7856,0.0,0.6000000000000001,0.6000000000000001,136.97
2019-10-11 04:30:00,61.835296,6.811128,62.2092862525,19.855296,5.791128,20.6826,41.98,1.02,41.9923897867,136.46,81.455296,34.161128,88.3286358588,19.855296,5.791128,20.6826,61.6,28.37,67.8190010248,132.06,78.385296,32.701128,84.9330230327,19.855296,5.791128,20.6826,58.53,26.91,64.4197873328,134.6,60.985296,9.351128,61.6980544513,19.855296,5.791128,20.6826,41.13,3.56,41.2837801079,136.46,19.855296,6.351128,20.8463331577,19.855296,5.791128,20.6826,0.0,0.56,0.56,136.71
2019-10-11 05:00:00,61.682704,6.747872,62.0507030523,20.392704,5.947872,21.2424,41.29,0.8,41.2977493333,136.43,82.352704,33.797872,89.018335234,20.392704,5.947872,21.2424,61.96,27.85,67.9313189921,131.96,79.272704,32.347872,85.6186102574,20.392704,5.947872,21.2424,58.88,26.4,64.5276250919,134.56,60.832704,9.257872,61.5331298564,20.392704,5.947872,21.2424,40.44,3.31,40.5752350579,136.43,20.392704,6.547872,21.4181466089,20.392704,5.947872,21.2424,0.0,0.6000000000000001,0.6000000000000001,136.66
2019-10-11 05:30:00,64.698576,6.144168,64.9896648463,19.728576,5.754168,20.5506,44.97,0.39,44.9716910956,136.24,85.178576,32.184168,91.0560842516,19.728576,5.754168,20.5506,65.45,26.43,70.5850366579,131.66,81.928576,30.814168,87.5317343306,19.728576,5.754168,20.5506,62.2,25.06,67.0585087815,134.31,63.778576,8.004168,64.278872594,19.728576,5.754168,20.5506,44.05,2.25,44.1074256787,136.24,19.728576,6.354168,20.7266051721,19.728576,5.754168,20.5506,0.0,0.6000000000000001,0.6000000000000001,136.42
2019-10-11 06:00:00,67.322576,6.251168,67.6121759792,19.752576,5.761168,20.5756,47.57,0.49,47.5725235824,135.0,88.552576,31.131168,93.8653734733,19.752576,5.761168,20.5756,68.8,25.37,73.3285544655,130.06,85.132576,29.801168,90.197921875,19.752576,5.761168,20.5756,65.38,24.04,69.6596439842,133.0,66.412576,7.811168,66.8703566349,19.752576,5.761168,20.5756,46.66,2.05,46.7050115084,135.0,19.752576,6.321168,20.7393689277,19.752576,5.761168,20.5756,0.0,0.56,0.56,135.16
2019-10-11 06:30:00,76.829824,8.427032,77.2905991968,17.509824,5.107032,18.2394,59.32,3.32,59.4128336305,134.79,98.779824,27.097032,102.4290133345,17.509824,5.107032,18.2394,81.27,21.99,84.1924759109,129.73,94.749824,25.927032,98.2330908419,17.509824,5.107032,18.2394,77.24,20.82,79.9968124365,132.7,75.629824,6.057032,75.8719837286,17.509824,5.107032,18.2394,58.12,0.9500000000000001,58.1277635902,134.79,17.509824,5.667032,18.4040535807,17.509824,5.107032,18.2394,0.0,0.56,0.56,134.96
2019-10-11 07:00:00,85.100368,7.743024,85.4518990684,17.290368,5.043024,18.0108,67.81,2.7,67.8637318455,134.25,111.890368,13.913024,112.7520584646,17.290368,5.043024,18.0108,94.6,8.87,95.0149298795,130.9,107.200368,12.693024,107.9492091569,17.290368,5.043024,18.0108,89.91,7.65,90.2348635506,133.75,83.690368,10.123024,84.3003755085,17.290368,5.043024,18.0108,66.4,5.08,66.5940417755,134.25,17.290368,5.603024,18.175552358,17.290368,5.043024,18.0108,0.0,0.56,0.56,134.4
2019-10-11 07:30:00,91.55304,7.17672,91.8338959383,22.10304,6.44672,23.024,69.45,0.73,69.4538364671,134.07,123.52304,9.89672,123.9188705468,22.10304,6.44672,23.024,101.42,3.45,101.4786622892,130.44,118.44304,9.61672,118.8328028282,22.10304,6.44672,23.024,96.34,3.17,96.3921392023,133.39,90.01304,8.49672,90.4131717218,22.10304,6.44672,23.024,67.91,2.05,67.9409346418,134.07,22.10304,7.04672,23.1991517086,22.10304,6.44672,23.024,0.0,0.6000000000000001,0.6000000000000001,134.21
2019-10-11 08:00:00,95.377568,9.642624,95.8637610111,22.877568,6.672624,23.8308,72.5,2.9699999999999998,72.5608082921,133.19,129.877568,10.242624,130.2808275074,22.877568,6.672624,23.8308,107.0,3.5700000000000003,107.0595390425,129.78,124.537568,10.562624,124.9846985399,22.877568,6.672624,23.8308,101.66,3.89,101.734397821,132.92,93.817568,8.712624,94.2212602463,22.877568,6.672624,23.8308,70.94,2.04,70.9693257683,133.19,22.917568,7.232624,24.0317659143,22.877568,6.672624,23.8308,0.04,0.56,0.5614267539000001,133.44
2019-10-11 08:30:00,96.177536,10.893448,96.7924875203,23.017536,6.713448,23.9766,73.16,4.18,73.2793149531,134.05,133.297536,18.343448,134.5537631885,23.017536,6.713448,23.9766,110.28,11.63,110.8915474687,132.37,127.697536,17.883448,128.9437024939,23.017536,6.713448,23.9766,104.68,11.17,105.2742670362,135.02,94.527536,13.403448,95.4730720178,23.017536,6.713448,23.9766,71.51,6.69,71.8222542114,134.05,23.017536,7.273448,24.139387095,23.017536,6.713448,23.9766,0.0,0.56,0.56,134.22
2019-10-11 09:00:00,95.026832,10.471576,95.6020538685,23.696832,6.911576,24.6842,71.33,3.56,71.4187825435,134.13,131.716832,18.921576,133.0689665942,23.696832,6.911576,24.6842,108.02,12.01,108.6856039225,132.48,126.256832,18.421576,127.5936600659,23.696832,6.911576,24.6842,102.56,11.51,103.2038453741,135.13,93.406832,12.981576,94.3045999924,23.696832,6.911576,24.6842,69.71,6.07,69.9737736584,134.13,23.696832,7.471576,24.8468165921,23.696832,6.911576,24.6842,0.0,0.56,0.56,134.26
2019-10-11 09:30:00,95.77088,10.43484,96.3376735333,21.89088,6.38484,22.803,73.88,4.05,73.9909244435,133.66,131.89088,18.01484,133.1155088162,21.89088,6.38484,22.803,110.0,11.63,110.6130955177,131.9,126.30088,17.55484,127.5150371376,21.89088,6.38484,22.803,104.41,11.17,105.0057950782,134.62,94.12088,12.92484,95.0041659139,21.89088,6.38484,22.803,72.23,6.54,72.5254748347,133.66,21.89088,6.94484,22.9660930461,21.89088,6.38484,22.803,0.0,0.56,0.56,133.81
2019-10-11 10:00:00,95.30816,10.86988,95.9260113515,24.06816,7.01988,25.071,71.24,3.85,71.3439562962,133.54,131.44816,19.07988,132.825677443,24.06816,7.01988,25.071,107.38,12.06,108.0551155661,131.69,125.98816,18.59988,127.3537278457,24.06816,7.01988,25.071,101.92,11.58,102.5757417716,134.48,93.74816,13.35988,94.6953214103,24.06816,7.01988,25.071,69.68,6.34,69.9678354674,133.54,24.06816,7.57988,25.2335274308,24.06816,7.01988,25.071,0.0,0.56,0.56,133.66
2019-10-11 10:30:00,90.231568,12.419624,91.0822865547,30.581568,8.919624,31.8558,59.65,3.5,59.7525940859,133.96,128.831568,21.329624,130.5853198997,30.581568,8.919624,31.8558,98.25,12.41,99.0306548499,132.07,123.821568,20.809624,125.558038982,30.581568,8.919624,31.8558,93.24,11.89,93.9950514655,134.91,88.891568,14.859624,90.1250203158,30.581568,8.919624,31.8558,58.31,5.94,58.6117710021,133.96,30.581568,9.479624,32.0171137444,30.581568,8.919624,31.8558,0.0,0.56,0.56,134.04
2019-10-11 11:00:00,90.21256,12.26908,91.043046444,30.44256,8.87908,31.711,59.77,3.39,59.8660588314,133.91,127.83256,21.21908,129.5816837065,30.44256,8.87908,31.711,97.39,12.34,98.1686696457,131.96,122.89256,20.69908,124.6235660547,30.44256,8.87908,31.711,92.45,11.82,93.202547712,134.87,88.87256000000001,14.70908,90.0815683445,30.44256,8.87908,31.711,58.43,5.83,58.7201311306,133.91,30.44256,9.43908,31.8723342509,30.44256,8.87908,31.711,0.0,0.56,0.56,133.97
2019-10-11 11:30:00,91.31572800000001,12.397504,92.1534605189,29.065728,8.477504,30.2768,62.25,3.92,62.3733027825,133.73,127.695728,20.297504,129.2988306911,29.065728,8.477504,30.2768,98.63,11.82,99.3357402952,131.79,122.695728,19.807504,124.2842664385,29.065728,8.477504,30.2768,93.63,11.33,94.31302031,134.71,89.905728,14.837504,91.1218494773,29.065728,8.477504,30.2768,60.84,6.36,61.1715227863,133.73,29.065728,9.037504,30.4383478973,29.065728,8.477504,30.2768,0.0,0.56,0.56,133.84
2019-10-11 12:00:00,92.2632,11.6826,92.9998990161,29.0832,8.4826,30.295,63.18,3.2,63.2609863976,133.51,129.6332,20.9726,131.3187591055,29.0832,8.4826,30.295,100.55,12.49,101.3227644708,131.53,124.5432,20.4526,126.2114000913,29.0832,8.4826,30.295,95.46,11.97,96.2075490801,134.45,90.8932,14.1126,91.9822770157,29.0832,8.4826,30.295,61.81,5.63,62.0658762929,133.51,29.1232,9.0426,30.4947436946,29.0832,8.4826,30.295,0.04,0.56,0.5614267539000001,133.57
2019-10-11 12:30:00,92.972304,11.395672,93.6680876895,28.442304,8.295672,29.6274,64.53,3.1,64.6044185795,133.97,131.102304,21.185672,132.8030376618,28.442304,8.295672,29.6274,102.66,12.89,103.4660702839,132.07,125.882304,20.655672,127.5657134426,28.442304,8.295672,29.6274,97.44,12.36,98.2207880237,134.9,91.572304,13.875672,92.6176070373,28.442304,8.295672,29.6274,63.13,5.58,63.376125631,133.97,28.442304,8.855672,29.7890514015,28.442304,8.295672,29.6274,0.0,0.56,0.56,134.03
2019-10-11 13:00:00,91.193344,12.861392,92.0958272349,29.593344,8.631392,30.8264,61.6,4.23,61.7450637703,134.31,129.203344,20.061392,130.75153364210001,29.593344,8.631392,30.8264,99.61,11.43,100.2636374764,132.78,124.133344,19.581392,125.6682855986,29.593344,8.631392,30.8264,94.54,10.95,95.1720237255,135.28,89.873344,15.311392,91.1682877251,29.593344,8.631392,30.8264,60.28,6.68,60.6489966941,134.31,29.593344,9.191392,30.9878636889,29.593344,8.631392,30.8264,0.0,0.56,0.56,134.39
2019-10-11 13:30:00,90.660608,13.204344,91.6171411003,28.780608,8.394344,29.9798,61.88,4.8100000000000005,62.0666617436,134.64,128.300608,19.054344,129.7078025349,28.780608,8.394344,29.9798,99.52,10.66,100.0892901364,133.31,123.240608,18.614344,124.6384421547,28.780608,8.394344,29.9798,94.46,10.22,95.0112624903,135.67,89.320608,15.654344,90.6820241258,28.780608,8.394344,29.9798,60.54,7.26,60.9737582899,134.64,28.780608,8.954344,30.1413946811,28.780608,8.394344,29.9798,0.0,0.56,0.56,134.73
2019-10-11 14:00:00,90.607312,13.044216,91.5414472188,27.477312,8.014216,28.6222,63.13,5.03,63.3300702668,134.79,127.867312,18.034216,129.1328092502,27.477312,8.014216,28.6222,100.39,10.02,100.8888125612,133.59,122.747312,17.624216,124.0061111109,27.477312,8.014216,28.6222,95.27,9.61,95.7534594675,135.87,89.217312,15.514216,90.5561685287,27.477312,8.014216,28.6222,61.74,7.5,62.1938710807,134.79,27.477312,8.574216,28.7840208234,27.477312,8.014216,28.6222,0.0,0.56,0.56,134.86
2019-10-11 14:30:00,89.926576,13.523168,90.9376992443,28.056576,8.183168,29.2256,61.87,5.34,62.1000201288,134.68,126.986576,17.343168,128.1654242004,28.056576,8.183168,29.2256,98.93,9.16,99.3531604933,133.59,121.946576,16.983168,123.1234965124,28.056576,8.183168,29.2256,93.89,8.8,94.3014957464,135.87,88.576576,15.963168,90.0035140896,28.056576,8.183168,29.2256,60.52,7.78,61.0180202891,134.68,28.096576,8.743168,29.4255088248,28.056576,8.183168,29.2256,0.04,0.56,0.5614267539000001,134.86
2019-10-11 15:00:00,88.74328,14.05304,89.8490827911,28.19328,8.22304,29.368,60.55,5.83,60.8300205491,134.92,126.39328,16.98304,127.5291530467,28.19328,8.22304,29.368,98.2,8.76,98.5899467491,133.83,121.39328,16.64304,122.5288505194,28.19328,8.22304,29.368,93.2,8.42,93.5795725573,136.09,87.45328,16.49304,88.9949243002,28.19328,8.22304,29.368,59.26,8.27,59.8342752943,134.92,28.19328,8.82304,29.5416159341,28.19328,8.22304,29.368,0.0,0.6000000000000001,0.6000000000000001,135.0
2019-10-11 15:30:00,89.028336,14.372848,90.1810588237,25.998336,7.582848,27.0816,63.03,6.79,63.3946764326,135.03,125.548336,15.582848,126.5116983688,25.998336,7.582848,27.0816,99.55,8.0,99.8709292036,133.98,120.478336,15.282848,121.4437931239,25.998336,7.582848,27.0816,94.48,7.7,94.7932508146,136.27,87.658336,16.822848,89.2580085209,25.998336,7.582848,27.0816,61.66,9.24,62.3484819382,135.03,25.998336,8.142848,27.2437047466,25.998336,7.582848,27.0816,0.0,0.56,0.56,135.2
2019-10-11 16:00:00,90.6212,14.1016,91.7118150077,24.4512,7.1316,25.47,66.17,6.97,66.5360789347,134.81,127.6012,15.0316,128.483521278,24.4512,7.1316,25.47,103.15,7.9,103.4520782778,133.67,122.3512,14.7516,123.2372745723,24.4512,7.1316,25.47,97.9,7.62,98.1961017556,135.96,89.1912,16.5516,90.7139769826,24.4512,7.1316,25.47,64.74,9.42,65.4217395061,134.81,24.4512,7.6916,25.6324382765,24.4512,7.1316,25.47,0.0,0.56,0.56,134.92
2019-10-11 16:30:00,93.47032,13.65676,94.4627324113,22.72032,6.62676,23.667,70.75,7.03,71.0984064519,134.28,131.70032,14.87676,132.5378899643,22.72032,6.62676,23.667,108.98,8.25,109.2918244884,132.89,126.16032,14.57676,126.9996388759,22.72032,6.62676,23.667,103.44,7.95,103.7450533761,135.34,91.96032,16.11676,93.3619323247,22.72032,6.62676,23.667,69.24,9.49,69.8873214539,134.28,22.72032,7.18676,23.82986488,22.72032,6.62676,23.667,0.0,0.56,0.56,134.4
2019-10-11 17:00:00,96.240256,12.918408,97.1034095189,18.680256,5.448408,19.4586,77.56,7.47,77.9188969378,133.82,134.720256,13.378408,135.3828983931,18.680256,5.448408,19.4586,116.04,7.93,116.3106465462,132.22,128.790256,13.098408,129.4546188156,18.680256,5.448408,19.4586,110.11,7.65,110.375425707,134.77,94.640256,15.418408,95.8879834025,18.680256,5.448408,19.4586,75.96,9.97,76.6115037054,133.82,18.680256,6.008408,19.6227656287,18.680256,5.448408,19.4586,0.0,0.56,0.56,134.05
2019-10-11 17:30:00,100.790624,11.381432,101.4311928387,12.210624,3.561432,12.7194,88.58,7.82,88.9245118064,133.61,136.650624,10.921432,137.0863622558,12.210624,3.561432,12.7194,124.44,7.36,124.6574634749,132.04,130.280624,10.691432,130.7185821069,12.210624,3.561432,12.7194,118.07,7.13,118.2850869721,134.57,98.940624,13.931432,99.9166246181,12.210624,3.561432,12.7194,86.73,10.37,87.3477521176,133.61,12.210624,4.121432,12.8874179027,12.210624,3.561432,12.7194,0.0,0.56,0.56,133.69
2019-10-11 18:00:00,101.650608,11.454344,102.2939299433,9.580608,2.7943439999999997,9.979800000000001,92.07,8.66,92.4763780649,133.42,136.810608,9.124344,137.1145364823,9.580608,2.7943439999999997,9.979800000000001,127.23,6.33,127.3873690756,131.77,130.310608,8.964344,130.6185822182,9.580608,2.7943439999999997,9.979800000000001,120.73,6.17,120.8875584996,134.36,99.770608,13.994344,100.7472872324,9.580608,2.7943439999999997,9.979800000000001,90.19,11.2,90.8827601914,133.42,9.580608,3.354344,10.1508459411,9.580608,2.7943439999999997,9.979800000000001,0.0,0.56,0.56,133.46
2019-10-11 18:30:00,103.614528,10.470904,104.1422596415,8.334528,2.430904,8.6818,95.28,8.04,95.6186174341,132.66,138.674528,9.340904,138.9887664654,8.334528,2.430904,8.6818,130.34,6.91,130.5230389625,130.85,131.984528,9.140904,132.3006869117,8.334528,2.430904,8.6818,123.65,6.71,123.8319288391,133.58,101.674528,13.010904,102.5036256282,8.334528,2.430904,8.6818,93.34,10.58,93.9377027609,132.66,8.334528,2.990904,8.8549344278,8.334528,2.430904,8.6818,0.0,0.56,0.56,132.73
2019-10-11 19:00:00,104.05328,4.91804,104.1694398382,8.87328,2.58804,9.243,95.18,2.33,95.2085148503,135.11,139.34328,4.34804,139.4111011828,8.87328,2.58804,9.243,130.47,1.76,130.4818703882,132.02,132.66328,4.16804,132.7287399842,8.87328,2.58804,9.243,123.79,1.58,123.8000827948,134.59,106.47328,5.44804,106.6125719313,8.87328,2.58804,9.243,97.6,2.86,97.6418946969,135.11,8.87328,3.10804,9.4018620815,8.87328,2.58804,9.243,0.0,0.52,0.52,135.17
2019-10-11 19:30:00,101.344928,4.193104,101.4316348704,9.404928,2.7431039999999998,9.7968,91.94,1.45,91.9514333765,136.61,136.544928,5.303104,136.6478696305,9.404928,2.7431039999999998,9.7968,127.14,2.56,127.1657705517,133.66,130.034928,5.033104,130.132296667,9.404928,2.7431039999999998,9.7968,120.63,2.29,120.6517343431,135.95,104.254928,3.333104,104.3081952416,9.404928,2.7431039999999998,9.7968,94.85,0.59,94.8518349849,136.61,9.404928,3.303104,9.9681074794,9.404928,2.7431039999999998,9.7968,0.0,0.56,0.56,136.69
2019-10-11 20:00:00,98.081104,6.354072,98.2867091363,9.751104,2.8440719999999997,10.1574,88.33,3.51,88.399711538,136.92,130.641104,11.974072,131.1887055146,9.751104,2.8440719999999997,10.1574,120.89,9.13,121.2342732069,133.24,124.481104,11.364072,124.9987495357,9.751104,2.8440719999999997,10.1574,114.73,8.52,115.045918224,135.56,100.871104,6.344072,101.0704055187,9.751104,2.8440719999999997,10.1574,91.12,3.5,91.1871942764,136.92,9.751104,3.444072,10.3414535323,9.751104,2.8440719999999997,10.1574,0.0,0.6000000000000001,0.6000000000000001,136.99
2019-10-11 20:30:00,95.713312,6.4722159999999995,95.9318908078,8.373312,2.442216,8.7222,87.34,4.03,87.4329257202,136.41,124.503312,18.742216,125.9060973883,8.373312,2.442216,8.7222,116.13,16.3,117.2683542137,131.45,118.643312,17.802216,119.9714731794,8.373312,2.442216,8.7222,110.27,15.36,111.3346419584,134.1,98.433312,7.602216,98.7264432632,8.373312,2.442216,8.7222,90.06,5.16,90.2077003365,136.41,8.373312,3.002216,8.8952602413,8.373312,2.442216,8.7222,0.0,0.56,0.56,136.51
2019-10-11 21:00:00,92.415712,5.395416,92.5730756661,7.595712,2.215416,7.9122,84.82,3.18,84.8795900084,136.57,120.115712,19.945416,121.7604364672,7.595712,2.215416,7.9122,112.52,17.73,113.9083109347,131.75,114.455712,18.925416,116.0098331186,7.595712,2.215416,7.9122,106.86,16.71,108.1586043734,134.3,95.025712,6.535416,95.2501842696,7.595712,2.215416,7.9122,87.43,4.32,87.5366626049,136.57,7.635712,2.775416,8.1244711656,7.595712,2.215416,7.9122,0.04,0.56,0.5614267539000001,136.62
2019-10-11 21:30:00,87.6696,9.8028,88.2159489662,9.1296,2.6628,9.51,78.54,7.14,78.8638776627,136.61,114.9996,20.3628,116.7884909741,9.1296,2.6628,9.51,105.87,17.7,107.3394005014,132.51,109.6696,19.3428,111.3623144336,9.1296,2.6628,9.51,100.54,16.68,101.9142482678,134.92,88.7996,6.6728000000000005,89.0499591241,9.1296,2.6628,9.51,79.67,4.01,79.770853073,136.61,9.1296,3.2228,9.6817372408,9.1296,2.6628,9.51,0.0,0.56,0.56,136.67
2019-10-11 22:00:00,83.9392,21.2356,86.583716737,9.1392,2.6656,9.52,74.8,18.57,77.0706487581,134.72,109.4992,14.9256,110.5117565511,9.1392,2.6656,9.52,100.36,12.26,101.1060690562,132.24,104.4492,14.1956,105.4094418921,9.1392,2.6656,9.52,95.31,11.53,96.0048800843,134.7,81.1992,7.8656,81.5792727597,9.1392,2.6656,9.52,72.06,5.2,72.2473778071,134.72,9.1392,3.2256,9.6917218284,9.1392,2.6656,9.52,0.0,0.56,0.56,134.84
2019-10-11 22:30:00,78.298416,17.513288,80.2331428069,10.468416,3.053288,10.9046,67.83,14.46,69.3541671423,134.72,103.198416,15.143288,104.3035581194,10.468416,3.053288,10.9046,92.73,12.09,93.5148170078,132.77,98.508416,14.433288,99.5601718827,10.468416,3.053288,10.9046,88.04,11.38,88.7724394167,135.15,75.148416,18.343288,77.3547712941,10.468416,3.053288,10.9046,64.68,15.29,66.4626699735,134.72,10.468416,3.613288,11.0744563623,10.468416,3.053288,10.9046,0.0,0.56,0.56,134.79
2019-10-11 23:00:00,73.479712,17.282416,75.4847665321,11.219712,3.2724159999999998,11.6872,62.26,14.01,63.8168292851,135.26,97.449712,16.182416,98.7841938595,11.219712,3.2724159999999998,11.6872,86.23,12.91,87.1910603216,133.68,93.099712,15.432416,94.3701003395,11.219712,3.2724159999999998,11.6872,81.88,12.16,82.7780164053,135.89,70.419712,21.232416,73.5510117358,11.219712,3.2724159999999998,11.6872,59.2,17.96,61.8643807049,135.26,11.219712,3.872416,11.8691845988,11.219712,3.2724159999999998,11.6872,0.0,0.6000000000000001,0.6000000000000001,135.36
2019-10-11 23:30:00,69.008384,18.394112,71.4177878302,10.608384,3.094112,11.0504,58.4,15.3,60.3709367163,135.87,91.368384,17.924112,93.1099102446,10.608384,3.094112,11.0504,80.76,14.83,82.1103312623,134.54,87.308384,17.094112,88.9660754544,10.608384,3.094112,11.0504,76.7,14.0,77.9672367088,136.56,66.068384,22.304112,69.7316626539,10.608384,3.094112,11.0504,55.46,19.21,58.6927227176,135.87,10.608384,3.654112,11.220086702,10.608384,3.094112,11.0504,0.0,0.56,0.56,135.91
2019-10-12 00:00:00,65.345424,14.402832,66.9138700671,11.735424,3.422832,12.2244,53.61,10.98,54.7228699905,135.8,85.425424,24.922832,88.9868002598,11.735424,3.422832,12.2244,73.69,21.5,76.7624003012,133.27,81.755424,23.792832,85.1472149163,11.735424,3.422832,12.2244,70.02,20.37,72.9228174168,135.5,62.615424,18.482832,65.2863416148,11.735424,3.422832,12.2244,50.88,15.06,53.0620203159,135.8,11.775424,4.022832,12.4436243788,11.735424,3.422832,12.2244,0.04,0.6000000000000001,0.6013318551,135.85
2019-10-12 00:30:00,63.688144,10.587792,64.5622259963,10.998144,3.207792,11.4564,52.69,7.38,53.2043278315,135.67,81.038144,29.877792,86.3704998119,10.998144,3.207792,11.4564,70.04,26.67,74.945917167,132.15,77.588144,28.497792,82.6561808835,10.998144,3.207792,11.4564,66.59,25.29,71.2306970344,134.63,60.998143999999996,14.807792,62.7697719875,10.998144,3.207792,11.4564,50.0,11.6,51.3279650873,135.67,10.998144,3.807792,11.6386619231,10.998144,3.207792,11.4564,0.0,0.6000000000000001,0.6000000000000001,135.76
2019-10-12 01:00:00,61.854672,10.719696,62.7766862024,11.244672,3.279696,11.7132,50.61,7.44,51.1539411971,135.84,78.894672,30.179696,84.4700143284,11.244672,3.279696,11.7132,67.65,26.9,72.8020089009,132.39,75.554672,28.769696,80.8467925706,11.244672,3.279696,11.7132,64.31,25.49,69.1774255086,134.84,59.264672,14.949696,61.1211482039,11.244672,3.279696,11.7132,48.02,11.67,49.4177022938,135.84,11.244672,3.839696,11.8821678897,11.244672,3.279696,11.7132,0.0,0.56,0.56,135.94
2019-10-12 01:30:00,62.807392,10.584656,63.6930406911,10.987392,3.204656,11.4452,51.82,7.38,52.3428772614,135.99,79.397392,30.104656,84.9131095254,10.987392,3.204656,11.4452,68.41,26.9,73.5087620628,132.52,76.017392,28.714656,81.2599246596,10.987392,3.204656,11.4452,65.03,25.51,69.8545703587,134.96,60.147392,14.834656,61.9497843664,10.987392,3.204656,11.4452,49.16,11.63,50.5169526001,135.99,10.987392,3.804656,11.6274756607,10.987392,3.204656,11.4452,0.0,0.6000000000000001,0.6000000000000001,136.08
2019-10-12 02:00:00,63.676704,10.669872,64.5644546233,11.416704,3.329872,11.8924,52.26,7.34,52.7729400356,135.69,80.406704,30.119872,85.8629415839,11.416704,3.329872,11.8924,68.99,26.79,74.0089467565,132.16,77.016704,28.719872,82.1973463241,11.416704,3.329872,11.8924,65.6,25.39,70.3421075886,134.6,60.976704,14.899872,62.7707305702,11.416704,3.329872,11.8924,49.56,11.57,50.8926173428,135.69,11.416704,3.929872,12.074146933,11.416704,3.329872,11.8924,0.0,0.6000000000000001,0.6000000000000001,135.75
