Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2019-10-12 02:30:00,63.40288,10.59084,64.2813432047,10.32288,3.01084,10.753,53.08,7.58,53.6184930784,135.87,79.71288,30.22084,85.2492956464,10.32288,3.01084,10.753,69.39,27.21,74.5342619203,132.37,76.29288,28.81084,81.5516280659,10.32288,3.01084,10.753,65.97,25.8,70.8355906307,134.81,60.67288,14.82084,62.4568304175,10.32288,3.01084,10.753,50.35,11.81,51.7165215381,135.87,10.32288,3.61084,10.9361792688,10.32288,3.01084,10.753,0.0,0.6000000000000001,0.6000000000000001,135.9
2019-10-12 03:00:00,62.211296,10.289128,63.0564152565,9.631296,2.809128,10.0326,52.58,7.48,53.1093852346,136.04,77.971296,30.079128,83.5719865814,9.631296,2.809128,10.0326,68.34,27.27,73.5799463169,132.66,74.611296,28.659128,79.9261603514,9.631296,2.809128,10.0326,64.98,25.85,69.9329886391,135.01,59.501295999999996,14.539128,61.2518609405,9.631296,2.809128,10.0326,49.87,11.73,51.2309457262,136.04,9.631296,3.369128,10.2035722235,9.631296,2.809128,10.0326,0.0,0.56,0.56,136.08
2019-10-12 03:30:00,61.438,10.499,62.3286197906,9.528,2.779,9.925,51.91,7.72,52.4809155789,136.44,77.158,30.489,82.9634623494,9.528,2.779,9.925,67.63,27.71,73.0866677309,133.16,73.828,29.069,79.3446932378,9.528,2.779,9.925,64.3,26.29,69.4669281025,135.48,58.748,14.769,60.5759924805,9.528,2.779,9.925,49.22,11.99,50.6593377375,136.44,9.568,3.379,10.1471308753,9.528,2.779,9.925,0.04,0.6000000000000001,0.6013318551,136.5
2019-10-12 04:00:00,60.64936,10.36648,61.5289263355,9.03936,2.63648,9.416,51.61,7.73,52.1856781119,136.67,76.26936,30.53648,82.1552912818,9.03936,2.63648,9.416,67.23,27.9,72.7893048462,133.44,72.96936,29.08648,78.5528536566,9.03936,2.63648,9.416,63.93,26.45,69.1856011031,135.72,57.94936,14.64648,59.7716295645,9.03936,2.63648,9.416,48.91,12.01,50.3629645672,136.67,9.03936,3.2364800000000002,9.601293246200001,9.03936,2.63648,9.416,0.0,0.6000000000000001,0.6000000000000001,136.72
2019-10-12 04:30:00,59.224928,10.668104,60.178073578,8.804928,2.568104,9.1718,50.42,8.1,51.066489991,136.96,75.114928,30.828104,81.194977706,8.804928,2.568104,9.1718,66.31,28.26,72.0808136747,133.58,71.864928,29.368104,77.6340995246,8.804928,2.568104,9.1718,63.06,26.8,68.5186368808,135.82,56.574928,14.948104,58.5163933561,8.804928,2.568104,9.1718,47.77,12.38,49.3481235712,136.96,8.804928,3.168104,9.3575445519,8.804928,2.568104,9.1718,0.0,0.6000000000000001,0.6000000000000001,137.04
2019-10-12 05:00:00,59.179568,10.613624,60.1237913232,9.269568,2.703624,9.6558,49.91,7.91,50.532921942,136.75,74.849568,30.773624,80.9288191183,9.269568,2.703624,9.6558,65.58,28.07,71.3348533327,133.54,71.639568,29.323624,77.4086728198,9.269568,2.703624,9.6558,62.37,26.62,67.8132826222,135.82,56.549568,14.893623999999999,58.4779759981,9.269568,2.703624,9.6558,47.28,12.19,48.8261661407,136.75,9.269568,3.303624,9.840671849,9.269568,2.703624,9.6558,0.0,0.6000000000000001,0.6000000000000001,136.78
2019-10-12 05:30:00,60.21304,10.57172,61.1340449324,9.26304,2.70172,9.649000000000001,50.95,7.87,51.5542374592,136.69,75.93304,30.58172,81.8600522954,9.26304,2.70172,9.649000000000001,66.67,27.88,72.2646753262,133.31,72.67304,29.15172,78.301938174,9.26304,2.70172,9.649000000000001,63.41,26.45,68.7053898905,135.55,57.52304,14.83172,59.4043773555,9.26304,2.70172,9.649000000000001,48.26,12.13,49.7610741444,136.69,9.26304,3.30172,9.8338835157,9.26304,2.70172,9.649000000000001,0.0,0.6000000000000001,0.6000000000000001,136.74
2019-10-12 06:00:00,61.597632,10.310976,62.4546595066,8.677632,2.530976,9.0392,52.92,7.78,53.4888287402,136.2,77.557632,30.000976,83.1579511676,8.677632,2.530976,9.0392,68.88,27.47,74.1556154313,132.75,74.167632,28.570976,79.4804271886,8.677632,2.530976,9.0392,65.49,26.04,70.4771005363,135.14,58.857632,14.560976,60.6320283903,8.677632,2.530976,9.0392,50.18,12.03,51.601873028,136.2,8.677632,3.090976,9.2117006986,8.677632,2.530976,9.0392,0.0,0.56,0.56,136.26
2019-10-12 06:30:00,66.312016,9.148088,66.9400551243,8.462016,2.468088,8.8146,57.85,6.68,58.2343961933,135.92,83.242016,28.258088,87.9076376953,8.462016,2.468088,8.8146,74.78,25.79,79.1022913701,132.38,79.572016,26.908088,83.9985174281,8.462016,2.468088,8.8146,71.11,24.44,75.1927237171,134.78,63.352016,13.438088,64.7615637578,8.462016,2.468088,8.8146,54.89,10.97,55.9754678408,135.92,8.462016,3.068088,9.0010487589,8.462016,2.468088,8.8146,0.0,0.6000000000000001,0.6000000000000001,135.95
2019-10-12 07:00:00,70.483232,7.766776,70.9098639302,8.663232,2.526776,9.0242,61.82,5.24,62.0416795388,135.61,88.163232,26.306776,92.0043582674,8.663232,2.526776,9.0242,79.5,23.78,82.9803494811,131.89,84.243232,25.046776,87.8877871254,8.663232,2.526776,9.0242,75.58,22.52,78.8637229656,134.38,67.353232,12.126776,68.4362225506,8.663232,2.526776,9.0242,58.69,9.6,59.4699596435,135.61,8.663232,3.126776,9.2102289244,8.663232,2.526776,9.0242,0.0,0.6000000000000001,0.6000000000000001,135.63
2019-10-12 07:30:00,75.791088,5.986984,76.0271859116,8.561088,2.496984,8.9178,67.23,3.49,67.3205243592,135.03,94.561088,23.776984,97.5045862095,8.561088,2.496984,8.9178,86.0,21.28,88.5936702028,131.09,90.321088,22.636983999999998,93.114617446,8.561088,2.496984,8.9178,81.76,20.14,84.2040212816,133.69,72.431088,10.406984,73.1749125373,8.561088,2.496984,8.9178,63.87,7.91,64.3579443426,135.03,8.561088,3.096984,9.104039633,8.561088,2.496984,8.9178,0.0,0.6000000000000001,0.6000000000000001,135.06
2019-10-12 08:00:00,80.060816,4.246488,80.1733554176,8.490816,2.476488,8.8446,71.57,1.77,71.5918836182,134.55,99.580816,21.746488,101.9276638384,8.490816,2.476488,8.8446,91.09,19.27,93.1059665113,130.48,95.080816,20.696488,97.3072771521,8.490816,2.476488,8.8446,86.59,18.22,88.4861373324,133.22,76.480816,8.746488,76.9793236419,8.490816,2.476488,8.8446,67.99,6.27,68.2784958827,134.55,8.490816,3.036488,9.0174395324,8.490816,2.476488,8.8446,0.0,0.56,0.56,134.56
2019-10-12 08:30:00,84.73072,2.92396,84.7811562424,8.55072,2.49396,8.907,76.18,0.43,76.1812135635,133.97,105.46072,19.59396,107.2654964627,8.55072,2.49396,8.907,96.91,17.1,98.4071039102,129.6,100.69072,18.64396,102.402237957,8.55072,2.49396,8.907,92.14,16.15,93.5446529739,132.5,80.88072,7.36396,81.2152619561,8.55072,2.49396,8.907,72.33,4.87,72.4937638697,133.97,8.55072,3.09396,9.0932612961,8.55072,2.49396,8.907,0.0,0.6000000000000001,0.6000000000000001,134.0
2019-10-12 09:00:00,87.795808,4.587944,87.915602327,8.975808,2.617944,9.3498,78.82,1.97,78.8446149081,133.75,110.435808,15.407944,111.5054816003,8.975808,2.617944,9.3498,101.46,12.79,102.2629732601,129.75,105.475808,14.137944,106.419112634,8.975808,2.617944,9.3498,96.5,11.52,97.1851861139,132.65,83.835808,8.167944,84.23276092,8.975808,2.617944,9.3498,74.86,5.55,75.0654521068,133.75,8.975808,3.177944,9.5217885568,8.975808,2.617944,9.3498,0.0,0.56,0.56,133.77
2019-10-12 09:30:00,88.2632,9.4826,88.7711224273,10.1232,2.9526,10.545,78.14,6.53,78.4123746611,134.02,114.2832,6.5826,114.4726186693,10.1232,2.9526,10.545,104.16,3.63,104.223233974,131.71,109.0932,6.2826,109.2739554926,10.1232,2.9526,10.545,98.97,3.33,99.0260056753,134.28,84.3232,13.7526,85.4373224358,10.1232,2.9526,10.545,74.2,10.8,74.981864474,134.02,10.1632,3.5126,10.7530922529,10.1232,2.9526,10.545,0.04,0.56,0.5614267539000001,134.04
2019-10-12 10:00:00,89.255584,9.088712,89.7171330405,10.795584,3.148712,11.2454,78.46,5.94,78.6845296103,134.05,115.895584,6.048712,116.0533209674,10.795584,3.148712,11.2454,105.1,2.9,105.1400019022,131.62,110.645584,5.788712,110.7969062985,10.795584,3.148712,11.2454,99.85,2.64,99.8848942533,134.28,85.315584,13.378712,86.3582005836,10.795584,3.148712,11.2454,74.52,10.23,75.2189025445,134.05,10.795584,3.748712,11.4279252518,10.795584,3.148712,11.2454,0.0,0.6000000000000001,0.6000000000000001,134.1
2019-10-12 10:30:00,90.229312,8.940216,90.671143183,9.909312,2.890216,10.3222,80.32,6.05,80.5475319299,133.92,116.999312,5.720216,117.1390621422,9.909312,2.890216,10.3222,107.09,2.83,107.1273867879,131.34,111.639312,5.470216,111.7732492456,9.909312,2.890216,10.3222,101.73,2.58,101.762710754,134.14,86.219312,13.240216,87.2300010402,9.909312,2.890216,10.3222,76.31,10.35,77.0086917172,133.92,9.909312,3.450216,10.4927810784,9.909312,2.890216,10.3222,0.0,0.56,0.56,133.95
2019-10-12 11:00:00,89.90304,9.05172,90.357568782,9.98304,2.91172,10.399000000000001,79.92,6.14,80.1555113514,133.88,116.21304,5.86172,116.3607770144,9.98304,2.91172,10.399000000000001,106.23,2.95,106.2709527576,131.29,110.88304,5.5917200000000005,111.0239428781,9.98304,2.91172,10.399000000000001,100.9,2.68,100.9355853998,134.08,85.92304,13.33172,86.9511561798,9.98304,2.91172,10.399000000000001,75.94,10.42,76.6515492342,133.88,9.98304,3.51172,10.5826870406,9.98304,2.91172,10.399000000000001,0.0,0.6000000000000001,0.6000000000000001,133.91
2019-10-12 11:30:00,87.97808,9.87944,88.5310448103,11.03808,3.21944,11.498,76.94,6.66,77.2277100528,133.74,114.30808,6.70944,114.5048197169,11.03808,3.21944,11.498,103.27,3.49,103.3289552836,131.07,109.12808,6.41944,109.3167281545,11.03808,3.21944,11.498,98.09,3.2,98.1421830815,133.99,84.15808,14.11944,85.3342897972,11.03808,3.21944,11.498,73.12,10.9,73.9279676442,133.74,11.07808,3.77944,11.7050426398,11.03808,3.21944,11.498,0.04,0.56,0.5614267539000001,133.77
2019-10-12 12:00:00,86.086784,10.445312,86.7181579731,12.806784,3.735312,13.3404,73.28,6.71,73.5865646705,133.74,113.196784,7.445312,113.4413706666,12.806784,3.735312,13.3404,100.39,3.71,100.4585297523,130.93,108.156784,7.145312,108.3925523678,12.806784,3.735312,13.3404,95.35,3.41,95.4109563939,134.01,82.446784,14.665312,83.7409312583,12.806784,3.735312,13.3404,69.64,10.93,70.4925137869,133.74,12.806784,4.295312,13.5079021909,12.806784,3.735312,13.3404,0.0,0.56,0.56,133.72
2019-10-12 12:30:00,85.839984,10.767911999999999,86.5127203477,13.089984,3.8179119999999998,13.6354,72.75,6.95,73.0812219383,133.84,112.959984,7.867912,113.2336611813,13.089984,3.8179119999999998,13.6354,99.87,4.05,99.952085521,131.02,107.969984,7.557912,108.2341881235,13.089984,3.8179119999999998,13.6354,94.88,3.74,94.9536834462,134.1,82.229984,14.987912,83.5847341012,13.089984,3.8179119999999998,13.6354,69.14,11.17,70.0364797802,133.84,13.089984,4.377912,13.8026734584,13.089984,3.8179119999999998,13.6354,0.0,0.56,0.56,133.83
2019-10-12 13:00:00,82.836768,11.498224,83.6309708651,15.936768,4.648224,16.6008,66.9,6.85,67.2497769513,134.02,110.916768,9.068224,111.2868460784,15.936768,4.648224,16.6008,94.98,4.42,95.0827891892,131.38,106.146768,8.728224,106.505015145,15.936768,4.648224,16.6008,90.21,4.08,90.3022175807,134.36,79.526768,15.698224,81.0613413736,15.936768,4.648224,16.6008,63.59,11.05,64.5429360968,134.02,15.936768,5.2482240000000004,16.7786897415,15.936768,4.648224,16.6008,0.0,0.6000000000000001,0.6000000000000001,134.01
2019-10-12 13:30:00,81.535696,12.028328,82.4181436134,14.805696,4.318328,15.4226,66.73,7.71,67.1739309554,134.16,109.255696,9.608328,109.677377227,14.805696,4.318328,15.4226,94.45,5.29,94.5980264065,131.55,104.515696,9.238328,104.9231976953,14.805696,4.318328,15.4226,89.71,4.92,89.8448134285,134.5,78.235696,16.198328,79.8949933262,14.805696,4.318328,15.4226,63.43,11.88,64.532931903,134.16,14.805696,4.878328,15.5886727504,14.805696,4.318328,15.4226,0.0,0.56,0.56,134.16
2019-10-12 14:00:00,80.467776,12.504768,81.4336060673,13.867776,4.044768,14.4456,66.6,8.46,67.1351740893,134.2,107.387776,10.144768,107.8658924406,13.867776,4.044768,14.4456,93.52,6.1,93.7187302517,131.6,102.687776,9.744768,103.1491146021,13.867776,4.044768,14.4456,88.82,5.7,89.0027100711,134.53,77.197776,16.664768,78.9760160545,13.867776,4.044768,14.4456,63.33,12.62,64.5751755708,134.2,13.867776,4.604768,14.6122927537,13.867776,4.044768,14.4456,0.0,0.56,0.56,134.2
2019-10-12 14:30:00,79.506144,12.946792,80.5533758252,13.806144,4.026792,14.3814,65.7,8.92,66.30276314,134.26,106.456144,10.966792,107.0195361704,13.806144,4.026792,14.3814,92.65,6.94,92.9095587117,131.75,101.806144,10.506792,102.346878967,13.806144,4.026792,14.3814,88.0,6.48,88.2382592757,134.64,76.276144,17.086792,78.1665440221,13.806144,4.026792,14.3814,62.47,13.06,63.8205648674,134.26,13.806144,4.626792,14.5607972433,13.806144,4.026792,14.3814,0.0,0.6000000000000001,0.6000000000000001,134.25
2019-10-12 15:00:00,80.193984,12.704912,81.1941491656,12.153984,3.544912,12.6604,68.04,9.16,68.6538214523,134.49,106.763984,10.824912,107.3113554073,12.153984,3.544912,12.6604,94.61,7.28,94.8896754131,132.07,102.013984,10.354912,102.5381740333,12.153984,3.544912,12.6604,89.86,6.8100000000000005,90.1176769563,134.87,76.853984,16.844912,78.6783700706,12.153984,3.544912,12.6604,64.7,13.3,66.0528576218,134.49,12.153984,4.104912,12.8284694956,12.153984,3.544912,12.6604,0.0,0.56,0.56,134.49
2019-10-12 15:30:00,80.37432,12.92876,81.4075190053,11.10432,3.23876,11.567,69.27,9.69,69.9444708322,134.84,106.44432,10.99876,107.0110554186,11.10432,3.23876,11.567,95.34,7.76,95.6552831787,132.61,101.66432,10.49876,102.2049799305,11.10432,3.23876,11.567,90.56,7.26,90.8505432015,135.2,76.93432,17.06876,78.8050262471,11.10432,3.23876,11.567,65.83,13.83,67.2670632628,134.84,11.10432,3.83876,11.7491276697,11.10432,3.23876,11.567,0.0,0.6000000000000001,0.6000000000000001,134.84
2019-10-12 16:00:00,81.412736,12.727048,82.4015250696,10.412736,3.037048,10.8466,71.0,9.69,71.6581893436,134.61,107.902736,10.717048,108.4336458583,10.412736,3.037048,10.8466,97.49,7.68,97.7920369969,132.48,103.022736,10.227048,103.5291101272,10.412736,3.037048,10.8466,92.61,7.19,92.8886871476,135.05,77.902736,16.887048,79.7120358945,10.412736,3.037048,10.8466,67.49,13.85,68.896462899,134.61,10.452736,3.597048,11.054340514,10.412736,3.037048,10.8466,0.04,0.56,0.5614267539000001,134.61
2019-10-12 16:30:00,83.695728,12.377504,84.6060133248,9.625728,2.8075039999999998,10.0268,74.07,9.57,74.6856733249,134.51,110.555728,10.227504,111.0277930596,9.625728,2.8075039999999998,10.0268,100.93,7.42,101.2023779365,132.43,105.515728,9.737504,105.9640874991,9.625728,2.8075039999999998,10.0268,95.89,6.93,96.140090493,134.88,80.015728,16.527504,81.7048047292,9.625728,2.8075039999999998,10.0268,70.39,13.72,71.7146463423,134.51,9.625728,3.367504,10.197780284,9.625728,2.8075039999999998,10.0268,0.0,0.56,0.56,134.53
2019-10-12 17:00:00,88.232896,11.452928,88.9731054663,7.792896,2.272928,8.1176,80.44,9.18,80.9621269483,134.1,114.472896,8.972928,114.8240277796,7.792896,2.272928,8.1176,106.68,6.7,106.8901885114,131.89,109.132896,8.522928,109.4651967113,7.792896,2.272928,8.1176,101.34,6.25,101.5325469985,134.43,84.242896,15.632928,85.6811178984,7.792896,2.272928,8.1176,76.45,13.36,77.6085826439,134.1,7.792896,2.872928,8.3055971104,7.792896,2.272928,8.1176,0.0,0.6000000000000001,0.6000000000000001,134.13
2019-10-12 17:30:00,91.89224,10.99232,92.5473655552,7.24224,2.11232,7.5440000000000005,84.65,8.88,85.1144928905,133.61,119.00224,7.98232,119.2696548062,7.24224,2.11232,7.5440000000000005,111.76,5.87,111.9140496095,131.19,113.40224,7.56232,113.654110004,7.24224,2.11232,7.5440000000000005,106.16,5.45,106.2998029161,133.84,87.71224,15.17232,89.0148096667,7.24224,2.11232,7.5440000000000005,80.47,13.06,81.5229078235,133.61,7.24224,2.67232,7.7195423699,7.24224,2.11232,7.5440000000000005,0.0,0.56,0.56,133.65
2019-10-12 18:00:00,94.522624,10.837432,95.1418750089,6.642624,1.9374319999999998,6.9193999999999996,87.88,8.9,88.3295216788,133.15,122.372624,7.377432,122.5948025308,6.642624,1.9374319999999998,6.9193999999999996,115.73,5.44,115.8577856685,130.6,116.582624,6.977432,116.79123587,6.642624,1.9374319999999998,6.9193999999999996,109.94,5.04,110.0554641987,133.28,90.202624,14.997432,91.4408898857,6.642624,1.9374319999999998,6.9193999999999996,83.56,13.06,84.5744476778,133.15,6.642624,2.497432,7.096592154,6.642624,1.9374319999999998,6.9193999999999996,0.0,0.56,0.56,133.17
2019-10-12 18:30:00,97.278256,10.312408,97.8233348908,6.248256,1.8224079999999998,6.5086,91.03,8.49,91.4250567405,132.75,125.818256,6.592408,125.9908464378,6.248256,1.8224079999999998,6.5086,119.57,4.77,119.6651068608,130.14,119.828256,6.212408,119.989186801,6.248256,1.8224079999999998,6.5086,113.58,4.39,113.6648076583,132.89,92.838256,14.502407999999999,93.9641506901,6.248256,1.8224079999999998,6.5086,86.59,12.68,87.5134875319,132.75,6.248256,2.382408,6.6870450066,6.248256,1.8224079999999998,6.5086,0.0,0.56,0.56,132.79
2019-10-12 19:00:00,98.280256,9.043408,98.6954504913,6.080256,1.7734079999999999,6.3336,92.2,7.27,92.486176805,132.75,127.360256,5.533408,127.4804040332,6.080256,1.7734079999999999,6.3336,121.28,3.76,121.3382709618,130.05,121.240256,5.213408,121.3522941601,6.080256,1.7734079999999999,6.3336,115.16,3.44,115.2113674947,132.86,93.790256,13.273408,94.7248408839,6.080256,1.7734079999999999,6.3336,87.71,11.5,88.4606924006,132.75,6.080256,2.333408,6.5126266529,6.080256,1.7734079999999999,6.3336,0.0,0.56,0.56,132.76
2019-10-12 19:30:00,95.037792,9.661856,95.527657616,6.177792,1.801856,6.4352,88.86,7.86,89.2069459179,133.17,123.657792,6.431856,123.8249502076,6.177792,1.801856,6.4352,117.48,4.63,117.5712009805,130.61,117.747792,6.081856,117.9047560249,6.177792,1.801856,6.4352,111.57,4.28,111.6520635725,133.35,90.677792,13.891856,91.735737993,6.177792,1.801856,6.4352,84.5,12.09,85.3605183911,133.17,6.177792,2.401856,6.6282747559,6.177792,1.801856,6.4352,0.0,0.6000000000000001,0.6000000000000001,133.22
2019-10-12 20:00:00,91.322736,11.222048,92.0096542317,6.452736,1.882048,6.7216000000000005,84.87,9.34,85.3823898705,133.94,119.072736,8.502048,119.375882316,6.452736,1.882048,6.7216000000000005,112.62,6.62,112.8143997901,131.63,113.412736,8.042048,113.6975075498,6.452736,1.882048,6.7216000000000005,106.96,6.16,107.1372353573,134.21,87.122736,15.402048,88.4736921956,6.452736,1.882048,6.7216000000000005,80.67,13.52,81.7951055993,133.94,6.452736,2.4420479999999998,6.8993768066,6.452736,1.882048,6.7216000000000005,0.0,0.56,0.56,133.98
2019-10-12 20:30:00,87.446112,12.927616,88.39652572,6.986112,2.037616,7.2772,80.46,10.89,81.1936185916,134.77,114.566112,10.937616,115.0870342939,6.986112,2.037616,7.2772,107.58,8.9,107.9475168774,132.74,109.166112,10.377616,109.6582642715,6.986112,2.037616,7.2772,102.18,8.34,102.5197932109,135.14,83.416112,17.067616,85.1442966799,6.986112,2.037616,7.2772,76.43,15.03,77.8938110507,134.77,6.986112,2.597616,7.4534132959,6.986112,2.037616,7.2772,0.0,0.56,0.56,134.8
2019-10-12 21:00:00,83.76696,14.35328,84.9877652042,7.41696,2.16328,7.726,76.35,12.19,77.3170007178,134.11,110.05696,12.77328,110.7957179967,7.41696,2.16328,7.726,102.64,10.61,103.1869260129,132.1,104.90696,12.12328,105.6051332767,7.41696,2.16328,7.726,97.49,9.96,97.9974576201,134.58,79.93696,18.37328,82.0213081583,7.41696,2.16328,7.726,72.52,16.21,74.309585519,134.11,7.41696,2.76328,7.9149865445,7.41696,2.16328,7.726,0.0,0.6000000000000001,0.6000000000000001,134.16
2019-10-12 21:30:00,81.05928,14.96604,82.4292983556,7.04928,2.05604,7.343,74.01,12.91,75.1275462131,134.22,106.64928,13.66604,107.5212982334,7.04928,2.05604,7.343,99.6,11.61,100.2743840669,132.24,101.65928,12.96604,102.4828151614,7.04928,2.05604,7.343,94.61,10.91,95.2369686624,134.69,77.37928,18.95604,79.6673360029,7.04928,2.05604,7.343,70.33,16.9,72.3320046729,134.22,7.04928,2.61604,7.5190434099,7.04928,2.05604,7.343,0.0,0.56,0.56,134.28
2019-10-12 22:00:00,77.799408,15.587744,79.3456088776,7.089408,2.067744,7.3848,70.71,13.52,71.9909334569,134.67,102.589408,14.617744,103.6256004732,7.089408,2.067744,7.3848,95.5,12.55,96.3210906292,132.89,97.789408,13.887744,98.7706320239,7.089408,2.067744,7.3848,90.7,11.82,91.4669470355,135.22,74.269408,19.567744,76.803916371,7.089408,2.067744,7.3848,67.18,17.5,69.421915848,134.67,7.089408,2.627744,7.5607370223,7.089408,2.067744,7.3848,0.0,0.56,0.56,134.72
2019-10-12 22:30:00,73.960096,17.022528,75.8937563956,6.420096,1.872528,6.6876,67.54,15.15,69.2183075494,135.35,97.200096,16.142528,98.5314156634,6.420096,1.872528,6.6876,90.78,14.27,91.8947294463,133.79,92.630096,15.322528,93.8888414524,6.420096,1.872528,6.6876,86.21,13.45,87.2528887774,135.97,70.570096,20.962528,73.6177018767,6.420096,1.872528,6.6876,64.15,19.09,66.9301919914,135.35,6.460096,2.472528,6.9170972987,6.420096,1.872528,6.6876,0.04,0.6000000000000001,0.6013318551,135.42
2019-10-12 23:00:00,70.14528,17.76404,72.359667104,6.18528,1.80404,6.443,63.96,15.96,65.9211893097,135.72,92.24528,17.42404,93.8764552601,6.18528,1.80404,6.443,86.06,15.62,87.4660391238,134.35,87.92528,16.54404,89.4682073286,6.18528,1.80404,6.443,81.74,14.74,83.0583842848,136.49,66.91528,21.68404,70.3409716183,6.18528,1.80404,6.443,60.73,19.88,63.9010743259,135.72,6.22528,2.36404,6.6590386844000005,6.18528,1.80404,6.443,0.04,0.56,0.5614267539000001,135.83
2019-10-12 23:30:00,66.073216,18.484688,68.6101564132,6.153216,1.7946879999999998,6.4096,59.92,16.69,62.2009847189,135.89,87.203216,18.534688,89.1511948322,6.153216,1.7946879999999998,6.4096,81.05,16.74,82.7606796734,134.63,83.133216,17.604688,84.976800611,6.153216,1.7946879999999998,6.4096,76.98,15.81,78.5867450656,136.71,63.063216,22.374688,66.9148404718,6.153216,1.7946879999999998,6.4096,56.91,20.58,60.5168117138,135.89,6.153216,2.394688,6.6027719755,6.153216,1.7946879999999998,6.4096,0.0,0.6000000000000001,0.6000000000000001,135.98
2019-10-13 00:00:00,63.952128,10.607704,64.8259057776,6.232128,1.817704,6.4918,57.72,8.79,58.3854648008,135.45,80.882128,29.227704,86.0010308713,6.232128,1.817704,6.4918,74.65,27.41,79.5231450585,131.93,77.172128,27.817704,82.0326885813,6.232128,1.817704,6.4918,70.94,26.0,75.5545074764,134.47,61.082128,14.817703999999999,62.8537247332,6.232128,1.817704,6.4918,54.85,13.0,56.3695174718,135.45,6.232128,2.377704,6.6702995225,6.232128,1.817704,6.4918,0.0,0.56,0.56,135.54
2019-10-13 00:30:00,61.806016,10.260088,62.6518397141,6.206016,1.810088,6.4646,55.6,8.45,56.2384432573,136.05,77.666016,30.000088,83.2587251963,6.206016,1.810088,6.4646,71.46,28.19,76.8193185338,132.58,74.136016,28.540088,79.4398230826,6.206016,1.810088,6.4646,67.93,26.73,72.999847945,135.05,59.036016,14.510088,60.7930410402,6.206016,1.810088,6.4646,52.83,12.7,54.3350614245,136.05,6.206016,2.410088,6.657564026,6.206016,1.810088,6.4646,0.0,0.6000000000000001,0.6000000000000001,136.13
2019-10-13 01:00:00,60.14992,10.39956,61.0423109343,6.40992,1.86956,6.677,53.74,8.53,54.4127604519,136.31,75.76992,30.63956,81.7304313815,6.40992,1.86956,6.677,69.36,28.77,75.0900958849,132.85,72.33992,29.13956,77.9883195267,6.40992,1.86956,6.677,65.93,27.27,71.347163924,135.37,57.46992,14.67956,59.3151008311,6.40992,1.86956,6.677,51.06,12.81,52.6423755163,136.31,6.40992,2.46956,6.869192165,6.40992,1.86956,6.677,0.0,0.6000000000000001,0.6000000000000001,136.47
2019-10-13 01:30:00,60.801072,10.314896,61.6698259754,6.771072,1.974896,7.0532,54.03,8.34,54.6698865922,136.31,76.651072,30.474896,82.4870057946,6.771072,1.974896,7.0532,69.88,28.5,75.4683006301,132.89,73.201072,28.994896,78.734369471,6.771072,1.974896,7.0532,66.43,27.02,71.7148889701,135.41,58.081072,14.594896,59.8867423886,6.771072,1.974896,7.0532,51.31,12.62,52.8391947327,136.31,6.771072,2.574896,7.2441359347,6.771072,1.974896,7.0532,0.0,0.6000000000000001,0.6000000000000001,136.47
2019-10-13 02:00:00,62.2292,9.9706,63.0229021626,6.6192,1.9306,6.895,55.61,8.04,56.1881989389,136.44,78.1892,30.1906,83.8154122164,6.6192,1.9306,6.895,71.57,28.26,76.9473358863,133.1,74.6692,28.7206,80.0022642992,6.6192,1.9306,6.895,68.05,26.79,73.1334848069,135.53,59.4092,14.2806,61.1014613655,6.6192,1.9306,6.895,52.79,12.35,54.2153723588,136.44,6.6192,2.5306,7.0864479819,6.6192,1.9306,6.895,0.0,0.6000000000000001,0.6000000000000001,136.74
2019-10-13 02:30:00,61.557072,10.622896,62.4669435193,6.387072,1.862896,6.6532,55.17,8.76,55.8611358639,136.39,77.317072,30.652896,83.1716878261,6.387072,1.862896,6.6532,70.93,28.79,76.5501730893,132.98,73.807072,29.162896,79.3596772947,6.387072,1.862896,6.6532,67.42,27.3,72.7375171421,135.48,58.747072,14.892896,60.6054190633,6.387072,1.862896,6.6532,52.36,13.03,53.9569318994,136.39,6.387072,2.422896,6.8311868486,6.387072,1.862896,6.6532,0.0,0.56,0.56,136.63
2019-10-13 03:00:00,59.795456,10.732008,60.7509057872,6.5554559999999995,1.912008,6.8286,53.24,8.82,53.9656372148,136.14,75.325456,30.912008,81.4215976274,6.5554559999999995,1.912008,6.8286,68.77,29.0,74.6345288724,132.73,71.935456,29.402008,77.7122120671,6.5554559999999995,1.912008,6.8286,65.38,27.49,70.9242165977,135.24,57.065456,14.992008,59.0019200735,6.5554559999999995,1.912008,6.8286,50.51,13.08,52.1761104338,136.14,6.5554559999999995,2.512008,7.020269764,6.5554559999999995,1.912008,6.8286,0.0,0.6000000000000001,0.6000000000000001,136.36
2019-10-13 03:30:00,58.509952,11.113736,59.5561047326,6.869952,2.003736,7.1562,51.64,9.11,52.4374074493,136.2,74.019952,31.363736,80.3905294793,6.869952,2.003736,7.1562,67.15,29.36,73.2880078867,132.68,70.719952,29.853736,76.7629934541,6.869952,2.003736,7.1562,63.85,27.85,69.6594932511,135.33,55.879952,15.353736,57.9508951154,6.869952,2.003736,7.1562,49.01,13.35,50.7956946995,136.2,6.869952,2.603736,7.3468143872,6.869952,2.003736,7.1562,0.0,0.6000000000000001,0.6000000000000001,136.36
2019-10-13 04:00:00,57.89024,11.281320000000001,58.9792172566,6.93024,2.02132,7.219,50.96,9.26,51.7944900544,136.27,73.04024,31.66132,79.6072599918,6.93024,2.02132,7.219,66.11,29.64,72.4504085565,132.8,69.78024,30.12132,76.003788149,6.93024,2.02132,7.219,62.85,28.1,68.8457151898,135.44,55.29024,15.50132,57.4221347653,6.93024,2.02132,7.219,48.36,13.48,50.2035855293,136.27,6.93024,2.62132,7.4094227171,6.93024,2.02132,7.219,0.0,0.6000000000000001,0.6000000000000001,136.47
2019-10-13 04:30:00,57.750336,11.463848,58.8771697611,7.110336,2.073848,7.4066,50.64,9.39,51.5032202877,136.38,72.480336,31.813848,79.1550379397,7.110336,2.073848,7.4066,65.37,29.74,71.8171602056,132.75,69.270336,30.283848,75.6008657308,7.110336,2.073848,7.4066,62.16,28.21,68.2617733435,135.44,55.130336,15.693848,57.3205967565,7.110336,2.073848,7.4066,48.02,13.62,49.9141743396,136.38,7.150336,2.673848,7.6339221924,7.110336,2.073848,7.4066,0.04,0.6000000000000001,0.6013318551,136.43
2019-10-13 05:00:00,57.19368,11.50524,58.33941703,7.18368,2.09524,7.483,50.01,9.41,50.8876035985,136.46,72.00368,31.77524,78.7032134706,7.18368,2.09524,7.483,64.82,29.68,71.291898558,132.86,68.82368,30.24524,75.1762826389,7.18368,2.09524,7.483,61.64,28.15,67.7636488097,135.53,54.61368,15.72524,56.8325365983,7.18368,2.09524,7.483,47.43,13.63,49.3495876376,136.46,7.18368,2.69524,7.6726512367,7.18368,2.09524,7.483,0.0,0.6000000000000001,0.6000000000000001,136.51
2019-10-13 05:30:00,57.818832,11.352576,58.9228165966,7.208832,2.102576,7.5092,50.61,9.25,51.4483682929,136.57,72.708832,31.652576,79.2998096986,7.208832,2.102576,7.5092,65.5,29.55,71.857167353,132.96,69.488832,30.122576,75.7368295983,7.208832,2.102576,7.5092,62.28,28.02,68.2928898202,135.64,55.208832,15.582576,57.3657720736,7.208832,2.102576,7.5092,48.0,13.48,49.8568992217,136.57,7.208832,2.662576,7.6848272433,7.208832,2.102576,7.5092,0.0,0.56,0.56,136.61
2019-10-13 06:00:00,58.776448,11.001464,59.7971826229,7.376448,2.151464,7.6838,51.4,8.85,52.1563275164,136.53,74.276448,31.061464,80.5096595032,7.376448,2.151464,7.6838,66.9,28.91,72.8793393219,133.11,70.996448,29.561464,76.9049789184,7.376448,2.151464,7.6838,63.62,27.41,69.2734617296,135.64,56.106448,15.261464,58.1450409803,7.376448,2.151464,7.6838,48.73,13.11,50.4627090038,136.53,7.376448,2.751464,7.8728990366,7.376448,2.151464,7.6838,0.0,0.6000000000000001,0.6000000000000001,136.75
2019-10-13 06:30:00,61.800656,10.515608,62.6889072615,8.590656,2.505608,8.9486,53.21,8.01,53.8095177455,136.48,78.050656,30.235608,83.7024306287,8.590656,2.505608,8.9486,69.46,27.73,74.7906712097,132.84,74.660656,28.805608,80.0248499318,8.590656,2.505608,8.9486,66.07,26.3,71.1121290639,135.55,59.010656,14.805608,60.8396544188,8.590656,2.505608,8.9486,50.42,12.3,51.8986165519,136.48,8.590656,3.105608,9.1347781341,8.590656,2.505608,8.9486,0.0,0.6000000000000001,0.6000000000000001,136.64
2019-10-13 07:00:00,64.011296,9.904128,64.7729709604,9.271296,2.704128,9.6576,54.74,7.2,55.2114806902,136.38,81.641296,29.154128,86.6906245911,9.271296,2.704128,9.6576,72.37,26.45,77.0520564294,132.56,78.111296,27.784128,82.9055627297,9.271296,2.704128,9.6576,68.84,25.08,73.2663087647,135.27,61.121296,14.214128,62.752324734,9.271296,2.704128,9.6576,51.85,11.51,53.1121699801,136.38,9.271296,3.304128,9.8424687635,9.271296,2.704128,9.6576,0.0,0.6000000000000001,0.6000000000000001,136.47
2019-10-13 07:30:00,68.229344,8.664392,68.7772860136,7.9693439999999995,2.324392,8.3014,60.26,6.34,60.5926002083,135.64,86.119344,27.544392,90.417005821,7.9693439999999995,2.324392,8.3014,78.15,25.22,82.1186391753,131.72,82.279344,26.214392,86.3544138826,7.9693439999999995,2.324392,8.3014,74.31,23.89,78.0558018343,134.59,65.139344,13.014392,66.4267155283,7.9693439999999995,2.324392,8.3014,57.17,10.69,58.1608545329,135.64,7.9693439999999995,2.924392,8.4889641512,7.9693439999999995,2.324392,8.3014,0.0,0.6000000000000001,0.6000000000000001,135.78
2019-10-13 08:00:00,71.866496,8.067728,72.317919511,7.706496,2.247728,8.0276,64.16,5.82,64.4234274158,135.33,90.216496,26.727728,94.0924417504,7.706496,2.247728,8.0276,82.51,24.48,86.0649202637,131.19,86.156496,25.427728,89.8304578316,7.706496,2.247728,8.0276,78.45,23.18,81.8029027602,134.22,68.616496,12.427728,69.7328613106,7.706496,2.247728,8.0276,60.91,10.18,61.7548419154,135.33,7.706496,2.847728,8.2158161713,7.706496,2.247728,8.0276,0.0,0.6000000000000001,0.6000000000000001,135.53
2019-10-13 08:30:00,77.97312,6.74216,78.2640668762,7.65312,2.23216,7.9719999999999995,70.32,4.51,70.464476866,134.88,96.60312,24.73216,99.7188173416,7.65312,2.23216,7.9719999999999995,88.95,22.5,91.7515803679,130.46,92.23312,23.54216,95.1902396383,7.65312,2.23216,7.9719999999999995,84.58,21.31,87.2232337167,133.62,74.37312,11.14216,75.203116345,7.65312,2.23216,7.9719999999999995,66.72,8.91,67.31230571,134.88,7.65312,2.79216,8.1465577516,7.65312,2.23216,7.9719999999999995,0.0,0.56,0.56,134.98
2019-10-13 09:00:00,81.583504,5.722272,81.7839380426,9.093504,2.652272,9.4724,72.49,3.07,72.5549791537,134.08,101.913504,22.752272,104.4223547844,9.093504,2.652272,9.4724,92.82,20.1,94.9713767406,129.38,97.353504,21.662272,99.7344412391,9.093504,2.652272,9.4724,88.26,19.01,90.2840390102,132.66,77.843504,10.132272,78.5001531902,9.093504,2.652272,9.4724,68.75,7.48,69.1557148759,134.08,9.093504,3.252272,9.6575922548,9.093504,2.652272,9.4724,0.0,0.6000000000000001,0.6000000000000001,134.15
2019-10-13 09:30:00,85.752624,5.962432,85.9596598309,9.402624,2.742432,9.7944,76.35,3.22,76.4178702922,133.38,108.172624,19.242432,109.8707776086,9.402624,2.742432,9.7944,98.77,16.5,100.1387182862,128.79,103.372624,17.682432,104.8740568209,9.402624,2.742432,9.7944,93.97,14.94,95.1502207039,132.17,81.812624,10.322432,82.4612517984,9.402624,2.742432,9.7944,72.41,7.58,72.8056625545,133.38,9.402624,3.302432,9.9657109731,9.402624,2.742432,9.7944,0.0,0.56,0.56,133.41
2019-10-13 10:00:00,87.96856,11.65708,88.7375628615,9.17856,2.67708,9.561,78.79,8.98,79.3000914249,133.79,114.33856,9.08708,114.6990903443,9.17856,2.67708,9.561,105.16,6.41,105.3551788001,131.1,109.11856,8.66708,109.4622236765,9.17856,2.67708,9.561,99.94,5.99,100.1193472811,134.16,83.89856,15.80708,85.374657529,9.17856,2.67708,9.561,74.72,13.13,75.8648489091,133.79,9.17856,3.27708,9.7460359634,9.17856,2.67708,9.561,0.0,0.6000000000000001,0.6000000000000001,133.83
2019-10-13 10:30:00,91.153088,10.762984,91.7863131219,8.753088,2.552984,9.1178,82.4,8.21,82.8079953869,133.62,118.463088,7.712984,118.7139138462,8.753088,2.552984,9.1178,109.71,5.16,109.8312783318,130.8,113.013088,7.342984,113.2513906021,8.753088,2.552984,9.1178,104.26,4.79,104.3699750886,133.94,86.913088,14.932984,88.1866139323,8.753088,2.552984,9.1178,78.16,12.38,79.1343793809,133.62,8.793088000000001,3.112984,9.3278650269,8.753088,2.552984,9.1178,0.04,0.56,0.5614267539000001,133.63
2019-10-13 11:00:00,92.518832,10.462576,93.1085375849,8.888832,2.592576,9.2592,83.63,7.87,83.9994869032,133.37,121.148832,6.8325759999999995,121.3413515244,8.888832,2.592576,9.2592,112.26,4.24,112.3400427274,130.21,115.558832,6.512576,115.7422018944,8.888832,2.592576,9.2592,106.67,3.92,106.7420034476,133.55,88.208832,14.642576,89.4158994515,8.888832,2.592576,9.2592,79.32,12.05,80.230074785,133.37,8.928832,3.152576,9.469043052,8.888832,2.592576,9.2592,0.04,0.56,0.5614267539000001,133.38
2019-10-13 11:30:00,93.246528,10.891904,93.8805014729,10.326528,3.011904,10.7568,82.92,7.88,83.2935819856,132.99,122.936528,6.8419039999999995,123.1267703103,10.326528,3.011904,10.7568,112.61,3.83,112.6751126026,129.71,117.326528,6.531904,117.5082122339,10.326528,3.011904,10.7568,107.0,3.52,107.0578834089,133.06,88.976528,15.041904,90.2390237695,10.326528,3.011904,10.7568,78.65,12.03,79.5647120274,132.99,10.326528,3.571904,10.9268329684,10.326528,3.011904,10.7568,0.0,0.56,0.56,133.06
2019-10-13 12:00:00,93.04032,11.90676,93.7991048966,12.64032,3.68676,13.167,80.4,8.22,80.8191091265,132.9,123.63032,7.90676,123.8828998571,12.64032,3.68676,13.167,110.99,4.22,111.0701962724,129.5,118.12032,7.59676,118.3643559498,12.64032,3.68676,13.167,105.48,3.91,105.5524443109,132.99,88.86032,16.00676,90.2904913942,12.64032,3.68676,13.167,76.22,12.32,77.2092662833,132.9,12.64032,4.28676,13.3474342478,12.64032,3.68676,13.167,0.0,0.6000000000000001,0.6000000000000001,133.03
2019-10-13 12:30:00,93.187808,12.233944,93.9874297214,13.967808,4.073944,14.5498,79.22,8.16,79.6391486645,133.02,123.697808,8.233944,123.9715513245,13.967808,4.073944,14.5498,109.73,4.16,109.8088270587,129.44,118.257808,7.923944,118.5229852876,13.967808,4.073944,14.5498,104.29,3.85,104.3610396652,132.99,89.047808,16.303944,90.5280658114,13.967808,4.073944,14.5498,75.08,12.23,76.069568817,133.02,13.967808,4.633944,14.716422708,13.967808,4.073944,14.5498,0.0,0.56,0.56,133.03
2019-10-13 13:00:00,90.0792,13.5856,91.0979187468,21.3792,6.2356,22.27,68.7,7.35,69.0920581543,133.34,122.6092,9.5256,122.9786688007,21.3792,6.2356,22.27,101.23,3.29,101.2834487959,130.05,117.5692,9.2656,117.9337446705,21.3792,6.2356,22.27,96.19,3.03,96.2377109038,133.12,86.4192,17.6756,88.2083043936,21.3792,6.2356,22.27,65.04,11.44,66.0384372922,133.34,21.3792,6.7956,22.4332425654,21.3792,6.2356,22.27,0.0,0.56,0.56,133.13
2019-10-13 13:30:00,84.593344,14.906392,85.8966493617,26.113344,7.616392,27.2014,58.48,7.29,58.9326267869,133.86,118.983344,11.126392,119.5024382528,26.113344,7.616392,27.2014,92.87,3.51,92.9363061457,130.84,114.383344,10.856392,114.897391754,26.113344,7.616392,27.2014,88.27,3.24,88.3294429961,133.9,81.413344,18.976392,83.5956699513,26.113344,7.616392,27.2014,55.3,11.36,56.4547571069,133.86,26.113344,8.176392,27.3634815219,26.113344,7.616392,27.2014,0.0,0.56,0.56,133.64
2019-10-13 14:00:00,83.563584,15.362712,84.9640246865,25.243584,7.362712,26.2954,58.32,8.0,58.866139673,134.21,116.003584,11.952712,116.6177466126,25.243584,7.362712,26.2954,90.76,4.59,90.8759907786,131.34,111.543584,11.632712,112.1485225941,25.243584,7.362712,26.2954,86.3,4.27,86.4055721583,134.41,80.363584,19.422712,82.6773691814,25.243584,7.362712,26.2954,55.12,12.06,56.4239133701,134.21,25.243584,7.962712,26.46966784,25.243584,7.362712,26.2954,0.0,0.6000000000000001,0.6000000000000001,134.2
2019-10-13 14:30:00,84.441696,14.936328,85.7525155169,24.021696,7.006328,25.0226,60.42,7.93,60.9381760475,134.34,117.641696,11.606328,118.2128397739,24.021696,7.006328,25.0226,93.62,4.6,93.7329419148,131.42,113.051696,11.286328,113.6136750933,24.021696,7.006328,25.0226,89.03,4.28,89.1328183107,134.46,81.101696,18.996328,83.2967320581,24.021696,7.006328,25.0226,57.08,11.99,58.3256933092,134.34,24.021696,7.566328,25.1851384376,24.021696,7.006328,25.0226,0.0,0.56,0.56,134.35
2019-10-13 15:00:00,83.863168,15.133424,85.2176711073,23.943168,6.983424,24.9408,59.92,8.15,60.4717198366,134.65,116.583168,12.103424,117.2097604018,23.943168,6.983424,24.9408,92.64,5.12,92.7813774418,131.87,112.013168,11.753424,112.6281171871,23.943168,6.983424,24.9408,88.07,4.77,88.1990804941,134.88,80.553168,19.223424,82.8151731576,23.943168,6.983424,24.9408,56.61,12.24,57.9181292861,134.65,23.943168,7.543424,25.1033571364,23.943168,6.983424,24.9408,0.0,0.56,0.56,134.66
2019-10-13 15:30:00,79.87016,16.31088,81.5186313968,27.26016,7.95088,28.396,52.61,8.36,53.270082598,134.89,112.18016,13.47088,112.9860739454,27.26016,7.95088,28.396,84.92,5.52,85.0992173877,132.34,108.01016,13.12088,108.804191809,27.26016,7.95088,28.396,80.75,5.17,80.9153347642,135.18,76.90016,20.37088,79.5525446482,27.26016,7.95088,28.396,49.64,12.42,51.1701670898,134.89,27.26016,8.55088,28.5698069997,27.26016,7.95088,28.396,0.0,0.6000000000000001,0.6000000000000001,134.89
2019-10-13 16:00:00,79.365856,16.669208,81.0974820445,29.345856,8.559208,30.5686,50.02,8.11,50.6731931104,134.89,113.115856,13.879208,113.9641579327,29.345856,8.559208,30.5686,83.77,5.32,83.9387592236,132.34,109.025856,13.529208,109.862080563,29.345856,8.559208,30.5686,79.68,4.97,79.8348501596,135.18,76.505856,20.739208,79.2670218361,29.345856,8.559208,30.5686,47.16,12.18,48.7074737592,134.89,29.345856,9.119208,30.7301028134,29.345856,8.559208,30.5686,0.0,0.56,0.56,134.89
2019-10-13 16:30:00,79.341392,16.991656,81.1404514291,29.971392,8.741656,31.2202,49.37,8.25,50.0545642275,134.94,113.091392,14.391656,114.0034328734,29.971392,8.741656,31.2202,83.12,5.65,83.3118052859,132.34,109.031392,14.021656,109.9293012733,29.971392,8.741656,31.2202,79.06,5.28,79.236115503,135.21,76.531392,21.041656,79.3713125045,29.971392,8.741656,31.2202,46.56,12.3,48.1572798235,134.94,29.971392,9.341656,31.3934845986,29.971392,8.741656,31.2202,0.0,0.6000000000000001,0.6000000000000001,134.94
2019-10-13 17:00:00,84.403552,15.473536,85.8101969847,26.823552,7.823536,27.9412,57.58,7.65,58.0859612988,134.51,118.473552,12.603536,119.1420649611,26.823552,7.823536,27.9412,91.65,4.78,91.7745656487,131.86,113.983552,12.283536,114.643514353,26.823552,7.823536,27.9412,87.16,4.46,87.2740350849,134.76,81.223552,19.553536,83.5440373073,26.823552,7.823536,27.9412,54.4,11.73,55.650273135,134.51,26.863552,8.383536,28.1413237414,26.823552,7.823536,27.9412,0.04,0.56,0.5614267539000001,134.52
2019-10-13 17:30:00,88.939088,14.085984,90.0476336142,22.169088,6.465984,23.0928,66.77,7.62,67.2034024436,134.18,122.559088,10.535984,123.0111255547,22.169088,6.465984,23.0928,100.39,4.07,100.4724688659,131.4,117.619088,10.235984,118.0636490644,22.169088,6.465984,23.0928,95.45,3.77,95.524423055,134.3,85.349088,18.215984,87.2713520894,22.169088,6.465984,23.0928,63.18,11.75,64.2633246883,134.18,22.169088,7.025984,23.255814626,22.169088,6.465984,23.0928,0.0,0.56,0.56,134.18
2019-10-13 18:00:00,90.895104,14.301072,92.0132631283,21.535104,6.281072,22.4324,69.36,8.02,69.822131162,134.07,124.915104,10.601072,125.3641333671,21.535104,6.281072,22.4324,103.38,4.32,103.4702218032,131.28,119.785104,10.281072,120.2255030422,21.535104,6.281072,22.4324,98.25,4.0,98.3313912238,134.16,87.225104,18.391072,89.1428645328,21.535104,6.281072,22.4324,65.69,12.11,66.7969175936,134.07,21.535104,6.881072,22.6077388555,21.535104,6.281072,22.4324,0.0,0.6000000000000001,0.6000000000000001,134.1
2019-10-13 18:30:00,92.732432,13.712376,93.740776614,19.962432,5.822376,20.7942,72.77,7.89,73.1964821559,133.69,126.102432,10.002376,126.4985015008,19.962432,5.822376,20.7942,106.14,4.18,106.2222763831,130.78,120.862432,9.682376,121.2496427787,19.962432,5.822376,20.7942,100.9,3.86,100.9738065045,133.73,88.952432,17.802376,90.7163698015,19.962432,5.822376,20.7942,68.99,11.98,70.0224285497,133.69,19.962432,6.382376,20.9578962389,19.962432,5.822376,20.7942,0.0,0.56,0.56,133.72
2019-10-13 19:00:00,95.432368,12.299024,96.2216340198,18.442368,5.379024,19.2108,76.99,6.92,77.3003654584,132.94,129.472368,8.389024,129.7438622795,18.442368,5.379024,19.2108,111.03,3.01,111.0707927405,129.87,123.952368,8.129024,124.2186401632,18.442368,5.379024,19.2108,105.51,2.75,105.545831751,132.91,91.492368,16.409024,92.9521891667,18.442368,5.379024,19.2108,73.05,11.03,73.8780305639,132.94,18.442368,5.939024,19.3750598327,18.442368,5.379024,19.2108,0.0,0.56,0.56,132.97
2019-10-13 19:30:00,94.453104,12.165072,95.2332811154,17.023104,4.965072,17.7324,77.43,7.2,77.7640334602,133.14,127.443104,8.495072,127.7259214312,17.023104,4.965072,17.7324,110.42,3.5300000000000002,110.4764106043,130.24,121.943104,8.205072,122.2188357811,17.023104,4.965072,17.7324,104.92,3.24,104.9700147661,133.14,90.483104,16.285072,91.9369114095,17.023104,4.965072,17.7324,73.46,11.32,74.3270744749,133.14,17.023104,5.525072,17.8972760609,17.023104,4.965072,17.7324,0.0,0.56,0.56,133.2
2019-10-13 20:00:00,91.151936,13.302648,92.117511258,16.671936,4.862648,17.3666,74.48,8.44,74.956680823,133.9,122.601936,10.012648,123.0101127181,16.671936,4.862648,17.3666,105.93,5.15,106.0551149167,131.33,117.331936,9.642648,117.7274983424,16.671936,4.862648,17.3666,100.66,4.78,100.7734290376,133.96,87.291936,17.402648,89.0097424333,16.671936,4.862648,17.3666,70.62,12.54,71.7247237708,133.9,16.671936,5.422648,17.5316445697,16.671936,4.862648,17.3666,0.0,0.56,0.56,133.94
2019-10-13 20:30:00,89.111104,14.314072,90.2534293715,15.991104,4.664072,16.6574,73.12,9.65,73.7540297204,133.8,119.801104,11.264072,120.3294803348,15.991104,4.664072,16.6574,103.81,6.6,104.0195947887,131.29,114.641104,10.834071999999999,115.1518989962,15.991104,4.664072,16.6574,98.65,6.17,98.8427609894,133.93,85.271104,18.324072,87.2177320964,15.991104,4.664072,16.6574,69.28,13.66,70.6138371709,133.8,15.991104,5.264072,16.8352564923,15.991104,4.664072,16.6574,0.0,0.6000000000000001,0.6000000000000001,133.83
2019-10-13 21:00:00,86.320832,15.048576,87.6227463436,14.600832,4.258576,15.2092,71.72,10.79,72.5271156189,134.13,115.810832,12.498576,116.4833173058,14.600832,4.258576,15.2092,101.21,8.24,101.5448753015,131.72,110.780832,11.978576,111.4265633572,14.600832,4.258576,15.2092,96.18,7.72,96.4893299801,134.3,82.550832,19.028576,84.7155627289,14.600832,4.258576,15.2092,67.95,14.77,69.5367197961,134.13,14.600832,4.818576,15.3754014504,14.600832,4.258576,15.2092,0.0,0.56,0.56,134.16
2019-10-13 21:30:00,82.972784,15.888311999999999,84.4803015082,14.222784,4.148312,14.8154,68.75,11.74,69.7451797618,134.67,112.202784,13.768312,113.0443769176,14.222784,4.148312,14.8154,97.98,9.62,98.451128993,132.55,107.342784,13.198312,108.1511383043,14.222784,4.148312,14.8154,93.12,9.05,93.5587350278,134.9,79.372784,19.858312,81.8192605405,14.222784,4.148312,14.8154,65.15,15.71,67.0173604374,134.67,14.222784,4.708312,14.9818485709,14.222784,4.148312,14.8154,0.0,0.56,0.56,134.7
2019-10-13 22:00:00,78.560624,17.206432,80.4228384567,13.290624,3.876432,13.8444,65.27,13.33,66.6172785394,135.6,106.290624,15.646432,107.4360627752,13.290624,3.876432,13.8444,93.0,11.77,93.7418417784,133.76,101.680624,14.966432,102.7761810141,13.290624,3.876432,13.8444,88.39,11.09,89.0829961328,135.94,75.110624,21.156432,78.0333291142,13.290624,3.876432,13.8444,61.82,17.28,64.1896471403,135.6,13.290624,4.476432,14.0242336603,13.290624,3.876432,13.8444,0.0,0.6000000000000001,0.6000000000000001,135.63
2019-10-13 22:30:00,73.950128,17.926704,76.0919716364,12.640128,3.6867039999999998,13.1668,61.31,14.24,62.9419867815,135.71,100.460128,16.766704,101.8496916088,12.640128,3.6867039999999998,13.1668,87.82,13.08,88.788731267,134.02,96.090128,16.016704,97.4158483312,12.640128,3.6867039999999998,13.1668,83.45,12.33,84.3559802267,136.13,70.740128,21.856704,74.0397273037,12.640128,3.6867039999999998,13.1668,58.1,18.17,60.8749447638,135.71,12.640128,4.246704,13.3344415226,12.640128,3.6867039999999998,13.1668,0.0,0.56,0.56,135.74
2019-10-13 23:00:00,70.618976,17.881368,72.8476704695,10.358976,3.021368,10.7906,60.26,14.86,62.0651850879,135.86,94.558976,17.241368,96.117972891,10.358976,3.021368,10.7906,84.2,14.22,85.3923204978,134.23,90.358976,16.431368,91.8408100907,10.358976,3.021368,10.7906,80.0,13.41,81.1161395778,136.34,67.488976,21.801368,70.9229266754,10.358976,3.021368,10.7906,57.13,18.78,60.1375531594,135.86,10.398976,3.621368,11.01149436,10.358976,3.021368,10.7906,0.04,0.6000000000000001,0.6013318551,135.89
2019-10-13 23:30:00,66.886656,13.503608,68.2361500957,10.126656,2.953608,10.5486,56.76,10.55,57.7321409615,136.03,87.576656,24.503608,90.9400763204,10.126656,2.953608,10.5486,77.45,21.55,80.3921948948,133.2,83.756656,23.383608,86.9595914629,10.126656,2.953608,10.5486,73.63,20.43,76.411790975,135.47,63.856656,17.593608,66.235998958,10.126656,2.953608,10.5486,53.73,14.64,55.6888004899,136.03,10.166656,3.513608,10.7566879382,10.126656,2.953608,10.5486,0.04,0.56,0.5614267539000001,136.04
2019-10-14 00:00:00,65.081328,9.578304,65.7823924904,8.531328,2.488304,8.886800000000001,56.55,7.09,56.992724097,136.03,83.101328,28.918304,87.9891983234,8.531328,2.488304,8.886800000000001,74.57,26.43,79.1152943494,132.3,79.451328,27.548304,84.0917509286,8.531328,2.488304,8.886800000000001,70.92,25.06,75.2173517215,134.77,62.071328,13.838304,63.595191778,8.531328,2.488304,8.886800000000001,53.54,11.35,54.7298282475,136.03,8.531328,3.088304,9.0731019525,8.531328,2.488304,8.886800000000001,0.0,0.6000000000000001,0.6000000000000001,136.04
2019-10-14 00:30:00,63.329232,9.629776,64.0571948459,7.919232,2.309776,8.2492,55.41,7.32,55.8914170513,136.16,79.959232,29.289776,85.1549749584,7.919232,2.309776,8.2492,72.04,26.98,76.9264713866,132.75,76.439232,27.889776,81.3682726502,7.919232,2.309776,8.2492,68.52,25.58,73.1390921464,134.92,60.369232,13.889776,61.9465095837,7.919232,2.309776,8.2492,52.45,11.58,53.7131166476,136.16,7.919232,2.909776,8.4368851977,7.919232,2.309776,8.2492,0.0,0.6000000000000001,0.6000000000000001,136.17
2019-10-14 01:00:00,61.907888,9.759384,62.6724195534,9.357887999999999,2.729384,9.7478,52.55,7.03,53.0181421779,136.4,78.707888,29.509384,84.0579287009,9.357887999999999,2.729384,9.7478,69.35,26.78,74.3410445178,132.96,75.337888,28.119384,80.414533045,9.357887999999999,2.729384,9.7478,65.98,25.39,70.6966229745,135.19,59.087888,14.059384,60.7375072485,9.357887999999999,2.729384,9.7478,49.73,11.33,51.0043311886,136.4,9.357887999999999,3.329384,9.9325155746,9.357887999999999,2.729384,9.7478,0.0,0.6000000000000001,0.6000000000000001,136.44
2019-10-14 01:30:00,63.744464,9.582552,64.4607011557,8.614464,2.512552,8.9734,55.13,7.07,55.5814879254,136.22,80.364464,29.422552,85.5811523655,8.614464,2.512552,8.9734,71.75,26.91,76.6303503842,132.72,76.854464,28.032552,81.8072894574,8.614464,2.512552,8.9734,68.24,25.52,72.8558027888,135.0,60.834464,13.862552,62.3939288563,8.614464,2.512552,8.9734,52.22,11.35,53.4392262294,136.22,8.614464,3.072552,9.1460136562,8.614464,2.512552,8.9734,0.0,0.56,0.56,136.23
2019-10-14 02:00:00,66.328864,8.996752,66.93623642,6.948864,2.026752,7.2384,59.38,6.97,59.787668461,135.83,82.398864,28.576752,87.2135513745,6.948864,2.026752,7.2384,75.45,26.55,79.9850298493,132.22,78.728864,27.186752,83.2907768666,6.948864,2.026752,7.2384,71.78,25.16,76.0617775233,134.6,63.188864,13.266752,64.5665489417,6.948864,2.026752,7.2384,56.24,11.24,57.3522030963,135.83,6.948864,2.6267519999999998,7.428764161,6.948864,2.026752,7.2384,0.0,0.6000000000000001,0.6000000000000001,135.84
2019-10-14 02:30:00,66.7856,9.1158,67.4048527704,5.9856,1.7458,6.235,60.8,7.37,61.245056127,135.91,82.2256,28.6658,87.0791443745,5.9856,1.7458,6.235,76.24,26.92,80.8531013629,132.25,78.4856,27.2758,83.0900636238,5.9856,1.7458,6.235,72.5,25.53,76.8637164077,134.63,63.6056,13.3858,64.9988614746,5.9856,1.7458,6.235,57.62,11.64,58.7839603974,135.91,5.9856,2.3458,6.4288556524,5.9856,1.7458,6.235,0.0,0.6000000000000001,0.6000000000000001,135.94
2019-10-14 03:00:00,65.584464,9.652552,66.290977352,5.974464,1.7425519999999999,6.2234,59.61,7.91,60.1325219827,136.27,81.024464,29.012552,86.0621399922,5.974464,1.7425519999999999,6.2234,75.05,27.27,79.850832181,132.6,77.354464,27.592552,82.1283265786,5.974464,1.7425519999999999,6.2234,71.38,25.85,75.9165785583,135.0,62.444463999999996,13.922552,63.9777190781,5.974464,1.7425519999999999,6.2234,56.47,12.18,57.7686186437,136.27,5.974464,2.302552,6.4028092116,5.974464,1.7425519999999999,6.2234,0.0,0.56,0.56,136.27
