Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2019-10-14 03:30:00,64.82721599999999,9.091688,65.4616431584,5.697216,1.6616879999999998,5.9346,59.13,7.43,59.5949813323,136.73,80.267216,28.751688,85.2612780061,5.697216,1.6616879999999998,5.9346,74.57,27.09,79.3382190372,133.16,76.617216,27.351688,81.3530123845,5.697216,1.6616879999999998,5.9346,70.92,25.69,75.4295863703,135.47,61.697216,13.411688,63.138101311,5.697216,1.6616879999999998,5.9346,56.0,11.75,57.2194241495,136.73,5.697216,2.261688,6.1297228942,5.697216,1.6616879999999998,5.9346,0.0,0.6000000000000001,0.6000000000000001,136.73
2019-10-14 04:00:00,64.696416,8.587288,65.2638319319,5.476416,1.5972879999999998,5.7046,59.22,6.99,59.6311034612,136.73,79.976416,28.477288,84.8951297074,5.476416,1.5972879999999998,5.7046,74.5,26.88,79.2009116109,133.16,76.336416,27.077288,80.9964686462,5.476416,1.5972879999999998,5.7046,70.86,25.48,75.3018592068,135.47,61.566416,12.937288,62.9110244701,5.476416,1.5972879999999998,5.7046,56.09,11.34,57.2248521186,136.73,5.476416,2.197288,5.9007801823,5.476416,1.5972879999999998,5.7046,0.0,0.6000000000000001,0.6000000000000001,136.73
2019-10-14 04:30:00,65.180176,8.252968,65.7005846565,5.290176,1.5429680000000001,5.5106,59.89,6.71,60.2647177045,136.66,80.220176,28.232968,85.0433837495,5.290176,1.5429680000000001,5.5106,74.93,26.69,79.5415677492,133.16,76.540176,26.842968,81.1106865534,5.290176,1.5429680000000001,5.5106,71.25,25.3,75.6085477972,135.36,62.020176,12.612968,63.2897242279,5.290176,1.5429680000000001,5.5106,56.73,11.07,57.7999809689,136.66,5.290176,2.1429679999999998,5.7077380774,5.290176,1.5429680000000001,5.5106,0.0,0.6000000000000001,0.6000000000000001,136.65
2019-10-14 05:00:00,65.78856,8.23208,66.3015970245,5.21856,1.5220799999999999,5.436,60.57,6.71,60.940536591,136.47,80.99856,27.92208,85.6761884867,5.21856,1.5220799999999999,5.436,75.78,26.4,80.2469214363,132.94,77.28856,26.55208,81.7223008682,5.21856,1.5220799999999999,5.436,72.07,25.03,76.292763746,135.18,62.61856,12.59208,63.8720951214,5.21856,1.5220799999999999,5.436,57.4,11.07,58.4577189086,136.47,5.21856,2.12208,5.6335239415,5.21856,1.5220799999999999,5.436,0.0,0.6000000000000001,0.6000000000000001,136.47
2019-10-14 05:30:00,67.315104,7.851072,67.7713992631,5.695104,1.6610719999999999,5.9324,61.62,6.19,61.9301259485,136.05,83.625104,26.791072,87.8118417864,5.695104,1.6610719999999999,5.9324,77.93,25.13,81.8816328611,132.29,79.795104,25.471072,83.7617701055,5.695104,1.6610719999999999,5.9324,74.1,23.81,77.8313953363,134.68,64.165104,12.201072,65.3148277903,5.695104,1.6610719999999999,5.9324,58.47,10.54,59.4123934882,136.05,5.735104,2.221072,6.1501689993,5.695104,1.6610719999999999,5.9324,0.04,0.56,0.5614267539000001,136.03
2019-10-14 06:00:00,71.686032,6.952176,72.0223571889,5.596032,1.6321759999999998,5.8292,66.09,5.32,66.3037744024,135.97,88.526032,25.512176,92.1288742248,5.596032,1.6321759999999998,5.8292,82.93,23.88,86.2997062567,132.09,84.466032,24.262176,87.8815324518,5.596032,1.6321759999999998,5.8292,78.87,22.63,82.052384487,134.59,68.326032,11.362176,69.264317598,5.596032,1.6321759999999998,5.8292,62.73,9.73,63.4801212979,135.97,5.596032,2.232176,6.0247974107,5.596032,1.6321759999999998,5.8292,0.0,0.6000000000000001,0.6000000000000001,135.96
2019-10-14 06:30:00,83.308752,3.192136,83.3698860023,5.218752,1.522136,5.4362,78.09,1.67,78.1078549187,135.02,101.558752,20.352136,103.5779394831,5.218752,1.522136,5.4362,96.34,18.83,98.1629487128,130.72,96.848752,19.322136,98.7574083477,5.218752,1.522136,5.4362,91.63,17.8,93.3428995693,133.4,79.348752,7.732136,79.7245907552,5.218752,1.522136,5.4362,74.13,6.21,74.3896565391,135.02,5.218752,2.122136,5.6337228934,5.218752,1.522136,5.4362,0.0,0.6000000000000001,0.6000000000000001,135.01
2019-10-14 07:00:00,92.403184,2.965512,92.4507581081,5.333184,1.555512,5.5554,87.07,1.4100000000000001,87.0814159279,134.08,113.143184,16.305512,114.3120720101,5.333184,1.555512,5.5554,107.81,14.75,108.8143308577,129.42,107.883184,15.145512,108.9411213625,5.333184,1.555512,5.5554,102.55,13.59,103.4465591501,132.31,88.043184,4.825512,88.1753242972,5.333184,1.555512,5.5554,82.71,3.27,82.7746156741,134.08,5.333184,2.115512,5.7374421653,5.333184,1.555512,5.5554,0.0,0.56,0.56,134.06
2019-10-14 07:30:00,100.146416,4.657288,100.2546506111,5.236416,1.527288,5.4546,94.91,3.13,94.9615975013,133.46,127.436416,2.877288,127.4688938885,5.236416,1.527288,5.4546,122.2,1.35,122.2074568101,130.58,121.356416,2.757288,121.387735548,5.236416,1.527288,5.4546,116.12,1.23,116.126514199,133.28,95.426416,9.097288,95.8590711386,5.236416,1.527288,5.4546,90.19,7.57,90.5071323156,133.46,5.236416,2.127288,5.6520267834,5.236416,1.527288,5.4546,0.0,0.6000000000000001,0.6000000000000001,133.44
2019-10-14 08:00:00,105.19952,2.50236,105.2292773604,5.45952,1.59236,5.687,99.74,0.91,99.744151207,132.82,133.54952,6.09236,133.6884106518,5.45952,1.59236,5.687,128.09,4.5,128.1690216082,129.8,127.14952,5.99236,127.2906470036,5.45952,1.59236,5.687,121.69,4.4,121.7695204064,132.62,100.26952,5.76236,100.4349612127,5.45952,1.59236,5.687,94.81,4.17,94.9016596272,132.82,5.45952,2.15236,5.8684761395,5.45952,1.59236,5.687,0.0,0.56,0.56,132.81
2019-10-14 08:30:00,107.17432,3.75376,107.2400372137,6.18432,1.80376,6.442,100.99,1.9500000000000002,101.008824367,132.4,136.26432,8.85376,136.5516531251,6.18432,1.80376,6.442,130.08,7.05,130.2709058079,129.09,129.75432,8.62376,130.0405813398,6.18432,1.80376,6.442,123.57,6.82,123.7580595355,132.07,102.15432,4.46376,102.2517982629,6.18432,1.80376,6.442,95.97,2.66,96.006856526,132.4,6.18432,2.36376,6.6206627463,6.18432,1.80376,6.442,0.0,0.56,0.56,132.4
2019-10-14 09:00:00,105.427808,7.003944,105.660200318,7.007808,2.043944,7.2998,98.42,4.96,98.5449034704,132.83,138.417808,18.113944,139.5980105115,7.007808,2.043944,7.2998,131.41,16.07,132.3889459132,131.37,131.837808,18.073944,133.0709399905,7.007808,2.043944,7.2998,124.83,16.03,125.8550348615,134.05,100.487808,10.783944,101.0647960708,7.007808,2.043944,7.2998,93.48,8.74,93.8876882237,132.83,7.007808,2.603944,7.4759546093,7.007808,2.043944,7.2998,0.0,0.56,0.56,132.82
2019-10-14 09:30:00,107.368512,7.490816,107.629501966,7.648512,2.230816,7.9672,99.72,5.26,99.8586300727,132.72,141.688512,21.110816,143.2525775857,7.648512,2.230816,7.9672,134.04,18.88,135.3631264414,131.37,134.898512,20.290816,136.4160025575,7.648512,2.230816,7.9672,127.25,18.06,128.5251963624,134.15,102.348512,11.780816,103.0242958444,7.648512,2.230816,7.9672,94.7,9.55,95.1803157171,132.72,7.648512,2.830816,8.1555658933,7.648512,2.230816,7.9672,0.0,0.6000000000000001,0.6000000000000001,132.72
2019-10-14 10:00:00,106.939904,7.972472,107.2366699283,9.779904,2.852472,10.1874,97.16,5.12,97.294809728,132.44,142.759904,22.222472,144.479162691,9.779904,2.852472,10.1874,132.98,19.37,134.3833222539,130.96,136.029904,21.372472,137.6986468403,9.779904,2.852472,10.1874,126.25,18.52,127.6011477221,133.86,102.049904,12.242472,102.7816181381,9.779904,2.852472,10.1874,92.27,9.39,92.74656327860001,132.44,9.779904,3.412472,10.3581604255,9.779904,2.852472,10.1874,0.0,0.56,0.56,132.46
2019-10-14 10:30:00,103.872912,9.420016,104.2991780831,12.342912,3.600016,12.8572,91.53,5.82,91.714847762,132.63,140.502912,22.240016,142.2521936286,12.342912,3.600016,12.8572,128.16,18.64,129.5084367908,131.06,134.022912,21.420016,135.7238299872,12.342912,3.600016,12.8572,121.68,17.82,122.977944364,134.02,99.252912,13.630016,100.1844193308,12.342912,3.600016,12.8572,86.91,10.03,87.4868504405,132.63,12.382912,4.160016,13.0630104769,12.342912,3.600016,12.8572,0.04,0.56,0.5614267539000001,132.68
2019-10-14 11:00:00,103.6784,10.5812,104.2169488135,12.5184,3.6512000000000002,13.04,91.16,6.93,91.4230304683,133.69,140.2484,19.0512,141.5364332036,12.5184,3.6512000000000002,13.04,127.73,15.4,128.6550150597,131.5,133.7584,18.3712,135.0141124476,12.5184,3.6512000000000002,13.04,121.24,14.72,122.1303238348,134.38,101.0884,7.8412,101.3920560596,12.5184,3.6512000000000002,13.04,88.57,4.19,88.669053226,133.69,12.5184,4.2112,13.2077456063,12.5184,3.6512000000000002,13.04,0.0,0.56,0.56,133.75
2019-10-14 11:30:00,97.298,7.414,97.5800604632,12.288,3.584,12.8,85.01,3.83,85.0962337592,134.59,134.278,16.584,135.2982274089,12.288,3.584,12.8,121.99,13.0,122.6807242398,131.39,128.138,16.054,129.1397613441,12.288,3.584,12.8,115.85,12.47,116.5191975599,134.29,97.478,6.684,97.7068899311,12.288,3.584,12.8,85.19,3.1,85.2463846741,134.59,12.288,4.144,12.96794818,12.288,3.584,12.8,0.0,0.56,0.56,134.61
2019-10-14 12:00:00,98.9004,7.5472,99.1879496108,10.5504,3.0772,10.99,88.35,4.47,88.4630058273,134.48,135.6304,17.0272,136.6950289659,10.5504,3.0772,10.99,125.08,13.95,125.8555080241,131.24,129.3304,16.4472,130.3720167521,10.5504,3.0772,10.99,118.78,13.37,119.5301020664,134.14,99.0604,6.8072,99.2940120048,10.5504,3.0772,10.99,88.51,3.73,88.5885602095,134.48,10.5904,3.6372,11.1975799171,10.5504,3.0772,10.99,0.04,0.56,0.5614267539000001,134.49
2019-10-14 12:30:00,100.829488,7.843184,101.1340752941,9.439488,2.753184,9.8328,91.39,5.09,91.5316349685,134.77,138.049488,17.583184,139.1647566614,9.439488,2.753184,9.8328,128.61,14.83,129.4621991162,131.49,131.569488,16.953184,132.657229808,9.439488,2.753184,9.8328,122.13,14.2,122.9527425477,134.38,101.019488,7.083184,101.267509357,9.439488,2.753184,9.8328,91.58,4.33,91.6823063628,134.77,9.439488,3.313184,10.0040552737,9.439488,2.753184,9.8328,0.0,0.56,0.56,134.78
2019-10-14 13:00:00,101.16696,7.61828,101.4533980988,8.49696,2.47828,8.850999999999999,92.67,5.14,92.8124372054,134.96,138.68696,17.33828,139.7665511752,8.49696,2.47828,8.850999999999999,130.19,14.86,131.0353223371,131.7,132.12696,16.71828,133.1804581949,8.49696,2.47828,8.850999999999999,123.63,14.24,124.4473965176,134.62,101.38696,6.84828,101.6179836299,8.49696,2.47828,8.850999999999999,92.89,4.37,92.9927362755,134.96,8.49696,3.03828,9.0238281566,8.49696,2.47828,8.850999999999999,0.0,0.56,0.56,135.01
2019-10-14 13:30:00,102.090992,7.874456,102.3942269117,8.860992,2.584456,9.2302,93.23,5.29,93.3799603769,134.96,139.000992,17.424456,140.0888555306,8.860992,2.584456,9.2302,130.14,14.84,130.9833775714,131.64,132.430992,16.804456,133.4929113607,8.860992,2.584456,9.2302,123.57,14.22,124.3855027726,134.71,102.310992,7.094456,102.5566691637,8.860992,2.584456,9.2302,93.45,4.51,93.5587654899,134.96,8.860992,3.144456,9.40238176,8.860992,2.584456,9.2302,0.0,0.56,0.56,135.14
2019-10-14 14:00:00,100.056208,8.390144,100.4073666405,11.246208,3.280144,11.7148,88.81,5.11,88.9568895589,134.8,137.276208,18.050144,138.4578093907,11.246208,3.280144,11.7148,126.03,14.77,126.8925285429,131.35,130.906208,17.430144,132.0615205607,11.246208,3.280144,11.7148,119.66,14.15,120.4937263927,134.53,100.246208,7.640144,100.5369286318,11.246208,3.280144,11.7148,89.0,4.36,89.1067315078,134.8,11.246208,3.840144,11.883766251499999,11.246208,3.280144,11.7148,0.0,0.56,0.56,134.91
2019-10-14 14:30:00,100.2008,8.5994,100.5691304576,11.3808,3.3194,11.855,88.82,5.28,88.9767992232,134.42,136.8608,18.6094,138.1201952829,11.3808,3.3194,11.855,125.48,15.29,126.4081267166,130.98,130.5208,17.9594,131.750594993,11.3808,3.3194,11.855,119.14,14.64,120.0361162317,134.17,100.4208,7.8594,100.7278871068,11.3808,3.3194,11.855,89.04,4.54,89.155668356,134.42,11.3808,3.8794,12.0238243916,11.3808,3.3194,11.855,0.0,0.56,0.56,134.67
2019-10-14 15:00:00,99.195488,9.546184,99.6537729768,13.735488,4.006184,14.3078,85.46,5.54,85.6393787927,134.51,137.835488,19.776184,139.2469719807,13.735488,4.006184,14.3078,124.1,15.77,125.097973205,131.02,131.555488,19.096184,132.9342343653,13.735488,4.006184,14.3078,117.82,15.09,118.7824082093,134.14,99.365488,8.826184,99.7567127039,13.735488,4.006184,14.3078,85.63,4.82,85.7655484446,134.51,13.735488,4.566184,14.4745869343,13.735488,4.006184,14.3078,0.0,0.56,0.56,134.57
2019-10-14 15:30:00,98.28336,9.59348,98.7504618288,15.06336,4.39348,15.691,83.22,5.2,83.3823026787,134.75,137.86336,19.85348,139.2855581121,15.06336,4.39348,15.691,122.8,15.46,123.7693483864,131.46,131.66336,19.18348,133.0535466322,15.06336,4.39348,15.691,116.6,14.79,117.534267769,134.51,98.47336,8.87348,98.8723483943,15.06336,4.39348,15.691,83.41,4.48,83.5302250685,134.75,15.06336,4.95348,15.8569157972,15.06336,4.39348,15.691,0.0,0.56,0.56,134.84
2019-10-14 16:00:00,102.31712,9.94416,102.7992186896,13.79712,4.02416,14.372,88.52,5.92,88.7177366709,134.45,142.21712,20.11416,143.6324777117,13.79712,4.02416,14.372,128.42,16.09,129.4240491563,131.11,135.75712,19.42416,137.1396865331,13.79712,4.02416,14.372,121.96,15.4,122.9284409728,134.13,102.57712,9.19416,102.9883397555,13.79712,4.02416,14.372,88.78,5.17,88.9304070608,134.45,13.79712,4.58416,14.5387428342,13.79712,4.02416,14.372,0.0,0.56,0.56,134.51
2019-10-14 16:30:00,106.078512,10.360816,106.5832876971,13.888512,4.050816,14.4672,92.19,6.31,92.4056935475,134.63,146.458512,20.900816,147.9423531201,13.888512,4.050816,14.4672,132.57,16.85,133.6365496412,131.38,139.748512,20.160816,141.1952729662,13.888512,4.050816,14.4672,125.86,16.11,126.886846048,134.39,106.318512,9.600816,106.7511201897,13.888512,4.050816,14.4672,92.43,5.55,92.5964761749,134.63,13.888512,4.650816,14.6465304779,13.888512,4.050816,14.4672,0.0,0.6000000000000001,0.6000000000000001,134.76
2019-10-14 17:00:00,107.90048,9.34264,108.3041943158,12.90048,3.76264,13.438,95.0,5.58,95.1637346892,134.4,148.89048,19.96264,150.2227746728,12.90048,3.76264,13.438,135.99,16.2,136.9515246355,131.02,142.01048,19.25264,143.3095969459,12.90048,3.76264,13.438,129.11,15.49,130.0358881232,134.14,108.19048,8.56264,108.5287923383,12.90048,3.76264,13.438,95.29,4.8,95.4108175209,134.4,12.90048,4.32264,13.6054254178,12.90048,3.76264,13.438,0.0,0.56,0.56,134.53
2019-10-14 17:30:00,110.002176,8.463968,110.3273197311,12.322176,3.593968,12.8356,97.68,4.87,97.8013256556,134.31,150.312176,19.123968,151.5238476476,12.322176,3.593968,12.8356,137.99,15.53,138.8611572759,130.87,143.322176,18.453968,144.5053461583,12.322176,3.593968,12.8356,131.0,14.86,131.8401289441,134.02,110.282176,7.673968,110.5488495108,12.322176,3.593968,12.8356,97.96,4.08,98.0449284767,134.31,12.322176,4.153968,13.0035176595,12.322176,3.593968,12.8356,0.0,0.56,0.56,134.44
2019-10-14 18:00:00,110.532,8.331,110.8455167564,12.312,3.591,12.825,98.22,4.74,98.3343073398,134.26,151.502,18.911,152.677706051,12.312,3.591,12.825,139.19,15.32,140.0305627354,130.76,144.442,18.251,145.5904885801,12.312,3.591,12.825,132.13,14.66,132.9407856905,133.93,110.832,7.541,111.0882482759,12.312,3.591,12.825,98.52,3.95,98.5991526333,134.26,12.312,4.151,12.9929267296,12.312,3.591,12.825,0.0,0.56,0.56,134.37
2019-10-14 18:30:00,109.920464,7.500552,110.1760712963,13.270464,3.870552,13.8234,96.65,3.63,96.7181441096,134.1,150.710464,18.040552,151.7863810609,13.270464,3.870552,13.8234,137.44,14.17,138.1685293401,130.57,143.720464,17.440552,144.7748066013,13.270464,3.870552,13.8234,130.45,13.57,131.1539072998,133.79,110.190464,6.710552,110.3946097628,13.270464,3.870552,13.8234,96.92,2.84,96.9616006469,134.1,13.310464,4.430552,14.0284797081,13.270464,3.870552,13.8234,0.04,0.56,0.5614267539000001,134.27
2019-10-14 19:00:00,108.939712,6.587416,109.1386957051,12.059712,3.517416,12.5622,96.88,3.07,96.9286299294,134.3,148.649712,16.847416,149.6013780136,12.059712,3.517416,12.5622,136.59,13.33,137.2389048339,130.82,141.739712,16.277416,142.671301352,12.059712,3.517416,12.5622,129.68,12.76,130.3062546465,133.94,109.209712,5.797416,109.3634821474,12.059712,3.517416,12.5622,97.15,2.2800000000000002,97.1767508203,134.3,12.059712,4.077416,12.7303564271,12.059712,3.517416,12.5622,0.0,0.56,0.56,134.33
2019-10-14 19:30:00,106.729488,5.483184,106.8702433586,11.359488,3.313184,11.8328,95.37,2.17,95.3946843383,134.7,145.069488,15.023184,145.8453029963,11.359488,3.313184,11.8328,133.71,11.71,134.2217873521,131.52,138.289488,14.543184,139.0521006391,11.359488,3.313184,11.8328,126.93,11.23,127.4258129266,134.43,106.979488,4.6931840000000005,107.0823833728,11.359488,3.313184,11.8328,95.62,1.38,95.6299576493,134.7,11.359488,3.873184,12.0016466337,11.359488,3.313184,11.8328,0.0,0.56,0.56,134.76
2019-10-14 20:00:00,102.859776,4.485768,102.9575428675,11.059776,3.225768,11.5206,91.8,1.26,91.8086466516,135.17,140.509776,13.505768,141.1573693466,11.059776,3.225768,11.5206,129.45,10.28,129.8575407899,132.13,133.959776,13.095768,134.5983682125,11.059776,3.225768,11.5206,122.9,9.87,123.2956888946,135.02,103.059776,3.855768,103.1318785635,11.059776,3.225768,11.5206,92.0,0.63,92.0021570399,135.17,11.059776,3.785768,11.689768369,11.059776,3.225768,11.5206,0.0,0.56,0.56,135.22
2019-10-14 20:30:00,99.162128,3.4527039999999998,99.2222192576,9.952128,2.902704,10.3668,89.21,0.55,89.2116954216,135.79,134.802128,10.482704,135.2091002724,9.952128,2.902704,10.3668,124.85,7.58,125.0798900703,133.1,128.482128,10.192703999999999,128.8857960764,9.952128,2.902704,10.3668,118.53,7.29,118.7539683547,135.8,99.322128,4.042704,99.4043689487,9.952128,2.902704,10.3668,89.37,1.1400000000000001,89.3772706005,135.79,9.952128,3.462704,10.5373227492,9.952128,2.902704,10.3668,0.0,0.56,0.56,135.83
2019-10-14 21:00:00,95.751664,3.8771519999999997,95.8301281769,9.041664,2.637152,9.4184,86.71,1.24,86.7188658828,135.67,130.141664,8.747152,130.4352919144,9.041664,2.637152,9.4184,121.1,6.11,121.2540395203,133.06,124.021664,8.527152,124.3144620008,9.041664,2.637152,9.4184,114.98,5.89,115.1307626136,135.77,95.931664,4.657152,96.0446418212,9.041664,2.637152,9.4184,86.89,2.02,86.9134770907,135.67,9.041664,3.197152,9.5902799125,9.041664,2.637152,9.4184,0.0,0.56,0.56,135.73
2019-10-14 21:30:00,92.625552,4.654536,92.7424260448,7.455552,2.174536,7.7661999999999995,85.17,2.48,85.2060989601,135.67,125.555552,6.294536,125.7132364609,7.455552,2.174536,7.7661999999999995,118.1,4.12,118.1718426699,133.22,119.575552,6.184536,119.7353795736,7.455552,2.174536,7.7661999999999995,112.12,4.01,112.1916864121,135.96,92.785552,5.444536,92.945153893,7.455552,2.174536,7.7661999999999995,85.33,3.27,85.3926331717,135.67,7.455552,2.774536,7.9550804924000005,7.455552,2.174536,7.7661999999999995,0.0,0.6000000000000001,0.6000000000000001,135.91
2019-10-14 22:00:00,88.057552,6.115536,88.2696564217,7.047552,2.055536,7.3412,81.01,4.06,81.1116742522,135.84,119.567552,4.325536,119.6457678021,7.047552,2.055536,7.3412,112.52,2.27,112.5428953777,133.49,113.857552,4.295536,113.9385526368,7.047552,2.055536,7.3412,106.81,2.24,106.8334858553,136.18,88.247552,6.895536,88.5165456326,7.047552,2.055536,7.3412,81.2,4.84,81.3441184106,135.84,7.047552,2.615536,7.5172480177,7.047552,2.055536,7.3412,0.0,0.56,0.56,136.08
2019-10-14 22:30:00,82.935536,6.077448,83.1579130678,6.265536,1.827448,6.5266,76.67,4.25,76.7877034427,135.62,110.495536,6.197448,110.6692000407,6.265536,1.827448,6.5266,104.23,4.37,104.3215691983,132.67,105.205536,5.7874479999999995,105.3646020227,6.265536,1.827448,6.5266,98.94,3.96,99.0192163168,135.69,83.175536,6.447448,83.4250524399,6.265536,1.827448,6.5266,76.91,4.62,77.0486372365,135.62,6.265536,2.387448,6.7049868993,6.265536,1.827448,6.5266,0.0,0.56,0.56,135.96
2019-10-14 23:00:00,78.588832,2.862576,78.64094898,5.5288319999999995,1.612576,5.7592,73.06,1.25,73.0706924834,135.95,102.048832,14.162576,103.0269026591,5.5288319999999995,1.612576,5.7592,96.52,12.55,97.3324863548,131.6,97.198832,13.452576,98.125352194,5.5288319999999995,1.612576,5.7592,91.67,11.84,92.4314583894,134.64,78.788832,2.272576,78.8216001462,5.5288319999999995,1.612576,5.7592,73.26,0.66,73.2629729127,135.95,5.5688320000000004,2.172576,5.9776229657,5.5288319999999995,1.612576,5.7592,0.04,0.56,0.5614267539000001,136.05
2019-10-14 23:30:00,74.153344,1.8013919999999999,74.1752211963,5.353344,1.5613920000000001,5.5764,68.8,0.24,68.8004186034,137.1,95.673344,16.041392,97.008839852,5.353344,1.5613920000000001,5.5764,90.32,14.48,91.4733447514,133.24,91.183344,15.251392,92.4500253162,5.353344,1.5613920000000001,5.5764,85.83,13.69,86.9149296726,135.78,74.233344,2.321392,74.2696318978,5.353344,1.5613920000000001,5.5764,68.88,0.76,68.8841926715,137.1,5.353344,2.161392,5.7732059863,5.353344,1.5613920000000001,5.5764,0.0,0.6000000000000001,0.6000000000000001,137.03
2019-10-15 00:00:00,70.519568,2.523624,70.5647089486,5.189568,1.513624,5.4058,65.33,1.01,65.3378068196,137.01,90.769568,17.573624,92.4551065945,5.189568,1.513624,5.4058,85.58,16.06,87.0738766795,133.24,86.499568,16.693624,88.0956999316,5.189568,1.513624,5.4058,81.31,15.18,82.7148626306,135.91,70.579568,3.233624,70.6536038942,5.189568,1.513624,5.4058,65.39,1.72,65.4126172844,137.01,5.189568,2.073624,5.588517918,5.189568,1.513624,5.4058,0.0,0.56,0.56,136.99
2019-10-15 00:30:00,67.92904,2.50472,67.9752020784,5.63904,1.64472,5.874,62.29,0.86,62.2959364646,137.35,87.45904,18.04472,89.301151155,5.63904,1.64472,5.874,81.82,16.4,83.447422968,133.63,83.39904,17.16472,85.1470932305,5.63904,1.64472,5.874,77.76,15.52,79.2936819677,136.23,67.96904,3.18472,68.0436098396,5.63904,1.64472,5.874,62.33,1.54,62.3490216443,137.35,5.6790400000000005,2.24472,6.1065754069,5.63904,1.64472,5.874,0.04,0.6000000000000001,0.6013318551,137.31
2019-10-15 01:00:00,67.092048,17.417264,69.3159721138,5.682048,1.657264,5.9188,61.41,15.76,63.4000449527,135.29,86.532048,10.737264,87.1956660006,5.682048,1.657264,5.9188,80.85,9.08,81.3582749325,133.08,82.532048,10.187264,83.1583988235,5.682048,1.657264,5.9188,76.85,8.53,77.3219464318,135.77,64.192048,7.887264,64.6747861213,5.682048,1.657264,5.9188,58.51,6.23,58.8407426874,135.29,5.682048,2.217264,6.0993384166,5.682048,1.657264,5.9188,0.0,0.56,0.56,135.27
2019-10-15 01:30:00,67.952272,20.536496,70.9877379406,6.742272,1.9664959999999998,7.0232,61.21,18.57,63.9649044399,134.32,88.422272,7.026496,88.7010137015,6.742272,1.9664959999999998,7.0232,81.68,5.06,81.8365810625,132.66,84.362272,6.696496,84.6276313959,6.742272,1.9664959999999998,7.0232,77.62,4.73,77.7639845944,135.42,63.922272,8.376496,64.4687718425,6.742272,1.9664959999999998,7.0232,57.18,6.41,57.5381655947,134.32,6.742272,2.566496,7.2142313132,6.742272,1.9664959999999998,7.0232,0.0,0.6000000000000001,0.6000000000000001,134.31
2019-10-15 02:00:00,69.103328,21.049304,72.2381003319,7.643328,2.229304,7.9618,61.46,18.82,64.2769320985,134.32,89.983328,7.189304,90.2700692919,7.643328,2.229304,7.9618,82.34,4.96,82.4892550579,132.56,85.903328,6.869304,86.1775440525,7.643328,2.229304,7.9618,78.26,4.64,78.3974310804,135.3,65.063328,8.849304,65.6623699825,7.643328,2.229304,7.9618,57.42,6.62,57.8003529401,134.32,7.643328,2.789304,8.1363800132,7.643328,2.229304,7.9618,0.0,0.56,0.56,134.31
2019-10-15 02:30:00,67.998592,21.781256,71.401902124,8.438592,2.461256,8.7902,59.56,19.32,62.6151419387,134.61,89.388592,7.921256,89.7388805165,8.438592,2.461256,8.7902,80.95,5.46,81.1339269357,132.95,85.368592,7.571256,85.7036779694,8.438592,2.461256,8.7902,76.93,5.11,77.0995265874,135.65,64.078592,9.531255999999999,64.7835688554,8.438592,2.461256,8.7902,55.64,7.07,56.0873827166,134.61,8.438592,3.061256,8.9766989055,8.438592,2.461256,8.7902,0.0,0.6000000000000001,0.6000000000000001,134.62
2019-10-15 03:00:00,65.92796799999999,22.554824,69.6793875567,9.787968,2.854824,10.1958,56.14,19.7,59.4961309666,135.04,87.877968,8.614824,88.2992211311,9.787968,2.854824,10.1958,78.09,5.76,78.3021436488,133.43,84.007968,8.264824,84.4135415869,9.787968,2.854824,10.1958,74.22,5.41,74.4169100407,136.08,62.197968,10.204824,63.0295617643,9.787968,2.854824,10.1958,52.41,7.35,52.9228740716,135.04,9.787968,3.414824,10.3665491134,9.787968,2.854824,10.1958,0.0,0.56,0.56,135.07
2019-10-15 03:30:00,64.0408,23.8444,68.3357847398,11.7408,3.4244,12.23,52.3,20.42,56.1450478671,135.22,86.6308,9.7444,87.1771119044,11.7408,3.4244,12.23,74.89,6.32,75.1562006757,133.64,82.9308,9.3444,83.4555893874,11.7408,3.4244,12.23,71.19,5.92,71.4357228563,136.31,60.5608,11.3744,61.6197003563,11.7408,3.4244,12.23,48.82,7.95,49.463066019,135.22,11.7408,4.0244,12.4113730103,11.7408,3.4244,12.23,0.0,0.6000000000000001,0.6000000000000001,135.32
2019-10-15 04:00:00,65.398528,22.962904,69.3127868772,9.678528,2.822904,10.0818,55.72,20.14,59.2481054549,135.07,85.878528,9.052904,86.354366666,9.678528,2.822904,10.0818,76.2,6.23,76.4542536423,133.47,82.138528,8.682904,82.5961900083,9.678528,2.822904,10.0818,72.46,5.86,72.6965693826,136.11,61.678528,10.572904,62.57816804,9.678528,2.822904,10.0818,52.0,7.75,52.574352112,135.07,9.678528,3.422904,10.2659717533,9.678528,2.822904,10.0818,0.0,0.6000000000000001,0.6000000000000001,135.14
2019-10-15 04:30:00,65.760496,22.794728,69.5991555894,8.450496,2.464728,8.8026,57.31,20.33,60.8090864921,134.9,85.510496,8.894728,85.9718623293,8.450496,2.464728,8.8026,77.06,6.43,77.3277990117,133.37,81.710496,8.504728,82.1519053639,8.450496,2.464728,8.8026,73.26,6.04,73.5085654873,136.08,61.930496,10.394728,62.7967889705,8.450496,2.464728,8.8026,53.48,7.93,54.0647324973,134.9,8.450496,3.024728,8.975514588,8.450496,2.464728,8.8026,0.0,0.56,0.56,134.98
2019-10-15 05:00:00,65.427536,22.708448,69.2563071323,8.977536,2.618448,9.3516,56.45,20.09,59.9183661326,134.76,86.357536,8.638448,86.7885177189,8.977536,2.618448,9.3516,77.38,6.02,77.6138183573,133.09,82.537536,8.258448,82.9496643292,8.977536,2.618448,9.3516,73.56,5.64,73.7758985035,135.78,61.697536,10.358448,62.5610373431,8.977536,2.618448,9.3516,52.72,7.74,53.2851386411,134.76,8.977536,3.218448,9.537010022,8.977536,2.618448,9.3516,0.0,0.6000000000000001,0.6000000000000001,134.8
2019-10-15 05:30:00,67.21896,21.66428,70.6238600715,8.44896,2.46428,8.801,58.77,19.2,61.8267975881,134.44,88.89896,7.38428,89.2051157737,8.44896,2.46428,8.801,80.45,4.92,80.6003033493,132.67,84.90896,7.06428,85.2023212137,8.44896,2.46428,8.801,76.46,4.6,76.5982480217,135.41,63.40896,9.42428,64.1054854268,8.44896,2.46428,8.801,54.96,6.96,55.3989458383,134.44,8.44896,3.02428,8.9739174612,8.44896,2.46428,8.801,0.0,0.56,0.56,134.47
2019-10-15 06:00:00,70.390112,20.479616,73.3088162425,8.330112,2.429616,8.6772,62.06,18.05,64.6316184232,134.39,92.700112,6.1696159999999995,92.9051932154,8.330112,2.429616,8.6772,84.37,3.74,84.4528537114,132.58,88.520112,5.899616,88.7164905609,8.330112,2.429616,8.6772,80.19,3.47,80.2650422039,135.34,66.380112,8.329616,66.9006858847,8.330112,2.429616,8.6772,58.05,5.9,58.3490574046,134.39,8.330112,3.029616,8.863934738,8.330112,2.429616,8.6772,0.0,0.6000000000000001,0.6000000000000001,134.42
2019-10-15 06:30:00,78.988352,9.409936,79.546883328,7.988352,2.329936,8.3212,71.0,7.08,71.3521296108,133.52,103.538352,3.329936,103.5918858243,7.988352,2.329936,8.3212,95.55,1.0,95.5552327191,130.91,98.818352,3.219936,98.8707979124,7.988352,2.329936,8.3212,90.83,0.89,90.8343602388,133.94,75.128352,9.569936,75.7354141025,7.988352,2.329936,8.3212,67.14,7.24,67.5292321887,133.52,8.028352,2.889936,8.5326529239,7.988352,2.329936,8.3212,0.04,0.56,0.5614267539000001,133.54
2019-10-15 07:00:00,88.340096,3.527528,88.4104971996,7.260096,2.117528,7.5626,81.08,1.4100000000000001,81.0922591867,133.03,115.190096,5.277528,115.3109297434,7.260096,2.117528,7.5626,107.93,3.16,107.9762497033,129.89,109.840096,5.207528,109.9634713765,7.260096,2.117528,7.5626,102.58,3.09,102.6265292212,133.1,84.290096,7.847528,84.6546158186,7.260096,2.117528,7.5626,77.03,5.73,77.2428236149,133.03,7.260096,2.677528,7.7380973190999995,7.260096,2.117528,7.5626,0.0,0.56,0.56,133.06
2019-10-15 07:30:00,95.593632,8.068976,95.9335752104,6.373632,1.858976,6.6392,89.22,6.21,89.4358569031,134.12,125.933632,6.608976,126.1069317384,6.373632,1.858976,6.6392,119.56,4.75,119.6543191866,129.89,119.983632,6.748976,120.1732941421,6.373632,1.858976,6.6392,113.61,4.89,113.7151889591,133.07,95.903632,9.238976,96.3476274141,6.373632,1.858976,6.6392,89.53,7.38,89.8336534936,134.12,6.373632,2.418976,6.8172303584,6.373632,1.858976,6.6392,0.0,0.56,0.56,134.15
2019-10-15 08:00:00,100.132128,9.972704,100.6275205045,6.352128,1.852704,6.6168,93.78,8.12,94.130881224,134.87,131.952128,12.592704,132.5516513581,6.352128,1.852704,6.6168,125.6,10.74,126.0583499813,131.72,125.582128,12.192703999999999,126.1726313582,6.352128,1.852704,6.6168,119.23,10.34,119.6775187744,134.61,97.932128,3.4127039999999997,97.991572307,6.352128,1.852704,6.6168,91.58,1.56,91.5932857801,134.87,6.352128,2.4527039999999998,6.8092060506,6.352128,1.852704,6.6168,0.0,0.6000000000000001,0.6000000000000001,134.88
2019-10-15 08:30:00,102.77776,12.29268,103.5102793552,6.79776,1.9826800000000002,7.081,95.98,10.31,96.5321526746,135.15,133.67776,14.94268,134.510323783,6.79776,1.9826800000000002,7.081,126.88,12.96,127.5401740629,132.0,127.23776,14.42268,128.0525722826,6.79776,1.9826800000000002,7.081,120.44,12.44,121.0807466115,134.82,98.53776,3.32268,98.593764246,6.79776,1.9826800000000002,7.081,91.74,1.34,91.7497858308,135.15,6.79776,2.54268,7.2577381187,6.79776,1.9826800000000002,7.081,0.0,0.56,0.56,135.15
2019-10-15 09:00:00,102.104624,12.643432,102.8844527367,6.834624,1.9934319999999999,7.1194,95.27,10.65,95.8634205524,135.25,132.494624,15.333432,133.3789320912,6.834624,1.9934319999999999,7.1194,125.66,13.34,126.3660998844,132.12,126.104624,14.793432,126.9693735691,6.834624,1.9934319999999999,7.1194,119.27,12.8,119.9548786002,134.94,97.874624,3.6634320000000002,97.9431608493,6.834624,1.9934319999999999,7.1194,91.04,1.67,91.0553156054,135.25,6.834624,2.553432,7.2960331825,6.834624,1.9934319999999999,7.1194,0.0,0.56,0.56,135.26
2019-10-15 09:30:00,102.883184,12.720512,103.6665856268,7.133184,2.080512,7.4304,95.75,10.64,96.3393590388,135.25,133.603184,15.950512,134.5519587669,7.133184,2.080512,7.4304,126.47,13.87,127.228290093,132.01,127.193184,15.380512,128.1197338642,7.133184,2.080512,7.4304,120.06,13.3,120.7944270238,134.86,98.613184,3.740512,98.6840994722,7.133184,2.080512,7.4304,91.48,1.6600000000000001,91.4950599759,135.25,7.133184,2.640512,7.6062222949,7.133184,2.080512,7.4304,0.0,0.56,0.56,135.26
2019-10-15 10:00:00,103.166816,13.619488,104.0619160738,7.746816,2.259488,8.0696,95.42,11.36,96.0938395528,135.29,134.296816,16.869488,135.3521865842,7.746816,2.259488,8.0696,126.55,14.61,127.39055930480001,132.06,127.896816,16.289488,128.9299924852,7.746816,2.259488,8.0696,120.15,14.03,120.9663730133,134.9,98.936816,4.589488,99.0432075426,7.746816,2.259488,8.0696,91.19,2.33,91.2197621133,135.29,7.746816,2.8194879999999998,8.2439475205,7.746816,2.259488,8.0696,0.0,0.56,0.56,135.31
2019-10-15 10:30:00,102.215792,13.295856,103.0769029461,8.145792,2.3758559999999997,8.4852,94.07,10.92,94.7016963945,135.61,133.435792,16.505856,134.4527942029,8.145792,2.3758559999999997,8.4852,125.29,14.13,126.0842615079,132.41,127.075792,15.915856,128.068619828,8.145792,2.3758559999999997,8.4852,118.93,13.54,119.6982727528,135.24,98.045792,4.265856,98.1385492878,8.145792,2.3758559999999997,8.4852,89.9,1.8900000000000001,89.9198648798,135.61,8.145792,2.935856,8.6587053166,8.145792,2.3758559999999997,8.4852,0.0,0.56,0.56,135.64
2019-10-15 11:00:00,101.333408,13.984744,102.2938543689,8.313408,2.424744,8.6598,93.02,11.56,93.7355535536,135.7,132.883408,17.364744,134.0131876193,8.313408,2.424744,8.6598,124.57,14.94,125.4626976436,132.48,126.573408,16.754744,127.6775197881,8.313408,2.424744,8.6598,118.26,14.33,119.1250456453,135.3,97.213408,4.904744,97.3370597906,8.313408,2.424744,8.6598,88.9,2.48,88.9345849487,135.7,8.353408,3.024744,8.8841714009,8.313408,2.424744,8.6598,0.04,0.6000000000000001,0.6013318551,135.69
2019-10-15 11:30:00,102.041328,15.218304,103.1699054795,9.011328,2.628304,9.386800000000001,93.03,12.59,93.8780538784,135.62,133.881328,18.358304,135.1341456213,9.011328,2.628304,9.386800000000001,124.87,15.73,125.8568623477,132.39,127.541328,17.698304,128.7634276978,9.011328,2.628304,9.386800000000001,118.53,15.07,119.4841654781,135.25,97.931328,6.108304,98.1216407405,9.011328,2.628304,9.386800000000001,88.92,3.48,88.9880711107,135.62,9.011328,3.188304,9.558729765,9.011328,2.628304,9.386800000000001,0.0,0.56,0.56,135.61
2019-10-15 12:00:00,87.168848,12.054664,87.9984260416,9.958848,2.904664,10.3738,77.21,9.15,77.7502836008,136.4,118.018848,14.834664,118.9475335568,9.958848,2.904664,10.3738,108.06,11.93,108.7165511778,133.46,112.518848,14.334664,113.4282757836,9.958848,2.904664,10.3738,102.56,11.43,103.1949538495,136.14,83.738848,3.454664,83.8100791535,9.958848,2.904664,10.3738,73.78,0.55,73.7820499851,136.4,9.958848,3.464664,10.5443136391,9.958848,2.904664,10.3738,0.0,0.56,0.56,136.39
2019-10-15 12:30:00,81.551616,11.715888,82.3888833754,11.951616,3.485888,12.4496,69.6,8.23,70.0848978026,136.64,119.171616,14.225888,120.0177068163,11.951616,3.485888,12.4496,107.22,10.74,107.7565589651,133.77,113.761616,13.795888,114.5950775585,11.951616,3.485888,12.4496,101.81,10.31,102.3307001833,136.36,78.431616,4.195888,78.5437703735,11.951616,3.485888,12.4496,66.48,0.71,66.4837912577,136.64,11.951616,4.085888,12.6307405072,11.951616,3.485888,12.4496,0.0,0.6000000000000001,0.6000000000000001,136.6
2019-10-15 13:00:00,75.88528,12.15904,76.8532235785,11.585280000000001,3.37904,12.068,64.3,8.78,64.8966747993,136.73,126.49528,14.72904,127.3499135516,11.585280000000001,3.37904,12.068,114.91,11.35,115.4691759735,133.64,120.71528,14.27904,121.5568583372,11.585280000000001,3.37904,12.068,109.13,10.9,109.6729998678,136.29,72.93528,3.70904,73.0295285922,11.585280000000001,3.37904,12.068,61.35,0.33,61.3508875241,136.73,11.62528,3.9390400000000003,12.2744927064,11.585280000000001,3.37904,12.068,0.04,0.56,0.5614267539000001,136.75
2019-10-15 13:30:00,74.756768,12.918224,75.8647142822,12.816768,3.7382239999999998,13.3508,61.94,9.18,62.6165792742,136.92,124.666768,15.418224,125.6165780257,12.816768,3.7382239999999998,13.3508,111.85,11.68,112.458191787,133.89,119.026768,14.948224,119.9617476585,12.816768,3.7382239999999998,13.3508,106.21,11.21,106.7999447565,136.48,71.916768,4.028224,72.0294947099,12.816768,3.7382239999999998,13.3508,59.1,0.29,59.1007115016,136.92,12.816768,4.298224,13.518293957400001,12.816768,3.7382239999999998,13.3508,0.0,0.56,0.56,136.9
2019-10-15 14:00:00,74.64848,13.17164,75.8016336671,11.14848,3.25164,11.613,63.5,9.92,64.2701828222,137.12,123.93848,14.15164,124.7438004047,11.14848,3.25164,11.613,112.79,10.9,113.3154627577,133.82,118.24848,13.53164,119.0202012408,11.14848,3.25164,11.613,107.1,10.28,107.5922320616,136.48,71.71848,4.14164,71.8379673668,11.14848,3.25164,11.613,60.57,0.89,60.5765383626,137.12,11.14848,3.85164,11.7950725729,11.14848,3.25164,11.613,0.0,0.6000000000000001,0.6000000000000001,137.12
2019-10-15 14:30:00,76.941696,18.486328,79.1313395961,10.101696,2.946328,10.5226,66.84,15.54,68.6227163554,136.63,122.591696,6.466328,122.7621168193,10.101696,2.946328,10.5226,112.49,3.52,112.5450598649,130.68,117.001696,6.406328,117.1769512546,10.101696,2.946328,10.5226,106.9,3.46,106.95597973,133.83,73.901696,9.256328,74.4791264699,10.101696,2.946328,10.5226,63.8,6.31,64.1112790389,136.63,10.101696,3.506328,10.6929228053,10.101696,2.946328,10.5226,0.0,0.56,0.56,136.61
2019-10-15 15:00:00,76.683408,18.739744,78.9399966283,11.313408,3.299744,11.7848,65.37,15.44,67.1686720131,136.74,120.673408,6.689744,120.8586946526,11.313408,3.299744,11.7848,109.36,3.39,109.412529904,130.92,115.203408,6.639744,115.3945900604,11.313408,3.299744,11.7848,103.89,3.34,103.9436756133,133.97,73.723408,9.479744,74.3303870126,11.313408,3.299744,11.7848,62.41,6.18,62.7152333967,136.74,11.313408,3.899744,11.966670541100001,11.313408,3.299744,11.7848,0.0,0.6000000000000001,0.6000000000000001,136.74
2019-10-15 15:30:00,75.051552,18.742536,77.3564355004,10.431552,3.042536,10.8662,64.62,15.7,66.4998827067,136.84,116.561552,5.452536,116.6890121369,10.431552,3.042536,10.8662,106.13,2.41,106.157359613,131.25,111.261552,5.462536,111.395566577,10.431552,3.042536,10.8662,100.83,2.42,100.8590367791,134.25,72.111552,9.472536,72.7310447479,10.431552,3.042536,10.8662,61.68,6.43,62.0142507816,136.84,10.431552,3.6025359999999997,11.0361017918,10.431552,3.042536,10.8662,0.0,0.56,0.56,136.85
2019-10-15 16:00:00,74.716272,19.878496,77.3154312204,12.406272,3.618496,12.9232,62.31,16.26,64.3966124885,136.84,117.756272,6.548496,117.9382143124,12.406272,3.618496,12.9232,105.35,2.93,105.3907367846,131.16,112.536272,6.518496,112.7249010013,12.406272,3.618496,12.9232,100.13,2.9,100.171986603,134.21,71.876272,10.578496,72.6505543973,12.406272,3.618496,12.9232,59.47,6.96,59.8758924777,136.84,12.406272,4.218496,13.1038655915,12.406272,3.618496,12.9232,0.0,0.6000000000000001,0.6000000000000001,136.82
2019-10-15 16:30:00,74.310352,20.095936,76.9797054949,14.180352,4.135936,14.7712,60.13,15.96,62.2120446537,136.91,121.600352,7.125936,121.8089675287,14.180352,4.135936,14.7712,107.42,2.99,107.4616047712,131.2,116.250352,7.095936,116.4667190567,14.180352,4.135936,14.7712,102.07,2.96,102.1129105451,134.21,71.550352,10.855936,72.369221481,14.180352,4.135936,14.7712,57.37,6.72,57.7622307395,136.91,14.180352,4.695936,14.9376771206,14.180352,4.135936,14.7712,0.0,0.56,0.56,136.93
2019-10-15 17:00:00,75.429504,18.495272,77.663924444,12.429504,3.625272,12.9474,63.0,14.87,64.7311123031,136.8,123.419504,5.805272,123.5559595916,12.429504,3.625272,12.9474,110.99,2.18,111.0114070715,131.13,117.899504,5.825272,118.0433261024,12.429504,3.625272,12.9474,105.47,2.2,105.492942418,134.04,72.559504,9.275272,73.1499302214,12.429504,3.625272,12.9474,60.13,5.65,60.3948623643,136.8,12.429504,4.225272,13.128042244,12.429504,3.625272,12.9474,0.0,0.6000000000000001,0.6000000000000001,136.81
2019-10-15 17:30:00,78.164576,16.447168,79.8762184663,8.904576,2.597168,9.2756,69.26,13.85,70.6312260972,136.8,126.624576,3.737168,126.679712945,8.904576,2.597168,9.2756,117.72,1.1400000000000001,117.7255197483,131.28,120.774576,3.817168,120.8348831237,8.904576,2.597168,9.2756,111.87,1.22,111.8766521666,134.02,75.004576,7.237168,75.3529231125,8.904576,2.597168,9.2756,66.1,4.64,66.2626561496,136.8,8.904576,3.157168,9.4477078448,8.904576,2.597168,9.2756,0.0,0.56,0.56,136.81
2019-10-15 18:00:00,80.455104,15.381072,81.9121549925,6.655104,1.941072,6.9324,73.8,13.44,75.0138227262,136.47,129.515104,3.031072,129.550567585,6.655104,1.941072,6.9324,122.86,1.09,122.8648350831,130.89,123.385104,3.111072,123.4243195569,6.655104,1.941072,6.9324,116.73,1.17,116.735863384,133.63,77.145104,6.221072,77.3955348066,6.655104,1.941072,6.9324,70.49,4.28,70.6198166239,136.47,6.655104,2.5410719999999998,7.1237248796,6.655104,1.941072,6.9324,0.0,0.6000000000000001,0.6000000000000001,136.53
2019-10-15 18:30:00,83.4572,15.1546,84.8219672785,5.9472000000000005,1.7346,6.195,77.51,13.42,78.6631838918,135.74,133.4472,4.1646,133.5121682881,5.9472000000000005,1.7346,6.195,127.5,2.43,127.5231543681,129.88,127.0672,4.2046,127.136745188,5.9472000000000005,1.7346,6.195,121.12,2.47,121.1451827354,132.75,79.9972,6.0546,80.2259944719,5.9472000000000005,1.7346,6.195,74.05,4.32,74.1759051175,135.74,5.9472000000000005,2.2946,6.3745099419,5.9472000000000005,1.7346,6.195,0.0,0.56,0.56,135.84
2019-10-15 19:00:00,84.59856,15.28708,85.9686638782,6.29856,1.83708,6.561,78.3,13.45,79.4467903694,135.33,136.38856,5.42708,136.496492615,6.29856,1.83708,6.561,130.09,3.59,130.1395258943,129.19,129.89856,5.40708,130.0110472391,6.29856,1.83708,6.561,123.6,3.5700000000000003,123.6515462904,132.17,81.11856,6.22708,81.3572203421,6.29856,1.83708,6.561,74.82,4.39,74.9486791078,135.33,6.29856,2.39708,6.7392767119,6.29856,1.83708,6.561,0.0,0.56,0.56,135.43
2019-10-15 19:30:00,82.594032,14.741176,83.8992037619,6.244032,1.821176,6.5042,76.35,12.92,77.4354498922,135.79,134.624032,4.381176,134.6953031664,6.244032,1.821176,6.5042,128.38,2.56,128.4055216881,130.25,128.184032,4.4011759999999995,128.2595665436,6.244032,1.821176,6.5042,121.94,2.58,121.9672906971,132.71,79.174032,5.681176,79.3775982496,6.244032,1.821176,6.5042,72.93,3.86,73.0320785683,135.79,6.284032,2.381176,6.7200489076,6.244032,1.821176,6.5042,0.04,0.56,0.5614267539000001,135.87
2019-10-15 20:00:00,79.030608,13.404344,80.1593003894,6.940608,2.024344,7.2298,72.09,11.38,72.982686303,136.02,131.500608,2.964344,131.5340155234,6.940608,2.024344,7.2298,124.56,0.9400000000000001,124.5635468345,130.67,125.240608,2.924344,125.2747447814,6.940608,2.024344,7.2298,118.3,0.9,118.30342345,133.06,75.780608,4.404344,75.9084896103,6.940608,2.024344,7.2298,68.84,2.38,68.8811294913,136.02,6.940608,2.624344,7.4201900811,6.940608,2.024344,7.2298,0.0,0.6000000000000001,0.6000000000000001,136.08
2019-10-15 20:30:00,76.216272,12.358496,77.2117383625,7.606272,2.218496,7.9232,68.61,10.14,69.3552571908,135.64,126.636272,4.678496,126.7226645509,7.606272,2.218496,7.9232,119.03,2.46,119.0554177684,130.53,120.676272,4.418496,120.7571353201,7.606272,2.218496,7.9232,113.07,2.2,113.0914006457,132.92,73.156272,3.458496,73.2379773582,7.606272,2.218496,7.9232,65.55,1.24,65.5617274025,135.64,7.606272,2.778496,8.0978647655,7.606272,2.218496,7.9232,0.0,0.56,0.56,135.71
2019-10-15 21:00:00,72.390832,11.628576,73.3188675406,8.840832,2.578576,9.2092,63.55,9.05,64.1911598275,135.57,120.970832,6.878576,121.166237057,8.840832,2.578576,9.2092,112.13,4.3,112.2124186532,130.7,115.350832,6.538576,115.5360005332,8.840832,2.578576,9.2092,106.51,3.96,106.5835902004,133.0,69.550832,2.8585760000000002,69.6095517055,8.840832,2.578576,9.2092,60.71,0.28,60.7106456892,135.57,8.840832,3.138576,9.3814161916,8.840832,2.578576,9.2092,0.0,0.56,0.56,135.63
2019-10-15 21:30:00,69.295856,11.249208,70.2029938065,9.905856,2.889208,10.3186,59.39,8.36,59.9755091683,136.02,115.945856,10.339208,116.4059308869,9.905856,2.889208,10.3186,106.04,7.45,106.30138334,131.6,110.635856,9.829208,111.0716253719,9.905856,2.889208,10.3186,100.73,6.94,100.9687897323,133.75,66.625856,3.389208,66.7120035571,9.905856,2.889208,10.3186,56.72,0.5,56.7222037654,136.02,9.905856,3.449208,10.4891858083,9.905856,2.889208,10.3186,0.0,0.56,0.56,136.07
2019-10-15 22:00:00,64.69856,7.38708,65.1189113622,9.41856,2.74708,9.811,55.28,4.64,55.4743904879,135.42,111.00856,10.55708,111.5094270965,9.41856,2.74708,9.811,101.59,7.8100000000000005,101.8897649423,131.44,105.90856,10.05708,106.3849986577,9.41856,2.74708,9.811,96.49,7.31,96.766503502,133.67,64.53856,5.94708,64.811985677,9.41856,2.74708,9.811,55.12,3.2,55.2128101078,135.42,9.41856,3.30708,9.9822868422,9.41856,2.74708,9.811,0.0,0.56,0.56,135.47
2019-10-15 22:30:00,60.566272,3.463496,60.6652215732,7.726272,2.253496,8.0482,52.84,1.21,52.8538522721,136.02,103.166272,13.473496,104.0423700847,7.726272,2.253496,8.0482,95.44,11.22,96.0972528223,132.3,98.386272,12.803495999999999,99.2158658072,7.726272,2.253496,8.0482,90.66,10.55,91.2717815099,134.41,60.756272,3.203496,60.8406687501,7.726272,2.253496,8.0482,53.03,0.9500000000000001,53.0385086517,136.02,7.766272,2.8134959999999998,8.2601901019,7.726272,2.253496,8.0482,0.04,0.56,0.5614267539000001,136.08
2019-10-15 23:00:00,56.937904,2.951472,57.0143499382,8.267904,2.411472,8.612400000000001,48.67,0.54,48.672995593,136.46,96.977904,15.001472,98.1313305036,8.267904,2.411472,8.612400000000001,88.71,12.59,89.5989520028,132.92,92.497904,14.281472,93.5939244122,8.267904,2.411472,8.612400000000001,84.23,11.87,85.0622701319,134.94,57.117904,2.671472,57.1803438255,8.267904,2.411472,8.612400000000001,48.85,0.26,48.8506919091,136.46,8.267904,3.011472,8.7992727063,8.267904,2.411472,8.612400000000001,0.0,0.6000000000000001,0.6000000000000001,136.51
2019-10-15 23:30:00,53.569424,8.354832,54.2170305849,8.999424,2.624832,9.3744,44.57,5.73,44.9368200922,136.62,90.919424,15.524832,92.235362357,8.999424,2.624832,9.3744,81.92,12.9,82.9294664157,134.27,86.809424,14.774832,88.0577751016,8.999424,2.624832,9.3744,77.81,12.15,78.7528958198,135.97,52.959424,4.714832,53.1688840507,8.999424,2.624832,9.3744,43.96,2.09,44.0096546226,136.62,8.999424,3.184832,9.5463494174,8.999424,2.624832,9.3744,0.0,0.56,0.56,136.66
2019-10-16 00:00:00,50.19056,20.62808,54.2642607763,9.97056,2.90808,10.386,40.22,17.72,43.9505039789,134.47,86.38056,11.16808,87.099524435,9.97056,2.90808,10.386,76.41,8.26,76.8551605294,134.14,82.56056,10.66808,83.2469458803,9.97056,2.90808,10.386,72.59,7.76,73.0036005961,135.91,47.64056,8.42808,48.3803213053,9.97056,2.90808,10.386,37.67,5.52,38.0722904486,134.47,9.97056,3.50808,10.5697063346,9.97056,2.90808,10.386,0.0,0.6000000000000001,0.6000000000000001,134.51
2019-10-16 00:30:00,48.74792,20.55856,52.9057094613,10.89792,3.17856,11.352,37.85,17.38,41.6495726269,134.87,83.69792,11.14856,84.4371494213,10.89792,3.17856,11.352,72.8,7.97,73.2349704718,134.7,80.05792,10.66856,80.7656407589,10.89792,3.17856,11.352,69.16,7.49,69.5643996596,136.35,46.34792,8.30856,47.0867482165,10.89792,3.17856,11.352,35.45,5.13,35.8192601822,134.87,10.89792,3.73856,11.5213493654,10.89792,3.17856,11.352,0.0,0.56,0.56,134.92
2019-10-16 01:00:00,48.02032,20.70676,52.2945603538,11.20032,3.26676,11.667,36.82,17.44,40.7414530914,134.96,82.09032,11.86676,82.9435990936,11.20032,3.26676,11.667,70.89,8.6,71.409747934,134.9,78.56032,11.35676,79.3769480152,11.20032,3.26676,11.667,67.36,8.09,67.8440690112,136.52,45.66032,8.42676,46.4314021606,11.20032,3.26676,11.667,34.46,5.16,34.8441845937,134.96,11.20032,3.86676,11.8490084395,11.20032,3.26676,11.667,0.0,0.6000000000000001,0.6000000000000001,135.03
2019-10-16 01:30:00,49.562864,20.058752,53.4680373651,9.972864,2.908752,10.3884,39.59,17.15,43.1449950747,135.01,84.512864,10.858751999999999,85.207609264,9.972864,2.908752,10.3884,74.54,7.95,74.962751417,134.77,80.812864,10.368752,81.475333727,9.972864,2.908752,10.3884,70.84,7.46,71.2317148467,136.48,47.052864,7.828752,47.6996998783,9.972864,2.908752,10.3884,37.08,4.92,37.4049836252,135.01,10.012864,3.508752,10.6098438292,9.972864,2.908752,10.3884,0.04,0.6000000000000001,0.6013318551,135.03
2019-10-16 02:00:00,50.77088,20.40484,54.7178193224,10.37088,3.02484,10.803,40.4,17.38,43.9798180988,134.77,86.56088,10.94484,87.2500743209,10.37088,3.02484,10.803,76.19,7.92,76.6005385099,134.46,82.75088,10.47484,83.4112127582,10.37088,3.02484,10.803,72.38,7.45,72.7624003177,136.2,48.21088,8.19484,48.9023961887,10.37088,3.02484,10.803,37.84,5.17,38.1915501126,134.77,10.37088,3.58484,10.9729772532,10.37088,3.02484,10.803,0.0,0.56,0.56,134.79
2019-10-16 02:30:00,48.819984,21.492912,53.3416919867,10.809984,3.152912,11.2604,38.01,18.34,42.2032664613,134.94,84.139984,12.222912,85.0231526426,10.809984,3.152912,11.2604,73.33,9.07,73.8887934669,134.65,80.469984,11.692912,81.3150817253,10.809984,3.152912,11.2604,69.66,8.54,70.1815303338,136.42,46.409984,9.192912,47.3116924863,10.809984,3.152912,11.2604,35.6,6.04,36.1087468628,134.94,10.809984,3.752912,11.4429062113,10.809984,3.152912,11.2604,0.0,0.6000000000000001,0.6000000000000001,135.01
2019-10-16 03:00:00,47.226928,21.754104,51.9963822699,11.636928,3.394104,12.1218,35.59,18.36,40.0466939959,135.17,82.116928,12.554104,83.0710261848,11.636928,3.394104,12.1218,70.48,9.16,71.0727514593,134.84,78.596928,12.014104,79.5098471006,11.636928,3.394104,12.1218,66.96,8.62,67.5125617941,136.62,44.966928,9.394104,45.9377165706,11.636928,3.394104,12.1218,33.33,6.0,33.8657481831,135.17,11.636928,3.994104,12.3032906184,11.636928,3.394104,12.1218,0.0,0.6000000000000001,0.6000000000000001,135.19
2019-10-16 03:30:00,46.444928,21.918104,51.3569335132,11.684928,3.408104,12.1718,34.76,18.51,39.3811845937,135.21,81.204928,12.678104,82.1886528209,11.684928,3.408104,12.1718,69.52,9.27,70.1353213438,135.01,77.744928,12.148104,78.6883108252,11.684928,3.408104,12.1718,66.06,8.74,66.6356601228,136.74,44.224928,9.528104,45.239684155,11.684928,3.408104,12.1718,32.54,6.12,33.110511926,135.21,11.684928,3.968104,12.3403157058,11.684928,3.408104,12.1718,0.0,0.56,0.56,135.23
2019-10-16 04:00:00,46.851568,21.459624,51.5323673654,11.621568,3.389624,12.1058,35.23,18.07,39.5939111481,135.26,81.141568,12.359624,82.0774899892,11.621568,3.389624,12.1058,69.52,8.97,70.0963001877,135.04,77.691568,11.829623999999999,78.5870201896,11.621568,3.389624,12.1058,66.07,8.44,66.6068952887,136.78,44.601568,9.099624,45.5203583576,11.621568,3.389624,12.1058,32.98,5.71,33.4706513232,135.26,11.621568,3.989624,12.2873081853,11.621568,3.389624,12.1058,0.0,0.6000000000000001,0.6000000000000001,135.3
