Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2019-10-16 04:30:00,48.50784,20.42312,52.6318760068,11.18784,3.26312,11.654,37.32,17.16,41.076124452,135.08,82.54784,11.19312,83.3032521814,11.18784,3.26312,11.654,71.36,7.93,71.7992653166,134.71,78.99784,10.72312,79.7222931632,11.18784,3.26312,11.654,67.81,7.46,68.2191153563,136.57,46.16784,8.16312,46.8839629127,11.18784,3.26312,11.654,34.98,4.9,35.3215288457,135.08,11.18784,3.8631200000000003,11.8360238256,11.18784,3.26312,11.654,0.0,0.6000000000000001,0.6000000000000001,135.12
2019-10-16 05:00:00,48.277216,20.696688,52.5265883042,10.617215999999999,3.096688,11.0596,37.66,17.6,41.5696475809,135.18,82.657216,11.596688,83.4667510416,10.617215999999999,3.096688,11.0596,72.04,8.5,72.5397242895,134.89,79.067216,11.096688,79.8421012409,10.617215999999999,3.096688,11.0596,68.45,8.0,68.9159089035,136.69,45.887216,8.396688,46.649126054,10.617215999999999,3.096688,11.0596,35.27,5.3,35.6659908036,135.18,10.617215999999999,3.656688,11.2292761441,10.617215999999999,3.096688,11.0596,0.0,0.56,0.56,135.22
2019-10-16 05:30:00,49.532816,20.952488,53.7820287297,11.802816,3.442488,12.2946,37.73,17.51,41.5951078854,134.42,85.182816,11.182488,85.9136786522,11.802816,3.442488,12.2946,73.38,7.74,73.7870720384,133.71,81.532816,10.712488,82.2335544899,11.802816,3.442488,12.2946,69.73,7.27,70.1079581788,135.81,47.152816,8.752488,47.9582537518,11.802816,3.442488,12.2946,35.35,5.31,35.7465886484,134.42,11.802816,4.042488,12.4759037653,11.802816,3.442488,12.2946,0.0,0.6000000000000001,0.6000000000000001,134.44
2019-10-16 06:00:00,52.019424,20.424832,55.8855458551,12.119424,3.5348319999999998,12.6244,39.9,16.89,43.3276135969,134.04,88.559424,9.974832,89.1194078338,12.119424,3.5348319999999998,12.6244,76.44,6.44,76.7108023684,133.09,84.759424,9.574832,85.2985191234,12.119424,3.5348319999999998,12.6244,72.64,6.04,72.8906797883,135.31,49.499424,8.314832,50.1929218867,12.119424,3.5348319999999998,12.6244,37.38,4.78,37.6843840337,134.04,12.119424,4.094832,12.7925012097,12.119424,3.5348319999999998,12.6244,0.0,0.56,0.56,134.11
2019-10-16 06:30:00,58.297408,17.301744,60.8106744327,13.377407999999999,3.901744,13.9348,44.92,13.4,46.876074921,133.03,99.297408,5.421744,99.4453143367,13.377407999999999,3.901744,13.9348,85.92,1.52,85.9334440134,131.39,95.027408,5.301744,95.1751898377,13.377407999999999,3.901744,13.9348,81.65,1.4,81.6620015674,134.02,55.477408,5.581744,55.7574987287,13.377407999999999,3.901744,13.9348,42.1,1.6800000000000002,42.1335068562,133.03,13.377407999999999,4.501744,14.1145578691,13.377407999999999,3.901744,13.9348,0.0,0.6000000000000001,0.6000000000000001,133.18
2019-10-16 07:00:00,63.749744,16.256592,65.7898673317,14.079744,4.106592,14.6664,49.67,12.15,51.1344443599,133.01,108.789744,5.646592,108.9361849929,14.079744,4.106592,14.6664,94.71,1.54,94.7225194977,130.88,104.089744,5.666592,104.2438730616,14.079744,4.106592,14.6664,90.01,1.56,90.0235174829,133.77,60.569744,4.676592,60.7500156458,14.079744,4.106592,14.6664,46.49,0.5700000000000001,46.4934941685,133.01,14.079744,4.666592,14.8329454931,14.079744,4.106592,14.6664,0.0,0.56,0.56,133.11
2019-10-16 07:30:00,69.960096,12.272528,71.0283744418,13.860096,4.042528,14.4376,56.1,8.23,56.7004664884,134.78,118.580096,5.882528,118.7259167286,13.860096,4.042528,14.4376,104.72,1.8399999999999999,104.736163764,129.89,113.400096,5.722528,113.5443926379,13.860096,4.042528,14.4376,99.54,1.6800000000000002,99.5541762057,132.97,69.630096,10.982528,70.4908943782,13.860096,4.042528,14.4376,55.77,6.94,56.200146797,134.78,13.860096,4.6025279999999995,14.6042981728,13.860096,4.042528,14.4376,0.0,0.56,0.56,134.86
2019-10-16 08:00:00,43.17688,7.82284,43.879833548,12.86688,3.75284,13.403,30.31,4.07,30.5820372114,135.02,155.53688,10.73284,155.9067506383,12.86688,3.75284,13.403,142.67,6.98,142.8406430257,130.53,148.50688,11.02284,148.9154001741,12.86688,3.75284,13.403,135.64,7.27,135.8346881323,133.46,43.23688,7.34284,43.8559584481,12.86688,3.75284,13.403,30.37,3.59,30.5814486249,135.02,12.90688,4.31284,13.6083849225,12.86688,3.75284,13.403,0.04,0.56,0.5614267539000001,135.13
2019-10-16 08:30:00,30.37096,7.06528,31.1819401706,11.64096,3.39528,12.126,18.73,3.67,19.0861677662,135.79,171.81096,15.84528,172.5400790379,11.64096,3.39528,12.126,160.17,12.45,160.6531400253,132.17,163.75096,15.40528,164.4740087455,11.64096,3.39528,12.126,152.11,12.01,152.5833942472,134.8,30.29096,6.63528,31.0091792603,11.64096,3.39528,12.126,18.65,3.24,18.9293449438,135.79,11.64096,3.99528,12.3074860146,11.64096,3.39528,12.126,0.0,0.6000000000000001,0.6000000000000001,135.84
2019-10-16 09:00:00,28.456288,6.800584,29.2576189988,9.636288,2.810584,10.0378,18.82,3.99,19.2383081377,136.08,173.316288,16.270584,174.0783375087,9.636288,2.810584,10.0378,163.68,13.46,164.2324998287,132.28,165.056288,15.770584,165.8079899403,9.636288,2.810584,10.0378,155.42,12.96,155.9594113864,134.99,28.336288,6.380584,29.0457754209,9.636288,2.810584,10.0378,18.7,3.5700000000000003,19.0377230781,136.08,9.636288,3.370584,10.2087650046,9.636288,2.810584,10.0378,0.0,0.56,0.56,136.17
2019-10-16 09:30:00,28.546848,7.073664,29.4101896138,9.406848,2.743664,9.7988,19.14,4.33,19.6236719296,135.66,175.066848,16.183664,175.8132880334,9.406848,2.743664,9.7988,165.66,13.44,166.2042995834,131.74,166.696848,15.703664,167.4348953957,9.406848,2.743664,9.7988,157.29,12.96,157.823020184,134.52,28.446848,6.643664,29.2123506839,9.406848,2.743664,9.7988,19.04,3.9,19.4353183663,135.66,9.406848,3.303664,9.9701045692,9.406848,2.743664,9.7988,0.0,0.56,0.56,135.74
2019-10-16 10:00:00,28.39288,7.39084,29.3390550393,11.04288,3.22084,11.503,17.35,4.17,17.844085855,135.62,173.60288,16.25084,174.3618356895,11.04288,3.22084,11.503,162.56,13.03,163.0813738598,131.79,165.40288,15.77084,166.1530382106,11.04288,3.22084,11.503,154.36,12.55,154.8693387989,134.59,28.25288,6.98084,29.1025317696,11.04288,3.22084,11.503,17.21,3.76,17.6159501589,135.62,11.04288,3.78084,11.6721870187,11.04288,3.22084,11.503,0.0,0.56,0.56,135.71
2019-10-16 10:30:00,28.986304,8.302672,30.1519515441,14.546304,4.242672,15.1524,14.44,4.06,14.9999066664,135.8,168.906304,16.702672,169.7301351643,14.546304,4.242672,15.1524,154.36,12.46,154.8620715346,132.28,161.106304,16.252672,161.9240270487,14.546304,4.242672,15.1524,146.56,12.01,147.0512621503,135.02,28.816304,7.892672,29.8776446113,14.546304,4.242672,15.1524,14.27,3.65,14.7294059622,135.8,14.586304,4.842672,15.3691813861,14.546304,4.242672,15.1524,0.04,0.6000000000000001,0.6013318551,135.9
2019-10-16 11:00:00,32.582527999999996,9.874904,34.0460696686,18.222528,5.314904,18.9818,14.36,4.5600000000000005,15.0666253687,135.99,163.032528,17.074904,163.9242432732,18.222528,5.314904,18.9818,144.81,11.76,145.2867292632,132.87,155.732528,16.624904,156.6173927451,18.222528,5.314904,18.9818,137.51,11.31,137.9743316708,135.52,32.422528,9.464904,33.7758009474,18.222528,5.314904,18.9818,14.2,4.15,14.794002163,135.99,18.222528,5.874904,19.1461490572,18.222528,5.314904,18.9818,0.0,0.56,0.56,136.07
2019-10-16 11:30:00,32.809248,9.571864,34.1770000843,17.389248,5.071864,18.1138,15.42,4.5,16.0632001793,136.14,162.599248,16.401864,163.4244063561,17.389248,5.071864,18.1138,145.21,11.33,145.6513405362,133.16,155.329248,15.961864,156.1472266376,17.389248,5.071864,18.1138,137.94,10.89,138.3692006915,135.71,32.669248,9.161864,33.9296259461,17.389248,5.071864,18.1138,15.28,4.09,15.8179170563,136.14,17.389248,5.631864,18.2785075463,17.389248,5.071864,18.1138,0.0,0.56,0.56,136.17
2019-10-16 12:00:00,33.114816,9.518488,34.4556621257,17.034816,4.968488,17.7446,16.08,4.55,16.7113404609,135.96,167.914816,17.548488,168.8293068854,17.034816,4.968488,17.7446,150.88,12.58,151.4035362863,132.68,160.354816,17.058488,161.259601349,17.034816,4.968488,17.7446,143.32,12.09,143.8290321875,135.31,32.954816,9.108488,34.1904146105,17.034816,4.968488,17.7446,15.92,4.14,16.4494984726,135.96,17.034816,5.528488,17.9094705595,17.034816,4.968488,17.7446,0.0,0.56,0.56,135.99
2019-10-16 12:30:00,32.9032,9.0676,34.1297808373,16.4832,4.8076,17.17,16.42,4.26,16.9636081068,135.99,165.3132,16.8876,166.1735391932,16.4832,4.8076,17.17,148.83,12.08,149.3194404624,132.75,157.8132,16.3876,158.6617771488,16.4832,4.8076,17.17,141.33,11.58,141.8036152572,135.37,32.7532,8.6576,33.878107208,16.4832,4.8076,17.17,16.27,3.85,16.7193121868,135.99,16.4832,5.4076,17.347565247,16.4832,4.8076,17.17,0.0,0.6000000000000001,0.6000000000000001,135.99
2019-10-16 13:00:00,30.542528,9.419904,31.9621746444,17.862528,5.209904,18.6068,12.68,4.21,13.3606324701,136.4,161.532528,15.219904,162.2479678758,17.862528,5.209904,18.6068,143.67,10.01,144.0182939768,133.52,154.302528,14.809904,155.011623447,17.862528,5.209904,18.6068,136.44,9.6,136.7773139084,136.03,30.372528,9.009904,31.6807327441,17.862528,5.209904,18.6068,12.51,3.8,13.0744062963,136.4,17.862528,5.769904,18.7712998676,17.862528,5.209904,18.6068,0.0,0.56,0.56,136.39
2019-10-16 13:30:00,30.724688,11.091784,32.6654882866,19.754688,5.7617840000000005,20.5778,10.97,5.33,12.1963027184,136.5,160.464688,15.501784,161.2117284881,19.754688,5.7617840000000005,20.5778,140.71,9.74,141.0467004222,133.89,153.404688,15.111784,154.1472163746,19.754688,5.7617840000000005,20.5778,133.65,9.35,133.9766584148,136.35,30.584688,10.701784,32.4029523476,19.754688,5.7617840000000005,20.5778,10.83,4.94,11.9034658818,136.5,19.754688,6.321784,20.7415681885,19.754688,5.7617840000000005,20.5778,0.0,0.56,0.56,136.47
2019-10-16 14:00:00,31.26624,8.58932,32.424592238,15.66624,4.56932,16.319,15.6,4.02,16.1096368674,137.06,160.11624,14.40932,160.7633005838,15.66624,4.56932,16.319,144.45,9.84,144.7847647372,134.74,152.82624,13.99932,153.4660893911,15.66624,4.56932,16.319,137.16,9.43,137.48378268,136.74,31.15624,8.15932,32.2069215201,15.66624,4.56932,16.319,15.49,3.59,15.9005723167,137.06,15.70624,5.16932,16.5350489627,15.66624,4.56932,16.319,0.04,0.6000000000000001,0.6013318551,137.05
2019-10-16 14:30:00,31.866496,9.407728,33.2261781347,16.826496,4.907728,17.5276,15.04,4.5,15.6987770224,137.14,157.626496,12.587728,158.1283122576,16.826496,4.907728,17.5276,140.8,7.68,141.0092989841,132.43,150.516496,11.957728,150.9907375538,16.826496,4.907728,17.5276,133.69,7.05,133.8757580744,134.84,31.766496,9.207728,33.0740460639,16.826496,4.907728,17.5276,14.94,4.3,15.5464979979,137.14,16.826496,5.467728,17.6925695454,16.826496,4.907728,17.5276,0.0,0.56,0.56,137.13
2019-10-16 15:00:00,27.495232,8.377776,28.7432585738,16.655232,4.857776,17.3492,10.84,3.52,11.3971926368,134.77,159.305232,11.967776,159.7541379901,16.655232,4.857776,17.3492,142.65,7.11,142.8270793652,130.77,152.245232,11.687776,152.6932047426,16.655232,4.857776,17.3492,135.59,6.83,135.7619129211,133.47,27.085232,15.407776,31.1610229896,16.655232,4.857776,17.3492,10.43,10.55,14.835342935,134.77,16.655232,5.457776,17.5266674482,16.655232,4.857776,17.3492,0.0,0.6000000000000001,0.6000000000000001,134.76
2019-10-16 15:30:00,25.268592,11.826256,27.8991410735,16.478592,4.806256,17.1652,8.79,7.02,11.2491999716,135.1,160.698592,10.696256,161.054175243,16.478592,4.806256,17.1652,144.22,5.89,144.3402248162,130.54,153.488592,10.466256,153.8450206825,16.478592,4.806256,17.1652,137.01,5.66,137.126859878,133.28,24.898592,9.366256,26.6020043425,16.478592,4.806256,17.1652,8.42,4.5600000000000005,9.5754895436,135.1,16.478592,5.366256,17.3303403821,16.478592,4.806256,17.1652,0.0,0.56,0.56,135.11
2019-10-16 16:00:00,29.651008,11.381544,31.760381283,16.291008,4.751544,16.9698,13.36,6.63,14.9146404583,134.42,163.911008,13.971544,164.5053877091,16.291008,4.751544,16.9698,147.62,9.22,147.9076495655,130.86,156.621008,14.221544,157.2653568358,16.291008,4.751544,16.9698,140.33,9.47,140.6491727669,133.49,29.161008,8.951544,30.5040083851,16.291008,4.751544,16.9698,12.87,4.2,13.5379799084,134.42,16.291008,5.351544,17.1474769234,16.291008,4.751544,16.9698,0.0,0.6000000000000001,0.6000000000000001,134.42
2019-10-16 16:30:00,27.905984,9.255912,29.4009498139,11.505984,3.355912,11.9854,16.4,5.9,17.4289988238,134.31,175.825984,13.525912,176.3454761115,11.505984,3.355912,11.9854,164.32,10.17,164.63441711870001,133.35,167.575984,13.095912,168.0869219323,11.505984,3.355912,11.9854,156.07,9.74,156.3736310891,135.56,27.295984,6.855912,28.1438140962,11.505984,3.355912,11.9854,15.79,3.5,16.1732526104,134.31,11.505984,3.915912,12.1540953839,11.505984,3.355912,11.9854,0.0,0.56,0.56,134.32
2019-10-16 17:00:00,27.56,7.585,28.5847131348,9.0,2.625,9.375,18.56,4.96,19.2113299904,134.05,179.2,11.305,179.5562391704,9.0,2.625,9.375,170.2,8.68,170.4211911706,132.96,170.59,10.945,170.9407532597,9.0,2.625,9.375,161.59,8.32,161.8040497021,135.23,26.94,5.175,27.4325395288,9.0,2.625,9.375,17.94,2.55,18.1203228448,134.05,9.0,3.185,9.5469484653,9.0,2.625,9.375,0.0,0.56,0.56,134.06
2019-10-16 17:30:00,27.063696,7.217328,28.0095245343,8.733696,2.547328,9.0976,18.33,4.67,18.9155438727,133.93,178.683696,9.257328,178.9233392767,8.733696,2.547328,9.0976,169.95,6.71,170.0824112012,133.11,170.103696,9.007328,170.3420070052,8.733696,2.547328,9.0976,161.37,6.46,161.4992523203,135.33,26.453696,4.837328,26.8923367196,8.733696,2.547328,9.0976,17.72,2.29,17.8673585065,133.93,8.733696,3.107328,9.2700017864,8.733696,2.547328,9.0976,0.0,0.56,0.56,133.94
2019-10-16 18:00:00,26.387328,5.941304,27.0479236209,6.107328,1.781304,6.3618,20.28,4.16,20.7022704069,133.86,184.167328,8.521304,184.3643602341,6.107328,1.781304,6.3618,178.06,6.74,178.187516959,132.66,175.137328,8.281304,175.3330078876,6.107328,1.781304,6.3618,169.03,6.5,169.1549316455,134.99,25.767328,3.551304,26.0109006449,6.107328,1.781304,6.3618,19.66,1.77,19.7395162048,133.86,6.107328,2.341304,6.5407308246,6.107328,1.781304,6.3618,0.0,0.56,0.56,133.89
2019-10-16 18:30:00,27.090576,5.4151679999999995,27.6264972894,5.400576,1.5751680000000001,5.6256,21.69,3.84,22.0272944321,133.15,189.780576,10.135168,190.0510159333,5.400576,1.5751680000000001,5.6256,184.38,8.56,184.5785957255,131.33,180.410576,9.825168,180.6779174633,5.400576,1.5751680000000001,5.6256,175.01,8.25,175.2043452657,133.86,26.470576,3.045168,26.6451579451,5.400576,1.5751680000000001,5.6256,21.07,1.47,21.121216821,133.15,5.400576,2.135168,5.8073370421,5.400576,1.5751680000000001,5.6256,0.0,0.56,0.56,133.16
2019-10-16 19:00:00,28.040768,5.870224,28.6486334725,6.240768,1.820224,6.5008,21.8,4.05,22.173012876,132.56,195.250768,12.240224,195.6340601433,6.240768,1.820224,6.5008,189.01,10.42,189.2970060513,130.31,185.620768,11.840224,185.9980118638,6.240768,1.820224,6.5008,179.38,10.02,179.6596359787,132.98,27.440768,3.530224,27.6669158006,6.240768,1.820224,6.5008,21.2,1.71,21.2688528134,132.56,6.240768,2.380224,6.6792702835,6.240768,1.820224,6.5008,0.0,0.56,0.56,132.59
2019-10-16 19:30:00,28.142368,5.884024,28.7509063349,6.562368,1.914024,6.8358,21.58,3.9699999999999998,21.9421352653,132.83,191.362368,10.684024,191.6603878098,6.562368,1.914024,6.8358,184.8,8.77,185.0079806387,130.93,181.962368,10.384024,182.2584190719,6.562368,1.914024,6.8358,175.4,8.47,175.6043874737,133.55,27.562368,3.534024,27.7880092018,6.562368,1.914024,6.8358,21.0,1.62,21.0623930264,132.83,6.562368,2.474024,7.0132352392,6.562368,1.914024,6.8358,0.0,0.56,0.56,132.85
2019-10-16 20:00:00,26.925088,5.493984,27.4798876271,6.185088,1.8039839999999998,6.4428,20.74,3.69,21.0656996086,133.29,184.395088,9.393984,184.6342205928,6.185088,1.8039839999999998,6.4428,178.21,7.59,178.371556589,131.78,175.315088,9.133984,175.5528688007,6.185088,1.8039839999999998,6.4428,169.13,7.33,169.2887645415,134.26,26.355088,3.123984,26.5395919245,6.185088,1.8039839999999998,6.4428,20.17,1.32,20.213146712,133.29,6.185088,2.363984,6.6214601048,6.185088,1.8039839999999998,6.4428,0.0,0.56,0.56,133.31
2019-10-16 20:30:00,25.701632,4.932976,26.1707496966,6.181632,1.802976,6.4392,19.52,3.13,19.7693525438,132.96,177.851632,6.242976,177.9611692319,6.181632,1.802976,6.4392,171.67,4.44,171.7274075388,131.91,169.101632,6.152976,169.2135368661,6.181632,1.802976,6.4392,162.92,4.35,162.9780626342,134.31,25.141632,2.592976,25.2749912791,6.181632,1.802976,6.4392,18.96,0.79,18.9764511962,132.96,6.181632,2.3629759999999997,6.6178719963,6.181632,1.802976,6.4392,0.0,0.56,0.56,132.98
2019-10-16 21:00:00,24.982128,4.912704,25.4605848322,6.592128,1.922704,6.8668,18.39,2.99,18.6314841062,133.01,170.712128,3.972704,170.7583468629,6.592128,1.922704,6.8668,164.12,2.05,164.1328026325,132.64,162.372128,3.842704,162.4175924131,6.592128,1.922704,6.8668,155.78,1.92,155.7918316216,134.97,24.422128,2.592704,24.5593658322,6.592128,1.922704,6.8668,17.83,0.67,17.8425838936,133.01,6.632128,2.482704,7.0815916968,6.592128,1.922704,6.8668,0.04,0.56,0.5614267539000001,133.03
2019-10-16 21:30:00,23.701472,4.5170960000000004,24.1280735087,6.401472,1.867096,6.6682,17.3,2.65,17.5017856232,133.32,165.971472,3.337096,166.0050171759,6.401472,1.867096,6.6682,159.57,1.47,159.5767708659,133.3,157.841472,3.137096,157.8726437811,6.401472,1.867096,6.6682,151.44,1.27,151.4453251177,135.5,23.201472,2.157096,23.3015314115,6.401472,1.867096,6.6682,16.8,0.29,16.8025027898,133.32,6.401472,2.427096,6.846140428,6.401472,1.867096,6.6682,0.0,0.56,0.56,133.33
2019-10-16 22:00:00,22.671696,4.451328,23.1045476147,6.381696,1.8613279999999999,6.6476,16.29,2.59,16.4946112413,133.53,156.831696,5.781328,156.9382191299,6.381696,1.8613279999999999,6.6476,150.45,3.92,150.5010594647,134.09,149.161696,5.471328,149.2620078375,6.381696,1.8613279999999999,6.6476,142.78,3.61,142.8256297028,136.09,22.201696,2.071328,22.2981098966,6.381696,1.8613279999999999,6.6476,15.82,0.21,15.8213937439,133.53,6.421696,2.421328,6.8630174705,6.381696,1.8613279999999999,6.6476,0.04,0.56,0.5614267539000001,133.5
2019-10-16 22:30:00,22.15704,4.06872,22.5275143769,6.16704,1.79872,6.424,15.99,2.27,16.1503250741,133.89,144.50704,12.18872,145.0201693034,6.16704,1.79872,6.424,138.34,10.39,138.7296208457,131.29,137.55704,11.26872,138.0178369052,6.16704,1.79872,6.424,131.39,9.47,131.7308354183,133.84,21.76704,1.8487200000000001,21.8454067483,6.16704,1.79872,6.424,15.6,0.05,15.600080128,133.89,6.16704,2.35872,6.6027223476,6.16704,1.79872,6.424,0.0,0.56,0.56,133.87
2019-10-16 23:00:00,20.161936,3.562648,20.4742795732,5.631936,1.6426479999999999,5.8666,14.53,1.92,14.6563058101,134.55,135.631936,14.362648,136.3902772219,5.631936,1.6426479999999999,5.8666,130.0,12.72,130.6208191675,131.98,129.081936,13.632648,129.7998277849,5.631936,1.6426479999999999,5.8666,123.45,11.99,124.0308937322,134.37,19.811936,2.102648,19.9232009647,5.631936,1.6426479999999999,5.8666,14.18,0.46,14.187459251,134.55,5.631936,2.242648,6.0620271494,5.631936,1.6426479999999999,5.8666,0.0,0.6000000000000001,0.6000000000000001,134.53
2019-10-16 23:30:00,17.942432,2.922376,18.178865409,4.602432,1.342376,4.7942,13.34,1.58,13.4332423487,135.02,128.232432,15.802376,129.2024446513,4.602432,1.342376,4.7942,123.63,14.46,124.4727620807,132.82,122.002432,15.012376,122.922596975,4.602432,1.342376,4.7942,117.4,13.67,118.1931846597,135.09,17.582432,2.152376,17.7136850339,4.602432,1.342376,4.7942,12.98,0.81,13.0052489403,135.02,4.602432,1.9023759999999998,4.9801018825,4.602432,1.342376,4.7942,0.0,0.56,0.56,134.99
2019-10-17 00:00:00,16.929152,2.609336,17.129063658,4.489152,1.309336,4.6762,12.44,1.3,12.5077416027,135.48,122.769152,17.629336,124.0284571,4.489152,1.309336,4.6762,118.28,16.32,119.4005896133,133.6,116.819152,16.749336,118.0137895775,4.489152,1.309336,4.6762,112.33,15.44,113.3861653818,135.79,16.589152,2.399336,16.7617653402,4.489152,1.309336,4.6762,12.1,1.09,12.1489958433,135.48,4.489152,1.869336,4.8628081147,4.489152,1.309336,4.6762,0.0,0.56,0.56,135.46
2019-10-17 00:30:00,17.077024,2.616632,17.276328074,4.857024,1.416632,5.0594,12.22,1.2,12.2787784409,136.13,117.597024,19.626632,119.2235913623,4.857024,1.416632,5.0594,112.74,18.21,114.2011895735,134.46,111.957024,18.356632,113.4519332639,4.857024,1.416632,5.0594,107.1,16.94,108.4314234897,136.49,16.737024,2.646632,16.9449884426,4.857024,1.416632,5.0594,11.88,1.23,11.9435045108,136.13,4.857024,2.016632,5.2590385775,4.857024,1.416632,5.0594,0.0,0.6000000000000001,0.6000000000000001,136.12
2019-10-17 01:00:00,17.268336,2.812848,17.4959293003,5.3583359999999995,1.562848,5.5816,11.91,1.25,11.9754164855,136.21,115.018336,21.722848,117.0516968755,5.3583359999999995,1.562848,5.5816,109.66,20.16,111.4977183623,132.73,109.518336,20.672848,111.4523780125,5.3583359999999995,1.562848,5.5816,104.16,19.11,105.8985254855,135.01,16.918336,2.742848,17.1392330097,5.3583359999999995,1.562848,5.5816,11.56,1.18,11.6200688466,136.21,5.3583359999999995,2.162848,5.7783800637,5.3583359999999995,1.562848,5.5816,0.0,0.6000000000000001,0.6000000000000001,136.18
2019-10-17 01:30:00,17.203648,2.776064,17.4261882189,5.163648,1.5060639999999998,5.3788,12.04,1.27,12.1067956124,136.15,118.023648,21.736064,120.0084912222,5.163648,1.5060639999999998,5.3788,112.86,20.23,114.6587654739,132.62,112.413648,20.686064000000002,114.3011001718,5.163648,1.5060639999999998,5.3788,107.25,19.18,108.9515254597,134.92,16.853648,2.676064,17.0647815527,5.163648,1.5060639999999998,5.3788,11.69,1.17,11.7484041469,136.15,5.163648,2.066064,5.5616437426,5.163648,1.5060639999999998,5.3788,0.0,0.56,0.56,136.1
2019-10-17 02:00:00,17.023488,2.585184,17.2186619689,4.783488,1.395184,4.9828,12.24,1.19,12.2977111692,135.84,121.763488,20.425184,123.4647121706,4.783488,1.395184,4.9828,116.98,19.03,118.5177678663,131.97,115.913488,19.425184,117.5298875766,4.783488,1.395184,4.9828,111.13,18.03,112.583115075,134.45,16.663488,2.625184,16.8690077764,4.783488,1.395184,4.9828,11.88,1.23,11.9435045108,135.84,4.783488,1.995184,5.1829061963,4.783488,1.395184,4.9828,0.0,0.6000000000000001,0.6000000000000001,135.83
2019-10-17 02:30:00,17.720272,2.660496,17.9188805097,5.110272,1.490496,5.3232,12.61,1.17,12.6641620331,136.09,121.120272,20.970496,122.9222599525,5.110272,1.490496,5.3232,116.01,19.48,117.6341383273,132.3,115.310272,19.970496,117.0268325607,5.110272,1.490496,5.3232,110.2,18.48,111.7387596137,134.75,17.330272,2.750496,17.5471808516,5.110272,1.490496,5.3232,12.22,1.26,12.2847873404,136.09,5.110272,2.050496,5.5063067259,5.110272,1.490496,5.3232,0.0,0.56,0.56,136.01
2019-10-17 03:00:00,17.551968,2.831824,17.7789428212,5.731968,1.671824,5.9708,11.82,1.16,11.8767840765,136.16,118.831968,21.341824,120.7332185871,5.731968,1.671824,5.9708,113.1,19.67,114.7977303783,132.6,113.151968,20.331824,114.9641288813,5.731968,1.671824,5.9708,107.42,18.66,109.0286751272,134.86,17.181968,2.941824,17.4319922212,5.731968,1.671824,5.9708,11.45,1.27,11.5202170118,136.16,5.771968,2.271824,6.2029669417,5.731968,1.671824,5.9708,0.04,0.6000000000000001,0.6013318551,136.14
2019-10-17 03:30:00,17.33672,2.81696,17.5640861988,5.88672,1.71696,6.132,11.45,1.1,11.5027170703,136.13,115.35672,20.53696,117.1705576295,5.88672,1.71696,6.132,109.47,18.82,111.0759798516,132.38,109.87672,19.54696,111.6018693535,5.88672,1.71696,6.132,103.99,17.83,105.5074831469,134.81,16.99672,3.04696,17.2676708331,5.88672,1.71696,6.132,11.11,1.33,11.1893252701,136.13,5.88672,2.27696,6.3117366231,5.88672,1.71696,6.132,0.0,0.56,0.56,136.14
2019-10-17 04:00:00,17.103728,2.831504,17.3365200199,6.073728,1.771504,6.3268,11.03,1.06,11.0808167569,136.34,116.093728,20.051504,117.8126329966,6.073728,1.771504,6.3268,110.02,18.28,111.5282869948,132.48,110.573728,19.091504,112.2097805398,6.073728,1.771504,6.3268,104.5,17.32,105.925598417,134.88,16.773728,3.141504,17.0653742531,6.073728,1.771504,6.3268,10.7,1.37,10.7873490719,136.34,6.073728,2.371504,6.5202916376,6.073728,1.771504,6.3268,0.0,0.6000000000000001,0.6000000000000001,136.3
2019-10-17 04:30:00,17.888288,2.931584,18.1269145836,6.588288,1.921584,6.8628,11.3,1.01,11.3450473776,136.39,116.038288,20.891584,117.9039548276,6.588288,1.921584,6.8628,109.45,18.97,111.081786986,132.65,110.548288,19.891584,112.3236355081,6.588288,1.921584,6.8628,103.96,17.97,105.5016706029,134.98,17.538288,3.331584,17.8519186061,6.588288,1.921584,6.8628,10.95,1.4100000000000001,11.0404076012,136.39,6.588288,2.481584,7.0401561005,6.588288,1.921584,6.8628,0.0,0.56,0.56,136.34
2019-10-17 05:00:00,17.9256,3.0608,18.1850386857,7.0656,2.0608,7.36,10.86,1.0,10.9059433338,136.11,117.5456,20.6908,119.3527430937,7.0656,2.0608,7.36,110.48,18.63,112.0397576756,132.2,112.0056,19.7008,113.7250014377,7.0656,2.0608,7.36,104.94,17.64,106.4122793666,134.65,17.6156,3.4908,17.9581471205,7.0656,2.0608,7.36,10.55,1.43,10.6464735946,136.11,7.0656,2.6608,7.5500039735,7.0656,2.0608,7.36,0.0,0.6000000000000001,0.6000000000000001,136.09
2019-10-17 05:30:00,19.008448,3.477464,19.323919148,8.048448,2.347464,8.3838,10.96,1.13,11.0180987471,134.95,120.428448,19.337464,121.9710974028,8.048448,2.347464,8.3838,112.38,16.99,113.6570477357,130.68,114.778448,18.427464,116.2482840938,8.048448,2.347464,8.3838,106.73,16.08,107.9345139425,133.33,18.798448,3.597464,19.1395766526,8.048448,2.347464,8.3838,10.75,1.25,10.822430411,134.95,8.048448,2.907464,8.5575032644,8.048448,2.347464,8.3838,0.0,0.56,0.56,134.89
2019-10-17 06:00:00,20.59288,3.79084,20.9388914367,8.40288,2.45084,8.753,12.19,1.34,12.2634293735,135.05,123.89288,18.96084,125.3353867357,8.40288,2.45084,8.753,115.49,16.51,116.664134163,130.68,118.09288,18.07084,119.4675000366,8.40288,2.45084,8.753,109.69,15.62,110.7965726004,133.31,20.35288,3.50084,20.651770021,8.40288,2.45084,8.753,11.95,1.05,11.9960410136,135.05,8.40288,3.05084,8.9395758848,8.40288,2.45084,8.753,0.0,0.6000000000000001,0.6000000000000001,134.99
2019-10-17 06:30:00,24.08592,4.86256,24.5718544681,9.26592,2.70256,9.652,14.82,2.16,14.9765817195,133.19,138.70592,12.55256,139.2727504058,9.26592,2.70256,9.652,129.44,9.85,129.8142368926,131.43,132.24592,11.02256,132.7044844216,9.26592,2.70256,9.652,122.98,8.32,123.2611163344,133.99,23.89592,2.89256,24.070353051,9.26592,2.70256,9.652,14.63,0.19,14.6312337142,133.19,9.26592,3.26256,9.8235213238,9.26592,2.70256,9.652,0.0,0.56,0.56,133.15
2019-10-17 07:00:00,25.86608,5.50344,26.4450741425,9.166080000000001,2.6734400000000003,9.548,16.7,2.83,16.9380902111,132.94,154.61608,5.74344,154.722717458,9.166080000000001,2.6734400000000003,9.548,145.45,3.07,145.4823954986,130.8,147.25608,5.48344,147.3581392771,9.166080000000001,2.6734400000000003,9.548,138.09,2.81,138.118587453,133.41,25.60608,3.14344,25.7983051381,9.166080000000001,2.6734400000000003,9.548,16.44,0.47000000000000003,16.4467169976,132.94,9.166080000000001,3.19344,9.7064453638,9.166080000000001,2.6734400000000003,9.548,0.0,0.52,0.52,132.88
2019-10-17 07:30:00,27.369168,6.281424,28.0807344007,8.439168,2.461424,8.7908,18.93,3.8200000000000003,19.3115846061,133.33,171.369168,7.721424,171.5430328798,8.439168,2.461424,8.7908,162.93,5.26,163.0148842897,129.95,163.149168,7.591424,163.3256891534,8.439168,2.461424,8.7908,154.71,5.13,154.79502899,132.71,27.019168,3.901424,27.2993873309,8.439168,2.461424,8.7908,18.58,1.44,18.6357183924,133.33,8.439168,3.021424,8.9637358016,8.439168,2.461424,8.7908,0.0,0.56,0.56,133.27
2019-10-17 08:00:00,29.19848,7.43164,30.1293960676,8.50848,2.48164,8.863,20.69,4.95,21.2738948009,132.59,177.18848,11.33164,177.5504534204,8.50848,2.48164,8.863,168.68,8.85,168.9120034219,131.04,168.67848,12.14164,169.1148989208,8.50848,2.48164,8.863,160.17,9.66,160.4610373268,133.61,28.82848,5.04164,29.2660108829,8.50848,2.48164,8.863,20.32,2.56,20.4806249905,132.59,8.50848,3.04164,9.0358068704,8.50848,2.48164,8.863,0.0,0.56,0.56,132.54
2019-10-17 08:30:00,29.64656,7.67108,30.6229323906,9.70656,2.83108,10.111,19.94,4.84,20.5189960768,133.6,178.28656,14.52108,178.8769388183,9.70656,2.83108,10.111,168.58,11.69,168.9848292007,132.38,169.61656,14.07108,170.1992148002,9.70656,2.83108,10.111,159.91,11.24,160.3045404847,134.76,29.75656,7.72108,30.7419573124,9.70656,2.83108,10.111,20.05,4.89,20.6376985151,133.6,9.70656,3.39108,10.2818641598,9.70656,2.83108,10.111,0.0,0.56,0.56,133.54
2019-10-17 09:00:00,30.762928,9.247104,32.1226815742,13.532928,3.947104,14.0968,17.23,5.3,18.0267273791,134.27,170.472928,12.417104,170.9245554408,13.532928,3.947104,14.0968,156.94,8.47,157.1683953599,133.43,162.402928,12.117104,162.8543374685,13.532928,3.947104,14.0968,148.87,8.17,149.0940166472,135.83,30.912928,8.847104,32.1540101188,13.532928,3.947104,14.0968,17.38,4.9,18.0575302852,134.27,13.572928,4.507104,14.3016908427,13.532928,3.947104,14.0968,0.04,0.56,0.5614267539000001,134.19
2019-10-17 09:30:00,31.252464,10.876552,33.0910243039,17.542464,5.116552,18.2734,13.71,5.76,14.8708338704,134.63,168.472464,15.346551999999999,169.1699967031,17.542464,5.116552,18.2734,150.93,10.23,151.2762962265,133.51,160.732464,14.946552,161.4259099408,17.542464,5.116552,18.2734,143.19,9.83,143.5270183624,136.13,31.382464,10.476552,33.0849994487,17.542464,5.116552,18.2734,13.84,5.36,14.8416710649,134.63,17.542464,5.676552,18.4380390986,17.542464,5.116552,18.2734,0.0,0.56,0.56,134.54
2019-10-17 10:00:00,30.46392,11.68656,32.6286087108,19.63392,5.72656,20.452,10.83,5.96,12.36165442,135.0,164.74392,16.22656,165.5411140062,19.63392,5.72656,20.452,145.11,10.5,145.4893882728,132.19,157.34392,15.69656,158.1249226302,19.63392,5.72656,20.452,137.71,9.97,138.0704349236,134.99,30.54392,11.30656,32.5694542171,19.63392,5.72656,20.452,10.91,5.58,12.254162558099999,135.0,19.63392,6.28656,20.6158107093,19.63392,5.72656,20.452,0.0,0.56,0.56,134.92
2019-10-17 10:30:00,31.04824,18.36532,36.0732336477,21.61824,6.30532,22.519,9.43,12.06,15.3090986018,135.41,160.47824,15.845320000000001,161.2586111791,21.61824,6.30532,22.519,138.86,9.54,139.1873241355,129.59,153.43824,15.49532,154.2186708418,21.61824,6.30532,22.519,131.82,9.19,132.1399579991,132.66,30.82824,10.12532,32.4484589249,21.61824,6.30532,22.519,9.21,3.8200000000000003,9.9707823163,135.41,21.65824,6.8653200000000005,22.7202988229,21.61824,6.30532,22.519,0.04,0.56,0.5614267539000001,135.23
2019-10-17 11:00:00,30.635216,17.595688,35.3288082952,23.025216,6.715688,23.9846,7.61,10.88,13.2772926457,0.0,157.605216,14.285688,158.2513348823,23.025216,6.715688,23.9846,134.58,7.57,134.7927345965,130.64,150.795216,14.025688,151.4460864214,23.025216,6.715688,23.9846,127.77,7.31,127.9789396737,133.19,30.445216,8.935688,31.7294452728,23.025216,6.715688,23.9846,7.42,2.22,7.7449854745,0.0,23.025216,7.275688,24.1473851114,23.025216,6.715688,23.9846,0.0,0.56,0.56,135.35
2019-10-17 11:30:00,31.599568,15.428624,35.1649703017,19.709568,5.7486239999999995,20.5308,11.89,9.68,15.3321394463,0.0,160.119568,12.818624,160.631856049,19.709568,5.7486239999999995,20.5308,140.41,7.07,140.5878835462,130.53,153.019568,12.608624,153.5381567887,19.709568,5.7486239999999995,20.5308,133.31,6.86,133.4863876955,133.12,31.219568,6.818624,31.9555168846,19.709568,5.7486239999999995,20.5308,11.51,1.07,11.5596280217,0.0,19.709568,6.308624,20.6945840142,19.709568,5.7486239999999995,20.5308,0.0,0.56,0.56,135.43
2019-10-17 12:00:00,31.225632,14.134976,34.2759046609,15.925632,4.644976,16.5892,15.3,9.49,18.0041689617,0.0,166.685632,11.794976,167.1024277923,15.925632,4.644976,16.5892,150.76,7.15,150.9294540506,130.19,159.075632,11.584976,159.496922745,15.925632,4.644976,16.5892,143.15,6.94,143.3181289998,132.84,30.695632,5.524976,31.1888951981,15.925632,4.644976,16.5892,14.77,0.88,14.7961920777,0.0,15.925632,5.204976,16.7546271149,15.925632,4.644976,16.5892,0.0,0.56,0.56,135.36
2019-10-17 12:30:00,30.01888,12.99384,32.7104422838,12.69888,3.70384,13.228,17.32,9.29,19.654172585,0.0,171.25888,10.97384,171.6101079284,12.69888,3.70384,13.228,158.56,7.27,158.7265777997,130.15,163.25888,10.78384,163.6146481951,12.69888,3.70384,13.228,150.56,7.08,150.7263745998,132.87,29.38888,4.35384,29.7096312734,12.69888,3.70384,13.228,16.69,0.65,16.702652484,0.0,12.69888,4.30384,13.4083776796,12.69888,3.70384,13.228,0.0,0.6000000000000001,0.6000000000000001,135.53
2019-10-17 13:00:00,31.889568,12.828624,34.3732183678,13.229568,3.858624,13.7808,18.66,8.97,20.7040213485,0.0,173.519568,12.518623999999999,173.9705619516,13.229568,3.858624,13.7808,160.29,8.66,160.5237667761,130.25,165.429568,12.238624,165.881662296,13.229568,3.858624,13.7808,152.2,8.38,152.4305231901,132.94,31.179568,4.168624,31.4570005995,13.229568,3.858624,13.7808,17.95,0.31,17.9526766807,0.0,13.229568,4.418624,13.9479642787,13.229568,3.858624,13.7808,0.0,0.56,0.56,135.87
2019-10-17 13:30:00,33.324528,14.300904,36.2634805505,15.294528,4.460904,15.9318,18.03,9.84,20.5403627037,0.0,172.274528,14.270904,172.8646051064,15.294528,4.460904,15.9318,156.98,9.81,157.2862247624,130.09,164.354528,13.920904,164.943027868,15.294528,4.460904,15.9318,149.06,9.46,149.3598848419,132.86,32.664528,5.600904,33.1412358713,15.294528,4.460904,15.9318,17.37,1.1400000000000001,17.4073691292,0.0,15.294528,5.020904,16.0975794367,15.294528,4.460904,15.9318,0.0,0.56,0.56,135.76
2019-10-17 14:00:00,31.969536,14.169448,34.9689074562,12.889536,3.759448,13.4266,19.08,10.41,21.7350983435,0.0,171.799536,12.489448,172.2529154504,12.889536,3.759448,13.4266,158.91,8.73,159.1496182842,130.31,163.799536,12.189448,164.2524600618,12.889536,3.759448,13.4266,150.91,8.43,151.1452711797,133.08,31.249536,5.439448,31.7194119548,12.889536,3.759448,13.4266,18.36,1.6800000000000002,18.4367025251,0.0,12.889536,4.319448,13.5940343283,12.889536,3.759448,13.4266,0.0,0.56,0.56,135.83
2019-10-17 14:30:00,31.45112,13.67116,34.2939289817,11.18112,3.26116,11.647,20.27,10.41,22.7868602488,0.0,167.51112,10.41116,167.8343456394,11.18112,3.26116,11.647,156.33,7.15,156.493422865,130.9,159.59112,10.16116,159.9142731447,11.18112,3.26116,11.647,148.41,6.9,148.5703136565,133.47,30.67112,4.90116,31.0602474459,11.18112,3.26116,11.647,19.49,1.6400000000000001,19.5588777797,0.0,11.18112,3.82116,11.8160360612,11.18112,3.26116,11.647,0.0,0.56,0.56,135.95
2019-10-17 15:00:00,27.615696,15.783328,31.8078623664,16.845696,4.913328,17.5476,10.77,10.87,15.3019541236,0.0,160.595696,11.063328,160.9763175134,16.845696,4.913328,17.5476,143.75,6.15,143.8814963781,132.1,153.275696,10.863328,153.660179876,16.845696,4.913328,17.5476,136.43,5.95,136.5596843875,134.42,27.265696,6.993328,28.1482648645,16.845696,4.913328,17.5476,10.42,2.08,10.6255729257,0.0,16.845696,5.473328,17.7125603209,16.845696,4.913328,17.5476,0.0,0.56,0.56,136.58
2019-10-17 15:30:00,30.219232,11.129776,32.2036317281,21.839232,6.369776,22.749200000000002,8.38,4.76,9.6375308041,134.76,151.089232,8.539776,151.330379635,21.839232,6.369776,22.749200000000002,129.25,2.17,129.2682149641,133.87,144.569232,8.509776,144.8194708202,21.839232,6.369776,22.749200000000002,122.73,2.14,122.7486557971,135.86,29.859232,15.219776,33.5144046213,21.839232,6.369776,22.749200000000002,8.02,8.85,11.9433203089,134.76,21.879232000000002,6.9697759999999995,22.9625471235,21.839232,6.369776,22.749200000000002,0.04,0.6000000000000001,0.6013318551,135.02
2019-10-17 16:00:00,30.58656,7.66608,31.5326249336,18.46656,5.38608,19.236,12.12,2.2800000000000002,12.3325909686,134.46,159.78656,7.7660800000000005,159.9751754342,18.46656,5.38608,19.236,141.32,2.38,141.3400396208,133.54,152.69656,7.74608,152.8929075896,18.46656,5.38608,19.236,134.23,2.36,134.2507448769,135.54,29.89656,15.416080000000001,33.6371791683,18.46656,5.38608,19.236,11.43,10.03,15.20676823,134.46,18.46656,5.94608,19.4002501427,18.46656,5.38608,19.236,0.0,0.56,0.56,134.33
2019-10-17 16:30:00,31.34208,5.30144,31.7872811797,13.82208,4.03144,14.398,17.52,1.27,17.5659699419,134.22,170.39208,6.8814400000000004,170.5309800101,13.82208,4.03144,14.398,156.57,2.85,156.5959367289,132.8,162.54208,6.84144,162.6859953161,13.82208,4.03144,14.398,148.72,2.81,148.7465444977,134.96,30.16208,13.08144,32.8766656217,13.82208,4.03144,14.398,16.34,9.05,18.6788142022,134.22,13.82208,4.63144,14.577384264700001,13.82208,4.03144,14.398,0.0,0.6000000000000001,0.6000000000000001,134.1
2019-10-17 17:00:00,30.273952,3.370736,30.4610247838,10.493952,3.060736,10.9312,19.78,0.31,19.7824290723,133.56,178.223952,7.970736,178.4021011616,10.493952,3.060736,10.9312,167.73,4.91,167.801850407,131.31,169.753952,7.840736,169.9349327261,10.493952,3.060736,10.9312,159.26,4.78,159.3317168677,133.7,28.933952,11.170736,31.0154626133,10.493952,3.060736,10.9312,18.44,8.11,20.1446196291,133.56,10.493952,3.620736,11.101025077,10.493952,3.060736,10.9312,0.0,0.56,0.56,133.43
2019-10-17 17:30:00,29.653632,3.093976,29.8146034399,9.613631999999999,2.803976,10.0142,20.04,0.29,20.0420981936,133.6,182.813632,7.453976,182.9655317355,9.613631999999999,2.803976,10.0142,173.2,4.65,173.262409368,131.14,174.043632,7.343976,174.1985069489,9.613631999999999,2.803976,10.0142,164.43,4.54,164.4926639702,133.59,28.293632,10.323976,30.1183348178,9.613631999999999,2.803976,10.0142,18.68,7.52,20.1368517897,133.6,9.613631999999999,3.363976,10.1851978263,9.613631999999999,2.803976,10.0142,0.0,0.56,0.56,133.47
2019-10-17 18:00:00,30.96408,3.84244,31.2015800145,10.05408,2.93244,10.473,20.91,0.91,20.9297921633,133.25,183.89408,7.07244,184.0300303391,10.05408,2.93244,10.473,173.84,4.14,173.889290067,130.69,175.09408,6.97244,175.2328501469,10.05408,2.93244,10.473,165.04,4.04,165.0894400015,133.2,29.53408,9.872440000000001,31.1404391909,10.05408,2.93244,10.473,19.48,6.94,20.6793133348,133.25,10.05408,3.49244,10.6433858241,10.05408,2.93244,10.473,0.0,0.56,0.56,133.12
2019-10-17 18:30:00,32.006592,4.210256,32.2823200381,10.046592,2.930256,10.4652,21.96,1.28,21.9972725582,133.1,187.316592,7.710256,187.4752081905,10.046592,2.930256,10.4652,177.27,4.78,177.3344334866,130.29,178.366592,7.880256,178.5405824353,10.046592,2.930256,10.4652,168.32,4.95,168.3927697379,132.87,30.456592,9.530256,31.9128465618,10.046592,2.930256,10.4652,20.41,6.6,21.4505967283,133.1,10.046592,3.490256,10.6355957877,10.046592,2.930256,10.4652,0.0,0.56,0.56,132.93
2019-10-17 19:00:00,31.441728,9.945504,32.9771937775,10.441728,3.045504,10.8768,21.0,6.9,22.1045244237,135.18,191.601728,8.585504,191.7939859629,10.441728,3.045504,10.8768,181.16,5.54,181.2446887498,133.82,182.351728,9.235504,182.5854518814,10.441728,3.045504,10.8768,171.91,6.19,172.0214062261,135.77,30.651728,4.595504,30.9943073225,10.441728,3.045504,10.8768,20.21,1.55,20.2693512476,135.18,10.441728,3.605504,11.0466892199,10.441728,3.045504,10.8768,0.0,0.56,0.56,135.02
2019-10-17 19:30:00,32.393728,10.501504,34.0534168623,13.033728,3.801504,13.5768,19.36,6.7,20.4865712114,135.69,185.843728,7.871504,186.0103540456,13.033728,3.801504,13.5768,172.81,4.07,172.8579214268,134.14,176.973728,7.711504,177.1416599678,13.033728,3.801504,13.5768,163.94,3.91,163.9866204908,136.01,31.633728,5.591504,32.1240978731,13.033728,3.801504,13.5768,18.6,1.79,18.6859332119,135.69,13.033728,4.361504,13.7441181136,13.033728,3.801504,13.5768,0.0,0.56,0.56,135.53
2019-10-17 20:00:00,32.840832,10.428576,34.456863523,13.880832,4.048576,14.4592,18.96,6.38,20.0046494596,135.75,178.230832,5.988576,178.3314120337,13.880832,4.048576,14.4592,164.35,1.94,164.3614495555,130.66,169.930832,6.028576,170.0377352025,13.880832,4.048576,14.4592,156.05,1.98,156.062560853,133.09,32.050832,6.148576,32.6352695518,13.880832,4.048576,14.4592,18.17,2.1,18.2909513148,135.75,13.880832,4.608576,14.6258835548,13.880832,4.048576,14.4592,0.0,0.56,0.56,135.62
2019-10-17 20:30:00,32.183504,10.167272,33.7513162653,13.293504,3.877272,13.8474,18.89,6.29,19.909701153,135.23,171.983504,4.5872720000000005,172.0446706891,13.293504,3.877272,13.8474,158.69,0.71,158.6915883089,130.39,163.923504,4.497272,163.985184145,13.293504,3.877272,13.8474,150.63,0.62,150.6312759688,132.94,31.473504,6.017272,32.0435487479,13.293504,3.877272,13.8474,18.18,2.14,18.3055182937,135.23,13.293504,4.437272,14.0145150255,13.293504,3.877272,13.8474,0.0,0.56,0.56,135.07
2019-10-17 21:00:00,31.178832,10.227576,32.8134557113,13.808832,4.027576,14.3842,17.37,6.2,18.4433429725,135.12,166.548832,7.087576,166.6995716075,13.808832,4.027576,14.3842,152.74,3.06,152.7706490135,130.65,158.788832,6.807576,158.9346918043,13.808832,4.027576,14.3842,144.98,2.7800000000000002,145.006650882,133.18,30.558832,6.217576,31.1849397069,13.808832,4.027576,14.3842,16.75,2.19,16.8925604927,135.12,13.808832,4.587576,14.5509344978,13.808832,4.027576,14.3842,0.0,0.56,0.56,134.96
2019-10-17 21:30:00,30.057504,9.764272,31.6037110859,13.557504,3.954272,14.1224,16.5,5.8100000000000005,17.4930300406,135.29,160.147504,9.054272,160.4032508364,13.557504,3.954272,14.1224,146.59,5.1,146.6786899996,131.11,152.707504,8.684272,152.954236156,13.557504,3.954272,14.1224,139.15,4.73,139.2303680955,133.61,29.457504,6.544272,30.1756862046,13.557504,3.954272,14.1224,15.9,2.59,16.1095654814,135.29,13.557504,4.514272,14.2893165127,13.557504,3.954272,14.1224,0.0,0.56,0.56,135.09
2019-10-17 22:00:00,28.652656,9.206608,30.0954535889,12.982656,3.786608,13.5236,15.67,5.42,16.5808715091,136.55,152.572656,12.916608,153.1184316832,12.982656,3.786608,13.5236,139.59,9.13,139.8882589784,133.28,145.512656,12.346608,146.0355154929,12.982656,3.786608,13.5236,132.53,8.56,132.8061538484,135.4,28.012656,6.896608,28.84912647,12.982656,3.786608,13.5236,15.03,3.11,15.3483875375,136.55,13.062656,4.346608,13.7668436063,12.982656,3.786608,13.5236,0.08,0.56,0.5656854249000001,136.38
2019-10-17 22:30:00,27.07552,8.68036,28.4329462596,11.79552,3.44036,12.287,15.28,5.24,16.1535135497,135.95,140.16552,18.22036,141.3448071752,11.79552,3.44036,12.287,128.37,14.78,129.2180533053,133.49,133.66552,17.37036,134.7894678504,11.79552,3.44036,12.287,121.87,13.93,122.6635308476,135.54,26.50552,6.69036,27.3368525511,11.79552,3.44036,12.287,14.71,3.25,15.0647469278,135.95,11.79552,4.00036,12.4554073478,11.79552,3.44036,12.287,0.0,0.56,0.56,135.76
2019-10-17 23:00:00,24.226048,7.914264,25.4860153096,10.506048,3.064264,10.9438,13.72,4.85,14.5520067345,136.27,133.606048,19.594264,135.0352222343,10.506048,3.064264,10.9438,123.1,16.53,124.204874703,134.01,127.386048,18.674264,128.7475567186,10.506048,3.064264,10.9438,116.88,15.61,117.9177955187,136.06,23.946048,6.704264,24.8668528487,10.506048,3.064264,10.9438,13.44,3.64,13.9241947703,136.27,10.506048,3.664264,11.1267189791,10.506048,3.064264,10.9438,0.0,0.6000000000000001,0.6000000000000001,136.07
2019-10-17 23:30:00,22.7704,3.8672,23.0964575639,10.5504,3.0772,10.99,12.22,0.79,12.245509381,136.06,125.3504,21.5672,127.1922438516,10.5504,3.0772,10.99,114.8,18.49,116.279491313,130.02,119.6104,20.5772,121.3674954343,10.5504,3.0772,10.99,109.06,17.5,110.4551202978,132.73,22.8504,3.4372,23.107469009,10.5504,3.0772,10.99,12.3,0.36,12.3052671649,136.06,10.5504,3.6372,11.159756449,10.5504,3.0772,10.99,0.0,0.56,0.56,135.88
2019-10-18 00:00:00,21.594848,3.707664,21.9108245504,9.934848,2.897664,10.3488,11.66,0.81,11.6881007867,136.66,118.934848,22.657664,121.0738113992,9.934848,2.897664,10.3488,109.0,19.76,110.7766112498,130.9,113.504848,21.617664,115.5451163672,9.934848,2.897664,10.3488,103.57,18.72,105.2481985594,133.51,21.674848,3.257664,21.9182894077,9.934848,2.897664,10.3488,11.74,0.36,11.7455182942,136.66,9.934848,3.457664,10.5193462306,9.934848,2.897664,10.3488,0.0,0.56,0.56,136.47
2019-10-18 00:30:00,20.895568,3.166624,21.1341493702,9.965568,2.906624,10.3808,10.93,0.26,10.9330919689,137.09,116.665568,22.716624,118.8566353332,9.965568,2.906624,10.3808,106.7,19.81,108.5233896448,131.34,111.345568,21.676624,113.4359358461,9.965568,2.906624,10.3808,101.38,18.77,103.1029451568,133.94,20.915568,3.026624,21.133419922,9.965568,2.906624,10.3808,10.95,0.12,10.9506575145,137.09,9.965568,3.466624,10.5513045411,9.965568,2.906624,10.3808,0.0,0.56,0.56,136.95
2019-10-18 01:00:00,20.4768,3.0824,20.7074993179,9.9168,2.8924000000000003,10.33,10.56,0.19,10.561709142,136.84,111.7368,24.6924,114.4326312378,9.9168,2.8924000000000003,10.33,101.82,21.8,104.1275775191,131.34,106.6768,23.5624,109.2480038811,9.9168,2.8924000000000003,10.33,96.76,20.67,98.9431478173,133.94,20.4668,3.0324,20.6902235851,9.9168,2.8924000000000003,10.33,10.55,0.14,10.5509288691,136.84,9.9168,3.4924,10.5137899922,9.9168,2.8924000000000003,10.33,0.0,0.6000000000000001,0.6000000000000001,136.69
2019-10-18 01:30:00,20.694256,3.220408,20.9433344785,10.184256,2.970408,10.6086,10.51,0.25,10.5129729382,137.06,113.084256,24.770408,115.7653750806,10.184256,2.970408,10.6086,102.9,21.8,105.1838865987,131.47,107.964256,23.640408,110.5221672971,10.184256,2.970408,10.6086,97.78,20.67,99.9408690176,134.07,20.684256,3.070408,20.910902696,10.184256,2.970408,10.6086,10.5,0.1,10.5004761797,137.06,10.184256,3.530408,10.7788149126,10.184256,2.970408,10.6086,0.0,0.56,0.56,136.86
2019-10-18 02:00:00,24.438304,4.298672,24.8134899472,14.258304,4.158672,14.8524,10.18,0.14,10.1809626264,136.84,112.498304,25.458672,115.3430205209,14.258304,4.158672,14.8524,98.24,21.3,100.5225725894,131.08,107.618304,24.358672,110.340583003,14.258304,4.158672,14.8524,93.36,20.2,95.5203098822,133.84,24.448304,4.348672,24.832046163,14.258304,4.158672,14.8524,10.19,0.19,10.1917711905,136.84,14.258304,4.718672,15.0188248009,14.258304,4.158672,14.8524,0.0,0.56,0.56,136.78
2019-10-18 02:30:00,23.884416,3.851288,24.1929276219,12.724416,3.7112879999999997,13.2546,11.16,0.14,11.1608781017,136.91,112.424416,24.871288,115.1426518703,12.724416,3.7112879999999997,13.2546,99.7,21.16,101.920731944,131.28,107.454416,23.761288,110.0502172888,12.724416,3.7112879999999997,13.2546,94.73,20.05,96.8285877208,133.96,23.904416,3.951288,24.228780018,12.724416,3.7112879999999997,13.2546,11.18,0.24,11.1825757319,136.91,12.724416,4.271288,13.4221706039,12.724416,3.7112879999999997,13.2546,0.0,0.56,0.56,136.83
2019-10-18 03:00:00,20.443088,3.052984,20.6697982158,9.713087999999999,2.8329839999999997,10.1178,10.73,0.22,10.7322551218,137.35,115.353088,23.472984,117.7171010899,9.713087999999999,2.8329839999999997,10.1178,105.64,20.64,107.6374432993,131.73,110.093088,22.402984,112.3493734628,9.713087999999999,2.8329839999999997,10.1178,100.38,19.57,102.2698846191,134.25,20.443088,2.962984,20.656696763,9.713087999999999,2.8329839999999997,10.1178,10.73,0.13,10.7307874828,137.35,9.713087999999999,3.432984,10.3019152414,9.713087999999999,2.8329839999999997,10.1178,0.0,0.6000000000000001,0.6000000000000001,137.17
2019-10-18 03:30:00,20.539024,3.237632,20.7926373469,9.969024,2.907632,10.3844,10.57,0.33,10.5751501171,137.41,111.359024,24.927632,114.1149379501,9.969024,2.907632,10.3844,101.39,22.02,103.7536143949,131.99,106.309024,23.797632,108.9400563275,9.969024,2.907632,10.3844,96.34,20.89,98.5788400216,134.51,20.529024,2.987632,20.7452831111,9.969024,2.907632,10.3844,10.56,0.08,10.560303026,137.41,9.969024,3.467632,10.5548998669,9.969024,2.907632,10.3844,0.0,0.56,0.56,137.26
2019-10-18 04:00:00,20.700208,7.282144,21.9437515589,10.190208,2.972144,10.6148,10.51,4.31,11.359410196,136.49,110.290208,25.292144,113.153093324,10.190208,2.972144,10.6148,100.1,22.32,102.5582390644,132.31,105.310208,24.142144,108.0420428626,10.190208,2.972144,10.6148,95.12,21.17,97.4473360334,134.79,20.610208,6.872144,21.725722933,10.190208,2.972144,10.6148,10.42,3.9,11.1259336687,136.49,10.190208,3.5721439999999998,10.7981735419,10.190208,2.972144,10.6148,0.0,0.6000000000000001,0.6000000000000001,136.28
2019-10-18 04:30:00,20.637792,9.771856,22.8343519356,9.777792,2.8518559999999997,10.1852,10.86,6.92,12.8773444467,134.97,109.057792,27.121856,112.3797004303,9.777792,2.8518559999999997,10.1852,99.28,24.27,102.203479882,132.65,104.127792,25.861856,107.29134477,9.777792,2.8518559999999997,10.1852,94.35,23.01,97.1153056938,135.07,20.327792,9.171856,22.30116746,9.777792,2.8518559999999997,10.1852,10.55,6.32,12.29816653,134.97,9.817792,3.411856,10.3937385536,9.777792,2.8518559999999997,10.1852,0.04,0.56,0.5614267539000001,134.81
2019-10-18 05:00:00,19.930816,9.491488,22.0754563006,9.090816,2.651488,9.4696,10.84,6.84,12.8176128823,134.84,112.520816,25.591488,115.3943598767,9.090816,2.651488,9.4696,103.43,22.94,105.943421221,132.29,107.410816,24.381488,110.1432719274,9.090816,2.651488,9.4696,98.32,21.73,100.6926774895,134.73,19.640816,9.041488,21.6219832208,9.090816,2.651488,9.4696,10.55,6.39,12.3342855488,134.84,9.090816,3.211488,9.641399832,9.090816,2.651488,9.4696,0.0,0.56,0.56,134.67
