Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2019-10-18 05:30:00,20.409712,9.007416,22.3089642727,8.939712,2.6074159999999997,9.3122,11.47,6.4,13.1347211619,134.24,116.459712,23.927416,118.8923284134,8.939712,2.6074159999999997,9.3122,107.52,21.32,109.6133787455,131.33,111.099712,22.797416,113.4145854058,8.939712,2.6074159999999997,9.3122,102.16,20.19,104.1359769724,133.94,20.139712,9.307416,22.1863920465,8.939712,2.6074159999999997,9.3122,11.2,6.7,13.0510535973,134.24,8.939712,3.207416,9.4976822457,8.939712,2.6074159999999997,9.3122,0.0,0.6000000000000001,0.6000000000000001,134.01
2019-10-18 06:00:00,21.277936,8.530648,22.9242778669,8.607936,2.5106479999999998,8.9666,12.67,6.02,14.0274480929,134.2,120.747936,21.980648,122.7322815512,8.607936,2.5106479999999998,8.9666,112.14,19.47,113.8176633919,130.98,115.167936,20.930648,117.0544553112,8.607936,2.5106479999999998,8.9666,106.56,18.42,108.1403255035,133.71,20.977936,9.530648,23.0414203147,8.607936,2.5106479999999998,8.9666,12.37,7.02,14.2231255355,134.2,8.607936,3.070648,9.139225422300001,8.607936,2.5106479999999998,8.9666,0.0,0.56,0.56,134.01
2019-10-18 06:30:00,22.594032,7.666176,23.8591813875,7.804032,2.276176,8.1292,14.79,5.39,15.741543761700001,133.21,137.064032,14.826176,137.8635715586,7.804032,2.276176,8.1292,129.26,12.55,129.8678177995,131.96,130.664032,13.166176,131.3256922653,7.804032,2.276176,8.1292,122.86,10.89,123.3416867892,134.48,22.254032,9.756176,24.2986606709,7.804032,2.276176,8.1292,14.45,7.48,16.2712292099,133.21,7.804032,2.836176,8.3034215694,7.804032,2.276176,8.1292,0.0,0.56,0.56,133.01
2019-10-18 07:00:00,24.192928,8.807104,25.746122933,7.772928,2.267104,8.0968,16.42,6.54,17.6745014074,133.99,151.592928,8.827104,151.8497072261,7.772928,2.267104,8.0968,143.82,6.5600000000000005,143.9695314989,132.52,144.362928,8.367104,144.60519842,7.772928,2.267104,8.0968,136.59,6.1,136.7261427087,134.91,23.382928,7.917104,24.686876222,7.772928,2.267104,8.0968,15.61,5.65,16.601042136,133.99,7.772928,2.827104,8.2710898145,7.772928,2.267104,8.0968,0.0,0.56,0.56,133.76
2019-10-18 07:30:00,28.167824,10.116032,29.9292567953,9.277824,2.706032,9.6644,18.89,7.41,20.2913824073,134.98,165.777824,4.846032,165.848638693,9.277824,2.706032,9.6644,156.5,2.14,156.514630626,132.4,157.917824,4.6660319999999995,157.9867430879,9.277824,2.706032,9.6644,148.64,1.96,148.6529219356,134.83,26.767824,4.466032,27.1378304866,9.277824,2.706032,9.6644,17.49,1.76,17.5783304099,134.98,9.277824,3.306032,9.8492571172,9.277824,2.706032,9.6644,0.0,0.6000000000000001,0.6000000000000001,134.76
2019-10-18 08:00:00,30.830336,11.033848,32.7453114134,9.990336,2.9138479999999998,10.4066,20.84,8.12,22.3660456943,134.57,171.660336,4.453848,171.7181053868,9.990336,2.9138479999999998,10.4066,161.67,1.54,161.6773345278,131.5,163.550336,4.483848,163.6117883852,9.990336,2.9138479999999998,10.4066,153.56,1.57,153.5680256434,134.03,29.300336,3.943848,29.5645670822,9.990336,2.9138479999999998,10.4066,19.31,1.03,19.337450711,134.57,9.990336,3.473848,10.5770711126,9.990336,2.9138479999999998,10.4066,0.0,0.56,0.56,134.32
2019-10-18 08:30:00,31.782016,11.898088,33.9361317637,10.382016,3.028088,10.8146,21.4,8.87,23.1654246669,134.04,173.332016,8.378088,173.5343773699,10.382016,3.028088,10.8146,162.95,5.35,163.037802365,130.43,165.132016,8.258088,165.3383764455,10.382016,3.028088,10.8146,154.75,5.23,154.8383524841,133.12,30.162016,3.268088,30.3385498724,10.382016,3.028088,10.8146,19.78,0.24,19.7814559626,134.04,10.382016,3.588088,10.9845633377,10.382016,3.028088,10.8146,0.0,0.56,0.56,133.78
2019-10-18 09:00:00,32.156576,13.248168,34.7787195768,13.056576,3.808168,13.6006,19.1,9.44,21.3054828624,134.0,169.426576,9.518168,169.6937246252,13.056576,3.808168,13.6006,156.37,5.71,156.4742183237,130.49,161.526576,9.368168,161.7980139741,13.056576,3.808168,13.6006,148.47,5.5600000000000005,148.5740707526,133.26,30.696576,4.118168,30.9715851354,13.056576,3.808168,13.6006,17.64,0.31,17.6427237126,134.0,13.056576,4.368168,13.7678999314,13.056576,3.808168,13.6006,0.0,0.56,0.56,133.84
2019-10-18 09:30:00,33.18944,15.66192,36.6992461176,18.34944,5.35192,19.114,14.84,10.31,18.0699114552,134.19,161.92944,9.74192,162.2222196371,18.34944,5.35192,19.114,143.58,4.39,143.6470970817,133.15,154.69944,9.64192,154.9996237337,18.34944,5.35192,19.114,136.35,4.29,136.4174717549,133.83,31.99944,6.44192,32.6414229714,18.34944,5.35192,19.114,13.65,1.09,13.6934509894,134.19,18.34944,5.91192,19.27829729,18.34944,5.35192,19.114,0.0,0.56,0.56,133.94
2019-10-18 10:00:00,35.1476,17.6168,39.3154604195,23.3376,6.8068,24.31,11.81,10.81,16.0103778844,134.46,151.6476,8.7668,151.9007944943,23.3376,6.8068,24.31,128.31,1.96,128.3249691214,133.65,145.1876,8.7768,145.4526431936,23.3376,6.8068,24.31,121.85,1.97,121.8659238672,134.63,34.1476,8.3568,35.1552939399,23.3376,6.8068,24.31,10.81,1.55,10.9205585938,134.46,23.3776,7.3668,24.5108531879,23.3376,6.8068,24.31,0.04,0.56,0.5614267539000001,134.2
2019-10-18 10:30:00,35.059136,18.822248,39.7922107559,26.099136,7.612248,27.1866,8.96,11.21,14.3508083396,134.27,149.169136,9.142248,149.4490275428,26.099136,7.612248,27.1866,123.07,1.53,123.0795100738,133.43,143.039136,9.172248,143.3329151347,26.099136,7.612248,27.1866,116.94,1.56,116.9504048732,134.63,34.239136,9.562248,35.5493322137,26.099136,7.612248,27.1866,8.14,1.9500000000000002,8.3703106274,134.27,26.139136,8.212248,27.3988220192,26.099136,7.612248,27.1866,0.04,0.6000000000000001,0.6013318551,134.0
2019-10-18 11:00:00,36.850464,20.620552,42.227524931,30.070464,8.770552,31.3234,6.78,11.85,13.6525052646,134.27,141.820464,10.090552,142.1789831474,30.070464,8.770552,31.3234,111.75,1.32,111.7577957012,133.73,136.210464,10.130552,136.5866706049,30.070464,8.770552,31.3234,106.14,1.3599999999999999,106.1487126629,134.87,36.170464,11.350552,37.9095963666,30.070464,8.770552,31.3234,6.1,2.58,6.6231714458,134.27,30.070464,9.330552,31.4847900708,30.070464,8.770552,31.3234,0.0,0.56,0.56,134.0
2019-10-18 11:30:00,41.019568,22.288624,46.6839128471,35.549568,10.368624,37.0308,5.47,11.92,13.1151553555,134.36,136.419568,12.568624,136.9973315162,35.549568,10.368624,37.0308,100.87,2.2,100.8939884235,134.0,131.389568,12.548624,131.9874484317,35.549568,10.368624,37.0308,95.84,2.18,95.8647901995,135.01,40.429568,12.988624,42.4647421054,35.549568,10.368624,37.0308,4.88,2.62,5.5388446449,134.36,35.549568,10.928624,37.1914856858,35.549568,10.368624,37.0308,0.0,0.56,0.56,134.14
2019-10-18 12:00:00,43.1904,22.3522,48.631589497,37.0704,10.8122,38.615,6.12,11.54,13.0623887555,134.62,130.2804,13.5522,130.9833758498,37.0704,10.8122,38.615,93.21,2.74,93.2502638066,134.12,125.6604,13.4922,126.382655412,37.0704,10.8122,38.615,88.59,2.68,88.6305280363,135.24,42.5604,13.0522,44.5168234828,37.0704,10.8122,38.615,5.49,2.24,5.9293928863000005,134.62,37.0704,11.3722,38.7755269339,37.0704,10.8122,38.615,0.0,0.56,0.56,134.38
2019-10-18 12:30:00,41.792896,21.327928,46.9204291204,34.792896,10.147928,36.2426,7.0,11.18,13.1906178779,134.73,137.372896,12.057928,137.9010739011,34.792896,10.147928,36.2426,102.58,1.9100000000000001,102.5977801904,134.23,132.352896,12.037928,132.8992129026,34.792896,10.147928,36.2426,97.56,1.8900000000000001,97.5783054782,135.31,41.072896,12.047928,42.8034502689,34.792896,10.147928,36.2426,6.28,1.9,6.5611279518,134.73,34.792896,10.747928,36.4151557509,34.792896,10.147928,36.2426,0.0,0.6000000000000001,0.6000000000000001,134.5
2019-10-18 13:00:00,38.968752,19.507136,43.5785725714,31.258752,9.117136,32.5612,7.71,10.39,12.9381683402,135.1,143.738752,10.917136,144.1527408167,31.258752,9.117136,32.5612,112.48,1.8,112.4944016385,134.4,138.118752,10.917136,138.5495345083,31.258752,9.117136,32.5612,106.86,1.8,106.8751589473,135.53,38.198752,10.207136,39.5389716568,31.258752,9.117136,32.5612,6.94,1.09,7.025076512,135.1,31.258752,9.677136,32.7224164413,31.258752,9.117136,32.5612,0.0,0.56,0.56,134.9
2019-10-18 13:30:00,40.15072,18.41896,44.1739561733,30.03072,8.75896,31.282,10.12,9.66,13.9903538197,135.71,139.36072,10.06896,139.723993052,30.03072,8.75896,31.282,109.33,1.31,109.3378479759,135.18,133.92072,10.04896,134.2972108512,30.03072,8.75896,31.282,103.89,1.29,103.8980086431,136.25,39.25072,9.45896,40.3743847606,30.03072,8.75896,31.282,9.22,0.7000000000000001,9.246534486,135.71,30.03072,9.31896,31.4433961143,30.03072,8.75896,31.282,0.0,0.56,0.56,135.53
2019-10-18 14:00:00,40.993728,20.901504,46.0147650738,35.593728,10.381504,37.0768,5.4,10.52,11.8249904863,135.95,132.943728,13.751504,133.6530533763,35.593728,10.381504,37.0768,97.35,3.37,97.4083127869,135.23,128.103728,13.611504,128.8248352168,35.593728,10.381504,37.0768,92.51,3.23,92.5663707833,136.33,40.483728,11.481504,42.0803655745,35.593728,10.381504,37.0768,4.89,1.1,5.0121951279,135.95,35.593728,10.981504,37.2492537246,35.593728,10.381504,37.0768,0.0,0.6000000000000001,0.6000000000000001,135.76
2019-10-18 14:30:00,41.105392,18.638656,45.1337207524,31.195392,9.098656,32.4952,9.91,9.54,13.7557151759,135.95,140.995392,11.558656,141.4683819578,31.195392,9.098656,32.4952,109.8,2.46,109.8275539198,130.91,135.655392,11.388656,136.1326076448,31.195392,9.098656,32.4952,104.46,2.29,104.4850979805,132.78,40.205392,9.508656,41.3145021125,31.195392,9.098656,32.4952,9.01,0.41000000000000003,9.0193236997,135.95,31.195392,9.658656,32.6564253671,31.195392,9.098656,32.4952,0.0,0.56,0.56,135.76
2019-10-18 15:00:00,41.241088,16.151984,44.29123984,25.721088,7.501984,26.7928,15.52,8.65,17.7677488726,136.03,149.411088,8.351984,149.644341203,25.721088,7.501984,26.7928,123.69,0.85,123.6929205735,130.4,143.331088,8.271984,143.5695876798,25.721088,7.501984,26.7928,117.61,0.77,117.612520592,132.44,39.961088,8.211984,40.7961424078,25.721088,7.501984,26.7928,14.24,0.71,14.2576891536,136.03,25.721088,8.101984,26.9669522312,25.721088,7.501984,26.7928,0.0,0.6000000000000001,0.6000000000000001,135.94
2019-10-18 15:30:00,38.995904,13.865472,41.3875807768,21.515904,6.275472,22.4124,17.48,7.59,19.0567179756,136.3,154.505904,6.985472,154.6637358592,21.515904,6.275472,22.4124,132.99,0.71,132.9918952418,130.5,147.965904,6.895472,148.1264874377,21.515904,6.275472,22.4124,126.45,0.62,126.4515199592,132.56,37.575904,8.045472,38.4275705857,21.515904,6.275472,22.4124,16.06,1.77,16.1572429579,136.3,21.515904,6.835472,22.5756019277,21.515904,6.275472,22.4124,0.0,0.56,0.56,136.25
2019-10-18 16:00:00,38.181024,14.143632,40.7164944444,21.921024,6.393632,22.8344,16.26,7.75,18.0124984386,136.34,155.131024,7.413632,155.3080698055,21.921024,6.393632,22.8344,133.21,1.02,133.213905055,130.55,148.541024,7.223632,148.7165648818,21.921024,6.393632,22.8344,126.62,0.8300000000000001,126.6227203151,132.62,36.881024,7.993632,37.7373566091,21.921024,6.393632,22.8344,14.96,1.6,15.0453182087,136.34,21.921024,6.993632,23.009610639,21.921024,6.393632,22.8344,0.0,0.6000000000000001,0.6000000000000001,136.22
2019-10-18 16:30:00,36.651936,14.487648,39.4113734488,21.111936,6.157648,21.9916,15.54,8.33,17.6318036514,136.0,153.221936,8.537648,153.4596139216,21.111936,6.157648,21.9916,132.11,2.38,132.1314364563,130.38,146.721936,8.297648,146.9563794666,21.111936,6.157648,21.9916,125.61,2.14,125.6282281177,132.47,35.391936,7.167648,36.1104460188,21.111936,6.157648,21.9916,14.28,1.01,14.315673229,136.0,21.111936,6.757648,22.1670847916,21.111936,6.157648,21.9916,0.0,0.6000000000000001,0.6000000000000001,135.88
2019-10-18 17:00:00,32.056192,12.468056,34.395521016000004,15.696192,4.578056,16.3502,16.36,7.89,18.1631963046,135.58,165.596192,6.848056,165.7377285831,15.696192,4.578056,16.3502,149.9,2.27,149.9171868066,133.37,158.246192,6.658056,158.3861957123,15.696192,4.578056,16.3502,142.55,2.08,142.5651742187,134.89,30.766192,5.948056,31.335889015,15.696192,4.578056,16.3502,15.07,1.37,15.1321445935,135.58,15.736191999999999,5.138056,16.5537717189,15.696192,4.578056,16.3502,0.04,0.56,0.5614267539000001,135.44
2019-10-18 17:30:00,30.928016,10.391088,32.6269349391,11.798016,3.441088,12.2896,19.13,6.95,20.3533633584,135.58,174.218016,4.511088,174.2764098033,11.798016,3.441088,12.2896,162.42,1.07,162.4235244661,133.84,166.078016,4.2810880000000004,166.1331848637,11.798016,3.441088,12.2896,154.28,0.84,154.2822867344,135.31,29.448016,5.701088,29.9948003947,11.798016,3.441088,12.2896,17.65,2.26,17.7941029558,135.58,11.798016,4.001088,12.4580049253,11.798016,3.441088,12.2896,0.0,0.56,0.56,135.44
2019-10-18 18:00:00,34.079296,10.973127999999999,35.8023456489,14.479296,4.223128,15.0826,19.6,6.75,20.7297491543,135.55,172.999296,4.543128,173.0589391754,14.479296,4.223128,15.0826,158.52,0.32,158.5203229873,133.74,165.039296,4.403128,165.0980216731,14.479296,4.223128,15.0826,150.56,0.18,150.5601075983,135.21,32.599296,6.683128,33.2772940541,14.479296,4.223128,15.0826,18.12,2.46,18.2862243232,135.55,14.479296,4.823128,15.2614735973,14.479296,4.223128,15.0826,0.0,0.6000000000000001,0.6000000000000001,135.44
2019-10-18 18:30:00,35.293056,11.053808,36.9835973523,15.613056,4.553808,16.2636,19.68,6.5,20.7256459489,135.02,177.423056,4.883808,177.4902599608,15.613056,4.553808,16.2636,161.81,0.33,161.8103365054,132.9,169.323056,4.813808,169.3914697989,15.613056,4.553808,16.2636,153.71,0.26,153.7102198944,134.54,33.823056,7.153808,34.5713188363,15.613056,4.553808,16.2636,18.21,2.6,18.3946758602,135.02,15.613056,5.113808,16.4291980912,15.613056,4.553808,16.2636,0.0,0.56,0.56,134.83
2019-10-18 19:00:00,35.151008,11.436544,36.9646845256,16.891008,4.926544,17.5948,18.26,6.51,19.3857602379,134.78,178.911008,5.286544,178.9890955646,16.891008,4.926544,17.5948,162.02,0.36,162.0203999501,132.45,170.771008,5.446544,170.8578415376,16.891008,4.926544,17.5948,153.88,0.52,153.8808786042,134.22,33.811008,7.486544,34.6299379589,16.891008,4.926544,17.5948,16.92,2.56,17.1125684805,134.78,16.891008,5.486544,17.7597386332,16.891008,4.926544,17.5948,0.0,0.56,0.56,134.56
2019-10-18 19:30:00,35.743888,11.682384,37.6045692075,18.693888,5.452384,19.4728,17.05,6.23,18.1525590482,134.46,172.013888,6.642384,172.1420893625,18.693888,5.452384,19.4728,153.32,1.19,153.3246180494,132.41,164.303888,6.492384,164.432109583,18.693888,5.452384,19.4728,145.61,1.04,145.6137139833,134.16,34.493888,8.232384,35.4626628397,18.693888,5.452384,19.4728,15.8,2.7800000000000002,16.0427055075,134.46,18.693888,6.012384,19.6369603025,18.693888,5.452384,19.4728,0.0,0.56,0.56,134.25
2019-10-18 20:00:00,37.041248,12.147864,38.9823633604,20.701248,6.037864,21.5638,16.34,6.11,17.444990685,134.33,163.381248,10.337864,163.7079827929,20.701248,6.037864,21.5638,142.68,4.3,142.7447806401,132.86,156.241248,10.007864,156.5614413527,20.701248,6.037864,21.5638,135.54,3.9699999999999998,135.5981286744,134.56,35.841248,8.887864,36.9268084822,20.701248,6.037864,21.5638,15.14,2.85,15.4059112032,134.33,20.701248,6.637864,21.7394320818,20.701248,6.037864,21.5638,0.0,0.6000000000000001,0.6000000000000001,134.12
2019-10-18 20:30:00,36.779792,11.912856,38.6609523633,20.409792,5.952856,21.2602,16.37,5.96,17.4212083393,134.36,157.999792,13.132856,158.5446504262,20.409792,5.952856,21.2602,137.59,7.18,137.7772132829,133.21,151.069792,12.662856,151.5995711636,20.409792,5.952856,21.2602,130.66,6.71,130.8321814387,134.94,35.549792,8.942855999999999,36.6573646718,20.409792,5.952856,21.2602,15.14,2.99,15.4324236593,134.36,20.409792,6.512856,21.4237462354,20.409792,5.952856,21.2602,0.0,0.56,0.56,134.16
2019-10-18 21:00:00,34.56632,11.34976,36.3819671046,19.09632,5.5697600000000005,19.892,15.47,5.78,16.5145178555,134.73,151.41632,16.38976,152.3007754255,19.09632,5.5697600000000005,19.892,132.32,10.82,132.7616465701,134.24,144.80632,15.75976,145.6613893494,19.09632,5.5697600000000005,19.892,125.71,10.19,126.12232237,135.77,33.37632,8.76976,34.5092368389,19.09632,5.5697600000000005,19.892,14.28,3.2,14.6341518374,134.73,19.09632,6.12976,20.0560064619,19.09632,5.5697600000000005,19.892,0.0,0.56,0.56,134.51
2019-10-18 21:30:00,32.6828,12.9104,35.1403449613,18.1728,5.3004,18.93,14.51,7.61,16.3845109784,134.5,146.6228,19.0004,147.8487763899,18.1728,5.3004,18.93,128.45,13.7,129.1785295628,134.51,140.1628,18.2304,141.3434044729,18.1728,5.3004,18.93,121.99,12.93,122.6733263591,136.04,31.7728,11.3904,33.7528077647,18.1728,5.3004,18.93,13.6,6.09,14.9012784686,134.5,18.1728,5.8604,19.0943695366,18.1728,5.3004,18.93,0.0,0.56,0.56,134.27
2019-10-18 22:00:00,32.362272,6.481496,33.0049456809,19.582272,5.711496,20.3982,12.78,0.77,12.8031753874,136.25,135.672272,22.991496,137.6065924219,19.582272,5.711496,20.3982,116.09,17.28,117.3690184844,134.91,129.852272,21.861496,131.6796778205,19.582272,5.711496,20.3982,110.27,16.15,111.4463790349,136.37,32.282272,6.081496,32.8501092704,19.582272,5.711496,20.3982,12.7,0.37,12.7053886206,136.25,19.622272,6.271496,20.6001267113,19.582272,5.711496,20.3982,0.04,0.56,0.5614267539000001,136.07
2019-10-18 22:30:00,30.966528,6.226904,31.5863924784,19.566527999999998,5.706904,20.3818,11.4,0.52,11.4118534866,136.22,125.856528,26.876904,128.6943417903,19.566527999999998,5.706904,20.3818,106.29,21.17,108.3777329529,133.44,120.546528,25.756904,123.2675282324,19.566527999999998,5.706904,20.3818,100.98,20.05,102.9512646838,135.14,30.946528,5.746904,31.4756175609,19.566527999999998,5.706904,20.3818,11.38,0.04,11.3800702986,136.22,19.566527999999998,6.266904,20.5456346634,19.566527999999998,5.706904,20.3818,0.0,0.56,0.56,136.0
2019-10-18 23:00:00,29.598,5.804,30.1616978965,19.008,5.5440000000000005,19.8,10.59,0.26,10.5931912095,136.75,118.208,28.944,121.6999852095,19.008,5.5440000000000005,19.8,99.2,23.4,101.9225195921,134.56,113.248,27.734,116.5945292885,19.008,5.5440000000000005,19.8,94.24,22.19,96.8172179935,136.02,29.518,5.604,30.0452515383,19.008,5.5440000000000005,19.8,10.51,0.06,10.5101712641,136.75,19.008,6.144,19.9763059648,19.008,5.5440000000000005,19.8,0.0,0.6000000000000001,0.6000000000000001,136.59
2019-10-18 23:30:00,28.98904,11.75472,31.2815901514,19.31904,5.63472,20.124,9.67,6.12,11.443919783,135.62,109.99904,31.74472,114.488060726,19.31904,5.63472,20.124,90.68,26.11,94.36415898,131.78,105.54904,30.204720000000002,109.785813998,19.31904,5.63472,20.124,86.23,24.57,89.6621313599,133.74,28.67904,11.43472,30.8745875568,19.31904,5.63472,20.124,9.36,5.8,11.0113396097,135.62,19.35904,6.19472,20.3260174555,19.31904,5.63472,20.124,0.04,0.56,0.5614267539000001,135.41
2019-10-19 00:00:00,27.502912,11.660016,29.872498081,18.582912,5.420016,19.3572,8.92,6.24,10.8859542531,135.64,104.012912,31.700016,108.7362721318,18.582912,5.420016,19.3572,85.43,26.28,89.3807770161,132.28,99.812912,30.370016,104.3309890385,18.582912,5.420016,19.3572,81.23,24.95,84.9753811407,134.17,27.102912,11.510016,29.4456840165,18.582912,5.420016,19.3572,8.52,6.09,10.4727503551,135.64,18.582912,6.020016,19.5336942497,18.582912,5.420016,19.3572,0.0,0.6000000000000001,0.6000000000000001,135.41
2019-10-19 00:30:00,26.589808,6.629944,27.4039056873,17.279808,5.039944,17.9998,9.31,1.5899999999999999,9.4447975097,135.11,99.459808,32.449944,104.6195597056,17.279808,5.039944,17.9998,82.18,27.41,86.6305979432,132.8,95.429808,31.059944,100.3572039078,17.279808,5.039944,17.9998,78.15,26.02,82.3678511314,134.62,25.879808,7.809944,27.0325671626,17.279808,5.039944,17.9998,8.6,2.77,9.0350926946,135.11,17.279808,5.599944,18.1645571738,17.279808,5.039944,17.9998,0.0,0.56,0.56,134.94
2019-10-19 01:00:00,24.859696,6.055328,25.5865488568,15.549696,4.535328,16.1976,9.31,1.52,9.4332656064,135.25,97.989696,32.655328,103.2877096704,15.549696,4.535328,16.1976,82.44,28.12,87.1038919911,132.96,93.949696,31.245328,99.009170789,15.549696,4.535328,16.1976,78.4,26.71,82.825020978,134.78,24.159696,7.355328,25.2545394098,15.549696,4.535328,16.1976,8.61,2.8200000000000003,9.0600496687,135.25,15.549696,5.135328,16.3757332465,15.549696,4.535328,16.1976,0.0,0.6000000000000001,0.6000000000000001,135.03
2019-10-19 01:30:00,24.42392,6.00156,25.1504789338,15.19392,4.43156,15.827,9.23,1.57,9.3625744323,135.4,100.61392,32.35156,105.687200418,15.19392,4.43156,15.827,85.42,27.92,89.8671397119,133.09,96.43392,30.93156,101.2732063806,15.19392,4.43156,15.827,81.24,26.5,85.4528384549,134.91,23.72392,7.24156,24.804527236,15.19392,4.43156,15.827,8.53,2.81,8.9809242286,135.4,15.19392,5.03156,16.0053678808,15.19392,4.43156,15.827,0.0,0.6000000000000001,0.6000000000000001,135.22
2019-10-19 02:00:00,24.15248,5.5186399999999995,24.7749405166,14.05248,4.09864,14.638,10.1,1.42,10.1993333115,135.43,103.03248,31.91864,107.8633001275,14.05248,4.09864,14.638,88.98,27.82,93.2276396784,133.03,98.67248,30.51864,103.2842954994,14.05248,4.09864,14.638,84.62,26.42,88.6485239584,134.87,23.40248,7.03864,24.4380548162,14.05248,4.09864,14.638,9.35,2.94,9.8013315422,135.43,14.05248,4.69864,14.8171998704,14.05248,4.09864,14.638,0.0,0.6000000000000001,0.6000000000000001,135.22
2019-10-19 02:30:00,22.976992,5.137456,23.544332981,12.676992,3.697456,13.2052,10.3,1.44,10.4001730755,135.77,103.336992,31.577456,108.0540126189,12.676992,3.697456,13.2052,90.66,27.88,94.8500395361,133.37,98.876992,30.147456,103.3708307514,12.676992,3.697456,13.2052,86.2,26.45,90.1667483056,135.22,22.216992,6.657456,23.1930259759,12.676992,3.697456,13.2052,9.54,2.96,9.9886535629,135.77,12.676992,4.257456,13.3728103912,12.676992,3.697456,13.2052,0.0,0.56,0.56,135.6
2019-10-19 03:00:00,21.190048,4.821264,21.7316064938,11.730048,3.421264,12.2188,9.46,1.4,9.5630329917,136.24,102.290048,32.171264,107.2298659292,11.730048,3.421264,12.2188,90.56,28.75,95.0140836929,134.04,97.840048,30.711264,102.5468513857,11.730048,3.421264,12.2188,86.11,27.29,90.3309260442,135.74,20.480048,6.461264,21.4751088137,11.730048,3.421264,12.2188,8.75,3.04,9.2630502536,136.24,11.730048,4.021264,12.4001850889,11.730048,3.421264,12.2188,0.0,0.6000000000000001,0.6000000000000001,136.08
2019-10-19 03:30:00,19.747344,4.598392,20.2756702488,10.657344,3.108392,11.1014,9.09,1.49,9.2113082676,136.24,102.157344,31.748392,106.9770224287,10.657344,3.108392,11.1014,91.5,28.64,95.8775239563,134.04,97.657344,30.288392,102.2464841796,10.657344,3.108392,11.1014,87.0,27.18,91.1468726836,135.74,19.057344,6.0583919999999996,19.9971616476,10.657344,3.108392,11.1014,8.4,2.95,8.9029489496,136.24,10.657344,3.708392,11.2841106145,10.657344,3.108392,11.1014,0.0,0.6000000000000001,0.6000000000000001,136.06
2019-10-19 04:00:00,19.708736,4.460048,20.2070854623,10.148736,2.960048,10.5716,9.56,1.5,9.6769623333,136.39,100.158736,31.850048,105.1008941671,10.148736,2.960048,10.5716,90.01,28.89,94.5327043938,134.21,95.718736,30.370048,100.4211941622,10.148736,2.960048,10.5716,85.57,27.41,89.8528408009,135.84,18.998736,5.9200479999999995,19.8997220564,10.148736,2.960048,10.5716,8.85,2.96,9.3318861973,136.39,10.148736,3.560048,10.7550352933,10.148736,2.960048,10.5716,0.0,0.6000000000000001,0.6000000000000001,136.14
2019-10-19 04:30:00,19.508096,4.231528,19.9617544009,9.468096,2.761528,9.8626,10.04,1.47,10.1470439045,136.39,98.968096,31.741528,103.933674166,9.468096,2.761528,9.8626,89.5,28.98,94.0749190805,134.26,94.568096,30.271528,99.2949655749,9.468096,2.761528,9.8626,85.1,27.51,89.4360671094,135.91,18.778096,5.751528,19.6391691199,9.468096,2.761528,9.8626,9.31,2.99,9.7783536447,136.39,9.468096,3.361528,10.0471245817,9.468096,2.761528,9.8626,0.0,0.6000000000000001,0.6000000000000001,136.21
2019-10-19 05:00:00,19.400272,4.225496,19.855109421,9.550272,2.785496,9.9482,9.85,1.44,9.9547024064,136.47,98.980272,33.025496,104.3445141406,9.550272,2.785496,9.9482,89.43,30.24,94.4043563613,134.59,94.600272,31.475496,99.6991389678,9.550272,2.785496,9.9482,85.05,28.69,89.7586686621,136.13,18.670272,5.825496,19.5580024594,9.550272,2.785496,9.9482,9.12,3.04,9.6133240869,136.47,9.550272,3.385496,10.1325849831,9.550272,2.785496,9.9482,0.0,0.6000000000000001,0.6000000000000001,136.37
2019-10-19 05:30:00,19.167184,4.267512,19.6365119398,9.557184,2.787512,9.955400000000001,9.61,1.48,9.723296766,136.21,100.077184,33.117512,105.4144788843,9.557184,2.787512,9.955400000000001,90.52,30.33,95.4661159784,134.16,95.627184,31.567512,100.7028606031,9.557184,2.787512,9.955400000000001,86.07,28.78,90.7542467326,135.87,18.447184,5.757512,19.3247908646,9.557184,2.787512,9.955400000000001,8.89,2.9699999999999998,9.3729931185,136.21,9.597184,3.387512,10.1774838875,9.557184,2.787512,9.955400000000001,0.04,0.6000000000000001,0.6013318551,135.99
2019-10-19 06:00:00,19.407488,4.327184,19.8840416375,9.967488,2.907184,10.3828,9.44,1.42,9.5462034338,136.17,102.007488,32.907184,107.1840023832,9.967488,2.907184,10.3828,92.04,30.0,96.8057932151,134.06,97.497488,31.367184,102.4190431434,9.967488,2.907184,10.3828,87.53,28.46,92.0406024535,135.82,18.717488,5.9271840000000005,19.6335393447,9.967488,2.907184,10.3828,8.75,3.02,9.2565058202,136.17,9.967488,3.507184,10.5665110912,9.967488,2.907184,10.3828,0.0,0.6000000000000001,0.6000000000000001,135.99
2019-10-19 06:30:00,20.43504,4.29272,20.8810513337,9.57504,2.79272,9.974,10.86,1.5,10.9631017509,135.49,110.73504,29.70272,114.649468639,9.57504,2.79272,9.974,101.16,26.91,104.6780478419,132.71,105.76504,28.30272,109.486472432,9.57504,2.79272,9.974,96.19,25.51,99.5152058733,134.71,19.70504,5.68272,20.5080937193,9.57504,2.79272,9.974,10.13,2.89,10.5341824552,135.49,9.57504,3.39272,10.1583433689,9.57504,2.79272,9.974,0.0,0.6000000000000001,0.6000000000000001,135.29
2019-10-19 07:00:00,21.326,4.728,21.843815143,9.696,2.8280000000000003,10.1,11.63,1.9,11.7841800733,135.11,117.246,27.188,120.3570183246,9.696,2.8280000000000003,10.1,107.55,24.36,110.2742585557,131.91,111.946,25.908,114.9048797049,9.696,2.8280000000000003,10.1,102.25,23.08,104.8224637184,134.01,20.576,5.308,21.2496268203,9.696,2.8280000000000003,10.1,10.88,2.48,11.1590680614,135.11,9.696,3.388,10.2708792223,9.696,2.8280000000000003,10.1,0.0,0.56,0.56,134.89
2019-10-19 07:30:00,22.216784,4.900312,22.7507922719,10.046784,2.930312,10.4654,12.17,1.97,12.3284143344,134.57,125.856784,23.030312,127.9465722465,10.046784,2.930312,10.4654,115.81,20.1,117.5413378348,130.61,120.146784,21.940312,122.1336439979,10.046784,2.930312,10.4654,110.1,19.01,111.7290924513,132.9,21.446784,5.310312,22.0944327259,10.046784,2.930312,10.4654,11.4,2.38,11.6457889385,134.57,10.046784,3.530312,10.6489892272,10.046784,2.930312,10.4654,0.0,0.6000000000000001,0.6000000000000001,134.33
2019-10-19 08:00:00,23.500112,5.519616,24.139623543,10.250112,2.989616,10.6772,13.25,2.5300000000000002,13.4893810088,134.22,133.700112,21.939616,135.4882529928,10.250112,2.989616,10.6772,123.45,18.95,124.8959767166,130.02,127.700112,20.029616,129.261379081,10.250112,2.989616,10.6772,117.45,17.04,118.6796701209,132.5,22.690112,4.809616,23.1942576652,10.250112,2.989616,10.6772,12.44,1.82,12.5724301549,134.22,10.250112,3.549616,10.8473300752,10.250112,2.989616,10.6772,0.0,0.56,0.56,134.02
2019-10-19 08:30:00,24.804608,6.521344,25.6475438512,10.804608,3.151344,11.2548,14.0,3.37,14.399892360700001,133.41,141.794608,17.101344,142.8221510288,10.804608,3.151344,11.2548,130.99,13.95,131.7307200314,132.98,135.274608,16.201344,136.2413414385,10.804608,3.151344,11.2548,124.47,13.05,125.1522408908,134.97,23.964608,4.131344,24.3181092982,10.804608,3.151344,11.2548,13.16,0.98,13.1964389136,133.41,10.804608,3.751344,11.4373133139,10.804608,3.151344,11.2548,0.0,0.6000000000000001,0.6000000000000001,133.16
2019-10-19 09:00:00,25.650592,7.772256,26.8022542574,13.790592,4.022256,14.3652,11.86,3.75,12.4387338584,133.0,142.780592,17.342256,143.8299387994,13.790592,4.022256,14.3652,128.99,13.32,129.6759133378,132.3,136.310592,16.562256,137.3130941141,13.790592,4.022256,14.3652,122.52,12.54,123.16006658,134.57,24.960592,4.572256,25.3759074305,13.790592,4.022256,14.3652,11.17,0.55,11.1835325367,133.0,13.790592,4.582256,14.5319474868,13.790592,4.022256,14.3652,0.0,0.56,0.56,132.71
2019-10-19 09:30:00,26.749968,10.365824,28.6881699521,18.259968,5.325824,19.0208,8.49,5.04,9.8732821291,134.54,142.209968,17.855824,143.3265692371,18.259968,5.325824,19.0208,123.95,12.53,124.5817137464,132.17,135.999968,17.115824,137.0727643524,18.259968,5.325824,19.0208,117.74,11.79,118.3288286936,134.48,26.509968,9.155824,28.0465241426,18.259968,5.325824,19.0208,8.25,3.83,9.0956802934,134.54,18.259968,5.8858239999999995,19.1851337113,18.259968,5.325824,19.0208,0.0,0.56,0.56,134.21
2019-10-19 10:00:00,28.155808,11.132944,30.276921346800002,21.815808,6.362944,22.7248,6.34,4.77,7.9340090749000005,135.15,136.135808,18.822944,137.430933347,21.815808,6.362944,22.7248,114.32,12.46,114.9970173526,133.02,130.415808,18.112944,131.6676183298,21.815808,6.362944,22.7248,108.6,11.75,109.2337974255,135.16,27.895808,8.752944,29.236794158,21.815808,6.362944,22.7248,6.08,2.39,6.5328783855,135.15,21.855808,6.962944,22.9381545134,21.815808,6.362944,22.7248,0.04,0.6000000000000001,0.6013318551,134.83
2019-10-19 10:30:00,28.31248,12.19364,30.8266342665,23.77248,6.9336400000000005,24.763,4.54,5.26,6.9483235388,135.31,132.42248,20.03364,133.929309492,23.77248,6.9336400000000005,24.763,108.65,13.1,109.436888205,133.53,127.00248,19.28364,128.4581204043,23.77248,6.9336400000000005,24.763,103.23,12.35,103.9661262143,135.5,28.07248,9.80364,29.735088542,23.77248,6.9336400000000005,24.763,4.3,2.87,5.1698065728,135.31,23.77248,7.49364,24.9255982035,23.77248,6.9336400000000005,24.763,0.0,0.56,0.56,135.02
2019-10-19 11:00:00,28.126752,11.176136,30.2658255126,22.786752,6.646136,23.7362,5.34,4.53,7.0026066575,135.39,131.506752,19.426136,132.9338203072,22.786752,6.646136,23.7362,108.72,12.78,109.468565351,133.65,126.116752,18.696136,127.4950220062,22.786752,6.646136,23.7362,103.33,12.05,104.0302427182,135.5,27.866751999999998,8.796136,29.2220443426,22.786752,6.646136,23.7362,5.08,2.15,5.5162396612,135.39,22.786752,7.246136,23.9111386939,22.786752,6.646136,23.7362,0.0,0.6000000000000001,0.6000000000000001,135.1
2019-10-19 11:30:00,27.626032,10.642176,29.6049582685,22.396032,6.532176,23.3292,5.23,4.11,6.6516915142,135.71,130.296032,20.352176,131.8759531639,22.396032,6.532176,23.3292,107.9,13.82,108.7814432704,134.15,124.896032,19.572176,126.4202866739,22.396032,6.532176,23.3292,102.5,13.04,103.3261419003,135.93,27.366032,8.262176,28.5860675799,22.396032,6.532176,23.3292,4.97,1.73,5.262489905,135.71,22.396032,7.092176,23.4921520887,22.396032,6.532176,23.3292,0.0,0.56,0.56,135.46
2019-10-19 12:00:00,31.277088,12.029984,33.5108452415,26.297088,7.669984,27.3928,4.98,4.36,6.6189122973,135.47,122.757088,22.289984,124.7643620629,26.297088,7.669984,27.3928,96.46,14.62,97.5616523025,134.15,117.967088,21.479984,119.9067286012,26.297088,7.669984,27.3928,91.67,13.81,92.7043957965,135.9,31.037088,9.659984,32.5056321643,26.297088,7.669984,27.3928,4.74,1.99,5.1407878774,135.47,26.337088,8.269984000000001,27.6049785307,26.297088,7.669984,27.3928,0.04,0.6000000000000001,0.6013318551,135.19
2019-10-19 12:30:00,28.808192,10.734056,30.7429973249,22.368192,6.524056,23.3002,6.44,4.21,7.6940041591,135.42,127.728192,21.474056,129.5207555285,22.368192,6.524056,23.3002,105.36,14.95,106.4153752989,133.98,122.488192,20.634056,124.2140146942,22.368192,6.524056,23.3002,100.12,14.11,101.1093788924,135.77,28.558192,8.354056,29.7550093591,22.368192,6.524056,23.3002,6.19,1.83,6.4548431429,135.42,22.368192,7.084056,23.4631596926,22.368192,6.524056,23.3002,0.0,0.56,0.56,135.15
2019-10-19 13:00:00,25.102592,12.673256,28.1203048127,22.502592,6.563256,23.4402,2.6,6.11,6.6401882503,135.36,128.982592,21.413256,130.7479887859,22.502592,6.563256,23.4402,106.48,14.85,107.5105246011,134.21,123.712592,20.573256,125.4115795363,22.502592,6.563256,23.4402,101.21,14.01,102.1750664301,135.96,24.982592,10.263256,27.0085972749,22.502592,6.563256,23.4402,2.48,3.7,4.4542563914,135.36,22.502592,7.123256,23.6031231569,22.502592,6.563256,23.4402,0.0,0.56,0.56,135.12
2019-10-19 13:30:00,26.496432,9.879376,28.2783128719,19.506432,5.689376,20.3192,6.99,4.19,8.1496134878,135.71,128.326432,20.859376,130.0107177003,19.506432,5.689376,20.3192,108.82,15.17,109.8722954161,134.38,122.896432,20.009376,124.5146904033,19.506432,5.689376,20.3192,103.39,14.32,104.3769826159,136.13,26.276432,7.489376,27.3229140379,19.506432,5.689376,20.3192,6.77,1.8,7.0052052076,135.71,19.506432,6.289376,20.4952955539,19.506432,5.689376,20.3192,0.0,0.6000000000000001,0.6000000000000001,135.5
2019-10-19 14:00:00,21.689456,11.229008,24.4238228425,19.299456,5.629008,20.1036,2.39,5.6,6.0886862294,135.71,133.029456,21.579008,134.7682816909,19.299456,5.629008,20.1036,113.73,15.95,114.8430032697,134.55,127.349456,20.689008,129.0190644654,19.299456,5.629008,20.1036,108.05,15.06,109.0944824453,136.28,21.629456,8.829008,23.3620364934,19.299456,5.629008,20.1036,2.33,3.2,3.9583961399,135.71,19.299456,6.189008,20.2675312241,19.299456,5.629008,20.1036,0.0,0.56,0.56,135.5
2019-10-19 14:30:00,24.480912,12.384016,27.4349941615,22.710912,6.624016,23.6572,1.77,5.76,6.0258194463,135.2,125.790912,23.524016,127.9716096271,22.710912,6.624016,23.6572,103.08,16.9,104.456193689,134.27,120.630912,22.584016,122.7267481385,22.710912,6.624016,23.6572,97.92,15.96,99.2121363544,136.06,24.480912,9.994016,26.4423033823,22.710912,6.624016,23.6572,1.77,3.37,3.8065469917,135.2,22.710912,7.224016,23.8321616947,22.710912,6.624016,23.6572,0.0,0.6000000000000001,0.6000000000000001,134.99
2019-10-19 15:00:00,24.897296,11.857128,27.576563102,22.207296,6.477128,23.1326,2.69,5.38,6.0150228595,135.64,122.997296,23.687128,125.2573944173,22.207296,6.477128,23.1326,100.79,17.21,102.2487564717,134.84,117.997296,22.737128,120.1679610087,22.207296,6.477128,23.1326,95.79,16.26,97.1602372373,136.46,24.767296,9.447128,26.5078701257,22.207296,6.477128,23.1326,2.56,2.9699999999999998,3.9210330271,135.64,22.207296,7.037128,23.2956040085,22.207296,6.477128,23.1326,0.0,0.56,0.56,135.42
2019-10-19 15:30:00,21.13384,8.57112,22.8057731989,16.32384,4.76112,17.004,4.8100000000000005,3.81,6.1361388511,135.48,129.54384,22.75112,131.5264990152,16.32384,4.76112,17.004,113.22,17.99,114.6403441202,134.35,123.89384,21.75112,125.7886911101,16.32384,4.76112,17.004,107.57,16.99,108.9034664278,136.14,20.99384,6.19112,21.8876971105,16.32384,4.76112,17.004,4.67,1.43,4.8840352169,135.48,16.32384,5.36112,17.1816576616,16.32384,4.76112,17.004,0.0,0.6000000000000001,0.6000000000000001,135.28
2019-10-19 16:00:00,25.74576,7.61168,26.8473803266,16.80576,4.90168,17.506,8.94,2.71,9.3417182574,135.62,125.11576,23.19168,127.2470330562,16.80576,4.90168,17.506,108.31,18.29,109.8434349426,134.56,119.71576,22.18168,121.7533988027,16.80576,4.90168,17.506,102.91,17.28,104.3506899833,136.29,25.52576,5.20168,26.0503723275,16.80576,4.90168,17.506,8.72,0.30000000000000004,8.7251590243,135.62,16.80576,5.46168,17.6709795314,16.80576,4.90168,17.506,0.0,0.56,0.56,135.49
2019-10-19 16:30:00,22.0732,6.4726,23.002623959,13.4832,3.9326,14.045,8.59,2.54,8.9576615252,135.66,135.6932,21.7626,137.4272727118,13.4832,3.9326,14.045,122.21,17.83,123.5038177548,134.24,129.6032,20.7526,131.254180341,13.4832,3.9326,14.045,116.12,16.82,117.3318660893,136.08,21.8532,4.2026,22.2536333438,13.4832,3.9326,14.045,8.37,0.27,8.3743537064,135.66,13.4832,4.4926,14.2119716085,13.4832,3.9326,14.045,0.0,0.56,0.56,135.49
2019-10-19 17:00:00,20.82336,6.06348,21.6882021247,10.98336,3.20348,11.441,9.84,2.86,10.2472044968,135.22,147.53336,19.09348,148.7637499238,10.98336,3.20348,11.441,136.55,15.89,137.4714319413,133.2,140.73336,18.14348,141.8980778002,10.98336,3.20348,11.441,129.75,14.94,130.6072972693,135.22,20.59336,3.67348,20.9184352044,10.98336,3.20348,11.441,9.61,0.47000000000000003,9.6214863717,135.22,10.98336,3.80348,11.6232808191,10.98336,3.20348,11.441,0.0,0.6000000000000001,0.6000000000000001,134.99
2019-10-19 17:30:00,21.252384,4.801112,21.7879439627,8.712384,2.541112,9.0754,12.54,2.26,12.7420249568,134.93,155.832384,16.271112,156.6795487255,8.712384,2.541112,9.0754,147.12,13.73,147.7592883713,132.35,148.502384,15.431112,149.301966736,8.712384,2.541112,9.0754,139.79,12.89,140.3830338752,134.51,20.942384,2.571112,21.0996223786,8.712384,2.541112,9.0754,12.23,0.03,12.2300367947,134.93,8.712384,3.101112,9.2478392395,8.712384,2.541112,9.0754,0.0,0.56,0.56,134.77
2019-10-19 18:00:00,22.142512,4.407816,22.5769723293,8.392512,2.447816,8.7422,13.75,1.96,13.8889920441,134.38,160.722512,14.647816,161.3886129105,8.392512,2.447816,8.7422,152.33,12.2,152.8177636926,131.38,153.082512,13.877816,153.7102770057,8.392512,2.447816,8.7422,144.69,11.43,145.1407627099,133.66,21.812512,2.787816,21.9899431059,8.392512,2.447816,8.7422,13.42,0.34,13.4243063135,134.38,8.432512,3.007816,8.952888680200001,8.392512,2.447816,8.7422,0.04,0.56,0.5614267539000001,134.19
2019-10-19 18:30:00,24.738176,4.051968,25.0678239279,7.138176,2.081968,7.4356,17.6,1.97,17.7099096553,133.46,165.588176,11.691968,166.0004402004,7.138176,2.081968,7.4356,158.45,9.61,158.7411559741,129.75,157.638176,11.031967999999999,158.0237287579,7.138176,2.081968,7.4356,150.5,8.95,150.7658863934,132.35,24.368176,2.421968,24.4882406587,7.138176,2.081968,7.4356,17.23,0.34,17.2333542875,133.46,7.138176,2.641968,7.6114092992,7.138176,2.081968,7.4356,0.0,0.56,0.56,133.28
2019-10-19 19:00:00,26.130672,3.687696,26.3896025161,5.820672,1.697696,6.0632,20.31,1.99,20.4072585126,133.49,165.650672,10.887696,166.0080933516,5.820672,1.697696,6.0632,159.83,9.19,160.0939880195,129.75,157.630672,10.267696,157.9647249747,5.820672,1.697696,6.0632,151.81,8.57,152.0517050217,132.35,25.700672,2.037696,25.781325533,5.820672,1.697696,6.0632,19.88,0.34,19.8829072321,133.49,5.820672,2.257696,6.24318939,5.820672,1.697696,6.0632,0.0,0.56,0.56,133.38
2019-10-19 19:30:00,25.673472,3.603096,25.9250740659,6.113472,1.783096,6.3682,19.56,1.82,19.6444903217,133.97,159.693472,12.653096,160.1939631753,6.113472,1.783096,6.3682,153.58,10.87,153.9641948636,130.58,151.973472,11.983096,152.4451730344,6.113472,1.783096,6.3682,145.86,10.2,146.2162084039,133.1,25.273472,2.303096,25.378192176,6.113472,1.783096,6.3682,19.16,0.52,19.1670550685,133.97,6.113472,2.343096,6.5471091911,6.113472,1.783096,6.3682,0.0,0.56,0.56,133.83
2019-10-19 20:00:00,25.09856,3.46708,25.336897162,5.81856,1.6970800000000001,6.061,19.28,1.77,19.3610769329,133.8,154.21856,13.93708,154.8470421009,5.81856,1.6970800000000001,6.061,148.4,12.24,148.9039207006,130.72,146.76856,13.20708,147.3615864688,5.81856,1.6970800000000001,6.061,140.95,11.51,141.4191733818,133.15,24.69856,2.27708,24.8033054128,5.81856,1.6970800000000001,6.061,18.88,0.58,18.8889067974,133.8,5.81856,2.25708,6.2409975645,5.81856,1.6970800000000001,6.061,0.0,0.56,0.56,133.64
2019-10-19 20:30:00,23.662976,3.088368,23.8636638025,5.342976,1.558368,5.5656,18.32,1.53,18.3837781753,134.26,150.042976,16.788368,150.9792831717,5.342976,1.558368,5.5656,144.7,15.23,145.4992883144,131.73,142.782976,15.938368,143.6697943547,5.342976,1.558368,5.5656,137.44,14.38,138.1902239668,134.0,23.232976,2.388368,23.3554164065,5.342976,1.558368,5.5656,17.89,0.8300000000000001,17.9092434234,134.26,5.342976,2.158368,5.7624599747000005,5.342976,1.558368,5.5656,0.0,0.6000000000000001,0.6000000000000001,134.12
2019-10-19 21:00:00,23.241936,2.887648,23.4206340649,5.271936,1.537648,5.4916,17.97,1.35,18.0206381685,134.67,145.841936,18.147648,146.9666881445,5.271936,1.537648,5.4916,140.57,16.61,141.5479318111,132.45,138.771936,17.237648,139.8384308041,5.271936,1.537648,5.4916,133.5,15.7,134.4200133909,134.59,22.811936,2.547648,22.9537564333,5.271936,1.537648,5.4916,17.54,1.01,17.5690551823,134.67,5.271936,2.097648,5.6739260059,5.271936,1.537648,5.4916,0.0,0.56,0.56,134.53
2019-10-19 21:30:00,22.634416,2.691288,22.7938548464,5.284416,1.541288,5.5046,17.35,1.15,17.3880706233,134.73,141.704416,19.811288,143.0825937916,5.284416,1.541288,5.5046,136.42,18.27,137.6379646028,132.79,134.824416,18.821288,136.1317892034,5.284416,1.541288,5.5046,129.54,17.28,130.6874515782,134.88,22.244416,2.761288,22.415145652,5.284416,1.541288,5.5046,16.96,1.22,17.0038230995,134.73,5.324416,2.101288,5.724055992,5.284416,1.541288,5.5046,0.04,0.56,0.5614267539000001,134.56
2019-10-19 22:00:00,22.113728,2.576504,22.263318237,5.233728,1.526504,5.4518,16.88,1.05,16.9126254615,135.07,135.163728,23.616504,137.211415808,5.233728,1.526504,5.4518,129.93,22.09,131.7944346321,133.79,128.573728,22.456504,130.5201061282,5.233728,1.526504,5.4518,123.34,20.93,125.1032393665,135.71,21.773728,2.856504,21.9603015945,5.233728,1.526504,5.4518,16.54,1.33,16.5933872371,135.07,5.233728,2.086504,5.6343063211,5.233728,1.526504,5.4518,0.0,0.56,0.56,134.9
2019-10-19 22:30:00,21.898336,2.552848,22.046635854,5.838336,1.702848,6.0816,16.06,0.85,16.0824780429,135.0,126.788336,26.512847999999998,129.5307425082,5.838336,1.702848,6.0816,120.95,24.81,123.4683708486,134.14,120.668336,25.212848,123.2742268979,5.838336,1.702848,6.0816,114.83,23.51,117.2119831758,136.0,21.598336,3.232848,21.8389428352,5.838336,1.702848,6.0816,15.76,1.53,15.8340929642,135.0,5.838336,2.302848,6.2760876476,5.838336,1.702848,6.0816,0.0,0.6000000000000001,0.6000000000000001,134.83
2019-10-19 23:00:00,20.302624,2.562432,20.4636897709,6.522624,1.9024320000000001,6.7943999999999996,13.78,0.66,13.7957964612,135.64,120.672624,29.022432,124.1135920931,6.522624,1.9024320000000001,6.7943999999999996,114.15,27.12,117.3273919424,133.22,114.912624,27.652432,118.1929276652,6.522624,1.9024320000000001,6.7943999999999996,108.39,25.75,111.4067080566,135.23,19.982624,3.612432,20.3065242442,6.522624,1.9024320000000001,6.7943999999999996,13.46,1.71,13.5681870565,135.64,6.522624,2.4624319999999997,6.9719577738,6.522624,1.9024320000000001,6.7943999999999996,0.0,0.56,0.56,135.5
2019-10-19 23:30:00,20.559984,2.622912,20.7266159669,6.489984,1.892912,6.7604,14.07,0.73,14.0889247283,135.76,111.789984,31.642912,116.1820743599,6.489984,1.892912,6.7604,105.3,29.75,109.4219013726,131.19,106.519984,30.152912,110.7054880909,6.489984,1.892912,6.7604,100.03,28.26,103.9453149497,133.54,20.199984,3.512912,20.5031681532,6.489984,1.892912,6.7604,13.71,1.62,13.8053793863,135.76,6.489984,2.492912,6.9523019612,6.489984,1.892912,6.7604,0.0,0.6000000000000001,0.6000000000000001,135.65
2019-10-20 00:00:00,19.511616,2.345888,19.6521334577,6.191616,1.805888,6.4496,13.32,0.54,13.3309414521,136.12,107.171616,32.155888,111.8917173392,6.191616,1.805888,6.4496,100.98,30.35,105.4423202514,131.74,102.111616,30.635888,106.6083474953,6.191616,1.805888,6.4496,95.92,28.83,100.1589501742,133.92,19.171616,3.675888,19.5208353469,6.191616,1.805888,6.4496,12.98,1.87,13.1140115907,136.12,6.191616,2.365888,6.6282376783,6.191616,1.805888,6.4496,0.0,0.56,0.56,135.95
2019-10-20 00:30:00,19.050144,2.248792,19.1824151733,6.270144,1.828792,6.5314,12.78,0.42,12.786899546,136.39,102.640144,32.758792,107.7410674425,6.270144,1.828792,6.5314,96.37,30.93,101.2118659051,132.09,97.810144,31.218792,102.6715016119,6.270144,1.828792,6.5314,91.54,29.39,96.1423096248,134.29,18.730144,3.788792,19.1095065106,6.270144,1.828792,6.5314,12.46,1.96,12.6132152919,136.39,6.310144,2.428792,6.7614309048,6.270144,1.828792,6.5314,0.04,0.6000000000000001,0.6013318551,136.2
2019-10-20 01:00:00,18.209264,2.018952,18.3208477588,6.099264,1.7789519999999999,6.3534,12.11,0.24,12.1123779664,136.55,100.219264,32.668952,105.4094934125,6.099264,1.7789519999999999,6.3534,94.12,30.89,99.0594089423,132.25,95.499264,31.118952,100.4415182986,6.099264,1.7789519999999999,6.3534,89.4,29.34,94.0914215006,134.4,17.919264,4.008952,18.3622362048,6.099264,1.7789519999999999,6.3534,11.82,2.23,12.0285202747,136.55,6.099264,2.338952,6.5323592828,6.099264,1.7789519999999999,6.3534,0.0,0.56,0.56,136.4
2019-10-20 01:30:00,18.14904,1.85972,18.2440733226,6.23904,1.8197200000000002,6.499,11.91,0.04,11.9100671703,136.77,102.21904,32.74972,107.3372083604,6.23904,1.8197200000000002,6.499,95.98,30.93,100.8405935127,132.43,97.41904,31.19972,102.2931663534,6.23904,1.8197200000000002,6.499,91.18,29.38,95.7965385596,134.59,17.86904,4.35972,18.393198444,6.23904,1.8197200000000002,6.499,11.63,2.54,11.904137936,136.77,6.23904,2.41972,6.6918356973,6.23904,1.8197200000000002,6.499,0.0,0.6000000000000001,0.6000000000000001,136.63
2019-10-20 02:00:00,17.909168,1.661424,17.9860676125,5.319168,1.551424,5.5408,12.59,0.11,12.5904805309,136.67,106.099168,31.801424,110.7626472179,5.319168,1.551424,5.5408,100.78,30.25,105.222007679,132.14,101.039168,30.271424,105.4764076992,5.319168,1.551424,5.5408,95.72,28.72,99.9357633683,134.33,17.609168,3.841424,18.0232998089,5.319168,1.551424,5.5408,12.29,2.29,12.5015279066,136.67,5.319168,2.111424,5.7229065622,5.319168,1.551424,5.5408,0.0,0.56,0.56,136.44
2019-10-20 02:30:00,18.006352,1.6539359999999999,18.0821518808,4.436352,1.293936,4.6212,13.57,0.36,13.5747743996,136.43,106.016352,31.973936,110.7330098693,4.436352,1.293936,4.6212,101.58,30.68,106.1120106303,131.97,100.926352,30.423936,105.4122592954,4.436352,1.293936,4.6212,96.49,29.13,100.7912545809,134.2,17.706352,3.343936,18.0193454132,4.436352,1.293936,4.6212,13.27,2.05,13.42741226,136.43,4.436352,1.893936,4.8237135736,4.436352,1.293936,4.6212,0.0,0.6000000000000001,0.6000000000000001,136.18
2019-10-20 03:00:00,17.838704,1.6708720000000001,17.9167846903,4.288704,1.250872,4.4674,13.55,0.42,13.5565076624,136.62,103.418704,31.870872,108.2182092768,4.288704,1.250872,4.4674,99.13,30.62,103.7513436058,132.2,98.448704,30.310872,103.0092048347,4.288704,1.250872,4.4674,94.16,29.06,98.5423218724,134.41,17.538704,3.250872,17.8374411494,4.288704,1.250872,4.4674,13.25,2.0,13.4000932833,136.62,4.288704,1.8508719999999999,4.6710501132,4.288704,1.250872,4.4674,0.0,0.6000000000000001,0.6000000000000001,136.43
2019-10-20 03:30:00,17.8292,1.8006000000000002,17.9198921035,4.4592,1.3006,4.645,13.37,0.5,13.3793460229,137.1,101.2892,32.0106,106.2270236286,4.4592,1.3006,4.645,96.83,30.71,101.583231884,132.68,96.4392,30.4606,101.1353916737,4.4592,1.3006,4.645,91.98,29.16,96.4915851253,134.84,17.5092,3.2406,17.8065598306,4.4592,1.3006,4.645,13.05,1.94,13.1934112344,137.1,4.4592,1.8606,4.8318005961,4.4592,1.3006,4.645,0.0,0.56,0.56,136.88
2019-10-20 04:00:00,17.827712,1.741416,17.912561091,4.667712,1.361416,4.8622,13.16,0.38,13.1654851791,137.36,99.407712,32.491416,104.5829112177,4.667712,1.361416,4.8622,94.74,31.13,99.7233397957,133.12,94.667712,30.911416,99.5866021834,4.667712,1.361416,4.8622,90.0,29.55,94.7269892903,135.18,17.507712,3.431416,17.8408126284,4.667712,1.361416,4.8622,12.84,2.07,13.0057871734,137.36,4.667712,1.9614159999999998,5.0630710088,4.667712,1.361416,4.8622,0.0,0.6000000000000001,0.6000000000000001,137.12
2019-10-20 04:30:00,17.997776,1.7997679999999998,18.0875400704,5.107776,1.489768,5.3206,12.89,0.31,12.893727157,136.99,97.917776,33.169768,103.3833853477,5.107776,1.489768,5.3206,92.81,31.68,98.0679279887,132.89,93.247776,31.569768,98.4469297669,5.107776,1.489768,5.3206,88.14,30.08,93.1314447434,135.04,17.737776,3.619768,18.1033537722,5.107776,1.489768,5.3206,12.63,2.13,12.8083488397,136.99,5.107776,2.089768,5.5187413384,5.107776,1.489768,5.3206,0.0,0.6000000000000001,0.6000000000000001,136.9
2019-10-20 05:00:00,18.257808,1.948944,18.361534132,5.447808,1.5889440000000001,5.6748,12.81,0.36,12.8150575496,137.05,96.707808,33.078944,102.2086917259,5.447808,1.5889440000000001,5.6748,91.26,31.49,96.540186969,132.79,92.137808,31.478944,97.36682997,5.447808,1.5889440000000001,5.6748,86.69,29.89,91.6982453485,134.88,17.997808,3.6689439999999998,18.3679678484,5.447808,1.5889440000000001,5.6748,12.55,2.08,12.7211988429,137.05,5.447808,2.148944,5.8563275455,5.447808,1.5889440000000001,5.6748,0.0,0.56,0.56,136.75
2019-10-20 05:30:00,18.38472,1.87596,18.4801827751,5.33472,1.55596,5.557,13.05,0.32,13.0539227821,136.71,96.28472,32.96596,101.7718125229,5.33472,1.55596,5.557,90.95,31.41,96.2210507114,132.45,91.73472,31.36596,96.9488643575,5.33472,1.55596,5.557,86.4,29.81,91.3980092781,134.6,18.12472,3.66596,18.4917478298,5.33472,1.55596,5.557,12.79,2.11,12.9628777669,136.71,5.33472,2.15596,5.7539031100999996,5.33472,1.55596,5.557,0.0,0.6000000000000001,0.6000000000000001,136.46
