Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2019-10-20 06:00:00,18.619584,1.790712,18.7054953904,5.179584,1.5107119999999998,5.3954,13.44,0.28,13.4429163503,136.53,97.609584,33.000712,103.0372645268,5.179584,1.5107119999999998,5.3954,92.43,31.49,97.6469405563,132.22,92.989584,31.390712,98.1449923957,5.179584,1.5107119999999998,5.3954,87.81,29.88,92.7545713159,134.47,18.369584,3.6407119999999997,18.7268897631,5.179584,1.5107119999999998,5.3954,13.19,2.13,13.3608757198,136.53,5.179584,2.110712,5.5931382568,5.179584,1.5107119999999998,5.3954,0.0,0.6000000000000001,0.6000000000000001,136.33
2019-10-20 06:30:00,18.620128,1.811704,18.7080581066,4.840128,1.4117039999999998,5.0418,13.78,0.4,13.7858042928,135.91,103.940128,31.621704,108.6438326483,4.840128,1.4117039999999998,5.0418,99.1,30.21,103.6023846251,131.21,98.990128,30.061704,103.4541032963,4.840128,1.4117039999999998,5.0418,94.15,28.65,98.4126262225,133.67,18.410128,3.421704,18.7254071048,4.840128,1.4117039999999998,5.0418,13.57,2.01,13.7180537978,135.91,4.880128,1.971704,5.2633892085,4.840128,1.4117039999999998,5.0418,0.04,0.56,0.5614267539000001,135.71
2019-10-20 07:00:00,19.038944,2.027192,19.1465635569,5.098944,1.4871919999999998,5.3114,13.94,0.54,13.9504551897,135.83,109.178944,29.837192,113.1825951258,5.098944,1.4871919999999998,5.3114,104.08,28.35,107.8720023917,130.77,103.948944,28.367192,107.7500837154,5.098944,1.4871919999999998,5.3114,98.85,26.88,102.4395280153,133.32,18.828944,3.357192,19.1258952805,5.098944,1.4871919999999998,5.3114,13.73,1.87,13.8567600831,135.83,5.098944,2.047192,5.4945632219,5.098944,1.4871919999999998,5.3114,0.0,0.56,0.56,135.6
2019-10-20 07:30:00,19.470304,2.064672,19.579469051,5.810304,1.694672,6.0524000000000004,13.66,0.37,13.6650100622,135.88,114.940304,27.764672,118.2461436787,5.810304,1.694672,6.0524000000000004,109.13,26.07,112.2007210316,130.39,109.480304,26.404672,112.619463981,5.810304,1.694672,6.0524000000000004,103.67,24.71,106.5741666634,133.03,19.280304,3.714672,19.6348901296,5.810304,1.694672,6.0524000000000004,13.47,2.02,13.620620397,135.88,5.810304,2.294672,6.2470114583,5.810304,1.694672,6.0524000000000004,0.0,0.6000000000000001,0.6000000000000001,135.63
2019-10-20 08:00:00,20.835008,2.368544,20.9692050169,6.475008,1.888544,6.7448,14.36,0.48,14.3680200445,135.51,119.715008,26.108544,122.5289321354,6.475008,1.888544,6.7448,113.24,24.22,115.8011485263,129.67,114.035008,24.828544,116.7066392572,6.475008,1.888544,6.7448,107.56,22.94,109.9790761918,132.48,20.645008,3.808544,20.9933647308,6.475008,1.888544,6.7448,14.17,1.92,14.2994860047,135.51,6.475008,2.448544,6.9225065056,6.475008,1.888544,6.7448,0.0,0.56,0.56,135.28
2019-10-20 08:30:00,20.972864,2.348752,21.1039726194,6.372864,1.858752,6.6384,14.6,0.49,14.6082202886,135.73,128.712864,24.398752,131.004963487,6.372864,1.858752,6.6384,122.34,22.54,124.3990643052,129.75,122.652864,22.858752,124.7647690272,6.372864,1.858752,6.6384,116.28,21.0,118.1610697311,132.4,20.722864,3.768752,21.0627772148,6.372864,1.858752,6.6384,14.35,1.9100000000000001,14.4765534572,135.73,6.372864,2.458752,6.8307288747,6.372864,1.858752,6.6384,0.0,0.6000000000000001,0.6000000000000001,135.51
2019-10-20 09:00:00,21.421792,2.798856,21.6038600116,6.681792,1.948856,6.9602,14.74,0.85,14.7644878001,135.1,135.111792,19.858856,136.5634303138,6.681792,1.948856,6.9602,128.43,17.91,129.6727920575,133.08,128.641792,18.528856,129.9693392829,6.681792,1.948856,6.9602,121.96,16.58,123.0818345655,135.08,21.191792,3.478856,21.4754391629,6.681792,1.948856,6.9602,14.51,1.53,14.5904420769,135.1,6.681792,2.5088559999999998,7.1372755839,6.681792,1.948856,6.9602,0.0,0.56,0.56,134.83
2019-10-20 09:30:00,23.000848,3.870664,23.3242587989,8.470848,2.470664,8.8238,14.53,1.4,14.5972908445,134.6,140.540848,19.110664,141.8342251894,8.470848,2.470664,8.8238,132.07,16.64,133.1141408717,132.28,133.870848,18.160664,135.0970527479,8.470848,2.470664,8.8238,125.4,15.69,126.3777516021,134.48,22.780848,3.440664,23.0392101505,8.470848,2.470664,8.8238,14.31,0.97,14.342837934,134.6,8.470848,3.030664,8.9966766153,8.470848,2.470664,8.8238,0.0,0.56,0.56,134.31
2019-10-20 10:00:00,25.104848,4.632664,25.5287087186,10.294848,3.002664,10.7238,14.81,1.63,14.8994295193,134.27,141.304848,18.652664,142.5306351021,10.294848,3.002664,10.7238,131.01,15.65,131.9414362511,131.62,134.684848,17.762664,135.8510968419,10.294848,3.002664,10.7238,124.39,14.76,125.2626428749,134.13,24.884848,3.722664,25.1617544547,10.294848,3.002664,10.7238,14.59,0.72,14.6077547898,134.27,10.334848,3.562664,10.9316813876,10.294848,3.002664,10.7238,0.04,0.56,0.5614267539000001,133.97
2019-10-20 10:30:00,26.734672,5.574696,27.3097038146,12.324672,3.594696,12.8382,14.41,1.98,14.5453944601,134.01,141.194672,19.014696,142.4692741091,12.324672,3.594696,12.8382,128.87,15.42,129.7892649644,131.44,134.674672,18.134696,135.890155925,12.324672,3.594696,12.8382,122.35,14.54,123.2109333623,133.85,26.524672,3.974696,26.820820886,12.324672,3.594696,12.8382,14.2,0.38,14.2050835971,134.01,12.324672,4.154696,13.006115437,12.324672,3.594696,12.8382,0.0,0.56,0.56,133.7
2019-10-20 11:00:00,28.464336,6.350848,29.1642194176,14.574336,4.250848,15.1816,13.89,2.1,14.0478503694,133.97,141.554336,18.780848,142.7947838403,14.574336,4.250848,15.1816,126.98,14.53,127.8086119947,131.27,135.144336,17.940848,136.3299878231,14.574336,4.250848,15.1816,120.57,13.69,121.3447197038,133.77,28.264336,4.420848,28.6079811689,14.574336,4.250848,15.1816,13.69,0.17,13.6910554743,133.97,14.574336,4.810848,15.347818357,14.574336,4.250848,15.1816,0.0,0.56,0.56,133.66
2019-10-20 11:30:00,26.779536,6.089448,27.4631557786,13.609536,3.969448,14.1766,13.17,2.12,13.3395389725,133.97,144.469536,17.879448,145.571705674,13.609536,3.969448,14.1766,130.86,13.91,131.5972176758,131.12,137.879536,17.069448,138.9321147273,13.609536,3.969448,14.1766,124.27,13.1,124.9585647325,133.67,26.579536,4.149448,26.9014804923,13.609536,3.969448,14.1766,12.97,0.18,12.9712489761,133.97,13.609536,4.529448,14.3434782853,13.609536,3.969448,14.1766,0.0,0.56,0.56,133.66
2019-10-20 12:00:00,27.7496,6.6728000000000005,28.5406124671,13.9296,4.0628,14.51,13.82,2.61,14.0642987738,134.02,141.0796,17.8728,142.2072097891,13.9296,4.0628,14.51,127.15,13.81,127.8977662041,131.28,134.6596,17.0828,135.7388298461,13.9296,4.0628,14.51,120.73,13.02,121.4300345878,133.76,27.5196,4.3028,27.853948948,13.9296,4.0628,14.51,13.59,0.24,13.5921190401,134.02,13.9296,4.6628,14.689297464500001,13.9296,4.0628,14.51,0.0,0.6000000000000001,0.6000000000000001,133.71
2019-10-20 12:30:00,30.472832,7.6595759999999995,31.420735106,17.312832,5.049576,18.0342,13.16,2.61,13.4163221488,133.75,137.332832,19.629576,138.7286091586,17.312832,5.049576,18.0342,120.02,14.58,120.9023440633,131.21,131.252832,18.799576,132.5923450498,17.312832,5.049576,18.0342,113.94,13.75,114.7666593571,133.69,30.282832,5.299576,30.7430548209,17.312832,5.049576,18.0342,12.97,0.25,12.9724091826,133.75,17.352832,5.609576,18.2369986928,17.312832,5.049576,18.0342,0.04,0.56,0.5614267539000001,133.48
2019-10-20 13:00:00,27.368752,8.457136,28.6456233195,18.058752,5.267136,18.8112,9.31,3.19,9.8413515332,133.72,140.028752,19.707136,141.4087076385,18.058752,5.267136,18.8112,121.97,14.44,122.8217997751,131.21,133.868752,18.877136,135.1931545072,18.058752,5.267136,18.8112,115.81,13.61,116.6069817807,133.69,27.258752,6.127136,27.9388860938,18.058752,5.267136,18.8112,9.2,0.86,9.2401082245,133.72,18.058752,5.827136,18.975616927,18.058752,5.267136,18.8112,0.0,0.56,0.56,133.43
2019-10-20 13:30:00,27.162784,7.828312,28.2683445465,17.102784,4.988312,17.8154,10.06,2.84,10.4531909004,134.0,137.672784,19.368312,139.028511335,17.102784,4.988312,17.8154,120.57,14.38,121.4245004107,131.53,131.582784,18.548312,132.8836668791,17.102784,4.988312,17.8154,114.48,13.56,115.2802845243,133.94,27.042784,5.478312,27.5921015662,17.102784,4.988312,17.8154,9.94,0.49,9.9520701364,134.0,17.102784,5.548312,17.9802387804,17.102784,4.988312,17.8154,0.0,0.56,0.56,133.72
2019-10-20 14:00:00,27.502192,6.751056,28.3186744379,13.992192,4.081056,14.5752,13.51,2.67,13.7713107582,134.35,134.802192,18.781056,136.1042212148,13.992192,4.081056,14.5752,120.81,14.7,121.7010521729,132.01,128.692192,17.951056,129.9381417955,13.992192,4.081056,14.5752,114.7,13.87,115.5355655199,134.35,27.302192,4.391056,27.6530479477,13.992192,4.081056,14.5752,13.31,0.31,13.3136095782,134.35,13.992192,4.641056,14.7418057836,13.992192,4.081056,14.5752,0.0,0.56,0.56,134.08
2019-10-20 14:30:00,27.773600000000002,6.3198,28.4835519028,13.7136,3.9998,14.285,14.06,2.32,14.2501228065,134.42,138.3936,18.9098,139.6795226832,13.7136,3.9998,14.285,124.68,14.91,125.5683499135,132.04,132.1336,18.0598,133.3620809113,13.7136,3.9998,14.285,118.42,14.06,119.2517505113,134.35,27.5536,4.0898,27.855472299,13.7136,3.9998,14.285,13.84,0.09,13.840292627,134.42,13.7136,4.5598,14.4518026903,13.7136,3.9998,14.285,0.0,0.56,0.56,134.15
2019-10-20 15:00:00,25.933216,6.924688,26.8418143202,14.313216,4.174688,14.9096,11.62,2.75,11.940975672,134.68,138.523216,19.034688,139.8248930564,14.313216,4.174688,14.9096,124.21,14.86,125.0957381368,132.4,132.253216,18.194688,133.4989131557,14.313216,4.174688,14.9096,117.94,14.02,118.7703835137,134.66,25.713216,4.524688,26.1082798851,14.313216,4.174688,14.9096,11.4,0.35000000000000003,11.4053715415,134.68,14.313216,4.734688,15.0759882834,14.313216,4.174688,14.9096,0.0,0.56,0.56,134.42
2019-10-20 15:30:00,26.724288,6.129584,27.4182305979,12.444288,3.629584,12.9628,14.28,2.5,14.4971859338,134.63,140.664288,18.029584,141.8150479243,12.444288,3.629584,12.9628,128.22,14.4,129.0260764342,132.19,134.234288,17.209584,135.3329740171,12.444288,3.629584,12.9628,121.79,13.58,122.5447693702,134.52,26.434288,3.829584,26.7102470165,12.444288,3.629584,12.9628,13.99,0.2,13.9914295195,134.63,12.444288,4.189584,13.1306099599,12.444288,3.629584,12.9628,0.0,0.56,0.56,134.39
2019-10-20 16:00:00,26.611792,5.273856,27.129338926,10.881792,3.173856,11.3352,15.73,2.1,15.8695589101,134.43,149.811792,16.473856,150.7148332241,10.881792,3.173856,11.3352,138.93,13.3,139.5651636333,131.55,142.831792,15.703856,143.6924907544,10.881792,3.173856,11.3352,131.95,12.53,132.5435905655,133.96,26.281792,3.393856,26.5000160241,10.881792,3.173856,11.3352,15.4,0.22,15.4015713484,134.43,10.881792,3.773856,11.5176120025,10.881792,3.173856,11.3352,0.0,0.6000000000000001,0.6000000000000001,134.17
2019-10-20 16:30:00,26.912624,4.9724319999999995,27.3681276407,9.402624,2.742432,9.7944,17.51,2.23,17.6514305369,134.14,156.782624,14.622432,157.4630328233,9.402624,2.742432,9.7944,147.38,11.88,147.8580359669,130.89,149.372624,13.892432,150.0172672312,9.402624,2.742432,9.7944,139.97,11.15,140.413401782,133.36,26.542624,2.802432,26.6901576226,9.402624,2.742432,9.7944,17.14,0.06,17.1401050172,134.14,9.402624,3.302432,9.9657109731,9.402624,2.742432,9.7944,0.0,0.56,0.56,133.89
2019-10-20 17:00:00,26.36976,4.82868,26.8082150282,8.66976,2.52868,9.031,17.7,2.3,17.8488094841,133.83,162.60976,13.66868,163.1832309406,8.66976,2.52868,9.031,153.94,11.14,154.3425514886,130.33,154.85976,12.97868,155.4026750149,8.66976,2.52868,9.031,146.19,10.45,146.5630192102,132.94,25.98976,2.5786800000000003,26.1173738228,8.66976,2.52868,9.031,17.32,0.05,17.3200721708,133.83,8.66976,3.08868,9.2035146873,8.66976,2.52868,9.031,0.0,0.56,0.56,133.61
2019-10-20 17:30:00,25.976128,4.109704,26.2992184834,6.136128,1.789704,6.3918,19.84,2.32,19.9751846049,133.16,168.086128,9.919704,168.3785822291,6.136128,1.789704,6.3918,161.95,8.13,162.1539373558,130.53,159.976128,9.009704,160.2296361353,6.136128,1.789704,6.3918,153.84,7.22,154.0093308862,133.2,25.596128,1.809704,25.6600233273,6.136128,1.789704,6.3918,19.46,0.02,19.4600102775,133.16,6.136128,2.349704,6.5706297811,6.136128,1.789704,6.3918,0.0,0.56,0.56,132.92
2019-10-20 18:00:00,26.632752,3.869136,26.912333464,5.962752,1.739136,6.2112,20.67,2.13,20.7794562008,133.16,169.982752,8.909136,170.2160646994,5.962752,1.739136,6.2112,164.02,7.17,164.176640543,133.37,161.632752,8.409136,161.8513518243,5.962752,1.739136,6.2112,155.67,6.67,155.8128293819,135.59,26.212752,1.889136,26.2807382362,5.962752,1.739136,6.2112,20.25,0.15,20.2505555479,133.16,5.962752,2.299136,6.3906523736,5.962752,1.739136,6.2112,0.0,0.56,0.56,132.92
2019-10-20 18:30:00,27.593728,4.111504,27.8983564046,6.5537279999999996,1.9115039999999999,6.8268,21.04,2.2,21.1547063322,132.99,171.513728,8.431504,171.7208465858,6.5537279999999996,1.9115039999999999,6.8268,164.96,6.52,165.088800347,133.22,163.133728,7.991504,163.3293523754,6.5537279999999996,1.9115039999999999,6.8268,156.58,6.08,156.6979987109,135.35,27.153728,1.951504,27.2237637398,6.5537279999999996,1.9115039999999999,6.8268,20.6,0.04,20.6000388349,132.99,6.5537279999999996,2.431504,6.9902476637,6.5537279999999996,1.9115039999999999,6.8268,0.0,0.52,0.52,132.8
2019-10-20 19:00:00,27.67744,4.06092,27.9737690739,6.51744,1.9009200000000002,6.789,21.16,2.16,21.2699600376,132.99,172.63744,8.08092,172.8264648652,6.51744,1.9009200000000002,6.789,166.12,6.18,166.2349145035,133.06,164.16744,7.66092,164.3460922912,6.51744,1.9009200000000002,6.789,157.65,5.76,157.7551904059,135.28,27.23744,2.02092,27.3123095948,6.51744,1.9009200000000002,6.789,20.72,0.12,20.7203474874,132.99,6.55744,2.46092,7.0040093232,6.51744,1.9009200000000002,6.789,0.04,0.56,0.5614267539000001,132.8
2019-10-20 19:30:00,27.227056,3.995808,27.5187038212,7.117056,2.075808,7.4136,20.11,1.92,20.2014479679,133.5,167.277056,10.505808,167.6066390862,7.117056,2.075808,7.4136,160.16,8.43,160.38170251,134.01,159.117056,9.995808,159.430717516,7.117056,2.075808,7.4136,152.0,7.92,152.2061969829,136.14,26.777056,2.475808,26.8912690902,7.117056,2.075808,7.4136,19.66,0.4,19.664068755,133.5,7.117056,2.635808,7.5894644027,7.117056,2.075808,7.4136,0.0,0.56,0.56,133.27
2019-10-20 20:00:00,26.547696,3.869328,26.8281915544,7.677696,2.239328,7.9976,18.87,1.63,18.9402692695,133.93,159.717696,14.339328,160.3600908675,7.677696,2.239328,7.9976,152.04,12.1,152.5207251491,133.42,151.977696,13.659328,152.5902923612,7.677696,2.239328,7.9976,144.3,11.42,144.7511879053,135.56,26.087696,2.929328,26.2516446174,7.677696,2.239328,7.9976,18.41,0.6900000000000001,18.4229259348,133.93,7.677696,2.799328,8.1721021237,7.677696,2.239328,7.9976,0.0,0.56,0.56,133.75
2019-10-20 20:30:00,24.385504,3.898272,24.6951276555,8.805503999999999,2.568272,9.1724,15.58,1.33,15.6366652455,134.34,156.865504,15.868272,157.6660661063,8.805503999999999,2.568272,9.1724,148.06,13.3,148.656158971,131.13,149.435504,15.158272,150.2023404137,8.805503999999999,2.568272,9.1724,140.63,12.59,141.1924395993,133.69,23.965504,3.548272,24.22675414,8.805503999999999,2.568272,9.1724,15.16,0.98,15.1916424392,134.34,8.805503999999999,3.168272,9.3581434142,8.805503999999999,2.568272,9.1724,0.0,0.6000000000000001,0.6000000000000001,134.14
2019-10-20 21:00:00,24.203824,3.819032,24.5032671626,10.453824000000001,3.049032,10.8894,13.75,0.77,13.7715431234,134.61,149.093824,18.219032,150.2028677554,10.453824000000001,3.049032,10.8894,138.64,15.17,139.467481873,131.77,142.113824,17.429032,143.1785952172,10.453824000000001,3.049032,10.8894,131.66,14.38,132.4429688583,134.23,23.773824,4.579032,24.2107877121,10.453824000000001,3.049032,10.8894,13.32,1.53,13.4075836749,134.61,10.453824000000001,3.609032,11.0592743071,10.453824000000001,3.049032,10.8894,0.0,0.56,0.56,134.37
2019-10-20 21:30:00,24.996992,3.767456,25.2793064335,11.716992,3.417456,12.2052,13.28,0.35000000000000003,13.2846113982,135.08,142.006992,21.257456,143.5892238731,11.716992,3.417456,12.2052,130.29,17.84,131.5057021577,132.76,135.466992,20.337456,136.9851015187,11.716992,3.417456,12.2052,123.75,16.92,124.901356678,135.09,24.576992,5.387456,25.1605488398,11.716992,3.417456,12.2052,12.86,1.97,13.0100153728,135.08,11.716992,3.977456,12.373684082,11.716992,3.417456,12.2052,0.0,0.56,0.56,134.87
2019-10-20 22:00:00,25.72368,4.03524,26.0382579026,13.66368,3.98524,14.233,12.06,0.05,12.060103648,135.19,133.84368,24.30524,136.0326261137,13.66368,3.98524,14.233,120.18,20.32,121.8857448597,133.45,127.78368,23.26524,129.8843341847,13.66368,3.98524,14.233,114.12,19.28,115.7371712113,135.57,25.36368,6.18524,26.1069618493,13.66368,3.98524,14.233,11.7,2.2,11.9050409491,135.19,13.70368,4.54524,14.4377994237,13.66368,3.98524,14.233,0.04,0.56,0.5614267539000001,134.98
2019-10-20 22:30:00,26.121872,4.939296,26.5847482922,16.111872,4.699296,16.7832,10.01,0.24,10.0128767095,135.78,124.091872,27.289296,127.0570673856,16.111872,4.699296,16.7832,107.98,22.59,110.317670842,134.6,118.651872,26.139296,121.497035044,16.111872,4.699296,16.7832,102.54,21.44,104.757458923,136.54,25.851872,6.819296,26.7361568637,16.111872,4.699296,16.7832,9.74,2.12,9.9680489565,135.78,16.111872,5.299296,16.9609833866,16.111872,4.699296,16.7832,0.0,0.6000000000000001,0.6000000000000001,135.56
2019-10-20 23:00:00,26.97688,5.55784,27.5434500381,16.34688,4.76784,17.028,10.63,0.79,10.659315175,136.23,113.95688,29.88784,117.8110923436,16.34688,4.76784,17.028,97.61,25.12,100.7905079856,131.96,109.06688,28.64784,112.7664979043,16.34688,4.76784,17.028,92.72,23.88,95.7457717082,134.36,26.616880000000002,6.34784,27.3633582296,16.34688,4.76784,17.028,10.27,1.58,10.390827686,136.23,16.34688,5.32784,17.1932069376,16.34688,4.76784,17.028,0.0,0.56,0.56,135.98
2019-10-20 23:30:00,24.93048,4.89764,25.4070012123,14.94048,4.35764,15.563,9.99,0.54,10.0045839494,136.23,107.47048,31.03764,111.8625905663,14.94048,4.35764,15.563,92.53,26.68,96.2996536858,131.2,102.85048,29.71764,107.0577384564,14.94048,4.35764,15.563,87.91,25.36,91.4947960269,133.7,24.65048,6.18764,25.4152130229,14.94048,4.35764,15.563,9.71,1.83,9.8809412507,136.23,14.94048,4.95764,15.7415417606,14.94048,4.35764,15.563,0.0,0.6000000000000001,0.6000000000000001,136.02
2019-10-21 00:00:00,22.56776,4.53768,23.0194337724,13.15776,3.83768,13.706,9.41,0.7000000000000001,9.436000212,136.93,103.77776,30.80768,108.2540374194,13.15776,3.83768,13.706,90.62,26.97,94.5482167997,131.97,99.26776,29.46768,103.5491783647,13.15776,3.83768,13.706,86.11,25.63,89.8433581296,134.41,22.25776,5.53768,22.9362983064,13.15776,3.83768,13.706,9.1,1.7000000000000002,9.2574294488,136.93,13.15776,4.39768,13.8732201597,13.15776,3.83768,13.706,0.0,0.56,0.56,136.7
2019-10-21 00:30:00,20.946352,4.033936,21.3312517626,11.396352,3.323936,11.8712,9.55,0.71,9.5763563008,137.44,102.306352,30.603936,106.7857226329,11.396352,3.323936,11.8712,90.91,27.28,94.9148381445,132.58,97.776352,29.263936,102.061711531,11.396352,3.323936,11.8712,86.38,25.94,90.1908421072,134.95,20.616352,5.023936,21.2196584025,11.396352,3.323936,11.8712,9.22,1.7000000000000002,9.3754146575,137.44,11.396352,3.923936,12.0529711126,11.396352,3.323936,11.8712,0.0,0.6000000000000001,0.6000000000000001,137.23
2019-10-21 01:00:00,21.254176,4.209968,21.6671139749,12.274176,3.579968,12.7856,8.98,0.63,9.0020719837,137.44,99.344176,31.059968,104.0864396417,12.274176,3.579968,12.7856,87.07,27.48,91.3035338856,132.63,95.004176,29.699968,99.5383421433,12.274176,3.579968,12.7856,82.73,26.12,86.7554453622,134.99,20.944176,5.389968,21.6266100756,12.274176,3.579968,12.7856,8.67,1.81,8.8569181999,137.44,12.314176,4.179968,13.0042709538,12.274176,3.579968,12.7856,0.04,0.6000000000000001,0.6013318551,137.2
2019-10-21 01:30:00,21.185504,4.168272,21.5916667073,12.165504,3.548272,12.6724,9.02,0.62,9.0412830948,137.41,102.805504,30.588272,107.259563847,12.165504,3.548272,12.6724,90.64,27.04,94.5873733645,132.46,98.295504,29.248272,102.5547050193,12.165504,3.548272,12.6724,86.13,25.7,89.88251721,134.91,20.845504,5.338272,21.5181826593,12.165504,3.548272,12.6724,8.68,1.79,8.8626463317,137.41,12.165504,4.148272,12.853312731,12.165504,3.548272,12.6724,0.0,0.6000000000000001,0.6000000000000001,137.2
2019-10-21 02:00:00,21.190816,3.851488,21.5379813947,11.010816,3.211488,11.4696,10.18,0.64,10.2000980387,136.91,106.700816,30.451488,110.9610618933,11.010816,3.211488,11.4696,95.69,27.24,99.4916765363,131.86,101.960816,29.101488,106.0325638811,11.010816,3.211488,11.4696,90.95,25.89,94.5631778231,134.32,20.820816,4.981488,21.4084469684,11.010816,3.211488,11.4696,9.81,1.77,9.9684000722,136.91,11.010816,3.7714879999999997,11.6388225659,11.010816,3.211488,11.4696,0.0,0.56,0.56,136.66
2019-10-21 02:30:00,21.290768,3.420224,21.5637365556,10.800768,3.150224,11.2508,10.49,0.27,10.4934741625,137.46,106.830768,30.410224,111.0747258165,10.800768,3.150224,11.2508,96.03,27.26,99.8241879506,132.44,102.050768,29.040224,106.1022801798,10.800768,3.150224,11.2508,91.25,25.89,94.8517506428,134.88,20.890768,5.280224,21.5477366125,10.800768,3.150224,11.2508,10.09,2.13,10.3123712113,137.46,10.800768,3.7502240000000002,11.4333183914,10.800768,3.150224,11.2508,0.0,0.6000000000000001,0.6000000000000001,137.23
2019-10-21 03:00:00,21.20272,3.68996,21.5214112037,11.62272,3.38996,12.107,9.58,0.30000000000000004,9.584696135,137.68,104.59272,30.41996,108.92663147,11.62272,3.38996,12.107,92.97,27.03,96.8196354052,132.73,99.96272,29.07996,104.1066254539,11.62272,3.38996,12.107,88.34,25.69,91.9996288036,135.12,20.79272,5.49996,21.5078303183,11.62272,3.38996,12.107,9.17,2.11,9.4096227342,137.68,11.62272,3.98996,12.2885068662,11.62272,3.38996,12.107,0.0,0.6000000000000001,0.6000000000000001,137.43
2019-10-21 03:30:00,21.852416,3.875288,22.1933760866,12.772416,3.725288,13.3046,9.08,0.15,9.0812389023,137.68,101.482416,31.085288,106.1365907086,12.772416,3.725288,13.3046,88.71,27.36,92.8333652304,132.82,97.072416,29.705288,101.5158021356,12.772416,3.725288,13.3046,84.3,25.98,88.2125297223,135.21,21.452416,5.945288,22.2610107956,12.772416,3.725288,13.3046,8.68,2.22,8.9593973012,137.68,12.772416,4.325288,13.4849073694,12.772416,3.725288,13.3046,0.0,0.6000000000000001,0.6000000000000001,137.6
2019-10-21 04:00:00,21.677744,4.180592,22.0771813056,13.407744,3.910592,13.9664,8.27,0.27,8.2744063231,137.75,99.887744,30.990592,104.584789496,13.407744,3.910592,13.9664,86.48,27.08,90.6207305201,132.82,95.597744,29.630592,100.084467527,13.407744,3.910592,13.9664,82.19,25.72,86.120348931,135.21,21.297744,6.110592,22.157013203,13.407744,3.910592,13.9664,7.89,2.2,8.1909767427,137.75,13.407744,4.510592,14.1461316041,13.407744,3.910592,13.9664,0.0,0.6000000000000001,0.6000000000000001,137.6
2019-10-21 04:30:00,22.780944,10.793192,25.2084192896,13.690944,3.993192,14.2614,9.09,6.8,11.3520086328,134.93,98.290944,31.263192,103.1430891841,13.690944,3.993192,14.2614,84.6,27.27,88.8865169753,132.91,94.090944,29.903192,98.7284489628,13.690944,3.993192,14.2614,80.4,25.91,84.4718183775,135.27,22.180944,9.463192,24.1152706715,13.690944,3.993192,14.2614,8.49,5.47,10.0995544456,134.93,13.690944,4.553192,14.4282190516,13.690944,3.993192,14.2614,0.0,0.56,0.56,134.74
2019-10-21 05:00:00,22.4096,10.7428,24.8515175392,13.9296,4.0628,14.51,8.48,6.68,10.7950358962,134.87,101.0896,30.7128,105.6521808199,13.9296,4.0628,14.51,87.16,26.65,91.1432284923,132.59,96.7796,29.3628,101.1358739518,13.9296,4.0628,14.51,82.85,25.3,86.6268578444,135.08,21.8796,9.0928,23.6937947151,13.9296,4.0628,14.51,7.95,5.03,9.4076245673,134.87,13.9296,4.6628,14.689297464500001,13.9296,4.0628,14.51,0.0,0.6000000000000001,0.6000000000000001,134.62
2019-10-21 05:30:00,23.244016,10.569088,25.5340929144,14.054016,4.099088,14.6396,9.19,6.47,11.2390835925,134.46,105.114016,29.479088,109.1694691247,14.054016,4.099088,14.6396,91.06,25.38,94.5307780567,131.93,100.624016,28.199088,104.5006275579,14.054016,4.099088,14.6396,86.57,24.1,89.8619769424,134.53,22.704016,9.259088,24.5194423493,14.054016,4.099088,14.6396,8.65,5.16,10.0721447567,134.46,14.054016,4.699088,14.8187986612,14.054016,4.099088,14.6396,0.0,0.6000000000000001,0.6000000000000001,134.24
2019-10-21 06:00:00,24.648352,10.424936,26.7622971159,14.348352,4.184936,14.9462,10.3,6.24,12.0427405519,134.29,109.988352,28.144936,113.5322641284,14.348352,4.184936,14.9462,95.64,23.96,98.5955942221,131.54,105.268352,26.934936,108.6596369869,14.348352,4.184936,14.9462,90.92,22.75,93.7230435912,134.2,24.028352,9.544936,25.8547385034,14.348352,4.184936,14.9462,9.68,5.36,11.0648994573,134.29,14.348352,4.784936,15.1251716565,14.348352,4.184936,14.9462,0.0,0.6000000000000001,0.6000000000000001,134.08
2019-10-21 06:30:00,26.826,9.573,28.4829177754,14.136,4.123,14.725,12.69,5.45,13.8108146031,132.58,125.926,22.513,127.9226041206,14.136,4.123,14.725,111.79,18.39,113.2925249079,131.24,120.436,20.883,122.2330961115,14.136,4.123,14.725,106.3,16.76,107.6131386031,133.91,26.136,9.953,27.9669931348,14.136,4.123,14.725,12.0,5.83,13.3412480676,132.58,14.136,4.683,14.8915071433,14.136,4.123,14.725,0.0,0.56,0.56,132.36
2019-10-21 07:00:00,29.314432,18.103376,34.4538553152,14.994432,4.373376,15.6192,14.32,13.73,19.8387323184,133.42,142.384432,15.823376,143.2609706235,14.994432,4.373376,15.6192,127.39,11.45,127.9035363076,131.8,135.994432,15.173376,136.8382873111,14.994432,4.373376,15.6192,121.0,10.8,121.4810273253,134.12,28.244432,17.823376,33.397914172,14.994432,4.373376,15.6192,13.25,13.45,18.8802807183,133.42,15.034432,4.933376,15.8231584812,14.994432,4.373376,15.6192,0.04,0.56,0.5614267539000001,133.15
2019-10-21 07:30:00,31.144832,27.170576,41.330869341,14.984832,4.370576,15.6092,16.16,22.8,27.9461195875,134.1,160.264832,7.380576,160.4346885124,14.984832,4.370576,15.6092,145.28,3.01,145.311178166,132.31,152.994832,7.130576,153.1609079785,14.984832,4.370576,15.6092,138.01,2.76,138.0375952413,134.54,29.714832,24.220576,38.335460641,14.984832,4.370576,15.6092,14.73,19.85,24.7183211404,134.1,14.984832,4.930576,15.775163066,14.984832,4.370576,15.6092,0.0,0.56,0.56,133.86
2019-10-21 08:00:00,31.762736,27.737048,42.1688893612,14.012736,4.087048,14.5966,17.75,23.65,29.5700016909,134.31,168.632736,6.447048,168.7559304995,14.012736,4.087048,14.5966,154.62,2.36,154.6380095578,133.6,160.772736,6.437048,160.9015482458,14.012736,4.087048,14.5966,146.76,2.35,146.7788135257,135.63,30.222736,23.307048,38.1658519858,14.012736,4.087048,14.5966,16.21,19.22,25.1430407867,134.31,14.012736,4.647048,14.7631915696,14.012736,4.087048,14.5966,0.0,0.56,0.56,134.05
2019-10-21 08:30:00,32.470832,28.003576,42.8783768298,13.760832,4.013576,14.3342,18.71,23.99,30.4234153244,134.11,173.650832,9.653576,173.9189552173,13.760832,4.013576,14.3342,159.89,5.64,159.9894424642,132.87,165.560832,9.483576,165.8322263804,13.760832,4.013576,14.3342,151.8,5.47,151.8985217176,135.02,30.830832,22.793576,38.3417176021,13.760832,4.013576,14.3342,17.07,18.78,25.3785992521,134.11,13.760832,4.573576,14.5009687525,13.760832,4.013576,14.3342,0.0,0.56,0.56,133.86
2019-10-21 09:00:00,33.257872,28.962296,44.1010276474,14.887872,4.342296,15.5082,18.37,24.62,30.7180940164,134.14,173.057872,12.012296,173.4742698972,14.887872,4.342296,15.5082,158.17,7.67,158.3558581171,132.7,165.017872,11.742296,165.4351220109,14.887872,4.342296,15.5082,150.13,7.4,150.312264636,134.91,31.607872,22.482296,38.7880291559,14.887872,4.342296,15.5082,16.72,18.14,24.6701844338,134.14,14.887872,4.942296,15.686778587100001,14.887872,4.342296,15.5082,0.0,0.6000000000000001,0.6000000000000001,133.86
2019-10-21 09:30:00,32.995696,28.973328,43.9109290487,15.165696,4.423328,15.7976,17.83,24.55,30.3415787328,133.66,173.775696,12.873328,174.2518725698,15.165696,4.423328,15.7976,158.61,8.45,158.8349287783,131.83,165.725696,12.553328,166.2004583585,15.165696,4.423328,15.7976,150.56,8.13,150.7793437444,134.24,31.375696,22.313328,38.5008948717,15.165696,4.423328,15.7976,16.21,17.89,24.1415865262,133.66,15.165696,4.983328,15.9634549243,15.165696,4.423328,15.7976,0.0,0.56,0.56,133.4
2019-10-21 10:00:00,34.0516,29.8538,45.2853269503,16.6416,4.8538,17.335,17.41,25.0,30.46486665,133.37,171.7316,12.2338,172.1668037137,16.6416,4.8538,17.335,155.09,7.38,155.2654903705,131.9,163.8516,11.9638,164.2877942301,16.6416,4.8538,17.335,147.21,7.11,147.3816006155,134.24,32.4416,22.1338,39.2729234079,16.6416,4.8538,17.335,15.8,17.28,23.4144912394,133.37,16.6416,5.4138,17.500059457,16.6416,4.8538,17.335,0.0,0.56,0.56,133.11
2019-10-21 10:30:00,36.072048,31.202264,47.6945901087,19.722048,5.752264,20.5438,16.35,25.45,30.2493801589,133.14,170.272048,13.582264,170.8129041539,19.722048,5.752264,20.5438,150.55,7.83,150.7534788985,131.75,162.602048,13.302264,163.1452611672,19.722048,5.752264,20.5438,142.88,7.55,143.0793377815,134.08,34.562048,22.462264,41.2200008001,19.722048,5.752264,20.5438,14.84,16.71,22.3483713053,133.14,19.762048,6.272264,20.7335437598,19.722048,5.752264,20.5438,0.04,0.52,0.5215361924,132.88
2019-10-21 11:00:00,35.372272,32.406496,47.972686077,21.142272,6.166496,22.0232,14.23,26.24,29.850134003,132.92,169.182272,13.766496,169.741443293,21.142272,6.166496,22.0232,148.04,7.6,148.2349540426,131.55,161.682272,13.476496,162.2429444491,21.142272,6.166496,22.0232,140.54,7.31,140.7299815249,133.97,33.982272,22.006496,40.4855613334,21.142272,6.166496,22.0232,12.84,15.84,20.3904683615,132.92,21.142272,6.726496,22.1865142318,21.142272,6.166496,22.0232,0.0,0.56,0.56,132.63
2019-10-21 11:30:00,37.046512,33.144816,49.7093842151,22.096512,6.444816,23.0172,14.95,26.7,30.600531041099998,133.4,168.116512,15.704816,168.848461209,22.096512,6.444816,23.0172,146.02,9.26,146.3133213347,132.05,160.716512,15.334816,161.4464425474,22.096512,6.444816,23.0172,138.62,8.89,138.9047749359,134.45,35.616512,22.154816,41.9448661822,22.096512,6.444816,23.0172,13.52,15.71,20.7266615739,133.4,22.096512,7.004816,23.1802348944,22.096512,6.444816,23.0172,0.0,0.56,0.56,133.16
2019-10-21 12:00:00,36.668032,32.978176,49.316373174,21.388032,6.238176,22.2792,15.28,26.74,30.7978245985,133.64,171.028032,17.258176,171.8965746274,21.388032,6.238176,22.2792,149.64,11.02,150.0452265152,132.19,163.438032,16.808176,164.3000459053,21.388032,6.238176,22.2792,142.05,10.57,142.4427162055,134.39,35.218032,22.018176,41.5344417601,21.388032,6.238176,22.2792,13.83,15.78,20.9827858017,133.64,21.388032,6.798176,22.4424399244,21.388032,6.238176,22.2792,0.0,0.56,0.56,133.38
2019-10-21 12:30:00,34.445696,33.248328,47.8743907295,22.005696,6.418328,22.9226,12.44,26.83,29.5736791759,133.64,171.145696,16.688328,171.9574062108,22.005696,6.418328,22.9226,149.14,10.27,149.4931854634,132.29,163.555696,16.268328,164.362782253,22.005696,6.418328,22.9226,141.55,9.85,141.8923007073,134.48,33.205696,22.098328,39.886769075,22.005696,6.418328,22.9226,11.2,15.68,19.2692085982,133.64,22.005696,6.978328,23.0856604437,22.005696,6.418328,22.9226,0.0,0.56,0.56,133.38
2019-10-21 13:00:00,35.565472,32.154096,47.945684771,20.825472,6.074096,21.6932,14.74,26.08,29.9572028067,133.75,164.075472,12.494096,164.5504875316,20.825472,6.074096,21.6932,143.25,6.42,143.3937896145,132.95,156.785472,12.264096,157.2644024596,20.825472,6.074096,21.6932,135.96,6.19,136.1008365147,135.01,34.195472,22.574096,40.9746277045,20.825472,6.074096,21.6932,13.37,16.5,21.2369230351,133.75,20.825472,6.674096,21.868786922,20.825472,6.074096,21.6932,0.0,0.6000000000000001,0.6000000000000001,133.48
2019-10-21 13:30:00,36.111248,32.532864000000004,48.6046239792,21.781248,6.352864,22.6888,14.33,26.18,29.8452894106,133.57,162.681248,13.362864,163.2291474741,21.781248,6.352864,22.6888,140.9,7.01,141.0742715735,132.8,155.521248,13.112864,156.0730783376,21.781248,6.352864,22.6888,133.74,6.76,133.91073594,134.84,34.821248,22.702863999999998,41.568489822000004,21.781248,6.352864,22.6888,13.04,16.35,20.9132517797,133.57,21.821248,6.912864,22.8900535814,21.781248,6.352864,22.6888,0.04,0.56,0.5614267539000001,133.33
2019-10-21 14:00:00,33.613792,32.124856,46.4961652789,19.113792,5.574856,19.9102,14.5,26.55,30.2514875667,133.87,165.403792,12.214856,165.8542043937,19.113792,5.574856,19.9102,146.29,6.64,146.4406149263,133.16,157.983792,11.984856,158.4377332205,19.113792,5.574856,19.9102,138.87,6.41,139.017858565,135.14,32.323792,21.724856,38.9460767919,19.113792,5.574856,19.9102,13.21,16.15,20.8644817812,133.87,19.113792,6.134856,20.0741999283,19.113792,5.574856,19.9102,0.0,0.56,0.56,133.63
2019-10-21 14:30:00,31.736,30.798000000000002,44.2231896181,16.176,4.718,16.85,15.56,26.08,30.3690632058,133.69,170.666,12.028,171.0893226943,16.176,4.718,16.85,154.49,7.31,154.6628468638,132.65,162.776,11.778,163.2015547107,16.176,4.718,16.85,146.6,7.06,146.7699001839,134.7,30.396,21.188,37.0519656699,16.176,4.718,16.85,14.22,16.47,21.7593497145,133.69,16.176,5.2780000000000005,17.0152948843,16.176,4.718,16.85,0.0,0.56,0.56,133.46
2019-10-21 15:00:00,31.976544,30.773992,44.3794766733,15.476544,4.513992,16.1214,16.5,26.26,31.013506735,133.48,168.676544,10.703992,169.0158334018,15.476544,4.513992,16.1214,153.2,6.19,153.325001549,132.6,160.896544,10.503992,161.2390514704,15.476544,4.513992,16.1214,145.42,5.99,145.5433148585,134.67,30.596544,20.733992,36.9600720914,15.476544,4.513992,16.1214,15.12,16.22,22.1743725954,133.48,15.476544,5.073992,16.2870749062,15.476544,4.513992,16.1214,0.0,0.56,0.56,133.24
2019-10-21 15:30:00,33.10216,30.17188,44.7894556721,14.61216,4.26188,15.221,18.49,25.91,31.8309314975,133.22,168.58216,9.98188,168.8774188534,14.61216,4.26188,15.221,153.97,5.72,154.0762126352,132.32,160.75216,9.80188,161.0507180866,14.61216,4.26188,15.221,146.14,5.54,146.244969828,134.44,31.65216,20.65188,37.7936420605,14.61216,4.26188,15.221,17.04,16.39,23.6430476039,133.22,14.61216,4.82188,15.3871942407,14.61216,4.26188,15.221,0.0,0.56,0.56,133.01
2019-10-21 16:00:00,35.066176,28.275968,45.0462769338,13.906176,4.055968,14.4856,21.16,24.22,32.1613743487,133.07,175.386176,11.845968,175.7857721483,13.906176,4.055968,14.4856,161.48,7.79,161.6677905459,131.41,167.176176,11.555968,167.5751002339,13.906176,4.055968,14.4856,153.27,7.5,153.4533899919,133.71,33.456176,21.955968,40.0172493228,13.906176,4.055968,14.4856,19.55,17.9,26.5068387402,133.07,13.906176,4.615968,14.652265747,13.906176,4.055968,14.4856,0.0,0.56,0.56,132.85
2019-10-21 16:30:00,33.636272,29.398496,44.672926489299996,13.606272,3.968496,14.1732,20.03,25.43,32.3710642395,133.99,180.156272,13.208496,180.6398259175,13.606272,3.968496,14.1732,166.55,9.24,166.8061152956,132.4,171.696272,12.818496,172.1741085599,13.606272,3.968496,14.1732,158.09,8.85,158.3375211376,134.52,31.996272,21.258496,38.4146466088,13.606272,3.968496,14.1732,18.39,17.29,25.2415570043,133.99,13.606272,4.528496,14.3400806748,13.606272,3.968496,14.1732,0.0,0.56,0.56,133.74
2019-10-21 17:00:00,30.504944,29.000192,42.0899363801,12.274944,3.580192,12.7864,18.23,25.42,31.2811332915,133.54,186.074944,12.050192,186.4647202874,12.274944,3.580192,12.7864,173.8,8.47,174.0062668412,131.77,177.234944,11.720192,177.6220376958,12.274944,3.580192,12.7864,164.96,8.14,165.1607132462,134.02,29.024944,20.620192,35.6039280462,12.274944,3.580192,12.7864,16.75,17.04,23.8940180798,133.54,12.274944,4.140192,12.9543598838,12.274944,3.580192,12.7864,0.0,0.56,0.56,133.31
2019-10-21 17:30:00,27.903232,27.206776,38.9717720454,9.863232,2.876776,10.2742,18.04,24.33,30.2884548962,132.9,191.943232,10.586776,192.2349711595,9.863232,2.876776,10.2742,182.08,7.71,182.2431631091,130.69,182.623232,10.316776,182.9144082164,9.863232,2.876776,10.2742,172.76,7.44,172.9201295396,133.16,26.533231999999998,20.586776,33.583146762,9.863232,2.876776,10.2742,16.67,17.71,24.321451437,132.9,9.863232,3.396776,10.431751179900001,9.863232,2.876776,10.2742,0.0,0.52,0.52,132.69
2019-10-21 18:00:00,27.806848,26.633664,38.5041926777,8.686848,2.533664,9.0488,19.12,24.1,30.7633613248,132.8,195.986848,10.663664,196.2767391182,8.686848,2.533664,9.0488,187.3,8.13,187.4763635769,130.34,186.396848,10.403664,186.6869603613,8.686848,2.533664,9.0488,177.71,7.87,177.8841786107,132.88,26.396848,20.473664,33.4060548691,8.686848,2.533664,9.0488,17.71,17.94,25.2088813715,132.8,8.686848,3.093664,9.2212843531,8.686848,2.533664,9.0488,0.0,0.56,0.56,132.58
2019-10-21 18:30:00,27.810304,26.094672,38.1358743883,7.010304,2.044672,7.3024000000000004,20.8,24.05,31.7968945025,133.02,202.560304,12.604672,202.9520990599,7.010304,2.044672,7.3024000000000004,195.55,10.56,195.8349205326,129.96,192.550304,12.244672,192.9392431904,7.010304,2.044672,7.3024000000000004,185.54,10.2,185.8201592939,132.64,26.280304,20.144672,33.1128704331,7.010304,2.044672,7.3024000000000004,19.27,18.1,26.4375282506,133.02,7.010304,2.604672,7.4785478804,7.010304,2.044672,7.3024000000000004,0.0,0.56,0.56,132.81
2019-10-21 19:00:00,26.840544,25.175992,36.8000730353,6.740544,1.965992,7.0214,20.1,23.21,30.7036496202,133.13,202.940544,13.155992,203.3665275421,6.740544,1.965992,7.0214,196.2,11.19,196.5188441346,129.87,192.860544,12.775992,193.283251741,6.740544,1.965992,7.0214,186.12,10.81,186.4336624647,132.58,25.350544,20.855992,32.8271607575,6.740544,1.965992,7.0214,18.61,18.89,26.5172434465,133.13,6.740544,2.525992,7.1983032028,6.740544,1.965992,7.0214,0.0,0.56,0.56,132.94
2019-10-21 19:30:00,25.882576,25.066168,36.0308273372,6.912576,2.016168,7.2006,18.97,23.05,29.8523600407,134.21,196.392576,10.186168,196.6565583103,6.912576,2.016168,7.2006,189.48,8.17,189.6560552685,131.77,186.682576,9.916168,186.9457530135,6.912576,2.016168,7.2006,179.77,7.9,179.9434991879,134.14,24.372576,21.666168,32.6105089914,6.912576,2.016168,7.2006,17.46,19.65,26.2863862104,134.21,6.912576,2.576168,7.3770148787,6.912576,2.016168,7.2006,0.0,0.56,0.56,133.97
2019-10-21 20:00:00,24.37456,24.565080000000002,34.6058135376,6.87456,2.00508,7.161,17.5,22.56,28.551770523000002,134.04,189.47456,6.95508,189.6021677751,6.87456,2.00508,7.161,182.6,4.95,182.6670810518,132.12,180.12456,6.86508,180.2553367826,6.87456,2.00508,7.161,173.25,4.86,173.3181528288,134.42,22.93456,22.05508,31.8185574186,6.87456,2.00508,7.161,16.06,20.05,25.6890268403,134.04,6.91456,2.56508,7.3750101966,6.87456,2.00508,7.161,0.04,0.56,0.5614267539000001,133.81
2019-10-21 20:30:00,23.392992,23.975456,33.4970829345,6.532992,1.905456,6.8052,16.86,22.07,27.7730894932,133.2,182.822992,3.985456,182.8664273817,6.532992,1.905456,6.8052,176.29,2.08,176.3022702633,131.79,173.782992,4.045456,173.8300722623,6.532992,1.905456,6.8052,167.25,2.14,167.2636903216,133.96,22.062992,21.965456,31.1328905385,6.532992,1.905456,6.8052,15.53,20.06,25.3689672632,133.2,6.532992,2.465456,6.9827256684000005,6.532992,1.905456,6.8052,0.0,0.56,0.56,132.97
2019-10-21 21:00:00,22.695648,23.822064,32.9026316783,6.795648,1.9820639999999998,7.0788,15.9,21.84,27.0147293157,133.54,176.155648,2.722064,176.1766782373,6.795648,1.9820639999999998,7.0788,169.36,0.74,169.3616166668,132.65,167.495648,2.742064,167.5180916018,6.795648,1.9820639999999998,7.0788,160.7,0.76,160.7017971275,134.62,21.415648,22.422064,31.0061112247,6.795648,1.9820639999999998,7.0788,14.62,20.44,25.1304198134,133.54,6.795648,2.542064,7.2555441643,6.795648,1.9820639999999998,7.0788,0.0,0.56,0.56,133.31
2019-10-21 21:30:00,22.000896,23.806928,32.4161880177,6.640896,1.936928,6.9176,15.36,21.87,26.7250163704,133.69,168.200896,6.576928,168.3294311673,6.640896,1.936928,6.9176,161.56,4.64,161.6266166199,133.71,159.890896,6.216928,160.0117146256,6.640896,1.936928,6.9176,153.25,4.28,153.3097547451,135.44,20.770896,22.476928,30.604614243,6.640896,1.936928,6.9176,14.13,20.54,24.9308744331,133.69,6.640896,2.496928,7.0947973276,6.640896,1.936928,6.9176,0.0,0.56,0.56,133.49
2019-10-21 22:00:00,19.926688,10.192784,22.3822639677,6.146688,1.792784,6.4028,13.78,8.4,16.1384138006,130.78,159.686688,10.322784,160.0199931069,6.146688,1.792784,6.4028,153.54,8.53,153.7767618985,133.71,151.806688,9.772784,152.1209315927,6.146688,1.792784,6.4028,145.66,7.98,145.8784288372,135.55,19.246688,10.672784,22.0078012823,6.146688,1.792784,6.4028,13.1,8.88,15.8260671046,130.78,6.146688,2.3527839999999998,6.5815929622,6.146688,1.792784,6.4028,0.0,0.56,0.56,130.56
2019-10-21 22:30:00,18.568896,6.375928,19.6330424672,5.368896,1.565928,5.5926,13.2,4.8100000000000005,14.0490604668,129.87,151.848896,13.005928,152.4048600917,5.368896,1.565928,5.5926,146.48,11.44,146.9260494262,133.78,144.318896,12.305928,144.8426028715,5.368896,1.565928,5.5926,138.95,10.74,139.3644506321,135.64,18.088896,7.525928,19.5920328389,5.368896,1.565928,5.5926,12.72,5.96,14.0470637501,129.87,5.408896,2.125928,5.8116887219,5.368896,1.565928,5.5926,0.04,0.56,0.5614267539000001,129.61
2019-10-21 23:00:00,17.870864,6.4027519999999996,18.9832297905,5.460864,1.592752,5.6884,12.41,4.8100000000000005,13.3095529602,130.64,141.900864,16.542752,142.8618838168,5.460864,1.592752,5.6884,136.44,14.95,137.2566067627,133.02,134.940864,15.682752,135.8491276651,5.460864,1.592752,5.6884,129.48,14.09,130.2443799171,135.03,17.390864,7.682752,19.0122810036,5.460864,1.592752,5.6884,11.93,6.09,13.3945138023,130.64,5.460864,2.152752,5.8698702541,5.460864,1.592752,5.6884,0.0,0.56,0.56,130.41
2019-10-21 23:30:00,16.523488,6.725184,17.8396680328,5.263488,1.535184,5.4828,11.26,5.19,12.3985362039,132.03,131.853488,19.185184,133.2419362771,5.263488,1.535184,5.4828,126.59,17.65,127.81451639,132.86,125.453488,18.215184,126.7689653642,5.263488,1.535184,5.4828,120.19,16.68,121.3419074351,134.91,16.043488,7.505184,17.7121792584,5.263488,1.535184,5.4828,10.78,5.97,12.3227147983,132.03,5.263488,2.095184,5.6651656569,5.263488,1.535184,5.4828,0.0,0.56,0.56,131.82
2019-10-22 00:00:00,15.950112,6.829616,17.350784637,5.210112,1.519616,5.4272,10.74,5.31,11.9809724146,131.41,125.930112,20.999616,127.669013392,5.210112,1.519616,5.4272,120.72,19.48,122.2815963259,132.37,119.840112,19.929616,121.4859746558,5.210112,1.519616,5.4272,114.63,18.41,116.0989448703,134.52,15.520112,7.259616,17.1340567572,5.210112,1.519616,5.4272,10.31,5.74,11.8001567786,131.41,5.210112,2.079616,5.6098190488,5.210112,1.519616,5.4272,0.0,0.56,0.56,131.16
2019-10-22 00:30:00,15.909776,6.910768,17.3458838553,5.179776,1.510768,5.3956,10.73,5.4,12.0121979671,130.81,122.059776,21.780768,123.9878654217,5.179776,1.510768,5.3956,116.88,20.27,118.6246487877,131.78,116.149776,20.700768,117.9800502655,5.179776,1.510768,5.3956,110.97,19.19,112.6170368994,134.02,15.559776,7.050768,17.0827386142,5.179776,1.510768,5.3956,10.38,5.54,11.7658828823,130.81,5.179776,2.070768,5.5783653089000005,5.179776,1.510768,5.3956,0.0,0.56,0.56,130.56
2019-10-22 01:00:00,15.327712,6.986416,16.8448438307,5.267712,1.536416,5.4872,10.06,5.45,11.4414203664,130.85,119.517712,23.106416,121.730809338,5.267712,1.536416,5.4872,114.25,21.57,116.2683422089,132.04,113.737712,21.946416,115.8357125684,5.267712,1.536416,5.4872,108.47,20.41,110.3734977248,134.22,15.027712,7.016416,16.5849998927,5.267712,1.536416,5.4872,9.76,5.48,11.1932122288,130.85,5.267712,2.096416,5.669545816,5.267712,1.536416,5.4872,0.0,0.56,0.56,130.56
2019-10-22 01:30:00,15.856016,6.8500879999999995,17.2724332102,5.246016,1.5300880000000001,5.4646,10.61,5.32,11.8690564073,131.49,122.506016,22.020088,124.469306384,5.246016,1.5300880000000001,5.4646,117.26,20.49,119.0367493676,132.66,116.596016,20.920088,118.4579293631,5.246016,1.5300880000000001,5.4646,111.35,19.39,113.0256369148,134.76,15.476016,7.240088,17.0858404967,5.246016,1.5300880000000001,5.4646,10.23,5.71,11.7156732628,131.49,5.246016,2.090088,5.6470480536,5.246016,1.5300880000000001,5.4646,0.0,0.56,0.56,131.23
2019-10-22 02:00:00,16.352688,6.675784,17.6628564179,5.162688,1.505784,5.3778,11.19,5.17,12.3265972596,131.29,125.332688,21.185784,127.1106609416,5.162688,1.505784,5.3778,120.17,19.68,121.7708146478,132.32,119.272688,20.135784,120.9604228665,5.162688,1.505784,5.3778,114.11,18.63,115.620798302,134.47,15.982688,7.315784,17.5774574737,5.162688,1.505784,5.3778,10.82,5.8100000000000005,12.2812255089,131.29,5.162688,2.065784,5.5606484262,5.162688,1.505784,5.3778,0.0,0.56,0.56,131.08
2019-10-22 02:30:00,16.285488,6.711184,17.614116784,4.975488,1.451184,5.1828,11.31,5.26,12.4733195261,131.04,123.295488,22.141184,125.2677507984,4.975488,1.451184,5.1828,118.32,20.69,120.1153549718,132.2,117.295488,21.041184,119.1677931711,4.975488,1.451184,5.1828,112.32,19.59,114.015571305,134.38,15.925488,7.151184,17.4573938674,4.975488,1.451184,5.1828,10.95,5.7,12.3447357201,131.04,5.015488,2.011184,5.4037006727,4.975488,1.451184,5.1828,0.04,0.56,0.5614267539000001,130.89
2019-10-22 03:00:00,15.876416,6.822288,17.2801677816,5.116416,1.492288,5.3296,10.76,5.33,12.0077683189,131.58,120.276416,23.292288,122.511007367,5.116416,1.492288,5.3296,115.16,21.8,117.2052285523,133.0,114.446416,22.162288,116.572505955,5.116416,1.492288,5.3296,109.33,20.67,111.2667865987,135.04,15.536416,7.212288,17.1288446873,5.116416,1.492288,5.3296,10.42,5.72,11.8867489247,131.58,5.116416,2.052288,5.5126761849,5.116416,1.492288,5.3296,0.0,0.56,0.56,131.36
2019-10-22 03:30:00,15.899616,6.894888,17.3302414721,5.159616,1.504888,5.3746,10.74,5.39,12.016642626,131.0,118.179616,24.734888,120.7403674099,5.159616,1.504888,5.3746,113.02,23.23,115.382638642,132.48,112.439616,23.514888,114.8721776754,5.159616,1.504888,5.3746,107.28,22.01,109.5145583929,134.56,15.609615999999999,7.064888,17.133964927,5.159616,1.504888,5.3746,10.45,5.5600000000000005,11.8370646699,131.0,5.159616,2.064888,5.557463425,5.159616,1.504888,5.3746,0.0,0.56,0.56,130.75
2019-10-22 04:00:00,15.49576,6.866680000000001,16.9490375007,5.16576,1.50668,5.381,10.33,5.36,11.6378047758,131.31,117.77576,24.37668,120.2719924646,5.16576,1.50668,5.381,112.61,22.87,114.9088725904,132.91,112.05576,23.16668,114.4254709905,5.16576,1.50668,5.381,106.89,21.66,109.0624944699,134.88,15.23576,7.14668,16.8286487217,5.16576,1.50668,5.381,10.07,5.64,11.5418586025,131.31,5.16576,2.06668,5.5638334447,5.16576,1.50668,5.381,0.0,0.56,0.56,131.08
2019-10-22 04:30:00,15.535872,6.801296,16.9593910881,5.215872,1.521296,5.4332,10.32,5.28,11.5922732887,130.43,117.345872,24.391296,119.854032039,5.215872,1.521296,5.4332,112.13,22.87,114.4385153696,131.78,111.645872,23.191296,114.0291056915,5.215872,1.521296,5.4332,106.43,21.67,108.6136906656,134.05,15.305872,7.101296,16.8729998092,5.215872,1.521296,5.4332,10.09,5.58,11.5301561134,130.43,5.215872,2.081296,5.6157914634,5.215872,1.521296,5.4332,0.0,0.56,0.56,130.27
2019-10-22 05:00:00,15.4792,10.2556,18.5683322891,5.2992,1.5455999999999999,5.52,10.18,8.71,13.3976303875,131.3,119.0792,23.6756,121.4100074458,5.2992,1.5455999999999999,5.52,113.78,22.13,115.9121447476,131.56,113.2892,22.5156,115.5049569499,5.2992,1.5455999999999999,5.52,107.99,20.97,110.0071861289,133.89,15.2192,10.1456,18.2909061558,5.2992,1.5455999999999999,5.52,9.92,8.6,13.1288384863,131.3,5.2992,2.1056,5.7021988741000005,5.2992,1.5455999999999999,5.52,0.0,0.56,0.56,131.07
2019-10-22 05:30:00,16.374192,18.812056,24.940080485,5.184192,1.5120559999999998,5.4002,11.19,17.3,20.603545811300002,133.36,124.254192,20.542056,125.9407809023,5.184192,1.5120559999999998,5.4002,119.07,19.03,120.5811170955,131.62,118.214192,19.542056,119.8185592591,5.184192,1.5120559999999998,5.4002,113.03,18.03,114.4589961515,133.89,15.984192,17.852056,23.9622682007,5.184192,1.5120559999999998,5.4002,10.8,16.34,19.5866178806,133.36,5.184192,2.072056,5.5829439151999996,5.184192,1.5120559999999998,5.4002,0.0,0.56,0.56,133.15
2019-10-22 06:00:00,17.2148,19.0214,25.6546876223,5.5248,1.6114000000000002,5.755,11.69,17.41,20.9705555482,133.36,129.3048,19.0414,130.6992969262,5.5248,1.6114000000000002,5.755,123.78,17.43,125.0011731945,131.37,123.0348,18.1214,124.3621612429,5.5248,1.6114000000000002,5.755,117.51,16.51,118.6641487561,133.65,16.8548,17.8514,24.5511051686,5.5248,1.6114000000000002,5.755,11.33,16.24,19.8016792217,133.36,5.5248,2.1714,5.9361934773,5.5248,1.6114000000000002,5.755,0.0,0.56,0.56,133.12
2019-10-22 06:30:00,19.490272,19.375496,27.4823679453,5.470272,1.595496,5.6982,14.02,17.78,22.6426323558,132.09,144.960272,13.065496,145.5478878034,5.470272,1.595496,5.6982,139.49,11.47,139.9607837932,130.88,137.980272,11.375496,138.4483924444,5.470272,1.595496,5.6982,132.51,9.78,132.8704199587,133.28,19.150272,16.875496,25.5247974119,5.470272,1.595496,5.6982,13.68,15.28,20.5090419084,132.09,5.470272,2.155496,5.8796291346,5.470272,1.595496,5.6982,0.0,0.56,0.56,131.88
