Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2019-10-22 07:00:00,21.458928,37.185104,42.9327095628,5.708928,1.665104,5.9468,15.75,35.52,38.8552814943,134.72,159.688928,5.065104,159.769236727,5.708928,1.665104,5.9468,153.98,3.4,154.0175327682,133.25,151.788928,4.825104,151.8655994358,5.708928,1.665104,5.9468,146.08,3.16,146.1141745348,135.23,20.728928,33.075104,39.0339718789,5.708928,1.665104,5.9468,15.02,31.41,34.8164975263,134.72,5.708928,2.225104,6.1272299386,5.708928,1.665104,5.9468,0.0,0.56,0.56,134.5
2019-10-22 07:30:00,24.92848,48.98664,54.9647160786,6.22848,1.81664,6.4879999999999995,18.7,47.17,50.7414909123,135.3,176.56848,6.67664,176.694667863,6.22848,1.81664,6.4879999999999995,170.34,4.86,170.4093166467,131.14,167.84848,6.49664,167.9741604224,6.22848,1.81664,6.4879999999999995,161.62,4.68,161.6877447428,133.46,23.93848,42.98664,49.2026629686,6.22848,1.81664,6.4879999999999995,17.71,41.17,44.8175523651,135.3,6.22848,2.33664,6.6523566952,6.22848,1.81664,6.4879999999999995,0.0,0.52,0.52,135.05
2019-10-22 08:00:00,25.855888,49.358384,55.7205259789,6.165888,1.798384,6.4228,19.69,47.56,51.4747481781,134.61,184.865888,11.968384,185.2529048668,6.165888,1.798384,6.4228,178.7,10.17,178.9891586102,130.97,175.835888,13.218384,176.3320310786,6.165888,1.798384,6.4228,169.67,11.42,170.0538893998,133.35,24.905888,41.748384,48.6130725595,6.165888,1.798384,6.4228,18.74,39.95,44.1269770095,134.61,6.165888,2.358384,6.6015263326,6.165888,1.798384,6.4228,0.0,0.56,0.56,134.35
2019-10-22 08:30:00,26.512016,51.218088,57.6730398953,6.302016,1.838088,6.5646,20.21,49.38,53.3556791729,136.1,186.622016,15.958088,187.3030630516,6.302016,1.838088,6.5646,180.32,14.12,180.8719900924,133.22,177.252016,15.328088,177.9135392762,6.302016,1.838088,6.5646,170.95,13.49,171.4814351468,135.22,25.532016,41.928088,49.0902068071,6.302016,1.838088,6.5646,19.23,40.09,44.463479396,136.1,6.342016,2.398088,6.7802649653,6.302016,1.838088,6.5646,0.04,0.56,0.5614267539000001,135.84
2019-10-22 09:00:00,26.441568,51.444624,57.8420768714,6.941568,2.024624,7.2308,19.5,49.42,53.128018973,136.38,180.781568,12.374624,181.2045988591,6.941568,2.024624,7.2308,173.84,10.35,174.1478340376,134.2,171.791568,11.924624,172.2049345792,6.941568,2.024624,7.2308,164.85,9.9,165.1470026976,136.02,25.451568,42.344624,49.4049541581,6.941568,2.024624,7.2308,18.51,40.32,44.3657807325,136.38,6.941568,2.584624,7.4071349063,6.941568,2.024624,7.2308,0.0,0.56,0.56,136.11
2019-10-22 09:30:00,27.179168,52.006424,58.6802804223,7.839168,2.2864240000000002,8.1658,19.34,49.72,53.3489831206,136.52,183.729168,14.046424,184.2653228395,7.839168,2.2864240000000002,8.1658,175.89,11.76,176.2826982435,134.2,174.639168,13.526424,175.1622195165,7.839168,2.2864240000000002,8.1658,166.8,11.24,167.178280886,136.02,26.159168,42.576424,49.9705308265,7.839168,2.2864240000000002,8.1658,18.32,40.29,44.2595356957,136.52,7.839168,2.846424,8.3399451149,7.839168,2.2864240000000002,8.1658,0.0,0.56,0.56,136.24
2019-10-22 10:00:00,27.152416,52.620288,59.2127385268,8.572416,2.500288,8.9296,18.58,50.12,53.4530710063,136.68,182.062416,13.810288,182.5854522529,8.572416,2.500288,8.9296,173.49,11.31,173.8582646871,134.29,173.092416,13.260288,173.5995959516,8.572416,2.500288,8.9296,164.52,10.76,164.8714893485,136.14,26.122416,42.520288,49.9034618967,8.572416,2.500288,8.9296,17.55,40.02,43.6990034211,136.68,8.572416,3.100288,9.1158160227,8.572416,2.500288,8.9296,0.0,0.6000000000000001,0.6000000000000001,136.38
2019-10-22 10:30:00,27.53728,53.73504,60.3800986551,10.09728,2.94504,10.518,17.44,50.79,53.7008165673,137.66,179.62728,13.82504,180.1585175649,10.09728,2.94504,10.518,169.53,10.88,169.8787664777,130.91,170.96728,13.36504,171.4888775542,10.09728,2.94504,10.518,160.87,10.42,161.2071130565,133.42,26.46728,43.54504,50.9577022559,10.09728,2.94504,10.518,16.37,40.6,43.7759854258,137.66,10.09728,3.50504,10.6883286252,10.09728,2.94504,10.518,0.0,0.56,0.56,137.37
2019-10-22 11:00:00,28.67448,56.14464,63.0432106099,14.96448,4.36464,15.588,13.71,51.78,53.5642838093,138.15,171.96448,16.27464,172.7328755298,14.96448,4.36464,15.588,157.0,11.91,157.4510974874,131.36,163.84448,15.73464,164.598276183,14.96448,4.36464,15.588,148.88,11.37,149.313533546,134.05,27.59448,44.50464,52.365239501,14.96448,4.36464,15.588,12.63,40.14,42.0801200093,138.15,15.00448,4.92464,15.7919757852,14.96448,4.36464,15.588,0.04,0.56,0.5614267539000001,137.84
2019-10-22 11:30:00,29.951152,60.765336,67.7458306121,24.361152,7.105336,25.3762,5.59,53.66,53.9503818337,138.56,156.321152,14.505336,156.9926983496,24.361152,7.105336,25.3762,131.96,7.4,132.1673242523,132.93,149.541152,14.195336,150.2133938956,24.361152,7.105336,25.3762,125.18,7.09,125.380622506,135.58,28.911152,45.825336,54.1831720138,24.361152,7.105336,25.3762,4.55,38.72,38.9864194304,138.56,24.361152,7.705336,25.5506933299,24.361152,7.105336,25.3762,0.0,0.6000000000000001,0.6000000000000001,138.25
2019-10-22 12:00:00,30.873168,62.258424,69.492905115,26.463168,7.718424,27.5658,4.41,54.54,54.7180016082,139.08,151.69316800000001,15.178424,152.450653567,26.463168,7.718424,27.5658,125.23,7.46,125.4520007812,134.0,145.303168,14.838424,146.0588561424,26.463168,7.718424,27.5658,118.84,7.12,119.0530973978,136.23,29.793168,46.278424,55.0393076573,26.463168,7.718424,27.5658,3.33,38.56,38.7035205117,139.08,26.463168,8.318424,27.7397807929,26.463168,7.718424,27.5658,0.0,0.6000000000000001,0.6000000000000001,138.79
2019-10-22 12:30:00,30.800496,54.594728,62.683768866,27.410496,7.994728,28.552599999999998,3.39,46.6,46.7231430878,136.24,149.710496,13.214728,150.2925868055,27.410496,7.994728,28.552599999999998,122.3,5.22,122.411349147,132.1,143.500496,13.014728,144.089470459,27.410496,7.994728,28.552599999999998,116.09,5.02,116.1984875117,134.41,29.910496,38.554728,48.7965656796,27.410496,7.994728,28.552599999999998,2.5,30.56,30.6620873393,136.24,27.410496,8.554728,28.7144329932,27.410496,7.994728,28.552599999999998,0.0,0.56,0.56,135.98
2019-10-22 13:00:00,35.045648,51.752064,62.5017885504,27.195648,7.9320640000000004,28.3288,7.85,43.82,44.5175796737,135.78,146.235648,12.902064,146.8037056802,27.195648,7.9320640000000004,28.3288,119.04,4.97,119.1437052471,131.57,140.185648,12.722064,140.7617377614,27.195648,7.9320640000000004,28.3288,112.99,4.79,113.0914859749,134.01,34.095648,38.682064,51.563701262,27.195648,7.9320640000000004,28.3288,6.9,30.75,31.5146394553,135.78,27.195648,8.492064,28.4906725284,27.195648,7.9320640000000004,28.3288,0.0,0.56,0.56,135.53
2019-10-22 13:30:00,36.829968,50.050824,62.141222437,25.099968,7.320824,26.1458,11.73,42.73,44.3107864972,135.78,149.949968,12.630824,150.4809975316,25.099968,7.320824,26.1458,124.85,5.31,124.9628688851,131.4,143.659968,12.450824,144.1985070104,25.099968,7.320824,26.1458,118.56,5.13,118.670933678,133.81,35.809968,39.030824,52.9694159896,25.099968,7.320824,26.1458,10.71,31.71,33.4698102773,135.78,25.099968,7.880824,26.3080934414,25.099968,7.320824,26.1458,0.0,0.56,0.56,135.57
2019-10-22 14:00:00,35.606416,47.987288,59.7544698743,20.116416,5.867288,20.9546,15.49,42.12,44.8779957217,136.03,156.536416,12.997288,157.075074501,20.116416,5.867288,20.9546,136.42,7.13,136.6061978828,131.12,149.576416,12.717288,150.1160672196,20.116416,5.867288,20.9546,129.46,6.85,129.6410972647,133.58,34.486416,38.057288,51.3582520968,20.116416,5.867288,20.9546,14.37,32.19,35.2518510152,136.03,20.116416,6.427288,21.1182438598,20.116416,5.867288,20.9546,0.0,0.56,0.56,135.78
2019-10-22 14:30:00,32.799968,47.985824,58.124669511,17.779968,5.185824,18.5208,15.02,42.8,45.3590167442,135.95,159.439968,12.575824,159.9351579395,17.779968,5.185824,18.5208,141.66,7.39,141.852626694,131.03,152.259968,12.315824,152.7572498318,17.779968,5.185824,18.5208,134.48,7.13,134.6688802211,133.52,31.679968,37.125824,48.8051962414,17.779968,5.185824,18.5208,13.9,31.94,34.8335125992,135.95,17.779968,5.745824,18.6853353066,17.779968,5.185824,18.5208,0.0,0.56,0.56,135.73
2019-10-22 15:00:00,33.891856,47.442208,58.3045538791,18.041856,5.262208,18.7936,15.85,42.18,45.0596815346,135.71,161.951856,13.632208,162.5245850842,18.041856,5.262208,18.7936,143.91,8.37,144.1531997564,130.46,154.611856,13.302208,155.183036294,18.041856,5.262208,18.7936,136.57,8.04,136.8064563535,133.1,32.781856,37.432208,49.7576152821,18.041856,5.262208,18.7936,14.74,32.17,35.3861060305,135.71,18.081856,5.822208,18.996094925,18.041856,5.262208,18.7936,0.04,0.56,0.5614267539000001,135.55
2019-10-22 15:30:00,30.266,33.403,45.0753942301,16.776,4.893,17.475,13.49,28.51,31.5404533893,135.27,160.816,11.773,161.2463623931,16.776,4.893,17.475,144.04,6.88,144.2042163045,130.91,153.516,11.533,153.9486029329,16.776,4.893,17.475,136.74,6.64,136.9011219823,133.44,29.406,25.323,38.8067927688,16.776,4.893,17.475,12.63,20.43,24.0187801522,135.27,16.776,5.493,17.6523999785,16.776,4.893,17.475,0.0,0.6000000000000001,0.6000000000000001,135.07
2019-10-22 16:00:00,25.75328,15.07304,29.840039638,14.99328,4.37304,15.618,10.76,10.7,15.1745708341,133.46,165.69328,11.76304,166.1103011472,14.99328,4.37304,15.618,150.7,7.39,150.8810859584,130.04,158.05328,11.49304,158.4705943928,14.99328,4.37304,15.618,143.06,7.12,143.2370692244,132.71,25.29328,5.85304,25.9616657863,14.99328,4.37304,15.618,10.3,1.48,10.4057868516,133.46,14.99328,4.93304,15.7839579574,14.99328,4.37304,15.618,0.0,0.56,0.56,133.28
2019-10-22 16:30:00,26.521248,13.577864,29.7948818806,13.261248,3.867864,13.8138,13.26,9.71,16.4350752965,133.41,171.371248,9.987864,171.6620577424,13.261248,3.867864,13.8138,158.11,6.12,158.2283997897,129.82,163.381248,9.817864,163.6759684607,13.261248,3.867864,13.8138,150.12,5.95,150.2378677298,132.57,25.901248,4.437864,26.2786849907,13.261248,3.867864,13.8138,12.64,0.5700000000000001,12.6528455298,133.41,13.261248,4.427864,13.9809398153,13.261248,3.867864,13.8138,0.0,0.56,0.56,133.22
2019-10-22 17:00:00,25.76816,10.73488,27.9147938986,8.58816,2.50488,8.946,17.18,8.23,19.0495485511,133.57,178.96816,9.78488,179.2354489782,8.58816,2.50488,8.946,170.38,7.28,170.5354590694,132.14,170.39816,10.55488,170.7247446131,8.58816,2.50488,8.946,161.81,8.05,162.0101188198,134.46,24.90816,3.34488,25.1317459959,8.58816,2.50488,8.946,16.32,0.84,16.3416033485,133.57,8.58816,3.06488,9.1186611737,8.58816,2.50488,8.946,0.0,0.56,0.56,133.4
2019-10-22 17:30:00,24.640928,9.256104,26.3220590752,6.500928,1.896104,6.7718,18.14,7.36,19.5762407014,134.65,186.720928,9.226104,186.9487254522,6.500928,1.896104,6.7718,180.22,7.33,180.3690031574,130.55,177.570928,9.016104,177.7996754837,6.500928,1.896104,6.7718,171.07,7.12,171.218104475,133.08,23.690928,3.666104,23.9729094613,6.500928,1.896104,6.7718,17.19,1.77,17.280885394,134.65,6.500928,2.456104,6.9494252798,6.500928,1.896104,6.7718,0.0,0.56,0.56,134.47
2019-10-22 18:00:00,25.0372,9.1296,26.649783864,5.5872,1.6296,5.82,19.45,7.5,20.8459228628,134.24,192.7772,11.5296,193.1216728283,5.5872,1.6296,5.82,187.19,9.9,187.4516100224,129.5,183.2772,11.1896,183.6184609128,5.5872,1.6296,5.82,177.69,9.56,177.9469856446,132.24,24.0072,3.2096,24.2208006474,5.5872,1.6296,5.82,18.42,1.58,18.4876391137,134.24,5.5872,2.1896,6.0009292614,5.5872,1.6296,5.82,0.0,0.56,0.56,134.09
2019-10-22 18:30:00,25.379552,8.826536,26.87060471,5.439552,1.586536,5.6662,19.94,7.24,21.2137031185,134.11,199.569552,13.676536,200.0376307659,5.439552,1.586536,5.6662,194.13,12.09,194.5061053026,130.74,189.739552,13.926536,190.2499566311,5.439552,1.586536,5.6662,184.3,12.34,184.7126568484,133.34,24.279552,3.386536,24.5145930295,5.439552,1.586536,5.6662,18.84,1.8,18.9257919253,134.11,5.439552,2.146536,5.8477639111,5.439552,1.586536,5.6662,0.0,0.56,0.56,133.95
2019-10-22 19:00:00,25.195248,8.674864,26.6468344687,5.605248,1.6348639999999999,5.8388,19.59,7.04,20.8165727246,134.22,200.665248,12.554864,201.0576195148,5.605248,1.6348639999999999,5.8388,195.06,10.92,195.3654268288,133.86,190.595248,12.184864,190.9843435229,5.605248,1.6348639999999999,5.8388,184.99,10.55,185.2905896153,135.97,24.135248,3.614864,24.404455285,5.605248,1.6348639999999999,5.8388,18.53,1.98,18.6354849682,134.22,5.605248,2.194864,6.0196539037,5.605248,1.6348639999999999,5.8388,0.0,0.56,0.56,134.09
2019-10-22 19:30:00,24.833168,8.698424,26.312521981,5.583168,1.6284239999999999,5.8158,19.25,7.07,20.5072523757,134.51,195.913168,10.428424,196.190523275,5.583168,1.6284239999999999,5.8158,190.33,8.8,190.5333275309,134.36,186.053168,10.268424,186.3363138368,5.583168,1.6284239999999999,5.8158,180.47,8.64,180.6767015971,136.35,23.793168,3.648424,24.071265882,5.583168,1.6284239999999999,5.8158,18.21,2.02,18.3216947906,134.51,5.583168,2.188424,5.996746161,5.583168,1.6284239999999999,5.8158,0.0,0.56,0.56,134.35
2019-10-22 20:00:00,24.48296,8.57128,25.9399724595,5.83296,1.7012800000000001,6.076,18.65,6.87,19.8750949683,133.75,189.68296,6.84128,189.8062918515,5.83296,1.7012800000000001,6.076,183.85,5.14,183.9218369308,129.48,180.25296,6.59128,180.3734308616,5.83296,1.7012800000000001,6.076,174.42,4.89,174.4885340073,132.35,23.46296,3.85128,23.7769394498,5.83296,1.7012800000000001,6.076,17.63,2.15,17.7606137281,133.75,5.83296,2.26128,6.2559419435,5.83296,1.7012800000000001,6.076,0.0,0.56,0.56,133.62
2019-10-22 20:30:00,23.928672,4.736696,24.3929832673,6.2286719999999995,1.8166959999999999,6.4882,17.7,2.92,17.9392419015,134.44,183.148672,5.386696,183.2278705578,6.2286719999999995,1.8166959999999999,6.4882,176.92,3.5700000000000003,176.9560151563,132.4,173.978672,5.106696,174.0536028209,6.2286719999999995,1.8166959999999999,6.4882,167.75,3.29,167.7822594913,134.79,23.728672,7.396696,24.8547980599,6.2286719999999995,1.8166959999999999,6.4882,17.5,5.58,18.3680810103,134.44,6.2286719999999995,2.376696,6.6667112402,6.2286719999999995,1.8166959999999999,6.4882,0.0,0.56,0.56,134.24
2019-10-22 21:00:00,23.762128,4.402704,24.1665580834,7.072128,2.062704,7.3668,16.69,2.34,16.8532400446,135.62,176.182128,2.7227040000000002,176.203164965,7.072128,2.062704,7.3668,169.11,0.66,169.1112879142,134.0,167.452128,2.572704,167.4718901117,7.072128,2.062704,7.3668,160.38,0.51,160.3808108846,136.11,23.762128,8.282704,25.1642983737,7.072128,2.062704,7.3668,16.69,6.22,17.8113587354,135.62,7.072128,2.6227039999999997,7.5427826908,7.072128,2.062704,7.3668,0.0,0.56,0.56,135.46
2019-10-22 21:30:00,22.822176,4.828968,23.3274655571,7.162176,2.088968,7.4606,15.66,2.74,15.8978992323,136.1,168.892176,6.978968,169.0363070715,7.162176,2.088968,7.4606,161.73,4.89,161.8039090999,131.11,160.602176,6.698968,160.7418275005,7.162176,2.088968,7.4606,153.44,4.61,153.5092365299,133.6,22.872176,7.988968,24.2272582989,7.162176,2.088968,7.4606,15.71,5.9,16.7813616849,136.1,7.202176,2.648968,7.6738758525,7.162176,2.088968,7.4606,0.04,0.56,0.5614267539000001,135.91
2019-10-22 22:00:00,21.862512,5.252816,22.4846949475,7.552512,2.202816,7.8672,14.31,3.05,14.6314250844,135.88,160.562512,8.532816,160.7890829896,7.552512,2.202816,7.8672,153.01,6.33,153.1408795848,130.63,152.732512,8.062816,152.9451837218,7.552512,2.202816,7.8672,145.18,5.86,145.2982174701,133.25,21.952512,7.802816,23.297998211,7.552512,2.202816,7.8672,14.4,5.6,15.4505663327,135.88,7.552512,2.762816,8.0419891669,7.552512,2.202816,7.8672,0.0,0.56,0.56,135.72
2019-10-22 22:30:00,21.242464,5.861552,22.0363351908,8.302464,2.421552,8.6484,12.94,3.44,13.3894436031,136.03,149.142464,13.501552,149.7523504804,8.302464,2.421552,8.6484,140.84,11.08,141.2751641301,131.66,141.922464,12.831552,142.5013491675,8.302464,2.421552,8.6484,133.62,10.41,134.0248950755,134.08,21.402464,7.661552,22.7324623462,8.302464,2.421552,8.6484,13.1,5.24,14.1091317947,136.03,8.302464,2.9415519999999997,8.8081573919,8.302464,2.421552,8.6484,0.0,0.52,0.52,135.86
2019-10-22 23:00:00,21.057968,8.049824,22.5441274553,9.187968,2.679824,9.5708,11.87,5.37,13.028192507,136.3,138.557968,16.659824,139.5559394365,9.187968,2.679824,9.5708,129.37,13.98,130.1231620427,132.89,131.907968,15.849824,132.8567986319,9.187968,2.679824,9.5708,122.72,13.17,123.4246624464,135.08,21.327968,9.769824,23.4591491747,9.187968,2.679824,9.5708,12.14,7.09,14.0587232706,136.3,9.227968,3.239824,9.7801765301,9.187968,2.679824,9.5708,0.04,0.56,0.5614267539000001,136.12
2019-10-22 23:30:00,19.6236,3.3998,19.9159312361,8.9136,2.5998,9.285,10.71,0.8,10.7398370565,135.58,128.0036,21.1298,129.7358472474,8.9136,2.5998,9.285,119.09,18.53,120.5229812111,134.14,121.9236,20.1098,123.5709039095,8.9136,2.5998,9.285,113.01,17.51,114.3584723578,136.07,19.9136,2.9498,20.1308913116,8.9136,2.5998,9.285,11.0,0.35000000000000003,11.0055667732,135.58,8.9136,3.1598,9.4570926293,8.9136,2.5998,9.285,0.0,0.56,0.56,135.38
2019-10-23 00:00:00,18.499071999999998,3.213896,18.7761761911,8.859072,2.583896,9.2282,9.64,0.63,9.6605641657,135.53,121.909072,22.763896,124.0161957044,8.859072,2.583896,9.2282,113.05,20.18,114.8369927332,134.28,116.159072,21.693896,118.1674876248,8.859072,2.583896,9.2282,107.3,19.11,108.988449388,136.27,18.779072,2.723896,18.9755936561,8.859072,2.583896,9.2282,9.92,0.14,9.920987854,135.53,8.859072,3.143896,9.400385032500001,8.859072,2.583896,9.2282,0.0,0.56,0.56,135.33
2019-10-23 00:30:00,17.469552,2.8765359999999998,17.7047933182,8.079552,2.356536,8.4162,9.39,0.52,9.404387274,136.57,118.249552,23.946536,120.6498783033,8.079552,2.356536,8.4162,110.17,21.59,112.2655646225,131.86,112.699552,22.816536,114.986013654,8.079552,2.356536,8.4162,104.62,20.46,106.6018573947,134.23,17.679552,2.366536,17.8372377783,8.079552,2.356536,8.4162,9.6,0.01,9.6000052083,136.57,8.079552,2.956536,8.6035031028,8.079552,2.356536,8.4162,0.0,0.6000000000000001,0.6000000000000001,136.35
2019-10-23 01:00:00,17.240192,2.875056,17.4782770089,8.040192,2.345056,8.3752,9.2,0.53,9.215253659,136.44,115.240192,24.685056,117.8543755739,8.040192,2.345056,8.3752,107.2,22.34,109.5030392272,130.93,109.850192,23.515056,112.3388736864,8.040192,2.345056,8.3752,101.81,21.17,103.9877156206,133.49,17.450192,2.395056,17.6137870454,8.040192,2.345056,8.3752,9.41,0.05,9.4101328365,136.44,8.040192,2.905056,8.5489202687,8.040192,2.345056,8.3752,0.0,0.56,0.56,136.18
2019-10-23 01:30:00,17.644192,2.897056,17.8804486745,7.944192,2.317056,8.2752,9.7,0.58,9.7173247347,137.0,117.814192,23.667056,120.1678550042,7.944192,2.317056,8.2752,109.87,21.35,111.9251508822,131.48,112.304192,22.567056,114.5491316304,7.944192,2.317056,8.2752,104.36,20.25,106.306500742,133.91,17.824192,2.347056,17.9780558548,7.944192,2.317056,8.2752,9.88,0.03,9.8800455465,137.0,7.944192,2.877056,8.4491205317,7.944192,2.317056,8.2752,0.0,0.56,0.56,136.75
2019-10-23 02:00:00,16.981776,2.736768,17.2008899537,7.531776,2.196768,7.8456,9.45,0.54,9.465415997200001,136.73,121.181776,23.516768,123.4425421469,7.531776,2.196768,7.8456,113.65,21.32,115.6324560839,131.07,115.471776,22.406768,117.6256532598,7.531776,2.196768,7.8456,107.94,20.21,109.8156987866,133.59,17.191776,2.266768,17.3405709018,7.531776,2.196768,7.8456,9.66,0.07,9.6602536199,136.73,7.531776,2.756768,8.020437614,7.531776,2.196768,7.8456,0.0,0.56,0.56,136.46
2019-10-23 02:30:00,17.518368,2.622024,17.7135040926,7.138368,2.082024,7.4358,10.38,0.54,10.3940367519,136.82,120.578368,23.342024,122.8169080948,7.138368,2.082024,7.4358,113.44,21.26,115.4149955595,131.14,114.848368,22.242024,116.9822861115,7.138368,2.082024,7.4358,107.71,20.16,109.5804257155,133.69,17.728368,2.082024,17.8502060459,7.138368,2.082024,7.4358,10.59,0.0,10.59,136.82,7.138368,2.682024,7.6255852523000005,7.138368,2.082024,7.4358,0.0,0.6000000000000001,0.6000000000000001,136.59
2019-10-23 03:00:00,17.91968,2.80824,18.1383886605,8.11968,2.36824,8.458,9.8,0.44,9.8098725782,137.2,117.87968,23.74824,120.2480680094,8.11968,2.36824,8.458,109.76,21.38,111.8229046305,131.71,112.35968,22.64824,114.6195466088,8.11968,2.36824,8.458,104.24,20.28,106.1944254657,134.08,18.11968,2.38824,18.2763917008,8.11968,2.36824,8.458,10.0,0.02,10.00002,137.2,8.11968,2.92824,8.631557959,8.11968,2.36824,8.458,0.0,0.56,0.56,136.95
2019-10-23 03:30:00,17.453248,2.5188639999999998,17.6340733128,7.5732479999999995,2.208864,7.8888,9.88,0.31,9.8848621639,136.7,115.463248,24.428864,118.0191977394,7.5732479999999995,2.208864,7.8888,107.89,22.22,110.1543485297,131.25,110.023248,23.258864,112.4548347339,7.5732479999999995,2.208864,7.8888,102.45,21.05,104.5901764029,133.65,17.713248,2.318864,17.8643859385,7.5732479999999995,2.208864,7.8888,10.14,0.11,10.1405966294,136.7,7.6132480000000005,2.7688639999999998,8.1011204756,7.5732479999999995,2.208864,7.8888,0.04,0.56,0.5614267539000001,136.42
2019-10-23 04:00:00,17.1044,2.3792,17.2690790721,7.5744,2.2092,7.89,9.53,0.17,9.5315161438,136.74,115.7144,23.2792,118.0328069648,7.5744,2.2092,7.89,108.14,21.07,110.1735199583,131.1,110.2544,22.1892,112.4650759836,7.5744,2.2092,7.89,102.68,19.98,104.605844961,133.55,17.3644,2.4592,17.5376752165,7.5744,2.2092,7.89,9.79,0.25,9.7931915125,136.74,7.5744,2.7692,8.0647383095,7.5744,2.2092,7.89,0.0,0.56,0.56,136.46
2019-10-23 04:30:00,17.296656,2.268608,17.4447955288,7.606656,2.218608,7.9236,9.69,0.05,9.6901289981,136.54,116.196656,23.228608,118.4957007456,7.606656,2.218608,7.9236,108.59,21.01,110.6038344724,130.81,110.716656,22.118608,112.9044318691,7.606656,2.218608,7.9236,103.11,19.9,105.0127711281,133.4,17.556656,2.5686080000000002,17.7435598728,7.606656,2.218608,7.9236,9.95,0.35000000000000003,9.9561538759,136.54,7.606656,2.8186080000000002,8.1120753547,7.606656,2.218608,7.9236,0.0,0.6000000000000001,0.6000000000000001,136.34
2019-10-23 05:00:00,16.655632,2.154976,16.79446334,6.805632,1.984976,7.0892,9.85,0.17,9.8514668958,136.57,117.385632,23.164976,119.649499427,6.805632,1.984976,7.0892,110.58,21.18,112.5900919264,130.81,111.825632,22.044976,113.9778616181,6.805632,1.984976,7.0892,105.02,20.06,106.9186793783,133.4,16.915632,2.234976,17.0626411695,6.805632,1.984976,7.0892,10.11,0.25,10.1130905266,136.57,6.805632,2.544976,7.2659156175,6.805632,1.984976,7.0892,0.0,0.56,0.56,136.34
2019-10-23 05:30:00,16.70832,2.02576,16.8306761837,6.32832,1.84576,6.592,10.38,0.18,10.3815605763,135.32,124.57832,19.81576,126.1444495743,6.32832,1.84576,6.592,118.25,17.97,119.6076226668,131.52,118.51832,19.44576,120.1029964555,6.32832,1.84576,6.592,112.19,17.6,113.5621244077,133.97,17.01832,2.03576,17.1396480244,6.32832,1.84576,6.592,10.69,0.19,10.6916883606,135.32,6.32832,2.40576,6.7701783728,6.32832,1.84576,6.592,0.0,0.56,0.56,135.09
2019-10-23 06:00:00,17.511392,2.356656,17.669257972,6.331392,1.8466559999999999,6.5952,11.18,0.51,11.191626334,135.59,128.481392,20.496656,130.1060375134,6.331392,1.8466559999999999,6.5952,122.15,18.65,123.565549406,133.92,122.271392,19.466656,123.811324189,6.331392,1.8466559999999999,6.5952,115.94,17.62,117.2712582008,135.93,17.821392,1.946656,17.9273947466,6.331392,1.8466559999999999,6.5952,11.49,0.1,11.4904351528,135.59,6.331392,2.406656,6.7733682729,6.331392,1.8466559999999999,6.5952,0.0,0.56,0.56,135.31
2019-10-23 06:30:00,20.468912,3.398016,20.7490450672,6.918912,2.018016,7.2072,13.55,1.38,13.6200917765,134.72,144.658912,13.458016,145.28358137,6.918912,2.018016,7.2072,137.74,11.44,138.2142583093,131.77,137.658912,12.758016,138.2488445712,6.918912,2.018016,7.2072,130.74,10.74,131.1803918274,134.2,20.818912,2.938016,21.0251999962,6.918912,2.018016,7.2072,13.9,0.92,13.9304127721,134.72,6.918912,2.578016,7.3835973455,6.918912,2.018016,7.2072,0.0,0.56,0.56,134.46
2019-10-23 07:00:00,23.144448,5.730464,23.8433154339,8.024448,2.340464,8.3588,15.12,3.39,15.4953702763,134.4,157.914448,8.810464,158.1600365549,8.024448,2.340464,8.3588,149.89,6.47,150.0295737513,130.41,150.304448,8.340464,150.5356782571,8.024448,2.340464,8.3588,142.28,6.0,142.4064549099,133.08,23.434448,5.080464,23.9788337398,8.024448,2.340464,8.3588,15.41,2.74,15.6516995882,134.4,8.024448,2.860464,8.5190386782,8.024448,2.340464,8.3588,0.0,0.52,0.52,134.14
2019-10-23 07:30:00,25.135152,10.032336,27.0633263233,7.345152,2.142336,7.6512,17.79,7.89,19.4611459067,134.63,176.945152,5.982336,177.0462514721,7.345152,2.142336,7.6512,169.6,3.84,169.6434661282,132.3,168.205152,5.692336,168.3014433939,7.345152,2.142336,7.6512,160.86,3.55,160.8991674932,134.62,24.705152,4.202336,25.060011237,7.345152,2.142336,7.6512,17.36,2.06,17.4817962464,134.63,7.345152,2.702336,7.8264856583,7.345152,2.142336,7.6512,0.0,0.56,0.56,134.35
2019-10-23 08:00:00,26.9532,10.2026,28.8195773217,7.0032,2.0426,7.295,19.95,8.16,21.5543058343,134.5,186.8632,10.7126,187.1700171315,7.0032,2.0426,7.295,179.86,8.67,180.0688437793,132.46,177.6032,10.4726,177.9116972012,7.0032,2.0426,7.295,170.6,8.43,170.808152323,134.76,26.4532,2.3926,26.5611807908,7.0032,2.0426,7.295,19.45,0.35000000000000003,19.4531488454,134.5,7.0032,2.6026,7.471167044,7.0032,2.0426,7.295,0.0,0.56,0.56,134.25
2019-10-23 08:30:00,27.454672,11.264696,29.6757879525,6.804672,1.984696,7.0882,20.65,9.28,22.6393661572,134.79,189.974672,15.824696,190.6326231394,6.804672,1.984696,7.0882,183.17,13.84,183.6921187749,132.3,180.514672,15.384696,181.1690803594,6.804672,1.984696,7.0882,173.71,13.4,174.2260718148,134.54,26.924672,2.604696,27.0503679006,6.804672,1.984696,7.0882,20.12,0.62,20.1295504172,134.79,6.804672,2.544696,7.2649183588,6.804672,1.984696,7.0882,0.0,0.56,0.56,134.51
2019-10-23 09:00:00,26.78952,11.67736,29.2239476868,7.73952,2.2573600000000003,8.062,19.05,9.42,21.251797571,135.79,188.09952,17.03736,188.8695344941,7.73952,2.2573600000000003,8.062,180.36,14.78,180.9645766442,133.44,178.78952,16.54736,179.5536342846,7.73952,2.2573600000000003,8.062,171.05,14.29,171.6458755694,135.52,26.32952,2.89736,26.4884563235,7.73952,2.2573600000000003,8.062,18.59,0.64,18.6010134133,135.79,7.73952,2.81736,8.2363637122,7.73952,2.2573600000000003,8.062,0.0,0.56,0.56,135.51
2019-10-23 09:30:00,27.553824,11.439032,29.8339516343,7.573824,2.209032,7.8894,19.98,9.23,22.0089368212,135.45,188.793824,15.559032,189.4338709347,7.573824,2.209032,7.8894,181.22,13.35,181.7110643302,133.15,179.493824,15.159032,180.1328096303,7.573824,2.209032,7.8894,171.92,12.95,172.4070442296,135.31,27.063824,2.709032,27.199070276,7.573824,2.209032,7.8894,19.49,0.5,19.4964124905,135.45,7.613824,2.769032,8.1017192077,7.573824,2.209032,7.8894,0.04,0.56,0.5614267539000001,135.17
2019-10-23 10:00:00,28.044256,11.670408,30.3756270302,8.744256,2.550408,9.1086,19.3,9.12,21.3462971028,135.52,184.974256,15.850408,185.6521231134,8.744256,2.550408,9.1086,176.23,13.3,176.7311599577,133.28,175.874256,15.410408,176.5481084529,8.744256,2.550408,9.1086,167.13,12.86,167.6240331814,135.45,27.564256,2.930408,27.7195869356,8.744256,2.550408,9.1086,18.82,0.38,18.8238359534,135.52,8.744256,3.110408,9.2809832949,8.744256,2.550408,9.1086,0.0,0.56,0.56,135.23
2019-10-23 10:30:00,28.05576,12.27668,30.624214945,10.92576,3.18668,11.381,17.13,9.09,19.3923954168,136.59,178.52576,12.516680000000001,178.9640026983,10.92576,3.18668,11.381,167.6,9.33,167.8594915398,133.0,169.94576,12.30668,170.3907735607,10.92576,3.18668,11.381,159.02,9.12,159.2813071267,135.32,27.62576,3.47668,27.8436692876,10.92576,3.18668,11.381,16.7,0.29,16.7025177743,136.59,10.92576,3.74668,11.5503178571,10.92576,3.18668,11.381,0.0,0.56,0.56,136.28
2019-10-23 11:00:00,28.38688,14.52284,31.8861700083,15.02688,4.38284,15.653,13.36,10.14,16.7722747414,136.72,173.39688,13.44284,173.9171870201,15.02688,4.38284,15.653,158.37,9.06,158.6289396674,132.91,165.29688,13.16284,165.8201401959,15.02688,4.38284,15.653,150.27,8.78,150.526281094,135.55,28.13688,5.63284,28.6951721131,15.02688,4.38284,15.653,13.11,1.25,13.1694570883,136.72,15.02688,4.98284,15.8314818321,15.02688,4.38284,15.653,0.0,0.6000000000000001,0.6000000000000001,136.37
2019-10-23 11:30:00,29.336384,14.483112,32.7167229319,17.016384,4.963112,17.7254,12.32,9.52,15.5696114274,136.83,168.736384,13.733112,169.2943166518,17.016384,4.963112,17.7254,151.72,8.77,151.9732585029,133.63,160.986384,13.443112,161.5466901352,17.016384,4.963112,17.7254,143.97,8.48,144.2195246837,136.17,29.036384,7.433112,29.9727000752,17.016384,4.963112,17.7254,12.02,2.47,12.2711572396,136.83,17.016384,5.523112,17.8902792209,17.016384,4.963112,17.7254,0.0,0.56,0.56,136.48
2019-10-23 12:00:00,28.065264,7.8669519999999995,29.1470063156,18.675264,5.446952,19.4534,9.39,2.42,9.6968293787,134.92,165.025264,12.326952,165.4850189711,18.675264,5.446952,19.4534,146.35,6.88,146.5116271836,130.71,157.605264,12.226952,158.0788334842,18.675264,5.446952,19.4534,138.93,6.78,139.0953388867,133.76,27.775264,15.556952,31.8352641861,18.675264,5.446952,19.4534,9.1,10.11,13.6022828966,134.92,18.715264,6.046952,19.6679113045,18.675264,5.446952,19.4534,0.04,0.6000000000000001,0.6013318551,134.56
2019-10-23 12:30:00,29.565984,8.285912,30.705109469900002,20.145984,5.875912,20.9854,9.42,2.41,9.7233996112,134.0,159.695984,11.585912,160.1157102304,20.145984,5.875912,20.9854,139.55,5.71,139.6667698488,129.21,152.645984,11.445912,153.074509089,20.145984,5.875912,20.9854,132.5,5.57,132.6170234171,132.48,29.285984,15.875912,33.3123616797,20.145984,5.875912,20.9854,9.14,10.0,13.547678768,134.0,20.145984,6.435912,21.1490338928,20.145984,5.875912,20.9854,0.0,0.56,0.56,133.63
2019-10-23 13:00:00,28.936176,9.645968,30.5015897973,22.066176,6.435968,22.9856,6.87,3.21,7.5829413817999995,134.0,159.016176,12.355968,159.4954989173,22.066176,6.435968,22.9856,136.95,5.92,137.0778935496,129.35,152.076176,12.205968,152.565228547,22.066176,6.435968,22.9856,130.01,5.77,130.1379767785,132.6,28.876176,17.165968,33.593213567,22.066176,6.435968,22.9856,6.8100000000000005,10.73,12.7086191225,134.0,22.066176,6.9959679999999995,23.1486434056,22.066176,6.435968,22.9856,0.0,0.56,0.56,133.63
2019-10-23 13:30:00,28.362736,7.667048,29.380749113,18.092736,5.277048,18.8466,10.27,2.39,10.5444298091,134.47,165.802736,11.757048,166.2190586027,18.092736,5.277048,18.8466,147.71,6.48,147.8520696507,129.55,158.352736,11.587048,158.77609606,18.092736,5.277048,18.8466,140.26,6.31,140.4018650161,132.8,27.992736,15.287048,31.8949385533,18.092736,5.277048,18.8466,9.9,10.01,14.0787108785,134.47,18.092736,5.877048,19.023322243,18.092736,5.277048,18.8466,0.0,0.6000000000000001,0.6000000000000001,134.14
2019-10-23 14:00:00,29.08184,6.52512,29.8048755877,15.65184,4.56512,16.304,13.43,1.96,13.5722695228,134.5,170.39184,11.07512,170.7513906872,15.65184,4.56512,16.304,154.74,6.51,154.8768791654,129.43,162.58184,10.89512,162.9464891846,15.65184,4.56512,16.304,146.93,6.33,147.0662904951,132.65,28.45184,14.16512,31.7829800994,15.65184,4.56512,16.304,12.8,9.6,16.0,134.5,15.65184,5.12512,16.4695765094,15.65184,4.56512,16.304,0.0,0.56,0.56,134.17
2019-10-23 14:30:00,28.279504,5.550272,28.8190191672,12.789504,3.730272,13.3224,15.49,1.82,15.5965541066,134.16,170.119504,10.140272,170.4214504029,12.789504,3.730272,13.3224,157.33,6.41,157.4605252119,129.06,162.189504,9.990272,162.4968945623,12.789504,3.730272,13.3224,149.4,6.26,149.5310924189,132.31,27.469504,13.160272,30.459258184,12.789504,3.730272,13.3224,14.68,9.43,17.4478451392,134.16,12.789504,4.330272,13.5026911451,12.789504,3.730272,13.3224,0.0,0.6000000000000001,0.6000000000000001,133.85
2019-10-23 15:00:00,26.875216,4.185688,27.1992135747,8.865216,2.585688,9.2346,18.01,1.6,18.080931945,134.51,175.255216,11.315688,175.6201455703,8.865216,2.585688,9.2346,166.39,8.73,166.6188614773,129.06,166.855216,11.055688,167.2210852242,8.865216,2.585688,9.2346,157.99,8.47,158.2168796305,132.2,25.815216,11.855688,28.4074411921,8.865216,2.585688,9.2346,16.95,9.27,19.3193012296,134.51,8.865216,3.145688,9.4067745652,8.865216,2.585688,9.2346,0.0,0.56,0.56,134.19
2019-10-23 15:30:00,26.787536,4.123448,27.1030424189,9.097536,2.653448,9.4766,17.69,1.47,17.7509718044,134.48,173.167536,10.823447999999999,173.5054539515,9.097536,2.653448,9.4766,164.07,8.17,164.2732899774,129.19,164.877536,10.593448,165.2175021539,9.097536,2.653448,9.4766,155.78,7.94,155.9822169351,132.3,25.767536,11.813448,28.346489468,9.097536,2.653448,9.4766,16.67,9.16,19.0208964037,134.48,9.137536,3.213448,9.6861144016,9.097536,2.653448,9.4766,0.04,0.56,0.5614267539000001,134.19
2019-10-23 16:00:00,27.790944,3.563192,28.0184386724,7.690944,2.243192,8.0114,20.1,1.32,20.1432966517,134.06,181.180944,11.683192,181.5572401311,7.690944,2.243192,8.0114,173.49,9.44,173.7466365142,132.62,172.250944,10.803192,172.5893874671,7.690944,2.243192,8.0114,164.56,8.56,164.7824845061,135.07,26.590944,11.183192,28.8468730735,7.690944,2.243192,8.0114,18.9,8.94,20.9077401935,134.06,7.690944,2.843192,8.1996561123,7.690944,2.243192,8.0114,0.0,0.6000000000000001,0.6000000000000001,133.79
2019-10-23 16:30:00,27.317408,2.466744,27.42855457,6.057408,1.766744,6.3098,21.26,0.7000000000000001,21.2715208671,134.43,188.487408,11.286744,188.8250342637,6.057408,1.766744,6.3098,182.43,9.52,182.6782288616,133.39,179.147408,11.036744,179.4870566677,6.057408,1.766744,6.3098,173.09,9.27,173.3380541024,135.7,26.007408,10.176744,27.9276098032,6.057408,1.766744,6.3098,19.95,8.41,21.6501870662,134.43,6.057408,2.326744,6.4889081763,6.057408,1.766744,6.3098,0.0,0.56,0.56,134.14
2019-10-23 17:00:00,27.729424,1.604832,27.7758247604,4.919424,1.434832,5.1244,22.81,0.17,22.8106334853,133.96,194.649424,11.554832,194.9920829318,4.919424,1.434832,5.1244,189.73,10.12,189.9997034208,132.51,184.889424,11.284832,185.2334919509,4.919424,1.434832,5.1244,179.97,9.85,180.2393503095,134.95,26.319424,9.304832,27.9158015869,4.919424,1.434832,5.1244,21.4,7.87,22.8012477729,133.96,4.919424,1.994832,5.3084919893,4.919424,1.434832,5.1244,0.0,0.56,0.56,133.7
2019-10-23 17:30:00,27.49752,4.83636,27.919598568,4.30752,1.25636,4.487,23.19,3.58,23.4647075413,133.64,198.17752,12.13636,198.5487866178,4.30752,1.25636,4.487,193.87,10.88,194.1750532381,130.23,188.21752,11.86636,188.5912122412,4.30752,1.25636,4.487,183.91,10.61,184.215797911,133.05,26.43752,5.71636,27.0484608693,4.30752,1.25636,4.487,22.13,4.46,22.5749529346,133.64,4.30752,1.81636,4.6748146701,4.30752,1.25636,4.487,0.0,0.56,0.56,133.43
2019-10-23 18:00:00,27.226144,8.796792,28.6119986474,4.206144,1.226792,4.3814,23.02,7.57,24.2327319962,134.73,202.916144,13.256792,203.3487251742,4.206144,1.226792,4.3814,198.71,12.03,199.0738179671,130.81,192.596144,12.386792,192.9940602706,4.206144,1.226792,4.3814,188.39,11.16,188.720263088,133.53,26.636144,2.246792,26.7307358948,4.206144,1.226792,4.3814,22.43,1.02,22.4531801756,134.73,4.206144,1.786792,4.5699313999,4.206144,1.226792,4.3814,0.0,0.56,0.56,134.51
2019-10-23 18:30:00,27.486144,2.536792,27.6029604506,4.446144,1.296792,4.6314,23.04,1.24,23.0733439276,134.47,205.696144,12.286792,206.0627790605,4.446144,1.296792,4.6314,201.25,10.99,201.5498514016,132.37,195.486144,13.096792,195.9243692262,4.446144,1.296792,4.6314,191.04,11.8,191.4040793714,134.8,26.156144,8.026792,27.3600668632,4.446144,1.296792,4.6314,21.71,6.73,22.729210281,134.47,4.446144,1.896792,4.8338407462,4.446144,1.296792,4.6314,0.0,0.6000000000000001,0.6000000000000001,134.23
2019-10-23 19:00:00,26.6096,2.3528000000000002,26.713413859,5.0496,1.4727999999999999,5.26,21.56,0.88,21.57795171,133.08,203.9196,12.4228,204.2976486013,5.0496,1.4727999999999999,5.26,198.87,10.95,199.1712313563,130.92,193.6796,12.1828,194.0623819085,5.0496,1.4727999999999999,5.26,188.63,10.71,188.9338005758,133.6,25.3696,8.2928,26.6905814099,5.0496,1.4727999999999999,5.26,20.32,6.82,21.4339637025,133.08,5.0496,2.0328,5.4434121652,5.0496,1.4727999999999999,5.26,0.0,0.56,0.56,132.82
2019-10-23 19:30:00,25.542352,2.781936,25.6934021414,5.252352,1.531936,5.4712,20.29,1.25,20.3284677239,134.24,198.992352,10.061936,199.2465776634,5.252352,1.531936,5.4712,193.74,8.53,193.927688843,132.85,189.012352,9.911936,189.2720678913,5.252352,1.531936,5.4712,183.76,8.38,183.9509771651,135.23,24.392352,8.171936,25.7248396318,5.252352,1.531936,5.4712,19.14,6.64,20.2590522977,134.24,5.252352,2.091936,5.6536181123,5.252352,1.531936,5.4712,0.0,0.56,0.56,134.03
2019-10-23 20:00:00,24.611584,3.066712,24.8019110046,5.131584,1.496712,5.3454,19.48,1.57,19.5431650456,134.63,192.661584,6.066712,192.7570775455,5.131584,1.496712,5.3454,187.53,4.57,187.5856758924,133.26,182.981584,5.936712,183.0778649442,5.131584,1.496712,5.3454,177.85,4.44,177.90541335220001,135.54,23.531584,7.866712,24.8117029492,5.131584,1.496712,5.3454,18.4,6.37,19.4714380568,134.63,5.131584,2.056712,5.5284010889,5.131584,1.496712,5.3454,0.0,0.56,0.56,134.39
2019-10-23 20:30:00,23.92792,7.23356,24.9973947803,5.25792,1.53356,5.477,18.67,5.7,19.5207300068,133.35,185.68792,3.22356,185.7158985467,5.25792,1.53356,5.477,180.43,1.69,180.4379145302,132.22,176.49792,3.97356,176.5426434134,5.25792,1.53356,5.477,171.24,2.44,171.2573829065,134.68,24.15792,8.50356,25.6108498766,5.25792,1.53356,5.477,18.9,6.97,20.144252282,133.35,5.25792,2.09356,5.6593918578,5.25792,1.53356,5.477,0.0,0.56,0.56,133.19
2019-10-23 21:00:00,23.326656,4.173608,23.6970859787,5.806656,1.693608,6.0486,17.52,2.48,17.6946545601,133.45,177.256656,4.233608,177.3072066584,5.806656,1.693608,6.0486,171.45,2.54,171.4688137826,133.16,168.336656,3.9236079999999998,168.3823757197,5.806656,1.693608,6.0486,162.53,2.23,162.5452976865,135.44,23.726656,3.723608,24.0170660465,5.806656,1.693608,6.0486,17.92,2.03,18.034613941,133.45,5.806656,2.253608,6.2286437464,5.806656,1.693608,6.0486,0.0,0.56,0.56,133.25
2019-10-23 21:30:00,21.981824,3.698032,22.2907161626,5.581824,1.628032,5.8144,16.4,2.07,16.5301209917,133.68,170.111824,6.328032,170.2294823278,5.581824,1.628032,5.8144,164.53,4.7,164.5971169249,133.86,161.611824,5.928032,161.7205095837,5.581824,1.628032,5.8144,156.03,4.3,156.0892401801,136.0,22.381824,3.228032,22.6134083269,5.581824,1.628032,5.8144,16.8,1.6,16.8760184878,133.68,5.621824,2.188032,6.0326104731,5.581824,1.628032,5.8144,0.04,0.56,0.5614267539000001,133.5
2019-10-23 22:00:00,20.516448,3.161464,20.7586004625,5.456448,1.591464,5.6838,15.06,1.57,15.1416148412,135.1,161.816448,11.741464,162.2418713532,5.456448,1.591464,5.6838,156.36,10.15,156.6890937494,131.98,153.806448,11.081464,154.2051305591,5.456448,1.591464,5.6838,148.35,9.49,148.6532293628,134.49,20.846448,2.681464,21.0181979104,5.456448,1.591464,5.6838,15.39,1.09,15.428551455000001,135.1,5.456448,2.111464,5.8507354239,5.456448,1.591464,5.6838,0.0,0.52,0.52,134.91
2019-10-23 22:30:00,19.1292,2.6156,19.3071918207,5.0592,1.4756,5.27,14.07,1.1400000000000001,14.1161078205,134.47,152.8092,13.3556,153.3917326847,5.0592,1.4756,5.27,147.75,11.88,148.2268427108,131.29,145.2292,12.6156,145.776108797,5.0592,1.4756,5.27,140.17,11.14,140.6119785082,133.86,19.5192,2.1256,19.6345955904,5.0592,1.4756,5.27,14.46,0.65,14.4746018944,134.47,5.0592,2.0356,5.4533633659,5.0592,1.4756,5.27,0.0,0.56,0.56,134.26
2019-10-23 23:00:00,17.623184,2.525512,17.8032251337,5.093184,1.485512,5.3054,12.53,1.04,12.5730863355,135.49,142.613184,15.805512,143.4863563556,5.093184,1.485512,5.3054,137.52,14.32,138.2635628067,132.97,135.553184,14.955512,136.3757054307,5.093184,1.485512,5.3054,130.46,13.47,131.1535455106,135.26,18.003184,2.025512,18.1167693864,5.093184,1.485512,5.3054,12.91,0.54,12.9212886354,135.49,5.093184,2.045512,5.4885920417000005,5.093184,1.485512,5.3054,0.0,0.56,0.56,135.27
2019-10-23 23:30:00,16.640848,6.515664,17.870973659,4.990848,1.455664,5.1988,11.65,5.06,12.7014211803,135.49,131.230848,20.465664,132.8170880187,4.990848,1.455664,5.1988,126.24,19.01,127.6632981714,131.43,124.870848,19.115664,126.3255211365,4.990848,1.455664,5.1988,119.88,17.66,121.1738007987,134.03,16.670848,6.865664,18.0292682935,4.990848,1.455664,5.1988,11.68,5.41,12.8720821936,135.49,4.990848,2.055664,5.3976215355,4.990848,1.455664,5.1988,0.0,0.6000000000000001,0.6000000000000001,135.31
2019-10-24 00:00:00,16.250704,7.101872,17.7347671651,5.080704,1.481872,5.2924,11.17,5.62,12.5041313173,134.73,126.620704,19.621872,128.1320433859,5.080704,1.481872,5.2924,121.54,18.14,122.8862530961,131.43,120.480704,18.621872,121.9113372625,5.080704,1.481872,5.2924,115.4,17.14,116.6659316167,134.03,16.090704,7.721872,17.8476346444,5.080704,1.481872,5.2924,11.01,6.24,12.6553427453,134.73,5.080704,2.041872,5.4756547006,5.080704,1.481872,5.2924,0.0,0.56,0.56,134.53
2019-10-24 00:30:00,15.872432,3.857376,16.3344252179,4.962432,1.447376,5.1692,10.91,2.41,11.1730121274,134.7,120.722432,22.307376,122.7661378883,4.962432,1.447376,5.1692,115.76,20.86,117.6244753442,132.8,114.892432,21.207376,116.8333160005,4.962432,1.447376,5.1692,109.93,19.76,111.6918193065,135.2,15.412432,3.437376,15.7910928665,4.962432,1.447376,5.1692,10.45,1.99,10.6377911241,134.7,5.002432,2.047376,5.4051895804,4.962432,1.447376,5.1692,0.04,0.6000000000000001,0.6013318551,134.51
2019-10-24 01:00:00,15.420608,3.784344,15.8781740323,5.020608,1.464344,5.2298,10.4,2.32,10.6556276211,134.79,117.530608,24.344344,120.0253760737,5.020608,1.464344,5.2298,112.51,22.88,114.8128673102,133.23,111.880608,23.134344,114.2473996149,5.020608,1.464344,5.2298,106.86,21.67,109.0350792177,135.54,14.970608,3.574344,15.3913949634,5.020608,1.464344,5.2298,9.95,2.11,10.1712634417,134.79,5.020608,2.024344,5.4133606309,5.020608,1.464344,5.2298,0.0,0.56,0.56,134.62
2019-10-24 01:30:00,15.853488,4.005184,16.3515926026,5.023488,1.465184,5.2328,10.83,2.54,11.1238707292,135.19,118.933488,25.315184,121.5978334873,5.023488,1.465184,5.2328,113.91,23.85,116.3800266369,133.88,113.213488,24.065184,115.7429347566,5.023488,1.465184,5.2328,108.19,22.6,110.5252735803,136.09,15.343488,3.3851839999999997,15.7124821311,5.023488,1.465184,5.2328,10.32,1.92,10.4970853097,135.19,5.023488,2.065184,5.4314286003,5.023488,1.465184,5.2328,0.0,0.6000000000000001,0.6000000000000001,135.01
2019-10-24 02:00:00,16.128672,4.026696,16.6237282569,5.028672,1.466696,5.2382,11.1,2.56,11.391382708,135.19,122.678672,24.366696,125.0751471622,5.028672,1.466696,5.2382,117.65,22.9,119.8579680288,133.78,116.788672,23.176696,119.0661712872,5.028672,1.466696,5.2382,111.76,21.71,113.8491181345,135.95,15.608672,3.376696,15.969743813800001,5.028672,1.466696,5.2382,10.58,1.9100000000000001,10.7510232071,135.19,5.028672,2.066696,5.4367981791,5.028672,1.466696,5.2382,0.0,0.6000000000000001,0.6000000000000001,135.08
2019-10-24 02:30:00,16.234608,3.876344,16.6909718027,4.924608,1.436344,5.1298,11.31,2.44,11.5702074312,135.63,121.584608,24.976344,124.1234653968,4.924608,1.436344,5.1298,116.66,23.54,119.0112902207,134.21,115.724608,23.766344,118.1398493476,4.924608,1.436344,5.1298,110.8,22.33,113.0277350919,136.36,15.674608,3.476344,16.0554758123,4.924608,1.436344,5.1298,10.75,2.04,10.9418508489,135.63,4.924608,2.036344,5.3290206267,4.924608,1.436344,5.1298,0.0,0.6000000000000001,0.6000000000000001,135.39
2019-10-24 03:00:00,15.572528,3.914904,16.0570888283,5.022528,1.464904,5.2318,10.55,2.45,10.8307432801,135.82,118.562528,26.264904,121.4368898971,5.022528,1.464904,5.2318,113.54,24.8,116.2169161525,134.68,112.852528,24.984904,115.585200194,5.022528,1.464904,5.2318,107.83,23.52,110.3652993472,136.76,15.052528,3.504904,15.4551917245,5.022528,1.464904,5.2318,10.03,2.04,10.235355392,135.82,5.022528,2.024904,5.4153507476,5.022528,1.464904,5.2318,0.0,0.56,0.56,135.63
2019-10-24 03:30:00,15.534864,3.699752,15.9693507808,5.004864,1.459752,5.2134,10.53,2.24,10.7656165639,134.94,116.764864,26.749752,119.7897437054,5.004864,1.459752,5.2134,111.76,25.29,114.5856958787,133.72,111.164864,25.439752,114.0386249038,5.004864,1.459752,5.2134,106.16,23.98,108.834672784,135.93,15.044864,3.649752,15.4812345257,5.004864,1.459752,5.2134,10.04,2.19,10.2760741531,134.94,5.044864,2.059752,5.449149574,5.004864,1.459752,5.2134,0.04,0.6000000000000001,0.6013318551,134.7
2019-10-24 04:00:00,15.408624,3.815432,15.8739791773,5.058624,1.475432,5.2694,10.35,2.34,10.6112251885,135.01,115.758624,26.925432,118.8488027654,5.058624,1.475432,5.2694,110.7,25.45,113.587818449,133.91,110.178624,25.625432,113.1193703648,5.058624,1.475432,5.2694,105.12,24.15,107.8584113549,136.11,14.918624,3.5554319999999997,15.3364415286,5.058624,1.475432,5.2694,9.86,2.08,10.0770035229,135.01,5.058624,2.075432,5.4678235853,5.058624,1.475432,5.2694,0.0,0.6000000000000001,0.6000000000000001,134.87
2019-10-24 04:30:00,15.366864,3.745752,15.8168001581,4.9568639999999995,1.445752,5.1634,10.41,2.3,10.6610552949,134.94,115.286864,26.695752,118.3373321729,4.9568639999999995,1.445752,5.1634,110.33,25.25,113.1824694906,133.71,109.726864,25.395752,112.6273896657,4.9568639999999995,1.445752,5.1634,104.77,23.95,107.4725797587,135.96,14.896864,3.575752,15.3200052023,4.9568639999999995,1.445752,5.1634,9.94,2.13,10.1656529549,134.94,4.9568639999999995,2.005752,5.3472929413,4.9568639999999995,1.445752,5.1634,0.0,0.56,0.56,134.73
2019-10-24 05:00:00,15.257648,3.893064,15.7464843632,5.187648,1.513064,5.4038,10.07,2.38,10.3474296325,135.03,117.097648,25.833064,119.9133285451,5.187648,1.513064,5.4038,111.91,24.32,114.5220961212,133.67,111.477648,24.583064,114.1560030802,5.187648,1.513064,5.4038,106.29,23.07,108.7648334711,135.91,14.767648,3.553064,15.1890648573,5.187648,1.513064,5.4038,9.58,2.04,9.7947945359,135.03,5.187648,2.113064,5.6014936615,5.187648,1.513064,5.4038,0.0,0.6000000000000001,0.6000000000000001,134.84
2019-10-24 05:30:00,15.694352,4.012936,16.1992697379,5.084352,1.482936,5.2962,10.61,2.5300000000000002,10.9074745015,134.08,120.964352,24.712936,123.4629647324,5.084352,1.482936,5.2962,115.88,23.23,118.1854783804,132.27,115.114352,23.502936,117.489157104,5.084352,1.482936,5.2962,110.03,22.02,112.2117698818,134.76,15.264352,3.332936,15.6239849065,5.084352,1.482936,5.2962,10.18,1.85,10.3467337841,134.08,5.084352,2.082936,5.4944751924,5.084352,1.482936,5.2962,0.0,0.6000000000000001,0.6000000000000001,133.8
2019-10-24 06:00:00,16.54496,4.06728,17.0375605061,5.06496,1.47728,5.276,11.48,2.59,11.7685385669,133.77,125.32496,23.52728,127.5142286304,5.06496,1.47728,5.276,120.26,22.05,122.2647541199,131.75,119.28496,22.38728,121.3675903526,5.06496,1.47728,5.276,114.22,20.91,116.1182005544,134.36,16.06496,3.22728,16.3859170021,5.06496,1.47728,5.276,11.0,1.75,11.138334705,133.77,5.06496,2.03728,5.4593341719,5.06496,1.47728,5.276,0.0,0.56,0.56,133.57
2019-10-24 06:30:00,18.779968,4.815824,19.387608384700002,5.059968,1.475824,5.2708,13.72,3.34,14.1206940339,134.96,140.459968,16.735824,141.4534920584,5.059968,1.475824,5.2708,135.4,15.26,136.2572111853,130.24,133.789968,14.165824,134.5378240758,5.059968,1.475824,5.2708,128.73,12.69,129.3539678556,133.11,18.959968,4.565824,19.5019777295,5.059968,1.475824,5.2708,13.9,3.09,14.2393152925,134.96,5.059968,2.035824,5.4541594696,5.059968,1.475824,5.2708,0.0,0.56,0.56,134.78
2019-10-24 07:00:00,20.255216,3.820688,20.6124096602,5.145216,1.500688,5.3596,15.11,2.32,15.2870696996,135.09,154.995216,9.560688,155.2898056471,5.145216,1.500688,5.3596,149.85,8.06,150.0666055457,130.41,147.465216,8.620688,147.7169800379,5.145216,1.500688,5.3596,142.32,7.12,142.4979887577,133.23,20.555216,3.380688,20.8313695219,5.145216,1.500688,5.3596,15.41,1.88,15.5242552156,135.09,5.145216,2.060688,5.542533962,5.145216,1.500688,5.3596,0.0,0.56,0.56,134.88
2019-10-24 07:30:00,22.70968,4.78324,23.2079501594,5.11968,1.4932400000000001,5.333,17.59,3.29,17.8950328304,135.75,171.67968,3.22324,171.7099350678,5.11968,1.4932400000000001,5.333,166.56,1.73,166.5689842077,131.13,163.22968,3.13324,163.2597489457,5.11968,1.4932400000000001,5.333,158.11,1.6400000000000001,158.1185052421,133.8,22.89968,4.35324,23.3097842676,5.11968,1.4932400000000001,5.333,17.78,2.86,18.0085535233,135.75,5.11968,2.05324,5.5160599888,5.11968,1.4932400000000001,5.333,0.0,0.56,0.56,135.53
2019-10-24 08:00:00,23.899968,5.500824,24.5248350673,5.179968,1.510824,5.3958,18.72,3.99,19.140493724,135.92,178.949968,5.520824,179.0351098105,5.179968,1.510824,5.3958,173.77,4.01,173.8162621851,130.71,170.079968,5.400824,170.1656969391,5.179968,1.510824,5.3958,164.9,3.89,164.9458762746,133.45,24.129968,5.040824,24.6508673738,5.179968,1.510824,5.3958,18.95,3.5300000000000002,19.2759798713,135.92,5.179968,2.070824,5.578564378,5.179968,1.510824,5.3958,0.0,0.56,0.56,135.69
