Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2019-10-24 08:30:00,24.842256,5.784408,25.5068041722,5.192256,1.514408,5.4086,19.65,4.27,20.1085902042,135.32,181.742256,9.114408,181.9706571103,5.192256,1.514408,5.4086,176.55,7.6,176.7135040114,129.48,172.742256,8.814408,172.9669933726,5.192256,1.514408,5.4086,167.55,7.3,167.7089517587,132.42,25.072256,5.354408,25.6376228609,5.192256,1.514408,5.4086,19.88,3.84,20.2474689776,135.32,5.192256,2.074408,5.5913049389000005,5.192256,1.514408,5.4086,0.0,0.56,0.56,135.11
2019-10-24 09:00:00,24.922432,5.997376,25.6338864724,5.682432,1.657376,5.9192,19.24,4.34,19.7234175538,134.98,182.092432,10.467376,182.393036468,5.682432,1.657376,5.9192,176.41,8.81,176.629850818,130.8,173.152432,11.017376,173.5025858062,5.682432,1.657376,5.9192,167.47,9.36,167.7313640915,133.53,25.172432,5.557376,25.778591133,5.682432,1.657376,5.9192,19.49,3.9,19.876370393,134.98,5.682432,2.217376,6.0997368599,5.682432,1.657376,5.9192,0.0,0.56,0.56,134.78
2019-10-24 09:30:00,25.455584,6.353712,26.2365472759,5.875584,1.7137120000000001,6.1204,19.58,4.64,20.1222762132,134.55,183.545584,12.903712,183.9986064873,5.875584,1.7137120000000001,6.1204,177.67,11.19,178.022035153,132.83,174.415584,12.423712,174.8574978716,5.875584,1.7137120000000001,6.1204,168.54,10.71,168.8799446352,135.21,25.715584,5.923712,26.3890436416,5.875584,1.7137120000000001,6.1204,19.84,4.21,20.2817578134,134.55,5.915584,2.273712,6.3374995321,5.875584,1.7137120000000001,6.1204,0.04,0.56,0.5614267539000001,134.32
2019-10-24 10:00:00,25.310336,6.253848,26.0715117176,5.910336,1.7238479999999998,6.1566,19.4,4.53,19.9218698922,134.65,185.600336,13.933848,186.1226392554,5.910336,1.7238479999999998,6.1566,179.69,12.21,180.1043591921,132.72,176.310336,13.403848,176.8191101709,5.910336,1.7238479999999998,6.1566,170.4,11.68,170.7998313816,135.13,25.560336,5.823848,26.2154149683,5.910336,1.7238479999999998,6.1566,19.65,4.1,20.0731786222,134.65,5.910336,2.283848,6.3362475741,5.910336,1.7238479999999998,6.1566,0.0,0.56,0.56,134.44
2019-10-24 10:30:00,24.912752,5.934136,25.6097477981,5.842752,1.704136,6.0862,19.07,4.23,19.5335045499,135.0,184.932752,11.924136,185.3167768488,5.842752,1.704136,6.0862,179.09,10.22,179.3813716638,133.34,175.692752,11.504136,176.0689871909,5.842752,1.704136,6.0862,169.85,9.8,170.1324851403,135.68,25.142752,5.504136,25.7381718706,5.842752,1.704136,6.0862,19.3,3.8,19.6705363425,135.0,5.842752,2.264136,6.266104273,5.842752,1.704136,6.0862,0.0,0.56,0.56,134.8
2019-10-24 11:00:00,25.330768,6.570224,26.1689826107,6.480768,1.890224,6.7508,18.85,4.68,19.4222784451,135.06,183.860768,11.150224,184.1985599965,6.480768,1.890224,6.7508,177.38,9.26,177.6215414864,133.64,174.700768,10.790224,175.0336746851,6.480768,1.890224,6.7508,168.22,8.9,168.4552712146,135.95,25.540768,6.150224,26.2708219377,6.480768,1.890224,6.7508,19.06,4.26,19.5302636951,135.06,6.480768,2.450224,6.9284884008,6.480768,1.890224,6.7508,0.0,0.56,0.56,134.84
2019-10-24 11:30:00,25.526048,7.124264,26.5015898399,7.386048,2.154264,7.6938,18.14,4.97,18.8085220047,134.97,182.656048,11.424264,183.0129658765,7.386048,2.154264,7.6938,175.27,9.27,175.5149731504,133.64,173.616048,11.074264,173.9688806835,7.386048,2.154264,7.6938,166.23,8.92,166.4691541998,135.93,25.706048,6.724264,26.5709734507,7.386048,2.154264,7.6938,18.32,4.57,18.8814009014,134.97,7.386048,2.714264,7.8689855839,7.386048,2.154264,7.6938,0.0,0.56,0.56,134.75
2019-10-24 12:00:00,25.431968,6.841824,26.3362023078,7.171968,2.091824,7.4708,18.26,4.75,18.8676999128,135.18,184.841968,11.781824,185.2170740263,7.171968,2.091824,7.4708,177.67,9.69,177.9340467701,133.76,175.701968,11.401824,176.0715285036,7.171968,2.091824,7.4708,168.53,9.31,168.7869574345,136.05,25.601968,6.441824,26.399959506,7.171968,2.091824,7.4708,18.43,4.35,18.9364040937,135.18,7.171968,2.651824,7.6465217923,7.171968,2.091824,7.4708,0.0,0.56,0.56,134.93
2019-10-24 12:30:00,25.311504,6.986272,26.2579555792,7.221504,2.106272,7.5224,18.09,4.88,18.7366619226,134.91,186.091504,13.566272,186.5853466834,7.221504,2.106272,7.5224,178.87,11.46,179.2367387005,133.17,176.921504,13.126272,177.4077720796,7.221504,2.106272,7.5224,169.7,11.02,170.0574326514,135.51,25.481504,6.576272,26.31642832,7.221504,2.106272,7.5224,18.26,4.47,18.7991622154,134.91,7.221504,2.666272,7.6979949597,7.221504,2.106272,7.5224,0.0,0.56,0.56,134.67
2019-10-24 13:00:00,25.876608,6.927344,26.7878132082,7.636608,2.227344,7.9548000000000005,18.24,4.7,18.8358063273,135.23,185.176608,11.307344,185.5215140589,7.636608,2.227344,7.9548000000000005,177.54,9.08,177.7720394213,133.89,176.046608,10.967344,176.3878987423,7.636608,2.227344,7.9548000000000005,168.41,8.74,168.6366380713,136.14,26.026608,6.527344,26.8326395213,7.636608,2.227344,7.9548000000000005,18.39,4.3,18.886029228,135.23,7.676608,2.787344,8.1669821207,7.636608,2.227344,7.9548000000000005,0.04,0.56,0.5614267539000001,134.99
2019-10-24 13:30:00,25.688016,6.646088,26.533839747000002,7.118016,2.076088,7.4146,18.57,4.57,19.1240633758,134.8,186.998016,12.006088,187.3830412204,7.118016,2.076088,7.4146,179.88,9.93,180.1538767276,133.33,177.778016,11.646088,178.1590703237,7.118016,2.076088,7.4146,170.66,9.57,170.9281150074,135.71,25.868016,6.236088,26.6090782501,7.118016,2.076088,7.4146,18.75,4.16,19.2059391856,134.8,7.118016,2.636088,7.5904618911,7.118016,2.076088,7.4146,0.0,0.56,0.56,134.81
2019-10-24 14:00:00,27.036016,7.060088,27.9426377373,7.886016,2.300088,8.2146,19.15,4.76,19.7327164881,134.67,186.056016,12.560088,186.4794811778,7.886016,2.300088,8.2146,178.17,10.26,178.4651688706,133.09,176.896016,12.170088,177.3141605135,7.886016,2.300088,8.2146,169.01,9.87,169.2979533249,135.5,27.216016,6.660088,28.0190702751,7.886016,2.300088,8.2146,19.33,4.36,19.8156125315,134.67,7.886016,2.860088,8.388644212300001,7.886016,2.300088,8.2146,0.0,0.56,0.56,134.59
2019-10-24 14:30:00,28.35096,6.88028,29.173878484,7.4409600000000005,2.17028,7.751,20.91,4.71,21.433903051,134.25,184.56096,11.86028,184.9416507924,7.4409600000000005,2.17028,7.751,177.12,9.69,177.3848654762,132.55,175.48096,11.52028,175.8587051408,7.4409600000000005,2.17028,7.751,168.04,9.35,168.2999230541,135.05,28.58096,6.46028,29.3019878541,7.4409600000000005,2.17028,7.751,21.14,4.29,21.5708993786,134.25,7.4409600000000005,2.73028,7.9260529017,7.4409600000000005,2.17028,7.751,0.0,0.56,0.56,134.02
2019-10-24 15:00:00,26.5004,6.7622,27.3495621354,7.3104,2.1322,7.615,19.19,4.63,19.7406433532,134.84,185.1604,11.6022,185.5235423686,7.3104,2.1322,7.615,177.85,9.47,178.1019466485,133.35,175.9904,11.2722,176.3510232037,7.3104,2.1322,7.615,168.68,9.14,168.9274459642,135.79,26.7004,6.3422,27.443302662,7.3104,2.1322,7.615,19.39,4.21,19.8417791541,134.84,7.3104,2.6922,7.7903715572,7.3104,2.1322,7.615,0.0,0.56,0.56,134.47
2019-10-24 15:30:00,26.661008,7.3565439999999995,27.6573333349,9.691008,2.826544,10.0948,16.97,4.53,17.5642193109,135.15,178.911008,10.336544,179.2093550165,9.691008,2.826544,10.0948,169.22,7.51,169.3865652878,134.19,170.261008,10.096544,170.5601097734,9.691008,2.826544,10.0948,160.57,7.27,160.7344947421,136.39,26.831008,6.966544,27.720673253,9.691008,2.826544,10.0948,17.14,4.14,17.6329010659,135.15,9.731008,3.426544,10.3166719673,9.691008,2.826544,10.0948,0.04,0.6000000000000001,0.6013318551,134.81
2019-10-24 16:00:00,27.027904,7.311472,27.999378876,9.707904,2.8314719999999998,10.1124,17.32,4.48,17.890019564,134.58,182.227904,10.681472,182.5406881775,9.707904,2.8314719999999998,10.1124,172.52,7.85,172.6985028887,133.29,173.387904,10.421472,173.7008126986,9.707904,2.8314719999999998,10.1124,163.68,7.59,163.8558833243,135.68,27.227904,6.911472,28.0914079647,9.707904,2.8314719999999998,10.1124,17.52,4.08,17.9887965134,134.58,9.707904,3.3514720000000002,10.2701394655,9.707904,2.8314719999999998,10.1124,0.0,0.52,0.52,134.25
2019-10-24 16:30:00,26.91896,7.37428,27.9107580155,10.36896,3.02428,10.801,16.55,4.35,17.1121302005,135.39,185.00896,11.68428,185.377554411,10.36896,3.02428,10.801,174.64,8.66,174.8545830111,134.08,176.03896,11.39428,176.4073271001,10.36896,3.02428,10.801,165.67,8.37,165.8813003325,136.34,27.08896,6.98428,27.9748444321,10.36896,3.02428,10.801,16.72,3.96,17.182549287,135.39,10.36896,3.62428,10.9841129364,10.36896,3.02428,10.801,0.0,0.6000000000000001,0.6000000000000001,135.07
2019-10-24 17:00:00,26.544256,6.370408,27.2979783991,9.464256,2.760408,9.8586,17.08,3.61,17.4573337025,135.28,189.464256,11.160408,189.7926737479,9.464256,2.760408,9.8586,180.0,8.4,180.1958934049,133.73,180.204256,10.890408,180.5330298503,9.464256,2.760408,9.8586,170.74,8.13,170.9334505005,136.08,26.764256,5.970408,27.4220927524,9.464256,2.760408,9.8586,17.3,3.21,17.5952863006,135.28,9.464256,3.320408,10.0298180901,9.464256,2.760408,9.8586,0.0,0.56,0.56,134.97
2019-10-24 17:30:00,27.46016,6.11588,28.1329766537,9.86016,2.87588,10.271,17.6,3.24,17.8957425104,135.72,192.27016,11.49588,192.6135241446,9.86016,2.87588,10.271,182.41,8.62,182.6135605589,134.21,182.92016,11.21588,183.2636922541,9.86016,2.87588,10.271,173.06,8.34,173.2608415078,136.41,27.58016,5.69588,28.1621780869,9.86016,2.87588,10.271,17.72,2.8200000000000003,17.9429874882,135.72,9.86016,3.43588,10.4416486533,9.86016,2.87588,10.271,0.0,0.56,0.56,135.43
2019-10-24 18:00:00,28.095952,5.581736,28.6450396327,10.085952,2.9417359999999997,10.5062,18.01,2.64,18.2024641189,135.33,193.975952,10.631736,194.2670938803,10.085952,2.9417359999999997,10.5062,183.89,7.69,184.0507218133,133.66,184.535952,10.411736,184.8294398279,10.085952,2.9417359999999997,10.5062,174.45,7.47,174.6098605463,136.11,28.265952,5.171736,28.735185674,10.085952,2.9417359999999997,10.5062,18.18,2.23,18.3162578056,135.33,10.085952,3.501736,10.6765435774,10.085952,2.9417359999999997,10.5062,0.0,0.56,0.56,135.15
2019-10-24 18:30:00,28.59952,5.40736,29.1062207509,9.89952,2.88736,10.312,18.7,2.52,18.8690328316,135.17,197.92952,10.80736,198.2243524837,9.89952,2.88736,10.312,188.03,7.92,188.1967249981,133.4,188.33952,10.59736,188.6374269142,9.89952,2.88736,10.312,178.44,7.71,178.606488404,135.77,28.48952,4.9973600000000005,28.924494063,9.89952,2.88736,10.312,18.59,2.11,18.7093612932,135.17,9.89952,3.44736,10.482594488,9.89952,2.88736,10.312,0.0,0.56,0.56,134.9
2019-10-24 19:00:00,28.454656,5.457608,28.9733141556,9.934656,2.897608,10.3486,18.52,2.56,18.6960958491,135.35,196.174656,10.047608,196.4317949906,9.934656,2.897608,10.3486,186.24,7.15,186.3771984444,133.8,186.644656,9.857607999999999,186.9047887263,9.934656,2.897608,10.3486,176.71,6.96,176.847012132,136.06,28.304656,5.047608,28.7512068929,9.934656,2.897608,10.3486,18.37,2.15,18.4953886145,135.35,9.934656,3.457608,10.519146492,9.934656,2.897608,10.3486,0.0,0.56,0.56,135.1
2019-10-24 19:30:00,27.384736,5.113048,27.8579795685,9.644736,2.813048,10.0466,17.74,2.3,17.8884767378,134.95,191.714736,7.153048,191.8481328948,9.644736,2.813048,10.0466,182.07,4.34,182.1217189135,133.8,182.394736,7.123048,182.5337709393,9.644736,2.813048,10.0466,172.75,4.31,172.8037574823,136.03,27.234736,4.703048,27.6378274378,9.644736,2.813048,10.0466,17.59,1.8900000000000001,17.691246423,134.95,9.644736,3.373048,10.2175528049,9.644736,2.813048,10.0466,0.0,0.56,0.56,134.7
2019-10-24 20:00:00,27.50872,5.50296,28.0537385174,10.87872,3.17296,11.332,16.63,2.33,16.7924328196,135.2,184.01872,6.13296,184.1208910167,10.87872,3.17296,11.332,173.14,2.96,173.1653002192,133.94,175.20872,5.81296,175.305122766,10.87872,3.17296,11.332,164.33,2.64,164.3512047416,136.14,27.34872,5.10296,27.8207240452,10.87872,3.17296,11.332,16.47,1.9300000000000002,16.5826958001,135.2,10.87872,3.7329600000000003,11.5013711878,10.87872,3.17296,11.332,0.0,0.56,0.56,134.94
2019-10-24 20:30:00,26.13688,5.02784,26.6160791853,10.10688,2.9478400000000002,10.528,16.03,2.08,16.1643836876,135.2,177.97688,5.44784,178.0602391754,10.10688,2.9478400000000002,10.528,167.87,2.5,167.8886145633,130.48,169.50688,5.16784,169.5856389486,10.10688,2.9478400000000002,10.528,159.4,2.22,159.4154584725,133.29,25.94688,4.60784,26.3528512917,10.10688,2.9478400000000002,10.528,15.84,1.6600000000000001,15.9267448024,135.2,10.10688,3.50784,10.6983159796,10.10688,2.9478400000000002,10.528,0.0,0.56,0.56,134.94
2019-10-24 21:00:00,25.373936,5.053648,25.8723015258,10.743936,3.133648,11.1916,14.63,1.92,14.7554498407,135.51,171.233936,7.763648,171.4098453074,10.743936,3.133648,11.1916,160.49,4.63,160.5567718908,131.28,163.153936,7.393648,163.3213790752,10.743936,3.133648,11.1916,152.41,4.26,152.46952384,133.95,25.143936,4.633648,25.5673270281,10.743936,3.133648,11.1916,14.4,1.5,14.4779142144,135.51,10.743936,3.693648,11.3611265427,10.743936,3.133648,11.1916,0.0,0.56,0.56,135.25
2019-10-24 21:30:00,24.879424,4.7098320000000005,25.3213004413,11.279424,3.289832,11.7494,13.6,1.42,13.6739314025,136.29,165.279424,10.049832,165.584682628,11.279424,3.289832,11.7494,154.0,6.76,154.1482974282,132.63,157.539424,9.569832,157.8298191051,11.279424,3.289832,11.7494,146.26,6.28,146.3947608352,135.03,24.639423999999998,4.309832,25.013513686,11.279424,3.289832,11.7494,13.36,1.02,13.3988805503,136.29,11.319424,3.849832,11.9561936301,11.279424,3.289832,11.7494,0.04,0.56,0.5614267539000001,136.03
2019-10-24 22:00:00,24.954704,4.8338719999999995,25.4185674309,12.664704,3.693872,13.1924,12.29,1.1400000000000001,12.3427590109,136.7,154.104704,15.733872,154.9058246905,12.664704,3.693872,13.1924,141.44,12.04,141.95152412,134.02,146.994704,15.023872,147.7604809613,12.664704,3.693872,13.1924,134.33,11.33,134.8069649536,136.19,24.684704,4.413872,25.0762213581,12.664704,3.693872,13.1924,12.02,0.72,12.0415447514,136.7,12.664704,4.253872,13.3600207485,12.664704,3.693872,13.1924,0.0,0.56,0.56,136.47
2019-10-24 22:30:00,23.402512,4.662816,23.8625107849,12.112512,3.532816,12.6172,11.29,1.13,11.3464091236,136.35,144.782512,19.212816,146.0517308342,12.112512,3.532816,12.6172,132.67,15.68,133.5933804498,134.22,138.082512,18.312816,139.2915623793,12.112512,3.532816,12.6172,125.97,14.78,126.8341014869,136.34,23.172512,4.252816,23.5595364199,12.112512,3.532816,12.6172,11.06,0.72,11.0834110273,136.35,12.112512,4.092816,12.7853075739,12.112512,3.532816,12.6172,0.0,0.56,0.56,136.08
2019-10-24 23:00:00,22.36736,4.80548,22.8777497014,12.80736,3.73548,13.341,9.56,1.07,9.6196933423,136.52,134.72736,22.38548,136.5744165186,12.80736,3.73548,13.341,121.92,18.65,123.3381891386,130.78,128.67736,21.06548,130.3902504952,12.80736,3.73548,13.341,115.87,17.33,117.1588059004,133.49,22.15736,4.39548,22.5891311608,12.80736,3.73548,13.341,9.35,0.66,9.3732651728,136.52,12.80736,4.29548,13.5085017156,12.80736,3.73548,13.341,0.0,0.56,0.56,136.24
2019-10-24 23:30:00,21.84032,4.68676,22.3375311304,12.88032,3.75676,13.417,8.96,0.93,9.0081352121,136.65,126.28032,22.65676,128.296718559,12.88032,3.75676,13.417,113.4,18.9,114.9642118226,130.46,120.63032,21.63676,122.5553894637,12.88032,3.75676,13.417,107.75,17.88,109.2234265165,133.22,21.65032,4.26676,22.0667532048,12.88032,3.75676,13.417,8.77,0.51,8.7848164466,136.65,12.88032,4.35676,13.597205632,12.88032,3.75676,13.417,0.0,0.6000000000000001,0.6000000000000001,136.37
2019-10-25 00:00:00,20.92128,4.48204,21.3959958731,11.80128,3.44204,12.293,9.12,1.04,9.1791067104,137.47,122.55128,23.02204,124.6949499996,11.80128,3.44204,12.293,110.75,19.58,112.4675015282,131.6,117.05128,21.99204,119.0993365767,11.80128,3.44204,12.293,105.25,18.55,106.8721900215,134.17,20.70128,4.05204,21.0941229209,11.80128,3.44204,12.293,8.9,0.61,8.9208800014,137.47,11.80128,4.00204,12.461401759,11.80128,3.44204,12.293,0.0,0.56,0.56,137.22
2019-10-25 00:30:00,20.4428,8.2454,22.0430191444,11.5728,3.3754,12.055,8.87,4.87,10.1189821623,136.83,116.7928,26.6054,119.7848297615,11.5728,3.3754,12.055,105.22,23.23,107.753799469,133.07,111.5628,25.4054,114.4189350283,11.5728,3.3754,12.055,99.99,22.03,102.3880901277,135.41,20.1528,8.4454,21.8508610585,11.5728,3.3754,12.055,8.58,5.07,9.9660072246,136.83,11.5728,3.9754,12.2365642645,11.5728,3.3754,12.055,0.0,0.6000000000000001,0.6000000000000001,136.57
2019-10-25 01:00:00,20.795216,7.560688,22.1270199421,12.585215999999999,3.670688,13.1096,8.21,3.89,9.0849435882,135.35,109.765216,28.600688,113.4301635263,12.585215999999999,3.670688,13.1096,97.18,24.93,100.3267526635,133.88,104.945216,27.310688,108.4406383249,12.585215999999999,3.670688,13.1096,92.36,23.64,95.33739665,136.1,20.205216,7.500688,21.552518973,12.585215999999999,3.670688,13.1096,7.62,3.83,8.5283820271,135.35,12.585215999999999,4.230688,13.2772882292,12.585215999999999,3.670688,13.1096,0.0,0.56,0.56,135.09
2019-10-25 01:30:00,20.03152,5.70836,20.8289982332,11.41152,3.32836,11.887,8.62,2.38,8.9425276069,135.07,114.23152,27.07836,117.3970942647,11.41152,3.32836,11.887,102.82,23.75,105.527318264,133.66,109.15152,25.84836,112.1703705664,11.41152,3.32836,11.887,97.74,22.52,100.300837484,135.91,19.28152,5.31836,20.001549105,11.41152,3.32836,11.887,7.87,1.99,8.1176967177,135.07,11.41152,3.92836,12.0687530839,11.41152,3.32836,11.887,0.0,0.6000000000000001,0.6000000000000001,134.79
2019-10-25 02:00:00,19.584608,5.486344,20.3385555288,10.444608,3.046344,10.8798,9.14,2.44,9.4600845662,135.15,120.434608,25.306344,123.0646409443,10.444608,3.046344,10.8798,109.99,22.26,112.2199077704,133.36,114.984608,24.166344,117.4966904182,10.444608,3.046344,10.8798,104.54,21.12,106.6520792109,135.75,18.804608,4.976344,19.4519223122,10.444608,3.046344,10.8798,8.36,1.9300000000000002,8.5798892767,135.15,10.484608,3.646344,11.1005778895,10.444608,3.046344,10.8798,0.04,0.6000000000000001,0.6013318551,134.86
2019-10-25 02:30:00,19.857536,5.633448,20.6411596661,10.777536,3.143448,11.2266,9.08,2.49,9.4152270286,135.33,118.307536,26.083448,121.1487487924,10.777536,3.143448,11.2266,107.53,22.94,109.9497362434,133.82,112.957536,24.903448,115.6701632292,10.777536,3.143448,11.2266,102.18,21.76,104.4712879216,136.05,19.067536,5.053448,19.7258273794,10.777536,3.143448,11.2266,8.29,1.9100000000000001,8.5071851984,135.33,10.777536,3.703448,11.3960874567,10.777536,3.143448,11.2266,0.0,0.56,0.56,135.05
2019-10-25 03:00:00,18.576928,5.224104,19.2975002661,9.476928,2.764104,9.8718,9.1,2.46,9.426643092900001,135.56,115.716928,26.634104,118.7425068021,9.476928,2.764104,9.8718,106.24,23.87,108.8885416378,134.3,110.456928,25.424104,113.3451278503,9.476928,2.764104,9.8718,100.98,22.66,103.491236344,136.44,17.786928,4.724104,18.4035856908,9.476928,2.764104,9.8718,8.31,1.96,8.5380149918,135.56,9.476928,3.364104,10.0563094642,9.476928,2.764104,9.8718,0.0,0.6000000000000001,0.6000000000000001,135.34
2019-10-25 03:30:00,17.5992,4.8856,18.2647454951,9.1392,2.6656,9.52,8.46,2.22,8.7464278423,135.85,114.9092,27.7856,118.2208264732,9.1392,2.6656,9.52,105.77,25.12,108.7120384318,134.74,109.6692,26.5156,112.8291206737,9.1392,2.6656,9.52,100.53,23.85,103.3203919853,136.8,16.8292,4.8656,17.5184484473,9.1392,2.6656,9.52,7.69,2.2,7.9985061105,135.85,9.1792,3.2656,9.7427848175,9.1392,2.6656,9.52,0.04,0.6000000000000001,0.6013318551,135.57
2019-10-25 04:00:00,17.50816,4.98488,18.2039747088,9.30816,2.71488,9.696,8.2,2.27,8.5084017301,135.92,114.33816,28.90488,117.9351810106,9.30816,2.71488,9.696,105.03,26.19,108.2460946178,134.9,109.14816,27.57488,112.5775059166,9.30816,2.71488,9.696,99.84,24.86,102.8885085906,137.0,16.74816,4.85488,17.4376237831,9.30816,2.71488,9.696,7.44,2.14,7.7416535701,135.92,9.30816,3.31488,9.8808032062,9.30816,2.71488,9.696,0.0,0.6000000000000001,0.6000000000000001,135.65
2019-10-25 04:30:00,18.25632,5.03976,18.9391763496,9.73632,2.83976,10.142,8.52,2.2,8.7994545285,135.6,114.98632,27.48976,118.2266496692,9.73632,2.83976,10.142,105.25,24.65,108.0980342097,134.44,109.75632,26.23976,112.8493455222,9.73632,2.83976,10.142,100.02,23.4,102.7207885484,136.58,17.48632,5.03976,18.1980924275,9.73632,2.83976,10.142,7.75,2.2,8.0562087858,135.6,9.73632,3.39976,10.3128218835,9.73632,2.83976,10.142,0.0,0.56,0.56,135.38
2019-10-25 05:00:00,17.953328,5.179304,18.6854803578,10.043328,2.929304,10.4618,7.91,2.25,8.2237825847,135.51,114.003328,29.109304,117.6609976774,10.043328,2.929304,10.4618,103.96,26.18,107.2057554425,134.54,108.853328,27.789304,112.3445256053,10.043328,2.929304,10.4618,98.81,24.86,101.8893306485,136.69,17.213328,5.079304,17.9470886207,10.043328,2.929304,10.4618,7.17,2.15,7.4854124803,135.51,10.043328,3.5293039999999998,10.645394499,10.043328,2.929304,10.4618,0.0,0.6000000000000001,0.6000000000000001,135.26
2019-10-25 05:30:00,17.04832,4.53076,17.6400964,9.32832,2.7207600000000003,9.717,7.72,1.81,7.9293442352,134.79,119.77832,26.33076,122.6383091216,9.32832,2.7207600000000003,9.717,110.45,23.61,112.9452725881,133.16,114.30832,25.10076,117.0317912954,9.32832,2.7207600000000003,9.717,104.98,22.38,107.3390180689,135.53,16.32832,5.22076,17.142647666,9.32832,2.7207600000000003,9.717,7.0,2.5,7.4330343737,134.79,9.32832,3.32076,9.9017675695,9.32832,2.7207600000000003,9.717,0.0,0.6000000000000001,0.6000000000000001,134.51
2019-10-25 06:00:00,17.802912,4.900016,18.4649352146,8.982912,2.620016,9.3572,8.82,2.2800000000000002,9.1099286496,134.35,124.062912,24.480016,126.4550406954,8.982912,2.620016,9.3572,115.08,21.86,117.1378077309,132.36,118.342912,23.360016,120.6264281497,8.982912,2.620016,9.3572,109.36,20.74,111.3092862254,134.89,17.072912,4.640016,17.6922037248,8.982912,2.620016,9.3572,8.09,2.02,8.3383751415,134.35,8.982912,3.180016,9.5291767619,8.982912,2.620016,9.3572,0.0,0.56,0.56,134.06
2019-10-25 06:30:00,20.528224,6.348232,21.4873923527,9.388224,2.738232,9.7794,11.14,3.61,11.7103245045,134.56,135.588224,20.068232,137.065314442,9.388224,2.738232,9.7794,126.2,17.33,127.3843353792,130.14,129.328224,19.138232,130.7366109668,9.388224,2.738232,9.7794,119.94,16.4,121.056034959,133.02,20.008224,4.848232,20.5872383082,9.388224,2.738232,9.7794,10.62,2.11,10.8275805238,134.56,9.388224,3.338232,9.964062563,9.388224,2.738232,9.7794,0.0,0.6000000000000001,0.6000000000000001,134.28
2019-10-25 07:00:00,22.763664,5.638152,23.4515064906,10.073664,2.938152,10.4934,12.69,2.7,12.9740548789,134.31,149.263664,12.408152,149.7785152375,10.073664,2.938152,10.4934,139.19,9.47,139.5117808646,132.5,142.363664,11.238152,142.8065435751,10.073664,2.938152,10.4934,132.29,8.3,132.5501192002,134.97,22.223664,3.288152,22.4656000401,10.073664,2.938152,10.4934,12.15,0.35000000000000003,12.1550401069,134.31,10.073664,3.498152,10.6637598341,10.073664,2.938152,10.4934,0.0,0.56,0.56,134.02
2019-10-25 07:30:00,24.47936,6.34648,25.2886708706,9.759360000000001,2.84648,10.166,14.72,3.5,15.1303800349,133.82,165.00936,6.99648,165.1576205326,9.759360000000001,2.84648,10.166,155.25,4.15,155.3054570838,131.56,157.21936,6.70648,157.3623335897,9.759360000000001,2.84648,10.166,147.46,3.86,147.5105121678,134.18,23.86936,4.00648,24.2032689693,9.759360000000001,2.84648,10.166,14.11,1.16,14.1576021981,133.82,9.759360000000001,3.40648,10.3367893274,9.759360000000001,2.84648,10.166,0.0,0.56,0.56,133.53
2019-10-25 08:00:00,25.618176,6.861968,26.5212659276,9.058176,2.641968,9.4356,16.56,4.22,17.0892363785,133.55,172.538176,4.581968,172.5990052351,9.058176,2.641968,9.4356,163.48,1.94,163.491510483,130.55,164.308176,4.491968,164.3695667603,9.058176,2.641968,9.4356,155.25,1.85,155.261022153,133.36,24.978176,4.501968,25.3806420754,9.058176,2.641968,9.4356,15.92,1.8599999999999999,16.0282874943,133.55,9.058176,3.201968,9.6074529153,9.058176,2.641968,9.4356,0.0,0.56,0.56,133.27
2019-10-25 08:30:00,26.93168,11.15924,29.1520844023,8.91168,2.59924,9.283,18.02,8.56,19.9497869663,135.44,173.99168,6.87924,174.1276217382,8.91168,2.59924,9.283,165.08,4.28,165.1354740811,130.2,165.66168,6.75924,165.7995161205,8.91168,2.59924,9.283,156.75,4.16,156.8051915595,133.14,25.98168,4.72924,26.4085858501,8.91168,2.59924,9.283,17.07,2.13,17.2023777426,135.44,8.91168,3.15924,9.4550958641,8.91168,2.59924,9.283,0.0,0.56,0.56,135.15
2019-10-25 09:00:00,27.981568,11.709624,30.332877245,10.421568,3.039624,10.8558,17.56,8.67,19.5837304924,136.13,171.781568,7.959624,171.9658766115,10.421568,3.039624,10.8558,161.36,4.92,161.4349900115,130.36,163.631568,7.799624,163.81735006,10.421568,3.039624,10.8558,153.21,4.76,153.2839251194,133.33,26.991568,3.059624,27.1644260407,10.421568,3.039624,10.8558,16.57,0.02,16.57001207,136.13,10.421568,3.599624,11.0257141501,10.421568,3.039624,10.8558,0.0,0.56,0.56,135.84
2019-10-25 09:30:00,27.823888,12.047384,30.3200957235,11.133888,3.247384,11.5978,16.69,8.8,18.867858914,136.01,172.113888,8.427384,172.3200836918,11.133888,3.247384,11.5978,160.98,5.18,161.0633192257,130.03,163.983888,8.247384,164.1911534354,11.133888,3.247384,11.5978,152.85,5.0,152.9317576568,133.15,26.863888,3.427384,27.0816439597,11.133888,3.247384,11.5978,15.73,0.18,15.7310298455,136.01,11.133888,3.807384,11.7668872231,11.133888,3.247384,11.5978,0.0,0.56,0.56,135.7
2019-10-25 10:00:00,28.540064,12.748352,31.2578907132,13.160064,3.838352,13.7084,15.38,8.91,17.7744901474,136.24,168.580064,9.198352,168.8308255555,13.160064,3.838352,13.7084,155.42,5.36,155.5123982196,130.21,160.750064,9.008352,161.0022778776,13.160064,3.838352,13.7084,147.59,5.17,147.6805234281,133.43,27.640064,4.108352,27.9437236975,13.160064,3.838352,13.7084,14.48,0.27,14.4825170464,136.24,13.200064,4.398352,13.9135613672,13.160064,3.838352,13.7084,0.04,0.56,0.5614267539000001,135.94
2019-10-25 10:30:00,30.348448,12.137464,32.6855675851,11.888448,3.467464,12.3838,18.46,8.67,20.3946193885,136.54,169.208448,9.067464,169.4512253658,11.888448,3.467464,12.3838,157.32,5.6,157.4196379109,130.48,161.288448,8.867464,161.5320258526,11.888448,3.467464,12.3838,149.4,5.4,149.4975585085,133.67,29.308448,3.477464,29.5140285295,11.888448,3.467464,12.3838,17.42,0.01,17.4200028703,136.54,11.888448,4.027464,12.5521178341,11.888448,3.467464,12.3838,0.0,0.56,0.56,136.24
2019-10-25 11:00:00,30.145376,12.046568,32.4632637725,10.925376,3.186568,11.3806,19.22,8.86,21.1638370812,136.81,171.965376,10.886568,172.309628012,10.925376,3.186568,11.3806,161.04,7.7,161.223979606,130.48,163.835376,10.586568,164.1770564089,10.925376,3.186568,11.3806,152.91,7.4,153.0889548596,133.67,29.075376,3.276568,29.2594153633,10.925376,3.186568,11.3806,18.15,0.09,18.1502231391,136.81,10.925376,3.786568,11.5629554163,10.925376,3.186568,11.3806,0.0,0.6000000000000001,0.6000000000000001,136.52
2019-10-25 11:30:00,28.01288,12.12584,30.5247021542,10.20288,2.97584,10.628,17.81,9.15,20.0229518303,136.49,174.78288,10.92584,175.124039243,10.20288,2.97584,10.628,164.58,7.95,164.7718996067,130.01,166.51288,10.61584,166.8509372608,10.20288,2.97584,10.628,156.31,7.64,156.4965996436,133.32,27.01288,3.46584,27.2343116821,10.20288,2.97584,10.628,16.81,0.49,16.817140066,136.49,10.20288,3.5358400000000003,10.7981908114,10.20288,2.97584,10.628,0.0,0.56,0.56,136.2
2019-10-25 12:00:00,27.631456,12.300008,30.2454551541,10.251456,2.990008,10.6786,17.38,9.31,19.7165032397,136.51,175.101456,11.210008,175.4599218417,10.251456,2.990008,10.6786,164.85,8.22,165.054811805,129.95,166.771456,10.880008,167.1259797591,10.251456,2.990008,10.6786,156.52,7.89,156.7187369143,133.22,26.641456,3.620008,26.8862722541,10.251456,2.990008,10.6786,16.39,0.63,16.4021035236,136.51,10.251456,3.550008,10.848728355,10.251456,2.990008,10.6786,0.0,0.56,0.56,136.24
2019-10-25 12:30:00,27.611664,12.262152,30.2119903436,10.601664,3.092152,11.0434,17.01,9.17,19.3243111132,136.31,175.411664,10.622152,175.7329848957,10.601664,3.092152,11.0434,164.81,7.53,164.9819293135,129.81,167.121664,10.322151999999999,167.4401307932,10.601664,3.092152,11.0434,156.52,7.23,156.6868957507,133.13,26.631664,3.612152,26.8755124506,10.601664,3.092152,11.0434,16.03,0.52,16.0384319682,136.31,10.601664,3.652152,11.2130947468,10.601664,3.092152,11.0434,0.0,0.56,0.56,136.03
2019-10-25 13:00:00,28.152816,12.122488,30.6518476448,11.802816,3.442488,12.2946,16.35,8.68,18.5112101171,136.49,174.872816,10.132488,175.1661185528,11.802816,3.442488,12.2946,163.07,6.69,163.2071720238,130.03,166.612816,9.872488,166.9050522745,11.802816,3.442488,12.2946,154.81,6.43,154.9434767907,133.42,27.192816,3.452488,27.4111093427,11.802816,3.442488,12.2946,15.39,0.01,15.3900032489,136.49,11.802816,4.002488,12.4630002696,11.802816,3.442488,12.2946,0.0,0.56,0.56,136.2
2019-10-25 13:30:00,32.017936,13.435648,34.7226851335,16.167936,4.715648,16.8416,15.85,8.72,18.0903537832,136.76,167.937936,9.685648,168.2170090244,16.167936,4.715648,16.8416,151.77,4.97,151.851354291,130.92,160.267936,9.515648,160.550175542,16.167936,4.715648,16.8416,144.1,4.8,144.1799223193,134.04,31.067936,4.735648,31.4267880841,16.167936,4.715648,16.8416,14.9,0.02,14.9000134228,136.76,16.167936,5.315648,17.019349816,16.167936,4.715648,16.8416,0.0,0.6000000000000001,0.6000000000000001,136.48
2019-10-25 14:00:00,36.73016,14.70588,39.564726211600004,21.14016,6.16588,22.021,15.59,8.54,17.7758178434,137.13,161.87016,8.82588,162.1105945218,21.14016,6.16588,22.021,140.73,2.66,140.7551366736,131.8,154.77016,8.76588,155.0182024106,21.14016,6.16588,22.021,133.63,2.6,133.6552913281,134.83,35.82016,6.24588,36.3606226487,21.14016,6.16588,22.021,14.68,0.08,14.680217982,137.13,21.18016,6.72588,22.2224354966,21.14016,6.16588,22.021,0.04,0.56,0.5614267539000001,136.85
2019-10-25 14:30:00,38.08752,15.35636,41.0667380273,23.50752,6.8563600000000005,24.487,14.58,8.5,16.8768006447,137.29,161.57752,9.30636,161.8453067154,23.50752,6.8563600000000005,24.487,138.07,2.45,138.0917354515,132.06,154.63752,9.25636,154.9143079002,23.50752,6.8563600000000005,24.487,131.13,2.4,131.1519610986,135.08,37.20752,7.02636,37.8651459709,23.50752,6.8563600000000005,24.487,13.7,0.17,13.7010547039,137.29,23.50752,7.41636,24.6496631255,23.50752,6.8563600000000005,24.487,0.0,0.56,0.56,137.03
2019-10-25 15:00:00,39.656336,15.446848,42.5585490599,24.606336,7.176848,25.6316,15.05,8.27,17.1725187436,137.48,159.226336,9.136848,159.4882693723,24.606336,7.176848,25.6316,134.62,1.96,134.6342675547,132.44,152.436336,9.116848,152.7087209381,24.606336,7.176848,25.6316,127.83,1.94,127.8447202664,135.41,38.756336,7.656848,39.5054540721,24.606336,7.176848,25.6316,14.15,0.48,14.158139002,137.48,24.606336,7.776848,25.8060290661,24.606336,7.176848,25.6316,0.0,0.6000000000000001,0.6000000000000001,137.26
2019-10-25 15:30:00,40.59384,15.426120000000001,43.4260869087,25.80384,7.52612,26.879,14.79,7.9,16.7676504019,137.54,154.80384,8.19612,155.0206607578,25.80384,7.52612,26.879,129.0,0.67,129.0017399107,132.72,148.32384,8.23612,148.5523314694,25.80384,7.52612,26.879,122.52,0.71,122.5220571979,135.59,39.70384,8.34612,40.5715741597,25.80384,7.52612,26.879,13.9,0.8200000000000001,13.9241660433,137.54,25.80384,8.08612,27.0411444913,25.80384,7.52612,26.879,0.0,0.56,0.56,137.33
2019-10-25 16:00:00,40.169808,15.399944,43.0205968108,26.639808,7.769944,27.7498,13.53,7.63,15.5331194549,137.41,155.629808,8.749944,155.875587114,26.639808,7.769944,27.7498,128.99,0.98,128.9937227155,132.58,149.179808,8.769944,149.4373682607,26.639808,7.769944,27.7498,122.54,1.0,122.5440802324,135.5,39.309808,8.839944,40.2915079753,26.639808,7.769944,27.7498,12.67,1.07,12.715101258,137.41,26.679808,8.329944,27.949957459,26.639808,7.769944,27.7498,0.04,0.56,0.5614267539000001,137.2
2019-10-25 16:30:00,40.608832,15.562576,43.4887457644,27.368832,7.982576,28.5092,13.24,7.58,15.2562773965,137.2,157.548832,8.562576,157.7813429158,27.368832,7.982576,28.5092,130.18,0.58,130.1812920507,132.33,151.028832,8.592576,151.2730658696,27.368832,7.982576,28.5092,123.66,0.61,123.6615045194,135.24,39.768832,9.062576,40.7883596434,27.368832,7.982576,28.5092,12.4,1.08,12.4469433999,137.2,27.368832,8.582576,28.6829840819,27.368832,7.982576,28.5092,0.0,0.6000000000000001,0.6000000000000001,136.98
2019-10-25 17:00:00,56.221952,14.854735999999999,58.1512774436,26.861952,7.8347359999999995,27.9812,29.36,7.02,30.1875802276,136.87,145.651952,8.944736,145.926349312,26.861952,7.8347359999999995,27.9812,118.79,1.11,118.7951859294,131.83,139.621952,8.974736,139.9100974432,26.861952,7.8347359999999995,27.9812,112.76,1.1400000000000001,112.7657625346,134.9,54.741952,9.454736,55.5524377647,26.861952,7.8347359999999995,27.9812,27.88,1.62,27.9270263365,136.87,26.861952,8.394736,28.14313518,26.861952,7.8347359999999995,27.9812,0.0,0.56,0.56,136.61
2019-10-25 17:30:00,76.517792,13.876856,77.7659284327,26.697792,7.786856,27.810200000000002,49.82,6.09,50.1908407979,136.8,129.817792,9.416856,130.158888658,26.697792,7.786856,27.810200000000002,103.12,1.63,103.1328817594,131.83,124.657792,9.396856,125.0114635104,26.697792,7.786856,27.810200000000002,97.96,1.6099999999999999,97.9732295068,134.9,74.147792,10.356856,74.867613323,26.697792,7.786856,27.810200000000002,47.45,2.5700000000000003,47.5195475568,136.8,26.697792,8.346856,27.9721665725,26.697792,7.786856,27.810200000000002,0.0,0.56,0.56,136.55
2019-10-25 18:00:00,78.010544,14.125992,79.2791815369,26.900544,7.845992,28.0214,51.11,6.28,51.4943734791,136.19,132.500544,9.695992,132.8548321333,26.900544,7.845992,28.0214,105.6,1.85,105.6162037757,131.14,127.220544,9.675992,127.5879760669,26.900544,7.845992,28.0214,100.32,1.83,100.3366897002,134.28,75.620544,10.185992,76.303480313,26.900544,7.845992,28.0214,48.72,2.34,48.7761622107,136.19,26.900544,8.405992,28.1833278553,26.900544,7.845992,28.0214,0.0,0.56,0.56,135.96
2019-10-25 18:30:00,79.715456,14.122008,80.9566861676,26.475456,7.722008,27.5786,53.24,6.4,53.623293446,135.67,134.175456,9.142008,134.4865394866,26.475456,7.722008,27.5786,107.7,1.42,107.7093607817,130.54,128.775456,9.142008,129.0995522002,26.475456,7.722008,27.5786,102.3,1.42,102.3098548528,133.82,77.235456,9.862008,77.8625382666,26.475456,7.722008,27.5786,50.76,2.14,50.8050902962,135.67,26.475456,8.282008,27.7406097071,26.475456,7.722008,27.5786,0.0,0.56,0.56,135.45
2019-10-25 19:00:00,78.023808,13.956944,79.2622917953,26.663808,7.776944,27.7748,51.36,6.18,51.7304745774,136.23,131.993808,8.676944,132.2787008839,26.663808,7.776944,27.7748,105.33,0.9,105.3338449882,131.28,126.713808,8.706944,127.0125978464,26.663808,7.776944,27.7748,100.05,0.93,100.0543222455,134.43,75.623808,10.196944,76.3081778275,26.663808,7.776944,27.7748,48.96,2.42,49.0197715213,136.23,26.663808,8.336944,27.9367731193,26.663808,7.776944,27.7748,0.0,0.56,0.56,135.99
2019-10-25 19:30:00,75.54096,13.64528,76.7634698538,27.24096,7.94528,28.376,48.3,5.7,48.6351724578,136.67,128.32096,8.59528,128.6085052149,27.24096,7.94528,28.376,101.08,0.65,101.0820899072,132.01,123.24096,8.54528,123.5368610254,27.24096,7.94528,28.376,96.0,0.6000000000000001,96.0018749817,134.99,73.26096,10.87528,74.063756151,27.24096,7.94528,28.376,46.02,2.93,46.1131792441,136.67,27.24096,8.54528,28.5498110677,27.24096,7.94528,28.376,0.0,0.6000000000000001,0.6000000000000001,136.45
2019-10-25 20:00:00,72.74736,12.54548,73.8211856813,27.44736,8.00548,28.591,45.3,4.54,45.5269326882,136.92,123.72736,10.79548,124.1974315395,27.44736,8.00548,28.591,96.28,2.79,96.3204158006,132.7,118.87736,10.58548,119.3477235116,27.44736,8.00548,28.591,91.43,2.58,91.4663943752,135.42,70.59736,12.05548,71.6192839744,27.44736,8.00548,28.591,43.15,4.05,43.339646976,136.92,27.44736,8.56548,28.7528262715,27.44736,8.00548,28.591,0.0,0.56,0.56,136.72
2019-10-25 20:30:00,69.91912,10.97016,70.7744851765,27.42912,8.00016,28.572,42.49,2.9699999999999998,42.5936732391,136.96,118.90912,12.57016,119.5716845311,27.42912,8.00016,28.572,91.48,4.57,91.5940789571,132.9,114.31912,12.27016,114.9757279777,27.42912,8.00016,28.572,86.89,4.27,86.9948561698,135.58,67.88912,13.58016,69.2340476933,27.42912,8.00016,28.572,40.46,5.58,40.8429675709,136.96,27.42912,8.56016,28.7338295951,27.42912,8.00016,28.572,0.0,0.56,0.56,136.79
2019-10-25 21:00:00,66.501008,13.971544,67.9528373709,27.571008,8.041544,28.7198,38.93,5.93,39.3790528073,136.21,115.211008,11.731544,115.8067592544,27.571008,8.041544,28.7198,87.64,3.69,87.7176475973,132.96,110.811008,11.461544,111.4021834833,27.571008,8.041544,28.7198,83.24,3.42,83.3102274634,135.67,65.051008,15.491544,66.8701845169,27.571008,8.041544,28.7198,37.48,7.45,38.2132555535,136.21,27.571008,8.601544,28.8816038564,27.571008,8.041544,28.7198,0.0,0.56,0.56,136.09
2019-10-25 21:30:00,63.430768,14.555223999999999,65.0793121872,27.480768,8.015224,28.6258,35.95,6.54,36.5400342091,135.61,111.370768,11.845224,111.9989164971,27.480768,8.015224,28.6258,83.89,3.83,83.9773838602,133.09,107.180768,11.585224,107.8050761523,27.480768,8.015224,28.6258,79.7,3.5700000000000003,79.7799153923,135.81,62.350768,16.855224,64.5888291137,27.480768,8.015224,28.6258,34.87,8.84,35.9730802128,135.61,27.480768,8.575224,28.7876201955,27.480768,8.015224,28.6258,0.0,0.56,0.56,135.5
2019-10-25 22:00:00,60.2072,14.7846,61.9958976788,27.5472,8.0346,28.695,32.66,6.75,33.3502338822,136.37,105.7372,14.9546,106.7894916413,27.5472,8.0346,28.695,78.19,6.92,78.495620897,134.03,101.8272,14.5846,102.8663658199,27.5472,8.0346,28.695,74.28,6.55,74.5682298301,136.6,59.1972,17.1146,61.6215710689,27.5472,8.0346,28.695,31.65,9.08,32.9267201525,136.37,27.5872,8.6346,28.9069182204,27.5472,8.0346,28.695,0.04,0.6000000000000001,0.6013318551,136.18
2019-10-25 22:30:00,57.18112,9.29116,57.9310464138,27.26112,7.95116,28.397,29.92,1.34,29.9499916528,136.1,97.03112,25.14116,100.2353040331,27.26112,7.95116,28.397,69.77,17.19,71.8564471707,131.46,93.58112,24.23116,96.667342652,27.26112,7.95116,28.397,66.32,16.28,68.28895079,134.47,56.27112,11.69116,57.4727950269,27.26112,7.95116,28.397,29.01,3.74,29.2500888888,136.1,27.26112,8.51116,28.5588604149,27.26112,7.95116,28.397,0.0,0.56,0.56,135.9
2019-10-25 23:00:00,54.025904,9.890471999999999,54.9237629756,27.155904,7.920472,28.2874,26.87,1.97,26.9421194415,135.75,91.635904,26.140472,95.2914643516,27.155904,7.920472,28.2874,64.48,18.22,67.0047669946,131.12,88.455904,25.180472,91.9701208143,27.155904,7.920472,28.2874,61.3,17.26,63.6835740203,134.22,53.165904,12.250472,54.5590268641,27.155904,7.920472,28.2874,26.01,4.33,26.3679540352,135.75,27.155904,8.520472,28.4612291576,27.155904,7.920472,28.2874,0.0,0.6000000000000001,0.6000000000000001,135.65
2019-10-25 23:30:00,50.50448,10.12464,51.5093276524,26.72448,7.79464,27.838,23.78,2.33,23.8938757844,135.94,85.72448,27.01464,89.8803496077,26.72448,7.79464,27.838,59.0,19.22,62.0516591237,131.48,82.84448,26.01464,86.8329969585,26.72448,7.79464,27.838,56.12,18.22,59.0035829421,134.52,49.66448,12.47464,51.2071988767,26.72448,7.79464,27.838,22.94,4.68,23.4125180192,135.94,26.72448,8.35464,27.9999614428,26.72448,7.79464,27.838,0.0,0.56,0.56,135.83
2019-10-26 00:00:00,48.190176,10.202968,49.2584370329,26.410176,7.702968,27.5106,21.78,2.5,21.9230107421,136.29,81.620176,27.632967999999998,86.1709582792,26.410176,7.702968,27.5106,55.21,19.93,58.6970953285,132.23,78.910176,26.612968,83.277043308,26.410176,7.702968,27.5106,52.5,18.91,55.8017750614,134.98,47.400176,12.552968,49.0342093894,26.410176,7.702968,27.5106,20.99,4.85,21.5430406396,136.29,26.410176,8.262968,27.672622508899998,26.410176,7.702968,27.5106,0.0,0.56,0.56,136.22
2019-10-26 00:30:00,46.102352,10.531936,47.2900469004,26.132352,7.621936,27.2212,19.97,2.91,20.1809068181,136.6,78.122352,28.551936,83.1764085024,26.132352,7.621936,27.2212,51.99,20.93,56.0448481129,132.8,75.582352,27.461936,80.4167262621,26.132352,7.621936,27.2212,49.45,19.84,53.2815925062,135.35,45.362352,12.891936,47.1587212804,26.132352,7.621936,27.2212,19.23,5.27,19.9390521339,136.6,26.132352,8.221936,27.3952560244,26.132352,7.621936,27.2212,0.0,0.6000000000000001,0.6000000000000001,136.51
2019-10-26 01:00:00,44.785472,10.499096,45.9996686845,25.985472,7.579096,27.0682,18.8,2.92,19.0254145816,136.86,75.955472,29.019096,81.3101571724,25.985472,7.579096,27.0682,49.97,21.44,54.3753114934,133.19,73.525472,27.919096,78.647765094,25.985472,7.579096,27.0682,47.54,20.34,51.7084828631,135.68,44.065472,12.859096,45.9034004462,25.985472,7.579096,27.0682,18.08,5.28,18.8352010873,136.86,25.985472,8.179096,27.2422900366,25.985472,7.579096,27.0682,0.0,0.6000000000000001,0.6000000000000001,136.72
2019-10-26 01:30:00,45.33176,10.34968,46.4982186842,26.02176,7.58968,27.106,19.31,2.76,19.5062477171,137.02,77.11176,28.69968,82.2793726422,26.02176,7.58968,27.106,51.09,21.11,55.2794735865,133.24,74.62176,27.60968,79.5657055219,26.02176,7.58968,27.106,48.6,20.02,52.5619672387,135.71,44.61176,12.72968,46.3923903588,26.02176,7.58968,27.106,18.59,5.14,19.2875011342,137.02,26.02176,8.14968,27.2680999998,26.02176,7.58968,27.106,0.0,0.56,0.56,136.83
2019-10-26 02:00:00,46.110352,10.250936,47.2360693797,25.340352,7.390936,26.3962,20.77,2.86,20.9659843556,136.78,79.080352,28.200936,83.9582924059,25.340352,7.390936,26.3962,53.74,20.81,57.6284972908,132.91,76.460352,27.110936,81.1245232883,25.340352,7.390936,26.3962,51.12,19.72,54.7917220025,135.49,45.370352,12.620936,47.0930660089,25.340352,7.390936,26.3962,20.03,5.23,20.7015410054,136.78,25.340352,7.990936,26.5704440618,25.340352,7.390936,26.3962,0.0,0.6000000000000001,0.6000000000000001,136.74
2019-10-26 02:30:00,44.844688,9.596784,45.860051297,23.234688,6.776784,24.2028,21.61,2.8200000000000003,21.7932214232,137.23,77.544688,27.846784,82.3930944689,23.234688,6.776784,24.2028,54.31,21.07,58.2539354894,133.44,74.884688,26.756784,79.5213303893,23.234688,6.776784,24.2028,51.65,19.98,55.3798058863,135.97,44.064688,11.996784,45.668583894,23.234688,6.776784,24.2028,20.83,5.22,21.4741076648,137.23,23.234688,7.336784,24.3655315132,23.234688,6.776784,24.2028,0.0,0.56,0.56,136.99
2019-10-26 03:00:00,42.948208,9.251144,43.9332702598,21.638208,6.311144,22.5398,21.31,2.94,21.5118502226,137.43,75.748208,27.551144,80.6030802818,21.638208,6.311144,22.5398,54.11,21.24,58.1294219823,133.79,73.118208,26.451144,77.7556130452,21.638208,6.311144,22.5398,51.48,20.14,55.2793813279,136.21,42.178208,11.661144,43.7605245567,21.638208,6.311144,22.5398,20.54,5.35,21.2253174299,137.43,21.678208,6.911144,22.7532110587,21.638208,6.311144,22.5398,0.04,0.6000000000000001,0.6013318551,137.31
2019-10-26 03:30:00,41.387872,9.677296,42.5041881061,21.007872,6.127296,21.8832,20.38,3.55,20.6868774831,137.74,74.017872,28.017296,79.1429987463,21.007872,6.127296,21.8832,53.01,21.89,57.3518282185,134.19,71.417872,26.877296,76.3079385207,21.007872,6.127296,21.8832,50.41,20.75,54.5135817939,136.53,40.657872,12.107296,42.4222721221,21.007872,6.127296,21.8832,19.65,5.98,20.539788217,137.74,21.007872,6.727296,22.0587215731,21.007872,6.127296,21.8832,0.0,0.6000000000000001,0.6000000000000001,137.68
2019-10-26 04:00:00,40.635328,14.265304,43.0665622018,20.555328,5.995304,21.4118,20.08,8.27,21.7163371681,137.56,72.865328,27.365304,77.834541738,20.555328,5.995304,21.4118,52.31,21.37,56.506751809,134.25,70.305328,26.255304,75.0478522899,20.555328,5.995304,21.4118,49.75,20.26,53.7171304148,136.67,39.805328,11.535304,41.4430618507,20.555328,5.995304,21.4118,19.25,5.54,20.031327964,137.56,20.595328,6.595304,21.6255767618,20.555328,5.995304,21.4118,0.04,0.6000000000000001,0.6013318551,137.45
2019-10-26 04:30:00,39.964528,25.915904,47.6318966492,20.214528,5.895904,21.0568,19.75,20.02,28.1222847578,136.14,72.264528,23.535904,76.0006630508,20.214528,5.895904,21.0568,52.05,17.64,54.9579120782,134.21,69.724528,22.595904,73.2945064954,20.214528,5.895904,21.0568,49.51,16.7,52.2506468859,136.67,38.564528,10.045904,39.8515119793,20.214528,5.895904,21.0568,18.35,4.15,18.8134260569,136.14,20.214528,6.495904,21.2326143242,20.214528,5.895904,21.0568,0.0,0.6000000000000001,0.6000000000000001,135.93
2019-10-26 05:00:00,39.64792,23.42356,46.0501978649,20.37792,5.94356,21.227,19.27,17.48,26.0169809932,136.14,71.82792,23.90356,75.700926495,20.37792,5.94356,21.227,51.45,17.96,54.4946245055,134.07,69.32792,22.97356,73.0352308862,20.37792,5.94356,21.227,48.95,17.03,51.8278245733,136.56,38.29792,10.90356,39.8198229152,20.37792,5.94356,21.227,17.92,4.96,18.593762395,136.14,20.37792,6.50356,21.3905567062,20.37792,5.94356,21.227,0.0,0.56,0.56,136.04
2019-10-26 05:30:00,40.002592,23.483256,46.3861043749,20.342592,5.933256,21.1902,19.66,17.55,26.3537113136,135.98,72.372592,24.033256,76.2587009249,20.342592,5.933256,21.1902,52.03,18.1,55.0883916992,133.92,69.842592,23.073256,73.5551684093,20.342592,5.933256,21.1902,49.5,17.14,52.3834859474,136.46,38.622592,10.983256,40.1539104591,20.342592,5.933256,21.1902,18.28,5.05,18.9647277861,135.98,20.342592,6.533256,21.3659655349,20.342592,5.933256,21.1902,0.0,0.6000000000000001,0.6000000000000001,135.86
2019-10-26 06:00:00,40.767664,23.580152,47.0959233518,20.297664,5.920152,21.1434,20.47,17.66,27.0350975585,135.68,73.567664,24.130152,77.4239331341,20.297664,5.920152,21.1434,53.27,18.21,56.2965096609,133.45,70.977664,23.180152,74.6669152546,20.297664,5.920152,21.1434,50.68,17.26,53.5384908267,136.12,39.357664,11.130152,40.901173566,20.297664,5.920152,21.1434,19.06,5.21,19.7592434066,135.68,20.297664,6.5201519999999995,21.3191825819,20.297664,5.920152,21.1434,0.0,0.6000000000000001,0.6000000000000001,135.57
2019-10-26 06:30:00,43.772128,21.422704,48.7332682705,20.032128,5.842704,20.8668,23.74,15.58,28.3958447664,135.63,78.182128,22.022704,81.2246553091,20.032128,5.842704,20.8668,58.15,16.18,60.35904986,133.33,75.362128,21.152704,78.2744353106,20.032128,5.842704,20.8668,55.33,15.31,57.4091020658,136.03,42.132128,9.132704,43.1105844563,20.032128,5.842704,20.8668,22.1,3.29,22.3435471669,135.63,20.032128,6.442704,21.0426848819,20.032128,5.842704,20.8668,0.0,0.6000000000000001,0.6000000000000001,135.51
2019-10-26 07:00:00,46.406416,18.242288,49.8631779717,19.996416,5.832288,20.8296,26.41,12.41,29.1804078107,135.6,82.696416,20.302288,85.1520998994,19.996416,5.832288,20.8296,62.7,14.47,64.3480450363,132.92,79.646416,19.522288,82.0040932539,19.996416,5.832288,20.8296,59.65,13.69,61.2008055503,135.6,44.676416,9.902288,45.7606539971,19.996416,5.832288,20.8296,24.68,4.07,25.0133424396,135.6,19.996416,6.432288,21.0054988458,19.996416,5.832288,20.8296,0.0,0.6000000000000001,0.6000000000000001,135.38
2019-10-26 07:30:00,50.245568,9.956624,51.2225679278,19.565568,5.706624,20.3808,30.68,4.25,30.9729704743,135.69,88.445568,19.836624,90.6427611592,19.565568,5.706624,20.3808,68.88,14.13,70.314374775,132.31,85.075568,19.056624,87.1837553034,19.565568,5.706624,20.3808,65.51,13.35,66.8564327496,135.17,48.465568,14.166624,50.493608676,19.565568,5.706624,20.3808,28.9,8.46,30.112814548,135.69,19.565568,6.266624,20.5446350058,19.565568,5.706624,20.3808,0.0,0.56,0.56,135.56
2019-10-26 08:00:00,53.624224,9.251232,54.4163825802,20.164224,5.881232,21.0044,33.46,3.37,33.6292803967,135.03,94.274224,17.941232,95.9662290417,20.164224,5.881232,21.0044,74.11,12.06,75.0848566623,131.38,90.644224,17.271232,92.2749738519,20.164224,5.881232,21.0044,70.48,11.39,71.3944150477,134.41,51.714224,13.491232,53.4450587501,20.164224,5.881232,21.0044,31.55,7.61,32.4548085805,135.03,20.164224,6.481232,21.1802336569,20.164224,5.881232,21.0044,0.0,0.6000000000000001,0.6000000000000001,134.92
2019-10-26 08:30:00,57.684512,7.978816,58.2337052697,20.224512,5.898816,21.0672,37.46,2.08,37.5177024883,134.6,100.634512,15.908816,101.8842256289,20.224512,5.898816,21.0672,80.41,10.01,81.0306620978,130.71,96.684512,15.328816,97.8921215453,20.224512,5.898816,21.0672,76.46,9.43,77.0393178838,133.72,55.604512,12.248816,56.9376435073,20.224512,5.898816,21.0672,35.38,6.35,35.9453321031,134.6,20.224512,6.458816,21.2308075626,20.224512,5.898816,21.0672,0.0,0.56,0.56,134.41
2019-10-26 09:00:00,60.366544,6.548992,60.7207454724,21.116544,6.158992,21.9964,39.25,0.39,39.2519375318,134.05,105.876544,13.278992,106.7060176275,21.116544,6.158992,21.9964,84.76,7.12,85.0585210311,129.86,101.686544,12.838992,102.493867847,21.116544,6.158992,21.9964,80.57,6.68,80.846442717,132.98,58.216544,10.908992,59.2298244279,21.116544,6.158992,21.9964,37.1,4.75,37.4028408012,134.05,21.116544,6.758992,22.1718831713,21.116544,6.158992,21.9964,0.0,0.6000000000000001,0.6000000000000001,133.84
