Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2019-10-26 09:30:00,61.888416,6.243288,62.2025295309,21.268416,6.203288,22.1546,40.62,0.04,40.6200196947,134.17,108.668416,12.243288,109.3559451379,21.268416,6.203288,22.1546,87.4,6.04,87.6084562129,129.8,104.348416,11.853288,105.0194856116,21.268416,6.203288,22.1546,83.08,5.65,83.2718974204,133.01,59.688416,10.463288,60.5985758938,21.268416,6.203288,22.1546,38.42,4.26,38.6554523968,134.17,21.268416,6.763288,22.3178758783,21.268416,6.203288,22.1546,0.0,0.56,0.56,133.99
2019-10-26 10:00:00,62.93808,6.52444,63.2753524795,21.23808,6.19444,22.123,41.7,0.33,41.701305735,133.89,110.27808,11.84444,110.9123333421,21.23808,6.19444,22.123,89.04,5.65,89.2190792376,129.48,105.88808,11.47444,106.5079727504,21.23808,6.19444,22.123,84.65,5.28,84.8145087824,132.75,60.68808,10.18444,61.5367034557,21.23808,6.19444,22.123,39.45,3.99,39.651262275,133.89,21.27808,6.79444,22.3365418854,21.23808,6.19444,22.123,0.04,0.6000000000000001,0.6013318551,133.71
2019-10-26 10:30:00,63.278048,6.865264,63.6493771256,21.618048,6.305264,22.5188,41.66,0.56,41.6637636322,133.89,111.238048,11.645264,111.8459453734,21.618048,6.305264,22.5188,89.62,5.34,89.7789507624,129.39,106.798048,11.285264,107.3926451865,21.618048,6.305264,22.5188,85.18,4.98,85.3254522402,132.75,61.028048,10.105264,61.8590252364,21.618048,6.305264,22.5188,39.41,3.8,39.5927783819,133.89,21.618048,6.865264,22.6819718966,21.618048,6.305264,22.5188,0.0,0.56,0.56,133.66
2019-10-26 11:00:00,61.572912,6.660016,61.9320539404,21.702912,6.330016,22.6072,39.87,0.33,39.8713656651,134.04,109.182912,12.380016,109.8825421482,21.702912,6.330016,22.6072,87.48,6.05,87.6889554049,129.63,104.832912,12.000016,105.5174858609,21.702912,6.330016,22.6072,83.13,5.67,83.3231408433,133.0,59.412912,10.300016,60.2991247194,21.702912,6.330016,22.6072,37.71,3.9699999999999998,37.9183992278,134.04,21.702912,6.890016,22.7703471594,21.702912,6.330016,22.6072,0.0,0.56,0.56,133.85
2019-10-26 11:30:00,62.595664,6.324152,62.914323092000004,21.305664,6.214152,22.1934,41.29,0.11,41.2901465243,133.75,111.275664,11.774152,111.8968455943,21.305664,6.214152,22.1934,89.97,5.5600000000000005,90.1416357739,129.18,106.835664,11.414152,107.4436688139,21.305664,6.214152,22.1934,85.53,5.2,85.6879273877,132.62,60.375664,10.384152,61.2621532122,21.305664,6.214152,22.1934,39.07,4.17,39.2919050187,133.75,21.305664,6.814152,22.3688172678,21.305664,6.214152,22.1934,0.0,0.6000000000000001,0.6000000000000001,133.55
2019-10-26 12:00:00,63.69864,6.70252,64.0502967378,21.36864,6.23252,22.259,42.33,0.47000000000000003,42.3326091802,133.82,111.97864,11.49252,112.5668416195,21.36864,6.23252,22.259,90.61,5.26,90.7625456893,129.24,107.48864,11.14252,108.0646264094,21.36864,6.23252,22.259,86.12,4.91,86.2598545095,132.69,61.42864,10.08252,62.2505825017,21.36864,6.23252,22.259,40.06,3.85,40.2445785169,133.82,21.36864,6.79252,22.4222457261,21.36864,6.23252,22.259,0.0,0.56,0.56,133.64
2019-10-26 12:30:00,63.924736,6.793048,64.2846589304,22.844736,6.663048,23.7966,41.08,0.13,41.0802056957,133.86,111.434736,12.493048,112.1328526156,22.844736,6.663048,23.7966,88.59,5.83,88.7816253512,129.39,107.034736,12.123048,107.7190930309,22.844736,6.663048,23.7966,84.19,5.46,84.3668637559,132.78,61.724736,10.813048,62.6647033131,22.844736,6.663048,23.7966,38.88,4.15,39.1008554894,133.86,22.844736,7.263048,23.9715212108,22.844736,6.663048,23.7966,0.0,0.6000000000000001,0.6000000000000001,133.7
2019-10-26 13:00:00,62.759696,6.375328,63.0826778848,21.789696,6.355328,22.6976,40.97,0.02,40.9700048816,133.86,110.489696,12.425328,111.1861578529,21.789696,6.355328,22.6976,88.7,6.07,88.9074513188,129.53,106.099696,12.045328,106.7812503107,21.789696,6.355328,22.6976,84.31,5.69,84.5017881468,132.71,60.579696,10.595328,61.499272702,21.789696,6.355328,22.6976,38.79,4.24,39.0210417595,133.86,21.789696,6.915328,22.8607220603,21.789696,6.355328,22.6976,0.0,0.56,0.56,133.74
2019-10-26 13:30:00,62.010208,6.202144,62.3195995366,21.230208,6.192144,22.1148,40.78,0.01,40.7800012261,134.08,109.690208,12.272144,110.3745770068,21.230208,6.192144,22.1148,88.46,6.08,88.6686979717,129.87,105.290208,11.882144,105.9585449443,21.230208,6.192144,22.1148,84.06,5.69,84.2523572371,132.92,59.830208,10.522144,60.748409886,21.230208,6.192144,22.1148,38.6,4.33,38.8421021573,134.08,21.230208,6.7521439999999995,22.2780874475,21.230208,6.192144,22.1148,0.0,0.56,0.56,133.9
2019-10-26 14:00:00,62.288928,6.480104,62.6250932074,21.668928,6.320104,22.5718,40.62,0.16,40.6203151145,134.21,109.798928,12.860104,110.5494769994,21.668928,6.320104,22.5718,88.13,6.54,88.3723288139,130.0,105.408928,12.460104,106.1428108437,21.668928,6.320104,22.5718,83.74,6.14,83.9647973856,133.1,60.118928,10.860104,61.0919582495,21.668928,6.320104,22.5718,38.45,4.54,38.7171034557,134.21,21.668928,6.920104,22.7470938812,21.668928,6.320104,22.5718,0.0,0.6000000000000001,0.6000000000000001,134.01
2019-10-26 14:30:00,63.112656,6.581608,63.4549045483,20.062656,5.851608,20.898600000000002,43.05,0.73,43.0561888699,134.26,110.262656,13.501608,111.0862130364,20.062656,5.851608,20.898600000000002,90.2,7.65,90.5238228313,130.14,105.792656,13.021608,106.5910331052,20.062656,5.851608,20.898600000000002,85.73,7.17,86.0293077968,133.18,60.842656,10.911608,61.8133640751,20.062656,5.851608,20.898600000000002,40.78,5.06,41.0927244169,134.26,20.062656,6.411608,21.0622620561,20.062656,5.851608,20.898600000000002,0.0,0.56,0.56,134.11
2019-10-26 15:00:00,64.088576,5.674168,64.3392707155,16.608576,4.844168,17.3006,47.48,0.8300000000000001,47.4872540794,134.2,111.078576,12.724168,111.80498422470001,16.608576,4.844168,17.3006,94.47,7.88,94.7980764573,130.25,106.388576,12.234168,107.0897005783,16.608576,4.844168,17.3006,89.78,7.39,90.0836305885,133.27,61.598576,9.994168,62.4040700535,16.608576,4.844168,17.3006,44.99,5.15,45.2838006355,134.2,16.648576,5.444168,17.5161082447,16.608576,4.844168,17.3006,0.04,0.6000000000000001,0.6013318551,134.11
2019-10-26 15:30:00,64.344224,6.671232,64.6891374078,18.484224,5.391232,19.2544,45.86,1.28,45.8778595839,134.0,110.824224,13.901232,111.6926715426,18.484224,5.391232,19.2544,92.34,8.51,92.7313091679,130.22,106.234224,13.401232,107.0761568604,18.484224,5.391232,19.2544,87.75,8.01,88.1148262212,133.13,61.924224,10.961232,62.8868676669,18.484224,5.391232,19.2544,43.44,5.57,43.7956447606,134.0,18.484224,5.951232,19.4186430834,18.484224,5.391232,19.2544,0.0,0.56,0.56,133.95
2019-10-26 16:00:00,64.273936,6.703648,64.6225792231,18.183936,5.303648,18.9416,46.09,1.4,46.1112578445,133.81,110.523936,14.053648,111.4138476628,18.183936,5.303648,18.9416,92.34,8.75,92.753641977,130.06,105.953936,13.523648,106.8135085517,18.183936,5.303648,18.9416,87.77,8.22,88.154077047,132.98,61.853936,10.963648,62.8180784182,18.183936,5.303648,18.9416,43.67,5.66,44.0352642776,133.81,18.223936,5.9036480000000005,19.1563280156,18.183936,5.303648,18.9416,0.04,0.6000000000000001,0.6013318551,133.75
2019-10-26 16:30:00,65.809696,5.785328,66.0635005709,15.309696,4.4653279999999995,15.9476,50.5,1.32,50.5172485395,133.64,113.359696,12.865328,114.0874109697,15.309696,4.4653279999999995,15.9476,98.05,8.4,98.4091586185,129.67,108.509696,12.365328,109.2119749046,15.309696,4.4653279999999995,15.9476,93.2,7.9,93.5342183375,132.65,63.159696,10.075328,63.9582632122,15.309696,4.4653279999999995,15.9476,47.85,5.61,48.177739673,133.64,15.309696,5.025328,16.1133706319,15.309696,4.4653279999999995,15.9476,0.0,0.56,0.56,133.47
2019-10-26 17:00:00,67.810688,5.724784,68.0519107658,12.290688,3.584784,12.8028,55.52,2.14,55.5612274882,135.63,115.310688,17.434784,116.6212950544,12.290688,3.584784,12.8028,103.02,13.85,103.9468272724,129.71,110.200688,16.664784,111.4536076645,12.290688,3.584784,12.8028,97.91,13.08,98.7798284064,132.65,67.790688,17.394784,69.9868265456,12.290688,3.584784,12.8028,55.5,13.81,57.1923605038,135.63,12.290688,4.144784,12.9707457735,12.290688,3.584784,12.8028,0.0,0.56,0.56,135.58
2019-10-26 17:30:00,69.635824,4.255032,69.7657027592,11.845824,3.455032,12.3394,57.79,0.8,57.7955370249,135.9,118.855824,18.175032,120.2374263153,11.845824,3.455032,12.3394,107.01,14.72,108.0176767941,129.22,113.525824,17.345032,114.8432098557,11.845824,3.455032,12.3394,101.68,13.89,102.6243367823,132.18,70.525824,18.945032,73.0260644452,11.845824,3.455032,12.3394,58.68,15.49,60.690052727,135.9,11.845824,4.015032,12.5077587201,11.845824,3.455032,12.3394,0.0,0.56,0.56,135.93
2019-10-26 18:00:00,70.313168,7.323424,70.6935225695,8.823168,2.573424,9.1908,61.49,4.75,61.673191907,135.87,123.173168,12.053424,123.7615220708,8.823168,2.573424,9.1908,114.35,9.48,114.7422890655,130.58,117.473168,10.903424,117.9780905714,8.823168,2.573424,9.1908,108.65,8.33,108.9688551835,133.3,71.253168,13.993424,72.6142538713,8.823168,2.573424,9.1908,62.43,11.42,63.4659065956,135.87,8.823168,3.173424,9.3765085954,8.823168,2.573424,9.1908,0.0,0.6000000000000001,0.6000000000000001,135.88
2019-10-26 18:30:00,70.704688,9.356784,71.3211210792,6.194688,1.806784,6.4528,64.51,7.55,64.9503086983,136.46,125.254688,8.086784,125.5154689329,6.194688,1.806784,6.4528,119.06,6.28,119.2255090155,132.18,119.204688,7.646784,119.4497004882,6.194688,1.806784,6.4528,113.01,5.84,113.1607957731,134.64,71.684688,10.416784,72.4375861177,6.194688,1.806784,6.4528,65.49,8.61,66.053555544,136.46,6.194688,2.366784,6.6314271405,6.194688,1.806784,6.4528,0.0,0.56,0.56,136.23
2019-10-26 19:00:00,69.201424,9.725832,69.8815346978,5.711424,1.665832,5.9494,63.49,8.06,63.9995601547,137.0,122.161424,8.865832,122.4827191516,5.711424,1.665832,5.9494,116.45,7.2,116.6723724795,132.98,116.261424,8.385832,116.563462924,5.711424,1.665832,5.9494,110.55,6.72,110.7540559077,135.25,70.161424,9.895832,70.8558600871,5.711424,1.665832,5.9494,64.45,8.23,64.973343765,137.0,5.711424,2.225832,6.1298199158,5.711424,1.665832,5.9494,0.0,0.56,0.56,136.76
2019-10-26 19:30:00,66.359776,11.165768,67.2926017167,6.019776,1.755768,6.2706,60.34,9.41,61.0693351855,137.47,117.499776,10.425768,117.9614089372,6.019776,1.755768,6.2706,111.48,8.67,111.8166324837,133.7,111.859776,9.885768,112.2957608092,6.019776,1.755768,6.2706,105.84,8.13,106.1517899048,135.79,67.249776,8.765768,67.8186630706,6.019776,1.755768,6.2706,61.23,7.01,61.6299683596,137.47,6.019776,2.315768,6.4498437593,6.019776,1.755768,6.2706,0.0,0.56,0.56,137.23
2019-10-26 20:00:00,63.932336,12.389848,65.1218236836,7.062336,2.059848,7.3566,56.87,10.33,57.8005692013,138.13,113.662336,13.279848,114.4354883237,7.062336,2.059848,7.3566,106.6,11.22,107.1888445688,134.72,108.272336,12.609848,109.0041605145,7.062336,2.059848,7.3566,101.21,10.55,101.7583736112,136.65,64.772336,8.279848,65.2993981121,7.062336,2.059848,7.3566,57.71,6.22,58.044228826,138.13,7.062336,2.619848,7.5326086663,7.062336,2.059848,7.3566,0.0,0.56,0.56,137.86
2019-10-26 20:30:00,63.146032,7.547176,63.5954497029,8.116032,2.367176,8.4542,55.03,5.18,55.2732602621,138.06,108.996032,21.687176,111.1326621412,8.116032,2.367176,8.4542,100.88,19.32,102.7133720603,132.39,103.966032,20.657176,105.998371356,8.116032,2.367176,8.4542,95.85,18.29,97.5794373831,134.73,63.936032,13.817176,65.4120060885,8.116032,2.367176,8.4542,55.82,11.45,56.982233196,138.06,8.116032,2.967176,8.6414182193,8.116032,2.367176,8.4542,0.0,0.6000000000000001,0.6000000000000001,137.79
2019-10-26 21:00:00,61.323792,7.719856,61.8077959639,8.673792,2.529856,9.0352,52.65,5.19,52.9051850011,136.8,105.643792,24.179856,108.3756256006,8.673792,2.529856,9.0352,96.97,21.65,99.3574526646,130.5,100.843792,23.019856,103.4378274869,8.673792,2.529856,9.0352,92.17,20.49,94.4200667231,133.22,62.073792,13.689856,63.5654608302,8.673792,2.529856,9.0352,53.4,11.16,54.5536946503,136.8,8.673792,3.089856,9.2077075192,8.673792,2.529856,9.0352,0.0,0.56,0.56,136.53
2019-10-26 21:30:00,60.169136,7.962248,60.6936761137,7.859136,2.292248,8.1866,52.31,5.67,52.6163947834,136.67,103.229136,24.942248,106.1996716313,7.859136,2.292248,8.1866,95.37,22.65,98.0227494003,130.42,98.489136,23.722248,101.3057498872,7.859136,2.292248,8.1866,90.63,21.43,93.1291672893,133.11,60.919136,12.932248,62.2766743598,7.859136,2.292248,8.1866,53.06,10.64,54.1162932951,136.67,7.859136,2.852248,8.3607019634,7.859136,2.292248,8.1866,0.0,0.56,0.56,136.38
2019-10-26 22:00:00,57.864768,8.412224,58.4730441171,7.584768,2.212224,7.9008,50.28,6.2,50.6608172062,137.02,99.274768,26.242224,102.6846331343,7.584768,2.212224,7.9008,91.69,24.03,94.7865866038,130.99,94.724768,24.982224,97.9637340481,7.584768,2.212224,7.9008,87.14,22.77,90.0658231517,133.57,58.594768,12.422224,59.8970657552,7.584768,2.212224,7.9008,51.01,10.21,52.0217665982,137.02,7.6247679999999995,2.772224,8.1130951529,7.584768,2.212224,7.9008,0.04,0.56,0.5614267539000001,136.73
2019-10-26 22:30:00,55.242432,9.047376,55.9784003501,8.082432,2.357376,8.4192,47.16,6.69,47.632149857,137.18,94.512432,27.687376,98.4844687873,8.082432,2.357376,8.4192,86.43,25.33,90.0652752175,131.37,90.212432,26.347376,93.9812061502,8.082432,2.357376,8.4192,82.13,23.99,85.5620067553,133.89,55.932432,12.097376,57.2257237221,8.082432,2.357376,8.4192,47.85,9.74,48.8312410246,137.18,8.082432,2.917376,8.5928336281,8.082432,2.357376,8.4192,0.0,0.56,0.56,136.91
2019-10-26 23:00:00,52.07296,9.55128,52.9416670761,8.71296,2.54128,9.076,43.36,7.01,43.9229973932,137.7,89.49296,29.00128,94.074779464,8.71296,2.54128,9.076,80.78,26.46,85.0031764112,132.1,85.48296,27.62128,89.834690177,8.71296,2.54128,9.076,76.77,25.08,80.762858419,134.52,52.73296,12.10128,54.1036602089,8.71296,2.54128,9.076,44.02,9.56,45.0461319094,137.7,8.71296,3.14128,9.261928093,8.71296,2.54128,9.076,0.0,0.6000000000000001,0.6000000000000001,137.42
2019-10-26 23:30:00,49.748784,11.016312,50.9539070098,9.518784,2.776312,9.9154,40.23,8.24,41.065198161,138.17,85.398784,30.056312,90.5336081227,9.518784,2.776312,9.9154,75.88,27.28,80.634811341,132.65,81.618784,28.636312,86.4966141915,9.518784,2.776312,9.9154,72.1,25.86,76.597321102,134.97,50.338784,11.216312,51.5732375315,9.518784,2.776312,9.9154,40.82,8.44,41.6834019725,138.17,9.518784,3.336312,10.0865368983,9.518784,2.776312,9.9154,0.0,0.56,0.56,137.9
2019-10-27 00:00:00,47.277728,11.123504,48.5686720642,8.857728,2.583504,9.2268,38.42,8.54,39.3576930218,138.61,81.367728,30.823504,87.0103186911,8.857728,2.583504,9.2268,72.51,28.24,77.8151508384,133.3,77.767728,29.343504,83.1195569363,8.857728,2.583504,9.2268,68.91,26.76,73.9235124977,135.47,47.857728,10.833504,49.068594215,8.857728,2.583504,9.2268,39.0,8.25,39.8630467978,138.61,8.857728,3.143504,9.3989873242,8.857728,2.583504,9.2268,0.0,0.56,0.56,138.34
2019-10-27 00:30:00,46.095312,14.728216,48.391095616,7.845312,2.288216,8.1722,38.25,12.44,40.2220847297,139.21,78.525312,31.308216,84.5365543052,7.845312,2.288216,8.1722,70.68,29.02,76.4056463882,134.39,75.005312,29.808216,80.7113781899,7.845312,2.288216,8.1722,67.16,27.52,72.5797216859,136.41,46.505312,13.048216,48.3011385477,7.845312,2.288216,8.1722,38.66,10.76,40.1294555159,139.21,7.845312,2.888216,8.3600665093,7.845312,2.288216,8.1722,0.0,0.6000000000000001,0.6000000000000001,138.93
2019-10-27 01:00:00,44.443568,21.065624,49.1832415674,7.973568,2.325624,8.3058,36.47,18.74,41.0030303758,139.09,76.873568,30.775624,82.8050994181,7.973568,2.325624,8.3058,68.9,28.45,74.5426891117,134.63,73.463568,29.295624,79.0893760807,7.973568,2.325624,8.3058,65.49,26.97,70.825990992,136.64,44.583568,16.715624,47.6141430808,7.973568,2.325624,8.3058,36.61,14.39,39.3365504334,139.09,7.973568,2.925624,8.4933540159,7.973568,2.325624,8.3058,0.0,0.6000000000000001,0.6000000000000001,138.81
2019-10-27 01:30:00,45.684592,21.269256,50.3930867977,9.014592,2.629256,9.3902,36.67,18.64,41.1356110931,139.05,78.564592,30.879256,84.4151856436,9.014592,2.629256,9.3902,69.55,28.25,75.068402141,134.62,75.104592,29.409256,80.6573250112,9.014592,2.629256,9.3902,66.09,26.78,71.3095821051,136.58,45.834592,17.159256,48.9412902392,9.014592,2.629256,9.3902,36.82,14.53,39.5832451929,139.05,9.014592,3.189256,9.5621243853,9.014592,2.629256,9.3902,0.0,0.56,0.56,138.77
2019-10-27 02:00:00,47.156096,21.530528,51.8387984614,10.116096,2.950528,10.5376,37.04,18.58,41.438846509,139.2,80.276096,30.880527999999998,86.0108051268,10.116096,2.950528,10.5376,70.16,27.93,75.5149687148,132.76,76.806096,29.420528,82.2480628985,10.116096,2.950528,10.5376,66.69,26.47,71.751076647,135.1,47.296096,17.460528,50.4161753297,10.116096,2.950528,10.5376,37.18,14.51,39.9110573651,139.2,10.116096,3.550528,10.7210842437,10.116096,2.950528,10.5376,0.0,0.6000000000000001,0.6000000000000001,138.92
2019-10-27 02:30:00,46.335248,21.624864,51.133061225,10.165248,2.964864,10.588799999999999,36.17,18.66,40.699686731,138.69,78.985248,31.074864,84.8782455888,10.165248,2.964864,10.588799999999999,68.82,28.11,74.3395217902,131.43,75.555248,29.614864,81.1519295524,10.165248,2.964864,10.588799999999999,65.39,26.65,70.6121420154,134.0,46.485248,17.454864,49.654310577,10.165248,2.964864,10.588799999999999,36.32,14.49,39.1037402303,138.69,10.165248,3.524864,10.7590396003,10.165248,2.964864,10.588799999999999,0.0,0.56,0.56,138.4
2019-10-27 03:00:00,45.75472,17.30096,48.9164350623,12.17472,3.55096,12.682,33.58,13.75,36.2860703301,138.69,75.45472,38.76096,84.8282193047,12.17472,3.55096,12.682,63.28,35.21,72.4161756792,131.43,72.32472,37.00096,81.239991162,12.17472,3.55096,12.682,60.15,33.45,68.8253223748,134.0,45.93472,22.98096,51.362661769,12.17472,3.55096,12.682,33.76,19.43,38.9520538611,138.69,12.17472,4.15096,12.8629030938,12.17472,3.55096,12.682,0.0,0.6000000000000001,0.6000000000000001,138.4
2019-10-27 03:30:00,45.179968,16.120824,47.9698913374,14.059968,4.100824,14.6458,31.12,12.02,33.3606774512,138.57,73.729968,41.340824,84.5291187123,14.059968,4.100824,14.6458,59.67,37.24,70.337234094,131.23,70.789968,39.440824,81.0357832518,14.059968,4.100824,14.6458,56.73,35.34,66.8371790249,133.87,45.359968,24.980824,51.7838610445,14.059968,4.100824,14.6458,31.3,20.88,37.6253159455,138.57,14.099968,4.700824,14.8629352377,14.059968,4.100824,14.6458,0.04,0.6000000000000001,0.6013318551,138.27
2019-10-27 04:00:00,44.479296,16.053128,47.2875320908,13.279296,3.873128,13.8326,31.2,12.18,33.4931694529,138.27,73.559296,41.163128,84.2933753907,13.279296,3.873128,13.8326,60.28,37.29,70.8817501195,130.9,70.599296,39.273128,80.7876177307,13.279296,3.873128,13.8326,57.32,35.4,67.3701892531,133.58,44.669296,24.663128,51.0256395147,13.279296,3.873128,13.8326,31.39,20.79,37.6504475405,138.27,13.319296,4.473128,14.0503565805,13.279296,3.873128,13.8326,0.04,0.6000000000000001,0.6013318551,137.96
2019-10-27 04:30:00,44.461728,16.300504,47.3555877104,12.001728,3.500504,12.5018,32.46,12.8,34.8925722755,138.24,72.671728,41.460504,83.6669196424,12.001728,3.500504,12.5018,60.67,37.96,71.5668254151,130.8,69.691728,39.540504,80.1273262265,12.001728,3.500504,12.5018,57.69,36.04,68.0221853515,133.48,44.651728,23.440504,50.4304872191,12.001728,3.500504,12.5018,32.65,19.94,38.2573666109,138.24,12.001728,4.060504,12.6700105651,12.001728,3.500504,12.5018,0.0,0.56,0.56,137.94
2019-10-27 05:00:00,43.856256,15.886408,46.6449262994,10.376256,3.026408,10.8086,33.48,12.86,35.8648853337,138.16,71.536256,41.096408,82.5006101371,10.376256,3.026408,10.8086,61.16,38.07,72.0407558261,130.72,68.516256,39.166408,78.9207504518,10.376256,3.026408,10.8086,58.14,36.14,68.4569879559,133.37,44.046256,22.886408,49.6372877861,10.376256,3.026408,10.8086,33.67,19.86,39.0907725685,138.16,10.376256,3.626408,10.9917024869,10.376256,3.026408,10.8086,0.0,0.6000000000000001,0.6000000000000001,137.86
2019-10-27 05:30:00,44.733584,15.487712,47.3388081861,9.283584,2.707712,9.6704,35.45,12.78,37.683297361,137.19,71.893584,40.037712,82.2903749084,9.283584,2.707712,9.6704,62.61,37.33,72.8940395369,131.82,68.813584,38.137712,78.6752465488,9.283584,2.707712,9.6704,59.53,35.43,69.2755786695,134.29,44.913584,22.667712,50.3095934692,9.283584,2.707712,9.6704,35.63,19.96,40.8399130753,137.19,9.283584,3.267712,9.8418938015,9.283584,2.707712,9.6704,0.0,0.56,0.56,136.89
2019-10-27 06:00:00,44.826464,15.943552,47.5773972083,10.846464,3.163552,11.2984,33.98,12.78,36.3038400173,137.71,71.966464,40.383552,82.5227436093,10.846464,3.163552,11.2984,61.12,37.22,71.5610424742,132.87,68.946464,38.493552,78.9643491943,10.846464,3.163552,11.2984,58.1,35.33,67.9986683693,135.15,45.006464,23.063552,50.5718225165,10.846464,3.163552,11.2984,34.16,19.9,39.533727373,137.71,10.846464,3.763552,11.4808581979,10.846464,3.163552,11.2984,0.0,0.6000000000000001,0.6000000000000001,137.43
2019-10-27 06:30:00,43.562432,22.367376,48.9692249365,11.442432,3.337376,11.9192,32.12,19.03,37.3341037123,138.35,73.762432,33.327376,80.9420185417,11.442432,3.337376,11.9192,62.32,29.99,69.160555955,133.48,70.692432,31.097376,77.2299600943,11.442432,3.337376,11.9192,59.25,27.76,65.430727491,135.64,43.792432,16.537376,46.81091652,11.442432,3.337376,11.9192,32.35,13.2,34.9394118439,138.35,11.442432,3.897376,12.0879605294,11.442432,3.337376,11.9192,0.0,0.56,0.56,138.05
2019-10-27 07:00:00,44.674192,23.147056,50.314705925,11.784192000000001,3.437056,12.2752,32.89,19.71,38.343659189,138.16,76.074192,31.767056,82.440454483,11.784192000000001,3.437056,12.2752,64.29,28.33,70.2551990959,133.11,72.874192,30.277056,78.9135475041,11.784192000000001,3.437056,12.2752,61.09,26.84,66.7261095824,135.4,44.894192,16.187056,47.7232569852,11.784192000000001,3.437056,12.2752,33.11,12.75,35.4800591882,138.16,11.784192000000001,3.9970559999999997,12.4436183548,11.784192000000001,3.437056,12.2752,0.0,0.56,0.56,137.86
2019-10-27 07:30:00,47.282128,22.487704,52.3573916405,12.952128,3.777704,13.4918,34.33,18.71,39.0974807373,137.94,80.472128,30.547704,86.0751160587,12.952128,3.777704,13.4918,67.52,26.77,72.6332107235,132.76,77.112128,29.137704,82.4335252132,12.952128,3.777704,13.4918,64.16,25.36,68.9901094361,135.06,47.502128,17.817704,50.7338421604,12.952128,3.777704,13.4918,34.55,14.04,37.2937541688,137.94,12.952128,4.377704,13.6719388545,12.952128,3.777704,13.4918,0.0,0.6000000000000001,0.6000000000000001,137.62
2019-10-27 08:00:00,48.809104,22.033072,53.5517030078,12.319104,3.593072,12.8324,36.49,18.44,40.8846389247,136.96,83.599104,29.523072,88.659020804,12.319104,3.593072,12.8324,71.28,25.93,75.8498734343,131.51,80.039104,28.153072,84.8460584362,12.319104,3.593072,12.8324,67.72,24.56,72.0360465323,134.09,49.019104,17.783072,52.1450880402,12.319104,3.593072,12.8324,36.7,14.19,39.347758513,136.96,12.319104,4.153072,13.0003203961,12.319104,3.593072,12.8324,0.0,0.56,0.56,136.62
2019-10-27 08:30:00,52.387104,21.082072,56.4700135056,11.527104,3.362072,12.0074,40.86,17.72,44.5369284976,137.36,88.727104,27.982072,93.0349146162,11.527104,3.362072,12.0074,77.2,24.62,81.0307620598,131.51,84.887104,26.672072,88.9787606695,11.527104,3.362072,12.0074,73.36,23.31,76.9743184445,134.46,52.567104,18.152072,55.6129314174,11.527104,3.362072,12.0074,41.04,14.79,43.6236827881,137.36,11.527104,3.962072,12.1890172352,11.527104,3.362072,12.0074,0.0,0.6000000000000001,0.6000000000000001,136.99
2019-10-27 09:00:00,55.340288,19.872584,58.8002301931,11.940288,3.482584,12.4378,43.4,16.39,46.3917244775,136.9,92.830288,26.782584,96.6166092133,11.940288,3.482584,12.4378,80.89,23.3,84.1788696764,130.78,88.790288,25.522584,92.3856998521,11.940288,3.482584,12.4378,76.85,22.04,79.9480087307,133.98,55.510288,19.162584,58.7247537194,11.940288,3.482584,12.4378,43.57,15.68,46.3055860561,136.9,11.940288,4.042584,12.6060684958,11.940288,3.482584,12.4378,0.0,0.56,0.56,136.56
2019-10-27 09:30:00,57.542736,18.687048,60.5010101512,14.492736,4.227048,15.0966,43.05,14.46,45.4135893759,137.07,96.552736,25.757048,99.9292567307,14.492736,4.227048,15.0966,82.06,21.53,84.8374003609,131.08,92.462736,24.607048,95.6810553865,14.492736,4.227048,15.0966,77.97,20.38,80.589486287,134.2,57.712736,21.997048,61.7626911438,14.492736,4.227048,15.0966,43.22,17.77,46.7305178657,137.07,14.492736,4.787048,15.2628708086,14.492736,4.227048,15.0966,0.0,0.56,0.56,136.71
2019-10-27 10:00:00,58.37008,18.91044,61.3569146894,17.11008,4.99044,17.823,41.26,13.92,43.5448504418,137.17,98.96008,25.03044,102.0765416744,17.11008,4.99044,17.823,81.85,20.04,84.2675744281,131.27,94.87008,23.94044,97.844145183,17.11008,4.99044,17.823,77.76,18.95,80.0357426404,134.44,58.54008,23.08044,62.9257314379,17.11008,4.99044,17.823,41.43,18.09,45.2072228742,137.17,17.11008,5.55044,17.9878353839,17.11008,4.99044,17.823,0.0,0.56,0.56,136.77
2019-10-27 10:30:00,57.051264,19.564952,60.3128018812,22.851264,6.6649519999999995,23.8034,34.2,12.9,36.5520177282,137.34,97.251264,26.184952,100.714745995,22.851264,6.6649519999999995,23.8034,74.4,19.52,76.918075899,131.78,93.541264,25.134952,96.8593510342,22.851264,6.6649519999999995,23.8034,70.69,18.47,73.0631028632,134.66,57.211264,25.854952,62.7822209817,22.851264,6.6649519999999995,23.8034,34.36,19.19,39.3556311092,137.34,22.891264,7.264952,24.016442182,22.851264,6.6649519999999995,23.8034,0.04,0.6000000000000001,0.6013318551,136.99
2019-10-27 11:00:00,55.072416,19.855288,58.5423220042,27.412416,7.995288,28.5546,27.66,11.86,30.0954348698,137.34,94.982416,26.965288,98.7359413087,27.412416,7.995288,28.5546,67.57,18.97,70.1823752804,132.13,91.632416,25.945288,95.2347501252,27.412416,7.995288,28.5546,64.22,17.95,66.6814134523,134.71,55.292416,28.275288,62.1026825395,27.412416,7.995288,28.5546,27.88,20.28,34.4756841847,137.34,27.412416,8.555288000000001,28.7164326427,27.412416,7.995288,28.5546,0.0,0.56,0.56,137.04
2019-10-27 11:30:00,54.097648,20.068064,57.6999368443,30.027648,8.758064,31.2788,24.07,11.31,26.594755122,136.77,93.577648,27.368064,97.4976262907,30.027648,8.758064,31.2788,63.55,18.61,66.2188387092,131.64,90.407648,26.378064,94.1772004111,30.027648,8.758064,31.2788,60.38,17.62,62.8984006156,134.11,54.317648,29.688064,61.901438015,30.027648,8.758064,31.2788,24.29,20.93,32.0635150911,136.77,30.027648,9.358064,31.4520747526,30.027648,8.758064,31.2788,0.0,0.6000000000000001,0.6000000000000001,136.46
2019-10-27 12:00:00,52.685584,20.528712,56.5437775339,31.675584,9.238712,32.995400000000004,21.01,11.29,23.851293466,136.74,90.705584,27.998712,94.9285565172,31.675584,9.238712,32.995400000000004,59.03,18.76,61.9393130411,131.6,87.795584,26.988712,91.8501777098,31.675584,9.238712,32.995400000000004,56.12,17.75,58.8601469587,134.16,52.915584,30.178712,60.9164484195,31.675584,9.238712,32.995400000000004,21.24,20.94,29.8265184023,136.74,31.675584,9.798712,33.1565586061,31.675584,9.238712,32.995400000000004,0.0,0.56,0.56,136.46
2019-10-27 12:30:00,52.634016,20.414088,56.45418168,32.654016,9.524088,34.0146,19.98,10.89,22.7550543836,136.79,90.784016,27.594088,94.8850423072,32.654016,9.524088,34.0146,58.13,18.07,60.8738186744,131.6,87.904016,26.624088,91.8474718801,32.654016,9.524088,34.0146,55.25,17.1,57.8357372219,134.16,52.854016,30.694088,61.1201607122,32.654016,9.524088,34.0146,20.2,21.17,29.2610474864,136.79,32.654016,10.084088,34.1756286222,32.654016,9.524088,34.0146,0.0,0.56,0.56,136.48
2019-10-27 13:00:00,52.526752,20.426136,56.3585548747,31.906752,9.306136,33.2362,20.62,11.12,23.427308851,137.06,90.546752,27.576135999999998,94.6528265528,31.906752,9.306136,33.2362,58.64,18.27,61.4202124711,131.91,87.656752,26.596136,91.6027326084,31.906752,9.306136,33.2362,55.75,17.29,58.3695691264,134.44,52.756752,30.226136,60.8020902526,31.906752,9.306136,33.2362,20.85,20.92,29.5358917252,137.06,31.906752,9.906136,33.409165713,31.906752,9.306136,33.2362,0.0,0.6000000000000001,0.6000000000000001,136.75
2019-10-27 13:30:00,51.941712,20.318416,55.774362159,31.331712,9.138416,32.6372,20.61,11.18,23.4470573847,136.99,89.971712,27.438416,94.0626154899,31.331712,9.138416,32.6372,58.64,18.3,61.4291429209,131.68,87.091712,26.458416,91.0220526923,31.331712,9.138416,32.6372,55.76,17.32,58.3880124683,134.28,52.161712,30.008416,60.1776472588,31.331712,9.138416,32.6372,20.83,20.87,29.4863663411,136.99,31.331712,9.698416,32.7984062076,31.331712,9.138416,32.6372,0.0,0.56,0.56,136.71
2019-10-27 14:00:00,52.717104,20.067072,56.4072728715,29.887104,8.717072,31.1324,22.83,11.35,25.4957133652,137.17,90.897104,27.307072,94.9102718192,29.887104,8.717072,31.1324,61.01,18.59,63.7793712732,131.93,87.897104,26.317072,91.752325149,29.887104,8.717072,31.1324,58.01,17.6,60.6211192572,134.49,52.927104,29.507072,60.5965810574,29.887104,8.717072,31.1324,23.04,20.79,31.0332998568,137.17,29.887104,9.277072,31.293818086,29.887104,8.717072,31.1324,0.0,0.56,0.56,136.91
2019-10-27 14:30:00,53.66744,20.20592,57.3452118245,28.71744,8.37592,29.914,24.95,11.83,27.6125225215,136.71,93.09744,27.08592,96.957621654,28.71744,8.37592,29.914,64.38,18.71,67.0436313157,131.41,89.93744,26.08592,93.6441046516,28.71744,8.37592,29.914,61.22,17.71,63.7301537735,134.02,53.86744,28.60592,60.9918006883,28.71744,8.37592,29.914,25.15,20.23,32.276545664,136.71,28.71744,8.93592,30.075605171,28.71744,8.37592,29.914,0.0,0.56,0.56,136.45
2019-10-27 15:00:00,53.706864,20.035752,57.3224092212,26.796864,7.815752,27.9134,26.91,12.22,29.5546358462,136.85,94.046864,26.895752,97.8171462673,26.796864,7.815752,27.9134,67.25,19.08,69.9042838458,131.5,90.726864,25.865752,94.3419364747,26.796864,7.815752,27.9134,63.93,18.05,66.4292661408,134.11,53.906864,27.755752,60.632761403399996,26.796864,7.815752,27.9134,27.11,19.94,33.6534649033,136.85,26.796864,8.415752,28.0873067765,26.796864,7.815752,27.9134,0.0,0.6000000000000001,0.6000000000000001,136.62
2019-10-27 15:30:00,54.509264,19.618952,57.9324014641,23.379264,6.818952,24.3534,31.13,12.8,33.6588309363,136.64,94.659264,26.458952,98.2876004487,23.379264,6.818952,24.3534,71.28,19.64,73.9362428042,131.09,91.169264,25.408952,94.6438034952,23.379264,6.818952,24.3534,67.79,18.59,70.2927606514,133.77,54.679264,26.008952,60.5498761,23.379264,6.818952,24.3534,31.3,19.19,36.714385464,136.64,23.419264,7.378952,24.5542431958,23.379264,6.818952,24.3534,0.04,0.56,0.5614267539000001,136.4
2019-10-27 16:00:00,57.077616,18.428888,59.9789809947,18.407616,5.368888,19.1746,38.67,13.06,40.8158363874,136.34,97.797616,25.068888,100.9595108984,18.407616,5.368888,19.1746,79.39,19.7,81.7976900652,130.42,93.887616,24.008888,96.9087774206,18.407616,5.368888,19.1746,75.48,18.64,77.747540154,133.21,57.217616,24.238888,62.1399973624,18.407616,5.368888,19.1746,38.81,18.87,43.1542929498,136.34,18.407616,5.928888,19.3388737966,18.407616,5.368888,19.1746,0.0,0.56,0.56,136.11
2019-10-27 16:30:00,60.133328,17.319304,62.5777550524,13.403328,3.909304,13.9618,46.73,13.41,48.6160570182,136.09,101.763328,23.389304,104.4166388429,13.403328,3.909304,13.9618,88.36,19.48,90.4818213787,129.89,97.423328,22.329304,99.9495005276,13.403328,3.909304,13.9618,84.02,18.42,86.0154451247,132.77,60.233328,22.309304,64.2320702369,13.403328,3.909304,13.9618,46.83,18.4,50.3150961442,136.09,13.443328,4.509304,14.1794531023,13.403328,3.909304,13.9618,0.04,0.6000000000000001,0.6013318551,135.86
2019-10-27 17:00:00,63.49576,16.23668,65.5388534794,10.68576,3.11668,11.131,52.81,13.12,54.4153516942,135.64,107.58576,20.44668,109.5114719004,10.68576,3.11668,11.131,96.9,17.33,98.4374872698,131.43,102.81576,19.47668,104.6442619937,10.68576,3.11668,11.131,92.13,16.36,93.5712910032,134.01,63.56576,21.69668,67.1665971105,10.68576,3.11668,11.131,52.88,18.58,56.0491819744,135.64,10.68576,3.67668,11.3005947897,10.68576,3.11668,11.131,0.0,0.56,0.56,135.44
2019-10-27 17:30:00,67.38888,14.14384,68.8571663489,7.65888,2.23384,7.978,59.73,11.91,60.9058371587,135.07,113.75888,17.28384,115.0643902517,7.65888,2.23384,7.978,106.1,15.05,107.1620851794,131.04,108.54888,16.43384,109.7858390067,7.65888,2.23384,7.978,100.89,14.2,101.8844055781,133.69,67.39888,21.88384,70.8626239875,7.65888,2.23384,7.978,59.74,19.65,62.8887120237,135.07,7.65888,2.7938400000000003,8.1525446825,7.65888,2.23384,7.978,0.0,0.56,0.56,134.87
2019-10-27 18:00:00,70.267584,18.189712,72.5837377368,6.547584,1.9097119999999999,6.8204,63.72,16.28,65.7668366276,135.07,121.747584,9.249712,122.0984495476,6.547584,1.9097119999999999,6.8204,115.2,7.34,115.4335982286,131.04,116.087584,7.749712,116.345971976,6.547584,1.9097119999999999,6.8204,109.54,5.84,109.6955659997,133.69,70.257584,16.999712,72.2849798893,6.547584,1.9097119999999999,6.8204,63.71,15.09,65.4726828532,135.07,6.547584,2.469712,6.9978806506,6.547584,1.9097119999999999,6.8204,0.0,0.56,0.56,134.87
2019-10-27 18:30:00,74.244992,18.481456,76.5106728043,6.244992,1.821456,6.5052,68.0,16.66,70.0111105468,135.43,129.284992,5.331456,129.3948746262,6.244992,1.821456,6.5052,123.04,3.51,123.0900552441,131.62,123.114992,5.021456,123.2173537921,6.244992,1.821456,6.5052,116.87,3.2,116.9138011528,134.18,74.204992,16.231456,75.9594694663,6.244992,1.821456,6.5052,67.96,14.41,69.4709270127,135.43,6.244992,2.381456,6.6836560175,6.244992,1.821456,6.5052,0.0,0.56,0.56,135.22
2019-10-27 19:00:00,73.97576,18.87668,76.3461990894,7.32576,2.13668,7.631,66.65,16.74,68.720085128,135.4,129.60576,5.72668,129.7322160799,7.32576,2.13668,7.631,122.28,3.59,122.3326877821,131.62,123.45576,5.41668,123.574532568,7.32576,2.13668,7.631,116.13,3.2800000000000002,116.1763112687,134.18,73.95576,16.46668,75.7667868357,7.32576,2.13668,7.631,66.63,14.33,68.1535457625,135.4,7.32576,2.69668,7.8063334927,7.32576,2.13668,7.631,0.0,0.56,0.56,135.17
2019-10-27 19:30:00,72.021968,19.491824,74.6129685607,7.171968,2.091824,7.4708,64.85,17.4,67.1437450549,136.26,126.231968,6.951824,126.4232478703,7.171968,2.091824,7.4708,119.06,4.86,119.1591507187,132.83,120.251968,6.581824,120.4319567849,7.171968,2.091824,7.4708,113.08,4.49,113.1691057665,135.17,72.011968,15.931824,73.75328163,7.171968,2.091824,7.4708,64.84,13.84,66.3006123652,136.26,7.171968,2.611824,7.6327419451,7.171968,2.091824,7.4708,0.0,0.52,0.52,136.05
2019-10-27 20:00:00,70.073248,19.998864,72.8712196039,7.093248,2.068864,7.3888,62.98,17.93,65.4825572195,137.06,123.203248,7.718864,123.4448102562,7.093248,2.068864,7.3888,116.11,5.65,116.2473853469,133.89,117.363248,7.308864,117.5906096339,7.093248,2.068864,7.3888,110.27,5.24,110.3944314719,136.06,70.073248,15.438864,71.7538752046,7.093248,2.068864,7.3888,62.98,13.37,64.3835173006,137.06,7.093248,2.628864,7.5647269032,7.093248,2.068864,7.3888,0.0,0.56,0.56,136.84
2019-10-27 20:30:00,68.010256,20.338408,70.9862364206,5.960256,1.738408,6.2086,62.05,18.6,64.7777932628,136.97,119.390256,8.998408,119.7288794497,5.960256,1.738408,6.2086,113.43,7.26,113.6620979043,133.96,113.690256,8.518408,114.0089364225,5.960256,1.738408,6.2086,107.73,6.78,107.9431391984,136.04,67.970256,14.798408,69.5625515636,5.960256,1.738408,6.2086,62.01,13.06,63.3703692588,136.97,5.960256,2.2984080000000002,6.3880615933,5.960256,1.738408,6.2086,0.0,0.56,0.56,136.78
2019-10-27 21:00:00,65.18048,22.01264,68.797175035,5.94048,1.73264,6.188,59.24,20.28,62.6151419387,137.16,115.14048,10.67264,115.6340580417,5.94048,1.73264,6.188,109.2,8.94,109.5653394099,134.3,109.67048,10.10264,110.1348151966,5.94048,1.73264,6.188,103.73,8.37,104.0671408274,136.36,65.17048,13.53264,66.5606776468,5.94048,1.73264,6.188,59.23,11.8,60.3939806603,137.16,5.94048,2.33264,6.3820460669,5.94048,1.73264,6.188,0.0,0.6000000000000001,0.6000000000000001,136.98
2019-10-27 21:30:00,64.211984,22.558912,68.0594108103,6.201984,1.8089119999999999,6.4604,58.01,20.75,61.6094359656,137.42,113.781984,11.788912,114.3910762652,6.201984,1.8089119999999999,6.4604,107.58,9.98,108.0419214935,134.8,108.381984,11.168912,108.9559500488,6.201984,1.8089119999999999,6.4604,102.18,9.36,102.6078067205,136.75,64.211984,13.108912,65.5364208898,6.201984,1.8089119999999999,6.4604,58.01,11.3,59.1003392545,137.42,6.201984,2.368912,6.6390021539,6.201984,1.8089119999999999,6.4604,0.0,0.56,0.56,137.21
2019-10-27 22:00:00,62.182064,23.214352,66.3740553385,6.632064,1.934352,6.9084,55.55,21.28,59.4864766144,137.35,109.992064,13.024352,110.7604978681,6.632064,1.934352,6.9084,103.36,11.09,103.9532476645,133.48,104.802064,12.354352,105.5277339471,6.632064,1.934352,6.9084,98.17,10.42,98.721453089,135.61,62.182064,12.834351999999999,63.4927529294,6.632064,1.934352,6.9084,55.55,10.9,56.6092969396,137.35,6.632064,2.494352,7.0856238116,6.632064,1.934352,6.9084,0.0,0.56,0.56,137.13
2019-10-27 22:30:00,59.732592,24.143256,64.4273184086,6.902592,2.013256,7.1902,52.83,22.13,57.2777949995,136.67,105.232592,14.953256,106.2896903939,6.902592,2.013256,7.1902,98.33,12.94,99.1777822902,131.46,100.312592,14.203256,101.313121533,6.902592,2.013256,7.1902,93.41,12.19,94.2020392561,134.01,59.752592,12.163256,60.9780046184,6.902592,2.013256,7.1902,52.85,10.15,53.8158433921,136.67,6.902592,2.5732559999999998,7.3666425704,6.902592,2.013256,7.1902,0.0,0.56,0.56,136.45
2019-10-27 23:00:00,57.39448,21.20964,61.1880312104,6.92448,2.01964,7.213,50.47,19.19,53.9951571903,136.77,99.23448,20.92964,101.4176111501,6.92448,2.01964,7.213,92.31,18.91,94.2269823352,131.7,94.59448,19.90964,96.6670027021,6.92448,2.01964,7.213,87.67,17.89,89.476706466,134.18,57.44448,15.09964,59.3958534799,6.92448,2.01964,7.213,50.52,13.08,52.1857911696,136.77,6.96448,2.61964,7.4408665759,6.92448,2.01964,7.213,0.04,0.6000000000000001,0.6013318551,136.53
2019-10-27 23:30:00,55.155648,18.632064,58.2176890232,7.275648,2.122064,7.5788,47.88,16.51,50.6465645429,137.73,93.185648,26.122064,96.7777206841,7.275648,2.122064,7.5788,85.91,24.0,89.1993727556,132.94,88.905648,24.832064,92.3084267486,7.275648,2.122064,7.5788,81.63,22.71,84.7301658207,135.21,55.265648,17.562064,57.9889467123,7.275648,2.122064,7.5788,47.99,15.44,50.4126343291,137.73,7.275648,2.682064,7.7542582572,7.275648,2.122064,7.5788,0.0,0.56,0.56,137.5
2019-10-28 00:00:00,52.599968,18.720824,55.8321223387,7.579968,2.210824,7.8958,45.02,16.51,47.9518560642,138.31,88.479968,26.760824,92.4383385746,7.579968,2.210824,7.8958,80.9,24.55,84.5429624511,133.55,84.439968,25.430824,88.1863651885,7.579968,2.210824,7.8958,76.86,23.22,80.2908961215,135.77,52.739968,17.740824,55.6438771191,7.579968,2.210824,7.8958,45.16,15.53,47.7556959953,138.31,7.579968,2.770824,8.0705254178,7.579968,2.210824,7.8958,0.0,0.56,0.56,138.08
2019-10-28 00:30:00,48.209616,20.259888,52.2936911744,7.679616,2.239888,7.9996,40.53,18.02,44.3553976422,138.13,80.849616,28.429888,85.702502525,7.679616,2.239888,7.9996,73.17,26.19,77.715925009,133.33,77.239616,27.049888,81.839200391,7.679616,2.239888,7.9996,69.56,24.81,73.8520798624,135.55,48.329616,16.899888,51.1991991844,7.679616,2.239888,7.9996,40.65,14.66,43.2127076217,138.13,7.679616,2.799888,8.1740977924,7.679616,2.239888,7.9996,0.0,0.56,0.56,137.85
2019-10-28 01:00:00,49.614704,20.513872,53.6883394923,7.6247039999999995,2.223872,7.9424,41.99,18.29,45.8004825302,137.44,83.464704,28.303872,88.1332286031,7.6247039999999995,2.223872,7.9424,75.84,26.08,80.1989526116,132.42,79.704704,26.913872,84.1260741136,7.6247039999999995,2.223872,7.9424,72.08,24.69,76.1913544964,134.81,49.724704,16.283872,52.3231370925,7.6247039999999995,2.223872,7.9424,42.1,14.06,44.3857364476,137.44,7.6247039999999995,2.8238719999999997,8.130828012,7.6247039999999995,2.223872,7.9424,0.0,0.6000000000000001,0.6000000000000001,137.18
2019-10-28 01:30:00,50.706304,20.362672,54.6421785466,7.346304,2.142672,7.6524,43.36,18.22,47.0325206639,137.33,84.986304,27.882672,89.4433634511,7.346304,2.142672,7.6524,77.64,25.74,81.7955817878,132.19,81.146304,26.502672,85.3645961509,7.346304,2.142672,7.6524,73.8,24.36,77.7164692971,134.6,50.796304,16.182672,53.311756425,7.346304,2.142672,7.6524,43.45,14.04,45.6620641233,137.33,7.346304,2.7026719999999997,7.8276828244,7.346304,2.142672,7.6524,0.0,0.56,0.56,137.04
2019-10-28 02:00:00,49.478384,20.409112,53.5223536093,7.128384,2.079112,7.4254,42.35,18.33,46.146629346,137.75,83.288384,28.209112,87.9358226729,7.128384,2.079112,7.4254,76.16,26.13,80.5178396382,132.79,79.508384,26.819112,83.90976042610001,7.128384,2.079112,7.4254,72.38,24.74,76.4913851358,135.16,49.578384,16.199112,52.1577164918,7.128384,2.079112,7.4254,42.45,14.12,44.7367511114,137.75,7.128384,2.639112,7.6012348076,7.128384,2.079112,7.4254,0.0,0.56,0.56,137.54
2019-10-28 02:30:00,49.00144,20.21292,53.0066340848,6.4214400000000005,1.8729200000000001,6.689,42.58,18.34,46.3617514768,138.02,82.02144,28.19292,86.7315245905,6.4214400000000005,1.8729200000000001,6.689,75.6,26.32,80.0506239826,133.12,78.28144,26.79292,82.7396181439,6.4214400000000005,1.8729200000000001,6.689,71.86,24.92,76.0583065812,135.28,49.07144,16.09292,51.6428920356,6.4214400000000005,1.8729200000000001,6.689,42.65,14.22,44.9581016058,138.02,6.4214400000000005,2.4729200000000002,6.8811499766,6.4214400000000005,1.8729200000000001,6.689,0.0,0.6000000000000001,0.6000000000000001,137.73
2019-10-28 03:00:00,48.423456,20.026008,52.4010695253,6.363456,1.856008,6.6286000000000005,42.06,18.17,45.8169455551,138.02,80.883456,28.236007999999998,85.6703309336,6.363456,1.856008,6.6286000000000005,74.52,26.38,79.0514693096,133.17,77.203456,26.826008,81.7313178871,6.363456,1.856008,6.6286000000000005,70.84,24.97,75.1119597667,135.39,48.513456,16.266008,51.1677479407,6.363456,1.856008,6.6286000000000005,42.15,14.41,44.5451523737,138.02,6.403456,2.416008,6.8440735969,6.363456,1.856008,6.6286000000000005,0.04,0.56,0.5614267539000001,137.73
2019-10-28 03:30:00,48.053824,19.989032,52.0454743596,5.653824,1.649032,5.8894,42.4,18.34,46.1964890441,138.12,80.103824,28.199032,84.9223646936,5.653824,1.649032,5.8894,74.45,26.55,79.042425317,133.3,76.433824,26.799032,80.9957873435,5.653824,1.649032,5.8894,70.78,25.15,75.1154504746,135.51,48.133824,15.939032,50.7042183054,5.653824,1.649032,5.8894,42.48,14.29,44.8191309599,138.12,5.653824,2.249032,6.0847243783,5.653824,1.649032,5.8894,0.0,0.6000000000000001,0.6000000000000001,137.84
2019-10-28 04:00:00,47.493936,19.858648,51.4785378304,5.343936,1.5586479999999998,5.5666,42.15,18.3,45.9511969376,138.29,79.473936,28.208648,84.3316922949,5.343936,1.5586479999999998,5.5666,74.13,26.65,78.7748652807,133.52,75.813936,26.788648,80.4076150217,5.343936,1.5586479999999998,5.5666,70.47,25.23,74.8503426846,135.6,47.563936,15.928647999999999,50.1602415756,5.343936,1.5586479999999998,5.5666,42.22,14.37,44.5984898847,138.29,5.383936,2.118648,5.7857960731,5.343936,1.5586479999999998,5.5666,0.04,0.56,0.5614267539000001,137.99
2019-10-28 04:30:00,47.5188,20.3434,51.6903305948,5.1888,1.5134,5.405,42.33,18.83,46.3292326723,138.14,79.8088,28.3334,84.6889964104,5.1888,1.5134,5.405,74.62,26.82,79.2934852305,133.16,76.1288,26.9034,80.7427217835,5.1888,1.5134,5.405,70.94,25.39,75.346769672,135.47,47.5988,15.2734,49.9892239288,5.1888,1.5134,5.405,42.41,13.76,44.5863846931,138.14,5.1888,2.1134,5.6026873016,5.1888,1.5134,5.405,0.0,0.6000000000000001,0.6000000000000001,137.87
2019-10-28 05:00:00,47.76552,20.63036,52.0303435949,5.55552,1.62036,5.787,42.21,19.01,46.2932414074,137.99,80.44552,28.27036,85.2683701181,5.55552,1.62036,5.787,74.89,26.65,79.490468611,133.02,76.74552,26.86036,81.3102317018,5.55552,1.62036,5.787,71.19,25.24,75.5319382778,135.22,47.84552,15.13036,50.1808885712,5.55552,1.62036,5.787,42.29,13.51,44.395542569,137.99,5.55552,2.18036,5.968062684,5.55552,1.62036,5.787,0.0,0.56,0.56,137.68
2019-10-28 05:30:00,49.892352,19.586936,53.5993922536,5.132352,1.496936,5.3462,44.76,18.09,48.2773829034,136.85,83.592352,27.016936,87.8498499926,5.132352,1.496936,5.3462,78.46,25.52,82.5060119022,131.71,79.722352,25.636936,83.7430946161,5.132352,1.496936,5.3462,74.59,24.14,78.399028693,134.08,49.992352,15.436936,52.3214511607,5.132352,1.496936,5.3462,44.86,13.94,46.9759853542,136.85,5.132352,2.056936,5.529197298,5.132352,1.496936,5.3462,0.0,0.56,0.56,136.53
2019-10-28 06:00:00,53.350736,17.741048,56.2231786355,4.940736,1.4410479999999999,5.1466,48.41,16.3,51.0805060664,137.12,88.870736,24.961047999999998,92.3095966541,4.940736,1.4410479999999999,5.1466,83.93,23.52,87.1632680663,131.86,84.730736,23.701048,87.9831648635,4.940736,1.4410479999999999,5.1466,79.79,22.26,82.8368981795,134.28,53.440736,17.221048,56.146921184,4.940736,1.4410479999999999,5.1466,48.5,15.78,51.0025332704,137.12,4.940736,2.041048,5.3457225106,4.940736,1.4410479999999999,5.1466,0.0,0.6000000000000001,0.6000000000000001,136.81
2019-10-28 06:30:00,60.284736,15.243048,62.1819902136,5.324736,1.553048,5.5466,54.96,13.69,56.639365286,136.32,99.574736,20.303048,101.6235297929,5.324736,1.553048,5.5466,94.25,18.75,96.0969562473,130.47,94.934736,19.263048,96.8693404419,5.324736,1.553048,5.5466,89.61,17.71,91.3432876571,133.15,60.334736,19.523048,63.4147441168,5.324736,1.553048,5.5466,55.01,17.97,57.8707266241,136.32,5.324736,2.113048,5.7286809407,5.324736,1.553048,5.5466,0.0,0.56,0.56,135.99
2019-10-28 07:00:00,64.716208,13.255144,66.0597185913,5.846208,1.705144,6.0898,58.87,11.55,59.9923278428,136.51,107.226208,16.285144,108.4558232515,5.846208,1.705144,6.0898,101.38,14.58,102.4230481874,130.34,102.246208,15.445143999999999,103.4061870662,5.846208,1.705144,6.0898,96.4,13.74,97.3742655941,133.05,64.706208,21.935144,68.3230846496,5.846208,1.705144,6.0898,58.86,20.23,62.2394770222,136.51,5.846208,2.265144,6.2696910067000005,5.846208,1.705144,6.0898,0.0,0.56,0.56,136.18
2019-10-28 07:30:00,68.613712,16.124416,70.4828934264,6.803712,1.984416,7.0872,61.81,14.14,63.4067480636,135.78,116.453712,7.724416,116.7096124624,6.803712,1.984416,7.0872,109.65,5.74,109.8001370673,131.46,111.023712,6.874416,111.2363349882,6.803712,1.984416,7.0872,104.22,4.89,104.3346562749,133.91,68.623712,19.244416,71.271041776,6.803712,1.984416,7.0872,61.82,17.26,64.1842659847,135.78,6.803712,2.544416,7.2639211009,6.803712,1.984416,7.0872,0.0,0.56,0.56,135.44
2019-10-28 08:00:00,71.686768,16.193224,73.492946667,7.656768,2.233224,7.9758,64.03,13.96,65.5341323281,135.72,121.496768,3.023224,121.5343758687,7.656768,2.233224,7.9758,113.84,0.79,113.8427410949,131.84,115.766768,2.903224,115.80316611719999,7.656768,2.233224,7.9758,108.11,0.67,108.1120761062,134.24,71.706768,19.663224,74.3539034287,7.656768,2.233224,7.9758,64.05,17.43,66.3792693542,135.72,7.656768,2.793224,8.1503494723,7.656768,2.233224,7.9758,0.0,0.56,0.56,135.39
2019-10-28 08:30:00,73.475856,16.004208,75.1986441942,10.985856,3.204208,11.4436,62.49,12.8,63.7874603664,135.67,125.085856,4.924208,125.1827432024,10.985856,3.204208,11.4436,114.1,1.72,114.1129633302,131.59,119.355856,4.964208,119.4590462148,10.985856,3.204208,11.4436,108.37,1.76,108.3842908359,134.07,73.465856,21.764208,76.6218816506,10.985856,3.204208,11.4436,62.48,18.56,65.1784013305,135.67,10.985856,3.764208,11.6128503788,10.985856,3.204208,11.4436,0.0,0.56,0.56,135.33
2019-10-28 09:00:00,73.250592,16.082256,74.9952544259,14.750592,4.302256,15.3652,58.5,11.78,59.6742691618,135.76,126.970592,7.792256,127.2094748295,14.750592,4.302256,15.3652,112.22,3.49,112.2742557312,131.4,121.330592,7.732256,121.5767261359,14.750592,4.302256,15.3652,106.58,3.43,106.6351785294,134.11,73.250592,23.922256,77.0579234114,14.750592,4.302256,15.3652,58.5,19.62,61.7024667254,135.76,14.750592,4.862256,15.5313070203,14.750592,4.302256,15.3652,0.0,0.56,0.56,135.41
2019-10-28 09:30:00,73.76968,16.30824,75.5508066085,16.99968,4.95824,17.708,56.77,11.35,57.8934832257,135.95,127.46968,9.14824,127.7975336789,16.99968,4.95824,17.708,110.47,4.19,110.5494323821,131.19,121.94968,9.06824,122.2863746654,16.99968,4.95824,17.708,104.95,4.11,105.0304460621,134.26,73.77968,25.08824,77.92856323070001,16.99968,4.95824,17.708,56.78,20.13,60.2427198921,135.95,16.99968,5.55824,17.8852775209,16.99968,4.95824,17.708,0.0,0.6000000000000001,0.6000000000000001,135.57
2019-10-28 10:00:00,71.800608,16.299344,73.6274128569,19.780608,5.769344,20.6048,52.02,10.53,53.0750534621,136.01,126.340608,10.699344,126.7928436145,19.780608,5.769344,20.6048,106.56,4.93,106.6739823012,131.36,120.980608,10.559344,121.4405503024,19.780608,5.769344,20.6048,101.2,4.79,101.3132967581,134.37,71.810608,26.809344,76.6518385105,19.780608,5.769344,20.6048,52.03,21.04,56.1231013042,136.01,19.820608,6.329344,20.8066599184,19.780608,5.769344,20.6048,0.04,0.56,0.5614267539000001,135.66
