Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2019-10-28 10:30:00,71.643744,15.563592,73.3147423802,18.663744,5.443592,19.4414,52.98,10.12,53.9378790833,136.17,124.543744,10.813592,125.0123111597,18.663744,5.443592,19.4414,105.88,5.37,106.0160898166,131.7,119.273744,10.663592,119.7494810098,18.663744,5.443592,19.4414,100.61,5.22,100.7453249536,134.58,71.683744,26.983592,76.5942125169,18.663744,5.443592,19.4414,53.02,21.54,57.2284195134,136.17,18.663744,6.003592,19.6055720906,18.663744,5.443592,19.4414,0.0,0.56,0.56,135.82
2019-10-28 11:00:00,74.184944,13.985192,75.4916651794,14.314944,4.175192,14.9114,59.87,9.81,60.6683855068,136.24,123.214944,9.655192,123.592658186,14.314944,4.175192,14.9114,108.9,5.48,109.037793448,132.07,117.754944,9.485192,118.1363437039,14.314944,4.175192,14.9114,103.44,5.31,103.5762023826,134.63,74.164944,25.945192,78.5722082319,14.314944,4.175192,14.9114,59.85,21.77,63.68638316,136.24,14.314944,4.735192,15.0777871387,14.314944,4.175192,14.9114,0.0,0.56,0.56,135.86
2019-10-28 11:30:00,71.636784,15.125312,73.2161449747,18.326784,5.345312,19.0904,53.31,9.78,54.1996725082,0.0,122.746784,10.675312,123.2101264858,18.326784,5.345312,19.0904,104.42,5.33,104.5559433987,132.07,117.516784,10.525312,117.9871887723,18.326784,5.345312,19.0904,99.19,5.18,99.3251654919,134.56,71.656784,27.165312,76.6332099633,18.326784,5.345312,19.0904,53.33,21.82,57.6211879433,0.0,18.326784,5.9453119999999995,19.2670118742,18.326784,5.345312,19.0904,0.0,0.6000000000000001,0.6000000000000001,135.76
2019-10-28 12:00:00,70.324064,15.995352,72.12021397,20.624064,6.015352,21.4834,49.7,9.98,50.6921137851,0.0,123.814064,11.375352,124.3355181648,20.624064,6.015352,21.4834,103.19,5.36,103.329113516,132.07,118.654064,11.215352,119.1829309264,20.624064,6.015352,21.4834,98.03,5.2,98.1678200838,134.58,70.364064,27.635352,75.5963900114,20.624064,6.015352,21.4834,49.74,21.62,54.2355234141,0.0,20.624064,6.575352,21.6468766754,20.624064,6.015352,21.4834,0.0,0.56,0.56,135.82
2019-10-28 12:30:00,70.712624,15.692432,72.4329180348,18.522624,5.402432,19.2944,52.19,10.29,53.1947384616,0.0,127.042624,10.742432,127.4959927138,18.522624,5.402432,19.2944,108.52,5.34,108.6513046401,131.72,121.612624,10.582432,122.072184314,18.522624,5.402432,19.2944,103.09,5.18,103.2200586127,134.35,70.752624,26.632432,75.5990756367,18.522624,5.402432,19.2944,52.23,21.23,56.3798350476,0.0,18.522624,5.962432,19.4586277831,18.522624,5.402432,19.2944,0.0,0.56,0.56,135.66
2019-10-28 13:00:00,71.5784,15.5062,73.2387164347,15.0384,4.3862,15.665,56.54,11.12,57.6231377139,0.0,125.2484,9.0662,125.5761031606,15.0384,4.3862,15.665,110.21,4.68,110.3093219089,131.66,119.6984,8.9562,120.0329974674,15.0384,4.3862,15.665,104.66,4.57,104.759727472,134.26,71.6084,24.7162,75.7539008435,15.0384,4.3862,15.665,56.57,20.33,60.112176803,0.0,15.0384,4.9462,15.8309307686,15.0384,4.3862,15.665,0.0,0.56,0.56,135.56
2019-10-28 13:30:00,72.644192,14.967056,74.1700168305,14.664192,4.277056,15.2752,57.98,10.69,58.9572429817,0.0,127.554192,9.727056,127.9245383623,14.664192,4.277056,15.2752,112.89,5.45,113.0214784897,131.61,121.914192,9.567056000000001,122.2889969356,14.664192,4.277056,15.2752,107.25,5.29,107.3803827522,134.26,72.664192,25.057056,76.863130657,14.664192,4.277056,15.2752,58.0,20.78,61.6101322836,0.0,14.664192,4.837056,15.4413612664,14.664192,4.277056,15.2752,0.0,0.56,0.56,135.6
2019-10-28 14:00:00,72.856832,14.491576,74.2840746327,13.376832,3.901576,13.9342,59.48,10.59,60.4153829749,0.0,130.546832,10.001576,130.9293964995,13.376832,3.901576,13.9342,117.17,6.1,117.3286789323,131.39,124.646832,9.821576,125.0331799274,13.376832,3.901576,13.9342,111.27,5.92,111.4273723104,134.04,72.876832,24.681576,76.9429193376,13.376832,3.901576,13.9342,59.5,20.78,63.0242683416,0.0,13.376832,4.461576,14.101251531700001,13.376832,3.901576,13.9342,0.0,0.56,0.56,135.57
2019-10-28 14:30:00,74.791952,13.779736,76.0507541593,10.661952,3.109736,11.1062,64.13,10.67,65.011582045,0.0,130.451952,9.399736,130.7901633055,10.661952,3.109736,11.1062,119.79,6.29,119.9550257388,131.3,124.441952,9.209736,124.7822850198,10.661952,3.109736,11.1062,113.78,6.1,113.9433999844,133.98,74.771952,23.789736,78.465255654,10.661952,3.109736,11.1062,64.11,20.68,67.3628569762,0.0,10.661952,3.709736,11.2889043596,10.661952,3.109736,11.1062,0.0,0.6000000000000001,0.6000000000000001,135.53
2019-10-28 15:00:00,76.003904,12.844472,77.0816053556,9.203904,2.684472,9.5874,66.8,10.16,67.5682292205,0.0,131.463904,9.454471999999999,131.8034335506,9.203904,2.684472,9.5874,122.26,6.77,122.447296826,131.23,125.313904,9.234472,125.6536907888,9.203904,2.684472,9.5874,116.11,6.55,116.2946026263,133.85,75.993904,23.794472,79.6319680965,9.203904,2.684472,9.5874,66.79,21.11,70.046671584,0.0,9.203904,3.244472,9.7590187724,9.203904,2.684472,9.5874,0.0,0.56,0.56,135.42
2019-10-28 15:30:00,77.411344,12.010392,78.3375114226,8.401344,2.450392,8.7514,69.01,9.56,69.6690297047,0.0,132.771344,9.990392,133.1466774647,8.401344,2.450392,8.7514,124.37,7.54,124.5983487049,131.23,126.531344,9.730392,126.9049311214,8.401344,2.450392,8.7514,118.13,7.28,118.3541097723,133.85,77.361344,24.180392,81.0522603186,8.401344,2.450392,8.7514,68.96,21.73,72.3026590106,0.0,8.441344,3.010392,8.9620727803,8.401344,2.450392,8.7514,0.04,0.56,0.5614267539000001,135.47
2019-10-28 16:00:00,80.191936,11.167648,80.9658135344,7.191936,2.097648,7.4916,73.0,9.07,73.5613002876,0.0,136.711936,10.257648,137.0962172613,7.191936,2.097648,7.4916,129.52,8.16,129.7767929947,130.54,130.211936,9.987648,130.5944156135,7.191936,2.097648,7.4916,123.02,7.89,123.2727565198,133.27,80.141936,24.047648,83.6720937957,7.191936,2.097648,7.4916,72.95,21.95,76.1807390355,0.0,7.231936,2.657648,7.7048031253,7.191936,2.097648,7.4916,0.04,0.56,0.5614267539000001,134.95
2019-10-28 16:30:00,82.767808,10.608944,83.4449503201,6.6478079999999995,1.938944,6.9248,76.12,8.67,76.6121615672,0.0,141.177808,10.868943999999999,141.5955769626,6.6478079999999995,1.938944,6.9248,134.53,8.93,134.8260575705,130.44,134.397808,10.548944,134.8111679896,6.6478079999999995,1.938944,6.9248,127.75,8.61,128.0398164635,133.18,82.687808,24.248944,86.170092706,6.6478079999999995,1.938944,6.9248,76.04,22.31,79.2453008071,0.0,6.6478079999999995,2.498944,7.1019766488,6.6478079999999995,1.938944,6.9248,0.0,0.56,0.56,134.95
2019-10-28 17:00:00,85.963968,11.432824,86.7208928628,7.003968,2.042824,7.2958,78.96,9.39,79.5163737855,0.0,148.653968,14.292824,149.3395025438,7.003968,2.042824,7.2958,141.65,12.25,142.1787079699,130.3,141.563968,14.462824,142.3008443895,7.003968,2.042824,7.2958,134.56,12.42,135.1319725306,133.03,85.883968,23.412824,89.0180671947,7.003968,2.042824,7.2958,78.88,21.37,81.7235051867,0.0,7.003968,2.602824,7.4719649705,7.003968,2.042824,7.2958,0.0,0.56,0.56,134.46
2019-10-28 17:30:00,88.89912,20.48016,91.2276848901,7.02912,2.05016,7.322,81.87,18.43,83.918780973,0.0,155.24912,16.98016,156.1749502782,7.02912,2.05016,7.322,148.22,14.93,148.9700416191,133.46,147.69912,16.38016,148.6046422236,7.02912,2.05016,7.322,140.67,14.33,141.3980120087,135.6,88.58912,9.28016,89.0738657071,7.02912,2.05016,7.322,81.56,7.23,81.8798296285,0.0,7.02912,2.61016,7.4980973053,7.02912,2.05016,7.322,0.0,0.56,0.56,136.91
2019-10-28 18:00:00,91.285648,20.222064,93.4986705959,7.515648,2.192064,7.8288,83.77,18.03,85.6883527675,0.0,158.785648,12.932064,159.3113941,7.515648,2.192064,7.8288,151.27,10.74,151.6507846996,134.53,151.065648,12.532064,151.5845725454,7.515648,2.192064,7.8288,143.55,10.34,143.9219166771,136.53,90.915648,8.622064,91.3235732923,7.515648,2.192064,7.8288,83.4,6.43,83.647503848,0.0,7.515648,2.752064,8.0036754757,7.515648,2.192064,7.8288,0.0,0.56,0.56,138.15
2019-10-28 18:30:00,92.740592,19.447256,94.7576549438,7.430592,2.167256,7.7402,85.31,17.28,87.0424867522,0.0,159.400592,8.087256,159.6056153134,7.430592,2.167256,7.7402,151.97,5.92,152.0852632572,134.27,151.660592,7.687256,151.8552899,7.430592,2.167256,7.7402,144.23,5.52,144.3355926305,136.27,92.380592,9.487256,92.866472985,7.430592,2.167256,7.7402,84.95,7.32,85.2647928514,0.0,7.430592,2.727256,7.9152778069,7.430592,2.167256,7.7402,0.0,0.56,0.56,138.45
2019-10-28 19:00:00,91.334304,23.631672000000002,94.3419896371,7.274304,2.121672,7.5774,84.06,21.51,86.7684487588,0.0,154.124304,4.661672,154.1947867774,7.274304,2.121672,7.5774,146.85,2.54,146.8719649899,132.45,146.704304,4.381672,146.7697239271,7.274304,2.121672,7.5774,139.43,2.26,139.448314798,134.76,90.974304,5.191672,91.1223213403,7.274304,2.121672,7.5774,83.7,3.07,83.7562827494,0.0,7.274304,2.681672,7.7528616265,7.274304,2.121672,7.5774,0.0,0.56,0.56,138.45
2019-10-28 19:30:00,88.345152,22.557336,91.1794894114,7.945152,2.317336,8.2762,80.4,20.24,82.908489312,0.0,149.275152,7.187336,149.448080628,7.945152,2.317336,8.2762,141.33,4.87,141.413881214,132.91,142.125152,6.777336,142.2866512161,7.945152,2.317336,8.2762,134.18,4.46,134.2541023582,135.22,88.005152,6.937336,88.2781592996,7.945152,2.317336,8.2762,80.06,4.62,80.193191731,0.0,7.945152,2.9173359999999997,8.4638224013,7.945152,2.317336,8.2762,0.0,0.6000000000000001,0.6000000000000001,138.62
2019-10-28 20:00:00,84.05624,17.98432,85.9586368482,8.34624,2.43432,8.694,75.71,15.55,77.2904043203,0.0,144.99624,4.21432,145.0574717386,8.34624,2.43432,8.694,136.65,1.78,136.6615926294,131.27,138.08624,3.97432,138.1434214749,8.34624,2.43432,8.694,129.74,1.54,129.7491394962,133.83,83.96624,18.12432,85.9000607404,8.34624,2.43432,8.694,75.62,15.69,77.230567135,0.0,8.34624,2.99432,8.8671119537,8.34624,2.43432,8.694,0.0,0.56,0.56,135.27
2019-10-28 20:30:00,81.25664,19.04652,83.4590406619,8.45664,2.46652,8.809,72.8,16.58,74.6641573983,0.0,140.86664,5.82652,140.9870866434,8.45664,2.46652,8.809,132.41,3.36,132.4526243606,131.42,134.17664,5.51652,134.2899948418,8.45664,2.46652,8.809,125.72,3.05,125.7569914557,133.98,81.18664,17.16652,82.9816842647,8.45664,2.46652,8.809,72.73,14.7,74.200693393,0.0,8.45664,3.02652,8.9819031057,8.45664,2.46652,8.809,0.0,0.56,0.56,135.31
2019-10-28 21:00:00,86.030192,18.910056,88.0839608185,8.880192,2.590056,9.2502,77.15,16.32,78.8572438017,0.0,147.130192,6.530056,147.2750319278,8.880192,2.590056,9.2502,138.25,3.94,138.3061318236,131.05,140.180192,6.180056,140.3163544328,8.880192,2.590056,9.2502,131.3,3.59,131.3490696579,133.69,85.970192,17.380056,87.709408042,8.880192,2.590056,9.2502,77.09,14.79,78.4959374745,0.0,8.880192,3.150056,9.4223491105,8.880192,2.590056,9.2502,0.0,0.56,0.56,134.99
2019-10-28 21:30:00,85.773744,19.678592,88.0021712396,8.703744,2.538592,9.0664,77.07,17.14,78.9529258483,0.0,145.683744,8.348592,145.9227612617,8.703744,2.538592,9.0664,136.98,5.8100000000000005,137.1031600657,131.4,138.723744,7.898592,138.9484253418,8.703744,2.538592,9.0664,130.02,5.36,130.1304345647,133.93,85.733744,16.548592,87.3162685726,8.703744,2.538592,9.0664,77.03,14.01,78.29368429190001,0.0,8.703744,3.058592,9.2255159552,8.703744,2.538592,9.0664,0.0,0.52,0.52,135.11
2019-10-28 22:00:00,81.161728,21.140504,83.8698217556,8.641728,2.520504,9.0018,72.52,18.62,74.8722565441,0.0,137.831728,11.120504,138.2796111243,8.641728,2.520504,9.0018,129.19,8.6,129.4759286508,132.53,131.281728,10.560504,131.7057946766,8.641728,2.520504,9.0018,122.64,8.04,122.9032595174,134.89,81.131728,15.400504,82.5804626514,8.641728,2.520504,9.0018,72.49,12.88,73.6253658735,0.0,8.641728,3.120504,9.187872879,8.641728,2.520504,9.0018,0.0,0.6000000000000001,0.6000000000000001,135.81
2019-10-28 22:30:00,75.275648,23.107064,78.7423620964,8.595648,2.5070639999999997,8.9538,66.68,20.6,69.7895579582,0.0,128.105648,14.567064,128.9312080261,8.595648,2.5070639999999997,8.9538,119.51,12.06,120.1169584197,132.61,122.015648,13.827064,122.7966044145,8.595648,2.5070639999999997,8.9538,113.42,11.32,113.983502315,134.93,75.285648,13.377064,76.464858831,8.595648,2.5070639999999997,8.9538,66.69,10.87,67.5700599378,0.0,8.635648,3.027064,9.1508214298,8.595648,2.5070639999999997,8.9538,0.04,0.52,0.5215361924,135.62
2019-10-28 23:00:00,69.852032,25.325176,74.301217446,8.932032,2.605176,9.3042,60.92,22.72,65.0188034341,0.0,119.512032,17.405176,120.7727864395,8.932032,2.605176,9.3042,110.58,14.8,111.5660181238,133.94,113.892032,16.535176,115.0860851643,8.932032,2.605176,9.3042,104.96,13.93,105.8803404792,136.01,69.902032,11.845176,70.8985350497,8.932032,2.605176,9.3042,60.97,9.24,61.6661860342,0.0,8.932032,3.205176,9.4896969836,8.932032,2.605176,9.3042,0.0,0.6000000000000001,0.6000000000000001,136.56
2019-10-28 23:30:00,67.517712,19.366416,70.2402982795,7.907712,2.306416,8.2372,59.61,17.06,62.0031910469,0.0,110.467712,27.386416,113.8118235327,7.907712,2.306416,8.2372,102.56,25.08,105.5820060427,132.56,105.337712,26.056416,108.5125356084,7.907712,2.306416,8.2372,97.43,23.75,100.282936734,134.92,67.527712,17.566416,69.7751449948,7.907712,2.306416,8.2372,59.62,15.26,61.5419531702,0.0,7.907712,2.866416,8.411197879,7.907712,2.306416,8.2372,0.0,0.56,0.56,137.39
2019-10-29 00:00:00,64.528048,19.515264,67.4144977559,8.178048,2.385264,8.5188,56.35,17.13,58.8961747485,0.0,105.508048,28.705264,109.3432228082,8.178048,2.385264,8.5188,97.33,26.32,100.8259455696,133.18,100.658048,27.305264,104.2958295872,8.178048,2.385264,8.5188,92.48,24.92,95.7786865644,135.43,64.538048,17.835264,66.95712271,8.178048,2.385264,8.5188,56.36,15.45,58.4393026995,0.0,8.178048,2.945264,8.6922407422,8.178048,2.385264,8.5188,0.0,0.56,0.56,137.87
2019-10-29 00:30:00,64.034416,20.721288,67.303627011,8.644416,2.521288,9.0046,55.39,18.2,58.30344844,0.0,104.964416,29.181288,108.9452899191,8.644416,2.521288,9.0046,96.32,26.66,99.9414728729,133.72,100.194416,27.751288,103.9666051347,8.644416,2.521288,9.0046,91.55,25.23,94.9629159198,135.91,64.034416,17.141288,66.2889899362,8.644416,2.521288,9.0046,55.39,14.62,57.2869662314,0.0,8.644416,3.121288,9.1906673729,8.644416,2.521288,9.0046,0.0,0.6000000000000001,0.6000000000000001,138.44
2019-10-29 01:00:00,65.756816,20.799488,68.9679458264,8.946816,2.609488,9.3196,56.81,18.19,59.6510871653,0.0,108.306816,28.759488,112.0601380602,8.946816,2.609488,9.3196,99.36,26.15,102.7435258301,133.59,103.396816,27.359488,106.9553324644,8.946816,2.609488,9.3196,94.45,24.75,97.638952268,135.79,65.756816,17.219488,67.974036348,8.946816,2.609488,9.3196,56.81,14.61,58.658573116,0.0,8.946816,3.209488,9.5050686352,8.946816,2.609488,9.3196,0.0,0.6000000000000001,0.6000000000000001,138.37
2019-10-29 01:30:00,66.945216,20.760688,70.090428102,9.225216,2.6906879999999997,9.6096,57.72,18.07,60.4824214132,0.0,110.345216,28.580688,113.9865010457,9.225216,2.6906879999999997,9.6096,101.12,25.89,104.3817345133,133.7,105.325216,27.200688,108.7808740226,9.225216,2.6906879999999997,9.6096,96.1,24.51,99.176358574,135.89,66.935216,17.420688,69.1650454446,9.225216,2.6906879999999997,9.6096,57.71,14.73,59.5601964402,0.0,9.225216,3.250688,9.7811851388,9.225216,2.6906879999999997,9.6096,0.0,0.56,0.56,138.53
2019-10-29 02:00:00,66.11288,20.82584,69.3154276738,9.24288,2.69584,9.628,56.87,18.13,59.6899807338,0.0,108.59288,28.99584,112.3973857525,9.24288,2.69584,9.628,99.35,26.3,102.7721387342,134.01,103.65288,27.58584,107.2608880291,9.24288,2.69584,9.628,94.41,24.89,97.6358550943,136.19,66.13288,17.49584,68.4080567945,9.24288,2.69584,9.628,56.89,14.8,58.7836040066,0.0,9.24288,3.29584,9.8129196471,9.24288,2.69584,9.628,0.0,0.6000000000000001,0.6000000000000001,138.77
2019-10-29 02:30:00,65.385856,20.909208,68.6476885557,8.945856,2.6092079999999997,9.3186,56.44,18.3,59.332652056,0.0,107.275856,29.409208,111.2340361388,8.945856,2.6092079999999997,9.3186,98.33,26.8,101.9167743799,134.21,102.395856,27.979208,106.1496462843,8.945856,2.6092079999999997,9.3186,93.45,25.37,96.8325327563,136.32,65.395856,17.299208,67.6452554094,8.945856,2.6092079999999997,9.3186,56.45,14.69,58.3300831475,0.0,8.945856,3.209208,9.5040704732,8.945856,2.6092079999999997,9.3186,0.0,0.6000000000000001,0.6000000000000001,138.85
2019-10-29 03:00:00,64.34328,20.83304,67.6318951147,8.99328,2.62304,9.368,55.35,18.21,58.2685730047,0.0,105.63328,29.41304,109.651797822,8.99328,2.62304,9.368,96.64,26.79,100.2845636177,134.33,100.83328,27.99304,104.6468377162,8.99328,2.62304,9.368,91.84,25.37,95.2797066536,136.32,64.37328,17.42304,66.6894406994,8.99328,2.62304,9.368,55.38,14.8,57.3235065222,0.0,8.99328,3.18304,9.5399595806,8.99328,2.62304,9.368,0.0,0.56,0.56,138.95
2019-10-29 03:30:00,63.50328,21.29304,66.9780570277,8.75328,2.55304,9.118,54.75,18.74,57.8683860152,0.0,104.13328,30.66304,108.5539590508,8.75328,2.55304,9.118,95.38,28.11,99.4359919747,134.55,99.38328,29.17304,103.5765543277,8.75328,2.55304,9.118,90.63,26.62,94.4585692248,136.5,63.52328,16.86304,65.7234297644,8.75328,2.55304,9.118,54.77,14.31,56.6085594235,0.0,8.75328,3.15304,9.3038471613,8.75328,2.55304,9.118,0.0,0.6000000000000001,0.6000000000000001,138.95
2019-10-29 04:00:00,62.289536,21.524448,65.903627797,9.169536,2.674448,9.5516,53.12,18.85,56.3653874288,0.0,102.819536,30.874448,107.3549650578,9.169536,2.674448,9.5516,93.65,28.2,97.803693693,134.48,98.169536,29.374448,102.4700736496,9.169536,2.674448,9.5516,89.0,26.7,92.9187279293,136.46,62.339536,16.864448,64.5803945098,9.169536,2.674448,9.5516,53.17,14.19,55.0309458396,0.0,9.209536,3.274448,9.7743318462,9.169536,2.674448,9.5516,0.04,0.6000000000000001,0.6013318551,138.92
2019-10-29 04:30:00,62.0988,21.8084,65.8169223832,9.8688,2.8784,10.28,52.23,18.93,55.5546379702,0.0,102.4488,31.1884,107.0909562755,9.8688,2.8784,10.28,92.58,28.31,96.8117374082,134.25,97.8388,29.6884,102.2439821212,9.8688,2.8784,10.28,87.97,26.81,91.9646508176,136.22,62.1688,16.8684,64.4166330384,9.8688,2.8784,10.28,52.3,13.99,54.1388040134,0.0,9.9088,3.4384,10.4884179932,9.8688,2.8784,10.28,0.04,0.56,0.5614267539000001,138.64
2019-10-29 05:00:00,62.544032,21.851176,66.2512628665,9.364032,2.731176,9.7542,53.18,19.12,56.5127136138,0.0,103.294032,31.431176,107.9702545684,9.364032,2.731176,9.7542,93.93,28.7,98.2167750438,133.94,98.624032,29.901176,103.0571686692,9.364032,2.731176,9.7542,89.26,27.17,93.303571743,136.1,62.614032,16.411176,64.7290020084,9.364032,2.731176,9.7542,53.25,13.68,54.9791314955,0.0,9.364032,3.331176,9.9389048109,9.364032,2.731176,9.7542,0.0,0.6000000000000001,0.6000000000000001,138.52
2019-10-29 05:30:00,65.237008,21.034544,68.5442868085,9.067008,2.644544,9.4448,56.17,18.39,59.1038154437,0.0,107.147008,29.264544,111.0715753867,9.067008,2.644544,9.4448,98.08,26.62,101.6282972405,132.32,102.257008,27.834544,105.977627473,9.067008,2.644544,9.4448,93.19,25.19,96.5345129992,134.74,65.317008,16.514544,67.3724105076,9.067008,2.644544,9.4448,56.25,13.87,57.9347857509,0.0,9.067008,3.204544,9.6166385146,9.067008,2.644544,9.4448,0.0,0.56,0.56,137.29
2019-10-29 06:00:00,68.333232,19.381776,71.0287535895,9.263232,2.7017759999999997,9.6492,59.07,16.68,61.3798607037,0.0,112.283232,27.531776,115.6093546305,9.263232,2.7017759999999997,9.6492,103.02,24.83,105.9700396339,131.67,107.153232,26.171776,110.3031141312,9.263232,2.7017759999999997,9.6492,97.89,23.47,100.6642588012,134.18,68.413232,17.991776,70.739482019,9.263232,2.7017759999999997,9.6492,59.15,15.29,61.0942435914,0.0,9.263232,3.2617760000000002,9.8207255211,9.263232,2.7017759999999997,9.6492,0.0,0.56,0.56,136.82
2019-10-29 06:30:00,76.244992,16.611456,78.0335778721,10.564992,3.081456,11.0052,65.68,13.53,67.0591030361,0.0,125.504992,21.901456,127.4016357503,10.564992,3.081456,11.0052,114.94,18.82,116.4705799762,130.57,119.784992,20.821456,121.5811553589,10.564992,3.081456,11.0052,109.22,17.74,110.651326246,133.29,76.324992,21.271456,79.2337001797,10.564992,3.081456,11.0052,65.76,18.19,68.2294196077,0.0,10.564992,3.681456,11.188037104,10.564992,3.081456,11.0052,0.0,0.6000000000000001,0.6000000000000001,136.37
2019-10-29 07:00:00,83.428176,12.356968,84.3383377168,10.378176,3.026968,10.8106,73.05,9.33,73.6434070369,0.0,136.338176,16.156968,137.2921915112,10.378176,3.026968,10.8106,125.96,13.13,126.6424829984,129.3,130.098176,15.046968,130.9654406495,10.378176,3.026968,10.8106,119.72,12.02,120.3218965941,132.22,83.428176,25.026968,87.1011462494,10.378176,3.026968,10.8106,73.05,22.0,76.2909070598,0.0,10.378176,3.5869679999999997,10.9805681328,10.378176,3.026968,10.8106,0.0,0.56,0.56,135.49
2019-10-29 07:30:00,86.957456,17.108008,88.6243933222,11.307456,3.298008,11.7786,75.65,13.81,76.9001859556,0.0,146.127456,4.788008,146.2058768232,11.307456,3.298008,11.7786,134.82,1.49,134.8282333193,131.12,139.347456,4.398008,139.4168424834,11.307456,3.298008,11.7786,128.04,1.1,128.0447249987,133.71,86.937456,20.648008,89.3558139693,11.307456,3.298008,11.7786,75.63,17.35,77.5945835739,0.0,11.307456,3.858008,11.9475012835,11.307456,3.298008,11.7786,0.0,0.56,0.56,135.05
2019-10-29 08:00:00,89.557968,16.039824,90.982996138,13.267968,3.869824,13.8208,76.29,12.17,77.2545985686,0.0,150.217968,5.629824,150.3234274101,13.267968,3.869824,13.8208,136.95,1.76,136.96130877,130.45,143.297968,5.679824,143.4104878787,13.267968,3.869824,13.8208,130.03,1.81,130.0425968673,133.17,89.537968,22.659824,92.3607889598,13.267968,3.869824,13.8208,76.27,18.79,78.5504742188,0.0,13.267968,4.429824,13.987934641,13.267968,3.869824,13.8208,0.0,0.56,0.56,134.64
2019-10-29 08:30:00,91.926816,14.144488,93.0086342265,14.106816,4.114488,14.6946,77.82,10.03,78.4637068969,0.0,154.946816,10.324488,155.2904080779,14.106816,4.114488,14.6946,140.84,6.21,140.9768410059,129.65,147.806816,10.164488,148.1559032653,14.106816,4.114488,14.6946,133.7,6.05,133.8368129477,132.48,91.906816,24.874488,95.2134600806,14.106816,4.114488,14.6946,77.8,20.76,80.5221559572,0.0,14.106816,4.674488,14.8611270003,14.106816,4.114488,14.6946,0.0,0.56,0.56,134.29
2019-10-29 09:00:00,91.106272,13.763496,92.1400380935,17.086272,4.983496,17.7982,74.02,8.78,74.5389079609,0.0,155.076272,12.913496,155.6130088275,17.086272,4.983496,17.7982,137.99,7.93,138.2176725314,129.41,148.056272,12.673496,148.5977024701,17.086272,4.983496,17.7982,130.97,7.69,131.1955677605,132.41,91.136272,27.033496,95.0611907144,17.086272,4.983496,17.7982,74.05,22.05,77.2632189337,0.0,17.086272,5.543496,17.9630464777,17.086272,4.983496,17.7982,0.0,0.56,0.56,134.29
2019-10-29 09:30:00,89.263008,14.957544,90.5075285251,21.043008,6.137544,21.9198,68.22,8.82,68.7877954291,0.0,153.263008,14.017544,153.9027003044,21.043008,6.137544,21.9198,132.22,7.88,132.4546065639,129.6,146.533008,13.767544000000001,147.1783533721,21.043008,6.137544,21.9198,125.49,7.63,125.7217443404,132.73,89.313008,28.247544,93.6735669228,21.043008,6.137544,21.9198,68.27,22.11,71.7610270272,0.0,21.043008,6.697544,22.0831447335,21.043008,6.137544,21.9198,0.0,0.56,0.56,134.49
2019-10-29 10:00:00,87.619296,15.758128,89.0250505734,22.999296,6.708128,23.9576,64.62,9.05,65.2506467401,0.0,150.629296,13.968128,151.2755545793,22.999296,6.708128,23.9576,127.63,7.26,127.8363191742,129.91,144.179296,13.728128,144.8313878047,22.999296,6.708128,23.9576,121.18,7.02,121.3831652248,132.99,87.689296,28.618128,92.2410422925,22.999296,6.708128,23.9576,64.69,21.91,68.2996647137,0.0,22.999296,7.268128,24.1203918111,22.999296,6.708128,23.9576,0.0,0.56,0.56,134.62
2019-10-29 10:30:00,85.228704,16.455872,86.802809337,24.568704,7.165872,25.5924,60.66,9.29,61.3672526679,0.0,148.278704,13.995872,148.9377671813,24.568704,7.165872,25.5924,123.71,6.83,123.8983978912,130.86,141.988704,13.755872,142.6534825305,24.568704,7.165872,25.5924,117.42,6.59,117.6047809402,133.44,85.318704,29.065872,90.1338236588,24.568704,7.165872,25.5924,60.75,21.9,64.5768727951,0.0,24.608704,7.725872,25.7929721188,24.568704,7.165872,25.5924,0.04,0.56,0.5614267539000001,135.0
2019-10-29 11:00:00,83.594128,17.028704,85.3109312808,27.184128,7.928704,28.3168,56.41,9.1,57.1392868349,0.0,144.104128,14.658704,144.8477728845,27.184128,7.928704,28.3168,116.92,6.73,117.1135316691,131.24,138.164128,14.428704,138.9154914512,27.184128,7.928704,28.3168,110.98,6.5,111.1701866509,133.61,83.724128,30.048704,88.9531012469,27.184128,7.928704,28.3168,56.54,22.12,60.7129804902,0.0,27.184128,8.488704,28.4786746658,27.184128,7.928704,28.3168,0.0,0.56,0.56,135.13
2019-10-29 11:30:00,84.03832,17.81076,85.9049614411,28.52832,8.32076,29.717,55.51,9.49,56.3153638007,0.0,142.76832,14.73076,143.5262640976,28.52832,8.32076,29.717,114.24,6.41,114.4196910501,131.36,136.97832,14.50076,137.7437192419,28.52832,8.32076,29.717,108.45,6.18,108.6259402721,133.61,84.17832,30.02076,89.3713353878,28.52832,8.32076,29.717,55.65,21.7,59.7311685806,0.0,28.52832,8.88076,29.8786368531,28.52832,8.32076,29.717,0.0,0.56,0.56,135.13
2019-10-29 12:00:00,84.955712,17.795416,86.7994805978,29.195712,8.515416,30.4122,55.76,9.28,56.5269493251,0.0,140.355712,14.845416,141.1386278353,29.195712,8.515416,30.4122,111.16,6.33,111.3400848751,130.91,134.695712,14.645416,135.4895680154,29.195712,8.515416,30.4122,105.5,6.13,105.6779395144,133.25,85.085712,30.225416,90.294818007,29.195712,8.515416,30.4122,55.89,21.71,59.9584539494,0.0,29.195712,9.075416,30.5737268706,29.195712,8.515416,30.4122,0.0,0.56,0.56,134.64
2019-10-29 12:30:00,83.423648,18.111064,85.366947262,31.443648,9.171064,32.7538,51.98,8.94,52.7431891338,0.0,139.493648,15.671064,140.3711511645,31.443648,9.171064,32.7538,108.05,6.5,108.2453347725,131.18,134.033648,15.441064,134.9201439876,31.443648,9.171064,32.7538,102.59,6.27,102.7814234188,133.55,83.563648,31.321064,89.2406427429,31.443648,9.171064,32.7538,52.12,22.15,56.6314126612,0.0,31.443648,9.731064,32.9149905988,31.443648,9.171064,32.7538,0.0,0.56,0.56,134.88
2019-10-29 13:00:00,82.597664,18.005152,84.5373266481,29.057664,8.475152,30.2684,53.54,9.53,54.381545583,0.0,142.367664,14.165152,143.0706234138,29.057664,8.475152,30.2684,113.31,5.69,113.4527751974,131.06,136.647664,13.985152,137.3614522096,29.057664,8.475152,30.2684,107.59,5.51,107.7309992528,133.47,82.737664,30.015152,88.0138079722,29.057664,8.475152,30.2684,53.68,21.54,57.8404183941,0.0,29.057664,9.035152,30.429949208,29.057664,8.475152,30.2684,0.0,0.56,0.56,134.88
2019-10-29 13:30:00,83.525792,17.665856,85.3735345259,26.625792,7.765856,27.7352,56.9,9.9,57.7548266381,0.0,144.865792,13.695856,145.5117664086,26.625792,7.765856,27.7352,118.24,5.93,118.3886079824,130.87,138.895792,13.515856,139.5518520075,26.625792,7.765856,27.7352,112.27,5.75,112.4171490476,133.32,83.665792,28.915856,88.5217006118,26.625792,7.765856,27.7352,57.04,21.15,60.8348921261,0.0,26.625792,8.325856,27.8971804625,26.625792,7.765856,27.7352,0.0,0.56,0.56,134.82
2019-10-29 14:00:00,84.408432,17.840376,86.2731847593,26.538432,7.7403759999999995,27.6442,57.87,10.1,58.7447606174,0.0,144.708432,13.440376,145.3312560976,26.538432,7.7403759999999995,27.6442,118.17,5.7,118.3073915696,130.69,138.728432,13.270376,139.3616903039,26.538432,7.7403759999999995,27.6442,112.19,5.53,112.3262079837,133.22,84.518432,28.570376,89.216768225,26.538432,7.7403759999999995,27.6442,57.98,20.83,61.6081918254,0.0,26.538432,8.300376,27.8061974164,26.538432,7.7403759999999995,27.6442,0.0,0.56,0.56,134.71
2019-10-29 14:30:00,85.798096,16.816527999999998,87.4305947092,21.348095999999998,6.226528,22.2376,64.45,10.59,65.3142450006,0.0,148.318096,11.946528,148.7984446569,21.348095999999998,6.226528,22.2376,126.97,5.72,127.0987777282,130.36,141.908096,11.786528,142.3967343468,21.348095999999998,6.226528,22.2376,120.56,5.5600000000000005,120.6881402624,132.98,85.888096,26.476528,89.8764238799,21.348095999999998,6.226528,22.2376,64.54,20.25,67.6422508496,0.0,21.348095999999998,6.786528,22.4008518838,21.348095999999998,6.226528,22.2376,0.0,0.56,0.56,134.58
2019-10-29 15:00:00,88.31728,15.45504,89.6593565,17.53728,5.11504,18.268,70.78,10.34,71.5312798711,0.0,150.61728,11.45504,151.0522524691,17.53728,5.11504,18.268,133.08,6.34,133.2309348462,130.3,143.90728000000001,11.29504,144.3498637533,17.53728,5.11504,18.268,126.37,6.18,126.5210231543,132.89,88.35728,25.61504,91.9953216376,17.53728,5.11504,18.268,70.82,20.5,73.7273517767,0.0,17.53728,5.67504,18.4326413951,17.53728,5.11504,18.268,0.0,0.56,0.56,134.58
2019-10-29 15:30:00,91.88208,13.11644,92.81356379,12.74208,3.71644,13.273,79.14,9.4,79.6962960243,0.0,154.83208,11.44644,155.2546101918,12.74208,3.71644,13.273,142.09,7.73,142.3001089248,130.62,147.66208,11.21644,148.0874687345,12.74208,3.71644,13.273,134.92,7.5,135.1282960745,133.17,91.86208,25.29644,95.281433756,12.74208,3.71644,13.273,79.12,21.58,82.0101871721,0.0,12.74208,4.27644,13.440555859,12.74208,3.71644,13.273,0.0,0.56,0.56,134.99
2019-10-29 16:00:00,96.498736,11.585048,97.1916631546,10.268736,2.9950479999999997,10.6966,86.23,8.59,86.6568000794,0.0,159.558736,11.365048,159.9629786856,10.268736,2.9950479999999997,10.6966,149.29,8.37,149.5244495058,130.24,152.058736,11.125048,152.4651628633,10.268736,2.9950479999999997,10.6966,141.79,8.13,142.0228890003,132.85,96.438736,25.245048,99.6882252315,10.268736,2.9950479999999997,10.6966,86.17,22.25,88.996243741,0.0,10.308736,3.555048,10.9045130198,10.268736,2.9950479999999997,10.6966,0.04,0.56,0.5614267539000001,134.72
2019-10-29 16:30:00,98.994432,9.363376,99.4362628879,8.514432,2.483376,8.8692,90.48,6.88,90.7411968182,0.0,164.964432,11.583376,165.3706093133,8.514432,2.483376,8.8692,156.45,9.1,156.7144297759,130.24,157.034432,11.303376,157.4407162794,8.514432,2.483376,8.8692,148.52,8.82,148.7816615044,132.88,98.914432,26.383376,102.3725909951,8.514432,2.483376,8.8692,90.4,23.9,93.505989113,0.0,8.514432,3.043376,9.0419958947,8.514432,2.483376,8.8692,0.0,0.56,0.56,134.72
2019-10-29 17:00:00,102.920912,15.209016,104.0385904105,8.910912,2.5990159999999998,9.2822,94.01,12.61,94.8519488466,0.0,173.850912,16.799016,174.6606611169,8.910912,2.5990159999999998,9.2822,164.94,14.2,165.5501241316,131.94,165.520912,16.899016,166.3813362462,8.910912,2.5990159999999998,9.2822,156.61,14.3,157.2615086409,134.26,102.800912,19.429016,104.6208113654,8.910912,2.5990159999999998,9.2822,93.89,16.83,95.3864822708,0.0,8.950912,3.159016,9.4920075706,8.910912,2.5990159999999998,9.2822,0.04,0.56,0.5614267539000001,135.19
2019-10-29 17:30:00,108.064784,23.744312,110.642622408,8.654784,2.524312,9.0154,99.41,21.22,101.649576979,0.0,182.434784,17.354312,183.258349218,8.654784,2.524312,9.0154,173.78,14.83,174.4116317795,133.69,173.554784,16.824312,174.3683472525,8.654784,2.524312,9.0154,164.9,14.3,165.5188810982,135.68,107.724784,5.6743120000000005,107.8741252781,8.654784,2.524312,9.0154,99.07,3.15,99.1200655771,0.0,8.654784,3.084312,9.187941369,8.654784,2.524312,9.0154,0.0,0.56,0.56,137.64
2019-10-29 18:00:00,106.977808,22.393944,109.2965696276,10.607808,3.093944,11.0498,96.37,19.3,98.2836044313,0.0,182.437808,15.883944,183.1279701871,10.607808,3.093944,11.0498,171.83,12.79,172.3053481468,134.45,173.627808,15.393944,174.3088902574,10.607808,3.093944,11.0498,163.02,12.3,163.4833642913,136.33,106.647808,8.333944,106.9729385116,10.607808,3.093944,11.0498,96.04,5.24,96.1828425448,0.0,10.607808,3.653944,11.2194873911,10.607808,3.093944,11.0498,0.0,0.56,0.56,138.24
2019-10-29 18:30:00,105.296816,20.659488,107.3043983449,10.626816,3.099488,11.0696,94.67,17.56,96.2847989041,0.0,179.706816,13.339488,180.2012254591,10.626816,3.099488,11.0696,169.08,10.24,169.3897989845,134.8,171.056816,12.969488,171.5477831948,10.626816,3.099488,11.0696,160.43,9.87,160.7333251071,136.59,104.956816,10.129488,105.4444865889,10.626816,3.099488,11.0696,94.33,7.03,94.591594764,0.0,10.626816,3.659488,11.2392646877,10.626816,3.099488,11.0696,0.0,0.56,0.56,138.43
2019-10-29 19:00:00,102.334496,21.001728,104.4673233627,11.594496,3.381728,12.0776,90.74,17.62,92.4349068264,0.0,174.604496,10.681728,174.9309273298,11.594496,3.381728,12.0776,163.01,7.3,163.1733743599,134.5,166.284496,10.231728,166.5989851945,11.594496,3.381728,12.0776,154.69,6.85,154.8415919577,136.39,101.984496,10.381728,102.5115491086,11.594496,3.381728,12.0776,90.39,7.0,90.6606425082,0.0,11.594496,3.941728,12.2462058255,11.594496,3.381728,12.0776,0.0,0.56,0.56,138.53
2019-10-29 19:30:00,100.471792,25.493856,103.6557653073,12.081792,3.523856,12.5852,88.39,21.97,91.0794872625,0.0,167.541792,5.113856,167.6198186068,12.081792,3.523856,12.5852,155.46,1.5899999999999999,155.4681308179,131.67,159.641792,4.923856,159.7177075683,12.081792,3.523856,12.5852,147.56,1.4,147.5666412168,134.03,100.181792,5.943856,100.3579636724,12.081792,3.523856,12.5852,88.1,2.42,88.1332309631,0.0,12.081792,4.123856,12.7662009321,12.081792,3.523856,12.5852,0.0,0.6000000000000001,0.6000000000000001,137.82
2019-10-29 20:00:00,98.034,24.417,101.0289812133,10.824,3.157,11.275,87.21,21.26,89.7639777416,0.0,162.694,6.817,162.8367560626,10.824,3.157,11.275,151.87,3.66,151.914095791,132.5,154.984,6.537,155.1217993223,10.824,3.157,11.275,144.16,3.38,144.1996185848,134.73,97.724,6.427,97.9351137488,10.824,3.157,11.275,86.9,3.27,86.9615024019,0.0,10.824,3.717,11.4444337999,10.824,3.157,11.275,0.0,0.56,0.56,138.33
2019-10-29 20:30:00,95.465632,23.559976,98.329849803,11.005632,3.209976,11.4642,84.46,20.35,86.8770055884,0.0,158.875632,8.559976,159.1060640973,11.005632,3.209976,11.4642,147.87,5.35,147.9667509949,132.61,151.345632,8.209976,151.5681497921,11.005632,3.209976,11.4642,140.34,5.0,140.429041156,134.81,95.195632,7.389976,95.4820407048,11.005632,3.209976,11.4642,84.19,4.18,84.2937037981,0.0,11.005632,3.7699759999999998,11.6334283322,11.005632,3.209976,11.4642,0.0,0.56,0.56,138.29
2019-10-29 21:00:00,91.376352,21.048936,93.7693735265,10.316352,3.008936,10.7462,81.06,18.04,83.0431526376,0.0,152.086352,11.918936,152.5526777872,10.316352,3.008936,10.7462,141.77,8.91,142.0497131289,132.44,144.886352,11.388936,145.3332820075,10.316352,3.008936,10.7462,134.57,8.38,134.8306689889,134.66,91.066352,9.338936,91.5439577045,10.316352,3.008936,10.7462,80.75,6.33,80.9977246594,0.0,10.316352,3.568936,10.916245818,10.316352,3.008936,10.7462,0.0,0.56,0.56,137.93
2019-10-29 21:30:00,87.073072,19.325896,89.1919846383,9.723072,2.835896,10.1282,77.35,16.49,79.0881950736,0.0,144.413072,14.185896,145.108149357,9.723072,2.835896,10.1282,134.69,11.35,135.1673725423,132.18,137.523072,13.545895999999999,138.1885908126,9.723072,2.835896,10.1282,127.8,10.71,128.2479789314,134.44,86.753072,10.595896,87.3977603459,9.723072,2.835896,10.1282,77.03,7.76,77.4198843967,0.0,9.723072,3.395896,10.2990406718,9.723072,2.835896,10.1282,0.0,0.56,0.56,137.52
2019-10-29 22:00:00,80.864784,22.359312,83.8990591394,9.494784,2.769312,9.8904,71.37,19.59,74.0097628695,0.0,137.104784,13.249312,137.74347920740001,9.494784,2.769312,9.8904,127.61,10.48,128.039613011,133.05,130.644784,12.649312,131.2557224676,9.494784,2.769312,9.8904,121.15,9.88,121.5521982524,135.15,80.774784,13.489312,81.8933896507,9.494784,2.769312,9.8904,71.28,10.72,72.0815982065,0.0,9.494784,3.329312,10.0615725212,9.494784,2.769312,9.8904,0.0,0.56,0.56,136.51
2019-10-29 22:30:00,74.531296,24.974128,78.6042056941,9.751296,2.844128,10.1576,64.78,22.13,68.4557178036,0.0,127.741296,15.614128000000001,128.6920343182,9.751296,2.844128,10.1576,117.99,12.77,118.6790335316,133.1,121.731296,14.914128,122.6415086333,9.751296,2.844128,10.1576,111.98,12.07,112.6286167011,135.21,74.541296,12.314128,75.5515887176,9.751296,2.844128,10.1576,64.79,9.47,65.4784315634,0.0,9.751296,3.404128,10.3284007049,9.751296,2.844128,10.1576,0.0,0.56,0.56,135.95
2019-10-29 23:00:00,69.882336,26.139848,74.6112092,9.462336,2.759848,9.8566,60.42,23.38,64.7858070877,0.0,119.802336,18.379848,121.2040367461,9.462336,2.759848,9.8566,110.34,15.62,111.4401184493,133.93,114.152336,17.559848,115.4950391837,9.462336,2.759848,9.8566,104.69,14.8,105.7309609339,135.9,69.932336,11.189848,70.8219197472,9.462336,2.759848,9.8566,60.47,8.43,61.0547770449,0.0,9.502336,3.319848,10.0655740124,9.462336,2.759848,9.8566,0.04,0.56,0.5614267539000001,136.38
2019-10-29 23:30:00,64.831904,27.848472,70.5599969459,9.251904,2.6984719999999998,9.6374,55.58,25.15,61.0054005806,0.0,111.431904,21.368472,113.4622440492,9.251904,2.6984719999999998,9.6374,102.18,18.67,103.8716578283,133.93,106.171904,20.378472,108.109922394,9.251904,2.6984719999999998,9.6374,96.92,17.68,98.5193828645,135.9,64.931904,9.298472,65.5943117854,9.251904,2.6984719999999998,9.6374,55.68,6.6,56.0697993576,0.0,9.251904,3.258472,9.8089432356,9.251904,2.6984719999999998,9.6374,0.0,0.56,0.56,136.17
2019-10-30 00:00:00,61.8236,28.2248,67.9617307902,9.7536,2.8448,10.16,52.07,25.38,57.9260675344,0.0,106.5636,22.2448,108.8606079902,9.7536,2.8448,10.16,96.81,19.4,98.7346752666,134.86,101.6036,21.2048,103.7927505946,9.7536,2.8448,10.16,91.85,18.36,93.6670278166,136.66,61.9736,9.5748,62.7088820822,9.7536,2.8448,10.16,52.22,6.73,52.6518879054,0.0,9.7536,3.4048,10.3307974523,9.7536,2.8448,10.16,0.0,0.56,0.56,136.84
2019-10-30 00:30:00,61.6284,28.1662,67.7598296117,9.7584,2.8462,10.165,51.87,25.32,57.7200077963,0.0,105.3984,24.0562,108.1088501511,9.7584,2.8462,10.165,95.64,21.21,97.9636345794,134.95,100.4984,22.9762,103.0913874628,9.7584,2.8462,10.165,90.74,20.13,92.9460300389,136.76,61.7484,9.6862,62.5034988861,9.7584,2.8462,10.165,51.99,6.84,52.4380176971,0.0,9.7584,3.4062,10.3357906809,9.7584,2.8462,10.165,0.0,0.56,0.56,137.05
2019-10-30 01:00:00,64.848416,21.363288,68.276695379,9.748416,2.843288,10.1546,55.1,18.52,58.1291699579,0.0,106.748416,30.423288,110.9991025695,9.748416,2.843288,10.1546,97.0,27.58,100.8447142889,131.47,101.848416,28.973288,105.8893349646,9.748416,2.843288,10.1546,92.1,26.13,95.7349826344,133.9,65.008416,16.153288,66.985243629,9.748416,2.843288,10.1546,55.26,13.31,56.8403351503,0.0,9.748416,3.403288,10.3254047727,9.748416,2.843288,10.1546,0.0,0.56,0.56,136.29
2019-10-30 01:30:00,66.606064,20.221352,69.6079797026,9.056064,2.641352,9.4334,57.55,17.58,60.1752349393,0.0,109.216064,29.261352,113.0680120835,9.056064,2.641352,9.4334,100.16,26.62,103.6371072541,132.64,104.156064,27.881352,107.8232602796,9.056064,2.641352,9.4334,95.1,25.24,98.3924163744,134.85,66.726064,17.321352,68.9376301597,9.056064,2.641352,9.4334,57.67,14.68,59.5090858609,0.0,9.056064,3.201352,9.6052563631,9.056064,2.641352,9.4334,0.0,0.56,0.56,137.32
2019-10-30 02:00:00,65.434032,20.356176,68.5272678948,9.004032,2.626176,9.3792,56.43,17.73,59.1497912084,0.0,107.224032,29.546176,111.2203648374,9.004032,2.626176,9.3792,98.22,26.92,101.8423035875,132.95,102.254032,28.136176,106.0543797312,9.004032,2.626176,9.3792,93.25,25.51,96.6763807763,135.13,65.554032,17.306176,67.799961941,9.004032,2.626176,9.3792,56.55,14.68,58.4243519433,0.0,9.004032,3.226176,9.5645597829,9.004032,2.626176,9.3792,0.0,0.6000000000000001,0.6000000000000001,137.57
2019-10-30 02:30:00,64.377264,20.747952,67.6380782719,8.667264,2.527952,9.0284,55.71,18.22,58.6137569176,0.0,105.197264,30.247952,109.4595950718,8.667264,2.527952,9.0284,96.53,27.72,100.4312665458,132.55,100.317264,28.797952,104.3689393251,8.667264,2.527952,9.0284,91.65,26.27,95.3406282757,134.77,64.507264,16.517952,66.5885113743,8.667264,2.527952,9.0284,55.84,13.99,57.5658379597,0.0,8.667264,3.087952,9.200919128,8.667264,2.527952,9.0284,0.0,0.56,0.56,137.09
2019-10-30 03:00:00,63.712544,20.946992,67.0676131736,8.972544,2.6169919999999998,9.3464,54.74,18.33,57.7274328201,0.0,103.582544,30.686992,108.0325640699,8.972544,2.6169919999999998,9.3464,94.61,28.07,98.6862553753,132.76,98.802544,29.226992,103.0347502653,8.972544,2.6169919999999998,9.3464,89.83,26.61,93.6884251122,134.92,63.852544,16.556992,65.9642430364,8.972544,2.6169919999999998,9.3464,54.88,13.94,56.6227692717,0.0,8.972544,3.176992,9.5183939822,8.972544,2.6169919999999998,9.3464,0.0,0.56,0.56,137.29
2019-10-30 03:30:00,62.479888,21.545384,66.0903924652,9.549888,2.785384,9.9478,52.93,18.76,56.1562329577,0.0,101.579888,31.415384,106.3268545475,9.549888,2.785384,9.9478,92.03,28.63,96.3804845391,132.49,96.909888,29.925384,101.4251201612,9.549888,2.785384,9.9478,87.36,27.14,91.4786816696,134.67,62.649888,16.185384,64.7068398366,9.549888,2.785384,9.9478,53.1,13.4,54.7646783977,0.0,9.549888,3.385384,10.13218563,9.549888,2.785384,9.9478,0.0,0.6000000000000001,0.6000000000000001,136.98
2019-10-30 04:00:00,61.396192,21.673056,65.1092447236,10.056192,2.933056,10.4752,51.34,18.74,54.6532999919,0.0,100.406192,31.543056,105.2443241879,10.056192,2.933056,10.4752,90.35,28.61,94.7715917351,132.82,95.846192,30.043056,100.4444012114,10.056192,2.933056,10.4752,85.79,27.11,89.97152994140001,134.93,61.556192,16.493056,63.7274326312,10.056192,2.933056,10.4752,51.5,13.56,53.255268284,0.0,10.056192,3.493056,10.6455830164,10.056192,2.933056,10.4752,0.0,0.56,0.56,137.36
2019-10-30 04:30:00,61.589104,21.983072,65.3947489182,10.639104,3.103072,11.0824,50.95,18.88,54.3355951472,0.0,100.679104,31.513072,105.4957614747,10.639104,3.103072,11.0824,90.04,28.41,94.415728033,133.54,96.149104,30.033072,100.7305098456,10.639104,3.103072,11.0824,85.51,26.93,89.6503485771,135.6,61.739104,16.813072,63.9874702797,10.639104,3.103072,11.0824,51.1,13.71,52.9072216243,0.0,10.639104,3.7030719999999997,11.2651354257,10.639104,3.103072,11.0824,0.0,0.6000000000000001,0.6000000000000001,137.95
2019-10-30 05:00:00,62.000032,22.634176,66.0023476189,11.500032000000001,3.354176,11.9792,50.5,19.28,54.0552347141,0.0,101.720032,31.204176,106.398616109,11.500032000000001,3.354176,11.9792,90.22,27.85,94.4207122405,133.54,97.160032,29.744176,101.6109631101,11.500032000000001,3.354176,11.9792,85.66,26.39,89.6329610132,135.56,62.160032,16.714176,64.3679521004,11.500032000000001,3.354176,11.9792,50.66,13.36,52.3920337456,0.0,11.580032,3.914176,12.2236620896,11.500032000000001,3.354176,11.9792,0.08,0.56,0.5656854249000001,138.03
2019-10-30 05:30:00,63.52848,22.68664,67.4577749826,12.22848,3.56664,12.738,51.3,19.12,54.7472775579,0.0,104.42848,30.56664,108.8100497013,12.22848,3.56664,12.738,92.2,27.0,96.0720562911,132.55,99.79848,29.15664,103.970410533,12.22848,3.56664,12.738,87.57,25.59,91.2324120036,134.77,63.65848,16.72664,65.8193175413,12.22848,3.56664,12.738,51.43,13.16,53.0870087686,0.0,12.22848,4.12664,12.9060017356,12.22848,3.56664,12.738,0.0,0.56,0.56,137.3
2019-10-30 06:00:00,66.586464,21.908552,70.0980872689,12.166464,3.548552,12.6734,54.42,18.36,57.4336660853,0.0,109.626464,29.098552,113.4226050558,12.166464,3.548552,12.6734,97.46,25.55,100.7534321996,131.76,104.746464,27.748552,108.3596043671,12.166464,3.548552,12.6734,92.58,24.2,95.6906285903,134.18,66.746464,17.198552,68.9266323521,12.166464,3.548552,12.6734,54.58,13.65,56.2609891488,0.0,12.166464,4.148552,12.8543117264,12.166464,3.548552,12.6734,0.0,0.6000000000000001,0.6000000000000001,136.82
2019-10-30 06:30:00,75.083888,17.617384,77.123034537,11.373888,3.317384,11.8478,63.71,14.3,65.2951307526,0.0,122.643888,23.147384,124.8091529088,11.373888,3.317384,11.8478,111.27,19.83,113.0231914255,130.3,117.093888,22.057384,119.1532911668,11.373888,3.317384,11.8478,105.72,18.74,107.3680865062,132.92,75.163888,20.537384,77.91915169480001,11.373888,3.317384,11.8478,63.79,17.22,66.0733872297,0.0,11.373888,3.877384,12.0166315963,11.373888,3.317384,11.8478,0.0,0.56,0.56,135.91
2019-10-30 07:00:00,82.56736,21.58548,85.3422631772,11.12736,3.24548,11.591,71.44,18.34,73.7565536071,0.0,132.51736,20.98548,134.1687037733,11.12736,3.24548,11.591,121.39,17.74,122.6794184042,130.05,126.47736,20.00548,128.0497630712,11.12736,3.24548,11.591,115.35,16.76,116.5612289743,132.7,82.42736,12.66548,83.394748397,11.12736,3.24548,11.591,71.3,9.42,71.9195828686,0.0,11.12736,3.80548,11.7600943279,11.12736,3.24548,11.591,0.0,0.56,0.56,136.9
2019-10-30 07:30:00,87.79368,24.29524,91.0932979675,11.26368,3.28524,11.733,76.53,21.01,79.3615839056,0.0,143.20368,13.00524,143.7930117669,11.26368,3.28524,11.733,131.94,9.72,132.2975509977,131.79,136.61368,11.73524,137.1167875244,11.26368,3.28524,11.733,125.35,8.45,125.6344896913,134.12,87.49368,6.85524,87.7618274388,11.26368,3.28524,11.733,76.23,3.5700000000000003,76.3135492557,0.0,11.26368,3.84524,11.9019476473,11.26368,3.28524,11.733,0.0,0.56,0.56,137.74
2019-10-30 08:00:00,89.900032,24.524176,93.1850361489,12.700032,3.704176,13.2292,77.2,20.82,79.9581915753,0.0,146.710032,9.074176,146.9903879834,12.700032,3.704176,13.2292,134.01,5.37,134.1175491873,132.14,139.920032,8.664176,140.1880283785,12.700032,3.704176,13.2292,127.22,4.96,127.3166524851,134.42,89.620032,7.174176,89.9067235359,12.700032,3.704176,13.2292,76.92,3.47,76.9982292004,0.0,12.700032,4.264176,13.3967910247,12.700032,3.704176,13.2292,0.0,0.56,0.56,137.74
2019-10-30 08:30:00,92.32152,27.16836,96.2360786826,15.97152,4.65836,16.637,76.35,22.51,79.59913693,0.0,148.68152,7.58836,148.8750402082,15.97152,4.65836,16.637,132.71,2.93,132.7423406453,131.47,141.92152,7.30836,142.1095702794,15.97152,4.65836,16.637,125.95,2.65,125.9778750416,134.0,92.03152,6.29836,92.2467886281,15.97152,4.65836,16.637,76.06,1.6400000000000001,76.0776787238,0.0,15.97152,5.21836,16.8024025723,15.97152,4.65836,16.637,0.0,0.56,0.56,137.27
2019-10-30 09:00:00,91.474592,29.494256,96.1119769777,19.454592,5.674256,20.2652,72.02,23.82,75.8569232173,0.0,148.774592,7.064256,148.9422134172,19.454592,5.674256,20.2652,129.32,1.3900000000000001,129.3274700131,131.16,142.204592,6.854256,142.36968361,19.454592,5.674256,20.2652,122.75,1.18,122.7556715594,134.06,91.194592,6.044256,91.3946751219,19.454592,5.674256,20.2652,71.74,0.37,71.7409541336,0.0,19.454592,6.234256,20.4290748141,19.454592,5.674256,20.2652,0.0,0.56,0.56,137.42
2019-10-30 09:30:00,90.451232,31.355776,95.7319698893,22.991232,6.705776,23.9492,67.46,24.65,71.8225180567,0.0,147.821232,7.165776,147.9948140162,22.991232,6.705776,23.9492,124.83,0.46,124.8308475498,131.59,141.491232,7.045776,141.6665510709,22.991232,6.705776,23.9492,118.5,0.34,118.5004877627,134.41,90.171232,7.035776,90.4453051536,22.991232,6.705776,23.9492,67.18,0.33,67.1808105042,0.0,22.991232,7.265776,24.1119938985,22.991232,6.705776,23.9492,0.0,0.56,0.56,137.7
2019-10-30 10:00:00,88.789744,32.096592,94.412975049,24.879744,7.256592,25.9164,63.91,24.84,68.5675849072,0.0,145.559744,7.936592,145.7759533185,24.879744,7.256592,25.9164,120.68,0.68,120.6819157952,131.92,139.459744,7.746592,139.6747288673,24.879744,7.256592,25.9164,114.58,0.49,114.5810477348,134.7,88.509744,7.7565919999999995,88.848970182,24.879744,7.256592,25.9164,63.63,0.5,63.6319644518,0.0,24.879744,7.816592,26.0787417641,24.879744,7.256592,25.9164,0.0,0.56,0.56,137.91
2019-10-30 10:30:00,86.944464,32.337552,92.7634469476,26.734464,7.797552,27.8484,60.21,24.54,65.0188872559,0.0,143.074464,9.037552,143.3596163326,26.734464,7.797552,27.8484,116.34,1.24,116.3466080296,132.41,137.174464,8.847552,137.4594949433,26.734464,7.797552,27.8484,110.44,1.05,110.4449912853,135.08,86.654464,7.9675519999999995,87.019986302,26.734464,7.797552,27.8484,59.92,0.17,59.9202411544,0.0,26.734464,8.397552,28.0223204778,26.734464,7.797552,27.8484,0.0,0.6000000000000001,0.6000000000000001,138.23
2019-10-30 11:00:00,86.246656,33.518608,92.5309826676,29.446656,8.588608,30.6736,56.8,24.93,62.0301934545,0.0,140.356656,9.368608,140.6689791651,29.446656,8.588608,30.6736,110.91,0.78,110.9127427305,132.92,134.746656,9.198608,135.0602668897,29.446656,8.588608,30.6736,105.3,0.61,105.3017668418,135.29,85.936656,9.048608,86.4117246165,29.446656,8.588608,30.6736,56.49,0.46,56.4918728668,0.0,29.486656,9.148608,30.8732879752,29.446656,8.588608,30.6736,0.04,0.56,0.5614267539000001,138.41
2019-10-30 11:30:00,86.457312,33.209216,92.6159750022,29.517312,8.609216,30.7472,56.94,24.6,62.0267974347,0.0,141.957312,9.299216,142.2615684171,29.517312,8.609216,30.7472,112.44,0.6900000000000001,112.4421171092,132.77,136.307312,9.129216,136.6126856827,29.517312,8.609216,30.7472,106.79,0.52,106.7912660286,135.02,86.157312,8.819216,86.6075111172,29.517312,8.609216,30.7472,56.64,0.21,56.6403892995,0.0,29.517312,9.169216,30.908675639,29.517312,8.609216,30.7472,0.0,0.56,0.56,138.22
2019-10-30 12:00:00,88.69728,32.510040000000004,94.4675085953,25.81728,7.53004,26.893,62.88,24.98,67.6601418858,0.0,143.06728,7.86004,143.2830305214,25.81728,7.53004,26.893,117.25,0.33,117.2504643914,133.03,137.15728,7.81004,137.3794605529,25.81728,7.53004,26.893,111.34,0.28,111.3403520742,135.2,88.36728,7.98004,88.7268686081,25.81728,7.53004,26.893,62.55,0.45,62.5516186841,0.0,25.81728,8.09004,27.0551417257,25.81728,7.53004,26.893,0.0,0.56,0.56,138.44
