Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2019-10-30 12:30:00,89.742128,31.187704,95.0069598438,23.512128,6.857704,24.4918,66.23,24.33,70.5575070421,0.0,141.002128,8.477704,141.2567575928,23.512128,6.857704,24.4918,117.49,1.62,117.5011680793,132.83,135.072128,8.267704,135.3249226561,23.512128,6.857704,24.4918,111.56,1.4100000000000001,111.568910096,135.2,89.442128,7.007704,89.7162313995,23.512128,6.857704,24.4918,65.93,0.15,65.9301706353,0.0,23.512128,7.417704,24.654461984,23.512128,6.857704,24.4918,0.0,0.56,0.56,138.29
2019-10-30 13:00:00,85.79752,32.20636,91.6431342906,26.38752,7.69636,27.487,59.41,24.51,64.2673182885,0.0,143.06752,9.63636,143.3916828585,26.38752,7.69636,27.487,116.68,1.94,116.6961267566,132.95,137.20752,9.39636,137.5288883319,26.38752,7.69636,27.487,110.82,1.7000000000000002,110.8330383956,135.28,85.50752,8.15636,85.8956470667,26.38752,7.69636,27.487,59.12,0.46,59.1217895534,0.0,26.38752,8.29636,27.6609978309,26.38752,7.69636,27.487,0.0,0.6000000000000001,0.6000000000000001,138.37
2019-10-30 13:30:00,89.46344,30.16892,94.4132979543,21.97344,6.40892,22.889,67.49,23.76,71.5502459814,0.0,146.11344,7.94892,146.3295003675,21.97344,6.40892,22.889,124.14,1.54,124.1495517511,132.51,139.86344,7.71892,140.0762777011,21.97344,6.40892,22.889,117.89,1.31,117.8972781704,134.86,89.17344,7.05892,89.4523937802,21.97344,6.40892,22.889,67.2,0.65,67.2031435277,0.0,21.97344,6.96892,23.0520695687,21.97344,6.40892,22.889,0.0,0.56,0.56,138.09
2019-10-30 14:00:00,91.065952,29.521736,95.7316066413,18.965952,5.531736,19.7562,72.1,23.99,75.9863810166,0.0,149.555952,6.381736,149.6920483292,18.965952,5.531736,19.7562,130.59,0.85,130.5927662621,132.24,142.965952,6.171736,143.0991046671,18.965952,5.531736,19.7562,124.0,0.64,124.0016516019,134.63,90.775952,5.891736,90.9669501226,18.965952,5.531736,19.7562,71.81,0.36,71.8109023756,0.0,18.965952,6.091736,19.920255589699998,18.965952,5.531736,19.7562,0.0,0.56,0.56,137.96
2019-10-30 14:30:00,93.67344,28.32392,97.8619323619,13.933440000000001,4.06392,14.514,79.74,24.26,83.3487564394,0.0,152.26344,4.89392,152.3420677738,13.933440000000001,4.06392,14.514,138.33,0.8300000000000001,138.3324900376,132.11,145.29344,4.66392,145.3682766521,13.933440000000001,4.06392,14.514,131.36,0.6000000000000001,131.361370273,134.58,93.38344,4.23392,93.4793717608,13.933440000000001,4.06392,14.514,79.45,0.17,79.4501818752,0.0,13.933440000000001,4.62392,14.680646661499999,13.933440000000001,4.06392,14.514,0.0,0.56,0.56,137.96
2019-10-30 15:00:00,93.998128,28.180704,98.1315451088,13.408128,3.910704,13.9668,80.59,24.27,84.1652006473,0.0,153.408128,4.490704,153.4738419369,13.408128,3.910704,13.9668,140.0,0.58,140.0012014234,132.11,146.328128,4.280704,146.3907287731,13.408128,3.910704,13.9668,132.92,0.37,132.9205149704,134.6,93.688128,4.000704,93.77350884250001,13.408128,3.910704,13.9668,80.28,0.09,80.2800504484,0.0,13.408128,4.470704,14.1338278863,13.408128,3.910704,13.9668,0.0,0.56,0.56,138.02
2019-10-30 15:30:00,94.441088,27.316984,98.3124443673,12.161088,3.546984,12.6678,82.28,23.77,85.644680512,0.0,154.821088,4.256984,154.8796022796,12.161088,3.546984,12.6678,142.66,0.71,142.6617667772,131.82,147.611088,4.036984,147.6662809864,12.161088,3.546984,12.6678,135.45,0.49,135.450886302,134.35,94.131088,4.116984,94.2210766512,12.161088,3.546984,12.6678,81.97,0.5700000000000001,81.9719817987,0.0,12.161088,4.106984,12.8358629986,12.161088,3.546984,12.6678,0.0,0.56,0.56,137.81
2019-10-30 16:00:00,97.62128,29.69204,102.0369126748,11.56128,3.37204,12.043,86.06,26.32,89.9948109615,0.0,158.29128,4.71204,158.3613988477,11.56128,3.37204,12.043,146.73,1.34,146.7361185939,130.75,150.89128,4.71204,150.9648359751,11.56128,3.37204,12.043,139.33,1.34,139.3364435458,133.44,97.34128,5.76204,97.5116705682,11.56128,3.37204,12.043,85.78,2.39,85.813288598,0.0,11.56128,3.93204,12.2116392757,11.56128,3.37204,12.043,0.0,0.56,0.56,136.86
2019-10-30 16:30:00,100.669168,29.321424,104.8524071789,10.119168,2.951424,10.5408,90.55,26.37,94.3116079812,0.0,163.459168,5.181424,163.5412692806,10.119168,2.951424,10.5408,153.34,2.23,153.356214416,130.89,155.739168,5.261424,155.8280174803,10.119168,2.951424,10.5408,145.62,2.31,145.63832085,133.58,100.359168,5.161424,100.4918051353,10.119168,2.951424,10.5408,90.24,2.21,90.2670576678,0.0,10.119168,3.511424,10.7110998277,10.119168,2.951424,10.5408,0.0,0.56,0.56,137.22
2019-10-30 17:00:00,103.934,25.307,106.9706530082,10.824,3.157,11.275,93.11,22.15,95.7083831229,0.0,173.454,11.087,173.8079735944,10.824,3.157,11.275,162.63,7.93,162.8232225452,131.91,165.274,11.477,165.6720151534,10.824,3.157,11.275,154.45,8.32,154.6739308998,134.41,103.644,6.437,103.8436984366,10.824,3.157,11.275,92.82,3.2800000000000002,92.8779349469,0.0,10.824,3.717,11.4444337999,10.824,3.157,11.275,0.0,0.56,0.56,137.07
2019-10-30 17:30:00,107.76192,22.82056,110.1517560496,11.28192,3.29056,11.752,96.48,19.53,98.4368391406,0.0,182.24192,15.710560000000001,182.9178479559,11.28192,3.29056,11.752,170.96,12.42,171.4105539341,134.11,173.49192,15.39056,174.1732345752,11.28192,3.29056,11.752,162.21,12.1,162.660671645,136.23,107.43192,8.34056,107.7551965151,11.28192,3.29056,11.752,96.15,5.05,96.2825269714,0.0,11.36192,3.85056,11.996667804,11.28192,3.29056,11.752,0.08,0.56,0.5656854249000001,138.12
2019-10-30 18:00:00,111.692512,25.377816,114.5392979802,11.992512,3.497816,12.4922,99.7,21.88,102.0726427599,0.0,184.032512,16.117816,184.7369737374,11.992512,3.497816,12.4922,172.04,12.62,172.5022492607,133.98,175.252512,15.777816,175.9613094974,11.992512,3.497816,12.4922,163.26,12.28,163.721183724,136.13,111.362512,6.127816,111.5309786915,11.992512,3.497816,12.4922,99.37,2.63,99.4047976709,0.0,11.992512,4.057816,12.6604192174,11.992512,3.497816,12.4922,0.0,0.56,0.56,137.72
2019-10-30 18:30:00,110.190512,24.466816,112.8741512482,12.160512,3.5468159999999997,12.6672,98.03,20.92,100.2373548135,0.0,180.900512,14.346816,181.4685272195,12.160512,3.5468159999999997,12.6672,168.74,10.8,169.085267247,134.51,172.270512,14.056816,172.8430599729,12.160512,3.5468159999999997,12.6672,160.11,10.51,160.4545798661,136.5,109.840512,7.246816,110.0793096752,12.160512,3.5468159999999997,12.6672,97.68,3.7,97.7500506394,0.0,12.160512,4.146816,12.8481179571,12.160512,3.5468159999999997,12.6672,0.0,0.6000000000000001,0.6000000000000001,137.97
2019-10-30 19:00:00,105.844272,25.122496,108.7848781793,12.214272,3.562496,12.7232,93.63,21.56,96.080229496,0.0,174.934272,9.342496,175.1835658721,12.214272,3.562496,12.7232,162.72,5.78,162.8226237352,133.84,166.644272,8.882496,166.8808321096,12.214272,3.562496,12.7232,154.43,5.32,154.5216078741,135.95,105.524272,6.732496,105.7388220263,12.214272,3.562496,12.7232,93.31,3.17,93.3638313267,0.0,12.214272,4.122496,12.891214596,12.214272,3.562496,12.7232,0.0,0.56,0.56,138.45
2019-10-30 19:30:00,102.054768,27.007224,105.5678256843,12.264768,3.577224,12.7758,89.79,23.43,92.7966001532,0.0,168.714768,4.947224,168.7872861521,12.264768,3.577224,12.7758,156.45,1.37,156.4559982871,133.19,160.804768,4.667224,160.8724848798,12.264768,3.577224,12.7758,148.54,1.09,148.5439992056,135.44,101.724768,5.087224,101.85189381,12.264768,3.577224,12.7758,89.46,1.51,89.4727427768,0.0,12.264768,4.137224,12.943769023,12.264768,3.577224,12.7758,0.0,0.56,0.56,139.15
2019-10-30 20:00:00,98.344288,24.394584,101.3246994112,12.564288,3.664584,13.0878,85.78,20.73,88.2493133118,0.0,162.694288,7.884584,162.8852295719,12.564288,3.664584,13.0878,150.13,4.22,150.1892982206,131.71,155.074288,7.554584,155.2581931433,12.564288,3.664584,13.0878,142.51,3.89,142.5630814762,134.17,98.014288,7.294584,98.2853580544,12.564288,3.664584,13.0878,85.45,3.63,85.5270682299,0.0,12.564288,4.224584,13.2555061359,12.564288,3.664584,13.0878,0.0,0.56,0.56,137.72
2019-10-30 20:30:00,95.857488,23.712184,98.7467755206,13.447488,3.922184,14.0078,82.41,19.79,84.7528890363,0.0,159.127488,9.802184,159.4291072808,13.447488,3.922184,14.0078,145.68,5.88,145.7986172774,132.2,151.737488,9.392184,152.0278868657,13.447488,3.922184,14.0078,138.29,5.47,138.3981394384,134.55,95.547488,8.572184,95.9312503913,13.447488,3.922184,14.0078,82.1,4.65,82.2315784842,0.0,13.447488,4.482184,14.1747983026,13.447488,3.922184,14.0078,0.0,0.56,0.56,138.03
2019-10-30 21:00:00,91.223376,19.990568,93.3880460113,14.813376,4.320568,15.4306,76.41,15.67,78.0002371791,0.0,152.473376,11.990568,152.9441208736,14.813376,4.320568,15.4306,137.66,7.67,137.8735090581,132.43,145.493376,11.500568,145.9472011523,14.813376,4.320568,15.4306,130.68,7.18,130.877098073,134.81,90.473376,9.980568,91.022214335,14.813376,4.320568,15.4306,75.66,5.66,75.871412271,0.0,14.813376,4.880568,15.5966679942,14.813376,4.320568,15.4306,0.0,0.56,0.56,137.83
2019-10-30 21:30:00,87.265616,12.972888,88.2246199137,13.655616,3.982888,14.2246,73.61,8.99,74.156943033,0.0,146.135616,10.702888,146.5270284802,13.655616,3.982888,14.2246,132.48,6.72,132.6503252917,132.16,139.405616,10.272888,139.7836113434,13.655616,3.982888,14.2246,125.75,6.29,125.9072142492,134.58,84.865616,12.072888,85.7200525182,13.655616,3.982888,14.2246,71.21,8.09,71.6680695987,0.0,13.655616,4.542888,14.3914446711,13.655616,3.982888,14.2246,0.0,0.56,0.56,136.31
2019-10-30 22:00:00,80.931872,43.234296,91.7560475175,13.351872,3.8942959999999998,13.9082,67.58,39.34,78.1964960852,0.0,138.631872,9.364296,138.9477814641,13.351872,3.8942959999999998,13.9082,125.28,5.47,125.3993592488,132.09,132.261872,9.024296,132.5693807153,13.351872,3.8942959999999998,13.9082,118.91,5.13,119.0206074594,134.43,79.031872,28.024296,83.8534314034,13.351872,3.8942959999999998,13.9082,65.68,24.13,69.9722752238,0.0,13.351872,4.454296,14.0752704684,13.351872,3.8942959999999998,13.9082,0.0,0.56,0.56,134.33
2019-10-30 22:30:00,75.56584,44.53712,87.7140309916,12.67584,3.69712,13.204,62.89,40.84,74.9870502154,0.0,129.81584,12.04712,130.3736377309,12.67584,3.69712,13.204,117.14,8.35,117.4372262104,132.0,123.86584,11.55712,124.4038316998,12.67584,3.69712,13.204,111.19,7.86,111.4674647599,134.36,73.87584,26.18712,78.3798761775,12.67584,3.69712,13.204,61.2,22.49,65.2015344911,0.0,12.67584,4.2571200000000005,13.3716113614,12.67584,3.69712,13.204,0.0,0.56,0.56,134.05
2019-10-30 23:00:00,70.022576,46.476168,84.0428185013,12.672576,3.696168,13.2006,57.35,42.78,71.5482417674,0.0,121.162576,14.586168,122.0373963991,12.672576,3.696168,13.2006,108.49,10.89,109.0351878982,133.3,115.602576,13.986168,116.4455601264,12.672576,3.696168,13.2006,102.93,10.29,103.4430713001,135.46,68.592576,25.196168,73.0738555449,12.672576,3.696168,13.2006,55.92,21.5,59.9107369342,0.0,12.672576,4.256168,13.3682141111,12.672576,3.696168,13.2006,0.0,0.56,0.56,134.94
2019-10-30 23:30:00,66.824624,42.813432,79.3632177546,12.354624,3.6034319999999997,12.8694,54.47,39.21,67.1148642254,0.0,112.284624,23.763432,114.7716754571,12.354624,3.6034319999999997,12.8694,99.93,20.16,101.9432709893,132.35,107.214624,22.713432,109.5941403209,12.354624,3.6034319999999997,12.8694,94.86,19.11,96.7657568564,134.66,65.534624,29.373432,71.8163313619,12.354624,3.6034319999999997,12.8694,53.18,25.77,59.0948838733,0.0,12.394624,4.203432,13.0879923854,12.354624,3.6034319999999997,12.8694,0.04,0.6000000000000001,0.6013318551,135.85
2019-10-31 00:00:00,64.772464,41.581552,76.9707578198,10.942464,3.191552,11.3984,53.83,38.39,66.1170250389,0.0,107.092464,26.141552,110.2369111802,10.942464,3.191552,11.3984,96.15,22.95,98.8510242739,132.13,102.212464,24.921552,105.2068037298,10.942464,3.191552,11.3984,91.27,21.73,93.8211372773,134.45,63.512464,29.801552,70.156721595,10.942464,3.191552,11.3984,52.57,26.61,58.921108272,0.0,10.942464,3.751552,11.5676990279,10.942464,3.191552,11.3984,0.0,0.56,0.56,135.91
2019-10-31 00:30:00,64.160192,41.425056,76.3712347817,10.440192,3.045056,10.8752,53.72,38.38,66.0216843166,0.0,105.820192,26.415056,109.0672646508,10.440192,3.045056,10.8752,95.38,23.37,98.2013304391,132.55,101.000192,25.175056,104.0904521493,10.440192,3.045056,10.8752,90.56,22.13,93.2247311608,134.86,62.900192,29.975056,69.6773861152,10.440192,3.045056,10.8752,52.46,26.93,58.9684364724,0.0,10.440192,3.605056,11.045091116,10.440192,3.045056,10.8752,0.0,0.56,0.56,136.22
2019-10-31 01:00:00,66.312464,41.366552,78.1571142387,11.302464,3.296552,11.7734,55.01,38.07,66.898617325,0.0,109.172464,26.166552,112.2644883273,11.302464,3.296552,11.7734,97.87,22.87,100.5065858539,132.48,104.242464,24.936552,107.1835944837,11.302464,3.296552,11.7734,92.94,21.64,95.4260614298,134.77,65.022464,30.436552,71.7934852356,11.302464,3.296552,11.7734,53.72,27.14,60.1865267315,0.0,11.302464,3.896552,11.9552837674,11.302464,3.296552,11.7734,0.0,0.6000000000000001,0.6000000000000001,136.22
2019-10-31 01:30:00,68.179808,40.694944,79.4012889447,11.159808,3.254944,11.6248,57.02,37.44,68.2131512247,0.0,111.569808,25.014944,114.3397108641,11.159808,3.254944,11.6248,100.41,21.76,102.7407694151,133.09,106.519808,23.864944,109.1604555161,11.159808,3.254944,11.6248,95.36,20.61,97.561784014,135.28,66.779808,31.604944,73.8810885258,11.159808,3.254944,11.6248,55.62,28.35,62.4284142038,0.0,11.159808,3.814944,11.7938590936,11.159808,3.254944,11.6248,0.0,0.56,0.56,136.78
2019-10-31 02:00:00,67.06248,40.65864,78.42513137,10.21248,2.97864,10.638,56.85,37.68,68.2034082726,0.0,109.71248,25.26864,112.5847788789,10.21248,2.97864,10.638,99.5,22.29,101.9661419296,133.62,104.69248,24.06864,107.4235300109,10.21248,2.97864,10.638,94.48,21.09,96.8052607042,135.73,65.67248,31.43864,72.8097707344,10.21248,2.97864,10.638,55.46,28.46,62.3360505647,0.0,10.21248,3.57864,10.8213405824,10.21248,2.97864,10.638,0.0,0.6000000000000001,0.6000000000000001,137.2
2019-10-31 02:30:00,66.043152,40.646336,77.5488398129,9.793152,2.8563359999999998,10.2012,56.25,37.79,67.7653790663,0.0,107.793152,25.456336,110.7582442107,9.793152,2.8563359999999998,10.2012,98.0,22.6,100.5721631467,133.71,102.843152,24.256336,105.6649598942,9.793152,2.8563359999999998,10.2012,93.05,21.4,95.4791207542,135.82,64.663152,31.286336,71.8342400731,9.793152,2.8563359999999998,10.2012,54.87,28.43,61.7979109679,0.0,9.793152,3.456336,10.385185826,9.793152,2.8563359999999998,10.2012,0.0,0.6000000000000001,0.6000000000000001,137.22
2019-10-31 03:00:00,64.80104,41.25072,76.8166432852,10.15104,2.9607200000000002,10.574,54.65,38.29,66.7289037824,0.0,106.17104,26.43072,109.4114833754,10.15104,2.9607200000000002,10.574,96.02,23.47,98.8467566489,134.17,101.33104,25.18072,104.4128743365,10.15104,2.9607200000000002,10.574,91.18,22.22,93.8483926341,136.19,63.50104,31.12072,70.7169095365,10.15104,2.9607200000000002,10.574,53.35,28.16,60.3258493517,0.0,10.15104,3.52072,10.7442581131,10.15104,2.9607200000000002,10.574,0.0,0.56,0.56,137.55
2019-10-31 03:30:00,63.839072,41.368896,76.0711027269,10.419072,3.038896,10.8532,53.42,38.33,65.7486524577,0.0,104.939072,26.398896,108.2086435653,10.419072,3.038896,10.8532,94.52,23.36,97.3638536624,134.05,100.179072,25.148896,103.2875279828,10.419072,3.038896,10.8532,89.76,22.11,92.4430078481,136.09,62.579072,31.148896,69.902746544,10.419072,3.038896,10.8532,52.16,28.11,59.2523223174,0.0,10.419072,3.638896,11.0362414544,10.419072,3.038896,10.8532,0.0,0.6000000000000001,0.6000000000000001,137.42
2019-10-31 04:00:00,62.428448,42.537464,75.5430139936,11.408448,3.327464,11.8838,51.02,39.21,64.346441238,0.0,102.808448,26.977464,106.2890424458,11.408448,3.327464,11.8838,91.4,23.65,94.4101821839,134.38,98.208448,25.727464,101.5224195064,11.408448,3.327464,11.8838,86.8,22.4,89.6437393241,136.39,61.278448,30.867464,68.6137633648,11.408448,3.327464,11.8838,49.87,27.54,56.9690135073,0.0,11.408448,3.927464,12.0655567315,11.408448,3.327464,11.8838,0.0,0.6000000000000001,0.6000000000000001,137.77
2019-10-31 04:30:00,62.587584,42.874712,75.864659757,10.987584,3.204712,11.4454,51.6,39.67,65.0866261224,0.0,102.497584,27.464712,106.1134540531,10.987584,3.204712,11.4454,91.51,24.26,94.6711555861,133.96,97.897584,26.174712,101.3363335696,10.987584,3.204712,11.4454,86.91,22.97,89.8942100471,135.94,61.427584,29.884712,68.3113759736,10.987584,3.204712,11.4454,50.44,26.68,57.0615106705,0.0,10.987584,3.764712,11.6146484493,10.987584,3.204712,11.4454,0.0,0.56,0.56,137.4
2019-10-31 05:00:00,62.855648,42.702064,75.9888067768,11.355648,3.312064,11.8288,51.5,39.39,64.8368884201,0.0,103.575648,27.042064,107.0475972827,11.355648,3.312064,11.8288,92.22,23.73,95.224163425,133.7,98.925648,25.772064,102.2276044669,11.355648,3.312064,11.8288,87.57,22.46,90.404405313,135.79,61.695648,30.132064,68.6607184862,11.355648,3.312064,11.8288,50.34,26.82,57.03882888,0.0,11.355648,3.912064,12.0106197276,11.355648,3.312064,11.8288,0.0,0.6000000000000001,0.6000000000000001,137.21
2019-10-31 05:30:00,65.859936,24.651648,70.3223642879,11.319936,3.301648,11.7916,54.54,21.35,58.5699078026,0.0,106.279936,28.321648,109.9888200755,11.319936,3.301648,11.7916,94.96,25.02,98.2008248438,131.77,101.489936,26.991648,105.0178850056,11.319936,3.301648,11.7916,90.17,23.69,93.2300648933,134.23,64.389936,19.701648,67.3366081118,11.319936,3.301648,11.7916,53.07,16.4,55.5462410969,0.0,11.359936,3.8616479999999997,11.9983528536,11.319936,3.301648,11.7916,0.04,0.56,0.5614267539000001,136.61
2019-10-31 06:00:00,69.345072,6.376896,69.6376608832,12.195072,3.556896,12.7032,57.15,2.8200000000000003,57.2195325042,0.0,110.275072,30.566896,114.4330661814,12.195072,3.556896,12.7032,98.08,27.01,101.7311481307,132.36,105.345072,29.106896,109.2922485332,12.195072,3.556896,12.7032,93.15,25.55,96.5905016034,134.75,67.565072,9.486896,68.2278546495,12.195072,3.556896,12.7032,55.37,5.93,55.6866393312,0.0,12.235072,4.156896,12.9219492028,12.195072,3.556896,12.7032,0.04,0.6000000000000001,0.6013318551,138.18
2019-10-31 06:30:00,77.88344,4.82892,78.0329974729,11.41344,3.32892,11.889,66.47,1.5,66.4869227743,0.0,123.13344,25.30892,125.7075394628,11.41344,3.32892,11.889,111.72,21.98,113.8616651907,131.2,117.54344,24.07892,119.984393466,11.41344,3.32892,11.889,106.13,20.75,108.1394442375,133.74,75.75344,12.57892,76.7907084236,11.41344,3.32892,11.889,64.34,9.25,65.0015238283,0.0,11.41344,3.88892,12.0577904858,11.41344,3.32892,11.889,0.0,0.56,0.56,137.47
2019-10-31 07:00:00,84.638848,6.199664,84.8656021276,10.318848,3.009664,10.7488,74.32,3.19,74.3884298799,0.0,133.638848,18.379664,134.8968262915,10.318848,3.009664,10.7488,123.32,15.37,124.2741296489,130.17,127.528848,16.909664,128.645030253,10.318848,3.009664,10.7488,117.21,13.9,118.0313267739,132.89,82.198848,14.349664,83.4419766631,10.318848,3.009664,10.7488,71.88,11.34,72.7690181327,0.0,10.318848,3.569664,10.9188426639,10.318848,3.009664,10.7488,0.0,0.56,0.56,136.57
2019-10-31 07:30:00,89.330416,3.789288,89.4107483823,10.420416,3.039288,10.8546,78.91,0.75,78.9135641066,0.0,144.030416,7.839288,144.2435966325,10.420416,3.039288,10.8546,133.61,4.8,133.6961932891,132.39,137.290416,7.449288,137.492364214,10.420416,3.039288,10.8546,126.87,4.41,126.9466226412,134.72,86.700416,10.839288,87.3753529259,10.420416,3.039288,10.8546,76.28,7.8,76.677756879,0.0,10.420416,3.599288,11.0245155776,10.420416,3.039288,10.8546,0.0,0.56,0.56,136.76
2019-10-31 08:00:00,92.010304,4.909672,92.1412009978,11.450304,3.339672,11.9274,80.56,1.57,80.5752970829,0.0,148.710304,5.509672,148.8123348426,11.450304,3.339672,11.9274,137.26,2.17,137.2771521412,131.25,141.750304,5.249672,141.8474805564,11.450304,3.339672,11.9274,130.3,1.9100000000000001,130.3139980969,133.83,89.350304,13.149672,90.3127382964,11.450304,3.339672,11.9274,77.9,9.81,78.5152603001,0.0,11.450304,3.899672,12.0961524213,11.450304,3.339672,11.9274,0.0,0.56,0.56,135.95
2019-10-31 08:30:00,94.129408,7.522744,94.429535251,12.729408,3.712744,13.2598,81.4,3.81,81.4891164512,0.0,153.459408,5.022744,153.5415834912,12.729408,3.712744,13.2598,140.73,1.31,140.7360970043,130.79,146.319408,5.082744,146.4076618352,12.729408,3.712744,13.2598,133.59,1.37,133.5970246675,133.43,91.429408,15.652744,92.7596088929,12.729408,3.712744,13.2598,78.7,11.94,79.6005879375,0.0,12.729408,4.272744,13.4273664328,12.729408,3.712744,13.2598,0.0,0.56,0.56,135.74
2019-10-31 09:00:00,94.305328,8.590304,94.6957666002,14.195328,4.140304,14.7868,80.11,4.45,80.2335004845,0.0,154.395328,6.460304,154.5304268939,14.195328,4.140304,14.7868,140.2,2.32,140.2191941212,130.86,147.275328,6.500304,147.4187104461,14.195328,4.140304,14.7868,133.08,2.36,133.100924114,133.43,91.645328,16.710304,93.1563224049,14.195328,4.140304,14.7868,77.45,12.57,78.4634144044,0.0,14.195328,4.700304,14.953267025,14.195328,4.140304,14.7868,0.0,0.56,0.56,135.81
2019-10-31 09:30:00,94.93064,9.35852,95.3908187794,16.04064,4.67852,16.709,78.89,4.68,79.028694156,0.0,152.40064,7.91852,152.606218849,16.04064,4.67852,16.709,136.36,3.24,136.3984867951,130.21,145.47064,7.90852,145.6854549727,16.04064,4.67852,16.709,129.43,3.23,129.4702969797,133.0,92.32064,17.41852,93.9494832822,16.04064,4.67852,16.709,76.28,12.74,77.3365760814,0.0,16.04064,5.23852,16.8743658666,16.04064,4.67852,16.709,0.0,0.56,0.56,135.4
2019-10-31 10:00:00,95.057104,9.592072,95.5398391569,15.847104,4.622072,16.5074,79.21,4.97,79.3657671796,0.0,150.547104,7.872072,150.752777886,15.847104,4.622072,16.5074,134.7,3.25,134.7392017937,129.98,143.707104,7.8620719999999995,143.9220063653,15.847104,4.622072,16.5074,127.86,3.24,127.9010445618,133.0,92.437104,17.622072,94.1018364193,15.847104,4.622072,16.5074,76.59,13.0,77.6854432954,0.0,15.847104,5.182072,16.6728694411,15.847104,4.622072,16.5074,0.0,0.56,0.56,135.32
2019-10-31 10:30:00,94.835744,8.624592,95.227107103,16.575744,4.834592,17.2664,78.26,3.79,78.3517179135,0.0,150.965744,7.444592,151.1491905751,16.575744,4.834592,17.2664,134.39,2.61,134.4153421303,130.37,144.145744,7.474592,144.3394091677,16.575744,4.834592,17.2664,127.57,2.64,127.5973138432,133.32,92.25574399999999,16.754592,93.7648049861,16.575744,4.834592,17.2664,75.68,11.92,76.6129806234,0.0,16.575744,5.394592,17.4314919614,16.575744,4.834592,17.2664,0.0,0.56,0.56,135.75
2019-10-31 11:00:00,94.373664,9.383152,94.8389793188,17.153664,5.003152,17.8684,77.22,4.38,77.3441193628,0.0,150.783664,8.163152,151.0044713902,17.153664,5.003152,17.8684,133.63,3.16,133.6673576458,130.48,144.003664,8.153152,144.2342855668,17.153664,5.003152,17.8684,126.85,3.15,126.8891051273,133.41,91.833664,17.503152,93.4868021359,17.153664,5.003152,17.8684,74.68,12.5,75.7189038484,0.0,17.153664,5.563152,18.0332151543,17.153664,5.003152,17.8684,0.0,0.56,0.56,135.83
2019-10-31 11:30:00,94.073664,9.198152,94.5222738755,17.993664,5.248152,18.7434,76.08,3.95,76.182471081,0.0,148.103664,8.028152,148.3210926159,17.993664,5.248152,18.7434,130.11,2.7800000000000002,130.1396960962,131.07,141.493664,8.048152,141.7223683924,17.993664,5.248152,18.7434,123.5,2.8,123.5317368129,133.91,91.543664,17.388152,93.180417731,17.993664,5.248152,18.7434,73.55,12.14,74.5451681868,0.0,18.033664,5.808152,18.945914254,17.993664,5.248152,18.7434,0.04,0.56,0.5614267539000001,136.24
2019-10-31 12:00:00,91.798656,9.629608,92.3023433811,17.278656,5.039608,17.9986,74.52,4.59,74.6612248761,136.46,150.518656,8.309608,150.7478536801,17.278656,5.039608,17.9986,133.24,3.27,133.2801204231,130.94,143.788656,8.309608,144.0285637622,17.278656,5.039608,17.9986,126.51,3.27,126.5522540297,133.75,89.358656,17.789608,91.1122360329,17.278656,5.039608,17.9986,72.08,12.75,73.1989678889,136.46,17.278656,5.599608,18.1633576995,17.278656,5.039608,17.9986,0.0,0.56,0.56,136.14
2019-10-31 12:30:00,94.06064,7.9385200000000005,94.3950427565,13.16064,3.83852,13.709,80.9,4.1,81.0038270701,136.46,152.34064,7.20852,152.5110925677,13.16064,3.83852,13.709,139.18,3.37,139.2207933464,130.87,145.29064,7.20852,145.4693535842,13.16064,3.83852,13.709,132.13,3.37,132.1729692486,133.66,91.39064,16.08852,92.7959565682,13.16064,3.83852,13.709,78.23,12.25,79.1833025328,136.46,13.16064,4.39852,13.8762179069,13.16064,3.83852,13.709,0.0,0.56,0.56,136.14
2019-10-31 13:00:00,94.371792,7.083856,94.6372872663,12.081792,3.523856,12.5852,82.29,3.56,82.3669697148,136.7,151.201792,5.783856,151.3123752184,12.081792,3.523856,12.5852,139.12,2.26,139.1383556033,131.32,144.141792,5.853856,144.2606108092,12.081792,3.523856,12.5852,132.06,2.33,132.0805530727,134.01,91.651792,15.253856,92.9124916235,12.081792,3.523856,12.5852,79.57,11.73,80.4299558622,136.7,12.081792,4.123856,12.7662009321,12.081792,3.523856,12.5852,0.0,0.6000000000000001,0.6000000000000001,136.37
2019-10-31 13:30:00,94.380256,8.378408,94.7514139379,12.680256,3.6984079999999997,13.2086,81.7,4.68,81.8339318376,136.87,152.710256,6.768408,152.8601767448,12.680256,3.6984079999999997,13.2086,140.03,3.07,140.0636491028,131.48,145.620256,6.798408,145.7788644106,12.680256,3.6984079999999997,13.2086,132.94,3.1,132.976139213,134.15,91.700256,16.538408,93.1796967673,12.680256,3.6984079999999997,13.2086,79.02,12.84,80.0563926242,136.87,12.680256,4.258408,13.3762076434,12.680256,3.6984079999999997,13.2086,0.0,0.56,0.56,136.45
2019-10-31 14:00:00,94.597328,8.461304,94.9749868656,12.107328,3.531304,12.6118,82.49,4.93,82.6371889648,137.04,151.827328,6.631304,151.9720754624,12.107328,3.531304,12.6118,139.72,3.1,139.7543859777,131.82,144.737328,6.661304,144.8905348446,12.107328,3.531304,12.6118,132.63,3.13,132.6669280567,134.37,91.887328,16.631304,93.3803047742,12.107328,3.531304,12.6118,79.78,13.1,80.848366712,137.04,12.107328,4.091304,12.7799123518,12.107328,3.531304,12.6118,0.0,0.56,0.56,0.0
2019-10-31 14:30:00,94.632832,8.334576,94.9991476248,11.192832,3.264576,11.6592,83.44,5.07,83.593890327,137.5,151.752832,6.474576,151.8908889776,11.192832,3.264576,11.6592,140.56,3.21,140.5966489643,132.37,144.652832,6.514576,144.7994527133,11.192832,3.264576,11.6592,133.46,3.25,133.4995659169,134.83,91.882832,16.554576,93.3622450613,11.192832,3.264576,11.6592,80.69,13.29,81.7771373918,137.5,11.192832,3.824576,11.8282234406,11.192832,3.264576,11.6592,0.0,0.56,0.56,0.0
2019-10-31 15:00:00,94.659488,7.243184,94.9362016455,9.439488,2.753184,9.8328,85.22,4.49,85.3382007075,137.47,151.779488,5.443184,151.8770595897,9.439488,2.753184,9.8328,142.34,2.69,142.3654160953,132.37,144.589488,5.503184,144.6941777482,9.439488,2.753184,9.8328,135.15,2.75,135.177975277,134.83,91.829488,15.443184,93.1189926836,9.439488,2.753184,9.8328,82.39,12.69,83.3615510892,137.47,9.439488,3.353184,10.0173737397,9.439488,2.753184,9.8328,0.0,0.6000000000000001,0.6000000000000001,0.0
2019-10-31 15:30:00,96.518128,7.865704,96.8381037198,9.208128,2.685704,9.5918,87.31,5.18,87.463526684,136.86,154.708128,5.535704,154.8071344869,9.208128,2.685704,9.5918,145.5,2.85,145.5279096943,131.6,147.358128,5.585704,147.4639548393,9.208128,2.685704,9.5918,138.15,2.9,138.1804345774,134.2,93.618128,15.975704,94.9714536507,9.208128,2.685704,9.5918,84.41,13.29,85.4498227032,136.86,9.208128,3.245704,9.7634120941,9.208128,2.685704,9.5918,0.0,0.56,0.56,0.0
2019-10-31 16:00:00,99.8284,8.0512,100.1525399977,7.7184,2.2512,8.04,92.11,5.8,92.2924271,136.39,159.5684,6.1712,159.6876889056,7.7184,2.2512,8.04,151.85,3.92,151.9005888731,131.02,151.9084,6.1812,152.0341054632,7.7184,2.2512,8.04,144.19,3.93,144.243547516,133.66,96.7584,16.0612,98.0823639397,7.7184,2.2512,8.04,89.04,13.81,90.1045931127,136.39,7.7184,2.8112,8.2144107518,7.7184,2.2512,8.04,0.0,0.56,0.56,0.0
2019-10-31 16:30:00,101.479024,6.757632,101.7037752605,6.369024,1.857632,6.6344,95.11,4.9,95.2361386239,136.42,165.029024,6.717632,165.1656905719,6.369024,1.857632,6.6344,158.66,4.86,158.734417188,130.64,157.029024,6.687632,157.171367622,6.369024,1.857632,6.6344,150.66,4.83,150.7374024587,133.35,98.299024,14.777632,99.4036041946,6.369024,1.857632,6.6344,91.93,12.92,92.8334600239,136.42,6.369024,2.4176320000000002,6.8124453172,6.369024,1.857632,6.6344,0.0,0.56,0.56,0.0
2019-10-31 17:00:00,104.453312,5.122216,104.5788290455,6.213312,1.8122159999999998,6.4722,98.24,3.31,98.2957460931,135.91,172.663312,10.792216,173.0002636906,6.213312,1.8122159999999998,6.4722,166.45,8.98,166.6920600989,130.91,164.283312,11.182216,164.6634402542,6.213312,1.8122159999999998,6.4722,158.07,9.37,158.3474717196,133.58,101.153312,12.752216,101.9539677574,6.213312,1.8122159999999998,6.4722,94.94,10.94,95.5682332159,135.91,6.213312,2.372216,6.650763472,6.213312,1.8122159999999998,6.4722,0.0,0.56,0.56,0.0
2019-10-31 17:30:00,105.80368,3.20524,105.8522189895,6.70368,1.95524,6.983,99.1,1.25,99.1078831375,136.7,177.89368,16.75524,178.6809991337,6.70368,1.95524,6.983,171.19,14.8,171.8285660186,133.4,169.16368,16.19524,169.9371543536,6.70368,1.95524,6.983,162.46,14.24,163.0828905802,135.65,102.43368,8.96524,102.8252611307,6.70368,1.95524,6.983,95.73,7.01,95.9863167332,136.7,6.74368,2.51524,7.1974754046000005,6.70368,1.95524,6.983,0.04,0.56,0.5614267539000001,0.0
2019-10-31 18:00:00,103.921424,4.790832,104.0317953197,7.751424,2.260832,8.0744,96.17,2.5300000000000002,96.2032733331,137.01,175.611424,15.190832,176.2672221831,7.751424,2.260832,8.0744,167.86,12.93,168.357252591,133.95,167.001424,14.690832,167.6463425276,7.751424,2.260832,8.0744,159.25,12.43,159.7343651191,136.07,100.661424,8.090832,100.9860576721,7.751424,2.260832,8.0744,92.91,5.83,93.0927333362,137.01,7.751424,2.8208320000000002,8.2487373094,7.751424,2.260832,8.0744,0.0,0.56,0.56,0.0
2019-10-31 18:30:00,100.778672,6.916696,101.0157483447,8.148672,2.376696,8.4882,92.63,4.54,92.7411909563,137.15,171.328672,11.936696,171.7439913379,8.148672,2.376696,8.4882,163.18,9.56,163.4597993392,134.36,162.978672,11.616696,163.392151442,8.148672,2.376696,8.4882,154.83,9.24,155.1054689558,136.43,97.658672,6.296696,97.8614561373,8.148672,2.376696,8.4882,89.51,3.92,89.5957951022,137.15,8.188672,2.936696,8.6993409245,8.148672,2.376696,8.4882,0.04,0.56,0.5614267539000001,0.0
2019-10-31 19:00:00,98.448304,7.493672,98.7330931376,8.138304,2.373672,8.4774,90.31,5.12,90.4550192084,137.35,168.468304,10.923672,168.8220840489,8.138304,2.373672,8.4774,160.33,8.55,160.5578132636,134.71,160.238304,10.623672,160.5900883478,8.138304,2.373672,8.4774,152.1,8.25,152.3235782799,136.71,95.398304,5.763672,95.5722570676,8.138304,2.373672,8.4774,87.26,3.39,87.3258249317,137.35,8.138304,2.933672,8.6509203788,8.138304,2.373672,8.4774,0.0,0.56,0.56,0.0
2019-10-31 19:30:00,96.340976,8.537368,96.7185106844,7.910976,2.307368,8.2406,88.43,6.23,88.6491838654,136.41,163.810976,8.057368,164.0090151094,7.910976,2.307368,8.2406,155.9,5.75,156.0060014871,133.81,155.810976,7.897368,156.0109889187,7.910976,2.307368,8.2406,147.9,5.59,148.0056015832,135.98,93.390976,4.527368,93.5006495124,7.910976,2.307368,8.2406,85.48,2.22,85.5088229366,136.41,7.910976,2.867368,8.41459093,7.910976,2.307368,8.2406,0.0,0.56,0.56,0.0
2019-10-31 20:00:00,94.155696,9.318328,94.6156769566,8.805696,2.568328,9.1726,85.35,6.75,85.6164995781,136.59,160.115696,7.298328,160.2819443891,8.805696,2.568328,9.1726,151.31,4.73,151.3839126195,134.19,152.345696,7.168328,152.5142485673,8.805696,2.568328,9.1726,143.54,4.6,143.6136887626,136.26,91.315696,4.318328,91.417746049,8.805696,2.568328,9.1726,82.51,1.75,82.5285562699,136.59,8.805696,3.1283279999999998,9.3448765706,8.805696,2.568328,9.1726,0.0,0.56,0.56,0.0
2019-10-31 20:30:00,93.577408,6.441744,93.7988664844,7.377408,2.151744,7.6848,86.2,4.29,86.3066862995,136.92,156.177408,7.131744,156.3401565244,7.377408,2.151744,7.6848,148.8,4.98,148.8833113549,133.06,148.567408,6.721744,148.7193886561,7.377408,2.151744,7.6848,141.19,4.57,141.263940905,135.32,90.707408,6.321744,90.9274343269,7.377408,2.151744,7.6848,83.33,4.17,83.4342723346,136.92,7.377408,2.711744,7.8600066361,7.377408,2.151744,7.6848,0.0,0.56,0.56,0.0
2019-10-31 21:00:00,89.524464,33.692552,95.6546795236,7.174464,2.092552,7.4734,82.35,31.6,88.2047759478,134.53,150.854464,4.292552,150.9155237588,7.174464,2.092552,7.4734,143.68,2.2,143.6968419973,131.2,143.534464,4.082552,143.5925122929,7.174464,2.092552,7.4734,136.36,1.99,136.3745199808,133.76,87.064464,25.862552,90.824514794,7.174464,2.092552,7.4734,79.89,23.77,83.3512147482,134.53,7.174464,2.652552,7.6491153606,7.174464,2.092552,7.4734,0.0,0.56,0.56,0.0
2019-10-31 21:30:00,85.26288,39.59584,94.0084530838,7.32288,2.13584,7.628,77.94,37.46,86.4748240819,133.9,144.53288,5.9458400000000005,144.6551292364,7.32288,2.13584,7.628,137.21,3.81,137.262887191,130.9,137.52288,5.67584,137.6399567103,7.32288,2.13584,7.628,130.2,3.54,130.2481155334,133.53,83.04288,27.33584,87.426357966,7.32288,2.13584,7.628,75.72,25.2,79.8032480542,133.9,7.32288,2.69584,7.803340618,7.32288,2.13584,7.628,0.0,0.56,0.56,0.0
2019-10-31 22:00:00,80.219024,41.562632,90.3467995575,7.689024,2.242632,8.0094,72.53,39.32,82.5025048105,134.05,136.339024,8.912632,136.6300277188,7.689024,2.242632,8.0094,128.65,6.67,128.8227906855,131.37,129.769024,8.502632,130.0472773296,7.689024,2.242632,8.0094,122.08,6.26,122.2403943056,133.94,78.209024,25.902632,82.3868786856,7.689024,2.242632,8.0094,70.52,23.66,74.383237359,134.05,7.689024,2.802632,8.1838765998,7.689024,2.242632,8.0094,0.0,0.56,0.56,0.0
2019-10-31 22:30:00,74.843936,43.443648,86.5388081009,7.143936,2.083648,7.4416,67.7,41.36,79.3343532147,134.79,127.093936,12.203648,127.6784930694,7.143936,2.083648,7.4416,119.95,10.12,120.3761475542,132.57,120.983936,11.643648,121.5429442987,7.143936,2.083648,7.4416,113.84,9.56,114.2407072807,134.96,73.013936,24.323648,76.9589156774,7.143936,2.083648,7.4416,65.87,22.24,69.5231939715,134.79,7.143936,2.6436479999999998,7.6173943261,7.143936,2.083648,7.4416,0.0,0.56,0.56,0.0
2019-10-31 23:00:00,69.7688,44.9484,82.9942414629,6.7488,1.9684,7.03,63.02,42.98,76.2810644918,135.68,118.6688,14.4384,119.5439312052,6.7488,1.9684,7.03,111.92,12.47,112.6125539183,133.89,112.9288,14.0984,113.8054425412,6.7488,1.9684,7.03,106.18,12.13,106.8706194424,136.03,68.1188,23.6484,72.1069881218,6.7488,1.9684,7.03,61.37,21.68,65.0868596569,135.68,6.7488,2.5284,7.2068792136,6.7488,1.9684,7.03,0.0,0.56,0.56,0.0
2019-10-31 23:30:00,67.326928,39.789104,78.2054220054,6.236928,1.8191039999999998,6.4968,61.09,37.97,71.9284992197,136.66,110.086928,24.909104,112.8698151791,6.236928,1.8191039999999998,6.4968,103.85,23.09,106.3859511402,132.55,104.896928,23.409104,107.4772145802,6.236928,1.8191039999999998,6.4968,98.66,21.59,100.9946716416,134.95,65.746928,29.239104,71.955428872,6.236928,1.8191039999999998,6.4968,59.51,27.42,65.5232515982,136.66,6.236928,2.419104,6.689643865,6.236928,1.8191039999999998,6.4968,0.0,0.6000000000000001,0.6000000000000001,0.0
2019-11-01 00:00:00,64.329456,40.344008,75.9336413638,6.219456,1.8140079999999998,6.4786,58.11,38.53,69.7232601074,136.9,105.109456,25.874008,108.2472264338,6.219456,1.8140079999999998,6.4786,98.89,24.06,101.7748284204,132.96,100.139456,24.634008,103.1248999908,6.219456,1.8140079999999998,6.4786,93.92,22.82,96.6525674775,135.27,62.869456,28.924008,69.2038057951,6.219456,1.8140079999999998,6.4786,56.65,27.11,62.8026639562,136.9,6.259456,2.374008,6.6945278698,6.219456,1.8140079999999998,6.4786,0.04,0.56,0.5614267539000001,0.0
2019-11-01 00:30:00,63.446784,40.630312,75.3413342937,6.206784,1.810312,6.4654,57.24,38.82,69.162200659,137.2,103.666784,26.610312,107.0276170418,6.206784,1.810312,6.4654,97.46,24.8,100.5658570291,133.39,98.776784,25.330312,101.9729266198,6.206784,1.810312,6.4654,92.57,23.52,95.5112312767,135.65,62.026784,28.950312,68.4502921709,6.206784,1.810312,6.4654,55.82,27.14,62.068123864,137.2,6.206784,2.410312,6.6583610266,6.206784,1.810312,6.4654,0.0,0.6000000000000001,0.6000000000000001,0.0
2019-11-01 01:00:00,65.573888,40.337384,76.987267359,6.333888,1.847384,6.5978,59.24,38.49,70.6460027178,137.18,107.013888,26.147384,110.1619621962,6.333888,1.847384,6.5978,100.68,24.3,103.5710017331,133.25,101.963888,24.887384,104.9572119411,6.333888,1.847384,6.5978,95.63,23.04,98.3663484125,135.56,64.073888,29.247384,70.4334621773,6.333888,1.847384,6.5978,57.74,27.4,63.9114043031,137.18,6.333888,2.407384,6.7759600737,6.333888,1.847384,6.5978,0.0,0.56,0.56,0.0
2019-11-01 01:30:00,67.292304,40.210672,78.391021937,6.722304,1.960672,7.0024,60.57,38.25,71.6364948891,137.45,109.312304,25.930672,112.3458034648,6.722304,1.960672,7.0024,102.59,23.97,105.3530682989,133.41,104.172304,24.680672,107.0560810559,6.722304,1.960672,7.0024,97.45,22.72,100.0634843487,135.77,65.742304,29.770672,72.1688537152,6.722304,1.960672,7.0024,59.02,27.81,65.2438234625,137.45,6.722304,2.560672,7.1934979085,6.722304,1.960672,7.0024,0.0,0.6000000000000001,0.6000000000000001,0.0
2019-11-01 02:00:00,65.91,40.69,77.4584030303,7.2,2.1,7.5,58.71,38.59,70.257043775,138.02,107.28,26.46,110.4949320105,7.2,2.1,7.5,100.08,24.36,103.0020193977,134.07,102.24,25.19,105.2974534355,7.2,2.1,7.5,95.04,23.09,97.8046507074,136.42,64.42,30.12,71.1136470728,7.2,2.1,7.5,57.22,28.02,63.7122343039,138.02,7.2,2.7,7.6896033708000004,7.2,2.1,7.5,0.0,0.6000000000000001,0.6000000000000001,0.0
2019-11-01 02:30:00,64.443776,42.432768,77.1591865255,7.483776,2.182768,7.7956,56.96,40.25,69.7459970178,138.52,104.913776,27.812768,108.5377835521,7.483776,2.182768,7.7956,97.43,25.63,100.7447358426,134.71,100.043776,26.482768,103.4895845836,7.483776,2.182768,7.7956,92.56,24.3,95.6966227199,136.94,63.013776,29.122768,69.4180926111,7.483776,2.182768,7.7956,55.53,26.94,61.7198873946,138.52,7.483776,2.742768,7.9705507664,7.483776,2.182768,7.7956,0.0,0.56,0.56,0.0
2019-11-01 03:00:00,64.268992,37.518456,74.4186661619,7.468992,2.178456,7.7802,56.8,35.34,66.8966038002,138.3,101.778992,33.748456,107.2283614298,7.468992,2.178456,7.7802,94.31,31.57,99.4537128518,132.59,97.078992,32.158456,102.2667931444,7.468992,2.178456,7.7802,89.61,29.98,94.4920763874,135.17,62.868992,33.658456,71.3120033052,7.468992,2.178456,7.7802,55.4,31.48,63.7193094752,138.3,7.468992,2.778456,7.9690438096000005,7.468992,2.178456,7.7802,0.0,0.6000000000000001,0.6000000000000001,0.0
2019-11-01 03:30:00,64.159808,34.909944,73.042351774,7.439808,2.169944,7.7498000000000005,56.72,32.74,65.4909612084,138.67,100.209808,35.789944,106.4092369624,7.439808,2.169944,7.7498000000000005,92.77,33.62,98.6740963982,131.84,95.609808,34.079944,101.502108199,7.439808,2.169944,7.7498000000000005,88.17,31.91,93.7667158431,134.68,62.749808,36.339944,72.5129639027,7.439808,2.169944,7.7498000000000005,55.31,34.17,65.0137293193,138.67,7.439808,2.7699439999999997,7.9387236279,7.439808,2.169944,7.7498000000000005,0.0,0.6000000000000001,0.6000000000000001,0.0
2019-11-01 04:00:00,62.66688,35.18284,71.8677262713,7.58688,2.21284,7.9030000000000005,55.08,32.97,64.1936702487,138.4,98.03688,36.20284,104.5077770513,7.58688,2.21284,7.9030000000000005,90.45,33.99,96.6256829213,131.55,93.53688,34.46284,99.6836760006,7.58688,2.21284,7.9030000000000005,85.95,32.25,91.801225482,134.4,61.31688,36.03284,71.1204986723,7.58688,2.21284,7.9030000000000005,53.73,33.82,63.4878358428,138.4,7.58688,2.81284,8.0915274825,7.58688,2.21284,7.9030000000000005,0.0,0.6000000000000001,0.6000000000000001,0.0
2019-11-01 04:30:00,62.652752,35.184136,71.8560419119,7.762752,2.264136,8.0862,54.89,32.92,64.0049880869,138.23,97.432752,36.384136,104.0045504522,7.762752,2.264136,8.0862,89.67,34.12,95.9420830501,131.33,93.002752,34.644136,99.245796076,7.762752,2.264136,8.0862,85.24,32.38,91.1829040994,134.26,61.312752,35.914136,71.0568696358,7.762752,2.264136,8.0862,53.55,33.65,63.2449602735,138.23,7.762752,2.8641360000000002,8.2742729977,7.762752,2.264136,8.0862,0.0,0.6000000000000001,0.6000000000000001,0.0
2019-11-01 05:00:00,62.98224,35.04232,72.0744527999,7.96224,2.32232,8.294,55.02,32.72,64.0140515824,138.26,98.42224,35.93232,104.7762804608,7.96224,2.32232,8.294,90.46,33.61,96.5020398748,131.28,93.95224,34.21232,99.9875304265,7.96224,2.32232,8.294,85.99,31.89,91.7128791392,134.14,61.65224,36.21232,71.5005651502,7.96224,2.32232,8.294,53.69,33.89,63.4913238167,138.26,7.96224,2.92232,8.4815812205,7.96224,2.32232,8.294,0.0,0.6000000000000001,0.6000000000000001,0.0
2019-11-01 05:30:00,64.69712,34.56416,73.3511996684,8.03712,2.34416,8.372,56.66,32.22,65.1803958257,137.48,101.12712,35.01416,107.0172219785,8.03712,2.34416,8.372,93.09,32.67,98.6563581327,130.18,96.52712,33.32416,102.1175035692,8.03712,2.34416,8.372,88.49,30.98,93.7562824562,133.19,63.29712,36.05416,72.8452321954,8.03712,2.34416,8.372,55.26,33.71,64.7304541928,137.48,8.07712,2.94416,8.5969730487,8.03712,2.34416,8.372,0.04,0.6000000000000001,0.6013318551,0.0
2019-11-01 06:00:00,67.416272,34.263496,75.6236794167,8.206272,2.393496,8.5482,59.21,31.87,67.2422560597,136.7,105.976272,31.203496,110.4745599206,8.206272,2.393496,8.5482,97.77,28.81,101.9263901058,129.87,101.206272,29.023496,105.2856723975,8.206272,2.393496,8.5482,93.0,26.63,96.7375671598,132.92,65.926272,35.713496,74.9781777343,8.206272,2.393496,8.5482,57.72,33.32,66.6469864285,136.7,8.206272,2.993496,8.7352114136,8.206272,2.393496,8.5482,0.0,0.6000000000000001,0.6000000000000001,0.0
2019-11-01 06:30:00,73.169472,37.786096,82.3502318374,8.969472,2.6160959999999998,9.3432,64.2,35.17,73.2022465502,137.12,117.689472,21.576096,119.6509078037,8.969472,2.6160959999999998,9.3432,108.72,18.96,110.360862628,132.23,112.299472,20.526096,114.1599405592,8.969472,2.6160959999999998,9.3432,103.33,17.91,104.8706679677,134.96,71.439472,33.146096,78.7544401268,8.969472,2.6160959999999998,9.3432,62.47,30.53,69.5311570449,137.12,8.969472,3.176096,9.515199092,8.969472,2.6160959999999998,9.3432,0.0,0.56,0.56,0.0
2019-11-01 07:00:00,79.745808,34.892944,87.0454561397,9.815808,2.8629439999999997,10.2248,69.93,32.03,76.9163558679,135.57,128.345808,16.492944,129.4011732287,9.815808,2.8629439999999997,10.2248,118.53,13.63,119.3110967178,129.96,122.465808,15.692944,123.4671722381,9.815808,2.8629439999999997,10.2248,112.65,12.83,113.3782668769,133.08,77.805808,34.992944,85.3126596017,9.815808,2.8629439999999997,10.2248,67.99,32.13,75.1995811159,135.57,9.815808,3.462944,10.408749581,9.815808,2.8629439999999997,10.2248,0.0,0.6000000000000001,0.6000000000000001,0.0
2019-11-01 07:30:00,84.122912,37.990016,92.3033349291,10.182912,2.970016,10.6072,73.94,35.02,81.813959689,134.5,139.702912,5.700016,139.8191467707,10.182912,2.970016,10.6072,129.52,2.73,129.5487680374,130.83,133.322912,5.070016,133.4192786909,10.182912,2.970016,10.6072,123.14,2.1,123.1579051462,133.74,82.042912,31.250016,87.7929547825,10.182912,2.970016,10.6072,71.86,28.28,77.2244650354,134.5,10.222912,3.530016,10.8152181078,10.182912,2.970016,10.6072,0.04,0.56,0.5614267539000001,0.0
2019-11-01 08:00:00,87.516656,36.623608,94.8707211966,10.126656,2.953608,10.5486,77.39,33.67,84.3971622746,134.35,145.036656,4.343608,145.1016833607,10.126656,2.953608,10.5486,134.91,1.3900000000000001,134.9171605097,130.75,138.226656,4.393608,138.2964649592,10.126656,2.953608,10.5486,128.1,1.44,128.1080934211,133.6,85.286656,32.473608,91.2597880131,10.126656,2.953608,10.5486,75.16,29.52,80.7493405546,134.35,10.126656,3.513608,10.7188900041,10.126656,2.953608,10.5486,0.0,0.56,0.56,0.0
2019-11-01 08:30:00,91.084384,34.422112,97.3716940553,11.184384,3.262112,11.6504,79.9,31.16,85.7610377736,134.17,150.484384,8.492112,150.7238063283,11.184384,3.262112,11.6504,139.3,5.23,139.3981452531,130.31,143.464384,8.412112,143.7107967579,11.184384,3.262112,11.6504,132.28,5.15,132.3802134006,133.21,88.724384,35.042112,95.3937415641,11.184384,3.262112,11.6504,77.54,31.78,83.7998806682,134.17,11.184384,3.8221119999999997,11.8194325414,11.184384,3.262112,11.6504,0.0,0.56,0.56,0.0
2019-11-01 09:00:00,92.6876,33.2518,98.4716883018,11.6976,3.4118,12.185,80.99,29.84,86.3122569511,133.94,154.1376,11.4318,154.5609452126,11.6976,3.4118,12.185,142.44,8.02,142.6656020209,129.57,146.9576,11.1918,147.383148918,11.6976,3.4118,12.185,135.26,7.78,135.4835635788,132.68,90.2976,36.1318,97.2582312044,11.6976,3.4118,12.185,78.6,32.72,85.1384660421,133.94,11.6976,3.9718,12.3535031874,11.6976,3.4118,12.185,0.0,0.56,0.56,0.0
2019-11-01 09:30:00,92.958064,36.952352,100.0333843322,12.728064,3.712352,13.2584,80.23,33.24,86.8432524725,133.9,157.998064,18.922352,159.1271304114,12.728064,3.712352,13.2584,145.27,15.21,146.0640852503,131.27,150.658064,18.972352,151.8479581313,12.728064,3.712352,13.2584,137.93,15.26,138.7715839068,134.11,90.588064,33.052352,96.4295354754,12.728064,3.712352,13.2584,77.86,29.34,83.2046585234,133.9,12.728064,4.272352,13.4259675555,12.728064,3.712352,13.2584,0.0,0.56,0.56,0.0
2019-11-01 10:00:00,93.159776,39.005768,100.9960088402,13.219776,3.855768,13.7706,79.94,35.15,87.326548655,134.18,158.909776,21.625768,160.374532735,13.219776,3.855768,13.7706,145.69,17.77,146.7697141784,132.49,151.479776,20.895768,152.9142101223,13.219776,3.855768,13.7706,138.26,17.04,139.3060989332,135.07,90.789776,31.615768,96.1370907213,13.219776,3.855768,13.7706,77.57,27.76,82.3876356015,134.18,13.219776,4.415768,13.9377718635,13.219776,3.855768,13.7706,0.0,0.56,0.56,0.0
2019-11-01 10:30:00,93.125216,39.300688,101.0784345561,12.825216,3.740688,13.3596,80.3,35.56,87.8214301865,134.33,158.155216,21.080688,159.553965023,12.825216,3.740688,13.3596,145.33,17.34,146.3608024712,132.82,150.755216,20.380688,152.1266169826,12.825216,3.740688,13.3596,137.93,16.64,138.9301065284,135.33,90.735216,31.320688,95.9888791442,12.825216,3.740688,13.3596,77.91,27.58,82.6475922214,134.33,12.825216,4.340688,13.5398573759,12.825216,3.740688,13.3596,0.0,0.6000000000000001,0.6000000000000001,0.0
2019-11-01 11:00:00,93.148848,38.719664,100.8757664853,11.998848,3.499664,12.4988,81.15,35.22,88.4633873419,134.28,158.128848,21.419664,159.572975706,11.998848,3.499664,12.4988,146.13,17.92,147.2246694681,132.79,150.678848,20.689664,152.0926606745,11.998848,3.499664,12.4988,138.68,17.19,139.7413271012,135.29,90.718848,31.329664,95.9763368169,11.998848,3.499664,12.4988,78.72,27.83,83.4945944358,134.28,11.998848,4.059664,12.6670132675,11.998848,3.499664,12.4988,0.0,0.56,0.56,0.0
2019-11-01 11:30:00,94.101968,37.761824,101.395935487,12.931968,3.771824,13.4708,81.17,33.99,87.9993693159,133.95,157.471968,21.801824,158.974023776,12.931968,3.771824,13.4708,144.54,18.03,145.6601953177,132.46,150.081968,21.071824,151.5540130958,12.931968,3.771824,13.4708,137.15,17.3,138.2367986464,135.08,91.691968,32.521824,97.2886737087,12.931968,3.771824,13.4708,78.76,28.75,83.8433068289,133.95,12.971968,4.331824,13.6761344305,12.931968,3.771824,13.4708,0.04,0.56,0.5614267539000001,0.0
2019-11-01 12:00:00,96.444528,35.985904,102.9394592362,13.494528,3.935904,14.0568,82.95,32.05,88.9264021537,133.61,158.404528,22.015904,159.9271537915,13.494528,3.935904,14.0568,144.91,18.08,146.033538956,132.61,151.014528,21.275904,152.5059072891,13.494528,3.935904,14.0568,137.52,17.34,138.6088958184,135.08,93.944528,34.225904,99.9849330937,13.494528,3.935904,14.0568,80.45,30.29,85.9632863495,133.61,13.494528,4.495904,14.2237631701,13.494528,3.935904,14.0568,0.0,0.56,0.56,0.0
2019-11-01 12:30:00,99.84744,36.34092,106.2552292407,13.47744,3.93092,14.039,86.37,32.41,92.2506639543,133.88,158.99744,21.76092,160.4796671414,13.47744,3.93092,14.039,145.52,17.83,146.6082511321,133.18,151.56744,21.03092,153.019568893,13.47744,3.93092,14.039,138.09,17.1,139.144737953,135.43,97.19744,34.17092,103.0290935426,13.47744,3.93092,14.039,83.72,30.24,89.0140213674,133.88,13.47744,4.49092,14.2059759045,13.47744,3.93092,14.039,0.0,0.56,0.56,0.0
2019-11-01 13:00:00,99.603776,37.552768,106.4477457625,13.963776,4.072768,14.5456,85.64,33.48,91.9517264656,134.33,157.683776,20.282768,158.9829043997,13.963776,4.072768,14.5456,143.72,16.21,144.6312639093,133.91,150.343776,19.622768,151.618943427,13.963776,4.072768,14.5456,136.38,15.55,137.2636401237,136.09,96.983776,33.722768,102.6794910817,13.963776,4.072768,14.5456,83.02,29.65,88.1557876716,134.33,13.963776,4.632768,14.7122255121,13.963776,4.072768,14.5456,0.0,0.56,0.56,0.0
2019-11-01 13:30:00,94.89768,37.88224,102.1794195364,13.20768,3.85224,13.758,81.69,34.03,88.4946156554,134.81,156.07768,15.67224,156.8625554452,13.20768,3.85224,13.758,142.87,11.82,143.3581155708,133.36,148.83768,15.15224,149.6069696398,13.20768,3.85224,13.758,135.63,11.3,136.0999151359,135.71,92.43768,33.32224,98.2603498996,13.20768,3.85224,13.758,79.23,29.47,84.5332703733,134.81,13.20768,4.41224,13.9251812484,13.20768,3.85224,13.758,0.0,0.56,0.56,0.0
