Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2019-11-01 14:00:00,91.377456,35.313008,97.9635034033,11.427456,3.333008,11.9036,79.95,31.98,86.1087852661,134.78,152.377456,8.633008,152.6218133956,11.427456,3.333008,11.9036,140.95,5.3,141.0496100668,131.38,145.307456,8.523008,145.5571998719,11.427456,3.333008,11.9036,133.88,5.19,133.9805601571,134.1,89.017456,34.753008,95.5608656185,11.427456,3.333008,11.9036,77.59,31.42,83.7103607685,134.78,11.427456,3.893008,12.0723759849,11.427456,3.333008,11.9036,0.0,0.56,0.56,134.52
2019-11-01 14:30:00,89.668384,36.534112,96.8254121024,11.088384,3.234112,11.5504,78.58,33.3,85.344633106,135.08,149.878384,7.254112,150.0538307787,11.088384,3.234112,11.5504,138.79,4.02,138.8482066863,131.82,142.908384,7.194112,143.0893478389,11.088384,3.234112,11.5504,131.82,3.96,131.8794676968,134.48,87.348384,33.684112,93.6181584344,11.088384,3.234112,11.5504,76.26,30.45,82.1144938485,135.08,11.088384,3.834112,11.7325476585,11.088384,3.234112,11.5504,0.0,0.6000000000000001,0.6000000000000001,134.64
2019-11-01 15:00:00,88.747488,37.882184,96.4944376165,13.687488,3.992184,14.2578,75.06,33.89,82.3561515614,135.35,147.637488,7.822184,147.8445617041,13.687488,3.992184,14.2578,133.95,3.83,134.0047439459,132.09,140.877488,7.772184,141.0917200594,13.687488,3.992184,14.2578,127.19,3.7800000000000002,127.2461571129,134.81,86.567488,34.142184,93.0570723101,13.687488,3.992184,14.2578,72.88,30.15,78.8702535814,135.35,13.687488,4.5521840000000005,14.4246215521,13.687488,3.992184,14.2578,0.0,0.56,0.56,134.99
2019-11-01 15:30:00,88.575664,37.864152,96.3293426725,13.145664,3.834152,13.6934,75.43,34.03,82.7509867011,135.56,148.435664,7.684152,148.6344258208,13.145664,3.834152,13.6934,135.29,3.85,135.3447693854,132.42,141.645664,7.624152,141.8507025845,13.145664,3.834152,13.6934,128.5,3.79,128.5558792899,135.12,86.385664,34.084152,92.8666375093,13.145664,3.834152,13.6934,73.24,30.25,79.2411515565,135.56,13.145664,4.394152,13.8606296322,13.145664,3.834152,13.6934,0.0,0.56,0.56,135.46
2019-11-01 16:00:00,89.7248,37.8714,97.3898489217,13.9248,4.0614,14.505,75.8,33.81,82.9985307099,135.41,151.8748,8.2914,152.1009605131,13.9248,4.0614,14.505,137.95,4.23,138.0148376081,132.19,144.9348,8.2114,145.1672254367,13.9248,4.0614,14.505,131.01,4.15,131.0757132348,134.86,87.5348,34.3414,94.0301705039,13.9248,4.0614,14.505,73.61,30.28,79.5946637659,135.41,13.9248,4.6614,14.6843013113,13.9248,4.0614,14.505,0.0,0.6000000000000001,0.6000000000000001,135.34
2019-11-01 16:30:00,93.62008,36.87044,100.6188288791,11.59008,3.38044,12.073,82.03,33.49,88.6030529948,135.33,156.19008,8.02044,156.3958712633,11.59008,3.38044,12.073,144.6,4.64,144.6744262128,131.92,148.93008,7.91044,149.1400140465,11.59008,3.38044,12.073,137.34,4.53,137.4146880795,134.67,91.20008,33.75044,97.2447777117,11.59008,3.38044,12.073,79.61,30.37,85.2061558809,135.33,11.59008,3.94044,12.2416102617,11.59008,3.38044,12.073,0.0,0.56,0.56,135.28
2019-11-01 17:00:00,98.492864,33.498752,104.0336995616,8.292864,2.418752,8.6384,90.2,31.08,95.4044359556,134.13,163.642864,9.538752,163.9206354546,8.292864,2.418752,8.6384,155.35,7.12,155.5130762991,130.22,155.852864,9.328752,156.1318059554,8.292864,2.418752,8.6384,147.56,6.91,147.721703551,133.17,95.752864,34.048752,101.6264162359,8.292864,2.418752,8.6384,87.46,31.63,93.0038090618,134.13,8.292864,2.978752,8.8116148804,8.292864,2.418752,8.6384,0.0,0.56,0.56,134.07
2019-11-01 17:30:00,101.227376,35.077568,107.1327094245,7.637376,2.2275679999999998,7.9556000000000004,93.59,32.85,99.1877542845,133.62,170.767376,14.647568,171.3944221795,7.637376,2.2275679999999998,7.9556000000000004,163.13,12.42,163.6021188738,130.59,162.557376,14.787568,163.2285902021,7.637376,2.2275679999999998,7.9556000000000004,154.92,12.56,155.4283114494,133.47,98.337376,31.677568,103.313638175,7.637376,2.2275679999999998,7.9556000000000004,90.7,29.45,95.3613784506,133.62,7.677376,2.787568,8.1677804574,7.637376,2.2275679999999998,7.9556000000000004,0.04,0.56,0.5614267539000001,133.6
2019-11-01 18:00:00,98.797824,40.091032,106.6222344258,7.9578240000000005,2.3210319999999998,8.2894,90.84,37.77,98.3792584847,134.39,171.017824,18.491032,172.0145760978,7.9578240000000005,2.3210319999999998,8.2894,163.06,16.17,163.8597952519,133.05,162.677824,17.801032,163.6488654456,7.9578240000000005,2.3210319999999998,8.2894,154.72,15.48,155.4924718435,135.52,95.997824,27.731032,99.9229320453,7.9578240000000005,2.3210319999999998,8.2894,88.04,25.41,91.6335620829,134.39,7.9578240000000005,2.881032,8.463291806400001,7.9578240000000005,2.3210319999999998,8.2894,0.0,0.56,0.56,134.38
2019-11-01 18:30:00,96.461552,42.857536,105.5537749502,8.631552,2.5175359999999998,8.9912,87.83,40.34,96.6510450021,135.12,167.501552,16.157536,168.2790417491,8.631552,2.5175359999999998,8.9912,158.87,13.64,159.4544652871,134.04,159.351552,15.587536,160.1121119821,8.631552,2.5175359999999998,8.9912,150.72,13.07,151.2856348104,136.39,93.791552,26.107536,97.3573760049,8.631552,2.5175359999999998,8.9912,85.16,23.59,88.3669265053,135.12,8.631552,3.077536,9.1637829394,8.631552,2.5175359999999998,8.9912,0.0,0.56,0.56,135.12
2019-11-01 19:00:00,93.977808,43.813944,103.6893923471,8.687808,2.533944,9.0498,85.29,41.28,94.7545381499,135.28,162.937808,14.423944,163.5749963667,8.687808,2.533944,9.0498,154.25,11.89,154.7075777071,134.55,155.027808,13.933944,155.6527418605,8.687808,2.533944,9.0498,146.34,11.4,146.7833628175,136.75,91.427808,25.463944,94.9076209781,8.687808,2.533944,9.0498,82.74,22.93,85.8585610175,135.28,8.687808,3.133944,9.2357789514,8.687808,2.533944,9.0498,0.0,0.6000000000000001,0.6000000000000001,135.31
2019-11-01 19:30:00,91.403136,41.289248,100.2962375717,10.283136,2.9992479999999997,10.7116,81.12,38.29,89.7027229241,135.34,155.753136,7.369248,155.9273715225,10.283136,2.9992479999999997,10.7116,145.47,4.37,145.5356238177,133.09,148.343136,7.069248,148.5114819319,10.283136,2.9992479999999997,10.7116,138.06,4.07,138.1199786418,135.53,88.993136,28.799248,93.5370244367,10.283136,2.9992479999999997,10.7116,78.71,25.8,82.830574669,135.34,10.283136,3.559248,10.8816879352,10.283136,2.9992479999999997,10.7116,0.0,0.56,0.56,135.37
2019-11-01 20:00:00,87.913104,40.315072,96.7161769575,11.743104,3.425072,12.2324,76.17,36.89,84.6329782059,135.34,148.613104,3.9850719999999997,148.6665244073,11.743104,3.425072,12.2324,136.87,0.56,136.8711456078,132.35,141.693104,3.895072,141.7466306726,11.743104,3.425072,12.2324,129.95,0.47000000000000003,129.9508499395,134.89,85.703104,30.745072,91.0509829025,11.743104,3.425072,12.2324,73.96,27.32,78.8445559313,135.34,11.783104,3.9850719999999997,12.4387434542,11.743104,3.425072,12.2324,0.04,0.56,0.5614267539000001,135.37
2019-11-01 20:30:00,85.251072,41.924896,95.0023272439,13.251072,3.864896,13.8032,72.0,38.06,81.4405525522,135.53,144.461072,6.5048960000000005,144.6074513826,13.251072,3.864896,13.8032,131.21,2.64,131.2365562639,132.71,137.811072,6.284896,137.9543094054,13.251072,3.864896,13.8032,124.56,2.42,124.5835061314,135.31,83.181072,30.184896,88.4885229033,13.251072,3.864896,13.8032,69.93,26.32,74.7191227197,135.53,13.251072,4.424896,13.9703476607,13.251072,3.864896,13.8032,0.0,0.56,0.56,135.69
2019-11-01 21:00:00,81.974384,43.487112,92.7950889987,13.704384,3.997112,14.2754,68.27,39.49,78.86858056290001,135.86,138.844384,8.587112,139.1096742173,13.704384,3.997112,14.2754,125.14,4.59,125.2241498274,133.29,132.514384,8.267112,132.7720117635,13.704384,3.997112,14.2754,118.81,4.27,118.8867065739,135.71,80.064384,29.307112,85.2596762783,13.704384,3.997112,14.2754,66.36,25.31,71.0228533643,135.86,13.704384,4.597112,14.4548808214,13.704384,3.997112,14.2754,0.0,0.6000000000000001,0.6000000000000001,135.94
2019-11-01 21:30:00,77.8568,45.7374,90.2972373055,14.3568,4.1874,14.955,63.5,41.55,75.8857858891,136.07,131.8168,11.5174,132.3190056832,14.3568,4.1874,14.955,117.46,7.33,117.6884892417,133.78,125.8868,11.0674,126.3723615234,14.3568,4.1874,14.955,111.53,6.88,111.7420032933,136.16,76.1168,27.7774,81.0268547643,14.3568,4.1874,14.955,61.76,23.59,66.1119179876,136.07,14.3568,4.7474,15.1213594958,14.3568,4.1874,14.955,0.0,0.56,0.56,136.19
2019-11-01 22:00:00,73.539488,46.218184,86.8572209293,15.079488,4.398184,15.7078,58.46,41.82,71.878258187,136.54,124.509488,16.668184,125.6202251227,15.079488,4.398184,15.7078,109.43,12.27,110.1157472844,133.96,118.979488,16.008184,120.0515744158,15.079488,4.398184,15.7078,103.9,11.61,104.5466503528,136.33,71.989488,28.168184,77.3041588297,15.079488,4.398184,15.7078,56.91,23.77,61.6746382235,136.54,15.079488,4.958184,15.8737061495,15.079488,4.398184,15.7078,0.0,0.56,0.56,136.65
2019-11-01 22:30:00,70.264816,41.923488,81.8212882666,14.754816,4.303488,15.3696,55.51,37.62,67.0568751136,137.17,115.854816,25.373488,118.6008106367,14.754816,4.303488,15.3696,101.1,21.07,103.2722368306,132.97,110.814816,24.263488,113.4400295092,14.754816,4.303488,15.3696,96.06,19.96,98.1117994943,135.44,68.834816,32.663488,76.1914387716,14.754816,4.303488,15.3696,54.08,28.36,61.0650145337,137.17,14.754816,4.903488,15.5482728867,14.754816,4.303488,15.3696,0.0,0.6000000000000001,0.6000000000000001,137.31
2019-11-01 23:00:00,66.310384,42.285112,78.6453922559,12.600384,3.675112,13.1254,53.71,38.61,66.1475335897,137.13,109.710384,26.745112,112.9232897737,12.600384,3.675112,13.1254,97.11,23.07,99.8127096116,133.08,104.870384,25.555112,107.9391550349,12.600384,3.675112,13.1254,92.27,21.88,94.828726133,135.55,64.960384,31.075112,72.0105136438,12.600384,3.675112,13.1254,52.36,27.4,59.0959355624,137.13,12.600384,4.275112,13.3058731228,12.600384,3.675112,13.1254,0.0,0.6000000000000001,0.6000000000000001,137.22
2019-11-01 23:30:00,62.164512,44.093816,76.2147699704,13.624512,3.973816,14.1922,48.54,40.12,62.9741693077,137.73,103.434512,28.253816,107.2239543723,13.624512,3.973816,14.1922,89.81,24.28,93.0341577057,133.87,98.924512,26.993816,102.5413339911,13.624512,3.973816,14.1922,85.3,23.02,88.3516293002,136.19,61.034512,30.523816,68.2415928762,13.624512,3.973816,14.1922,47.41,26.55,54.3379296624,137.73,13.664512,4.533816,14.3970266277,13.624512,3.973816,14.1922,0.04,0.56,0.5614267539000001,137.84
2019-11-02 00:00:00,58.495744,45.834592,74.3139414237,16.815744,4.904592,17.5164,41.68,40.93,58.4164985257,138.19,97.25574399999999,30.814592,102.0206783996,16.815744,4.904592,17.5164,80.44,25.91,84.5098911371,134.57,93.225744,29.664592,97.8316276205,16.815744,4.904592,17.5164,76.41,24.76,80.3215145525,136.84,57.635744,31.084592,65.4838212556,16.815744,4.904592,17.5164,40.82,26.18,48.493966635,138.19,16.815744,5.504592,17.6937779844,16.815744,4.904592,17.5164,0.0,0.6000000000000001,0.6000000000000001,138.31
2019-11-02 00:30:00,57.568144,39.637792,69.894533107,20.358144,5.937792,21.2064,37.21,33.7,50.2023316192,137.32,93.428144,39.687792,101.5083194872,20.358144,5.937792,21.2064,73.07,33.75,80.4878090148,130.87,89.798144,37.817792,97.4366053267,20.358144,5.937792,21.2064,69.44,31.88,76.4084288544,133.8,56.898144,38.327792,68.6033412469,20.358144,5.937792,21.2064,36.54,32.39,48.8291275777,137.32,20.358144,6.537792,21.3821596514,20.358144,5.937792,21.2064,0.0,0.6000000000000001,0.6000000000000001,137.44
2019-11-02 01:00:00,59.74672,39.08696,71.3965054663,18.36672,5.35696,19.132,41.38,33.73,53.3855532893,137.13,96.22672,38.94696,103.8096687944,18.36672,5.35696,19.132,77.86,33.59,84.7966255225,130.54,92.38672,37.25696,99.6161989879,18.36672,5.35696,19.132,74.02,31.9,80.6013052004,133.48,58.92672,37.47696,69.8346680439,18.36672,5.35696,19.132,40.56,32.12,51.7378778073,137.13,18.36672,5.9569600000000005,19.3085933201,18.36672,5.35696,19.132,0.0,0.6000000000000001,0.6000000000000001,137.25
2019-11-02 01:30:00,62.59552,38.04536,73.2505873123,16.23552,4.73536,16.912,46.36,33.31,57.0859501103,137.3,98.69552,37.91536,105.7278591101,16.23552,4.73536,16.912,82.46,33.18,88.8851168644,130.6,94.61552,36.24536,101.3203964974,16.23552,4.73536,16.912,78.38,31.51,84.4766506202,133.58,61.57552,37.46536,72.0777209906,16.23552,4.73536,16.912,45.34,32.73,55.9193034649,137.3,16.23552,5.29536,17.0772640432,16.23552,4.73536,16.912,0.0,0.56,0.56,137.35
2019-11-02 02:00:00,59.753312,38.972216,71.3392732996,18.693312,5.452216,19.4722,41.06,33.52,53.0048488348,137.97,95.223312,39.182216,102.9695352953,18.693312,5.452216,19.4722,76.53,33.73,83.63344905,131.46,91.423312,37.492216,98.8123890898,18.693312,5.452216,19.4722,72.73,32.04,79.4746154442,134.33,58.923312,38.522216,70.398279969,18.693312,5.452216,19.4722,40.23,33.07,52.0776132326,137.97,18.693312,6.052216,19.6486445344,18.693312,5.452216,19.4722,0.0,0.6000000000000001,0.6000000000000001,138.05
2019-11-02 02:30:00,57.44104,39.64072,69.7915450352,20.47104,5.97072,21.324,36.97,33.67,50.0044977977,138.07,91.96104,40.10072,100.3239783023,20.47104,5.97072,21.324,71.49,34.13,79.2191706596,131.68,88.43104,38.38072,96.4008739753,20.47104,5.97072,21.324,67.96,32.41,75.2925607215,134.47,56.78104,39.13072,68.9586814781,20.47104,5.97072,21.324,36.31,33.16,49.1731806984,138.07,20.47104,6.57072,21.4997172074,20.47104,5.97072,21.324,0.0,0.6000000000000001,0.6000000000000001,138.14
2019-11-02 03:00:00,56.802624,39.547432,69.2137086933,19.842624,5.787432,20.6694,36.96,33.76,50.0577586394,138.33,89.792624,40.247432,98.40005644,19.842624,5.787432,20.6694,69.95,34.46,77.9775230435,132.02,86.352624,38.507432,94.5494473327,19.842624,5.787432,20.6694,66.51,32.72,74.1227259348,134.76,56.122624,39.127432,68.4156770014,19.842624,5.787432,20.6694,36.28,33.34,49.2726496142,138.33,19.842624,6.387432,20.8453595498,19.842624,5.787432,20.6694,0.0,0.6000000000000001,0.6000000000000001,138.41
2019-11-02 03:30:00,55.865248,39.674864,68.5202215957,19.285248,5.624864,20.0888,36.58,34.05,49.9749827414,138.78,88.635248,40.854864,97.5977822519,19.285248,5.624864,20.0888,69.35,35.23,77.7854446539,132.69,85.205248,39.084864,93.7419910213,19.285248,5.624864,20.0888,65.92,33.46,73.925760057,135.28,55.215248,39.124864,67.6718449188,19.285248,5.624864,20.0888,35.93,33.5,49.1244837123,138.78,19.285248,6.224864,20.2649875954,19.285248,5.624864,20.0888,0.0,0.6000000000000001,0.6000000000000001,138.88
2019-11-02 04:00:00,54.20384,40.47612,67.6488917943,21.00384,6.12612,21.879,33.2,34.35,47.7719844679,139.18,86.19384,42.52612,96.1137291764,21.00384,6.12612,21.879,65.19,36.4,74.6638875227,133.36,82.98384,40.69612,92.4256018871,21.00384,6.12612,21.879,61.98,34.57,70.9690446603,135.81,53.66384,39.67612,66.7383114995,21.00384,6.12612,21.879,32.66,33.55,46.8217695095,139.18,21.00384,6.72612,22.0545230055,21.00384,6.12612,21.879,0.0,0.6000000000000001,0.6000000000000001,139.3
2019-11-02 04:30:00,52.949648,40.594064,66.7198865059,21.819648,6.364064,22.7288,31.13,34.23,46.2684536158,138.8,84.989648,42.644064,95.0881510053,21.819648,6.364064,22.7288,63.17,36.28,72.8470129793,132.84,81.889648,40.814064,91.4970068896,21.819648,6.364064,22.7288,60.07,34.45,69.2474360536,135.43,52.519648,39.744064,65.8627667903,21.819648,6.364064,22.7288,30.7,33.38,45.3510132191,138.8,21.819648,6.964064,22.904043884,21.819648,6.364064,22.7288,0.0,0.6000000000000001,0.6000000000000001,138.88
2019-11-02 05:00:00,52.276128,40.119704,65.8967693269,20.056128,5.849704,20.8918,32.22,34.27,47.0378709127,138.61,84.536128,42.369704,94.5597628713,20.056128,5.849704,20.8918,64.48,36.52,74.1038514519,132.64,81.386128,40.519704,90.9150605955,20.056128,5.849704,20.8918,61.33,34.67,70.4512441338,135.21,51.786128,38.999704,64.8288513343,20.056128,5.849704,20.8918,31.73,33.15,45.8880747036,138.61,20.056128,6.449704,21.0676755253,20.056128,5.849704,20.8918,0.0,0.6000000000000001,0.6000000000000001,138.63
2019-11-02 05:30:00,54.11136,39.94248,67.256531204,20.03136,5.84248,20.866,34.08,34.1,48.2105424155,138.56,85.10136,42.17248,94.9776791841,20.03136,5.84248,20.866,65.07,36.33,74.5249877558,132.64,81.89136,40.34248,91.2891589139,20.03136,5.84248,20.866,61.86,34.5,70.8301461244,135.16,53.54136,39.15248,66.3294347993,20.03136,5.84248,20.866,33.51,33.31,47.2490867637,138.56,20.07136,6.44248,21.0799677609,20.03136,5.84248,20.866,0.04,0.6000000000000001,0.6013318551,138.6
2019-11-02 06:00:00,54.609072,40.463896,67.9667391023,21.579072,6.293896,22.4782,33.03,34.17,47.5244126739,138.25,86.979072,42.413896,96.7693006065,21.579072,6.293896,22.4782,65.4,36.12,74.7115412771,132.3,83.779072,40.573896,93.0869160613,21.579072,6.293896,22.4782,62.2,34.28,71.020830747,134.84,54.099072,39.133896,66.7695395177,21.579072,6.293896,22.4782,32.52,32.84,46.2170531298,138.25,21.579072,6.893896,22.6535240181,21.579072,6.293896,22.4782,0.0,0.6000000000000001,0.6000000000000001,138.31
2019-11-02 06:30:00,58.860192,38.910056,70.5585902651,20.160192,5.880056,21.0002,38.7,33.03,50.8789828908,137.15,93.590192,39.290056,101.5028696101,20.160192,5.880056,21.0002,73.43,33.41,80.6733723108,130.71,90.000192,37.580056,97.5309959398,20.160192,5.880056,21.0002,69.84,31.7,76.6975592832,133.49,58.140192,38.790056,69.8924199773,20.160192,5.880056,21.0002,37.98,32.91,50.2548355882,137.15,20.160192,6.480056,21.1760352106,20.160192,5.880056,21.0002,0.0,0.6000000000000001,0.6000000000000001,137.17
2019-11-02 07:00:00,62.092512,36.722816,72.1390688978,19.072512,5.562816,19.8672,43.02,31.16,53.1193561708,136.8,99.912512,37.202816,106.614068361,19.072512,5.562816,19.8672,80.84,31.64,86.8112619422,130.23,95.932512,35.562816,102.3120752428,19.072512,5.562816,19.8672,76.86,30.0,82.5073305834,133.08,61.192512,39.842816,73.0203636781,19.072512,5.562816,19.8672,42.12,34.28,54.3066552091,136.8,19.072512,6.162816,20.0434781173,19.072512,5.562816,19.8672,0.0,0.6000000000000001,0.6000000000000001,136.83
2019-11-02 07:30:00,67.072448,35.074464,75.6897040924,17.192448,5.014464,17.9088,49.88,30.06,58.2375995384,136.37,106.122448,34.384464,111.5538674098,17.192448,5.014464,17.9088,88.93,29.37,93.6543741637,129.48,101.752448,32.854464,106.9250975156,17.192448,5.014464,17.9088,84.56,27.84,89.0250481606,132.48,65.912448,39.944463999999996,77.0714668707,17.192448,5.014464,17.9088,48.72,34.93,59.9478381595,136.37,17.192448,5.574464,18.073597238,17.192448,5.014464,17.9088,0.0,0.56,0.56,136.39
2019-11-02 08:00:00,70.223328,38.344304,80.0100084029,16.643328,4.854304,17.3368,53.58,33.49,63.1854136649,136.14,112.773328,27.064304,115.9754286873,16.643328,4.854304,17.3368,96.13,22.21,98.6623585771,130.75,108.063328,25.194304,110.9614158727,16.643328,4.854304,17.3368,91.42,20.34,93.655389594,133.51,68.903328,36.364304,77.9104050489,16.643328,4.854304,17.3368,52.26,31.51,61.0244844304,136.14,16.643328,5.454304,17.5142741511,16.643328,4.854304,17.3368,0.0,0.6000000000000001,0.6000000000000001,136.15
2019-11-02 08:30:00,73.499568,40.673624,84.0031558067,20.309568,5.923624,21.1558,53.19,34.75,63.5353334767,135.63,121.009568,22.073624,123.0063430236,20.309568,5.923624,21.1558,100.7,16.15,101.9868251295,130.86,115.999568,21.153624,117.9125760236,20.309568,5.923624,21.1558,95.69,15.23,96.8944219241,133.62,72.189568,35.693624,80.5317857885,20.309568,5.923624,21.1558,51.88,29.77,59.8146077476,135.63,20.349568,6.483624,21.3574881004,20.309568,5.923624,21.1558,0.04,0.56,0.5614267539000001,135.64
2019-11-02 09:00:00,77.957984,39.171912,87.2461228885,22.257984,6.491912,23.1854,55.7,32.68,64.5791947921,135.0,128.997984,19.881912,130.5211488642,22.257984,6.491912,23.1854,106.74,13.39,107.5765759819,129.93,123.697984,19.101912,125.1641893184,22.257984,6.491912,23.1854,101.44,12.61,102.220769416,132.81,76.537984,37.601912,85.2758276468,22.257984,6.491912,23.1854,54.28,31.11,62.5631720743,135.0,22.257984,7.051912,23.3483899788,22.257984,6.491912,23.1854,0.0,0.56,0.56,135.01
2019-11-02 09:30:00,80.36288,38.31584,89.0297482688,22.92288,6.68584,23.878,57.44,31.63,65.5729403031,134.93,132.07288,18.89584,133.4177589409,22.92288,6.68584,23.878,109.15,12.21,109.8308089745,129.56,126.61288,18.17584,127.9108382491,22.92288,6.68584,23.878,103.69,11.49,104.3246672652,132.73,78.85288,38.93584,87.9418917286,22.92288,6.68584,23.878,55.93,32.25,64.5618106933,134.93,22.92288,7.28584,24.052897788,22.92288,6.68584,23.878,0.0,0.6000000000000001,0.6000000000000001,135.12
2019-11-02 10:00:00,80.311296,38.874128,89.2250082262,26.551296,7.744128,27.6576,53.76,31.13,62.1225764115,135.02,132.411296,19.224128,133.7995456112,26.551296,7.744128,27.6576,105.86,11.48,106.4806555201,129.71,127.161296,18.544128,128.5063418034,26.551296,7.744128,27.6576,100.61,10.8,101.1880037356,132.83,78.961296,40.544128,88.7621123074,26.551296,7.744128,27.6576,52.41,32.8,61.827567476,135.02,26.551296,8.304128,27.8195949129,26.551296,7.744128,27.6576,0.0,0.56,0.56,135.07
2019-11-02 10:30:00,81.46576,38.46168,90.0886834225,27.36576,7.98168,28.506,54.1,30.48,62.0954136793,135.09,134.26576,18.46168,135.5290667599,27.36576,7.98168,28.506,106.9,10.48,107.4124778599,129.71,128.92576,17.82168,130.1516956079,27.36576,7.98168,28.506,101.56,9.84,102.0355781088,132.9,80.10576,41.36168,90.1538759988,27.36576,7.98168,28.506,52.74,33.38,62.4157992819,135.09,27.36576,8.54168,28.6678411744,27.36576,7.98168,28.506,0.0,0.56,0.56,135.14
2019-11-02 11:00:00,80.75384,38.53612,89.4774564871,27.00384,7.87612,28.129,53.75,30.66,61.8797066897,135.3,132.31384,18.60612,133.6156426359,27.00384,7.87612,28.129,105.31,10.73,105.8552266069,129.95,127.10384,17.96612,128.3673151959,27.00384,7.87612,28.129,100.1,10.09,100.6072467569,133.09,79.38384,41.39612,89.5289495314,27.00384,7.87612,28.129,52.38,33.52,62.1872559292,135.3,27.00384,8.47612,28.3028617811,27.00384,7.87612,28.129,0.0,0.6000000000000001,0.6000000000000001,135.42
2019-11-02 11:30:00,81.431712,38.118416,89.9118310213,26.771712,7.808416,27.8872,54.66,30.31,62.5012935866,135.09,134.281712,17.808416,135.4574392866,26.771712,7.808416,27.8872,107.51,10.0,107.9740714246,129.58,128.951712,17.188416,130.0922198762,26.771712,7.808416,27.8872,102.18,9.38,102.609633076,132.79,80.031712,41.418416,90.1141504404,26.771712,7.808416,27.8872,53.26,33.61,62.9782478321,135.09,26.771712,8.368416,28.0491523893,26.771712,7.808416,27.8872,0.0,0.56,0.56,135.12
2019-11-02 12:00:00,81.986016,37.980088,90.3559289922,27.326016,7.970088,28.4646,54.66,30.01,62.3563605416,135.28,134.226016,17.550088,135.3684932325,27.326016,7.970088,28.4646,106.9,9.58,107.3284044417,129.82,128.896016,16.960088,130.0070287548,27.326016,7.970088,28.4646,101.57,8.99,101.9670780203,132.97,80.576016,42.020088,90.8745407139,27.326016,7.970088,28.4646,53.25,34.05,63.2057354992,135.28,27.366016,8.570088,28.6765625562,27.326016,7.970088,28.4646,0.04,0.6000000000000001,0.6013318551,135.27
2019-11-02 12:30:00,75.915824,40.415032,86.0034135669,35.605824,10.385032,37.0894,40.31,30.03,50.2662610505,135.48,124.615824,21.225032,126.4104646562,35.605824,10.385032,37.0894,89.01,10.84,89.6676402054,130.43,120.145824,20.585031999999998,121.8965240156,35.605824,10.385032,37.0894,84.54,10.2,85.1531068136,133.46,75.075824,44.645032,87.3473424413,35.605824,10.385032,37.0894,39.47,34.26,52.2649834976,135.48,35.605824,10.945032,37.2500795731,35.605824,10.385032,37.0894,0.0,0.56,0.56,135.49
2019-11-02 13:00:00,72.822784,41.133312,83.6367576225,36.422784,10.623312,37.9404,36.4,30.51,47.4954745213,135.77,121.482784,22.593312,123.5658713218,36.422784,10.623312,37.9404,85.06,11.97,85.8981053342,130.92,117.252784,21.893312,119.2792205964,36.422784,10.623312,37.9404,80.83,11.27,81.611897417,133.78,72.162784,44.623312,84.8451964962,36.422784,10.623312,37.9404,35.74,34.0,49.3289732307,135.77,36.422784,11.183312,38.1009929214,36.422784,10.623312,37.9404,0.0,0.56,0.56,135.75
2019-11-02 13:30:00,73.18112,40.88616,83.8281241828,33.14112,9.66616,34.522,40.04,31.22,50.7729258562,135.64,124.41112,21.84616,126.314613115,33.14112,9.66616,34.522,91.27,12.18,92.079125213,130.66,119.93112,21.13616,121.7793529462,33.14112,9.66616,34.522,86.79,11.47,87.5446457529,133.6,72.37112,42.90616,84.1339264269,33.14112,9.66616,34.522,39.23,33.24,51.4187757536,135.64,33.14112,10.26616,34.6947816826,33.14112,9.66616,34.522,0.0,0.6000000000000001,0.6000000000000001,135.59
2019-11-02 14:00:00,75.207312,40.699216,85.5135425607,28.317312,8.259216,29.4972,46.89,32.44,57.0177665294,135.81,124.897312,21.599216,126.7511920127,28.317312,8.259216,29.4972,96.58,13.34,97.4969332851,130.91,120.127312,20.839216,121.9214665752,28.317312,8.259216,29.4972,91.81,12.58,92.6678612033,133.77,74.107312,40.469216,84.4372615349,28.317312,8.259216,29.4972,45.79,32.21,55.9839994999,135.81,28.317312,8.819216,29.6588726987,28.317312,8.259216,29.4972,0.0,0.56,0.56,135.81
2019-11-02 14:30:00,74.595616,41.937888,85.5762372176,25.775616,7.517888,26.8496,48.82,34.42,59.7338162183,136.59,123.765616,22.757888,125.8405704456,25.775616,7.517888,26.8496,97.99,15.24,99.1680276097,131.76,118.925616,21.887888,120.9230407411,25.775616,7.517888,26.8496,93.15,14.37,94.2518933497,134.53,73.435616,38.387888,82.8638621016,25.775616,7.517888,26.8496,47.66,30.87,56.7840866793,136.59,25.775616,8.117888,27.0237393001,25.775616,7.517888,26.8496,0.0,0.6000000000000001,0.6000000000000001,136.58
2019-11-02 15:00:00,73.68632,41.33976,84.4905291261,22.45632,6.54976,23.392,51.23,34.79,61.9262222326,136.04,123.63632,22.26976,125.6259600306,22.45632,6.54976,23.392,101.18,15.72,102.3939002089,131.18,118.62632,21.36976,120.5357641499,22.45632,6.54976,23.392,96.17,14.82,97.3051966752,133.97,72.40632,36.63976,81.1489198252,22.45632,6.54976,23.392,49.95,30.09,58.3130397081,136.04,22.45632,7.10976,23.5549356866,22.45632,6.54976,23.392,0.0,0.56,0.56,136.03
2019-11-02 15:30:00,75.30008,40.63544,85.5648352537,18.67008,5.44544,19.448,56.63,35.19,66.6730305296,135.99,125.59008,21.48544,127.4146472208,18.67008,5.44544,19.448,106.92,16.04,108.1164557318,131.15,120.32008,20.55544,122.0632940929,18.67008,5.44544,19.448,101.65,15.11,102.7668944748,133.87,73.80008,34.98544,81.6727177214,18.67008,5.44544,19.448,55.13,29.54,62.5454115024,135.99,18.67008,6.04544,19.6244549478,18.67008,5.44544,19.448,0.0,0.6000000000000001,0.6000000000000001,136.01
2019-11-02 16:00:00,77.916192,39.173056,87.2092959045,15.336192,4.473056,15.975200000000001,62.58,34.7,71.5565957826,135.97,129.556192,19.713056,131.0473634317,15.336192,4.473056,15.975200000000001,114.22,15.24,115.2322263952,131.0,123.936192,18.823056,125.3574374524,15.336192,4.473056,15.975200000000001,108.6,14.35,109.543975188,133.72,76.176192,34.433056,83.5969351898,15.336192,4.473056,15.975200000000001,60.84,29.96,67.8167177029,135.97,15.336192,5.033056,16.1409552927,15.336192,4.473056,15.975200000000001,0.0,0.56,0.56,135.97
2019-11-02 16:30:00,81.4756,38.1158,89.9504730671,15.1056,4.4058,15.735,66.37,33.71,74.4401840406,135.33,135.3256,17.9858,136.5155925783,15.1056,4.4058,15.735,120.22,13.58,120.9845643047,130.05,129.3856,17.1758,130.5206558097,15.1056,4.4058,15.735,114.28,12.77,114.9912661901,132.93,79.5656,34.7658,86.8294048868,15.1056,4.4058,15.735,64.46,30.36,71.2518154155,135.33,15.1056,4.9658,15.9008905725,15.1056,4.4058,15.735,0.0,0.56,0.56,135.34
2019-11-02 17:00:00,86.294224,39.826232,95.0411587213,14.764224,4.306232,15.3794,71.53,35.52,79.8637045221,134.82,145.834224,9.746232,146.1595358773,14.764224,4.306232,15.3794,131.07,5.44,131.1828437716,130.92,139.394224,8.936232,139.6803705856,14.764224,4.306232,15.3794,124.63,4.63,124.7159725135,133.66,84.184224,32.476232,90.2313095073,14.764224,4.306232,15.3794,69.42,28.17,74.9178570169,134.82,14.764224,4.906232,15.5580661639,14.764224,4.306232,15.3794,0.0,0.6000000000000001,0.6000000000000001,134.83
2019-11-02 17:30:00,90.309104,41.183072,99.2561317231,14.239104,4.153072,14.8324,76.07,37.03,84.604171292,134.82,153.449104,5.003072,153.5306426999,14.239104,4.153072,14.8324,139.21,0.85,139.2125949762,131.69,146.469104,4.773072,146.5468547697,14.239104,4.153072,14.8324,132.23,0.62,132.23145352,134.28,88.039104,30.793072,93.2689504408,14.239104,4.153072,14.8324,73.8,26.64,78.461006876,134.82,14.239104,4.713072,14.998837635000001,14.239104,4.153072,14.8324,0.0,0.56,0.56,134.83
2019-11-02 18:00:00,90.022256,41.329408,99.0561787117,12.992256,3.789408,13.5336,77.03,37.54,85.6905624909,135.18,153.732256,5.199408,153.8201559562,12.992256,3.789408,13.5336,140.74,1.4100000000000001,140.7470628468,132.18,146.652256,4.949408,146.7357517084,12.992256,3.789408,13.5336,133.66,1.16,133.6650335727,134.72,87.722256,30.219408,92.7815004061,12.992256,3.789408,13.5336,74.73,26.43,79.2661201271,135.18,13.032256,4.349408,13.7388881064,12.992256,3.789408,13.5336,0.04,0.56,0.5614267539000001,135.19
2019-11-02 18:30:00,88.193152,42.036336,97.6989539555,11.713152000000001,3.416336,12.2012,76.48,38.62,85.6778547817,135.55,150.413152,6.686336,150.561692949,11.713152000000001,3.416336,12.2012,138.7,3.27,138.7385415088,132.82,143.433152,6.346336,143.5734831829,11.713152000000001,3.416336,12.2012,131.72,2.93,131.7525836559,135.25,85.903152,29.176336,90.7227099789,11.713152000000001,3.416336,12.2012,74.19,25.76,78.5349202584,135.55,11.713152000000001,3.976336,12.369687860199999,11.713152000000001,3.416336,12.2012,0.0,0.56,0.56,135.56
2019-11-02 19:00:00,84.89136,43.96748,95.6016856556,12.23136,3.56748,12.741,72.66,40.4,83.136247209,136.07,145.33136,9.12748,145.6177018449,12.23136,3.56748,12.741,133.1,5.5600000000000005,133.2160786092,133.62,138.63136,8.68748,138.9032983201,12.23136,3.56748,12.741,126.4,5.12,126.5036537022,135.93,82.74136,28.14748,87.3980164821,12.23136,3.56748,12.741,70.51,24.58,74.6715240236,136.07,12.23136,4.16748,12.9218441795,12.23136,3.56748,12.741,0.0,0.6000000000000001,0.6000000000000001,136.08
2019-11-02 19:30:00,80.8752,46.4186,93.2495812377,13.9152,4.0586,14.495,66.96,42.36,79.233901835,136.0,139.1252,12.1086,139.6511348647,13.9152,4.0586,14.495,125.21,8.05,125.4685083995,133.72,132.8252,11.5386,133.3254403518,13.9152,4.0586,14.495,118.91,7.48,119.1450313693,135.99,78.9252,26.7586,83.3379257541,13.9152,4.0586,14.495,65.01,22.7,68.8592049039,136.0,13.9152,4.6186,14.6616594218,13.9152,4.0586,14.495,0.0,0.56,0.56,136.01
2019-11-02 20:00:00,77.269728,47.319504,90.6076504717,13.849728,4.039504,14.4268,63.42,43.28,76.7805626445,136.25,134.109728,13.509504,134.788448476,13.849728,4.039504,14.4268,120.26,9.47,120.6322863084,134.18,128.089728,12.889504,128.736621567,13.849728,4.039504,14.4268,114.24,8.85,114.5822852801,136.39,75.469728,26.219504,79.8945694926,13.849728,4.039504,14.4268,61.62,22.18,65.4902801949,136.25,13.849728,4.599504,14.593505498,13.849728,4.039504,14.4268,0.0,0.56,0.56,136.28
2019-11-02 20:30:00,76.118464,48.059552,90.0207814905,13.918464,4.059552,14.4984,62.2,44.0,76.189500589,136.25,131.688464,15.109552,132.5524428757,13.918464,4.059552,14.4984,117.77,11.05,118.2872579782,134.43,125.798464,14.399552,126.619906186,13.918464,4.059552,14.4984,111.88,10.34,112.3567977472,136.65,74.348464,25.649552,78.6485449132,13.918464,4.059552,14.4984,60.43,21.59,64.1709669555,136.25,13.958464,4.659552,14.7156427682,13.918464,4.059552,14.4984,0.04,0.6000000000000001,0.6013318551,136.51
2019-11-02 21:00:00,73.328912,48.943016,88.1620561822,14.238912,4.153016,14.8322,59.09,44.79,74.1469635252,136.25,127.918912,16.683016,129.0022134311,14.238912,4.153016,14.8322,113.68,12.53,114.3684541296,134.39,122.228912,15.913016,123.2604194659,14.238912,4.153016,14.8322,107.99,11.76,108.6284387258,136.68,71.688912,24.813016,75.8616231487,14.238912,4.153016,14.8322,57.45,20.66,61.0519295354,136.25,14.238912,4.713016,14.9986377635,14.238912,4.153016,14.8322,0.0,0.56,0.56,136.33
2019-11-02 21:30:00,71.319712,46.342416,85.0536350809,16.019712,4.672416,16.6872,55.3,41.67,69.2421757313,136.31,121.279712,23.392416,123.5150746635,16.019712,4.672416,16.6872,105.26,18.72,106.9116738247,133.08,116.069712,21.832416,118.105175298,16.019712,4.672416,16.6872,100.05,17.16,101.5109260129,135.53,69.809712,28.392416,75.3626245286,16.019712,4.672416,16.6872,53.79,23.72,58.7877750897,136.31,16.019712,5.232416,16.8525769472,16.019712,4.672416,16.6872,0.0,0.56,0.56,136.33
2019-11-02 22:00:00,68.363952,43.950736,81.2729790767,17.693952,5.160736,18.4312,50.67,38.79,63.8131099383,136.14,115.343952,28.050736,118.7058172674,17.693952,5.160736,18.4312,97.65,22.89,100.2969321565,131.79,110.523952,26.790736,113.7246125565,17.693952,5.160736,18.4312,92.83,21.63,95.3166606633,134.47,67.053952,31.590736,74.1229187218,17.693952,5.160736,18.4312,49.36,26.43,55.9906644004,136.14,17.693952,5.760736,18.6081169558,17.693952,5.160736,18.4312,0.0,0.6000000000000001,0.6000000000000001,136.15
2019-11-02 22:30:00,65.669056,44.921808,79.5637715918,16.669056,4.861808,17.3636,49.0,40.06,63.2914180596,136.43,109.179056,30.031808,113.2341633996,16.669056,4.861808,17.3636,92.51,25.17,95.8729836815,132.35,104.609056,28.681808,108.4698147291,16.669056,4.861808,17.3636,87.94,23.82,91.108923822,134.96,64.449056,30.241808,71.1916271088,16.669056,4.861808,17.3636,47.78,25.38,54.102428781,136.43,16.669056,5.421808,17.5286459808,16.669056,4.861808,17.3636,0.0,0.56,0.56,136.44
2019-11-02 23:00:00,62.350944,45.708192,77.3102776712,15.970944,4.658192,16.636400000000002,46.38,41.05,61.9371205337,136.86,103.470944,31.628192,108.1969444182,15.970944,4.658192,16.636400000000002,87.5,26.97,91.5621695898,133.05,99.160944,30.188192,103.6543281836,15.970944,4.658192,16.636400000000002,83.19,25.53,87.0192909647,135.53,61.220944,29.448192,67.9352632756,15.970944,4.658192,16.636400000000002,45.25,24.79,51.5956064021,136.86,15.970944,5.258192,16.8142688024,15.970944,4.658192,16.636400000000002,0.0,0.6000000000000001,0.6000000000000001,136.89
2019-11-02 23:30:00,58.244448,46.720464,74.6673789496,15.704448,4.580464,16.3588,42.54,42.14,59.8784702543,137.53,98.664448,32.420464,103.8545125891,15.704448,4.580464,16.3588,82.96,27.84,87.5067265986,133.89,94.564448,30.940464,99.4974730236,15.704448,4.580464,16.3588,78.86,26.36,83.1489579009,136.16,57.284448,29.030464,64.2205249334,15.704448,4.580464,16.3588,41.58,24.45,48.2358673603,137.53,15.704448,5.140464,16.5243474038,15.704448,4.580464,16.3588,0.0,0.56,0.56,137.52
2019-11-03 00:00:00,55.628352,46.984936,72.8155049228,15.068352,4.394936,15.6962,40.56,42.59,58.813448292,137.53,94.608352,33.214936,100.2694980622,15.068352,4.394936,15.6962,79.54,28.82,84.6002600469,133.99,90.668352,31.694936,96.0485243116,15.068352,4.394936,15.6962,75.6,27.3,80.3781686778,136.27,54.768352,28.494936,61.7376202849,15.068352,4.394936,15.6962,39.7,24.1,46.4424374899,137.53,15.108352,4.994936,15.9126266154,15.068352,4.394936,15.6962,0.04,0.6000000000000001,0.6013318551,137.52
2019-11-03 00:30:00,55.133216,47.209688,72.5839248564,13.953216,4.069688,14.5346,41.18,43.14,59.6393494264,137.03,93.523216,34.069688,99.535599518,13.953216,4.069688,14.5346,79.57,30.0,85.0375499412,133.41,89.593216,32.479688,95.2988692787,13.953216,4.069688,14.5346,75.64,28.41,80.799366953,135.82,54.253216,27.119688,60.6538450847,13.953216,4.069688,14.5346,40.3,23.05,46.4262048847,137.03,13.953216,4.629688,14.7012328639,13.953216,4.069688,14.5346,0.0,0.56,0.56,137.01
2019-11-03 01:00:00,57.17864,46.86752,73.9321398527,13.56864,3.95752,14.134,43.61,42.91,61.1808810005,136.92,96.74864,33.58752,102.4129915665,13.56864,3.95752,14.134,83.18,29.63,88.2997695354,133.24,92.65864,32.01752,98.0344080086,13.56864,3.95752,14.134,79.09,28.06,83.9201507387,135.67,56.21864,27.06752,62.3954014524,13.56864,3.95752,14.134,42.65,23.11,48.508706435,136.92,13.56864,4.55752,14.3135942376,13.56864,3.95752,14.134,0.0,0.6000000000000001,0.6000000000000001,136.92
2019-11-03 01:30:00,58.298544,46.534992,74.5937377597,12.428544,3.6249919999999998,12.9464,45.87,42.91,62.8118221356,136.99,98.048544,33.204992,103.518541693,12.428544,3.6249919999999998,12.9464,85.62,29.58,90.5856544934,133.24,93.808544,31.634992,98.999068916,12.428544,3.6249919999999998,12.9464,81.38,28.01,86.0654663614,135.72,57.258544,26.754992,63.2010320954,12.428544,3.6249919999999998,12.9464,44.83,23.13,50.4452752991,136.99,12.428544,4.184992,13.1142237285,12.428544,3.6249919999999998,12.9464,0.0,0.56,0.56,136.97
2019-11-03 02:00:00,57.007264,46.462952,73.5434161385,11.667264,3.402952,12.1534,45.34,43.06,62.5290268595,137.3,95.457264,33.262952,101.0866619595,11.667264,3.402952,12.1534,83.79,29.86,88.9515806492,133.71,91.307264,31.692952,96.6512269226,11.667264,3.402952,12.1534,79.64,28.29,84.5154051046,136.06,55.977264,26.702952,62.020171964,11.667264,3.402952,12.1534,44.31,23.3,50.0626217851,137.3,11.667264,4.002952,12.3348560575,11.667264,3.402952,12.1534,0.0,0.6000000000000001,0.6000000000000001,137.28
2019-11-03 02:30:00,56.478288,46.221584,72.9810375569,10.188288,2.971584,10.6128,46.29,43.25,63.3508216206,137.88,93.798288,33.211584,99.5044126837,10.188288,2.971584,10.6128,83.61,30.24,88.9105713625,134.39,89.668288,31.611584,95.077305998,10.188288,2.971584,10.6128,79.48,28.64,84.4826609429,136.68,55.418288,26.631584,61.4851844854,10.188288,2.971584,10.6128,45.23,23.66,51.0445736587,137.88,10.188288,3.531584,10.7830096875,10.188288,2.971584,10.6128,0.0,0.56,0.56,137.88
2019-11-03 03:00:00,55.381184,45.964512,71.9709101279,8.621184,2.514512,8.9804,46.76,43.45,63.8310277216,138.02,91.881184,33.044512,97.6426737987,8.621184,2.514512,8.9804,83.26,30.53,88.6809365084,134.57,87.751184,31.424512,93.2082091226,8.621184,2.514512,8.9804,79.13,28.91,84.2457417321,136.8,54.311184,26.134512,60.2720285453,8.621184,2.514512,8.9804,45.69,23.62,51.434234708,138.02,8.621184,3.114512,9.1665150717,8.621184,2.514512,8.9804,0.0,0.6000000000000001,0.6000000000000001,138.02
2019-11-03 03:30:00,54.807952,42.337736,69.2560141218,7.397952,2.157736,7.7062,47.41,40.18,62.1461221638,137.91,89.057952,36.917736,96.4066286404,7.397952,2.157736,7.7062,81.66,34.76,88.7502856333,133.26,85.017952,35.127736,91.9891841401,7.397952,2.157736,7.7062,77.62,32.97,84.3319945217,135.66,53.717952,28.867736,60.9833136919,7.397952,2.157736,7.7062,46.32,26.71,53.4693042782,137.91,7.397952,2.757736,7.8952391756,7.397952,2.157736,7.7062,0.0,0.6000000000000001,0.6000000000000001,137.88
2019-11-03 04:00:00,54.783392,38.232656,66.8053592449,7.003392,2.042656,7.2952,47.78,36.19,59.9386728248,137.77,86.803392,41.512656,96.2191741332,7.003392,2.042656,7.2952,79.8,39.47,89.0276412133,131.64,82.883392,39.482656,91.8070628778,7.003392,2.042656,7.2952,75.88,37.44,84.6139941144,134.37,53.703392,32.382656,62.7111690365,7.003392,2.042656,7.2952,46.7,30.34,55.6902648584,137.77,7.003392,2.602656,7.4713665256,7.003392,2.042656,7.2952,0.0,0.56,0.56,137.74
2019-11-03 04:30:00,54.066032,38.102176,66.1431147752,6.556032,1.912176,6.8292,47.51,36.19,59.7236653262,137.77,85.846032,41.282176,95.2562820261,6.556032,1.912176,6.8292,79.29,39.37,88.5262729363,131.64,81.946032,39.252176,90.8619033549,6.556032,1.912176,6.8292,75.39,37.34,84.1304207763,134.34,52.996032,32.332176,62.0801821247,6.556032,1.912176,6.8292,46.44,30.42,55.5162138478,137.77,6.556032,2.512176,7.0208677412,6.556032,1.912176,6.8292,0.0,0.6000000000000001,0.6000000000000001,137.74
2019-11-03 05:00:00,53.435168,38.399424,65.8014661138,6.855168,1.9994239999999999,7.1408,46.58,36.4,59.1156189175,138.26,85.095168,41.619424,94.7278421112,6.855168,1.9994239999999999,7.1408,78.24,39.62,87.6997263394,132.27,81.245168,39.569424,90.3687813298,6.855168,1.9994239999999999,7.1408,74.39,37.57,83.3389284788,134.84,52.405168,32.639424,61.7384291358,6.855168,1.9994239999999999,7.1408,45.55,30.64,54.8963760188,138.26,6.855168,2.599424,7.3314618897,6.855168,1.9994239999999999,7.1408,0.0,0.6000000000000001,0.6000000000000001,138.25
2019-11-03 05:30:00,53.982064,38.184352,66.121917481,6.632064,1.934352,6.9084,47.35,36.25,59.6329187614,138.1,85.402064,41.464352,94.9357942098,6.632064,1.934352,6.9084,78.77,39.53,88.1324786898,132.07,81.532064,39.434352,90.5679058925,6.632064,1.934352,6.9084,74.9,37.5,83.7631183756,134.7,52.932064,32.534352,62.131211636,6.632064,1.934352,6.9084,46.3,30.6,55.4981981689,138.1,6.632064,2.534352,7.0998037269,6.632064,1.934352,6.9084,0.0,0.6000000000000001,0.6000000000000001,138.1
2019-11-03 06:00:00,54.642448,38.174464,66.656483744,7.352448,2.144464,7.6588,47.29,36.03,59.4517030875,138.19,86.982448,41.194464,96.2441173492,7.352448,2.144464,7.6588,79.63,39.05,88.6895675939,132.12,83.082448,39.174464,91.8549497597,7.352448,2.144464,7.6588,75.73,37.03,84.2985990394,134.74,53.592448,33.044464,62.9609965271,7.352448,2.144464,7.6588,46.24,30.9,55.6142751459,138.19,7.352448,2.744464,7.8479662487,7.352448,2.144464,7.6588,0.0,0.6000000000000001,0.6000000000000001,138.17
2019-11-03 06:30:00,57.844384,37.082112,68.7099395337,7.104384,2.072112,7.4004,50.74,35.01,61.6461491093,137.59,92.024384,38.572112,99.7812360853,7.104384,2.072112,7.4004,84.92,36.5,92.4319014194,131.16,87.864384,36.662112,95.2064096162,7.104384,2.072112,7.4004,80.76,34.59,87.8558233699,133.94,56.654384,33.462112,65.7984206947,7.104384,2.072112,7.4004,49.55,31.39,58.6560704446,137.59,7.144384,2.6321120000000002,7.6138187738,7.104384,2.072112,7.4004,0.04,0.56,0.5614267539000001,137.53
2019-11-03 07:00:00,60.5592,36.1256,70.5157831978,6.4992,1.8956,6.77,54.06,34.23,63.9857523203,137.74,96.0692,36.8756,102.903357885,6.4992,1.8956,6.77,89.57,34.98,96.1581265417,131.27,91.6792,35.0456,98.1492220652,6.4992,1.8956,6.77,85.18,33.15,91.4032543184,133.99,59.2192,34.0356,68.3032628503,6.4992,1.8956,6.77,52.72,32.14,61.7444572411,137.74,6.4992,2.4956,6.9618690019,6.4992,1.8956,6.77,0.0,0.6000000000000001,0.6000000000000001,137.72
2019-11-03 07:30:00,62.665072,35.026896,71.7899344766,5.715072,1.666896,5.9532,56.95,33.36,66.001455287,137.36,99.475072,35.876896,105.7470643375,5.715072,1.666896,5.9532,93.76,34.21,99.8061205538,130.67,94.865072,34.086896,100.8032656439,5.715072,1.666896,5.9532,89.15,32.42,94.8618938247,133.56,61.225072,34.246896,70.1524007219,5.715072,1.666896,5.9532,55.51,32.58,64.3647147123,137.36,5.715072,2.266896,6.1482408411,5.715072,1.666896,5.9532,0.0,0.6000000000000001,0.6000000000000001,137.34
2019-11-03 08:00:00,65.777648,33.238064,73.6984930299,6.027648,1.758064,6.2788,59.75,31.48,67.5355676662,136.81,104.337648,33.958064,109.7246321516,6.027648,1.758064,6.2788,98.31,32.2,103.4490024118,129.88,99.527648,32.238064,104.6185714244,6.027648,1.758064,6.2788,93.5,30.48,98.3426682575,132.93,64.247648,35.648064,73.4747898294,6.027648,1.758064,6.2788,58.22,33.89,67.3654251081,136.81,6.027648,2.358064,6.4724806867,6.027648,1.758064,6.2788,0.0,0.6000000000000001,0.6000000000000001,136.78
2019-11-03 08:30:00,70.063376,32.135568,77.0815891585,6.293376,1.8355679999999999,6.5556,63.77,30.3,70.6024284285,136.6,110.653376,31.125568,114.9476863774,6.293376,1.8355679999999999,6.5556,104.36,29.29,108.3924060993,129.29,105.513376,29.545568,109.5719539999,6.293376,1.8355679999999999,6.5556,99.22,27.71,103.0167583454,132.4,68.363376,36.625568,77.5563241099,6.293376,1.8355679999999999,6.5556,62.07,34.79,71.1549646898,136.6,6.333376,2.395568,6.7712921662,6.293376,1.8355679999999999,6.5556,0.04,0.56,0.5614267539000001,136.54
2019-11-03 09:00:00,73.480384,32.940112,80.5258828661,6.720384,1.960112,7.0004,66.76,30.98,73.597948341,136.43,115.990384,28.170112,119.3621564423,6.720384,1.960112,7.0004,109.27,26.21,112.3694664933,129.62,110.670384,26.060112,113.6972441714,6.720384,1.960112,7.0004,103.95,24.1,106.7071342507,132.82,71.650384,35.870112,80.1276635266,6.720384,1.960112,7.0004,64.93,33.91,73.2515733619,136.43,6.720384,2.560112,7.1915043322,6.720384,1.960112,7.0004,0.0,0.6000000000000001,0.6000000000000001,136.41
2019-11-03 09:30:00,75.339984,37.692912,84.2429154538,7.929984,2.312912,8.2604,67.41,35.38,76.1304965175,136.52,123.419984,19.932912,125.0192522428,7.929984,2.312912,8.2604,115.49,17.62,116.8263861463,131.66,117.689984,18.902912,119.1983742171,7.929984,2.312912,8.2604,109.76,16.59,111.0066921406,134.46,73.479984,32.122912,80.19469760530001,7.929984,2.312912,8.2604,65.55,29.81,72.0099895848,136.52,7.929984,2.912912,8.4480591002,7.929984,2.312912,8.2604,0.0,0.6000000000000001,0.6000000000000001,136.47
2019-11-03 10:00:00,75.996448,37.921464,84.9323115223,10.736448,3.131464,11.1838,65.26,34.79,73.9541188846,136.19,124.136448,20.091464,125.7518375521,10.736448,3.131464,11.1838,113.4,16.96,114.6612471588,131.16,118.486448,19.111464,120.0178587373,10.736448,3.131464,11.1838,107.75,15.98,108.9285219766,134.09,74.206448,33.211464,81.2994358271,10.736448,3.131464,11.1838,63.47,30.08,70.2370792388,136.19,10.736448,3.691464,11.3533352862,10.736448,3.131464,11.1838,0.0,0.56,0.56,136.14
2019-11-03 10:30:00,77.389088,37.290984,85.9051129396,11.969088,3.490984,12.4678,65.42,33.8,73.6357005806,135.87,127.719088,19.050984,129.132123931,11.969088,3.490984,12.4678,115.75,15.56,116.7911644775,130.66,121.979088,18.120984,123.3177520491,11.969088,3.490984,12.4678,110.01,14.63,110.9785429712,133.68,75.609088,34.200984,82.9845858865,11.969088,3.490984,12.4678,63.64,30.71,70.662250884,135.87,11.969088,4.050984,12.6360412677,11.969088,3.490984,12.4678,0.0,0.56,0.56,135.8
2019-11-03 11:00:00,79.266944,35.171192,86.7194393305,9.226944,2.691192,9.6114,70.04,32.48,77.2046112612,135.79,131.566944,17.081192,132.671126752,9.226944,2.691192,9.6114,122.34,14.39,123.18339052,130.54,125.506944,16.211192,126.5495781829,9.226944,2.691192,9.6114,116.28,13.52,117.0633537876,133.54,77.286944,34.641192,84.6952412833,9.226944,2.691192,9.6114,68.06,31.95,75.1862095068,135.79,9.226944,3.291192,9.7963483176,9.226944,2.691192,9.6114,0.0,0.6000000000000001,0.6000000000000001,135.74
2019-11-03 11:30:00,80.12448,35.13464,87.4892863338,9.44448,2.75464,9.838,70.68,32.38,77.7439824038,135.79,133.11448,16.84464,134.1760287175,9.44448,2.75464,9.838,123.67,14.09,124.4700646742,130.54,126.98448,15.98464,127.9865886599,9.44448,2.75464,9.838,117.54,13.23,118.2822239392,133.54,78.10448,34.77464,85.4961132637,9.44448,2.75464,9.838,68.66,32.02,75.7593294585,135.79,9.44448,3.31464,10.0092477639,9.44448,2.75464,9.838,0.0,0.56,0.56,135.74
2019-11-03 12:00:00,79.81552,35.30536,87.2753440417,9.99552,2.91536,10.412,69.82,32.39,76.9671650771,135.79,132.32552,17.34536,133.457501688,9.99552,2.91536,10.412,122.33,14.43,123.1781384824,130.61,126.26552,16.48536,127.3371455436,9.99552,2.91536,10.412,116.27,13.57,117.0592063872,133.58,77.83552,34.88536,85.2957004544,9.99552,2.91536,10.412,67.84,31.97,74.9956432068,135.79,9.99552,3.5153600000000003,10.595667794,9.99552,2.91536,10.412,0.0,0.6000000000000001,0.6000000000000001,135.78
2019-11-03 12:30:00,80.472912,35.465016,87.9412128961,10.782912,3.145016,11.2322,69.69,32.32,76.819779354,135.74,133.452912,17.235016,134.561233265,10.782912,3.145016,11.2322,122.67,14.09,123.4765443313,130.47,127.362912,16.375016,128.4112631435,10.782912,3.145016,11.2322,116.58,13.23,117.3282970984,133.45,78.472912,35.115016,85.9712874537,10.782912,3.145016,11.2322,67.69,31.97,74.8599826342,135.74,10.822912,3.705016,11.4395178098,10.782912,3.145016,11.2322,0.04,0.56,0.5614267539000001,135.68
2019-11-03 13:00:00,81.226288,35.540584,88.6613950562,10.836288,3.160584,11.2878,70.39,32.38,77.4804265605,135.84,132.516288,17.390584,133.6525308296,10.836288,3.160584,11.2878,121.68,14.23,122.5092457735,130.6,126.486288,16.530584,127.561911476,10.836288,3.160584,11.2878,115.65,13.37,116.4202705718,133.64,79.236288,35.110584,86.666847438,10.836288,3.160584,11.2878,68.4,31.95,75.4941222878,135.84,10.836288,3.7605839999999997,11.4702715591,10.836288,3.160584,11.2878,0.0,0.6000000000000001,0.6000000000000001,135.82
2019-11-03 13:30:00,81.380592,35.752256,88.8877076055,10.190592,2.972256,10.6152,71.19,32.78,78.37438676,135.95,130.990592,17.572256,132.1639866735,10.190592,2.972256,10.6152,120.8,14.6,121.6790861241,130.82,125.000592,16.692256,126.1101875771,10.190592,2.972256,10.6152,114.81,13.72,115.626876201,133.76,79.320592,34.702256,86.5794599586,10.190592,2.972256,10.6152,69.13,31.73,76.0641163756,135.95,10.190592,3.532256,10.7854067035,10.190592,2.972256,10.6152,0.0,0.56,0.56,135.9
