Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2019-11-03 14:00:00,79.282144,35.689792,86.9449228549,10.422144,3.039792,10.8564,68.86,32.65,76.2084122653,136.08,128.722144,18.209792,130.0037956394,10.422144,3.039792,10.8564,118.3,15.17,119.2686836517,131.09,122.852144,17.299792,124.0642256601,10.422144,3.039792,10.8564,112.43,14.26,113.3307217836,133.97,77.342144,34.969792,84.8804664869,10.422144,3.039792,10.8564,66.92,31.93,74.1472271902,136.08,10.422144,3.639792,11.0394370943,10.422144,3.039792,10.8564,0.0,0.6000000000000001,0.6000000000000001,136.04
2019-11-03 14:30:00,77.502224,36.120232,85.5059406397,10.012224,2.920232,10.4294,67.49,33.2,75.2139621347,136.25,127.392224,18.780232,128.7690795558,10.012224,2.920232,10.4294,117.38,15.86,118.4466293315,131.3,121.562224,17.840232,122.8643487007,10.012224,2.920232,10.4294,111.55,14.92,112.5433645312,134.19,75.612224,34.460232,83.094620811,10.012224,2.920232,10.4294,65.6,31.54,72.7882655378,136.25,10.012224,3.480232,10.5998417064,10.012224,2.920232,10.4294,0.0,0.56,0.56,136.22
2019-11-03 15:00:00,77.670016,36.077088,85.6398719289,9.830016,2.867088,10.2396,67.84,33.21,75.5325737679,136.0,127.890016,18.607088,129.2365270205,9.830016,2.867088,10.2396,118.06,15.74,119.1046229162,131.14,122.060016,17.687088,123.3348312029,9.830016,2.867088,10.2396,112.23,14.82,113.2042636123,133.92,75.770016,34.327088,83.1831971927,9.830016,2.867088,10.2396,65.94,31.46,73.0603531336,136.0,9.830016,3.467088,10.4235269348,9.830016,2.867088,10.2396,0.0,0.6000000000000001,0.6000000000000001,135.98
2019-11-03 15:30:00,80.882096,35.223528,88.2191043829,7.452096,2.173528,7.7626,73.43,33.05,80.5249489289,135.81,131.722096,17.543528,132.8852360096,7.452096,2.173528,7.7626,124.27,15.37,125.2168910331,130.91,125.582096,16.623528,126.677561229,7.452096,2.173528,7.7626,118.13,14.45,119.0105012173,133.63,78.762096,33.513528,85.5957027269,7.452096,2.173528,7.7626,71.31,31.34,77.8929502587,135.81,7.452096,2.7335279999999997,7.937626227,7.452096,2.173528,7.7626,0.0,0.56,0.56,135.79
2019-11-03 16:00:00,84.421664,34.012152,91.0156241323,5.321664,1.552152,5.5434,79.1,32.46,85.5012374179,135.38,137.291664,15.832152,138.2015124405,5.321664,1.552152,5.5434,131.97,14.28,132.7403454116,130.21,130.781664,14.962152,131.6347584458,5.321664,1.552152,5.5434,125.46,13.41,126.1746396864,133.06,82.051664,32.942152,88.4175375339,5.321664,1.552152,5.5434,76.73,31.39,82.9025029779,135.38,5.321664,2.152152,5.7403715873,5.321664,1.552152,5.5434,0.0,0.6000000000000001,0.6000000000000001,135.34
2019-11-03 16:30:00,89.1664,34.5152,95.6135237296,4.6464,1.3552,4.84,84.52,33.16,90.7921582517,134.99,146.5164,9.7652,146.8414607664,4.6464,1.3552,4.84,141.87,8.41,142.1190522062,130.32,139.5464,8.7952,139.8232931096,4.6464,1.3552,4.84,134.9,7.44,135.1050095296,133.13,86.5764,31.7052,92.1992014282,4.6464,1.3552,4.84,81.93,30.35,87.3707468207,134.99,4.6464,1.9152,5.0256366761,4.6464,1.3552,4.84,0.0,0.56,0.56,134.95
2019-11-03 17:00:00,92.995872,37.446296,100.2519690239,4.6158719999999995,1.346296,4.8082,88.38,36.1,95.4684995169,134.62,156.295872,2.556296,156.3167753425,4.6158719999999995,1.346296,4.8082,151.68,1.21,151.6848262022,131.47,148.695872,2.486296,148.7166568265,4.6158719999999995,1.346296,4.8082,144.08,1.1400000000000001,144.0845099239,134.02,90.255872,28.576296,94.6716806841,4.6158719999999995,1.346296,4.8082,85.64,27.23,89.8648012294,134.62,4.6158719999999995,1.906296,4.9940203003,4.6158719999999995,1.346296,4.8082,0.0,0.56,0.56,134.61
2019-11-03 17:30:00,96.813968,35.422824,103.0908379054,5.323968,1.552824,5.5458,91.49,33.87,97.5581723896,134.11,162.293968,3.642824,162.3348459693,5.323968,1.552824,5.5458,156.97,2.09,156.9839131886,130.71,154.393968,3.722824,154.4388447681,5.323968,1.552824,5.5458,149.07,2.17,149.0857934211,133.4,93.963968,30.392824,98.75703029659999,5.323968,1.552824,5.5458,88.64,28.84,93.2137071465,134.11,5.323968,2.112824,5.7278844716,5.323968,1.552824,5.5458,0.0,0.56,0.56,134.11
2019-11-03 18:00:00,95.255872,36.631296,102.056518641,6.175872,1.801296,6.4332,89.08,34.83,95.6471395286,134.29,160.415872,2.811296,160.4405041588,6.175872,1.801296,6.4332,154.24,1.01,154.243306824,130.99,152.645872,2.921296,152.6738229329,6.175872,1.801296,6.4332,146.47,1.12,146.474282043,133.65,92.515872,29.911296,97.2310248857,6.175872,1.801296,6.4332,86.34,28.11,90.8007031911,134.29,6.175872,2.361296,6.6118918442,6.175872,1.801296,6.4332,0.0,0.56,0.56,134.3
2019-11-03 18:30:00,92.588576,37.734168,99.9825576806,5.808576,1.694168,6.0506,86.78,36.04,93.9662173337,134.78,156.308576,1.9041679999999999,156.3201739601,5.808576,1.694168,6.0506,150.5,0.21,150.5001465116,131.64,148.738576,1.914168,148.7508925339,5.808576,1.694168,6.0506,142.93,0.22,142.9301693135,134.2,89.928576,29.134168,94.5301461251,5.808576,1.694168,6.0506,84.12,27.44,88.4823598239,134.78,5.808576,2.254168,6.2306362853,5.808576,1.694168,6.0506,0.0,0.56,0.56,134.77
2019-11-03 19:00:00,89.732224,39.275232,97.9510891856,6.052224,1.765232,6.3044,83.68,37.51,91.7024672514,135.3,152.362224,3.475232,152.401852153,6.052224,1.765232,6.3044,146.31,1.71,146.3199924822,132.41,144.982224,3.245232,145.0185395276,6.052224,1.765232,6.3044,138.93,1.48,138.937882883,134.82,87.172224,28.275232,91.6432506067,6.052224,1.765232,6.3044,81.12,26.51,85.3418683883,135.3,6.092224,2.365232,6.5352517687,6.052224,1.765232,6.3044,0.04,0.6000000000000001,0.6013318551,135.28
2019-11-03 19:30:00,87.26344,40.54892,96.2243361827,6.13344,1.78892,6.389,81.13,38.76,89.9133721979,135.72,146.98344,6.41892,147.1235336994,6.13344,1.78892,6.389,140.85,4.63,140.9260777855,133.32,139.90344,6.07892,140.035444771,6.13344,1.78892,6.389,133.77,4.29,133.8387724092,135.59,84.80344,27.57892,89.1752222548,6.13344,1.78892,6.389,78.67,25.79,82.789449811,135.72,6.13344,2.34892,6.5678391728,6.13344,1.78892,6.389,0.0,0.56,0.56,135.74
2019-11-03 20:00:00,83.932528,42.029904,93.8678969974,6.582528,1.9199039999999998,6.8568,77.35,40.11,87.1311345043,135.49,141.712528,9.159904,142.0082548074,6.582528,1.9199039999999998,6.8568,135.13,7.24,135.3238134993,133.21,134.902528,8.689904,135.1821234199,6.582528,1.9199039999999998,6.8568,128.32,6.77,128.4984641932,135.51,81.622528,26.139904,85.7060771372,6.582528,1.9199039999999998,6.8568,75.04,24.22,78.8518230607,135.49,6.582528,2.479904,7.0341736345,6.582528,1.9199039999999998,6.8568,0.0,0.56,0.56,135.49
2019-11-03 20:30:00,81.958112,42.858616,92.4877996713,7.058112,2.058616,7.3522,74.9,40.8,85.2915587851,134.87,138.848112,10.398616,139.2369542208,7.058112,2.058616,7.3522,131.79,8.34,132.053624335,132.54,132.228112,9.878616,132.5966087695,7.058112,2.058616,7.3522,125.17,7.82,125.4140394852,134.95,79.718112,25.128616,83.5848354842,7.058112,2.058616,7.3522,72.66,23.07,76.234509902,134.87,7.098112,2.618616,7.5657348434,7.058112,2.058616,7.3522,0.04,0.56,0.5614267539000001,134.85
2019-11-03 21:00:00,78.83840000000001,44.7962,90.6763080909,7.5984,2.2162,7.915,71.24,42.58,82.9951444363,135.67,134.2284,12.4662,134.8060440374,7.5984,2.2162,7.915,126.63,10.25,127.0441631875,133.67,127.8584,11.8662,128.4078547169,7.5984,2.2162,7.915,120.26,9.65,120.6465503029,135.9,76.7184,24.2762,80.4676754045,7.5984,2.2162,7.915,69.12,22.06,72.5549309144,135.67,7.5984,2.7762000000000002,8.0896828739,7.5984,2.2162,7.915,0.0,0.56,0.56,135.67
2019-11-03 21:30:00,75.627248,46.605864,88.8346058653,7.5972480000000004,2.215864,7.9138,68.03,44.39,81.2314778888,135.6,129.127248,14.415864,129.9294551321,7.5972480000000004,2.215864,7.9138,121.53,12.2,122.1408240516,133.67,123.017248,13.725864,123.7806230718,7.5972480000000004,2.215864,7.9138,115.42,11.51,115.9924846703,135.88,73.637248,22.605864,77.0290164821,7.5972480000000004,2.215864,7.9138,66.04,20.39,69.1160885757,135.6,7.5972480000000004,2.775864,8.088485527,7.5972480000000004,2.215864,7.9138,0.0,0.56,0.56,135.59
2019-11-03 22:00:00,71.426016,47.515088,85.7867084651,7.046016,2.055088,7.3396,64.38,45.46,78.8124101903,136.01,122.656016,16.305088,123.7350158835,7.046016,2.055088,7.3396,115.61,14.25,116.4849114693,134.4,116.846016,15.525088,117.8728968528,7.046016,2.055088,7.3396,109.8,13.47,110.6231481201,136.46,69.566016,21.765088,72.8913550276,7.046016,2.055088,7.3396,62.52,19.71,65.5532951117,136.01,7.046016,2.655088,7.5296635888,7.046016,2.055088,7.3396,0.0,0.6000000000000001,0.6000000000000001,136.0
2019-11-03 22:30:00,67.910048,46.006264,82.0265258718,6.570048,1.916264,6.8438,61.34,44.09,75.5415362566,136.34,114.960048,20.326264,116.7431781491,6.570048,1.916264,6.8438,108.39,18.41,109.9423494382,134.25,109.520048,19.366264,111.2191219856,6.570048,1.916264,6.8438,102.95,17.45,104.4184131272,136.33,66.210048,23.286264,70.1856149595,6.570048,1.916264,6.8438,59.64,21.37,63.3530307089,136.34,6.570048,2.476264,7.0212117273,6.570048,1.916264,6.8438,0.0,0.56,0.56,136.33
2019-11-03 23:00:00,64.905344,41.632392,77.1100495616,6.625344,1.932392,6.9014,58.28,39.7,70.5170078775,136.45,106.595344,27.542392,110.0960976582,6.625344,1.932392,6.9014,99.97,25.61,103.1982218839,132.63,101.595344,26.212392,104.9223685247,6.625344,1.932392,6.9014,94.97,24.28,98.0245851815,135.0,63.365344,27.672392,69.1442557212,6.625344,1.932392,6.9014,56.74,25.74,62.3054989547,136.45,6.625344,2.492392,7.0786440086,6.625344,1.932392,6.9014,0.0,0.56,0.56,136.44
2019-11-03 23:30:00,61.484704,41.963872,74.4401462868,5.944704,1.7338719999999999,6.1924,55.54,40.23,68.5794757927,136.89,100.744704,28.173872,104.6100494576,5.944704,1.7338719999999999,6.1924,94.8,26.44,98.4180552541,133.25,96.024704,26.813872,99.6981820793,5.944704,1.7338719999999999,6.1924,90.08,25.08,93.5062179751,135.52,60.054704,27.363872,65.9950677199,5.944704,1.7338719999999999,6.1924,54.11,25.63,59.8731074857,136.89,5.944704,2.333872,6.3864281222,5.944704,1.7338719999999999,6.1924,0.0,0.6000000000000001,0.6000000000000001,136.9
2019-11-04 00:00:00,59.122576,42.261168,72.6738282575,5.352576,1.561168,5.5756,53.77,40.7,67.4366584285,136.92,96.882576,29.161168,101.1761199667,5.352576,1.561168,5.5756,91.53,27.6,95.6007369218,133.44,92.282576,27.741168,96.3620580685,5.352576,1.561168,5.5756,86.93,26.18,90.7866581608,135.67,57.812576,26.711168,63.6850095366,5.352576,1.561168,5.5756,52.46,25.15,58.1770925709,136.92,5.352576,2.121168,5.7575536055,5.352576,1.561168,5.5756,0.0,0.56,0.56,136.94
2019-11-04 00:30:00,59.197136,42.231248,72.7171177801,5.147136,1.501248,5.3616,54.05,40.73,67.6781752118,136.95,96.797136,29.311248,101.1377021546,5.147136,1.501248,5.3616,91.65,27.81,95.7763989718,133.49,92.207136,27.851248,96.3215860775,5.147136,1.501248,5.3616,87.06,26.35,90.9602446127,135.67,57.877136,26.581248,63.6892896553,5.147136,1.501248,5.3616,52.73,25.08,58.3905754382,136.95,5.147136,2.101248,5.5595190583,5.147136,1.501248,5.3616,0.0,0.6000000000000001,0.6000000000000001,136.94
2019-11-04 01:00:00,61.35888,41.98884,74.350351979,5.13888,1.49884,5.353,56.22,40.49,69.2829596654,136.82,100.33888,28.90884,104.4203613755,5.13888,1.49884,5.353,95.2,27.41,99.0673917089,133.24,95.56888000000001,27.47884,99.4409245341,5.13888,1.49884,5.353,90.43,25.98,94.0879657555,135.52,59.94888,26.62884,65.5969765538,5.13888,1.49884,5.353,54.81,25.13,60.2963763422,136.82,5.17888,2.05884,5.573115843,5.13888,1.49884,5.353,0.04,0.56,0.5614267539000001,136.82
2019-11-04 01:30:00,62.839248,41.621864,75.3734081228,4.909248,1.431864,5.1138,57.93,40.19,70.5061770344,137.04,102.559248,28.321864,106.3979667605,4.909248,1.431864,5.1138,97.65,26.89,101.2847204666,133.4,97.249248,26.781864,100.869641002,4.909248,1.431864,5.1138,92.34,25.35,95.7564520019,135.61,61.359248,27.041864,67.0538568892,4.909248,1.431864,5.1138,56.45,25.61,61.9876971665,137.04,4.909248,2.031864,5.3131146459,4.909248,1.431864,5.1138,0.0,0.6000000000000001,0.6000000000000001,137.03
2019-11-04 02:00:00,61.221616,41.835888,74.1507099791,5.471616,1.595888,5.6996,55.75,40.24,68.7555095974,137.18,100.141616,28.335888,104.073367409,5.471616,1.595888,5.6996,94.67,26.74,98.3739625104,133.63,95.391616,26.925888,99.1189378862,5.471616,1.595888,5.6996,89.92,25.33,93.4195659378,135.84,59.821616,27.425888,65.8088525461,5.471616,1.595888,5.6996,54.35,25.83,60.1756711637,137.18,5.471616,2.195888,5.8958040809,5.471616,1.595888,5.6996,0.0,0.6000000000000001,0.6000000000000001,137.18
2019-11-04 02:30:00,60.485296,41.961128,73.6152653683,4.975296,1.451128,5.1826,55.51,40.51,68.7198675785,137.37,98.705296,28.481128,102.7322252781,4.975296,1.451128,5.1826,93.73,27.03,97.5496478723,133.9,94.035296,27.061128,97.8516302493,4.975296,1.451128,5.1826,89.06,25.61,92.6690654965,136.07,59.085296,27.221128,65.0543004958,4.975296,1.451128,5.1826,54.11,25.77,59.9331711158,137.37,4.975296,2.011128,5.3663960085,4.975296,1.451128,5.1826,0.0,0.56,0.56,137.38
2019-11-04 03:00:00,59.630944,41.968192,72.918986705,4.930944,1.438192,5.1364,54.7,40.53,68.079151728,137.42,97.050944,28.478192,101.1429342608,4.930944,1.438192,5.1364,92.12,27.04,96.0065414438,133.97,92.450944,27.048192,96.3264332204,4.930944,1.438192,5.1364,87.52,25.61,91.1900350916,136.13,58.260944,27.288192,64.3349284479,4.930944,1.438192,5.1364,53.33,25.85,59.2647568121,137.42,4.930944,2.038192,5.3355820076,4.930944,1.438192,5.1364,0.0,0.6000000000000001,0.6000000000000001,137.41
2019-11-04 03:30:00,58.73008,42.21044,72.3252621274,4.87008,1.4204400000000001,5.073,53.86,40.79,67.5627389913,137.79,95.81008,28.59044,99.9849223083,4.87008,1.4204400000000001,5.073,90.94,27.17,94.9120250548,134.44,91.29008,27.16044,95.2447804733,4.87008,1.4204400000000001,5.073,86.42,25.74,90.1718581377,136.45,57.38008,27.300440000000002,63.5435882289,4.87008,1.4204400000000001,5.073,52.51,25.88,58.5412205202,137.79,4.87008,1.9804400000000002,5.2573588236,4.87008,1.4204400000000001,5.073,0.0,0.56,0.56,137.76
2019-11-04 04:00:00,58.077744,42.635592,72.0473320347,4.887744,1.425592,5.0914,53.19,41.21,67.2862556545,137.94,94.007744,28.805592,98.3220120952,4.887744,1.425592,5.0914,89.12,27.38,93.2311042517,134.64,89.567744,27.355592,93.6520644669,4.887744,1.425592,5.0914,84.68,25.93,88.5610936021,136.57,56.757744,27.075592,62.885047397,4.887744,1.425592,5.0914,51.87,25.65,57.8655285986,137.94,4.887744,2.025592,5.2908472252,4.887744,1.425592,5.0914,0.0,0.6000000000000001,0.6000000000000001,137.89
2019-11-04 04:30:00,58.363984,42.659912,72.2926187117,5.073984,1.4799120000000001,5.2854,53.29,41.18,67.3469858271,137.74,93.813984,28.609912,98.0795119207,5.073984,1.4799120000000001,5.2854,88.74,27.13,92.7945283947,134.33,89.403984,27.189912,93.447116968,5.073984,1.4799120000000001,5.2854,84.33,25.71,88.1620836868,136.46,57.013984,27.089911999999998,63.1225609724,5.073984,1.4799120000000001,5.2854,51.94,25.61,57.9105836614,137.74,5.073984,2.079912,5.4837348185,5.073984,1.4799120000000001,5.2854,0.0,0.6000000000000001,0.6000000000000001,137.72
2019-11-04 05:00:00,58.931216,42.258688,72.5167906813,5.001216,1.458688,5.2096,53.93,40.8,67.624587984,137.64,95.471216,28.098688,99.5202961804,5.001216,1.458688,5.2096,90.47,26.64,94.310712541,134.19,90.951216,26.688688,94.7861264059,5.001216,1.458688,5.2096,85.95,25.23,89.5765337575,136.33,57.591216,27.258688,63.71643612,5.001216,1.458688,5.2096,52.59,25.8,58.5777099245,137.64,5.001216,2.018688,5.3932608615,5.001216,1.458688,5.2096,0.0,0.56,0.56,137.63
2019-11-04 05:30:00,61.5408,41.5344,74.2453799775,4.5408,1.3244,4.73,57.0,40.21,69.7556026424,137.09,99.1608,26.9244,102.751095235,4.5408,1.3244,4.73,94.62,25.6,98.0219587644,133.46,94.4308,25.5544,97.8274161368,4.5408,1.3244,4.73,89.89,24.23,93.098361962,135.72,60.1108,27.1544,65.9596066999,4.5408,1.3244,4.73,55.57,25.83,61.2797992817,137.09,4.5408,1.9243999999999999,4.9317522241,4.5408,1.3244,4.73,0.0,0.6000000000000001,0.6000000000000001,137.08
2019-11-04 06:00:00,65.585264,40.351952,77.0045900201,4.635264,1.351952,4.8284,60.95,39.0,72.3595363446,136.71,105.555264,25.191952,108.5198055826,4.635264,1.351952,4.8284,100.92,23.84,103.697598815,132.75,100.495264,23.911952,103.3009173961,4.635264,1.351952,4.8284,95.86,22.56,98.4788972318,135.13,64.005264,27.891952,69.8185849619,4.635264,1.351952,4.8284,59.37,26.54,65.0320574794,136.71,4.635264,1.951952,5.0294919187,4.635264,1.351952,4.8284,0.0,0.6000000000000001,0.6000000000000001,136.7
2019-11-04 06:30:00,74.32448,36.90964,82.9846362419,5.00448,1.45964,5.213,69.32,35.45,77.858621231,136.19,119.13448,19.76964,120.7636658544,5.00448,1.45964,5.213,114.13,18.31,115.5894156054,131.69,113.38448,18.75964,114.9259082966,5.00448,1.45964,5.213,108.38,17.3,109.7520587506,134.27,72.45448,30.77964,78.7212672065,5.00448,1.45964,5.213,67.45,29.32,73.5470250928,136.19,5.00448,2.01964,5.3966439386000005,5.00448,1.45964,5.213,0.0,0.56,0.56,136.16
2019-11-04 07:00:00,82.83056,32.56308,89.0014373423,4.57056,1.33308,4.761,78.26,31.23,84.2611446635,135.34,132.06056,13.92308,132.7924834627,4.57056,1.33308,4.761,127.49,12.59,128.1101408945,130.22,125.63056,13.17308,126.3193082731,4.57056,1.33308,4.761,121.06,11.84,121.6376142482,133.07,80.61056,33.88308,87.4421265398,4.57056,1.33308,4.761,76.04,32.55,82.7138688492,135.34,4.61056,1.89308,4.9840761832,4.57056,1.33308,4.761,0.04,0.56,0.5614267539000001,135.3
2019-11-04 07:30:00,88.955408,35.025744,95.6026534946,4.305408,1.255744,4.4848,84.65,33.77,91.1374533329,134.6,145.415408,4.505744,145.4851972291,4.305408,1.255744,4.4848,141.11,3.25,141.1474215138,131.07,138.285408,4.185744,138.3487423816,4.305408,1.255744,4.4848,133.98,2.93,134.0120341611,133.78,86.495408,30.615744,91.7539066512,4.305408,1.255744,4.4848,82.19,29.36,87.2766045398,134.6,4.305408,1.855744,4.6883178049000005,4.305408,1.255744,4.4848,0.0,0.6000000000000001,0.6000000000000001,134.54
2019-11-04 08:00:00,92.445488,32.956184,98.1441710719,4.615488,1.346184,4.8078,87.83,31.61,93.3450641437,134.22,150.715488,6.286184,150.8465260865,4.615488,1.346184,4.8078,146.1,4.94,146.1834929122,130.86,143.275488,6.196184,143.4094074941,4.615488,1.346184,4.8078,138.66,4.85,138.7447948573,133.57,89.855488,32.566184,95.5749185929,4.615488,1.346184,4.8078,85.24,31.22,90.7774531478,134.22,4.615488,1.906184,4.9936226249,4.615488,1.346184,4.8078,0.0,0.56,0.56,134.14
2019-11-04 08:30:00,93.845536,31.297448,98.9268157702,5.065536,1.4774479999999999,5.2766,88.78,29.82,93.6542620493,134.22,154.045536,9.247448,154.3228513735,5.065536,1.4774479999999999,5.2766,148.98,7.77,149.1824832211,130.68,146.465536,9.007448,146.7422480244,5.065536,1.4774479999999999,5.2766,141.4,7.53,141.6003562849,133.44,91.165536,34.427448,97.4494952781,5.065536,1.4774479999999999,5.2766,86.1,32.95,92.1895465875,134.22,5.105536,2.037448,5.4970621426,5.065536,1.4774479999999999,5.2766,0.04,0.56,0.5614267539000001,134.14
2019-11-04 09:00:00,93.876272,30.488496,98.7031044748,6.4062719999999995,1.868496,6.6732,87.47,28.62,92.0331749968,133.85,154.716272,11.148496,155.1174193462,6.4062719999999995,1.868496,6.6732,148.31,9.28,148.6000487887,130.05,147.186272,10.848496,147.5855295438,6.4062719999999995,1.868496,6.6732,140.78,8.98,141.0661149958,133.01,91.266272,35.668496,97.9886422586,6.4062719999999995,1.868496,6.6732,84.86,33.8,91.3436346989,133.85,6.4062719999999995,2.428496,6.8511249996,6.4062719999999995,1.868496,6.6732,0.0,0.56,0.56,133.81
2019-11-04 09:30:00,94.150736,18.351048,95.9224793885,8.780736,2.561048,9.1466,85.37,15.79,86.8179762492,135.03,153.800736,9.971048,154.123613351,8.780736,2.561048,9.1466,145.02,7.41,145.2091887588,130.18,146.450736,9.771048,146.776331382,8.780736,2.561048,9.1466,137.67,7.21,137.8586703838,133.13,91.430736,25.901048,95.0286471176,8.780736,2.561048,9.1466,82.65,23.34,85.8823503405,135.03,8.780736,3.121048,9.3189197507,8.780736,2.561048,9.1466,0.0,0.56,0.56,134.97
2019-11-04 10:00:00,92.561808,9.345944,93.0324404145,12.911808,3.765944,13.4498,79.65,5.58,79.8452183916,136.55,150.231808,8.005944,150.4449775642,12.911808,3.765944,13.4498,137.32,4.24,137.3854431881,131.09,143.271808,7.955944,143.4925364349,12.911808,3.765944,13.4498,130.36,4.19,130.4273196075,133.94,89.921808,17.475944,91.6042584855,12.911808,3.765944,13.4498,77.01,13.71,78.2208680596,136.55,12.911808,4.325944,13.6172162104,12.911808,3.765944,13.4498,0.0,0.56,0.56,136.49
2019-11-04 10:30:00,93.060464,8.445552,93.4429093537,11.950464,3.485552,12.4484,81.11,4.96,81.2615142611,136.87,147.780464,6.745552,147.934336825,11.950464,3.485552,12.4484,135.83,3.26,135.869115328,131.54,140.880464,6.745552,141.0418647375,11.950464,3.485552,12.4484,128.93,3.26,128.9712080272,134.3,90.370464,16.625552,91.8870488311,11.950464,3.485552,12.4484,78.42,13.14,79.5132441798,136.87,11.950464,4.085552,12.6295417557,11.950464,3.485552,12.4484,0.0,0.6000000000000001,0.6000000000000001,136.77
2019-11-04 11:00:00,90.269312,10.070216,90.8292790858,15.429312,4.500216,16.0722,74.84,5.57,75.0469886138,136.76,146.269312,8.280216,146.5034935077,15.429312,4.500216,16.0722,130.84,3.7800000000000002,130.8945911793,131.45,139.629312,8.250216,139.8728380839,15.429312,4.500216,16.0722,124.2,3.75,124.2565994223,134.3,87.819312,18.220216,89.6895079217,15.429312,4.500216,16.0722,72.39,13.72,73.6786977355,136.76,15.429312,5.060216,16.2379017967,15.429312,4.500216,16.0722,0.0,0.56,0.56,136.72
2019-11-04 11:30:00,89.871888,10.056384,90.4327767562,17.301888,5.046384,18.0228,72.57,5.01,72.7427315957,136.39,142.981888,8.536384,143.2364832989,17.301888,5.046384,18.0228,125.68,3.49,125.7284474572,131.18,136.611888,8.526384,136.8777088026,17.301888,5.046384,18.0228,119.31,3.48,119.3607410332,133.91,87.501888,18.226384,89.37998365,17.301888,5.046384,18.0228,70.2,13.18,71.4265524858,136.39,17.301888,5.606384,18.1875471111,17.301888,5.046384,18.0228,0.0,0.56,0.56,136.31
2019-11-04 12:00:00,89.860384,9.555112,90.3669672942,15.720384,4.585112,16.3754,74.14,4.97,74.3063960908,136.32,142.520384,7.765112,142.7317652798,15.720384,4.585112,16.3754,126.8,3.18,126.8398691264,131.22,136.050384,7.765112,136.2718017453,15.720384,4.585112,16.3754,120.33,3.18,120.3720121125,133.87,87.460384,17.685112,89.2304990229,15.720384,4.585112,16.3754,71.74,13.1,72.9262476753,136.32,15.720384,5.145112,16.5409386251,15.720384,4.585112,16.3754,0.0,0.56,0.56,136.24
2019-11-04 12:30:00,89.087328,9.881304,89.6336553919,14.747328,4.301304,15.3618,74.34,5.58,74.5491247434,135.78,144.547328,7.871304,144.7614847209,14.747328,4.301304,15.3618,129.8,3.5700000000000003,129.849085095,130.55,137.957328,7.851304,138.1805605843,14.747328,4.301304,15.3618,123.21,3.55,123.2611317488,133.32,86.687328,17.941304,88.524478112,14.747328,4.301304,15.3618,71.94,13.64,73.2216716553,135.78,14.747328,4.861304,15.5279090582,14.747328,4.301304,15.3618,0.0,0.56,0.56,135.73
2019-11-04 13:00:00,91.335456,8.072008,91.6914545412,12.795456,3.732008,13.3286,78.54,4.34,78.659819476,136.04,145.785456,6.482008,145.9294884828,12.795456,3.732008,13.3286,132.99,2.75,133.0184295502,130.83,139.035456,6.512008,139.1878740168,12.795456,3.732008,13.3286,126.24,2.7800000000000002,126.2706062391,133.54,88.745456,16.182008,90.208720995,12.795456,3.732008,13.3286,75.95,12.45,76.963660256,136.04,12.795456,4.292008,13.4961115481,12.795456,3.732008,13.3286,0.0,0.56,0.56,135.97
2019-11-04 13:30:00,92.857504,8.594272,93.2543701942,11.397504,3.324272,11.8724,81.46,5.27,81.630291559,136.21,149.917504,7.304272,150.0953376859,11.397504,3.324272,11.8724,138.52,3.98,138.5771655072,131.0,142.867504,7.264272,143.0520651612,11.397504,3.324272,11.8724,131.47,3.94,131.5290253138,133.61,90.177504,16.674272,91.7061261552,11.397504,3.324272,11.8724,78.78,13.35,79.9031344817,136.21,11.437504,3.884272,12.0790755739,11.397504,3.324272,11.8724,0.04,0.56,0.5614267539000001,136.14
2019-11-04 14:00:00,92.66488,8.17184,93.0245072785,13.27488,3.87184,13.828,79.39,4.3,79.506365154,136.39,150.19488,7.33184,150.3737272797,13.27488,3.87184,13.828,136.92,3.46,136.9637105222,131.14,143.23488,7.34184,143.4229181937,13.27488,3.87184,13.828,129.96,3.47,130.0063171542,133.74,90.05488,16.29184,91.5166949928,13.27488,3.87184,13.828,76.78,12.42,77.778048317,136.39,13.27488,4.43184,13.9951293242,13.27488,3.87184,13.828,0.0,0.56,0.56,136.34
2019-11-04 14:30:00,95.363392,7.152656,95.6312554639,8.443392,2.462656,8.7952,86.92,4.69,87.0464387554,135.87,153.293392,6.302656,153.4229041034,8.443392,2.462656,8.7952,144.85,3.84,144.9008906115,130.4,145.933392,6.292656,146.0689988333,8.443392,2.462656,8.7952,137.49,3.83,137.5433349894,133.19,92.503392,15.162656,93.737845444,8.443392,2.462656,8.7952,84.06,12.7,85.0139612064,135.87,8.443392,3.022656,8.9681278849,8.443392,2.462656,8.7952,0.0,0.56,0.56,135.84
2019-11-04 15:00:00,96.331904,7.023472,96.5876021402,6.971904,2.033472,7.2624,89.36,4.99,89.4992161977,135.53,155.021904,6.383472,155.1532772279,6.971904,2.033472,7.2624,148.05,4.35,148.1138919886,129.98,147.501904,6.353472,147.6386747776,6.971904,2.033472,7.2624,140.53,4.32,140.5963843774,132.83,93.411904,14.963472,94.6027975443,6.971904,2.033472,7.2624,86.44,12.93,87.4017076492,135.53,6.971904,2.593472,7.4386519209,6.971904,2.033472,7.2624,0.0,0.56,0.56,135.45
2019-11-04 15:30:00,98.059488,8.333184,98.4129317844,6.559488,1.913184,6.8328,91.5,6.42,91.7249497138,135.53,157.609488,7.393184,157.7827933498,6.559488,1.913184,6.8328,151.05,5.48,151.1493728072,129.92,149.919488,7.293184,150.0967801621,6.559488,1.913184,6.8328,143.36,5.38,143.4609145377,132.83,95.029488,16.223184,96.4043323126,6.559488,1.913184,6.8328,88.47,14.31,89.6198471322,135.53,6.559488,2.473184,7.0102440699,6.559488,1.913184,6.8328,0.0,0.56,0.56,135.49
2019-11-04 16:00:00,100.836544,6.918992,101.0736417478,5.276544,1.538992,5.4964,95.56,5.38,95.7113263935,135.18,163.726544,12.458992,164.1999016195,5.276544,1.538992,5.4964,158.45,10.92,158.8258445594,130.61,155.686544,12.668992,156.2011630589,5.276544,1.538992,5.4964,150.41,11.13,150.8212352423,133.37,97.666544,14.768992,98.7769048999,5.276544,1.538992,5.4964,92.39,13.23,93.3324434481,135.18,5.276544,2.098992,5.6787044297,5.276544,1.538992,5.4964,0.0,0.56,0.56,135.11
2019-11-04 16:30:00,102.73864,2.77252,102.7760430071,4.8086400000000005,1.40252,5.009,97.93,1.37,97.9395823965,135.77,170.75864,17.17252,171.6199539034,4.8086400000000005,1.40252,5.009,165.95,15.77,166.6976166596,132.72,162.21864,16.55252,163.0609489786,4.8086400000000005,1.40252,5.009,157.41,15.15,158.137378883,135.12,99.45864,10.83252,100.0468118443,4.8086400000000005,1.40252,5.009,94.65,9.43,95.1185964993,135.77,4.8086400000000005,1.96252,5.1936984318,4.8086400000000005,1.40252,5.009,0.0,0.56,0.56,135.76
2019-11-04 17:00:00,107.769424,2.879832,107.807894802,5.279424,1.539832,5.4994,102.49,1.34,102.4987595047,135.43,179.799424,18.819832,180.7816886392,5.279424,1.539832,5.4994,174.52,17.28,175.3733982108,131.89,170.809424,18.099832,171.7657219751,5.279424,1.539832,5.4994,165.53,16.56,166.3562878283,134.41,104.339424,10.889832,104.9061668428,5.279424,1.539832,5.4994,99.06,9.35,99.5002819091,135.43,5.279424,2.099832,5.6816909631,5.279424,1.539832,5.4994,0.0,0.56,0.56,135.42
2019-11-04 17:30:00,110.988112,2.943616,111.0271402878,5.498112,1.603616,5.7272,105.49,1.34,105.498510416,135.15,185.378112,19.663616,186.4180844309,5.498112,1.603616,5.7272,179.88,18.06,180.7843411361,131.43,176.128112,18.903616,177.1396582772,5.498112,1.603616,5.7272,170.63,17.3,171.5047722368,133.96,107.448112,10.903616,107.9999333992,5.498112,1.603616,5.7272,101.95,9.3,102.3732997417,135.15,5.498112,2.163616,5.9085082517,5.498112,1.603616,5.7272,0.0,0.56,0.56,135.13
2019-11-04 18:00:00,109.144096,2.864528,109.1816798383,6.564096,1.914528,6.8376,102.58,0.9500000000000001,102.5843989113,136.05,183.894096,18.714528,184.8439128073,6.564096,1.914528,6.8376,177.33,16.8,178.1240267342,132.57,174.754096,18.014528,175.6801562153,6.564096,1.914528,6.8376,168.19,16.1,168.9588296006,134.94,105.724096,10.314528,106.2260512439,6.564096,1.914528,6.8376,99.16,8.4,99.5151526151,136.05,6.564096,2.474528,7.0150299443,6.564096,1.914528,6.8376,0.0,0.56,0.56,136.02
2019-11-04 18:30:00,106.09768,4.42224,106.189801337,7.44768,2.17224,7.758,98.65,2.25,98.675655559,137.0,179.87768,16.46224,180.6294137398,7.44768,2.17224,7.758,172.43,14.29,173.0211229879,133.84,170.98768,15.87224,171.7227844941,7.44768,2.17224,7.758,163.54,13.7,164.1128319176,135.98,102.78768,8.25224,103.1184106976,7.44768,2.17224,7.758,95.34,6.08,95.5336694574,137.0,7.44768,2.73224,7.9330367956,7.44768,2.17224,7.758,0.0,0.56,0.56,136.98
2019-11-04 19:00:00,102.996016,6.230088,103.1842687058,7.406016,2.160088,7.7146,95.59,4.07,95.6766063361,136.62,174.816016,12.830088,175.2861962854,7.406016,2.160088,7.7146,167.41,10.67,167.7496855437,133.67,166.166016,12.430088,166.6302852455,7.406016,2.160088,7.7146,158.76,10.27,159.0918303999,135.86,99.796016,6.460088,100.0048876128,7.406016,2.160088,7.7146,92.39,4.3,92.490010812,136.62,7.406016,2.720088,7.8897371135,7.406016,2.160088,7.7146,0.0,0.56,0.56,136.59
2019-11-04 19:30:00,100.223808,7.021944,100.4694948109,7.583808,2.211944,7.8998,92.64,4.8100000000000005,92.7647869614,136.62,170.043808,11.571944,170.4371043144,7.583808,2.211944,7.8998,162.46,9.36,162.7294109865,133.89,161.623808,11.231944,162.0136163365,7.583808,2.211944,7.8998,154.04,9.02,154.303862557,136.0,97.143808,5.821944,97.318109644,7.583808,2.211944,7.8998,89.56,3.61,89.6327267241,136.62,7.583808,2.771944,8.0745165378,7.583808,2.211944,7.8998,0.0,0.56,0.56,136.59
2019-11-04 20:00:00,96.9116,8.2938,97.2658487497,7.5216,2.1938,7.835,89.39,6.1,89.5978911582,137.01,164.4516,8.7538,164.6844186831,7.5216,2.1938,7.835,156.93,6.5600000000000005,157.0670509687,134.67,156.3316,8.5638,156.5659855428,7.5216,2.1938,7.835,148.81,6.37,148.9462755493,136.66,93.9616,4.6038,94.0743176909,7.5216,2.1938,7.835,86.44,2.41,86.4735896098,137.01,7.5616,2.7538,8.0474349329,7.5216,2.1938,7.835,0.04,0.56,0.5614267539000001,137.0
2019-11-04 20:30:00,95.056384,7.383112,95.3426792258,6.456384,1.8831120000000001,6.7254000000000005,88.6,5.5,88.7705469173,137.04,160.496384,7.433112,160.6684176529,6.456384,1.8831120000000001,6.7254000000000005,154.04,5.55,154.139949721,134.44,152.556384,7.083112,152.7207280455,6.456384,1.8831120000000001,6.7254000000000005,146.1,5.2,146.1925100681,136.43,92.126384,4.903112,92.2567674277,6.456384,1.8831120000000001,6.7254000000000005,85.67,3.02,85.7232133089,137.04,6.496384,2.443112,6.940590848,6.456384,1.8831120000000001,6.7254000000000005,0.04,0.56,0.5614267539000001,137.02
2019-11-04 21:00:00,91.809456,21.789008,94.3596157296,5.859456,1.7090079999999999,6.1036,85.95,20.08,88.2644260164,135.52,152.839456,4.089008,152.8941440893,5.859456,1.7090079999999999,6.1036,146.98,2.38,146.9992680254,131.68,145.319456,3.859008,145.3706856105,5.859456,1.7090079999999999,6.1036,139.46,2.15,139.4765718678,134.22,89.169456,19.969008,91.3780781361,5.859456,1.7090079999999999,6.1036,83.31,18.26,85.287652682,135.52,5.859456,2.269008,6.2834402933,5.859456,1.7090079999999999,6.1036,0.0,0.56,0.56,135.49
2019-11-04 21:30:00,86.628496,39.053728,95.0246809514,5.978496,1.743728,6.2276,80.65,37.31,88.8620200086,134.64,145.328496,4.433728,145.3961130622,5.978496,1.743728,6.2276,139.35,2.69,139.375961342,131.9,138.198496,4.173728,138.2615069427,5.978496,1.743728,6.2276,132.22,2.43,132.2423279438,134.37,84.318496,27.893728,88.8125488286,5.978496,1.743728,6.2276,78.34,26.15,82.589212976,134.64,5.978496,2.303728,6.4069943905,5.978496,1.743728,6.2276,0.0,0.56,0.56,134.62
2019-11-04 22:00:00,81.470112,40.249616,90.8702962328,5.930112,1.729616,6.1772,75.54,38.52,84.794351227,135.56,137.120112,6.549616,137.2764458479,5.930112,1.729616,6.1772,131.19,4.82,131.2785149977,133.31,130.450112,6.189616,130.5968723478,5.930112,1.729616,6.1772,124.52,4.46,124.5998475119,135.57,79.330112,27.629616,84.0039424684,5.930112,1.729616,6.1772,73.4,25.9,77.835531732,135.56,5.930112,2.329616,6.3712902178,5.930112,1.729616,6.1772,0.0,0.6000000000000001,0.6000000000000001,135.52
2019-11-04 22:30:00,75.915056,42.639808,87.0703678283,5.965056,1.739808,6.2136,69.95,40.9,81.0297013446,136.3,127.425056,11.189808,127.9154279189,5.965056,1.739808,6.2136,121.46,9.45,121.8270663687,134.31,121.265056,10.599808,121.7274403589,5.965056,1.739808,6.2136,115.3,8.86,115.6399135247,136.42,73.995056,26.009808,78.4332737085,5.965056,1.739808,6.2136,68.03,24.27,72.2295908891,136.3,5.965056,2.299808,6.3930438697,5.965056,1.739808,6.2136,0.0,0.56,0.56,136.27
2019-11-04 23:00:00,72.425968,37.128824,81.3883923687,6.235968,1.818824,6.4958,66.19,35.31,75.0194121545,136.12,117.115968,19.938824,118.8011223141,6.235968,1.818824,6.4958,110.88,18.12,112.3508291024,131.7,111.525968,18.938824,113.1225909924,6.235968,1.818824,6.4958,105.29,17.12,106.6727636278,134.24,70.645968,31.428824,77.3215608526,6.235968,1.818824,6.4958,64.41,29.61,70.8900571307,136.12,6.235968,2.418824,6.6886475792999995,6.235968,1.818824,6.4958,0.0,0.6000000000000001,0.6000000000000001,136.1
2019-11-04 23:30:00,67.922192,38.306056,77.9793440108,6.432192,1.876056,6.7002,61.49,36.43,71.4714278576,136.65,109.882192,21.486056,111.9631489427,6.432192,1.876056,6.7002,103.45,19.61,105.2922342815,132.46,104.702192,20.436056,106.6779330248,6.432192,1.876056,6.7002,98.27,18.56,100.0073322312,134.87,66.342192,30.836056,73.1583815362,6.432192,1.876056,6.7002,59.91,28.96,66.5423902486,136.65,6.432192,2.4360559999999998,6.8780420731,6.432192,1.876056,6.7002,0.0,0.56,0.56,136.6
2019-11-05 00:00:00,64.723888,39.372384,75.7586054497,6.213888,1.812384,6.4728,58.51,37.56,69.5282223273,136.86,105.113888,24.062384,107.8328696374,6.213888,1.812384,6.4728,98.9,22.25,101.3719512489,132.96,100.123888,22.892384,102.7076150704,6.213888,1.812384,6.4728,93.91,21.08,96.2468415066,135.33,63.283888,29.832384,69.9630017618,6.213888,1.812384,6.4728,57.07,28.02,63.5775534289,136.86,6.213888,2.412384,6.665733316,6.213888,1.812384,6.4728,0.0,0.6000000000000001,0.6000000000000001,136.83
2019-11-05 00:30:00,63.828832,39.637576,75.1349268027,6.128832,1.787576,6.3842,57.7,37.85,69.006612002,137.32,104.108832,24.817576,107.0259827281,6.128832,1.787576,6.3842,97.98,23.03,100.650192747,133.58,99.168832,23.597576,101.9377399853,6.128832,1.787576,6.3842,93.04,21.81,95.562114355,135.84,62.438832,29.967576,69.2579479399,6.128832,1.787576,6.3842,56.31,28.18,62.9676782167,137.32,6.128832,2.347576,6.5630552916,6.128832,1.787576,6.3842,0.0,0.56,0.56,137.3
2019-11-05 01:00:00,65.44688,39.80784,76.6025993502,6.2668800000000005,1.8278400000000001,6.5280000000000005,59.18,37.98,70.3189362832,137.52,107.23688,24.84784,110.077988648,6.2668800000000005,1.8278400000000001,6.5280000000000005,100.97,23.02,103.560906234,133.85,102.13688,23.64784,104.8387456659,6.2668800000000005,1.8278400000000001,6.5280000000000005,95.87,21.82,98.3217641217,136.01,64.00688,30.13784,70.7472267103,6.2668800000000005,1.8278400000000001,6.5280000000000005,57.74,28.31,64.3067935758,137.52,6.2668800000000005,2.42784,6.7207285319,6.2668800000000005,1.8278400000000001,6.5280000000000005,0.0,0.6000000000000001,0.6000000000000001,137.48
2019-11-05 01:30:00,66.726448,39.811464,77.7005246348,6.176448,1.801464,6.4338,60.55,38.01,71.4916960213,137.96,108.746448,24.561464,111.485673817,6.176448,1.801464,6.4338,102.57,22.76,105.0648490219,134.37,103.586448,23.341464,106.183690607,6.176448,1.801464,6.4338,97.41,21.54,99.7631179344,136.4,65.196448,30.531464,71.991298959,6.176448,1.801464,6.4338,59.02,28.73,65.6412469412,137.96,6.176448,2.401464,6.6268800532,6.176448,1.801464,6.4338,0.0,0.6000000000000001,0.6000000000000001,137.93
2019-11-05 02:00:00,65.501376,40.349568,76.931904277,6.821376,1.989568,7.1056,58.68,38.36,70.1058628076,137.82,106.531376,25.319568,109.4989250913,6.821376,1.989568,7.1056,99.71,23.33,102.4029931203,134.22,101.511376,24.079568,104.3282562515,6.821376,1.989568,7.1056,94.69,22.09,97.2325264508,136.33,64.031376,30.259568,70.8213143623,6.821376,1.989568,7.1056,57.21,28.27,63.8136114007,137.82,6.861376,2.589568,7.3337809512,6.821376,1.989568,7.1056,0.04,0.6000000000000001,0.6013318551,137.76
2019-11-05 02:30:00,64.497952,40.482736,76.1500999752,6.557952,1.912736,6.8312,57.94,38.57,69.6037965919,137.92,104.697952,25.642736,107.7924443668,6.557952,1.912736,6.8312,98.14,23.73,100.9681756793,134.34,99.757952,24.382736,102.6945315101,6.557952,1.912736,6.8312,93.2,22.47,95.8704380923,136.41,63.067952,30.102736,69.8837698193,6.557952,1.912736,6.8312,56.51,28.19,63.1510585818,137.92,6.557952,2.472736,7.0086487828,6.557952,1.912736,6.8312,0.0,0.56,0.56,137.85
2019-11-05 03:00:00,63.716208,38.985144,74.6966974812,6.326208,1.845144,6.5898,57.39,37.14,68.3592839342,138.14,102.096208,28.715144,106.0575088474,6.326208,1.845144,6.5898,95.77,26.87,99.4680340612,133.75,97.296208,27.295144,101.0523477073,6.326208,1.845144,6.5898,90.97,25.45,94.4629207679,135.99,62.286208,31.615144,69.8504762844,6.326208,1.845144,6.5898,55.96,29.77,63.3859172056,138.14,6.326208,2.445144,6.7823032106,6.326208,1.845144,6.5898,0.0,0.6000000000000001,0.6000000000000001,138.03
2019-11-05 03:30:00,63.775776,34.753768,72.63039305,6.115776,1.7837679999999998,6.3706,57.66,32.97,66.4206029783,137.83,98.655776,35.213768,104.7519527022,6.115776,1.7837679999999998,6.3706,92.54,33.43,98.3931730355,131.46,94.045776,33.493768,99.8320613745,6.115776,1.7837679999999998,6.3706,87.93,31.71,93.4730388936,134.01,62.375776,35.233768,71.6390664308,6.115776,1.7837679999999998,6.3706,56.26,33.45,65.452960972,137.83,6.115776,2.383768,6.5639215382,6.115776,1.7837679999999998,6.3706,0.0,0.6000000000000001,0.6000000000000001,137.74
2019-11-05 04:00:00,63.990016,33.657088,72.3016024741,6.470016,1.8870879999999999,6.7396,57.52,31.77,65.7106026452,138.13,98.740016,33.617088,104.3057973714,6.470016,1.8870879999999999,6.7396,92.27,31.73,97.5732842534,131.64,94.150016,31.977088,99.4321862867,6.470016,1.8870879999999999,6.7396,87.68,30.09,92.699463321,134.19,62.580016,36.717088,72.5562054807,6.470016,1.8870879999999999,6.7396,56.11,34.83,66.0413582537,138.13,6.470016,2.487088,6.9315736857,6.470016,1.8870879999999999,6.7396,0.0,0.6000000000000001,0.6000000000000001,138.04
2019-11-05 04:30:00,63.920448,33.723464,72.2709879321,6.800448,1.9834640000000001,7.0838,57.12,31.74,65.3461705075,137.74,98.790448,33.723464,104.387856766,6.800448,1.9834640000000001,7.0838,91.99,31.74,97.3118065807,131.13,94.200448,32.083464,99.5141852483,6.800448,1.9834640000000001,7.0838,87.4,30.1,92.4379251173,133.87,62.530448,36.433464,72.3702578835,6.800448,1.9834640000000001,7.0838,55.73,34.45,65.5182066299,137.74,6.800448,2.583464,7.2746394577,6.800448,1.9834640000000001,7.0838,0.0,0.6000000000000001,0.6000000000000001,137.67
2019-11-05 05:00:00,64.443552,32.323536,72.0956473993,6.663552,1.943536,6.9412,57.78,30.38,65.2799571078,137.04,99.863552,32.813536,105.1163981636,6.663552,1.943536,6.9412,93.2,30.87,98.1794117929,130.38,95.203552,31.193536,100.1835964697,6.663552,1.943536,6.9412,88.54,29.25,93.2464160169,133.21,63.043552,37.153536,73.1770092726,6.663552,1.943536,6.9412,56.38,35.21,66.471411148,137.04,6.663552,2.543536,7.1324961016,6.663552,1.943536,6.9412,0.0,0.6000000000000001,0.6000000000000001,136.95
2019-11-05 05:30:00,64.6892,38.2956,75.1747668836,6.9792000000000005,2.0356,7.27,57.71,36.26,68.1559366453,136.3,103.9292,25.2156,106.9444018918,6.9792000000000005,2.0356,7.27,96.95,23.18,99.6825706932,131.58,99.0792,23.3456,101.7924599958,6.9792000000000005,2.0356,7.27,92.1,21.31,94.533201046,134.2,63.2992,30.8156,70.401632964,6.9792000000000005,2.0356,7.27,56.32,28.78,63.2473778113,136.3,6.9792000000000005,2.5956,7.4462320673,6.9792000000000005,2.0356,7.27,0.0,0.56,0.56,136.19
2019-11-05 06:00:00,66.871248,39.162864,77.4951206578,7.861248,2.292864,8.1888,59.01,36.87,69.5814414912,136.6,108.231248,23.402864,110.7325475506,7.861248,2.292864,8.1888,100.37,21.11,102.5659251409,132.39,103.141248,22.252864,105.5144871342,7.861248,2.292864,8.1888,95.28,19.96,97.3482408675,134.93,65.481248,30.742864,72.3389074189,7.861248,2.292864,8.1888,57.62,28.45,64.2609282535,136.6,7.861248,2.892864,8.3766271398,7.861248,2.292864,8.1888,0.0,0.6000000000000001,0.6000000000000001,136.53
2019-11-05 06:30:00,74.79776,39.97768,84.8110829974,8.597760000000001,2.50768,8.956,66.2,37.47,76.0686591179,134.14,124.31776,10.66768,124.7746162006,8.597760000000001,2.50768,8.956,115.72,8.16,116.0073445951,130.95,118.38776,9.52768,118.7705283477,8.597760000000001,2.50768,8.956,109.79,7.02,110.014201356,133.8,73.16776,28.06768,78.3665474804,8.597760000000001,2.50768,8.956,64.57,25.56,69.4449314205,134.14,8.597760000000001,3.06768,9.1286437985,8.597760000000001,2.50768,8.956,0.0,0.56,0.56,134.08
2019-11-05 07:00:00,83.024896,36.663928,90.7599965414,7.384896,2.153928,7.6926,75.64,34.51,83.1405418553,133.29,138.244896,3.553928,138.2905697229,7.384896,2.153928,7.6926,130.86,1.4,130.8674887052,130.08,131.504896,3.503928,131.5515685326,7.384896,2.153928,7.6926,124.12,1.35,124.1273414683,133.04,81.024896,29.773928,86.3221904284,7.384896,2.153928,7.6926,73.64,27.62,78.6493102322,133.29,7.384896,2.713928,7.8677883881,7.384896,2.153928,7.6926,0.0,0.56,0.56,133.23
2019-11-05 07:30:00,91.48848,14.49664,92.6298793263,7.42848,2.16664,7.7379999999999995,84.06,12.33,84.959475634,135.24,150.65848,7.40664,150.8404319538,7.42848,2.16664,7.7379999999999995,143.23,5.24,143.3258193767,131.39,143.31848,7.51664,143.5154576567,7.42848,2.16664,7.7379999999999995,135.89,5.35,135.9952741826,134.18,88.92848,15.25664,90.2277098191,7.42848,2.16664,7.7379999999999995,81.5,13.09,82.544521926,135.24,7.42848,2.68664,7.8993891916,7.42848,2.16664,7.7379999999999995,0.0,0.52,0.52,135.16
2019-11-05 08:00:00,94.966016,6.525088,95.1899205185,8.006016,2.335088,8.3396,86.96,4.19,87.0608850173,136.39,153.766016,5.585088,153.8674133287,8.006016,2.335088,8.3396,145.76,3.25,145.7962280033,130.81,146.276016,5.505088,146.3795711523,8.006016,2.335088,8.3396,138.27,3.17,138.3063331883,133.68,92.226016,14.735088,93.3957217735,8.006016,2.335088,8.3396,84.22,12.4,85.1279531059,136.39,8.046016,2.935088,8.5646433107,8.006016,2.335088,8.3396,0.04,0.6000000000000001,0.6013318551,136.3
2019-11-05 08:30:00,96.386496,7.632728,96.6882368641,8.546496,2.492728,8.9026,87.84,5.14,87.9902562787,136.49,155.676496,7.232728,155.8444216556,8.546496,2.492728,8.9026,147.13,4.74,147.2063330839,130.88,148.106496,7.092728,148.2762319048,8.546496,2.492728,8.9026,139.56,4.6,139.6357891087,133.72,93.60649599999999,15.822728,94.9343710927,8.546496,2.492728,8.9026,85.06,13.33,86.098156194,136.49,8.546496,3.052728,9.0753370251,8.546496,2.492728,8.9026,0.0,0.56,0.56,136.44
2019-11-05 09:00:00,96.840304,8.229672,97.189361455,9.290304,2.709672,9.6774,87.55,5.52,87.723844535,136.55,155.650304,7.829672,155.8471074448,9.290304,2.709672,9.6774,146.36,5.12,146.4495271416,130.94,148.150304,7.659672,148.3481821609,9.290304,2.709672,9.6774,138.86,4.95,138.9481993406,133.86,94.080304,16.419672,95.5024043117,9.290304,2.709672,9.6774,84.79,13.71,85.8912579952,136.55,9.330304,3.269672,9.8866236765,9.290304,2.709672,9.6774,0.04,0.56,0.5614267539000001,136.6
2019-11-05 09:30:00,99.150432,9.891376,99.6425987465,9.330432,2.7213760000000002,9.7192,89.82,7.17,90.1057229037,137.01,158.470432,9.731376,158.7689437425,9.330432,2.7213760000000002,9.7192,149.14,7.01,149.3046539797,131.14,150.810432,9.471376,151.1075556131,9.330432,2.7213760000000002,9.7192,141.48,6.75,141.640929466,134.13,96.280432,18.081376,97.9635531418,9.330432,2.7213760000000002,9.7192,86.95,15.36,88.2962745533,137.01,9.330432,3.281376,9.890621303,9.330432,2.7213760000000002,9.7192,0.0,0.56,0.56,137.14
2019-11-05 10:00:00,99.141056,10.612808,99.7074755394,10.501056,3.062808,10.9386,88.64,7.55,88.9609582907,136.74,159.261056,10.942808,159.6365528479,10.501056,3.062808,10.9386,148.76,7.88,148.9685604415,130.91,151.611056,10.642808,151.9841493826,10.501056,3.062808,10.9386,141.11,7.58,141.3134406205,133.63,96.321056,18.722808,98.1238470932,10.501056,3.062808,10.9386,85.82,15.66,87.2370792725,136.74,10.501056,3.662808,11.1215259547,10.501056,3.062808,10.9386,0.0,0.6000000000000001,0.6000000000000001,136.63
2019-11-05 10:30:00,98.712192,10.571056,99.2766038621,11.352192,3.3110559999999998,11.8252,87.36,7.26,87.6611498898,137.06,158.792192,10.901056,159.1659299664,11.352192,3.3110559999999998,11.8252,147.44,7.59,147.6352319062,131.33,151.242192,10.611056,151.6139675307,11.352192,3.3110559999999998,11.8252,139.89,7.3,140.0803415901,134.02,95.932192,18.721056,97.7418201165,11.352192,3.3110559999999998,11.8252,84.58,15.41,85.9723472984,137.06,11.352192,3.871056,11.994054267,11.352192,3.3110559999999998,11.8252,0.0,0.56,0.56,136.89
2019-11-05 11:00:00,99.04384,11.551120000000001,99.7151473709,12.96384,3.78112,13.504,86.08,7.77,86.4299676038,137.06,157.63384,11.78112,158.0734712139,12.96384,3.78112,13.504,144.67,8.0,144.8910242217,131.41,150.22384,11.47112,150.661171834,12.96384,3.78112,13.504,137.26,7.69,137.4752475902,134.15,96.30384,19.71112,98.3003451184,12.96384,3.78112,13.504,83.34,15.93,84.8488096558,137.06,12.96384,4.34112,13.6713741226,12.96384,3.78112,13.504,0.0,0.56,0.56,136.96
2019-11-05 11:30:00,98.263984,11.424911999999999,98.925927672,13.593984,3.964912,14.1604,84.67,7.46,84.9980029177,137.31,156.223984,11.674911999999999,156.6596206654,13.593984,3.964912,14.1604,142.63,7.71,142.8382336771,131.66,148.913984,11.394912,149.3493175419,13.593984,3.964912,14.1604,135.32,7.43,135.5238255806,134.48,95.543984,19.634912,97.5406717623,13.593984,3.964912,14.1604,81.95,15.67,83.4347133992,137.31,13.593984,4.564912,14.3399728926,13.593984,3.964912,14.1604,0.0,0.6000000000000001,0.6000000000000001,137.21
2019-11-05 12:00:00,96.184608,12.511344,96.9949098912,16.564608,4.831344,17.2548,79.62,7.68,79.9895418164,137.58,153.514608,11.981344,153.9814517188,16.564608,4.831344,17.2548,136.95,7.15,137.1365195708,132.2,146.534608,11.711344,147.0018602603,16.564608,4.831344,17.2548,129.97,6.88,130.1519700197,134.88,93.644608,20.771344,95.9205991382,16.564608,4.831344,17.2548,77.08,15.94,78.7109268145,137.58,16.564608,5.391344,17.4198974831,16.564608,4.831344,17.2548,0.0,0.56,0.56,137.47
2019-11-05 12:30:00,96.462176,11.548968,97.1510682418,18.442176,5.378968,19.2106,78.02,6.17,78.2635885965,137.99,154.482176,11.068968,154.8782255654,18.442176,5.378968,19.2106,136.04,5.69,136.1589427838,132.75,147.522176,10.868968,147.9220297223,18.442176,5.378968,19.2106,129.08,5.49,129.1966969392,135.27,93.972176,19.908968,96.0579870131,18.442176,5.378968,19.2106,75.53,14.53,76.9148997269,137.99,18.442176,5.978968,19.3871584808,18.442176,5.378968,19.2106,0.0,0.6000000000000001,0.6000000000000001,137.88
2019-11-05 13:00:00,96.524176,11.154968,97.166608789,18.154176,5.294968,18.9106,78.37,5.86,78.5887810059,138.32,154.074176,11.054968,154.4702690732,18.154176,5.294968,18.9106,135.92,5.76,136.0419935167,133.12,147.144176,10.854968,147.5440234676,18.154176,5.294968,18.9106,128.99,5.5600000000000005,129.1097738361,135.63,94.004176,19.574968,96.0206461009,18.154176,5.294968,18.9106,75.85,14.28,77.1825168027,138.32,18.154176,5.8549679999999995,19.0749772351,18.154176,5.294968,18.9106,0.0,0.56,0.56,138.22
2019-11-05 13:30:00,97.636256,10.611408,98.2112033601,17.216256,5.021408,17.9336,80.42,5.59,80.6140465428,137.96,155.126256,9.881408,155.440655958,17.216256,5.021408,17.9336,137.91,4.86,137.9956075388,132.73,148.046256,9.711408,148.3644342858,17.216256,5.021408,17.9336,130.83,4.69,130.9140366806,135.32,95.056256,19.001408,96.9368109168,17.216256,5.021408,17.9336,77.84,13.98,79.0854348158,137.96,17.216256,5.621408,18.1107619542,17.216256,5.021408,17.9336,0.0,0.6000000000000001,0.6000000000000001,137.98
2019-11-05 14:00:00,99.034096,14.629528,100.1088170944,21.324096,6.219528,22.2126,77.71,8.41,78.1637524688,137.8,157.324096,13.249528,157.8810348789,21.324096,6.219528,22.2126,136.0,7.03,136.1815732763,132.69,150.354096,12.969528,150.9124343469,21.324096,6.219528,22.2126,129.03,6.75,129.2064371461,135.28,96.554096,22.919528,99.2370808625,21.324096,6.219528,22.2126,75.23,16.7,77.0612931373,137.8,21.364096,6.779528,22.4139821942,21.324096,6.219528,22.2126,0.04,0.56,0.5614267539000001,137.74
