Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2019-11-05 14:30:00,107.596192,14.778056,108.6063141444,16.416192,4.788056,17.1002,91.18,9.99,91.7256370924,137.43,160.426192,11.348056,160.8270544859,16.416192,4.788056,17.1002,144.01,6.5600000000000005,144.1593344186,132.6,153.046192,11.108056,153.4487725392,16.416192,4.788056,17.1002,136.63,6.32,136.7760918436,135.24,104.626192,22.888056,107.1004349192,16.416192,4.788056,17.1002,88.21,18.1,90.0478433945,137.43,16.416192,5.388056,17.2778038894,16.416192,4.788056,17.1002,0.0,0.6000000000000001,0.6000000000000001,137.47
2019-11-05 15:00:00,106.78064,14.23852,107.7257653981,15.56064,4.53852,16.209,91.22,9.7,91.7342814873,137.71,159.46064,11.54852,159.8782787729,15.56064,4.53852,16.209,143.9,7.01,144.0706427417,132.82,152.11064,11.26852,152.5274609511,15.56064,4.53852,16.209,136.55,6.73,136.7157467156,135.34,103.77064,22.40852,106.1625522235,15.56064,4.53852,16.209,88.21,17.87,90.0018944245,137.71,15.56064,5.09852,16.3746274278,15.56064,4.53852,16.209,0.0,0.56,0.56,137.69
2019-11-05 15:30:00,103.865776,13.308768,104.7149594364,16.315776,4.758768,16.9956,87.55,8.55,87.9664993051,138.24,160.515776,11.858768,160.9532376914,16.315776,4.758768,16.9956,144.2,7.1,144.3746861468,133.17,153.165776,11.588768,153.6035627238,16.315776,4.758768,16.9956,136.85,6.83,137.0203320679,135.64,100.955776,21.568768,103.2341051242,16.315776,4.758768,16.9956,84.64,16.81,86.2931381977,138.24,16.315776,5.3587679999999995,17.1732623855,16.315776,4.758768,16.9956,0.0,0.6000000000000001,0.6000000000000001,138.13
2019-11-05 16:00:00,102.359392,12.220656,103.0863209339,16.219392,4.730656,16.8952,86.14,7.49,86.4650200948,137.79,163.949392,12.330656,164.4124332724,16.219392,4.730656,16.8952,147.73,7.6,147.9253625988,132.28,156.399392,12.040656,156.8621917955,16.219392,4.730656,16.8952,140.18,7.31,140.3704687603,134.93,99.529392,20.490656,101.6167646366,16.219392,4.730656,16.8952,83.31,15.76,84.7875798688,137.79,16.219392,5.290656,17.060472378,16.219392,4.730656,16.8952,0.0,0.56,0.56,137.74
2019-11-05 16:30:00,106.562496,11.965728,107.2321975916,15.722496,4.585728,16.3776,90.84,7.38,91.1392890032,138.12,170.852496,13.715728,171.4021487147,15.722496,4.585728,16.3776,155.13,9.13,155.3984356421,132.39,162.942496,13.355728,163.4889368524,15.722496,4.585728,16.3776,147.22,8.77,147.4809862321,135.01,103.542496,20.275728,105.5090215282,15.722496,4.585728,16.3776,87.82,15.69,89.2105851343,138.12,15.722496,5.185728,16.5556230737,15.722496,4.585728,16.3776,0.0,0.6000000000000001,0.6000000000000001,138.08
2019-11-05 17:00:00,109.888544,12.434992,110.5898780562,15.788544,4.604992,16.4464,94.1,7.83,94.4252026739,137.67,178.168544,14.524992,178.7596304082,15.788544,4.604992,16.4464,162.38,9.92,162.682730491,131.69,169.878544,14.124992,170.4647620787,15.788544,4.604992,16.4464,154.09,9.52,154.383802583,134.35,106.738544,20.634992,108.7148548731,15.788544,4.604992,16.4464,90.95,16.03,92.3518456773,137.67,15.788544,5.164992,16.6119012759,15.788544,4.604992,16.4464,0.0,0.56,0.56,137.62
2019-11-05 17:30:00,111.1676,12.1268,111.8270743961,15.4176,4.4968,16.06,95.75,7.63,96.0535236209,137.82,181.0376,14.386800000000001,181.6083495547,15.4176,4.4968,16.06,165.62,9.89,165.9150279511,131.75,172.6276,13.9768,173.1924918119,15.4176,4.4968,16.06,157.21,9.48,157.495569779,134.44,107.9576,20.3468,109.8582526167,15.4176,4.4968,16.06,92.54,15.85,93.8875609439,137.82,15.4176,5.0968,16.2382191142,15.4176,4.4968,16.06,0.0,0.6000000000000001,0.6000000000000001,137.76
2019-11-05 18:00:00,110.486048,10.919264,111.0243087299,14.226048,4.149264,14.8188,96.26,6.77,96.4977745857,137.97,179.766048,12.589264,180.2063305814,14.226048,4.149264,14.8188,165.54,8.44,165.7550156104,132.03,171.396048,12.249264,171.8332032483,14.226048,4.149264,14.8188,157.17,8.1,157.3785846295,134.68,107.236048,19.189264,108.9394228162,14.226048,4.149264,14.8188,93.01,15.04,94.2181601391,137.97,14.226048,4.749264,14.997864856,14.226048,4.149264,14.8188,0.0,0.6000000000000001,0.6000000000000001,137.88
2019-11-05 18:30:00,108.496576,9.248168,108.8900161405,13.056576,3.808168,13.6006,95.44,5.44,95.5949119985,138.18,176.886576,10.398168,177.1919373639,13.056576,3.808168,13.6006,163.83,6.59,163.9624865632,132.4,168.566576,10.128168,168.8705727218,13.056576,3.808168,13.6006,155.51,6.32,155.6383709115,134.95,105.266576,17.588168,106.7257966771,13.056576,3.808168,13.6006,92.21,13.78,93.23396645,138.18,13.056576,4.368168,13.7678999314,13.056576,3.808168,13.6006,0.0,0.56,0.56,138.07
2019-11-05 19:00:00,105.14688,7.72284,105.4301125457,14.30688,4.17284,14.903,90.84,3.55,90.9093400042,138.78,171.92688,8.25284,172.1248425841,14.30688,4.17284,14.903,157.62,4.08,157.6727966391,133.24,163.95688,8.11284,164.1574752249,14.30688,4.17284,14.903,149.65,3.94,149.7018573699,135.79,102.04688,16.25284,103.3330563073,14.30688,4.17284,14.903,87.74,12.08,88.5676803354,138.78,14.30688,4.77284,15.0820030831,14.30688,4.17284,14.903,0.0,0.6000000000000001,0.6000000000000001,138.73
2019-11-05 19:30:00,101.42736,7.45548,101.7010006765,14.48736,4.22548,15.091,86.94,3.23,86.9999798851,139.19,165.76736,7.28548,165.9273812853,14.48736,4.22548,15.091,151.28,3.06,151.3109447462,133.59,158.12736,6.98548,158.281581087,14.48736,4.22548,15.091,143.64,2.76,143.6665138437,136.07,98.46736,16.06548,99.7693371382,14.48736,4.22548,15.091,83.98,11.84,84.8105300066,139.19,14.48736,4.78548,15.2572742847,14.48736,4.22548,15.091,0.0,0.56,0.56,139.17
2019-11-05 20:00:00,99.854336,13.475848,100.7595499063,15.174336,4.425848,15.8066,84.68,9.05,85.1622269554,137.33,158.784336,12.235848,159.2550826041,15.174336,4.425848,15.8066,143.61,7.8100000000000005,143.8222103849,129.25,151.604336,11.765848,152.0602179176,15.174336,4.425848,15.8066,136.43,7.34,136.6273051041,132.41,96.994336,21.585848,99.3672483767,15.174336,4.425848,15.8066,81.82,17.16,83.6001076554,137.33,15.214336,5.025848,16.022957531,15.174336,4.425848,15.8066,0.04,0.6000000000000001,0.6013318551,137.3
2019-11-05 20:30:00,97.62488,11.97184,98.3562003536,13.75488,4.01184,14.328,83.87,7.96,84.2468901503,136.93,155.91488,13.31184,156.4821232269,13.75488,4.01184,14.328,142.16,9.3,142.4638747192,128.89,148.84488,12.47184,149.3664791551,13.75488,4.01184,14.328,135.09,8.46,135.354644176,132.06,94.78488,20.06184,96.8847299671,13.75488,4.01184,14.328,81.03,16.05,82.6042577595,136.93,13.75488,4.57184,14.4947730165,13.75488,4.01184,14.328,0.0,0.56,0.56,136.76
2019-11-05 21:00:00,93.361264,4.029952,93.4482002438,12.171264,3.549952,12.6784,81.19,0.48,81.1914188816,136.96,153.261264,7.829952,153.4611455424,12.171264,3.549952,12.6784,141.09,4.28,141.1549025008,131.88,146.141264,7.479952,146.3325620819,12.171264,3.549952,12.6784,133.97,3.93,134.0276307334,134.58,90.581264,11.579952,91.318457478,12.171264,3.549952,12.6784,78.41,8.03,78.8201053032,136.96,12.171264,4.109952,12.8464537052,12.171264,3.549952,12.6784,0.0,0.56,0.56,136.88
2019-11-05 21:30:00,88.935632,5.529976,89.1073918023,11.725632,3.419976,12.2142,77.21,2.11,77.238825729,137.03,146.155632,10.139976,146.506955052,11.725632,3.419976,12.2142,134.43,6.72,134.5978577095,132.17,139.365632,9.729976,139.704873987,11.725632,3.419976,12.2142,127.64,6.31,127.7958751291,134.81,86.295632,9.779976,86.848051405,11.725632,3.419976,12.2142,74.57,6.36,74.8407275486,137.03,11.765632,3.9799759999999997,12.4205597829,11.725632,3.419976,12.2142,0.04,0.56,0.5614267539000001,136.92
2019-11-05 22:00:00,83.712544,15.046992,85.0541121357,10.412544,3.036992,10.8464,73.3,12.01,74.2773861953,137.12,138.202544,12.006992,138.7231452389,10.412544,3.036992,10.8464,127.79,8.97,128.1044300561,133.14,131.742544,11.486992,132.242386869,10.412544,3.036992,10.8464,121.33,8.45,121.6238932118,135.58,81.272544,12.016992,82.1561592637,10.412544,3.036992,10.8464,70.86,8.98,71.426745691,137.12,10.412544,3.6369920000000002,11.0294507279,10.412544,3.036992,10.8464,0.0,0.6000000000000001,0.6000000000000001,137.04
2019-11-05 22:30:00,76.879264,43.253952,88.2118223188,10.539264,3.073952,10.9784,66.34,40.18,77.5591903001,135.55,129.609264,10.873952,130.0646152753,10.539264,3.073952,10.9784,119.07,7.8,119.3252064737,133.44,123.609264,10.423952,124.048010552,10.539264,3.073952,10.9784,113.07,7.35,113.3086377996,135.73,74.989264,27.373952,79.8293364833,10.539264,3.073952,10.9784,64.45,24.3,68.8788247577,135.55,10.539264,3.633952,11.1481699305,10.539264,3.073952,10.9784,0.0,0.56,0.56,135.42
2019-11-05 23:00:00,71.691808,43.810944,84.0185345533,10.631808,3.100944,11.0748,61.06,40.71,73.386836013,136.34,120.281808,15.600944,121.2893350194,10.631808,3.100944,11.0748,109.65,12.5,110.3601943637,133.95,114.771808,14.910944,115.7363562696,10.631808,3.100944,11.0748,104.14,11.81,104.8075173831,136.13,70.011808,27.700944,75.2927324376,10.631808,3.100944,11.0748,59.38,24.6,64.2739791829,136.34,10.631808,3.6609439999999998,11.2444587384,10.631808,3.100944,11.0748,0.0,0.56,0.56,136.21
2019-11-05 23:30:00,68.247552,39.680536,78.9447483449,10.047552,2.930536,10.4662,58.2,36.75,68.8316969136,136.68,111.347552,23.700536,113.8419638933,10.047552,2.930536,10.4662,101.3,20.77,103.4073638577,132.57,106.297552,22.630536,108.6798542548,10.047552,2.930536,10.4662,96.25,19.7,98.2453688476,134.93,66.687552,31.660536,73.8215356895,10.047552,2.930536,10.4662,56.64,28.73,63.509861439,136.68,10.047552,3.530536,10.6497880561,10.047552,2.930536,10.4662,0.0,0.6000000000000001,0.6000000000000001,136.6
2019-11-06 00:00:00,64.769216,40.507688,76.3932204345,9.969216,2.907688,10.3846,54.8,37.6,66.4590099234,137.14,105.899216,25.287688,108.876586619,9.969216,2.907688,10.3846,95.93,22.38,98.5059861125,133.29,101.119216,24.137688,103.9602030896,9.969216,2.907688,10.3846,91.15,21.23,93.5897184524,135.52,63.349216,31.197688,70.6145799701,9.969216,2.907688,10.3846,53.38,28.29,60.4131484033,137.14,9.969216,3.467688,10.5550996073,9.969216,2.907688,10.3846,0.0,0.56,0.56,137.02
2019-11-06 00:30:00,65.0756,40.1308,76.4546586154,8.5056,2.4808,8.86,56.57,37.65,67.9535679711,137.06,106.2656,25.1208,109.1944702629,8.5056,2.4808,8.86,97.76,22.64,100.3473327996,133.16,101.3556,23.9508,104.1470041432,8.5056,2.4808,8.86,92.85,21.47,95.2999653725,135.47,63.6056,30.6208,70.5925332029,8.5056,2.4808,8.86,55.1,28.14,61.8697793757,137.06,8.5056,3.0808,9.0463561725,8.5056,2.4808,8.86,0.0,0.6000000000000001,0.6000000000000001,136.99
2019-11-06 01:00:00,67.910112,39.569616,78.597314345,7.610112,2.219616,7.9272,60.3,37.35,70.9303355413,136.91,110.060112,24.489616,112.7518050644,7.610112,2.219616,7.9272,102.45,22.27,104.8425266769,132.82,104.930112,23.329616,107.4923224563,7.610112,2.219616,7.9272,97.32,21.11,99.5832039051,135.21,66.290112,30.479616,72.9615374049,7.610112,2.219616,7.9272,58.68,28.26,65.130407645,136.91,7.610112,2.779616,8.1018559454,7.610112,2.219616,7.9272,0.0,0.56,0.56,136.77
2019-11-06 01:30:00,69.675632,38.554976,79.6315255973,7.285632,2.124976,7.5892,62.39,36.43,72.2471937171,136.87,112.875632,22.874976,115.1701907023,7.285632,2.124976,7.5892,105.59,20.75,107.6095283885,132.73,107.595632,21.784976,109.7788923464,7.285632,2.124976,7.5892,100.31,19.66,102.2184508785,135.07,67.965632,31.214976,74.79105467790001,7.285632,2.124976,7.5892,60.68,29.09,67.2925738845,136.87,7.285632,2.724976,7.7785556397,7.285632,2.124976,7.5892,0.0,0.6000000000000001,0.6000000000000001,136.73
2019-11-06 02:00:00,69.127632,38.380976,79.0678747953,7.237632,2.110976,7.5392,61.89,36.27,71.7348241791,137.22,111.577632,22.780976,113.879501361,7.237632,2.110976,7.5392,104.34,20.67,106.3676854124,133.21,106.367632,21.690976,108.5567666114,7.237632,2.110976,7.5392,99.13,19.58,101.0452042405,135.48,67.417632,31.640976,74.4734077824,7.237632,2.110976,7.5392,60.18,29.53,67.0347171248,137.22,7.277632,2.710976,7.7661649738000005,7.237632,2.110976,7.5392,0.04,0.6000000000000001,0.6013318551,137.13
2019-11-06 02:30:00,67.70216,39.05688,78.1602350559,7.05216,2.05688,7.346,60.65,37.0,71.0452144764,137.27,108.96216,23.99688,111.5733057752,7.05216,2.05688,7.346,101.91,21.94,104.24496007,133.39,103.89216,22.83688,106.3724776321,7.05216,2.05688,7.346,96.84,20.78,99.0444041832,135.6,66.05216,30.94688,72.9424240233,7.05216,2.05688,7.346,59.0,28.89,65.6934707562,137.27,7.05216,2.61688,7.5220357351,7.05216,2.05688,7.346,0.0,0.56,0.56,137.16
2019-11-06 03:00:00,66.422768,39.816224,77.4423385649,7.392768,2.156224,7.7008,59.03,37.66,70.0201149671,137.6,106.942768,25.296224,109.8938332035,7.392768,2.156224,7.7008,99.55,23.14,102.2040219365,133.86,101.992768,24.076224,104.7959411733,7.392768,2.156224,7.7008,94.6,21.92,97.1063664236,136.02,64.822768,30.726224,71.736267623,7.392768,2.156224,7.7008,57.43,28.57,64.143977114,137.6,7.392768,2.756224,7.8898535753,7.392768,2.156224,7.7008,0.0,0.6000000000000001,0.6000000000000001,137.47
2019-11-06 03:30:00,65.105488,40.006184,76.4147847341,6.535488,1.906184,6.8078,58.57,38.1,69.8717031423,137.98,104.975488,25.556184000000002,108.0415273008,6.535488,1.906184,6.8078,98.44,23.65,101.2410791132,134.34,100.085488,24.316184,102.9969985607,6.535488,1.906184,6.8078,93.55,22.41,96.1967286346,136.43,63.515488,30.476184,70.4486693067,6.535488,1.906184,6.8078,56.98,28.57,63.7413939289,137.98,6.535488,2.506184,6.999540102,6.535488,1.906184,6.8078,0.0,0.6000000000000001,0.6000000000000001,137.87
2019-11-06 04:00:00,64.49648,39.71064,75.7412097976,6.27648,1.83064,6.538,58.22,37.88,69.4583529894,138.13,103.74648,25.28064,106.7822217001,6.27648,1.83064,6.538,97.47,23.45,100.2512014891,134.64,98.89648,24.030640000000002,101.7741883544,6.27648,1.83064,6.538,92.62,22.2,95.2433955716,136.6,62.93648,30.82064,70.0779021147,6.27648,1.83064,6.538,56.66,28.99,63.6457044898,138.13,6.27648,2.43064,6.7306917921,6.27648,1.83064,6.538,0.0,0.6000000000000001,0.6000000000000001,138.01
2019-11-06 04:30:00,64.507696,39.899328,75.8498465264,6.717696,1.959328,6.9976,57.79,37.94,69.1312353426,138.0,103.627696,25.399328,106.6950103853,6.717696,1.959328,6.9976,96.91,23.44,99.7044718155,134.5,98.827696,24.169328,101.7402079447,6.717696,1.959328,6.9976,92.11,22.21,94.7498612136,136.44,62.967696,30.779328,70.0877861805,6.717696,1.959328,6.9976,56.25,28.82,63.2032823515,138.0,6.717696,2.519328,7.1745698909,6.717696,1.959328,6.9976,0.0,0.56,0.56,137.94
2019-11-06 05:00:00,64.967136,39.776248,76.1766280758,6.707136,1.956248,6.9866,58.26,37.82,69.4591966553,137.95,105.077136,25.066248,108.0255585441,6.707136,1.956248,6.9866,98.37,23.11,101.0481518881,134.28,100.177136,23.846248,102.9762211427,6.707136,1.956248,6.9866,93.47,21.89,95.9990260367,136.36,63.427136,30.766248,70.4951317267,6.707136,1.956248,6.9866,56.72,28.81,63.617407209,137.95,6.707136,2.556248,7.1777487529,6.707136,1.956248,6.9866,0.0,0.6000000000000001,0.6000000000000001,137.87
2019-11-06 05:30:00,68.008192,38.334056,78.0680089955,5.328192,1.554056,5.5502,62.68,36.78,72.6742788062,137.27,110.138192,22.634056,112.4398587158,5.328192,1.554056,5.5502,104.81,21.08,106.9088513641,133.31,104.888192,21.504056,107.0698708577,5.328192,1.554056,5.5502,99.56,19.95,101.5391358049,135.47,66.328192,30.724056,73.0985408273,5.328192,1.554056,5.5502,61.0,29.17,67.6157444683,137.27,5.328192,2.154056,5.7471373083,5.328192,1.554056,5.5502,0.0,0.6000000000000001,0.6000000000000001,137.14
2019-11-06 06:00:00,71.978928,37.260104,81.0511037933,5.108928,1.490104,5.3218,66.87,35.77,75.8359400285,136.84,116.098928,21.100104,118.0007435212,5.108928,1.490104,5.3218,110.99,19.61,112.709059973,132.59,110.558928,20.030104,112.3587185169,5.108928,1.490104,5.3218,105.45,18.54,107.06742782,134.94,70.148928,31.110104,76.7379350155,5.108928,1.490104,5.3218,65.04,29.62,71.4670973246,136.84,5.108928,2.050104,5.5049134162,5.108928,1.490104,5.3218,0.0,0.56,0.56,136.72
2019-11-06 06:30:00,81.108208,32.426144,87.3498495687,5.438208,1.586144,5.6648,75.67,30.84,81.7132455603,135.13,129.678208,14.586144,130.495950998,5.438208,1.586144,5.6648,124.24,13.0,124.9182836898,130.07,123.428208,13.846144,124.2024083251,5.438208,1.586144,5.6648,117.99,12.26,118.6252405688,132.84,78.988208,34.406144,86.1563680061,5.438208,1.586144,5.6648,73.55,32.82,80.5403929715,135.13,5.438208,2.186144,5.8611715416,5.438208,1.586144,5.6648,0.0,0.6000000000000001,0.6000000000000001,135.0
2019-11-06 07:00:00,88.714656,31.347608,94.0901839541,6.094656,1.7776079999999999,6.3486,82.62,29.57,87.7522039609,134.49,144.184656,4.787608,144.2641196424,6.094656,1.7776079999999999,6.3486,138.09,3.01,138.122801159,129.91,137.324656,4.307608,137.3922000413,6.094656,1.7776079999999999,6.3486,131.23,2.5300000000000002,131.2543858315,132.67,86.284656,35.167608,93.1761907006,6.094656,1.7776079999999999,6.3486,80.19,33.39,86.8638486368,134.49,6.094656,2.337608,6.5275755775,6.094656,1.7776079999999999,6.3486,0.0,0.56,0.56,134.35
2019-11-06 07:30:00,94.893792,25.429856,98.2420955412,5.793792,1.6898559999999998,6.0352,89.1,23.74,92.2084464678,134.71,157.103792,9.239856,157.3752725166,5.793792,1.6898559999999998,6.0352,151.31,7.55,151.4982461945,131.31,149.363792,8.499856,149.6054474698,5.793792,1.6898559999999998,6.0352,143.57,6.8100000000000005,143.7314196688,133.82,92.063792,28.199856,96.2858955187,5.793792,1.6898559999999998,6.0352,86.27,26.51,90.2512769993,134.71,5.793792,2.249856,6.2152938595,5.793792,1.6898559999999998,6.0352,0.0,0.56,0.56,134.58
2019-11-06 08:00:00,97.909888,3.720384,97.9805461573,6.7898879999999995,1.980384,7.0728,91.12,1.74,91.136611743,136.87,160.449888,9.810383999999999,160.7495262619,6.7898879999999995,1.980384,7.0728,153.66,7.83,153.8593659808,132.86,152.659888,9.590384,152.9608344297,6.7898879999999995,1.980384,7.0728,145.87,7.61,146.0683709774,135.12,94.769888,11.970384,95.5228860778,6.7898879999999995,1.980384,7.0728,87.98,9.99,88.5453584328,136.87,6.829888,2.540384,7.2870378728,6.7898879999999995,1.980384,7.0728,0.04,0.56,0.5614267539000001,136.74
2019-11-06 08:30:00,97.74992,4.92956,97.8741407206,8.56992,2.4995600000000002,8.927,89.18,2.43,89.2131004954,136.55,159.83992,11.42956,160.248041696,8.56992,2.4995600000000002,8.927,151.27,8.93,151.533355404,132.29,152.17992,11.13956,152.5870828353,8.56992,2.4995600000000002,8.927,143.61,8.64,143.8696691454,134.82,94.63992,13.12956,95.5463228146,8.56992,2.4995600000000002,8.927,86.07,10.63,86.723940178,136.55,8.56992,3.05956,9.0996942916,8.56992,2.4995600000000002,8.927,0.0,0.56,0.56,136.44
2019-11-06 09:00:00,95.242704,5.237872,95.3866236341,11.512704,3.357872,11.9924,83.73,1.88,83.7511032763,137.85,156.452704,11.857872,156.9014267535,11.512704,3.357872,11.9924,144.94,8.5,145.1890271336,133.74,149.142704,11.597872,149.5929703942,11.512704,3.357872,11.9924,137.63,8.24,137.8764465019,136.19,92.332704,13.707872,93.344705167,11.512704,3.357872,11.9924,80.82,10.35,81.4800276141,137.85,11.512704,3.957872,12.1740340134,11.512704,3.357872,11.9924,0.0,0.6000000000000001,0.6000000000000001,137.72
2019-11-06 09:30:00,93.988256,6.432408,94.2081107899,15.368256,4.482408,16.0086,78.62,1.9500000000000002,78.6441790599,138.53,155.588256,13.342408,156.1592944924,15.368256,4.482408,16.0086,140.22,8.86,140.4996370102,134.58,148.488256,13.052408,149.0608182069,15.368256,4.482408,16.0086,133.12,8.57,133.3955745143,136.87,91.298256,15.042408,92.5291607391,15.368256,4.482408,16.0086,75.93,10.56,76.6608015873,138.53,15.368256,5.042408,16.1743368,15.368256,4.482408,16.0086,0.0,0.56,0.56,138.32
2019-11-06 10:00:00,93.963856,7.893208,94.2947981965,16.433856,4.793208,17.1186,77.53,3.1,77.5919512578,138.53,157.133856,15.163208,157.8637753833,16.433856,4.793208,17.1186,140.7,10.37,141.0816320433,134.5,150.023856,14.803208,150.7524206645,16.433856,4.793208,17.1186,133.59,10.01,133.9645035075,136.77,91.293856,16.463208,92.766402113,16.433856,4.793208,17.1186,74.86,11.67,75.7641636923,138.53,16.473856,5.393208,17.3342038767,16.433856,4.793208,17.1186,0.04,0.6000000000000001,0.6013318551,138.32
2019-11-06 10:30:00,94.05168,8.58924,94.4430704425,16.35168,4.76924,17.033,77.7,3.8200000000000003,77.7938455149,138.32,158.52168,16.00924,159.3280226307,16.35168,4.76924,17.033,142.17,11.24,142.613626628,134.3,151.34168,15.60924,152.1445118254,16.35168,4.76924,17.033,134.99,10.84,135.4245387661,136.61,91.39168,17.10924,92.979380868,16.35168,4.76924,17.033,75.04,12.34,76.0478612454,138.32,16.35168,5.32924,17.1982044935,16.35168,4.76924,17.033,0.0,0.56,0.56,138.15
2019-11-06 11:00:00,96.134832,8.500576,96.5099254792,14.744832,4.300576,15.3592,81.39,4.2,81.4982950742,138.03,160.364832,16.500576,161.2115019182,14.744832,4.300576,15.3592,145.62,12.2,146.1301625264,133.93,152.994832,16.060576,153.8354988946,14.744832,4.300576,15.3592,138.25,11.76,138.7492706287,136.2,93.344832,16.920576,94.866029501,14.744832,4.300576,15.3592,78.6,12.62,79.6066856489,138.03,14.744832,4.900576,15.5378800304,14.744832,4.300576,15.3592,0.0,0.6000000000000001,0.6000000000000001,137.84
2019-11-06 11:30:00,99.72608,8.43844,100.0824575128,8.80608,2.56844,9.173,90.92,5.87,91.1092931594,137.69,164.40608,16.32844,165.2149421021,8.80608,2.56844,9.173,155.6,13.76,156.2072264654,133.4,156.52608,15.87844,157.329395146,8.80608,2.56844,9.173,147.72,13.31,148.3184226588,135.8,96.59608,16.65844,98.0219684285,8.80608,2.56844,9.173,87.79,14.09,88.9135096597,137.69,8.80608,3.12844,9.3452759082,8.80608,2.56844,9.173,0.0,0.56,0.56,137.56
2019-11-06 12:00:00,101.090752,7.963136,101.4039036471,8.170752,2.383136,8.5112,92.92,5.58,93.0873933463,137.65,164.570752,16.743136,165.4202678542,8.170752,2.383136,8.5112,156.4,14.36,157.0578543085,133.22,156.680752,16.263136,157.5225305785,8.170752,2.383136,8.5112,148.51,13.88,149.1572140394,135.67,97.870752,16.163136,99.1964266614,8.170752,2.383136,8.5112,89.7,13.78,90.7522914311,137.65,8.170752,2.983136,8.698292283,8.170752,2.383136,8.5112,0.0,0.6000000000000001,0.6000000000000001,137.52
2019-11-06 12:30:00,101.621616,6.915888,101.8566755067,7.8716159999999995,2.295888,8.1996,93.75,4.62,93.8637677701,137.84,164.721616,15.805888,165.478206641,7.8716159999999995,2.295888,8.1996,156.85,13.51,157.4307549369,133.35,156.791616,15.385888,157.5447123754,7.8716159999999995,2.295888,8.1996,148.92,13.09,149.4941955395,135.81,98.371616,15.175888,99.5353324757,7.8716159999999995,2.295888,8.1996,90.5,12.88,91.4119488907,137.84,7.8716159999999995,2.855888,8.3736751024,7.8716159999999995,2.295888,8.1996,0.0,0.56,0.56,137.67
2019-11-06 13:00:00,100.279568,5.698624,100.4413563915,7.949568,2.318624,8.2808,92.33,3.38,92.3918465017,138.01,165.159568,13.868624,165.7408266952,7.949568,2.318624,8.2808,157.21,11.55,157.6337102272,133.71,157.189568,13.528624,157.770668869,7.949568,2.318624,8.2808,149.24,11.21,149.6604212877,136.13,97.109568,14.028624,98.1176359707,7.949568,2.318624,8.2808,89.16,11.71,89.9256898778,138.01,7.949568,2.878624,8.4547091919,7.949568,2.318624,8.2808,0.0,0.56,0.56,137.97
2019-11-06 13:30:00,100.77536,6.24448,100.9686422292,7.45536,2.17448,7.766,93.32,4.07,93.4087110499,137.79,167.06536,15.05448,167.7422781531,7.45536,2.17448,7.766,159.61,12.88,160.1288434355,133.26,158.95536,14.69448,159.6331238033,7.45536,2.17448,7.766,151.5,12.52,152.0164477943,135.69,97.58536,14.42448,98.6456694924,7.45536,2.17448,7.766,90.13,12.25,90.9586686358,137.79,7.45536,2.77448,7.9548810173,7.45536,2.17448,7.766,0.0,0.6000000000000001,0.6000000000000001,137.65
2019-11-06 14:00:00,101.363136,6.124248,101.5479775935,7.043136,2.054248,7.3366,94.32,4.07,94.4077713962,137.76,167.763136,14.474248,168.3863820376,7.043136,2.054248,7.3366,160.72,12.42,161.1991774173,133.26,159.603136,14.114248,160.2260060591,7.043136,2.054248,7.3366,152.56,12.06,153.0359343422,135.72,98.173136,14.284248,99.2068766417,7.043136,2.054248,7.3366,91.13,12.23,91.9469945131,137.76,7.083136,2.614248,7.5501727265,7.043136,2.054248,7.3366,0.04,0.56,0.5614267539000001,137.65
2019-11-06 14:30:00,101.508128,5.675704,101.6666792315,6.088128,1.775704,6.3418,95.42,3.9,95.4996670151,137.82,167.418128,13.775704,167.9839266231,6.088128,1.775704,6.3418,161.33,12.0,161.7756746238,133.63,159.238128,13.425704,159.8031005232,6.088128,1.775704,6.3418,153.15,11.65,153.5924640078,135.91,98.238128,13.835704,99.2076433453,6.088128,1.775704,6.3418,92.15,12.06,92.9358170998,137.82,6.088128,2.375704,6.5352331282,6.088128,1.775704,6.3418,0.0,0.6000000000000001,0.6000000000000001,137.77
2019-11-06 15:00:00,100.936064,5.561352,101.0891569451,5.936064,1.731352,6.1834,95.0,3.83,95.0771733909,137.67,166.596064,14.211352,167.2011096433,5.936064,1.731352,6.1834,160.66,12.48,161.1439915107,133.38,158.436064,13.821352,159.0377821366,5.936064,1.731352,6.1834,152.5,12.09,152.9784890107,135.64,97.716064,13.701352,98.6719626352,5.936064,1.731352,6.1834,91.78,11.97,92.557275781,137.67,5.936064,2.291352,6.3629513435,5.936064,1.731352,6.1834,0.0,0.56,0.56,137.58
2019-11-06 15:30:00,100.59376,4.86568,100.7113667507,5.81376,1.69568,6.056,94.78,3.17,94.8329968945,137.44,166.55376,13.45568,167.0964101781,5.81376,1.69568,6.056,160.74,11.76,161.1696162433,133.1,158.37376,13.09568,158.9142683688,5.81376,1.69568,6.056,152.56,11.4,152.9853378595,135.42,97.40376,13.00568,98.2682053077,5.81376,1.69568,6.056,91.59,11.31,92.285666276,137.44,5.81376,2.25568,6.2360161642,5.81376,1.69568,6.056,0.0,0.56,0.56,137.35
2019-11-06 16:00:00,105.725568,7.016624,105.9581461771,5.645568,1.646624,5.8808,100.08,5.37,100.2239656968,136.6,173.905568,16.586624,174.6947700337,5.645568,1.646624,5.8808,168.26,14.94,168.9219677839,131.83,165.325568,16.066624,166.1044245084,5.645568,1.646624,5.8808,159.68,14.42,160.3297813882,134.33,102.345568,14.956624,103.4326635581,5.645568,1.646624,5.8808,96.7,13.31,97.6117108753,136.6,5.645568,2.246624,6.0761630525,5.645568,1.646624,5.8808,0.0,0.6000000000000001,0.6000000000000001,136.48
2019-11-06 16:30:00,109.940512,7.466816,110.1937816757,5.440512,1.586816,5.6672,104.5,5.88,104.6652970186,137.27,180.500512,17.656816,181.3620632423,5.440512,1.586816,5.6672,175.06,16.07,175.7960423332,132.45,171.590512,17.066816,172.4371770147,5.440512,1.586816,5.6672,166.15,15.48,166.8695685258,134.87,106.380512,15.456816,107.4975650619,5.440512,1.586816,5.6672,100.94,13.87,101.8884708885,137.27,5.440512,2.146816,5.8487596771,5.440512,1.586816,5.6672,0.0,0.56,0.56,137.17
2019-11-06 17:00:00,114.511088,8.261984,114.8087525172,6.2810880000000004,1.8319839999999998,6.5428,108.23,6.43,108.4208365583,136.55,188.631088,19.181984,189.6038920229,6.2810880000000004,1.8319839999999998,6.5428,182.35,17.35,183.173537936,131.25,179.331088,18.521984,180.2850604309,6.2810880000000004,1.8319839999999998,6.5428,173.05,16.69,173.8529798422,133.89,110.821088,16.111984,111.9862026051,6.2810880000000004,1.8319839999999998,6.5428,104.54,14.28,105.5108051339,136.55,6.2810880000000004,2.391984,6.7211348685,6.2810880000000004,1.8319839999999998,6.5428,0.0,0.56,0.56,136.48
2019-11-06 17:30:00,116.458128,6.495704,116.6391432913,6.808128,1.985704,7.0918,109.65,4.51,109.7427109197,135.89,191.388128,20.325704,192.4644117296,6.808128,1.985704,7.0918,184.58,18.34,185.4888999374,130.98,181.928128,19.625704,182.9836386541,6.808128,1.985704,7.0918,175.12,17.64,176.0062044361,133.66,111.668128,20.805704,113.5898240599,6.808128,1.985704,7.0918,104.86,18.82,106.5354964319,135.89,6.808128,2.5457039999999997,7.2685084935,6.808128,1.985704,7.0918,0.0,0.56,0.56,135.85
2019-11-06 18:00:00,114.957728,6.308504,115.1306929087,6.5777280000000005,1.918504,6.8518,108.38,4.39,108.4688734154,135.97,189.087728,18.748504,190.0149343669,6.5777280000000005,1.918504,6.8518,182.51,16.83,183.284339211,131.5,179.767728,18.148504,180.6814994063,6.5777280000000005,1.918504,6.8518,173.19,16.23,173.948811436,134.12,109.657728,22.318504,111.9059110634,6.5777280000000005,1.918504,6.8518,103.08,20.4,105.0792386725,135.97,6.5777280000000005,2.518504,7.0433917994,6.5777280000000005,1.918504,6.8518,0.0,0.6000000000000001,0.6000000000000001,135.9
2019-11-06 18:30:00,112.66456,7.72008,112.9287506138,7.47456,2.1800800000000002,7.786,105.19,5.54,105.3357854672,136.14,185.58456,17.43008,186.4012784269,7.47456,2.1800800000000002,7.786,178.11,15.25,178.7616698289,131.85,176.44456,16.89008,177.2511143999,7.47456,2.1800800000000002,7.786,168.97,14.71,169.6090946854,134.38,107.54456,21.63008,109.6981893488,7.47456,2.1800800000000002,7.786,100.07,19.45,101.9426672204,136.14,7.47456,2.74008,7.9609726541,7.47456,2.1800800000000002,7.786,0.0,0.56,0.56,136.06
2019-11-06 19:00:00,110.043664,9.343152,110.4395874487,7.5536639999999995,2.203152,7.8684,102.49,7.14,102.7384042119,136.58,182.103664,15.933152,182.7993702803,7.5536639999999995,2.203152,7.8684,174.55,13.73,175.0891641422,132.47,173.183664,15.493152,173.8752979447,7.5536639999999995,2.203152,7.8684,165.63,13.29,166.1623332768,134.91,105.023664,20.293152,106.9662657948,7.5536639999999995,2.203152,7.8684,97.47,18.09,99.1344995448,136.58,7.5536639999999995,2.763152,8.043186483,7.5536639999999995,2.203152,7.8684,0.0,0.56,0.56,136.5
2019-11-06 19:30:00,106.631232,12.595776,107.3725905941,7.631232,2.2257759999999998,7.9492,99.0,10.37,99.5416340031,136.5,176.951232,13.675775999999999,177.4789152421,7.631232,2.2257759999999998,7.9492,169.32,11.45,169.7067025783,132.54,168.301232,13.305776,168.8263852829,7.631232,2.2257759999999998,7.9492,160.67,11.08,161.0515920443,134.96,101.811232,18.815776,103.5353098602,7.631232,2.2257759999999998,7.9492,94.18,16.59,95.6300188225,136.5,7.631232,2.825776,8.1376109418,7.631232,2.2257759999999998,7.9492,0.0,0.6000000000000001,0.6000000000000001,136.38
2019-11-06 20:00:00,101.469168,45.331424,111.1347382976,7.479168,2.181424,7.7908,93.99,43.15,103.4216737439,132.65,172.319168,16.111424,173.0707186196,7.479168,2.181424,7.7908,164.84,13.93,165.4275385176,130.28,163.899168,15.541424,164.6343619389,7.479168,2.181424,7.7908,156.42,13.36,156.9895092036,133.11,97.209168,37.151424,104.0665683516,7.479168,2.181424,7.7908,89.73,34.97,96.303550298,132.65,7.479168,2.701424,7.9520843557,7.479168,2.181424,7.7908,0.0,0.52,0.52,132.51
2019-11-06 20:30:00,99.078768,46.394224,109.403045154,7.488768,2.184224,7.8008,91.59,44.21,101.701780712,132.68,168.078768,14.224224,168.6795802722,7.488768,2.184224,7.8008,160.59,12.04,161.0407082076,130.52,159.908768,13.754224,160.4991986308,7.488768,2.184224,7.8008,152.42,11.57,152.8585009085,133.3,94.918768,36.304224,101.6246485794,7.488768,2.184224,7.8008,87.43,34.12,93.8519008864,132.68,7.528768,2.744224,8.0133084903,7.488768,2.184224,7.8008,0.04,0.56,0.5614267539000001,132.51
2019-11-06 21:00:00,95.170224,47.914232,106.5511387286,7.6602239999999995,2.234232,7.9794,87.51,45.68,98.7150571088,133.03,161.860224,11.684232,162.2814018634,7.6602239999999995,2.234232,7.9794,154.2,9.45,154.4892957457,131.21,154.030224,11.344232,154.4474069227,7.6602239999999995,2.234232,7.9794,146.37,9.11,146.6532270358,133.89,91.240224,35.244232,97.8107068006,7.6602239999999995,2.234232,7.9794,83.58,33.01,89.862542252,133.03,7.6602239999999995,2.794232,8.1539416358,7.6602239999999995,2.234232,7.9794,0.0,0.56,0.56,132.93
2019-11-06 21:30:00,89.993504,50.067272,102.9833116952,7.773504,2.267272,8.0974,82.22,47.8,95.1050387729,133.42,153.273504,8.637272,153.5166749772,7.773504,2.267272,8.0974,145.5,6.37,145.6393727671,132.07,145.883504,8.457272,146.1284441476,7.773504,2.267272,8.0974,138.11,6.19,138.2486462863,134.6,86.363504,33.817272,92.7483838602,7.773504,2.267272,8.0974,78.59,31.55,84.6864251223,133.42,7.773504,2.827272,8.2716885459,7.773504,2.267272,8.0974,0.0,0.56,0.56,133.34
2019-11-06 22:00:00,84.42336,53.01348,99.6881777113,8.58336,2.50348,8.941,75.84,50.51,91.1206107311,134.07,145.14336,5.86348,145.261747717,8.58336,2.50348,8.941,136.56,3.36,136.6013294225,133.08,138.20336,5.82348,138.3259976816,8.58336,2.50348,8.941,129.62,3.32,129.6625111588,135.43,81.16336,32.16348,87.3039543904,8.58336,2.50348,8.941,72.58,29.66,78.406453816,134.07,8.62336,3.06348,9.151352217,8.58336,2.50348,8.941,0.04,0.56,0.5614267539000001,133.95
2019-11-06 22:30:00,78.727408,55.191744,96.1464163459,7.8574079999999995,2.291744,8.1848,70.87,52.9,88.4362306976,134.47,135.637408,3.4917439999999997,135.6823449278,7.8574079999999995,2.291744,8.1848,127.78,1.2,127.7856345604,133.93,129.107408,3.421744,129.1527434183,7.8574079999999995,2.291744,8.1848,121.25,1.13,121.2552654527,136.11,75.767408,30.311744,81.6057714831,7.8574079999999995,2.291744,8.1848,67.91,28.02,73.463518157,134.47,7.8574079999999995,2.851744,8.3589056891,7.8574079999999995,2.291744,8.1848,0.0,0.56,0.56,134.37
2019-11-06 23:00:00,73.018816,57.255488,92.789753724,8.658816,2.525488,9.0196,64.36,54.73,84.4842145019,134.92,125.988816,5.945488,126.1290235617,8.658816,2.525488,9.0196,117.33,3.42,117.3798334468,134.85,120.048816,5.455488,120.1727114295,8.658816,2.525488,9.0196,111.39,2.93,111.428528663,136.82,70.438816,29.475488,76.3572602463,8.658816,2.525488,9.0196,61.78,26.95,67.4023063404,134.92,8.658816,3.125488,9.2056379334,8.658816,2.525488,9.0196,0.0,0.6000000000000001,0.6000000000000001,134.8
2019-11-06 23:30:00,70.385584,51.723712,87.3468535099,8.995584,2.623712,9.3704,61.39,49.1,78.6100636051,135.73,116.695584,15.473712,117.7170127389,8.995584,2.623712,9.3704,107.7,12.85,108.4638764751,133.41,111.265584,15.063712,112.2806555114,8.995584,2.623712,9.3704,102.27,12.44,103.0238152079,135.64,67.995584,35.813712,76.8506435283,8.995584,2.623712,9.3704,59.0,33.19,67.6947272688,135.73,8.995584,3.183712,9.5423557678,8.995584,2.623712,9.3704,0.0,0.56,0.56,135.64
2019-11-07 00:00:00,67.18352,51.17436,84.4537771861,9.20352,2.68436,9.587,57.98,48.49,75.584128625,136.77,109.87352,21.26436,111.912302288,9.20352,2.68436,9.587,100.67,18.58,102.3702363971,133.67,104.82352,20.79436,106.8661581278,9.20352,2.68436,9.587,95.62,18.11,97.3198669337,135.87,64.94352,37.51436,74.9999199746,9.20352,2.68436,9.587,55.74,34.83,65.7272888533,136.77,9.20352,3.28436,9.7719906365,9.20352,2.68436,9.587,0.0,0.6000000000000001,0.6000000000000001,136.65
2019-11-07 00:30:00,67.572736,47.037048,82.3320018892,8.972736,2.617048,9.3466,58.6,44.42,73.5329613167,136.13,107.452736,27.227048,110.8485571249,8.972736,2.617048,9.3466,98.48,24.61,101.5084356101,131.28,102.562736,25.947048,105.7939701293,8.972736,2.617048,9.3466,93.59,23.33,96.4540149501,133.92,65.312736,40.617048,76.9122751714,8.972736,2.617048,9.3466,56.34,38.0,67.9573071862,136.13,8.972736,3.177048,9.5185936629,8.972736,2.617048,9.3466,0.0,0.56,0.56,136.06
2019-11-07 01:00:00,69.820736,46.391048,83.8275880013,8.780736,2.561048,9.1466,61.04,43.83,75.1461941817,135.85,111.190736,26.191048,114.2337549394,8.780736,2.561048,9.1466,102.41,23.63,105.1008325371,130.75,106.100736,24.961047999999998,108.997339862,8.780736,2.561048,9.1466,97.32,22.4,99.8646203618,133.5,67.430736,40.821048,78.8242482826,8.780736,2.561048,9.1466,58.65,38.26,70.0260672893,135.85,8.780736,3.161048,9.3323924671,8.780736,2.561048,9.1466,0.0,0.6000000000000001,0.6000000000000001,135.79
2019-11-07 01:30:00,71.417888,46.019384,84.9605698552,7.677888,2.239384,7.9978,63.74,43.78,77.3270715856,136.03,113.467888,25.759384,116.3550921586,7.677888,2.239384,7.9978,105.79,23.52,108.3730340075,130.82,108.207888,24.509384,110.9488933225,7.677888,2.239384,7.9978,100.53,22.27,102.9671491302,133.64,68.867888,40.689384,79.9900741835,7.677888,2.239384,7.9978,61.19,38.45,72.2676871084,136.03,7.677888,2.839384,8.186089765,7.677888,2.239384,7.9978,0.0,0.6000000000000001,0.6000000000000001,135.95
2019-11-07 02:00:00,70.238752,46.427136,84.1959692603,7.738752,2.257136,8.0612,62.5,44.17,76.5326002433,136.06,111.448752,26.127136,114.4703086303,7.738752,2.257136,8.0612,103.71,23.87,106.4215250783,131.1,106.308752,24.857136,109.1761327485,7.738752,2.257136,8.0612,98.57,22.6,101.1276663431,133.91,67.728752,40.777136,79.0566800962,7.738752,2.257136,8.0612,59.99,38.52,71.2922892044,136.06,7.738752,2.817136,8.2355654184,7.738752,2.257136,8.0612,0.0,0.56,0.56,136.22
2019-11-07 02:30:00,69.497424,46.438832,83.5850289236,7.367424,2.148832,7.6744,62.13,44.29,76.3003342063,136.1,109.627424,26.298832,112.7377516959,7.367424,2.148832,7.6744,102.26,24.15,105.0729751173,131.21,104.577424,25.028832,107.5308329818,7.367424,2.148832,7.6744,97.21,22.88,99.8663031257,133.95,66.977424,40.708832,78.378468526,7.367424,2.148832,7.6744,59.61,38.56,70.9945469737,136.1,7.407424,2.748832,7.9010130793,7.367424,2.148832,7.6744,0.04,0.6000000000000001,0.6013318551,136.22
2019-11-07 03:00:00,68.47432,46.33376,82.6773839402,7.38432,2.15376,7.692,61.09,44.18,75.3913821335,136.14,108.34432,26.33376,111.49869323,7.38432,2.15376,7.692,100.96,24.18,103.8151915666,131.21,103.36432,25.04376,106.3549367166,7.38432,2.15376,7.692,95.98,22.89,98.671741142,133.87,66.03432,40.81376,77.6292111463,7.38432,2.15376,7.692,58.65,38.66,70.2454133734,136.14,7.38432,2.75376,7.8810770837,7.38432,2.15376,7.692,0.0,0.6000000000000001,0.6000000000000001,136.22
2019-11-07 03:30:00,67.049248,46.821864,81.7795121397,7.309248,2.131864,7.6138,59.74,44.69,74.6060567246,136.09,105.919248,27.121864,109.3365565752,7.309248,2.131864,7.6138,98.61,24.99,101.7272441384,131.17,101.059248,25.811864,104.3035182987,7.309248,2.131864,7.6138,93.75,23.68,96.6943891857,133.94,64.679248,40.451864,76.2873411709,7.309248,2.131864,7.6138,57.37,38.32,68.9908638879,136.09,7.309248,2.731864,7.8030883143,7.309248,2.131864,7.6138,0.0,0.6000000000000001,0.6000000000000001,136.22
2019-11-07 04:00:00,66.914912,45.941016,81.1676191537,6.6549119999999995,1.9410159999999999,6.9322,60.26,44.0,74.6141246682,136.21,105.444912,26.351016,108.6876511427,6.6549119999999995,1.9410159999999999,6.9322,98.79,24.41,101.7610544364,131.17,100.554912,25.061016,103.630810333,6.6549119999999995,1.9410159999999999,6.9322,93.9,23.12,96.7044176861,134.06,64.534912,41.021016,76.4688081542,6.6549119999999995,1.9410159999999999,6.9322,57.88,39.08,69.8379610241,136.21,6.6549119999999995,2.501016,7.1093554391,6.6549119999999995,1.9410159999999999,6.9322,0.0,0.56,0.56,136.33
2019-11-07 04:30:00,65.919248,46.726864,80.8006625973,6.709248,1.956864,6.9888,59.21,44.77,74.2305664804,136.21,104.239248,27.356864,107.7692851954,6.709248,1.956864,6.9888,97.53,25.4,100.7832371975,131.21,99.409248,26.006864,102.7548323099,6.709248,1.956864,6.9888,92.7,24.05,95.7689537376,133.9,63.609248,40.096864,75.1923861422,6.709248,1.956864,6.9888,56.9,38.14,68.5001430655,136.21,6.709248,2.556864,7.1799416599,6.709248,1.956864,6.9888,0.0,0.6000000000000001,0.6000000000000001,136.15
2019-11-07 05:00:00,66.226288,46.530584,80.938349808,7.236288,2.110584,7.5378,58.99,44.42,73.8441365309,135.99,105.636288,26.900584,109.0076454289,7.236288,2.110584,7.5378,98.4,24.79,101.4746475727,130.61,100.766288,25.590584,103.965007511,7.236288,2.110584,7.5378,93.53,23.48,96.4322109049,133.46,63.936288,40.060584,75.4499788843,7.236288,2.110584,7.5378,56.7,37.95,68.2282382888,135.99,7.236288,2.710584,7.7272976932,7.236288,2.110584,7.5378,0.0,0.6000000000000001,0.6000000000000001,135.69
2019-11-07 05:30:00,68.624384,45.407112,82.286766248,6.744384,1.967112,7.0254,61.88,43.44,75.6053437265,134.74,110.124384,22.047112,112.3096393856,6.744384,1.967112,7.0254,103.38,20.08,105.3120638863,129.35,104.864384,22.107112,107.1693213223,6.744384,1.967112,7.0254,98.12,20.14,100.1656328288,132.44,66.214384,39.457112,77.0792341418,6.744384,1.967112,7.0254,59.47,37.49,70.3006472232,134.74,6.744384,2.527112,7.202292038,6.744384,1.967112,7.0254,0.0,0.56,0.56,134.47
2019-11-07 06:00:00,71.493808,49.621944,87.0270182684,5.903808,1.721944,6.1498,65.59,47.9,81.2185822334,134.42,117.123808,13.511944,117.9006320215,5.903808,1.721944,6.1498,111.22,11.79,111.8431602737,131.32,111.503808,12.811944,112.2374496661,5.903808,1.721944,6.1498,105.6,11.09,106.1807331864,134.03,68.903808,34.751944,77.1714478851,5.903808,1.721944,6.1498,63.0,33.03,71.1335427207,134.42,5.903808,2.281944,6.3294721202,5.903808,1.721944,6.1498,0.0,0.56,0.56,134.31
2019-11-07 06:30:00,81.082224,42.960232,91.7600598424,4.252224,1.240232,4.4294,76.83,41.72,87.426582342,133.23,130.582224,7.2502320000000005,130.7833440804,4.252224,1.240232,4.4294,126.33,6.01,126.4728785155,130.08,124.082224,6.930232,124.275606731,4.252224,1.240232,4.4294,119.83,5.69,119.9650157338,133.04,77.862224,32.500232,84.3729281599,4.252224,1.240232,4.4294,73.61,31.26,79.9726184391,133.23,4.252224,1.8002319999999998,4.6176015636,4.252224,1.240232,4.4294,0.0,0.56,0.56,133.25
2019-11-07 07:00:00,89.768528,14.572904,90.9437086899,3.678528,1.072904,3.8318000000000003,86.09,13.5,87.1420570104,134.95,144.188528,3.452904,144.2298656757,3.678528,1.072904,3.8318000000000003,140.51,2.38,140.5301551269,131.54,136.928528,3.392904,136.9705573392,3.678528,1.072904,3.8318000000000003,133.25,2.32,133.2701950925,134.3,85.768528,12.902904,86.7336458759,3.678528,1.072904,3.8318000000000003,82.09,11.83,82.9380310835,134.95,3.678528,1.632904,4.024666908,3.678528,1.072904,3.8318000000000003,0.0,0.56,0.56,134.88
2019-11-07 07:30:00,97.673776,10.977768,98.2887476182,4.723776,1.377768,4.9206,92.95,9.6,93.4444353613,134.43,158.043776,8.577768,158.2763824334,4.723776,1.377768,4.9206,153.32,7.2,153.4889650757,130.53,150.143776,8.387768,150.3778844231,4.723776,1.377768,4.9206,145.42,7.01,145.5888611811,133.28,93.293776,16.647768,94.7674881999,4.723776,1.377768,4.9206,88.57,15.27,89.8766810691,134.43,4.723776,1.937768,5.1057814799,4.723776,1.377768,4.9206,0.0,0.56,0.56,134.23
2019-11-07 08:00:00,101.358096,7.796528,101.6575106601,5.508096,1.606528,5.7376000000000005,95.85,6.19,96.0496673602,135.13,164.078096,13.256528,164.6127489643,5.508096,1.606528,5.7376000000000005,158.57,11.65,158.9973817394,131.25,155.898096,12.926528,156.4330894106,5.508096,1.606528,5.7376000000000005,150.39,11.32,150.8154319027,134.04,96.898096,20.236528,98.9886764934,5.508096,1.606528,5.7376000000000005,91.39,18.63,93.2695502294,135.13,5.548096,2.166528,5.9561071851000005,5.508096,1.606528,5.7376000000000005,0.04,0.56,0.5614267539000001,134.88
2019-11-07 08:30:00,101.88144,7.38292,102.148594333,7.14144,2.08292,7.439,94.74,5.3,94.8881320292,135.45,165.02144,14.89292,165.6921082182,7.14144,2.08292,7.439,157.88,12.81,158.3988336447,131.6,156.89144,14.51292,157.5612540957,7.14144,2.08292,7.439,149.75,12.43,150.2649905999,134.28,97.43144,21.58292,99.7933261105,7.14144,2.08292,7.439,90.29,19.5,92.3717169917,135.45,7.14144,2.64292,7.6148008116,7.14144,2.08292,7.439,0.0,0.56,0.56,135.18
2019-11-07 09:00:00,101.849504,6.980272,102.0884208039,7.989504,2.330272,8.3224,93.86,4.65,93.975114259,135.66,165.449504,16.020272,166.2233060939,7.989504,2.330272,8.3224,157.46,13.69,158.0540024802,131.72,157.319504,15.590272,158.0901101266,7.989504,2.330272,8.3224,149.33,13.26,149.9175656819,134.46,97.459504,22.500272,100.0230831358,7.989504,2.330272,8.3224,89.47,20.17,91.7153738476,135.66,7.989504,2.930272,8.5099158727,7.989504,2.330272,8.3224,0.0,0.6000000000000001,0.6000000000000001,135.44
2019-11-07 09:30:00,102.640848,7.750664,102.933067916,9.430848,2.750664,9.8238,93.21,5.0,93.3440094489,136.19,166.720848,17.310664,167.617123964,9.430848,2.750664,9.8238,157.29,14.56,157.9624566155,132.22,158.660848,16.870664,159.5552693955,9.430848,2.750664,9.8238,149.23,14.12,149.8965219743,134.84,98.240848,22.800664,100.8520425901,9.430848,2.750664,9.8238,88.81,20.05,91.0451459442,136.19,9.430848,3.310664,9.9950682899,9.430848,2.750664,9.8238,0.0,0.56,0.56,135.95
2019-11-07 10:00:00,102.114256,9.045408,102.5140999293,11.024256,3.215408,11.4836,91.09,5.83,91.2763770096,136.97,165.264256,17.415408,166.1793330924,11.024256,3.215408,11.4836,154.24,14.2,154.8922774059,133.22,157.364256,16.965408,158.2761325502,11.024256,3.215408,11.4836,146.34,13.75,146.9845505487,135.64,97.804256,22.755408,100.4165379057,11.024256,3.215408,11.4836,86.78,19.54,88.9526840517,136.97,11.024256,3.775408,11.6528076411,11.024256,3.215408,11.4836,0.0,0.56,0.56,136.78
2019-11-07 10:30:00,101.585936,9.779648,102.0555922427,11.415936,3.329648,11.8916,90.17,6.45,90.4003949106,137.46,161.585936,15.919648,162.3682539952,11.415936,3.329648,11.8916,150.17,12.59,150.6968380557,134.02,153.905936,15.549648,154.6894588812,11.415936,3.329648,11.8916,142.49,12.22,143.0130361191,136.33,97.315936,22.469648,99.8763059029,11.415936,3.329648,11.8916,85.9,19.14,88.0065315758,137.46,11.415936,3.929648,12.0733478439,11.415936,3.329648,11.8916,0.0,0.6000000000000001,0.6000000000000001,137.25
2019-11-07 11:00:00,99.410016,11.267088,100.0464819627,15.830016,4.617088,16.4896,83.58,6.65,83.8441345593,137.94,160.100016,17.037088,161.0039673136,15.830016,4.617088,16.4896,144.27,12.42,144.8036232281,134.64,152.740016,16.677088,153.6477717113,15.830016,4.617088,16.4896,136.91,12.06,137.4401386059,136.92,95.450016,23.787088,98.3693606258,15.830016,4.617088,16.4896,79.62,19.17,81.8952581045,137.94,15.870016,5.177088,16.6931018088,15.830016,4.617088,16.4896,0.04,0.56,0.5614267539000001,137.84
2019-11-07 11:30:00,98.506608,12.257344,99.2662797812,16.996608,4.957344,17.7048,81.51,7.3,81.8362395275,137.66,162.136608,17.837344,163.1148383646,16.996608,4.957344,17.7048,145.14,12.88,145.7103771184,134.13,154.716608,17.457344,155.698386795,16.996608,4.957344,17.7048,137.72,12.5,138.2861106547,136.41,94.676608,23.437344,97.5344513296,16.996608,4.957344,17.7048,77.68,18.48,79.8479354774,137.66,16.996608,5.557344,17.8820791811,16.996608,4.957344,17.7048,0.0,0.6000000000000001,0.6000000000000001,137.5
2019-11-07 12:00:00,98.127072,12.442896,98.9128299067,15.747072,4.592896,16.4032,82.38,7.85,82.7531685194,137.36,160.167072,16.922896,161.0586084693,15.747072,4.592896,16.4032,144.42,12.33,144.9453873016,133.8,152.757072,16.562896,153.652375738,15.747072,4.592896,16.4032,137.01,11.97,137.5318908472,136.13,94.287072,22.422896,96.9166560059,15.747072,4.592896,16.4032,78.54,17.83,80.5384411322,137.36,15.747072,5.152896,16.568723962900002,15.747072,4.592896,16.4032,0.0,0.56,0.56,137.14
2019-11-07 12:30:00,97.029744,11.866592,97.7526839857,15.759744,4.596592,16.4164,81.27,7.27,81.5945206494,136.92,161.879744,17.276592,162.7990545078,15.759744,4.596592,16.4164,146.12,12.68,146.6691405852,133.14,154.399744,16.906592,155.3226120059,15.759744,4.596592,16.4164,138.64,12.31,139.185436379,135.61,93.279744,22.816592,96.0297220198,15.759744,4.596592,16.4164,77.52,18.22,79.6323979295,136.92,15.759744,5.196592,16.5943996384,15.759744,4.596592,16.4164,0.0,0.6000000000000001,0.6000000000000001,136.72
2019-11-07 13:00:00,97.074528,13.370904,97.9910458164,17.694528,5.160904,18.4318,79.38,8.21,79.8034366428,136.98,159.094528,16.910904,159.9907732141,17.694528,5.160904,18.4318,141.4,11.75,141.8873584926,133.38,151.824528,16.580904,152.7272525775,17.694528,5.160904,18.4318,134.13,11.42,134.6152788505,135.8,93.434528,22.520904,96.1103643712,17.694528,5.160904,18.4318,75.74,17.36,77.7040359312,136.98,17.694528,5.720904,18.5963723269,17.694528,5.160904,18.4318,0.0,0.56,0.56,136.83
2019-11-07 13:30:00,98.515024,11.945632,99.236626694,16.065024,4.685632,16.7344,82.45,7.26,82.769016546,136.46,161.905024,16.835632,162.7779939097,16.065024,4.685632,16.7344,145.84,12.15,146.3452360004,132.79,154.405024,16.505632,155.2847298486,16.065024,4.685632,16.7344,138.34,11.82,138.844042004,135.3,94.705024,22.715632,97.3911777729,16.065024,4.685632,16.7344,78.64,18.03,80.6804220366,136.46,16.065024,5.245632,16.8997529923,16.065024,4.685632,16.7344,0.0,0.56,0.56,136.29
2019-11-07 14:00:00,96.529328,11.482304,97.2098475942,16.739328,4.8823039999999995,17.4368,79.79,6.6,80.06250121,136.37,161.199328,17.022304,162.0955958104,16.739328,4.8823039999999995,17.4368,144.46,12.14,144.969207765,132.83,153.769328,16.692304,154.6726842283,16.739328,4.8823039999999995,17.4368,137.03,11.81,137.5379838445,135.25,92.869328,23.502304,95.797026971,16.739328,4.8823039999999995,17.4368,76.13,18.62,78.373983566,136.37,16.739328,5.442304,17.6018116886,16.739328,4.8823039999999995,17.4368,0.0,0.56,0.56,136.2
