Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2019-11-07 14:30:00,95.761248,11.847864,96.4913908071,15.421248,4.497864,16.0638,80.34,7.35,80.6755111543,136.46,159.351248,15.767864,160.1294656654,15.421248,4.497864,16.0638,143.93,11.27,144.3705572477,133.02,151.941248,15.477864,152.7275584752,15.421248,4.497864,16.0638,136.52,10.98,136.9608367381,135.35,92.101248,22.447864,94.7973970176,15.421248,4.497864,16.0638,76.68,17.95,78.7529358183,136.46,15.461248,5.097864,16.2800002174,15.421248,4.497864,16.0638,0.04,0.6000000000000001,0.6013318551,136.28
2019-11-07 15:00:00,95.472816,11.592488,96.1740316978,13.242816,3.862488,13.7946,82.23,7.73,82.5925287178,136.61,158.042816,14.612487999999999,158.7169067704,13.242816,3.862488,13.7946,144.8,10.75,145.1984934495,133.26,150.592816,14.342488,151.2742648068,13.242816,3.862488,13.7946,137.35,10.48,137.7492391994,135.55,91.702816,21.502488,94.1900390302,13.242816,3.862488,13.7946,78.46,17.64,80.4185376639,136.61,13.242816,4.4224879999999995,13.9617540345,13.242816,3.862488,13.7946,0.0,0.56,0.56,136.44
2019-11-07 15:30:00,96.173088,11.757984,96.8891791853,11.033088,3.217984,11.4928,85.14,8.54,85.5672320459,136.94,158.063088,13.397984,158.6299018576,11.033088,3.217984,11.4928,147.03,10.18,147.3819978831,133.68,150.503088,13.167984,151.0780437395,11.033088,3.217984,11.4928,139.47,9.95,139.8244735374,135.82,92.263088,20.157984,94.4395135854,11.033088,3.217984,11.4928,81.23,16.94,82.9775662453,136.94,11.033088,3.777984,11.6619978529,11.033088,3.217984,11.4928,0.0,0.56,0.56,136.74
2019-11-07 16:00:00,99.459504,11.015272,100.0676229015,10.029504,2.925272,10.4474,89.43,8.09,89.795172476,136.64,163.039504,14.285271999999999,163.6641343138,10.029504,2.925272,10.4474,153.01,11.36,153.4311236353,133.23,155.159504,13.995272,155.7894069566,10.029504,2.925272,10.4474,145.13,11.07,145.5515777998,135.42,95.299504,20.225272,97.4220564868,10.029504,2.925272,10.4474,85.27,17.3,87.0072577432,136.64,10.029504,3.485272,10.6178185801,10.029504,2.925272,10.4474,0.0,0.56,0.56,136.49
2019-11-07 16:30:00,104.435312,9.823216,104.8962819414,8.445312,2.463216,8.7972,95.99,7.36,96.271749231,136.97,171.015312,14.973216,171.6695492388,8.445312,2.463216,8.7972,162.57,12.51,163.050620974,133.41,162.665312,14.623216,163.321285123,8.445312,2.463216,8.7972,154.22,12.16,154.6986554563,135.63,99.895312,20.503216,101.9777192622,8.445312,2.463216,8.7972,91.45,18.04,93.2123602319,136.97,8.445312,3.063216,8.9836844913,8.445312,2.463216,8.7972,0.0,0.6000000000000001,0.6000000000000001,136.85
2019-11-07 17:00:00,110.658528,8.462904,110.98166768990001,7.758528,2.262904,8.0818,102.9,6.2,103.086614068,135.51,181.928528,17.822904,182.7994671963,7.758528,2.262904,8.0818,174.17,15.56,174.8636683248,131.12,172.978528,17.302904,173.8417718383,7.758528,2.262904,8.0818,165.22,15.04,165.9031343887,133.68,105.788528,20.842904,107.8222579227,7.758528,2.262904,8.0818,98.03,18.58,99.77523390100001,135.51,7.758528,2.822904,8.2561215907,7.758528,2.262904,8.0818,0.0,0.56,0.56,135.38
2019-11-07 17:30:00,113.583888,7.337384,113.8206344085,7.533888,2.197384,7.8478,106.05,5.14,106.1744889321,134.82,187.383888,18.697384,188.3144010702,7.533888,2.197384,7.8478,179.85,16.5,180.6052947729,130.14,178.123888,18.137384,179.0449222251,7.533888,2.197384,7.8478,170.59,15.94,171.3331015887,132.84,108.583888,21.487384,110.6895135248,7.533888,2.197384,7.8478,101.05,19.29,102.8747131223,134.82,7.533888,2.757384,8.0226326676,7.533888,2.197384,7.8478,0.0,0.56,0.56,134.66
2019-11-07 18:00:00,113.007216,7.686688,113.2683364426,7.737216,2.256688,8.0596,105.27,5.43,105.4099511431,135.64,187.057216,18.296688,187.9499158006,7.737216,2.256688,8.0596,179.32,16.04,180.0359519652,131.23,177.837216,17.756688,178.7215022412,7.737216,2.256688,8.0596,170.1,15.5,170.8047423229,133.75,108.017216,21.576688,110.1511344356,7.737216,2.256688,8.0596,100.28,19.32,102.1241440601,135.64,7.737216,2.816688,8.2339688316,7.737216,2.256688,8.0596,0.0,0.56,0.56,135.48
2019-11-07 18:30:00,110.971632,9.072976,111.341914849,8.341632,2.432976,8.6892,102.63,6.64,102.8445744801,136.03,183.741632,16.682976,184.4974498963,8.341632,2.432976,8.6892,175.4,14.25,175.9779034424,131.89,174.731632,16.212976,175.4822036907,8.341632,2.432976,8.6892,166.39,13.78,166.9596373379,134.32,106.111632,20.782976,108.1277510037,8.341632,2.432976,8.6892,97.77,18.35,99.4771099299,136.03,8.341632,2.992976,8.8623207886,8.341632,2.432976,8.6892,0.0,0.56,0.56,135.92
2019-11-07 19:00:00,107.661232,10.490776,108.1711479871,8.951232,2.610776,9.3242,98.71,7.88,99.0240299119,135.75,179.761232,14.990776,180.3852097464,8.951232,2.610776,9.3242,170.81,12.38,171.2580523654,131.64,170.991232,14.590776,171.6126223946,8.951232,2.610776,9.3242,162.04,11.98,162.4822513384,134.1,102.991232,19.700776,104.8585449254,8.951232,2.610776,9.3242,94.04,17.09,95.5802788236,135.75,8.951232,3.170776,9.4962295023,8.951232,2.610776,9.3242,0.0,0.56,0.56,135.58
2019-11-07 19:30:00,105.026304,11.482672,105.6521475795,8.546304,2.4926719999999998,8.9024,96.48,8.99,96.8979385746,135.37,175.256304,12.862672,175.7276882643,8.546304,2.4926719999999998,8.9024,166.71,10.37,167.0322154556,131.43,166.686304,12.562672,167.1590400456,8.546304,2.4926719999999998,8.9024,158.14,10.07,158.4602931336,133.92,100.466304,18.412672,102.1396334906,8.546304,2.4926719999999998,8.9024,91.92,15.92,93.2884387264,135.37,8.546304,3.052672,9.0751373764,8.546304,2.4926719999999998,8.9024,0.0,0.56,0.56,135.28
2019-11-07 20:00:00,101.77208,13.34644,102.6434787417,7.94208,2.31644,8.273,93.83,11.03,94.4760805707,135.82,169.50208,9.78644,169.78436186,7.94208,2.31644,8.273,161.56,7.47,161.7326018464,132.16,161.17208,9.61644,161.4587107895,7.94208,2.31644,8.273,153.23,7.3,153.4037903704,134.56,97.35208,16.48644,98.7381900999,7.94208,2.31644,8.273,89.41,14.17,90.525891324,135.82,7.94208,2.87644,8.4469249908,7.94208,2.31644,8.273,0.0,0.56,0.56,135.72
2019-11-07 20:30:00,99.11584,15.40212,100.3054088243,7.51584,2.19212,7.829,91.6,13.21,92.5476315202,135.82,165.54584,6.78212,165.6847074808,7.51584,2.19212,7.829,158.03,4.59,158.0966444932,132.3,157.41584,6.75212,157.5605845616,7.51584,2.19212,7.829,149.9,4.5600000000000005,149.9693422003,134.67,94.81584,14.28212,95.8854653563,7.51584,2.19212,7.829,87.3,12.09,88.1331838753,135.82,7.55584,2.75212,8.0414477925,7.51584,2.19212,7.829,0.04,0.56,0.5614267539000001,135.68
2019-11-07 21:00:00,95.322608,16.530344,96.7452937805,7.612608,2.220344,7.9298,87.71,14.31,88.8696809941,136.56,159.242608,4.180344,159.2974685254,7.612608,2.220344,7.9298,151.63,1.96,151.6426671488,133.55,151.432608,4.270344,151.4928071017,7.612608,2.220344,7.9298,143.82,2.05,143.8346095347,135.7,91.242608,13.580344,92.2477059758,7.612608,2.220344,7.9298,83.63,11.36,84.398024266,136.56,7.612608,2.820344,8.1182597175,7.612608,2.220344,7.9298,0.0,0.6000000000000001,0.6000000000000001,136.41
2019-11-07 21:30:00,90.470192,19.025056,92.4489502175,7.560192,2.205056,7.8752,82.91,16.82,84.5989391186,135.91,151.150192,4.265056,151.2103542894,7.560192,2.205056,7.8752,143.59,2.06,143.6047760348,133.05,143.750192,4.085056,143.8082243217,7.560192,2.205056,7.8752,136.19,1.88,136.2029753713,135.29,86.610192,11.035056,87.3103534479,7.560192,2.205056,7.8752,79.05,8.83,79.5416331238,135.91,7.560192,2.725056,8.0363196353,7.560192,2.205056,7.8752,0.0,0.52,0.52,135.75
2019-11-07 22:00:00,85.751232,20.710776,88.2168353096,6.791232,1.980776,7.0742,78.96,18.73,81.1510597589,136.51,143.281232,7.280776,143.4660975374,6.791232,1.980776,7.0742,136.49,5.3,136.5928625515,134.07,136.261232,6.930776,136.4373812491,6.791232,1.980776,7.0742,129.47,4.95,129.5645916136,136.16,82.071232,9.210776,82.5864729633,6.791232,1.980776,7.0742,75.28,7.23,75.6263928797,136.51,6.791232,2.540776,7.2509568169,6.791232,1.980776,7.0742,0.0,0.56,0.56,136.33
2019-11-07 22:30:00,78.775568,38.051624,87.4843769067,6.005568,1.751624,6.2558,72.77,36.3,81.3213557437,135.77,133.075568,9.331624,133.4023463249,6.005568,1.751624,6.2558,127.07,7.58,127.2958809231,134.53,126.545568,8.891624,126.8575648426,6.005568,1.751624,6.2558,120.54,7.14,120.7512782541,136.54,75.555568,14.991624,77.0285183939,6.005568,1.751624,6.2558,69.55,13.24,70.7990119988,135.77,6.005568,2.311624,6.4350953777,6.005568,1.751624,6.2558,0.0,0.56,0.56,135.65
2019-11-07 23:00:00,72.490016,57.217088,92.3504064901,5.7500160000000005,1.677088,5.9896,66.74,55.54,86.8269497334,134.76,124.820016,9.017088,125.1452926412,5.7500160000000005,1.677088,5.9896,119.07,7.34,119.2960204701,134.49,118.700016,8.577088,119.009496415,5.7500160000000005,1.677088,5.9896,112.95,6.9,113.1605607091,136.49,69.850016,27.617088,75.1114391075,5.7500160000000005,1.677088,5.9896,64.1,25.94,69.1497910337,134.76,5.790016,2.277088,6.2216890826,5.7500160000000005,1.677088,5.9896,0.04,0.6000000000000001,0.6013318551,134.59
2019-11-07 23:30:00,69.355664,52.164152,86.7831025186,5.705664,1.664152,5.9434000000000005,63.65,50.5,81.2500615384,135.09,115.835664,17.764152,117.1898722185,5.705664,1.664152,5.9434000000000005,110.13,16.1,111.3006150028,132.81,110.215664,16.914152,111.5059690279,5.705664,1.664152,5.9434000000000005,104.51,15.25,105.6167723423,135.07,66.905664,32.754152,74.4929684502,5.705664,1.664152,5.9434000000000005,61.2,31.09,68.6442138858,135.09,5.705664,2.224152,6.1238430581,5.705664,1.664152,5.9434000000000005,0.0,0.56,0.56,134.93
2019-11-08 00:00:00,66.522,52.776,84.9145609422,5.472,1.596,5.7,61.05,51.18,79.6648912633,135.41,110.952,18.856,112.5428586806,5.472,1.596,5.7,105.48,17.26,106.8828236902,133.29,105.542,17.926,107.053515776,5.472,1.596,5.7,100.07,16.33,101.3936575926,135.5,64.222,32.326,71.8987869161,5.472,1.596,5.7,58.75,30.73,66.3015490015,135.41,5.472,2.156,5.8814215969,5.472,1.596,5.7,0.0,0.56,0.56,135.23
2019-11-08 00:30:00,66.027376,54.587568,85.6703972303,5.477376,1.5975679999999999,5.7056000000000004,60.55,52.99,80.4626783049,135.81,109.847376,19.927568,111.6402883393,5.477376,1.5975679999999999,5.7056000000000004,104.37,18.33,105.9673808301,133.72,104.517376,18.957568,106.2227436588,5.477376,1.5975679999999999,5.7056000000000004,99.04,17.36,100.549943809,135.88,63.757376,31.047568,70.9151216111,5.477376,1.5975679999999999,5.7056000000000004,58.28,29.45,65.2982457651,135.81,5.477376,2.157568,5.8869981756000005,5.477376,1.5975679999999999,5.7056000000000004,0.0,0.56,0.56,135.66
2019-11-08 01:00:00,68.583536,53.891448,87.2237902054,5.353536,1.561448,5.5766,63.23,52.33,82.0759514109,135.64,113.493536,19.081448,115.086421317,5.353536,1.561448,5.5766,108.14,17.52,109.5500342309,133.51,107.953536,18.121448,109.4639338436,5.353536,1.561448,5.5766,102.6,16.56,103.9278288044,135.62,66.183536,31.531448,73.3109313161,5.353536,1.561448,5.5766,60.83,29.97,67.8121655752,135.64,5.353536,2.161448,5.7734049884,5.353536,1.561448,5.5766,0.0,0.6000000000000001,0.6000000000000001,135.5
2019-11-08 01:30:00,70.064672,53.779696,88.3250472081,5.004672,1.459696,5.2132,65.06,52.32,83.4876398037,136.48,115.674672,18.439696,117.1351874156,5.004672,1.459696,5.2132,110.67,16.98,111.9650360604,134.43,110.034672,17.519696,111.4206838521,5.004672,1.459696,5.2132,105.03,16.06,106.2507623502,136.43,67.544672,32.349696,74.8918256346,5.004672,1.459696,5.2132,62.54,30.89,69.752732563,136.48,5.004672,2.019696,5.3968429438,5.004672,1.459696,5.2132,0.0,0.56,0.56,136.34
2019-11-08 02:00:00,68.821584,53.561712,87.2081843444,5.011584,1.461712,5.2204,63.81,52.1,82.3779466848,137.03,112.941584,19.551712,114.6214239946,5.011584,1.461712,5.2204,107.93,18.09,109.4355198279,134.94,107.441584,18.561712,109.0331652517,5.011584,1.461712,5.2204,102.43,17.1,103.8475560618,136.9,66.361584,33.211712,74.208339457,5.011584,1.461712,5.2204,61.35,31.75,69.0788317794,137.03,5.011584,2.061712,5.4190986852,5.011584,1.461712,5.2204,0.0,0.6000000000000001,0.6000000000000001,136.85
2019-11-08 02:30:00,69.044864,47.214752,83.6446414972,5.364864,1.564752,5.5884,63.68,45.65,78.3521850365,136.29,109.034864,28.224752,112.628762725,5.364864,1.564752,5.5884,103.67,26.66,107.0430964612,131.54,103.814864,26.834752,107.2270017404,5.364864,1.564752,5.5884,98.45,25.27,101.6414059328,134.05,66.614864,38.554752,76.9675841346,5.364864,1.564752,5.5884,61.25,36.99,71.5529356491,136.29,5.404864,2.124752,5.8075059983,5.364864,1.564752,5.5884,0.04,0.56,0.5614267539000001,136.06
2019-11-08 03:00:00,67.92048,47.63264,82.9581822173,5.94048,1.73264,6.188,61.98,45.9,77.125419934,136.45,107.66048,28.57264,111.3874979987,5.94048,1.73264,6.188,101.72,26.84,105.201444857,131.75,102.54048,27.16264,106.0771372653,5.94048,1.73264,6.188,96.6,25.43,99.891165275,134.22,65.55048,38.66264,76.10299048,5.94048,1.73264,6.188,59.61,36.93,70.1225855199,136.45,5.94048,2.33264,6.3820460669,5.94048,1.73264,6.188,0.0,0.6000000000000001,0.6000000000000001,136.26
2019-11-08 03:30:00,66.920016,47.882088,82.2859823584,5.870016,1.712088,6.1146,61.05,46.17,76.5426116617,136.6,106.250016,28.782088,110.0794008416,5.870016,1.712088,6.1146,100.38,27.07,103.9660006925,131.89,101.210016,27.352088,104.8408510872,5.870016,1.712088,6.1146,95.34,25.64,98.7275301018,134.42,64.620016,38.632088,75.2873474834,5.870016,1.712088,6.1146,58.75,36.92,69.3876710951,136.6,5.870016,2.312088,6.3089491011,5.870016,1.712088,6.1146,0.0,0.6000000000000001,0.6000000000000001,136.4
2019-11-08 04:00:00,65.776016,48.085088,81.4779722919,6.086016,1.775088,6.3396,59.69,46.31,75.5480787314,136.97,104.676016,29.045088,108.6309599634,6.086016,1.775088,6.3396,98.59,27.27,102.2919400539,132.45,99.726016,27.625088,103.4815140701,6.086016,1.775088,6.3396,93.64,25.85,97.142534968,134.78,63.526016,38.915088,74.4979112652,6.086016,1.775088,6.3396,57.44,37.14,68.4012660702,136.97,6.086016,2.375088,6.5330416928,6.086016,1.775088,6.3396,0.0,0.6000000000000001,0.6000000000000001,136.82
2019-11-08 04:30:00,65.971856,48.017208,81.5961889318,6.161856,1.797208,6.4186,59.81,46.22,75.5878594749,136.81,104.621856,28.977208,108.5606343771,6.161856,1.797208,6.4186,98.46,27.18,102.1426649349,132.33,99.681856,27.547208,103.4181854617,6.161856,1.797208,6.4186,93.52,25.75,97.00027268,134.63,63.741856,38.897208,74.6727326172,6.161856,1.797208,6.4186,57.58,37.1,68.4971999428,136.81,6.161856,2.357208,6.5973402914,6.161856,1.797208,6.4186,0.0,0.56,0.56,136.72
2019-11-08 05:00:00,66.496544,47.533992,81.7390406073,6.116544,1.783992,6.3714,60.38,45.75,75.754913372,136.48,105.336544,28.383992,109.0937143181,6.116544,1.783992,6.3714,99.22,26.6,102.7237479846,131.85,100.356544,26.983992,103.9209880047,6.116544,1.783992,6.3714,94.24,25.2,97.5511025053,134.27,64.216544,38.913992,75.0870381403,6.116544,1.783992,6.3714,58.1,37.13,68.9510471277,136.48,6.116544,2.383992,6.5647184525,6.116544,1.783992,6.3714,0.0,0.6000000000000001,0.6000000000000001,136.33
2019-11-08 05:30:00,68.862464,45.656552,82.6229973354,6.742464,1.966552,7.0234,62.12,43.69,75.9454442347,134.91,108.322464,26.386552000000002,111.4899382612,6.742464,1.966552,7.0234,101.58,24.42,104.4740771675,129.82,103.212464,25.086552,106.2174553273,6.742464,1.966552,7.0234,96.47,23.12,99.2017908104,132.61,66.512464,39.216552,77.2129899571,6.742464,1.966552,7.0234,59.77,37.25,70.4273767792,134.91,6.742464,2.526552,7.2002976188,6.742464,1.966552,7.0234,0.0,0.56,0.56,134.75
2019-11-08 06:00:00,71.89744,45.01092,84.8246709266,9.15744,2.67092,9.539,62.74,42.34,75.6900469018,134.98,112.02744,24.39092,114.6519266798,9.15744,2.67092,9.539,102.87,21.72,105.1379821948,129.85,106.79744,23.85092,109.4283307713,9.15744,2.67092,9.539,97.64,21.18,99.9107701902,132.7,69.48744,41.11092,80.7379220751,9.15744,2.67092,9.539,60.33,38.44,71.5356030239,134.98,9.15744,3.2709200000000003,9.7240745061,9.15744,2.67092,9.539,0.0,0.6000000000000001,0.6000000000000001,134.78
2019-11-08 06:30:00,78.011472,41.072096,88.1629561292,13.961472,4.072096,14.5432,64.05,37.0,73.9689292879,133.78,124.641472,14.132096,125.440076051,13.961472,4.072096,14.5432,110.68,10.06,111.1362497118,130.1,119.011472,13.512096,119.7760710907,13.961472,4.072096,14.5432,105.05,9.44,105.4732956724,132.9,75.481472,33.312096,82.5054443973,13.961472,4.072096,14.5432,61.52,29.24,68.1152552663,133.78,13.961472,4.632096,14.7098271152,13.961472,4.072096,14.5432,0.0,0.56,0.56,133.59
2019-11-08 07:00:00,86.590384,14.540112,87.8026734117,15.360384,4.480112,16.0004,71.23,10.06,71.9368924822,135.27,138.540384,12.710112,139.1221942967,15.360384,4.480112,16.0004,123.18,8.23,123.4546285078,129.96,132.190384,12.470112,132.777262042,15.360384,4.480112,16.0004,116.83,7.99,117.1028991955,132.85,83.350384,19.620112,85.6284725301,15.360384,4.480112,16.0004,67.99,15.14,69.6552919741,135.27,15.360384,5.040112,16.166141333,15.360384,4.480112,16.0004,0.0,0.56,0.56,135.09
2019-11-08 07:30:00,94.001888,16.261384,95.3980479735,12.141888,3.541384,12.6478,81.86,12.72,82.8423683872,135.5,154.671888,7.321384,154.8450696702,12.141888,3.541384,12.6478,142.53,3.7800000000000002,142.5801153738,131.68,147.351888,7.301384,147.5326713155,12.141888,3.541384,12.6478,135.21,3.76,135.2622700534,134.56,90.181888,16.131384,91.6132876443,12.141888,3.541384,12.6478,78.04,12.59,79.0490335172,135.5,12.141888,4.101384,12.8158805753,12.141888,3.541384,12.6478,0.0,0.56,0.56,135.29
2019-11-08 08:00:00,98.131552,12.862536,98.970936796,9.711552,2.832536,10.1162,88.42,10.03,88.9870625428,136.56,160.771552,10.512536,161.1148824462,9.711552,2.832536,10.1162,151.06,7.68,151.2551023933,132.47,153.021552,10.352536,153.37134797,9.711552,2.832536,10.1162,143.31,7.52,143.5071653263,135.41,93.961552,18.252536,95.7179623931,9.711552,2.832536,10.1162,84.25,15.42,85.6495119659,136.56,9.711552,3.3925359999999998,10.2870570505,9.711552,2.832536,10.1162,0.0,0.56,0.56,136.16
2019-11-08 08:30:00,99.893344,10.911392,100.487504949,8.953344,2.611392,9.3264,90.94,8.3,91.3179807048,137.73,162.483344,12.291392,162.9475848079,8.953344,2.611392,9.3264,153.53,9.68,153.8348572333,134.07,154.643344,12.011392,155.1091144365,8.953344,2.611392,9.3264,145.69,9.4,145.9929316782,136.51,95.553344,20.061392,97.6365761309,8.953344,2.611392,9.3264,86.6,17.45,88.3406050466,137.73,8.993344,3.171392,9.5361398647,8.953344,2.611392,9.3264,0.04,0.56,0.5614267539000001,137.18
2019-11-08 09:00:00,97.405696,20.513328,99.5422836732,11.805696,3.443328,12.2976,85.6,17.07,87.285422036,136.04,160.645696,14.223328,161.2741228552,11.805696,3.443328,12.2976,148.84,10.78,149.2298696642,132.78,153.045696,13.823328,153.66870033,11.805696,3.443328,12.2976,141.24,10.38,141.6209094731,135.28,94.945696,25.363328,98.2750405554,11.805696,3.443328,12.2976,83.14,21.92,85.981079314,136.04,11.805696,4.003328,12.4659974779,11.805696,3.443328,12.2976,0.0,0.56,0.56,135.4
2019-11-08 09:30:00,97.451568,25.249624,100.6695168251,14.021568,4.089624,14.6058,83.43,21.16,86.0715429163,135.77,162.781568,17.759624,163.747498073,14.021568,4.089624,14.6058,148.76,13.67,149.3867681557,132.75,155.211568,17.209624,156.1627420329,14.021568,4.089624,14.6058,141.19,13.12,141.7982739669,135.25,96.151568,30.199624,100.7826439354,14.021568,4.089624,14.6058,82.13,26.11,86.1804444175,135.77,14.021568,4.689624,14.7850242624,14.021568,4.089624,14.6058,0.0,0.6000000000000001,0.6000000000000001,135.28
2019-11-08 10:00:00,96.784464,25.632552,100.1212274885,15.334464,4.472552,15.9734,81.45,21.16,84.1537170896,135.81,162.394464,18.442552,163.4383359623,15.334464,4.472552,15.9734,147.06,13.97,147.7220515021,132.75,154.924464,17.882552,155.9531186342,15.334464,4.472552,15.9734,139.59,13.41,140.2326502638,135.25,95.534464,30.542552,100.2979625638,15.334464,4.472552,15.9734,80.2,26.07,84.3308063521,135.81,15.334464,5.032552,16.1391562915,15.334464,4.472552,15.9734,0.0,0.56,0.56,135.4
2019-11-08 10:30:00,96.57312,16.39216,97.9544303031,15.81312,4.61216,16.472,80.76,11.78,81.6146187885,137.28,159.14312,15.75216,159.9208028619,15.81312,4.61216,16.472,143.33,11.14,143.7622638247,133.75,151.83312,15.33216,152.6052799191,15.81312,4.61216,16.472,136.02,10.72,136.4417780594,136.15,94.54312,22.53216,97.1910478059,15.81312,4.61216,16.472,78.73,17.92,80.7436641477,137.28,15.81312,5.17216,16.6374878873,15.81312,4.61216,16.472,0.0,0.56,0.56,136.91
2019-11-08 11:00:00,95.12936,13.89648,96.1389998409,20.07936,5.85648,20.916,75.05,8.04,75.4794283232,138.02,155.10936,9.27648,155.3865072675,20.07936,5.85648,20.916,135.03,3.42,135.0733034319,132.11,148.31936,9.41648,148.6179755157,20.07936,5.85648,20.916,128.24,3.56,128.2894040831,134.78,92.61936,22.15648,95.2326385899,20.07936,5.85648,20.916,72.54,16.3,74.3487834467,138.02,20.07936,6.45648,21.0918664892,20.07936,5.85648,20.916,0.0,0.6000000000000001,0.6000000000000001,137.7
2019-11-08 11:30:00,94.866224,16.622232,96.3114689571,23.116224,6.742232,24.0794,71.75,9.88,72.4270453629,136.99,152.396224,7.552232,152.583240553,23.116224,6.742232,24.0794,129.28,0.81,129.2825374906,130.15,145.916224,7.632232,146.1156918052,23.116224,6.742232,24.0794,122.8,0.89,122.8032251205,133.17,92.476224,24.682232,95.7134503704,23.116224,6.742232,24.0794,69.36,17.94,71.6425376435,136.99,23.116224,7.302232,24.2421617064,23.116224,6.742232,24.0794,0.0,0.56,0.56,136.74
2019-11-08 12:00:00,95.663584,17.042712,97.1698272924,21.643584,6.312712,22.5454,74.02,10.73,74.7936715237,136.75,154.373584,8.062712,154.5839925794,21.643584,6.312712,22.5454,132.73,1.75,132.7415360767,129.8,147.713584,8.092712,147.9351036287,21.643584,6.312712,22.5454,126.07,1.78,126.0825654085,132.86,93.203584,25.032712,96.5067082669,21.643584,6.312712,22.5454,71.56,18.72,73.9680471555,136.75,21.683584,6.872712,22.7466917445,21.643584,6.312712,22.5454,0.04,0.56,0.5614267539000001,136.46
2019-11-08 12:30:00,96.594928,15.403104,97.8153143846,20.444928,5.9631039999999995,21.2968,76.15,9.44,76.7328879947,136.53,155.804928,6.903104,155.9577777282,20.444928,5.9631039999999995,21.2968,135.36,0.9400000000000001,135.3632638495,129.57,149.024928,6.993104,149.1889160392,20.444928,5.9631039999999995,21.2968,128.58,1.03,128.584125381,132.58,94.034928,23.423104,96.9082529249,20.444928,5.9631039999999995,21.2968,73.59,17.46,75.6329273531,136.53,20.444928,6.563104,21.4725269831,20.444928,5.9631039999999995,21.2968,0.0,0.6000000000000001,0.6000000000000001,136.26
2019-11-08 13:00:00,95.993552,14.618536,97.1002761086,18.303552,5.338536,19.0662,77.69,9.28,78.2422807694,136.45,154.943552,5.558536,155.0432250337,18.303552,5.338536,19.0662,136.64,0.22,136.6401771076,129.75,148.073552,5.568536,148.1782217301,18.303552,5.338536,19.0662,129.77,0.23,129.770203822,132.64,93.403552,22.618536,96.103182554,18.303552,5.338536,19.0662,75.1,17.28,77.0623669504,136.45,18.303552,5.898536,19.2305159255,18.303552,5.338536,19.0662,0.0,0.56,0.56,136.18
2019-11-08 13:30:00,96.304816,14.353488,97.3685791339,18.594816,5.423488,19.3696,77.71,8.93,78.2214101126,136.42,157.344816,5.623488,157.4452753796,18.594816,5.423488,19.3696,138.75,0.2,138.7501441441,129.5,150.374816,5.703488,150.4829394397,18.594816,5.423488,19.3696,131.78,0.28,131.7802974651,132.45,93.694816,22.363488,96.3267571384,18.594816,5.423488,19.3696,75.1,16.94,76.9868404339,136.42,18.594816,5.9834879999999995,19.5337991881,18.594816,5.423488,19.3696,0.0,0.56,0.56,136.18
2019-11-08 14:00:00,96.86656,13.78608,97.8426616972,17.02656,4.96608,17.736,79.84,8.82,80.325699499,136.46,156.78656,5.14608,156.8709901033,17.02656,4.96608,17.736,139.76,0.18,139.7601159129,129.69,149.76656,5.12608,149.854259834,17.02656,4.96608,17.736,132.74,0.16,132.7400964291,132.55,94.19656,21.79608,96.6853712782,17.02656,4.96608,17.736,77.17,16.83,78.9839084877,136.46,17.02656,5.52608,17.9008744367,17.02656,4.96608,17.736,0.0,0.56,0.56,136.24
2019-11-08 14:30:00,97.404592,11.744256,98.1100509208,13.694592,3.994256,14.2652,83.71,7.75,84.0679879621,136.46,154.844592,5.544256,154.9438170636,13.694592,3.994256,14.2652,141.15,1.55,141.1585101933,129.72,147.744592,5.334256,147.8408561674,13.694592,3.994256,14.2652,134.05,1.34,134.0566973336,132.55,94.574592,19.774256,96.6197425598,13.694592,3.994256,14.2652,80.88,15.78,82.4049925672,136.46,13.734592,4.554256,14.4699780622,13.694592,3.994256,14.2652,0.04,0.56,0.5614267539000001,136.17
2019-11-08 15:00:00,95.80448,11.60964,96.5053476705,13.40448,3.90964,13.963,82.4,7.7,82.7589874273,136.46,152.80448,5.95964,152.9206539909,13.40448,3.90964,13.963,139.4,2.05,139.4150727145,129.78,145.80448,5.73964,145.9174076504,13.40448,3.90964,13.963,132.4,1.83,132.4126462994,132.66,93.01448,19.64964,95.0673542379,13.40448,3.90964,13.963,79.61,15.74,81.151091798,136.46,13.40448,4.46964,14.1300306369,13.40448,3.90964,13.963,0.0,0.56,0.56,136.24
2019-11-08 15:30:00,106.22624,13.04432,107.0241484376,11.46624,3.34432,11.944,94.76,9.7,95.2551709882,136.22,149.19624,5.9743200000000005,149.3158080365,11.46624,3.34432,11.944,137.73,2.63,137.7551080723,130.13,142.28624,5.71432,142.4009394154,11.46624,3.34432,11.944,130.82,2.37,130.8414662865,132.96,102.99624,20.93432,105.102194116,11.46624,3.34432,11.944,91.53,17.59,93.2048764819,136.22,11.46624,3.9443200000000003,12.1256884341,11.46624,3.34432,11.944,0.0,0.6000000000000001,0.6000000000000001,136.04
2019-11-08 16:00:00,122.20776,14.12768,123.0216564122,10.27776,2.99768,10.706,111.93,11.13,112.482006561,135.5,147.75776,6.15768,147.8860123987,10.27776,2.99768,10.706,137.48,3.16,137.5163117597,129.86,140.83776,5.87768,140.9603552918,10.27776,2.99768,10.706,130.56,2.88,130.5917608427,132.71,118.24776,21.77768,120.2364341254,10.27776,2.99768,10.706,107.97,18.78,109.5911004598,135.5,10.27776,3.55768,10.8760947771,10.27776,2.99768,10.706,0.0,0.56,0.56,135.23
2019-11-08 16:30:00,120.602752,13.194136,121.3223351851,12.322752,3.5941359999999998,12.8362,108.28,9.6,108.7047303479,135.9,153.012752,5.524136,153.1124369643,12.322752,3.5941359999999998,12.8362,140.69,1.9300000000000002,140.7032373473,129.89,145.912752,5.3141359999999995,146.0094902314,12.322752,3.5941359999999998,12.8362,133.59,1.72,133.6010722262,132.74,116.792752,20.974136,118.661119583,12.322752,3.5941359999999998,12.8362,104.47,17.38,105.9058322284,135.9,12.322752,4.154136,13.0041171465,12.322752,3.5941359999999998,12.8362,0.0,0.56,0.56,135.68
2019-11-08 17:00:00,125.514352,7.732936,125.7523393705,11.084352,3.232936,11.5462,114.43,4.5,114.5184478588,135.97,161.594352,9.952936,161.9005729864,11.084352,3.232936,11.5462,150.51,6.72,150.6599432497,131.25,153.884352,9.322936,154.1665039044,11.084352,3.232936,11.5462,142.8,6.09,142.9298013012,133.85,121.454352,15.642936,122.4575888479,11.084352,3.232936,11.5462,110.37,12.41,111.0654986933,135.97,11.084352,3.792936,11.715341342,11.084352,3.232936,11.5462,0.0,0.56,0.56,135.72
2019-11-08 17:30:00,128.028048,4.180264,128.0962750504,9.498048,2.770264,9.8938,118.53,1.4100000000000001,118.5383861878,136.34,165.378048,11.940263999999999,165.8085301324,9.498048,2.770264,9.8938,155.88,9.17,156.1494902329,132.35,157.428048,11.630264,157.8570661637,9.498048,2.770264,9.8938,147.93,8.86,148.1950893248,134.87,123.798048,12.230264,124.4007075789,9.498048,2.770264,9.8938,114.3,9.46,114.6908086989,136.34,9.498048,3.330264,10.0649676661,9.498048,2.770264,9.8938,0.0,0.56,0.56,136.11
2019-11-08 18:00:00,126.26224,3.53232,126.311640534,9.16224,2.67232,9.544,117.1,0.86,117.103157942,136.92,163.96224,10.80232,164.3176991781,9.16224,2.67232,9.544,154.8,8.13,155.0133442643,133.09,156.04224,10.54232,156.3979577079,9.16224,2.67232,9.544,146.88,7.87,147.0906907319,135.51,122.07224,11.69232,122.6309183102,9.16224,2.67232,9.544,112.91,9.02,113.2697157231,136.92,9.16224,3.23232,9.7156849681,9.16224,2.67232,9.544,0.0,0.56,0.56,136.68
2019-11-08 18:30:00,123.648512,3.4458159999999998,123.6965163928,8.728512,2.545816,9.0922,114.92,0.9,114.9235241367,136.8,160.578512,8.795816,160.8192304895,8.728512,2.545816,9.0922,151.85,6.25,151.9785675679,133.12,152.858512,8.645816,153.102824354,8.728512,2.545816,9.0922,144.13,6.1,144.2590271006,135.46,119.538512,10.045816,119.9598860881,8.728512,2.545816,9.0922,110.81,7.5,111.0635228146,136.8,8.728512,3.145816,9.2780967898,8.728512,2.545816,9.0922,0.0,0.6000000000000001,0.6000000000000001,136.53
2019-11-08 19:00:00,118.616016,17.510088,119.9014696886,10.046016,2.930088,10.4646,108.57,14.58,109.5446087217,135.52,157.286016,10.040088,157.6061362898,10.046016,2.930088,10.4646,147.24,7.11,147.4115656928,132.1,149.796016,9.810088,150.1169019,10.046016,2.930088,10.4646,139.75,6.88,139.9192513559,134.59,115.576016,15.220088,116.5738673681,10.046016,2.930088,10.4646,105.53,12.29,106.2432350788,135.52,10.046016,3.490088,10.6349965548,10.046016,2.930088,10.4646,0.0,0.56,0.56,135.25
2019-11-08 19:30:00,113.510848,30.860664,117.6311744233,10.390848,3.030664,10.8238,103.12,27.83,106.8093783336,133.96,153.100848,11.120664,153.5041980733,10.390848,3.030664,10.8238,142.71,8.09,142.9391206073,130.98,145.840848,10.830664,146.2424569954,10.390848,3.030664,10.8238,135.45,7.8,135.6743988378,133.68,111.560848,21.340664,113.5836552786,10.390848,3.030664,10.8238,101.17,18.31,102.8135448275,133.96,10.390848,3.550664,10.9807530252,10.390848,3.030664,10.8238,0.0,0.52,0.52,133.68
2019-11-08 20:00:00,109.546064,33.701352,114.6129192741,10.256064,2.991352,10.6834,99.29,30.71,103.930785622,134.67,147.906064,8.111352,148.128315319,10.256064,2.991352,10.6834,137.65,5.12,137.7451883007,131.91,140.926064,7.981352,141.151895114,10.256064,2.991352,10.6834,130.67,4.99,130.7652438533,134.45,107.676064,18.991352,109.3380364252,10.256064,2.991352,10.6834,97.42,16.0,98.7251558621,134.67,10.256064,3.551352,10.8535224605,10.256064,2.991352,10.6834,0.0,0.56,0.56,134.38
2019-11-08 20:30:00,107.504704,34.898872,113.0273977804,8.944704,2.608872,9.3174,98.56,32.29,103.7145973333,135.11,144.744704,6.158872,144.8756744259,8.944704,2.608872,9.3174,135.8,3.55,135.8463930327,132.54,137.864704,6.098872,137.999539306,8.944704,2.608872,9.3174,128.92,3.49,128.9672303339,134.98,105.644704,17.358872,107.0613558683,8.944704,2.608872,9.3174,96.7,14.75,97.8184670704,135.11,8.984704,3.168872,9.5271536001,8.944704,2.608872,9.3174,0.04,0.56,0.5614267539000001,134.83
2019-11-08 21:00:00,102.917552,36.465536,109.1868024325,9.207552,2.685536,9.5912,93.71,33.78,99.6125117643,135.42,139.277552,4.225536,139.3416364394,9.207552,2.685536,9.5912,130.07,1.54,130.07911631,133.1,132.697552,4.255536,132.7657707899,9.207552,2.685536,9.5912,123.49,1.57,123.4999797571,135.38,101.137552,16.225536,102.4308178384,9.207552,2.685536,9.5912,91.93,13.54,92.9217762422,135.42,9.207552,3.245536,9.7628130045,9.207552,2.685536,9.5912,0.0,0.56,0.56,135.12
2019-11-08 21:30:00,97.795968,39.618824,105.5163616327,9.115968,2.658824,9.4958,88.68,36.96,96.0738465973,136.27,132.345968,4.968824,132.4392104243,9.115968,2.658824,9.4958,123.23,2.31,123.2516490762,134.24,126.115968,4.7288239999999995,126.2045924719,9.115968,2.658824,9.4958,117.0,2.07,117.0183101057,136.34,96.145968,13.568824,97.0987134178,9.115968,2.658824,9.4958,87.03,10.91,87.711168046,136.27,9.115968,3.218824,9.6675591811,9.115968,2.658824,9.4958,0.0,0.56,0.56,135.97
2019-11-08 22:00:00,93.376624,35.789432,100.0003867619,9.426624,2.749432,9.8194,83.95,33.04,90.2177593382,136.63,123.136624,15.559432,124.1157689187,9.426624,2.749432,9.8194,113.71,12.81,114.4292803438,133.19,117.446624,14.869432,118.3841606677,9.426624,2.749432,9.8194,108.02,12.12,108.6978141455,135.46,91.906624,17.819432,93.6181589857,9.426624,2.749432,9.8194,82.48,15.07,83.8454250392,136.63,9.426624,3.309432,9.9906746619,9.426624,2.749432,9.8194,0.0,0.56,0.56,136.32
2019-11-08 22:30:00,87.926464,35.268552,94.736127384,9.046464,2.638552,9.4234,78.88,32.63,85.3625872382,136.79,114.766464,20.568552,116.595053885,9.046464,2.638552,9.4234,105.72,17.93,107.2296754635,132.98,109.466464,19.578552,111.2035360907,9.046464,2.638552,9.4234,100.42,16.94,101.8387941798,135.32,86.576464,18.198552,88.4684769488,9.046464,2.638552,9.4234,77.53,15.56,79.0760045779,136.79,9.046464,3.238552,9.6086799281,9.046464,2.638552,9.4234,0.0,0.6000000000000001,0.6000000000000001,136.49
2019-11-08 23:00:00,82.122512,36.587816,89.9042560552,9.592512,2.797816,9.9922,72.53,33.79,80.0147798847,136.69,107.852512,22.147816,110.1030885047,9.592512,2.797816,9.9922,98.26,19.35,100.1471422458,132.98,102.932512,21.087816,105.070443086,9.592512,2.797816,9.9922,93.34,18.29,95.1150866056,135.32,80.952512,17.317816,82.7841527717,9.592512,2.797816,9.9922,71.36,14.52,72.8222493473,136.69,9.592512,3.357816,10.1632285599,9.592512,2.797816,9.9922,0.0,0.56,0.56,136.36
2019-11-08 23:30:00,77.886768,37.588224,86.4825023514,8.256768,2.408224,8.6008,69.63,35.18,78.0126226966,137.88,101.776768,24.438224,104.6696579568,8.256768,2.408224,8.6008,93.52,22.03,96.0797132594,134.5,97.106768,23.238224,99.8485825942,8.256768,2.408224,8.6008,88.85,20.83,91.2590346212,136.51,76.726768,16.398224,78.459535291,8.256768,2.408224,8.6008,68.47,13.99,69.8846263494,137.88,8.256768,2.968224,8.7740852241,8.256768,2.408224,8.6008,0.0,0.56,0.56,137.54
2019-11-09 00:00:00,75.118496,30.813728,81.1928215704,7.898496,2.303728,8.2276,67.22,28.51,73.0160838446,137.67,94.698496,35.733728,101.216127477,7.898496,2.303728,8.2276,86.8,33.43,93.0150788851,132.1,90.418496,34.003728,96.6010245122,7.898496,2.303728,8.2276,82.52,31.7,88.3993235268,134.54,74.038496,22.653728,77.4266768126,7.898496,2.303728,8.2276,66.14,20.35,69.1998706646,137.67,7.898496,2.903728,8.4153357247,7.898496,2.303728,8.2276,0.0,0.6000000000000001,0.6000000000000001,137.34
2019-11-09 00:30:00,74.200112,31.204616,80.4946251654,8.210112,2.394616,8.5522,65.99,28.81,72.0048345599,137.58,93.560112,36.254616,100.3388844803,8.210112,2.394616,8.5522,85.35,33.86,91.821141901,132.02,89.310112,34.504616,95.7437446038,8.210112,2.394616,8.5522,81.1,32.11,87.2253523925,134.45,73.220112,22.344616,76.5536848589,8.210112,2.394616,8.5522,65.01,19.95,68.0022249636,137.58,8.210112,2.9546159999999997,8.7255770445,8.210112,2.394616,8.5522,0.0,0.56,0.56,137.23
2019-11-09 01:00:00,77.094864,30.664752,82.9695430288,8.724864,2.544752,9.0884,68.37,28.12,73.9269321695,137.63,96.934864,35.534752,103.2428518514,8.724864,2.544752,9.0884,88.21,32.99,94.1771957535,132.02,92.534864,33.844752,98.5300375187,8.724864,2.544752,9.0884,83.81,31.3,89.4639933157,134.48,76.064864,23.214752,79.5285373043,8.724864,2.544752,9.0884,67.34,20.67,70.4409291534,137.63,8.764864,3.144752,9.3119442696,8.724864,2.544752,9.0884,0.04,0.6000000000000001,0.6013318551,137.3
2019-11-09 01:30:00,78.751248,30.062864,84.2943346462,8.101248,2.362864,8.4388,70.65,27.7,75.886181219,137.92,98.821248,34.882864,104.7972006168,8.101248,2.362864,8.4388,90.72,32.52,96.372552109,132.29,94.311248,33.202864,99.9852072915,8.101248,2.362864,8.4388,86.21,30.84,91.5601971383,134.68,77.661248,23.592864,81.1658343926,8.101248,2.362864,8.4388,69.56,21.23,72.7276185503,137.92,8.101248,2.9228639999999997,8.6123953184,8.101248,2.362864,8.4388,0.0,0.56,0.56,137.55
2019-11-09 02:00:00,77.175008,29.998544,82.8003291172,7.915008,2.308544,8.2448,69.26,27.69,74.5901045716,138.55,96.625008,35.358544,102.8912960595,7.915008,2.308544,8.2448,88.71,33.05,94.6666076291,133.11,92.235008,33.648544,98.181063419,7.915008,2.308544,8.2448,84.32,31.34,89.9558669571,135.33,76.085008,23.988544,79.7770561352,7.915008,2.308544,8.2448,68.17,21.68,71.534406407,138.55,7.915008,2.908544,8.4324954693,7.915008,2.308544,8.2448,0.0,0.6000000000000001,0.6000000000000001,138.14
2019-11-09 02:30:00,76.300592,30.162256,82.0459750784,6.830592,1.9922559999999998,7.1152,69.47,28.17,74.9641901177,138.66,94.640592,35.812256,101.1897195071,6.830592,1.9922559999999998,7.1152,87.81,33.82,94.0977603347,133.26,90.280592,34.072256,96.4961342272,6.830592,1.9922559999999998,7.1152,83.45,32.08,89.4037409732,135.54,75.190592,23.262256,78.7067829321,6.830592,1.9922559999999998,7.1152,68.36,21.27,71.5926148426,138.66,6.870592,2.592256,7.3433524769,6.830592,1.9922559999999998,7.1152,0.04,0.6000000000000001,0.6013318551,138.29
2019-11-09 03:00:00,74.905648,30.642064,80.9307864072,6.555648,1.912064,6.8288,68.35,28.73,74.1426692263,138.66,92.965648,36.422064,99.8457733411,6.555648,1.912064,6.8288,86.41,34.51,93.0463766087,133.26,88.705648,34.642064,95.2300613529,6.555648,1.912064,6.8288,82.15,32.73,88.430059369,135.54,73.825648,22.612064,77.2109560941,6.555648,1.912064,6.8288,67.27,20.7,70.382831003,138.66,6.555648,2.512064,7.0204690897,6.555648,1.912064,6.8288,0.0,0.6000000000000001,0.6000000000000001,138.29
2019-11-09 03:30:00,73.67376,30.50568,79.7396979227,5.81376,1.69568,6.056,67.86,28.81,73.7224233188,138.75,91.34376,36.33568,98.3054633884,5.81376,1.69568,6.056,85.53,34.64,92.2784400605,133.42,87.10376,34.55568,93.7078439961,5.81376,1.69568,6.056,81.29,32.86,87.6803495659,135.65,72.62376,22.50568,76.0310209638,5.81376,1.69568,6.056,66.81,20.81,69.9759401509,138.75,5.81376,2.25568,6.2360161642,5.81376,1.69568,6.056,0.0,0.56,0.56,138.39
2019-11-09 04:00:00,72.483856,30.443208,78.617417243,5.3938559999999995,1.573208,5.6186,67.09,28.87,73.0379695775,139.06,89.513856,36.573208,96.6971041935,5.3938559999999995,1.573208,5.6186,84.12,35.0,91.1107809208,133.93,85.373856,34.783208,92.1876718823,5.3938559999999995,1.573208,5.6186,79.98,33.21,86.6008342916,135.98,71.423856,22.483208,74.8789813491,5.3938559999999995,1.573208,5.6186,66.03,20.91,69.2617426867,139.06,5.3938559999999995,2.173208,5.8151969494,5.3938559999999995,1.573208,5.6186,0.0,0.6000000000000001,0.6000000000000001,138.67
2019-11-09 04:30:00,72.081872,30.434296,78.2434830771,4.711872,1.374296,4.9082,67.37,29.06,73.3702971236,139.17,88.681872,36.794296,96.0119505039,4.711872,1.374296,4.9082,83.97,35.42,91.1347206064,133.98,84.531872,34.964296,91.4775348301,4.711872,1.374296,4.9082,79.82,33.59,86.5997719397,136.08,71.041872,22.094296,74.3982895838,4.711872,1.374296,4.9082,66.33,20.72,69.4909152336,139.17,4.711872,1.9742959999999998,5.108775043,4.711872,1.374296,4.9082,0.0,0.6000000000000001,0.6000000000000001,138.74
2019-11-09 05:00:00,72.201952,29.929736,78.1595225781,4.421952,1.289736,4.6062,67.78,28.64,73.5824571484,139.13,88.671952,36.439736,95.8674576237,4.421952,1.289736,4.6062,84.25,35.15,91.2884713422,133.95,84.481952,34.639736,91.3077845744,4.421952,1.289736,4.6062,80.06,33.35,86.7284618796,136.11,71.151952,22.419736,74.6005686019,4.421952,1.289736,4.6062,66.73,21.13,69.9954984267,139.13,4.421952,1.889736,4.8088212319,4.421952,1.289736,4.6062,0.0,0.6000000000000001,0.6000000000000001,138.67
2019-11-09 05:30:00,73.409632,29.606976,79.1552089141,4.309632,1.2569759999999999,4.4892,69.1,28.35,74.689574239,138.92,90.029632,35.846976,96.9037683808,4.309632,1.2569759999999999,4.4892,85.72,34.59,92.435850729,133.79,85.769632,34.056976,92.2838414224,4.309632,1.2569759999999999,4.4892,81.46,32.8,87.8155544309,135.86,72.359632,22.556976,75.794020275,4.309632,1.2569759999999999,4.4892,68.05,21.3,71.3056274077,138.92,4.309632,1.816976,4.6770000812,4.309632,1.2569759999999999,4.4892,0.0,0.56,0.56,138.55
2019-11-09 06:00:00,74.891552,29.062536,80.3329045891,4.431552,1.292536,4.6162,70.46,27.77,75.7349622037,138.39,91.911552,35.042536,98.365200759,4.431552,1.292536,4.6162,87.48,33.75,93.7646676526,133.01,87.571552,33.302536,93.6901041931,4.431552,1.292536,4.6162,83.14,32.01,89.0892793775,135.28,73.821552,22.772536,77.2541904078,4.431552,1.292536,4.6162,69.39,21.48,72.6385744629,138.39,4.431552,1.892536,4.8187493855,4.431552,1.292536,4.6162,0.0,0.6000000000000001,0.6000000000000001,138.0
2019-11-09 06:30:00,79.800896,27.131928,84.287155127,4.360896,1.271928,4.5426,75.44,25.86,79.7491893376,137.6,97.700896,32.441928,102.9463149975,4.360896,1.271928,4.5426,93.34,31.17,98.4069331907,131.96,93.040896,30.811928,98.0101180265,4.360896,1.271928,4.5426,88.68,29.54,93.470605005,134.39,78.640896,24.021928,82.227997352,4.360896,1.271928,4.5426,74.28,22.75,77.6857831266,137.6,4.360896,1.871928,4.7456852361,4.360896,1.271928,4.5426,0.0,0.6000000000000001,0.6000000000000001,137.19
2019-11-09 07:00:00,84.4248,25.2014,88.1059442773,4.5648,1.3314,4.755,79.86,23.87,83.3510437847,137.55,103.6748,30.1814,107.9786139057,4.5648,1.3314,4.755,99.11,28.85,103.2236145463,131.78,98.7248,28.6614,102.8010796879,4.5648,1.3314,4.755,94.16,27.33,98.0460835526,134.25,83.1748,25.9014,87.1144642238,4.5648,1.3314,4.755,78.61,24.57,82.3602877605,137.55,4.5648,1.8914,4.9411327649,4.5648,1.3314,4.755,0.0,0.56,0.56,137.11
2019-11-09 07:30:00,88.386704,26.569872,92.2939193126,4.696704,1.369872,4.8924,83.69,25.2,87.4016939195,136.19,110.206704,23.409872,112.6656101639,4.696704,1.369872,4.8924,105.51,22.04,107.7873911921,130.91,104.816704,22.839872,107.2762843801,4.696704,1.369872,4.8924,100.12,21.47,102.3961683853,133.56,87.086704,23.689872,90.2513382115,4.696704,1.369872,4.8924,82.39,22.32,85.3597943999,136.19,4.696704,1.969872,5.0930761,4.696704,1.369872,4.8924,0.0,0.6000000000000001,0.6000000000000001,135.76
2019-11-09 08:00:00,90.714512,31.188816,95.9263515979,5.584512,1.628816,5.8172,85.13,29.56,90.116094567,136.19,116.364512,16.588816,117.541007607,5.584512,1.628816,5.8172,110.78,14.96,111.7855536284,132.17,110.734512,15.708816,111.8431895468,5.584512,1.628816,5.8172,105.15,14.08,106.0884956063,134.57,89.404512,19.638816,91.5360577032,5.584512,1.628816,5.8172,83.82,18.01,85.7330303909,136.19,5.584512,2.188816,5.9981405252,5.584512,1.628816,5.8172,0.0,0.56,0.56,135.73
2019-11-09 08:30:00,94.410464,29.865552,99.0216486884,7.390464,2.155552,7.6984,87.02,27.71,91.3253770865,136.56,121.330464,14.795552,122.2292512185,7.390464,2.155552,7.6984,113.94,12.64,114.6389689416,132.5,115.560464,14.035552,116.4096970181,7.390464,2.155552,7.6984,108.17,11.88,108.8204176614,134.87,92.990464,22.275552,95.621266525,7.390464,2.155552,7.6984,85.6,20.12,87.9327834201,136.56,7.430464,2.7155519999999997,7.9111325308,7.390464,2.155552,7.6984,0.04,0.56,0.5614267539000001,136.1
2019-11-09 09:00:00,95.95968,29.01324,100.2498293315,10.63968,3.10324,11.083,85.32,25.91,89.1674295918,135.67,125.14968,13.58324,125.8846567815,10.63968,3.10324,11.083,114.51,10.48,114.988566823,131.37,119.34968,12.92324,120.0473083755,10.63968,3.10324,11.083,108.71,9.82,109.1526293774,133.92,94.57968,24.46324,97.6922002014,10.63968,3.10324,11.083,83.94,21.36,86.6150864457,135.67,10.63968,3.66324,11.252649368,10.63968,3.10324,11.083,0.0,0.56,0.56,135.22
2019-11-09 09:30:00,99.188112,19.748616,101.1350057895,12.578112,3.668616,13.1022,86.61,16.08,88.0900590305,137.23,127.548112,16.928616,128.6666192703,12.578112,3.668616,13.1022,114.97,13.26,115.7321411709,131.95,121.728112,16.118616,122.7906471717,12.578112,3.668616,13.1022,109.15,12.45,109.8577489302,134.48,97.618112,13.378616,98.5306204006,12.578112,3.668616,13.1022,85.04,9.71,85.5925563352,137.23,12.578112,4.268616,13.2826949088,12.578112,3.668616,13.1022,0.0,0.6000000000000001,0.6000000000000001,136.83
2019-11-09 10:00:00,101.994736,14.233048,102.9830365987,13.964736,4.073048,14.5466,88.03,10.16,88.6143696022,138.55,124.274736,18.733048,125.6787058146,13.964736,4.073048,14.5466,110.31,14.66,111.2798800323,132.46,118.684736,17.873048,120.0229661531,13.964736,4.073048,14.5466,104.72,13.8,105.625368165,135.05,100.274736,5.783048,100.4413576374,13.964736,4.073048,14.5466,86.31,1.71,86.3269378584,138.55,13.964736,4.633048,14.7132248443,13.964736,4.073048,14.5466,0.0,0.56,0.56,138.14
2019-11-09 10:30:00,98.464064,16.255352,99.7968354611,17.744064,5.175352,18.4834,80.72,11.08,81.4768973391,138.29,126.764064,19.065352,128.1897638998,17.744064,5.175352,18.4834,109.02,13.89,109.9012852518,132.09,121.234064,18.235352,122.5978235391,17.744064,5.175352,18.4834,103.49,13.06,104.3108033715,134.74,96.894064,7.865352,97.2127738547,17.744064,5.175352,18.4834,79.15,2.69,79.1956981155,138.29,17.744064,5.735352,18.6479508204,17.744064,5.175352,18.4834,0.0,0.56,0.56,137.87
2019-11-09 11:00:00,102.413872,14.785296,103.4756307342,14.143872,4.125296,14.7332,88.27,10.66,88.9113519186,138.34,127.473872,18.045296,128.7447892165,14.143872,4.125296,14.7332,113.33,13.92,114.1816767262,132.09,121.723872,17.205296,122.9338164425,14.143872,4.125296,14.7332,107.58,13.08,108.3722418334,134.74,100.713872,6.355296,100.914190283,14.143872,4.125296,14.7332,86.57,2.23,86.5987170806,138.34,14.143872,4.685296,14.899701801,14.143872,4.125296,14.7332,0.0,0.56,0.56,137.95
2019-11-09 11:30:00,105.24936,13.60148,106.1245873424,11.07936,3.23148,11.541,94.17,10.37,94.7392516331,138.44,128.20936,17.08148,129.3422473541,11.07936,3.23148,11.541,117.13,13.85,117.9460020518,132.25,122.26936,16.25148,123.3446674851,11.07936,3.23148,11.541,111.19,13.02,111.9497052252,134.92,103.41936,5.14148,103.5470851323,11.07936,3.23148,11.541,92.34,1.9100000000000001,92.3597515155,138.44,11.07936,3.83148,11.7231590026,11.07936,3.23148,11.541,0.0,0.6000000000000001,0.6000000000000001,138.1
2019-11-09 12:00:00,104.48144,13.18792,105.3104578776,10.38144,3.02792,10.814,94.1,10.16,94.6468995794,138.4,128.80144,16.84792,129.8986657145,10.38144,3.02792,10.814,118.42,13.82,119.2236922763,132.12,122.78144,16.00792,123.8205778988,10.38144,3.02792,10.814,112.4,12.98,113.1469858193,134.86,102.65144,4.71792,102.7598019811,10.38144,3.02792,10.814,92.27,1.69,92.2854755636,138.4,10.38144,3.58792,10.9839640568,10.38144,3.02792,10.814,0.0,0.56,0.56,138.04
2019-11-09 12:30:00,105.649648,12.339064,106.367761201,9.219648,2.689064,9.6038,96.43,9.65,96.9116473908,138.35,129.899648,16.519064,130.9457827727,9.219648,2.689064,9.6038,120.68,13.83,121.4698781592,131.96,123.779648,15.669064,124.7674670162,9.219648,2.689064,9.6038,114.56,12.98,115.2929919813,134.71,103.769648,3.889064,103.8424993191,9.219648,2.689064,9.6038,94.55,1.2,94.5576147119,138.35,9.219648,3.249064,9.7753939112,9.219648,2.689064,9.6038,0.0,0.56,0.56,138.0
2019-11-09 13:00:00,105.421264,13.029952,106.2234557547,9.771264,2.849952,10.1784,95.65,10.18,96.190201684,138.71,130.361264,16.599952,131.4139169117,9.771264,2.849952,10.1784,120.59,13.75,121.3713747141,132.39,124.271264,15.759952,125.266608253,9.771264,2.849952,10.1784,114.5,12.91,115.2255097624,135.06,103.551264,4.5399519999999995,103.6507377695,9.771264,2.849952,10.1784,93.78,1.69,93.7952264244,138.71,9.771264,3.409952,10.349172566,9.771264,2.849952,10.1784,0.0,0.56,0.56,138.37
2019-11-09 13:30:00,106.56992,12.00956,107.2444748236,8.32992,2.42956,8.677,98.24,9.58,98.7059977914,138.67,131.36992,16.28956,132.3760010191,8.32992,2.42956,8.677,123.04,13.86,123.8181779869,132.39,125.13992,15.42956,126.0875525157,8.32992,2.42956,8.677,116.81,13.0,117.5311707591,135.11,104.63992,3.5195600000000002,104.6990934068,8.32992,2.42956,8.677,96.31,1.09,96.3161679055,138.67,8.32992,3.02956,8.8637351608,8.32992,2.42956,8.677,0.0,0.6000000000000001,0.6000000000000001,138.35
2019-11-09 14:00:00,106.98104000000001,11.96072,107.6475812195,7.99104,2.33072,8.324,98.99,9.63,99.4573124511,138.89,131.85104,16.06072,132.825613027,7.99104,2.33072,8.324,123.86,13.73,124.6186683447,132.68,125.59104,15.22072,126.5099982041,7.99104,2.33072,8.324,117.6,12.89,118.3043198704,135.21,105.02104,3.43072,105.077060686,7.99104,2.33072,8.324,97.03,1.1,97.0362349847,138.89,8.03104,2.89072,8.5354475922,7.99104,2.33072,8.324,0.04,0.56,0.5614267539000001,138.54
2019-11-09 14:30:00,106.020656,11.550608,106.6480006556,8.230656,2.400608,8.5736,97.79,9.15,98.217140052,139.21,130.680656,17.160608,131.802580853,8.230656,2.400608,8.5736,122.45,14.76,123.3363697374,133.13,124.490656,16.260608,125.5481214668,8.230656,2.400608,8.5736,116.26,13.86,117.0832490154,135.54,104.080656,2.980608,104.1233258086,8.230656,2.400608,8.5736,95.85,0.58,95.8517548092,139.21,8.270656,3.000608,8.7981474777,8.230656,2.400608,8.5736,0.04,0.6000000000000001,0.6013318551,138.85
2019-11-09 15:00:00,106.536,11.423,107.146648221,7.416,2.163,7.725,99.12,9.26,99.5516047083,139.09,130.596,17.043,131.7033752984,7.416,2.163,7.725,123.18,14.88,124.0754883126,133.01,124.366,16.143,125.4093234373,7.416,2.163,7.725,116.95,13.98,117.7826086483,135.52,104.576,2.873,104.6154572948,7.416,2.163,7.725,97.16,0.71,97.1625941399,139.09,7.416,2.723,7.9001129739,7.416,2.163,7.725,0.0,0.56,0.56,138.69
