Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2019-11-09 15:30:00,107.119248,11.296864,107.7132880768,8.149248,2.376864,8.4888,98.97,8.92,99.3711592969,139.0,132.009248,17.436864,133.1558702562,8.149248,2.376864,8.4888,123.86,15.06,124.7722052382,132.84,125.749248,16.536864,126.8319409436,8.149248,2.376864,8.4888,117.6,14.16,118.4494221176,135.45,105.159248,2.756864,105.1953788863,8.149248,2.376864,8.4888,97.01,0.38,97.0107442503,139.0,8.149248,2.936864,8.662298374,8.149248,2.376864,8.4888,0.0,0.56,0.56,138.69
2019-11-09 16:00:00,108.66816,12.00988,109.3298047899,8.94816,2.60988,9.321,99.72,9.4,100.1620606817,138.75,133.96816,17.04988,135.0487552768,8.94816,2.60988,9.321,125.02,14.44,125.8511581194,132.56,127.64816,16.15988,128.6669906114,8.94816,2.60988,9.321,118.7,13.55,119.4708855747,135.19,106.67816,3.47988,106.7349023787,8.94816,2.60988,9.321,97.73,0.87,97.7338723268,138.75,8.94816,3.20988,9.5064660626,8.94816,2.60988,9.321,0.0,0.6000000000000001,0.6000000000000001,138.46
2019-11-09 16:30:00,111.625536,12.597448,112.3341265306,9.865536,2.8774480000000002,10.2766,101.76,9.72,102.2231676285,137.92,138.135536,16.057448,139.0656964973,9.865536,2.8774480000000002,10.2766,128.27,13.18,128.9453578071,131.56,131.635536,15.237448,132.5145054685,9.865536,2.8774480000000002,10.2766,121.77,12.36,122.3956800708,134.34,109.625536,4.147448,109.7039628646,9.865536,2.8774480000000002,10.2766,99.76,1.27,99.7680835739,137.92,9.865536,3.437448,10.4472412301,9.865536,2.8774480000000002,10.2766,0.0,0.56,0.56,137.65
2019-11-09 17:00:00,116.53376,13.99568,117.371190155,10.13376,2.95568,10.556000000000001,106.4,11.04,106.971218559,137.24,144.58376,13.64568,145.2262656629,10.13376,2.95568,10.556000000000001,134.45,10.69,134.8743066711,130.67,137.77376,12.93568,138.3796977941,10.13376,2.95568,10.556000000000001,127.64,9.98,128.0295668977,133.5,114.47376,5.59568,114.6104417721,10.13376,2.95568,10.556000000000001,104.34,2.64,104.3733931613,137.24,10.13376,3.51568,10.7262806974,10.13376,2.95568,10.556000000000001,0.0,0.56,0.56,136.91
2019-11-09 17:30:00,119.99024,14.73132,120.8911472532,9.81024,2.86132,10.219,110.18,11.87,110.8175496029,137.31,148.41024,12.26132,148.91587996250001,9.81024,2.86132,10.219,138.6,9.4,138.9183933106,130.42,141.39024,11.61132,141.8662141576,9.81024,2.86132,10.219,131.58,8.75,131.8706142399,133.47,117.84024,6.2613199999999996,118.0064671592,9.81024,2.86132,10.219,108.03,3.4,108.0834904137,137.31,9.81024,3.42132,10.3897179654,9.81024,2.86132,10.219,0.0,0.56,0.56,136.94
2019-11-09 18:00:00,119.489136,14.632248,120.381710835,10.019136,2.9222479999999997,10.4366,109.47,11.71,110.0945275661,137.68,147.509136,12.972248,148.0784400973,10.019136,2.9222479999999997,10.4366,137.49,10.05,137.8568192002,130.81,140.559136,12.292248,141.0956061469,10.019136,2.9222479999999997,10.4366,130.54,9.37,130.8758514777,133.84,117.319136,6.142248,117.4798147865,10.019136,2.9222479999999997,10.4366,107.3,3.22,107.3483041319,137.68,10.019136,3.482248,10.6070324464,10.019136,2.9222479999999997,10.4366,0.0,0.56,0.56,137.31
2019-11-09 18:30:00,116.257952,13.672736,117.0591949099,10.877952,3.172736,11.3312,105.38,10.5,105.9018149042,137.75,143.807952,14.702736,144.5575923441,10.877952,3.172736,11.3312,132.93,11.53,133.4291040216,130.88,137.087952,13.932736,137.7941497887,10.877952,3.172736,11.3312,126.21,10.76,126.6678400384,133.84,114.167952,5.202736,114.2864371908,10.877952,3.172736,11.3312,103.29,2.03,103.3099462782,137.75,10.877952,3.772736,11.5136170094,10.877952,3.172736,11.3312,0.0,0.6000000000000001,0.6000000000000001,137.26
2019-11-09 19:00:00,112.770816,12.571488,113.4693758326,11.250816,3.281488,11.7196,101.52,9.29,101.944173448,137.94,139.600816,16.831488,140.6118302852,11.250816,3.281488,11.7196,128.35,13.55,129.063259683,131.41,133.130816,15.971488,134.0854302218,11.250816,3.281488,11.7196,121.88,12.69,122.5388530222,134.22,110.750816,4.141488,110.8282236956,11.250816,3.281488,11.7196,99.5,0.86,99.5037165135,137.94,11.250816,3.841488,11.8885613394,11.250816,3.281488,11.7196,0.0,0.56,0.56,137.6
2019-11-09 19:30:00,107.644208,12.934144,108.41848365,12.254208,3.574144,12.7648,95.39,9.36,95.8481178741,138.02,134.464208,19.164144,135.8230011755,12.254208,3.574144,12.7648,122.21,15.59,123.2003741877,131.77,128.304208,18.214144,129.5906047218,12.254208,3.574144,12.7648,116.05,14.64,116.9697913993,134.55,105.734208,4.984144,105.8516151639,12.254208,3.574144,12.7648,93.48,1.4100000000000001,93.4906332207,138.02,12.254208,4.134144,12.9327785228,12.254208,3.574144,12.7648,0.0,0.56,0.56,137.71
2019-11-09 20:00:00,101.818464,33.304552,107.1269937749,14.038464,4.094552,14.6234,87.78,29.21,92.5124451088,136.08,131.058464,15.974552,132.0284336711,14.038464,4.094552,14.6234,117.02,11.88,117.6214895332,131.41,125.158464,15.234552,126.0822457187,14.038464,4.094552,14.6234,111.12,11.14,111.6770074814,134.32,100.298464,22.584552,102.8097459865,14.038464,4.094552,14.6234,86.26,18.49,88.2194292659,136.08,14.078464,4.654552,14.8279466859,14.038464,4.094552,14.6234,0.04,0.56,0.5614267539000001,135.76
2019-11-09 20:30:00,98.939104,34.918072,104.9200555305,15.319104,4.468072,15.9574,83.62,30.45,88.9916114024,135.63,128.949104,17.328072,130.1081607803,15.319104,4.468072,15.9574,113.63,12.86,114.3553955876,130.8,123.229104,16.528072,124.3325751229,15.319104,4.468072,15.9574,107.91,12.06,108.5818203016,133.82,97.509104,21.448072,99.8400979336,15.319104,4.468072,15.9574,82.19,16.98,83.9256605574,135.63,15.319104,5.028072,16.1231651793,15.319104,4.468072,15.9574,0.0,0.56,0.56,135.27
2019-11-09 21:00:00,95.026,35.768,101.5346763426,15.456,4.508,16.1,79.57,31.26,85.4901894956,135.63,124.386,18.658,125.7775733587,15.456,4.508,16.1,108.93,14.15,109.8451974371,130.96,118.916,17.818,120.2434870586,15.456,4.508,16.1,103.46,13.31,104.3126440083,133.86,93.686,20.778,95.9624503647,15.456,4.508,16.1,78.23,16.27,79.9039786243,135.63,15.456,5.068,16.2656865825,15.456,4.508,16.1,0.0,0.56,0.56,135.3
2019-11-09 21:30:00,90.134352,36.762936,97.3432836605,16.844352,4.912936,17.5462,73.29,31.85,79.9114922899,136.27,119.574352,20.842936,121.3773192871,16.844352,4.912936,17.5462,102.73,15.93,103.9577693104,131.87,114.414352,19.912936,116.1342712713,16.844352,4.912936,17.5462,97.57,15.0,98.7162848774,134.69,88.944352,21.032936,91.3973859007,16.844352,4.912936,17.5462,72.1,16.12,73.8800676773,136.27,16.844352,5.512936,17.7235622164,16.844352,4.912936,17.5462,0.0,0.6000000000000001,0.6000000000000001,135.83
2019-11-09 22:00:00,85.587024,37.951632,93.6240623378,17.217024,5.021632,17.9344,68.37,32.93,75.887033148,136.73,114.777024,22.501632,116.9619112402,17.217024,5.021632,17.9344,97.56,17.48,99.113591399,132.6,109.917024,21.521632,112.0041642483,17.217024,5.021632,17.9344,92.7,16.5,94.1569965536,135.26,84.497024,20.451632,86.9368524638,17.217024,5.021632,17.9344,67.28,15.43,69.0266854195,136.73,17.217024,5.581632,18.0991859264,17.217024,5.021632,17.9344,0.0,0.56,0.56,136.32
2019-11-09 22:30:00,81.127104,40.327072,90.5973495171,17.407104,5.077072,18.1324,63.72,35.25,72.8203330121,137.65,108.157104,25.367072,111.0920676174,17.407104,5.077072,18.1324,90.75,20.29,92.9905726405,133.86,103.607104,24.247072,106.406543501,17.407104,5.077072,18.1324,86.2,19.17,88.30588259,136.37,80.157104,18.907072,82.356776851,17.407104,5.077072,18.1324,62.75,13.83,64.255983379,137.65,17.407104,5.637072,18.2970995078,17.407104,5.077072,18.1324,0.0,0.56,0.56,137.31
2019-11-09 23:00:00,76.76744,39.84092,86.4901078193,17.79744,5.19092,18.539,58.97,34.65,68.3965159931,138.15,102.54744,28.56092,106.4504748782,17.79744,5.19092,18.539,84.75,23.37,87.9131355373,133.91,98.33744,27.28092,102.0514610469,17.79744,5.19092,18.539,80.54,22.09,83.5144280948,136.32,75.86744,20.10092,78.4851287634,17.79744,5.19092,18.539,58.07,14.91,59.9535903846,138.15,17.79744,5.79092,18.7158655958,17.79744,5.19092,18.539,0.0,0.6000000000000001,0.6000000000000001,137.75
2019-11-09 23:30:00,73.294368,35.075024,81.2546717987,18.394368,5.365024,19.1608,54.9,29.71,62.4235059893,138.02,96.044368,35.825024,102.5083068298,18.394368,5.365024,19.1608,77.65,30.46,83.410635413,131.8,92.224368,34.225024,98.3701495414,18.394368,5.365024,19.1608,73.83,28.86,79.2702245487,134.51,72.504368,24.935024,76.6722818296,18.394368,5.365024,19.1608,54.11,19.57,57.5402207156,138.02,18.394368,5.925024,19.3250791336,18.394368,5.365024,19.1608,0.0,0.56,0.56,137.66
2019-11-10 00:00:00,69.90056,36.21808,78.7263463346,17.89056,5.21808,18.636,52.01,31.0,60.5478331569,137.88,91.28056,37.00808,98.4974041242,17.89056,5.21808,18.636,73.39,31.79,79.9793485845,131.64,87.66056,35.31808,94.5078862022,17.89056,5.21808,18.636,69.77,30.1,75.9859388308,134.37,69.19056,23.36808,73.030135944,17.89056,5.21808,18.636,51.3,18.15,54.4161051528,137.88,17.89056,5.81808,18.8128198843,17.89056,5.21808,18.636,0.0,0.6000000000000001,0.6000000000000001,137.57
2019-11-10 00:30:00,69.673136,36.419248,78.6174758241,17.723136,5.169248,18.4616,51.95,31.25,60.6247886594,137.21,90.353136,37.379248,97.7798413073,17.723136,5.169248,18.4616,72.63,32.21,79.4518785178,130.93,86.743136,35.669248,93.7905480099,17.723136,5.169248,18.4616,69.02,30.5,75.4586668316,133.76,69.003136,22.669248,72.6314503691,17.723136,5.169248,18.4616,51.28,17.5,54.183838919,137.21,17.723136,5.729248,18.6261598919,17.723136,5.169248,18.4616,0.0,0.56,0.56,136.94
2019-11-10 01:00:00,71.745312,36.133216,80.3305613853,17.805312,5.193216,18.5472,53.94,30.94,62.1836570169,136.78,93.375312,36.693216,100.3261730134,17.805312,5.193216,18.5472,75.57,31.5,81.8723085054,130.27,89.625312,35.023216,96.2253719664,17.805312,5.193216,18.5472,71.82,29.83,77.7685109797,133.24,71.035312,22.613216,74.5477906366,17.805312,5.193216,18.5472,53.23,17.42,56.0079396157,136.78,17.805312,5.793216,18.7240617132,17.805312,5.193216,18.5472,0.0,0.6000000000000001,0.6000000000000001,136.5
2019-11-10 01:30:00,72.993936,35.678648,81.2470345051,16.863936,4.918648,17.5666,56.13,30.76,64.0058942598,136.89,94.713936,36.248648,101.4134811277,16.863936,4.918648,17.5666,77.85,31.33,83.9177656995,130.44,90.843936,34.588648,97.2059426087,16.863936,4.918648,17.5666,73.98,29.67,79.7078998594,133.45,72.223936,22.608648,75.6799041736,16.863936,4.918648,17.5666,55.36,17.69,58.1176883573,136.89,16.863936,5.478648,17.7315515768,16.863936,4.918648,17.5666,0.0,0.56,0.56,136.62
2019-11-10 02:00:00,71.850048,35.706264,80.2332018957,16.170048,4.716264,16.8438,55.68,30.99,63.7231708251,137.34,92.110048,36.676264,99.1433774065,16.170048,4.716264,16.8438,75.94,31.96,82.3912932293,131.09,88.330048,34.986264,95.006505295,16.170048,4.716264,16.8438,72.16,30.27,78.2517635584,133.83,71.090048,22.446264,74.5495116832,16.170048,4.716264,16.8438,54.92,17.73,57.7109980853,137.34,16.210048,5.276264,17.0471293173,16.170048,4.716264,16.8438,0.04,0.56,0.5614267539000001,137.1
2019-11-10 02:30:00,70.693008,35.762544,79.2241183822,16.843008,4.912544,17.5448,53.85,30.85,62.060816946,137.81,89.683008,37.362544,97.1545244344,16.843008,4.912544,17.5448,72.84,32.45,79.741257201,131.76,86.073008,35.652544,93.1647283034,16.843008,4.912544,17.5448,69.23,30.74,75.7478745576,134.43,69.963008,23.132544,73.6881067766,16.843008,4.912544,17.5448,53.12,18.22,56.1578382775,137.81,16.843008,5.512544,17.722162956,16.843008,4.912544,17.5448,0.0,0.6000000000000001,0.6000000000000001,137.57
2019-11-10 03:00:00,69.257552,35.995536,78.0531044928,17.607552,5.135536,18.3412,51.65,30.86,60.1669518922,138.25,87.927552,37.665536,95.6553553278,17.607552,5.135536,18.3412,70.32,32.53,77.47969605,132.35,84.447552,35.955536,91.7833841599,17.607552,5.135536,18.3412,66.84,30.82,73.6033830744,134.86,68.567552,23.685536,72.5431857784,17.607552,5.135536,18.3412,50.96,18.55,54.2312096491,138.25,17.607552,5.695536,18.5058103784,17.607552,5.135536,18.3412,0.0,0.56,0.56,137.98
2019-11-10 03:30:00,67.477568,36.297624,76.6207523537,17.717568,5.167624,18.4558,49.76,31.13,58.6952681227,138.48,86.487568,37.777624,94.3782193816,17.717568,5.167624,18.4558,68.77,32.61,76.109953357,132.56,83.087568,36.057624,90.5742579582,17.717568,5.167624,18.4558,65.37,30.89,72.3009612661,135.03,66.817568,23.697624,70.895449619,17.717568,5.167624,18.4558,49.1,18.53,52.4801953121,138.48,17.757568,5.767624,18.6707447061,17.717568,5.167624,18.4558,0.04,0.6000000000000001,0.6013318551,138.19
2019-11-10 04:00:00,65.705648,36.722064,75.2711243673,17.835648,5.202064,18.5788,47.87,31.52,57.3153321547,139.07,84.975648,39.182064,93.5740075679,17.835648,5.202064,18.5788,67.14,33.98,75.2490531502,133.25,81.685648,37.422064,89.8496297332,17.835648,5.202064,18.5788,63.85,32.22,71.5188849186,135.72,65.065648,23.672064,69.2380326387,17.835648,5.202064,18.5788,47.23,18.47,50.7130535464,139.07,17.835648,5.802064,18.7556467828,17.835648,5.202064,18.5788,0.0,0.6000000000000001,0.6000000000000001,138.79
2019-11-10 04:30:00,65.162384,36.331112,74.6062060939,16.872384,4.921112,17.5754,48.29,31.41,57.6065291438,139.13,83.542384,38.901112,92.155447149,16.872384,4.921112,17.5754,66.67,33.98,74.8300026727,133.35,80.272384,37.131112,88.4441920727,16.872384,4.921112,17.5754,63.4,32.21,71.1128968613,135.84,64.522384,23.601112,68.7033516262,16.872384,4.921112,17.5754,47.65,18.68,51.1807082796,139.13,16.872384,5.5211120000000005,17.7527468173,16.872384,4.921112,17.5754,0.0,0.6000000000000001,0.6000000000000001,138.88
2019-11-10 05:00:00,64.602896,36.277928,74.0919849347,16.552896,4.827928,17.2426,48.05,31.45,57.4273889359,139.2,82.882896,38.787928,91.5099874761,16.552896,4.827928,17.2426,66.33,33.96,74.518121957,133.54,79.622896,37.027928,87.811576796,16.552896,4.827928,17.2426,63.07,32.2,70.8142986974,135.84,63.962896,23.467928,68.1321928997,16.552896,4.827928,17.2426,47.41,18.64,50.9426903491,139.2,16.552896,5.387928,17.4077032983,16.552896,4.827928,17.2426,0.0,0.56,0.56,138.92
2019-11-10 05:30:00,65.25856,35.70208,74.3862767559,15.29856,4.46208,15.936,49.96,31.24,58.9231635267,138.99,83.25856,38.13208,91.5753424149,15.29856,4.46208,15.936,67.96,33.67,75.8434604959,133.45,79.90856,36.38208,87.8011031047,15.29856,4.46208,15.936,64.61,31.92,72.0648215151,135.73,64.56856,23.23208,68.6209041153,15.29856,4.46208,15.936,49.27,18.77,52.7242430007,138.99,15.29856,5.06208,16.1142977508,15.29856,4.46208,15.936,0.0,0.6000000000000001,0.6000000000000001,138.74
2019-11-10 06:00:00,66.285664,35.334152,75.1151885405,15.065664,4.394152,15.6934,51.22,30.94,59.8395521374,138.72,84.245664,37.684152,92.2899085207,15.065664,4.394152,15.6934,69.18,33.29,76.7730193492,133.05,80.835664,35.954152,88.4709309342,15.065664,4.394152,15.6934,65.77,31.56,72.950164496,135.41,65.585664,23.264152,69.5895113548,15.065664,4.394152,15.6934,50.52,18.87,53.9290951157,138.72,15.065664,4.994152,15.8718551518,15.065664,4.394152,15.6934,0.0,0.6000000000000001,0.6000000000000001,138.46
2019-11-10 06:30:00,71.4308,33.8544,79.0473249895,12.9408,3.7744,13.48,58.49,30.08,65.7714717792,138.62,88.6108,35.7344,95.5448649588,12.9408,3.7744,13.48,75.67,31.96,82.1425011794,132.82,84.8808,34.0644,91.4611040607,12.9408,3.7744,13.48,71.94,30.29,78.0566954207,135.24,70.5408,23.3444,74.303199635,12.9408,3.7744,13.48,57.6,19.57,60.8337480351,138.62,12.9408,4.3744,13.6601493403,12.9408,3.7744,13.48,0.0,0.6000000000000001,0.6000000000000001,138.38
2019-11-10 07:00:00,75.563728,32.586504,82.2906873966,11.473728,3.346504,11.9518,64.09,29.24,70.4450544751,138.45,92.333728,34.136504,98.4419536159,11.473728,3.346504,11.9518,80.86,30.79,86.5237753453,132.61,88.343728,32.526504,94.1413179183,11.473728,3.346504,11.9518,76.87,29.18,82.2220730704,135.05,74.543728,23.576504,78.1832394123,11.473728,3.346504,11.9518,63.07,20.23,66.2350194384,138.45,11.473728,3.906504,12.1205283598,11.473728,3.346504,11.9518,0.0,0.56,0.56,138.19
2019-11-10 07:30:00,79.710592,31.702256,85.7835153889,9.470592,2.762256,9.8652,70.24,28.94,75.9682907534,137.74,95.790592,31.822256,100.938067609,9.470592,2.762256,9.8652,86.32,29.06,91.0803271843,131.52,91.500592,30.282256,96.381395325,9.470592,2.762256,9.8652,82.03,27.52,86.5232413863,134.12,78.620592,22.792256,81.8577083725,9.470592,2.762256,9.8652,69.15,20.03,71.9925232229,137.74,9.470592,3.362256,10.0497203066,9.470592,2.762256,9.8652,0.0,0.6000000000000001,0.6000000000000001,137.47
2019-11-10 08:00:00,82.402384,30.586112,87.8957515251,9.792384,2.856112,10.2004,72.61,27.73,77.72493165,137.51,99.872384,30.636112,104.4656136933,9.792384,2.856112,10.2004,90.08,27.78,94.2662972647,131.22,95.372384,29.146112,99.7265635353,9.792384,2.856112,10.2004,85.58,26.29,89.5270936644,133.89,81.262384,23.916112,84.7086504825,9.792384,2.856112,10.2004,71.47,21.06,74.5082847742,137.51,9.832384,3.416112,10.4089190755,9.792384,2.856112,10.2004,0.04,0.56,0.5614267539000001,137.27
2019-11-10 08:30:00,86.699968,28.335824,91.2129561683,10.339968,3.015824,10.7708,76.36,25.32,80.4484431173,137.3,104.989968,28.725824,108.848823352,10.339968,3.015824,10.7708,94.65,25.71,98.0796951463,130.88,100.289968,27.345824,103.95129519,10.339968,3.015824,10.7708,89.95,24.33,93.1823556259,133.7,85.449968,26.305824,89.4074572254,10.339968,3.015824,10.7708,75.11,23.29,78.6380073501,137.3,10.339968,3.615824,10.9539546028,10.339968,3.015824,10.7708,0.0,0.6000000000000001,0.6000000000000001,137.04
2019-11-10 09:00:00,90.016912,27.307016,94.0676223195,11.646912,3.397016,12.1322,78.37,23.91,81.9362251998,136.63,109.756912,26.967016,113.0212355432,11.646912,3.397016,12.1322,98.11,23.57,100.9015212968,129.81,104.876912,25.687016,107.9768005714,11.646912,3.397016,12.1322,93.23,22.29,95.8575870758,132.91,88.736912,27.577016,92.9232552312,11.646912,3.397016,12.1322,77.09,24.18,80.7931958769,136.63,11.646912,3.957016,12.3007534225,11.646912,3.397016,12.1322,0.0,0.56,0.56,136.38
2019-11-10 09:30:00,93.630432,26.166376,97.2179871705,13.290432,3.876376,13.8442,80.34,22.29,83.3748145425,136.3,112.370432,25.896376,115.3158110486,13.290432,3.876376,13.8442,99.08,22.02,101.4974226274,129.48,107.450432,24.686376,110.2497732288,13.290432,3.876376,13.8442,94.16,20.81,96.432161129,132.63,92.260432,29.436376,96.8425915847,13.290432,3.876376,13.8442,78.97,25.56,83.0034607712,136.3,13.290432,4.476376,14.0240338291,13.290432,3.876376,13.8442,0.0,0.6000000000000001,0.6000000000000001,136.06
2019-11-10 10:00:00,92.669136,26.467248,96.3747061406,17.819136,5.197248,18.5616,74.85,21.27,77.8134654157,136.22,114.769136,26.357248,117.756779424,17.819136,5.197248,18.5616,96.95,21.16,99.2322936347,129.3,109.959136,25.207248,112.8114220352,17.819136,5.197248,18.5616,92.14,20.01,94.2877494694,132.53,91.439136,31.597248,96.7445175377,17.819136,5.197248,18.5616,73.62,26.4,78.2103854996,136.22,17.819136,5.757248,18.7261184531,17.819136,5.197248,18.5616,0.0,0.56,0.56,135.94
2019-11-10 10:30:00,91.310096,32.327528,96.8638358631,19.500096,5.687528,20.3126,71.81,26.64,76.5922039114,136.37,116.020096,19.627528,117.668613195,19.500096,5.687528,20.3126,96.52,13.94,97.5214540499,131.71,111.160096,19.467528,112.8519011322,19.500096,5.687528,20.3126,91.66,13.78,92.6900426152,134.52,90.130096,27.017528,94.092406836,19.500096,5.687528,20.3126,70.63,21.33,73.7805245305,136.37,19.500096,6.247528,20.4764584369,19.500096,5.687528,20.3126,0.0,0.56,0.56,136.1
2019-11-10 11:00:00,90.23696,33.84828,96.3764235122,20.97696,6.11828,21.851,69.26,27.73,74.6049629716,136.61,115.82696,18.42828,117.2837847556,20.97696,6.11828,21.851,94.85,12.31,95.6454839498,132.54,111.09696,17.71828,112.5009865175,20.97696,6.11828,21.851,90.12,11.6,90.8634932192,135.21,89.09696,26.59828,92.9824541524,20.97696,6.11828,21.851,68.12,20.48,71.1320237305,136.61,20.97696,6.71828,22.0265325687,20.97696,6.11828,21.851,0.0,0.6000000000000001,0.6000000000000001,136.39
2019-11-10 11:30:00,88.487472,33.995096,94.7929282858,21.617472,6.305096,22.5182,66.87,27.69,72.3763290033,136.78,116.207472,18.805096,117.719192081,21.617472,6.305096,22.5182,94.59,12.5,95.4123582142,132.82,111.477472,18.075096,112.9333248378,21.617472,6.305096,22.5182,89.86,11.77,90.62754824,135.42,87.417472,26.905096,91.4641930027,21.617472,6.305096,22.5182,65.8,20.6,68.9492567038,136.78,21.617472,6.865096,22.6813720652,21.617472,6.305096,22.5182,0.0,0.56,0.56,136.56
2019-11-10 12:00:00,90.91688,33.86284,97.0184054796,20.06688,5.8528400000000005,20.903,70.85,28.01,76.1858425168,136.73,118.19688,18.20284,119.5903249674,20.06688,5.8528400000000005,20.903,98.13,12.35,98.9040919275,132.65,113.30688,17.48284,114.6477158508,20.06688,5.8528400000000005,20.903,93.24,11.63,93.9625164627,135.26,89.73688,26.04284,93.4394838781,20.06688,5.8528400000000005,20.903,69.67,20.19,72.5365080494,136.73,20.06688,6.41284,21.0666606229,20.06688,5.8528400000000005,20.903,0.0,0.56,0.56,136.45
2019-11-10 12:30:00,91.491088,34.011984,97.6085766674,18.761088,5.471984,19.5428,72.73,28.54,78.1292806827,136.45,118.651088,17.951984,120.0014767122,18.761088,5.471984,19.5428,99.89,12.48,100.6665907836,132.19,113.651088,17.221984,114.9485386444,18.761088,5.471984,19.5428,94.89,11.75,95.6147195781,134.94,90.281088,24.931984,93.6604435001,18.761088,5.471984,19.5428,71.52,19.46,74.1201861843,136.45,18.761088,6.071984,19.7192143008,18.761088,5.471984,19.5428,0.0,0.6000000000000001,0.6000000000000001,136.2
2019-11-10 13:00:00,92.295744,33.669592,98.2453346778,17.655744,5.149592,18.3914,74.64,28.52,79.9031914256,136.2,119.615744,17.069592,120.8275514265,17.655744,5.149592,18.3914,101.96,11.92,102.6544105239,131.87,114.525744,16.359592,115.6882979785,17.655744,5.149592,18.3914,96.87,11.21,97.5164652764,134.66,91.055744,24.489592,94.2915087997,17.655744,5.149592,18.3914,73.4,19.34,75.9051750541,136.2,17.655744,5.709592,18.5559892488,17.655744,5.149592,18.3914,0.0,0.56,0.56,135.99
2019-11-10 13:30:00,93.660816,33.221488,99.3781450759,16.770816,4.891488,17.4696,76.89,28.33,81.9430350915,136.36,120.040816,16.821488,121.2136954493,16.770816,4.891488,17.4696,103.27,11.93,103.9568073769,132.16,114.860816,16.101488,115.9838996068,16.770816,4.891488,17.4696,98.09,11.21,98.7284771482,134.82,92.380816,24.471488,95.5670910395,16.770816,4.891488,17.4696,75.61,19.58,78.1040876011,136.36,16.810816,5.451488,17.6726414551,16.770816,4.891488,17.4696,0.04,0.56,0.5614267539000001,136.14
2019-11-10 14:00:00,94.983232,32.926776,100.5285379329,14.423232,4.206776,15.0242,80.56,28.72,85.5263234332,136.4,121.043232,16.416776,122.1514410363,14.423232,4.206776,15.0242,106.62,12.21,107.3168602783,132.28,115.693232,15.676776,116.7505256363,14.423232,4.206776,15.0242,101.27,11.47,101.9174852516,134.87,93.623232,23.496776,96.5267219609,14.423232,4.206776,15.0242,79.2,19.29,81.5152997909,136.4,14.423232,4.766776,15.1905159478,14.423232,4.206776,15.0242,0.0,0.56,0.56,136.3
2019-11-10 14:30:00,96.888112,31.783616,101.9681543079,10.778112,3.143616,11.2272,86.11,28.64,90.7479019041,136.29,119.868112,15.503616,120.8665643738,10.778112,3.143616,11.2272,109.09,12.36,109.7879670091,132.25,114.388112,14.763616,115.336917439,10.778112,3.143616,11.2272,103.61,11.62,104.2595631105,134.79,95.388112,22.383616,97.9791721549,10.778112,3.143616,11.2272,84.61,19.24,86.7699815604,136.29,10.778112,3.743616,11.4097484214,10.778112,3.143616,11.2272,0.0,0.6000000000000001,0.6000000000000001,136.08
2019-11-10 15:00:00,98.475792,30.475856,103.0837494902,8.865792,2.5858559999999997,9.2352,89.61,27.89,93.8499025039,136.07,120.495792,14.535856,121.3693824626,8.865792,2.5858559999999997,9.2352,111.63,11.95,112.2678021518,132.11,114.865792,13.805856,115.6924882249,8.865792,2.5858559999999997,9.2352,106.0,11.22,106.5921591863,134.65,96.925792,22.375856,99.4750626366,8.865792,2.5858559999999997,9.2352,88.06,19.79,90.2563443753,136.07,8.865792,3.145856,9.4073735846,8.865792,2.5858559999999997,9.2352,0.0,0.56,0.56,135.91
2019-11-10 15:30:00,101.0616,29.2938,105.2215458592,7.2816,2.1238,7.585,93.78,27.17,97.6365571904,135.67,124.9416,13.6638,125.6865260917,7.2816,2.1238,7.585,117.66,11.54,118.2245625917,131.63,119.0116,12.9538,119.7145014984,7.2816,2.1238,7.585,111.73,10.83,112.2536493839,134.24,99.4216,22.2838,101.8882833745,7.2816,2.1238,7.585,92.14,20.16,94.3196967764,135.67,7.2816,2.6838,7.7604433507,7.2816,2.1238,7.585,0.0,0.56,0.56,135.54
2019-11-10 16:00:00,106.010784,27.532312,109.5276884096,5.390784,1.572312,5.6154,100.62,25.96,103.9148978732,135.29,130.000784,11.272312,130.4885775018,5.390784,1.572312,5.6154,124.61,9.7,124.9869677206,131.03,123.710784,10.662312,124.1694123973,5.390784,1.572312,5.6154,118.32,9.09,118.6686584571,133.73,104.250784,22.622312,106.6770592247,5.390784,1.572312,5.6154,98.86,21.05,101.0762192605,135.29,5.390784,2.1323119999999998,5.7971809183000005,5.390784,1.572312,5.6154,0.0,0.56,0.56,135.11
2019-11-10 16:30:00,112.507776,26.984768,115.6986489311,4.507776,1.314768,4.6956,108.0,25.67,111.0087784817,134.34,139.107776,6.574768,139.2630637244,4.507776,1.314768,4.6956,134.6,5.26,134.7027379083,130.72,132.207776,6.384768,132.361857411,4.507776,1.314768,4.6956,127.7,5.07,127.8006060236,133.44,110.567776,21.974768,112.7303132181,4.507776,1.314768,4.6956,106.06,20.66,108.0535015629,134.34,4.547776,1.874768,4.9190468182,4.507776,1.314768,4.6956,0.04,0.56,0.5614267539000001,134.18
2019-11-10 17:00:00,119.854464,12.067552,120.4604431006,4.414464,1.287552,4.5984,115.44,10.78,115.9422356176,136.08,149.194464,3.427552,149.2338306181,4.414464,1.287552,4.5984,144.78,2.14,144.7958148566,132.74,141.764464,3.217552,141.8009728249,4.414464,1.287552,4.5984,137.35,1.9300000000000002,137.3635592142,135.11,117.644464,7.827552,117.9045820999,4.414464,1.287552,4.5984,113.23,6.54,113.4187131826,136.08,4.414464,1.8475519999999999,4.7854927437,4.414464,1.287552,4.5984,0.0,0.56,0.56,135.98
2019-11-10 17:30:00,123.599168,7.731424,123.8407414681,4.359168,1.271424,4.5408,119.24,6.46,119.4148617216,136.69,152.879168,1.851424,152.8903783081,4.359168,1.271424,4.5408,148.52,0.58,148.5211325031,132.94,145.229168,1.651424,145.2385569992,4.359168,1.271424,4.5408,140.87,0.38,140.8705125283,135.26,121.259168,3.1414239999999998,121.2998531277,4.359168,1.271424,4.5408,116.9,1.87,116.914955844,136.69,4.359168,1.831424,4.7282617863,4.359168,1.271424,4.5408,0.0,0.56,0.56,136.56
2019-11-10 18:00:00,122.325872,7.296296,122.5432776446,4.6158719999999995,1.346296,4.8082,117.71,5.95,117.8602842352,136.74,151.435872,2.956296,151.464725314,4.6158719999999995,1.346296,4.8082,146.82,1.6099999999999999,146.8288272105,133.08,143.895872,2.686296,143.9209441493,4.6158719999999995,1.346296,4.8082,139.28,1.34,139.2864458589,135.36,120.025872,3.736296,120.0840116633,4.6158719999999995,1.346296,4.8082,115.41,2.39,115.4347443364,136.74,4.6158719999999995,1.906296,4.9940203003,4.6158719999999995,1.346296,4.8082,0.0,0.56,0.56,136.61
2019-11-10 18:30:00,118.61544,6.10992,118.7726977415,5.00544,1.45992,5.214,113.61,4.65,113.7051212567,137.1,146.77544,4.83992,146.8552164984,5.00544,1.45992,5.214,141.77,3.38,141.8102862983,133.59,139.49544,4.49992,139.5680015648,5.00544,1.45992,5.214,134.49,3.04,134.5243535573,135.8,116.39544,5.14992,116.5093134852,5.00544,1.45992,5.214,111.39,3.69,111.4511022826,137.1,5.00544,2.01992,5.3976389653,5.00544,1.45992,5.214,0.0,0.56,0.56,136.92
2019-11-10 19:00:00,114.490032,4.734176,114.5878695576,6.220032,1.814176,6.4792,108.27,2.92,108.3093684775,137.75,143.090032,6.974176,143.2598910674,6.220032,1.814176,6.4792,136.87,5.16,136.9672314826,134.35,136.080032,6.534176,136.2368179499,6.220032,1.814176,6.4792,129.86,4.72,129.9457502191,136.46,112.330032,7.254176,112.5640224875,6.220032,1.814176,6.4792,106.11,5.44,106.2493562333,137.75,6.220032,2.374176,6.6577405897,6.220032,1.814176,6.4792,0.0,0.56,0.56,137.62
2019-11-10 19:30:00,110.371584,2.5717119999999998,110.4015410095,6.211584,1.811712,6.4704,104.16,0.76,104.1627726205,137.97,138.331584,9.641712,138.667190576,6.211584,1.811712,6.4704,132.12,7.83,132.3518163835,134.71,131.561584,9.061712,131.8732914921,6.211584,1.811712,6.4704,125.35,7.25,125.5594878932,136.76,108.301584,9.381712,108.7071737143,6.211584,1.811712,6.4704,102.09,7.57,102.3702740057,137.97,6.211584,2.371712,6.6489693637,6.211584,1.811712,6.4704,0.0,0.56,0.56,137.84
2019-11-10 20:00:00,106.026496,15.867728,107.2072882127,6.266496,1.827728,6.5276,99.76,14.04,100.7431347537,137.05,133.826496,9.267728,134.1470156728,6.266496,1.827728,6.5276,127.56,7.44,127.7767866242,134.51,127.266496,8.747728,127.5667815275,6.266496,1.827728,6.5276,121.0,6.92,121.1977161501,136.58,104.126496,10.967728,104.7025225423,6.266496,1.827728,6.5276,97.86,9.14,98.2859053985,137.05,6.306496,2.387728,6.7433772548,6.266496,1.827728,6.5276,0.04,0.56,0.5614267539000001,136.9
2019-11-10 20:30:00,103.049328,39.332304,110.3004720715,7.619328,2.222304,7.9368,95.43,37.11,102.3915865684,135.65,133.229328,6.282304,133.3773638324,7.619328,2.222304,7.9368,125.61,4.06,125.6755970744,133.96,126.779328,5.932304,126.9180453635,7.619328,2.222304,7.9368,119.16,3.71,119.21774071,136.11,101.409328,12.682304,102.1992790589,7.619328,2.222304,7.9368,93.79,10.46,94.3714771528,135.65,7.619328,2.782304,8.1114348127,7.619328,2.222304,7.9368,0.0,0.56,0.56,135.49
2019-11-10 21:00:00,97.422896,41.242928,105.7931934249,8.992896,2.622928,9.3676,88.43,38.62,96.4954366797,136.08,128.262896,9.252928,128.596217545,8.992896,2.622928,9.3676,119.27,6.63,119.45413262,134.61,122.122896,8.772928,122.4376004058,8.992896,2.622928,9.3676,113.13,6.15,113.2970405615,136.68,95.942896,11.822928,96.6686139311,8.992896,2.622928,9.3676,86.95,9.2,87.4353618395,136.08,8.992896,3.182928,9.5395602163,8.992896,2.622928,9.3676,0.0,0.56,0.56,135.86
2019-11-10 21:30:00,92.049408,42.947744,101.5755985847,9.969408,2.907744,10.3848,82.08,40.04,91.3253962488,135.91,122.61940799999999,11.697744,123.1761195726,9.969408,2.907744,10.3848,112.65,8.79,112.9924183297,134.53,116.839408,11.117744,117.3671653123,9.969408,2.907744,10.3848,106.87,8.21,107.1848916592,136.6,90.709408,10.627744,91.3298726718,9.969408,2.907744,10.3848,80.74,7.72,81.1082363265,135.91,9.969408,3.467744,10.5552993477,9.969408,2.907744,10.3848,0.0,0.56,0.56,135.77
2019-11-10 22:00:00,87.60784,39.07812,95.9282705577,10.58784,3.08812,11.029,77.02,35.99,85.0138841602,136.24,114.05784,19.02812,115.6341654365,10.58784,3.08812,11.029,103.47,15.94,104.6906132373,133.05,108.79784,18.09812,110.2928462603,10.58784,3.08812,11.029,98.21,15.01,99.3504111718,135.36,86.41784,15.12812,87.7319957883,10.58784,3.08812,11.029,75.83,12.04,76.7798834331,136.24,10.58784,3.64812,11.1987113276,10.58784,3.08812,11.029,0.0,0.56,0.56,136.11
2019-11-10 22:30:00,83.866976,37.750368,91.9715170448,9.086976,2.650368,9.4656,74.78,35.1,82.6078591903,136.21,106.636976,22.040368,108.8908741447,9.086976,2.650368,9.4656,97.55,19.39,99.4584063818,132.41,101.686976,20.940368,103.8207113249,9.086976,2.650368,9.4656,92.6,18.29,94.3890041265,134.84,82.746976,15.480368,84.1825625089,9.086976,2.650368,9.4656,73.66,12.83,74.7690076168,136.21,9.086976,3.210368,9.6374060576,9.086976,2.650368,9.4656,0.0,0.56,0.56,136.05
2019-11-10 23:00:00,78.920768,38.450224,87.7889933156,8.640768,2.520224,9.0008,70.28,35.93,78.9318902599,136.86,99.750768,23.700224,102.527636929,8.640768,2.520224,9.0008,91.11,21.18,93.5394275159,133.39,95.120768,22.530224,97.7526035377,8.640768,2.520224,9.0008,86.48,20.01,88.764804399,135.64,77.890768,15.030224,79.327670917,8.640768,2.520224,9.0008,69.25,12.51,70.3708931306,136.86,8.640768,3.080224,9.1733664224,8.640768,2.520224,9.0008,0.0,0.56,0.56,136.7
2019-11-10 23:30:00,73.965872,39.366296,83.7893518383,8.695872,2.536296,9.0582,65.27,36.83,74.9441245195,137.62,94.025872,25.026296,97.2994352339,8.695872,2.536296,9.0582,85.33,22.49,88.2440309596,134.41,89.695872,23.796296,92.7987777784,8.695872,2.536296,9.0582,81.0,21.26,83.7435824407,136.49,73.035872,14.716296,74.5037446492,8.695872,2.536296,9.0582,64.34,12.18,65.4827305478,137.62,8.695872,3.136296,9.2441626143,8.695872,2.536296,9.0582,0.0,0.6000000000000001,0.6000000000000001,137.44
2019-11-11 00:00:00,70.7268,41.2974,81.900888182,8.5968,2.5074,8.955,62.13,38.79,73.2448018633,138.03,89.8068,26.4574,93.6229423859,8.5968,2.5074,8.955,81.21,23.95,84.6679785988,134.82,85.6868,25.1674,89.3063587714,8.5968,2.5074,8.955,77.09,22.66,80.3513764661,136.87,69.8568,13.0374,71.0629742201,8.5968,2.5074,8.955,61.26,10.53,62.1584145551,138.03,8.5968,3.0674,9.1276455343,8.5968,2.5074,8.955,0.0,0.56,0.56,137.84
2019-11-11 00:30:00,71.375808,37.832944,80.7826566743,9.095808,2.6529439999999997,9.4748,62.28,35.18,71.5292303887,138.03,88.885808,30.112944,93.848155337,9.095808,2.6529439999999997,9.4748,79.79,27.46,84.383029692,133.59,84.845808,28.642944,89.5501500622,9.095808,2.6529439999999997,9.4748,75.75,25.99,80.0845965214,135.85,70.505808,16.812944,72.4827155098,9.095808,2.6529439999999997,9.4748,61.41,14.16,63.0213749453,138.03,9.095808,3.252944,9.6599879834,9.095808,2.6529439999999997,9.4748,0.0,0.6000000000000001,0.6000000000000001,137.87
2019-11-11 01:00:00,75.853888,32.402384,82.4847065437,9.813888,2.862384,10.2228,66.04,29.54,72.3456508714,137.02,91.953888,33.202384,97.764593906,9.813888,2.862384,10.2228,82.14,30.34,87.564234708,130.84,87.823888,31.602384,93.3367343436,9.813888,2.862384,10.2228,78.01,28.74,83.1357185571,133.64,74.933888,21.772384,78.0328410084,9.813888,2.862384,10.2228,65.12,18.91,67.8100471907,137.02,9.813888,3.422384,10.3935128768,9.813888,2.862384,10.2228,0.0,0.56,0.56,136.85
2019-11-11 01:30:00,77.534752,31.900136,83.8406610453,10.834752,3.160136,11.286200000000001,66.7,28.74,72.6283525904,136.61,94.424752,32.120136,99.7383423109,10.834752,3.160136,11.286200000000001,83.59,28.96,88.4645109634,130.28,90.224752,30.580136,95.2662090735,10.834752,3.160136,11.286200000000001,79.39,27.42,83.9918359128,133.14,76.594752,22.600136,79.8593900625,10.834752,3.160136,11.286200000000001,65.76,19.44,68.5732542614,136.61,10.874752,3.720136,11.4934608765,10.834752,3.160136,11.286200000000001,0.04,0.56,0.5614267539000001,136.47
2019-11-11 02:00:00,75.479264,32.038952,81.9976447176,11.619264,3.3889519999999997,12.1034,63.86,28.65,69.9923002908,137.11,92.359264,33.558952,98.2671710489,11.619264,3.3889519999999997,12.1034,80.74,30.17,86.1926708021,131.01,88.309264,31.968952,93.9177299566,11.619264,3.3889519999999997,12.1034,76.69,28.58,81.8423637244,133.85,74.599264,23.238952,78.135133451,11.619264,3.3889519999999997,12.1034,62.98,19.85,66.0341040675,137.11,11.619264,3.988952,12.2849108243,11.619264,3.3889519999999997,12.1034,0.0,0.6000000000000001,0.6000000000000001,136.99
2019-11-11 02:30:00,72.999248,33.181864,80.1868212806,13.309248,3.881864,13.8638,59.69,29.3,66.493504194,136.48,90.559248,34.621864,96.9517966061,13.309248,3.881864,13.8638,77.25,30.74,83.1415064814,130.25,86.679248,33.001864,92.7492051789,13.309248,3.881864,13.8638,73.37,29.12,78.9375151623,133.23,72.219248,22.771864,75.7243525672,13.309248,3.881864,13.8638,58.91,18.89,61.8645310335,136.48,13.309248,4.441864,14.0309029688,13.309248,3.881864,13.8638,0.0,0.56,0.56,136.41
2019-11-11 03:00:00,72.083456,32.636008,79.1273255398,12.843456,3.746008,13.3786,59.24,28.89,65.9091017994,136.75,89.843456,34.246008,96.149028336,12.843456,3.746008,13.3786,77.0,30.5,82.8205892276,130.55,85.973456,32.636008,91.9594701744,12.843456,3.746008,13.3786,73.13,28.89,78.6296954083,133.56,71.323456,23.336008,75.0440180505,12.843456,3.746008,13.3786,58.48,19.59,61.6739693874,136.75,12.843456,4.306008,13.5460720107,12.843456,3.746008,13.3786,0.0,0.56,0.56,136.71
2019-11-11 03:30:00,69.83632,39.15476,80.0637672221,13.93632,4.06476,14.517,55.9,35.09,66.0008946909,136.33,89.61632,28.78476,94.1256990338,13.93632,4.06476,14.517,75.68,24.72,79.6149533693,132.02,85.72632,28.43476,90.3190872241,13.93632,4.06476,14.517,71.79,24.37,75.8135937679,134.8,69.14632,17.31476,71.2812351422,13.93632,4.06476,14.517,55.21,13.25,56.777694564,136.33,13.93632,4.62476,14.6836446497,13.93632,4.06476,14.517,0.0,0.56,0.56,136.29
2019-11-11 04:00:00,67.983264,41.560952,79.6808440922,16.083264,4.690952,16.7534,51.9,36.87,63.663230361,136.82,89.073264,28.510952,93.524973903,16.083264,4.690952,16.7534,72.99,23.82,76.7784637773,133.26,85.353264,27.220952,89.5888380505,16.083264,4.690952,16.7534,69.27,22.53,72.8418409982,135.87,67.393264,16.450952,69.3720826722,16.083264,4.690952,16.7534,51.31,11.76,52.6404188813,136.82,16.083264,5.290952,16.931200606,16.083264,4.690952,16.7534,0.0,0.6000000000000001,0.6000000000000001,136.7
2019-11-11 04:30:00,68.183552,41.003536,79.5630990337,14.823552,4.323536,15.4412,53.36,36.68,64.7511544299,136.28,88.923552,27.753536,93.1539417352,14.823552,4.323536,15.4412,74.1,23.43,77.7159887025,132.57,85.163552,26.493536,89.1893381467,14.823552,4.323536,15.4412,70.34,22.17,73.7510982969,135.25,67.573552,15.843536,69.4060700723,14.823552,4.323536,15.4412,52.75,11.52,53.9932671729,136.28,14.823552,4.883536,15.6072616996,14.823552,4.323536,15.4412,0.0,0.56,0.56,136.09
2019-11-11 05:00:00,70.320704,40.251872,81.0260119379,13.720704,4.001872,14.2924,56.6,36.25,67.2132613403,135.77,90.100704,26.461872,93.9061634348,13.720704,4.001872,14.2924,76.38,22.46,79.6137927749,131.94,86.190704,25.231872,89.808044298,13.720704,4.001872,14.2924,72.47,21.23,75.5156526821,134.69,69.640704,15.771872,71.4043388037,13.720704,4.001872,14.2924,55.92,11.77,57.1452473964,135.77,13.720704,4.561872,14.4591975711,13.720704,4.001872,14.2924,0.0,0.56,0.56,135.72
2019-11-11 05:30:00,72.621904,39.658472,82.7450019153,15.011904,4.378472,15.6374,57.61,35.28,67.5543521914,136.01,92.941904,25.238472,96.3077254847,15.011904,4.378472,15.6374,77.93,20.86,80.6735675423,132.14,88.971904,24.088472,92.1751277986,15.011904,4.378472,15.6374,73.96,19.71,76.541267954,134.86,71.911904,17.128472,73.9236531156,15.011904,4.378472,15.6374,56.9,12.75,58.310998105,136.01,15.051904,4.938472,15.841348418599999,15.011904,4.378472,15.6374,0.04,0.56,0.5614267539000001,135.78
2019-11-11 06:00:00,77.561056,15.132808,79.0235362775,17.221056,5.022808,17.9386,60.34,10.11,61.1811057435,138.82,97.451056,28.302808,101.4778658437,17.221056,5.022808,17.9386,80.23,23.28,83.5392799825,134.07,93.351056,26.982808,97.1724836766,17.221056,5.022808,17.9386,76.13,21.96,79.2339479011,136.46,75.681056,6.322808,75.9447176457,17.221056,5.022808,17.9386,58.46,1.3,58.4744525413,138.82,17.221056,5.582808,18.1033840737,17.221056,5.022808,17.9386,0.0,0.56,0.56,138.57
2019-11-11 06:30:00,87.3676,15.0768,88.6589387936,21.4176,6.2468,22.31,65.95,8.83,66.5384956247,137.72,108.7176,30.2868,112.8574623319,21.4176,6.2468,22.31,87.3,24.04,90.549498066,130.43,104.3076,28.8968,108.2363176942,21.4176,6.2468,22.31,82.89,22.65,85.9288926962,133.47,84.3876,22.8468,87.42564443,21.4176,6.2468,22.31,62.97,16.6,65.1212783965,137.72,21.4176,6.8468,22.4853788049,21.4176,6.2468,22.31,0.0,0.6000000000000001,0.6000000000000001,137.53
2019-11-11 07:00:00,94.521296,15.199128,95.7355152986,24.031296,7.009128,25.0326,70.49,8.19,70.9641895607,136.86,122.581296,21.759128,124.4975251977,24.031296,7.009128,25.0326,98.55,14.75,99.6477044392,130.53,117.521296,21.449128,119.4626305816,24.031296,7.009128,25.0326,93.49,14.44,94.5985924842,133.54,91.301296,24.409128,94.5078419021,24.031296,7.009128,25.0326,67.27,17.4,69.4839038915,136.86,24.031296,7.569128,25.19513616,24.031296,7.009128,25.0326,0.0,0.56,0.56,136.67
2019-11-11 07:30:00,105.009056,14.541808,106.0111598933,22.669056,6.611808,23.6136,82.34,7.93,82.7209798056,136.65,135.429056,13.211808,136.0719702205,22.669056,6.611808,23.6136,112.76,6.6,112.9529884509,131.39,129.699056,12.711808,130.3205094754,22.669056,6.611808,23.6136,107.03,6.1,107.2036888358,134.23,101.089056,24.191808,103.9434500932,22.669056,6.611808,23.6136,78.42,17.58,80.3663660993,136.65,22.709056,7.171808,23.8146185021,22.669056,6.611808,23.6136,0.04,0.56,0.5614267539000001,136.48
2019-11-11 08:00:00,112.292576,9.576168,112.7001580224,19.392576,5.656168,20.2006,92.9,3.92,92.982667202,135.13,140.882576,8.326168,141.1284000262,19.392576,5.656168,20.2006,121.49,2.67,121.51933591,129.47,134.702576,8.036168,134.9420763778,19.392576,5.656168,20.2006,115.31,2.38,115.3345590012,132.68,107.812576,26.436168,111.0064075731,19.392576,5.656168,20.2006,88.42,20.78,90.8289865627,135.13,19.392576,6.216168,20.364497256699998,19.392576,5.656168,20.2006,0.0,0.56,0.56,134.95
2019-11-11 08:30:00,115.604768,8.872224,115.9447227908,17.904768,5.222224,18.6508,97.7,3.65,97.7681568815,135.26,143.054768,8.462223999999999,143.304835517,17.904768,5.222224,18.6508,125.15,3.24,125.1919330468,130.33,136.614768,7.902224,136.8431217849,17.904768,5.222224,18.6508,118.71,2.68,118.7402480206,133.4,110.854768,26.282224,113.9277617033,17.904768,5.222224,18.6508,92.95,21.06,95.3059604642,135.26,17.904768,5.782224,18.8152818613,17.904768,5.222224,18.6508,0.0,0.56,0.56,135.08
2019-11-11 09:00:00,116.624064,12.390352,117.2804038472,17.384064,5.070352,18.1084,99.24,7.32,99.5095975271,136.83,145.714064,13.950352,146.3803291714,17.384064,5.070352,18.1084,128.33,8.88,128.6368660221,134.4,139.084064,13.590352,139.7464651655,17.384064,5.070352,18.1084,121.7,8.52,121.9978704732,136.71,111.804064,23.280352,114.2021169513,17.384064,5.070352,18.1084,94.42,18.21,96.1599734817,136.83,17.384064,5.670352,18.2854743707,17.384064,5.070352,18.1084,0.0,0.6000000000000001,0.6000000000000001,136.65
2019-11-11 09:30:00,119.627792,11.636856,120.1924499973,16.137792,4.706856,16.810200000000002,103.49,6.93,103.7217672429,136.41,148.677792,14.776856,149.4103119174,16.137792,4.706856,16.810200000000002,132.54,10.07,132.9219940416,133.78,141.837792,14.356856,142.5625426037,16.137792,4.706856,16.810200000000002,125.7,9.65,126.0698714999,136.17,114.557792,23.156856,116.8748377014,16.137792,4.706856,16.810200000000002,98.42,18.45,100.1344041776,136.41,16.137792,5.266856,16.975514801,16.137792,4.706856,16.810200000000002,0.0,0.56,0.56,136.23
2019-11-11 10:00:00,118.983408,11.729744,119.5601868249,18.753408,5.469744,19.5348,100.23,6.26,100.4252981076,136.59,149.263408,16.069744,150.1259525865,18.753408,5.469744,19.5348,130.51,10.6,130.9397575223,133.99,142.543408,15.619744,143.3966511704,18.753408,5.469744,19.5348,123.79,10.15,124.2054209767,136.37,114.103408,24.599744,116.7250406814,18.753408,5.469744,19.5348,95.35,19.13,97.2500868894,136.59,18.753408,6.069744,19.7112177158,18.753408,5.469744,19.5348,0.0,0.6000000000000001,0.6000000000000001,136.44
2019-11-11 10:30:00,115.348368,12.712024,116.0467214291,22.978368,6.702024,23.9358,92.37,6.01,92.5653120775,137.08,147.838368,17.242024,148.8404193911,22.978368,6.702024,23.9358,124.86,10.54,125.3040749537,134.58,141.428368,16.802024,142.4229310386,22.978368,6.702024,23.9358,118.45,10.1,118.8798237717,136.92,110.868368,26.292024,113.9432558294,22.978368,6.702024,23.9358,87.89,19.59,90.0467667382,137.08,22.978368,7.262024,24.0985972314,22.978368,6.702024,23.9358,0.0,0.56,0.56,136.93
2019-11-11 11:00:00,110.918144,13.597792,111.7485329464,28.518144,8.317792,29.7064,82.4,5.28,82.5689917584,137.35,146.628144,19.067792,147.8627515794,28.518144,8.317792,29.7064,118.11,10.75,118.5982065632,134.97,140.548144,18.617792,141.7758899136,28.518144,8.317792,29.7064,112.03,10.3,112.5024928613,137.2,106.978144,28.717792,110.7656755093,28.518144,8.317792,29.7064,78.46,20.4,81.0686844595,137.35,28.518144,8.917792,29.879952332,28.518144,8.317792,29.7064,0.0,0.6000000000000001,0.6000000000000001,137.14
2019-11-11 11:30:00,107.497888,14.704384,108.498916277,30.117888,8.784384,31.3728,77.38,5.92,77.6061260469,137.7,140.287888,15.704384,141.1641569107,30.117888,8.784384,31.3728,110.17,6.92,110.3871156431,134.71,134.617888,15.274384,135.4816687828,30.117888,8.784384,31.3728,104.5,6.49,104.7013376228,137.02,103.827888,28.794384,107.74667919,30.117888,8.784384,31.3728,73.71,20.01,76.3777729448,137.7,30.117888,9.344384,31.5341828802,30.117888,8.784384,31.3728,0.0,0.56,0.56,137.53
2019-11-11 12:00:00,106.08744,13.13592,106.8976020311,33.51744,9.77592,34.914,72.57,3.36,72.6477425664,137.82,137.18744,14.62592,137.9648912934,33.51744,9.77592,34.914,103.67,4.85,103.7833869172,134.35,131.90744,14.46592,132.6982877388,33.51744,9.77592,34.914,98.39,4.69,98.5017167363,136.62,102.70744,32.24592,107.6504416526,33.51744,9.77592,34.914,69.19,22.47,72.747213005,137.82,33.51744,10.37592,35.0867282601,33.51744,9.77592,34.914,0.0,0.6000000000000001,0.6000000000000001,137.59
2019-11-11 12:30:00,104.594224,13.751232,105.4943035224,35.044224,10.221232,36.5044,69.55,3.5300000000000002,69.6395246968,137.69,137.764224,14.621232,138.5379436816,35.044224,10.221232,36.5044,102.72,4.4,102.8141935727,134.21,132.544224,14.501232,133.3351305744,35.044224,10.221232,36.5044,97.5,4.28,97.5938953009,136.51,101.354224,32.501232,106.4378166074,35.044224,10.221232,36.5044,66.31,22.28,69.9529448987,137.69,35.044224,10.781232,36.6651414725,35.044224,10.221232,36.5044,0.0,0.56,0.56,137.47
2019-11-11 13:00:00,102.479216,14.792688,103.5413604809,36.249216,10.572688,37.7596,66.23,4.22,66.364307425,137.75,136.529216,14.032688,137.2484723197,36.249216,10.572688,37.7596,100.28,3.46,100.3396731109,134.49,131.419216,13.952688,132.1578141333,36.249216,10.572688,37.7596,95.17,3.38,95.2300021002,136.63,99.459216,32.202688,104.542569137,36.249216,10.572688,37.7596,63.21,21.63,66.8083901917,137.75,36.249216,11.172688,37.9319735548,36.249216,10.572688,37.7596,0.0,0.6000000000000001,0.6000000000000001,137.59
2019-11-11 13:30:00,103.69896,14.38428,104.6918421664,35.08896,10.23428,36.551,68.61,4.15,68.7353955397,137.39,139.30896,14.74428,140.0870448293,35.08896,10.23428,36.551,104.22,4.51,104.3175368766,133.95,133.98896,14.60428,134.7825151724,35.08896,10.23428,36.551,98.9,4.37,98.9964994331,136.13,100.53896,31.81428,105.4525053747,35.08896,10.23428,36.551,65.45,21.58,68.9158827847,137.39,35.12896,10.79428,36.7499702231,35.08896,10.23428,36.551,0.04,0.56,0.5614267539000001,137.22
2019-11-11 14:00:00,105.322864,13.338752,106.1641558441,31.572864,9.208752,32.8884,73.75,4.13,73.8655494801,137.15,142.432864,13.858751999999999,143.1055056741,31.572864,9.208752,32.8884,110.86,4.65,110.9574787926,133.6,136.752864,13.738752,137.4412569745,31.572864,9.208752,32.8884,105.18,4.53,105.2775061445,135.86,101.922864,30.678752,106.4399174663,31.572864,9.208752,32.8884,70.35,21.47,73.553269132,137.15,31.572864,9.808752,33.0614179514,31.572864,9.208752,32.8884,0.0,0.6000000000000001,0.6000000000000001,137.03
2019-11-11 14:30:00,110.146416,11.912288,110.7886978127,26.476416,7.722288,27.5796,83.67,4.19,83.7748470604,137.07,142.776416,12.142288,143.2918006157,26.476416,7.722288,27.5796,116.3,4.42,116.3839610943,133.53,136.846416,12.032288,137.3743699769,26.476416,7.722288,27.5796,110.37,4.31,110.4541216977,135.75,106.196416,29.092288,110.1092184711,26.476416,7.722288,27.5796,79.72,21.37,82.5345703327,137.07,26.476416,8.282288,27.7416095193,26.476416,7.722288,27.5796,0.0,0.56,0.56,136.87
2019-11-11 15:00:00,112.162896,11.097928,112.7105995237,25.192896,7.347928,26.2426,86.97,3.75,87.0508093012,137.0,144.822896,12.247928,145.3398876638,25.192896,7.347928,26.2426,119.63,4.9,119.7303090282,133.44,138.702896,12.107928,139.2303676618,25.192896,7.347928,26.2426,113.51,4.76,113.6097605842,135.72,108.032896,29.067928,111.8751583523,25.192896,7.347928,26.2426,82.84,21.72,85.6400840728,137.0,25.192896,7.947928,26.4168803677,25.192896,7.347928,26.2426,0.0,0.6000000000000001,0.6000000000000001,136.87
2019-11-11 15:30:00,115.892192,8.481056,116.2021018633,22.152192,6.461056,23.0752,93.74,2.02,93.7617619288,136.4,144.972192,12.211056,145.4855537224,22.152192,6.461056,23.0752,122.82,5.75,122.9545237069,132.84,138.712192,12.031056,139.232964911,22.152192,6.461056,23.0752,116.56,5.57,116.693009645,135.23,111.382192,29.571056,115.240791596,22.152192,6.461056,23.0752,89.23,23.11,92.1741015687,136.4,22.152192,7.021056,23.2382193328,22.152192,6.461056,23.0752,0.0,0.56,0.56,136.22
