Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2019-11-11 16:00:00,120.097616,7.463888,120.3293272355,22.847616,6.663888,23.7996,97.25,0.8,97.2532904328,135.4,152.327616,15.363888,153.1004626078,22.847616,6.663888,23.7996,129.48,8.7,129.7719553679,131.39,145.697616,15.053888,146.4732564395,22.847616,6.663888,23.7996,122.85,8.39,123.1361628442,134.0,115.427616,30.873888,119.4852773177,22.847616,6.663888,23.7996,92.58,24.21,95.6931580626,135.4,22.847616,7.223888,23.962431319,22.847616,6.663888,23.7996,0.0,0.56,0.56,135.27
2019-11-11 16:30:00,127.05816,7.86488,127.3013446905,20.58816,6.00488,21.446,106.47,1.8599999999999999,106.4862455907,135.08,160.14816,17.05488,161.053724214,20.58816,6.00488,21.446,139.56,11.05,139.9967717485,130.89,153.01816,16.61488,153.9175478209,20.58816,6.00488,21.446,132.43,10.61,132.854345055,133.61,121.90816,32.32488,126.120963133,20.58816,6.00488,21.446,101.32,26.32,104.6827817743,135.08,20.58816,6.60488,21.6216736632,20.58816,6.00488,21.446,0.0,0.6000000000000001,0.6000000000000001,134.94
2019-11-11 17:00:00,134.239616,8.664888,134.5189755681,19.799616,5.774888,20.6246,114.44,2.89,114.4764853583,135.44,169.489616,18.874888,170.5373605074,19.799616,5.774888,20.6246,149.69,13.1,150.2621246356,131.01,161.829616,18.344888,162.8660785137,19.799616,5.774888,20.6246,142.03,12.57,142.5851528035,133.75,128.699616,33.204888,132.9140915992,19.799616,5.774888,20.6246,108.9,27.43,112.3014465624,135.44,19.799616,6.334888,20.7883525013,19.799616,5.774888,20.6246,0.0,0.56,0.56,135.26
2019-11-11 17:30:00,135.479296,6.7031279999999995,135.6450204381,20.239296,5.903128,21.0826,115.24,0.8,115.2427767802,136.21,171.559296,18.023128,172.5034063053,20.239296,5.903128,21.0826,151.32,12.12,151.8046007208,131.8,163.819296,17.553128,164.7570151603,20.239296,5.903128,21.0826,143.58,11.65,144.0518618415,134.41,129.869296,31.583128,133.6545099045,20.239296,5.903128,21.0826,109.63,25.68,112.5975101856,136.21,20.239296,6.463128,21.2462026282,20.239296,5.903128,21.0826,0.0,0.56,0.56,136.05
2019-11-11 18:00:00,133.704672,6.569696,133.8659785762,19.884672,5.799696,20.7132,113.82,0.77,113.8226045212,136.21,170.474672,16.819696,171.3024108617,19.884672,5.799696,20.7132,150.59,11.02,150.9926769747,131.8,162.764672,16.409696,163.5897813865,19.884672,5.799696,20.7132,142.88,10.61,143.2733977401,134.36,128.174672,30.069696,131.6545979442,19.884672,5.799696,20.7132,108.29,24.27,110.9763803699,136.21,19.884672,6.399696,20.8891428603,19.884672,5.799696,20.7132,0.0,0.6000000000000001,0.6000000000000001,136.05
2019-11-11 18:30:00,130.044384,8.202112,130.3027875803,20.304384,5.922112,21.1504,109.74,2.2800000000000002,109.7636825184,136.71,167.254384,15.002112,167.9258536726,20.304384,5.922112,21.1504,146.95,9.08,147.2302580993,132.46,159.744384,14.682112,160.4176817945,20.304384,5.922112,21.1504,139.44,8.76,139.7148925491,134.93,124.734384,28.972112,128.0548703705,20.304384,5.922112,21.1504,104.43,23.05,106.9435711018,136.71,20.344384,6.482112,21.3520897413,20.304384,5.922112,21.1504,0.04,0.56,0.5614267539000001,136.55
2019-11-11 19:00:00,126.166368,10.611024,126.6117934659,20.506368,5.981024,21.3608,105.66,4.63,105.7613941852,136.71,162.376368,12.441024,162.8522765055,20.506368,5.981024,21.3608,141.87,6.46,142.0170007429,132.54,155.096368,12.261024,155.580256062,20.506368,5.981024,21.3608,134.59,6.28,134.7364334544,134.99,121.076368,26.821024,124.0115084034,20.506368,5.981024,21.3608,100.57,20.84,102.7065260828,136.71,20.506368,6.581024,21.5365040208,20.506368,5.981024,21.3608,0.0,0.6000000000000001,0.6000000000000001,136.57
2019-11-11 19:30:00,122.336352,12.073936,122.9307241954,20.516352,5.983936,21.3712,101.82,6.09,102.0019632164,135.76,157.626352,10.323936,157.9640797756,20.516352,5.983936,21.3712,137.11,4.34,137.1786707182,131.61,150.616352,10.263936,150.9656711706,20.516352,5.983936,21.3712,130.1,4.28,130.170382192,134.13,117.416352,25.033936,120.0553941672,20.516352,5.983936,21.3712,96.9,19.05,98.7548100094,135.76,20.556352,6.543936,21.5728233182,20.516352,5.983936,21.3712,0.04,0.56,0.5614267539000001,135.62
2019-11-11 20:00:00,117.264896,13.853928,118.0804266376,21.064896,6.143928,21.9426,96.2,7.71,96.508466468,135.4,152.514896,7.923928,152.7206015469,21.064896,6.143928,21.9426,131.45,1.78,131.4620511783,131.33,145.784896,8.013928,146.0049962971,21.064896,6.143928,21.9426,124.72,1.87,124.7340182148,133.9,112.674896,23.543928,115.1084216479,21.064896,6.143928,21.9426,91.61,17.4,93.2477994378,135.4,21.064896,6.703928,22.1059379833,21.064896,6.143928,21.9426,0.0,0.56,0.56,135.25
2019-11-11 20:30:00,114.926032,14.597176,115.8493434528,19.876032,5.797176,20.7042,95.05,8.8,95.4564953264,136.02,148.646032,6.737176,148.7986302686,19.876032,5.797176,20.7042,128.77,0.9400000000000001,128.7734308776,132.32,142.056032,6.617176,142.2100673152,19.876032,5.797176,20.7042,122.18,0.8200000000000001,122.1827516469,134.71,110.366032,22.367176,112.6097312919,19.876032,5.797176,20.7042,90.49,16.57,91.9945922324,136.02,19.876032,6.357176,20.8679259813,19.876032,5.797176,20.7042,0.0,0.56,0.56,135.88
2019-11-11 21:00:00,110.294448,16.170464,111.4735357186,20.024448,5.840464,20.8588,90.27,10.33,90.8591316269,135.84,142.714448,8.550464,142.9703609234,20.024448,5.840464,20.8588,122.69,2.71,122.7199258474,132.21,136.464448,8.240464,136.7130235745,20.024448,5.840464,20.8588,116.44,2.4,116.4647311421,134.63,105.954448,20.920464,108.0000503007,20.024448,5.840464,20.8588,85.93,15.08,87.2431733719,135.84,20.024448,6.400464,21.0224750474,20.024448,5.840464,20.8588,0.0,0.56,0.56,135.65
2019-11-11 21:30:00,105.317392,18.834656,106.9883046147,18.427392,5.374656,19.1952,86.89,13.46,87.9263538423,135.17,135.057392,10.944656,135.5001277815,18.427392,5.374656,19.1952,116.63,5.57,116.762929905,131.44,129.107392,10.514656,129.53484728,18.427392,5.374656,19.1952,110.68,5.14,110.7992870013,133.99,101.147392,17.154656,102.5917985556,18.427392,5.374656,19.1952,82.72,11.78,83.5545737826,135.17,18.427392,5.934656,19.3594658439,18.427392,5.374656,19.1952,0.0,0.56,0.56,135.05
2019-11-11 22:00:00,100.838336,19.582848,102.7222368479,16.158336,4.712848,16.8316,84.68,14.87,85.9756901688,135.14,127.628336,12.992848,128.2879817024,16.158336,4.712848,16.8316,111.47,8.28,111.7770964912,131.57,121.948336,12.422848,122.5794591504,16.158336,4.712848,16.8316,105.79,7.71,106.0705812184,134.16,96.758336,15.142848,97.9361089233,16.158336,4.712848,16.8316,80.6,10.43,81.2720425485,135.14,16.158336,5.272848,16.9969040804,16.158336,4.712848,16.8316,0.0,0.56,0.56,135.01
2019-11-11 22:30:00,91.4252,21.7286,93.9718003073,17.9952,5.2486,18.745,73.43,16.48,75.2565963886,134.86,118.2252,16.8886,119.425385597,17.9952,5.2486,18.745,100.23,11.64,100.9036297662,131.47,113.1152,16.1686,114.2649206756,17.9952,5.2486,18.745,95.12,10.92,95.7447690477,134.1,87.9652,14.0986,89.0878607499,17.9952,5.2486,18.745,69.97,8.85,70.5274655719,134.86,17.9952,5.8086,18.9094435931,17.9952,5.2486,18.745,0.0,0.56,0.56,134.71
2019-11-11 23:00:00,86.29672,22.79696,89.2570740502,16.92672,4.93696,17.632,69.37,17.86,71.6322308741,135.8,111.00672,17.96696,112.4513385283,16.92672,4.93696,17.632,94.08,13.03,94.978035882,132.68,106.20672,17.16696,107.5851843369,16.92672,4.93696,17.632,89.28,12.23,90.1137686483,135.1,83.05672,12.87696,84.0490025878,16.92672,4.93696,17.632,66.13,7.94,66.6049585241,135.8,16.92672,5.49696,17.7969216214,16.92672,4.93696,17.632,0.0,0.56,0.56,135.65
2019-11-11 23:30:00,80.035984,38.275912,88.717552797,16.785984,4.895912,17.4854,63.25,33.38,71.5177383591,136.29,103.895984,18.725912,105.5700491217,16.785984,4.895912,17.4854,87.11,13.83,88.2010260711,134.18,99.435984,17.895912,101.0335517556,16.785984,4.895912,17.4854,82.65,13.0,83.6661371165,136.35,77.275984,18.475912,79.4539931495,16.785984,4.895912,17.4854,60.49,13.58,61.9956167805,136.29,16.785984,5.455912,17.6503890779,16.785984,4.895912,17.4854,0.0,0.56,0.56,136.11
2019-11-12 00:00:00,74.841328,60.728304,96.3802432219,18.131328,5.288304,18.8868,56.71,55.44,79.3071100217,135.24,100.221328,16.158304,101.5155425255,18.131328,5.288304,18.8868,82.09,10.87,82.8065516732,134.32,96.021328,15.498304,97.2640368161,18.131328,5.288304,18.8868,77.89,10.21,78.5563250159,136.49,72.731328,31.808304,79.3827076636,18.131328,5.288304,18.8868,54.6,26.52,60.69983855,135.24,18.131328,5.848304,19.0511867011,18.131328,5.288304,18.8868,0.0,0.56,0.56,135.05
2019-11-12 00:30:00,75.3804,60.6872,96.7736583374,15.3504,4.4772,15.99,60.03,56.21,82.2384642366,135.2,98.4504,15.7972,99.7097426935,15.3504,4.4772,15.99,83.1,11.32,83.8674692595,134.32,94.2004,15.1172,95.4056869165,15.3504,4.4772,15.99,78.85,10.64,79.564641016,136.44,73.0704,30.4272,79.1523711332,15.3504,4.4772,15.99,57.72,25.95,63.2850764399,135.2,15.3504,5.0372,16.1557470889,15.3504,4.4772,15.99,0.0,0.56,0.56,135.05
2019-11-12 01:00:00,79.649168,60.031424,99.7384671557,15.639168,4.561424,16.2908,64.01,55.47,84.7006552513,134.81,101.999168,15.221424,103.1286673107,15.639168,4.561424,16.2908,86.36,10.66,87.0154308155,133.79,97.569168,14.561424,98.649772494,15.639168,4.561424,16.2908,81.93,10.0,82.5380209358,136.01,77.119168,30.661424,82.9908970594,15.639168,4.561424,16.2908,61.48,26.1,66.7907209124,134.81,15.639168,5.121424,16.4563835492,15.639168,4.561424,16.2908,0.0,0.56,0.56,134.67
2019-11-12 01:30:00,79.752416,61.420288,100.66230494,16.252416,4.740288,16.9296,63.5,56.68,85.1168161999,135.05,103.022416,15.980288,104.2544378098,16.252416,4.740288,16.9296,86.77,11.24,87.4949741414,134.07,98.592416,15.300288,99.7725578784,16.252416,4.740288,16.9296,82.34,10.56,83.0143915234,136.24,77.232416,30.060288,82.8762148981,16.252416,4.740288,16.9296,60.98,25.32,66.0277426541,135.05,16.292416,5.300288,17.1328886064,16.252416,4.740288,16.9296,0.04,0.56,0.5614267539000001,134.92
2019-11-12 02:00:00,79.067312,61.159216,99.9604398182,17.757312,5.179216,18.4972,61.31,55.98,83.0221446362,135.78,102.127312,15.849216,103.3498210166,17.757312,5.179216,18.4972,84.37,10.67,85.0420237294,134.93,97.787312,15.829216,99.0601961807,17.757312,5.179216,18.4972,80.03,10.65,80.7355151095,136.98,76.677312,31.899216,83.0479991147,17.757312,5.179216,18.4972,58.92,26.72,64.6956320009,135.78,17.757312,5.779216,18.6740854405,17.757312,5.179216,18.4972,0.0,0.6000000000000001,0.6000000000000001,135.6
2019-11-12 02:30:00,77.407392,55.519656,95.2593120834,17.827392,5.199656,18.5702,59.58,50.32,77.9864013787,135.57,97.987392,25.129656,101.1584331711,17.827392,5.199656,18.5702,80.16,19.93,82.6004267543,131.95,93.977392,23.719656,96.9245700939,17.827392,5.199656,18.5702,76.15,18.52,78.3697192798,134.51,75.117392,37.029656,83.7485403118,17.827392,5.199656,18.5702,57.29,31.83,65.5384848772,135.57,17.827392,5.759656,18.73471491,17.827392,5.199656,18.5702,0.0,0.56,0.56,135.41
2019-11-12 03:00:00,76.615776,54.958768,94.2891473721,17.515776,5.108768,18.2456,59.1,49.85,77.3164439172,135.57,97.185776,24.688768,100.2726798389,17.515776,5.108768,18.2456,79.67,19.58,82.0407538971,131.99,93.185776,23.618768,96.1323829444,17.515776,5.108768,18.2456,75.67,18.51,77.9010205325,134.51,74.355776,37.448768,83.2537785886,17.515776,5.108768,18.2456,56.84,32.34,65.3961864332,135.57,17.515776,5.668768,18.4102509358,17.515776,5.108768,18.2456,0.0,0.56,0.56,135.41
2019-11-12 03:30:00,74.990048,55.606264,93.3571844856,17.370048,5.066264,18.0938,57.62,50.54,76.6443474759,136.01,95.740048,25.246264,99.01278017,17.370048,5.066264,18.0938,78.37,20.18,80.9264437622,132.41,91.790048,24.146264,94.9128809857,17.370048,5.066264,18.0938,74.42,19.08,76.8269666198,134.88,72.810048,37.146264,81.7382897969,17.370048,5.066264,18.0938,55.44,32.08,64.0524784844,136.01,17.370048,5.666264,18.2708816219,17.370048,5.066264,18.0938,0.0,0.6000000000000001,0.6000000000000001,135.8
2019-11-12 04:00:00,74.474944,55.385192,92.8118353265,18.154944,5.295192,18.9114,56.32,50.09,75.3720803746,136.19,95.344944,25.315192,98.6484530662,18.154944,5.295192,18.9114,77.19,20.02,79.7439433437,132.8,91.464944,24.215192,94.6161270848,18.154944,5.295192,18.9114,73.31,18.92,75.7121027313,135.21,72.394944,37.945192,81.7365616642,18.154944,5.295192,18.9114,54.24,32.65,63.3087679552,136.19,18.154944,5.855192,19.0757769173,18.154944,5.295192,18.9114,0.0,0.56,0.56,136.07
2019-11-12 04:30:00,74.123344,55.861392,92.8157596635,18.313344,5.341392,19.0764,55.81,50.52,75.2796552861,135.31,94.963344,25.251392,98.2632662881,18.313344,5.341392,19.0764,76.65,19.91,79.1936272689,131.55,91.103344,24.161392,94.2528097797,18.313344,5.341392,19.0764,72.79,18.82,75.1836185615,134.12,72.073344,36.661392,80.8617621544,18.313344,5.341392,19.0764,53.76,31.32,62.2180038253,135.31,18.313344,5.9413920000000005,19.2530181364,18.313344,5.341392,19.0764,0.0,0.6000000000000001,0.6000000000000001,135.06
2019-11-12 05:00:00,76.123696,54.922328,93.868414313,18.453696,5.382328,19.2226,57.67,49.54,76.0265775897,135.21,96.803696,24.342328,99.8173556638,18.453696,5.382328,19.2226,78.35,18.96,80.6114390146,131.4,92.843696,23.302328,95.7233011192,18.453696,5.382328,19.2226,74.39,17.92,76.5179619436,134.03,73.973696,37.482328,82.9278759658,18.453696,5.382328,19.2226,55.52,32.1,64.1317425305,135.21,18.453696,5.942328,19.3868552922,18.453696,5.382328,19.2226,0.0,0.56,0.56,135.01
2019-11-12 05:30:00,76.457264,55.327952,94.3763502731,19.227264,5.607952,20.0284,57.23,49.72,75.8112874182,135.05,99.777264,24.017952,102.6273084008,19.227264,5.607952,20.0284,80.55,18.41,82.6270573118,131.1,95.707264,22.997952,98.4316320019,19.227264,5.607952,20.0284,76.48,17.39,78.4321522081,133.79,74.307264,37.327952,83.1561512077,19.227264,5.607952,20.0284,55.08,31.72,63.5607174283,135.05,19.227264,6.167952,20.1923577821,19.227264,5.607952,20.0284,0.0,0.56,0.56,134.91
2019-11-12 06:00:00,79.922256,54.139408,96.5331160935,21.152256,6.169408,22.0336,58.77,47.97,75.8619390736,134.25,105.732256,19.049408,107.4345843013,21.152256,6.169408,22.0336,84.58,12.88,85.5550746595,131.05,101.472256,17.859408,103.0319231687,21.152256,6.169408,22.0336,80.32,11.69,81.1662399031,133.76,77.702256,38.719408,86.8149361767,21.152256,6.169408,22.0336,56.55,32.55,65.2487930923,134.25,21.152256,6.729408,22.1969111797,21.152256,6.169408,22.0336,0.0,0.56,0.56,134.09
2019-11-12 06:30:00,88.990064,48.453352,101.3260026388,22.400064,6.533352,23.3334,66.59,41.92,78.6861773122,134.06,118.360064,10.613352,118.8349611468,22.400064,6.533352,23.3334,95.96,4.08,96.046696976,132.09,113.460064,10.283352,113.9251221252,22.400064,6.533352,23.3334,91.06,3.75,91.1371828619,134.58,86.240064,33.933352,92.6758923166,22.400064,6.533352,23.3334,63.84,27.4,69.471617226,134.06,22.400064,7.093352,23.496350989,22.400064,6.533352,23.3334,0.0,0.56,0.56,133.85
2019-11-12 07:00:00,99.600304,18.319672,101.2710765178,22.970304,6.699672,23.9274,76.63,11.62,77.5060081542,135.12,129.720304,11.139672,130.1977325537,22.970304,6.699672,23.9274,106.75,4.44,106.8422954639,131.39,124.250304,10.769672,124.7161732859,22.970304,6.699672,23.9274,101.28,4.07,101.3617447561,134.01,96.050304,20.279672,98.1678460338,22.970304,6.699672,23.9274,73.08,13.58,74.331035241,135.12,22.970304,7.259672,24.0901993225,22.970304,6.699672,23.9274,0.0,0.56,0.56,134.94
2019-11-12 07:30:00,110.54552,14.71036,111.5199833366,20.67552,6.03036,21.537,89.87,8.68,90.2882013333,137.13,141.26552,6.77036,141.4276667254,20.67552,6.03036,21.537,120.59,0.74,120.592270482,133.54,135.12552,6.76036,135.2945254717,20.67552,6.03036,21.537,114.45,0.73,114.4523280672,135.78,106.25552,23.01036,108.7184997956,20.67552,6.03036,21.537,85.58,16.98,87.2482481199,137.13,20.75552,6.59036,21.776695236,20.67552,6.03036,21.537,0.08,0.56,0.5656854249000001,136.95
2019-11-12 08:00:00,114.864256,10.810408,115.3718433049,21.224256,6.190408,22.1086,93.64,4.62,93.7539012522,135.84,145.054256,9.640408,145.3742571782,21.224256,6.190408,22.1086,123.83,3.45,123.8780505174,132.07,138.724256,9.700408,139.0629969407,21.224256,6.190408,22.1086,117.5,3.51,117.552414267,134.51,110.394256,26.530408,113.537457724,21.224256,6.190408,22.1086,89.17,20.34,91.460398534,135.84,21.224256,6.790408,22.2840454936,21.224256,6.190408,22.1086,0.0,0.6000000000000001,0.6000000000000001,135.65
2019-11-12 08:30:00,114.235232,9.957775999999999,114.6684155858,23.855232,6.957776,24.8492,90.38,3.0,90.4297760696,135.84,145.315232,12.357776,145.8397451962,23.855232,6.957776,24.8492,121.46,5.4,121.5799802599,131.91,139.135232,12.307776,139.6785385582,23.855232,6.957776,24.8492,115.28,5.35,115.4040766178,134.46,109.915232,28.847776,113.6378123943,23.855232,6.957776,24.8492,86.06,21.89,88.8003136256,135.84,23.855232,7.517776,25.0117782207,23.855232,6.957776,24.8492,0.0,0.56,0.56,135.61
2019-11-12 09:00:00,112.480752,9.233136,112.8590730552,27.850752,8.123136,29.0112,84.63,1.11,84.6372790205,136.14,143.350752,14.313136,144.0635414014,27.850752,8.123136,29.0112,115.5,6.19,115.6657516294,132.21,137.470752,14.223136,138.2045775404,27.850752,8.123136,29.0112,109.62,6.1,109.7895914921,134.91,108.480752,31.933136,113.0831496258,27.850752,8.123136,29.0112,80.63,23.81,84.0720702731,136.14,27.850752,8.683136,29.1729538744,27.850752,8.123136,29.0112,0.0,0.56,0.56,135.94
2019-11-12 09:30:00,113.241744,9.337592,113.6260674692,30.231744,8.817592,31.4914,83.01,0.52,83.0116287035,135.85,146.331744,16.037592,147.2079605838,30.231744,8.817592,31.4914,116.1,7.22,116.3242812142,131.8,140.381744,15.897592,141.2790411911,30.231744,8.817592,31.4914,110.15,7.08,110.3773024675,134.58,109.341744,33.427592,114.3373118797,30.231744,8.817592,31.4914,79.11,24.61,82.8495274579,135.85,30.231744,9.417591999999999,31.6646393373,30.231744,8.817592,31.4914,0.0,0.6000000000000001,0.6000000000000001,135.62
2019-11-12 10:00:00,114.748176,9.491968,115.1400944582,30.658176,8.941968,31.9356,84.09,0.55,84.0917986489,136.0,148.718176,17.171968,149.706286968,30.658176,8.941968,31.9356,118.06,8.23,118.3465102992,132.09,142.718176,16.981968,143.7249630298,30.658176,8.941968,31.9356,112.06,8.04,112.3480538327,134.65,110.768176,34.261968,115.9459842582,30.658176,8.941968,31.9356,80.11,25.32,84.0161561844,136.0,30.658176,9.501968,32.0969025222,30.658176,8.941968,31.9356,0.0,0.56,0.56,135.77
2019-11-12 10:30:00,116.717808,9.323944000000001,117.0896350496,29.807808,8.693944,31.0498,86.91,0.63,86.9122833666,136.77,149.867808,16.693944,150.7947202027,29.807808,8.693944,31.0498,120.06,8.0,120.3262382026,133.16,143.757808,16.523944,144.7043471575,29.807808,8.693944,31.0498,113.95,7.83,114.21869987,135.48,112.587808,34.333944,117.7065598038,29.807808,8.693944,31.0498,82.78,25.64,86.6598984537,136.77,29.807808,9.253944,31.2112303077,29.807808,8.693944,31.0498,0.0,0.56,0.56,136.53
2019-11-12 11:00:00,119.954384,9.172112,120.3045380664,27.504384,8.022112,28.6504,92.45,1.15,92.4571522382,136.36,154.154384,17.932112,155.1938618219,27.504384,8.022112,28.6504,126.65,9.91,127.0371229208,132.46,147.714384,17.672112,148.7677477918,27.504384,8.022112,28.6504,120.21,9.65,120.5967105687,134.9,115.514384,34.032112,120.4232434295,27.504384,8.022112,28.6504,88.01,26.01,91.7729818629,136.36,27.504384,8.622112,28.8241557476,27.504384,8.022112,28.6504,0.0,0.6000000000000001,0.6000000000000001,136.16
2019-11-12 11:30:00,116.958272,9.924496,117.37858838,30.118272,8.784496,31.3732,86.84,1.1400000000000001,86.8474824045,136.15,150.588272,18.174496,151.6810468345,30.118272,8.784496,31.3732,120.47,9.39,120.8353963042,132.31,144.478272,17.944496,145.5883787148,30.118272,8.784496,31.3732,114.36,9.16,114.7262620327,134.76,112.798272,34.704496,118.0163217898,30.118272,8.784496,31.3732,82.68,25.92,86.6477281872,136.15,30.118272,9.344496,31.534582822,30.118272,8.784496,31.3732,0.0,0.56,0.56,135.94
2019-11-12 12:00:00,113.285568,10.531624,113.7740524951,34.325568,10.011624,35.7558,78.96,0.52,78.9617122408,136.39,145.155568,18.271624,146.3010292684,34.325568,10.011624,35.7558,110.83,8.26,111.1373767011,132.73,139.515568,18.071624,140.681119232,34.325568,10.011624,35.7558,105.19,8.06,105.4983397974,135.09,109.565568,35.441624,115.1552100555,34.325568,10.011624,35.7558,75.24,25.43,79.4212975215,136.39,34.325568,10.611623999999999,35.9284174775,34.325568,10.011624,35.7558,0.0,0.6000000000000001,0.6000000000000001,136.18
2019-11-12 12:30:00,111.015408,10.570744,111.5175387198,35.145408,10.250744,36.6098,75.87,0.32,75.8706748355,135.93,147.595408,18.160744,148.7084970179,35.145408,10.250744,36.6098,112.45,7.91,112.7278607976,132.14,141.865408,17.990744,143.0016113779,35.145408,10.250744,36.6098,106.72,7.74,107.0003084108,134.58,107.485408,35.240744,113.1150872811,35.145408,10.250744,36.6098,72.34,24.99,76.5348005812,135.93,35.145408,10.810744,36.7705301746,35.145408,10.250744,36.6098,0.0,0.56,0.56,135.74
2019-11-12 13:00:00,111.578416,9.968288,112.0228087611,31.708416,9.248288,33.0296,79.87,0.72,79.8732452076,135.51,149.878416,16.968288,150.8358789556,31.708416,9.248288,33.0296,118.17,7.72,118.4219038016,131.52,143.828416,16.798288,144.8060624725,31.708416,9.248288,33.0296,112.12,7.55,112.3739155676,134.05,107.858416,33.268288,112.8725692473,31.708416,9.248288,33.0296,76.15,24.02,79.8484996728,135.51,31.708416,9.808288,33.190754115,31.708416,9.248288,33.0296,0.0,0.56,0.56,135.32
2019-11-12 13:30:00,116.97672,8.57696,117.2907381885,25.08672,7.31696,26.132,91.89,1.26,91.8986381836,135.31,152.24672,15.62696,153.0466126041,25.08672,7.31696,26.132,127.16,8.31,127.4312430293,131.09,145.77672,15.44696,146.5928397542,25.08672,7.31696,26.132,120.69,8.13,120.963519294,133.74,112.60672,30.64696,116.7026544103,25.08672,7.31696,26.132,87.52,23.33,90.5761519386,135.31,25.12672,7.87696,26.3324620345,25.08672,7.31696,26.132,0.04,0.56,0.5614267539000001,135.13
2019-11-12 14:00:00,118.47616,7.83388,118.7348734122,22.91616,6.68388,23.871,95.56,1.15,95.5669194858,135.58,152.93616,15.22388,153.6920152701,22.91616,6.68388,23.871,130.02,8.54,130.3001611664,131.39,146.30616,15.03388,147.0765447031,22.91616,6.68388,23.871,123.39,8.35,123.6722062551,134.02,113.89616,30.16388,117.8227266677,22.91616,6.68388,23.871,90.98,23.48,93.961006806,135.58,22.91616,7.28388,24.045899796,22.91616,6.68388,23.871,0.0,0.6000000000000001,0.6000000000000001,135.42
2019-11-12 14:30:00,119.379344,7.674392,119.6257667329,20.209344,5.894392,21.0514,99.17,1.78,99.1859733027,135.05,152.079344,13.864392,152.7100135453,20.209344,5.894392,21.0514,131.87,7.97,132.1106271274,130.75,145.349344,13.704392,145.9939798804,20.209344,5.894392,21.0514,125.14,7.8100000000000005,125.383474589,133.45,114.609344,28.574392,118.1177277562,20.209344,5.894392,21.0514,94.4,22.68,97.086262674,135.05,20.209344,6.454392,21.2150126326,20.209344,5.894392,21.0514,0.0,0.56,0.56,134.88
2019-11-12 15:00:00,119.615776,6.658768,119.8009726979,18.715775999999998,5.458768,19.4956,100.9,1.2,100.9071355257,135.15,152.055776,13.958768,152.6951414389,18.715775999999998,5.458768,19.4956,133.34,8.5,133.6106492762,130.91,145.265776,13.778768,145.9177854975,18.715775999999998,5.458768,19.4956,126.55,8.32,126.8232033186,133.59,114.755776,28.738768,118.2996403694,18.715775999999998,5.458768,19.4956,96.04,23.28,98.8212527749,135.15,18.715775999999998,6.018768,19.6597517665,18.715775999999998,5.458768,19.4956,0.0,0.56,0.56,134.97
2019-11-12 15:30:00,120.204384,6.927112,120.4038156101,17.544384,5.117112,18.2754,102.66,1.81,102.6759548288,134.5,151.384384,13.707112,152.0036731084,17.544384,5.117112,18.2754,133.84,8.59,134.1153745847,130.0,144.544384,13.517112000000001,145.1750366377,17.544384,5.117112,18.2754,127.0,8.4,127.2774921186,132.87,115.274384,27.587112,118.5294577524,17.544384,5.117112,18.2754,97.73,22.47,100.2798773434,134.5,17.544384,5.677112,18.4400382483,17.544384,5.117112,18.2754,0.0,0.56,0.56,134.31
2019-11-12 16:00:00,124.268208,8.796144,124.5791301495,17.198208,5.016144,17.9148,107.07,3.7800000000000002,107.1367037947,134.01,158.568208,20.266144,159.8580407141,17.198208,5.016144,17.9148,141.37,15.25,142.190152261,131.07,151.328208,20.356144,152.6911887931,17.198208,5.016144,17.9148,134.13,15.34,135.0043425227,133.76,119.078208,25.396144,121.7562472753,17.198208,5.016144,17.9148,101.88,20.38,103.8984061475,134.01,17.198208,5.576144,18.079594584,17.198208,5.016144,17.9148,0.0,0.56,0.56,133.81
2019-11-12 16:30:00,127.822896,11.527928,128.3416762622,16.552896,4.827928,17.2426,111.27,6.7,111.4715340345,136.32,165.792896,24.157928,167.5436953434,16.552896,4.827928,17.2426,149.24,19.33,150.4866322967,134.81,158.092896,23.437928,159.8208379236,16.552896,4.827928,17.2426,141.54,18.61,142.7582001147,136.87,122.342896,23.277928,124.5377297595,16.552896,4.827928,17.2426,105.79,18.45,107.3868083146,136.32,16.552896,5.387928,17.4077032983,16.552896,4.827928,17.2426,0.0,0.56,0.56,136.19
2019-11-12 17:00:00,132.044352,12.557936,132.6401622876,16.724352,4.877936,17.4212,115.32,7.68,115.5754506805,135.63,171.874352,24.717936,173.6426480895,16.724352,4.877936,17.4212,155.15,19.84,156.4133884934,133.64,163.914352,23.997936,165.661750938,16.724352,4.877936,17.4212,147.19,19.12,148.4266502351,135.89,126.334352,22.127936,128.2576081442,16.724352,4.877936,17.4212,109.61,17.25,110.9590672275,135.63,16.724352,5.437936,17.5862189728,16.724352,4.877936,17.4212,0.0,0.56,0.56,135.45
2019-11-12 17:30:00,133.761936,13.422648,134.4337122964,16.671936,4.862648,17.3666,117.09,8.56,117.4024774015,135.51,173.231936,24.492648,174.9548326179,16.671936,4.862648,17.3666,156.56,19.63,157.7858374506,133.4,165.181936,23.792648,166.8866743619,16.671936,4.862648,17.3666,148.51,18.93,149.7116060965,135.68,127.951936,21.242648,129.7033076687,16.671936,4.862648,17.3666,111.28,16.38,112.4790771655,135.51,16.671936,5.422648,17.5316445697,16.671936,4.862648,17.3666,0.0,0.56,0.56,135.32
2019-11-12 18:00:00,131.381152,14.290336,132.1560471709,18.721152,5.460336,19.5012,112.66,8.83,113.005506503,136.27,171.871152,23.500336,173.4703394875,18.721152,5.460336,19.5012,153.15,18.04,154.2088327561,134.51,164.001152,22.860336,165.5867531518,18.721152,5.460336,19.5012,145.28,17.4,146.3182777373,136.65,125.801152,21.870336,127.6880630336,18.721152,5.460336,19.5012,107.08,16.41,108.3301181574,136.27,18.721152,6.060336,19.6776320893,18.721152,5.460336,19.5012,0.0,0.6000000000000001,0.6000000000000001,136.11
2019-11-12 18:30:00,129.783056,12.358808,130.3701720482,19.093056,5.568808,19.8886,110.69,6.79,110.8980622013,136.45,166.823056,16.068808,167.5951628291,19.093056,5.568808,19.8886,147.73,10.5,148.1026768833,133.09,159.293056,15.818808,160.0765828482,19.093056,5.568808,19.8886,140.2,10.25,140.574188598,135.5,124.303056,23.968808,126.5928650749,19.093056,5.568808,19.8886,105.21,18.4,106.8068541808,136.45,19.093056,6.128808,20.0526076838,19.093056,5.568808,19.8886,0.0,0.56,0.56,136.31
2019-11-12 19:00:00,127.189712,10.862416,127.6527121529,19.139712,5.582416,19.9372,108.05,5.28,108.1789300187,136.03,161.559712,11.482416,161.9672387204,19.139712,5.582416,19.9372,142.42,5.9,142.5421565713,131.63,154.329712,11.452416,154.754055967,19.139712,5.582416,19.9372,135.19,5.87,135.3173787804,134.27,121.859712,25.292416,124.4568026097,19.139712,5.582416,19.9372,102.72,19.71,104.5938932252,136.03,19.139712,6.142416,20.1011902573,19.139712,5.582416,19.9372,0.0,0.56,0.56,135.86
2019-11-12 19:30:00,122.868192,11.664056,123.4205931266,18.768192,5.474056,19.5502,104.1,6.19,104.2838726745,135.87,156.758192,9.894055999999999,157.0701216121,18.768192,5.474056,19.5502,137.99,4.42,138.0607710394,131.59,149.748192,9.924056,150.0766733865,18.768192,5.474056,19.5502,130.98,4.45,131.0555718007,134.23,117.758192,24.294056,120.2380677657,18.768192,5.474056,19.5502,98.99,18.82,100.7631505065,135.87,18.808192,6.074056,19.7646715783,18.768192,5.474056,19.5502,0.04,0.6000000000000001,0.6013318551,135.73
2019-11-12 20:00:00,119.020032,13.184176,119.7480292701,18.220032,5.314176,18.9792,100.8,7.87,101.1067599125,134.63,152.640032,8.104176,152.8550196677,18.220032,5.314176,18.9792,134.42,2.79,134.4489512789,130.0,145.830032,8.154176,146.0578269706,18.220032,5.314176,18.9792,127.61,2.84,127.6415986268,132.92,114.060032,22.124176,116.1859288534,18.220032,5.314176,18.9792,95.84,16.81,97.3030405486,134.63,18.260032,5.834176,19.169412569,18.220032,5.314176,18.9792,0.04,0.52,0.5215361924,134.42
2019-11-12 20:30:00,116.380736,14.026048,117.2228891232,17.780736,5.1860479999999995,18.5216,98.6,8.84,98.9954827252,134.85,149.91073599999999,6.286048,150.0424712124,17.780736,5.1860479999999995,18.5216,132.13,1.1,132.1345787446,130.42,143.190736,6.426048,143.3348560857,17.780736,5.1860479999999995,18.5216,125.41,1.24,125.4161301428,133.28,111.530736,21.176048,113.5232578884,17.780736,5.1860479999999995,18.5216,93.75,15.99,95.103851657,134.85,17.780736,5.746048,18.6861349754,17.780736,5.1860479999999995,18.5216,0.0,0.56,0.56,134.68
2019-11-12 21:00:00,111.879264,15.238952,112.9123348941,17.619264,5.138952,18.3534,94.26,10.1,94.7995653998,135.16,143.619264,6.168952,143.7516920272,17.619264,5.138952,18.3534,126.0,1.03,126.0042098503,131.0,137.239264,6.018952,137.371188269,17.619264,5.138952,18.3534,119.62,0.88,119.6232368731,133.73,107.239264,20.068952,109.1009742286,17.619264,5.138952,18.3534,89.62,14.93,90.8551005723,135.16,17.619264,5.698952,18.5180052327,17.619264,5.138952,18.3534,0.0,0.56,0.56,134.98
2019-11-12 21:30:00,106.220144,16.488792,107.4923218328,16.110144,4.698792,16.7814,90.11,11.79,90.878029248,136.13,136.160144,8.968792,136.4552089297,16.110144,4.698792,16.7814,120.05,4.27,120.1259147728,132.46,130.140144,8.608792,130.4245696947,16.110144,4.698792,16.7814,114.03,3.91,114.0970157366,134.95,101.710144,18.408792,103.3626480669,16.110144,4.698792,16.7814,85.6,13.71,86.6909689645,136.13,16.110144,5.258792,16.9467292715,16.110144,4.698792,16.7814,0.0,0.56,0.56,135.97
2019-11-12 22:00:00,99.867296,20.127128,101.8753065855,16.447296,4.797128,17.1326,83.42,15.33,84.816892775,136.22,128.187296,12.237128,128.7700670089,16.447296,4.797128,17.1326,111.74,7.44,111.9874153644,132.59,122.617296,11.717128,123.1758595136,16.447296,4.797128,17.1326,106.17,6.92,106.3952785607,135.08,95.687296,15.227128,96.8913001405,16.447296,4.797128,17.1326,79.24,10.43,79.9234790284,136.22,16.447296,5.357128,17.2977561007,16.447296,4.797128,17.1326,0.0,0.56,0.56,136.06
2019-11-12 22:30:00,92.097056,22.665808,94.8451716017,16.237056,4.7358080000000005,16.9136,75.86,17.93,77.950141116,136.98,118.277056,16.085808,119.3658879037,16.237056,4.7358080000000005,16.9136,102.04,11.35,102.6692948257,133.76,113.167056,15.375808,114.2068213171,16.237056,4.7358080000000005,16.9136,96.93,10.64,97.5122274384,136.05,88.347056,12.965807999999999,89.2934179039,16.237056,4.7358080000000005,16.9136,72.11,8.23,72.5781303149,136.98,16.237056,5.335808,17.0913087433,16.237056,4.7358080000000005,16.9136,0.0,0.6000000000000001,0.6000000000000001,136.84
2019-11-12 23:00:00,85.65856,36.36708,93.0588706626,15.17856,4.42708,15.811,70.48,31.94,77.3795451008,136.74,110.60856,16.73708,111.867704867,15.17856,4.42708,15.811,95.43,12.31,96.2206890435,134.33,105.82856,15.99708,107.0307931401,15.17856,4.42708,15.811,90.65,11.57,91.3853784804,136.54,82.34856,17.56708,84.2014704967,15.17856,4.42708,15.811,67.17,13.14,68.4431771618,136.74,15.17856,4.98708,15.9768473298,15.17856,4.42708,15.811,0.0,0.56,0.56,136.58
2019-11-12 23:30:00,79.607104,60.892072,100.2254231207,13.447104,3.922072,14.0074,66.16,56.97,87.3082269892,136.02,103.877104,14.022072,104.8192312441,13.447104,3.922072,14.0074,90.43,10.1,90.9922793428,135.03,99.377104,13.502072,100.2901527954,13.447104,3.922072,14.0074,85.93,9.58,86.4623692713,137.08,76.767104,29.922072,82.392467188,13.447104,3.922072,14.0074,63.32,26.0,68.4501453614,136.02,13.447104,4.482072,14.1743985904,13.447104,3.922072,14.0074,0.0,0.56,0.56,135.86
2019-11-13 00:00:00,78.519504,53.865272,95.2196410203,12.189504,3.555272,12.6974,66.33,50.31,83.2512162073,135.66,97.039504,22.415272,99.5947275482,12.189504,3.555272,12.6974,84.85,18.86,86.9207805993,132.01,92.879504,21.275272,95.2850432227,12.189504,3.555272,12.6974,80.69,17.72,82.6127986452,134.58,75.639504,35.545272,83.5751214592,12.189504,3.555272,12.6974,63.45,31.99,71.0581635001,135.66,12.189504,4.155272,12.8782876641,12.189504,3.555272,12.6974,0.0,0.6000000000000001,0.6000000000000001,135.53
2019-11-13 00:30:00,78.690256,52.498408,94.5951332357,12.200256,3.558408,12.7086,66.49,48.94,82.5593344208,135.64,97.050256,21.918408,99.4945666804,12.200256,3.558408,12.7086,84.85,18.36,86.8136630952,132.08,92.890256,20.908408,95.2142908646,12.200256,3.558408,12.7086,80.69,17.35,82.5342268395,134.58,75.840256,36.898408,84.3400079623,12.200256,3.558408,12.7086,63.64,33.34,71.8443122314,135.64,12.200256,4.118408,12.8766273115,12.200256,3.558408,12.7086,0.0,0.56,0.56,135.53
2019-11-13 01:00:00,81.93752,52.37136,97.2446221238,12.58752,3.67136,13.112,69.35,48.7,84.7414449959,135.78,101.04752,21.47136,103.3035362338,12.58752,3.67136,13.112,88.46,17.8,90.2330959238,132.11,96.71752,20.49136,98.8644248939,12.58752,3.67136,13.112,84.13,16.82,85.7949258406,134.66,78.88752,37.21136,87.2234264679,12.58752,3.67136,13.112,66.3,33.54,74.3008855936,135.78,12.58752,4.2313600000000005,13.2796862614,12.58752,3.67136,13.112,0.0,0.56,0.56,135.67
2019-11-13 01:30:00,84.30936,52.01648,99.0645364154,12.15936,3.54648,12.666,72.15,48.47,86.91929245,135.81,102.71936,21.13648,104.8714341735,12.15936,3.54648,12.666,90.56,17.59,92.2524888553,132.18,98.28936,20.17648,100.338869011,12.15936,3.54648,12.666,86.13,16.63,87.7207717704,134.69,81.10936,37.42648,89.3278774224,12.15936,3.54648,12.666,68.95,33.88,76.8241947566,135.81,12.19936,4.14648,12.8847848566,12.15936,3.54648,12.666,0.04,0.6000000000000001,0.6013318551,135.67
2019-11-13 02:00:00,82.47224,52.69232,97.8680282707,11.80224,3.44232,12.294,70.67,49.25,86.1383271256,136.05,100.29224,21.68232,102.6092413226,11.80224,3.44232,12.294,88.49,18.24,90.3503054782,132.46,95.97224,20.68232,98.1755020929,11.80224,3.44232,12.294,84.17,17.24,85.9174400224,134.92,79.35224,36.97232,87.542734931,11.80224,3.44232,12.294,67.55,33.53,75.413946986,136.05,11.80224,4.00232,12.4624008281,11.80224,3.44232,12.294,0.0,0.56,0.56,135.88
2019-11-13 02:30:00,81.564208,52.849144,97.1892589137,12.134208,3.539144,12.6398,69.43,49.31,85.1586812956,136.11,98.414208,22.109144,100.8670936663,12.134208,3.539144,12.6398,86.28,18.57,88.2557833799,132.6,94.194208,21.099144,96.5283517847,12.134208,3.539144,12.6398,82.06,17.56,83.9178002572,135.02,78.514208,37.099144,86.837937236,12.134208,3.539144,12.6398,66.38,33.56,74.3813014137,136.11,12.134208,4.139144,12.8207455649,12.134208,3.539144,12.6398,0.0,0.6000000000000001,0.6000000000000001,135.95
2019-11-13 03:00:00,79.525552,53.594536,95.8993624064,12.015552,3.504536,12.5162,67.51,50.09,84.0631203323,136.32,97.215552,22.624536,99.8134919732,12.015552,3.504536,12.5162,85.2,19.12,87.3190380158,132.86,93.055552,21.574536,95.5237999749,12.015552,3.504536,12.5162,81.04,18.07,83.030154161,135.3,76.565552,36.524536,84.8311586805,12.015552,3.504536,12.5162,64.55,33.02,72.5053301489,136.32,12.015552,4.104536,12.6972715825,12.015552,3.504536,12.5162,0.0,0.6000000000000001,0.6000000000000001,136.24
2019-11-13 03:30:00,78.959792,53.777856,95.5337979389,10.689792,3.117856,11.1352,68.27,50.66,85.0131078129,136.57,96.229792,22.597856,98.8475389889,10.689792,3.117856,11.1352,85.54,19.48,87.7300518637,133.11,92.039792,21.537856,94.5262003493,10.689792,3.117856,11.1352,81.35,18.42,83.4093453997,135.46,75.969792,35.887856,84.0199232611,10.689792,3.117856,11.1352,65.28,32.77,73.0434891007,136.57,10.689792,3.6778560000000002,11.3047900361,10.689792,3.117856,11.1352,0.0,0.56,0.56,136.42
2019-11-13 04:00:00,79.406032,52.872176,95.3980341148,10.636032,3.102176,11.0792,68.77,49.77,84.8903162911,136.77,95.746032,22.122176,98.2684756914,10.636032,3.102176,11.0792,85.11,19.02,87.2093601628,133.45,91.606032,21.092176,94.0028988234,10.636032,3.102176,11.0792,80.97,17.99,82.9444452631,135.76,76.386032,36.912176,84.8371063967,10.636032,3.102176,11.0792,65.75,33.81,73.9336094074,136.77,10.636032,3.702176,11.2619396127,10.636032,3.102176,11.0792,0.0,0.6000000000000001,0.6000000000000001,136.65
2019-11-13 04:30:00,79.597856,51.980208,95.0671378738,11.177856,3.260208,11.6436,68.42,48.72,83.9936592845,136.84,96.517856,21.740208,98.9360054314,11.177856,3.260208,11.6436,85.34,18.48,87.3179592066,133.58,92.347856,20.730208,94.6460143457,11.177856,3.260208,11.6436,81.17,17.47,83.028728763,135.9,76.617856,38.120208,85.5771354744,11.177856,3.260208,11.6436,65.44,34.86,74.1458913224,136.84,11.177856,3.860208,11.8256361588,11.177856,3.260208,11.6436,0.0,0.6000000000000001,0.6000000000000001,136.75
2019-11-13 05:00:00,80.164816,52.173488,95.6476375788,11.154816,3.253488,11.6196,69.01,48.92,84.5904634105,136.77,97.374816,21.683488,99.7598538636,11.154816,3.253488,11.6196,86.22,18.43,88.167756578,133.47,93.164816,20.693488,95.4353361492,11.154816,3.253488,11.6196,82.01,17.44,83.8438650111,135.77,77.164816,37.893488,85.9670010011,11.154816,3.253488,11.6196,66.01,34.64,74.5469630501,136.77,11.154816,3.813488,11.7886645011,11.154816,3.253488,11.6196,0.0,0.56,0.56,136.63
2019-11-13 05:30:00,80.849872,52.708296,96.5135548493,11.719872,3.418296,12.2082,69.13,49.29,84.9026560244,136.65,99.589872,21.718296,101.9305007646,11.719872,3.418296,12.2082,87.87,18.3,89.7553725411,133.23,95.249872,20.718296,97.4771045177,11.719872,3.418296,12.2082,83.53,17.3,85.3027015985,135.56,77.899872,37.478296,86.4465888782,11.719872,3.418296,12.2082,66.18,34.06,74.4303432748,136.65,11.719872,4.018296,12.3895965406,11.719872,3.418296,12.2082,0.0,0.6000000000000001,0.6000000000000001,136.53
2019-11-13 06:00:00,85.123328,51.739304,99.6139375198,11.483328,3.349304,11.9618,73.64,48.39,88.1160694766,136.03,104.093328,19.979304,105.9933654643,11.483328,3.349304,11.9618,92.61,16.63,94.0912801486,132.34,99.493328,19.059304,101.3024154968,11.483328,3.349304,11.9618,88.01,15.71,89.4011420509,134.82,81.973328,37.509304,90.1475146078,11.483328,3.349304,11.9618,70.49,34.16,78.3310008873,136.03,11.483328,3.9493039999999997,12.1434683695,11.483328,3.349304,11.9618,0.0,0.6000000000000001,0.6000000000000001,135.9
2019-11-13 06:30:00,95.402352,46.891936,106.303633188,11.012352,3.211936,11.4712,84.39,43.68,95.0242837384,133.86,117.432352,10.241936,117.8781343137,11.012352,3.211936,11.4712,106.42,7.03,106.6519446611,131.03,112.082352,9.331936,112.470167864,11.012352,3.211936,11.4712,101.07,6.12,101.2551198706,133.69,91.692352,36.011936,98.5106438399,11.012352,3.211936,11.4712,80.68,32.8,87.0924933619,133.86,11.012352,3.771936,11.6404208584,11.012352,3.211936,11.4712,0.0,0.56,0.56,133.69
2019-11-13 07:00:00,108.061344,13.395392,108.8884318645,9.241344,2.695392,9.6264,98.82,10.7,99.3975975565,135.27,129.581344,7.075392,129.7743652837,9.241344,2.695392,9.6264,120.34,4.38,120.4196827765,131.74,123.421344,6.705392,123.6033593259,9.241344,2.695392,9.6264,114.18,4.01,114.2503938724,134.29,103.251344,17.145392,104.6652019758,9.241344,2.695392,9.6264,94.01,14.45,95.1140504868,135.27,9.241344,3.255392,9.7979597876,9.241344,2.695392,9.6264,0.0,0.56,0.56,135.12
2019-11-13 07:30:00,115.959664,27.796152,119.2445795036,9.209664,2.686152,9.5934,106.75,25.11,109.6634606421,133.38,142.869664,10.686152,143.2687500331,9.209664,2.686152,9.5934,133.66,8.0,133.8991994001,131.47,136.069664,10.966152,136.5108418799,9.209664,2.686152,9.5934,126.86,8.28,127.1299256666,134.05,110.839664,27.256152,114.1417055133,9.209664,2.686152,9.5934,101.63,24.57,104.5578394957,133.38,9.249664,3.246152,9.8027438465,9.209664,2.686152,9.5934,0.04,0.56,0.5614267539000001,133.21
2019-11-13 08:00:00,118.609904,13.067472,119.3275666029,10.139904,2.957472,10.5624,108.47,10.11,108.9401349366,134.84,147.959904,15.097472,148.728164288,10.139904,2.957472,10.5624,137.82,12.14,138.3536483075,133.56,140.869904,14.647472,141.6293694435,10.139904,2.957472,10.5624,130.73,11.69,131.2516247518,135.82,113.269904,17.737472,114.6502902967,10.139904,2.957472,10.5624,103.13,14.78,104.1837093792,134.84,10.139904,3.5174719999999997,10.7326726588,10.139904,2.957472,10.5624,0.0,0.56,0.56,134.6
2019-11-13 08:30:00,119.222048,11.677264,119.7925507861,11.202048,3.267264,11.668800000000001,108.02,8.41,108.3468896646,135.15,148.562048,17.197264,149.5540972192,11.202048,3.267264,11.668800000000001,137.36,13.93,138.0645302024,133.91,141.492048,16.657264,142.4691689145,11.202048,3.267264,11.668800000000001,130.29,13.39,130.976242884,136.13,113.902048,19.747264,115.6011720273,11.202048,3.267264,11.668800000000001,102.7,16.48,104.0138471551,135.15,11.202048,3.827264,11.8378135278,11.202048,3.267264,11.668800000000001,0.0,0.56,0.56,134.9
2019-11-13 09:00:00,120.178192,10.344056,120.6225407083,12.048192,3.514056,12.5502,108.13,6.83,108.3454927535,135.08,149.288192,18.944056,150.4853532021,12.048192,3.514056,12.5502,137.24,15.43,138.1046795007,133.86,142.238192,18.324056,143.4136475086,12.048192,3.514056,12.5502,130.19,14.81,131.0296615275,136.1,114.838192,21.484056,116.8305396891,12.048192,3.514056,12.5502,102.79,17.97,104.348957829,135.08,12.088192,4.074056,12.7562658376,12.048192,3.514056,12.5502,0.04,0.56,0.5614267539000001,134.86
2019-11-13 09:30:00,120.118512,9.885816,120.524629363,14.248512,4.155816,14.8422,105.87,5.73,106.0249489507,135.12,148.078512,19.765816,149.3918779529,14.248512,4.155816,14.8422,133.83,15.61,134.737303669,133.8,141.208512,19.135816,142.4992046127,14.248512,4.155816,14.8422,126.96,14.98,127.840689923,136.27,114.878512,23.205816,117.1989010851,14.248512,4.155816,14.8422,100.63,19.05,102.4172807684,135.12,14.248512,4.715816,15.008631342,14.248512,4.155816,14.8422,0.0,0.56,0.56,134.9
2019-11-13 10:00:00,116.313712,10.724416,116.8070746905,17.363712,5.064416,18.0872,98.95,5.66,99.1117455199,135.71,144.153712,16.344416,145.0773332322,17.363712,5.064416,18.0872,126.79,11.28,127.2907793204,133.37,137.693712,15.884416,138.6069009682,17.363712,5.064416,18.0872,120.33,10.82,120.8154845208,135.93,111.453712,24.424416,114.0985627233,17.363712,5.064416,18.0872,94.09,19.36,96.0611144012,135.71,17.363712,5.624416,18.2519190706,17.363712,5.064416,18.0872,0.0,0.56,0.56,135.49
2019-11-13 10:30:00,114.056352,8.048936,114.3400052575,20.876352,6.088936,21.7462,93.18,1.96,93.200611586,135.83,138.876352,11.628936,139.3623812129,20.876352,6.088936,21.7462,118.0,5.54,118.1299775671,131.86,132.896352,11.488936,133.3920388379,20.876352,6.088936,21.7462,112.02,5.4,112.1500798038,134.64,109.486352,29.028936,113.2693268258,20.876352,6.088936,21.7462,88.61,22.94,91.5312826306,135.83,20.876352,6.648936,21.9095965905,20.876352,6.088936,21.7462,0.0,0.56,0.56,135.6
2019-11-13 11:00:00,111.464224,7.931232,111.7460409722,21.844224,6.371232,22.7544,89.62,1.56,89.6335762982,135.99,138.084224,12.561232,138.6543813482,21.844224,6.371232,22.7544,116.24,6.19,116.4046979293,132.1,132.204224,12.381232,132.7827238359,21.844224,6.371232,22.7544,110.36,6.01,110.52352555,134.78,107.114224,29.771232,111.1745620091,21.844224,6.371232,22.7544,85.27,23.4,88.4224682985,135.99,21.844224,6.971232,22.9296357965,21.844224,6.371232,22.7544,0.0,0.6000000000000001,0.6000000000000001,135.81
2019-11-13 11:30:00,111.169568,8.708624,111.5101474364,20.909568,6.098624,21.7808,90.26,2.61,90.2977280999,136.39,135.959568,11.068624,136.4093785925,20.909568,6.098624,21.7808,115.05,4.97,115.1572985095,132.77,130.139568,10.958624,130.6001477763,20.909568,6.098624,21.7808,109.23,4.86,109.3380651923,135.18,106.759568,28.558624000000002,110.5133492584,20.909568,6.098624,21.7808,85.85,22.46,88.739360489,136.39,20.909568,6.658624,21.9441861895,20.909568,6.098624,21.7808,0.0,0.56,0.56,136.13
2019-11-13 12:00:00,110.103504,8.857272,110.4591909275,21.693504,6.327272,22.5974,88.41,2.5300000000000002,88.4461926823,136.51,134.393504,11.647272,134.8972678094,21.693504,6.327272,22.5974,112.7,5.32,112.8254953457,132.96,128.683504,11.507272,129.196987235,21.693504,6.327272,22.5974,106.99,5.18,107.1153233669,135.33,105.813504,28.987272,109.7121669039,21.693504,6.327272,22.5974,84.12,22.66,87.1185973257,136.51,21.693504,6.887272,22.7605498923,21.693504,6.327272,22.5974,0.0,0.56,0.56,136.29
2019-11-13 12:30:00,110.994432,9.588376,111.4078134123,19.194432,5.598376,19.9942,91.8,3.99,91.8866698711,136.76,134.384432,10.238376,134.7738843659,19.194432,5.598376,19.9942,115.19,4.64,115.2834146788,133.15,128.564432,10.148376,128.9643466657,19.194432,5.598376,19.9942,109.37,4.55,109.4646034113,135.5,106.494432,26.948376,109.8511675679,19.194432,5.598376,19.9942,87.3,21.35,89.8727572738,136.76,19.194432,6.198376,20.1704259955,19.194432,5.598376,19.9942,0.0,0.6000000000000001,0.6000000000000001,136.55
2019-11-13 13:00:00,113.065648,7.337064,113.3034565483,16.515648,4.817064,17.2038,96.55,2.52,96.5828809883,136.36,134.555648,9.737064,134.9074972863,16.515648,4.817064,17.2038,118.04,4.92,118.1424902395,132.87,128.585648,9.617064,128.9447819478,16.515648,4.817064,17.2038,112.07,4.8,112.1727457986,135.28,108.315648,27.367064,111.719451277,16.515648,4.817064,17.2038,91.8,22.55,94.5290563795,136.36,16.515648,5.377064,17.3689218468,16.515648,4.817064,17.2038,0.0,0.56,0.56,136.21
2019-11-13 13:30:00,111.334208,9.399144,111.7302545371,17.894208,5.219144,18.6398,93.44,4.18,93.5334485625,136.66,135.734208,9.109144,136.0395226609,17.894208,5.219144,18.6398,117.84,3.89,117.9041886448,133.1,129.764208,9.049144,130.0793476498,17.894208,5.219144,18.6398,111.87,3.83,111.9355430594,135.49,106.774208,26.279144,109.9605606725,17.894208,5.219144,18.6398,88.88,21.06,91.3409984618,136.66,17.934207999999998,5.819144,18.8546613197,17.894208,5.219144,18.6398,0.04,0.6000000000000001,0.6013318551,136.45
2019-11-13 14:00:00,114.601216,7.973688,114.8782764886,14.481216,4.223688,15.0846,100.12,3.75,100.1902036129,136.49,140.111216,9.303688,140.4197687628,14.481216,4.223688,15.0846,125.63,5.08,125.7326660021,132.77,133.761216,9.193688,134.0767944308,14.481216,4.223688,15.0846,119.28,4.97,119.3834967657,135.21,109.661216,25.613688,112.6128025917,14.481216,4.223688,15.0846,95.18,21.39,97.5539056112,136.49,14.481216,4.783688,15.2508782606,14.481216,4.223688,15.0846,0.0,0.56,0.56,136.35
2019-11-13 14:30:00,116.358944,7.037192,116.5715485015,12.538944,3.657192,13.0614,103.82,3.38,103.8750056558,135.71,140.628944,9.237192,140.9319892948,12.538944,3.657192,13.0614,128.09,5.58,128.211483495,131.81,134.128944,9.107192,134.4377720906,12.538944,3.657192,13.0614,121.59,5.45,121.712080748,134.41,111.248944,25.117192,114.0491160644,12.538944,3.657192,13.0614,98.71,21.46,101.0158190582,135.71,12.538944,4.217192,13.2291279002,12.538944,3.657192,13.0614,0.0,0.56,0.56,135.56
2019-11-13 15:00:00,117.187968,6.439824,117.3647782647,11.827968,3.449824,12.3208,105.36,2.99,105.402417904,135.09,140.737968,8.919824,141.02034923,11.827968,3.449824,12.3208,128.91,5.47,129.0260012556,131.12,134.197968,8.809824,134.486830635,11.827968,3.449824,12.3208,122.37,5.36,122.487331998,133.85,111.987968,25.029824,114.7510220706,11.827968,3.449824,12.3208,100.16,21.58,102.4583915548,135.09,11.827968,4.009824,12.4891759344,11.827968,3.449824,12.3208,0.0,0.56,0.56,134.99
2019-11-13 15:30:00,118.598592,7.256256,118.8203655756,9.518592,2.776256,9.9152,109.08,4.48,109.1719597699,135.11,142.068592,7.656256,142.2747450843,9.518592,2.776256,9.9152,132.55,4.88,132.6398013418,131.02,135.318592,7.566256,135.5299582038,9.518592,2.776256,9.9152,125.8,4.79,125.8911597373,133.76,113.208592,22.916256,115.5047189152,9.518592,2.776256,9.9152,103.69,20.14,105.6278168855,135.11,9.518592,3.336256,10.0863371825,9.518592,2.776256,9.9152,0.0,0.56,0.56,134.99
2019-11-13 16:00:00,123.91496,6.61728,124.0915214928,7.70496,2.24728,8.026,116.21,4.37,116.2921364495,134.65,149.87496,11.75728,150.3354158806,7.70496,2.24728,8.026,142.17,9.51,142.4877152599,131.2,142.64496,11.91728,143.141909223,7.70496,2.24728,8.026,134.94,9.67,135.2860395606,133.94,118.16496,22.27728,120.2465591025,7.70496,2.24728,8.026,110.46,20.03,112.261358,134.65,7.70496,2.80728,8.2004408174,7.70496,2.24728,8.026,0.0,0.56,0.56,134.54
