Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2019-11-13 16:30:00,129.744352,9.487936,130.0908059989,7.364352,2.147936,7.6712,122.38,7.34,122.5999184339,135.33,159.864352,19.337936,161.0297078465,7.364352,2.147936,7.6712,152.5,17.19,153.465781528,133.89,151.994352,18.737936,153.1450073801,7.364352,2.147936,7.6712,144.63,16.59,145.5783809499,136.13,123.674352,19.647936,125.2253438074,7.364352,2.147936,7.6712,116.31,17.5,117.6191570281,135.33,7.364352,2.747936,7.8603328581,7.364352,2.147936,7.6712,0.0,0.6000000000000001,0.6000000000000001,135.21
2019-11-13 17:00:00,135.122176,9.643968,135.4658944744,9.202176,2.683968,9.5856,125.92,6.96,126.112204009,135.15,167.892176,21.383968,169.2485061956,9.202176,2.683968,9.5856,158.69,18.7,159.7880036173,133.39,159.722176,20.713968,161.059746605,9.202176,2.683968,9.5856,150.52,18.03,151.59601347,135.76,128.862176,20.413968,130.4691170084,9.202176,2.683968,9.5856,119.66,17.73,120.9663940936,135.15,9.202176,3.243968,9.7572215061,9.202176,2.683968,9.5856,0.0,0.56,0.56,135.06
2019-11-13 17:30:00,136.555648,10.267064,136.9410734728,10.035648,2.927064,10.4538,126.52,7.34,126.7327345243,135.39,170.685648,21.227064,172.0005194156,10.035648,2.927064,10.4538,160.65,18.3,161.6889374695,133.65,162.385648,20.577064,163.6841905599,10.035648,2.927064,10.4538,152.35,17.65,153.3689831746,135.98,130.265648,20.367064,131.8482322401,10.035648,2.927064,10.4538,120.23,17.44,121.4882977904,135.39,10.035648,3.487064,10.6242103763,10.035648,2.927064,10.4538,0.0,0.56,0.56,135.27
2019-11-13 18:00:00,135.304064,11.205352,135.7672628006,10.784064,3.145352,11.2334,124.52,8.06,124.7805834255,135.35,169.694064,20.405352,170.9165110429,10.784064,3.145352,11.2334,158.91,17.26,159.844598595,133.65,161.464064,19.815352,162.6754195885,10.784064,3.145352,11.2334,150.68,16.67,151.5993116739,135.95,129.114064,19.935352,130.6440193119,10.784064,3.145352,11.2334,118.33,16.79,119.5152417058,135.35,10.784064,3.705352,11.4028798906,10.784064,3.145352,11.2334,0.0,0.56,0.56,135.24
2019-11-13 18:30:00,133.03224,13.43732,133.7091561869,11.20224,3.26732,11.669,121.83,10.17,122.253743501,135.77,167.07224,18.56732,168.1007993753,11.20224,3.26732,11.669,155.87,15.3,156.6191140953,134.27,159.01224,18.06732,160.0353727205,11.20224,3.26732,11.669,147.81,14.8,148.5491033295,136.41,126.99224,18.24732,128.2965069961,11.20224,3.26732,11.669,115.79,14.98,116.7549763393,135.77,11.20224,3.8273200000000003,11.8380133215,11.20224,3.26732,11.669,0.0,0.56,0.56,135.66
2019-11-13 19:00:00,129.742592,15.638256,130.6816560562,12.302592,3.588256,12.8152,117.44,12.05,118.0565800792,136.02,164.662592,17.598256,165.6003255383,12.302592,3.588256,12.8152,152.36,14.01,153.0027767722,134.52,156.782592,17.158256,157.7186954777,12.302592,3.588256,12.8152,144.48,13.57,145.1158685327,136.61,123.952592,16.878256,125.0964451498,12.302592,3.588256,12.8152,111.65,13.29,112.4381901313,136.02,12.302592,4.148256,12.9831351283,12.302592,3.588256,12.8152,0.0,0.56,0.56,135.9
2019-11-13 19:30:00,126.230064,11.963352,126.7957051659,13.040064,3.803352,13.5834,113.19,8.16,113.4837508192,136.3,157.910064,9.363352,158.1874226137,13.040064,3.803352,13.5834,144.87,5.5600000000000005,144.9766550173,132.68,150.490064,9.243352,150.7736678566,13.040064,3.803352,13.5834,137.45,5.44,137.557610113,135.11,120.690064,20.913352,122.4886110632,13.040064,3.803352,13.5834,107.65,17.11,109.0012596257,136.3,13.080064,4.403352,13.8013616386,13.040064,3.803352,13.5834,0.04,0.6000000000000001,0.6013318551,136.22
2019-11-13 20:00:00,122.271728,12.050504,122.8641123956,15.121728,4.4105039999999995,15.7518,107.15,7.64,107.4220280017,136.16,152.951728,6.840504,153.1046164985,15.121728,4.4105039999999995,15.7518,137.83,2.43,137.851419289,132.12,145.921728,6.960504,146.0876425932,15.121728,4.4105039999999995,15.7518,130.8,2.55,130.82485429,134.62,117.041728,21.990504,119.0896652082,15.121728,4.4105039999999995,15.7518,101.92,17.58,103.4250588591,136.16,15.121728,4.970504,15.9176809781,15.121728,4.4105039999999995,15.7518,0.0,0.56,0.56,135.98
2019-11-13 20:30:00,120.13328,13.14804,120.8506347497,15.11328,4.40804,15.743,105.02,8.74,105.3830536661,136.22,149.90328,5.73804,150.0130609574,15.11328,4.40804,15.743,134.79,1.33,134.7965615288,132.32,143.03328,5.79804,143.15074731,15.11328,4.40804,15.743,127.92,1.3900000000000001,127.9275517627,134.78,114.97328,20.99804,116.8750306858,15.11328,4.40804,15.743,99.86,16.59,101.2286901032,136.22,15.11328,4.96804,15.9088860012,15.11328,4.40804,15.743,0.0,0.56,0.56,136.05
2019-11-13 21:00:00,113.446848,16.853664,114.6919060412,16.606848,4.843664,17.2988,96.84,12.01,97.5818922752,134.7,143.776848,7.103664,143.952228406,16.606848,4.843664,17.2988,127.17,2.26,127.190080195,130.46,137.336848,6.813664,137.5057665543,16.606848,4.843664,17.2988,120.73,1.97,120.7460715717,133.26,108.676848,17.813664,110.1271261603,16.606848,4.843664,17.2988,92.07,12.97,92.9790610837,134.7,16.606848,5.403664,17.4638765777,16.606848,4.843664,17.2988,0.0,0.56,0.56,134.55
2019-11-13 21:30:00,107.885984,17.100912,109.2329013387,16.185984,4.720912,16.8604,91.7,12.38,92.5319101716,135.32,137.115984,9.020912,137.4124081792,16.185984,4.720912,16.8604,120.93,4.3,121.006425036,131.41,130.995984,8.620912,131.2793508052,16.185984,4.720912,16.8604,114.81,3.9,114.876220777,134.07,103.375984,17.550912,104.8552744501,16.185984,4.720912,16.8604,87.19,12.83,88.1289112607,135.32,16.185984,5.280912,17.0256896953,16.185984,4.720912,16.8604,0.0,0.56,0.56,135.13
2019-11-13 22:00:00,101.252672,31.108696,105.9238148575,15.252672,4.448696,15.8882,86.0,26.66,90.0375232889,134.98,128.982672,10.238696,129.3884097284,15.252672,4.448696,15.8882,113.73,5.79,113.8772892196,132.04,123.252672,9.798696,123.6415609673,15.252672,4.448696,15.8882,108.0,5.35,108.1324303805,134.63,97.152672,22.638696,99.7554621729,15.252672,4.448696,15.8882,81.9,18.19,83.8956858247,134.98,15.292672,5.008696,16.0920120718,15.252672,4.448696,15.8882,0.04,0.56,0.5614267539000001,134.85
2019-11-13 22:30:00,95.08888,52.39384,108.5679951441,14.85888,4.33384,15.478,80.23,48.06,93.5233473524,132.88,120.88888,8.00384,121.15355035,14.85888,4.33384,15.478,106.03,3.67,106.0934955593,131.18,115.54888,7.66384,115.8027552038,14.85888,4.33384,15.478,100.69,3.33,100.7450495062,133.88,91.54888,35.30384,98.1201230533,14.85888,4.33384,15.478,76.69,30.97,82.7072971388,132.88,14.85888,4.89384,15.644039913,14.85888,4.33384,15.478,0.0,0.56,0.56,132.71
2019-11-13 23:00:00,86.941552,56.182536,103.5147854925,15.471551999999999,4.512536,16.1162,71.47,51.67,88.1915517496,134.57,112.601552,10.702536,113.1090349603,15.471551999999999,4.512536,16.1162,97.13,6.19,97.3270414633,133.29,107.741552,10.252536,108.2282611973,15.471551999999999,4.512536,16.1162,92.27,5.74,92.4483666703,135.66,83.861552,34.032536,90.5039966545,15.471551999999999,4.512536,16.1162,68.39,29.52,74.4890763804,134.57,15.471551999999999,5.072536,16.2818777406,15.471551999999999,4.512536,16.1162,0.0,0.56,0.56,134.41
2019-11-13 23:30:00,82.920672,54.542696,99.2509119952,14.580672,4.252696,15.1882,68.34,50.29,84.8495120787,135.5,104.260672,18.662696,105.917816952,14.580672,4.252696,15.1882,89.68,14.41,90.8303390944,132.4,99.820672,17.832696,101.4010434126,14.580672,4.252696,15.1882,85.24,13.58,86.3149697329,134.92,80.000672,36.122696,87.7778826742,14.580672,4.252696,15.1882,65.42,31.87,72.7700027484,135.5,14.580672,4.852696,15.3669988755,14.580672,4.252696,15.1882,0.0,0.6000000000000001,0.6000000000000001,135.35
2019-11-14 00:00:00,78.024368,53.910024,94.8371904343,15.874368,4.630024,16.535800000000002,62.15,49.28,79.3167126147,135.55,98.424368,23.030024,101.0828285202,15.874368,4.630024,16.535800000000002,82.55,18.4,84.5757796299,131.77,94.364368,22.000024,96.8949689305,15.874368,4.630024,16.535800000000002,78.49,17.37,80.389035322,134.44,75.454368,37.360024,84.196989516,15.874368,4.630024,16.535800000000002,59.58,32.73,67.9781531082,135.55,15.874368,5.190024,16.701254699,15.874368,4.630024,16.535800000000002,0.0,0.56,0.56,135.41
2019-11-14 00:30:00,78.025248,53.134864,94.3994337788,16.645248,4.854864,17.3388,61.38,48.28,78.0926552244,135.45,98.075248,22.734864,100.6758576391,16.645248,4.854864,17.3388,81.43,17.88,83.3698944464,131.71,94.065248,21.744864,96.5458957785,16.645248,4.854864,17.3388,77.42,16.89,79.2409521649,134.32,75.525248,38.504864,84.7743335988,16.645248,4.854864,17.3388,58.88,33.65,67.8172315861,135.45,16.645248,5.414864,17.503857664,16.645248,4.854864,17.3388,0.0,0.56,0.56,135.24
2019-11-14 01:00:00,81.045136,53.570248,97.1498097787,16.595136,4.840248,17.2866,64.45,48.73,80.7986101366,135.33,101.345136,22.520248,103.8171380883,16.595136,4.840248,17.2866,84.75,17.68,86.5745049076,131.48,97.155136,21.550248,99.5164993357,16.595136,4.840248,17.2866,80.56,16.71,82.2747695226,134.13,78.365136,37.950248,87.0707520558,16.595136,4.840248,17.2866,61.77,33.11,70.0842707032,135.33,16.595136,5.440248,17.4641013843,16.595136,4.840248,17.2866,0.0,0.6000000000000001,0.6000000000000001,135.11
2019-11-14 01:30:00,80.944976,54.539368,97.6044660939,17.174976,5.009368,17.8906,63.77,49.53,80.7454877996,135.73,102.604976,22.809368,105.1096968339,17.174976,5.009368,17.8906,85.43,17.8,87.2646830052,131.8,98.394976,21.809368,100.783033466,17.174976,5.009368,17.8906,81.22,16.8,82.9393055192,134.48,78.274976,37.779368,86.9152030101,17.174976,5.009368,17.8906,61.1,32.77,69.3331298875,135.73,17.214976,5.569368,18.0934590004,17.174976,5.009368,17.8906,0.04,0.56,0.5614267539000001,135.57
2019-11-14 02:00:00,78.99336,54.79848,96.1396085617,18.06336,5.26848,18.816,60.93,49.53,78.5218810269,135.97,101.13336,23.57848,103.8455642962,18.06336,5.26848,18.816,83.07,18.31,85.0639818019,132.1,97.06336,22.56848,99.6525571373,18.06336,5.26848,18.816,79.0,17.3,80.872059452,134.82,76.48336,38.19848,85.4916851583,18.06336,5.26848,18.816,58.42,32.93,67.06177227,135.97,18.06336,5.86848,18.9927362958,18.06336,5.26848,18.816,0.0,0.6000000000000001,0.6000000000000001,135.77
2019-11-14 02:30:00,77.182304,54.930672,94.733767882,18.962304,5.530672,19.7524,58.22,49.4,76.3539678078,135.89,99.382304,24.050672,102.2510497354,18.962304,5.530672,19.7524,80.42,18.52,82.5249465313,132.05,95.432304,23.030672,98.1719741042,18.962304,5.530672,19.7524,76.47,17.5,78.4468667316,134.82,74.832304,38.680672,84.2381630161,18.962304,5.530672,19.7524,55.87,33.15,64.9644472,135.89,18.962304,6.090672,19.9164569741,18.962304,5.530672,19.7524,0.0,0.56,0.56,135.77
2019-11-14 03:00:00,74.01816,56.42488,93.0723110963,20.58816,6.00488,21.446,53.43,50.42,73.4638775181,136.24,97.51816,25.43488,100.7805767517,20.58816,6.00488,21.446,76.93,19.43,79.3457610714,132.25,93.75816,24.38488,96.8773190133,20.58816,6.00488,21.446,73.17,18.38,75.4431792808,135.02,71.93816,38.49488,81.5901627061,20.58816,6.00488,21.446,51.35,32.49,60.7653075365,136.24,20.58816,6.60488,21.6216736632,20.58816,6.00488,21.446,0.0,0.6000000000000001,0.6000000000000001,136.14
2019-11-14 03:30:00,72.722272,57.366496,92.6252865483,20.662272,6.026496,21.5232,52.06,51.34,73.1166137071,136.24,95.832272,26.196496,99.3482801027,20.662272,6.026496,21.5232,75.17,20.17,77.8290292886,132.25,92.142272,25.106496,95.5014891545,20.662272,6.026496,21.5232,71.48,19.08,73.982679054,135.02,70.722272,37.726496,80.1556501894,20.662272,6.026496,21.5232,50.06,31.7,59.2527940269,136.24,20.662272,6.586496,21.6866644222,20.662272,6.026496,21.5232,0.0,0.56,0.56,136.07
2019-11-14 04:00:00,70.539984,57.782912,91.1852743699,21.129984,6.162912,22.0104,49.41,51.62,71.4560879142,136.46,94.429984,26.622912,98.1111681798,21.129984,6.162912,22.0104,73.3,20.46,76.101915876,132.57,90.839984,25.512912,94.354710385,21.129984,6.162912,22.0104,69.71,19.35,72.3457434823,135.4,68.689984,37.942912,78.4727881049,21.129984,6.162912,22.0104,47.56,31.78,57.2007167787,136.46,21.129984,6.762912,22.1858784491,21.129984,6.162912,22.0104,0.0,0.6000000000000001,0.6000000000000001,136.27
2019-11-14 04:30:00,69.536272,57.608496,90.299678488,22.726272,6.628496,23.6732,46.81,50.98,69.2108120166,136.41,94.216272,26.608496,97.9015728625,22.726272,6.628496,23.6732,71.49,19.98,74.229512325,132.29,90.696272,25.528496,94.2205808872,22.726272,6.628496,23.6732,67.97,18.9,70.5487838308,135.19,67.856272,38.818496,78.1751193248,22.726272,6.628496,23.6732,45.13,32.19,55.4338614928,136.41,22.726272,7.228496,23.848157024,22.726272,6.628496,23.6732,0.0,0.6000000000000001,0.6000000000000001,136.08
2019-11-14 05:00:00,70.808784,57.006312,90.9043645784,22.958784,6.696312,23.915399999999998,47.85,50.31,69.4313949161,136.05,95.478784,26.226312,99.0152394091,22.958784,6.696312,23.915399999999998,72.52,19.53,75.1037369243,131.82,91.918784,25.176312,95.3042996824,22.958784,6.696312,23.915399999999998,68.96,18.48,71.3932209667,134.92,69.088784,39.146312,79.4083989122,22.958784,6.696312,23.915399999999998,46.13,32.45,56.4001719856,136.05,22.958784,7.256312,24.0782023125,22.958784,6.696312,23.915399999999998,0.0,0.56,0.56,135.72
2019-11-14 05:30:00,73.008688,55.213784,91.5359517735,23.258688,6.783784,24.2278,49.75,48.43,69.4300180037,134.11,98.598688,24.373784,101.5666412844,23.258688,6.783784,24.2278,75.34,17.59,77.3661663778,129.28,94.858688,23.403784,97.7031616408,23.258688,6.783784,24.2278,71.6,16.62,73.5036352842,132.61,71.208688,38.903784,81.1429704669,23.258688,6.783784,24.2278,47.95,32.12,57.7139229303,134.11,23.258688,7.343784,24.3905254335,23.258688,6.783784,24.2278,0.0,0.56,0.56,133.73
2019-11-14 06:00:00,76.675856,57.969208,96.1229211452,23.105856,6.739208,24.0686,53.57,51.23,74.1232608565,133.74,103.515856,18.789208,105.2072563119,23.105856,6.739208,24.0686,80.41,12.05,81.3078753873,130.84,99.505856,17.479208,101.0293922114,23.105856,6.739208,24.0686,76.4,10.74,77.1511996018,133.75,74.665856,35.979208,82.8824074247,23.105856,6.739208,24.0686,51.56,29.24,59.2740347876,133.74,23.105856,7.299208,24.2313643636,23.105856,6.739208,24.0686,0.0,0.56,0.56,133.53
2019-11-14 06:30:00,88.004016,23.544088,91.0990170742,22.094016,6.444088,23.0146,65.91,17.1,68.0921295011,136.07,114.774016,16.484088,115.9517136827,22.094016,6.444088,23.0146,92.68,10.04,93.2222291087,132.5,110.094016,15.864088,111.2311181598,22.094016,6.444088,23.0146,88.0,9.42,88.5027479799,135.07,84.904016,16.114088,86.4196491835,22.094016,6.444088,23.0146,62.81,9.67,63.5500196695,136.07,22.094016,7.004088,23.1776355938,22.094016,6.444088,23.0146,0.0,0.56,0.56,135.96
2019-11-14 07:00:00,97.943872,20.325296,100.0305939193,23.503872,6.855296,24.4832,74.44,13.47,75.6488896151,136.13,127.443872,12.285296,128.0346398759,23.503872,6.855296,24.4832,103.94,5.43,104.0817395128,132.18,122.183872,11.855296,122.757674384,23.503872,6.855296,24.4832,98.68,5.0,98.8065908733,134.8,94.413872,19.265296,96.3593838503,23.503872,6.855296,24.4832,70.91,12.41,71.9877503468,136.13,23.543872,7.415296,24.6840135213,23.503872,6.855296,24.4832,0.04,0.56,0.5614267539000001,135.92
2019-11-14 07:30:00,108.835792,14.590856,109.8094836482,24.105792,7.030856,25.1102,84.73,7.5600000000000005,85.0666003788,134.52,140.765792,8.820856,141.0418934145,24.105792,7.030856,25.1102,116.66,1.79,116.6737318337,130.04,134.835792,8.830856,135.1246640031,24.105792,7.030856,25.1102,110.73,1.8,110.7446292151,133.04,104.825792,24.450856,107.6396350215,24.105792,7.030856,25.1102,80.72,17.42,82.5782949691,134.52,24.105792,7.590856,25.2727185471,24.105792,7.030856,25.1102,0.0,0.56,0.56,134.3
2019-11-14 08:00:00,114.107376,11.372568,114.6727018977,23.837376,6.952568,24.8306,90.27,4.42,90.3781461416,134.36,146.707376,11.572568,147.1631017032,23.837376,6.952568,24.8306,122.87,4.62,122.956826976,129.64,140.467376,11.512568,140.9383657571,23.837376,6.952568,24.8306,116.63,4.5600000000000005,116.7191094037,132.71,109.787376,27.222568,113.1120512478,23.837376,6.952568,24.8306,85.95,20.27,88.3078444987,134.36,23.837376,7.512568,24.9931825208,23.837376,6.952568,24.8306,0.0,0.56,0.56,134.04
2019-11-14 08:30:00,116.738288,9.586584,117.1312532075,24.708288,7.206584,25.7378,92.03,2.38,92.0607696036,134.21,149.368288,13.746584,149.9995134383,24.708288,7.206584,25.7378,124.66,6.54,124.8314351436,129.55,143.018288,13.606584,143.6640867809,24.708288,7.206584,25.7378,118.31,6.4,118.4829781023,132.64,112.348288,29.346584,116.1178703258,24.708288,7.206584,25.7378,87.64,22.14,90.3933028493,134.21,24.708288,7.766584,25.9001799785,24.708288,7.206584,25.7378,0.0,0.56,0.56,134.14
2019-11-14 09:00:00,118.740144,8.193792,119.0225189806,23.910144,6.9737919999999995,24.9064,94.83,1.22,94.8378474028,134.73,150.980144,14.943792,151.7178987516,23.910144,6.9737919999999995,24.9064,127.07,7.97,127.3196991828,130.0,144.520144,14.723792,145.2682417896,23.910144,6.9737919999999995,24.9064,120.61,7.75,120.8587382029,133.06,114.190144,30.333792,118.1504461432,23.910144,6.9737919999999995,24.9064,90.28,23.36,93.2532465923,134.73,23.910144,7.573792,25.0810149587,23.910144,6.9737919999999995,24.9064,0.0,0.6000000000000001,0.6000000000000001,134.52
2019-11-14 09:30:00,123.462576,6.646168,123.6413329823,20.352576,5.936168,21.2006,103.11,0.71,103.1124444478,134.64,154.452576,14.776168,155.1577692989,20.352576,5.936168,21.2006,134.1,8.84,134.3910547618,129.86,147.652576,14.526168,148.3654028276,20.352576,5.936168,21.2006,127.3,8.59,127.5894905547,133.13,118.432576,29.696168,122.0988839092,20.352576,5.936168,21.2006,98.08,23.76,100.9169163223,134.64,20.352576,6.496168,21.3641650555,20.352576,5.936168,21.2006,0.0,0.56,0.56,134.36
2019-11-14 10:00:00,125.440384,6.445112,125.605849413,18.600384,5.425112,19.3754,106.84,1.02,106.844868852,134.0,156.030384,16.015112,156.8501340247,18.600384,5.425112,19.3754,137.43,10.59,137.8374150947,129.09,149.050384,15.695112,149.8744591691,18.600384,5.425112,19.3754,130.45,10.27,130.8536411415,132.47,120.230384,30.505112,124.0399415306,18.600384,5.425112,19.3754,101.63,25.08,104.6788579418,134.0,18.600384,5.985112,19.5395969917,18.600384,5.425112,19.3754,0.0,0.56,0.56,133.72
2019-11-14 10:30:00,127.828784,5.666312,127.9543086832,15.038784,4.386312,15.6654,112.79,1.28,112.7972628214,134.43,155.408784,15.066312,156.1373879045,15.038784,4.386312,15.6654,140.37,10.68,140.7757056455,129.68,148.288784,14.736312,149.0192012848,15.038784,4.386312,15.6654,133.25,10.35,133.6513561473,132.95,122.288784,29.916312,125.8949260927,15.038784,4.386312,15.6654,107.25,25.53,110.2467387273,134.43,15.038784,4.946312,15.8313305379,15.038784,4.386312,15.6654,0.0,0.56,0.56,134.14
2019-11-14 11:00:00,129.13912,5.56516,129.2589777161,13.14912,3.83516,13.697,115.99,1.73,116.0029008258,134.24,156.28912,15.34516,157.0406411277,13.14912,3.83516,13.697,143.14,11.51,143.6020184399,129.44,149.03912,14.97516,149.789568086,13.14912,3.83516,13.697,135.89,11.14,136.3458532556,132.72,123.42912,29.74516,126.9626803726,13.14912,3.83516,13.697,110.28,25.91,113.2828605748,134.24,13.14912,4.39516,13.864226924,13.14912,3.83516,13.697,0.0,0.56,0.56,133.96
2019-11-14 11:30:00,131.232832,6.079576,131.3735796843,11.552832,3.369576,12.0342,119.68,2.71,119.710678304,134.24,157.012832,15.509576,157.7769829866,11.552832,3.369576,12.0342,145.46,12.14,145.9657192631,129.55,149.632832,15.119576,150.3947671655,11.552832,3.369576,12.0342,138.08,11.75,138.5790348502,132.72,125.312832,30.189576,128.8980851794,11.552832,3.369576,12.0342,113.76,26.82,116.8787833612,134.24,11.552832,3.929576,12.2028478135,11.552832,3.369576,12.0342,0.0,0.56,0.56,134.03
2019-11-14 12:00:00,132.979264,6.383952,133.1324133978,9.819264,2.863952,10.2284,123.16,3.52,123.2102917779,133.91,157.889264,15.523952,158.650599659,9.819264,2.863952,10.2284,148.07,12.66,148.6102301324,129.2,150.379264,15.123952,151.1378740266,9.819264,2.863952,10.2284,140.56,12.26,141.0936610908,132.49,126.879264,30.293952,130.4456636342,9.819264,2.863952,10.2284,117.06,27.43,120.2308134382,133.91,9.859264,3.423952,10.4368833432,9.819264,2.863952,10.2284,0.04,0.56,0.5614267539000001,133.68
2019-11-14 12:30:00,133.86336,5.2584800000000005,133.9666031606,8.70336,2.53848,9.066,125.16,2.7199999999999998,125.1895522797,134.28,158.36336,14.36848,159.0138579118,8.70336,2.53848,9.066,149.66,11.83,150.1268280488,129.52,150.75336,14.00848,151.4028172235,8.70336,2.53848,9.066,142.05,11.47,142.5123271861,132.78,127.63336,29.28848,130.950714567,8.70336,2.53848,9.066,118.93,26.75,121.90121984620001,134.28,8.74336,3.13848,9.2895856097,8.70336,2.53848,9.066,0.04,0.6000000000000001,0.6013318551,134.0
2019-11-14 13:00:00,133.312432,6.582376,133.4748373273,9.162432,2.672376,9.5442,124.15,3.91,124.2115558231,134.33,158.832432,15.372376,159.5745950925,9.162432,2.672376,9.5442,149.67,12.7,150.2078523247,129.52,151.252432,14.972376,151.9916781571,9.162432,2.672376,9.5442,142.09,12.3,142.6213802345,132.81,127.152432,30.552376,130.7715131164,9.162432,2.672376,9.5442,117.99,27.88,121.2391624023,134.33,9.162432,3.232376,9.7158846617,9.162432,2.672376,9.5442,0.0,0.56,0.56,134.0
2019-11-14 13:30:00,132.66824,5.62032,132.7872354618,9.49824,2.77032,9.894,123.17,2.85,123.2029683084,133.94,158.69824,14.88032,159.3943389911,9.49824,2.77032,9.894,149.2,12.11,149.6906546849,128.97,151.11824,14.51032,151.8132795483,9.49824,2.77032,9.894,141.62,11.74,142.1057775039,132.32,126.56824,29.44032,129.9471116201,9.49824,2.77032,9.894,117.07,26.67,120.0694540672,133.94,9.49824,3.33032,10.0651673806,9.49824,2.77032,9.894,0.0,0.56,0.56,133.6
2019-11-14 14:00:00,132.078592,5.351256,132.1869524782,9.158592,2.671256,9.5402,122.92,2.68,122.9492122789,134.01,157.358592,14.531255999999999,158.0281110346,9.158592,2.671256,9.5402,148.2,11.86,148.6738026688,129.14,149.818592,14.181256,150.4882670862,9.158592,2.671256,9.5402,140.66,11.51,141.1301374618,132.45,125.988592,29.201256,129.3284139937,9.158592,2.671256,9.5402,116.83,26.53,119.804381389,134.01,9.158592,3.231256,9.7118907922,9.158592,2.671256,9.5402,0.0,0.56,0.56,133.73
2019-11-14 14:30:00,129.52544,6.48992,129.6879279995,9.08544,2.64992,9.464,120.44,3.84,120.501199994,133.96,156.40544,16.57992,157.2817707454,9.08544,2.64992,9.464,147.32,13.93,147.9771174878,130.19,148.93544,16.57992,149.8554604784,9.08544,2.64992,9.464,139.85,13.93,140.5420485122,133.3,123.57544,25.41992,126.1628380467,9.08544,2.64992,9.464,114.49,22.77,116.7323134355,133.96,9.08544,3.20992,9.6358085494,9.08544,2.64992,9.464,0.0,0.56,0.56,133.69
2019-11-14 15:00:00,127.189984,9.122912,127.516742247,8.649984,2.522912,9.0104,118.54,6.6,118.7235932745,134.28,156.859984,20.212912,158.1569359592,8.649984,2.522912,9.0104,148.21,17.69,149.2619851134,132.22,149.219984,19.572912,150.4981810824,8.649984,2.522912,9.0104,140.57,17.05,141.6002379942,134.96,121.329984,20.362912,123.0268800001,8.649984,2.522912,9.0104,112.68,17.84,114.0835132699,134.28,8.649984,3.082912,9.18294994,8.649984,2.522912,9.0104,0.0,0.56,0.56,134.03
2019-11-14 15:30:00,127.783248,9.138864,128.109630023,8.293248,2.418864,8.6388,119.49,6.72,119.6788139146,134.32,157.533248,20.078864,158.8076981917,8.293248,2.418864,8.6388,149.24,17.66,150.2812470004,132.25,149.843248,19.428864,151.0975834602,8.293248,2.418864,8.6388,141.55,17.01,142.568378682,135.0,121.903248,20.158864,123.5588186684,8.293248,2.418864,8.6388,113.61,17.74,114.986693578,134.32,8.293248,2.9788639999999997,8.8120141353,8.293248,2.418864,8.6388,0.0,0.56,0.56,134.09
2019-11-14 16:00:00,129.910688,8.984784,130.2210167375,8.450688,2.464784,8.8028,121.46,6.52,121.6348716446,133.98,160.930688,20.724784,162.2596777145,8.450688,2.464784,8.8028,152.48,18.26,153.5694565986,131.7,153.040688,20.034784,154.346508718,8.450688,2.464784,8.8028,144.59,17.57,145.6536062032,134.57,123.920688,20.284784,125.5699381871,8.450688,2.464784,8.8028,115.47,17.82,116.8369517747,133.98,8.450688,3.024784,8.975714229,8.450688,2.464784,8.8028,0.0,0.56,0.56,133.72
2019-11-14 16:30:00,134.459952,7.588736,134.6739306842,8.669952,2.528736,9.0312,125.79,5.06,125.8917300699,134.78,166.769952,22.958736,168.3428657496,8.669952,2.528736,9.0312,158.1,20.43,159.4145379192,132.64,158.579952,22.108736,160.1137014245,8.669952,2.528736,9.0312,149.91,19.58,151.1832811524,135.31,128.269952,22.068736,130.1545607911,8.669952,2.528736,9.0312,119.6,19.54,121.1856905744,134.78,8.669952,3.088736,9.2037143458,8.669952,2.528736,9.0312,0.0,0.56,0.56,134.56
2019-11-14 17:00:00,139.171056,6.742808,139.33430406,8.341056,2.432808,8.6886,130.83,4.31,130.9009740224,135.4,172.991056,24.532808,174.7219623412,8.341056,2.432808,8.6886,164.65,22.1,166.1265556737,133.2,164.471056,23.682808,166.1673964908,8.341056,2.432808,8.6886,156.13,21.25,157.5694748357,135.78,132.731056,22.812808,134.6772342889,8.341056,2.432808,8.6886,124.39,20.38,126.0484688523,135.4,8.341056,2.992808,8.8617218936,8.341056,2.432808,8.6886,0.0,0.56,0.56,135.15
2019-11-14 17:30:00,139.566016,8.320088,139.8137929048,7.6460159999999995,2.230088,7.9646,131.92,6.09,132.0604956071,135.59,173.186016,22.160088,174.5980115526,7.6460159999999995,2.230088,7.9646,165.54,19.93,166.7354086569,133.49,164.636016,21.440088,166.0261881084,7.6460159999999995,2.230088,7.9646,156.99,19.21,158.160943978,136.02,133.056016,20.980088,134.6999164301,7.6460159999999995,2.230088,7.9646,125.41,18.75,126.80390609130001,135.59,7.6460159999999995,2.790088,8.1391738967,7.6460159999999995,2.230088,7.9646,0.0,0.56,0.56,135.35
2019-11-14 18:00:00,137.225184,9.791512,137.5740703442,7.925184,2.311512,8.2554,129.3,7.48,129.51617814,135.79,172.175184,21.381512,173.4977320913,7.925184,2.311512,8.2554,164.25,19.07,165.3533410609,133.68,163.675184,20.711512,164.980400614,7.925184,2.311512,8.2554,155.75,18.4,156.8331039672,136.16,130.855184,19.831512,132.3494165,7.925184,2.311512,8.2554,122.93,17.52,124.1722001899,135.79,7.925184,2.911512,8.4430707423,7.925184,2.311512,8.2554,0.0,0.6000000000000001,0.6000000000000001,135.54
2019-11-14 18:30:00,132.240816,14.401488,133.0226908199,7.890816,2.301488,8.2196,124.35,12.1,124.937314282,137.17,171.400816,19.891488,172.5511837697,7.890816,2.301488,8.2196,163.51,17.59,164.4534225852,134.38,162.950816,19.281488,164.0876113988,7.890816,2.301488,8.2196,155.06,16.98,155.9869353504,136.78,126.120816,15.941488,127.1243142289,7.890816,2.301488,8.2196,118.23,13.64,119.0142113363,137.17,7.930816,2.861488,8.4312487806,7.890816,2.301488,8.2196,0.04,0.56,0.5614267539000001,136.94
2019-11-14 19:00:00,130.335344,7.972392,130.578945201,8.305344,2.422392,8.6514,122.03,5.55,122.1561435213,136.71,164.825344,9.112392,165.0770417492,8.305344,2.422392,8.6514,156.52,6.69,156.6629072244,131.83,156.855344,9.012392,157.1140418642,8.305344,2.422392,8.6514,148.55,6.59,148.6961014956,134.67,124.365344,22.122392,126.3176116622,8.305344,2.422392,8.6514,116.06,19.7,117.72006456,136.71,8.305344,3.022392,8.8381894277,8.305344,2.422392,8.6514,0.0,0.6000000000000001,0.6000000000000001,136.47
2019-11-14 19:30:00,127.374,8.572,127.6621128605,8.544,2.492,8.9,118.83,6.08,118.9854415464,136.53,160.734,7.692,160.9179468549,8.544,2.492,8.9,152.19,5.2,152.2788104104,131.83,152.964,7.702,153.1577817155,8.544,2.492,8.9,144.42,5.21,144.5139456938,134.61,121.544,21.582,123.4452374942,8.544,2.492,8.9,113.0,19.09,114.6011697148,136.53,8.544,3.052,9.0727415923,8.544,2.492,8.9,0.0,0.56,0.56,136.31
2019-11-14 20:00:00,124.0548,9.5264,124.4200373734,8.5248,2.4864,8.88,115.53,7.04,115.7442979157,136.57,156.5248,5.9664,156.638472107,8.5248,2.4864,8.88,148.0,3.48,148.04090786,131.98,148.9848,6.0364,149.1070379157,8.5248,2.4864,8.88,140.46,3.55,140.5048543645,134.81,118.3848,20.6564,120.1734069252,8.5248,2.4864,8.88,109.86,18.17,111.3524517018,136.57,8.5248,3.0464,9.0527768116,8.5248,2.4864,8.88,0.0,0.56,0.56,136.34
2019-11-14 20:30:00,121.585888,11.128384,122.09409933,7.845888,2.2883839999999998,8.1728,113.74,8.84,114.0830101286,135.62,152.935888,3.448384,152.9747599788,7.845888,2.2883839999999998,8.1728,145.09,1.16,145.0946370477,130.89,145.555888,3.578384,145.5998673197,7.845888,2.2883839999999998,8.1728,137.71,1.29,137.7160419123,133.92,116.005888,18.368384,117.4511114526,7.845888,2.2883839999999998,8.1728,108.16,16.08,109.3487631389,135.62,7.845888,2.848384,8.3469305688,7.845888,2.2883839999999998,8.1728,0.0,0.56,0.56,135.38
2019-11-14 21:00:00,117.027408,12.911744,117.7375358852,8.097408,2.361744,8.4348,108.93,10.55,109.4396975508,135.54,147.217408,3.641744,147.2624443556,8.097408,2.361744,8.4348,139.12,1.28,139.125888317,130.89,140.117408,3.481744,140.1606598369,8.097408,2.361744,8.4348,132.02,1.12,132.0247507099,133.92,111.667408,16.861744,112.9332919035,8.097408,2.361744,8.4348,103.57,14.5,104.580088449,135.54,8.097408,2.961744,8.6220614612,8.097408,2.361744,8.4348,0.0,0.6000000000000001,0.6000000000000001,135.28
2019-11-14 21:30:00,110.819024,15.032632,111.8339666879,7.929024,2.312632,8.2594,102.89,12.72,103.673287302,135.36,139.309024,6.242632,139.4488243841,7.929024,2.312632,8.2594,131.38,3.93,131.4387663515,130.89,132.609024,5.882632,132.7394387719,7.929024,2.312632,8.2594,124.68,3.5700000000000003,124.7310999711,133.92,105.789024,14.742632,106.8113420811,7.929024,2.312632,8.2594,97.86,12.43,98.6462594324,135.36,7.929024,2.872632,8.4333526074,7.929024,2.312632,8.2594,0.0,0.56,0.56,135.13
2019-11-14 22:00:00,104.721536,16.595448,106.0283405346,8.041536,2.345448,8.3766,96.68,14.25,97.7245358137,135.79,132.001536,8.635448,132.2836969113,8.041536,2.345448,8.3766,123.96,6.29,124.119481549,131.5,125.681536,8.165448,125.9465086152,8.041536,2.345448,8.3766,117.64,5.82,117.7838783535,134.46,100.021536,13.485448,100.926532545,8.041536,2.345448,8.3766,91.98,11.14,92.6521451452,135.79,8.041536,2.8654479999999998,8.5368081553,8.041536,2.345448,8.3766,0.0,0.52,0.52,135.55
2019-11-14 22:30:00,96.0048,20.7314,98.2176795134,8.1648,2.3814,8.505,87.84,18.35,89.736213983,136.92,121.1948,13.3914,121.9323957814,8.1648,2.3814,8.505,113.03,11.01,113.5649637873,133.09,115.4248,12.6914,116.1204378609,8.1648,2.3814,8.505,107.26,10.31,107.7543674289,135.79,91.7448,10.0514,92.2937645185,8.1648,2.3814,8.505,83.58,7.67,83.9311938435,136.92,8.1648,2.9814,8.6921059013,8.1648,2.3814,8.505,0.0,0.6000000000000001,0.6000000000000001,136.7
2019-11-14 23:00:00,89.926512,21.659816,92.4982442517,8.056512,2.349816,8.3922,81.87,19.31,84.1164252688,137.71,112.276512,18.799816,113.8395723311,8.056512,2.349816,8.3922,104.22,16.45,105.5102407352,133.52,106.986512,17.849816,108.4653386164,8.056512,2.349816,8.3922,98.93,15.5,100.1368808182,136.07,86.036512,14.799816,87.3001486297,8.056512,2.349816,8.3922,77.98,12.45,78.9676066498,137.71,8.056512,2.909816,8.565886688500001,8.056512,2.349816,8.3922,0.0,0.56,0.56,137.5
2019-11-14 23:30:00,83.575808,50.192944,97.4897292551,7.655808,2.232944,7.9748,75.92,47.96,89.7998218261,134.96,104.435808,19.592944,106.2578065236,7.655808,2.232944,7.9748,96.78,17.36,98.3246561143,130.65,99.595808,18.672944,101.331159121,7.655808,2.232944,7.9748,91.94,16.44,93.3982719326,133.69,80.295808,35.582944,87.8268904498,7.655808,2.232944,7.9748,72.64,33.35,79.9299199299,134.96,7.655808,2.792944,8.1493516503,7.655808,2.232944,7.9748,0.0,0.56,0.56,134.72
2019-11-15 00:00:00,79.874288,50.419584,94.4565314536,7.404288,2.159584,7.7128,72.47,48.26,87.068527609,135.51,100.234288,20.499584,102.3090681955,7.404288,2.159584,7.7128,92.83,18.34,94.6243335512,131.38,95.574288,19.529584,97.5492141328,7.404288,2.159584,7.7128,88.17,17.37,89.864708312,134.33,76.794288,35.779584,84.7203712258,7.404288,2.159584,7.7128,69.39,33.62,77.1056191208,135.51,7.444288,2.759584,7.9393153156,7.404288,2.159584,7.7128,0.04,0.6000000000000001,0.6013318551,135.26
2019-11-15 00:30:00,79.252816,50.557488,94.0056830027,7.602816,2.217488,7.9196,71.65,48.34,86.43192755,135.57,100.102816,20.677488,102.2161057814,7.602816,2.217488,7.9196,92.5,18.46,94.3240245113,131.52,95.472816,19.687488,97.4815663534,7.602816,2.217488,7.9196,87.87,17.47,89.5898308961,134.48,76.222816,35.807488,84.2145704486,7.602816,2.217488,7.9196,68.62,33.59,76.400212696,135.57,7.602816,2.777488,8.094272711,7.602816,2.217488,7.9196,0.0,0.56,0.56,135.4
2019-11-15 01:00:00,82.513488,50.245184,96.6077337335,7.663488,2.235184,7.9828,74.85,48.01,88.9240271243,135.4,103.303488,20.295184,105.2782272199,7.663488,2.235184,7.9828,95.64,18.06,97.330227576,131.21,98.503488,19.325184,100.3812725801,7.663488,2.235184,7.9828,90.84,17.09,92.4336178022,134.21,79.283488,35.905184,87.0347844687,7.663488,2.235184,7.9828,71.62,33.67,79.1397074799,135.4,7.663488,2.835184,8.1711270116,7.663488,2.235184,7.9828,0.0,0.6000000000000001,0.6000000000000001,135.18
2019-11-15 01:30:00,83.739232,49.939776,97.4999497583,8.159232,2.379776,8.4992,75.58,47.56,89.2988801721,135.58,105.219232,19.739776,107.0548716276,8.159232,2.379776,8.4992,97.06,17.36,98.6002697765,131.45,100.369232,18.809776,102.1165530433,8.159232,2.379776,8.4992,92.21,16.43,93.6623136592,134.36,80.479232,36.669776,88.4396927584,8.159232,2.379776,8.4992,72.32,34.29,80.0374068795,135.58,8.199232,2.939776,8.7103207932,8.159232,2.379776,8.4992,0.04,0.56,0.5614267539000001,135.36
2019-11-15 02:00:00,81.898608,51.613344,96.8055745874,8.548608,2.493344,8.9048,73.35,49.12,88.2779525136,136.15,102.368608,21.403344,104.5821927397,8.548608,2.493344,8.9048,93.82,18.91,95.7067421867,132.16,97.678608,20.383344,99.7827198138,8.548608,2.493344,8.9048,89.13,17.89,90.9076949438,134.98,78.748608,35.923344,86.5553574661,8.548608,2.493344,8.9048,70.2,33.43,77.7534880247,136.15,8.548608,3.093344,9.0910657153,8.548608,2.493344,8.9048,0.0,0.6000000000000001,0.6000000000000001,135.93
2019-11-15 02:30:00,80.347328,53.651304,96.6134335258,8.747328,2.551304,9.1118,71.6,51.1,87.9645951505,136.21,100.257328,22.941304,102.8486035244,8.747328,2.551304,9.1118,91.51,20.39,93.7541049768,132.26,95.687328,21.851304,98.1506201014,8.747328,2.551304,9.1118,86.94,19.3,89.0564629884,135.02,77.317328,34.261304,84.568352005,8.747328,2.551304,9.1118,68.57,31.71,75.5471309846,136.21,8.747328,3.111304,9.2841779238,8.747328,2.551304,9.1118,0.0,0.56,0.56,136.02
2019-11-15 03:00:00,79.408176,53.181968,95.571858494,8.818176,2.571968,9.1856,70.59,50.61,86.8580462594,136.54,99.378176,22.381968,101.8674352118,8.818176,2.571968,9.1856,90.56,19.81,92.7014007445,132.57,94.838176,21.321968,97.2054831087,8.818176,2.571968,9.1856,86.02,18.75,88.0397802133,135.34,76.428176,35.181968,84.1370130147,8.818176,2.571968,9.1856,67.61,32.61,75.0634678122,136.54,8.818176,3.171968,9.3713184217,8.818176,2.571968,9.1856,0.0,0.6000000000000001,0.6000000000000001,136.32
2019-11-15 03:30:00,77.177488,54.522184,94.4935616967,9.607488,2.802184,10.0078,67.57,51.72,85.0920871762,136.45,97.077488,23.842184,99.9624350158,9.607488,2.802184,10.0078,87.47,21.04,89.9648959317,132.57,92.717488,22.732184,95.4635258643,9.607488,2.802184,10.0078,83.11,19.93,85.46623309820001,135.34,74.367488,34.272184,81.8847108291,9.607488,2.802184,10.0078,64.76,31.47,72.0015173451,136.45,9.607488,3.402184,10.1920891695,9.607488,2.802184,10.0078,0.0,0.6000000000000001,0.6000000000000001,136.32
2019-11-15 04:00:00,76.244592,54.429256,93.6791423848,9.254592,2.699256,9.6402,66.99,51.73,84.638366005,136.52,95.974592,23.729256,98.8645533034,9.254592,2.699256,9.6402,86.72,21.03,89.2335099612,132.64,91.654592,22.599256,94.3996324486,9.254592,2.699256,9.6402,82.4,19.9,84.7689211917,135.39,73.464592,34.249256,81.0558931496,9.254592,2.699256,9.6402,64.21,31.55,71.5424810864,136.52,9.254592,3.259256,9.8117390283,9.254592,2.699256,9.6402,0.0,0.56,0.56,136.32
2019-11-15 04:30:00,75.902016,54.558088,93.4756706265,9.182016,2.678088,9.5646,66.72,51.88,84.5168196278,136.27,95.542016,23.948088,98.4976534756,9.182016,2.678088,9.5646,86.36,21.27,88.9407808601,132.26,91.232016,22.828088,94.0446827054,9.182016,2.678088,9.5646,82.05,20.15,84.4880169018,135.06,73.132016,33.718088,80.5307470635,9.182016,2.678088,9.5646,63.95,31.04,71.0850483576,136.27,9.182016,3.278088,9.749629673,9.182016,2.678088,9.5646,0.0,0.6000000000000001,0.6000000000000001,136.01
2019-11-15 05:00:00,75.825872,54.506296,93.3836129532,10.135871999999999,2.956296,10.5582,65.69,51.55,83.5019676415,135.81,96.275872,23.726296,99.156344483,10.135871999999999,2.956296,10.5582,86.14,20.77,88.6086479978,131.71,91.985872,22.616296,94.7253793466,10.135871999999999,2.956296,10.5582,81.85,19.66,84.1780143505,134.6,73.125872,33.866296,80.587338711,10.135871999999999,2.956296,10.5582,62.99,30.91,70.1652919897,135.81,10.135871999999999,3.516296,10.7284779331,10.135871999999999,2.956296,10.5582,0.0,0.56,0.56,135.57
2019-11-15 05:30:00,78.045536,53.602448,94.6801358318,10.705536,3.122448,11.1516,67.34,50.48,84.1600023764,135.23,99.595536,22.602448,102.1280639527,10.705536,3.122448,11.1516,88.89,19.48,90.9994642841,130.93,95.165536,21.562448,97.5777556922,10.705536,3.122448,11.1516,84.46,18.44,86.4495529196,133.96,75.255536,34.152448,82.642515711,10.705536,3.122448,11.1516,64.55,31.03,71.6209703928,135.23,10.705536,3.682448,11.3211715083,10.705536,3.122448,11.1516,0.0,0.56,0.56,134.99
2019-11-15 06:00:00,82.345696,51.733328,97.2478836566,10.365696,3.023328,10.7976,71.98,48.71,86.9125106069,134.86,104.135696,20.803328,106.1933219995,10.365696,3.023328,10.7976,93.77,17.78,95.4407737814,130.43,99.445696,19.843328,101.4061345237,10.365696,3.023328,10.7976,89.08,16.82,90.6540611335,133.54,79.295696,35.373328,86.82787419900001,10.365696,3.023328,10.7976,68.93,32.35,76.1437285664,134.86,10.405696,3.623328,11.0184851518,10.365696,3.023328,10.7976,0.04,0.6000000000000001,0.6013318551,134.68
2019-11-15 06:30:00,91.360912,49.869016,104.0852294914,10.110912,2.949016,10.5322,81.25,46.92,93.8245644807,134.4,118.810912,7.409016,119.0416999558,10.110912,2.949016,10.5322,108.7,4.46,108.7914592236,132.0,113.360912,6.659016,113.5563246304,10.110912,2.949016,10.5322,103.25,3.71,103.3166327365,134.87,87.680912,23.329016,90.7313910214,10.110912,2.949016,10.5322,77.57,20.38,80.202551705,134.4,10.110912,3.509016,10.7025106755,10.110912,2.949016,10.5322,0.0,0.56,0.56,134.18
2019-11-15 07:00:00,101.063072,20.915896,103.2047442105,10.923072,3.185896,11.3782,90.14,17.73,91.8671459228,135.88,130.913072,4.1058959999999995,130.9774438689,10.923072,3.185896,11.3782,119.99,0.92,119.9935269087,132.71,124.793072,4.075896,124.8596161591,10.923072,3.185896,11.3782,113.87,0.89,113.8734780359,135.48,96.623072,11.175896,97.2672539662,10.923072,3.185896,11.3782,85.7,7.99,86.071656775,135.88,10.923072,3.705896,11.5346073657,10.923072,3.185896,11.3782,0.0,0.52,0.52,135.67
2019-11-15 07:30:00,109.42792,17.98856,110.8966093548,12.81792,3.73856,13.352,96.61,14.25,97.6552845472,135.5,142.37792,8.66856,142.6415648961,12.81792,3.73856,13.352,129.56,4.93,129.6537639253,131.92,135.75792,8.52856,136.0255460507,12.81792,3.73856,13.352,122.94,4.79,123.0332788314,134.78,104.72792,14.99856,105.7964745613,12.81792,3.73856,13.352,91.91,11.26,92.5971689632,135.5,12.81792,4.29856,13.5194930082,12.81792,3.73856,13.352,0.0,0.56,0.56,135.24
2019-11-15 08:00:00,114.869104,14.248072,115.749378441,12.679104,3.698072,13.2074,102.19,10.55,102.7331426561,136.51,148.519104,12.758072,149.0660680843,12.679104,3.698072,13.2074,135.84,9.06,136.1417981371,133.06,141.579104,12.498072,142.129674921,12.679104,3.698072,13.2074,128.9,8.8,129.2000386997,135.73,109.849104,18.738072,111.4358155706,12.679104,3.698072,13.2074,97.17,15.04,98.3270588394,136.51,12.679104,4.298072,13.3877967254,12.679104,3.698072,13.2074,0.0,0.6000000000000001,0.6000000000000001,136.26
2019-11-15 08:30:00,116.712816,13.102488,117.4459731555,13.002816,3.792488,13.544599999999999,103.71,9.31,104.1270387556,136.25,150.472816,14.382488,151.1586064901,13.002816,3.792488,13.544599999999999,137.47,10.59,137.8772968984,132.67,143.452816,14.062488,144.1404314794,13.002816,3.792488,13.544599999999999,130.45,10.27,130.8536411415,135.4,111.632816,19.892488,113.3913430863,13.002816,3.792488,13.544599999999999,98.63,16.1,99.935413643,136.25,13.002816,4.352488,13.7119428135,13.002816,3.792488,13.544599999999999,0.0,0.56,0.56,135.99
2019-11-15 09:00:00,116.431024,12.548632,117.1053009678,14.601024,4.258632,15.2094,101.83,8.29,102.1668879824,136.34,151.411024,16.348632,152.2910895522,14.601024,4.258632,15.2094,136.81,12.09,137.3431621887,132.73,144.401024,15.948632,145.2790920777,14.601024,4.258632,15.2094,129.8,11.69,130.3253471125,135.45,111.451024,21.398632,113.4867049575,14.601024,4.258632,15.2094,96.85,17.14,98.3549800468,136.34,14.601024,4.818632,15.3756013281,14.601024,4.258632,15.2094,0.0,0.56,0.56,136.07
2019-11-15 09:30:00,118.046976,12.890368,118.7486847503,15.086976,4.400368,15.7156,102.96,8.49,103.3094463251,135.43,153.546976,16.620368,154.4438748258,15.086976,4.400368,15.7156,138.46,12.22,138.9982014272,131.57,146.446976,16.210368,147.341415801,15.086976,4.400368,15.7156,131.36,11.81,131.8898240957,134.48,113.056976,20.950368,114.9817278597,15.086976,4.400368,15.7156,97.97,16.55,99.358056543,135.43,15.086976,4.960368,15.8815016771,15.086976,4.400368,15.7156,0.0,0.56,0.56,135.17
2019-11-15 10:00:00,117.597984,13.216912,118.3383817858,16.857984,4.916912,17.5604,100.74,8.3,101.0813415028,135.26,154.357984,17.826912,155.3839953663,16.857984,4.916912,17.5604,137.5,12.91,138.1047359796,131.25,147.297984,17.366912,148.3182582249,16.857984,4.916912,17.5604,130.44,12.45,131.0328054344,134.2,112.707984,21.616912,114.7622783922,16.857984,4.916912,17.5604,95.85,16.7,97.2939489383,135.26,16.857984,5.4769120000000004,17.7253544281,16.857984,4.916912,17.5604,0.0,0.56,0.56,135.0
2019-11-15 10:30:00,117.427952,13.057736,118.1517176361,16.997952,4.957736,17.7062,100.43,8.1,100.7561159434,135.56,153.757952,18.157736,154.8263904503,16.997952,4.957736,17.7062,136.76,13.2,137.3955516019,131.65,146.737952,17.697736,147.8013410517,16.997952,4.957736,17.7062,129.74,12.74,130.364010371,134.53,112.567952,21.997736,114.6971848242,16.997952,4.957736,17.7062,95.57,17.04,97.0772192638,135.56,16.997952,5.517736,17.8710879009,16.997952,4.957736,17.7062,0.0,0.56,0.56,135.29
2019-11-15 11:00:00,117.233968,12.507824,117.8993168523,16.483968,4.807824,17.1708,100.75,7.7,101.0438147538,135.92,153.603968,18.527824,154.7173527679,16.483968,4.807824,17.1708,137.12,13.72,137.8046907765,132.07,146.563968,18.037824,147.6697660679,16.483968,4.807824,17.1708,130.08,13.23,130.7510585043,134.9,112.363968,22.357824,114.566721166,16.483968,4.807824,17.1708,95.88,17.55,97.4729547105,135.92,16.483968,5.407824,17.3483648059,16.483968,4.807824,17.1708,0.0,0.6000000000000001,0.6000000000000001,135.68
2019-11-15 11:30:00,118.012512,11.747816,118.5958016513,14.872512,4.337816,15.4922,103.14,7.41,103.4058397771,136.54,153.792512,17.817816,154.8212237204,14.872512,4.337816,15.4922,138.92,13.48,139.5724786625,132.92,146.672512,17.357816,147.6960377014,14.872512,4.337816,15.4922,131.8,13.02,132.4415357809,135.62,113.012512,22.337816,115.1989839026,14.872512,4.337816,15.4922,98.14,18.0,99.7770494653,136.54,14.872512,4.897816,15.6582315336,14.872512,4.337816,15.4922,0.0,0.56,0.56,136.31
2019-11-15 12:00:00,118.269648,11.179064,118.7968059754,14.259648,4.159064,14.8538,104.01,7.02,104.2466330392,136.8,153.549648,17.869064,154.5858914945,14.259648,4.159064,14.8538,139.29,13.71,139.9630958503,133.26,146.409648,17.379064,147.4375016507,14.259648,4.159064,14.8538,132.15,13.22,132.8096039449,135.9,113.229648,22.619064,115.4667711614,14.259648,4.159064,14.8538,98.97,18.46,100.6768717234,136.8,14.299648,4.7190639999999995,15.0582036764,14.259648,4.159064,14.8538,0.04,0.56,0.5614267539000001,136.52
2019-11-15 12:30:00,118.087904,11.746472,118.6706900442,14.147904,4.126472,14.737400000000001,103.94,7.62,104.218942616,137.07,153.647904,17.006472,154.586217023,14.147904,4.126472,14.737400000000001,139.5,12.88,140.0933417404,133.66,146.487904,16.556472,147.4205643165,14.147904,4.126472,14.737400000000001,132.34,12.43,132.9224604798,136.25,113.037904,22.116472,115.1811880232,14.147904,4.126472,14.737400000000001,98.89,17.99,100.5130449245,137.07,14.147904,4.726472,14.9165252375,14.147904,4.126472,14.737400000000001,0.0,0.6000000000000001,0.6000000000000001,136.85
2019-11-15 13:00:00,115.80264,13.55452,116.5932092508,16.71264,4.87452,17.409,99.09,8.68,99.4694450573,137.13,152.55264,16.51452,153.4439224662,16.71264,4.87452,17.409,135.84,11.64,136.3377981339,133.73,145.60264,16.12452,146.4927606409,16.71264,4.87452,17.409,128.89,11.25,129.3800394188,136.33,110.99264,21.91452,113.1353716616,16.71264,4.87452,17.409,94.28,17.04,95.8075153628,137.13,16.71264,5.43452,17.5740246785,16.71264,4.87452,17.409,0.0,0.56,0.56,136.89
2019-11-15 13:30:00,115.919712,8.402416,116.2238367324,18.659712,5.442416,19.4372,97.26,2.96,97.3050317301,137.61,149.989712,8.352416,150.2220907819,18.659712,5.442416,19.4372,131.33,2.91,131.3622358214,132.45,143.319712,8.162416,143.5519588258,18.659712,5.442416,19.4372,124.66,2.7199999999999998,124.6896707831,135.23,111.239712,28.122416,114.7394605509,18.659712,5.442416,19.4372,92.58,22.68,95.3175681603,137.61,18.659712,6.042416,19.6136596034,18.659712,5.442416,19.4372,0.0,0.6000000000000001,0.6000000000000001,137.41
2019-11-15 14:00:00,114.918336,7.032848,115.1333353117,19.518336,5.692848,20.3316,95.4,1.34,95.4094104373,136.27,148.488336,6.152848,148.6157578003,19.518336,5.692848,20.3316,128.97,0.46,128.9708203432,130.49,141.808336,6.202848,141.9439307699,19.518336,5.692848,20.3316,122.29,0.51,122.2910634511,133.61,110.338336,29.432848,114.1965014028,19.518336,5.692848,20.3316,90.82,23.74,93.8715079244,136.27,19.518336,6.252848,20.4954518935,19.518336,5.692848,20.3316,0.0,0.56,0.56,136.07
2019-11-15 14:30:00,112.456416,8.317288,112.7635702665,20.836416,6.077288,21.7046,91.62,2.24,91.6473785768,135.76,146.016416,6.667288,146.1685549999,20.836416,6.077288,21.7046,125.18,0.59,125.1813903901,129.85,139.476416,6.527288,139.6290661318,20.836416,6.077288,21.7046,118.64,0.45,118.640853419,133.06,108.076416,28.827288,111.8549249199,20.836416,6.077288,21.7046,87.24,22.75,90.1575293583,135.76,20.876416,6.637288,21.9061255588,20.836416,6.077288,21.7046,0.04,0.56,0.5614267539000001,135.51
2019-11-15 15:00:00,112.242736,8.987048,112.6019485467,20.492736,5.977048,21.3466,91.75,3.01,91.7993605642,135.7,145.522736,7.227048,145.7020827432,20.492736,5.977048,21.3466,125.03,1.25,125.0362483442,129.81,138.982736,7.057048,139.1617865383,20.492736,5.977048,21.3466,118.49,1.08,118.4949218321,133.03,107.852736,27.967048,111.4197847625,20.492736,5.977048,21.3466,87.36,21.99,90.0851247432,135.7,20.492736,6.577048,21.5223091038,20.492736,5.977048,21.3466,0.0,0.6000000000000001,0.6000000000000001,135.46
2019-11-15 15:30:00,111.646208,9.705144,112.0672368752,22.166208,6.4651440000000004,23.0898,89.48,3.24,89.5386397038,135.87,146.946208,7.685144,147.1470335545,22.166208,6.4651440000000004,23.0898,124.78,1.22,124.7859639543,129.99,140.426208,7.535144,140.6282272105,22.166208,6.4651440000000004,23.0898,118.26,1.07,118.2648405064,133.19,107.366208,28.295144,111.0320575072,22.166208,6.4651440000000004,23.0898,85.2,21.83,87.9521966752,135.87,22.166208,7.025144,23.2528154278,22.166208,6.4651440000000004,23.0898,0.0,0.56,0.56,135.7
2019-11-15 16:00:00,114.857424,12.983832,115.5889602917,23.807424,6.9438320000000004,24.7994,91.05,6.04,91.2501183561,135.45,152.577424,12.503832,153.0889157619,23.807424,6.9438320000000004,24.7994,128.77,5.5600000000000005,128.889978276,130.51,145.847424,12.713832,146.4005212134,23.807424,6.9438320000000004,24.7994,122.04,5.77,122.1763254481,133.53,110.487424,25.993832,113.5039654118,23.807424,6.9438320000000004,24.7994,86.68,19.05,88.7486613984,135.45,23.807424,7.503832,24.9619897484,23.807424,6.9438320000000004,24.7994,0.0,0.56,0.56,135.26
2019-11-15 16:30:00,119.611856,16.592208,120.7571838943,21.641856,6.312208,22.5436,97.97,10.28,98.5078641531,136.58,159.511856,17.842208,160.506624757,21.641856,6.312208,22.5436,137.87,11.53,138.3512840562,132.97,152.231856,17.352208,153.2176135556,21.641856,6.312208,22.5436,130.59,11.04,131.0558266541,135.52,114.861856,21.732208,116.8996784783,21.641856,6.312208,22.5436,93.22,15.42,94.4867440438,136.58,21.641856,6.872208,22.7067649373,21.641856,6.312208,22.5436,0.0,0.56,0.56,136.36
