Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2019-11-15 17:00:00,122.25064,16.49352,123.3582392157,22.16064,6.46352,23.084,100.09,10.03,100.5912968402,135.69,164.01064,18.42352,165.0421646804,22.16064,6.46352,23.084,141.85,11.96,142.3533073026,131.75,156.51064,17.90352,157.5313189864,22.16064,6.46352,23.084,134.35,11.44,134.8361824586,134.59,117.36064,21.79352,119.3669859517,22.16064,6.46352,23.084,95.2,15.33,96.426391097,135.69,22.16064,7.02352,23.2470169785,22.16064,6.46352,23.084,0.0,0.56,0.56,135.5
2019-11-15 17:30:00,124.127088,16.569984,125.2281851067,21.257088,6.199984,22.1428,102.87,10.37,103.3913623085,135.64,165.317088,17.449984,166.235500199,21.257088,6.199984,22.1428,144.06,11.25,144.4986024154,131.75,157.787088,16.999984,158.7002350204,21.257088,6.199984,22.1428,136.53,10.8,136.9564927267,134.59,119.117088,21.129984,120.9766790644,21.257088,6.199984,22.1428,97.86,14.93,98.9923456637,135.64,21.297088,6.799984,22.3563355602,21.257088,6.199984,22.1428,0.04,0.6000000000000001,0.6013318551,135.46
2019-11-15 18:00:00,123.567024,16.991632,124.7298078979,21.537024,6.281632,22.4344,102.03,10.71,102.5905697421,135.75,164.997024,17.251632,165.896463903,21.537024,6.281632,22.4344,143.46,10.97,143.8788118522,131.87,157.617024,16.821632,158.5121243242,21.537024,6.281632,22.4344,136.08,10.54,136.487574526,134.68,118.587024,20.971632,120.4271215712,21.537024,6.281632,22.4344,97.05,14.69,98.1554817624,135.75,21.537024,6.841632,22.5975956951,21.537024,6.281632,22.4344,0.0,0.56,0.56,135.58
2019-11-15 18:30:00,122.757472,17.885096,124.0535109973,19.937472,5.815096,20.7682,102.82,12.07,103.5260223326,136.26,162.747472,15.215096,163.457146643,19.937472,5.815096,20.7682,142.81,9.4,143.1190277357,132.55,155.407472,14.875096,156.1177466992,19.937472,5.815096,20.7682,135.47,9.06,135.7726205831,135.28,117.727472,19.395096,119.3144057202,19.937472,5.815096,20.7682,97.79,13.58,98.7284178947,136.26,19.937472,6.375096,20.9319048049,19.937472,5.815096,20.7682,0.0,0.56,0.56,136.12
2019-11-15 19:00:00,119.053408,19.704744,120.6730744305,20.313408,5.9247440000000005,21.1598,98.74,13.78,99.6969207147,136.3,158.383408,13.154744,158.9287614606,20.313408,5.9247440000000005,21.1598,138.07,7.23,138.2591689545,132.62,151.303408,12.924744,151.8544378011,20.313408,5.9247440000000005,21.1598,130.99,7.0,131.176903836,135.42,114.223408,17.894744,115.6166458515,20.313408,5.9247440000000005,21.1598,93.91,11.97,94.6697892677,136.3,20.313408,6.484744,21.3233779997,20.313408,5.9247440000000005,21.1598,0.0,0.56,0.56,136.21
2019-11-15 19:30:00,114.880384,21.335112,116.844724451,20.760384,6.055112,21.6254,94.12,15.28,95.352256397,136.23,153.290384,11.035112,153.6870701254,20.760384,6.055112,21.6254,132.53,4.98,132.6235322256,132.72,146.470384,10.915112,146.8765231719,20.760384,6.055112,21.6254,125.71,4.86,125.8039097167,135.47,110.290384,16.595112,111.5319081929,20.760384,6.055112,21.6254,89.53,10.54,90.148280627,136.23,20.760384,6.615112,21.7888331629,20.760384,6.055112,21.6254,0.0,0.56,0.56,136.13
2019-11-15 20:00:00,109.806752,24.136136,112.428091889,21.586752,6.296136,22.4862,88.22,17.84,90.0057442611,137.02,147.736752,8.626136,147.9883715493,21.586752,6.296136,22.4862,126.15,2.33,126.1715158029,133.76,141.276752,8.636136,141.5404659477,21.586752,6.296136,22.4862,119.69,2.34,119.7128719061,136.43,105.526752,14.766136,106.5548410915,21.586752,6.296136,22.4862,83.94,8.47,84.3662521391,137.02,21.586752,6.856136,22.6493810679,21.586752,6.296136,22.4862,0.0,0.56,0.56,136.97
2019-11-15 20:30:00,107.49736,25.70548,110.5280693263,19.76736,5.76548,20.591,87.73,19.94,89.967530254,136.75,144.19736,6.46548,144.342235893,19.76736,5.76548,20.591,124.43,0.7000000000000001,124.431968963,133.4,137.81736,6.47548,137.9694044294,19.76736,5.76548,20.591,118.05,0.71,118.0521350929,136.19,103.25736,12.25548,103.9821099238,19.76736,5.76548,20.591,83.49,6.49,83.7418664707,136.75,19.76736,6.32548,20.7547637568,19.76736,5.76548,20.591,0.0,0.56,0.56,136.81
2019-11-15 21:00:00,104.886512,26.379816,108.1530170255,17.896512,5.219816,18.6422,86.99,21.16,89.5265642142,136.66,139.226512,6.919816,139.3983697794,17.896512,5.219816,18.6422,121.33,1.7000000000000002,121.3419090834,133.31,132.996512,6.699816,133.1651596274,17.896512,5.219816,18.6422,115.1,1.48,115.1095148109,136.03,100.656512,10.409816,101.1933677528,17.896512,5.219816,18.6422,82.76,5.19,82.9225765398,136.66,17.896512,5.779816,18.8066853741,17.896512,5.219816,18.6422,0.0,0.56,0.56,136.49
2019-11-15 21:30:00,98.720304,28.314672,102.700628393,17.810304,5.194672,18.5524,80.91,23.12,84.1484551255,135.81,132.080304,9.614672,132.4297875193,17.810304,5.194672,18.5524,114.27,4.42,114.3554515535,132.46,126.230304,9.284672,126.5713031539,17.810304,5.194672,18.5524,108.42,4.09,108.4971174732,135.29,94.800304,8.204672,95.1546860702,17.810304,5.194672,18.5524,76.99,3.01,77.0488169929,135.81,17.810304,5.754672,18.716922247,17.810304,5.194672,18.5524,0.0,0.56,0.56,135.74
2019-11-15 22:00:00,94.048064,29.487352,98.5623775592,16.928064,4.937352,17.6334,77.12,24.55,80.9332867243,136.57,125.438064,11.917352,126.0029014696,16.928064,4.937352,17.6334,108.51,6.98,108.7342655284,133.56,119.888064,11.447352,120.4333415524,16.928064,4.937352,17.6334,102.96,6.51,103.1656032794,136.21,90.318064,6.827352,90.5757441043,16.928064,4.937352,17.6334,73.39,1.8900000000000001,73.4143323882,136.57,16.928064,5.497352,17.7983209826,16.928064,4.937352,17.6334,0.0,0.56,0.56,136.41
2019-11-15 22:30:00,88.343696,31.477328,93.7839581216,14.253696,4.157328,14.8476,74.09,27.32,78.9665150554,136.95,116.663696,15.137328,117.6416451065,14.253696,4.157328,14.8476,102.41,10.98,102.9969344204,134.29,111.423696,14.467328,112.358994343,14.253696,4.157328,14.8476,97.17,10.31,97.7154286692,136.79,84.783696,4.787328,84.9187471457,14.253696,4.157328,14.8476,70.53,0.63,70.5328136402,136.95,14.253696,4.717328,15.014027878,14.253696,4.157328,14.8476,0.0,0.56,0.56,136.72
2019-11-15 23:00:00,83.730016,30.562088,89.1333652584,12.110016,3.532088,12.6146,71.62,27.03,76.550932718,136.95,109.700016,17.642088,111.1095710522,12.110016,3.532088,12.6146,97.59,14.11,98.6047676332,134.11,104.710016,16.812088,106.0510902992,12.110016,3.532088,12.6146,92.6,13.28,93.5474125778,136.61,80.310016,5.612088,80.5058643929,12.110016,3.532088,12.6146,68.2,2.08,68.2317111027,136.95,12.110016,4.092088,12.7827098739,12.110016,3.532088,12.6146,0.0,0.56,0.56,136.72
2019-11-15 23:30:00,80.452576,30.681168,86.104303347,10.392576,3.031168,10.8256,70.06,27.65,75.318829651,137.67,102.332576,25.911168,105.5620421265,10.392576,3.031168,10.8256,91.94,22.88,94.7441713247,133.58,97.702576,24.671168,100.7693400173,10.392576,3.031168,10.8256,87.31,21.64,89.9517965357,136.16,77.192576,12.931168,78.2681857165,10.392576,3.031168,10.8256,66.8,9.9,67.5296231294,137.67,10.432576,3.591168,11.0333643826,10.392576,3.031168,10.8256,0.04,0.56,0.5614267539000001,137.45
2019-11-16 00:00:00,74.438336,61.652848,96.6547439755,10.878336000000001,3.172848,11.3316,63.56,58.48,86.3700411022,135.85,97.598336,21.572848,99.9541042719,10.878336000000001,3.172848,11.3316,86.72,18.4,88.6505408895,132.88,93.238336,20.562848,95.4788878125,10.878336000000001,3.172848,11.3316,82.36,17.39,84.1758973816,135.57,71.868336,27.762847999999998,77.0443602639,10.878336000000001,3.172848,11.3316,60.99,24.59,65.7605367983,135.85,10.878336000000001,3.7728479999999998,11.5140165086,10.878336000000001,3.172848,11.3316,0.0,0.6000000000000001,0.6000000000000001,135.58
2019-11-16 00:30:00,74.027936,61.635648,96.3280250644,10.647936,3.105648,11.0916,63.38,58.53,86.2715787499,136.55,97.097936,21.395648,99.4272745719,10.647936,3.105648,11.0916,86.45,18.29,88.3636044987,133.83,92.737936,20.395648,94.9542375615,10.647936,3.105648,11.0916,82.09,17.29,83.8910734226,136.37,71.447936,28.385648,76.8801181778,10.647936,3.105648,11.0916,60.8,25.28,65.8461722502,136.55,10.647936,3.665648,11.2612395552,10.647936,3.105648,11.0916,0.0,0.56,0.56,136.37
2019-11-16 01:00:00,76.446256,61.376408,98.0361847248,10.616256,3.096408,11.0586,65.83,58.28,87.9212562467,136.33,99.946256,20.916408,102.1114597488,10.616256,3.096408,11.0586,89.33,17.82,91.0900724558,133.5,95.446256,19.936408,97.506144157,10.616256,3.096408,11.0586,84.83,16.84,86.4853426888,136.06,73.756256,28.396408,79.0337983804,10.616256,3.096408,11.0586,63.14,25.3,68.0202146424,136.33,10.616256,3.696408,11.2413666233,10.616256,3.096408,11.0586,0.0,0.6000000000000001,0.6000000000000001,136.12
2019-11-16 01:30:00,78.460704,60.936872,99.3447756116,9.760704,2.846872,10.1674,68.7,58.09,89.9674279948,136.6,101.560704,20.146872,103.5397172507,9.760704,2.846872,10.1674,91.8,17.3,93.4158980046,133.76,96.940704,19.196872,98.8231753517,9.760704,2.846872,10.1674,87.18,16.35,88.6999148816,136.3,75.580704,28.686872,80.8416937123,9.760704,2.846872,10.1674,65.82,25.84,70.710522555,136.6,9.760704,3.406872,10.338187433,9.760704,2.846872,10.1674,0.0,0.56,0.56,136.34
2019-11-16 02:00:00,77.32008,61.13044,98.5663505756,8.95008,2.61044,9.323,68.37,58.52,89.9947070666,136.86,99.52008000000001,20.28044,101.5654595313,8.95008,2.61044,9.323,90.57,17.67,92.2775909959,134.14,94.98008,19.32044,96.9252031135,8.95008,2.61044,9.323,86.03,16.71,87.637805769,136.61,74.12008,28.58044,79.4394600296,8.95008,2.61044,9.323,65.17,25.97,70.1539008181,136.86,8.95008,3.21044,9.5084623888,8.95008,2.61044,9.323,0.0,0.6000000000000001,0.6000000000000001,136.61
2019-11-16 02:30:00,75.62,59.81,96.4137982863,8.16,2.38,8.5,67.46,57.43,88.5949010948,137.08,97.35,22.52,99.9208331631,8.16,2.38,8.5,89.19,20.14,91.4356369257,134.14,92.91,21.42,95.3471787732,8.16,2.38,8.5,84.75,19.04,86.862443553,136.57,72.78,29.24,78.4340869775,8.16,2.38,8.5,64.62,26.86,69.9800257216,137.08,8.16,2.94,8.6734768115,8.16,2.38,8.5,0.0,0.56,0.56,136.86
2019-11-16 03:00:00,74.853632,52.373976,91.3569898018,8.413632,2.453976,8.7642,66.44,49.92,83.1040311898,136.45,93.583632,31.483976,98.7377178341,8.413632,2.453976,8.7642,85.17,29.03,89.9814969869,131.52,89.373632,29.963976,94.2628556463,8.413632,2.453976,8.7642,80.96,27.51,85.5062670218,134.43,72.103632,35.813976,80.5082270611,8.413632,2.453976,8.7642,63.69,33.36,71.89788383530001,136.45,8.413632,3.053976,8.950752641,8.413632,2.453976,8.7642,0.0,0.6000000000000001,0.6000000000000001,136.29
2019-11-16 03:30:00,74.250656,52.175608,90.7494021281,7.630656,2.225608,7.9486,66.62,49.95,83.2660008647,136.68,92.150656,31.465608,97.3746778585,7.630656,2.225608,7.9486,84.52,29.24,89.4349372449,131.87,87.970656,29.945608,92.9277986157,7.630656,2.225608,7.9486,80.34,27.72,84.9877285259,134.73,71.480656,35.845608,79.9649410372,7.630656,2.225608,7.9486,63.85,33.62,72.1604247493,136.68,7.630656,2.785608,8.1232089054,7.630656,2.225608,7.9486,0.0,0.56,0.56,136.54
2019-11-16 04:00:00,72.89152,52.19336,89.6511043769,7.21152,2.10336,7.5120000000000005,65.68,50.09,82.6006688835,137.09,90.52152,31.54336,95.8599454579,7.21152,2.10336,7.5120000000000005,83.31,29.44,88.3587556499,132.31,86.40152,30.00336,91.4626933214,7.21152,2.10336,7.5120000000000005,79.19,27.9,83.9610987303,135.08,70.17152,35.97336,78.8550876532,7.21152,2.10336,7.5120000000000005,62.96,33.87,71.4922268502,137.09,7.25152,2.70336,7.7390372528,7.21152,2.10336,7.5120000000000005,0.04,0.6000000000000001,0.6013318551,136.87
2019-11-16 04:30:00,72.19744,52.30592,89.1536853394,6.63744,1.93592,6.914,65.56,50.37,82.6755737809,137.06,89.19744,31.95592,94.7489531636,6.63744,1.93592,6.914,82.56,30.02,87.8484718137,132.42,85.10744,30.405920000000002,90.375861348,6.63744,1.93592,6.914,78.47,28.47,83.4750369871,135.19,69.49744,35.48592,78.0329717799,6.63744,1.93592,6.914,62.86,33.55,71.2529445006,137.06,6.63744,2.53592,7.1053852816,6.63744,1.93592,6.914,0.0,0.6000000000000001,0.6000000000000001,136.82
2019-11-16 05:00:00,71.765648,52.287064,88.7932728004,6.435648,1.8770639999999998,6.7038,65.33,50.41,82.5177374872,137.06,88.595648,31.867064,94.1525284446,6.435648,1.8770639999999998,6.7038,82.16,29.99,87.4623673359,132.33,84.535648,30.317064,89.8075729121,6.435648,1.8770639999999998,6.7038,78.1,28.44,83.1170475895,135.11,69.055648,35.417064,77.6083174865,6.435648,1.8770639999999998,6.7038,62.62,33.54,71.036582125,137.06,6.435648,2.477064,6.895898146,6.435648,1.8770639999999998,6.7038,0.0,0.6000000000000001,0.6000000000000001,136.79
2019-11-16 05:30:00,72.373984,51.859912,89.0361950708,6.2739840000000004,1.829912,6.5354,66.1,50.03,82.8987991469,136.91,89.333984,31.299912,94.658571659,6.2739840000000004,1.829912,6.5354,83.06,29.47,88.1331067193,132.11,85.243984,29.769912,90.292770855,6.2739840000000004,1.829912,6.5354,78.97,27.94,83.7669654458,134.94,69.633984,35.639912,78.2246448064,6.2739840000000004,1.829912,6.5354,63.36,33.81,71.8164723444,136.91,6.313984,2.389912,6.7511534807,6.2739840000000004,1.829912,6.5354,0.04,0.56,0.5614267539000001,136.67
2019-11-16 06:00:00,74.27864,51.61752,90.4526656943,6.12864,1.7875200000000002,6.384,68.15,49.83,84.4242346723,136.56,91.20864,30.80752,96.2710719749,6.12864,1.7875200000000002,6.384,85.08,29.02,89.8930853848,131.65,86.98864,29.30752,91.7929965607,6.12864,1.7875200000000002,6.384,80.86,27.52,85.414811362,134.55,71.41864,35.35752,79.6917584196,6.12864,1.7875200000000002,6.384,65.29,33.57,73.4147737176,136.56,6.12864,2.38752,6.5772699504,6.12864,1.7875200000000002,6.384,0.0,0.6000000000000001,0.6000000000000001,136.37
2019-11-16 06:30:00,79.885584,49.428712,93.94096072,5.995584,1.7487119999999998,6.2454,73.89,47.68,87.9381288179,135.86,97.335584,27.978712,101.2769679532,5.995584,1.7487119999999998,6.2454,91.34,26.23,95.0316184225,130.64,92.815584,26.588712,96.5489111232,5.995584,1.7487119999999998,6.2454,86.82,24.84,90.3035879686,133.71,76.675584,36.528712,84.9322787998,5.995584,1.7487119999999998,6.2454,70.68,34.78,78.7737951352,135.86,5.995584,2.348712,6.439213893,5.995584,1.7487119999999998,6.2454,0.0,0.6000000000000001,0.6000000000000001,135.64
2019-11-16 07:00:00,84.13048,47.34764,96.5387832873,5.82048,1.69764,6.063,78.31,45.65,90.6442419572,135.77,102.85048,25.34764,105.9279193121,5.82048,1.69764,6.063,97.03,23.65,99.8706333213,130.42,98.05048,24.10764,100.9706637326,5.82048,1.69764,6.063,92.23,22.41,94.9135448711,133.49,80.67048,38.29764,89.299695257,5.82048,1.69764,6.063,74.85,36.6,83.3191604614,135.77,5.82048,2.25764,6.2429901329,5.82048,1.69764,6.063,0.0,0.56,0.56,135.53
2019-11-16 07:30:00,90.090288,44.977584,100.6938084214,5.580288,1.627584,5.8128,84.51,43.35,94.9798010105,134.91,109.740288,23.107584,112.1467398039,5.580288,1.627584,5.8128,104.16,21.48,106.3517559799,129.25,104.560288,21.947584,106.838898675,5.580288,1.627584,5.8128,98.98,20.32,101.0442615887,132.52,86.290288,39.277584,94.80897852,5.580288,1.627584,5.8128,80.71,37.65,89.0596799904,134.91,5.580288,2.227584,6.0084727377,5.580288,1.627584,5.8128,0.0,0.6000000000000001,0.6000000000000001,134.65
2019-11-16 08:00:00,93.738384,42.909112,103.092562911,5.448384,1.589112,5.6754,88.29,41.32,97.480595505,134.64,114.248384,21.179112,116.1948709355,5.448384,1.589112,5.6754,108.8,19.59,110.549573043,128.89,108.838384,20.049112,110.6696016245,5.448384,1.589112,5.6754,103.39,18.46,105.0250622471,132.22,89.728384,40.829112,98.5809275771,5.448384,1.589112,5.6754,84.28,39.24,92.9671770035,134.64,5.448384,2.149112,5.8569250123,5.448384,1.589112,5.6754,0.0,0.56,0.56,134.37
2019-11-16 08:30:00,97.286096,50.080528,109.4195766747,5.796096,1.690528,6.0376,91.49,48.39,103.4988512014,134.96,122.726096,9.580528,123.0994766689,5.796096,1.690528,6.0376,116.93,7.89,117.1958915662,131.52,116.906096,8.610528,117.2227643182,5.796096,1.690528,6.0376,111.11,6.92,111.3252823935,134.33,93.066096,34.770528,99.3493223031,5.796096,1.690528,6.0376,87.27,33.08,93.3291985394,134.96,5.796096,2.250528,6.2176848682,5.796096,1.690528,6.0376,0.0,0.56,0.56,134.73
2019-11-16 09:00:00,99.903056,49.318808,111.4134885042,6.613056,1.928808,6.8886,93.29,47.39,104.636686683,134.28,127.033056,7.708808,127.2667397142,6.613056,1.928808,6.8886,120.42,5.78,120.5586363559,130.54,121.013056,7.298808,121.2329671363,6.613056,1.928808,6.8886,114.4,5.37,114.5259660514,133.58,95.563056,35.018808,101.7772793201,6.613056,1.928808,6.8886,88.95,33.09,94.9054824549,134.28,6.613056,2.5288079999999997,7.0800691776,6.613056,1.928808,6.8886,0.0,0.6000000000000001,0.6000000000000001,134.03
2019-11-16 09:30:00,101.078704,48.715872,112.2057956927,8.008704,2.335872,8.3424,93.07,46.38,103.9861976418,133.89,129.188704,6.985872,129.3774464457,8.008704,2.335872,8.3424,121.18,4.65,121.2691836371,129.94,123.118704,6.625872,123.2968671719,8.008704,2.335872,8.3424,115.11,4.29,115.1899136209,133.1,96.768704,35.965872,103.236263118,8.008704,2.335872,8.3424,88.76,33.63,94.9174088353,133.89,8.008704,2.895872,8.5161854372,8.008704,2.335872,8.3424,0.0,0.56,0.56,133.61
2019-11-16 10:00:00,100.168416,48.693288,111.3766037379,10.228416,2.983288,10.6546,89.94,45.71,100.8890861293,133.76,128.968416,6.933288,129.1546468697,10.228416,2.983288,10.6546,118.74,3.95,118.8056821032,129.8,123.028416,6.603288,123.2054972632,10.228416,2.983288,10.6546,112.8,3.62,112.8580719311,132.99,96.028416,37.143288,102.9615487593,10.228416,2.983288,10.6546,85.8,34.16,92.3501250676,133.76,10.228416,3.543288,10.8247579058,10.228416,2.983288,10.6546,0.0,0.56,0.56,133.52
2019-11-16 10:30:00,98.474272,49.462496,110.1985515172,11.254272,3.282496,11.7232,87.22,46.18,98.6910370804,133.93,126.564272,7.622496,126.7936015427,11.254272,3.282496,11.7232,115.31,4.34,115.3916448449,129.98,120.794272,7.282496,121.0135979797,11.254272,3.282496,11.7232,109.54,4.0,109.6130083521,133.14,94.514272,37.162496,101.5578589802,11.254272,3.282496,11.7232,83.26,33.88,89.8892763348,133.93,11.254272,3.8424959999999997,11.8921576579,11.254272,3.282496,11.7232,0.0,0.56,0.56,133.69
2019-11-16 11:00:00,95.395648,50.832064,108.0936093756,14.715648,4.292064,15.3288,80.68,46.54,93.1409362203,134.08,124.405648,8.932064,124.7258875358,14.715648,4.292064,15.3288,109.69,4.64,109.7880945276,130.17,118.925648,8.582064,119.2349008249,14.715648,4.292064,15.3288,104.21,4.29,104.2982655656,133.35,91.795648,38.032064,99.3623615049,14.715648,4.292064,15.3288,77.08,33.74,84.1410363616,134.08,14.755648,4.8920639999999995,15.5454635852,14.715648,4.292064,15.3288,0.04,0.6000000000000001,0.6013318551,133.86
2019-11-16 11:30:00,91.575264,51.711952,105.1672713173,19.275264,5.621952,20.0784,72.3,46.09,85.7413441695,134.25,121.785264,10.231952,122.2143337309,19.275264,5.621952,20.0784,102.51,4.61,102.6136063103,130.48,116.655264,9.891952,117.0739139744,19.275264,5.621952,20.0784,97.38,4.27,97.4735723158,133.59,88.445264,40.101952,97.1119522934,19.275264,5.621952,20.0784,69.17,34.48,77.287510634,134.25,19.275264,6.181952,20.2423401019,19.275264,5.621952,20.0784,0.0,0.56,0.56,133.97
2019-11-16 12:00:00,93.56544,50.77992,106.4569952497,16.52544,4.81992,17.214,77.04,45.96,89.7077655501,134.19,120.25544,10.01992,120.6721577101,16.52544,4.81992,17.214,103.73,5.2,103.8602565951,130.55,115.09544,9.63992,115.498434476,16.52544,4.81992,17.214,98.57,4.82,98.687776852,133.61,90.13544,39.27992,98.3224778939,16.52544,4.81992,17.214,73.61,34.46,81.2768337228,134.19,16.52544,5.37992,17.3791169626,16.52544,4.81992,17.214,0.0,0.56,0.56,133.92
2019-11-16 12:30:00,93.769376,51.388568,106.9274557657,16.589376,4.838568,17.2806,77.18,46.55,90.1313203054,134.24,121.339376,10.358568,121.7807213769,16.589376,4.838568,17.2806,104.75,5.52,104.8953426039,130.55,116.089376,9.958568,116.5157341164,16.589376,4.838568,17.2806,99.5,5.12,99.6316435677,133.64,90.359376,38.708568,98.3014245457,16.589376,4.838568,17.2806,73.77,33.87,81.1738245988,134.24,16.589376,5.398568,17.4456852121,16.589376,4.838568,17.2806,0.0,0.56,0.56,133.98
2019-11-16 13:00:00,90.892576,52.041168,104.7365434732,16.392576,4.781168,17.0756,74.5,47.26,88.2256062603,134.36,122.132576,10.301168,122.5662277406,16.392576,4.781168,17.0756,105.74,5.52,105.8839836803,130.64,116.852576,9.901168,117.271299326,16.392576,4.781168,17.0756,100.46,5.12,100.5903872147,133.64,87.642576,38.221168,95.6142186665,16.392576,4.781168,17.0756,71.25,33.44,78.7070270052,134.36,16.392576,5.341168,17.240783727,16.392576,4.781168,17.0756,0.0,0.56,0.56,134.12
2019-11-16 13:30:00,91.83056,52.36808,105.7131380331,15.49056,4.51808,16.136,76.34,47.85,90.0967152564,134.46,122.80056,10.698080000000001,123.265674265,15.49056,4.51808,16.136,107.31,6.18,107.4878062852,130.78,117.44056,10.26808,117.8885855374,15.49056,4.51808,16.136,101.95,5.75,102.1120218192,133.75,88.45056,37.45808,96.0552409898,15.49056,4.51808,16.136,72.96,32.94,80.0512660737,134.46,15.49056,5.11808,16.3141715082,15.49056,4.51808,16.136,0.0,0.6000000000000001,0.6000000000000001,134.24
2019-11-16 14:00:00,93.185616,51.742888,106.5874546458,12.935616,3.772888,13.4746,80.25,47.97,93.4942960827,134.37,123.355616,10.082888,123.7670094539,12.935616,3.772888,13.4746,110.42,6.31,110.6001469258,130.7,117.825616,9.642888,118.2195460775,12.935616,3.772888,13.4746,104.89,5.87,105.0541241456,133.68,89.585616,36.462888,96.7218940851,12.935616,3.772888,13.4746,76.65,32.69,83.3298181925,134.37,12.935616,4.332888,13.641996911,12.935616,3.772888,13.4746,0.0,0.56,0.56,134.22
2019-11-16 14:30:00,96.71888,50.75384,109.2268008467,8.61888,2.51384,8.978,88.1,48.24,100.4425587089,134.1,124.98888,8.94384,125.308468978,8.61888,2.51384,8.978,116.37,6.43,116.5475087679,130.43,119.15888,8.49384,119.4612238377,8.61888,2.51384,8.978,110.54,5.98,110.7016350376,133.37,92.66888,34.62384,98.9258895174,8.61888,2.51384,8.978,84.05,32.11,89.9747442341,134.1,8.61888,3.07384,9.1506057067,8.61888,2.51384,8.978,0.0,0.56,0.56,133.93
2019-11-16 15:00:00,98.549232,50.274776,110.6322928879,6.599232,1.924776,6.8742,91.95,48.35,103.8870781185,134.1,126.559232,8.454776,126.8413278141,6.599232,1.924776,6.8742,119.96,6.53,120.1375981947,130.52,120.559232,7.984776,120.8233630893,6.599232,1.924776,6.8742,113.96,6.06,114.1210112118,133.37,94.309232,33.764776,100.1713099583,6.599232,1.924776,6.8742,87.71,31.84,93.3103943835,134.1,6.599232,2.484776,7.0515228681,6.599232,1.924776,6.8742,0.0,0.56,0.56,133.95
2019-11-16 15:30:00,98.383568,49.970624,110.3466796753,6.173568,1.800624,6.4308,92.21,48.17,104.0338070052,133.95,126.643568,8.050624,126.8991956734,6.173568,1.800624,6.4308,120.47,6.25,120.6320164799,130.24,120.593568,7.610624,120.8334814554,6.173568,1.800624,6.4308,114.42,5.8100000000000005,114.5674146518,133.18,94.113568,33.690624,99.9621019547,6.173568,1.800624,6.4308,87.94,31.89,93.5436566529,133.95,6.173568,2.360624,6.6094997935,6.173568,1.800624,6.4308,0.0,0.56,0.56,133.75
2019-11-16 16:00:00,100.890672,49.222696,112.2577458268,5.940672,1.732696,6.1882,94.95,47.49,106.1640362835,133.56,129.520672,7.292696,129.725818133,5.940672,1.732696,6.1882,123.58,5.5600000000000005,123.7050120246,129.82,123.330672,6.882696,123.5225734844,5.940672,1.732696,6.1882,117.39,5.15,117.5029131554,132.87,96.450672,33.902696,102.2356343225,5.940672,1.732696,6.1882,90.51,32.17,96.0571132192,133.56,5.940672,2.292696,6.3677341936000005,5.940672,1.732696,6.1882,0.0,0.56,0.56,133.49
2019-11-16 16:30:00,105.72624,42.94432,114.1150842124,5.70624,1.66432,5.944,100.02,41.28,108.2036912494,134.28,136.65624,5.66432,136.7735809724,5.70624,1.66432,5.944,130.95,4.0,131.0110777759,131.37,130.07624,5.47432,130.1913837088,5.70624,1.66432,5.944,124.37,3.81,124.4283448415,134.14,100.88624,24.95432,103.9266640858,5.70624,1.66432,5.944,95.18,23.29,97.9880426379,134.28,5.70624,2.22432,6.1244407418,5.70624,1.66432,5.944,0.0,0.56,0.56,134.17
2019-11-16 17:00:00,111.823104,20.055072,113.6072730996,5.983104,1.745072,6.2324,105.84,18.31,107.4121115145,136.29,144.323104,2.755072,144.3493982319,5.983104,1.745072,6.2324,138.34,1.01,138.3436868816,133.35,137.303104,2.745072,137.3305420812,5.983104,1.745072,6.2324,131.32,1.0,131.323807438,135.75,106.423104,9.265072,106.8256459103,5.983104,1.745072,6.2324,100.44,7.52,100.7211199302,136.29,6.063104,2.345072,6.5008147797,5.983104,1.745072,6.2324,0.08,0.6000000000000001,0.605309838,136.12
2019-11-16 17:30:00,115.439664,19.556152,117.0844101727,6.5696639999999995,1.9161519999999999,6.8434,108.87,17.64,110.2898295402,135.87,148.509664,3.276152,148.545795879,6.5696639999999995,1.9161519999999999,6.8434,141.94,1.3599999999999999,141.9465152795,132.8,141.309664,3.386152,141.3502287411,6.5696639999999995,1.9161519999999999,6.8434,134.74,1.47,134.7480185383,135.28,109.929664,9.956152,110.3795995182,6.5696639999999995,1.9161519999999999,6.8434,103.36,8.04,103.6722296471,135.87,6.5696639999999995,2.476152,7.0208129017,6.5696639999999995,1.9161519999999999,6.8434,0.0,0.56,0.56,135.8
2019-11-16 18:00:00,114.458448,19.997464,116.1922324641,7.328448,2.137464,7.6338,107.13,17.86,108.6085470854,136.17,148.198448,3.127464,148.2314441024,7.328448,2.137464,7.6338,140.87,0.99,140.8734786963,133.17,141.068448,3.257464,141.1060526442,7.328448,2.137464,7.6338,133.74,1.12,133.7446896142,135.58,109.028448,10.067464,109.4922659583,7.328448,2.137464,7.6338,101.7,7.93,102.0087001192,136.17,7.328448,2.697464,7.8091268475,7.328448,2.137464,7.6338,0.0,0.56,0.56,135.99
2019-11-16 18:30:00,111.494624,21.413432,113.5323136861,7.5546240000000004,2.203432,7.8694,103.94,19.21,105.7002729419,136.43,144.594624,3.143432,144.6287884705,7.5546240000000004,2.203432,7.8694,137.04,0.9400000000000001,137.0432238383,133.62,137.644624,2.933432,137.6758785677,7.5546240000000004,2.203432,7.8694,130.09,0.73,130.0920481813,135.95,106.234624,8.943432,106.6104137144,7.5546240000000004,2.203432,7.8694,98.68,6.74,98.9099085026,136.43,7.5546240000000004,2.763432,8.044184247,7.5546240000000004,2.203432,7.8694,0.0,0.56,0.56,136.3
2019-11-16 19:00:00,107.936096,22.555528,110.2676410516,7.356096,2.145528,7.6626,100.58,20.41,102.6299395888,136.63,140.646096,4.295528,140.7116764197,7.356096,2.145528,7.6626,133.29,2.15,133.3073388827,133.92,133.876096,4.015528,133.9363040603,7.356096,2.145528,7.6626,126.52,1.87,126.5338187996,136.16,102.856096,7.895528,103.158692541,7.356096,2.145528,7.6626,95.5,5.75,95.6729454966,136.63,7.356096,2.705528,7.8378587714,7.356096,2.145528,7.6626,0.0,0.56,0.56,136.48
2019-11-16 19:30:00,104.41728,22.27004,106.7657390936,7.33728,2.14004,7.643,97.08,20.13,99.1450619043,137.11,135.09728,10.15004,135.4780365056,7.33728,2.14004,7.643,127.76,8.01,128.0108499308,133.85,128.66728,9.53004,129.0197295184,7.33728,2.14004,7.643,121.33,7.39,121.5548477026,136.09,99.51728,8.33004,99.8653022075,7.33728,2.14004,7.643,92.18,6.19,92.3875992761,137.11,7.33728,2.70004,7.8183050465,7.33728,2.14004,7.643,0.0,0.56,0.56,137.01
2019-11-16 20:00:00,100.644448,19.205464,102.460503418,8.144448,2.375464,8.4838,92.5,16.83,94.0186093282,136.83,128.354448,18.955464,129.7465758193,8.144448,2.375464,8.4838,120.21,16.58,121.3480139928,132.05,122.354448,17.975464,123.6678141288,8.144448,2.375464,8.4838,114.21,15.6,115.2704823448,134.67,96.004448,12.885464,96.865314836,8.144448,2.375464,8.4838,87.86,10.51,88.486381438,136.83,8.144448,2.935464,8.6573080181,8.144448,2.375464,8.4838,0.0,0.56,0.56,136.65
2019-11-16 20:30:00,98.17816,53.79988,111.9525711585,7.74816,2.25988,8.071,90.43,51.54,104.0862935261,134.41,127.33816,11.84988,127.8883366386,7.74816,2.25988,8.071,119.59,9.59,119.9738979945,130.9,121.37816,11.22988,121.8965460126,7.74816,2.25988,8.071,113.63,8.97,113.9834979284,133.73,93.96816,31.67988,99.1646604925,7.74816,2.25988,8.071,86.22,29.42,91.1011789166,134.41,7.74816,2.81988,8.245344541,7.74816,2.25988,8.071,0.0,0.56,0.56,134.21
2019-11-16 21:00:00,94.964368,54.485024,109.4844693549,7.8343679999999996,2.285024,8.1608,87.13,52.2,101.5700590725,134.68,123.544368,12.885024,124.2144706063,7.8343679999999996,2.285024,8.1608,115.71,10.6,116.194509767,131.4,117.784368,12.215024,118.4160637603,7.8343679999999996,2.285024,8.1608,109.95,9.93,110.3974972542,134.1,90.964368,31.445024,96.2460689067,7.8343679999999996,2.285024,8.1608,83.13,29.16,88.095984585,134.68,7.8343679999999996,2.885024,8.3486936367,7.8343679999999996,2.285024,8.1608,0.0,0.6000000000000001,0.6000000000000001,134.52
2019-11-16 21:30:00,91.087072,55.417896,106.6208135525,7.227072,2.107896,7.5282,83.86,53.31,99.3702958635,135.01,118.427072,14.257896,119.2822659947,7.227072,2.107896,7.5282,111.2,12.15,111.8618008974,131.91,112.887072,13.517896,113.693555389,7.227072,2.107896,7.5282,105.66,11.41,106.2742852246,134.55,87.277072,30.577896,92.4786192624,7.227072,2.107896,7.5282,80.05,28.47,84.962011511,135.01,7.227072,2.667896,7.7037808093999995,7.227072,2.107896,7.5282,0.0,0.56,0.56,134.86
2019-11-16 22:00:00,86.92192,57.04556,103.9693036054,7.08192,2.06556,7.377,79.84,54.98,96.9392902801,135.74,113.01192,16.14556,114.1594199784,7.08192,2.06556,7.377,105.93,14.08,106.8616455984,132.93,107.73192,15.31556,108.8151320589,7.08192,2.06556,7.377,100.65,13.25,101.5183973475,135.38,83.35192,29.72556,88.4937934829,7.08192,2.06556,7.377,76.27,27.66,81.1306877821,135.74,7.08192,2.62556,7.5529567853,7.08192,2.06556,7.377,0.0,0.56,0.56,135.59
2019-11-16 22:30:00,82.313856,59.643208,101.650790209,7.073856,2.063208,7.3686,75.24,57.58,94.7444668569,136.49,106.903856,18.423208,108.4797170935,7.073856,2.063208,7.3686,99.83,16.36,101.1616453998,133.88,101.933856,17.473208,103.4206168848,7.073856,2.063208,7.3686,94.86,15.41,96.1035259499,136.16,79.023856,28.253208,83.9226642773,7.073856,2.063208,7.3686,71.95,26.19,76.5683916509,136.49,7.073856,2.663208,7.5585789379,7.073856,2.063208,7.3686,0.0,0.6000000000000001,0.6000000000000001,136.29
2019-11-16 23:00:00,77.620928,59.076104,97.5448334224,7.220928,2.106104,7.5218,70.4,56.97,90.5634633834,137.02,100.550928,21.466104,102.8167434935,7.220928,2.106104,7.5218,93.33,19.36,95.3168321966,134.31,95.920928,20.376104,98.0612565828,7.220928,2.106104,7.5218,88.7,18.27,90.5620389567,136.49,74.590928,29.496104,80.2111381984,7.220928,2.106104,7.5218,67.37,27.39,72.7250232038,137.02,7.260928,2.666104,7.7349328349,7.220928,2.106104,7.5218,0.04,0.56,0.5614267539000001,136.8
2019-11-16 23:30:00,74.642544,52.351992,91.1714891902,6.932544,2.021992,7.2214,67.71,50.33,84.3667766363,136.57,93.392544,31.441992,98.5432196334,6.932544,2.021992,7.2214,86.46,29.42,91.3283526622,131.91,89.162544,29.881992,94.0366561424,6.932544,2.021992,7.2214,82.23,27.86,86.8213827349,134.5,71.772544,35.181992,79.9316622705,6.932544,2.021992,7.2214,64.84,33.16,72.8272696179,136.57,6.932544,2.621992,7.4118154564,6.932544,2.021992,7.2214,0.0,0.6000000000000001,0.6000000000000001,136.36
2019-11-17 00:00:00,71.347472,52.950096,88.849166722,6.857472,2.000096,7.1432,64.49,50.95,82.1879711393,136.25,89.157472,32.260096,94.8143902968,6.857472,2.000096,7.1432,82.3,30.26,87.6867013862,131.68,85.137472,30.670096,90.493336369,6.857472,2.000096,7.1432,78.28,28.67,83.3650244407,134.34,68.667472,34.350096,76.7798854263,6.857472,2.000096,7.1432,61.81,32.35,69.7638774725,136.25,6.857472,2.6000959999999997,7.3338544736,6.857472,2.000096,7.1432,0.0,0.6000000000000001,0.6000000000000001,136.17
2019-11-17 00:30:00,71.583408,52.944744,89.0355559208,6.393408,1.864744,6.6598,65.19,51.08,82.8184912927,136.49,88.783408,32.424744,94.5190856894,6.393408,1.864744,6.6598,82.39,30.56,87.8750573257,131.84,84.743408,30.834744,90.1788591467,6.393408,1.864744,6.6598,78.35,28.97,83.5343246815,134.56,68.863408,34.204744,76.8903990982,6.393408,1.864744,6.6598,62.47,32.34,70.3446977391,136.49,6.393408,2.424744,6.8377663985,6.393408,1.864744,6.6598,0.0,0.56,0.56,136.31
2019-11-17 01:00:00,75.032304,52.590672,91.6276455278,6.482304,1.890672,6.7524,68.55,50.7,85.2619053271,136.44,92.642304,31.900672,97.9808622358,6.482304,1.890672,6.7524,86.16,30.01,91.2367562992,131.68,88.402304,30.310672,93.4542893055,6.482304,1.890672,6.7524,81.92,28.42,86.7097618495,134.49,72.102304,34.540672,79.9487352265,6.482304,1.890672,6.7524,65.62,32.65,73.293975878,136.44,6.482304,2.490672,6.9443294968,6.482304,1.890672,6.7524,0.0,0.6000000000000001,0.6000000000000001,136.27
2019-11-17 01:30:00,77.582512,52.137816,93.4740500111,6.232512,1.817816,6.4922,71.35,50.32,87.3093631863,136.63,95.182512,31.437816,100.2399464559,6.232512,1.817816,6.4922,88.95,29.62,93.7520501109,131.93,90.822512,29.877816,95.6107346218,6.232512,1.817816,6.4922,84.59,28.06,89.1225656049,134.62,74.512512,34.967816,82.3095535182,6.232512,1.817816,6.4922,68.28,33.15,75.901784564,136.63,6.232512,2.377816,6.6706982213,6.232512,1.817816,6.4922,0.0,0.56,0.56,136.43
2019-11-17 02:00:00,75.110288,52.237584,91.4894559258,6.060288,1.7675839999999998,6.3128,69.05,50.47,85.528494667,137.05,92.330288,31.837584,97.6653154253,6.060288,1.7675839999999998,6.3128,86.27,30.07,91.3603732479,132.51,88.090288,30.257584,93.1419359335,6.060288,1.7675839999999998,6.3128,82.03,28.49,86.8366339744,135.14,72.160288,35.267584,80.3175550265,6.060288,1.7675839999999998,6.3128,66.1,33.5,74.1043858351,137.05,6.060288,2.367584,6.5063464894,6.060288,1.7675839999999998,6.3128,0.0,0.6000000000000001,0.6000000000000001,136.91
2019-11-17 02:30:00,73.30992,52.62956,90.2453043443,5.92992,1.7295600000000002,6.177,67.38,50.9,84.4445048538,137.33,89.84992,32.529560000000004,95.5572100775,5.92992,1.7295600000000002,6.177,83.92,30.8,89.3935478656,132.89,85.73992,30.90956,91.1412902092,5.92992,1.7295600000000002,6.177,79.81,29.18,84.9771057403,135.43,70.46992,35.13956,78.7451477985,5.92992,1.7295600000000002,6.177,64.54,33.41,72.6748904368,137.33,5.92992,2.32956,6.3710910369,5.92992,1.7295600000000002,6.177,0.0,0.6000000000000001,0.6000000000000001,137.14
2019-11-17 03:00:00,71.972912,52.935016,89.3432480979,5.982912,1.7450160000000001,6.2322,65.99,51.19,83.5170413748,137.38,88.152912,32.775016,94.0485915252,5.982912,1.7450160000000001,6.2322,82.17,31.03,87.8337623013,132.98,84.152912,31.165016,89.7383464321,5.982912,1.7450160000000001,6.2322,78.17,29.42,83.5229627109,135.49,69.182912,35.025016,77.5437106321,5.982912,1.7450160000000001,6.2322,63.2,33.28,71.4268744941,137.38,5.982912,2.345016,6.4260669184,5.982912,1.7450160000000001,6.2322,0.0,0.6000000000000001,0.6000000000000001,137.18
2019-11-17 03:30:00,70.301936,53.152648,88.1337971198,5.871936,1.712648,6.1166,64.43,51.44,82.4457306354,137.57,86.031936,33.012648,92.1484071478,5.871936,1.712648,6.1166,80.16,31.3,86.0541434215,133.21,82.111936,31.372648,87.9011551471,5.871936,1.712648,6.1166,76.24,29.66,81.8061929196,135.69,67.611936,35.102648,76.1811642487,5.871936,1.712648,6.1166,61.74,33.39,70.1905955239,137.57,5.871936,2.312648,6.3109407508,5.871936,1.712648,6.1166,0.0,0.6000000000000001,0.6000000000000001,137.36
2019-11-17 04:00:00,68.568608,53.918344,87.2286754615,5.788608,1.6883439999999998,6.0298,62.78,52.23,81.6657902674,137.82,84.048608,33.438344,90.4560189053,5.788608,1.6883439999999998,6.0298,78.26,31.75,84.4552550171,133.61,80.238608,31.778344,86.3023601135,5.788608,1.6883439999999998,6.0298,74.45,30.09,80.3007509305,135.95,65.978608,34.588344,74.4951693352,5.788608,1.6883439999999998,6.0298,60.19,32.9,68.5947964499,137.82,5.788608,2.288344,6.2245080802,5.788608,1.6883439999999998,6.0298,0.0,0.6000000000000001,0.6000000000000001,137.68
2019-11-17 04:30:00,67.989872,54.098296,86.8864104718,5.479872,1.598296,5.7082,62.51,52.5,81.6317958886,138.01,83.229872,33.618296,89.7630292441,5.479872,1.598296,5.7082,77.75,32.02,84.0853310632,133.76,79.439872,31.958296,85.6272500236,5.479872,1.598296,5.7082,73.96,30.36,79.9488036183,136.15,65.399872,34.378296,73.8851168604,5.479872,1.598296,5.7082,59.92,32.78,68.3003279641,138.01,5.479872,2.198296,5.9043630004,5.479872,1.598296,5.7082,0.0,0.6000000000000001,0.6000000000000001,137.82
2019-11-17 05:00:00,67.27504,54.53772,86.6042372508,5.6150400000000005,1.63772,5.849,61.66,52.9,81.2426341277,138.22,82.57504,33.85772,89.2467502747,5.6150400000000005,1.63772,5.849,76.96,32.22,83.4324277484,133.91,78.81504,32.17772,85.1305831919,5.6150400000000005,1.63772,5.849,73.2,30.54,79.3153932096,136.32,64.73504,34.21772,73.2221125467,5.6150400000000005,1.63772,5.849,59.12,32.58,67.5028206818,138.22,5.65504,2.23772,6.0816830072,5.6150400000000005,1.63772,5.849,0.04,0.6000000000000001,0.6013318551,137.99
2019-11-17 05:30:00,67.243424,54.446832,86.52245712,5.303424,1.546832,5.5244,61.94,52.9,81.4553472769,137.98,82.683424,33.516832,89.2184209212,5.303424,1.546832,5.5244,77.38,31.97,83.7242217044,133.64,78.913424,31.866832,85.1047793553,5.303424,1.546832,5.5244,73.61,30.32,79.609889461,136.08,64.703424,33.946832,73.0679169004,5.303424,1.546832,5.5244,59.4,32.4,67.6618060652,137.98,5.303424,2.146832,5.7214677977,5.303424,1.546832,5.5244,0.0,0.6000000000000001,0.6000000000000001,137.76
2019-11-17 06:00:00,68.369648,54.139064,87.2092140685,5.3796479999999995,1.569064,5.6038,62.99,52.57,82.0447743613,137.86,83.939648,33.269064,90.2922761137,5.3796479999999995,1.569064,5.6038,78.56,31.7,84.7146008667,133.49,80.099648,31.619064,86.1145679775,5.3796479999999995,1.569064,5.6038,74.72,30.05,80.5362086269,135.96,65.749648,34.049064,74.0429265453,5.3796479999999995,1.569064,5.6038,60.37,32.48,68.552806653,137.86,5.419648,2.129064,5.8228427731,5.3796479999999995,1.569064,5.6038,0.04,0.56,0.5614267539000001,137.65
2019-11-17 06:30:00,71.707856,53.000208,89.1685968274,5.177856,1.510208,5.3936,66.53,51.49,84.1276470609,137.4,87.907856,31.780208000000002,93.4760545115,5.177856,1.510208,5.3936,82.73,30.27,88.0938465501,132.87,83.857856,30.200208,89.1302001353,5.177856,1.510208,5.3936,78.68,28.69,83.747588025,135.4,68.887856,34.430208,77.0128296273,5.177856,1.510208,5.3936,63.71,32.92,71.7125546888,137.4,5.177856,2.110208,5.5913478304,5.177856,1.510208,5.3936,0.0,0.6000000000000001,0.6000000000000001,137.23
2019-11-17 07:00:00,74.57024,51.53632,90.6460863623,5.37024,1.5663200000000002,5.594,69.2,49.97,85.3559658138,136.83,91.82024,30.17632,96.6517809582,5.37024,1.5663200000000002,5.594,86.45,28.61,91.0611585694,132.13,87.56024,28.66632,92.133346467,5.37024,1.5663200000000002,5.594,82.19,27.1,86.5425103634,134.77,71.63024,35.39632,79.8986279732,5.37024,1.5663200000000002,5.594,66.26,33.83,74.3966161865,136.83,5.37024,2.16632,5.7907184356,5.37024,1.5663200000000002,5.594,0.0,0.6000000000000001,0.6000000000000001,136.68
2019-11-17 07:30:00,77.97736,50.67048,92.9944418554,5.48736,1.6004800000000001,5.716,72.49,49.07,87.5366494675,136.23,95.64736,29.26048,100.0229631875,5.48736,1.6004800000000001,5.716,90.16,27.66,94.3074822058,131.33,91.19736,27.80048,95.3405745693,5.48736,1.6004800000000001,5.716,85.71,26.2,89.6250193863,134.14,74.86736,35.46048,82.8406134405,5.48736,1.6004800000000001,5.716,69.38,33.86,77.2015802947,136.23,5.48736,2.20048,5.9121258444,5.48736,1.6004800000000001,5.716,0.0,0.6000000000000001,0.6000000000000001,136.05
2019-11-17 08:00:00,80.660336,49.148848,94.4547461135,5.550336,1.6188479999999998,5.7816,75.11,47.53,88.8853925007,135.85,98.930336,27.628848,102.7159414253,5.550336,1.6188479999999998,5.7816,93.38,26.01,96.9347435134,130.8,94.310336,26.228848,97.8896927354,5.550336,1.6188479999999998,5.7816,88.76,24.61,92.1085756051,133.71,77.420336,36.508848,85.5967546618,5.550336,1.6188479999999998,5.7816,71.87,34.89,79.8912323099,135.85,5.550336,2.178848,5.9626846571000005,5.550336,1.6188479999999998,5.7816,0.0,0.56,0.56,135.65
2019-11-17 08:30:00,86.03352,47.00936,98.039004948,5.96352,1.73936,6.212,80.07,45.27,91.9813992066,135.19,105.34352,25.64936,108.4211551054,5.96352,1.73936,6.212,99.38,23.91,102.2158133559,130.0,100.40352,24.35936,103.3162390334,5.96352,1.73936,6.212,94.44,22.62,97.111163107,132.98,82.50352,37.92936,90.8045547448,5.96352,1.73936,6.212,76.54,36.19,84.6645598819,135.19,5.96352,2.33936,6.4059484856,5.96352,1.73936,6.212,0.0,0.6000000000000001,0.6000000000000001,135.02
2019-11-17 09:00:00,90.412512,47.782816,102.2625045216,6.352512,1.8528159999999998,6.6172,84.06,45.93,95.789605386,134.68,112.202512,20.952816,114.1421228007,6.352512,1.8528159999999998,6.6172,105.85,19.1,107.5594370569,129.93,106.982512,19.262816,108.7028700361,6.352512,1.8528159999999998,6.6172,100.63,17.41,102.1249479804,132.95,86.672512,36.922816,94.2094404917,6.352512,1.8528159999999998,6.6172,80.32,35.07,87.6424971118,134.68,6.352512,2.412816,6.7952990928,6.352512,1.8528159999999998,6.6172,0.0,0.56,0.56,134.53
2019-11-17 09:30:00,93.569456,52.724008,107.4014157994,6.699456,1.954008,6.9786,86.87,50.77,100.6180391381,134.65,119.179456,11.744008000000001,119.7566885663,6.699456,1.954008,6.9786,112.48,9.79,112.9052456709,131.37,113.519456,11.114008,114.0622113777,6.699456,1.954008,6.9786,106.82,9.16,107.2120235794,134.1,89.659456,32.414008,95.3387956964,6.699456,1.954008,6.9786,82.96,30.46,88.3751842997,134.65,6.699456,2.514008,7.1556234473,6.699456,1.954008,6.9786,0.0,0.56,0.56,134.42
2019-11-17 10:00:00,95.34856,52.38208,108.7898441915,7.61856,2.22208,7.936,87.73,50.16,101.0573030513,134.29,121.74856,11.15208,122.2582543242,7.61856,2.22208,7.936,114.13,8.93,114.4788268633,130.8,116.00856,10.57208,116.4892907902,7.61856,2.22208,7.936,108.39,8.35,108.7111521418,133.69,91.38856,32.75208,97.0802124184,7.61856,2.22208,7.936,83.77,30.53,89.1599338268,134.29,7.61856,2.78208,8.1106365718,7.61856,2.22208,7.936,0.0,0.56,0.56,134.06
2019-11-17 10:30:00,94.702656,52.596608,108.3281875901,10.342656,3.016608,10.7736,84.36,49.58,97.8508354589,134.15,121.762656,11.396608,122.2948366452,10.342656,3.016608,10.7736,111.42,8.38,111.7346893315,130.61,116.172656,10.836608,116.6769817704,10.342656,3.016608,10.7736,105.83,7.82,106.118524773,133.52,90.932656,34.006608,97.0834554128,10.342656,3.016608,10.7736,80.59,30.99,86.3430842627,134.15,10.382656,3.616608,10.9945167716,10.342656,3.016608,10.7736,0.04,0.6000000000000001,0.6013318551,133.94
2019-11-17 11:00:00,93.710672,30.317696,98.4929070413,12.780672,3.727696,13.3132,80.93,26.59,85.1862254123,136.0,121.420672,16.047696,122.4765615775,12.780672,3.727696,13.3132,108.64,12.32,109.3363251623,131.57,115.990672,15.277696,116.9924954263,12.780672,3.727696,13.3132,103.21,11.55,103.8542565329,134.41,89.860672,23.257696,92.8216612409,12.780672,3.727696,13.3132,77.08,19.53,79.5157047381,136.0,12.780672,4.287696,13.4807237847,12.780672,3.727696,13.3132,0.0,0.56,0.56,135.77
2019-11-17 11:30:00,95.199648,16.879064,96.6844133293,12.579648,3.669064,13.1038,82.62,13.21,83.6694000218,137.05,121.60964799999999,18.369064,122.9891417928,12.579648,3.669064,13.1038,109.03,14.7,110.016502853,132.05,116.149648,17.499064,117.4604527975,12.579648,3.669064,13.1038,103.57,13.83,104.4892999307,134.88,91.119648,16.439064,92.5906748914,12.579648,3.669064,13.1038,78.54,12.77,79.5713799051,137.05,12.579648,4.229064,13.2714929876,12.579648,3.669064,13.1038,0.0,0.56,0.56,136.75
2019-11-17 12:00:00,97.484496,16.401728,98.8546591808,11.594496,3.381728,12.0776,85.89,13.02,86.8712409259,136.87,124.044496,17.471728,125.2689038317,11.594496,3.381728,12.0776,112.45,14.09,113.329301595,131.77,118.424496,16.631728,119.5866866717,11.594496,3.381728,12.0776,106.83,13.25,107.6485550298,134.65,93.234496,16.261728,94.6420363365,11.594496,3.381728,12.0776,81.64,12.88,82.6497670898,136.87,11.594496,3.941728,12.2462058255,11.594496,3.381728,12.0776,0.0,0.56,0.56,136.62
2019-11-17 12:30:00,100.507248,16.515864,101.8551945862,12.157248,3.545864,12.6638,88.35,12.97,89.2969394772,136.42,128.737248,16.785864,129.8269781395,12.157248,3.545864,12.6638,116.58,13.24,117.3294251243,131.07,122.897248,15.965864,123.9299898299,12.157248,3.545864,12.6638,110.74,12.42,111.4343035156,134.08,96.147248,16.325864,97.5234696538,12.157248,3.545864,12.6638,83.99,12.78,84.9567448764,136.42,12.157248,4.1458639999999995,12.8447213765,12.157248,3.545864,12.6638,0.0,0.6000000000000001,0.6000000000000001,136.21
2019-11-17 13:00:00,103.58048,14.79264,104.6314390382,9.78048,2.85264,10.188,93.8,11.94,94.5568802362,136.12,131.23048,15.38264,132.1289691718,9.78048,2.85264,10.188,121.45,12.53,122.0946493504,130.78,125.12048,14.602640000000001,125.9697249755,9.78048,2.85264,10.188,115.34,11.75,115.9369574381,133.87,98.89048,16.39264,100.2399405467,9.78048,2.85264,10.188,89.11,13.54,90.1328114507,136.12,9.78048,3.41264,10.3587596169,9.78048,2.85264,10.188,0.0,0.56,0.56,135.94
2019-11-17 13:30:00,107.636064,13.171352,108.4389541951,7.376064,2.151352,7.6834,100.26,11.02,100.8638091686,135.84,133.736064,13.881352,134.4545527216,7.376064,2.151352,7.6834,126.36,11.73,126.9032800995,130.46,127.396064,13.131352,128.0710331341,7.376064,2.151352,7.6834,120.02,10.98,120.5212047733,133.6,102.606064,16.451352,103.9165595668,7.376064,2.151352,7.6834,95.23,14.3,96.2976785805,135.84,7.376064,2.7113519999999998,7.8586099152,7.376064,2.151352,7.6834,0.0,0.56,0.56,135.63
2019-11-17 14:00:00,107.244768,13.612224,108.1051937032,6.864768,2.002224,7.1508,100.38,11.61,101.0491786211,135.82,133.844768,14.082224,134.5835463709,6.864768,2.002224,7.1508,126.98,12.08,127.5533096395,130.46,127.474768,13.322224,128.1690217212,6.864768,2.002224,7.1508,120.61,11.32,121.1400614991,133.55,102.244768,15.732224,103.4480326317,6.864768,2.002224,7.1508,95.38,13.73,96.3631532278,135.82,6.864768,2.562224,7.3273481915,6.864768,2.002224,7.1508,0.0,0.56,0.56,135.63
2019-11-17 14:30:00,104.727856,14.440208,105.7186995259,6.857856,2.000208,7.1436,97.87,12.44,98.6574401655,135.82,131.507856,15.090208,132.3708070807,6.857856,2.000208,7.1436,124.65,13.09,125.3354323406,130.57,125.257856,14.260208,126.0669822829,6.857856,2.000208,7.1436,118.4,12.26,119.0330525526,133.64,99.867856,14.960208,100.9821592433,6.857856,2.000208,7.1436,93.01,12.96,93.90858161,135.82,6.857856,2.560208,7.3201676156,6.857856,2.000208,7.1436,0.0,0.56,0.56,135.71
2019-11-17 15:00:00,104.42256,14.64408,105.4443934783,6.80256,1.98408,7.086,97.62,12.66,98.4374928571,135.79,130.81256,15.42408,131.718746189,6.80256,1.98408,7.086,124.01,13.44,124.7361763884,130.57,124.59256,14.60408,125.4455465929,6.80256,1.98408,7.086,117.79,12.62,118.464123261,133.58,99.56256,14.72408,100.6454265508,6.80256,1.98408,7.086,92.76,12.74,93.6307919437,135.79,6.80256,2.54408,7.2627243924,6.80256,1.98408,7.086,0.0,0.56,0.56,135.61
2019-11-17 15:30:00,106.527728,13.998504,107.4435430683,6.337728,1.848504,6.6018,100.19,12.15,100.9240238992,135.49,132.777728,14.658504,133.5844182244,6.337728,1.848504,6.6018,126.44,12.81,127.0872523112,130.23,126.427728,13.848504,127.18392772,6.337728,1.848504,6.6018,120.09,12.0,120.6880611328,133.22,101.527728,14.958504,102.6237613555,6.337728,1.848504,6.6018,95.19,13.11,96.0885435419,135.49,6.337728,2.4085039999999998,6.7799474718,6.337728,1.848504,6.6018,0.0,0.56,0.56,135.27
2019-11-17 16:00:00,109.692672,13.248696,110.4898648574,5.892672,1.718696,6.1382,103.8,11.53,104.4384072073,135.33,136.702672,13.568696,137.3744155332,5.892672,1.718696,6.1382,130.81,11.85,131.3456455312,130.02,130.112672,12.808696,130.7416158237,5.892672,1.718696,6.1382,124.22,11.09,124.7140589509,132.99,104.492672,15.298696,105.6066693017,5.892672,1.718696,6.1382,98.6,13.58,99.5307811684,135.33,5.892672,2.278696,6.3179141146,5.892672,1.718696,6.1382,0.0,0.56,0.56,135.11
2019-11-17 16:30:00,115.187472,15.655096,116.2464439737,5.537472,1.6150959999999999,5.7682,109.65,14.04,110.5452129221,135.01,145.597472,7.385096,145.7846476681,5.537472,1.6150959999999999,5.7682,140.06,5.77,140.1788018924,130.62,138.547472,6.895096,138.7189401143,5.537472,1.6150959999999999,5.7682,133.01,5.28,133.1147568829,133.5,109.677472,12.685096,110.4086025853,5.537472,1.6150959999999999,5.7682,104.14,11.07,104.7267134021,135.01,5.577472,2.175096,5.9865880533,5.537472,1.6150959999999999,5.7682,0.04,0.56,0.5614267539000001,134.83
2019-11-17 17:00:00,119.616192,17.623056,120.9074252946,5.256192,1.533056,5.4752,114.36,16.09,115.4863528734,135.16,153.496192,4.943056,153.575762284,5.256192,1.533056,5.4752,148.24,3.41,148.2792153338,131.78,145.916192,4.963056,146.00057196,5.256192,1.533056,5.4752,140.66,3.43,140.7018141319,134.39,113.876192,10.733056,114.3808795014,5.256192,1.533056,5.4752,108.62,9.2,109.0089189012,135.16,5.256192,2.093056,5.6576,5.256192,1.533056,5.4752,0.0,0.56,0.56,134.99
