Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2019-11-17 17:30:00,121.06808,17.45944,122.3205299204,5.03808,1.46944,5.248,116.03,15.99,117.1266024437,136.2,155.22808,5.17944,155.3144662264,5.03808,1.46944,5.248,150.19,3.71,150.2358153038,133.04,147.54808,5.12944,147.6372143682,5.03808,1.46944,5.248,142.51,3.66,142.5569910597,135.46,115.23808,11.19944,115.7810111305,5.03808,1.46944,5.248,110.2,9.73,110.6287164347,136.2,5.03808,2.02944,5.4314709610000005,5.03808,1.46944,5.248,0.0,0.56,0.56,136.07
2019-11-17 18:00:00,118.928544,18.389992,120.3419726601,6.308544,1.839992,6.5714,112.62,16.55,113.8295519626,136.84,152.958544,4.859992,153.0357334247,6.308544,1.839992,6.5714,146.65,3.02,146.6810925102,133.81,145.478544,4.829992,145.5587015162,6.308544,1.839992,6.5714,139.17,2.99,139.2021156448,136.15,113.308544,11.279992,113.8686276501,6.308544,1.839992,6.5714,107.0,9.44,107.4156115283,136.84,6.308544,2.399992,6.7496436202000005,6.308544,1.839992,6.5714,0.0,0.56,0.56,136.66
2019-11-17 18:30:00,115.247728,16.268504,116.3903047146,9.217728,2.688504,9.6018,106.03,13.58,106.8961051676,137.13,146.907728,8.948504,147.180013147,9.217728,2.688504,9.6018,137.69,6.26,137.8322302656,133.05,139.937728,8.428504,140.191324259,9.217728,2.688504,9.6018,130.72,5.74,130.8459628724,135.49,110.007728,15.078504,111.0363071369,9.217728,2.688504,9.6018,100.79,12.39,101.5486888148,137.13,9.217728,3.288504,9.7867649425,9.217728,2.688504,9.6018,0.0,0.6000000000000001,0.6000000000000001,137.0
2019-11-17 19:00:00,109.5792,14.7006,110.5608823816,12.6192,3.6806,13.145,96.96,11.02,97.5842302834,135.21,140.4892,14.2806,141.2131398029,12.6192,3.6806,13.145,127.87,10.6,128.3086002573,129.76,134.0592,13.5906,134.7463302395,12.6192,3.6806,13.145,121.44,9.91,121.8436773083,132.78,104.7992,17.8406,106.3069110124,12.6192,3.6806,13.145,92.18,14.16,93.2612352481,135.21,12.6592,4.2406,13.3505817476,12.6192,3.6806,13.145,0.04,0.56,0.5614267539000001,135.1
2019-11-17 19:30:00,105.144144,17.255792,106.5507079988,17.094144,4.985792,17.8064,88.05,12.27,88.900817769,135.4,136.864144,17.155792,137.9351844599,17.094144,4.985792,17.8064,119.77,12.17,120.3867177059,129.9,130.844144,16.395792,131.8674031533,17.094144,4.985792,17.8064,113.75,11.41,114.3208231251,132.99,100.844144,18.025792,102.4425231841,17.094144,4.985792,17.8064,83.75,13.04,84.7590944973,135.4,17.094144,5.545792,17.9712428062,17.094144,4.985792,17.8064,0.0,0.56,0.56,135.18
2019-11-17 20:00:00,100.666304,18.622672,102.3743555459,17.906304,5.222672,18.6524,82.76,13.4,83.8378053148,135.61,131.936304,19.192672,133.324967548,17.906304,5.222672,18.6524,114.03,13.97,114.8825565523,130.33,126.196304,18.362672,127.5252714808,17.906304,5.222672,18.6524,108.29,13.14,109.0842963034,133.34,96.626304,17.282672,98.1597339858,17.906304,5.222672,18.6524,78.72,12.06,79.6384454896,135.61,17.906304,5.782672,18.8168812081,17.906304,5.222672,18.6524,0.0,0.56,0.56,135.45
2019-11-17 20:30:00,99.148352,19.504936,101.0486923848,17.228352,5.024936,17.9462,81.92,14.48,83.1898840004,135.2,129.228352,20.284936,130.8107242896,17.228352,5.024936,17.9462,112.0,15.26,113.0348070286,129.91,123.578352,19.384936,125.0895072608,17.228352,5.024936,17.9462,106.35,14.36,107.3151065787,133.0,95.158352,15.904936,96.478385893,17.228352,5.024936,17.9462,77.93,10.88,78.6858265509,135.2,17.228352,5.544936,18.0986858053,17.228352,5.024936,17.9462,0.0,0.52,0.52,135.03
2019-11-17 21:00:00,95.985664,20.359152,98.1210617741,16.385664,4.779152,17.0684,79.6,15.58,81.1103963743,135.03,125.105664,21.569152,126.9513902361,16.385664,4.779152,17.0684,108.72,16.79,110.0088291911,129.8,119.645664,20.599152,121.4059717523,16.385664,4.779152,17.0684,103.26,15.82,104.4648266164,132.91,92.125664,14.579152,93.2721268144,16.385664,4.779152,17.0684,75.74,9.8,76.3713794559,135.03,16.385664,5.339152,17.2335872296,16.385664,4.779152,17.0684,0.0,0.56,0.56,134.85
2019-11-17 21:30:00,92.43352,20.79436,94.7436595631,14.24352,4.15436,14.837,78.19,16.64,79.941013879,135.33,119.66352,22.60436,121.7797812028,14.24352,4.15436,14.837,105.42,18.45,107.0223289786,130.26,114.36352,21.55436,116.3769957586,14.24352,4.15436,14.837,100.12,17.4,101.620738041,133.29,88.64352,13.07436,89.6025252289,14.24352,4.15436,14.837,74.4,8.92,74.9328125723,135.33,14.24352,4.71436,15.0034346801,14.24352,4.15436,14.837,0.0,0.56,0.56,135.11
2019-11-17 22:00:00,88.08312,21.23716,90.6071354464,12.57312,3.66716,13.097,75.51,17.57,77.5271887792,135.77,113.12312,24.02716,115.6466372023,12.57312,3.66716,13.097,100.55,20.36,102.5906043456,131.05,108.08312,22.88716,110.4797851274,12.57312,3.66716,13.097,95.51,19.22,97.4246811645,133.89,84.42312,11.86716,85.2531094858,12.57312,3.66716,13.097,71.85,8.2,72.3164054693,135.77,12.57312,4.22716,13.2646985718,12.57312,3.66716,13.097,0.0,0.56,0.56,135.57
2019-11-17 22:30:00,83.497328,22.556304,86.490407753,11.267328,3.286304,11.7368,72.23,19.27,74.7563094327,136.32,106.267328,25.656304,109.3205878835,11.267328,3.286304,11.7368,95.0,22.37,97.5982422997,131.97,101.507328,24.416304,104.4025552308,11.267328,3.286304,11.7368,90.24,21.13,92.6808205618,134.53,80.017328,10.136303999999999,80.6567879291,11.267328,3.286304,11.7368,68.75,6.85,69.0904117805,136.32,11.307328,3.846304,11.9436058609,11.267328,3.286304,11.7368,0.04,0.56,0.5614267539000001,136.12
2019-11-17 23:00:00,79.075152,23.482336,82.4881795643,11.185152,3.262336,11.6512,67.89,20.22,70.837140682,137.11,100.505152,26.882336,104.0381928301,11.185152,3.262336,11.6512,89.32,23.62,92.3902960272,133.01,96.045152,25.592336,99.396372593,11.185152,3.262336,11.6512,84.86,22.33,87.7487806183,135.34,75.805152,9.532336,76.402136746,11.185152,3.262336,11.6512,64.62,6.27,64.9234726428,137.11,11.185152,3.822336,11.8202317135,11.185152,3.262336,11.6512,0.0,0.56,0.56,136.88
2019-11-17 23:30:00,73.879616,23.634888,77.5680706933,11.879616,3.464888,12.374600000000001,62.0,20.17,65.1983811149,138.46,94.019616,31.174888,99.0533282359,11.879616,3.464888,12.374600000000001,82.14,27.71,86.6880828027,134.23,89.959616,29.684888,94.7308032608,11.879616,3.464888,12.374600000000001,78.08,26.22,82.3648881502,136.4,70.909616,10.274888,71.6501707233,11.879616,3.464888,12.374600000000001,59.03,6.8100000000000005,59.4215196709,138.46,11.879616,4.064888,12.555819,11.879616,3.464888,12.374600000000001,0.0,0.6000000000000001,0.6000000000000001,138.31
2019-11-18 00:00:00,71.80792,17.16356,73.8306519448,11.01792,3.21356,11.477,60.79,13.95,62.3700777617,138.51,88.48792,40.19356,97.1886528943,11.01792,3.21356,11.477,77.47,36.98,85.8435862485,132.46,84.66792,38.29356,92.9249881065,11.01792,3.21356,11.477,73.65,35.08,81.5777475786,134.96,68.89792,15.93356,70.7163468697,11.01792,3.21356,11.477,57.88,12.72,59.261225097,138.51,11.01792,3.77356,11.6462146726,11.01792,3.21356,11.477,0.0,0.56,0.56,138.33
2019-11-18 00:30:00,71.560752,16.578136,73.4559447563,11.890751999999999,3.468136,12.3862,59.67,13.11,61.0932156626,139.19,88.380752,40.178136,97.0847049567,11.890751999999999,3.468136,12.3862,76.49,36.71,84.8430562863,133.33,84.640752,38.268136,92.8897579502,11.890751999999999,3.468136,12.3862,72.75,34.8,80.6449161448,135.67,68.690752,17.248136,70.8231431511,11.890751999999999,3.468136,12.3862,56.8,13.78,58.4476552139,139.19,11.890751999999999,4.068136,12.5674067985,11.890751999999999,3.468136,12.3862,0.0,0.6000000000000001,0.6000000000000001,139.03
2019-11-18 01:00:00,74.862464,16.381552,76.6338290971,13.342464,3.891552,13.8984,61.52,12.49,62.7750786539,139.09,92.652464,39.721552,100.808138454,13.342464,3.891552,13.8984,79.31,35.83,87.0279552787,133.16,88.752464,37.881552,96.4987660439,13.342464,3.891552,13.8984,75.41,33.99,82.7163115715,135.51,71.882464,18.211552,74.1535518836,13.342464,3.891552,13.8984,58.54,14.32,60.266026914,139.09,13.342464,4.491552,14.0781882698,13.342464,3.891552,13.8984,0.0,0.6000000000000001,0.6000000000000001,138.92
2019-11-18 01:30:00,77.290448,15.898464,78.9086466086,13.400448,3.908464,13.9588,63.89,11.99,65.0053243973,138.97,95.300448,39.198464,103.047052209,13.400448,3.908464,13.9588,81.9,35.29,89.1795609991,133.13,91.300448,37.378464,98.655569412,13.400448,3.908464,13.9588,77.9,33.47,84.7859121553,135.51,74.170448,18.668464,76.4837688967,13.400448,3.908464,13.9588,60.77,14.76,62.5367931701,138.97,13.400448,4.468464,14.1258336788,13.400448,3.908464,13.9588,0.0,0.56,0.56,138.89
2019-11-18 02:00:00,75.847024,16.031632,77.5227984159,12.897024,3.761632,13.4344,62.95,12.27,64.1346661331,139.26,93.907024,39.541632,101.8924423977,12.897024,3.761632,13.4344,81.01,35.78,88.55974537,133.42,89.937024,37.681632,97.5119155599,12.897024,3.761632,13.4344,77.04,33.92,84.1767663907,135.7,72.767024,18.351632,75.0454674106,12.897024,3.761632,13.4344,59.87,14.59,61.6221145369,139.26,12.897024,4.361632,13.6145900328,12.897024,3.761632,13.4344,0.0,0.6000000000000001,0.6000000000000001,139.1
2019-11-18 02:30:00,73.750176,41.247968,84.5013806051,12.370176,3.607968,12.8856,61.38,37.64,72.0019027526,137.81,92.590176,35.247968,99.0724984031,12.370176,3.607968,12.8856,80.22,31.64,86.2342043507,132.82,88.670176,33.627968,94.8326965961,12.370176,3.607968,12.8856,76.3,30.02,81.9932338672,135.19,71.030176,30.007968,77.108780603,12.370176,3.607968,12.8856,58.66,26.4,64.3269430332,137.81,12.370176,4.207968,13.0663020384,12.370176,3.607968,12.8856,0.0,0.6000000000000001,0.6000000000000001,137.6
2019-11-18 03:00:00,72.435872,54.596296,90.7067312239,12.055872,3.516296,12.5582,60.38,51.08,79.087994032,137.14,91.955872,32.736296,97.6091566969,12.055872,3.516296,12.5582,79.9,29.22,85.0753689384,132.67,88.075872,31.226296,93.4475296112,12.055872,3.516296,12.5582,76.02,27.71,80.9128203686,135.04,69.915872,36.506296,78.8729282147,12.055872,3.516296,12.5582,57.86,32.99,66.6042018194,137.14,12.055872,4.076296,12.7263599965,12.055872,3.516296,12.5582,0.0,0.56,0.56,136.92
2019-11-18 03:30:00,72.352224,54.130232,90.3599819285,10.972224,3.200232,11.4294,61.38,50.93,79.7581926826,137.37,91.072224,32.240232,96.6104680856,10.972224,3.200232,11.4294,80.1,29.04,85.2017112504,132.87,87.142224,30.730232,92.4019175258,10.972224,3.200232,11.4294,76.17,27.53,80.9924058168,135.22,69.792224,36.700232,78.8534181867,10.972224,3.200232,11.4294,58.82,33.5,67.6907851927,137.37,10.972224,3.800232,11.611695085600001,10.972224,3.200232,11.4294,0.0,0.6000000000000001,0.6000000000000001,137.12
2019-11-18 04:00:00,71.103744,54.138592,89.368504265,10.383744,3.028592,10.8164,60.72,51.11,79.3671878045,137.45,89.443744,32.448592,95.1477507013,10.383744,3.028592,10.8164,79.06,29.42,84.3565053804,133.01,85.583744,30.918592,90.9974536365,10.383744,3.028592,10.8164,75.2,27.89,80.2053121682,135.37,68.583744,36.508592,77.6956062521,10.383744,3.028592,10.8164,58.2,33.48,67.1427613373,137.45,10.383744,3.628592,10.9994917774,10.383744,3.028592,10.8164,0.0,0.6000000000000001,0.6000000000000001,137.27
2019-11-18 04:30:00,71.439072,53.833896,89.4518270733,9.819072,2.863896,10.2282,61.62,50.97,79.968526934,137.29,89.669072,32.113896,95.246232417,9.819072,2.863896,10.2282,79.85,29.25,85.0387264721,132.79,85.769072,30.603896,91.0655377304,9.819072,2.863896,10.2282,75.95,27.74,80.8573441315,135.18,68.869072,36.273896,77.8379381096,9.819072,2.863896,10.2282,59.05,33.41,67.8463749953,137.29,9.859072,3.463896,10.4498744586,9.819072,2.863896,10.2282,0.04,0.6000000000000001,0.6013318551,137.06
2019-11-18 05:00:00,72.494736,53.218048,89.9313481531,10.724736,3.128048,11.1716,61.77,50.09,79.5269828423,136.96,90.954736,31.928048,96.3958725772,10.724736,3.128048,11.1716,80.23,28.8,85.2425533405,132.42,87.024736,30.428048,92.1909473916,10.724736,3.128048,11.1716,76.3,27.3,81.0369051729,134.89,69.924736,36.928048,79.0768577636,10.724736,3.128048,11.1716,59.2,33.8,68.1694946439,136.96,10.724736,3.728048,11.3542196632,10.724736,3.128048,11.1716,0.0,0.6000000000000001,0.6000000000000001,136.73
2019-11-18 05:30:00,74.737552,51.860536,90.9682190282,12.447552,3.630536,12.9662,62.29,48.23,78.7792929646,135.19,94.037552,30.330536,98.8079075793,12.447552,3.630536,12.9662,81.59,26.7,85.8476446969,130.19,90.007552,28.940536,94.5458303734,12.447552,3.630536,12.9662,77.56,25.31,81.5852296681,133.03,72.177552,37.100536,81.1544748255,12.447552,3.630536,12.9662,59.73,33.47,68.4683415894,135.19,12.447552,4.190536,13.1340071098,12.447552,3.630536,12.9662,0.0,0.56,0.56,134.99
2019-11-18 06:00:00,78.332464,54.851552,95.6277557675,12.622464,3.681552,13.1484,65.71,51.17,83.2836898798,134.63,100.972464,20.881552,103.1090573139,12.622464,3.681552,13.1484,88.35,17.2,90.008680137,131.0,96.592464,19.311552,98.5040107927,12.622464,3.681552,13.1484,83.97,15.63,85.4122813183,133.7,75.572464,33.801552,82.7873313535,12.622464,3.681552,13.1484,62.95,30.12,69.7847898901,134.63,12.622464,4.241552,13.3160565033,12.622464,3.681552,13.1484,0.0,0.56,0.56,134.39
2019-11-18 06:30:00,90.016992,24.277456,93.2333294405,12.436992,3.627456,12.9552,77.58,20.65,80.2812487446,135.23,114.446992,18.487456,115.9305827088,12.436992,3.627456,12.9552,102.01,14.86,103.0866611158,130.69,109.316992,17.647456,110.7322782354,12.436992,3.627456,12.9552,96.88,14.02,97.8891965438,133.47,86.326992,18.357456,88.257270174,12.436992,3.627456,12.9552,73.89,14.73,75.3439114992,135.23,12.436992,4.187456,13.1230163362,12.436992,3.627456,12.9552,0.0,0.56,0.56,135.02
2019-11-18 07:00:00,101.796496,13.882728,102.7387791177,10.946496,3.192728,11.4026,90.85,10.69,91.476765356,135.5,127.516496,14.572728,128.3464886683,10.946496,3.192728,11.4026,116.57,11.38,117.1241618967,130.41,121.60649599999999,13.892728,122.3974989968,10.946496,3.192728,11.4026,110.66,10.7,111.1761017485,133.24,97.316496,17.772728,98.9260848021,10.946496,3.192728,11.4026,86.37,14.58,87.5919705224,135.5,10.946496,3.752728,11.5718944914,10.946496,3.192728,11.4026,0.0,0.56,0.56,135.28
2019-11-18 07:30:00,112.89576,9.20668,113.2705415481,10.92576,3.18668,11.381,101.97,6.02,102.1475467155,135.01,140.93576,8.15668,141.1715972687,10.92576,3.18668,11.381,130.01,4.97,130.1049614734,129.51,134.35576,7.79668,134.581790983,10.92576,3.18668,11.381,123.43,4.61,123.5160596846,132.46,107.83576,21.96668,110.050380122,10.92576,3.18668,11.381,96.91,18.78,98.7128993597,135.01,10.92576,3.74668,11.5503178571,10.92576,3.18668,11.381,0.0,0.56,0.56,134.83
2019-11-18 08:00:00,115.987888,11.419384,116.5486700638,11.037888,3.219384,11.4978,104.95,8.2,105.2698556093,135.24,147.397888,9.929384,147.7319533936,11.037888,3.219384,11.4978,136.36,6.71,136.52499295,131.07,140.497888,9.799384,140.8392149199,11.037888,3.219384,11.4978,129.46,6.58,129.6271113618,133.74,110.777888,20.029384,112.5740498213,11.037888,3.219384,11.4978,99.74,16.81,101.1466445316,135.24,11.037888,3.779384,11.6669925396,11.037888,3.219384,11.4978,0.0,0.56,0.56,135.02
2019-11-18 08:30:00,115.19672,14.19696,116.0682470446,13.32672,3.88696,13.882,101.87,10.31,102.3903950573,135.79,149.61672,13.50696,150.225167239,13.32672,3.88696,13.882,136.29,9.62,136.6290909726,132.57,142.66672,13.15696,143.2721137975,13.32672,3.88696,13.882,129.34,9.27,129.6717721788,135.0,110.13672,18.88696,111.7444152985,13.32672,3.88696,13.882,96.81,15.0,97.9651779971,135.79,13.36672,4.44696,14.08703861,13.32672,3.88696,13.882,0.04,0.56,0.5614267539000001,135.57
2019-11-18 09:00:00,114.75128,13.79704,115.5777425563,14.56128,4.24704,15.168,100.19,9.55,100.6441185564,135.79,148.90128,14.77704,149.6327240172,14.56128,4.24704,15.168,134.34,10.53,134.7520556429,132.39,142.06128,14.36704,142.785920572,14.56128,4.24704,15.168,127.5,10.12,127.9009945231,134.94,109.75128,19.97704,111.5545856915,14.56128,4.24704,15.168,95.19,15.73,96.480925576,135.79,14.56128,4.80704,15.3342267102,14.56128,4.24704,15.168,0.0,0.56,0.56,135.57
2019-11-18 09:30:00,113.72128,14.10204,114.5923080185,17.08128,4.9820400000000005,17.793,96.64,9.12,97.0693772515,135.84,148.23128,16.03204,149.0957366158,17.08128,4.9820400000000005,17.793,131.15,11.05,131.6146838313,132.27,141.56128,15.59204,142.4173715057,17.08128,4.9820400000000005,17.793,124.48,10.61,124.9313511493,135.0,108.94128,21.15204,110.9757238508,17.08128,4.9820400000000005,17.793,91.86,16.17,93.2723351268,135.84,17.08128,5.58204,17.9702336379,17.08128,4.9820400000000005,17.793,0.0,0.6000000000000001,0.6000000000000001,135.57
2019-11-18 10:00:00,111.454096,14.859528,112.4403001044,20.124096,5.869528,20.9626,91.33,8.99,91.7713953256,136.09,145.714096,16.639528,146.6610775399,20.124096,5.869528,20.9626,125.59,10.77,126.0509460496,132.68,139.344096,16.209528,140.2837335119,20.124096,5.869528,20.9626,119.22,10.34,119.6675561713,135.37,106.944096,22.249528,109.2340659569,20.124096,5.869528,20.9626,86.82,16.38,88.3516655191,136.09,20.164096,6.429528,21.1643473275,20.124096,5.869528,20.9626,0.04,0.56,0.5614267539000001,135.87
2019-11-18 10:30:00,108.448656,16.169608,109.6474678735,22.318656,6.509608,23.2486,86.13,9.66,86.6700207684,136.06,142.808656,16.389608,143.7460659598,22.318656,6.509608,23.2486,120.49,9.88,120.8943939974,132.78,136.678656,15.999608,137.6119270344,22.318656,6.509608,23.2486,114.36,9.49,114.7530814401,135.37,104.218656,22.269608,106.5714018812,22.318656,6.509608,23.2486,81.9,15.76,83.4025635098,136.06,22.318656,7.069608,23.4115732688,22.318656,6.509608,23.2486,0.0,0.56,0.56,135.8
2019-11-18 11:00:00,106.085968,16.958824,107.432929393,25.195968,7.348824,26.2458,80.89,9.61,81.4588497341,136.13,140.015968,17.188824,141.0671009324,25.195968,7.348824,26.2458,114.82,9.84,115.2408694865,133.16,134.305968,16.798824,135.3524788402,25.195968,7.348824,26.2458,109.11,9.45,109.5184669359,135.5,102.125968,23.208824,104.7299520262,25.195968,7.348824,26.2458,76.93,15.86,78.5478484747,136.13,25.195968,7.908824,26.4080726393,25.195968,7.348824,26.2458,0.0,0.56,0.56,135.88
2019-11-18 11:30:00,104.173888,17.767384,105.6781854275,26.493888,7.727384,27.5978,77.68,10.04,78.3261386767,136.1,137.463888,16.807384,138.4875758362,26.493888,7.727384,27.5978,110.97,9.08,111.3408608733,133.26,132.003888,16.467384,133.0270693615,26.493888,7.727384,27.5978,105.51,8.74,105.8713733735,135.5,100.393888,23.177384,103.034576123,26.493888,7.727384,27.5978,73.9,15.45,75.4977648676,136.1,26.493888,8.287384,27.7598061038,26.493888,7.727384,27.5978,0.0,0.56,0.56,135.88
2019-11-18 12:00:00,104.643104,17.410072,106.0815244131,27.703104,8.080072,28.8574,76.94,9.33,77.5036289473,136.29,139.013104,18.180072,140.1968548208,27.703104,8.080072,28.8574,111.31,10.1,111.767285464,133.38,133.543104,17.780072,134.7215334914,27.703104,8.080072,28.8574,105.84,9.7,106.2835622286,135.66,100.893104,24.250072,103.7664899029,27.703104,8.080072,28.8574,73.19,16.17,74.9549531385,136.29,27.703104,8.680072,29.0311147075,27.703104,8.080072,28.8574,0.0,0.6000000000000001,0.6000000000000001,136.07
2019-11-18 12:30:00,106.602112,16.675616,107.8985006932,26.762112,7.805616,27.8772,79.84,8.87,80.3312050202,136.13,141.292112,18.705616,142.5249486348,26.762112,7.805616,27.8772,114.53,10.9,115.0475158358,133.14,135.662112,18.275616,136.8875698246,26.762112,7.805616,27.8772,108.9,10.47,109.4021521726,135.42,102.692112,24.375616,105.5454429258,26.762112,7.805616,27.8772,75.93,16.57,77.7169852735,136.13,26.762112,8.365616,28.0391542269,26.762112,7.805616,27.8772,0.0,0.56,0.56,135.87
2019-11-18 13:00:00,106.37016,16.52588,107.6462523649,24.98016,7.28588,26.021,81.39,9.24,81.9128176783,136.16,140.68016,18.02588,141.8303203388,24.98016,7.28588,26.021,115.7,10.74,116.1974078885,133.18,134.99016,17.59588,136.1321354045,24.98016,7.28588,26.021,110.01,10.31,110.4920639684,135.46,102.38016,23.53588,105.0506297411,24.98016,7.28588,26.021,77.4,16.25,79.087435791,136.16,24.98016,7.84588,26.1833196253,24.98016,7.28588,26.021,0.0,0.56,0.56,135.94
2019-11-18 13:30:00,107.683328,15.914304,108.8529475989,22.643328,6.604304,23.5868,85.04,9.31,85.5481016739,136.04,143.343328,17.674304,144.4288430474,22.643328,6.604304,23.5868,120.7,11.07,121.2065794419,133.0,137.393328,17.234304,138.4700249631,22.643328,6.604304,23.5868,114.75,10.63,115.2413094337,135.23,103.483328,22.724304,105.949012106,22.643328,6.604304,23.5868,80.84,16.12,82.431547359,136.04,22.643328,7.164304,23.7496853604,22.643328,6.604304,23.5868,0.0,0.56,0.56,135.8
2019-11-18 14:00:00,109.181536,15.350448,110.2553584055,20.161536,5.880448,21.0016,89.02,9.47,89.5222949885,136.0,142.591536,16.360448,143.5270371658,20.161536,5.880448,21.0016,122.43,10.48,122.8777249952,133.05,136.551536,15.960448,137.4811182829,20.161536,5.880448,21.0016,116.39,10.08,116.8256756882,135.3,104.771536,21.810448,107.0176172308,20.161536,5.880448,21.0016,84.61,15.93,86.096556261,136.0,20.161536,6.440448,21.1652286621,20.161536,5.880448,21.0016,0.0,0.56,0.56,135.8
2019-11-18 14:30:00,111.75736,13.34548,112.5513631663,16.64736,4.85548,17.341,95.11,8.49,95.4881783259,135.98,144.28736,16.05548,145.1778932682,16.64736,4.85548,17.341,127.64,11.2,128.130439787,133.05,137.97736,15.61548,138.8581833678,16.64736,4.85548,17.341,121.33,10.76,121.8061841616,135.3,107.01736,21.68548,109.1923778668,16.64736,4.85548,17.341,90.37,16.83,91.9238043164,135.98,16.64736,5.41548,17.5060566262,16.64736,4.85548,17.341,0.0,0.56,0.56,135.77
2019-11-18 15:00:00,114.21232,12.66276,114.9121383084,12.59232,3.6727600000000002,13.117,101.62,8.99,102.0168834066,135.78,147.94232,15.31276,148.7326819021,12.59232,3.6727600000000002,13.117,135.35,11.64,135.8495936689,132.61,141.25232,14.85276,142.0310613387,12.59232,3.6727600000000002,13.117,128.66,11.18,129.1448334236,134.96,109.13232,19.932760000000002,110.9377221228,12.59232,3.6727600000000002,13.117,96.54,16.26,97.8997405512,135.78,12.59232,4.23276,13.2846821641,12.59232,3.6727600000000002,13.117,0.0,0.56,0.56,135.61
2019-11-18 15:30:00,116.236096,12.515528,116.9079486367,9.996096,2.915528,10.4126,106.24,9.6,106.6728531539,135.84,149.986096,14.345528,150.6705783055,9.996096,2.915528,10.4126,139.99,11.43,140.4558471549,132.52,143.106096,13.915528,143.7810718832,9.996096,2.915528,10.4126,133.11,11.0,133.5637379681,134.93,110.866096,18.555528,112.4081796919,9.996096,2.915528,10.4126,100.87,15.64,102.0752981872,135.84,9.996096,3.5155279999999998,10.5962669068,9.996096,2.915528,10.4126,0.0,0.6000000000000001,0.6000000000000001,135.61
2019-11-18 16:00:00,123.84104,8.80072,124.1533562204,7.27104,2.12072,7.574,116.57,6.68,116.7612405724,134.56,156.94104,16.69072,157.8260756985,7.27104,2.12072,7.574,149.67,14.57,150.3775043017,130.9,149.54104,16.10072,150.4053051883,7.27104,2.12072,7.574,142.27,13.98,142.9552143155,133.56,117.95104,20.02072,119.6381087547,7.27104,2.12072,7.574,110.68,17.9,112.118118072,134.56,7.27104,2.68072,7.7494698141,7.27104,2.12072,7.574,0.0,0.56,0.56,134.41
2019-11-18 16:30:00,132.071728,5.395504,132.181892861,6.601728,1.925504,6.8768,125.47,3.47,125.5179740117,133.86,166.321728,19.935504,167.5122130611,6.601728,1.925504,6.8768,159.72,18.01,160.7321949704,129.89,158.421728,19.185504,159.5792200327,6.601728,1.925504,6.8768,151.82,17.26,152.7979711907,132.72,125.681728,22.565504,127.6914199304,6.601728,1.925504,6.8768,119.08,20.64,120.8555170441,133.86,6.641728,2.445504,7.0776437209,6.601728,1.925504,6.8768,0.04,0.52,0.5215361924,133.7
2019-11-18 17:00:00,135.68424,13.33832,136.3382696267,7.67424,2.23832,7.994,128.01,11.1,128.4903502213,134.31,176.39424,29.73832,178.8834692799,7.67424,2.23832,7.994,168.72,27.5,170.9464489248,132.28,167.88424,29.57832,170.4699241931,7.67424,2.23832,7.994,160.21,27.34,162.526058526,134.67,129.16424,15.86832,130.1353313839,7.67424,2.23832,7.994,121.49,13.63,122.2521860745,134.31,7.67424,2.79832,8.1685099253,7.67424,2.23832,7.994,0.0,0.56,0.56,134.13
2019-11-18 17:30:00,136.18136,17.04748,137.244232614,7.91136,2.30748,8.241,128.27,14.74,129.1141374908,136.16,178.39136,29.50748,180.8152888962,7.91136,2.30748,8.241,170.48,27.2,172.6362372157,134.71,169.59136,28.26748,171.9310321385,7.91136,2.30748,8.241,161.68,25.96,163.7508595397,136.62,129.65136,13.20748,130.3223414377,7.91136,2.30748,8.241,121.74,10.9,122.2269921089,136.16,7.91136,2.86748,8.4149901129,7.91136,2.30748,8.241,0.0,0.56,0.56,135.94
2019-11-18 18:00:00,135.005584,16.383712,135.9960798335,8.275584,2.413712,8.6204,126.73,13.97,127.4976619393,136.19,177.075584,26.903712,179.10771108,8.275584,2.413712,8.6204,168.8,24.49,170.567289068,134.46,168.395584,25.823712,170.3641300631,8.275584,2.413712,8.6204,160.12,23.41,161.8222558859,136.4,128.545584,14.043712,129.3104520626,8.275584,2.413712,8.6204,120.27,11.63,120.830996851,136.19,8.275584,3.013712,8.8072555635,8.275584,2.413712,8.6204,0.0,0.6000000000000001,0.6000000000000001,136.02
2019-11-18 18:30:00,134.081968,11.341824,134.5608082407,8.131968,2.371824,8.4708,125.95,8.97,126.2690120338,135.91,171.711968,15.751824,172.4329432381,8.131968,2.371824,8.4708,163.58,13.38,164.1262952729,132.38,163.371968,15.251824,164.0823514688,8.131968,2.371824,8.4708,155.24,12.88,155.7733995264,134.69,127.701968,18.631824,129.0540099983,8.131968,2.371824,8.4708,119.57,16.26,120.6705121395,135.91,8.131968,2.9318239999999998,8.6443331449,8.131968,2.371824,8.4708,0.0,0.56,0.56,135.72
2019-11-18 19:00:00,130.796144,12.316792,131.3747869663,8.046144,2.3467919999999998,8.3814,122.75,9.97,123.1542260745,136.07,168.036144,14.486792,168.6594581778,8.046144,2.3467919999999998,8.3814,159.99,12.14,160.4499289498,132.6,159.876144,14.036792,160.4911615945,8.046144,2.3467919999999998,8.3814,151.83,11.69,152.2793649842,134.93,124.606144,17.736792,125.8621663289,8.046144,2.3467919999999998,8.3814,116.56,15.39,117.5716194496,136.07,8.046144,2.906792,8.5551080063,8.046144,2.3467919999999998,8.3814,0.0,0.56,0.56,135.9
2019-11-18 19:30:00,128.450544,12.170992,129.0258706623,7.100544,2.070992,7.3964,121.35,10.1,121.7695877467,136.21,164.820544,13.400992,165.3644408905,7.100544,2.070992,7.3964,157.72,11.33,158.1264282149,132.9,156.780544,13.000992,157.3186726677,7.100544,2.070992,7.3964,149.68,10.93,150.0785371064,135.18,122.330544,17.420992,123.5647723164,7.100544,2.070992,7.3964,115.23,15.35,116.2479049274,136.21,7.100544,2.630992,7.5723077064,7.100544,2.070992,7.3964,0.0,0.56,0.56,136.04
2019-11-18 20:00:00,124.893248,13.983864,125.6736720573,7.213248,2.103864,7.5138,117.68,11.88,118.2781332284,136.3,159.303248,10.623864,159.6571054154,7.213248,2.103864,7.5138,152.09,8.52,152.3284559759,133.18,151.553248,10.343864,151.9058343244,7.213248,2.103864,7.5138,144.34,8.24,144.5750089054,135.43,118.963248,15.743864,120.0005151171,7.213248,2.103864,7.5138,111.75,13.64,112.5793591206,136.3,7.213248,2.703864,7.7033646701,7.213248,2.103864,7.5138,0.0,0.6000000000000001,0.6000000000000001,136.09
2019-11-18 20:30:00,122.214176,15.704968,123.2191171663,7.114176,2.074968,7.4106,115.1,13.63,115.9042143324,134.53,155.614176,8.444968,155.8431559507,7.114176,2.074968,7.4106,148.5,6.37,148.6365597691,131.06,148.034176,8.274968,148.2652769849,7.114176,2.074968,7.4106,140.92,6.2,141.0563235024,133.64,116.414176,13.364968,117.1788493859,7.114176,2.074968,7.4106,109.3,11.29,109.8815457663,134.53,7.114176,2.5949679999999997,7.5726718587,7.114176,2.074968,7.4106,0.0,0.52,0.52,134.39
2019-11-18 21:00:00,117.70912,16.84016,118.9076444977,7.02912,2.05016,7.322,110.68,14.79,111.6638101625,134.34,150.08912,6.73016,150.2399380857,7.02912,2.05016,7.322,143.06,4.68,143.13652923,130.93,142.79912,6.64016,142.9534203774,7.02912,2.05016,7.322,135.77,4.59,135.8475653076,133.55,112.12912,12.22016,112.7930488213,7.02912,2.05016,7.322,105.1,10.17,105.5909034908,134.34,7.02912,2.61016,7.4980973053,7.02912,2.05016,7.322,0.0,0.56,0.56,134.16
2019-11-18 21:30:00,111.603536,19.101448,113.2263863391,6.793536,1.9814479999999999,7.0766,104.81,17.12,106.1990136489,134.89,142.323536,3.431448,142.3648964279,6.793536,1.9814479999999999,7.0766,135.53,1.45,135.5377563633,131.79,135.433536,3.461448,135.4777631042,6.793536,1.9814479999999999,7.0766,128.64,1.48,128.6485133999,134.27,106.373536,10.151448,106.8568250401,6.793536,1.9814479999999999,7.0766,99.58,8.17,99.9145900257,134.89,6.833536,2.541448,7.2908279502,6.793536,1.9814479999999999,7.0766,0.04,0.56,0.5614267539000001,134.69
2019-11-18 22:00:00,105.438144,21.367792,107.5815260401,6.198144,1.807792,6.4564,99.24,19.56,101.1492520981,135.69,134.108144,4.027792,134.1686155385,6.198144,1.807792,6.4564,127.91,2.22,127.9292636577,132.97,127.588144,3.767792,127.64376501,6.198144,1.807792,6.4564,121.39,1.96,121.405822348,135.29,100.508144,7.947792,100.8218944873,6.198144,1.807792,6.4564,94.31,6.14,94.5096592947,135.69,6.238144,2.367792,6.6723968347,6.198144,1.807792,6.4564,0.04,0.56,0.5614267539000001,135.5
2019-11-18 22:30:00,97.544432,24.003376,100.4543591568,5.874432,1.713376,6.1192,91.67,22.29,94.34104621,135.55,123.954432,7.553376,124.1843577164,5.874432,1.713376,6.1192,118.08,5.84,118.2243291374,133.02,117.944432,7.133376,118.1599513074,5.874432,1.713376,6.1192,112.07,5.42,112.200986181,135.29,93.014432,5.293376,93.1649311155,5.874432,1.713376,6.1192,87.14,3.58,87.213508128,135.55,5.874432,2.273376,6.2989832322,5.874432,1.713376,6.1192,0.0,0.56,0.56,135.32
2019-11-18 23:00:00,91.611872,26.439296,95.3507811416,5.551872,1.6192959999999998,5.7832,86.06,24.82,89.5676057512,136.75,116.471872,10.149296,116.9132378154,5.551872,1.6192959999999998,5.7832,110.92,8.53,111.2475046911,134.61,110.841872,9.589296,111.255899557,5.551872,1.6192959999999998,5.7832,105.29,7.97,105.5912164908,136.63,87.361872,3.239296,87.4219063961,5.551872,1.6192959999999998,5.7832,81.81,1.62,81.8260380319,136.75,5.551872,2.179296,5.9642781423999995,5.551872,1.6192959999999998,5.7832,0.0,0.56,0.56,136.57
2019-11-18 23:30:00,86.829152,22.794336,89.7712837756,5.089152,1.4843359999999999,5.3012,81.74,21.31,84.4721474807,136.96,107.719152,18.464336,109.2901981493,5.089152,1.4843359999999999,5.3012,102.63,16.98,104.0251762796,133.58,102.559152,17.484336,104.0388469002,5.089152,1.4843359999999999,5.3012,97.47,16.0,98.7744951898,135.75,82.829152,6.504336,83.0841429386,5.089152,1.4843359999999999,5.3012,77.74,5.02,77.9019126851,136.96,5.089152,2.044336,5.4844122529,5.089152,1.4843359999999999,5.3012,0.0,0.56,0.56,136.75
2019-11-19 00:00:00,83.725392,20.058656,86.0946627038,4.795392,1.398656,4.9952000000000005,78.93,18.66,81.1057365419,136.27,101.915392,23.208656,104.5245848585,4.795392,1.398656,4.9952000000000005,97.12,21.81,99.5387889217,132.04,97.025392,21.998656,99.4880272121,4.795392,1.398656,4.9952000000000005,92.23,20.6,94.5025549919,134.43,79.925392,8.728656,80.4006077211,4.795392,1.398656,4.9952000000000005,75.13,7.33,75.4867259854,136.27,4.795392,1.958656,5.1799727567,4.795392,1.398656,4.9952000000000005,0.0,0.56,0.56,136.06
2019-11-19 00:30:00,83.623888,20.402384,86.0767791981,4.533888,1.322384,4.7228,79.09,19.08,81.3589239113,136.2,101.673888,23.602384,104.3774498228,4.533888,1.322384,4.7228,97.14,22.28,99.6623198606,131.86,96.783888,22.382384,99.3382710234,4.533888,1.322384,4.7228,92.25,21.06,94.6233908714,134.35,79.813888,8.182384,80.2322137648,4.533888,1.322384,4.7228,75.28,6.86,75.5919175574,136.2,4.533888,1.842384,4.8939267669,4.533888,1.322384,4.7228,0.0,0.52,0.52,135.94
2019-11-19 01:00:00,87.065376,20.026568,89.3389227822,4.685376,1.366568,4.8806,82.38,18.66,84.4669166005,136.15,105.765376,23.166568,108.2728249993,4.685376,1.366568,4.8806,101.08,21.8,103.4040927623,131.82,100.675376,21.966568,103.0439781959,4.685376,1.366568,4.8806,95.99,20.6,98.1755575487,134.29,83.065376,8.576568,83.5069710185,4.685376,1.366568,4.8806,78.38,7.21,78.710917286,136.15,4.685376,1.926568,5.0660055784,4.685376,1.366568,4.8806,0.0,0.56,0.56,135.9
2019-11-19 01:30:00,89.374368,19.175024,91.4082009494,4.714368,1.375024,4.9108,84.66,17.8,86.5110143277,136.73,108.544368,22.275024,110.8063920481,4.714368,1.375024,4.9108,103.83,20.9,105.9126002891,132.42,103.294368,21.115024,105.4304068997,4.714368,1.375024,4.9108,98.58,19.74,100.5369782717,134.84,85.254368,9.595024,85.7926089395,4.714368,1.375024,4.9108,80.54,8.22,80.9583843712,136.73,4.714368,1.975024,5.111358473,4.714368,1.375024,4.9108,0.0,0.6000000000000001,0.6000000000000001,136.43
2019-11-19 02:00:00,88.016688,19.202784,90.0870927483,4.4666879999999995,1.302784,4.6528,83.55,17.9,85.4459624558,136.97,107.056688,22.252784,109.3449625784,4.4666879999999995,1.302784,4.6528,102.59,20.95,104.7072614483,132.73,101.886688,21.072784,104.0430652044,4.4666879999999995,1.302784,4.6528,97.42,19.77,99.405781019,135.07,83.966688,9.542784,84.5072151959,4.4666879999999995,1.302784,4.6528,79.5,8.24,79.9258881715,136.97,4.4666879999999995,1.862784,4.8395522438,4.4666879999999995,1.302784,4.6528,0.0,0.56,0.56,136.69
2019-11-19 02:30:00,86.86352,19.74936,89.0803475925,4.28352,1.24936,4.462,82.58,18.5,84.6268657106,137.05,105.54352,22.91936,108.0033873395,4.28352,1.24936,4.462,101.26,21.67,103.5527715708,132.88,100.44352,21.71936,102.7649322911,4.28352,1.24936,4.462,96.16,20.47,98.3146301422,135.16,82.87352,8.91936,83.3521163499,4.28352,1.24936,4.462,78.59,7.67,78.9633902514,137.05,4.28352,1.80936,4.6499814192999995,4.28352,1.24936,4.462,0.0,0.56,0.56,136.8
2019-11-19 03:00:00,84.342624,53.457432,99.8567737274,4.482624,1.307432,4.6693999999999996,79.86,52.15,95.3794637225,134.64,105.162624,15.837432,106.3484919447,4.482624,1.307432,4.6693999999999996,100.68,14.53,101.7230716209,131.73,100.092624,14.997432,101.2099616925,4.482624,1.307432,4.6693999999999996,95.61,13.69,96.585134467,134.24,80.842624,27.787432,85.4849181573,4.482624,1.307432,4.6693999999999996,76.36,26.48,80.8210368654,134.64,4.482624,1.867432,4.8560498556,4.482624,1.307432,4.6693999999999996,0.0,0.56,0.56,134.38
2019-11-19 03:30:00,83.146816,55.114488,99.7546981272,4.506816,1.3144879999999999,4.6946,78.64,53.8,95.2821578261,134.51,103.656816,15.744488,104.8457171545,4.506816,1.3144879999999999,4.6946,99.15,14.43,100.1945477559,131.69,98.676816,14.914488,99.7975749615,4.506816,1.3144879999999999,4.6946,94.17,13.6,95.1469857641,134.11,79.736816,28.554488,84.6954462221,4.506816,1.3144879999999999,4.6946,75.23,27.24,80.0098150229,134.51,4.506816,1.874488,4.8810957499,4.506816,1.3144879999999999,4.6946,0.0,0.56,0.56,134.27
2019-11-19 04:00:00,82.839312,54.295216,99.0470700885,4.5093119999999995,1.315216,4.6972000000000005,78.33,52.98,94.56463028,134.47,102.979312,15.125216,104.0841527757,4.5093119999999995,1.315216,4.6972000000000005,98.47,13.81,99.4336814163,131.69,98.009312,14.315216,99.0492334541,4.5093119999999995,1.315216,4.6972000000000005,93.5,13.0,94.3994173711,134.11,79.449312,29.325216,84.6886147644,4.5093119999999995,1.315216,4.6972000000000005,74.94,28.01,80.0035230474,134.47,4.5493120000000005,1.875216,4.9206376335,4.5093119999999995,1.315216,4.6972000000000005,0.04,0.56,0.5614267539000001,134.24
2019-11-19 04:30:00,83.797456,53.908008,99.6397860225,4.107456,1.198008,4.2786,79.69,52.71,95.5449642838,134.5,103.697456,14.758008,104.7423561937,4.107456,1.198008,4.2786,99.59,13.56,100.5089135351,131.69,98.667456,13.968008,99.6512524808,4.107456,1.198008,4.2786,94.56,12.77,95.4183761128,134.11,80.31745599999999,29.358008,85.5148312987,4.107456,1.198008,4.2786,76.21,28.16,81.2462288356,134.5,4.107456,1.758008,4.4678615601,4.107456,1.198008,4.2786,0.0,0.56,0.56,134.24
2019-11-19 05:00:00,83.4324,54.6532,99.739348504,4.7424,1.3832,4.94,78.69,53.27,95.0253071555,134.4,103.5824,15.443200000000001,104.7272935581,4.7424,1.3832,4.94,98.84,14.06,99.8350098913,131.5,98.5924,14.6232,99.6709552277,4.7424,1.3832,4.94,93.85,13.24,94.779323167,134.0,80.0124,28.9032,85.0727872119,4.7424,1.3832,4.94,75.27,27.52,80.1431425638,134.4,4.7424,1.9432,5.1250740482,4.7424,1.3832,4.94,0.0,0.56,0.56,134.11
2019-11-19 05:30:00,87.577776,31.319768,93.0096485139,4.867776,1.419768,5.0706,82.71,29.9,87.9485878227,135.08,107.047776,18.009768,108.5521906272,4.867776,1.419768,5.0706,102.18,16.59,103.5180201704,131.15,101.887776,17.059768,103.3061207404,4.867776,1.419768,5.0706,97.02,15.64,98.2725292236,133.68,83.717776,18.139768,85.660476309,4.867776,1.419768,5.0706,78.85,16.72,80.6032313248,135.08,4.867776,1.979768,5.25497141,4.867776,1.419768,5.0706,0.0,0.56,0.56,134.83
2019-11-19 06:00:00,92.286576,17.038168,93.8462107845,4.896576,1.4281679999999999,5.1006,87.39,15.61,88.7732178081,135.82,111.616576,19.378168,113.2862455596,4.896576,1.4281679999999999,5.1006,106.72,17.95,108.2190413005,131.21,106.216576,18.358168,107.7913881044,4.896576,1.4281679999999999,5.1006,101.32,16.93,102.7247161106,133.81,88.036576,11.398168,88.7713745954,4.896576,1.4281679999999999,5.1006,83.14,9.97,83.7356584736,135.82,4.896576,1.988168,5.2848148993,4.896576,1.4281679999999999,5.1006,0.0,0.56,0.56,135.57
2019-11-19 06:30:00,103.36504,11.42772,103.9948281339,4.89504,1.42772,5.099,98.47,10.0,98.9764663948,135.13,124.50504,13.01772,125.1837290521,4.89504,1.42772,5.099,119.61,11.59,120.1702134474,130.15,118.45504,12.28772,119.090656914,4.89504,1.42772,5.099,113.56,10.86,114.0781013166,132.9,98.55504,16.41772,99.9131494819,4.89504,1.42772,5.099,93.66,14.99,94.8519672964,135.13,4.89504,1.98772,5.2832232018,4.89504,1.42772,5.099,0.0,0.56,0.56,134.86
2019-11-19 07:00:00,113.78872,7.61796,114.0434395912,5.23872,1.5279600000000002,5.457,108.55,6.09,108.720699961,135.69,137.51872,8.20796,137.7634529104,5.23872,1.5279600000000002,5.457,132.28,6.68,132.4485590711,130.55,130.80872,7.67796,131.0338593563,5.23872,1.5279600000000002,5.457,125.57,6.15,125.7205130438,133.26,108.42872,20.38796,110.3288549465,5.23872,1.5279600000000002,5.457,103.19,18.86,104.8993598646,135.69,5.23872,2.08796,5.6394826181,5.23872,1.5279600000000002,5.457,0.0,0.56,0.56,135.41
2019-11-19 07:30:00,122.583472,9.763096,122.97164572,5.153472,1.503096,5.3682,117.43,8.26,117.7201448351,134.98,152.143472,9.913096,152.4660799802,5.153472,1.503096,5.3682,146.99,8.41,147.2303915637,131.12,144.693472,9.913096,145.0326525708,5.153472,1.503096,5.3682,139.54,8.41,139.7932033398,133.67,116.733472,18.043096,118.1196715134,5.153472,1.503096,5.3682,111.58,16.54,112.7992375861,134.98,5.153472,2.063096,5.5510934743,5.153472,1.503096,5.3682,0.0,0.56,0.56,134.69
2019-11-19 08:00:00,126.0996,8.9228,126.4148942174,5.7696000000000005,1.6828,6.01,120.33,7.24,120.5476109261,134.91,157.4096,13.8528,158.017980749,5.7696000000000005,1.6828,6.01,151.64,12.17,152.1275731089,131.3,149.6396,13.4628,150.2439911344,5.7696000000000005,1.6828,6.01,143.87,11.78,144.3514644886,133.93,120.0996,19.1328,121.6140532833,5.7696000000000005,1.6828,6.01,114.33,17.45,115.6540159268,134.91,5.7696000000000005,2.2428,6.1901886886,5.7696000000000005,1.6828,6.01,0.0,0.56,0.56,134.61
2019-11-19 08:30:00,128.411728,6.530504,128.5776783522,5.761728,1.680504,6.0018,122.65,4.85,122.7458553272,134.44,160.091728,16.160504,160.905323913,5.761728,1.680504,6.0018,154.33,14.48,155.0078039971,130.63,152.191728,15.660504,152.9953380243,5.761728,1.680504,6.0018,146.43,13.98,147.0958371267,133.42,122.281728,21.180504,124.1025171073,5.761728,1.680504,6.0018,116.52,19.5,118.1404266117,134.44,5.761728,2.280504,6.1966287641,5.761728,1.680504,6.0018,0.0,0.6000000000000001,0.6000000000000001,134.14
2019-11-19 09:00:00,128.923728,4.761504,129.0116256845,6.313728,1.841504,6.5768,122.61,2.92,122.6447654815,135.07,160.453728,18.291504,161.4929656291,6.313728,1.841504,6.5768,154.14,16.45,155.015296342,131.46,152.543728,17.701504,153.5673539396,6.313728,1.841504,6.5768,146.23,15.86,147.0875674556,134.12,122.843728,23.381504,125.0490953116,6.313728,1.841504,6.5768,116.53,21.54,118.5040611118,135.07,6.313728,2.401504,6.7550264781,6.313728,1.841504,6.5768,0.0,0.56,0.56,134.77
2019-11-19 09:30:00,129.0848,4.7314,129.1714819029,8.6448,2.5214,9.005,120.44,2.21,120.4602743646,135.27,160.1348,19.511400000000002,161.3190903179,8.6448,2.5214,9.005,151.49,16.99,152.4397592494,131.69,152.3848,18.8914,153.551334299,8.6448,2.5214,9.005,143.74,16.37,144.6691553165,134.34,123.0948,24.7914,125.5664895623,8.6448,2.5214,9.005,114.45,22.27,116.5965496917,135.27,8.6848,3.0814,9.2152469853,8.6448,2.5214,9.005,0.04,0.56,0.5614267539000001,134.95
2019-11-19 10:00:00,128.052608,4.365344,128.1269942043,9.892608,2.885344,10.3048,118.16,1.48,118.1692684246,135.09,161.202608,20.795344,162.5383867217,9.892608,2.885344,10.3048,151.31,17.91,152.3662830156,131.19,153.452608,20.115344,154.7654030016,9.892608,2.885344,10.3048,143.56,17.23,144.5902711112,134.1,122.192608,25.825344,124.891880611,9.892608,2.885344,10.3048,112.3,22.94,114.619080436,135.09,9.892608,3.445344,10.4754039693,9.892608,2.885344,10.3048,0.0,0.56,0.56,134.76
2019-11-19 10:30:00,127.578752,5.617136,127.7023499342,9.898752,2.887136,10.3112,117.68,2.73,117.7116616993,135.72,161.378752,20.257136,162.6451756309,9.898752,2.887136,10.3112,151.48,17.37,152.4726444317,131.84,153.628752,19.617136,154.8761617097,9.898752,2.887136,10.3112,143.73,16.73,144.7004001377,134.7,121.718752,24.847136,124.2289610189,9.898752,2.887136,10.3112,111.82,21.96,113.9559300783,135.72,9.898752,3.487136,10.4950182773,9.898752,2.887136,10.3112,0.0,0.6000000000000001,0.6000000000000001,135.39
2019-11-19 11:00:00,131.168112,4.173616,131.2344949934,11.978112,3.493616,12.4772,119.19,0.68,119.1919397443,134.97,162.278112,21.433616,163.6874629565,11.978112,3.493616,12.4772,150.3,17.94,151.3668840929,131.22,154.588112,20.753616,155.9749882154,11.978112,3.493616,12.4772,142.61,17.26,143.6506863889,134.14,125.248112,27.563616,128.2452435241,11.978112,3.493616,12.4772,113.27,24.07,115.7992132961,134.97,11.978112,4.053616,12.6454327629,11.978112,3.493616,12.4772,0.0,0.56,0.56,134.61
2019-11-19 11:30:00,123.487232,8.288776,123.7651011982,13.607232,3.968776,14.1742,109.88,4.32,109.9648889419,135.98,159.147232,20.548776,160.468357156,13.607232,3.968776,14.1742,145.54,16.58,146.4813571756,132.01,151.717232,19.948776,153.0231098548,13.607232,3.968776,14.1742,138.11,15.98,139.031408322,134.85,118.097232,24.578776,120.6278261253,13.607232,3.968776,14.1742,104.49,20.61,106.5032027687,135.98,13.647232,4.528776,14.3790386786,13.607232,3.968776,14.1742,0.04,0.56,0.5614267539000001,135.66
2019-11-19 12:00:00,123.639008,8.810544,123.9525311754,11.659008,3.400544,12.1448,111.98,5.41,112.1106083295,136.21,155.289008,18.240544,156.3566226645,11.659008,3.400544,12.1448,143.63,14.84,144.3946068937,132.52,147.949008,17.720544,149.0064651209,11.659008,3.400544,12.1448,136.29,14.32,137.040236792,135.25,118.089008,23.080544,120.3234196728,11.659008,3.400544,12.1448,106.43,19.68,108.2342242546,136.21,11.659008,3.960544,12.3133413954,11.659008,3.400544,12.1448,0.0,0.56,0.56,135.89
2019-11-19 12:30:00,124.447776,7.924768,124.6998432204,11.947776,3.484768,12.4456,112.5,4.44,112.5875819085,136.14,155.987776,17.314768,156.94581056,11.947776,3.484768,12.4456,144.04,13.83,144.702420505,132.63,148.617776,16.854768,149.5704735151,11.947776,3.484768,12.4456,136.67,13.37,137.3224155045,135.38,118.837776,24.024768,121.2419336784,11.947776,3.484768,12.4456,106.89,20.54,108.8455956849,136.14,11.947776,4.084768,12.6267446699,11.947776,3.484768,12.4456,0.0,0.6000000000000001,0.6000000000000001,135.83
2019-11-19 13:00:00,126.51848,7.09164,126.7170751691,11.62848,3.39164,12.113,114.89,3.7,114.9495632876,136.09,157.27848,17.501640000000002,158.2492580513,11.62848,3.39164,12.113,145.65,14.11,146.3318646092,132.67,149.82848,17.03164,150.7934023099,11.62848,3.39164,12.113,138.2,13.64,138.8714859141,135.42,120.82848,24.61164,123.3095876345,11.62848,3.39164,12.113,109.2,21.22,111.2426554879,136.09,11.62848,3.9516400000000003,12.2815717968,11.62848,3.39164,12.113,0.0,0.56,0.56,135.8
2019-11-19 13:30:00,123.211872,9.704296,123.5934414223,10.471872,3.054296,10.9082,112.74,6.65,112.9359557448,136.43,157.541872,16.764296,158.431319674,10.471872,3.054296,10.9082,147.07,13.71,147.70764706,132.71,150.031872,16.314296,150.916264431,10.471872,3.054296,10.9082,139.56,13.26,140.1885202147,135.42,117.621872,21.574296,119.5840918378,10.471872,3.054296,10.9082,107.15,18.52,108.738736888,136.43,10.471872,3.614296,11.0780521194,10.471872,3.054296,10.9082,0.0,0.56,0.56,136.16
2019-11-19 14:00:00,125.116832,8.981576,125.4387912775,8.336832,2.4315759999999997,8.6842,116.78,6.55,116.9635451754,136.21,158.026832,16.141576,158.8490796565,8.336832,2.4315759999999997,8.6842,149.69,13.71,150.3165333554,132.65,150.366832,15.701576,151.1844028152,8.336832,2.4315759999999997,8.6842,142.03,13.27,142.6485674656,135.27,119.306832,20.941576,121.1307961141,8.336832,2.4315759999999997,8.6842,110.97,18.51,112.5031599556,136.21,8.336832,3.031576,8.8709199545,8.336832,2.4315759999999997,8.6842,0.0,0.6000000000000001,0.6000000000000001,135.97
2019-11-19 14:30:00,125.093904,8.829471999999999,125.4051210827,7.643904,2.229472,7.9624,117.45,6.6,117.6352944486,135.5,157.123904,15.609472,157.8973616762,7.643904,2.229472,7.9624,149.48,13.38,150.0776292457,131.88,149.473904,15.189472,150.2436954971,7.643904,2.229472,7.9624,141.83,12.96,142.420892077,134.57,119.253904,20.469472,120.9979045405,7.643904,2.229472,7.9624,111.61,18.24,113.0906260483,135.5,7.643904,2.789472,8.1369787022,7.643904,2.229472,7.9624,0.0,0.56,0.56,135.23
2019-11-19 15:00:00,126.139776,7.705768,126.3749261119,7.219776,2.105768,7.5206,118.92,5.6,119.0517803311,135.18,158.259776,16.735768,159.1422088263,7.219776,2.105768,7.5206,151.04,14.63,151.7468895892,131.45,150.529776,16.235768,151.4028190793,7.219776,2.105768,7.5206,143.31,14.13,144.0049061664,134.18,120.219776,21.155768,122.0670351125,7.219776,2.105768,7.5206,113.0,19.05,114.594513394,135.18,7.219776,2.665768,7.6961993555,7.219776,2.105768,7.5206,0.0,0.56,0.56,134.93
2019-11-19 15:30:00,127.31136,6.25248,127.4648025582,6.83136,1.99248,7.116,120.48,4.26,120.5552902199,134.73,159.66136,17.76248,160.646368066,6.83136,1.99248,7.116,152.83,15.77,153.6414716149,130.9,151.83136,17.21248,152.8038983377,6.83136,1.99248,7.116,145.0,15.22,145.7965994116,133.74,121.32136,22.15248,123.327226363,6.83136,1.99248,7.116,114.49,20.16,116.2513900992,134.73,6.87136,2.55248,7.3301256742,6.83136,1.99248,7.116,0.04,0.56,0.5614267539000001,134.49
2019-11-19 16:00:00,131.092112,8.760616,131.3845128671,6.722112,1.960616,7.0022,124.37,6.8,124.5557581969,133.98,165.882112,22.540616,167.4065543855,6.722112,1.960616,7.0022,159.16,20.58,160.4850211079,130.68,157.712112,22.330616,159.2851740823,6.722112,1.960616,7.0022,150.99,20.37,152.3578583467,133.53,124.902112,19.430616,126.4044556976,6.722112,1.960616,7.0022,118.18,17.47,119.4642762503,133.98,6.722112,2.520616,7.1791569672,6.722112,1.960616,7.0022,0.0,0.56,0.56,133.73
2019-11-19 16:30:00,135.179568,13.628624,135.8648409148,6.269568,1.828624,6.5308,128.91,11.8,129.448940127,136.26,175.359568,31.128624,178.1010087599,6.269568,1.828624,6.5308,169.09,29.3,171.6097843947,134.59,166.589568,29.568624,169.1933441116,6.269568,1.828624,6.5308,160.32,27.74,162.7022126463,136.8,128.729568,15.448624,129.6532362148,6.269568,1.828624,6.5308,122.46,13.62,123.2150802459,136.26,6.269568,2.388624,6.7091733857,6.269568,1.828624,6.5308,0.0,0.56,0.56,136.03
2019-11-19 17:00:00,140.4556,5.8308,140.576576285,7.0656,2.0608,7.36,133.39,3.77,133.4432650979,135.28,178.2856,21.2308,179.5452645881,7.0656,2.0608,7.36,171.22,19.17,172.2898061407,131.09,169.5356,20.8008,170.8068878822,7.0656,2.0608,7.36,162.47,18.74,163.5472057236,133.86,133.8156,22.8708,135.7559880668,7.0656,2.0608,7.36,126.75,20.81,128.4469485819,135.28,7.0656,2.6208,7.536,7.0656,2.0608,7.36,0.0,0.56,0.56,135.08
2019-11-19 17:30:00,139.313904,10.269472,139.6918963393,8.363904,2.439472,8.7124,130.95,7.83,131.1838839187,134.74,180.193904,24.649472,181.8720415804,8.363904,2.439472,8.7124,171.83,22.21,173.2594384153,131.16,171.403904,24.309472,173.11917495,8.363904,2.439472,8.7124,163.04,21.87,164.5002689967,133.92,132.763904,19.229472,134.1492705859,8.363904,2.439472,8.7124,124.4,16.79,125.527941511,134.74,8.363904,2.999472,8.8854781751,8.363904,2.439472,8.7124,0.0,0.56,0.56,134.53
2019-11-19 18:00:00,137.231232,16.670776,138.2401020279,8.711232,2.540776,9.0742,128.52,14.13,129.2944209933,135.09,180.291232,29.070776,182.6199286861,8.711232,2.540776,9.0742,171.58,26.53,173.6189428029,133.05,171.391232,27.900776,173.6473659687,8.711232,2.540776,9.0742,162.68,25.36,164.6448055664,135.5,130.811232,13.380776000000001,131.4938157623,8.711232,2.540776,9.0742,122.1,10.84,122.5802414747,135.09,8.711232,3.100776,9.2466412691,8.711232,2.540776,9.0742,0.0,0.56,0.56,134.87
