Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2019-11-19 18:30:00,135.194496,18.401728,136.4411057639,8.714496,2.541728,9.0776,126.48,15.86,127.4705063927,134.65,177.394496,26.931728,179.4272141682,8.714496,2.541728,9.0776,168.68,24.39,170.4341940457,132.56,168.644496,25.871728,170.6174444211,8.714496,2.541728,9.0776,159.93,23.33,161.62268962,135.13,128.904496,11.661728,129.4309274824,8.714496,2.541728,9.0776,120.19,9.12,120.5355155131,134.65,8.714496,3.101728,9.2500355199,8.714496,2.541728,9.0776,0.0,0.56,0.56,134.43
2019-11-19 19:00:00,132.91872,18.25796,134.1668335685,8.11872,2.36796,8.457,124.8,15.89,125.8075200455,135.04,174.83872,26.37796,176.8173486539,8.11872,2.36796,8.457,166.72,24.01,168.4400145452,133.14,166.17872,25.30796,168.0947941496,8.11872,2.36796,8.457,158.06,22.94,159.7160204864,135.59,126.69872,11.56796,127.2257181084,8.11872,2.36796,8.457,118.58,9.2,118.9363544086,135.04,8.11872,2.92796,8.6305599007,8.11872,2.36796,8.457,0.0,0.56,0.56,134.81
2019-11-19 19:30:00,129.303568,20.990624,130.9962556466,8.573568,2.500624,8.9308,120.73,18.49,122.1376805085,135.42,170.173568,23.940624,171.8493430984,8.573568,2.500624,8.9308,161.6,21.44,163.0160531972,133.7,161.743568,23.000624,163.3707761314,8.573568,2.500624,8.9308,153.17,20.5,154.5357528212,136.03,123.333568,9.430624,123.6935958918,8.573568,2.500624,8.9308,114.76,6.93,114.9690501831,135.42,8.573568,3.060624,9.1034876569,8.573568,2.500624,8.9308,0.0,0.56,0.56,135.23
2019-11-19 20:00:00,125.667232,18.278776,126.9896328469,9.287232,2.708776,9.6742,116.38,15.57,117.4169038086,135.03,163.267232,15.658776,164.0164208571,9.287232,2.708776,9.6742,153.98,12.95,154.5235998157,132.11,155.337232,15.408776,156.0996028926,9.287232,2.708776,9.6742,146.05,12.7,146.6011340338,134.71,119.897232,12.218776,120.5182340071,9.287232,2.708776,9.6742,110.61,9.51,111.0180715019,135.03,9.287232,3.268776,9.8456881303,9.287232,2.708776,9.6742,0.0,0.56,0.56,134.83
2019-11-19 20:30:00,124.821424,17.335832,126.0195181729,9.311424,2.715832,9.6994,115.51,14.62,116.4315442653,134.07,161.111424,15.975832,161.9015693296,9.311424,2.715832,9.6994,151.8,13.26,152.3780417252,131.45,153.241424,15.315832,154.0048984266,9.311424,2.715832,9.6994,143.93,12.6,144.4804654616,134.12,119.091424,12.885832,119.786526524,9.311424,2.715832,9.6994,109.78,10.17,110.2500671202,134.07,9.311424,3.235832,9.8576480785,9.311424,2.715832,9.6994,0.0,0.52,0.52,133.88
2019-11-19 21:00:00,121.138512,18.465816,122.5378531317,9.208512,2.685816,9.5922,111.93,15.78,113.0368669948,134.39,155.148512,13.475816,155.7326503745,9.208512,2.685816,9.5922,145.94,10.79,146.3383329822,132.05,147.578512,12.945816,148.1452373721,9.208512,2.685816,9.5922,138.37,10.26,138.749863063,134.68,115.628512,11.905816,116.2398436078,9.208512,2.685816,9.5922,106.42,9.22,106.8186538017,134.39,9.208512,3.245816,9.7638114873,9.208512,2.685816,9.5922,0.0,0.56,0.56,134.19
2019-11-19 21:30:00,113.03416,21.82288,115.1214985066,8.92416,2.60288,9.296,104.11,19.22,105.8692613557,136.63,145.59416,9.53288,145.9059122421,8.92416,2.60288,9.296,136.67,6.93,136.8455837797,134.14,138.54416,9.06288,138.8402681645,8.92416,2.60288,9.296,129.62,6.46,129.7808768656,136.39,107.94416,9.33288,108.346870408,8.92416,2.60288,9.296,99.02,6.73,99.2484423052,136.63,8.96416,3.16288,9.5057863641,8.92416,2.60288,9.296,0.04,0.56,0.5614267539000001,136.44
2019-11-19 22:00:00,108.173888,18.227384,109.6988038792,8.973888,2.617384,9.3478,99.2,15.61,100.4206756599,137.0,135.923888,8.887384,136.2141289419,8.973888,2.617384,9.3478,126.95,6.27,127.104741847,133.09,129.423888,8.497384,129.7025378313,8.973888,2.617384,9.3478,120.45,5.88,120.5934363886,135.52,103.363888,12.937384,104.1703856537,8.973888,2.617384,9.3478,94.39,10.32,94.9524854862,137.0,8.973888,3.177384,9.5197917477,8.973888,2.617384,9.3478,0.0,0.56,0.56,136.81
2019-11-19 22:30:00,100.789632,15.361976,101.95361801,9.229632,2.691976,9.6142,91.56,12.67,92.4324753536,137.38,124.619632,18.761976,126.0240628739,9.229632,2.691976,9.6142,115.39,16.07,116.5036351364,132.44,118.799632,17.341976,120.0587218611,9.229632,2.691976,9.6142,109.57,14.65,110.5450469266,134.97,96.399632,15.891976,97.7007878726,9.229632,2.691976,9.6142,87.17,13.2,88.1637618299,137.38,9.229632,3.291976,9.7991434748,9.229632,2.691976,9.6142,0.0,0.6000000000000001,0.6000000000000001,137.17
2019-11-19 23:00:00,94.219952,13.873736,95.2359170979,9.749952,2.843736,10.1562,84.47,11.03,85.1870987885,136.6,115.439952,24.663736,118.0452556914,9.749952,2.843736,10.1562,105.69,21.82,107.918897789,130.68,110.079952,23.453736,112.5507599471,9.749952,2.843736,10.1562,100.33,20.61,102.4250018306,133.51,90.199952,17.353736,91.8541424975,9.749952,2.843736,10.1562,80.45,14.51,81.7480434017,136.6,9.749952,3.403736,10.3270026029,9.749952,2.843736,10.1562,0.0,0.56,0.56,136.4
2019-11-19 23:30:00,88.437312,15.284216,89.7483449013,9.717312,2.834216,10.1222,78.72,12.45,79.6984372494,136.19,108.167312,26.434216,111.350505885,9.717312,2.834216,10.1222,98.45,23.6,101.2391352195,130.3,103.157312,25.194216,106.1893569946,9.717312,2.834216,10.1222,93.44,22.36,96.0781098898,133.2,84.707312,15.924216,86.191121129,9.717312,2.834216,10.1222,74.99,13.09,76.1239003205,136.19,9.717312,3.394216,10.2930488564,9.717312,2.834216,10.1222,0.0,0.56,0.56,135.96
2019-11-20 00:00:00,84.606832,15.386576,85.9945506534,9.176832,2.676576,9.5592,75.43,12.71,76.4933265063,136.59,103.096832,27.466576,106.6928749524,9.176832,2.676576,9.5592,93.92,24.79,97.1365559406,130.91,98.336832,26.156576,101.7560759652,9.176832,2.676576,9.5592,89.16,23.48,92.1998698481,133.73,81.056832,15.706576,82.5645598518,9.176832,2.676576,9.5592,71.88,13.03,73.0514565221,136.59,9.176832,3.236576,9.7308617172,9.176832,2.676576,9.5592,0.0,0.56,0.56,136.34
2019-11-20 00:30:00,83.522352,37.621936,91.6045487517,9.092352,2.651936,9.4712,74.43,34.97,82.23579391,135.77,102.792352,23.551936,105.4559686269,9.092352,2.651936,9.4712,93.7,20.9,96.0026041313,131.01,98.062352,22.461936,100.6020051919,9.092352,2.651936,9.4712,88.97,19.81,91.1487630196,133.86,80.232352,27.541936,84.8279938822,9.092352,2.651936,9.4712,71.14,24.89,75.3685060221,135.77,9.092352,3.211936,9.6429973432,9.092352,2.651936,9.4712,0.0,0.56,0.56,135.54
2019-11-20 01:00:00,84.97152,55.50336,101.4927691139,8.89152,2.59336,9.262,76.08,52.91,92.6694906644,134.26,107.12152,16.34336,108.361088326,8.89152,2.59336,9.262,98.23,13.75,99.1876776621,130.91,102.17152,14.96336,103.2614237826,8.89152,2.59336,9.262,93.28,12.37,94.0966274635,133.8,81.71152,30.33336,87.1601126066,8.89152,2.59336,9.262,72.82,27.74,77.92470725,134.26,8.93152,3.19336,9.485230498,8.89152,2.59336,9.262,0.04,0.6000000000000001,0.6013318551,134.0
2019-11-20 01:30:00,85.926528,59.336904,104.4233517487,9.246528,2.696904,9.6318,76.68,56.64,95.3305407516,135.14,110.766528,9.906904,111.2086798413,9.246528,2.696904,9.6318,101.52,7.21,101.7757068263,133.23,105.586528,9.466904,106.0100804945,9.246528,2.696904,9.6318,96.34,6.77,96.5775776255,135.65,82.626528,27.906904,87.2120313959,9.246528,2.696904,9.6318,73.38,25.21,77.5897448121,135.14,9.246528,3.256904,9.8033516575,9.246528,2.696904,9.6318,0.0,0.56,0.56,134.93
2019-11-20 02:00:00,84.651376,59.729568,103.6024939476,10.181376,2.9695679999999998,10.6056,74.47,56.76,93.6348145724,135.41,109.241376,10.159568,109.7127843613,10.181376,2.9695679999999998,10.6056,99.06,7.19,99.3205905137,133.58,104.181376,9.709568,104.6328572486,10.181376,2.9695679999999998,10.6056,94.0,6.74,94.2413263913,135.99,81.491376,28.449568,86.3146701422,10.181376,2.9695679999999998,10.6056,71.31,25.48,75.7254679748,135.41,10.181376,3.529568,10.7758186473,10.181376,2.9695679999999998,10.6056,0.0,0.56,0.56,135.17
2019-11-20 02:30:00,82.929296,62.553128,103.8757043665,9.919296,2.893128,10.3326,73.01,59.66,94.285607067,135.99,107.479296,11.853128,108.1309193156,9.919296,2.893128,10.3326,97.56,8.96,97.9705833401,134.18,102.509296,11.323128,103.1327736179,9.919296,2.893128,10.3326,92.59,8.43,92.97296919,136.46,79.849296,26.203128,84.0387647974,9.919296,2.893128,10.3326,69.93,23.31,73.7126922585,135.99,9.919296,3.453128,10.5031674327,9.919296,2.893128,10.3326,0.0,0.56,0.56,135.76
2019-11-20 03:00:00,82.639968,62.210824,103.4386336617,9.499967999999999,2.770824,9.8958,73.14,59.44,94.2474042083,136.27,106.779968,11.600824,107.4082896408,9.499967999999999,2.770824,9.8958,97.28,8.83,97.6799227068,134.59,101.829968,11.060824,102.4289227242,9.499967999999999,2.770824,9.8958,92.33,8.29,92.7014185436,136.82,79.539968,26.610824,83.8733715991,9.499967999999999,2.770824,9.8958,70.04,23.84,73.9861284296,136.27,9.539968,3.370824,10.1179762739,9.499967999999999,2.770824,9.8958,0.04,0.6000000000000001,0.6013318551,136.05
2019-11-20 03:30:00,80.958768,62.974224,102.5674168753,9.408768,2.744224,9.8008,71.55,60.23,93.5256937959,136.27,104.898768,12.184224,105.6040095943,9.408768,2.744224,9.8008,95.49,9.44,95.9554776967,134.59,100.038768,11.624224,100.7118547469,9.408768,2.744224,9.8008,90.63,8.88,91.0639956294,136.76,77.958768,25.934224,82.1593176856,9.408768,2.744224,9.8008,68.55,23.19,72.3662808219,136.27,9.408768,3.304224,9.9721016601,9.408768,2.744224,9.8008,0.0,0.56,0.56,136.05
2019-11-20 04:00:00,81.480272,61.325496,101.9796606429,9.310272,2.715496,9.6982,72.17,58.61,92.9711837076,136.52,103.720272,14.045496,104.6669517166,9.310272,2.715496,9.6982,94.41,11.33,95.0874176745,134.59,98.950272,13.375496,99.8501888938,9.310272,2.715496,9.6982,89.64,10.66,90.2716190173,136.8,78.430272,27.555496,83.1300963899,9.310272,2.715496,9.6982,69.12,24.84,73.4479407472,136.52,9.310272,3.275496,9.8696524133,9.310272,2.715496,9.6982,0.0,0.56,0.56,136.26
2019-11-20 04:30:00,82.508464,52.629552,97.8647861867,9.118464,2.6595519999999997,9.4984,73.39,49.97,88.7867839264,135.12,101.968464,21.819552,104.2768454644,9.118464,2.6595519999999997,9.4984,92.85,19.16,94.8062661431,131.01,97.288464,20.779552,99.4828377601,9.118464,2.6595519999999997,9.4984,88.17,18.12,90.0126841062,133.77,79.438464,34.089552,86.4440114655,9.118464,2.6595519999999997,9.4984,70.32,31.43,77.0243292733,135.12,9.118464,3.2595520000000002,9.6835460943,9.118464,2.6595519999999997,9.4984,0.0,0.6000000000000001,0.6000000000000001,134.9
2019-11-20 05:00:00,82.868096,51.251528,97.4363405358,10.188096,2.971528,10.6126,72.68,48.28,87.2544600579,134.72,103.328096,21.131528,105.4667573153,10.188096,2.971528,10.6126,93.14,18.16,94.8938628153,130.58,98.638096,20.131528,100.6715073997,10.188096,2.971528,10.6126,88.45,17.16,90.0992125382,133.42,79.828096,35.461528,87.3501281,10.188096,2.971528,10.6126,69.64,32.49,76.8461430392,134.72,10.188096,3.531528,10.7828099362,10.188096,2.971528,10.6126,0.0,0.56,0.56,134.49
2019-11-20 05:30:00,84.174352,38.607936,92.6061242942,10.964352,3.197936,11.4212,73.21,35.41,81.3238722639,135.52,107.704352,15.847936,108.8640643886,10.964352,3.197936,11.4212,96.74,12.65,97.5635695329,132.39,102.834352,14.537936,103.8568993105,10.964352,3.197936,11.4212,91.87,11.34,92.5672323233,134.93,80.884352,16.787936,82.6081908384,10.964352,3.197936,11.4212,69.92,13.59,71.2284669216,135.52,10.964352,3.757936,11.5904744407,10.964352,3.197936,11.4212,0.0,0.56,0.56,135.29
2019-11-20 06:00:00,88.9008,19.0794,90.9251106406,11.6208,3.3894,12.105,77.28,15.69,78.8566706119,136.99,111.2508,21.1294,113.2395339314,11.6208,3.3894,12.105,99.63,17.74,101.1970577636,132.39,106.2008,20.1894,108.1028297178,11.6208,3.3894,12.105,94.58,16.8,96.0604830302,134.97,85.2408,13.769400000000001,86.3457605271,11.6208,3.3894,12.105,73.62,10.38,74.3481593585,136.99,11.6208,3.9494,12.2735794697,11.6208,3.3894,12.105,0.0,0.56,0.56,136.77
2019-11-20 06:30:00,99.019776,15.265768,100.1896187822,11.539776,3.365768,12.0206,87.48,11.9,88.2856749422,135.97,123.559776,15.945768,124.5844523297,11.539776,3.365768,12.0206,112.02,12.58,112.7241624498,130.9,117.839776,15.265768,118.8244776145,11.539776,3.365768,12.0206,106.3,11.9,106.9640126398,133.69,94.829776,16.955768,96.3337141643,11.539776,3.365768,12.0206,83.29,13.59,84.3914225499,135.97,11.539776,3.9257679999999997,12.1892610326,11.539776,3.365768,12.0206,0.0,0.56,0.56,135.73
2019-11-20 07:00:00,110.163072,9.560896,110.5771819355,11.283072,3.290896,11.7532,98.88,6.27,99.0785915322,135.94,136.873072,9.750896000000001,137.2199614179,11.283072,3.290896,11.7532,125.59,6.46,125.7560324597,130.66,130.493072,9.320896,130.8255362773,11.283072,3.290896,11.7532,119.21,6.03,119.3624103309,133.51,105.383072,22.200896,107.69620071,11.283072,3.290896,11.7532,94.1,18.91,95.9812382708,135.94,11.283072,3.850896,11.9221270653,11.283072,3.290896,11.7532,0.0,0.56,0.56,135.73
2019-11-20 07:30:00,119.746608,6.127344,119.9032713148,11.236608,3.277344,11.7048,108.51,2.85,108.5474209735,136.07,148.626608,4.987344,148.7102626108,11.236608,3.277344,11.7048,137.39,1.71,137.4006411921,130.51,141.646608,4.777344,141.7271483295,11.236608,3.277344,11.7048,130.41,1.5,130.4186263538,133.4,114.446608,25.437344,117.2394325834,11.236608,3.277344,11.7048,103.21,22.16,105.5621603606,136.07,11.236608,3.877344,11.8867638927,11.236608,3.277344,11.7048,0.0,0.6000000000000001,0.6000000000000001,135.86
2019-11-20 08:00:00,123.510208,8.217144,123.7832498189,10.550208,3.077144,10.9898,112.96,5.14,113.0768818106,135.7,155.090208,10.957144,155.4767880493,10.550208,3.077144,10.9898,144.54,7.88,144.7546406855,131.39,147.740208,11.107144,148.1571385648,10.550208,3.077144,10.9898,137.19,8.03,137.4248048934,134.09,118.000208,22.957144,120.2126430484,10.550208,3.077144,10.9898,107.45,19.88,109.2735873851,135.7,10.550208,3.637144,11.1595566812,10.550208,3.077144,10.9898,0.0,0.56,0.56,135.47
2019-11-20 08:30:00,123.98296,9.76128,124.3666231655,11.35296,3.31128,11.826,112.63,6.45,112.814535411,136.14,157.27296,17.07128,158.1967526468,11.35296,3.31128,11.826,145.92,13.76,146.5673360609,132.75,149.78296,16.58128,150.6979560339,11.35296,3.31128,11.826,138.43,13.27,139.0645814002,135.21,118.46296,22.09128,120.5051764199,11.35296,3.31128,11.826,107.11,18.78,108.7439216692,136.14,11.39296,3.87128,12.0327198255,11.35296,3.31128,11.826,0.04,0.56,0.5614267539000001,135.87
2019-11-20 09:00:00,122.426816,9.299488,122.7795005404,12.546816,3.659488,13.0696,109.88,5.64,110.0246517831,136.06,156.186816,18.369488,157.2633446853,12.546816,3.659488,13.0696,143.64,14.71,144.3912521588,132.43,148.826816,17.829488,149.8909997399,12.546816,3.659488,13.0696,136.28,14.17,137.0146973868,135.09,117.036816,23.199488,119.3140081586,12.546816,3.659488,13.0696,104.49,19.54,106.3013250153,136.06,12.546816,4.219488,13.2373211308,12.546816,3.659488,13.0696,0.0,0.56,0.56,135.79
2019-11-20 09:30:00,123.369056,8.786808,123.6815749138,13.189056,3.8468080000000002,13.7386,110.18,4.94,110.2906886369,136.3,157.279056,19.326808,158.4620679018,13.189056,3.8468080000000002,13.7386,144.09,15.48,144.919144698,132.58,149.889056,18.756808,151.0580913256,13.189056,3.8468080000000002,13.7386,136.7,14.91,137.5107199458,135.34,117.989056,24.156808,120.4365754599,13.189056,3.8468080000000002,13.7386,104.8,20.31,106.7498763465,136.3,13.189056,4.446808,13.9185236128,13.189056,3.8468080000000002,13.7386,0.0,0.6000000000000001,0.6000000000000001,136.02
2019-11-20 10:00:00,121.3252,9.9886,121.7356820534,15.3552,4.4786,15.995,105.97,5.51,106.113151871,136.49,156.0852,19.7286,157.3270711512,15.3552,4.4786,15.995,140.73,15.25,141.5538604207,132.75,148.8952,19.1686,150.1240014421,15.3552,4.4786,15.995,133.54,14.69,134.3455533317,135.5,116.1652,24.3186,118.6833939395,15.3552,4.4786,15.995,100.81,19.84,102.7437672076,136.49,15.3552,5.0386,16.1607443207,15.3552,4.4786,15.995,0.0,0.56,0.56,136.19
2019-11-20 10:30:00,119.80712,11.33916,120.3425217959,15.83712,4.61916,16.497,103.97,6.72,104.1869439997,136.92,153.68712,18.56916,154.804859604,15.83712,4.61916,16.497,137.85,13.95,138.5540508249,133.31,146.62712,18.05916,147.735051966,15.83712,4.61916,16.497,130.79,13.44,131.4787347825,135.99,114.73712,23.44916,117.108794762,15.83712,4.61916,16.497,98.9,18.83,100.6766055248,136.92,15.83712,5.2191600000000005,16.6749513043,15.83712,4.61916,16.497,0.0,0.6000000000000001,0.6000000000000001,136.62
2019-11-20 11:00:00,120.9164,9.4352,121.2839593186,17.1264,4.9952000000000005,17.84,103.79,4.44,103.8849252779,136.89,153.4864,19.9652,154.7794695559,17.1264,4.9952000000000005,17.84,136.36,14.97,137.1792641036,133.5,146.5064,19.4052,147.7859500359,17.1264,4.9952000000000005,17.84,129.38,14.41,130.1800003841,136.13,115.8564,26.0052,118.7391083342,17.1264,4.9952000000000005,17.84,98.73,21.01,100.9407400409,136.89,17.1264,5.5552,18.004827797,17.1264,4.9952000000000005,17.84,0.0,0.56,0.56,136.58
2019-11-20 11:30:00,120.756576,8.433168,121.0506876055,17.016576,4.963168,17.7256,103.74,3.47,103.7980178038,136.97,152.926576,20.913168,154.3499214217,17.016576,4.963168,17.7256,135.91,15.95,136.8427221302,133.65,145.966576,20.303168,147.3718424259,17.016576,4.963168,17.7256,128.95,15.34,129.8592241622,136.22,115.696576,26.933168,118.7901226392,17.016576,4.963168,17.7256,98.68,21.97,101.0961092229,136.97,17.016576,5.563168,17.9028684003,17.016576,4.963168,17.7256,0.0,0.6000000000000001,0.6000000000000001,136.66
2019-11-20 12:00:00,117.91608,10.10844,118.348563497,17.92608,5.22844,18.673000000000002,99.99,4.88,100.1090130807,137.0,151.48608,20.32844,152.8439658822,17.92608,5.22844,18.673000000000002,133.56,15.1,134.410876048,133.6,144.64608,19.76844,145.9906835363,17.92608,5.22844,18.673000000000002,126.72,14.54,127.5514406034,136.19,113.07608,25.85844,115.9950808759,17.92608,5.22844,18.673000000000002,95.15,20.63,97.3607693067,137.0,17.92608,5.78844,18.8374728082,17.92608,5.22844,18.673000000000002,0.0,0.56,0.56,136.7
2019-11-20 12:30:00,117.474016,10.919088,117.9803836149,17.414016,5.079088,18.1396,100.06,5.84,100.2302808536,137.05,151.714016,18.939087999999998,152.8915684566,17.414016,5.079088,18.1396,134.3,13.86,135.0132941602,133.64,144.844016,18.439088,146.012975236,17.414016,5.079088,18.1396,127.43,13.36,128.1284297102,136.22,112.624016,24.819088,115.3263027636,17.414016,5.079088,18.1396,95.21,19.74,97.2348276082,137.05,17.414016,5.679088,18.3166589137,17.414016,5.079088,18.1396,0.0,0.6000000000000001,0.6000000000000001,136.74
2019-11-20 13:00:00,117.216896,11.089928,117.7403380788,18.136896,5.289928,18.8926,99.08,5.8,99.2496166239,137.05,151.136896,19.159928,152.346526621,18.136896,5.289928,18.8926,133.0,13.87,133.7212656985,133.73,144.356896,18.649928,145.5566324053,18.136896,5.289928,18.8926,126.22,13.36,126.9250881426,136.22,112.426896,25.029928,115.1794436515,18.136896,5.289928,18.8926,94.29,19.74,96.3341668361,137.05,18.136896,5.849928,19.0569843921,18.136896,5.289928,18.8926,0.0,0.56,0.56,136.74
2019-11-20 13:30:00,115.700352,13.140936,116.4442169104,20.780352,6.060936,21.6462,94.92,7.08,95.1836792733,135.77,151.970352,19.290936,153.1898433277,20.780352,6.060936,21.6462,131.19,13.23,131.8554094453,132.28,145.260352,18.770936,146.4681463714,20.780352,6.060936,21.6462,124.48,12.71,125.1271932875,134.85,111.110352,24.140936,113.7026609738,20.780352,6.060936,21.6462,90.33,18.08,92.1216331814,135.77,20.780352,6.620936,21.8096268368,20.780352,6.060936,21.6462,0.0,0.56,0.56,135.52
2019-11-20 14:00:00,117.121456,11.700008,117.7043994197,20.331456,5.930008,21.1786,96.79,5.77,96.9618326972,136.27,153.891456,20.570008,155.260121921,20.331456,5.930008,21.1786,133.56,14.64,134.3599761834,132.94,147.041456,19.990008,148.3940369504,20.331456,5.930008,21.1786,126.71,14.06,127.4876766594,135.35,112.421456,25.410008,115.257330681,20.331456,5.930008,21.1786,92.09,19.48,94.1277775155,136.27,20.331456,6.4900079999999996,21.3421720291,20.331456,5.930008,21.1786,0.0,0.56,0.56,136.03
2019-11-20 14:30:00,118.186432,11.834376,118.7774606742,17.706432,5.164376,18.4442,100.48,6.67,100.7011385239,136.04,152.766432,18.314376,153.860323392,17.706432,5.164376,18.4442,135.06,13.15,135.698659168,132.8,145.866432,17.804376,146.9490108478,17.706432,5.164376,18.4442,128.16,12.64,128.7818123805,135.21,113.246432,23.664376,115.692510787,17.706432,5.164376,18.4442,95.54,18.5,97.3146525452,136.04,17.786432,5.764376,18.6971974895,17.706432,5.164376,18.4442,0.08,0.6000000000000001,0.605309838,135.82
2019-11-20 15:00:00,119.852272,10.726496,120.3313127162,15.142272,4.416496,15.7732,104.71,6.31,104.8999532888,136.25,154.112272,18.226496,155.1863316708,15.142272,4.416496,15.7732,138.97,13.81,139.6544915139,133.03,147.012272,17.686495999999998,148.0723480578,15.142272,4.416496,15.7732,131.87,13.27,132.5359943563,135.38,114.712272,23.336496,117.0619382761,15.142272,4.416496,15.7732,99.57,18.92,101.3516220886,136.25,15.142272,4.976496,15.9390687858,15.142272,4.416496,15.7732,0.0,0.56,0.56,136.04
2019-11-20 15:30:00,122.518592,9.881256,122.9164130855,15.158592,4.421256,15.7902,107.36,5.46,107.4987497602,135.35,156.788592,18.211256,157.8426825242,15.158592,4.421256,15.7902,141.63,13.79,142.2997575543,132.04,149.548592,17.671256,150.5890256885,15.158592,4.421256,15.7902,134.39,13.25,135.0416032192,134.54,117.208592,23.811256,119.6028007654,15.158592,4.421256,15.7902,102.05,19.39,103.8757652198,135.35,15.158592,4.981256,15.9560591237,15.158592,4.421256,15.7902,0.0,0.56,0.56,135.12
2019-11-20 16:00:00,130.19288,5.69084,130.3171963426,12.00288,3.50084,12.503,118.19,2.19,118.2102880463,134.32,165.23288,21.06084,166.5696959672,12.00288,3.50084,12.503,153.23,17.56,154.2328969448,130.57,157.40288,20.34084,158.7117399697,12.00288,3.50084,12.503,145.4,16.84,146.3719426666,133.33,124.31288,25.63084,126.9276648056,12.00288,3.50084,12.503,112.31,22.13,114.4695286965,134.32,12.00288,4.06084,12.6712094845,12.00288,3.50084,12.503,0.0,0.56,0.56,134.1
2019-11-20 16:30:00,138.300688,9.009784,138.5938545138,10.490688,3.059784,10.9278,127.81,5.95,127.9484216393,133.71,176.720688,30.969784,179.4138486522,10.490688,3.059784,10.9278,166.23,27.91,168.5567589864,131.21,168.180688,30.329784,170.8936500097,10.490688,3.059784,10.9278,157.69,27.27,160.0305877012,133.85,131.890688,21.899784,133.6965000303,10.490688,3.059784,10.9278,121.4,18.84,122.8531871788,133.71,10.490688,3.619784,11.0976290675,10.490688,3.059784,10.9278,0.0,0.56,0.56,133.49
2019-11-20 17:00:00,138.73056,12.78308,139.3182522579,10.33056,3.01308,10.761,128.4,9.77,128.7711648623,133.83,181.88056,33.41308,184.9242331902,10.33056,3.01308,10.761,171.55,30.4,174.2227381831,131.6,172.99056,32.06308,175.9368493187,10.33056,3.01308,10.761,162.66,29.05,165.2337075176,134.18,132.31056,17.65308,133.4830158522,10.33056,3.01308,10.761,121.98,14.64,122.8554028116,133.83,10.33056,3.57308,10.931027884,10.33056,3.01308,10.761,0.0,0.56,0.56,133.61
2019-11-20 17:30:00,138.990224,15.254232,139.8247973769,10.540224,3.074232,10.9794,128.45,12.18,129.0261791266,134.37,182.860224,31.294232,185.5187065441,10.540224,3.074232,10.9794,172.32,28.22,174.6154368892,132.3,173.910224,30.054232,176.4880247293,10.540224,3.074232,10.9794,163.37,26.98,165.5828412004,134.74,132.560224,15.634232,133.4789953407,10.540224,3.074232,10.9794,122.02,12.56,122.6647219049,134.37,10.540224,3.594232,11.1361943967,10.540224,3.074232,10.9794,0.0,0.52,0.52,134.19
2019-11-20 18:00:00,137.20928,17.31604,138.2976202232,10.649280000000001,3.10604,11.093,126.56,14.21,127.3552421379,134.62,180.60928,28.63604,182.8653461129,10.649280000000001,3.10604,11.093,169.96,25.53,171.8667579842,132.77,171.82928,27.50604,174.0169063677,10.649280000000001,3.10604,11.093,161.18,24.4,163.0164175781,135.13,130.87928,13.83604,131.6085937019,10.649280000000001,3.10604,11.093,120.23,10.73,120.7078531,134.62,10.649280000000001,3.66604,11.2626379592,10.649280000000001,3.10604,11.093,0.0,0.56,0.56,134.43
2019-11-20 18:30:00,135.828256,17.977408,137.0127816169,9.008256,2.627408,9.3836,126.82,15.35,127.7455866165,135.02,177.958256,26.827408,179.9690270534,9.008256,2.627408,9.3836,168.95,24.2,170.6743756397,133.42,169.228256,25.737408,171.1742293669,9.008256,2.627408,9.3836,160.22,23.11,161.8781038312,135.59,129.458256,12.447408,130.0552882911,9.008256,2.627408,9.3836,120.45,9.82,120.8496375667,135.02,9.008256,3.187408,9.5555348317,9.008256,2.627408,9.3836,0.0,0.56,0.56,134.84
2019-11-20 19:00:00,133.408656,18.199608,134.6443286109,7.678656,2.239608,7.9986,125.73,15.96,126.7389225929,135.14,174.718656,25.459608,176.5638705793,7.678656,2.239608,7.9986,167.04,23.22,168.6461680561,133.57,166.098656,24.409608,167.8826747694,7.678656,2.239608,7.9986,158.42,22.17,159.9637624589,135.78,127.128656,11.529608,127.6504094666,7.678656,2.239608,7.9986,119.45,9.29,119.8107115412,135.14,7.678656,2.799608,8.1730999578,7.678656,2.239608,7.9986,0.0,0.56,0.56,134.89
2019-11-20 19:30:00,131.367264,17.702952,132.5547153456,7.347264,2.142952,7.6533999999999995,124.02,15.56,124.9922957626,134.88,171.227264,24.222952,172.9321466371,7.347264,2.142952,7.6533999999999995,163.88,22.08,165.3607595532,133.57,162.727264,23.202952,164.3731712611,7.347264,2.142952,7.6533999999999995,155.38,21.06,156.8007270391,135.73,125.157264,11.742952,125.7069514929,7.347264,2.142952,7.6533999999999995,117.81,9.6,118.2004911157,134.88,7.347264,2.702952,7.8286804635,7.347264,2.142952,7.6533999999999995,0.0,0.56,0.56,134.68
2019-11-20 20:00:00,131.641184,15.424512,132.54175529,7.421184,2.164512,7.7304,124.22,13.26,124.9257219311,135.17,166.301184,16.994512,167.1672732263,7.421184,2.164512,7.7304,158.88,14.83,159.5706216695,133.03,158.121184,16.344512,158.9636810787,7.421184,2.164512,7.7304,150.7,14.18,151.3656579281,135.33,125.451184,14.004512,126.2304476874,7.421184,2.164512,7.7304,118.03,11.84,118.622369307,135.17,7.421184,2.724512,7.9055004649,7.421184,2.164512,7.7304,0.0,0.56,0.56,134.97
2019-11-20 20:30:00,122.924944,23.045192,125.0664732521,8.794944,2.565192,9.1614,114.13,20.48,115.9529529594,134.92,161.764944,18.765192,162.849714578,8.794944,2.565192,9.1614,152.97,16.2,153.8254234514,133.55,153.894944,18.625192,155.0179072424,8.794944,2.565192,9.1614,145.1,16.06,145.9860733084,135.75,117.264944,7.455192,117.5016892605,8.794944,2.565192,9.1614,108.47,4.89,108.5801685392,134.92,8.834944,3.085192,9.358132568,8.794944,2.565192,9.1614,0.04,0.52,0.5215361924,134.71
2019-11-20 21:00:00,119.86864,25.72752,122.5985160628,10.44864,3.04752,10.884,109.42,22.68,111.7457775489,135.28,153.94864,10.46752,154.3040917565,10.44864,3.04752,10.884,143.5,7.42,143.6917060933,132.52,146.58864,10.36752,146.9548054607,10.44864,3.04752,10.884,136.14,7.32,136.3366495114,134.89,113.38864,17.88752,114.7908840144,10.44864,3.04752,10.884,102.94,14.84,104.0041787622,135.28,10.44864,3.60752,11.0538806941,10.44864,3.04752,10.884,0.0,0.56,0.56,135.08
2019-11-20 21:30:00,118.697504,28.174272,121.9954386793,9.957504,2.9042719999999997,10.3724,108.74,25.27,111.6376303045,135.14,148.847504,9.184272,149.1305813681,9.957504,2.9042719999999997,10.3724,138.89,6.28,139.0319046119,132.71,141.727504,8.974272,142.011347955,9.957504,2.9042719999999997,10.3724,131.77,6.07,131.9097335302,135.05,111.787504,20.694272,113.6868459592,9.957504,2.9042719999999997,10.3724,101.83,17.79,103.3723028669,135.14,9.957504,3.504272,10.5561265699,9.957504,2.9042719999999997,10.3724,0.0,0.6000000000000001,0.6000000000000001,134.92
2019-11-20 22:00:00,107.942784,32.988312,112.8710474226,10.862784,3.168312,11.3154,97.08,29.82,101.5566777716,136.33,138.552784,5.498312,138.6618382577,10.862784,3.168312,11.3154,127.69,2.33,127.7112563559,134.3,132.022784,5.468312,132.135982727,10.862784,3.168312,11.3154,121.16,2.3,121.1818286708,136.35,101.842784,17.468312,103.3300274702,10.862784,3.168312,11.3154,90.98,14.3,92.0969619477,136.33,10.862784,3.728312,11.4847893581,10.862784,3.168312,11.3154,0.0,0.56,0.56,136.12
2019-11-20 22:30:00,100.454992,31.881456,105.3927542785,11.524992,3.361456,12.0052,88.93,28.52,93.3913020575,136.65,127.034992,12.081456,127.6081924154,11.524992,3.361456,12.0052,115.51,8.72,115.8386744572,133.48,121.164992,11.411456,121.7011775391,11.524992,3.361456,12.0052,109.64,8.05,109.9351267794,135.63,94.944992,19.131456,96.8533123572,11.524992,3.361456,12.0052,83.42,15.77,84.8975223431,136.65,11.524992,3.921456,12.1738760368,11.524992,3.361456,12.0052,0.0,0.56,0.56,136.43
2019-11-20 23:00:00,94.224752,29.695136,98.7932436532,12.154752,3.545136,12.661200000000001,82.07,26.15,86.135401549,136.25,117.704752,17.595136,119.0125936792,12.154752,3.545136,12.661200000000001,105.55,14.05,106.4810076962,132.22,112.344752,16.775136,113.5902658231,12.154752,3.545136,12.661200000000001,100.19,13.23,101.0597298631,134.63,89.184752,21.365136,91.7081731668,12.154752,3.545136,12.661200000000001,77.03,17.82,79.0643617567,136.25,12.154752,4.105136,12.8292687929,12.154752,3.545136,12.661200000000001,0.0,0.56,0.56,136.04
2019-11-20 23:30:00,87.947056,31.940808,93.567621936,12.037056,3.510808,12.5386,75.91,28.43,81.0591944199,136.52,109.897056,20.670808,111.8241710045,12.037056,3.510808,12.5386,97.86,17.16,99.3531338207,132.63,104.957056,19.740808,106.7973927803,12.037056,3.510808,12.5386,92.92,16.23,94.3267687351,135.02,83.297056,19.270808,85.4971553868,12.037056,3.510808,12.5386,71.26,15.76,72.9819511934,136.52,12.037056,4.070808,12.7067775191,12.037056,3.510808,12.5386,0.0,0.56,0.56,136.27
2019-11-21 00:00:00,83.005664,33.154152,89.3819783341,12.185664,3.554152,12.6934,70.82,29.6,76.7569697161,136.42,104.395664,22.224152,106.7350345206,12.185664,3.554152,12.6934,92.21,18.67,94.0810979953,132.63,99.735664,21.204152,101.9647916467,12.185664,3.554152,12.6934,87.55,17.65,89.3113934501,135.02,78.695664,18.194152,80.7714968253,12.185664,3.554152,12.6934,66.51,14.64,68.102200405,136.42,12.185664,4.154152,12.8742916683,12.185664,3.554152,12.6934,0.0,0.6000000000000001,0.6000000000000001,136.18
2019-11-21 00:30:00,82.83152,33.48336,89.3431368511,11.29152,3.29336,11.762,71.54,30.19,77.6492607821,136.52,103.61152,22.50336,106.027111099,11.29152,3.29336,11.762,92.32,19.21,94.2974363384,132.77,98.95152,21.46336,101.2525512409,11.29152,3.29336,11.762,87.66,18.17,89.5233181914,135.12,78.44152,17.47336,80.3641112039,11.29152,3.29336,11.762,67.15,14.18,68.630859677,136.52,11.29152,3.8533600000000003,11.9309181206,11.29152,3.29336,11.762,0.0,0.56,0.56,136.28
2019-11-21 01:00:00,87.1288,32.5934,93.0255745105,10.2288,2.9834,10.655,76.9,29.61,82.4036534384,136.26,107.7288,21.1834,109.7917610069,10.2288,2.9834,10.655,97.5,18.2,99.1841217131,132.29,102.8088,20.1834,104.7712698835,10.2288,2.9834,10.655,92.58,17.2,94.1641991417,134.75,82.3488,17.5734,84.2030239896,10.2288,2.9834,10.655,72.12,14.59,73.5809927903,136.26,10.2288,3.5434,10.8251574123,10.2288,2.9834,10.655,0.0,0.56,0.56,135.99
2019-11-21 01:30:00,89.513104,35.415072,96.2643397758,9.103104,2.655072,9.4824,80.41,32.76,86.8273326781,136.88,110.973104,19.195072,112.6209598631,9.103104,2.655072,9.4824,101.87,16.54,103.2040139723,133.24,105.833104,18.285072,107.4010696423,9.103104,2.655072,9.4824,96.73,15.63,97.9846406331,135.55,84.553104,20.565072,87.0180991656,9.103104,2.655072,9.4824,75.45,17.91,77.5465705238,136.88,9.103104,3.215072,9.654179944500001,9.103104,2.655072,9.4824,0.0,0.56,0.56,136.64
2019-11-21 02:00:00,86.503392,68.497656,110.3393207565,8.803392,2.567656,9.1702,77.7,65.93,101.9021829992,135.35,109.573392,13.377656,110.3870006588,8.803392,2.567656,9.1702,100.77,10.81,101.3481573587,133.0,104.513392,12.757656,105.2891584825,8.803392,2.567656,9.1702,95.71,10.19,96.2509231125,135.34,82.113392,37.047656,90.0840605259,8.803392,2.567656,9.1702,73.31,34.48,81.0137426614,135.35,8.803392,3.167656,9.3559475864,8.803392,2.567656,9.1702,0.0,0.6000000000000001,0.6000000000000001,135.09
2019-11-21 02:30:00,85.275712,68.445416,109.3467970657,8.795712,2.565416,9.1622,76.48,65.88,100.9423835661,135.24,108.265712,13.565416,109.1122582761,8.795712,2.565416,9.1622,99.47,11.0,100.076375334,132.89,103.275712,12.935416,104.0826482955,8.795712,2.565416,9.1622,94.48,10.37,95.0473950195,135.23,80.945712,36.915416,88.9660397547,8.795712,2.565416,9.1622,72.15,34.35,79.9096051799,135.24,8.835712000000001,3.125416,9.3721946053,8.795712,2.565416,9.1622,0.04,0.56,0.5614267539000001,134.98
2019-11-21 03:00:00,84.554528,68.720904,108.9588493509,8.094528,2.360904,8.4318,76.46,66.36,101.2412030746,135.51,106.984528,13.770904,107.8671730804,8.094528,2.360904,8.4318,98.89,11.41,99.5460707411,133.18,102.004528,13.110904,102.8436655132,8.094528,2.360904,8.4318,93.91,10.75,94.5232807302,135.53,80.224528,36.570904,88.1669207367,8.094528,2.360904,8.4318,72.13,34.21,79.8314537009,135.51,8.094528,2.920904,8.6054089804,8.094528,2.360904,8.4318,0.0,0.56,0.56,135.24
2019-11-21 03:30:00,83.68432,69.25876,108.6270742062,7.50432,2.18876,7.817,76.18,67.07,101.4976714019,135.42,105.64432,14.32876,106.6116115224,7.50432,2.18876,7.817,98.14,12.14,98.8880134293,132.99,100.71432,13.63876,101.6336067814,7.50432,2.18876,7.817,93.21,11.45,93.9106309211,135.43,79.37432,35.66876,87.0203603497,7.50432,2.18876,7.817,71.87,33.48,79.2856058815,135.42,7.50432,2.78876,8.0057479975,7.50432,2.18876,7.817,0.0,0.6000000000000001,0.6000000000000001,135.15
2019-11-21 04:00:00,82.547488,69.287184,107.7719891334,7.807488,2.277184,8.1328,74.74,67.01,100.3813115077,135.76,104.277488,14.157184,105.234121664,7.807488,2.277184,8.1328,96.47,11.88,97.198741247,133.29,99.447488,13.477184,100.3565511468,7.807488,2.277184,8.1328,91.64,11.2,92.3218803968,135.78,78.367488,36.347184,86.3862313112,7.807488,2.277184,8.1328,70.56,34.07,78.3548243569,135.76,7.847488,2.8371839999999997,8.3446198811,7.807488,2.277184,8.1328,0.04,0.56,0.5614267539000001,135.47
2019-11-21 04:30:00,82.83936,67.67148,106.9662973586,7.47936,2.18148,7.791,75.36,65.49,99.8402208531,134.74,104.66936,13.19148,105.4973462576,7.47936,2.18148,7.791,97.19,11.01,97.8116363221,131.93,99.76936,12.55148,100.5557797692,7.47936,2.18148,7.791,92.29,10.37,92.8707758124,134.75,78.58936,36.20148,86.5264968631,7.47936,2.18148,7.791,71.11,34.02,78.8288811287,134.74,7.47936,2.78148,7.9798155994,7.47936,2.18148,7.791,0.0,0.6000000000000001,0.6000000000000001,134.45
2019-11-21 05:00:00,82.984048,67.113264,106.7264841883,6.834048,1.993264,7.1188,76.15,65.12,100.1969904738,134.62,104.274048,13.223264,105.1091423099,6.834048,1.993264,7.1188,97.44,11.23,98.0849963042,131.98,99.384048,12.573264,100.1762245469,6.834048,1.993264,7.1188,92.55,10.58,93.1527718321,134.7,78.684048,36.233264,86.625797715,6.834048,1.993264,7.1188,71.85,34.24,79.5914574562,134.62,6.834048,2.553264,7.2954348136,6.834048,1.993264,7.1188,0.0,0.56,0.56,134.37
2019-11-21 05:30:00,85.396592,59.770256,104.2356053732,6.686592,1.950256,6.9652,78.71,57.82,97.6648171042,133.9,106.696592,12.990256,107.4844616461,6.686592,1.950256,6.9652,100.01,11.04,100.6175019567,130.77,101.666592,12.340256,102.4127816585,6.686592,1.950256,6.9652,94.98,10.39,95.5465985789,133.68,80.826592,33.630256,87.5438866681,6.686592,1.950256,6.9652,74.14,31.68,80.6248224804,133.9,6.686592,2.510256,7.1422613898,6.686592,1.950256,6.9652,0.0,0.56,0.56,133.62
2019-11-21 06:00:00,89.660224,30.809232,94.8059309546,7.060224,2.059232,7.3544,82.6,28.75,87.4604053272,136.44,109.910224,18.819232,111.5097342513,7.060224,2.059232,7.3544,102.85,16.76,104.2066221504,132.18,104.740224,17.889232,106.256948691,7.060224,2.059232,7.3544,97.68,15.83,98.9543899986,134.87,84.480224,17.519232,86.2776433206,7.060224,2.059232,7.3544,77.42,15.46,78.9485148689,136.44,7.060224,2.6192320000000002,7.5304142781,7.060224,2.059232,7.3544,0.0,0.56,0.56,136.17
2019-11-21 06:30:00,99.7972,26.4796,103.2504253938,7.2672,2.1196,7.57,92.53,24.36,95.6828641921,135.25,122.0672,14.1596,122.8857013163,7.2672,2.1196,7.57,114.8,12.04,115.4296391747,130.59,116.2672,13.4596,117.0436782915,7.2672,2.1196,7.57,109.0,11.34,109.5883004704,133.52,93.9272,20.8696,96.2177691697,7.2672,2.1196,7.57,86.66,18.75,88.6652023062,135.25,7.2672,2.6795999999999998,7.7454794558,7.2672,2.1196,7.57,0.0,0.56,0.56,134.97
2019-11-21 07:00:00,110.598832,21.487576,112.6668432243,7.808832,2.277576,8.1342,102.79,19.21,104.5696332594,135.3,134.878832,8.277576,135.1325926123,7.808832,2.277576,8.1342,127.07,6.0,127.2115753381,130.37,128.478832,7.927576,128.7231786949,7.808832,2.277576,8.1342,120.67,5.65,120.8021994833,133.38,104.048832,25.897576,107.2233364676,7.808832,2.277576,8.1342,96.24,23.62,99.0961250504,135.3,7.808832,2.837576,8.3084110852,7.808832,2.277576,8.1342,0.0,0.56,0.56,135.02
2019-11-21 07:30:00,121.201008,19.661544,122.7854252453,7.411008,2.161544,7.7198,113.79,17.5,115.1278163608,134.84,149.361008,7.701544,149.5594346431,7.411008,2.161544,7.7198,141.95,5.54,142.0580659449,130.43,142.191008,7.901544,142.4103828857,7.411008,2.161544,7.7198,134.78,5.74,134.9021719618,133.43,113.911008,27.051544,117.0790492631,7.411008,2.161544,7.7198,106.5,24.89,109.3698409069,134.84,7.411008,2.7215439999999997,7.8949250357,7.411008,2.161544,7.7198,0.0,0.56,0.56,134.54
2019-11-21 08:00:00,124.599488,21.343184,126.4142551816,7.279488,2.123184,7.5828,117.32,19.22,118.8839383601,134.78,156.459488,15.753184,157.2505459175,7.279488,2.123184,7.5828,149.18,13.63,149.8013661486,131.56,148.799488,15.233184,149.5771958684,7.279488,2.123184,7.5828,141.52,13.11,142.1259388711,134.37,117.069488,25.303184,119.7727687796,7.279488,2.123184,7.5828,109.79,23.18,112.2103226089,134.78,7.319488,2.723184,7.8096501637,7.279488,2.123184,7.5828,0.04,0.6000000000000001,0.6013318551,134.5
2019-11-21 08:30:00,127.590688,18.719784,128.9566360344,7.370688,2.149784,7.6778,120.22,16.57,121.3565544171,134.01,159.380688,18.789784,160.4844531103,7.370688,2.149784,7.6778,152.01,16.64,152.9180489674,130.43,151.580688,18.119784,152.6598557145,7.370688,2.149784,7.6778,144.21,15.97,145.0915745314,133.5,119.850688,27.329784,122.927232571,7.370688,2.149784,7.6778,112.48,25.18,115.2639700861,134.01,7.370688,2.709784,7.8530230434,7.370688,2.149784,7.6778,0.0,0.56,0.56,133.74
2019-11-21 09:00:00,128.809184,17.003512,129.9266150682,7.349184,2.143512,7.6554,121.46,14.86,122.3656455056,135.5,160.819184,20.713512,162.1476472904,7.349184,2.143512,7.6554,153.47,18.57,154.5894103747,132.27,152.939184,19.953512,154.2353287795,7.349184,2.143512,7.6554,145.59,17.81,146.6753019428,135.08,121.049184,29.933512,124.6953090045,7.349184,2.143512,7.6554,113.7,27.79,117.0468884678,135.5,7.349184,2.703512,7.8306757435000005,7.349184,2.143512,7.6554,0.0,0.56,0.56,135.2
2019-11-21 09:30:00,130.721936,16.322648,131.7370615633,7.071936,2.062648,7.3666,123.65,14.26,124.469554912,135.12,163.161936,21.062648,164.5158123101,7.071936,2.062648,7.3666,156.09,19.0,157.2421320766,131.72,155.141936,20.282648000000002,156.4621555384,7.071936,2.062648,7.3666,148.07,18.22,149.1867732073,134.65,122.791936,30.132648,126.4351059719,7.071936,2.062648,7.3666,115.72,28.07,119.0757880511,135.12,7.071936,2.622648,7.5425831994,7.071936,2.062648,7.3666,0.0,0.56,0.56,134.83
2019-11-21 10:00:00,132.16952,14.88236,133.0047617802,8.09952,2.36236,8.437,124.07,12.52,124.7001014434,134.7,165.42952,23.29236,167.0612466187,8.09952,2.36236,8.437,157.33,20.93,158.7160792106,131.15,157.36952,22.42236,158.9588879333,8.09952,2.36236,8.437,149.27,20.06,150.6118737019,134.16,124.22952,31.76236,128.2256649513,8.09952,2.36236,8.437,116.13,29.4,119.7937264635,134.7,8.09952,2.9623600000000003,8.6242565477,8.09952,2.36236,8.437,0.0,0.6000000000000001,0.6000000000000001,134.42
2019-11-21 10:30:00,130.04136,16.53748,131.0886858405,8.39136,2.44748,8.741,121.65,14.09,122.4632622463,134.84,163.78136,22.29748,165.2922003538,8.39136,2.44748,8.741,155.39,19.85,156.6527197338,131.25,155.80136,21.47748,157.274746622,8.39136,2.44748,8.741,147.41,19.03,148.6332701652,134.25,122.27136,30.48748,126.0149670198,8.39136,2.44748,8.741,113.88,28.04,117.2812687517,134.84,8.39136,3.00748,8.9140259479,8.39136,2.44748,8.741,0.0,0.56,0.56,134.55
2019-11-21 11:00:00,129.123168,16.603424,130.1862750173,9.303168,2.713424,9.6908,119.82,13.89,120.6224046353,134.93,163.383168,22.833424,164.9709818037,9.303168,2.713424,9.6908,154.08,20.12,155.3880973563,131.34,155.463168,22.003424,157.0125704277,9.303168,2.713424,9.6908,146.16,19.29,147.4274387623,134.32,121.483168,31.043424,125.3868186093,9.303168,2.713424,9.6908,112.18,28.33,115.7019502861,134.93,9.303168,3.273424,9.8622634076,9.303168,2.713424,9.6908,0.0,0.56,0.56,134.62
2019-11-21 11:30:00,130.388432,15.480376,131.3041706897,9.978432,2.910376,10.3942,120.41,12.57,121.0643341369,135.39,164.378432,23.610376,166.0654050717,9.978432,2.910376,10.3942,154.4,20.7,155.781417377,132.03,156.468432,22.760376,158.1151634986,9.978432,2.910376,10.3942,146.49,19.85,147.8287610717,134.92,122.678432,32.690376,126.9592783573,9.978432,2.910376,10.3942,112.7,29.78,116.5681706127,135.39,9.978432,3.510376,10.577894159,9.978432,2.910376,10.3942,0.0,0.6000000000000001,0.6000000000000001,135.09
2019-11-21 12:00:00,130.484848,15.727664,131.4292774555,10.174848,2.967664,10.5988,120.31,12.76,120.9847663964,135.81,163.764848,23.707664,165.4719878795,10.174848,2.967664,10.5988,153.59,20.74,154.9839853017,132.52,155.864848,22.867664,157.5334278776,10.174848,2.967664,10.5988,145.69,19.9,147.0428036321,135.35,122.794848,32.827664,127.1071603767,10.174848,2.967664,10.5988,112.62,29.86,116.5113041726,135.81,10.174848,3.527664,10.7690271204,10.174848,2.967664,10.5988,0.0,0.56,0.56,135.52
2019-11-21 12:30:00,128.60896,19.32928,130.0533954097,10.24896,2.98928,10.676,118.36,16.34,119.4825727878,136.21,162.58896,21.51928,164.0068575566,10.24896,2.98928,10.676,152.34,18.53,153.4628179723,132.89,154.77896,20.77928,156.1675540437,10.24896,2.98928,10.676,144.53,17.79,145.6207574489,135.66,121.04896,29.73928,124.6486080628,10.24896,2.98928,10.676,110.8,26.75,113.9833430813,136.21,10.24896,3.58928,10.8592869011,10.24896,2.98928,10.676,0.0,0.6000000000000001,0.6000000000000001,135.95
2019-11-21 13:00:00,127.1876,20.0218,128.7538662293,10.4976,3.0618,10.935,116.69,16.96,117.916062095,136.24,161.9376,21.4918,163.35753353,10.4976,3.0618,10.935,151.44,18.43,152.5573285686,132.84,154.1976,20.7518,155.5877149681,10.4976,3.0618,10.935,143.7,17.69,144.7847578304,135.63,119.7376,29.3218,123.2755483014,10.4976,3.0618,10.935,109.24,26.26,112.3519701652,136.24,10.4976,3.6218,11.1048206199,10.4976,3.0618,10.935,0.0,0.56,0.56,135.95
2019-11-21 13:30:00,128.452864,19.938752,129.9911231628,10.692864,3.118752,11.1384,117.76,16.82,118.9551596191,136.43,163.982864,21.998752,165.451880543,10.692864,3.118752,11.1384,153.29,18.88,154.4483036488,132.98,156.112864,21.248752,157.5523270785,10.692864,3.118752,11.1384,145.42,18.13,146.5458061495,135.76,120.942864,29.588752,124.5097208954,10.692864,3.118752,11.1384,110.25,26.47,113.3830825123,136.43,10.692864,3.718752,11.3210625367,10.692864,3.118752,11.1384,0.0,0.6000000000000001,0.6000000000000001,136.17
2019-11-21 14:00:00,129.05072,19.40396,130.5013486375,11.43072,3.3339600000000003,11.907,117.62,16.07,118.7127175159,136.43,164.19072,22.36396,165.7067869491,11.43072,3.3339600000000003,11.907,152.76,19.03,153.9407629577,133.1,156.37072,21.60396,157.8560520253,11.43072,3.3339600000000003,11.907,144.94,18.27,146.0869484246,135.84,121.53072,30.51396,125.302903632,11.43072,3.3339600000000003,11.907,110.1,27.18,113.4053014634,136.43,11.47072,3.89396,12.1136427965,11.43072,3.3339600000000003,11.907,0.04,0.56,0.5614267539000001,136.17
2019-11-21 14:30:00,127.619728,16.524504,128.6850970674,12.769728,3.724504,13.3018,114.85,12.8,115.5610769247,137.38,161.339728,17.654504,162.3027705943,12.769728,3.724504,13.3018,148.57,13.93,149.2216130458,133.26,153.799728,17.144504,154.7523516793,12.769728,3.724504,13.3018,141.03,13.42,141.6670649798,135.97,120.279728,34.574504,125.1503467618,12.769728,3.724504,13.3018,107.51,30.85,111.8486593572,137.38,12.769728,4.324504,13.4821099254,12.769728,3.724504,13.3018,0.0,0.6000000000000001,0.6000000000000001,137.11
2019-11-21 15:00:00,135.430416,9.869288,135.7895446033,12.580416,3.669288,13.1046,122.85,6.2,123.006351462,137.51,162.330416,12.529288,162.8132274004,12.580416,3.669288,13.1046,149.75,8.86,150.0118731968,132.4,154.770416,12.279288,155.2567634037,12.580416,3.669288,13.1046,142.19,8.61,142.4504412068,135.25,127.480416,40.739288,133.8317826612,12.580416,3.669288,13.1046,114.9,37.07,120.7319133452,137.51,12.580416,4.2692879999999995,13.2850926515,12.580416,3.669288,13.1046,0.0,0.6000000000000001,0.6000000000000001,137.26
2019-11-21 15:30:00,137.585968,8.903824,137.8737707917,11.875968,3.463824,12.3708,125.71,5.44,125.8276507768,137.41,163.025968,12.113824,163.4754139748,11.875968,3.463824,12.3708,151.15,8.65,151.3973084305,132.44,155.405968,11.863824,155.8581573416,11.875968,3.463824,12.3708,143.53,8.4,143.7755921567,135.25,129.465968,41.173824,135.855513885,11.875968,3.463824,12.3708,117.59,37.71,123.488672355,137.41,11.875968,4.063824,12.5520230019,11.875968,3.463824,12.3708,0.0,0.6000000000000001,0.6000000000000001,137.14
2019-11-21 16:00:00,134.646032,11.817176,135.1636030223,11.956032,3.487176,12.4542,122.69,8.33,122.9724562656,137.52,165.596032,12.267176,166.0497799491,11.956032,3.487176,12.4542,153.64,8.78,153.8906689829,132.07,157.866032,12.027176,158.3235201161,11.956032,3.487176,12.4542,145.91,8.54,146.1597061437,135.01,126.736032,38.527176,132.4626932296,11.956032,3.487176,12.4542,114.78,35.04,120.0093746338,137.52,11.956032,4.087176,12.6353357233,11.956032,3.487176,12.4542,0.0,0.6000000000000001,0.6000000000000001,137.29
2019-11-21 16:30:00,141.552848,7.971664,141.7771356878,11.182848,3.261664,11.6488,130.37,4.71,130.4550535625,136.63,173.532848,15.921664,174.2617247692,11.182848,3.261664,11.6488,162.35,12.66,162.8428632148,130.81,165.372848,15.471664,166.0950066756,11.182848,3.261664,11.6488,154.19,12.21,154.672687311,133.93,133.062848,41.121664,139.2720817967,11.182848,3.261664,11.6488,121.88,37.86,127.6248956905,136.63,11.182848,3.861664,11.8308299895,11.182848,3.261664,11.6488,0.0,0.6000000000000001,0.6000000000000001,136.39
2019-11-21 17:00:00,141.522464,12.561552,142.078852773,12.142464,3.541552,12.6484,129.38,9.02,129.6940430398,135.32,177.422464,19.621552,178.5041625137,12.142464,3.541552,12.6484,165.28,16.08,166.0603649279,130.17,169.132464,19.611552,170.2656845949,12.142464,3.541552,12.6484,156.99,16.07,157.8103450348,133.42,133.112464,36.521552,138.0317058963,12.142464,3.541552,12.6484,120.97,32.98,125.3850920166,135.32,12.142464,4.101552,12.8164800472,12.142464,3.541552,12.6484,0.0,0.56,0.56,135.11
2019-11-21 17:30:00,140.157248,20.010864,141.5785606826,12.757248,3.7208639999999997,13.2888,127.4,16.29,128.4372379803,136.32,180.087248,24.040864,181.6848371056,12.757248,3.7208639999999997,13.2888,167.33,20.32,168.5592812633,132.63,171.567248,23.190864,173.1275158932,12.757248,3.7208639999999997,13.2888,158.81,19.47,159.9990531222,135.46,131.857248,30.470864,135.3322112545,12.757248,3.7208639999999997,13.2888,119.1,26.75,122.0670819673,136.32,12.797248,4.320864,13.5070138106,12.757248,3.7208639999999997,13.2888,0.04,0.6000000000000001,0.6013318551,136.1
2019-11-21 18:00:00,137.674624,22.348432,139.4767167179,13.194624,3.848432,13.7444,124.48,18.5,125.8472105372,136.71,177.544624,21.788432,178.8765755495,13.194624,3.848432,13.7444,164.35,17.94,165.3262414138,133.19,169.174624,21.048432,170.4790013321,13.194624,3.848432,13.7444,155.98,17.2,156.9254612866,135.91,129.614624,28.838432,132.7840574575,13.194624,3.848432,13.7444,116.42,24.99,119.0718963484,136.71,13.194624,4.408432,13.9115913971,13.194624,3.848432,13.7444,0.0,0.56,0.56,136.48
2019-11-21 18:30:00,135.076976,23.585368,137.1206003086,12.326976,3.595368,12.8406,122.75,19.99,124.3670478865,136.79,173.866976,19.715368,174.9812020726,12.326976,3.595368,12.8406,161.54,16.12,162.3423111823,133.32,165.636976,19.055368,166.7294661061,12.326976,3.595368,12.8406,153.31,15.46,154.0875325911,136.08,127.116976,27.205368,129.9956062157,12.326976,3.595368,12.8406,114.79,23.61,117.1929016622,136.79,12.326976,4.195368,13.021345935,12.326976,3.595368,12.8406,0.0,0.6000000000000001,0.6000000000000001,136.54
