Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2019-11-21 19:00:00,131.695216,24.320688,133.9220884771,11.385216,3.320688,11.8596,120.31,21.0,122.1290141613,136.7,170.065216,18.150688,171.031064921,11.385216,3.320688,11.8596,158.68,14.83,159.3714883535,133.32,161.965216,17.530688,162.9111911923,11.385216,3.320688,11.8596,150.58,14.21,151.2490016496,136.04,123.915216,26.010688,126.6157045811,11.385216,3.320688,11.8596,112.53,22.69,114.7947603334,136.7,11.385216,3.920688,12.0413843789,11.385216,3.320688,11.8596,0.0,0.6000000000000001,0.6000000000000001,136.49
2019-11-21 19:30:00,127.790576,26.355168,130.4799838853,11.880576,3.465168,12.3756,115.91,22.89,118.1485514088,137.02,165.420576,15.885168,166.1815438807,11.880576,3.465168,12.3756,153.54,12.42,154.0415138851,133.84,157.600576,15.385168,158.3497551306,11.880576,3.465168,12.3756,145.72,11.92,146.2067194078,136.48,120.320576,24.625168,122.8146567312,11.880576,3.465168,12.3756,108.44,21.16,110.4851990087,137.02,11.920576,4.025168,12.5818166256,11.880576,3.465168,12.3756,0.04,0.56,0.5614267539000001,136.79
2019-11-21 20:00:00,124.237856,29.230208,127.6301293708,12.377856,3.610208,12.8936,111.86,25.62,114.7564551561,137.07,159.657856,12.440208,160.1417801749,12.377856,3.610208,12.8936,147.28,8.83,147.5444587235,133.84,152.157856,11.890208,152.6217225325,12.377856,3.610208,12.8936,139.78,8.28,140.0250220496,136.48,117.017856,22.280208000000002,119.1200499134,12.377856,3.610208,12.8936,104.64,18.67,106.2925138474,137.07,12.377856,4.210208,13.0742942662,12.377856,3.610208,12.8936,0.0,0.6000000000000001,0.6000000000000001,136.85
2019-11-21 20:30:00,122.077008,25.004544,124.6114886472,11.707008,3.414544,12.1948,110.37,21.59,112.4618379718,136.13,155.057008,6.514544,155.1937982441,11.707008,3.414544,12.1948,143.35,3.1,143.3835154402,131.9,147.807008,6.524544,147.9509421677,11.707008,3.414544,12.1948,136.1,3.11,136.1355284266,134.83,114.947008,25.174544,117.6714592149,11.707008,3.414544,12.1948,103.24,21.76,105.5082707659,136.13,11.707008,3.974544,12.3632939106,11.707008,3.414544,12.1948,0.0,0.56,0.56,135.89
2019-11-21 21:00:00,116.802176,27.358968,119.9635838426,11.482176,3.348968,11.9606,105.32,24.01,108.0221389346,135.42,148.582176,3.948968,148.6346439198,11.482176,3.348968,11.9606,137.1,0.6000000000000001,137.101312904,131.12,141.652176,3.948968,141.7072098159,11.482176,3.348968,11.9606,130.17,0.6000000000000001,130.1713827998,134.22,109.992176,22.478968,112.2656794553,11.482176,3.348968,11.9606,98.51,19.13,100.3502715492,135.42,11.482176,3.9089679999999998,12.1293197056,11.482176,3.348968,11.9606,0.0,0.56,0.56,135.18
2019-11-21 21:30:00,109.8024,29.2882,113.641390809,12.0624,3.5182,12.565,97.74,25.77,101.0801686781,135.83,140.9224,5.9282,141.0470360447,12.0624,3.5182,12.565,128.86,2.41,128.8825345033,131.88,134.4424,5.7282,134.564375646,12.0624,3.5182,12.565,122.38,2.21,122.3999530229,134.8,103.4924,21.3482,105.6712945932,12.0624,3.5182,12.565,91.43,17.83,93.1523150544,135.83,12.0624,4.0782,12.7331539298,12.0624,3.5182,12.565,0.0,0.56,0.56,135.6
2019-11-21 22:00:00,103.742208,33.998143999999996,109.1710562199,11.342208,3.308144,11.8148,92.4,30.69,97.3634228034,136.41,132.502208,8.698144,132.7873971201,11.342208,3.308144,11.8148,121.16,5.39,121.2798322063,132.86,126.402208,8.368144,126.6789012475,11.342208,3.308144,11.8148,115.06,5.06,115.1712082076,135.63,97.852208,20.288144,99.9332947392,11.342208,3.308144,11.8148,86.51,16.98,88.1606516537,136.41,11.342208,3.908144,11.9966358551,11.342208,3.308144,11.8148,0.0,0.6000000000000001,0.6000000000000001,136.17
2019-11-21 22:30:00,94.631664,69.872152,117.6319236284,11.081664,3.232152,11.5434,83.55,66.64,106.8713811083,133.78,123.491664,5.442152,123.6115208865,11.081664,3.232152,11.5434,112.41,2.21,112.4317223919,131.5,117.821664,5.262152,117.9391145948,11.081664,3.232152,11.5434,106.74,2.03,106.7593017025,134.52,89.751664,35.072152,96.3608688041,11.081664,3.232152,11.5434,78.67,31.84,84.8690432372,133.78,11.081664,3.7921519999999997,11.7125442923,11.081664,3.232152,11.5434,0.0,0.56,0.56,133.54
2019-11-21 23:00:00,88.461248,71.352864,113.6513246677,10.981248,3.202864,11.4388,77.48,68.15,103.1870771948,133.54,115.681248,7.572864,115.9288549413,10.981248,3.202864,11.4388,104.7,4.37,104.7911585011,131.35,110.381248,7.272864,110.6205878704,10.981248,3.202864,11.4388,99.4,4.07,99.4832895516,134.36,84.021248,33.372864,90.4064055642,10.981248,3.202864,11.4388,73.04,30.17,79.0257584589,133.54,10.981248,3.762864,11.6080555271,10.981248,3.202864,11.4388,0.0,0.56,0.56,133.28
2019-11-21 23:30:00,82.714624,72.333432,109.8810011256,10.914624,3.183432,11.3694,71.8,69.15,99.6843142124,134.47,108.514624,8.733432,108.8654970887,10.914624,3.183432,11.3694,97.6,5.55,97.7576723332,132.68,103.604624,8.383431999999999,103.943253972,10.914624,3.183432,11.3694,92.69,5.2,92.8357479638,135.51,78.654624,33.813432,85.6148238344,10.914624,3.183432,11.3694,67.74,30.63,74.3431536861,134.47,10.914624,3.743432,11.5387304414,10.914624,3.183432,11.3694,0.0,0.56,0.56,134.25
2019-11-22 00:00:00,78.273248,73.638864,107.4680587136,10.933248,3.188864,11.3888,67.34,70.45,97.4570577229,134.92,103.493248,10.018864,103.9770648626,10.933248,3.188864,11.3888,92.56,6.83,92.8116506695,133.33,98.833248,9.598864,99.2982834712,10.933248,3.188864,11.3888,87.9,6.41,88.1334108043,136.1,74.533248,33.328864,81.6456871669,10.933248,3.188864,11.3888,63.6,30.14,70.3802500706,134.92,10.933248,3.748864,11.5581094094,10.933248,3.188864,11.3888,0.0,0.56,0.56,134.76
2019-11-22 00:30:00,77.673696,75.907328,108.6053658638,10.413696,3.037328,10.8476,67.26,72.87,99.1662467778,135.22,102.383696,11.457328,103.0227721017,10.413696,3.037328,10.8476,91.97,8.42,92.3546279295,133.84,97.753696,10.947328,98.3647755652,10.413696,3.037328,10.8476,87.34,7.91,87.6974554933,136.65,73.963696,31.637328,80.4459374298,10.413696,3.037328,10.8476,63.55,28.6,69.6890414628,135.22,10.413696,3.597328,11.0175239106,10.413696,3.037328,10.8476,0.0,0.56,0.56,135.26
2019-11-22 01:00:00,81.162512,75.122816,110.5929059114,10.192512,2.972816,10.6172,70.97,72.15,101.2045621501,134.95,106.262512,10.642816,106.79415241,10.192512,2.972816,10.6172,96.07,7.67,96.3756909184,133.52,101.422512,10.182816,101.9324074182,10.192512,2.972816,10.6172,91.23,7.21,91.5144633378,136.36,77.152512,31.902816,83.4883211991,10.192512,2.972816,10.6172,66.96,28.93,72.9423505242,134.95,10.232512,3.572816,10.8383262545,10.192512,2.972816,10.6172,0.04,0.6000000000000001,0.6013318551,134.96
2019-11-22 01:30:00,83.392048,74.922264,112.1052153672,10.122048,2.952264,10.543800000000001,73.27,71.97,102.7043027336,135.3,108.792048,10.252264,109.2740528449,10.122048,2.952264,10.543800000000001,98.67,7.3,98.9396730336,133.93,103.832048,9.792264,104.2927736045,10.122048,2.952264,10.543800000000001,93.71,6.84,93.959298103,136.67,79.242048,32.332264,85.5843295621,10.122048,2.952264,10.543800000000001,69.12,29.38,75.1049851874,135.3,10.122048,3.512264,10.7140960477,10.122048,2.952264,10.543800000000001,0.0,0.56,0.56,135.31
2019-11-22 02:00:00,82.10616,71.66388,108.9822609721,10.43616,3.04388,10.871,71.67,68.62,99.2234513611,135.81,105.62616,14.88388,106.6696562299,10.43616,3.04388,10.871,95.19,11.84,95.9235200563,133.38,100.85616,14.20388,101.8514369904,10.43616,3.04388,10.871,90.42,11.16,91.1061029789,136.21,78.07616,35.94388,85.9525989706,10.43616,3.04388,10.871,67.64,32.9,75.2168837429,135.81,10.43616,3.60388,11.0408960959,10.43616,3.04388,10.871,0.0,0.56,0.56,135.56
2019-11-22 02:30:00,81.927136,66.521248,105.532611304,9.947136,2.901248,10.3616,71.98,63.62,96.0657316633,135.81,102.657136,21.561248,104.8969732025,9.947136,2.901248,10.3616,92.71,18.66,94.5692323116,132.01,98.047136,20.541248,100.1757642706,9.947136,2.901248,10.3616,88.1,17.64,89.8486482926,135.01,77.887136,40.211248,87.6547227478,9.947136,2.901248,10.3616,67.94,37.31,77.5105134804,135.81,9.947136,3.501248,10.5453426763,9.947136,2.901248,10.3616,0.0,0.6000000000000001,0.6000000000000001,135.44
2019-11-22 03:00:00,80.6172,66.53960000000001,104.5306237617,10.1472,2.9596,10.57,70.47,63.58,94.9127878634,136.21,101.1272,21.6796,103.4249275368,10.1472,2.9596,10.57,90.98,18.72,92.8859451155,132.52,96.6172,20.6696,98.8034194752,10.1472,2.9596,10.57,86.47,17.71,88.2649704016,135.41,76.6872,40.8996,86.9120470591,10.1472,2.9596,10.57,66.54,37.94,76.5964437817,136.21,10.1472,3.5596,10.7534375899,10.1472,2.9596,10.57,0.0,0.6000000000000001,0.6000000000000001,135.86
2019-11-22 03:30:00,79.297184,66.722512,103.6336672994,10.637184,3.102512,11.0804,68.66,63.62,93.603952908,136.57,99.837184,21.852512,102.2007611995,10.637184,3.102512,11.0804,89.2,18.75,91.149341742,132.96,95.427184,20.842512,97.6768025308,10.637184,3.102512,11.0804,84.79,17.74,86.6259297208,135.73,75.507184,41.412512,86.1181222842,10.637184,3.102512,11.0804,64.87,38.31,75.3377262731,136.57,10.637184,3.662512,11.2500523377,10.637184,3.102512,11.0804,0.0,0.56,0.56,136.17
2019-11-22 04:00:00,78.171056,66.642808,102.7228205137,10.501056,3.062808,10.9386,67.67,63.58,92.8528152508,136.9,98.091056,21.842808,100.4935994406,10.501056,3.062808,10.9386,87.59,18.78,89.580670348,133.43,93.771056,20.832808,96.0573621984,10.501056,3.062808,10.9386,83.27,17.77,85.144969317,136.07,74.431056,41.922808,85.4254290471,10.501056,3.062808,10.9386,63.93,38.86,74.8140661908,136.9,10.501056,3.662808,11.1215259547,10.501056,3.062808,10.9386,0.0,0.6000000000000001,0.6000000000000001,136.44
2019-11-22 04:30:00,78.44216,66.18688,102.6346703098,9.93216,2.8968800000000003,10.346,68.51,63.29,93.2697389296,136.64,98.17216,21.34688,100.4662245971,9.93216,2.8968800000000003,10.346,88.24,18.45,90.1482118514,133.13,93.82216,20.34688,96.0030897044,9.93216,2.8968800000000003,10.346,83.89,17.45,85.6856732482,135.93,74.63216,41.75688,85.5195669634,9.93216,2.8968800000000003,10.346,64.7,38.86,75.4731051435,136.64,9.93216,3.49688,10.5297659993,9.93216,2.8968800000000003,10.346,0.0,0.6000000000000001,0.6000000000000001,136.28
2019-11-22 05:00:00,78.438672,65.911696,102.4547555496,9.708672,2.831696,10.1132,68.73,63.08,93.2893311156,136.24,98.588672,21.031696,100.8070358822,9.708672,2.831696,10.1132,88.88,18.2,90.7242767951,132.54,94.198672,20.051696,96.309191249,9.708672,2.831696,10.1132,84.49,17.22,86.2269592413,135.5,74.638672,41.381696,85.3426981162,9.708672,2.831696,10.1132,64.93,38.55,75.5116375137,136.24,9.708672,3.431696,10.2973224403,9.708672,2.831696,10.1132,0.0,0.6000000000000001,0.6000000000000001,135.9
2019-11-22 05:30:00,80.46912,65.66016,103.8582489974,10.14912,2.96016,10.572,70.32,62.7,94.2135467966,135.36,100.76912,21.23016,102.9812373163,10.14912,2.96016,10.572,90.62,18.27,92.443373478,131.47,96.27912,20.22016,98.3794888094,10.14912,2.96016,10.572,86.13,17.26,87.8423844166,134.65,76.54912,40.46016,86.5840188487,10.14912,2.96016,10.572,66.4,37.5,76.2575242189,135.36,10.14912,3.52016,10.7422606187,10.14912,2.96016,10.572,0.0,0.56,0.56,135.04
2019-11-22 06:00:00,84.28704,62.03872,104.6570967073,11.20704,3.26872,11.674,73.08,58.77,93.7795249508,133.97,105.79704,18.14872,107.3423947488,11.20704,3.26872,11.674,94.59,14.88,95.7532375432,129.76,101.07704,17.31872,102.5500174432,11.20704,3.26872,11.674,89.87,14.05,90.9616369686,133.19,80.16704,42.53872,90.7540467505,11.20704,3.26872,11.674,68.96,39.27,79.3575106716,133.97,11.20704,3.82872,11.8430081652,11.20704,3.26872,11.674,0.0,0.56,0.56,133.66
2019-11-22 06:30:00,91.480912,66.999016,113.3914697203,11.310912,3.299016,11.7822,80.17,63.7,102.395892984,133.6,118.780912,5.379016,118.9026444983,11.310912,3.299016,11.7822,107.47,2.08,107.4901265233,131.1,113.430912,4.759016,113.5307008277,11.310912,3.299016,11.7822,102.12,1.46,102.1304362078,134.27,86.790912,37.619016,94.5930905014,11.310912,3.299016,11.7822,75.48,34.32,82.9161793621,133.6,11.310912,3.899016,11.9640735554,11.310912,3.299016,11.7822,0.0,0.6000000000000001,0.6000000000000001,133.28
2019-11-22 07:00:00,100.648144,65.692792,120.1898157557,11.358144,3.312792,11.8314,89.29,62.38,108.9218458345,133.86,130.398144,5.922792,130.5325837625,11.358144,3.312792,11.8314,119.04,2.61,119.0686092133,131.28,124.428144,5.902792,124.5680776631,11.358144,3.312792,11.8314,113.07,2.59,113.0996595928,134.43,95.258144,38.952792,102.9146928428,11.358144,3.312792,11.8314,83.9,35.64,91.1560179034,133.86,11.398144,3.872792,12.038114658,11.358144,3.312792,11.8314,0.04,0.56,0.5614267539000001,133.56
2019-11-22 07:30:00,110.189872,45.278296,119.1298954085,10.759872,3.138296,11.2082,99.43,42.14,107.9912241805,133.94,144.289872,13.738296,144.9424297394,10.759872,3.138296,11.2082,133.53,10.6,133.9500686823,131.64,137.579872,13.938296,138.2841179417,10.759872,3.138296,11.2082,126.82,10.8,127.279033623,134.65,105.269872,26.778296,108.6223875983,10.759872,3.138296,11.2082,94.51,23.64,97.4217106193,133.94,10.799872,3.698296,11.4155432862,10.759872,3.138296,11.2082,0.04,0.56,0.5614267539000001,133.61
2019-11-22 08:00:00,114.207504,10.459272,114.6854408401,10.317504,3.009272,10.7474,103.89,7.45,104.1567789441,137.1,148.987504,10.949272,149.389299836,10.317504,3.009272,10.7474,138.67,7.94,138.8971292,134.18,141.937504,10.689272,142.3394378858,10.317504,3.009272,10.7474,131.62,7.68,131.8438728193,136.8,110.457504,4.089272,110.5331730088,10.317504,3.009272,10.7474,100.14,1.08,100.1458236773,137.1,10.317504,3.569272,10.9174443621,10.317504,3.009272,10.7474,0.0,0.56,0.56,136.8
2019-11-22 08:30:00,115.117424,8.963832,115.4658893029,11.327424,3.303832,11.7994,103.79,5.66,103.9442143652,137.3,150.347424,13.483832,150.9508583243,11.327424,3.303832,11.7994,139.02,10.18,139.3922264691,134.5,143.277424,13.113832,143.8763108291,11.327424,3.303832,11.7994,131.95,9.81,132.3141662862,136.99,111.367424,6.143832,111.5367643427,11.327424,3.303832,11.7994,100.04,2.84,100.0803037565,137.3,11.327424,3.863832,11.9682802524,11.327424,3.303832,11.7994,0.0,0.56,0.56,137.01
2019-11-22 09:00:00,113.691696,8.861328,114.0365067567,13.341696,3.891328,13.8976,100.35,4.97,100.4729983627,137.27,150.011696,15.121328,150.7718922654,13.341696,3.891328,13.8976,136.67,11.23,137.130601253,134.28,143.081696,14.691328,143.8339558263,13.341696,3.891328,13.8976,129.74,10.8,130.1887383763,136.91,110.061696,7.391328,110.3096036436,13.341696,3.891328,13.8976,96.72,3.5,96.7833064118,137.27,13.341696,4.451328,14.0646782089,13.341696,3.891328,13.8976,0.0,0.56,0.56,136.97
2019-11-22 09:30:00,115.816416,7.832288,116.0809499892,13.276416,3.872288,13.8296,102.54,3.96,102.6164372798,137.07,150.486416,14.282288,151.1626446945,13.276416,3.872288,13.8296,137.21,10.41,137.6043320539,133.59,143.526416,13.742288,144.1828095484,13.276416,3.872288,13.8296,130.25,9.87,130.6234259235,136.31,112.116416,10.452288,112.6025801708,13.276416,3.872288,13.8296,98.84,6.58,99.0587805295,137.07,13.276416,4.432288,13.9967281434,13.276416,3.872288,13.8296,0.0,0.56,0.56,136.81
2019-11-22 10:00:00,114.839104,9.693072,115.2474531273,15.919104,4.643072,16.5824,98.92,5.05,99.0488207906,137.073,148.739104,7.833072,148.9452183713,15.919104,4.643072,16.5824,132.82,3.19,132.8583023375,133.593,142.089104,7.823072,142.3043004657,15.919104,4.643072,16.5824,126.17,3.18,126.2100681404,136.313,111.309104,17.773072,112.7191142691,15.919104,4.643072,16.5824,95.39,13.13,96.2894023245,137.073,15.919104,5.203072,16.7478306177,15.919104,4.643072,16.5824,0.0,0.56,0.56,136.813
2019-11-22 10:30:00,114.711056,9.847808,115.1329913233,16.381056,4.777808,17.0636,98.33,5.07,98.4606205546,137.073,148.691056,7.757808,148.8932964218,16.381056,4.777808,17.0636,132.31,2.98,132.343554811,133.593,142.081056,7.747808,142.2921466662,16.381056,4.777808,17.0636,125.7,2.9699999999999998,125.7350822165,136.313,111.181056,17.937808,112.6187913677,16.381056,4.777808,17.0636,94.8,13.16,95.709067491,137.073,16.381056,5.377808,17.2412242767,16.381056,4.777808,17.0636,0.0,0.6000000000000001,0.6000000000000001,136.813
2019-11-22 11:00:00,115.87096,9.42028,116.2532625202,14.16096,4.13028,14.751,101.71,5.29,101.8474751773,136.62,148.86096,7.39028,149.0442942571,14.16096,4.13028,14.751,134.7,3.26,134.7394433713,131.34,142.11096,7.37028,142.3019535333,14.16096,4.13028,14.751,127.95,3.24,127.9910157003,134.38,112.21096,17.46028,113.561265059,14.16096,4.13028,14.751,98.05,13.33,98.9519651144,136.62,14.16096,4.69028,14.9174902246,14.16096,4.13028,14.751,0.0,0.56,0.56,136.36
2019-11-22 11:30:00,117.140096,9.907528,117.5583310615,12.540096,3.657528,13.0626,104.6,6.25,104.7865568668,136.07,149.410096,7.757528,149.6113499284,12.540096,3.657528,13.0626,136.87,4.1,136.9313948662,130.68,142.560096,7.697528,142.7677586461,12.540096,3.657528,13.0626,130.02,4.04,130.0827505859,133.83,113.380096,17.827528,114.7731106295,12.540096,3.657528,13.0626,100.84,14.17,101.8307149145,136.07,12.540096,4.217528,13.230326909,12.540096,3.657528,13.0626,0.0,0.56,0.56,135.8
2019-11-22 12:00:00,118.181504,9.891272,118.5947096184,12.381504,3.611272,12.8974,105.8,6.28,105.986217972,136.07,149.771504,7.471272,149.9577384323,12.381504,3.611272,12.8974,137.39,3.86,137.4442130466,130.68,142.891504,7.411272,143.0835730195,12.381504,3.611272,12.8974,130.51,3.8,130.5653097113,133.86,114.361504,17.811272,115.7402048011,12.381504,3.611272,12.8974,101.98,14.2,102.9638791033,136.07,12.381504,4.171272,13.0652650719,12.381504,3.611272,12.8974,0.0,0.56,0.56,135.8
2019-11-22 12:30:00,118.365888,9.938384,118.7823847149,12.645888,3.688384,13.1728,105.72,6.25,105.9045839423,136.52,150.685888,7.178384,150.8567732626,12.645888,3.688384,13.1728,138.04,3.49,138.0841109614,131.26,143.765888,7.138384,143.942999408,12.645888,3.688384,13.1728,131.12,3.45,131.1653799598,134.33,114.575888,17.898384,115.9654528763,12.645888,3.688384,13.1728,101.93,14.21,102.9157373777,136.52,12.685888,4.248384,13.3783601746,12.645888,3.688384,13.1728,0.04,0.56,0.5614267539000001,136.24
2019-11-22 13:00:00,117.416816,9.499488,117.8004624432,13.266816,3.869488,13.8196,104.15,5.63,104.3020584648,137.3,149.816816,6.379488,149.9525799162,13.266816,3.869488,13.8196,136.55,2.51,136.573066891,132.19,142.996816,6.409488,143.1403888585,13.266816,3.869488,13.8196,129.73,2.54,129.7548631073,135.19,113.646816,17.609488,115.0030123717,13.266816,3.869488,13.8196,100.38,13.74,101.3160007106,137.3,13.266816,4.469488,13.9994546237,13.266816,3.869488,13.8196,0.0,0.6000000000000001,0.6000000000000001,137.05
2019-11-22 13:30:00,116.88104,8.10072,117.161423583,13.75104,4.01072,14.324,103.13,4.09,103.2110701427,137.42,149.63104,5.54072,149.7335891161,13.75104,4.01072,14.324,135.88,1.53,135.8886135774,132.26,142.84104,5.61072,142.9511905764,13.75104,4.01072,14.324,129.09,1.6,129.099915182,135.23,113.15104,16.29072,114.31773883,13.75104,4.01072,14.324,99.4,12.28,100.155670833,137.42,13.75104,4.57072,14.4907757694,13.75104,4.01072,14.324,0.0,0.56,0.56,137.16
2019-11-22 14:00:00,115.826368,7.6110240000000005,116.0761612494,13.786368,4.021024,14.3608,102.04,3.59,102.103132665,137.64,148.886368,4.941024,148.9683331933,13.786368,4.021024,14.3608,135.1,0.92,135.1031324581,132.58,142.136368,5.051024,142.2260874512,13.786368,4.021024,14.3608,128.35,1.03,128.3541327734,135.49,112.156368,15.831024,113.2681429345,13.786368,4.021024,14.3608,98.37,11.81,99.0763998135,137.64,13.786368,4.621024,14.5402133905,13.786368,4.021024,14.3608,0.0,0.6000000000000001,0.6000000000000001,137.39
2019-11-22 14:30:00,114.735696,6.913328,114.9437864377,13.725696,4.003328,14.2976,101.01,2.91,101.0519084431,137.54,147.715696,4.253328,147.7769185084,13.725696,4.003328,14.2976,133.99,0.25,133.9902332262,132.51,141.005696,4.333328,141.0722652969,13.725696,4.003328,14.2976,127.28,0.33,127.2804277963,135.41,111.085696,15.153328,112.1144736654,13.725696,4.003328,14.2976,97.36,11.15,97.9963881987,137.54,13.725696,4.563328,14.4643939769,13.725696,4.003328,14.2976,0.0,0.56,0.56,137.32
2019-11-22 15:00:00,115.161152,6.605336,115.3504286669,12.601152,3.6753359999999997,13.1262,102.56,2.93,102.6018445253,137.6,148.021152,3.975336,148.074524263,12.601152,3.6753359999999997,13.1262,135.42,0.30000000000000004,135.4203322991,132.6,141.271152,4.085336,141.3302103502,12.601152,3.6753359999999997,13.1262,128.67,0.41000000000000003,128.6706532198,135.47,111.431152,14.825336,112.4130429424,12.601152,3.6753359999999997,13.1262,98.83,11.15,99.4569826608,137.6,12.601152,4.235336,13.2938746331,12.601152,3.6753359999999997,13.1262,0.0,0.56,0.56,137.38
2019-11-22 15:30:00,115.305856,6.174208,115.4710408385,13.145856,3.834208,13.6936,102.16,2.34,102.1867956245,137.56,148.585856,4.374208,148.6502280485,13.145856,3.834208,13.6936,135.44,0.54,135.4410764872,132.6,141.815856,4.154208,141.876687504,13.145856,3.834208,13.6936,128.67,0.32,128.6703979165,135.47,111.595856,14.414208,112.5229064175,13.145856,3.834208,13.6936,98.45,10.58,99.0168616954,137.56,13.145856,4.434208,13.873562288,13.145856,3.834208,13.6936,0.0,0.6000000000000001,0.6000000000000001,137.35
2019-11-22 16:00:00,120.595024,6.520632,120.7711822218,12.105024,3.5306319999999998,12.6094,108.49,2.99,108.531194594,136.68,153.895024,4.380632,153.957358865,12.105024,3.5306319999999998,12.6094,141.79,0.85,141.792547759,131.39,146.805024,4.460632,146.8727759303,12.105024,3.5306319999999998,12.6094,134.7,0.93,134.7032104294,134.52,116.615024,14.620632,117.5279826365,12.105024,3.5306319999999998,12.6094,104.51,11.09,105.0967563724,136.68,12.105024,4.090632,12.7775144766,12.105024,3.5306319999999998,12.6094,0.0,0.56,0.56,136.59
2019-11-22 16:30:00,125.136352,8.238936,125.407283115,12.716352,3.708936,13.2462,112.42,4.53,112.5112318838,136.05,160.436352,6.418936,160.5647090193,12.716352,3.708936,13.2462,147.72,2.71,147.7448560864,130.46,153.046352,6.458936,153.1825829354,12.716352,3.708936,13.2462,140.33,2.75,140.3569428279,133.69,121.046352,16.158936,122.1201479902,12.716352,3.708936,13.2462,108.33,12.45,109.0430713067,136.05,12.716352,4.268936,13.4137773487,12.716352,3.708936,13.2462,0.0,0.56,0.56,135.82
2019-11-22 17:00:00,126.854832,9.600576,127.2176067267,14.984832,4.370576,15.6092,111.87,5.23,111.9921863346,135.62,164.734832,8.540576,164.9560738878,14.984832,4.370576,15.6092,149.75,4.17,149.8080485154,129.77,157.224832,8.500576,157.4544619557,14.984832,4.370576,15.6092,142.24,4.13,142.2999455376,133.13,122.804832,17.450576,124.0384995285,14.984832,4.370576,15.6092,107.82,13.08,108.610491206,135.62,14.984832,4.930576,15.775163066,14.984832,4.370576,15.6092,0.0,0.56,0.56,135.4
2019-11-22 17:30:00,127.485472,9.799096,127.8615182668,16.385472,4.779096,17.0682,111.1,5.02,111.2133553131,135.68,165.165472,8.769096,165.3980960762,16.385472,4.779096,17.0682,148.78,3.99,148.8334925344,129.87,157.715472,8.749096,157.957958929,16.385472,4.779096,17.0682,141.33,3.9699999999999998,141.385748221,133.19,123.455472,17.679096,124.7148908596,16.385472,4.779096,17.0682,107.07,12.9,107.844308612,135.68,16.385472,5.339096,17.2333873269,16.385472,4.779096,17.0682,0.0,0.56,0.56,135.45
2019-11-22 18:00:00,125.946368,8.621024,126.2410775746,16.186368,4.721024,16.8608,109.76,3.9,109.8292656809,135.98,163.046368,7.001024,163.196606751,16.186368,4.721024,16.8608,146.86,2.2800000000000002,146.877697422,130.32,155.696368,7.061024,155.8563988687,16.186368,4.721024,16.8608,139.51,2.34,139.5296230196,133.57,121.956368,16.581024,123.0783736188,16.186368,4.721024,16.8608,105.77,11.86,106.4328544201,135.98,16.186368,5.3210239999999995,17.0385388294,16.186368,4.721024,16.8608,0.0,0.6000000000000001,0.6000000000000001,135.76
2019-11-22 18:30:00,123.211696,7.106328,123.4164572852,15.861696,4.626328,16.5226,107.35,2.48,107.3786426623,136.27,159.981696,5.216328,160.0667146312,15.861696,4.626328,16.5226,144.12,0.59,144.1212076691,130.76,152.781696,5.266328,152.8724332352,15.861696,4.626328,16.5226,136.92,0.64,136.9214957558,133.94,119.311696,15.156328,120.2705079429,15.861696,4.626328,16.5226,103.45,10.53,103.984534427,136.27,15.901696,5.186328,16.7260854297,15.861696,4.626328,16.5226,0.04,0.56,0.5614267539000001,136.05
2019-11-22 19:00:00,119.436656,5.743608,119.5746788803,15.886656,4.633608,16.5486,103.55,1.11,103.555949129,136.69,155.616656,6.123608,155.7370932038,15.886656,4.633608,16.5486,139.73,1.49,139.7379440238,131.38,148.616656,5.863608,148.7322841195,15.886656,4.633608,16.5486,132.73,1.23,132.7356990414,134.44,115.706656,13.923608,116.5413965183,15.886656,4.633608,16.5486,99.82,9.29,100.2513665742,136.69,15.886656,5.193608,16.714048071,15.886656,4.633608,16.5486,0.0,0.56,0.56,136.47
2019-11-22 19:30:00,116.115136,5.880248,116.2639330353,15.875136,4.630248,16.5366,100.24,1.25,100.2477934919,137.26,151.855136,8.360248,152.0850948522,15.875136,4.630248,16.5366,135.98,3.73,136.0311482713,132.11,145.085136,7.990248,145.3049921759,15.875136,4.630248,16.5366,129.21,3.36,129.2536796381,135.04,112.485136,11.810248,113.1034384038,15.875136,4.630248,16.5366,96.61,7.18,96.8764393441,137.26,15.875136,5.190248,16.7020542844,15.875136,4.630248,16.5366,0.0,0.56,0.56,137.04
2019-11-22 20:00:00,111.969984,7.497912,112.2207467509,16.929984,4.937912,17.6354,95.04,2.56,95.0744718629,137.85,146.899984,11.087912,147.3178437655,16.929984,4.937912,17.6354,129.97,6.15,130.1154233748,132.99,140.399984,10.617912,140.8009075341,16.929984,4.937912,17.6354,123.47,5.68,123.6005796912,135.78,108.539984,10.847912,109.0807284605,16.929984,4.937912,17.6354,91.61,5.91,91.8004368181,137.85,16.929984,5.497912,17.8003200702,16.929984,4.937912,17.6354,0.0,0.56,0.56,137.63
2019-11-22 20:30:00,107.259456,31.864008,111.8923853854,18.699456,5.454008,19.4786,88.56,26.41,92.4140773908,135.99,143.769456,8.524008,144.021926077,18.699456,5.454008,19.4786,125.07,3.07,125.1076728262,131.96,137.529456,8.224008,137.775126838,18.699456,5.454008,19.4786,118.83,2.77,118.8622808127,134.9,104.259456,22.344008,106.6268674346,18.699456,5.454008,19.4786,85.56,16.89,87.2111558231,135.99,18.699456,6.054008,19.6550417847,18.699456,5.454008,19.4786,0.0,0.6000000000000001,0.6000000000000001,135.75
2019-11-22 21:00:00,102.60608,45.99344,112.4428929546,17.80608,5.19344,18.548000000000002,84.8,40.8,94.1046226282,134.19,138.37608,7.56344,138.5826292895,17.80608,5.19344,18.548000000000002,120.57,2.37,120.5932908582,130.55,132.34608,7.29344,132.5468941862,17.80608,5.19344,18.548000000000002,114.54,2.1,114.5592492992,133.73,99.85608,27.55344,103.5877829129,17.80608,5.19344,18.548000000000002,82.05,22.36,85.0421783587,134.19,17.84608,5.71344,18.7383555308,17.80608,5.19344,18.548000000000002,0.04,0.52,0.5215361924,133.94
2019-11-22 21:30:00,97.241728,47.250504,108.1136614526,18.001728,5.250504,18.7518,79.24,42.0,89.682649381,135.06,132.311728,9.140504,132.6270793606,18.001728,5.250504,18.7518,114.31,3.89,114.3761697208,131.79,126.631728,8.820504,126.9385513825,18.001728,5.250504,18.7518,108.63,3.5700000000000003,108.6886461412,134.73,94.751728,27.300504,98.6063257486,18.001728,5.250504,18.7518,76.75,22.05,79.8546492072,135.06,18.001728,5.850504,18.9285659267,18.001728,5.250504,18.7518,0.0,0.6000000000000001,0.6000000000000001,134.81
2019-11-22 22:00:00,91.614096,50.134528,104.4347331288,17.364096,5.064528,18.0876,74.25,45.07,86.8583179667,135.68,125.064096,12.454528,125.6827091369,17.364096,5.064528,18.0876,107.7,7.39,107.9532403404,132.67,119.704096,11.954528,120.2995483735,17.364096,5.064528,18.0876,102.34,6.89,102.5716710403,135.51,89.274096,24.644528,92.6132656641,17.364096,5.064528,18.0876,71.91,19.58,74.5280115125,135.68,17.364096,5.624528,18.2523188971,17.364096,5.064528,18.0876,0.0,0.56,0.56,135.45
2019-11-22 22:30:00,86.735568,52.061624,101.1606220315,16.085568,4.691624,16.7558,70.65,47.37,85.0607982563,135.9,117.285568,15.141624,118.2589245615,16.085568,4.691624,16.7558,101.2,10.45,101.7381074131,133.12,112.275568,14.481624,113.2056562341,16.085568,4.691624,16.7558,96.19,9.79,96.6869184533,135.88,84.565568,22.301624,87.4568334906,16.085568,4.691624,16.7558,68.48,17.61,70.7080087402,135.9,16.085568,5.251624,16.9211421754,16.085568,4.691624,16.7558,0.0,0.56,0.56,135.67
2019-11-22 23:00:00,81.524272,53.842496,97.6996484162,16.294272,4.752496,16.9732,65.23,49.09,81.6381099732,136.43,110.194272,17.512496,111.5771710421,16.294272,4.752496,16.9732,93.9,12.76,94.7630075504,133.92,105.544272,16.762496,106.8670885921,16.294272,4.752496,16.9732,89.25,12.01,90.0544424223,136.55,79.554272,21.252496,82.3440998474,16.294272,4.752496,16.9732,63.26,16.5,65.3764300035,136.43,16.294272,5.312496,17.1384338188,16.294272,4.752496,16.9732,0.0,0.56,0.56,136.2
2019-11-22 23:30:00,77.388272,47.889496,91.0074088758,16.798272,4.899496,17.4982,60.59,42.99,74.2919120766,136.55,101.968272,27.589496,105.6347896491,16.798272,4.899496,17.4982,85.17,22.69,88.1405979104,132.39,97.818272,26.349496,101.3050357905,16.798272,4.899496,17.4982,81.02,21.45,83.8113530496,135.3,75.638272,27.299496,80.4139955045,16.798272,4.899496,17.4982,58.84,22.4,62.9595552716,136.55,16.798272,5.459496,17.6631831435,16.798272,4.899496,17.4982,0.0,0.56,0.56,136.34
2019-11-23 00:00:00,74.103808,46.806944,87.6485274646,17.063808,4.976944,17.7748,57.04,41.83,70.7340830152,136.41,97.123808,30.406944,101.7723750526,17.063808,4.976944,17.7748,80.06,25.43,84.0017172444,131.9,93.193808,29.036944,97.6126526963,17.063808,4.976944,17.7748,76.13,24.06,79.8414710536,134.86,72.523808,28.386944,77.8814568205,17.063808,4.976944,17.7748,55.46,23.41,60.1983363557,136.41,17.103808,5.576944,17.9900681622,17.063808,4.976944,17.7748,0.04,0.6000000000000001,0.6013318551,136.19
2019-11-23 00:30:00,72.695296,47.056128,86.596104086,17.095296,4.986128,17.8076,55.6,42.07,69.7226283211,136.57,95.815296,30.496128,100.551403623,17.095296,4.986128,17.8076,78.72,25.51,82.7502175224,132.07,91.945296,29.136128,96.4512903561,17.095296,4.986128,17.8076,74.85,24.15,78.6495073093,134.99,71.175296,28.346128,76.6121774477,17.095296,4.986128,17.8076,54.08,23.36,58.9095577984,136.57,17.095296,5.5461279999999995,17.9724422692,17.095296,4.986128,17.8076,0.0,0.56,0.56,136.34
2019-11-23 01:00:00,74.642944,46.659192,88.0264124401,17.242944,5.029192,17.9614,57.4,41.63,70.9071004907,136.54,98.462944,29.809192,102.8763299736,17.242944,5.029192,17.9614,81.22,24.78,84.9160573743,131.99,94.472944,28.479192,98.672192258,17.242944,5.029192,17.9614,77.23,23.45,80.7116806912,134.9,73.032944,28.859192,78.5281088032,17.242944,5.029192,17.9614,55.79,23.83,60.6662426725,136.54,17.242944,5.629192,18.1385479121,17.242944,5.029192,17.9614,0.0,0.6000000000000001,0.6000000000000001,136.3
2019-11-23 01:30:00,77.094928,46.073104,89.8129101829,16.364928,4.773104,17.0468,60.73,41.3,73.4426504151,137.03,100.534928,29.183104,104.6848857622,16.364928,4.773104,17.0468,84.17,24.41,87.6381024441,132.55,96.414928,27.873104,100.3630821958,16.364928,4.773104,17.0468,80.05,23.1,83.316339934,135.39,75.364928,29.313104,80.8648900238,16.364928,4.773104,17.0468,59.0,24.54,63.9000125196,137.03,16.364928,5.333104,17.2119977551,16.364928,4.773104,17.0468,0.0,0.56,0.56,136.8
2019-11-23 02:00:00,77.399328,46.172304,90.1251220888,15.539328,4.532304,16.1868,61.86,41.64,74.5690901111,137.71,100.139328,29.642304,104.4344349279,15.539328,4.532304,16.1868,84.6,25.11,88.2477880743,133.43,95.999328,28.302304,100.084421306,15.539328,4.532304,16.1868,80.46,23.77,83.8977025907,136.14,75.619328,29.292304,81.0945241111,15.539328,4.532304,16.1868,60.08,24.76,64.9820282847,137.71,15.539328,5.132304,16.3649399339,15.539328,4.532304,16.1868,0.0,0.6000000000000001,0.6000000000000001,137.49
2019-11-23 02:30:00,75.10872,47.43796,88.8351274497,14.11872,4.11796,14.707,60.99,43.32,74.8091070659,138.01,97.38872,30.03796,101.9158565887,14.11872,4.11796,14.707,83.27,25.92,87.2108898017,133.72,93.30872,28.65796,97.6104292553,14.11872,4.11796,14.707,79.19,24.54,82.9051729387,136.36,73.34872,27.61796,78.375930235,14.11872,4.11796,14.707,59.23,23.5,63.7216046565,138.01,14.11872,4.67796,14.873518891,14.11872,4.11796,14.707,0.0,0.56,0.56,137.78
2019-11-23 03:00:00,73.030512,47.681816,87.218181935,13.960512,4.071816,14.5422,59.07,43.61,73.4240900522,138.38,95.030512,30.721816,99.8730603783,13.960512,4.071816,14.5422,81.07,26.65,85.3379599006,134.22,91.080512,29.301816,95.6778766857,13.960512,4.071816,14.5422,77.12,25.23,81.1421425648,136.82,71.340512,27.541816,76.4723497808,13.960512,4.071816,14.5422,57.38,23.47,61.9943973275,138.38,13.960512,4.671816,14.7214727538,13.960512,4.071816,14.5422,0.0,0.6000000000000001,0.6000000000000001,138.18
2019-11-23 03:30:00,71.110208,47.952144,85.7675334611,14.030208,4.092144,14.6148,57.08,43.86,71.9849011946,138.63,92.790208,31.072144,97.8544880598,14.030208,4.092144,14.6148,78.76,26.98,83.2529759228,134.57,88.950208,29.642144,93.7592459663,14.030208,4.092144,14.6148,74.92,25.55,79.156862621,137.09,69.520208,27.692144,74.8325741885,14.030208,4.092144,14.6148,55.49,23.6,60.3000837479,138.63,14.030208,4.692144,14.7940174341,14.030208,4.092144,14.6148,0.0,0.6000000000000001,0.6000000000000001,138.43
2019-11-23 04:00:00,70.87896,39.46928,81.1273753698,13.84896,4.03928,14.426,57.03,35.43,67.1394503999,137.91,88.89896,41.31928,98.0321783334,13.84896,4.03928,14.426,75.05,37.28,83.7991700436,131.52,85.25896,39.39928,93.9222738481,13.84896,4.03928,14.426,71.41,35.36,79.6851159251,134.58,69.28896,34.94928,77.6042018862,13.84896,4.03928,14.426,55.44,30.91,63.474575225,137.91,13.84896,4.63928,14.6053624399,13.84896,4.03928,14.426,0.0,0.6000000000000001,0.6000000000000001,137.71
2019-11-23 04:30:00,71.135536,38.482448,80.8774584546,12.865536,3.7524480000000002,13.4016,58.27,34.73,67.8348420799,137.23,88.345536,40.912448,97.3589345283,12.865536,3.7524480000000002,13.4016,75.48,37.16,84.1314210031,130.59,84.705536,39.012448,93.2577017088,12.865536,3.7524480000000002,13.4016,71.84,35.26,80.026578085,133.8,69.515536,34.772448,77.7272981988,12.865536,3.7524480000000002,13.4016,56.65,31.02,64.5868632154,137.23,12.865536,4.352448,13.5818194716,12.865536,3.7524480000000002,13.4016,0.0,0.6000000000000001,0.6000000000000001,137.03
2019-11-23 05:00:00,70.65472,38.46596,80.4469983094,12.29472,3.58596,12.807,58.36,34.88,67.9889991102,137.08,87.75472,40.93596,96.833071331,12.29472,3.58596,12.807,75.46,37.35,84.197589633,130.4,84.09472,39.01596,92.7047305514,12.29472,3.58596,12.807,71.8,35.43,80.0657536029,133.68,69.00472,34.37596,77.0931774426,12.29472,3.58596,12.807,56.71,30.79,64.5294366937,137.08,12.29472,4.14596,12.9749421656,12.29472,3.58596,12.807,0.0,0.56,0.56,136.91
2019-11-23 05:30:00,71.57832,36.94576,80.5508850107,11.60832,3.38576,12.092,59.97,33.56,68.721717819,136.17,88.52832,39.69576,97.0207029659,11.60832,3.38576,12.092,76.92,36.31,85.0594057115,129.35,84.79832,37.83576,92.8563396306,11.60832,3.38576,12.092,73.19,34.45,80.8923890116,132.82,69.88832,34.69576,78.0267456351,11.60832,3.38576,12.092,58.28,31.31,66.1579511472,136.17,11.60832,3.98576,12.2735233735,11.60832,3.38576,12.092,0.0,0.6000000000000001,0.6000000000000001,136.02
2019-11-23 06:00:00,71.984608,38.656344,81.7073847358,12.604608,3.676344,13.1298,59.38,34.98,68.9172315172,135.99,90.284608,38.076344,97.9852969283,12.604608,3.676344,13.1298,77.68,34.4,84.9561204387,129.46,86.544608,35.786344,93.6516502298,12.604608,3.676344,13.1298,73.94,32.11,80.6112628607,132.96,70.324608,33.266344,77.7958876386,12.604608,3.676344,13.1298,57.72,29.59,64.8626741663,135.99,12.644608,4.236344,13.335393581,12.604608,3.676344,13.1298,0.04,0.56,0.5614267539000001,135.79
2019-11-23 06:30:00,75.243984,44.784912,87.5633797374,14.073984,4.104912,14.6604,61.17,40.68,73.4617676074,136.22,97.633984,28.024912,101.576525459,14.073984,4.104912,14.6604,83.56,23.92,86.9162815588,131.48,93.533984,26.754912,97.2853096775,14.073984,4.104912,14.6604,79.46,22.65,82.6251420574,134.61,73.483984,28.434912,78.7936553598,14.073984,4.104912,14.6604,59.41,24.33,64.1988862832,136.22,14.073984,4.704912,14.8395829645,14.073984,4.104912,14.6604,0.0,0.6000000000000001,0.6000000000000001,136.0
2019-11-23 07:00:00,80.482624,42.927432,91.2152245189,12.882624,3.757432,13.4194,67.6,39.17,78.1284128855,136.35,103.542624,25.457432,106.6262436215,12.882624,3.757432,13.4194,90.66,21.7,93.2208431629,131.52,99.082624,24.277432,102.0135289226,12.882624,3.757432,13.4194,86.2,20.52,88.6087490037,134.61,78.452624,29.647432,83.8676602552,12.882624,3.757432,13.4194,65.57,25.89,70.4962197568,136.35,12.882624,4.317432,13.5868399637,12.882624,3.757432,13.4194,0.0,0.56,0.56,136.11
2019-11-23 07:30:00,86.039584,41.355712,95.4625839265,12.979584,3.785712,13.5204,73.06,37.57,82.1539317379,135.57,110.469584,22.805712,112.7990668798,12.979584,3.785712,13.5204,97.49,19.02,99.3280448816,130.4,105.669584,21.765712,107.8879381655,12.979584,3.785712,13.5204,92.69,17.98,94.4177763983,133.62,83.799584,30.515712,89.1828400391,12.979584,3.785712,13.5204,70.82,26.73,75.6965342668,135.57,12.979584,4.345712,13.6877614532,12.979584,3.785712,13.5204,0.0,0.56,0.56,135.32
2019-11-23 08:00:00,90.429312,40.175216,98.9520512644,11.949311999999999,3.485216,12.4472,78.48,36.69,86.6329411944,134.84,115.839312,19.235216,117.4254646114,11.949311999999999,3.485216,12.4472,103.89,15.75,105.0770888443,129.78,110.759312,17.775216,112.1765728598,11.949311999999999,3.485216,12.4472,98.81,14.29,99.837969731,133.13,87.949312,30.295216,93.0208664428,11.949311999999999,3.485216,12.4472,76.0,26.81,80.5901737186,134.84,11.949311999999999,4.045216,12.6154599504,11.949311999999999,3.485216,12.4472,0.0,0.56,0.56,134.56
2019-11-23 08:30:00,95.45464,44.76552,105.4302616823,10.06464,2.9355200000000004,10.484,85.39,41.83,95.0852301885,134.62,124.68464,7.60552,124.9163855801,10.06464,2.9355200000000004,10.484,114.62,4.67,114.7150962167,131.3,118.96464,7.24552,119.1850793111,10.06464,2.9355200000000004,10.484,108.9,4.31,108.9852563423,134.39,92.68464,24.63552,95.9028223651,10.06464,2.9355200000000004,10.484,82.62,21.7,85.4222125679,134.62,10.06464,3.49552,10.6543717975,10.06464,2.9355200000000004,10.484,0.0,0.56,0.56,134.36
2019-11-23 09:00:00,100.305968,17.693824,101.8545954985,11.875968,3.463824,12.3708,88.43,14.23,89.5676157995,136.41,128.865968,11.683824,129.3945495446,11.875968,3.463824,12.3708,116.99,8.22,117.2784229942,131.99,123.015968,11.143824,123.5196874847,11.875968,3.463824,12.3708,111.14,7.68,111.4050357928,134.97,97.215968,11.773824,97.9263364257,11.875968,3.463824,12.3708,85.34,8.31,85.7436394142,136.41,11.875968,4.023824,12.5391297752,11.875968,3.463824,12.3708,0.0,0.56,0.56,136.16
2019-11-23 09:30:00,103.863552,8.033536,104.1737737375,12.663552,3.693536,13.1912,91.2,4.34,91.3032069535,136.72,133.143552,12.293536,133.7098966665,12.663552,3.693536,13.1912,120.48,8.6,120.78654892,131.81,127.113552,11.723536,127.6530312934,12.663552,3.693536,13.1912,114.45,8.03,114.731353169,134.82,100.583552,7.813536,100.8865812572,12.663552,3.693536,13.1912,87.92,4.12,88.016480275,136.72,12.663552,4.253536,13.3588217205,12.663552,3.693536,13.1912,0.0,0.56,0.56,136.47
2019-11-23 10:00:00,105.740272,6.790496,105.9580858574,11.830272,3.450496,12.3232,93.91,3.34,93.9693763947,136.72,135.850272,10.730496,136.2734014651,11.830272,3.450496,12.3232,124.02,7.28,124.2334850191,131.76,129.650272,10.220496,130.0524954323,11.830272,3.450496,12.3232,117.82,6.77,118.0143436197,134.75,102.360272,8.530496,102.7151140092,11.830272,3.450496,12.3232,90.53,5.08,90.6724175259,136.72,11.830272,4.050496,12.5044733372,11.830272,3.450496,12.3232,0.0,0.6000000000000001,0.6000000000000001,136.47
2019-11-23 10:30:00,107.38824,6.49532,107.584493642,11.05824,3.22532,11.519,96.33,3.27,96.3854854218,136.52,137.61824,10.34532,138.0065419703,11.05824,3.22532,11.519,126.56,7.12,126.7601199116,131.53,131.29824,9.85532,131.6675934291,11.05824,3.22532,11.519,120.24,6.63,120.4226494477,134.52,103.93824,8.32532,104.2711306518,11.05824,3.22532,11.519,92.88,5.1,93.019913997,136.52,11.09824,3.78532,11.726021431,11.05824,3.22532,11.519,0.04,0.56,0.5614267539000001,136.26
2019-11-23 11:00:00,106.80248,6.19864,106.982208203,11.41248,3.32864,11.888,95.39,2.87,95.4331650947,137.02,137.57248,9.87864,137.9267007566,11.41248,3.32864,11.888,126.16,6.55,126.3299176759,132.09,131.26248,9.40864,131.5992445358,11.41248,3.32864,11.888,119.85,6.08,120.0041203459,135.01,103.37248,8.88864,103.7539278408,11.41248,3.32864,11.888,91.96,5.5600000000000005,92.1279284473,137.02,11.41248,3.88864,12.0567914803,11.41248,3.32864,11.888,0.0,0.56,0.56,136.77
2019-11-23 11:30:00,106.54088,6.10484,106.7156416961,11.33088,3.30484,11.803,95.21,2.8,95.2511632475,137.18,137.13088,9.93484,137.4902880039,11.33088,3.30484,11.803,125.8,6.63,125.9745883105,132.31,130.84088,9.45484,131.1820486141,11.33088,3.30484,11.803,119.51,6.15,119.6681352742,135.2,103.10088,8.94484,103.4881713985,11.33088,3.30484,11.803,91.77,5.64,91.943148195,137.18,11.37088,3.86484,12.0097418873,11.33088,3.30484,11.803,0.04,0.56,0.5614267539000001,136.93
2019-11-23 12:00:00,106.556352,6.033936,106.7270562472,10.676352,3.113936,11.1212,95.88,2.92,95.924453608,136.84,137.056352,9.913936,137.4144452034,10.676352,3.113936,11.1212,126.38,6.8,126.5628081231,131.92,130.756352,9.433936,131.0962346401,10.676352,3.113936,11.1212,120.08,6.32,120.2462007716,134.85,103.106352,8.593936,103.4638852872,10.676352,3.113936,11.1212,92.43,5.48,92.5923069159,136.84,10.676352,3.673936,11.2908058951,10.676352,3.113936,11.1212,0.0,0.56,0.56,136.59
2019-11-23 12:30:00,106.625152,6.412336,106.8177938922,9.745152,2.842336,10.1512,96.88,3.5700000000000003,96.9457544197,137.07,136.545152,10.462336,136.9453869587,9.745152,2.842336,10.1512,126.8,7.62,127.0287542252,132.22,130.215152,9.932336,130.5934037722,9.745152,2.842336,10.1512,120.47,7.09,120.6784529235,135.13,103.115152,7.732336,103.4046594308,9.745152,2.842336,10.1512,93.37,4.89,93.4979625446,137.07,9.745152,3.402336,10.3220093858,9.745152,2.842336,10.1512,0.0,0.56,0.56,136.82
2019-11-23 13:00:00,106.458624,6.845432,106.6784821941,9.858624,2.875432,10.2694,96.6,3.9699999999999998,96.6815437403,137.34,135.578624,11.255432,136.0450220892,9.858624,2.875432,10.2694,125.72,8.38,125.9989793609,132.6,129.298624,10.695432,129.7402267377,9.858624,2.875432,10.2694,119.44,7.82,119.6957225635,135.46,102.968624,7.395432,103.2338604476,9.858624,2.875432,10.2694,93.11,4.52,93.2196465344,137.34,9.858624,3.435432,10.4400507757,9.858624,2.875432,10.2694,0.0,0.56,0.56,137.1
2019-11-23 13:30:00,106.670208,6.747144,106.8833814347,9.590208,2.797144,9.9898,97.08,3.95,97.1603257508,137.41,136.370208,11.057144,136.8177403095,9.590208,2.797144,9.9898,126.78,8.26,127.0487937762,132.67,130.050208,10.507144,130.4739693421,9.590208,2.797144,9.9898,120.46,7.71,120.7064857412,135.53,103.170208,7.347144,103.4314862299,9.590208,2.797144,9.9898,93.58,4.55,93.6905486162,137.41,9.590208,3.357144,10.1608319207,9.590208,2.797144,9.9898,0.0,0.56,0.56,137.19
2019-11-23 14:00:00,104.19408,7.36744,104.4542267177,9.21408,2.68744,9.598,94.98,4.68,95.0952301643,137.8,134.63408,11.58744,135.1318033003,9.21408,2.68744,9.598,125.42,8.9,125.7353824506,133.1,128.38408,10.997440000000001,128.8542420101,9.21408,2.68744,9.598,119.17,8.31,119.4593864039,135.92,100.75408,6.58744,100.9691982854,9.21408,2.68744,9.598,91.54,3.9,91.6230407703,137.8,9.21408,3.28744,9.7829715322,9.21408,2.68744,9.598,0.0,0.6000000000000001,0.6000000000000001,137.58
2019-11-23 14:30:00,104.867456,7.728008,105.1518208856,9.147456,2.668008,9.5286,95.72,5.06,95.8536488612,137.89,134.747456,12.508008,135.3267422301,9.147456,2.668008,9.5286,125.6,9.84,125.9848625828,133.37,128.487456,11.878008,129.0353185116,9.147456,2.668008,9.5286,119.34,9.21,119.6948607919,136.08,101.407456,6.198008,101.5966900817,9.147456,2.668008,9.5286,92.26,3.5300000000000002,92.3275067355,137.89,9.147456,3.228008,9.7003085992,9.147456,2.668008,9.5286,0.0,0.56,0.56,137.68
2019-11-23 15:00:00,103.700096,8.142528,104.0192802928,8.820096,2.572528,9.1876,94.88,5.57,95.043354844,137.84,133.570096,13.012528,134.2024456946,8.820096,2.572528,9.1876,124.75,10.44,125.1860858882,133.37,127.330096,12.352528,127.9278636395,8.820096,2.572528,9.1876,118.51,9.78,118.9128609529,136.08,100.250096,5.6025279999999995,100.4065240311,8.820096,2.572528,9.1876,91.43,3.03,91.4801934847,137.84,8.820096,3.132528,9.3598517681,8.820096,2.572528,9.1876,0.0,0.56,0.56,137.63
2019-11-23 15:30:00,110.258784,8.301312,110.5708425856,8.438784,2.461312,8.7904,101.82,5.84,101.9873423519,137.46,137.258784,13.051312,137.8778826719,8.438784,2.461312,8.7904,128.82,10.59,129.2545569796,132.95,130.798784,12.371312,131.3825378674,8.438784,2.461312,8.7904,122.36,9.91,122.7606520836,135.71,106.538784,5.181312,106.6647012382,8.438784,2.461312,8.7904,98.1,2.7199999999999998,98.1377012162,137.46,8.438784,3.021312,8.9633365216,8.438784,2.461312,8.7904,0.0,0.56,0.56,137.24
2019-11-23 16:00:00,112.565504,8.563272,112.8907539089,9.165504,2.673272,9.5474,103.4,5.89,103.5676209054,136.95,142.005504,13.133272,142.6115212727,9.165504,2.673272,9.5474,132.84,10.46,133.2511808578,132.23,135.355504,12.463272,135.9280898565,9.165504,2.673272,9.5474,126.19,9.79,126.569191354,135.1,108.855504,5.263272,108.9826719403,9.165504,2.673272,9.5474,99.69,2.59,99.7236391233,136.95,9.165504,3.233272,9.719079761,9.165504,2.673272,9.5474,0.0,0.56,0.56,136.73
2019-11-23 16:30:00,111.427808,7.213944,111.6610826731,9.167808,2.673944,9.5498,102.26,4.54,102.3607307516,136.45,142.807808,10.553944,143.1972617047,9.167808,2.673944,9.5498,133.64,7.88,133.8721180829,131.44,136.127808,10.003944,136.4949046904,9.167808,2.673944,9.5498,126.96,7.33,127.171421711,134.47,107.737808,6.513944,107.9345484036,9.167808,2.673944,9.5498,98.57,3.84,98.644769248,136.45,9.167808,3.233944,9.7214760875,9.167808,2.673944,9.5498,0.0,0.56,0.56,136.31
2019-11-23 17:00:00,113.2632,7.3076,113.4986937898,11.6832,3.4076,12.17,101.58,3.9,101.6548395306,135.89,146.8732,9.9776,147.2117161778,11.6832,3.4076,12.17,135.19,6.57,135.3495511629,130.36,140.0732,9.4976,140.3948210013,11.6832,3.4076,12.17,128.39,6.09,128.5343541626,133.73,109.6332,7.7976,109.9101501591,11.6832,3.4076,12.17,97.95,4.39,98.0483278797,135.89,11.6832,3.9676,12.338517415,11.6832,3.4076,12.17,0.0,0.56,0.56,135.75
2019-11-23 17:30:00,114.904464,5.982552,115.0601007107,13.654464,3.982552,14.2234,101.25,2.0,101.26975116,136.15,149.764464,9.052552,150.0378064853,13.654464,3.982552,14.2234,136.11,5.07,136.2043942022,130.65,142.924464,8.642552,143.1855303959,13.654464,3.982552,14.2234,129.27,4.66,129.353965923,133.94,111.294464,10.282552,111.7684597401,13.654464,3.982552,14.2234,97.64,6.3,97.8430355212,136.15,13.694464,4.542552,14.4282058108,13.654464,3.982552,14.2234,0.04,0.56,0.5614267539000001,135.94
2019-11-23 18:00:00,114.288736,6.270048,114.4605988033,12.308736,3.590048,12.8216,101.98,2.68,102.0152086701,137.8,148.018736,9.700048,148.3362300257,12.308736,3.590048,12.8216,135.71,6.11,135.8474740288,132.82,141.208736,9.240048,141.5107261297,12.308736,3.590048,12.8216,128.9,5.65,129.0237671904,135.69,110.648736,9.480048,111.0541043297,12.308736,3.590048,12.8216,98.34,5.89,98.5162306425,137.8,12.308736,4.190048,13.0023645603,12.308736,3.590048,12.8216,0.0,0.6000000000000001,0.6000000000000001,137.6
2019-11-23 18:30:00,112.317168,7.085424,112.5404347815,11.127168,3.245424,11.5908,101.19,3.84,101.2628347421,138.39,144.987168,11.145424,145.4149213829,11.127168,3.245424,11.5908,133.86,7.9,134.0929140559,133.7,138.257168,10.595424,138.6625670941,11.127168,3.245424,11.5908,127.13,7.35,127.3422922677,136.37,108.687168,8.095424,108.9882396298,11.127168,3.245424,11.5908,97.56,4.85,97.6804796262,138.39,11.127168,3.805424,11.7598945369,11.127168,3.245424,11.5908,0.0,0.56,0.56,138.16
2019-11-23 19:00:00,109.04408,8.87744,109.4048459804,10.41408,3.03744,10.848,98.63,5.84,98.8027454072,137.48,140.68408,12.98744,141.2822846758,10.41408,3.03744,10.848,130.27,9.95,130.6494370443,132.66,134.16408,12.34744,134.7310641122,10.41408,3.03744,10.848,123.75,9.31,124.0997123284,135.48,105.49408,5.77744,105.6521638586,10.41408,3.03744,10.848,95.08,2.74,95.1194722441,137.48,10.41408,3.59744,11.0179234341,10.41408,3.03744,10.848,0.0,0.56,0.56,137.22
