Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2019-11-23 19:30:00,103.96928,19.80604,105.8389833861,9.92928,2.89604,10.343,94.04,16.91,95.5482584875,136.92,135.29928,12.77604,135.9011492468,9.92928,2.89604,10.343,125.37,9.88,125.758702681,132.61,129.03928,12.14604,129.6096526907,9.92928,2.89604,10.343,119.11,9.25,119.4686343774,135.42,100.65928,9.61604,101.1175497893,9.92928,2.89604,10.343,90.73,6.72,90.9785210915,136.92,9.92928,3.4560400000000002,10.513553814,9.92928,2.89604,10.343,0.0,0.56,0.56,136.66
2019-11-23 20:00:00,99.69864,46.29252,109.9218641845,9.12864,2.66252,9.509,90.57,43.63,100.531098671,134.4,131.24864,8.71252,131.5374984809,9.12864,2.66252,9.509,122.12,6.05,122.2697709984,130.98,125.17864,8.28252,125.4523497181,9.12864,2.66252,9.509,116.05,5.62,116.1860013082,134.07,96.69864,22.45252,99.2710563669,9.12864,2.66252,9.509,87.57,19.79,89.7783325753,134.4,9.12864,3.22252,9.6807387838,9.12864,2.66252,9.509,0.0,0.56,0.56,134.13
2019-11-23 20:30:00,98.06536,46.94448,108.7225783101,7.93536,2.31448,8.266,90.13,44.63,100.5746180704,134.35,129.21536,9.45448,129.5607828473,7.93536,2.31448,8.266,121.28,7.14,121.4899913573,130.94,123.16536,8.96448,123.4911648888,7.93536,2.31448,8.266,115.23,6.65,115.421728457,134.07,95.06536,21.08448,97.3754484909,7.93536,2.31448,8.266,87.13,18.77,89.1288382063,134.35,7.93536,2.87448,8.4399391941,7.93536,2.31448,8.266,0.0,0.56,0.56,134.1
2019-11-23 21:00:00,94.356944,47.801192,105.7742257719,7.546944,2.201192,7.8614,86.81,45.6,98.0578201879,134.46,124.386944,10.781192,124.8532976681,7.546944,2.201192,7.8614,116.84,8.58,117.1546072504,131.21,118.556944,10.221192,118.9967299404,7.546944,2.201192,7.8614,111.01,8.02,111.2993283897,134.32,91.506944,20.271192,93.7253542288,7.546944,2.201192,7.8614,83.96,18.07,85.8825156828,134.46,7.546944,2.761192,8.0362021503,7.546944,2.201192,7.8614,0.0,0.56,0.56,134.27
2019-11-23 21:30:00,90.571024,48.613632,102.7929744907,7.041024,2.053632,7.3344000000000005,83.53,46.56,95.6299874516,134.96,119.181024,12.173632,119.8011427231,7.041024,2.053632,7.3344000000000005,112.14,10.12,112.5957103979,131.94,113.621024,11.543632,114.2059216265,7.041024,2.053632,7.3344000000000005,106.58,9.49,107.0016658749,134.92,87.841024,19.593632,89.9997550681,7.041024,2.053632,7.3344000000000005,80.8,17.54,82.6818698386,134.96,7.041024,2.613632,7.510465445,7.041024,2.053632,7.3344000000000005,0.0,0.56,0.56,134.74
2019-11-23 22:00:00,86.601312,49.946216,99.9720547595,7.701312,2.246216,8.0222,78.9,47.7,92.1981561638,135.42,114.321312,13.686216,115.1376345328,7.701312,2.246216,8.0222,106.62,11.44,107.2319821695,132.65,109.021312,12.996216,109.7932060763,7.701312,2.246216,8.0222,101.32,10.75,101.8886887736,135.49,84.061312,19.196216,86.2252798423,7.701312,2.246216,8.0222,76.36,16.95,78.2186173491,135.42,7.701312,2.806216,8.1966489958,7.701312,2.246216,8.0222,0.0,0.56,0.56,135.21
2019-11-23 22:30:00,81.122032,53.060176,96.93382460710001,7.852032,2.2901759999999998,8.1792,73.27,50.77,89.1408200546,136.22,107.602032,16.750176,108.8979599743,7.852032,2.2901759999999998,8.1792,99.75,14.46,100.7926291948,133.73,102.652032,15.910176,103.8776846781,7.852032,2.2901759999999998,8.1792,94.8,13.62,95.7734013179,136.35,78.822032,16.980176,80.6302617235,7.852032,2.2901759999999998,8.1792,70.97,14.69,72.4743885797,136.22,7.852032,2.850176,8.3533172908,7.852032,2.2901759999999998,8.1792,0.0,0.56,0.56,136.0
2019-11-23 23:00:00,77.64616,51.73888,93.3050795316,7.19616,2.09888,7.496,70.45,49.64,86.1819708524,136.73,101.95616,19.97888,103.8952078202,7.19616,2.09888,7.496,94.76,17.88,96.4321108345,133.96,97.27616,18.97888,99.1102880149,7.19616,2.09888,7.496,90.08,16.88,91.6479175977,136.53,75.47616,18.42888,77.6934639876,7.19616,2.09888,7.496,68.28,16.33,70.2056073259,136.73,7.23616,2.69888,7.7230800074,7.19616,2.09888,7.496,0.04,0.6000000000000001,0.6013318551,136.51
2019-11-23 23:30:00,75.133536,45.351448,87.7599115061,6.553536,1.911448,6.8266,68.58,43.44,81.1803547664,136.62,95.483536,28.641448,99.6867001691,6.553536,1.911448,6.8266,88.93,26.73,92.8603133744,132.17,91.123536,27.221448,95.1026079788,6.553536,1.911448,6.8266,84.57,25.31,88.2761632605,135.05,73.073536,24.081448,76.9393124568,6.553536,1.911448,6.8266,66.52,22.17,70.1171826302,136.62,6.553536,2.471448,7.0040623441,6.553536,1.911448,6.8266,0.0,0.56,0.56,136.39
2019-11-24 00:00:00,71.784752,46.325136,85.4345881076,6.154752,1.7951359999999998,6.4112,65.63,44.53,79.3108933249,136.62,91.264752,29.885136,96.0332042127,6.154752,1.7951359999999998,6.4112,85.11,28.09,89.6256670826,132.17,87.094752,28.395136,91.6066568236,6.154752,1.7951359999999998,6.4112,80.94,26.6,85.19884741,135.08,69.844752,22.855136,73.4890918676,6.154752,1.7951359999999998,6.4112,63.69,21.06,67.0815898738,136.62,6.194752,2.355136,6.6273386755,6.154752,1.7951359999999998,6.4112,0.04,0.56,0.5614267539000001,136.39
2019-11-24 00:30:00,71.425904,46.420472,85.1852098836,5.795904,1.690472,6.0374,65.63,44.73,79.4233580252,136.74,90.465904,30.230472,95.3832334526,5.795904,1.690472,6.0374,84.67,28.54,89.3506603221,132.39,86.305904,28.730472,90.96234983,5.795904,1.690472,6.0374,80.51,27.04,84.9295101834,135.27,69.485904,22.640472,73.0813370641,5.795904,1.690472,6.0374,63.69,20.95,67.0471371499,136.74,5.795904,2.290472,6.2320755098,5.795904,1.690472,6.0374,0.0,0.6000000000000001,0.6000000000000001,136.52
2019-11-24 01:00:00,74.251472,45.797096,87.2390686344,5.921472,1.727096,6.1682,68.33,44.07,81.3090019617,136.48,93.761472,29.427096,98.2708889275,5.921472,1.727096,6.1682,87.84,27.7,92.1040476852,132.14,89.431472,27.967096,93.702436696,5.921472,1.727096,6.1682,83.51,26.24,87.535465384,134.96,72.201472,23.107096,75.808907422,5.921472,1.727096,6.1682,66.28,21.38,69.6429666226,136.48,5.921472,2.287096,6.3478058225,5.921472,1.727096,6.1682,0.0,0.56,0.56,136.25
2019-11-24 01:30:00,75.933568,45.585624,88.5661101363,5.813568,1.695624,6.0558,70.12,43.89,82.7233129172,136.65,95.633568,29.135624,99.9733160112,5.813568,1.695624,6.0558,89.82,27.44,93.9179748504,132.43,91.203568,27.675624,95.3101829802,5.813568,1.695624,6.0558,85.39,25.98,89.2547617777,135.11,73.823568,23.325624,77.4209527663,5.813568,1.695624,6.0558,68.01,21.63,71.3667779853,136.65,5.813568,2.255624,6.2358169088,5.813568,1.695624,6.0558,0.0,0.56,0.56,136.42
2019-11-24 02:00:00,74.198272,46.004496,87.3029049918,5.878272,1.714496,6.1232,68.32,44.29,81.420062024,137.26,93.418272,29.654496,98.0120537305,5.878272,1.714496,6.1232,87.54,27.94,91.8906698202,133.16,89.118272,28.184496,93.4688836942,5.878272,1.714496,6.1232,83.24,26.47,87.3473439779,135.76,72.168272,23.574496,75.9211192299,5.878272,1.714496,6.1232,66.29,21.86,69.8013158902,137.26,5.878272,2.314496,6.3175132323,5.878272,1.714496,6.1232,0.0,0.6000000000000001,0.6000000000000001,137.03
2019-11-24 02:30:00,72.590656,46.295608,86.0969607977,5.710656,1.665608,5.9486,66.88,44.63,80.403801527,137.43,91.170656,30.115608,96.0158234911,5.710656,1.665608,5.9486,85.46,28.45,90.0711613115,133.36,86.960656,28.615608,91.5478493093,5.710656,1.665608,5.9486,81.25,26.95,85.6029497155,135.97,70.640656,23.385608,74.4109463832,5.710656,1.665608,5.9486,64.93,21.72,68.4665122523,137.43,5.710656,2.265608,6.1436610877,5.710656,1.665608,5.9486,0.0,0.6000000000000001,0.6000000000000001,137.21
2019-11-24 03:00:00,70.876784,46.985312,85.0360985342,5.8467839999999995,1.705312,6.0904,65.03,45.28,79.2412727056,137.88,89.086784,30.565312,94.1843584738,5.8467839999999995,1.705312,6.0904,83.24,28.86,88.1010624227,133.87,84.996784,29.045312,89.8225107616,5.8467839999999995,1.705312,6.0904,79.15,27.34,83.738868514,136.42,68.986784,23.255312,72.8010020733,5.8467839999999995,1.705312,6.0904,63.14,21.55,66.7162806217,137.88,5.8467839999999995,2.2653119999999998,6.2702887972,5.8467839999999995,1.705312,6.0904,0.0,0.56,0.56,137.65
2019-11-24 03:30:00,69.830464,44.680552,82.9014199485,5.830464,1.700552,6.0734,64.0,42.98,77.0926741007,138.22,86.200464,35.020552,93.042780785,5.830464,1.700552,6.0734,80.37,33.32,87.0032143084,133.5,82.280464,33.280552,88.7562386398,5.830464,1.700552,6.0734,76.45,31.58,82.715771773,136.13,67.970464,25.750552,72.6847639102,5.830464,1.700552,6.0734,62.14,24.05,66.631689908,138.22,5.830464,2.300552,6.2679223001,5.830464,1.700552,6.0734,0.0,0.6000000000000001,0.6000000000000001,138.0
2019-11-24 04:00:00,68.881824,38.423032,78.8735384374,5.941824,1.7330320000000001,6.1894,62.94,36.69,72.8532751494,138.03,82.771824,41.843032,92.7470440243,5.941824,1.7330320000000001,6.1894,76.83,40.11,86.6698390445,131.8,79.041824,39.793032,88.4934762398,5.941824,1.7330320000000001,6.1894,73.1,38.06,82.4146443298,134.75,67.081824,31.623032,74.1618990051,5.941824,1.7330320000000001,6.1894,61.14,29.89,68.0552106749,138.03,5.941824,2.333032,6.3834403545,5.941824,1.7330320000000001,6.1894,0.0,0.6000000000000001,0.6000000000000001,137.81
2019-11-24 04:30:00,68.167792,38.261856,78.1717179722,5.697792,1.661856,5.9352,62.47,36.6,72.4020780089,137.91,81.547792,41.761856,91.6192938013,5.697792,1.661856,5.9352,75.85,40.1,85.7976252585,131.69,77.857792,39.711856,87.4006137397,5.697792,1.661856,5.9352,72.16,38.05,81.5773749271,134.63,66.377792,31.661856,73.5423986294,5.697792,1.661856,5.9352,60.68,30.0,67.6909329231,137.91,5.737792,2.261856,6.1675156749,5.697792,1.661856,5.9352,0.04,0.6000000000000001,0.6013318551,137.67
2019-11-24 05:00:00,67.575872,38.266296,77.658276353,5.815872,1.6962959999999998,6.0582,61.76,36.57,71.7750827237,138.05,81.135872,41.846296,91.2915232326,5.815872,1.6962959999999998,6.0582,75.32,40.15,85.3529431244,131.85,77.485872,39.806296,87.1125798082,5.815872,1.6962959999999998,6.0582,71.67,38.11,81.1724152653,134.79,65.835872,31.826296,73.1250651903,5.815872,1.6962959999999998,6.0582,60.02,30.13,67.158151404,138.05,5.815872,2.296296,6.2527867739,5.815872,1.6962959999999998,6.0582,0.0,0.6000000000000001,0.6000000000000001,137.82
2019-11-24 05:30:00,68.05184,37.90012,77.8939793784,5.45184,1.5901200000000002,5.679,62.6,36.31,72.3683363081,138.11,81.75184,41.41012,91.6414828656,5.45184,1.5901200000000002,5.679,76.3,39.82,86.0658027326,131.89,78.04184,39.37012,87.4101546698,5.45184,1.5901200000000002,5.679,72.59,37.78,81.8329792932,134.83,66.26184,31.99012,73.5798832413,5.45184,1.5901200000000002,5.679,60.81,30.4,67.985410935,138.11,5.45184,2.15012,5.8605098242,5.45184,1.5901200000000002,5.679,0.0,0.56,0.56,137.87
2019-11-24 06:00:00,68.876784,37.500312,78.4237513403,5.486784,1.600312,5.7154,63.39,35.9,72.8498599861,137.96,82.756784,40.930312,92.3253797092,5.486784,1.600312,5.7154,77.27,39.33,86.7035281866,131.7,78.996784,38.920312,88.0640821704,5.486784,1.600312,5.7154,73.51,37.32,82.4409030761,134.67,67.056784,32.220312,74.3959729139,5.486784,1.600312,5.7154,61.57,30.62,68.7637208126,137.96,5.486784,2.200312,5.9115286991,5.486784,1.600312,5.7154,0.0,0.6000000000000001,0.6000000000000001,137.73
2019-11-24 06:30:00,72.94208,36.14644,81.4070768386,5.30208,1.54644,5.523,67.64,34.6,75.9758487942,137.08,87.37208,38.89644,95.6389743159,5.30208,1.54644,5.523,82.07,37.35,90.1693262701,130.55,83.37208,36.98644,91.208006597,5.30208,1.54644,5.523,78.07,35.44,85.7374976308,133.7,70.96208,32.61644,78.098968983,5.30208,1.54644,5.523,65.66,31.07,72.6400750275,137.08,5.30208,2.14644,5.7200749121,5.30208,1.54644,5.523,0.0,0.6000000000000001,0.6000000000000001,136.84
2019-11-24 07:00:00,76.000976,34.852368,83.6112187937,5.390976,1.572368,5.6156,70.61,33.28,78.0597879833,136.74,91.110976,37.442368,98.5045220745,5.390976,1.572368,5.6156,85.72,35.87,92.9224154873,130.12,86.920976,35.592368,93.9258895547,5.390976,1.572368,5.6156,81.53,34.02,88.3430885808,133.34,73.880976,33.512368,81.1263053743,5.390976,1.572368,5.6156,68.49,31.94,75.5714476506,136.74,5.390976,2.172368,5.8122117098,5.390976,1.572368,5.6156,0.0,0.6000000000000001,0.6000000000000001,136.51
2019-11-24 07:30:00,79.933424,34.816832,87.1869489252,5.303424,1.546832,5.5244,74.63,33.27,81.7100348794,135.99,96.603424,33.196832,102.148182477,5.303424,1.546832,5.5244,91.3,31.65,96.6302876949,129.56,92.143424,31.076832,97.2428921495,5.303424,1.546832,5.5244,86.84,29.53,91.7235329673,132.89,77.703424,32.786832,84.3374083899,5.303424,1.546832,5.5244,72.4,31.24,78.852378531,135.99,5.303424,2.106832,5.7065792906,5.303424,1.546832,5.5244,0.0,0.56,0.56,135.75
2019-11-24 08:00:00,80.550592,41.912256,90.8021754946,5.390592,1.5722559999999999,5.6152,75.16,40.34,85.3014724375,136.76,100.370592,25.012256,103.4401696085,5.390592,1.5722559999999999,5.6152,94.98,23.44,97.8296171923,132.28,95.690592,23.742256,98.5920083845,5.390592,1.5722559999999999,5.6152,90.3,22.17,92.9817127181,135.15,78.270592,26.702256,82.700036563,5.390592,1.5722559999999999,5.6152,72.88,25.13,77.0909287789,136.76,5.390592,2.172256,5.8118136791,5.390592,1.5722559999999999,5.6152,0.0,0.6000000000000001,0.6000000000000001,136.52
2019-11-24 08:30:00,84.939344,40.734392,94.2018197848,5.809344,1.6943920000000001,6.0514,79.13,39.04,88.236491884,136.23,106.389344,23.424392,108.937572294,5.809344,1.6943920000000001,6.0514,100.58,21.73,102.9005796874,131.56,101.429344,22.234392,103.8377581224,5.809344,1.6943920000000001,6.0514,95.62,20.54,97.8012065365,134.52,82.479344,27.554392,86.9602593439,5.809344,1.6943920000000001,6.0514,76.67,25.86,80.9137102103,136.23,5.809344,2.254392,6.2314333022,5.809344,1.6943920000000001,6.0514,0.0,0.56,0.56,135.99
2019-11-24 09:00:00,89.311456,38.925008,97.4253171442,6.531456,1.905008,6.8036,82.78,37.02,90.6808072306,135.63,112.301456,21.165008,114.2784957171,6.531456,1.905008,6.8036,105.77,19.26,107.5092577409,130.7,107.051456,20.095008,108.9211805768,6.531456,1.905008,6.8036,100.52,18.19,102.1525648234,133.8,86.681456,29.235008,91.478743471,6.531456,1.905008,6.8036,80.15,27.33,84.6814702281,135.63,6.531456,2.465008,6.9811304185,6.531456,1.905008,6.8036,0.0,0.56,0.56,135.37
2019-11-24 09:30:00,95.236496,9.152728,95.6752977534,7.106496,2.072728,7.4026,88.13,7.08,88.4139315945,137.33,117.366496,25.222728,120.0461594183,7.106496,2.072728,7.4026,110.26,23.15,112.664058599,131.14,111.916496,23.942728,114.4489244205,7.106496,2.072728,7.4026,104.81,21.87,107.0674226831,134.19,92.126496,14.882728,93.3208811465,7.106496,2.072728,7.4026,85.02,12.81,85.9796284012,137.33,7.106496,2.672728,7.5924805143,7.106496,2.072728,7.4026,0.0,0.6000000000000001,0.6000000000000001,137.07
2019-11-24 10:00:00,99.00712,3.93916,99.0854519705,7.19712,2.09916,7.497,91.81,1.8399999999999999,91.8284362276,137.33,121.46712,25.04916,124.0230690549,7.19712,2.09916,7.497,114.27,22.95,116.5518571281,130.74,115.82712,23.76916,118.2408334485,7.19712,2.09916,7.497,108.63,21.67,110.7703290597,133.87,95.72712,12.20916,96.5025652063,7.19712,2.09916,7.497,88.53,10.11,89.1054038765,137.33,7.19712,2.65916,7.6726571799,7.19712,2.09916,7.497,0.0,0.56,0.56,137.07
2019-11-24 10:30:00,101.53816,4.75988,101.649664996,7.50816,2.18988,7.821,94.03,2.5700000000000003,94.0651146813,137.16,124.33816,23.80988,126.5973475939,7.50816,2.18988,7.821,116.83,21.62,118.8136073857,130.49,118.57816,22.59988,120.7126116236,7.50816,2.18988,7.821,111.07,20.41,112.9296816608,133.64,98.15816,12.999880000000001,99.0152576859,7.50816,2.18988,7.821,90.65,10.81,91.2922702095,137.16,7.54816,2.74988,8.0334649685,7.50816,2.18988,7.821,0.04,0.56,0.5614267539000001,136.93
2019-11-24 11:00:00,102.460704,4.956872,102.5805363809,7.360704,2.146872,7.6674,95.1,2.81,95.1415056639,137.19,125.340704,23.486871999999998,127.5222538836,7.360704,2.146872,7.6674,117.98,21.34,119.8944369018,130.49,119.520704,22.286872,121.5808510753,7.360704,2.146872,7.6674,112.16,20.14,113.9538731242,133.68,99.050704,13.176872,99.9233302017,7.360704,2.146872,7.6674,91.69,11.03,92.351053053,137.19,7.360704,2.7468719999999998,7.8565430795,7.360704,2.146872,7.6674,0.0,0.6000000000000001,0.6000000000000001,136.97
2019-11-24 11:30:00,102.460192,5.560056,102.6109407783,7.920192,2.310056,8.2502,94.54,3.25,94.5958461033,137.04,125.740192,23.250056,127.871658268,7.920192,2.310056,8.2502,117.82,20.94,119.6663528315,130.31,119.920192,22.080056,121.9359722243,7.920192,2.310056,8.2502,112.0,19.77,113.7314947585,133.54,99.080192,13.740056,100.0283639056,7.920192,2.310056,8.2502,91.16,11.43,91.8737748218,137.04,7.920192,2.870056,8.4241713397,7.920192,2.310056,8.2502,0.0,0.56,0.56,136.82
2019-11-24 12:00:00,102.326048,5.799264,102.4902510595,8.466048,2.469264,8.8188,93.86,3.33,93.9190529126,136.89,125.446048,23.299264,127.591405125,8.466048,2.469264,8.8188,116.98,20.83,118.820071116,130.16,119.666048,22.119264,121.6931587389,8.466048,2.469264,8.8188,111.2,19.65,112.9228165607,133.4,98.966048,13.969263999999999,99.9470809651,8.466048,2.469264,8.8188,90.5,11.5,91.2277370102,136.89,8.466048,3.029264,8.991685555,8.466048,2.469264,8.8188,0.0,0.56,0.56,136.66
2019-11-24 12:30:00,103.746112,6.297616,103.9370757834,8.426112,2.457616,8.7772,95.32,3.84,95.3973165241,136.53,126.876112,22.817616,128.9115642453,8.426112,2.457616,8.7772,118.45,20.36,120.1870712681,129.73,121.006112,21.677616,122.9324943894,8.426112,2.457616,8.7772,112.58,19.22,114.2088648048,133.04,100.346112,14.417616,101.3765744373,8.426112,2.457616,8.7772,91.92,11.96,92.6948110738,136.53,8.426112,3.017616,8.9501603204,8.426112,2.457616,8.7772,0.0,0.56,0.56,136.3
2019-11-24 13:00:00,104.644928,7.138104,104.8880998247,8.564928,2.498104,8.9218,96.08,4.64,96.1919747172,136.49,128.214928,22.308104,130.141151317,8.564928,2.498104,8.9218,119.65,19.81,121.2788464655,129.68,122.284928,21.178104,124.1052605855,8.564928,2.498104,8.9218,113.72,18.68,115.244005484,133.04,101.214928,15.208104,102.3511019839,8.564928,2.498104,8.9218,92.65,12.71,93.5177341471,136.49,8.564928,3.098104,9.1080316227,8.564928,2.498104,8.9218,0.0,0.6000000000000001,0.6000000000000001,136.26
2019-11-24 13:30:00,105.02552,7.18036,105.2706864279,8.43552,2.46036,8.787,96.59,4.72,96.70525580340001,136.64,129.44552,22.20036,131.3354431682,8.43552,2.46036,8.787,121.01,19.74,122.6094926994,129.84,123.45552,21.09036,125.2440365982,8.43552,2.46036,8.787,115.02,18.63,116.5189997382,133.17,101.58552,15.25036,102.7238597104,8.43552,2.46036,8.787,93.15,12.79,94.0239682209,136.64,8.43552,3.02036,8.9599426449,8.43552,2.46036,8.787,0.0,0.56,0.56,136.44
2019-11-24 14:00:00,103.61584,7.02712,103.85385267,8.59584,2.50712,8.954,95.02,4.52,95.1274450409,136.92,129.04584,22.42712,130.9801684714,8.59584,2.50712,8.954,120.45,19.92,122.0860716872,130.14,123.10584,21.29712,124.934443459,8.59584,2.50712,8.954,114.51,18.79,116.0413900296,133.44,100.22584,15.15712,101.3654639924,8.59584,2.50712,8.954,91.63,12.65,92.4990778332,136.92,8.63584,3.06712,9.164330723,8.59584,2.50712,8.954,0.04,0.56,0.5614267539000001,136.71
2019-11-24 14:30:00,103.888512,6.745816,104.1072954172,7.528512,2.1958159999999998,7.8422,96.36,4.55,96.4673628747,136.92,128.588512,22.105816,130.4747964911,7.528512,2.1958159999999998,7.8422,121.06,19.91,122.6863142327,130.17,122.608512,20.965816,124.3881531956,7.528512,2.1958159999999998,7.8422,115.08,18.77,116.6006831026,133.44,100.428512,14.865816,101.5227979711,7.528512,2.1958159999999998,7.8422,92.9,12.67,93.7600069326,136.92,7.528512,2.755816,8.0170452637,7.528512,2.1958159999999998,7.8422,0.0,0.56,0.56,136.71
2019-11-24 15:00:00,105.13008,6.81544,105.3507662203,7.15008,2.08544,7.448,97.98,4.73,98.0941043081,136.92,129.80008,21.74544,131.6089849851,7.15008,2.08544,7.448,122.65,19.66,124.2156918429,130.17,123.73008,20.63544,125.4390452802,7.15008,2.08544,7.448,116.58,18.55,118.0465963084,133.44,101.61008,14.92544,102.7004241315,7.15008,2.08544,7.448,94.46,12.84,95.3286798398,136.92,7.15008,2.68544,7.6377504542,7.15008,2.08544,7.448,0.0,0.6000000000000001,0.6000000000000001,136.71
2019-11-24 15:30:00,107.690352,6.805936,107.9052022783,6.980352,2.035936,7.2712,100.71,4.77,100.8228991847,136.89,132.980352,21.335936,134.6810906662,6.980352,2.035936,7.2712,126.0,19.3,127.4695649949,130.05,126.750352,20.225936,128.3539645636,6.980352,2.035936,7.2712,119.77,18.19,121.1434232635,133.34,104.070352,14.885936,105.1295831629,6.980352,2.035936,7.2712,97.09,12.85,97.9366662696,136.89,6.980352,2.595936,7.4474289362,6.980352,2.035936,7.2712,0.0,0.56,0.56,136.71
2019-11-24 16:00:00,111.266048,7.524264,111.520168518,7.146048,2.084264,7.4438,104.12,5.44,104.2620160941,136.48,137.546048,19.724264,138.9530924836,7.146048,2.084264,7.4438,130.4,17.64,131.5877258714,129.42,131.076048,18.694264,132.4024390478,7.146048,2.084264,7.4438,123.93,16.61,125.0381421807,132.8,107.526048,15.524264,108.6409396648,7.146048,2.084264,7.4438,100.38,13.44,101.2757522806,136.48,7.1860479999999995,2.6442639999999997,7.6571155117,7.146048,2.084264,7.4438,0.04,0.56,0.5614267539000001,136.28
2019-11-24 16:30:00,116.1312,4.3266,116.2117682552,6.5712,1.9166,6.845,109.56,2.41,109.5865032748,136.37,146.7612,9.7866,147.0871420791,6.5712,1.9166,6.845,140.19,7.87,140.410729647,130.79,139.7812,8.6766,140.0502312065,6.5712,1.9166,6.845,133.21,6.76,133.3814143725,133.94,112.1812,10.5666,112.677747,6.5712,1.9166,6.845,105.61,8.65,105.9636475401,136.37,6.5712,2.4766,7.0224082052,6.5712,1.9166,6.845,0.0,0.56,0.56,136.17
2019-11-24 17:00:00,119.912912,3.135016,119.9538860964,6.222912,1.815016,6.4822,113.69,1.32,113.6976626849,136.07,151.952912,6.425016,152.0886856274,6.222912,1.815016,6.4822,145.73,4.61,145.8028977764,130.88,144.632912,6.005016,144.7575194964,6.222912,1.815016,6.4822,138.41,4.19,138.4734061111,134.03,115.812912,8.615016,116.1328940766,6.222912,1.815016,6.4822,109.59,6.8,109.80076548,136.07,6.222912,2.375016,6.6607307977,6.222912,1.815016,6.4822,0.0,0.56,0.56,135.89
2019-11-24 17:30:00,121.539824,3.202032,121.5819963106,6.589824,1.922032,6.8644,114.95,1.28,114.9571263559,135.83,153.919824,6.372032,154.0516634509,6.589824,1.922032,6.8644,147.33,4.45,147.3971892541,130.6,146.509824,5.962032,146.6310824964,6.589824,1.922032,6.8644,139.92,4.04,139.9783126059,133.75,117.389824,8.712032,117.7126598133,6.589824,1.922032,6.8644,110.8,6.79,111.0078560283,135.83,6.589824,2.482032,7.0417514299,6.589824,1.922032,6.8644,0.0,0.56,0.56,135.63
2019-11-24 18:00:00,118.01912,7.59016,118.2629410018,6.7891200000000005,1.9801600000000001,7.072,111.23,5.61,111.3713832185,135.78,150.62912,6.71016,150.7785065558,6.7891200000000005,1.9801600000000001,7.072,143.84,4.73,143.9177490791,130.76,143.38912,6.32016,143.5283392115,6.7891200000000005,1.9801600000000001,7.072,136.6,4.34,136.6689269732,133.88,114.05912,10.00016,114.4966639479,6.7891200000000005,1.9801600000000001,7.072,107.27,8.02,107.5693883036,135.78,6.7891200000000005,2.54016,7.2487628738,6.7891200000000005,1.9801600000000001,7.072,0.0,0.56,0.56,135.58
2019-11-24 18:30:00,113.31776,39.34268,119.9531625302,6.55776,1.91268,6.831,106.76,37.43,113.1313506505,133.61,147.65776,2.71268,147.6826757646,6.55776,1.91268,6.831,141.1,0.8,141.1022678769,129.87,140.55776,2.83268,140.5863007985,6.55776,1.91268,6.831,134.0,0.92,134.0031581717,133.13,109.73776,26.82268,112.9682793186,6.55776,1.91268,6.831,103.18,24.91,106.1443380497,133.61,6.55776,2.47268,7.008449372,6.55776,1.91268,6.831,0.0,0.56,0.56,133.41
2019-11-24 19:00:00,110.108784,40.281312,117.2455901533,7.238784,2.111312,7.5404,102.87,38.17,109.7232236129,133.8,143.828784,2.761312,143.855288227,7.238784,2.111312,7.5404,136.59,0.65,136.5915465906,130.22,136.948784,2.661312,136.9746400639,7.238784,2.111312,7.5404,129.71,0.55,129.7111660575,133.42,106.688784,26.511312,109.9333720731,7.238784,2.111312,7.5404,99.45,24.4,102.3995239247,133.8,7.238784,2.671312,7.7159511144,7.238784,2.111312,7.5404,0.0,0.56,0.56,133.59
2019-11-24 19:30:00,106.580896,41.951928,114.5401748518,7.960896,2.3219279999999998,8.2926,98.62,39.63,106.2847180925,134.1,139.490896,4.351928,139.5587666333,7.960896,2.3219279999999998,8.2926,131.53,2.03,131.5456643147,130.72,132.890896,4.091928,132.9538796517,7.960896,2.3219279999999998,8.2926,124.93,1.77,124.9425379925,133.78,103.310896,25.651928,106.447933951,7.960896,2.3219279999999998,8.2926,95.35,23.33,98.1626782438,134.1,7.960896,2.881928,8.4664853464,7.960896,2.3219279999999998,8.2926,0.0,0.56,0.56,133.88
2019-11-24 20:00:00,102.09928,44.71604,111.4620438077,7.04928,2.05604,7.343,95.05,42.66,104.1843467129,134.83,134.65928,6.54604,134.8182937505,7.04928,2.05604,7.343,127.61,4.49,127.6889666338,131.55,128.27928,6.16604,128.4273869803,7.04928,2.05604,7.343,121.23,4.11,121.2996496285,134.5,98.92928,23.20604,101.6145793368,7.04928,2.05604,7.343,91.88,21.15,94.2828558116,134.83,7.04928,2.61604,7.5190434099,7.04928,2.05604,7.343,0.0,0.56,0.56,134.61
2019-11-24 20:30:00,100.256784,45.220312,109.9831776018,7.646784,2.230312,7.9654,92.61,42.99,102.1016757943,134.95,133.106784,6.940312,133.2875983634,7.646784,2.230312,7.9654,125.46,4.71,125.5483799179,131.68,126.816784,6.550312,126.9858389404,7.646784,2.230312,7.9654,119.17,4.32,119.2482758785,134.61,97.226784,23.140312,99.9425913534,7.646784,2.230312,7.9654,89.58,20.91,91.9880671609,134.95,7.646784,2.790312,8.1399721498,7.646784,2.230312,7.9654,0.0,0.56,0.56,134.73
2019-11-24 21:00:00,95.066496,46.932728,106.0203736045,8.546496,2.492728,8.9026,86.52,44.44,97.2657390863,135.6,128.026496,9.012728,128.3433400845,8.546496,2.492728,8.9026,119.48,6.52,119.6577653142,132.57,122.056496,8.522728,122.3536885768,8.546496,2.492728,8.9026,113.51,6.03,113.6700532242,135.38,92.276496,22.542728,94.9901379077,8.546496,2.492728,8.9026,83.73,20.05,86.0971277105,135.6,8.546496,3.092728,9.0888701366,8.546496,2.492728,8.9026,0.0,0.6000000000000001,0.6000000000000001,135.38
2019-11-24 21:30:00,90.445248,50.009864,103.3505170915,7.645248,2.229864,7.9638,82.8,47.78,95.5969058077,136.32,121.935248,11.519864,122.4782101902,7.645248,2.229864,7.9638,114.29,9.29,114.6669446702,133.48,116.235248,10.919864,116.7470612367,7.645248,2.229864,7.9638,108.59,8.69,108.9371571136,136.11,87.785248,19.829864,89.9970736895,7.645248,2.229864,7.9638,80.14,17.6,82.0498604508,136.32,7.645248,2.789864,8.1383756438,7.645248,2.229864,7.9638,0.0,0.56,0.56,136.09
2019-11-24 22:00:00,85.878416,51.078288,99.9204375475,8.668416,2.528288,9.0296,77.21,48.55,91.2057377581,136.92,115.398416,14.248288,116.2747097448,8.668416,2.528288,9.0296,106.73,11.72,107.3715572207,134.3,110.098416,13.528288,110.926443114,8.668416,2.528288,9.0296,101.43,11.0,102.0247269048,136.79,83.448416,19.948288,85.7996056345,8.668416,2.528288,9.0296,74.78,17.42,76.7821906434,136.92,8.708416,3.088288,9.2398069244,8.668416,2.528288,9.0296,0.04,0.56,0.5614267539000001,136.69
2019-11-24 22:30:00,82.787216,43.481688,93.511391415,9.057216,2.641688,9.4346,73.73,40.84,84.2853397691,136.47,106.867216,25.421688,109.8492789069,9.057216,2.641688,9.4346,97.81,22.78,100.4277078301,131.79,102.067216,24.161688,104.8880534141,9.057216,2.641688,9.4346,93.01,21.52,95.4671173756,134.69,80.517216,27.111688,84.9592001999,9.057216,2.641688,9.4346,71.46,24.47,75.5335190495,136.47,9.057216,3.241688,9.6198598098,9.057216,2.641688,9.4346,0.0,0.6000000000000001,0.6000000000000001,136.24
2019-11-24 23:00:00,78.156608,43.917344,89.6503679752,8.596608,2.507344,8.9548,69.56,41.41,80.9529597977,136.79,100.836608,26.227344,104.1916267569,8.596608,2.507344,8.9548,92.24,23.72,95.2410415735,132.25,96.326608,24.927344,99.4996878773,8.596608,2.507344,8.9548,87.73,22.42,90.5494853657,135.08,76.066608,26.777344,80.6421416154,8.596608,2.507344,8.9548,67.47,24.27,71.7023974495,136.79,8.596608,3.067344,9.1274458815,8.596608,2.507344,8.9548,0.0,0.56,0.56,136.55
2019-11-24 23:30:00,73.73104,44.39072,86.0627810473,8.71104,2.5407200000000003,9.074,65.02,41.85,77.324141767,137.31,95.26104,27.24072,99.0793750889,8.71104,2.5407200000000003,9.074,86.55,24.7,90.00551372,132.98,91.02104,25.91072,94.6371762766,8.71104,2.5407200000000003,9.074,82.31,23.37,85.563385861,135.72,71.82104,26.88072,76.686601792,8.71104,2.5407200000000003,9.074,63.11,24.34,67.641020838,137.31,8.71104,3.14072,9.2599319652,8.71104,2.5407200000000003,9.074,0.0,0.6000000000000001,0.6000000000000001,137.08
2019-11-25 00:00:00,69.974128,45.123704,83.2617994764,9.064128,2.643704,9.4418,60.91,42.48,74.2602080525,137.51,90.764128,28.383704,95.0986939151,9.064128,2.643704,9.4418,81.7,25.74,85.6588442602,133.36,86.754128,27.003704,90.8596651698,9.064128,2.643704,9.4418,77.69,24.36,81.4195658303,136.0,68.264128,26.603704,73.264918195,9.064128,2.643704,9.4418,59.2,23.96,63.8648698425,137.51,9.064128,3.203704,9.6136432074,9.064128,2.643704,9.4418,0.0,0.56,0.56,137.28
2019-11-25 00:30:00,69.429504,46.795272,83.7272566566,9.549504,2.785272,9.9474,59.88,44.01,74.3134880086,137.66,90.519504,29.225272,95.1204348596,9.549504,2.785272,9.9474,80.97,26.44,85.1775469241,133.43,86.559504,27.805272,90.9157900682,9.549504,2.785272,9.9474,77.01,25.02,80.972467543,136.08,67.729504,25.355272,72.3199525047,9.549504,2.785272,9.9474,58.18,22.57,62.4044653851,137.66,9.549504,3.385272,10.1317862769,9.549504,2.785272,9.9474,0.0,0.6000000000000001,0.6000000000000001,137.45
2019-11-25 01:00:00,72.986512,46.184816,86.3716861181,9.616512,2.8048159999999998,10.0172,63.37,43.38,76.7957114688,137.33,94.606512,28.494816,98.8045882117,9.616512,2.8048159999999998,10.0172,84.99,25.69,88.7878156055,132.98,90.436512,27.114816,94.4138546477,9.616512,2.8048159999999998,10.0172,80.82,24.31,84.3969697323,135.7,71.126512,25.654816,75.6118396369,9.616512,2.8048159999999998,10.0172,61.51,22.85,65.6170907615,137.33,9.616512,3.364816,10.1881936456,9.616512,2.8048159999999998,10.0172,0.0,0.56,0.56,137.11
2019-11-25 01:30:00,75.389824,45.997032,88.3139429284,9.589824,2.7970319999999997,9.9894,65.8,43.2,78.7139123662,137.58,96.969824,28.197032,100.9862336173,9.589824,2.7970319999999997,9.9894,87.38,25.4,90.9968373077,133.25,92.699824,26.837032,96.5063917894,9.589824,2.7970319999999997,9.9894,83.11,24.04,86.5170139337,135.95,73.449824,25.977032,77.9081692582,9.589824,2.7970319999999997,9.9894,63.86,23.18,67.9368235937,137.58,9.589824,3.397032,10.1737186299,9.589824,2.7970319999999997,9.9894,0.0,0.6000000000000001,0.6000000000000001,137.37
2019-11-25 02:00:00,74.185104,46.141072,87.3637692685,9.535104,2.781072,9.9324,64.65,43.36,77.8441526385,137.98,95.015104,28.621072,99.2322314098,9.535104,2.781072,9.9324,85.48,25.84,89.3002575584,133.8,90.835104,27.231072,94.8290430246,9.535104,2.781072,9.9324,81.3,24.45,84.8969522421,136.41,72.295104,26.191072,76.8931356812,9.535104,2.781072,9.9324,62.76,23.41,66.983921205,137.98,9.535104,3.381072,10.1168105725,9.535104,2.781072,9.9324,0.0,0.6000000000000001,0.6000000000000001,137.78
2019-11-25 02:30:00,72.582464,46.096552,85.9831738574,9.142464,2.666552,9.5234,63.44,43.43,76.8817175927,138.16,93.422464,28.506552,97.674870293,9.142464,2.666552,9.5234,84.28,25.84,88.1522773387,134.02,89.312464,27.126552,93.3411273189,9.142464,2.666552,9.5234,80.17,24.46,83.8183780564,136.58,70.732464,26.276552,75.4555408736,9.142464,2.666552,9.5234,61.59,23.61,65.9602926009,138.16,9.142464,3.266552,9.7085019421,9.142464,2.666552,9.5234,0.0,0.6000000000000001,0.6000000000000001,137.95
2019-11-25 03:00:00,71.502192,45.966056,85.0025985779,9.072192,2.6460559999999997,9.4502,62.43,43.32,75.9876786065,138.24,91.952192,28.446056,96.2516686378,9.072192,2.6460559999999997,9.4502,82.88,25.8,86.8028478795,134.16,87.892192,27.056056,91.9623160911,9.072192,2.6460559999999997,9.4502,78.82,24.41,82.5132746896,136.67,69.682192,26.486056,74.5460867139,9.072192,2.6460559999999997,9.4502,60.61,23.84,65.1300061416,138.24,9.072192,3.206056,9.6220300748,9.072192,2.6460559999999997,9.4502,0.0,0.56,0.56,138.02
2019-11-25 03:30:00,70.143968,46.632824,84.2306151052,9.163968,2.672824,9.5458,60.98,43.96,75.1734128532,138.46,90.493968,29.222824,95.0953820483,9.163968,2.672824,9.5458,81.33,26.55,85.5539093204,134.46,86.533968,27.802824,90.8907291213,9.163968,2.672824,9.5458,77.37,25.13,81.3488401884,136.93,68.383968,26.092824,73.1929132069,9.163968,2.672824,9.5458,59.22,23.42,63.6828454138,138.46,9.243968,3.272824,9.8062388978,9.163968,2.672824,9.5458,0.08,0.6000000000000001,0.605309838,138.25
2019-11-25 04:00:00,69.528064,46.442352,83.6124616482,9.128064,2.662352,9.5084,60.4,43.78,74.5979114989,138.57,89.448064,29.262352,94.1129183371,9.128064,2.662352,9.5084,80.32,26.6,84.6100608675,134.61,85.528064,27.842351999999998,89.9457964359,9.128064,2.662352,9.5084,76.4,25.18,80.442478828,137.06,67.818064,26.332352,72.750825195,9.128064,2.662352,9.5084,58.69,23.67,63.2833706435,138.57,9.128064,3.262352,9.6935284061,9.128064,2.662352,9.5084,0.0,0.6000000000000001,0.6000000000000001,138.35
2019-11-25 04:30:00,69.285536,46.657448,83.530850305,8.665536,2.527448,9.0266,60.62,44.13,74.9816064112,138.23,88.945536,29.367448,93.6683264309,8.665536,2.527448,9.0266,80.28,26.84,84.6478824307,134.2,85.025536,27.937448,89.497724959,8.665536,2.527448,9.0266,76.36,25.41,80.4768146735,136.71,67.545536,25.527448,72.208379257,8.665536,2.527448,9.0266,58.88,23.0,63.2127708616,138.23,8.665536,3.1274480000000002,9.2126242277,8.665536,2.527448,9.0266,0.0,0.6000000000000001,0.6000000000000001,138.01
2019-11-25 05:00:00,69.8864,46.5452,83.9676398859,8.7264,2.5452,9.09,61.16,44.0,75.3428536757,138.05,89.9564,29.0852,94.5415398648,8.7264,2.5452,9.09,81.23,26.54,85.4557458571,133.94,85.9864,27.6752,90.3303807144,8.7264,2.5452,9.09,77.26,25.13,81.2442274872,136.48,68.1464,25.5152,72.7664569977,8.7264,2.5452,9.09,59.42,22.97,63.7052376183,138.05,8.7264,3.1052,9.262414588,8.7264,2.5452,9.09,0.0,0.56,0.56,137.82
2019-11-25 05:30:00,72.534384,44.357112,85.0222926487,8.664384,2.527112,9.0254,63.87,41.83,76.3487118424,136.51,93.054384,27.127112,96.9278008988,8.664384,2.527112,9.0254,84.39,24.6,87.9024009911,132.06,88.924384,25.797112,92.5906963864,8.664384,2.527112,9.0254,80.26,23.27,83.5653067965,134.9,70.674384,26.157112,75.3595585308,8.664384,2.527112,9.0254,62.01,23.63,66.3597543696,136.51,8.664384,3.127112,9.2114265757,8.664384,2.527112,9.0254,0.0,0.6000000000000001,0.6000000000000001,136.28
2019-11-25 06:00:00,77.150656,42.950608,88.3005008412,8.950656,2.610608,9.3236,68.2,40.34,79.2373371587,136.51,98.360656,25.600608,101.6376395767,8.950656,2.610608,9.3236,89.41,22.99,92.3184066154,131.96,93.980656,24.370608,97.0890840233,8.950656,2.610608,9.3236,85.03,21.76,87.7701458356,134.88,75.100656,27.540608,79.9912096461,8.950656,2.610608,9.3236,66.15,24.93,70.6917774568,136.51,8.950656,3.170608,9.4956304646,8.950656,2.610608,9.3236,0.0,0.56,0.56,136.28
2019-11-25 06:30:00,89.229552,19.481536,91.3315016576,9.159552,2.671536,9.5412,80.07,16.81,81.8155303106,136.2,111.619552,23.591536,114.08542834,9.159552,2.671536,9.5412,102.46,20.92,104.5738877541,130.26,106.569552,22.441536,108.9068039726,9.159552,2.671536,9.5412,97.41,19.77,99.3959808041,133.46,86.519552,20.001536,88.801431974,9.159552,2.671536,9.5412,77.36,17.33,79.2773517469,136.2,9.159552,3.231536,9.7128892591,9.159552,2.671536,9.5412,0.0,0.56,0.56,135.99
2019-11-25 07:00:00,99.090448,6.928464,99.3323738679,9.800448,2.858464,10.2088,89.29,4.07,89.3827108562,136.88,123.270448,22.128464,125.240857028,9.800448,2.858464,10.2088,113.47,19.27,115.0946297618,130.03,117.650448,21.068464,119.5219983514,9.800448,2.858464,10.2088,107.85,18.21,109.3765358749,133.26,95.920448,15.118464,97.1045843317,9.800448,2.858464,10.2088,86.12,12.26,86.9882865678,136.88,9.800448,3.458464,10.3927741359,9.800448,2.858464,10.2088,0.0,0.6000000000000001,0.6000000000000001,136.65
2019-11-25 07:30:00,108.048176,4.541968,108.143598101,10.018176,2.921968,10.4356,98.03,1.62,98.0433847845,135.99,138.008176,8.791968,138.2879435965,10.018176,2.921968,10.4356,127.99,5.87,128.1245370723,130.55,131.638176,7.841968,131.8715505434,10.018176,2.921968,10.4356,121.62,4.92,121.7194758451,133.65,104.568176,12.451968,105.3069557961,10.018176,2.921968,10.4356,94.55,9.53,95.0290660798,135.99,10.018176,3.481968,10.6060337318,10.018176,2.921968,10.4356,0.0,0.56,0.56,135.75
2019-11-25 08:00:00,112.576944,6.346192,112.7556760136,10.786944,3.146192,11.2364,101.79,3.2,101.8402872148,135.94,144.256944,3.946192,144.3109085396,10.786944,3.146192,11.2364,133.47,0.8,133.472397521,130.78,137.546944,3.966192,137.6041150646,10.786944,3.146192,11.2364,126.76,0.8200000000000001,126.7626522285,133.84,109.006944,14.396192,109.9534637213,10.786944,3.146192,11.2364,98.22,11.25,98.8621813435,135.94,10.786944,3.7061919999999997,11.4058765555,10.786944,3.146192,11.2364,0.0,0.56,0.56,135.69
2019-11-25 08:30:00,114.668032,8.818176,115.0065989008,11.548032,3.368176,12.0292,103.12,5.45,103.2639186744,136.38,146.558032,5.678176,146.6679870538,11.548032,3.368176,12.0292,135.01,2.31,135.0297604234,131.29,139.768032,5.718176,139.8849538225,11.548032,3.368176,12.0292,128.22,2.35,128.2415334437,134.26,111.038032,16.818176,112.3044771788,11.548032,3.368176,12.0292,99.49,13.45,100.3950327456,136.38,11.548032,3.928176,12.19785267,11.548032,3.368176,12.0292,0.0,0.56,0.56,136.14
2019-11-25 09:00:00,115.295712,10.110416,115.7381601603,11.795712,3.440416,12.2872,103.5,6.67,103.7146995368,136.27,147.855712,7.200416,148.0309344752,11.795712,3.440416,12.2872,136.06,3.76,136.1119436346,131.09,141.005712,7.160416,141.1874016119,11.795712,3.440416,12.2872,129.21,3.7199999999999998,129.2635389427,134.09,111.635712,18.030416,113.0823951589,11.795712,3.440416,12.2872,99.84,14.59,100.9004147662,136.27,11.795712,4.000416,12.4556071614,11.795712,3.440416,12.2872,0.0,0.56,0.56,136.0
2019-11-25 09:30:00,116.676352,10.573936,117.1545101076,12.356352,3.603936,12.8712,104.32,6.97,104.5525862903,135.83,149.706352,8.293936,149.9359236591,12.356352,3.603936,12.8712,137.35,4.69,137.4300498435,130.47,142.786352,8.213936,143.0224145443,12.356352,3.603936,12.8712,130.43,4.61,130.5114439427,133.57,112.986352,18.443936,114.4818523323,12.356352,3.603936,12.8712,100.63,14.84,101.7183488855,135.83,12.396352,4.163936,13.0769991175,12.356352,3.603936,12.8712,0.04,0.56,0.5614267539000001,135.56
2019-11-25 10:00:00,117.16648,11.02564,117.684105864,11.91648,3.4756400000000003,12.413,105.25,7.55,105.5204482553,135.89,150.90648,9.22564,151.1882209016,11.91648,3.4756400000000003,12.413,138.99,5.75,139.1088875665,130.47,143.92648,9.09564,144.2135996091,11.91648,3.4756400000000003,12.413,132.01,5.62,132.1295746606,133.57,113.44648,18.86564,115.004418163,11.91648,3.4756400000000003,12.413,101.53,15.39,102.6897901449,135.89,11.91648,4.03564,12.5812911023,11.91648,3.4756400000000003,12.413,0.0,0.56,0.56,135.63
2019-11-25 10:30:00,117.050592,11.732256,117.6370983933,12.590592000000001,3.672256,13.1152,104.46,8.06,104.7704882111,135.92,151.640592,10.332256,151.9921861681,12.590592000000001,3.672256,13.1152,139.05,6.66,139.2094037772,130.47,144.640592,10.152256,144.9964453219,12.590592000000001,3.672256,13.1152,132.05,6.48,132.2088987171,133.51,113.340592,19.582256,115.0198006648,12.590592000000001,3.672256,13.1152,100.75,15.91,101.9984833221,135.92,12.590592000000001,4.272256,13.2956826918,12.590592000000001,3.672256,13.1152,0.0,0.6000000000000001,0.6000000000000001,135.63
2019-11-25 11:00:00,116.88168,11.89924,117.4858248139,12.51168,3.64924,13.033,104.37,8.25,104.6955557796,135.69,151.14168,10.889240000000001,151.5334384913,12.51168,3.64924,13.033,138.63,7.24,138.8189270237,130.14,144.18168,10.69924,144.5781123967,12.51168,3.64924,13.033,131.67,7.05,131.8586038148,133.26,113.20168,19.70924,114.904632179,12.51168,3.64924,13.033,100.69,16.06,101.9627368209,135.69,12.51168,4.20924,13.2007514104,12.51168,3.64924,13.033,0.0,0.56,0.56,135.42
2019-11-25 11:30:00,117.427744,12.200592,118.0598556076,12.447744,3.630592,12.9664,104.98,8.57,105.3292233903,135.43,151.227744,11.210592,151.6426982361,12.447744,3.630592,12.9664,138.78,7.58,138.9868511766,129.81,144.257744,10.990592,144.6758093687,12.447744,3.630592,12.9664,131.81,7.36,132.0153237318,133.01,113.687744,19.960592,115.4267229406,12.447744,3.630592,12.9664,101.24,16.33,102.5485567914,135.43,12.447744,4.190592,13.1342069422,12.447744,3.630592,12.9664,0.0,0.56,0.56,135.16
2019-11-25 12:00:00,118.191024,12.208632,118.8199008983,12.681024,3.698632,13.2094,105.51,8.51,105.8526343555,135.43,152.531024,11.398632,152.956340483,12.681024,3.698632,13.2094,139.85,7.7,140.0618167096,129.78,145.511024,11.178632,145.9397818243,12.681024,3.698632,13.2094,132.83,7.48,133.0404423474,133.01,114.431024,19.978632,116.1619773862,12.681024,3.698632,13.2094,101.75,16.28,103.0441696555,135.43,12.681024,4.258632,13.3770069971,12.681024,3.698632,13.2094,0.0,0.56,0.56,135.18
2019-11-25 12:30:00,119.348,11.274000000000001,119.8793067214,12.288,3.584,12.8,107.06,7.69,107.3358267309,135.11,153.318,10.774000000000001,153.6960903862,12.288,3.584,12.8,141.03,7.19,141.2131615679,129.33,146.218,10.584,146.6005613223,12.288,3.584,12.8,133.93,7.0,134.1128066219,132.64,115.558,19.014,117.1118420998,12.288,3.584,12.8,103.27,15.43,104.4163674909,135.11,12.288,4.144,12.96794818,12.288,3.584,12.8,0.0,0.56,0.56,134.85
2019-11-25 13:00:00,119.103744,11.418592,119.649847798,12.303744,3.5885920000000002,12.8164,106.8,7.83,107.0866420241,135.02,153.203744,10.688592,153.5761478048,12.303744,3.5885920000000002,12.8164,140.9,7.1,141.0787723224,129.24,146.123744,10.508592,146.5011230892,12.303744,3.5885920000000002,12.8164,133.82,6.92,133.9988014872,132.58,115.333744,19.138592,116.9108985886,12.303744,3.5885920000000002,12.8164,103.03,15.55,104.1968492806,135.02,12.303744,4.148592,12.9843340992,12.303744,3.5885920000000002,12.8164,0.0,0.56,0.56,134.74
2019-11-25 13:30:00,119.732144,11.934792,120.3254984071,12.222144,3.5647919999999997,12.7314,107.51,8.37,107.8353235262,135.02,154.652144,11.464792,155.0765201422,12.222144,3.5647919999999997,12.7314,142.43,7.9,142.6489218326,129.08,147.482144,11.244792,147.9102029813,12.222144,3.5647919999999997,12.7314,135.26,7.68,135.4778579695,132.58,115.912144,19.654792,117.5667298824,12.222144,3.5647919999999997,12.7314,103.69,16.09,104.9309496764,135.02,12.222144,4.124792,12.899407467,12.222144,3.5647919999999997,12.7314,0.0,0.56,0.56,134.81
2019-11-25 14:00:00,118.600672,11.682696,119.1746818107,12.660672,3.6926959999999998,13.1882,105.94,7.99,106.2408758435,135.02,153.620672,10.842696,154.0028406306,12.660672,3.6926959999999998,13.1882,140.96,7.15,141.1412204142,129.19,146.540672,10.662696,146.9280832115,12.660672,3.6926959999999998,13.1882,133.88,6.97,134.0613117197,132.58,114.840672,19.402696,116.4682126483,12.660672,3.6926959999999998,13.1882,102.18,15.71,103.380638903,135.02,12.660672,4.252696,13.3558241513,12.660672,3.6926959999999998,13.1882,0.0,0.56,0.56,134.84
2019-11-25 14:30:00,117.11936,10.48148,117.5874394219,11.79936,3.44148,12.291,105.32,7.04,105.5550283028,135.18,151.29936,9.44148,151.5936604248,11.79936,3.44148,12.291,139.5,6.0,139.6289726382,129.41,144.27936,9.31148,144.5795192335,11.79936,3.44148,12.291,132.48,5.87,132.6099819018,132.75,113.37936,18.26148,114.8405891913,11.79936,3.44148,12.291,101.58,14.82,102.655388558,135.18,11.79936,4.00148,12.4594036214,11.79936,3.44148,12.291,0.0,0.56,0.56,134.96
2019-11-25 15:00:00,117.348688,10.783784,117.84313545,10.778688,3.143784,11.2278,106.57,7.64,106.843504716,135.65,151.948688,9.673784,152.2563163938,10.778688,3.143784,11.2278,141.17,6.53,141.3209460767,130.03,144.848688,9.513784,145.1607884427,10.778688,3.143784,11.2278,134.07,6.37,134.221241985,133.27,113.568688,18.583784,115.0791202686,10.778688,3.143784,11.2278,102.79,15.44,103.9431464792,135.65,10.778688,3.7037839999999997,11.3972861208,10.778688,3.143784,11.2278,0.0,0.56,0.56,135.47
2019-11-25 15:30:00,118.147232,10.473776,118.6105746254,9.887232,2.883776,10.2992,108.26,7.59,108.5257375004,135.99,151.767232,9.003776,152.0340774011,9.887232,2.883776,10.2992,141.88,6.12,142.0119318931,130.53,144.637232,8.873776,144.9091880493,9.887232,2.883776,10.2992,134.75,5.99,134.8830701015,133.65,114.297232,18.333776,115.7583024464,9.887232,2.883776,10.2992,104.41,15.45,105.5469118449,135.99,9.927232,3.443776,10.5075938406,9.887232,2.883776,10.2992,0.04,0.56,0.5614267539000001,135.82
2019-11-25 16:00:00,122.257168,10.365424,122.6957910528,8.967168,2.615424,9.3408,113.29,7.75,113.5547735676,135.13,156.347168,9.495424,156.6352451352,8.967168,2.615424,9.3408,147.38,6.88,147.5404988469,129.34,148.937168,9.335424,149.2294547103,8.967168,2.615424,9.3408,139.97,6.72,140.1312217174,132.65,118.197168,18.065424,119.5697707095,8.967168,2.615424,9.3408,109.23,15.45,110.317248878,135.13,8.967168,3.175424,9.5128029266,8.967168,2.615424,9.3408,0.0,0.56,0.56,134.93
2019-11-25 16:30:00,126.982112,6.030616,127.1252339125,8.642112000000001,2.520616,9.0022,118.34,3.51,118.3920423846,135.51,166.062112,18.330616,167.0707530504,8.642112000000001,2.520616,9.0022,157.42,15.81,158.2119227492,131.24,158.152112,18.310616,159.2085713407,8.642112000000001,2.520616,9.0022,149.51,15.79,150.3414919442,134.26,122.702112,13.930616,123.4903654193,8.642112000000001,2.520616,9.0022,114.06,11.41,114.6292794185,135.51,8.682112,3.080616,9.2124515586,8.642112000000001,2.520616,9.0022,0.04,0.56,0.5614267539000001,135.33
2019-11-25 17:00:00,129.822512,2.802816,129.8527643122,7.792512,2.272816,8.1172,122.03,0.53,122.0311509411,136.19,170.992512,20.612816,172.2304483636,7.792512,2.272816,8.1172,163.2,18.34,164.2272681378,132.7,162.712512,19.832816,163.9167537253,7.792512,2.272816,8.1172,154.92,17.56,155.9120264765,135.46,125.402512,10.682816,125.8567144558,7.792512,2.272816,8.1172,117.61,8.41,117.9103057413,136.19,7.792512,2.8328160000000002,8.2914467833,7.792512,2.272816,8.1172,0.0,0.56,0.56,136.03
2019-11-25 17:30:00,130.052672,3.198696,130.0920026383,7.332672,2.138696,7.6382,122.72,1.06,122.7245778155,136.14,171.302672,19.158696,172.370708262,7.332672,2.138696,7.6382,163.97,17.02,164.8509669368,132.67,162.962672,18.448695999999998,164.0036184036,7.332672,2.138696,7.6382,155.63,16.31,156.4823089042,135.4,125.632672,9.188696,125.9682515876,7.332672,2.138696,7.6382,118.3,7.05,118.5098835541,136.14,7.332672,2.698696,7.8135164145000005,7.332672,2.138696,7.6382,0.0,0.56,0.56,135.99
2019-11-25 18:00:00,128.600192,3.900056,128.6593168769,6.960192,2.030056,7.2502,121.64,1.87,121.6543731232,136.5,169.490192,17.930056,170.4359471836,6.960192,2.030056,7.2502,162.53,15.9,163.3058814005,133.17,161.220192,17.270056,162.1425457514,6.960192,2.030056,7.2502,154.26,15.24,155.0109841269,135.82,124.220192,8.330056,124.499180453,6.960192,2.030056,7.2502,117.26,6.3,117.4291173432,136.5,6.960192,2.6300559999999997,7.4405286936,6.960192,2.030056,7.2502,0.0,0.6000000000000001,0.6000000000000001,136.35
2019-11-25 18:30:00,125.152656,6.101608,125.3013045584,8.062656,2.351608,8.3986,117.09,3.75,117.1500345711,137.14,165.722656,15.991608,166.4924329756,8.062656,2.351608,8.3986,157.66,13.64,158.2489342776,134.05,157.692656,15.411608,158.4439693314,8.062656,2.351608,8.3986,149.63,13.06,150.198869836,136.57,120.942656,6.9416080000000004,121.1417019938,8.062656,2.351608,8.3986,112.88,4.59,112.9732822397,137.14,8.062656,2.911608,8.572274081,8.062656,2.351608,8.3986,0.0,0.56,0.56,136.99
2019-11-25 19:00:00,120.755504,9.658272,121.1411324213,9.285504,2.708272,9.6724,111.47,6.95,111.6864512821,137.14,161.205504,13.348272,161.7571973214,9.285504,2.708272,9.6724,151.92,10.64,152.2921403093,134.05,153.475504,12.908272,154.0173815323,9.285504,2.708272,9.6724,144.19,10.2,144.550323763,136.57,116.735504,4.238272,116.8124173351,9.285504,2.708272,9.6724,107.45,1.53,107.4608924214,137.14,9.285504,3.268272,9.8438908161,9.285504,2.708272,9.6724,0.0,0.56,0.56,136.99
2019-11-25 19:30:00,118.11104,10.32072,118.5611025219,9.19104,2.68072,9.574,108.92,7.64,109.1876183457,136.79,157.21104,12.08072,157.674522018,9.19104,2.68072,9.574,148.02,9.4,148.3181728582,133.69,149.67104,11.69072,150.1269234641,9.19104,2.68072,9.574,140.48,9.01,140.7686417495,136.27,114.16104,3.53072,114.2156251903,9.19104,2.68072,9.574,104.97,0.85,104.9734414031,136.79,9.19104,3.24072,9.7456391478,9.19104,2.68072,9.574,0.0,0.56,0.56,136.71
