Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2019-11-25 20:00:00,114.80408,11.60744,115.3893818685,8.73408,2.54744,9.098,106.07,9.06,106.456228094,136.61,152.49408,9.94744,152.818179539,8.73408,2.54744,9.098,143.76,7.4,143.9503303226,133.51,145.18408,9.66744,145.5055891765,8.73408,2.54744,9.098,136.45,7.12,136.6356355421,136.1,110.97408,3.12744,111.0181395665,8.73408,2.54744,9.098,102.24,0.58,102.2416451354,136.61,8.73408,3.10744,9.2704011132,8.73408,2.54744,9.098,0.0,0.56,0.56,136.57
2019-11-25 20:30:00,112.445104,8.066072,112.7340362583,8.455104,2.466072,8.8074,103.99,5.6,104.1406745705,136.86,147.245104,8.016072,147.4631413685,8.455104,2.466072,8.8074,138.79,5.55,138.900923683,132.69,140.245104,7.536072,140.4474335015,8.455104,2.466072,8.8074,131.79,5.07,131.8874861388,135.32,108.695104,6.216072,108.8727017424,8.455104,2.466072,8.8074,100.24,3.75,100.3101196291,136.86,8.455104,3.026072,8.9803059747,8.455104,2.466072,8.8074,0.0,0.56,0.56,136.73
2019-11-25 21:00:00,109.228128,5.200704,109.3518690672,8.368128,2.440704,8.7168,100.86,2.76,100.8977561693,136.56,141.138128,8.190704,141.3755948082,8.368128,2.440704,8.7168,132.77,5.75,132.8944521039,131.51,134.468128,7.820704,134.6953631677,8.368128,2.440704,8.7168,126.1,5.38,126.2147154654,134.36,105.588128,8.000704,105.8908118726,8.368128,2.440704,8.7168,97.22,5.5600000000000005,97.378858075,136.56,8.408128,3.000704,8.9275327476,8.368128,2.440704,8.7168,0.04,0.56,0.5614267539000001,136.37
2019-11-25 21:30:00,103.361632,33.287976,108.5896694713,8.221632,2.397976,8.5642,95.14,30.89,100.0290542792,134.88,135.811632,4.337976,135.8808942504,8.221632,2.397976,8.5642,127.59,1.94,127.6047479524,131.07,129.401632,4.177976,129.4690613534,8.221632,2.397976,8.5642,121.18,1.78,121.1930724093,134.04,100.151632,22.007976,102.5412131773,8.221632,2.397976,8.5642,91.93,19.61,93.9982818992,134.88,8.221632,2.957976,8.7375542779,8.221632,2.397976,8.5642,0.0,0.56,0.56,134.7
2019-11-25 22:00:00,97.69824,42.24032,106.4386712281,7.81824,2.28032,8.144,89.88,39.96,98.3626758481,134.88,129.07824,4.14032,129.1446254832,7.81824,2.28032,8.144,121.26,1.8599999999999999,121.2742643762,131.62,123.02824,3.99032,123.0929343675,7.81824,2.28032,8.144,115.21,1.71,115.2226896058,134.51,94.72824,26.01032,98.2342923831,7.81824,2.28032,8.144,86.91,23.73,90.0914035855,134.88,7.81824,2.84032,8.3181905725,7.81824,2.28032,8.144,0.0,0.56,0.56,134.67
2019-11-25 22:30:00,90.38312,44.70216,100.8334839704,7.65312,2.23216,7.9719999999999995,82.73,42.47,92.9943750987,135.56,119.66312,7.50216,119.8980595873,7.65312,2.23216,7.9719999999999995,112.01,5.27,112.1339065582,132.77,114.08312,7.19216,114.3096034216,7.65312,2.23216,7.9719999999999995,106.43,4.96,106.5455137488,135.48,87.71312,24.35216,91.0308690324,7.65312,2.23216,7.9719999999999995,80.06,22.12,83.0596051038,135.56,7.65312,2.83216,8.1603539139,7.65312,2.23216,7.9719999999999995,0.0,0.6000000000000001,0.6000000000000001,135.37
2019-11-25 23:00:00,83.956896,48.199928,96.8090566278,7.576896,2.209928,7.8926,76.38,45.99,89.1570776775,136.1,111.706896,10.619928,112.2105765277,7.576896,2.209928,7.8926,104.13,8.41,104.4690624061,133.49,106.536896,10.139928,107.0183551974,7.576896,2.209928,7.8926,98.96,7.93,99.2772204486,136.09,81.516896,21.519928,84.3096176874,7.576896,2.209928,7.8926,73.94,19.31,76.4198907353,136.1,7.576896,2.769928,8.0673325282,7.576896,2.209928,7.8926,0.0,0.56,0.56,135.93
2019-11-25 23:30:00,80.238928,41.990104,90.5618816088,7.508928,2.190104,7.8218,72.73,39.8,82.9077372746,136.68,102.988928,20.810104,105.0703560434,7.508928,2.190104,7.8218,95.48,18.62,97.2786451386,132.5,98.298928,19.800104,100.2732435117,7.508928,2.190104,7.8218,90.79,17.61,92.4820858329,135.29,77.968928,27.900104,82.8104434035,7.508928,2.190104,7.8218,70.46,25.71,75.0041045544,136.68,7.508928,2.750104,7.9966912983,7.508928,2.190104,7.8218,0.0,0.56,0.56,136.53
2019-11-26 00:00:00,77.09624,40.58432,87.125870165,7.62624,2.22432,7.944,69.47,38.36,79.3572334447,137.08,97.99624,23.19432,100.7037215519,7.62624,2.22432,7.944,90.37,20.97,92.7711043375,132.73,93.54624,22.10432,96.1223178081,7.62624,2.22432,7.944,85.92,19.88,88.1899132554,135.48,74.96624,29.70432,80.6367395571,7.62624,2.22432,7.944,67.34,27.48,72.7311900081,137.08,7.62624,2.82432,8.1324239929,7.62624,2.22432,7.944,0.0,0.6000000000000001,0.6000000000000001,136.94
2019-11-26 00:30:00,75.964752,41.095136,86.368129245,8.074752,2.355136,8.411200000000001,67.89,38.74,78.1654636013,137.13,96.904752,23.975136,99.8265400903,8.074752,2.355136,8.411200000000001,88.83,21.62,91.4231551632,132.83,92.534752,22.855136,95.3154634321,8.074752,2.355136,8.411200000000001,84.46,20.5,86.9122638067,135.57,73.904752,29.485136,79.5693761011,8.074752,2.355136,8.411200000000001,65.83,27.13,71.2013047633,137.13,8.074752,2.955136,8.5985143275,8.074752,2.355136,8.411200000000001,0.0,0.6000000000000001,0.6000000000000001,137.0
2019-11-26 01:00:00,78.918112,41.073616,88.96690583,8.378112,2.443616,8.7272,70.54,38.63,80.4249246192,136.81,100.188112,23.693616,102.9516645095,8.378112,2.443616,8.7272,91.81,21.25,94.2371402367,132.41,95.648112,22.583616,98.2780801644,8.378112,2.443616,8.7272,87.27,20.14,89.5637901163,135.19,76.758112,29.463616,82.2186865962,8.378112,2.443616,8.7272,68.38,27.02,73.5248583814,136.81,8.378112,3.003616,8.9002511066,8.378112,2.443616,8.7272,0.0,0.56,0.56,136.67
2019-11-26 01:30:00,80.863584,40.612712,90.4892899371,8.683584,2.532712,9.0454,72.18,38.08,81.6090607715,136.88,102.633584,23.142712,105.2104447448,8.683584,2.532712,9.0454,93.95,20.61,96.184066248,132.45,97.993584,22.062712,100.4465318762,8.683584,2.532712,9.0454,89.31,19.53,91.4204408215,135.24,78.633584,30.062712,84.1843642577,8.683584,2.532712,9.0454,69.95,27.53,75.1724909791,136.88,8.683584,3.132712,9.2313875208,8.683584,2.532712,9.0454,0.0,0.6000000000000001,0.6000000000000001,136.73
2019-11-26 02:00:00,79.15304,40.85672,89.0756718212,8.66304,2.52672,9.024,70.49,38.33,80.2373292178,137.34,100.43304,23.72672,103.1976393412,8.66304,2.52672,9.024,91.77,21.2,94.1869040791,133.03,95.93304,22.59672,98.5584086641,8.66304,2.52672,9.024,87.27,20.07,89.5480753562,135.75,76.97304,30.24672,82.7025571406,8.66304,2.52672,9.024,68.31,27.72,73.7201091969,137.34,8.66304,3.12672,9.2100293159,8.66304,2.52672,9.024,0.0,0.6000000000000001,0.6000000000000001,137.18
2019-11-26 02:30:00,77.3436,41.1848,87.6254541329,8.3136,2.4248,8.66,69.03,38.76,79.1674080667,137.78,98.2036,24.0748,101.1115376602,8.3136,2.4248,8.66,89.89,21.65,92.4604488417,133.62,93.8036,22.9448,96.56903862,8.3136,2.4248,8.66,85.49,20.52,87.9182034621,136.23,75.2336,30.2348,81.0816730217,8.3136,2.4248,8.66,66.92,27.81,72.4684931539,137.78,8.3136,2.9848,8.8331747407,8.3136,2.4248,8.66,0.0,0.56,0.56,137.62
2019-11-26 03:00:00,76.02064,41.47352,86.5978669899,7.52064,2.19352,7.834,68.5,39.28,78.9630825133,138.05,96.91064,24.13352,99.8704106971,7.52064,2.19352,7.834,89.39,21.94,92.0431186999,133.97,92.53064,22.97352,95.3399284665,7.52064,2.19352,7.834,85.01,20.78,87.5129047627,136.5,73.92064,29.80352,79.7026399964,7.52064,2.19352,7.834,66.4,27.61,71.9115574856,138.05,7.56064,2.79352,8.0602128508,7.52064,2.19352,7.834,0.04,0.6000000000000001,0.6013318551,137.9
2019-11-26 03:30:00,74.69312,43.18716,86.2797366952,7.05312,2.05716,7.347,67.64,41.13,79.1634164245,138.37,94.77312,25.59716,98.1690321568,7.05312,2.05716,7.347,87.72,23.54,90.8236202758,134.34,90.48312,24.36716,93.7067419741,7.05312,2.05716,7.347,83.43,22.31,86.3614555227,136.81,72.62312,28.12716,77.8797450445,7.05312,2.05716,7.347,65.57,26.07,70.5625240478,138.37,7.05312,2.65716,7.5370419264,7.05312,2.05716,7.347,0.0,0.6000000000000001,0.6000000000000001,138.21
2019-11-26 04:00:00,73.148928,43.650104,85.1827285708,7.988928,2.330104,8.3218,65.16,41.32,77.156775464,138.61,93.208928,26.040104,96.7780516194,7.988928,2.330104,8.3218,85.22,23.71,88.4568397582,134.63,89.048928,24.790104,92.435170981,7.988928,2.330104,8.3218,81.06,22.46,84.1140606558,137.04,71.188928,28.450104,76.6633673106,7.988928,2.330104,8.3218,63.2,26.12,68.3848989178,138.61,7.988928,2.930104,8.5093172488,7.988928,2.330104,8.3218,0.0,0.6000000000000001,0.6000000000000001,138.44
2019-11-26 04:30:00,73.111712,43.673416,85.1627248077,7.451712,2.173416,7.7622,65.66,41.5,77.6755148036,138.65,93.011712,26.043416,96.5890163845,7.451712,2.173416,7.7622,85.56,23.87,88.8273071752,134.63,88.821712,24.783416,92.2145011982,7.451712,2.173416,7.7622,81.37,22.61,84.4528803535,137.09,71.111712,28.163416,76.485642995,7.451712,2.173416,7.7622,63.66,25.99,68.7610042102,138.65,7.451712,2.773416,7.9510909968,7.451712,2.173416,7.7622,0.0,0.6000000000000001,0.6000000000000001,138.48
2019-11-26 05:00:00,74.203376,43.435568,85.9813327257,7.973376,2.325568,8.3056,66.23,41.11,77.9515554688,138.32,94.483376,25.845568,97.9545901201,7.973376,2.325568,8.3056,86.51,23.52,89.6502677074,134.26,90.253376,24.595568,93.5447157494,7.973376,2.325568,8.3056,82.28,22.27,85.2405496228,136.78,72.203376,28.285568,77.5461208758,7.973376,2.325568,8.3056,64.23,25.96,69.2778066916,138.32,7.973376,2.925568,8.4931544764,7.973376,2.325568,8.3056,0.0,0.6000000000000001,0.6000000000000001,138.17
2019-11-26 05:30:00,75.839648,42.419064,86.8966581601,8.019648,2.339064,8.3538,67.82,40.08,78.7779080707,136.55,96.459648,24.959064,99.6364319315,8.019648,2.339064,8.3538,88.44,22.62,91.2868993887,132.12,92.119648,23.759064,95.134235004,8.019648,2.339064,8.3538,84.1,21.42,86.7849433946,134.97,73.799648,27.609064,78.7949773772,8.019648,2.339064,8.3538,65.78,25.27,70.4668808732,136.55,8.019648,2.899064,8.5275627303,8.019648,2.339064,8.3538,0.0,0.56,0.56,136.39
2019-11-26 06:00:00,78.913312,41.392216,89.1101922128,8.613312,2.512216,8.9722,70.3,38.88,80.3352002549,135.91,100.543312,23.812216,103.3246302619,8.613312,2.512216,8.9722,91.93,21.3,94.365326789,131.29,96.023312,22.672216,98.6635992948,8.613312,2.512216,8.9722,87.41,20.16,89.7047027753,134.27,76.763312,28.252216,81.7972724369,8.613312,2.512216,8.9722,68.15,25.74,72.8489540076,135.91,8.653312,3.112216,9.1959609068,8.613312,2.512216,8.9722,0.04,0.6000000000000001,0.6013318551,135.75
2019-11-26 06:30:00,89.539808,38.819944,97.5928545993,7.919808,2.3099439999999998,8.2498,81.62,36.51,89.413670655,134.46,114.079808,14.339944,114.97754818760001,7.919808,2.3099439999999998,8.2498,106.16,12.03,106.839442623,130.13,108.849808,13.139944,109.6400420921,7.919808,2.3099439999999998,8.2498,100.93,10.83,101.5093778919,133.28,86.949808,29.069944,91.6805909416,7.919808,2.3099439999999998,8.2498,79.03,26.76,83.4376323969,134.46,7.919808,2.869944,8.423772155,7.919808,2.3099439999999998,8.2498,0.0,0.56,0.56,134.29
2019-11-26 07:00:00,97.647168,40.940424,105.8824241115,8.367168,2.440424,8.7158,89.28,38.5,97.2274056015,134.5,127.577168,3.440424,127.623549207,8.367168,2.440424,8.7158,119.21,1.0,119.2141942052,131.32,121.567168,3.390424,121.6144370971,8.367168,2.440424,8.7158,113.2,0.9500000000000001,113.2039862372,134.27,94.787168,27.310424,98.643126859,8.367168,2.440424,8.7158,86.42,24.87,89.9273779224,134.5,8.367168,3.000424,8.8888719487,8.367168,2.440424,8.7158,0.0,0.56,0.56,134.33
2019-11-26 07:30:00,107.74048,27.19764,111.1203071099,8.94048,2.60764,9.313,98.8,24.59,101.8140859606,134.32,139.87048,5.63764,139.9840496635,8.94048,2.60764,9.313,130.93,3.03,130.9650556446,130.28,133.26048,5.54764,133.3759042683,8.94048,2.60764,9.313,124.32,2.94,124.3547586544,133.42,104.43048,25.66764,107.5386111878,8.94048,2.60764,9.313,95.49,23.06,98.2349413396,134.32,8.94048,3.16764,9.4850474854,8.94048,2.60764,9.313,0.0,0.56,0.56,134.15
2019-11-26 08:00:00,112.588944,6.677192,112.7867687455,9.658944,2.817192,10.0614,102.93,3.86,103.0023519149,135.66,143.898944,3.567192,143.9431517756,9.658944,2.817192,10.0614,134.24,0.75,134.2420951118,130.55,137.128944,3.607192,137.1763795873,9.658944,2.817192,10.0614,127.47,0.79,127.4724480035,133.64,108.978944,14.647192,109.9588580736,9.658944,2.817192,10.0614,99.32,11.83,100.0220540681,135.66,9.658944,3.377192,10.2323323343,9.658944,2.817192,10.0614,0.0,0.56,0.56,135.49
2019-11-26 08:30:00,114.759856,8.921208,115.1060923727,10.289856,3.001208,10.7186,104.47,5.92,104.6375998387,135.27,146.479856,6.411208,146.6200934449,10.289856,3.001208,10.7186,136.19,3.41,136.2326840373,129.94,139.609856,6.371208,139.7551579861,10.289856,3.001208,10.7186,129.32,3.37,129.3639026158,133.11,111.059856,16.771208,112.3190323699,10.289856,3.001208,10.7186,100.77,13.77,101.7064688208,135.27,10.289856,3.5612079999999997,10.8886793928,10.289856,3.001208,10.7186,0.0,0.56,0.56,135.04
2019-11-26 09:00:00,114.261968,10.486824,114.7421928013,11.851968,3.456824,12.3458,102.41,7.03,102.6510058402,135.37,147.191968,8.396824,147.4312792354,11.851968,3.456824,12.3458,135.34,4.94,135.4301266336,129.98,140.361968,8.276824,140.6057889148,11.851968,3.456824,12.3458,128.51,4.82,128.6003596418,133.16,110.681968,18.306824,112.1857292409,11.851968,3.456824,12.3458,98.83,14.85,99.9394386616,135.37,11.891968,4.016824,12.5520427804,11.851968,3.456824,12.3458,0.04,0.56,0.5614267539000001,135.14
2019-11-26 09:30:00,115.324192,10.927056,115.8407087913,12.264192,3.577056,12.7752,103.06,7.35,103.3217600508,135.54,148.514192,9.207056,148.7993115092,12.264192,3.577056,12.7752,136.25,5.63,136.3662692897,130.19,141.644192,9.067056,141.9340996091,12.264192,3.577056,12.7752,129.38,5.49,129.4964265916,133.33,111.704192,18.767056,113.2697174945,12.264192,3.577056,12.7752,99.44,15.19,100.5934873637,135.54,12.264192,4.137056,12.9431695407,12.264192,3.577056,12.7752,0.0,0.56,0.56,135.34
2019-11-26 10:00:00,115.81504,11.40272,116.3750210037,13.89504,4.05272,14.474,101.92,7.35,102.1846803587,135.61,149.66504,9.93272,149.9942769735,13.89504,4.05272,14.474,135.77,5.88,135.8972674486,130.14,142.82504,9.78272,143.159678896,13.89504,4.05272,14.474,128.93,5.73,129.0572655839,133.33,112.22504,19.22272,113.8594421522,13.89504,4.05272,14.474,98.33,15.17,99.4933053024,135.61,13.89504,4.61272,14.6406735637,13.89504,4.05272,14.474,0.0,0.56,0.56,135.39
2019-11-26 10:30:00,115.563536,11.596448,116.1439127076,14.833536,4.326448,15.4516,100.73,7.27,100.9920085947,135.55,149.263536,10.356448,149.6223886803,14.833536,4.326448,15.4516,134.43,6.03,134.5651730575,130.07,142.483536,10.186448,142.8471972211,14.833536,4.326448,15.4516,127.65,5.86,127.7844360632,133.22,112.033536,19.446448,113.7087398949,14.833536,4.326448,15.4516,97.2,15.12,98.3689707174,135.55,14.833536,4.886448,15.6176555321,14.833536,4.326448,15.4516,0.0,0.56,0.56,135.32
2019-11-26 11:00:00,116.483568,12.490624,117.1513435771,15.293568,4.460624,15.9308,101.19,8.03,101.5081129763,135.76,149.393568,10.530624,149.7642554203,15.293568,4.460624,15.9308,134.1,6.07,134.2373081524,130.47,142.623568,10.380624,143.000837423,15.293568,4.460624,15.9308,127.33,5.92,127.4675460657,133.55,112.903568,20.320624,114.7176683292,15.293568,4.460624,15.9308,97.61,15.86,98.8900991,135.76,15.293568,5.020624,16.0965799945,15.293568,4.460624,15.9308,0.0,0.56,0.56,135.56
2019-11-26 11:30:00,116.197664,12.930152,116.9148662481,16.457664,4.800152,17.1434,99.74,8.13,100.0707974386,135.53,149.237664,10.940152,149.6381210854,16.457664,4.800152,17.1434,132.78,6.14,132.9218868358,130.19,142.567664,10.790151999999999,142.9754041736,16.457664,4.800152,17.1434,126.11,5.99,126.2521770109,133.27,112.717664,20.740152,114.6098847508,16.457664,4.800152,17.1434,96.26,15.94,97.5708522049,135.53,16.457664,5.360152,17.3085508868,16.457664,4.800152,17.1434,0.0,0.56,0.56,135.31
2019-11-26 12:00:00,115.951472,13.217096,116.7023371044,16.481472,4.807096,17.1682,99.47,8.41,99.8248916854,135.6,148.631472,10.967096,149.035538257,16.481472,4.807096,17.1682,132.15,6.16,132.2934922814,130.19,141.961472,10.797096,142.3714747217,16.481472,4.807096,17.1682,125.48,5.99,125.622890032,133.22,112.461472,21.027096,114.4103205598,16.481472,4.807096,17.1682,95.98,16.22,97.340889661,135.6,16.481472,5.407096,17.3457662396,16.481472,4.807096,17.1682,0.0,0.6000000000000001,0.6000000000000001,135.31
2019-11-26 12:30:00,114.73152,11.89336,115.3463206765,17.53152,5.11336,18.262,97.2,6.78,97.4361760333,135.35,146.65152,9.76336,146.9761596886,17.53152,5.11336,18.262,129.12,4.65,129.2037031203,130.0,140.15152,9.67336,140.4849545396,17.53152,5.11336,18.262,122.62,4.5600000000000005,122.7047594839,133.08,111.32152,19.74336,113.0587505645,17.53152,5.11336,18.262,93.79,14.63,94.9241855377,135.35,17.53152,5.67336,18.4266439484,17.53152,5.11336,18.262,0.0,0.56,0.56,135.08
2019-11-26 13:00:00,116.177952,12.462736,116.8444963168,16.157952,4.712736,16.8312,100.02,7.75,100.3198031298,135.58,148.497952,9.972736,148.8324467699,16.157952,4.712736,16.8312,132.34,5.26,132.4444910142,130.41,141.837952,9.862736,142.1804423574,16.157952,4.712736,16.8312,125.68,5.15,125.7854717366,133.45,112.657952,20.292736,114.4709975636,16.157952,4.712736,16.8312,96.5,15.58,97.7496107409,135.58,16.157952,5.272736,16.9965042806,16.157952,4.712736,16.8312,0.0,0.56,0.56,135.41
2019-11-26 13:30:00,114.73712,11.70416,115.3325368974,16.19712,4.72416,16.872,98.54,6.98,98.7869019658,135.58,147.01712,9.04416,147.2950454129,16.19712,4.72416,16.872,130.82,4.32,130.891309108,130.41,140.43712,8.99416,140.7248364291,16.19712,4.72416,16.872,124.24,4.27,124.3133560805,133.5,111.26712,19.56416,112.9740162586,16.19712,4.72416,16.872,95.07,14.84,96.2212580462,135.58,16.19712,5.28416,17.037283915,16.19712,4.72416,16.872,0.0,0.56,0.56,135.41
2019-11-26 14:00:00,113.417408,11.166744,113.96580456,15.417408,4.496744,16.0598,98.0,6.67,98.2267219243,135.61,144.217408,8.276744,144.4547169928,15.417408,4.496744,16.0598,128.8,3.7800000000000002,128.855455453,130.49,137.727408,8.236744,137.9734860983,15.417408,4.496744,16.0598,122.31,3.74,122.3671675737,133.62,109.997408,19.056744,111.6359675848,15.417408,4.496744,16.0598,94.58,14.56,95.6941482014,135.61,15.417408,5.056744,16.2255085997,15.417408,4.496744,16.0598,0.0,0.56,0.56,135.43
2019-11-26 14:30:00,112.940704,10.026872,113.3849230812,14.560704,4.246872,15.1674,98.38,5.78,98.5496463718,135.18,143.510704,7.386872,143.7006890746,14.560704,4.246872,15.1674,128.95,3.14,128.9882246564,129.96,137.020704,7.366872,137.2185997878,14.560704,4.246872,15.1674,122.46,3.12,122.4997387752,133.17,109.490704,17.896872,110.9437347929,14.560704,4.246872,15.1674,94.93,13.65,95.9063470267,135.18,14.560704,4.806872,15.3336270791,14.560704,4.246872,15.1674,0.0,0.56,0.56,135.0
2019-11-26 15:00:00,113.906144,10.956792,114.4319052183,14.046144,4.096792,14.6314,99.86,6.86,100.0953505414,135.22,146.256144,8.976792,146.5313701989,14.046144,4.096792,14.6314,132.21,4.88,132.300032124,129.84,139.606144,8.886792,139.8887076022,14.046144,4.096792,14.6314,125.56,4.79,125.6513338568,133.11,110.396144,18.776792,111.9815901293,14.046144,4.096792,14.6314,96.35,14.68,97.4619151259,135.22,14.086144,4.656792,14.8359416459,14.046144,4.096792,14.6314,0.04,0.56,0.5614267539000001,135.04
2019-11-26 15:30:00,115.9816,9.7688,116.3922720459,11.9616,3.4888,12.46,104.02,6.28,104.2093988084,135.13,147.9416,7.7588,148.1449154983,11.9616,3.4888,12.46,135.98,4.27,136.0470260608,129.71,141.0616,7.7088,141.2720800158,11.9616,3.4888,12.46,129.1,4.22,129.168952926,133.02,112.3316,17.5688,113.6971903435,11.9616,3.4888,12.46,100.37,14.08,101.3527666125,135.13,11.9616,4.0488,12.6282483346,11.9616,3.4888,12.46,0.0,0.56,0.56,134.96
2019-11-26 16:00:00,119.312736,5.932048,119.460111189,13.172736,3.842048,13.7216,106.14,2.09,106.1605750738,135.87,155.522736,17.322048,156.4844233777,13.172736,3.842048,13.7216,142.35,13.48,142.986827715,132.09,148.332736,17.402048,149.3500312817,13.172736,3.842048,13.7216,135.16,13.56,135.8385041143,134.98,115.532736,13.882048,116.3637587238,13.172736,3.842048,13.7216,102.36,10.04,102.8512090352,135.87,13.172736,4.402048,13.8888084557,13.172736,3.842048,13.7216,0.0,0.56,0.56,135.7
2019-11-26 16:30:00,125.546336,3.701848,125.6009003218,10.326336,3.011848,10.7566,115.22,0.6900000000000001,115.222066029,137.22,163.396336,20.371848,164.6613944103,10.326336,3.011848,10.7566,153.07,17.36,154.0512723089,134.3,155.586336,19.671848,156.8250284669,10.326336,3.011848,10.7566,145.26,16.66,146.2122539324,136.8,121.426336,11.191848,121.9410207274,10.326336,3.011848,10.7566,111.1,8.18,111.4007289025,137.22,10.326336,3.571848,10.9266332106,10.326336,3.011848,10.7566,0.0,0.56,0.56,137.07
2019-11-26 17:00:00,128.254192,4.887056,128.3472675281,10.824192,3.157056,11.2752,117.43,1.73,117.4427426451,137.05,167.204192,19.577056,168.3463778761,10.824192,3.157056,11.2752,156.38,16.42,157.23969219,134.01,159.244192,18.927056,160.3650402505,10.824192,3.157056,11.2752,148.42,15.77,149.2554498167,136.51,124.064192,9.777056,124.4488431471,10.824192,3.157056,11.2752,113.24,6.62,113.4333372514,137.05,10.824192,3.717056,11.4446335791,10.824192,3.157056,11.2752,0.0,0.56,0.56,136.9
2019-11-26 17:30:00,127.716256,6.521408,127.8826446746,11.936256,3.481408,12.4336,115.78,3.04,115.8199032982,137.69,167.786256,18.481408,168.8010371537,11.936256,3.481408,12.4336,155.85,15.0,156.5701839432,134.82,159.876256,17.881408,160.8731238729,11.936256,3.481408,12.4336,147.94,14.4,148.639172495,137.19,123.556256,8.921408,123.8779234466,11.936256,3.481408,12.4336,111.62,5.44,111.752485431,137.69,11.936256,4.081408,12.614757174,11.936256,3.481408,12.4336,0.0,0.6000000000000001,0.6000000000000001,137.55
2019-11-26 18:00:00,127.991248,7.727864,128.224332506,12.541248,3.657864,13.0638,115.45,4.07,115.5217183044,137.3,165.411248,12.237864,165.8633361542,12.541248,3.657864,13.0638,152.87,8.58,153.1105917303,133.08,157.701248,11.837864,158.1449292416,12.541248,3.657864,13.0638,145.16,8.18,145.390295412,135.74,123.861248,13.287864,124.5719715096,12.541248,3.657864,13.0638,111.32,9.63,111.7357565867,137.3,12.541248,4.217864,13.231525918,12.541248,3.657864,13.0638,0.0,0.56,0.56,137.15
2019-11-26 18:30:00,126.548704,7.215872,126.7542634107,12.088704,3.525872,12.5924,114.46,3.69,114.5194642845,137.15,161.808704,6.245872,161.9292055412,12.088704,3.525872,12.5924,149.72,2.7199999999999998,149.7447054156,132.0,154.268704,6.245872,154.3950904365,12.088704,3.525872,12.5924,142.18,2.7199999999999998,142.2060153439,134.84,122.498704,15.405872,123.4636520348,12.088704,3.525872,12.5924,110.41,11.88,111.0472984813,137.15,12.088704,4.085872,12.7605295501,12.088704,3.525872,12.5924,0.0,0.56,0.56,137.02
2019-11-26 19:00:00,123.3612,6.5516,123.5350522241,12.2112,3.5616,12.72,111.15,2.99,111.1902091013,137.72,158.1612,4.9816,158.2396332276,12.2112,3.5616,12.72,145.95,1.42,145.9569076817,132.8,150.8112,5.0316,150.895112724,12.2112,3.5616,12.72,138.6,1.47,138.6077952353,135.51,119.4112,14.8516,120.3312291469,12.2112,3.5616,12.72,107.2,11.29,107.7928759242,137.72,12.2512,4.1616,12.9387331683,12.2112,3.5616,12.72,0.04,0.6000000000000001,0.6013318551,137.6
2019-11-26 19:30:00,120.5248,5.8064,120.6645834369,11.6448,3.3964,12.13,108.88,2.41,108.9066687582,137.72,154.1248,3.7564,154.170569552,11.6448,3.3964,12.13,142.48,0.36,142.4804547999,133.02,146.9648,3.7164,147.0117820721,11.6448,3.3964,12.13,135.32,0.32,135.3203783619,135.7,116.6448,14.1364,117.4982858258,11.6448,3.3964,12.13,105.0,10.74,105.5478450751,137.72,11.6448,3.9564,12.2985555249,11.6448,3.3964,12.13,0.0,0.56,0.56,137.6
2019-11-26 20:00:00,117.06504,3.34272,117.1127549296,10.05504,2.93272,10.474,107.01,0.41000000000000003,107.0107854377,136.9,149.74504,5.20272,149.8353940162,10.05504,2.93272,10.474,139.69,2.27,139.7084428372,132.04,142.70504,4.99272,142.7923516663,10.05504,2.93272,10.474,132.65,2.06,132.6659945125,134.86,113.23504,11.51272,113.8187902132,10.05504,2.93272,10.474,103.18,8.58,103.5361231648,136.9,10.05504,3.4927200000000003,10.6443845477,10.05504,2.93272,10.474,0.0,0.56,0.56,136.76
2019-11-26 20:30:00,115.529456,2.774008,115.5627549171,8.139456,2.374008,8.4786,107.39,0.4,107.3907449457,136.8,146.869456,5.874008,146.9868738212,8.139456,2.374008,8.4786,138.73,3.5,138.774143485,131.98,139.889456,5.604008,140.0016600103,8.139456,2.374008,8.4786,131.75,3.23,131.7895876008,134.83,111.689456,10.174008,112.1518837129,8.139456,2.374008,8.4786,103.55,7.8,103.8433555891,136.8,8.139456,2.934008,8.6521180598,8.139456,2.374008,8.4786,0.0,0.56,0.56,136.65
2019-11-26 21:00:00,110.353472,4.498096,110.445106954,9.833472,2.868096,10.2432,100.52,1.63,100.5332149093,137.44,141.163472,8.548096,141.4220483953,9.833472,2.868096,10.2432,131.33,5.68,131.4527721275,132.92,134.553472,8.178096,134.8017732874,9.833472,2.868096,10.2432,124.72,5.31,124.8329864259,135.62,106.793472,9.608096,107.2248160202,9.833472,2.868096,10.2432,96.96,6.74,97.1939771797,137.44,9.873472,3.468096,10.4648525647,9.833472,2.868096,10.2432,0.04,0.6000000000000001,0.6013318551,137.29
2019-11-26 21:30:00,105.742656,5.931608,105.9088913708,10.702656,3.121608,11.1486,95.04,2.81,95.0815318556,137.9,134.992656,11.481608,135.4800520232,10.702656,3.121608,11.1486,124.29,8.36,124.5708380802,133.74,128.732656,10.991608,129.2010532745,10.702656,3.121608,11.1486,118.03,7.87,118.2920868021,136.29,102.332656,8.841608,102.7139061473,10.702656,3.121608,11.1486,91.63,5.72,91.8083618196,137.9,10.702656,3.6816079999999998,11.3181748935,10.702656,3.121608,11.1486,0.0,0.56,0.56,137.76
2019-11-26 22:00:00,103.915408,23.050744,106.4412928274,10.665408,3.110744,11.1098,93.25,19.94,95.3580940456,135.77,127.915408,16.020744,128.9147619248,10.665408,3.110744,11.1098,117.25,12.91,117.9585969737,131.05,122.115408,14.840744,123.0139039031,10.665408,3.110744,11.1098,111.45,11.73,112.0655852615,134.01,100.785408,27.130744,104.3732520128,10.665408,3.110744,11.1098,90.12,24.02,93.2661503441,135.77,10.665408,3.670744,11.2794188379,10.665408,3.110744,11.1098,0.0,0.56,0.56,135.63
2019-11-26 22:30:00,91.793376,45.390568,102.402771158,8.333376,2.430568,8.6806,83.46,42.96,93.8676365954,135.73,119.593376,8.430568,119.8901583112,8.333376,2.430568,8.6806,111.26,6.0,111.4216657567,133.23,114.013376,8.080568,114.299367829,8.333376,2.430568,8.6806,105.68,5.65,105.8309260094,135.81,89.133376,24.280568,92.3813005947,8.333376,2.430568,8.6806,80.8,21.85,83.7022251795,135.73,8.333376,3.030568,8.8673275546,8.333376,2.430568,8.6806,0.0,0.6000000000000001,0.6000000000000001,135.59
2019-11-26 23:00:00,85.180592,48.942256,98.2398985944,8.990592,2.622256,9.3652,76.19,46.32,89.1653436039,136.75,111.470592,11.842256,112.0978675444,8.990592,2.622256,9.3652,102.48,9.22,102.8939201314,134.55,106.320592,11.312256,106.9206968694,8.990592,2.622256,9.3652,97.33,8.69,97.7171683994,136.92,82.810592,22.182256,85.730080069,8.990592,2.622256,9.3652,73.82,19.56,76.3674407061,136.75,8.990592,3.182256,9.5371640313,8.990592,2.622256,9.3652,0.0,0.56,0.56,136.61
2019-11-26 23:30:00,80.343344,49.621392,94.4316444266,9.193344,2.6813919999999998,9.5764,71.15,46.94,85.238994011,136.68,105.353344,12.781392,106.125826609,9.193344,2.6813919999999998,9.5764,96.16,10.1,96.6889631757,134.5,100.553344,12.231392,101.2945306512,9.193344,2.6813919999999998,9.5764,91.36,9.55,91.857781924,136.88,78.163344,21.611392,81.0959962602,9.193344,2.6813919999999998,9.5764,68.97,18.93,71.5206669432,136.68,9.193344,3.241392,9.7480354944,9.193344,2.6813919999999998,9.5764,0.0,0.56,0.56,136.54
2019-11-27 00:00:00,76.724272,49.427496,91.2671423611,9.454272,2.7574959999999997,9.8482,67.27,46.67,81.8739384664,136.64,100.254272,14.967496,101.3654033226,9.454272,2.7574959999999997,9.8482,90.8,12.21,91.6172696603,134.29,95.734272,14.287496,96.7945420844,9.454272,2.7574959999999997,9.8482,86.28,11.53,87.0469947787,136.72,74.654272,21.937496,77.8107579876,9.454272,2.7574959999999997,9.8482,65.2,19.18,67.962580881,136.64,9.454272,3.357496,10.0327482994,9.454272,2.7574959999999997,9.8482,0.0,0.6000000000000001,0.6000000000000001,136.49
2019-11-27 00:30:00,77.802032,41.535176,88.1948242738,8.692032,2.535176,9.0542,69.11,39.0,79.3548492532,136.35,97.482032,24.345176,100.476037727,8.692032,2.535176,9.0542,88.79,21.81,91.429427429,131.93,93.092032,23.215176,95.9430602941,8.692032,2.535176,9.0542,84.4,20.68,86.8966190366,134.76,75.692032,28.765176,80.9735701238,8.692032,2.535176,9.0542,67.0,26.23,71.9514621116,136.35,8.692032,3.095176,9.2266751736,8.692032,2.535176,9.0542,0.0,0.56,0.56,136.2
2019-11-27 01:00:00,80.925792,41.065856,90.7490404348,8.385792,2.445856,8.7352,72.54,38.62,82.1800219031,136.09,101.065792,23.615856,103.7882602571,8.385792,2.445856,8.7352,92.68,21.17,95.0670884165,131.57,96.485792,22.495856,99.0735665808,8.385792,2.445856,8.7352,88.1,20.05,90.3527116361,134.43,78.675792,28.835856,83.793715982,8.385792,2.445856,8.7352,70.29,26.39,75.0807312165,136.09,8.385792,3.045856,8.9218129458,8.385792,2.445856,8.7352,0.0,0.6000000000000001,0.6000000000000001,135.92
2019-11-27 01:30:00,82.439152,41.259336,92.1875620116,8.089152,2.359336,8.4262,74.35,38.9,83.9114563096,136.19,102.799152,23.449336,105.4397316516,8.089152,2.359336,8.4262,94.71,21.09,97.0297490464,131.57,98.119152,22.339336,100.6300845777,8.089152,2.359336,8.4262,90.03,19.98,92.2203952496,134.46,80.149152,28.709336,85.1358475607,8.089152,2.359336,8.4262,72.06,26.35,76.7265671068,136.19,8.089152,2.919336,8.599819926,8.089152,2.359336,8.4262,0.0,0.56,0.56,136.11
2019-11-27 02:00:00,80.996912,41.132016,90.8424047115,8.166912,2.382016,8.5072,72.83,38.75,82.4970993429,136.45,100.816912,23.692016,103.5633205694,8.166912,2.382016,8.5072,92.65,21.31,95.0691253773,131.95,96.226912,22.572016,98.8388309287,8.166912,2.382016,8.5072,88.06,20.19,90.3448930488,134.79,78.746912,29.272016,84.0114698731,8.166912,2.382016,8.5072,70.58,26.89,75.528858723,136.45,8.166912,2.982016,8.6943010668,8.166912,2.382016,8.5072,0.0,0.6000000000000001,0.6000000000000001,136.47
2019-11-27 02:30:00,80.219104,40.868072,90.0294615976,7.399104,2.1580719999999998,7.7074,72.82,38.71,82.4694882972,136.87,99.189104,23.748072,101.9923981287,7.399104,2.1580719999999998,7.7074,91.79,21.59,94.2949213903,132.46,94.669104,22.608072,97.3312086215,7.399104,2.1580719999999998,7.7074,87.27,20.45,89.634008055,135.18,77.969104,29.468072,83.3519552618,7.399104,2.1580719999999998,7.7074,70.57,27.31,75.6700799524,136.87,7.439104,2.718072,7.9201126078,7.399104,2.1580719999999998,7.7074,0.04,0.56,0.5614267539000001,136.82
2019-11-27 03:00:00,78.3048,40.9364,88.3596658436,7.5648,2.2064,7.88,70.74,38.73,80.6483756811,137.07,97.3648,23.8564,100.2448607161,7.5648,2.2064,7.88,89.8,21.65,92.3729532926,132.75,92.9448,22.7164,95.6805658219,7.5648,2.2064,7.88,85.38,20.51,87.8089090013,135.44,76.1448,29.6764,81.7234316705,7.5648,2.2064,7.88,68.58,27.47,73.8770417654,137.07,7.5648,2.8064,8.0685859976,7.5648,2.2064,7.88,0.0,0.6000000000000001,0.6000000000000001,137.02
2019-11-27 03:30:00,76.086176,42.175968,86.9937840023,7.186176,2.095968,7.4856,68.9,40.08,79.7095753345,137.78,94.646176,25.215968,97.947657826,7.186176,2.095968,7.4856,87.46,23.12,90.4642802436,133.6,90.346176,24.005968,93.4811104846,7.186176,2.095968,7.4856,83.16,21.91,85.9978703225,136.13,73.996176,28.815968,79.4090301817,7.186176,2.095968,7.4856,66.81,26.72,71.9550866861,137.78,7.186176,2.6959679999999997,7.6752439023,7.186176,2.095968,7.4856,0.0,0.6000000000000001,0.6000000000000001,137.56
2019-11-27 04:00:00,76.162912,43.015016,87.4704565313,7.182912,2.095016,7.4822,68.98,40.92,80.2040323176,138.06,94.412912,25.365016,97.7608407748,7.182912,2.095016,7.4822,87.23,23.27,90.2804840483,133.82,90.122912,24.145016,93.3012382822,7.182912,2.095016,7.4822,82.94,22.05,85.8210119959,136.42,74.072912,28.135016,79.2362001706,7.182912,2.095016,7.4822,66.89,26.04,71.7798976037,138.06,7.182912,2.695016,7.6718534944,7.182912,2.095016,7.4822,0.0,0.6000000000000001,0.6000000000000001,137.83
2019-11-27 04:30:00,76.375296,42.626128,87.465265262,6.2952960000000004,1.836128,6.5576,70.08,40.79,81.086561772,138.06,94.045296,25.186128,97.3594306853,6.2952960000000004,1.836128,6.5576,87.75,23.35,90.8035516927,133.68,89.745296,23.956128,92.8876430042,6.2952960000000004,1.836128,6.5576,83.45,22.12,86.3318996663,136.38,74.215296,27.946128,79.3025613115,6.2952960000000004,1.836128,6.5576,67.92,26.11,72.7657783577,138.06,6.2952960000000004,2.436128,6.7502200972,6.2952960000000004,1.836128,6.5576,0.0,0.6000000000000001,0.6000000000000001,137.73
2019-11-27 05:00:00,76.218912,41.883016,86.9684401132,6.078912,1.773016,6.3322,70.14,40.11,80.7987110046,137.89,94.118912,24.443016,97.2410953622,6.078912,1.773016,6.3322,88.04,22.67,90.9118831617,133.63,89.798912,23.243016,92.7581931107,6.078912,1.773016,6.3322,83.72,21.47,86.4291576958,136.26,74.058912,28.523016,79.3617344087,6.078912,1.773016,6.3322,67.98,26.75,73.0536987428,137.89,6.078912,2.3330159999999998,6.5112314319,6.078912,1.773016,6.3322,0.0,0.56,0.56,137.58
2019-11-27 05:30:00,78.874,40.792,88.7980581995,5.904,1.722,6.15,72.97,39.07,82.771286084,137.14,97.124,23.362,99.8942161489,5.904,1.722,6.15,91.22,21.64,93.7516826516,132.91,92.644,22.222,95.2718637374,5.904,1.722,6.15,86.74,20.5,89.1295551431,135.64,76.594,28.862,81.8514256443,5.904,1.722,6.15,70.69,27.14,75.7209066243,137.14,5.904,2.322,6.3442020775,5.904,1.722,6.15,0.0,0.6000000000000001,0.6000000000000001,137.0
2019-11-27 06:00:00,83.130976,38.272368,91.5179398973,5.870976,1.7123680000000001,6.1156,77.26,36.56,85.4736286816,136.41,102.320976,20.832368,104.4201593854,5.870976,1.7123680000000001,6.1156,96.45,19.12,98.3268879809,131.9,97.560976,19.802368,99.550378284,5.870976,1.7123680000000001,6.1156,91.69,18.09,93.4574994316,134.77,80.710976,30.462368,86.2682879802,5.870976,1.7123680000000001,6.1156,74.84,28.75,80.1722402082,136.41,5.870976,2.312368,6.3099449253,5.870976,1.7123680000000001,6.1156,0.0,0.6000000000000001,0.6000000000000001,136.16
2019-11-27 06:30:00,93.192656,33.831608,99.143576858,5.902656,1.7216079999999998,6.1486,87.29,32.11,93.0085813245,134.72,114.442656,15.891608,115.5407491631,5.902656,1.7216079999999998,6.1486,108.54,14.17,109.4610455824,129.61,109.062656,15.101608,110.1032310968,5.902656,1.7216079999999998,6.1486,103.16,13.38,104.0240837499,132.9,90.362656,32.981608,96.1935344274,5.902656,1.7216079999999998,6.1486,84.46,31.26,90.0593093467,134.72,5.902656,2.281608,6.3282764573,5.902656,1.7216079999999998,6.1486,0.0,0.56,0.56,134.47
2019-11-27 07:00:00,102.210816,33.006488,107.4080032283,6.090816,1.776488,6.3446,96.12,31.23,101.066153088,134.52,127.570816,9.066488,127.8925889157,6.090816,1.776488,6.3446,121.48,7.29,121.6985394325,129.85,121.560816,8.596488,121.86439838,6.090816,1.776488,6.3446,115.47,6.82,115.6712293529,133.14,99.040816,33.606488,104.5871850163,6.090816,1.776488,6.3446,92.95,31.83,98.2489256939,134.52,6.090816,2.336488,6.5235891747,6.090816,1.776488,6.3446,0.0,0.56,0.56,134.26
2019-11-27 07:30:00,111.577024,16.411632,112.7775418672,5.937024,1.7316319999999998,6.1844,105.64,14.68,106.655107707,135.1,140.327024,3.361632,140.3672833477,5.937024,1.7316319999999998,6.1844,134.39,1.63,134.3998846726,130.58,133.577024,3.301632,133.6178210964,5.937024,1.7316319999999998,6.1844,127.64,1.57,127.649655307,133.71,107.837024,19.211632,109.5349740917,5.937024,1.7316319999999998,6.1844,101.9,17.48,103.3883958672,135.1,5.937024,2.291632,6.3639477685,5.937024,1.7316319999999998,6.1844,0.0,0.56,0.56,134.81
2019-11-27 08:00:00,114.835568,6.051624,114.9949121958,6.005568,1.751624,6.2558,108.83,4.3,108.9149158747,135.45,142.985568,2.471624,143.0069284387,6.005568,1.751624,6.2558,136.98,0.72,136.981892234,130.35,136.095568,2.551624,136.1194857994,6.005568,1.751624,6.2558,130.09,0.8,130.0924598122,133.5,110.945568,13.981624,111.8230963107,6.005568,1.751624,6.2558,104.94,12.23,105.6502555605,135.45,6.005568,2.311624,6.4350953777,6.005568,1.751624,6.2558,0.0,0.56,0.56,135.18
2019-11-27 08:30:00,116.614416,7.546288,116.8583265394,6.124416,1.7862879999999999,6.3796,110.49,5.76,110.6400366052,135.96,144.984416,3.966288,145.0386580307,6.124416,1.7862879999999999,6.3796,138.86,2.18,138.8771111451,130.9,138.024416,3.976288,138.0816797349,6.124416,1.7862879999999999,6.3796,131.9,2.19,131.918179566,133.97,112.654416,15.466288,113.7111406539,6.124416,1.7862879999999999,6.3796,106.53,13.68,107.4047638608,135.96,6.204416,2.346288,6.6332379182,6.124416,1.7862879999999999,6.3796,0.08,0.56,0.5656854249000001,135.67
2019-11-27 09:00:00,116.46672,8.27696,116.760459636,6.36672,1.85696,6.632,110.1,6.42,110.287018275,135.88,145.26672,4.83696,145.347226054,6.36672,1.85696,6.632,138.9,2.98,138.931963205,130.79,138.27672,4.80696,138.3602477535,6.36672,1.85696,6.632,131.91,2.95,131.9429823825,133.87,112.50672,16.13696,113.6580992415,6.36672,1.85696,6.632,106.14,14.28,107.0963024572,135.88,6.36672,2.45696,6.8243516908,6.36672,1.85696,6.632,0.0,0.6000000000000001,0.6000000000000001,135.61
2019-11-27 09:30:00,98.319904,7.792472,98.6282218355,6.899904,2.012472,7.1874,91.42,5.78,91.6025370828,135.28,147.159904,7.102472,147.3311998655,6.899904,2.012472,7.1874,140.26,5.09,140.3523270203,130.26,140.109904,6.972472,140.283286833,6.899904,2.012472,7.1874,133.21,4.96,133.3023094324,133.38,114.119904,19.102472,115.7076355539,6.899904,2.012472,7.1874,107.22,17.09,108.5734613062,135.28,25.939904,2.9324719999999997,26.1051338162,6.899904,2.012472,7.1874,19.04,0.92,19.0622139323,135.04
2019-11-27 10:00:00,6.963072,2.980896,7.5743060831,6.963072,2.030896,7.2532,0.0,0.9500000000000001,0.9500000000000001,134.55,149.993072,10.360896,150.3504899025,6.963072,2.030896,7.2532,143.03,8.33,143.2723623034,130.04,142.803072,10.060896,143.1570431413,6.963072,2.030896,7.2532,135.84,8.03,136.0771343761,133.23,118.053072,26.730896,121.0415986742,6.963072,2.030896,7.2532,111.09,24.7,113.8028035683,134.55,122.003072,3.710896,122.0594950283,6.963072,2.030896,7.2532,115.04,1.6800000000000002,115.0522663836,134.31
2019-11-27 10:30:00,25.843008,2.902544,26.0054960376,7.483008,2.182544,7.7948,18.36,0.72,18.3741122235,134.92,150.513008,10.482544,150.8775970975,7.483008,2.182544,7.7948,143.03,8.3,143.2706212034,130.33,143.303008,10.202544,143.6657370632,7.483008,2.182544,7.7948,135.82,8.02,136.0565794072,133.42,118.883008,25.592544,121.6065290168,7.483008,2.182544,7.7948,111.4,23.41,113.8331590531,134.92,99.883008,4.462544,99.9826464247,7.483008,2.182544,7.7948,92.4,2.2800000000000002,92.4281255896,134.67
2019-11-27 11:00:00,125.326496,3.757728,125.3828182781,7.706496,2.247728,8.0276,117.62,1.51,117.629692255,134.76,141.926496,10.847728,142.3404491689,7.706496,2.247728,8.0276,134.22,8.6,134.4952356033,128.74,135.006496,10.567728,135.4194625498,7.706496,2.247728,8.0276,127.3,8.32,127.5715971523,133.39,119.386496,25.197728,122.0166419941,7.706496,2.247728,8.0276,111.68,22.95,114.013704878,134.76,7.706496,2.807728,8.2020373762,7.706496,2.247728,8.0276,0.0,0.56,0.56,134.57
2019-11-27 11:30:00,127.071312,3.131216,127.1098849305,8.541312,2.491216,8.8972,118.53,0.64,118.53172782,134.54,138.841312,11.841216,139.345341918,8.541312,2.491216,8.8972,130.3,9.35,130.6350354997,127.91,132.091312,11.511216,132.5919409304,8.541312,2.491216,8.8972,123.55,9.02,123.8788234526,133.26,121.111312,26.231216,123.9194358735,8.541312,2.491216,8.8972,112.57,23.74,115.0460451298,134.54,8.541312,3.091216,9.0834809979,8.541312,2.491216,8.8972,0.0,0.6000000000000001,0.6000000000000001,134.33
2019-11-27 12:00:00,127.201936,3.622648,127.2535111527,10.191936,2.972648,10.6166,117.01,0.65,117.0118053873,134.72,135.571936,11.242648,136.0372999028,10.191936,2.972648,10.6166,125.38,8.27,125.6524464545,128.18,129.101936,10.972648,129.5673912799,10.191936,2.972648,10.6166,118.91,8.0,119.1788072604,133.68,121.331936,26.672648,124.2290982211,10.191936,2.972648,10.6166,111.14,23.7,113.6388560308,134.72,10.191936,3.532648,10.7868049635,10.191936,2.972648,10.6166,0.0,0.56,0.56,134.57
2019-11-27 12:30:00,124.594304,4.806672,124.6869868309,10.754304,3.136672,11.2024,113.84,1.67,113.8522485505,135.05,135.564304,10.896672,136.0015366813,10.754304,3.136672,11.2024,124.81,7.76,125.0510043942,128.71,129.084304,10.636672,129.5217986688,10.754304,3.136672,11.2024,118.33,7.5,118.56744452,133.94,118.884304,26.036672,121.7020378893,10.754304,3.136672,11.2024,108.13,22.9,110.5283081387,135.05,10.754304,3.736672,11.3849801124,10.754304,3.136672,11.2024,0.0,0.6000000000000001,0.6000000000000001,134.89
2019-11-27 13:00:00,107.891168,5.832424,108.0486987526,9.951168,2.902424,10.3658,97.94,2.93,97.9838175415,135.59,136.841168,9.642424,137.180470914,9.951168,2.902424,10.3658,126.89,6.74,127.0688777789,129.39,130.341168,9.432424,130.682021327,9.951168,2.902424,10.3658,120.39,6.53,120.5669647955,134.42,117.991168,24.562424,120.5206554859,9.951168,2.902424,10.3658,108.04,21.66,110.1898234866,135.59,24.351168,3.942424,24.668240512,9.951168,2.902424,10.3658,14.4,1.04,14.43750671,135.45
2019-11-27 13:30:00,8.287872,2.557296,8.6734413655,8.287872,2.417296,8.6332,0.0,0.14,0.14,135.45,138.787872,9.917296,139.141748495,8.287872,2.417296,8.6332,130.5,7.5,130.7153395742,129.26,132.157872,9.657296,132.5102505378,8.287872,2.417296,8.6332,123.87,7.24,124.0814027161,134.27,119.627872,24.757296,122.1628072061,8.287872,2.417296,8.6332,111.34,22.34,113.5591088376,135.45,123.567872,6.897296,123.7602184982,8.287872,2.417296,8.6332,115.28,4.48,115.3670178171,135.29
2019-11-27 14:00:00,92.845392,5.523656,93.0095564512,7.315392,2.133656,7.6202000000000005,85.53,3.39,85.5971553266,135.64,138.155392,8.793656,138.4349692979,7.315392,2.133656,7.6202000000000005,130.84,6.66,131.0093935563,129.53,131.505392,8.583656,131.7852316286,7.315392,2.133656,7.6202000000000005,124.19,6.45,124.3573825714,134.39,120.875392,22.753656,122.9983302835,7.315392,2.133656,7.6202000000000005,113.56,20.62,115.4168878458,135.64,35.675392,4.053656,35.9049539941,7.315392,2.133656,7.6202000000000005,28.36,1.92,28.4249186454,135.49
2019-11-27 14:30:00,127.315184,3.941512,127.3761814226,7.205184,2.101512,7.5054,120.11,1.8399999999999999,120.1240929206,135.2,137.335184,9.441512,137.6593437191,7.205184,2.101512,7.5054,130.13,7.34,130.3368424506,128.92,130.735184,9.171512,131.0564953288,7.205184,2.101512,7.5054,123.53,7.07,123.7321534606,134.21,121.115184,25.481512,123.76669685,7.205184,2.101512,7.5054,113.91,23.38,116.2846185013,135.2,7.205184,2.661512,7.6810365577,7.205184,2.101512,7.5054,0.0,0.56,0.56,135.03
2019-11-27 15:00:00,129.66088,2.84984,129.6921947937,7.85088,2.28984,8.178,121.81,0.56,121.8112872438,135.13,142.03088,10.56984,142.4236370523,7.85088,2.28984,8.178,134.18,8.28,134.4352290138,129.44,135.23088,10.26984,135.6202806338,7.85088,2.28984,8.178,127.38,7.98,127.6297175426,134.13,123.43088,26.89984,126.3280789437,7.85088,2.28984,8.178,115.58,24.61,118.1710137893,135.13,7.85088,2.88984,8.365852736,7.85088,2.28984,8.178,0.0,0.6000000000000001,0.6000000000000001,134.96
2019-11-27 15:30:00,118.023104,5.545072,118.1532940771,7.183104,2.095072,7.4824,110.84,3.45,110.8936792608,135.8,147.713104,9.675072,148.0296190346,7.183104,2.095072,7.4824,140.53,7.58,140.734279051,131.14,140.653104,9.415072,140.9678660036,7.183104,2.095072,7.4824,133.47,7.32,133.6705775405,134.17,112.343104,23.505072,114.7757005035,7.183104,2.095072,7.4824,105.16,21.41,107.3173504146,135.8,7.183104,2.695072,7.6720529299999995,7.183104,2.095072,7.4824,0.0,0.6000000000000001,0.6000000000000001,135.64
2019-11-27 16:00:00,123.923072,4.135896,123.9920699466,6.843072,1.9958960000000001,7.1282,117.08,2.14,117.0995559343,135.0,153.863072,11.185896,154.2691453097,6.843072,1.9958960000000001,7.1282,147.02,9.19,147.3069465436,130.06,146.453072,10.855896,146.8548697735,6.843072,1.9958960000000001,7.1282,139.61,8.86,139.8908563845,133.26,117.903072,24.335895999999998,120.3884139822,6.843072,1.9958960000000001,7.1282,111.06,22.34,113.2845938334,135.0,6.843072,2.5558959999999997,7.3048092898,6.843072,1.9958960000000001,7.1282,0.0,0.56,0.56,134.83
2019-11-27 16:30:00,130.249824,2.742032,130.2786835653,7.549824,2.202032,7.8644,122.7,0.54,122.7011882583,134.25,161.879824,13.792032,162.4662967048,7.549824,2.202032,7.8644,154.33,11.59,154.7645857423,129.07,154.129824,13.352032,154.7070761303,7.549824,2.202032,7.8644,146.58,11.15,147.0034656054,132.46,123.939824,26.602032,126.7625657664,7.549824,2.202032,7.8644,116.39,24.4,118.9201080558,134.25,7.549824,2.802032,8.053025876,7.549824,2.202032,7.8644,0.0,0.6000000000000001,0.6000000000000001,134.1
2019-11-27 17:00:00,132.630416,2.9692879999999997,132.6636495788,9.220416,2.689288,9.6046,123.41,0.28,123.41031764,134.41,166.520416,14.209288,167.1255600149,9.220416,2.689288,9.6046,157.3,11.52,157.7212744052,129.11,158.600416,13.749288,159.1952727812,9.220416,2.689288,9.6046,149.38,11.06,149.7888780918,132.51,126.290416,26.519288,129.0447279414,9.220416,2.689288,9.6046,117.07,23.83,119.4707236104,134.41,9.220416,3.249288,9.7761927006,9.220416,2.689288,9.6046,0.0,0.56,0.56,134.24
2019-11-27 17:30:00,133.566336,3.941848,133.6244898143,9.846336,2.871848,10.2566,123.72,1.07,123.72462689380001,134.51,168.076336,13.491848,168.6169762676,9.846336,2.871848,10.2566,158.23,10.62,158.5859933916,129.28,160.116336,13.061848,160.648227277,9.846336,2.871848,10.2566,150.27,10.19,150.6151021644,132.61,127.226336,25.981848,129.8522121393,9.846336,2.871848,10.2566,117.38,23.11,119.6333419244,134.51,9.846336,3.471848,10.4405010014,9.846336,2.871848,10.2566,0.0,0.6000000000000001,0.6000000000000001,134.34
2019-11-27 18:00:00,131.541824,5.218032,131.6452783779,10.381824,3.028032,10.8144,121.16,2.19,121.1797908069,134.84,166.231824,12.378032,166.6920363621,10.381824,3.028032,10.8144,155.85,9.35,156.1302180873,129.75,158.411824,11.998032,158.8655367123,10.381824,3.028032,10.8144,148.03,8.97,148.3015232558,132.97,125.311824,25.228032,127.8260804093,10.381824,3.028032,10.8144,114.93,22.2,117.0544527133,134.84,10.381824,3.628032,10.9974945219,10.381824,3.028032,10.8144,0.0,0.6000000000000001,0.6000000000000001,134.66
2019-11-27 18:30:00,128.152928,7.812104,128.3908171322,11.492928,3.3521039999999998,11.9718,116.66,4.46,116.7452234569,135.15,162.442928,10.262104,162.766752243,11.492928,3.3521039999999998,11.9718,150.95,6.91,151.1080758927,130.18,154.852928,9.992104,155.1749704447,11.492928,3.3521039999999998,11.9718,143.36,6.64,143.5136899393,133.35,122.172928,23.532104,124.4185848447,11.492928,3.3521039999999998,11.9718,110.68,20.18,112.5046434597,135.15,11.492928,3.912104,12.1405087093,11.492928,3.3521039999999998,11.9718,0.0,0.56,0.56,134.97
2019-11-27 19:00:00,124.711696,10.356328,125.140963113,12.741696,3.716328,13.2726,111.97,6.64,112.1667085191,135.36,159.251696,8.776328,159.4933434725,12.741696,3.716328,13.2726,146.51,5.06,146.5973522953,130.4,151.871696,8.586328,152.1142237742,12.741696,3.716328,13.2726,139.13,4.87,139.2152067843,133.55,118.981696,21.926328,120.9851554638,12.741696,3.716328,13.2726,106.24,18.21,107.7893394543,135.36,12.741696,4.316328,13.4529366445,12.741696,3.716328,13.2726,0.0,0.6000000000000001,0.6000000000000001,135.19
2019-11-27 19:30:00,120.799488,11.563184,121.3516523385,13.519487999999999,3.943184,14.0828,107.28,7.62,107.5502803344,135.22,154.659488,7.553184,154.8438174967,13.519487999999999,3.943184,14.0828,141.14,3.61,141.1861597325,130.36,147.549488,7.443184,147.7371056882,13.519487999999999,3.943184,14.0828,134.03,3.5,134.0756909361,133.49,115.349488,21.223184,117.2856680117,13.519487999999999,3.943184,14.0828,101.83,17.28,103.2857555523,135.22,13.519487999999999,4.503184,14.2497446265,13.519487999999999,3.943184,14.0828,0.0,0.56,0.56,135.04
2019-11-27 20:00:00,116.774512,13.343816,117.5344378396,14.824512,4.323816,15.4422,101.95,9.02,102.3482432678,135.22,150.224512,5.943816,150.3420531797,14.824512,4.323816,15.4422,135.4,1.62,135.4096909383,130.45,143.414512,5.923816,143.536803114,14.824512,4.323816,15.4422,128.59,1.6,128.5999537325,133.59,111.584512,20.263816,113.40954791,14.824512,4.323816,15.4422,96.76,15.94,98.0641687876,135.22,14.864512,4.923816,15.6587892572,14.824512,4.323816,15.4422,0.04,0.6000000000000001,0.6013318551,135.04
