Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2019-11-27 20:30:00,117.616656,12.088608,118.2362559116,16.006656,4.668608,16.6736,101.61,7.42,101.880559971,135.11,148.826656,5.778608,148.9387989966,16.006656,4.668608,16.6736,132.82,1.11,132.8246381512,130.67,142.116656,5.788608,142.2344961505,16.006656,4.668608,16.6736,126.11,1.12,126.1149733378,133.77,112.426656,22.088608,114.5759991565,16.006656,4.668608,16.6736,96.42,17.42,97.9809818281,135.11,16.006656,5.228608,16.8389838743,16.006656,4.668608,16.6736,0.0,0.56,0.56,134.93
2019-11-27 21:00:00,116.424752,13.000136,117.1483094811,16.114752,4.700136,16.7862,100.31,8.3,100.6527997624,135.36,144.324752,6.060136,144.4519272568,16.114752,4.700136,16.7862,128.21,1.3599999999999999,128.217212963,131.28,137.894752,5.950136,138.0230659983,16.114752,4.700136,16.7862,121.78,1.25,121.7864150881,134.27,111.314752,21.390136,113.3512767062,16.114752,4.700136,16.7862,95.2,16.69,96.6519327277,135.36,16.114752,5.300136,16.9639816564,16.114752,4.700136,16.7862,0.0,0.6000000000000001,0.6000000000000001,135.19
2019-11-27 21:30:00,107.199488,16.298184,108.4313655229,15.559488,4.538184,16.2078,91.64,11.76,92.3914887855,135.47,136.329488,8.708184,136.6073269152,15.559488,4.538184,16.2078,120.77,4.17,120.841970358,131.34,130.239488,8.438184,130.5125556555,15.559488,4.538184,16.2078,114.68,3.9,114.7462958008,134.33,102.599488,18.058184,104.1765470115,15.559488,4.538184,16.2078,87.04,13.52,88.0837783023,135.47,15.559488,5.098184,16.3734280748,15.559488,4.538184,16.2078,0.0,0.56,0.56,135.29
2019-11-27 22:00:00,96.505936,34.609648,102.5242577048,16.695936,4.869648,17.3916,79.81,29.74,85.1710261767,135.94,127.125936,9.809648,127.5038540506,16.695936,4.869648,17.3916,110.43,4.94,110.540438302,132.67,121.595936,9.529648,121.9687904454,16.695936,4.869648,17.3916,104.9,4.66,105.0034551812,135.37,92.645936,22.309648,95.2942277958,16.695936,4.869648,17.3916,75.95,17.44,77.9266071377,135.94,16.695936,5.469648,17.5690446001,16.695936,4.869648,17.3916,0.0,0.6000000000000001,0.6000000000000001,135.77
2019-11-27 22:30:00,89.030704,58.011872,106.2630864773,17.320704,5.051872,18.0424,71.71,52.96,89.1464284198,134.51,119.150704,7.991872,119.4184252189,17.320704,5.051872,18.0424,101.83,2.94,101.872432483,132.27,114.060704,7.811872,114.327903598,17.320704,5.051872,18.0424,96.74,2.76,96.7793635028,135.06,85.860704,33.291872,92.0891374302,17.320704,5.051872,18.0424,68.54,28.24,74.1298131658,134.51,17.320704,5.611872,18.2071385561,17.320704,5.051872,18.0424,0.0,0.56,0.56,134.34
2019-11-27 23:00:00,81.960864,60.297752,101.7516688997,18.300864,5.337752,19.0634,63.66,54.96,84.1023019899,135.02,111.170864,10.797752,111.6940126003,18.300864,5.337752,19.0634,92.87,5.46,93.0303633229,133.02,106.540864,10.467752,107.0538627692,18.300864,5.337752,19.0634,88.24,5.13,88.3889953558,135.72,79.240864,32.287752,85.5664271586,18.300864,5.337752,19.0634,60.94,26.95,66.6332206936,135.02,18.340864,5.937752,19.2780753988,18.300864,5.337752,19.0634,0.04,0.6000000000000001,0.6013318551,134.86
2019-11-27 23:30:00,76.50288,61.67084,98.2648622581,19.20288,5.60084,20.003,57.3,56.07,80.1694137436,135.35,104.48288,11.83084,105.1505634231,19.20288,5.60084,20.003,85.28,6.23,85.5072587562,133.44,100.23288,11.47084,100.887117133,19.20288,5.60084,20.003,81.03,5.87,81.2423399466,136.07,74.13288,31.97084,80.7330075459,19.20288,5.60084,20.003,54.93,26.37,60.9317798854,135.35,19.20288,6.20084,20.1792224082,19.20288,5.60084,20.003,0.0,0.6000000000000001,0.6000000000000001,135.17
2019-11-28 00:00:00,72.383472,63.603096,96.3572562891,18.113472,5.2830960000000005,18.8682,54.27,58.32,79.6646427218,135.67,99.213472,13.423096,100.1173937561,18.113472,5.2830960000000005,18.8682,81.1,8.14,81.5074818652,133.85,95.183472,12.963096,96.0621423865,18.113472,5.2830960000000005,18.8682,77.07,7.68,77.4517094711,136.42,70.163472,29.903096,76.2699675723,18.113472,5.2830960000000005,18.8682,52.05,24.62,57.5790491412,135.67,18.113472,5.843096,19.0325941154,18.113472,5.2830960000000005,18.8682,0.0,0.56,0.56,135.51
2019-11-28 00:30:00,71.093024,64.409632,95.9313231215,17.793024,5.189632,18.5344,53.3,59.22,79.6736995501,136.06,97.993024,14.389632,99.0439006792,17.793024,5.189632,18.5344,80.2,9.2,80.7259561727,134.36,93.993024,13.879632,95.0122768126,17.793024,5.189632,18.5344,76.2,8.69,76.6939117532,136.87,68.953024,29.329632,74.9316143694,17.793024,5.189632,18.5344,51.16,24.14,56.5692955586,136.06,17.793024,5.789632,18.7112677753,17.793024,5.189632,18.5344,0.0,0.6000000000000001,0.6000000000000001,135.9
2019-11-28 01:00:00,74.100528,63.968904,97.8923333507,18.270528,5.328904,19.0318,55.83,58.64,80.966897557,135.79,101.470528,13.778904,102.4017883049,18.270528,5.328904,19.0318,83.2,8.45,83.6280006935,134.0,97.310528,13.298904,98.2150686363,18.270528,5.328904,19.0318,79.04,7.97,79.4408113,136.53,71.810528,29.858904,77.7708562363,18.270528,5.328904,19.0318,53.54,24.53,58.8918712557,135.79,18.270528,5.928904,19.2084381468,18.270528,5.328904,19.0318,0.0,0.6000000000000001,0.6000000000000001,135.61
2019-11-28 01:30:00,76.089264,61.183952,97.6373498125,18.699264,5.453952,19.4784,57.39,55.73,79.9965311748,136.2,102.839264,16.743952,104.1934458046,18.699264,5.453952,19.4784,84.14,11.29,84.8940734092,133.83,98.669264,16.113952,99.976412755,18.699264,5.453952,19.4784,79.97,10.66,80.6773605171,136.4,73.709264,33.063952,80.7853979459,18.699264,5.453952,19.4784,55.01,27.61,61.5500787977,136.2,18.699264,6.053952,19.6548418706,18.699264,5.453952,19.4784,0.0,0.6000000000000001,0.6000000000000001,136.04
2019-11-28 02:00:00,75.71936,55.06648,93.625523755,18.39936,5.36648,19.166,57.32,49.7,75.8661479186,136.07,99.67936,24.11648,102.5552505609,18.39936,5.36648,19.166,81.28,18.75,83.4146324094,132.12,95.68936,23.13648,98.4466877249,18.39936,5.36648,19.166,77.29,17.77,79.3064751455,134.99,73.35936,38.50648,82.8513409765,18.39936,5.36648,19.166,54.96,33.14,64.1783546065,136.07,18.43936,5.96648,19.3806315893,18.39936,5.36648,19.166,0.04,0.6000000000000001,0.6013318551,135.92
2019-11-28 02:30:00,74.910416,54.304288,92.5231112776,18.460416,5.384288,19.2296,56.45,48.92,74.6978507054,136.19,98.730416,23.424288,101.4711402904,18.460416,5.384288,19.2296,80.27,18.04,82.2721976126,132.28,94.800416,22.464288,97.4256799264,18.460416,5.384288,19.2296,76.34,17.08,78.2273737256,135.11,72.610416,39.434288,82.627692584,18.460416,5.384288,19.2296,54.15,34.05,63.9658111807,136.19,18.460416,5.984288,19.4061501014,18.460416,5.384288,19.2296,0.0,0.6000000000000001,0.6000000000000001,136.02
2019-11-28 03:00:00,73.402208,54.723144,91.5560299954,19.142208,5.583144,19.9398,54.26,49.14,73.2044206315,136.28,97.202208,23.983144,100.1172334626,19.142208,5.583144,19.9398,78.06,18.4,80.1992743109,132.4,93.382208,23.013144,96.1760966546,19.142208,5.583144,19.9398,74.24,17.43,76.2586552465,135.24,71.212208,39.543144,81.4545198601,19.142208,5.583144,19.9398,52.07,33.96,62.1656376144,136.28,19.142208,6.183144,20.1160482411,19.142208,5.583144,19.9398,0.0,0.6000000000000001,0.6000000000000001,136.12
2019-11-28 03:30:00,71.672176,55.618968,90.7213889552,20.122176,5.868968,20.9606,51.55,49.75,71.641224166,136.47,95.532176,24.768968,98.690923732,20.122176,5.868968,20.9606,75.41,18.9,77.7423829066,132.66,91.852176,23.778968,94.8802484982,20.122176,5.868968,20.9606,71.73,17.91,73.9321378022,135.45,69.652176,39.558968,80.1020447352,20.122176,5.868968,20.9606,49.53,33.69,59.9018947947,136.47,20.122176,6.468968,21.1364498902,20.122176,5.868968,20.9606,0.0,0.6000000000000001,0.6000000000000001,136.31
2019-11-28 04:00:00,70.645312,55.608216,89.9056938924,19.845312,5.788216,20.6722,50.8,49.82,71.1524588472,136.68,94.185312,24.948216,97.4334977209,19.845312,5.788216,20.6722,74.34,19.16,76.7694027592,132.94,90.545312,23.928216,93.6536867727,19.845312,5.788216,20.6722,70.7,18.14,72.9900650774,135.7,68.655312,39.578216,79.2463693021,19.845312,5.788216,20.6722,48.81,33.79,59.3648060723,136.68,19.845312,6.388216,20.8481584808,19.845312,5.788216,20.6722,0.0,0.6000000000000001,0.6000000000000001,136.53
2019-11-28 04:30:00,70.808032,55.153176,89.7532741386,20.308032,5.923176,21.1542,50.5,49.23,70.5254769569,136.49,94.198032,24.593176,97.3555008124,20.308032,5.923176,21.1542,73.89,18.67,76.2122103078,132.72,90.598032,23.603176,93.6221839072,20.308032,5.923176,21.1542,70.29,17.68,72.4794212173,135.48,68.818032,40.043176,79.6202076895,20.308032,5.923176,21.1542,48.51,34.12,59.3076259852,136.49,20.308032,6.523176,21.3299786413,20.308032,5.923176,21.1542,0.0,0.6000000000000001,0.6000000000000001,136.34
2019-11-28 05:00:00,71.204304,55.206672,90.0989985596,19.874304,5.796672,20.7024,51.33,49.41,71.2468736156,136.28,94.474304,24.726672,97.6565534129,19.874304,5.796672,20.7024,74.6,18.93,76.9643092609,132.43,90.844304,23.726672,93.8916531617,19.874304,5.796672,20.7024,70.97,17.93,73.1999030054,135.26,69.194304,39.486672,79.6683687023,19.874304,5.796672,20.7024,49.32,33.69,59.7283726549,136.28,19.874304,6.396672,20.878346969,19.874304,5.796672,20.7024,0.0,0.6000000000000001,0.6000000000000001,136.12
2019-11-28 05:30:00,74.081712,54.133416,91.7525301051,18.971712,5.533416,19.7622,55.11,48.6,73.4783784524,135.75,97.301712,23.353416,100.0650048568,18.971712,5.533416,19.7622,78.33,17.82,80.33144652,131.71,93.461712,22.403416,96.1093369993,18.971712,5.533416,19.7622,74.49,16.87,76.3764165171,134.66,71.851712,39.453416,81.9709738346,18.971712,5.533416,19.7622,52.88,33.92,62.8240463517,135.75,18.971712,6.133416,19.9385217115,18.971712,5.533416,19.7622,0.0,0.6000000000000001,0.6000000000000001,135.58
2019-11-28 06:00:00,77.651088,53.046984,94.0408101788,17.921088,5.226984,18.6678,59.73,47.82,76.5142163261,135.3,101.291088,22.096984,103.6733389552,17.921088,5.226984,18.6678,83.37,16.87,85.059707265,131.09,97.201088,21.186984,99.4833644355,17.921088,5.226984,18.6678,79.28,15.96,80.8705137859,134.15,75.151088,39.306984,84.8099346702,17.921088,5.226984,18.6678,57.23,34.08,66.6087028848,135.3,17.921088,5.8269839999999995,18.8446050009,17.921088,5.226984,18.6678,0.0,0.6000000000000001,0.6000000000000001,135.14
2019-11-28 06:30:00,87.733792,53.194856,102.6007356872,17.193792,5.014856,17.9102,70.54,48.18,85.4236735337,134.03,115.833792,10.534856,116.3118676664,17.193792,5.014856,17.9102,98.64,5.52,98.7943318212,130.77,110.983792,9.824856,111.4178167176,17.193792,5.014856,17.9102,93.79,4.8100000000000005,93.9132589148,133.92,84.593792,37.214856,92.4178291892,17.193792,5.014856,17.9102,67.4,32.2,74.6967201422,134.03,17.193792,5.614856,18.0873738072,17.193792,5.014856,17.9102,0.0,0.6000000000000001,0.6000000000000001,133.91
2019-11-28 07:00:00,96.523312,52.562216,109.9069438674,16.293312,4.752216,16.9722,80.23,47.81,93.395122999,133.31,128.403312,7.792216,128.6395318818,16.293312,4.752216,16.9722,112.11,3.04,112.1512090884,130.38,122.793312,7.7222159999999995,123.0358894465,16.293312,4.752216,16.9722,106.5,2.9699999999999998,106.5414046275,133.55,92.843312,36.442216,99.7392384677,16.293312,4.752216,16.9722,76.55,31.69,82.8502178633,133.31,16.293312,5.312216,17.1374343109,16.293312,4.752216,16.9722,0.0,0.56,0.56,133.19
2019-11-28 07:30:00,108.498864,13.191752,109.2978765124,15.708864,4.581752,16.3634,92.79,8.61,93.1886055266,134.92,139.958864,6.561752,140.1125982968,15.708864,4.581752,16.3634,124.25,1.98,124.2657752561,130.38,133.698864,6.531752,133.8583206942,15.708864,4.581752,16.3634,117.99,1.9500000000000002,118.0061125535,133.47,103.828864,22.191752,106.173946222,15.708864,4.581752,16.3634,88.12,17.61,89.8623753303,134.92,15.748864,5.141752,16.5669650486,15.708864,4.581752,16.3634,0.04,0.56,0.5614267539000001,134.76
2019-11-28 08:00:00,112.399744,10.876592,112.9247656841,15.279744,4.456592,15.9164,97.12,6.42,97.3319618625,134.85,144.079744,7.996592,144.3014834114,15.279744,4.456592,15.9164,128.8,3.54,128.848638332,130.11,137.609744,7.906592,137.8366999054,15.279744,4.456592,15.9164,122.33,3.45,122.378639476,133.29,107.499744,22.826592,109.8965343512,15.279744,4.456592,15.9164,92.22,18.37,94.0318313126,134.85,15.279744,5.056592,16.0947102913,15.279744,4.456592,15.9164,0.0,0.6000000000000001,0.6000000000000001,134.7
2019-11-28 08:30:00,115.178896,8.980928,115.5285036323,14.368896,4.1909279999999995,14.967600000000001,100.81,4.79,100.9237345722,134.69,146.678896,9.960928,147.0167290427,14.368896,4.1909279999999995,14.967600000000001,132.31,5.77,132.4357542358,129.78,140.028896,9.780928,140.3700761114,14.368896,4.1909279999999995,14.967600000000001,125.66,5.59,125.7842744543,133.02,110.098896,24.030928,112.6909597127,14.368896,4.1909279999999995,14.967600000000001,95.73,19.84,97.7643007442,134.69,14.368896,4.750928,15.1339515369,14.368896,4.1909279999999995,14.967600000000001,0.0,0.56,0.56,134.52
2019-11-28 09:00:00,116.194656,7.697608,116.4493505859,14.014656,4.087608,14.5986,102.18,3.61,102.2437504203,134.94,147.894656,11.087608,148.3096905955,14.014656,4.087608,14.5986,133.88,7.0,134.0628748013,130.1,141.184656,10.837608,141.6000029555,14.014656,4.087608,14.5986,127.17,6.75,127.3490141305,133.27,111.044656,25.117608,113.8499444787,14.014656,4.087608,14.5986,97.03,21.03,99.2828373889,134.94,14.014656,4.687608,14.7778297311,14.014656,4.087608,14.5986,0.0,0.6000000000000001,0.6000000000000001,134.77
2019-11-28 09:30:00,118.956896,6.529928,119.1359856032,13.336896,3.889928,13.8926,105.62,2.64,105.6529885995,134.32,149.856896,11.749928,150.3168323467,13.336896,3.889928,13.8926,136.52,7.86,136.7460785544,129.42,142.996896,11.479928,143.4569657163,13.336896,3.889928,13.8926,129.66,7.59,129.8819606412,132.64,113.596896,25.719928,116.4721832764,13.336896,3.889928,13.8926,100.26,21.83,102.6090468721,134.32,13.336896,4.449928,14.0596818641,13.336896,3.889928,13.8926,0.0,0.56,0.56,134.17
2019-11-28 10:00:00,119.614144,5.980792,119.7635725828,12.414144,3.620792,12.9314,107.2,2.36,107.2259744651,134.67,150.534144,11.920792,151.0054098095,12.414144,3.620792,12.9314,138.12,8.3,138.3691598587,129.79,143.654144,11.620792,144.1234050912,12.414144,3.620792,12.9314,131.24,8.0,131.4836020194,132.97,114.104144,25.680792,116.9583633423,12.414144,3.620792,12.9314,101.69,22.06,104.0552723316,134.67,12.414144,4.220792,13.1120576707,12.414144,3.620792,12.9314,0.0,0.6000000000000001,0.6000000000000001,134.52
2019-11-28 10:30:00,119.3364,5.1752,119.4485624024,11.3664,3.3152,11.84,107.97,1.8599999999999999,107.9860199285,136.15,149.9664,11.9352,150.4405867045,11.3664,3.3152,11.84,138.6,8.62,138.8677946826,131.64,143.0764,11.7052,143.5544076091,11.3664,3.3152,11.84,131.71,8.39,131.9769532911,134.48,113.7964,26.3752,116.8129779947,11.3664,3.3152,11.84,102.43,23.06,104.9936593324,136.15,11.3664,3.9152,12.0218068525,11.3664,3.3152,11.84,0.0,0.6000000000000001,0.6000000000000001,135.97
2019-11-28 11:00:00,118.983216,4.319688,119.0616033578,11.073216,3.229688,11.5346,107.91,1.09,107.9155049101,136.19,149.963216,12.649688,150.4957831953,11.073216,3.229688,11.5346,138.89,9.42,139.2090819595,131.7,143.053216,12.369688,143.5870181777,11.073216,3.229688,11.5346,131.98,9.14,132.2961072746,134.53,113.433216,27.019688,116.6068524218,11.073216,3.229688,11.5346,102.36,23.79,105.0882186546,136.19,11.073216,3.829688,11.7167667366,11.073216,3.229688,11.5346,0.0,0.6000000000000001,0.6000000000000001,136.01
2019-11-28 11:30:00,118.976736,3.839048,119.0386575813,10.556736,3.079048,10.9966,108.42,0.76,108.4226636825,136.98,150.166736,12.439048,150.6810489612,10.556736,3.079048,10.9966,139.61,9.36,139.9234136948,132.69,143.206736,12.179048,143.7236878387,10.556736,3.079048,10.9966,132.65,9.1,132.9617708215,135.38,113.416736,27.499048,116.7028433493,10.556736,3.079048,10.9966,102.86,24.42,105.7190427501,136.98,10.556736,3.679048,11.1794485177,10.556736,3.079048,10.9966,0.0,0.6000000000000001,0.6000000000000001,136.8
2019-11-28 12:00:00,118.515264,4.571952,118.6034170928,11.115264,3.241952,11.5784,107.4,1.33,107.4082347867,136.8,148.745264,11.591952,149.1962697711,11.115264,3.241952,11.5784,137.63,8.35,137.8830642247,132.51,141.925264,11.381952,142.3809305799,11.115264,3.241952,11.5784,130.81,8.14,131.0630218635,135.27,112.985264,27.021952,116.1716650954,11.115264,3.241952,11.5784,101.87,23.78,104.6087247795,136.8,11.155264,3.841952,11.7983265796,11.115264,3.241952,11.5784,0.04,0.6000000000000001,0.6013318551,136.62
2019-11-28 12:30:00,119.88024,5.54132,120.0082420911,10.05024,2.93132,10.469,109.83,2.61,109.8610076415,136.49,148.22024,9.76132,148.5413171942,10.05024,2.93132,10.469,138.17,6.83,138.3387068033,132.19,141.34024,9.63132,141.6680125088,10.05024,2.93132,10.469,131.29,6.7,131.4608462623,135.02,114.20024,25.41132,116.9932904068,10.05024,2.93132,10.469,104.15,22.48,106.5484532971,136.49,10.05024,3.49132,10.6393909318,10.05024,2.93132,10.469,0.0,0.56,0.56,136.31
2019-11-28 13:00:00,117.14752,6.64636,117.3359090108,9.58752,2.79636,9.987,107.56,3.85,107.628881347,136.54,147.36752,8.97636,147.6406481624,9.58752,2.79636,9.987,137.78,6.18,137.9185295745,132.08,140.51752,8.87636,140.7975965484,9.58752,2.79636,9.987,130.93,6.08,131.0710925414,135.0,111.62752,24.02636,114.1839270484,9.58752,2.79636,9.987,102.04,21.23,104.2251145358,136.54,9.58752,3.39636,10.1713224804,9.58752,2.79636,9.987,0.0,0.6000000000000001,0.6000000000000001,136.36
2019-11-28 13:30:00,116.943664,6.793152,117.1408018747,9.953664,2.903152,10.3684,106.99,3.89,107.0606940011,136.54,147.413664,9.223152,147.7019121972,9.953664,2.903152,10.3684,137.46,6.32,137.6052106572,132.05,140.563664,9.123152,140.8594176458,9.953664,2.903152,10.3684,130.61,6.22,130.7580226984,134.96,111.443664,24.153152,114.03098262,9.953664,2.903152,10.3684,101.49,21.25,103.6908028708,136.54,9.993664,3.503152,10.589872241,9.953664,2.903152,10.3684,0.04,0.6000000000000001,0.6013318551,136.36
2019-11-28 14:00:00,120.804336,5.535848,120.9311093535,8.694336,2.535848,9.0566,112.11,3.0,112.150131966,136.26,148.484336,9.005848,148.7571959119,8.694336,2.535848,9.0566,139.79,6.47,139.9396477057,131.82,141.524336,8.875848,141.8023919331,8.694336,2.535848,9.0566,132.83,6.34,132.9812185987,134.79,115.014336,24.465848,117.5877340707,8.694336,2.535848,9.0566,106.32,21.93,108.5581286685,136.26,8.694336,3.135848,9.2425657239,8.694336,2.535848,9.0566,0.0,0.6000000000000001,0.6000000000000001,136.07
2019-11-28 14:30:00,121.583888,4.802384,121.6786945742,7.413888,2.162384,7.7228,114.17,2.64,114.2005188254,136.34,147.673888,8.332384,147.9087753318,7.413888,2.162384,7.7228,140.26,6.17,140.3956427387,132.03,140.673888,8.232384,140.9145660014,7.413888,2.162384,7.7228,133.26,6.07,133.3981727761,134.97,115.703888,24.462384,118.2615657316,7.413888,2.162384,7.7228,108.29,22.3,110.5622634537,136.34,7.413888,2.762384,7.9117950327,7.413888,2.162384,7.7228,0.0,0.6000000000000001,0.6000000000000001,136.15
2019-11-28 15:00:00,118.416528,5.711904,118.5542068038,7.926528,2.311904,8.2568,110.49,3.4,110.5423000484,136.61,147.346528,8.581904,147.5962343352,7.926528,2.311904,8.2568,139.42,6.27,139.5609160904,132.25,140.406528,8.471904,140.6618863175,7.926528,2.311904,8.2568,132.48,6.16,132.6231352367,135.11,112.716528,24.021904,115.2478527182,7.926528,2.311904,8.2568,104.79,21.71,107.0152708729,136.61,7.926528,2.911904,8.4444674811,7.926528,2.311904,8.2568,0.0,0.6000000000000001,0.6000000000000001,136.43
2019-11-28 15:30:00,120.432704,4.742872,120.5260595372,8.512704,2.482872,8.8674,111.92,2.26,111.9428157588,136.72,149.922704,9.982872,150.2547001196,8.512704,2.482872,8.8674,141.41,7.5,141.6087500828,132.4,142.872704,9.812872,143.2092944091,8.512704,2.482872,8.8674,134.36,7.33,134.5597952585,135.2,114.662704,25.322872,117.4256510943,8.512704,2.482872,8.8674,106.15,22.84,108.5794091898,136.72,8.512704,3.082872,9.0537411693,8.512704,2.482872,8.8674,0.0,0.6000000000000001,0.6000000000000001,136.54
2019-11-28 16:00:00,126.042944,3.749192,126.0986921932,8.122944,2.369192,8.4614,117.92,1.38,117.9280746896,135.94,156.382944,11.329192,156.7927796982,8.122944,2.369192,8.4614,148.26,8.96,148.5304992249,131.33,148.972944,11.079192,149.3843584161,8.122944,2.369192,8.4614,140.85,8.71,141.1190511589,134.3,119.952944,25.759192,122.6875900275,8.122944,2.369192,8.4614,111.83,23.39,114.2499059081,135.94,8.122944,2.929192,8.6349513606,8.122944,2.369192,8.4614,0.0,0.56,0.56,135.79
2019-11-28 16:30:00,132.44568,3.06624,132.4811683916,8.93568,2.60624,9.308,123.51,0.46,123.5108566078,135.33,165.00568,14.97624,165.6839225658,8.93568,2.60624,9.308,156.07,12.37,156.5594513276,130.28,157.19568,14.55624,157.8681916461,8.93568,2.60624,9.308,148.26,11.95,148.7408151786,133.4,126.05568,27.35624,128.9899156027,8.93568,2.60624,9.308,117.12,24.75,119.7065449339,135.33,8.93568,3.20624,9.49348998,8.93568,2.60624,9.308,0.0,0.6000000000000001,0.6000000000000001,135.18
2019-11-28 17:00:00,130.966528,5.381904,131.0770626274,14.166528,4.131904,14.7568,116.8,1.25,116.8066885927,135.33,166.656528,15.531904,167.3787273428,14.166528,4.131904,14.7568,152.49,11.4,152.9155325662,130.28,159.036528,15.171904,159.7585800803,14.166528,4.131904,14.7568,144.87,11.04,145.2900495561,133.32,124.966528,27.511904,127.9591262165,14.166528,4.131904,14.7568,110.8,23.38,113.2398534086,135.33,14.166528,4.731904,14.9359107871,14.166528,4.131904,14.7568,0.0,0.6000000000000001,0.6000000000000001,135.18
2019-11-28 17:30:00,129.667472,7.8200959999999995,129.9030684638,17.417472,5.080096,18.1432,112.25,2.74,112.2834364455,135.58,167.947472,14.820096,168.6000848061,17.417472,5.080096,18.1432,150.53,9.74,150.8447828067,131.18,160.447472,14.510096,161.1022475235,17.417472,5.080096,18.1432,143.03,9.43,143.3405239282,133.58,123.877472,27.050096,126.7964343454,17.417472,5.080096,18.1432,106.46,21.97,108.7033233163,135.58,17.417472,5.640096,18.3078948479,17.417472,5.080096,18.1432,0.0,0.56,0.56,135.5
2019-11-28 18:00:00,129.240496,8.399728,129.5131701288,16.010496,4.669728,16.677599999999998,113.23,3.73,113.2914197987,135.95,166.250496,12.789728,166.7417301174,16.010496,4.669728,16.677599999999998,150.24,8.12,150.4592702362,131.61,158.780496,12.559728,159.2764661758,16.010496,4.669728,16.677599999999998,142.77,7.89,142.9878491341,134.03,123.410496,25.809728,126.0805004051,16.010496,4.669728,16.677599999999998,107.4,21.14,109.4607674009,135.95,16.010496,5.269728,16.85544468,16.010496,4.669728,16.677599999999998,0.0,0.6000000000000001,0.6000000000000001,135.8
2019-11-28 18:30:00,127.514288,9.379584,127.8587902342,13.644288,3.979584,14.2128,113.87,5.4,113.9979688416,136.38,163.014288,10.189584,163.3324392588,13.644288,3.979584,14.2128,149.37,6.21,149.4990334417,132.19,155.544288,10.029584,155.8673092237,13.644288,3.979584,14.2128,141.9,6.05,142.0289143097,134.53,121.664288,23.699584,123.9510760595,13.644288,3.979584,14.2128,108.02,19.72,109.8052767402,136.38,13.644288,4.579584,14.3923307577,13.644288,3.979584,14.2128,0.0,0.6000000000000001,0.6000000000000001,136.22
2019-11-28 19:00:00,123.486928,10.394104,123.9236005967,13.316928,3.884104,13.8718,110.17,6.51,110.3621719612,136.24,159.446928,8.734104,159.6859650105,13.316928,3.884104,13.8718,146.13,4.85,146.2104626899,131.98,152.156928,8.634104,152.4017010741,13.316928,3.884104,13.8718,138.84,4.75,138.9212298391,134.43,117.806928,22.524104,119.9408501963,13.316928,3.884104,13.8718,104.49,18.64,106.1395765019,136.24,13.316928,4.484104,14.0516105853,13.316928,3.884104,13.8718,0.0,0.6000000000000001,0.6000000000000001,136.08
2019-11-28 19:30:00,124.299744,9.646592,124.6735059894,10.719744,3.126592,11.1664,113.58,6.52,113.766984666,135.92,156.779744,6.216592,156.9029449845,10.719744,3.126592,11.1664,146.06,3.09,146.0926818838,131.84,149.479744,6.196592,149.6081268472,10.719744,3.126592,11.1664,138.76,3.07,138.793957001,134.35,118.409744,21.586592,120.3613244706,10.719744,3.126592,11.1664,107.69,18.46,109.2607326536,135.92,10.759744,3.686592,11.3737879143,10.719744,3.126592,11.1664,0.04,0.56,0.5614267539000001,135.76
2019-11-28 20:00:00,127.473728,8.751504,127.7737850753,9.193728,2.681504,9.5768,118.28,6.07,118.4356504605,135.37,154.843728,4.361504,154.9051413546,9.193728,2.681504,9.5768,145.65,1.6800000000000002,145.6596886582,131.46,147.563728,4.361504,147.6281698674,9.193728,2.681504,9.5768,138.37,1.6800000000000002,138.3801983667,134.08,121.323728,21.391504,123.195143651,9.193728,2.681504,9.5768,112.13,18.71,113.6802577407,135.37,9.193728,3.281504,9.7618083898,9.193728,2.681504,9.5768,0.0,0.6000000000000001,0.6000000000000001,135.2
2019-11-28 20:30:00,124.656944,9.061192,124.9858347489,8.266944,2.411192,8.6114,116.39,6.65,116.5798207238,134.83,151.506944,3.281192,151.5424702886,8.266944,2.411192,8.6114,143.24,0.87,143.2426420449,130.85,144.346944,3.281192,144.3842320445,8.266944,2.411192,8.6114,136.08,0.87,136.0827810562,133.57,118.636944,20.441192,120.3850771983,8.266944,2.411192,8.6114,110.37,18.03,111.8329906602,134.83,8.266944,2.971192,8.7846653323,8.266944,2.411192,8.6114,0.0,0.56,0.56,134.65
2019-11-28 21:00:00,113.727296,13.667128,114.5455727789,7.807296,2.277128,8.1326,105.92,11.39,106.5306458255,135.65,144.097296,3.9871280000000002,144.1524467507,7.807296,2.277128,8.1326,136.29,1.71,136.3007270707,131.56,137.317296,3.857128,137.3714570686,7.807296,2.277128,8.1326,129.51,1.58,129.5196375072,134.16,108.227296,16.177128,109.429644383,7.807296,2.277128,8.1326,100.42,13.9,101.3774452233,135.65,7.807296,2.877128,8.3205610604,7.807296,2.277128,8.1326,0.0,0.6000000000000001,0.6000000000000001,135.48
2019-11-28 21:30:00,108.894992,17.671456,110.3195342623,8.404992,2.451456,8.7552,100.49,15.22,101.6360590539,135.83,137.434992,6.301456,137.5793784466,8.404992,2.451456,8.7552,129.03,3.85,129.0874254139,132.29,131.024992,6.071456,131.165586594,8.404992,2.451456,8.7552,122.62,3.62,122.6734233646,134.69,103.714992,17.071456,105.110580702,8.404992,2.451456,8.7552,95.31,14.62,96.4247919365,135.83,8.404992,3.011456,8.9282001411,8.404992,2.451456,8.7552,0.0,0.56,0.56,135.65
2019-11-28 22:00:00,102.03568,52.77124,114.8742084378,9.05568,2.64124,9.433,92.98,50.13,105.6328419574,133.77,131.36568,3.22124,131.4051683497,9.05568,2.64124,9.433,122.31,0.58,122.3113751864,131.5,125.26568,3.18124,125.3060687828,9.05568,2.64124,9.433,116.21,0.54,116.2112546185,134.06,97.56568,32.55124,102.8525407533,9.05568,2.64124,9.433,88.51,29.91,93.4271277521,133.77,9.05568,3.24124,9.618262681000001,9.05568,2.64124,9.433,0.0,0.6000000000000001,0.6000000000000001,133.59
2019-11-28 22:30:00,94.195856,55.354208,109.2563390879,9.065856,2.644208,9.4436,85.13,52.71,100.1272240702,134.06,122.345856,5.294208,122.4603491695,9.065856,2.644208,9.4436,113.28,2.65,113.3109919646,131.94,116.735856,5.134208,116.8487063165,9.065856,2.644208,9.4436,107.67,2.49,107.698788294,134.46,90.155856,30.444208,95.1573863231,9.065856,2.644208,9.4436,81.09,27.8,85.7229730002,134.06,9.065856,3.204208,9.6154403914,9.065856,2.644208,9.4436,0.0,0.56,0.56,133.88
2019-11-28 23:00:00,87.929168,57.521424,105.0726072969,8.919167999999999,2.6014239999999997,9.2908,79.01,54.92,96.2225883044,134.24,114.829168,7.941424,115.1034492911,8.919167999999999,2.6014239999999997,9.2908,105.91,5.34,106.0445363986,132.31,109.579168,7.631424,109.8445842627,8.919167999999999,2.6014239999999997,9.2908,100.66,5.03,100.7855966892,134.76,84.249168,28.631424,88.9813505683,8.919167999999999,2.6014239999999997,9.2908,75.33,26.03,79.7005006258,134.24,8.919167999999999,3.201424,9.4763217252,8.919167999999999,2.6014239999999997,9.2908,0.0,0.6000000000000001,0.6000000000000001,134.05
2019-11-28 23:30:00,81.927984,59.601912,101.3142757777,8.577984,2.501912,8.9354,73.35,57.1,92.955002555,135.47,107.627984,9.731912,108.0670766287,8.577984,2.501912,8.9354,99.05,7.23,99.3135207311,133.96,102.737984,9.341912,103.1618373053,8.577984,2.501912,8.9354,94.16,6.84,94.4081098211,136.11,78.557984,27.951912,83.3826494818,8.577984,2.501912,8.9354,69.98,25.45,74.4641047754,135.47,8.577984,3.101912,9.12160444,8.577984,2.501912,8.9354,0.0,0.6000000000000001,0.6000000000000001,135.28
2019-11-29 00:00:00,77.356144,62.561792,99.4884457251,8.646144,2.521792,9.0064,68.71,60.04,91.2461818379,136.04,101.746144,12.571792,102.5198896457,8.646144,2.521792,9.0064,93.1,10.05,93.6408698165,134.79,97.176144,12.041792,97.9193939793,8.646144,2.521792,9.0064,88.53,9.52,89.0403913963,136.76,74.216144,25.731792,78.5503733267,8.646144,2.521792,9.0064,65.57,23.21,69.5566603569,136.04,8.686144,3.081792,9.2166446997,8.646144,2.521792,9.0064,0.04,0.56,0.5614267539000001,135.86
2019-11-29 00:30:00,76.710096,62.652528,99.0443238814,8.820096,2.572528,9.1876,67.89,60.08,90.6568171733,136.07,100.860096,12.762528,101.6643550419,8.820096,2.572528,9.1876,92.04,10.19,92.6023633608,134.85,96.320096,12.222528,97.0924872694,8.820096,2.572528,9.1876,87.5,9.65,88.0305202756,136.8,73.620096,25.792528,78.0075190971,8.820096,2.572528,9.1876,64.8,23.22,68.8346453467,136.07,8.820096,3.172528,9.373314641,8.820096,2.572528,9.1876,0.0,0.6000000000000001,0.6000000000000001,135.88
2019-11-29 01:00:00,79.938624,62.040432,101.1889263198,8.778624,2.560432,9.1444,71.16,59.48,92.7448974338,136.07,104.868624,12.040432,105.5575686647,8.778624,2.560432,9.1444,96.09,9.48,96.5565041828,134.8,100.138624,11.530432,100.8002722155,8.778624,2.560432,9.1444,91.36,8.97,91.7992946596,136.74,76.648624,26.260432,81.0223540137,8.778624,2.560432,9.1444,67.87,23.7,71.8889901167,136.07,8.778624,3.160432,9.3301966625,8.778624,2.560432,9.1444,0.0,0.6000000000000001,0.6000000000000001,135.88
2019-11-29 01:30:00,81.793248,61.683864,102.4452756176,9.613248,2.803864,10.0138,72.18,58.88,93.1493789566,136.21,107.413248,11.383863999999999,108.014805492,9.613248,2.803864,10.0138,97.8,8.58,98.1756405632,135.0,102.593248,10.913864,103.1721229916,9.613248,2.803864,10.0138,92.98,8.11,93.3330193447,136.87,78.463248,27.313864,83.0814567357,9.613248,2.803864,10.0138,68.85,24.51,73.0825738463,136.21,9.653248,3.403864,10.235794404,9.613248,2.803864,10.0138,0.04,0.6000000000000001,0.6013318551,136.02
2019-11-29 02:00:00,80.417456,58.123008,99.2232396593,9.507456,2.773008,9.9036,70.91,55.35,89.9547141622,136.38,103.897456,17.573008,105.3731083979,9.507456,2.773008,9.9036,94.39,14.8,95.5432472758,134.14,99.267456,16.793008,100.6778671725,9.507456,2.773008,9.9036,89.76,14.02,90.8483241452,136.14,77.177456,30.743008,83.0752204663,9.507456,2.773008,9.9036,67.67,27.97,73.2226044333,136.38,9.507456,3.373008,10.0880574225,9.507456,2.773008,9.9036,0.0,0.6000000000000001,0.6000000000000001,136.18
2019-11-29 02:30:00,79.858288,54.036584,96.4225003445,9.828288,2.866584,10.2378,70.03,51.17,86.7327492934,136.32,101.128288,23.166584,103.7478734627,9.828288,2.866584,10.2378,91.3,20.3,93.5295675174,132.96,96.698288,22.136584,99.1997341394,9.828288,2.866584,10.2378,86.87,19.27,88.9816261933,135.17,76.668288,34.756584,84.1786583179,9.828288,2.866584,10.2378,66.84,31.89,74.0577997243,136.32,9.828288,3.466584,10.4217296856,9.828288,2.866584,10.2378,0.0,0.6000000000000001,0.6000000000000001,136.13
2019-11-29 03:00:00,78.221504,54.096272,95.1052592253,11.061504,3.226272,11.5224,67.16,50.87,84.2509495495,136.4,99.571504,23.426272,102.2901492258,11.061504,3.226272,11.5224,88.51,20.2,90.7857923907,133.1,95.291504,22.386272,97.8857288303,11.061504,3.226272,11.5224,84.23,19.16,86.3817023449,135.26,75.201504,35.546272,83.1793463365,11.061504,3.226272,11.5224,64.14,32.32,71.8228515168,136.4,11.061504,3.826272,11.704581503,11.061504,3.226272,11.5224,0.0,0.6000000000000001,0.6000000000000001,136.2
2019-11-29 03:30:00,77.099376,54.618568,94.4854578756,10.589376,3.088568,11.0306,66.51,51.53,84.1363239035,136.73,97.829376,23.868568,100.6990334955,10.589376,3.088568,11.0306,87.24,20.78,89.6806891142,133.59,93.599376,22.808568,96.3383306986,10.589376,3.088568,11.0306,83.01,19.72,85.3202115562,135.6,74.119376,35.268568,82.0826034395,10.589376,3.088568,11.0306,63.53,32.18,71.2152603028,136.73,10.589376,3.688568,11.2134034958,10.589376,3.088568,11.0306,0.0,0.6000000000000001,0.6000000000000001,136.52
2019-11-29 04:00:00,77.424624,53.708432,94.229337626,10.074624,2.9384319999999997,10.4944,67.35,50.77,84.3422515706,136.87,97.314624,23.298432,100.0647439307,10.074624,2.9384319999999997,10.4944,87.24,20.36,89.5843021963,133.81,93.074624,22.248432,95.6968043312,10.074624,2.9384319999999997,10.4944,83.0,19.31,85.216642154,135.78,74.394624,35.908432,82.6073578369,10.074624,2.9384319999999997,10.4944,64.32,32.97,72.2778202494,136.87,10.074624,3.5384320000000002,10.6779468888,10.074624,2.9384319999999997,10.4944,0.0,0.6000000000000001,0.6000000000000001,136.66
2019-11-29 04:30:00,77.214768,53.737224,94.0734268565,10.104768,2.947224,10.5258,67.11,50.79,84.1627958186,136.75,96.924768,23.337224,99.694717392,10.104768,2.947224,10.5258,86.82,20.39,89.1821983358,133.66,92.734768,22.287224,95.3753508494,10.104768,2.947224,10.5258,82.63,19.34,84.8631398194,135.65,74.194768,35.717224,82.3442996742,10.104768,2.947224,10.5258,64.09,32.77,71.9819491262,136.75,10.104768,3.547224,10.7093013049,10.104768,2.947224,10.5258,0.0,0.6000000000000001,0.6000000000000001,136.54
2019-11-29 05:00:00,77.210288,53.512584,93.9416053695,10.740288,3.132584,11.1878,66.47,50.38,83.4050675918,136.52,97.430288,22.892584,100.0836221465,10.740288,3.132584,11.1878,86.69,19.76,88.9135180948,133.32,93.230288,21.882584,95.7639498093,10.740288,3.132584,11.1878,82.49,18.75,84.5941049956,135.37,74.220288,36.152584,82.557013516,10.740288,3.132584,11.1878,63.48,33.02,71.5543905012,136.52,10.740288,3.732584,11.3703988338,10.740288,3.132584,11.1878,0.0,0.6000000000000001,0.6000000000000001,136.3
2019-11-29 05:30:00,79.358096,53.311528,95.6024393959,10.668096,3.111528,11.1126,68.69,50.2,85.0785290188,135.76,100.048096,22.621528,102.5736566682,10.668096,3.111528,11.1126,89.38,19.51,91.4845588064,132.41,95.708096,21.601528,98.1155729325,10.668096,3.111528,11.1126,85.04,18.49,87.0269021625,134.54,76.248096,35.321528,84.0320324869,10.668096,3.111528,11.1126,65.58,32.21,73.0631268151,135.76,10.668096,3.711528,11.295296028,10.668096,3.111528,11.1126,0.0,0.6000000000000001,0.6000000000000001,135.54
2019-11-29 06:00:00,83.892464,50.791552,98.0700120861,10.222464,2.9815519999999998,10.6484,73.67,47.81,87.8240570687,134.96,105.332464,20.361552,107.2824345928,10.222464,2.9815519999999998,10.6484,95.11,17.38,96.6849341935,131.35,100.732464,19.461552,102.5952304435,10.222464,2.9815519999999998,10.6484,90.51,16.48,91.9981005239,133.68,80.492464,36.381552,88.3326331925,10.222464,2.9815519999999998,10.6484,70.27,33.4,77.803810318,134.96,10.222464,3.581552,10.8317258533,10.222464,2.9815519999999998,10.6484,0.0,0.6000000000000001,0.6000000000000001,134.74
2019-11-29 06:30:00,92.653776,53.052768,106.7675905859,9.643776,2.812768,10.0456,83.01,50.24,97.0294682043,134.19,118.943776,8.722768,119.263190175,9.643776,2.812768,10.0456,109.3,5.91,109.4596642604,131.73,113.613776,7.912768,113.8889897857,9.643776,2.812768,10.0456,103.97,5.1,104.0950090062,134.01,88.663776,33.092768,94.6382399904,9.643776,2.812768,10.0456,79.02,30.28,84.6229212448,134.19,9.643776,3.3727679999999998,10.2165541901,9.643776,2.812768,10.0456,0.0,0.56,0.56,133.95
2019-11-29 07:00:00,102.362688,38.150784,109.2410280728,9.602688,2.800784,10.0028,92.76,35.35,99.2675178495,135.08,130.832688,4.930784,130.9255700013,9.602688,2.800784,10.0028,121.23,2.13,121.2487105086,132.53,124.842688,4.810784,124.9353448379,9.602688,2.800784,10.0028,115.24,2.01,115.2575277368,134.67,97.712688,27.170784,101.4200221818,9.602688,2.800784,10.0028,88.11,24.37,91.4180999584,135.08,9.642688,3.400784,10.2248111807,9.602688,2.800784,10.0028,0.04,0.6000000000000001,0.6013318551,134.83
2019-11-29 07:30:00,113.89128,12.46204,114.5710526311,9.64128,2.81204,10.043,104.25,9.65,104.6956780388,135.13,142.95128,4.40204,143.0190421231,9.64128,2.81204,10.043,133.31,1.5899999999999999,133.3194816972,131.17,136.32128,4.33204,136.3900947701,9.64128,2.81204,10.043,126.68,1.52,126.6891187119,133.54,108.45128,18.17204,109.9631900747,9.64128,2.81204,10.043,98.81,15.36,99.9967284465,135.13,9.64128,3.37204,10.2139577931,9.64128,2.81204,10.043,0.0,0.56,0.56,134.87
2019-11-29 08:00:00,118.266768,9.778224,118.6703083242,9.696768,2.828224,10.1008,108.57,6.95,108.7922212293,134.98,148.096768,5.678224,148.2055832951,9.696768,2.828224,10.1008,138.4,2.85,138.4293411817,130.81,141.206768,5.638224,141.3192870732,9.696768,2.828224,10.1008,131.51,2.81,131.5400174852,133.27,112.646768,20.648224,114.5235499589,9.696768,2.828224,10.1008,102.95,17.82,104.4808829404,134.98,9.696768,3.388224,10.2716781258,9.696768,2.828224,10.1008,0.0,0.56,0.56,134.71
2019-11-29 08:30:00,119.533136,8.444248,119.8310307319,10.403136,3.034248,10.8366,109.13,5.41,109.2640151193,135.27,150.213136,7.744248,150.412631132,10.403136,3.034248,10.8366,139.81,4.71,139.8893141023,131.09,143.253136,7.614248,143.4553510554,10.403136,3.034248,10.8366,132.85,4.58,132.9289242415,133.53,113.863136,22.434248,116.0521831896,10.403136,3.034248,10.8366,103.46,19.4,105.2631540474,135.27,10.403136,3.634248,11.0196641128,10.403136,3.034248,10.8366,0.0,0.6000000000000001,0.6000000000000001,135.01
2019-11-29 09:00:00,118.36888,8.87884,118.7014134381,12.57888,3.6688400000000003,13.103,105.79,5.21,105.9182146753,135.32,149.16888,8.58884,149.4159393539,12.57888,3.6688400000000003,13.103,136.59,4.92,136.6785809847,130.86,142.36888,8.44884,142.6193566449,12.57888,3.6688400000000003,13.103,129.79,4.78,129.8779908222,133.61,112.86888,23.25884,115.2404343562,12.57888,3.6688400000000003,13.103,100.29,19.59,102.1853815377,135.32,12.57888,4.26884,13.2834941563,12.57888,3.6688400000000003,13.103,0.0,0.6000000000000001,0.6000000000000001,135.07
2019-11-29 09:30:00,120.752512,7.712816,120.9985813345,14.032512,4.092816,14.6172,106.72,3.62,106.7813785264,134.83,150.382512,9.902816,150.7082137117,14.032512,4.092816,14.6172,136.35,5.8100000000000005,136.4737286074,130.24,143.602512,9.712816,143.9306091398,14.032512,4.092816,14.6172,129.57,5.62,129.6918243375,133.2,115.202512,25.012816,117.886639342,14.032512,4.092816,14.6172,101.17,20.92,103.3102865159,134.83,14.032512,4.652816,14.7837779258,14.032512,4.092816,14.6172,0.0,0.56,0.56,134.57
2019-11-29 10:00:00,116.703264,8.605952,117.0201445824,15.243264,4.445952,15.8784,101.46,4.16,101.5452470577,135.41,147.233264,9.935952,147.568144158,15.243264,4.445952,15.8784,131.99,5.49,132.1041263549,130.91,140.693264,9.765952,141.031799086,15.243264,4.445952,15.8784,125.45,5.32,125.562752837,133.78,111.473264,25.075952,114.2588812982,15.243264,4.445952,15.8784,96.23,20.63,98.416511826,135.41,15.243264,5.045952,16.0567346917,15.243264,4.445952,15.8784,0.0,0.6000000000000001,0.6000000000000001,135.12
2019-11-29 10:30:00,114.036544,10.053992,114.478889419,16.676544,4.863992,17.3714,97.36,5.19,97.49823434300001,135.73,144.356544,9.323992,144.6573490094,16.676544,4.863992,17.3714,127.68,4.46,127.7578725559,131.35,138.006544,9.213992,138.3137875824,16.676544,4.863992,17.3714,121.33,4.35,121.4079544346,134.13,109.016544,24.643992,111.7673172596,16.676544,4.863992,17.3714,92.34,19.78,94.4347605493,135.73,16.676544,5.423992,17.5364423131,16.676544,4.863992,17.3714,0.0,0.56,0.56,135.42
2019-11-29 11:00:00,111.62296,10.61128,112.1261988226,18.07296,5.27128,18.826,93.55,5.34,93.7022843905,135.83,141.62296,9.34128,141.930695451,18.07296,5.27128,18.826,123.55,4.07,123.6170190548,131.56,135.51296,9.23128,135.8270181459,18.07296,5.27128,18.826,117.44,3.96,117.5067453383,134.3,106.80296,24.98128,109.6856262926,18.07296,5.27128,18.826,88.73,19.71,90.8927774908,135.83,18.07296,5.8712800000000005,19.0027316984,18.07296,5.27128,18.826,0.0,0.6000000000000001,0.6000000000000001,135.53
2019-11-29 11:30:00,110.441904,11.113472,110.9996550402,18.251904,5.323472,19.0124,92.19,5.79,92.3716417522,136.08,139.511904,8.403472,139.7647655862,18.251904,5.323472,19.0124,121.26,3.08,121.2991096422,132.12,133.491904,8.343472,133.7523904779,18.251904,5.323472,19.0124,115.24,3.02,115.2795645377,134.65,105.661904,24.653472,108.499915385,18.251904,5.323472,19.0124,87.41,19.33,89.5218241548,136.08,18.251904,5.923472,19.1890468799,18.251904,5.323472,19.0124,0.0,0.6000000000000001,0.6000000000000001,135.8
2019-11-29 12:00:00,116.258528,9.807904,116.6715060055,18.918528,5.517904,19.7068,97.34,4.29,97.4344892736,135.87,140.978528,8.387904,141.227838228,18.918528,5.517904,19.7068,122.06,2.87,122.0937365306,132.23,134.938528,8.347904,135.1965008423,18.918528,5.517904,19.7068,116.02,2.83,116.0545100373,134.65,111.198528,26.147904,114.2314558822,18.918528,5.517904,19.7068,92.28,20.63,94.5578939063,135.87,18.918528,6.077904,19.8708736275,18.918528,5.517904,19.7068,0.0,0.56,0.56,135.58
2019-11-29 12:30:00,109.819056,11.686808,110.4391531204,17.989056,5.246808,18.7386,91.83,6.44,92.0555403004,136.39,138.289056,7.656808,138.5008654057,17.989056,5.246808,18.7386,120.3,2.41,120.3241376449,132.37,132.349056,7.646808,132.569778972,17.989056,5.246808,18.7386,114.36,2.4,114.3851808584,134.96,105.099056,24.086808,107.8238651307,17.989056,5.246808,18.7386,87.11,18.84,89.1240579193,136.39,17.989056,5.846808,18.9153720439,17.989056,5.246808,18.7386,0.0,0.6000000000000001,0.6000000000000001,136.09
2019-11-29 13:00:00,107.007008,13.034544,107.7979549825,17.467008,5.094544,18.1948,89.54,7.94,89.8913521981,137.01,136.367008,5.854544,136.4926245492,17.467008,5.094544,18.1948,118.9,0.76,118.9024289071,133.24,130.467008,5.904544,130.6005505973,17.467008,5.094544,18.1948,113.0,0.81,113.0029030601,135.64,102.397008,22.714544,104.8861180351,17.467008,5.094544,18.1948,84.93,17.62,86.7385110548,137.01,17.547007999999998,5.694544,18.4479083129,17.467008,5.094544,18.1948,0.08,0.6000000000000001,0.605309838,136.74
2019-11-29 13:30:00,109.474352,12.317936,110.1651727776,15.044352,4.387936,15.6712,94.43,7.93,94.7623859978,136.81,137.344352,4.597936,137.4212939895,15.044352,4.387936,15.6712,122.3,0.21,122.3001802942,133.24,131.284352,4.687936,131.3680243591,15.044352,4.387936,15.6712,116.24,0.30000000000000004,116.2403871294,135.49,104.574352,21.927936,106.848628786,15.044352,4.387936,15.6712,89.53,17.54,91.2319708216,136.81,15.044352,4.947936,15.837127194,15.044352,4.387936,15.6712,0.0,0.56,0.56,136.54
2019-11-29 14:00:00,112.59224,10.15232,113.0490252483,13.482240000000001,3.93232,14.044,99.11,6.22,99.3049872866,136.57,139.17224,4.25232,139.2371883227,13.482240000000001,3.93232,14.044,125.69,0.32,125.6904073508,133.19,132.93224,4.34232,133.0031434756,13.482240000000001,3.93232,14.044,119.45,0.41000000000000003,119.4507036396,135.44,107.45224,22.96232,109.8783510106,13.482240000000001,3.93232,14.044,93.97,19.03,95.8775354293,136.57,13.482240000000001,4.53232,14.2236676002,13.482240000000001,3.93232,14.044,0.0,0.6000000000000001,0.6000000000000001,136.31
2019-11-29 14:30:00,117.223904,9.209472,117.5851097866,11.483904,3.349472,11.9624,105.74,5.86,105.902253045,136.34,141.053904,3.789472,141.1047976919,11.483904,3.349472,11.9624,129.57,0.44,129.5707470844,133.01,134.613904,3.879472,134.6697941378,11.483904,3.349472,11.9624,123.13,0.53,123.1311406591,135.26,111.693904,22.639472,113.9652310277,11.483904,3.349472,11.9624,100.21,19.29,102.0497339536,136.34,11.483904,3.949472,12.1440676941,11.483904,3.349472,11.9624,0.0,0.6000000000000001,0.6000000000000001,136.09
2019-11-29 15:00:00,119.417856,8.615207999999999,119.7282178123,9.137856,2.665208,9.5186,110.28,5.95,110.4403952365,136.13,143.227856,3.475208,143.2700101382,9.137856,2.665208,9.5186,134.09,0.81,134.0924464688,132.66,136.547856,3.555208,136.594130482,9.137856,2.665208,9.5186,127.41,0.89,127.4131084308,134.99,113.677856,21.765208,115.7427286012,9.137856,2.665208,9.5186,104.54,19.1,106.2705114319,136.13,9.137856,3.265208,9.7037104017,9.137856,2.665208,9.5186,0.0,0.6000000000000001,0.6000000000000001,135.89
2019-11-29 15:30:00,121.934672,7.809696,122.1845145154,6.684672,1.9496959999999999,6.9632000000000005,115.25,5.86,115.3988825769,135.77,145.354672,2.799696,145.3816321614,6.684672,1.9496959999999999,6.9632000000000005,138.67,0.85,138.6726050812,132.25,138.454672,2.869696,138.4844083417,6.684672,1.9496959999999999,6.9632000000000005,131.77,0.92,131.7732116175,134.64,115.904672,20.999696,117.79168147,6.684672,1.9496959999999999,6.9632000000000005,109.22,19.05,110.868890587,135.77,6.684672,2.509696,7.140267065,6.684672,1.9496959999999999,6.9632000000000005,0.0,0.56,0.56,135.55
2019-11-29 16:00:00,126.96048,5.85264,127.0953062737,5.70048,1.6626400000000001,5.938,121.26,4.19,121.3323687233,134.92,151.42048,4.8726400000000005,151.4988593488,5.70048,1.6626400000000001,5.938,145.72,3.21,145.7553515313,131.28,144.15048,4.83264,144.2314642982,5.70048,1.6626400000000001,5.938,138.45,3.17,138.4862859636,133.65,120.61048,21.98264,122.5974075876,5.70048,1.6626400000000001,5.938,114.91,20.32,116.6928039769,134.92,5.70048,2.26264,6.1331078582,5.70048,1.6626400000000001,5.938,0.0,0.6000000000000001,0.6000000000000001,134.71
2019-11-29 16:30:00,127.865328,5.470304,127.9822891278,6.035328,1.760304,6.2868,121.83,3.71,121.88647587,134.65,158.545328,7.990304,158.7465463833,6.035328,1.760304,6.2868,152.51,6.23,152.6371940256,130.48,150.895328,7.810304,151.0973224806,6.035328,1.760304,6.2868,144.86,6.05,144.9862824546,132.95,121.525328,22.420304,123.5761925978,6.035328,1.760304,6.2868,115.49,20.66,117.3233808753,134.65,6.035328,2.320304,6.4659875286,6.035328,1.760304,6.2868,0.0,0.56,0.56,134.44
2019-11-29 17:00:00,130.49352,6.34436,130.647654651,6.5635200000000005,1.91436,6.837,123.93,4.43,124.0091520816,134.61,163.92352,8.82436,164.1608654296,6.5635200000000005,1.91436,6.837,157.36,6.91,157.5116430617,130.14,156.03352,8.64436,156.2727881731,6.5635200000000005,1.91436,6.837,149.47,6.73,149.6214349617,132.7,124.06352,21.84436,125.9719534603,6.5635200000000005,1.91436,6.837,117.5,19.93,119.1782484349,134.61,6.5635200000000005,2.51436,7.0286414761,6.5635200000000005,1.91436,6.837,0.0,0.6000000000000001,0.6000000000000001,134.44
2019-11-29 17:30:00,131.85344,6.8089200000000005,132.0291294806,6.61344,1.9289200000000002,6.889,125.24,4.88,125.3350389955,134.45,165.53344,8.40892,165.7468844166,6.61344,1.9289200000000002,6.889,158.92,6.48,159.052056887,129.95,157.53344,8.24892,157.7492611691,6.61344,1.9289200000000002,6.889,150.92,6.32,151.0522717472,132.52,125.38344,21.36892,127.1913431339,6.61344,1.9289200000000002,6.889,118.77,19.44,120.3504320723,134.45,6.61344,2.4889200000000002,7.0662798841,6.61344,1.9289200000000002,6.889,0.0,0.56,0.56,134.27
2019-11-29 18:00:00,130.992,7.376,131.1995024381,6.432,1.876,6.7,124.56,5.5,124.6813682953,134.49,164.772,7.536,164.9442429429,6.432,1.876,6.7,158.34,5.66,158.4411284989,129.99,156.792,7.416,156.9672842346,6.432,1.876,6.7,150.36,5.54,150.4620257739,132.59,124.592,20.736,126.305772473,6.432,1.876,6.7,118.16,18.86,119.6556943902,134.49,6.432,2.436,6.877842685,6.432,1.876,6.7,0.0,0.56,0.56,134.31
2019-11-29 18:30:00,128.556224,8.682231999999999,128.8490740426,6.316224,1.842232,6.5794,122.24,6.84,122.4312182411,134.49,161.936224,5.772232,162.0390672203,6.316224,1.842232,6.5794,155.62,3.93,155.6696158536,130.07,154.126224,5.752232,154.2335277995,6.316224,1.842232,6.5794,147.81,3.91,147.861706334,132.64,122.256224,19.452232,123.7940775503,6.316224,1.842232,6.5794,115.94,17.61,117.2697561181,134.49,6.316224,2.4422319999999997,6.7719408414,6.316224,1.842232,6.5794,0.0,0.6000000000000001,0.6000000000000001,134.31
2019-11-29 19:00:00,126.597248,9.135864,126.9264637977,6.637248,1.935864,6.9138,119.96,7.2,120.1758777792,134.46,158.867248,4.825864,158.94052803,6.637248,1.935864,6.9138,152.23,2.89,152.2574300322,130.22,151.257248,4.845864,151.3348521341,6.637248,1.935864,6.9138,144.62,2.91,144.6492741081,132.72,120.337248,19.225864,121.8633952537,6.637248,1.935864,6.9138,113.7,17.29,115.0071045632,134.46,6.677248,2.495864,7.1284625243,6.637248,1.935864,6.9138,0.04,0.56,0.5614267539000001,134.27
