Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2019-11-29 19:30:00,131.96384,6.40112,132.1189971382,6.24384,1.82112,6.504,125.72,4.58,125.8033974104,134.17,158.34384,4.35112,158.4036107897,6.24384,1.82112,6.504,152.1,2.5300000000000002,152.1210402936,130.35,150.71384,4.38112,150.7775042239,6.24384,1.82112,6.504,144.47,2.56,144.4926797454,132.84,125.43384,21.48112,127.2599180166,6.24384,1.82112,6.504,119.19,19.66,120.8005451147,134.17,6.24384,2.42112,6.6968171544,6.24384,1.82112,6.504,0.0,0.6000000000000001,0.6000000000000001,133.97
2019-11-29 20:00:00,128.032016,7.863088,128.2732445755,6.182016,1.8030879999999998,6.4396,121.85,6.06,122.000598769,134.64,153.732016,2.553088,153.7532146063,6.182016,1.8030879999999998,6.4396,147.55,0.75,147.5519061212,131.09,146.322016,2.553088,146.3442879809,6.182016,1.8030879999999998,6.4396,140.14,0.75,140.1420069073,133.46,121.702016,20.223088,123.3707987602,6.182016,1.8030879999999998,6.4396,115.52,18.42,116.9793434757,134.64,6.182016,2.363088,6.6182706744,6.182016,1.8030879999999998,6.4396,0.0,0.56,0.56,134.45
2019-11-29 20:30:00,125.33272,9.30496,125.6776550672,5.9827200000000005,1.74496,6.232,119.35,7.5600000000000005,119.5891972546,134.49,150.81272,3.12496,150.845092359,5.9827200000000005,1.74496,6.232,144.83,1.38,144.8365744555,130.9,143.57272,2.90496,143.6021055584,5.9827200000000005,1.74496,6.232,137.59,1.16,137.5948898034,133.34,119.11272,18.70496,120.5724495662,5.9827200000000005,1.74496,6.232,113.13,16.96,114.3942240675,134.49,5.9827200000000005,2.30496,6.4113788845,5.9827200000000005,1.74496,6.232,0.0,0.56,0.56,134.3
2019-11-29 21:00:00,120.842032,12.095176,121.4458314656,6.292032,1.835176,6.5542,114.55,10.26,115.0085653332,134.56,145.872032,5.545176,145.9773910463,6.292032,1.835176,6.5542,139.58,3.71,139.629296711,131.0,138.872032,5.215176,138.9699224024,6.292032,1.835176,6.5542,132.58,3.38,132.6230779314,133.39,114.932032,16.315176,116.0842665806,6.292032,1.835176,6.5542,108.64,14.48,109.6007299246,134.56,6.292032,2.4351760000000002,6.7468325042,6.292032,1.835176,6.5542,0.0,0.6000000000000001,0.6000000000000001,134.35
2019-11-29 21:30:00,115.575712,14.295416,116.4564473223,6.635712,1.935416,6.9122,108.94,12.36,109.638921921,135.18,139.615712,8.335416,139.8643135226,6.635712,1.935416,6.9122,132.98,6.4,133.1339190439,131.87,132.965712,7.855416,133.1975530113,6.635712,1.935416,6.9122,126.33,5.92,126.4686336607,134.12,109.965712,14.675416,110.9406402111,6.635712,1.935416,6.9122,103.33,12.74,104.1124224096,135.18,6.635712,2.495416,7.0894128643,6.635712,1.935416,6.9122,0.0,0.56,0.56,134.97
2019-11-29 22:00:00,104.76648,23.42564,107.353509216,7.35648,2.14564,7.663,97.41,21.28,99.7073041457,135.76,130.78648,11.03564,131.2512426646,7.35648,2.14564,7.663,123.43,8.89,123.7497353533,132.94,124.61648,10.445640000000001,125.0535024803,7.35648,2.14564,7.663,117.26,8.3,117.5533819165,135.04,99.87648,15.28564,101.039408388,7.35648,2.14564,7.663,92.52,13.14,93.4484349789,135.76,7.35648,2.74564,7.8521549272,7.35648,2.14564,7.663,0.0,0.6000000000000001,0.6000000000000001,135.56
2019-11-29 22:30:00,92.777856,59.185208,110.048259459,7.457856,2.175208,7.7686,85.32,57.01,102.6140463095,134.59,121.187856,9.225208,121.5384749967,7.457856,2.175208,7.7686,113.73,7.05,113.9483014353,132.88,115.497856,8.735208,115.8277108442,7.457856,2.175208,7.7686,108.04,6.5600000000000005,108.2389726485,134.98,88.817856,26.395208,92.6569940684,7.457856,2.175208,7.7686,81.36,24.22,84.8885033441,134.59,7.457856,2.735208,7.9436124603,7.457856,2.175208,7.7686,0.0,0.56,0.56,134.38
2019-11-29 23:00:00,87.801024,60.078632,106.3882598713,7.401024,2.158632,7.7094000000000005,80.4,57.92,99.0902941766,135.15,114.841024,10.528632,115.3226468876,7.401024,2.158632,7.7094000000000005,107.44,8.37,107.765534843,133.72,109.481024,9.978632,109.9348339367,7.401024,2.158632,7.7094000000000005,102.08,7.82,102.379093569,135.66,84.111024,26.318632,88.1324840719,7.401024,2.158632,7.7094000000000005,76.71,24.16,80.4246834001,135.15,7.401024,2.758632,7.8984306517,7.401024,2.158632,7.7094000000000005,0.0,0.6000000000000001,0.6000000000000001,134.91
2019-11-29 23:30:00,82.65608,63.12844,104.0059012643,7.60608,2.21844,7.923,75.05,60.91,96.6567669643,135.79,108.51608,13.12844,109.3073444714,7.60608,2.21844,7.923,100.91,10.91,101.49806008,134.51,103.46608,12.44844,104.2122515302,7.60608,2.21844,7.923,95.86,10.23,96.4043178494,136.35,79.29608,24.19844,82.9061686595,7.60608,2.21844,7.923,71.69,21.98,74.9838415927,135.79,7.60608,2.77844,8.0976652067,7.60608,2.21844,7.923,0.0,0.56,0.56,135.56
2019-11-30 00:00:00,79.445632,59.654976,99.3495073236,7.045632,2.054976,7.3392,72.4,57.6,92.5176739872,136.11,101.875632,20.214976,103.8618777516,7.045632,2.054976,7.3392,94.83,18.16,96.5531692903,133.78,97.175632,19.184976,99.0513339573,7.045632,2.054976,7.3392,90.13,17.13,91.7434128426,135.75,76.255632,27.514976,81.0678439087,7.045632,2.054976,7.3392,69.21,25.46,73.7443943632,136.11,7.045632,2.654976,7.5292647609,7.045632,2.054976,7.3392,0.0,0.6000000000000001,0.6000000000000001,135.88
2019-11-30 00:30:00,79.4808,55.7194,97.0662099033,7.0608,2.0594,7.355,72.42,53.66,90.1335231753,136.06,99.9408,25.0094,103.0224907144,7.0608,2.0594,7.355,92.88,22.95,95.6733865816,132.7,95.3708,23.7694,98.2882183631,7.0608,2.0594,7.355,88.31,21.71,90.9394314915,134.84,76.2708,31.2394,82.4204770976,7.0608,2.0594,7.355,69.21,29.18,75.1098961522,136.06,7.0608,2.6593999999999998,7.5450185553,7.0608,2.0594,7.355,0.0,0.6000000000000001,0.6000000000000001,135.82
2019-11-30 01:00:00,82.732144,55.189792,99.4510974894,7.302144,2.129792,7.6064,75.43,53.06,92.2228198441,135.98,103.562144,24.389792,106.3953928687,7.302144,2.129792,7.6064,96.26,22.26,98.8002793518,132.57,98.812144,23.169792,101.4922611,7.302144,2.129792,7.6064,91.51,21.04,93.8976128557,134.71,79.352144,31.739792,85.4644788997,7.302144,2.129792,7.6064,72.05,29.61,77.897076967,135.98,7.342144,2.7297919999999998,7.8331885513,7.302144,2.129792,7.6064,0.04,0.6000000000000001,0.6013318551,135.73
2019-11-30 01:30:00,84.480688,54.819784,100.708467185,7.370688,2.149784,7.6778,77.11,52.67,93.3813739458,136.29,105.400688,23.809784,108.056516902,7.370688,2.149784,7.6778,98.03,21.66,100.3944047246,132.9,100.560688,22.619784,103.0733069191,7.370688,2.149784,7.6778,93.19,20.47,95.4117235983,135.01,81.020688,32.499784,87.2959783956,7.370688,2.149784,7.6778,73.65,30.35,79.6583015134,136.29,7.370688,2.749784,7.8669151286000005,7.370688,2.149784,7.6778,0.0,0.6000000000000001,0.6000000000000001,136.03
2019-11-30 02:00:00,82.17728,55.08004,98.928843896,7.81728,2.28004,8.143,74.36,52.8,91.1989561344,136.6,103.07728,23.99004,105.83216747,7.81728,2.28004,8.143,95.26,21.71,97.70256752,133.3,98.38728,22.82004,100.9990648046,7.81728,2.28004,8.143,90.57,20.54,92.869890169,135.32,78.87728,33.02004,85.5099312466,7.81728,2.28004,8.143,71.06,30.74,77.4239704484,136.6,7.85728,2.88004,8.3684813079,7.81728,2.28004,8.143,0.04,0.6000000000000001,0.6013318551,136.33
2019-11-30 02:30:00,80.454128,55.813704,97.9185185062,8.824128,2.573704,9.1918,71.63,53.24,89.2488347263,136.74,101.424128,25.133704,104.4918983334,8.824128,2.573704,9.1918,92.6,22.56,95.3085179824,133.48,96.864128,23.913704,99.7723635693,8.824128,2.573704,9.1918,88.04,21.34,90.5893878995,135.51,77.304128,32.933704,84.0271210086,8.824128,2.573704,9.1918,68.48,30.36,74.9082104979,136.74,8.824128,3.173704,9.377506707,8.824128,2.573704,9.1918,0.0,0.6000000000000001,0.6000000000000001,136.47
2019-11-30 03:00:00,78.795456,56.112008,96.7330415527,9.195456,2.6820079999999997,9.5786,69.6,53.43,87.7435177093,136.89,99.445456,25.672007999999998,102.7056508367,9.195456,2.6820079999999997,9.5786,90.25,22.99,93.1321781126,133.68,95.015456,24.432008,98.1063703018,9.195456,2.6820079999999997,9.5786,85.82,21.75,88.5332417796,135.7,75.735456,33.042008,82.6294958728,9.195456,2.6820079999999997,9.5786,66.54,30.36,73.1389171372,136.89,9.195456,3.282008,9.7636052542,9.195456,2.6820079999999997,9.5786,0.0,0.6000000000000001,0.6000000000000001,136.6
2019-11-30 03:30:00,77.863376,56.275568,96.0710407763,8.693376,2.535568,9.0556,69.17,53.74,87.5926737804,137.09,97.813376,25.915568,101.1883055955,8.693376,2.535568,9.0556,89.12,23.38,92.135762872,133.98,93.443376,24.665568,96.6439587509,8.693376,2.535568,9.0556,84.75,22.13,87.5916628453,135.93,74.823376,32.935568,81.7513867498,8.693376,2.535568,9.0556,66.13,30.4,72.7828063488,137.09,8.693376,3.135568,9.2415676679,8.693376,2.535568,9.0556,0.0,0.6000000000000001,0.6000000000000001,136.81
2019-11-30 04:00:00,76.654608,56.311344,95.1151743452,9.124608,2.6613439999999997,9.5048,67.53,53.65,86.2474544552,137.36,96.184608,26.001344,99.6370849931,9.124608,2.6613439999999997,9.5048,87.06,23.34,90.134339738,134.37,91.934608,24.761344,95.2107993076,9.124608,2.6613439999999997,9.5048,82.81,22.1,85.7082615621,136.23,73.694608,33.591344,80.9893427557,9.124608,2.6613439999999997,9.5048,64.57,30.93,71.5957387,137.36,9.124608,3.261344,9.6899347696,9.124608,2.6613439999999997,9.5048,0.0,0.6000000000000001,0.6000000000000001,137.07
2019-11-30 04:30:00,76.16712,56.21416,94.6649985665,8.75712,2.55416,9.122,67.41,53.66,86.1597568474,137.3,95.77712,25.95416,99.2314221242,8.75712,2.55416,9.122,87.02,23.4,90.1112667761,134.28,91.52712,24.69416,94.7998693754,8.75712,2.55416,9.122,82.77,22.14,85.6799422269,136.16,73.20712,33.37416,80.4556832946,8.75712,2.55416,9.122,64.45,30.82,71.4400090985,137.3,8.75712,3.15416,9.3078394915,8.75712,2.55416,9.122,0.0,0.6000000000000001,0.6000000000000001,136.99
2019-11-30 05:00:00,76.259488,55.983184,94.6024650884,7.279488,2.123184,7.5828,68.98,53.86,87.5165127276,137.22,95.689488,25.783184,99.1022234406,7.279488,2.123184,7.5828,88.41,23.66,91.5211653116,134.16,91.369488,24.523184,94.6032234698,7.279488,2.123184,7.5828,84.09,22.4,87.0223425334,136.07,73.219488,32.623184,80.1583779606,7.279488,2.123184,7.5828,65.94,30.5,72.6521410559,137.22,7.279488,2.723184,7.772173225,7.279488,2.123184,7.5828,0.0,0.6000000000000001,0.6000000000000001,136.91
2019-11-30 05:30:00,77.462896,55.907928,95.5311293242,6.472896,1.887928,6.7426,70.99,54.02,89.2061685087,137.03,96.282896,25.707928,99.6558760144,6.472896,1.887928,6.7426,89.81,23.82,92.9151682988,133.88,91.882896,24.437928,95.0772259917,6.472896,1.887928,6.7426,85.41,22.55,88.3366888671,135.86,74.302896,31.907928,80.8643074739,6.472896,1.887928,6.7426,67.83,30.02,74.1762044055,137.03,6.472896,2.447928,6.9203131519,6.472896,1.887928,6.7426,0.0,0.56,0.56,136.72
2019-11-30 06:00:00,78.939904,55.577472,96.5420314549,6.539904,1.9074719999999998,6.8124,72.4,53.67,90.1234092786,136.8,97.619904,25.547472,100.9074773372,6.539904,1.9074719999999998,6.8124,91.08,23.64,94.0979064592,133.54,93.159904,24.277472,96.2713008118,6.539904,1.9074719999999998,6.8124,86.62,22.37,89.4619544835,135.63,75.689904,31.897472,82.136534426,6.539904,1.9074719999999998,6.8124,69.15,29.99,75.3732220354,136.8,6.539904,2.507472,7.0041245106,6.539904,1.9074719999999998,6.8124,0.0,0.6000000000000001,0.6000000000000001,136.49
2019-11-30 06:30:00,83.498016,52.731088,98.7546774467,6.758016,1.971088,7.0396,76.74,50.76,92.0087234995,135.77,103.428016,22.291088,105.8028690439,6.758016,1.971088,7.0396,96.67,20.32,98.782545523,132.13,98.688016,21.191088,100.9375386694,6.758016,1.971088,7.0396,91.93,19.22,93.917694286,134.45,80.008016,33.611088,86.7812644573,6.758016,1.971088,7.0396,73.25,31.64,79.7913034108,135.77,6.798016,2.571088,7.2679787452,6.758016,1.971088,7.0396,0.04,0.6000000000000001,0.6013318551,135.45
2019-11-30 07:00:00,88.312288,50.298584,101.6317261695,7.332288,2.138584,7.6378,80.98,48.16,94.218607504,135.69,109.642288,19.868584,111.4279675308,7.332288,2.138584,7.6378,102.31,17.73,103.8349122405,131.93,104.602288,18.888584,106.2940132856,7.332288,2.138584,7.6378,97.27,16.75,98.7016484158,134.32,84.592288,36.008584,91.937333607,7.332288,2.138584,7.6378,77.26,33.87,84.3580731169,135.69,7.332288,2.698584,7.8131173625,7.332288,2.138584,7.6378,0.0,0.56,0.56,135.37
2019-11-30 07:30:00,94.769248,48.596864,106.5028899003,6.949248,2.0268639999999998,7.2388,87.82,46.57,99.4038092831,134.94,117.399248,17.306864,118.6680705686,6.949248,2.0268639999999998,7.2388,110.45,15.28,111.5019322703,130.79,111.939248,16.446864,113.1410384354,6.949248,2.0268639999999998,7.2388,104.99,14.42,105.9756410691,133.4,90.679248,36.416864,97.7185448185,6.949248,2.0268639999999998,7.2388,83.73,34.39,90.5173187849,134.94,6.949248,2.586864,7.4151138305,6.949248,2.0268639999999998,7.2388,0.0,0.56,0.56,134.62
2019-11-30 08:00:00,99.138464,47.149552,109.7793937772,7.198464,2.099552,7.4984,91.94,45.05,102.3839152406,134.38,122.358464,15.629552,123.352651403,7.198464,2.099552,7.4984,115.16,13.53,115.9520870877,130.0,116.648464,14.829552,117.5873282547,7.198464,2.099552,7.4984,109.45,12.73,110.187818746,132.76,94.848464,37.269552,101.9080498756,7.198464,2.099552,7.4984,87.65,35.17,94.4428472675,134.38,7.198464,2.6995519999999997,7.6880078668,7.198464,2.099552,7.4984,0.0,0.6000000000000001,0.6000000000000001,134.04
2019-11-30 08:30:00,102.337104,53.462072,115.4602788739,7.927104,2.312072,8.2574,94.41,51.15,107.3758380642,134.04,130.787104,4.942072,130.8804441021,7.927104,2.312072,8.2574,122.86,2.63,122.8881462957,131.48,124.657104,4.262072,124.7299436198,7.927104,2.312072,8.2574,116.73,1.9500000000000002,116.7462864506,133.93,97.887104,31.342072,102.7823457932,7.927104,2.312072,8.2574,89.96,29.03,94.5279984978,134.04,7.927104,2.872072,8.4313566761,7.927104,2.312072,8.2574,0.0,0.56,0.56,133.68
2019-11-30 09:00:00,106.035216,52.025688,118.1107075757,8.865216,2.585688,9.2346,97.17,49.44,109.0244124038,133.63,136.415216,3.655688,136.4641902152,8.865216,2.585688,9.2346,127.55,1.07,127.5544879649,131.12,129.995216,3.725688,130.0485945097,8.865216,2.585688,9.2346,121.13,1.1400000000000001,121.1353643657,133.64,101.455216,32.755688,106.6118940361,8.865216,2.585688,9.2346,92.59,30.17,97.3813996613,133.63,8.865216,3.145688,9.4067745652,8.865216,2.585688,9.2346,0.0,0.56,0.56,133.27
2019-11-30 09:30:00,108.631328,50.983304,120.0002612905,10.571328,3.083304,11.0118,98.06,47.9,109.1337418033,133.03,139.911328,5.193304,140.0076787507,10.571328,3.083304,11.0118,129.34,2.11,129.3572096947,130.3,133.421328,5.233304,133.523923834,10.571328,3.083304,11.0118,122.85,2.15,122.8688121535,133.02,103.981328,33.943304,109.3812802041,10.571328,3.083304,11.0118,93.41,30.86,98.3756458683,133.03,10.571328,3.643304,11.1815311885,10.571328,3.083304,11.0118,0.0,0.56,0.56,132.67
2019-11-30 10:00:00,108.244656,42.822608,116.4073937019,12.934656,3.772608,13.4736,95.31,39.05,102.9995077658,133.6,140.554656,6.882608,140.7230671076,12.934656,3.772608,13.4736,127.62,3.11,127.6578885146,130.36,134.144656,6.782608,134.3160173049,12.934656,3.772608,13.4736,121.21,3.01,121.2473678065,133.19,103.674656,30.772607999999998,108.1452157973,12.934656,3.772608,13.4736,90.74,27.0,94.6717888286,133.6,12.934656,4.332608,13.6409976879,12.934656,3.772608,13.4736,0.0,0.56,0.56,133.27
2019-11-30 10:30:00,107.580576,17.595168,109.0099549098,15.000576,4.375168,15.6256,92.58,13.22,93.5191146237,135.81,138.030576,9.255168,138.3405148378,15.000576,4.375168,15.6256,123.03,4.88,123.1267448607,131.64,131.840576,8.865168,132.1382937822,15.000576,4.375168,15.6256,116.84,4.49,116.9262404253,134.37,102.920576,16.635168,104.2562889161,15.000576,4.375168,15.6256,87.92,12.26,88.7706820972,135.81,15.000576,4.935168,15.7915535499,15.000576,4.375168,15.6256,0.0,0.56,0.56,135.54
2019-11-30 11:00:00,105.757744,18.195592,107.3116022814,16.647744,4.855592,17.3414,89.11,13.34,90.1029838574,135.94,136.407744,10.155592,136.7852648206,16.647744,4.855592,17.3414,119.76,5.3,119.8772188533,131.87,130.397744,9.735592,130.7606721911,16.647744,4.855592,17.3414,113.75,4.88,113.8546305602,134.63,101.297744,17.045592,102.7218825086,16.647744,4.855592,17.3414,84.65,12.19,85.5232050382,135.94,16.647744,5.415592,17.5064564376,16.647744,4.855592,17.3414,0.0,0.56,0.56,135.73
2019-11-30 11:30:00,103.117712,19.171416,104.884725864,17.867712,5.211416,18.6122,85.25,13.96,86.3854391666,136.24,133.137712,11.661416,133.6474428477,17.867712,5.211416,18.6122,115.27,6.45,115.4503157207,132.32,127.367712,11.211416,127.8601967339,17.867712,5.211416,18.6122,109.5,6.0,109.6642603586,135.02,98.867712,16.961416,100.3120835634,17.867712,5.211416,18.6122,81.0,11.75,81.8478008257,136.24,17.867712,5.771416,18.7766976532,17.867712,5.211416,18.6122,0.0,0.56,0.56,136.0
2019-11-30 12:00:00,100.89056,20.08808,102.87096799,19.09056,5.56808,19.886,81.8,14.52,83.078700038,136.43,129.83056,12.64808,130.4451924664,19.09056,5.56808,19.886,110.74,7.08,110.9660939206,132.59,124.28056,12.15808,124.8738423498,19.09056,5.56808,19.886,105.19,6.59,105.3962247901,135.2,96.83056,16.86808,98.2888064471,19.09056,5.56808,19.886,77.74,11.3,78.55697041,136.43,19.13056,6.12808,20.0880982276,19.09056,5.56808,19.886,0.04,0.56,0.5614267539000001,136.12
2019-11-30 12:30:00,100.227984,21.706912,102.5516397006,18.537984,5.406912,19.3104,81.69,16.3,83.300336734,136.77,128.377984,13.786912,129.1161714054,18.537984,5.406912,19.3104,109.84,8.38,110.1592029746,132.85,122.887984,13.236912,123.5988367699,18.537984,5.406912,19.3104,104.35,7.83,104.6433533484,135.49,96.167984,15.106912,97.3473160226,18.537984,5.406912,19.3104,77.63,9.7,78.2336685833,136.77,18.537984,5.966912,19.4746216805,18.537984,5.406912,19.3104,0.0,0.56,0.56,136.45
2019-11-30 13:00:00,100.143376,22.505568,102.6411045716,17.093376,4.985568,17.8056,83.05,17.52,84.8778704964,136.97,127.543376,14.095568,128.3199041409,17.093376,4.985568,17.8056,110.45,9.11,110.8250630498,133.13,121.993376,13.505568,122.7386823902,17.093376,4.985568,17.8056,104.9,8.52,105.2454293544,135.68,95.993376,13.645568,96.9583919108,17.093376,4.985568,17.8056,78.9,8.66,79.3738344796,136.97,17.093376,5.545568,17.9704431643,17.093376,4.985568,17.8056,0.0,0.56,0.56,136.69
2019-11-30 13:30:00,100.625984,22.480912,103.1066441134,16.185984,4.720912,16.8604,84.44,17.76,86.2874915616,137.0,129.295984,13.530912,130.0020655916,16.185984,4.720912,16.8604,113.11,8.81,113.452581284,133.13,123.625984,12.970912,124.3045794735,16.185984,4.720912,16.8604,107.44,8.25,107.7562810234,135.63,96.395984,13.180912,97.2929708277,16.185984,4.720912,16.8604,80.21,8.46,80.654917395,137.0,16.185984,5.320912,17.038139058,16.185984,4.720912,16.8604,0.0,0.6000000000000001,0.6000000000000001,136.71
2019-11-30 14:00:00,101.411552,22.722536,103.9260146514,13.791552,4.022536,14.3662,87.62,18.7,89.5932720688,137.21,130.541552,13.422536,131.2298032889,13.791552,4.022536,14.3662,116.75,9.4,117.1278041287,133.37,124.681552,12.812536,125.3381445845,13.791552,4.022536,14.3662,110.89,8.79,111.237836189,135.81,97.021552,11.572536,97.7092889236,13.791552,4.022536,14.3662,83.23,7.55,83.5717380458,137.21,13.791552,4.582536,14.5329468024,13.791552,4.022536,14.3662,0.0,0.56,0.56,136.94
2019-11-30 14:30:00,102.72344,22.21892,105.0989321135,10.933440000000001,3.18892,11.389,91.79,19.03,93.7419063173,137.03,130.93344,12.74892,131.5526536084,10.933440000000001,3.18892,11.389,120.0,9.56,120.3802043527,133.16,124.89344,12.12892,125.481002767,10.933440000000001,3.18892,11.389,113.96,8.94,114.3101272854,135.61,98.10344,10.37892,98.6509347153,10.933440000000001,3.18892,11.389,87.17,7.19,87.4660219743,137.03,10.933440000000001,3.74892,11.558309193,10.933440000000001,3.18892,11.389,0.0,0.56,0.56,136.77
2019-11-30 15:00:00,103.99608,21.57844,106.2111751569,10.00608,2.91844,10.423,93.99,18.66,95.8244003373,136.94,132.79608,11.96844,133.3343257357,10.00608,2.91844,10.423,122.79,9.05,123.1230547054,133.08,126.62608,11.36844,127.1353828177,10.00608,2.91844,10.423,116.62,8.45,116.9257324116,135.5,99.25608,10.42844,99.8024136872,10.00608,2.91844,10.423,89.25,7.51,89.5654096178,136.94,10.00608,3.47844,10.593449948,10.00608,2.91844,10.423,0.0,0.56,0.56,136.68
2019-11-30 15:30:00,105.450496,21.714728,107.6630694285,9.650496,2.814728,10.0526,95.8,18.9,97.6465565189,136.64,135.430496,11.444728,135.9132114469,9.650496,2.814728,10.0526,125.78,8.63,126.0757125699,132.69,129.120496,10.884727999999999,129.5784696272,9.650496,2.814728,10.0526,119.47,8.07,119.7422473482,135.1,100.610496,9.974728,101.1037442632,9.650496,2.814728,10.0526,90.96,7.16,91.2413678109,136.64,9.650496,3.374728,10.2235444989,9.650496,2.814728,10.0526,0.0,0.56,0.56,136.39
2019-11-30 16:00:00,107.617104,21.327072,109.7100044364,10.447104,3.047072,10.8824,97.17,18.28,98.87450278,136.57,139.277104,10.567072,139.6773951263,10.447104,3.047072,10.8824,128.83,7.52,129.0492901956,132.57,132.797104,10.047072,133.1766289052,10.447104,3.047072,10.8824,122.35,7.0,122.5500815993,134.94,102.717104,10.767072,103.2798784546,10.447104,3.047072,10.8824,92.27,7.72,92.5923933161,136.57,10.487104,3.607072,11.090100032,10.447104,3.047072,10.8824,0.04,0.56,0.5614267539000001,136.33
2019-11-30 16:30:00,112.792704,18.992872,114.3806070208,10.672704,3.112872,11.1174,102.12,15.88,103.3473212038,135.99,146.032704,7.772872,146.2394207342,10.672704,3.112872,11.1174,135.36,4.66,135.4401904901,131.8,139.222704,7.392872,139.4188504668,10.672704,3.112872,11.1174,128.55,4.28,128.6212303626,134.24,107.612704,12.862872,108.3787227194,10.672704,3.112872,11.1174,96.94,9.75,97.4290824138,135.99,10.672704,3.672872,11.2870102064,10.672704,3.112872,11.1174,0.0,0.56,0.56,135.75
2019-11-30 17:00:00,116.975312,17.548216,118.2842487497,10.725312,3.128216,11.1722,106.25,14.42,107.2240593337,135.78,151.345312,6.378216,151.4796524412,10.725312,3.128216,11.1722,140.62,3.25,140.6575518769,131.51,144.265312,6.068216,144.3928789514,10.725312,3.128216,11.1722,133.54,2.94,133.5723594162,133.99,111.575312,14.138216,112.4675037491,10.725312,3.128216,11.1722,100.85,11.01,101.449211924,135.78,10.725312,3.6882159999999997,11.3417483114,10.725312,3.128216,11.1722,0.0,0.56,0.56,135.57
2019-11-30 17:30:00,118.999936,17.281648,120.2482437527,11.319936,3.301648,11.7916,107.68,13.98,108.5837133276,135.37,154.379936,5.761648,154.4874144616,11.319936,3.301648,11.7916,143.06,2.46,143.0811490029,130.92,147.179936,5.491648,147.2823538606,11.319936,3.301648,11.7916,135.86,2.19,135.8776497442,133.48,113.529936,14.581648,114.4625302296,11.319936,3.301648,11.7916,102.21,11.28,102.8305523665,135.37,11.319936,3.8616479999999997,11.9604881305,11.319936,3.301648,11.7916,0.0,0.56,0.56,135.15
2019-11-30 18:00:00,118.371696,17.901328,119.717650988,12.381696,3.611328,12.8976,105.99,14.29,106.9489794248,135.37,153.841696,6.531328,153.980276898,12.381696,3.611328,12.8976,141.46,2.92,141.4901339317,130.95,146.701696,6.241328,146.8344025918,12.381696,3.611328,12.8976,134.32,2.63,134.3457453736,133.48,113.021696,14.611328,113.9622510862,12.381696,3.611328,12.8976,100.64,11.0,101.2393678368,135.37,12.421696,4.171328,13.103377763,12.381696,3.611328,12.8976,0.04,0.56,0.5614267539000001,135.18
2019-11-30 18:30:00,116.908512,18.790816,118.4090154676,12.208512,3.560816,12.7172,104.7,15.23,105.8019040471,135.65,151.108512,7.810816,151.310248316,12.208512,3.560816,12.7172,138.9,4.25,138.9650045875,131.33,144.128512,7.450816,144.3209708615,12.208512,3.560816,12.7172,131.92,3.89,131.9773408582,133.82,111.598512,13.790816,112.4473854145,12.208512,3.560816,12.7172,99.39,10.23,99.9150889506,135.65,12.208512,4.120816,12.8852198181,12.208512,3.560816,12.7172,0.0,0.56,0.56,135.44
2019-11-30 19:00:00,114.266672,18.910696,115.8209253683,12.276672,3.580696,12.7882,101.99,15.33,103.135682477,136.19,147.936672,8.810696,148.1988100035,12.276672,3.580696,12.7882,135.66,5.23,135.7607767361,132.21,141.116672,8.410696,141.3670927888,12.276672,3.580696,12.7882,128.84,4.83,128.9305025973,134.5,109.096672,13.950696,109.9850251642,12.276672,3.580696,12.7882,96.82,10.37,97.3737608394,136.19,12.276672,4.140696,12.9561583334,12.276672,3.580696,12.7882,0.0,0.56,0.56,135.97
2019-11-30 19:30:00,109.786144,20.961792,111.7693792514,12.726144,3.711792,13.2564,97.06,17.25,98.580962158,136.6,143.036144,11.381792,143.4882701809,12.726144,3.711792,13.2564,130.31,7.67,130.5355315613,132.75,136.496144,10.851792,136.9268370937,12.726144,3.711792,13.2564,123.77,7.14,123.9757738431,134.99,104.876144,12.411792,105.6080402288,12.726144,3.711792,13.2564,92.15,8.7,92.5597779816,136.6,12.726144,4.271792,13.4239691597,12.726144,3.711792,13.2564,0.0,0.56,0.56,136.38
2019-11-30 20:00:00,104.450864,43.352752,113.0904244236,12.660864,3.692752,13.1884,91.79,39.66,99.991598147,135.28,138.100864,9.092752,138.3998799728,12.660864,3.692752,13.1884,125.44,5.4,125.5561770683,132.31,131.810864,8.682752,132.0965330761,12.660864,3.692752,13.1884,119.15,4.99,119.2544447809,134.62,100.000864,22.122752,102.4186943717,12.660864,3.692752,13.1884,87.34,18.43,89.2633211347,135.28,12.660864,4.252752,13.3560239892,12.660864,3.692752,13.1884,0.0,0.56,0.56,135.04
2019-11-30 20:30:00,102.627776,58.224768,117.9939999125,11.707775999999999,3.414768,12.1956,90.92,54.81,106.162999675,134.34,136.877776,6.194768,137.0178846475,11.707775999999999,3.414768,12.1956,125.17,2.7800000000000002,125.2008678085,131.99,130.607776,5.924768,130.7420897321,11.707775999999999,3.414768,12.1956,118.9,2.51,118.9264903207,134.32,98.357776,29.614768,102.7194557197,11.707775999999999,3.414768,12.1956,86.65,26.2,90.5243751704,134.34,11.707775999999999,3.974768,12.364093154,11.707775999999999,3.414768,12.1956,0.0,0.56,0.56,134.1
2019-11-30 21:00:00,99.504736,59.253048,115.810691146,11.564736,3.373048,12.0466,87.94,55.88,104.1922165999,134.6,132.834736,7.683048,133.0567409595,11.564736,3.373048,12.0466,121.27,4.31,121.3465656704,132.43,126.764736,7.333048,126.9766588241,11.564736,3.373048,12.0466,115.2,3.96,115.2680424055,134.66,95.404736,28.853048,99.6722731261,11.564736,3.373048,12.0466,83.84,25.48,87.626343071,134.6,11.564736,3.933048,12.2152357865,11.564736,3.373048,12.0466,0.0,0.56,0.56,134.36
2019-11-30 21:30:00,95.044144,60.855792,112.8575063017,12.294144,3.585792,12.8064,82.75,57.27,100.6350604909,135.02,127.784144,9.775792,128.1575341798,12.294144,3.585792,12.8064,115.49,6.19,115.6557659609,133.14,122.004144,9.335792,122.3608113958,12.294144,3.585792,12.8064,109.71,5.75,109.8605780069,135.2,91.224144,28.155792,95.4703779802,12.294144,3.585792,12.8064,78.93,24.57,82.6657716349,135.02,12.294144,4.185792,12.9871794998,12.294144,3.585792,12.8064,0.0,0.6000000000000001,0.6000000000000001,134.8
2019-11-30 22:00:00,90.282336,63.184848,110.1963030705,12.702336,3.704848,13.2316,77.58,59.48,97.7574897386,135.75,122.102336,11.874848,122.6784107807,12.702336,3.704848,13.2316,109.4,8.17,109.7046439309,134.12,116.642336,11.344848,117.19274774350001,12.702336,3.704848,13.2316,103.94,7.64,104.2204068309,136.01,86.752336,27.184848,90.9119561017,12.702336,3.704848,13.2316,74.05,23.48,77.6834145748,135.75,12.702336,4.264848,13.3991890919,12.702336,3.704848,13.2316,0.0,0.56,0.56,135.52
2019-11-30 22:30:00,85.881456,65.105008,107.7695993839,11.091456,3.235008,11.5536,74.79,61.87,97.0641076815,136.34,115.691456,13.795008,116.5110090812,11.091456,3.235008,11.5536,104.6,10.56,105.1316964573,134.95,110.491456,13.155008,111.2718117246,11.091456,3.235008,11.5536,99.4,9.92,99.8937755819,136.67,82.511456,25.175008,86.2665717358,11.091456,3.235008,11.5536,71.42,21.94,74.7139879808,136.34,11.091456,3.795008,11.7227335515,11.091456,3.235008,11.5536,0.0,0.56,0.56,136.12
2019-11-30 23:00:00,82.179056,59.396808,101.397130362,10.549056,3.076808,10.9886,71.63,56.32,91.1196976509,136.27,107.769056,23.466808,110.2944264632,10.549056,3.076808,10.9886,97.22,20.39,99.335192656,133.1,102.979056,22.346808,105.3758312064,10.549056,3.076808,10.9886,92.43,19.27,94.4173596326,135.21,79.019056,30.166808,84.5816027044,10.549056,3.076808,10.9886,68.47,27.09,73.6342922829,136.27,10.549056,3.676808,11.1714591509,10.549056,3.076808,10.9886,0.0,0.6000000000000001,0.6000000000000001,136.06
2019-11-30 23:30:00,78.036192,57.913056,97.1780289835,10.056192,2.933056,10.4752,67.98,54.98,87.4304340605,136.38,101.606192,26.743056,105.0666897592,10.056192,2.933056,10.4752,91.55,23.81,94.5955527496,132.7,97.096192,25.453056,100.376932413,10.056192,2.933056,10.4752,87.04,22.52,89.9061288233,135.0,75.086192,31.403056,81.3885013697,10.056192,2.933056,10.4752,65.03,28.47,70.9890259125,136.38,10.096192,3.493056,10.683376485,10.056192,2.933056,10.4752,0.04,0.56,0.5614267539000001,136.17
2019-12-01 00:00:00,74.871552,58.087536,94.7623930546,10.071552,2.9375359999999997,10.4912,64.8,55.15,85.0914948746,136.55,96.891552,27.497536,100.7178600599,10.071552,2.9375359999999997,10.4912,86.82,24.56,90.2269693606,132.98,92.621552,26.187536,96.2524749637,10.071552,2.9375359999999997,10.4912,82.55,23.25,85.76167559,135.26,72.131552,31.557536,78.7327052267,10.071552,2.9375359999999997,10.4912,62.06,28.62,68.341407653,136.55,10.071552,3.5375360000000002,10.6747515493,10.071552,2.9375359999999997,10.4912,0.0,0.6000000000000001,0.6000000000000001,136.32
2019-12-01 00:30:00,74.81896,58.16928,94.7709972048,9.28896,2.70928,9.676,65.53,55.46,85.8486604438,136.78,96.38896,27.68928,100.2872266881,9.28896,2.70928,9.676,87.1,24.98,90.6113149667,133.23,92.09896,26.35928,95.7968166235,9.28896,2.70928,9.676,82.81,23.65,86.1209533157,135.55,72.01896,31.13928,78.4626367031,9.28896,2.70928,9.676,62.73,28.43,68.8717489251,136.78,9.28896,3.26928,9.8474854455,9.28896,2.70928,9.676,0.0,0.56,0.56,136.56
2019-12-01 01:00:00,77.619664,57.581152,96.6457516144,9.329664,2.721152,9.7184,68.29,54.86,87.5964822353,136.35,99.619664,26.831152,103.1697056946,9.329664,2.721152,9.7184,90.29,24.11,93.4536045319,132.64,95.149664,25.531152,98.5154722963,9.329664,2.721152,9.7184,85.82,22.81,88.799597409,135.05,74.679664,31.351152,80.9934994112,9.329664,2.721152,9.7184,65.35,28.63,71.3463341735,136.35,9.329664,3.321152,9.9031651991,9.329664,2.721152,9.7184,0.0,0.6000000000000001,0.6000000000000001,136.1
2019-12-01 01:30:00,79.596096,57.300528,98.0759349052,9.156096,2.670528,9.5376,70.44,54.63,89.141631688,136.08,101.756096,26.360528,105.1150822175,9.156096,2.670528,9.5376,92.6,23.69,95.5823001397,132.26,97.186096,25.080528,100.3701655896,9.156096,2.670528,9.5376,88.03,22.41,90.8377069283,134.75,76.536096,31.140528,82.6287266938,9.156096,2.670528,9.5376,67.38,28.47,73.1478318202,136.08,9.156096,3.230528,9.7092947797,9.156096,2.670528,9.5376,0.0,0.56,0.56,135.84
2019-12-01 02:00:00,77.541664,57.512152,96.5419975118,9.161664,2.672152,9.5434,68.38,54.84,87.6541499303,136.58,99.201664,26.972152,102.8030501682,9.161664,2.672152,9.5434,90.04,24.3,93.2614153871,132.93,94.761664,25.652152,98.1723273957,9.161664,2.672152,9.5434,85.6,22.98,88.6309223691,135.34,74.581664,31.472152,80.9501139994,9.161664,2.672152,9.5434,65.42,28.8,71.478782866,136.58,9.161664,3.272152,9.7284667836,9.161664,2.672152,9.5434,0.0,0.6000000000000001,0.6000000000000001,136.34
2019-12-01 02:30:00,75.786064,58.096352,95.4919557466,10.136064,2.956352,10.5584,65.65,55.14,85.7341361419,136.65,97.336064,27.686352,101.1970525365,10.136064,2.956352,10.5584,87.2,24.73,90.6389149317,133.03,93.046064,26.356352,96.7069145234,10.136064,2.956352,10.5584,82.91,23.4,86.148871728,135.46,72.986064,31.566352,79.5198095873,10.136064,2.956352,10.5584,62.85,28.61,69.0554458388,136.65,10.136064,3.516352,10.7286776818,10.136064,2.956352,10.5584,0.0,0.56,0.56,136.41
2019-12-01 03:00:00,73.653408,58.704744,94.18636567,10.713408,3.124744,11.1598,62.94,55.58,83.9677318974,136.99,95.433408,28.294744,99.5395795677,10.713408,3.124744,11.1598,84.72,25.17,88.3799032586,133.49,91.253408,26.954744,95.1511570908,10.713408,3.124744,11.1598,80.54,23.83,83.9914311106,135.85,71.013408,31.744744,77.7858141784,10.713408,3.124744,11.1598,60.3,28.62,66.7472426397,136.99,10.713408,3.724744,11.3424348726,10.713408,3.124744,11.1598,0.0,0.6000000000000001,0.6000000000000001,136.76
2019-12-01 03:30:00,72.066128,58.929704,93.0926249412,11.176128,3.259704,11.6418,60.89,55.67,82.5029757039,137.16,93.596128,28.549704,97.8535680243,11.176128,3.259704,11.6418,82.42,25.29,86.2127629763,133.73,89.556128,27.199704,93.595533868,11.176128,3.259704,11.6418,78.38,23.94,81.954548379,136.04,69.536128,32.089704,76.5834329345,11.176128,3.259704,11.6418,58.36,28.83,65.0926916021,137.16,11.176128,3.859704,11.8238382956,11.176128,3.259704,11.6418,0.0,0.6000000000000001,0.6000000000000001,136.92
2019-12-01 04:00:00,70.295824,60.660032,92.8501069147,11.725824,3.420032,12.2144,58.57,57.24,81.8954363808,137.7,91.895824,29.610032,96.5484151277,11.725824,3.420032,12.2144,80.17,26.19,84.3394628866,134.32,87.965824,28.210031999999998,92.3785261705,11.725824,3.420032,12.2144,76.24,24.79,80.1690819456,136.55,67.885824,31.250032,74.7331894151,11.725824,3.420032,12.2144,56.16,27.83,62.6773842785,137.7,11.725824,3.980032,12.3828754011,11.725824,3.420032,12.2144,0.0,0.56,0.56,137.48
2019-12-01 04:30:00,69.504208,61.219144,92.6208320077,11.414208,3.329144,11.8898,58.09,57.89,82.0103664179,138.05,90.574208,30.009144,95.4161195943,11.414208,3.329144,11.8898,79.16,26.68,83.5351901895,134.81,86.714208,28.609144,91.3117571262,11.414208,3.329144,11.8898,75.3,25.28,79.4302738255,136.91,67.094208,31.099144,73.9512643886,11.414208,3.329144,11.8898,55.68,27.77,62.2208590426,138.05,11.414208,3.929144,12.0715498939,11.414208,3.329144,11.8898,0.0,0.6000000000000001,0.6000000000000001,137.83
2019-12-01 05:00:00,69.18,61.53,92.5840877257,11.28,3.29,11.75,57.9,58.24,82.1237334758,138.18,89.95,30.31,94.9194321517,11.28,3.29,11.75,78.67,27.02,83.1808229101,134.96,86.1,28.88,90.814450392,11.28,3.29,11.75,74.82,25.59,79.0751572872,137.06,66.78,30.79,73.5363345565,11.28,3.29,11.75,55.5,27.5,61.9394865978,138.18,11.28,3.89,11.9319109953,11.28,3.29,11.75,0.0,0.6000000000000001,0.6000000000000001,137.96
2019-12-01 05:30:00,68.846512,61.749816,92.4817927519,11.416512,3.329816,11.8922,57.43,58.42,81.921311635,138.08,89.826512,30.379816,94.8247619469,11.416512,3.329816,11.8922,78.41,27.05,82.9447442578,134.82,86.006512,28.959816,90.7512592153,11.416512,3.329816,11.8922,74.59,25.63,78.870558512,136.94,66.456512,30.589816,73.1587645475,11.416512,3.329816,11.8922,55.04,27.26,61.4207554496,138.08,11.496512,3.9298159999999998,12.1496190047,11.416512,3.329816,11.8922,0.08,0.6000000000000001,0.605309838,137.86
2019-12-01 06:00:00,69.003424,61.836832,92.656712199,12.983424,3.786832,13.5244,56.02,58.05,80.6724420109,137.97,90.343424,30.596832,95.3839629523,12.983424,3.786832,13.5244,77.36,26.81,81.8739622835,134.63,86.563424,29.176832,91.3483108774,12.983424,3.786832,13.5244,73.58,25.39,77.8374492131,136.84,66.703424,31.156832,73.6212941587,12.983424,3.786832,13.5244,53.72,27.37,60.2905904765,137.97,12.983424,4.386832,13.7045099788,12.983424,3.786832,13.5244,0.0,0.6000000000000001,0.6000000000000001,137.74
2019-12-01 06:30:00,73.73528,60.39904,95.3149282621,11.82528,3.44904,12.318,61.91,56.95,84.1198585353,137.41,94.55528,28.88904,98.8700035805,11.82528,3.44904,12.318,82.73,25.44,86.553142635,133.85,90.50528,27.54904,94.6052604922,11.82528,3.44904,12.318,78.68,24.1,82.2882275906,136.21,71.10528,31.32904,77.7011556619,11.82528,3.44904,12.318,59.28,27.88,65.5088757345,137.41,11.82528,4.00904,12.4863785302,11.82528,3.44904,12.318,0.0,0.56,0.56,137.17
2019-12-01 07:00:00,77.267584,58.404712,96.8575754446,11.947583999999999,3.484712,12.4454,65.32,54.92,85.3399601594,136.81,99.237584,26.794712,102.7913161182,11.947583999999999,3.484712,12.4454,87.29,23.31,90.3487697758,133.07,94.967584,25.554712,98.3457437625,11.947583999999999,3.484712,12.4454,83.02,22.07,85.9034650058,135.55,74.457584,32.524712,81.2513920238,11.947583999999999,3.484712,12.4454,62.51,29.04,68.926204741,136.81,11.947583999999999,4.084712,12.6265448782,11.947583999999999,3.484712,12.4454,0.0,0.6000000000000001,0.6000000000000001,136.57
2019-12-01 07:30:00,81.283424,56.171832,98.8041989361,12.383424,3.6118319999999997,12.8994,68.9,52.56,86.6588922154,136.14,104.933424,24.541832,107.7651381026,12.383424,3.6118319999999997,12.8994,92.55,20.93,94.8871297911,132.25,100.373424,23.401832,103.0653675414,12.383424,3.6118319999999997,12.8994,87.99,19.79,90.1880490974,134.8,78.283424,34.021832,85.3567778551,12.383424,3.6118319999999997,12.8994,65.9,30.41,72.5780827799,136.14,12.383424,4.171832,13.0672633784,12.383424,3.6118319999999997,12.8994,0.0,0.56,0.56,135.89
2019-12-01 08:00:00,83.099072,55.638896,100.0057124136,13.779072,4.018896,14.3532,69.32,51.62,86.4285068713,136.34,108.059072,23.838896,110.6573811546,13.779072,4.018896,14.3532,94.28,19.82,96.3408054772,132.59,103.409072,22.758896,105.883915299,13.779072,4.018896,14.3532,89.63,18.74,91.5681412938,134.98,80.089072,35.548896,87.6241031945,13.779072,4.018896,14.3532,66.31,31.53,73.4244986364,136.34,13.779072,4.618896,14.5326193592,13.779072,4.018896,14.3532,0.0,0.6000000000000001,0.6000000000000001,136.1
2019-12-01 08:30:00,88.2792,54.3806,103.6844578951,12.6192,3.6806,13.145,75.66,50.7,91.0764821455,135.6,114.0292,22.3806,116.2047748976,12.6192,3.6806,13.145,101.41,18.7,103.1197270167,131.54,108.9892,21.3406,111.0588444249,12.6192,3.6806,13.145,96.37,17.66,97.9747544013,134.13,84.9292,35.0806,91.8891588219,12.6192,3.6806,13.145,72.31,31.4,78.8333438337,135.6,12.6192,4.2406,13.312659276,12.6192,3.6806,13.145,0.0,0.56,0.56,135.36
2019-12-01 09:00:00,92.257408,52.031744,105.9185145032,13.377407999999999,3.901744,13.9348,78.88,48.13,92.4042818272,134.5,119.367408,20.021744,121.034905401,13.377407999999999,3.901744,13.9348,105.99,16.12,107.2088359232,130.07,114.117408,19.121744,115.7083570977,13.377407999999999,3.901744,13.9348,100.74,15.22,101.8832469055,132.93,88.727408,36.531744,95.9537453677,13.377407999999999,3.901744,13.9348,75.35,32.63,82.1117494638,134.5,13.377407999999999,4.461744,14.1018510955,13.377407999999999,3.901744,13.9348,0.0,0.56,0.56,134.24
2019-12-01 09:30:00,103.97296,54.73128,117.4984656138,16.15296,4.71128,16.826,87.82,50.02,101.0660813527,134.37,134.48296,12.46128,135.0590612643,16.15296,4.71128,16.826,118.33,7.75,118.5835207776,130.81,128.60296,11.46128,129.112672732,16.15296,4.71128,16.826,112.45,6.75,112.6524078748,133.88,99.91296,35.29128,105.9626067063,16.15296,4.71128,16.826,83.76,30.58,89.1676735146,134.37,16.15296,5.31128,17.0037587609,16.15296,4.71128,16.826,0.0,0.6000000000000001,0.6000000000000001,134.1
2019-12-01 10:00:00,104.899696,57.520328,119.635004719,19.029696,5.550328,19.8226,85.87,51.97,100.3719970908,134.4,137.939696,7.210328,138.1280151252,19.029696,5.550328,19.8226,118.91,1.6600000000000001,118.92158635,131.66,131.969696,7.010328,132.1557617397,19.029696,5.550328,19.8226,112.94,1.46,112.9494364749,134.63,100.969696,34.270328,106.6270832929,19.029696,5.550328,19.8226,81.94,28.72,86.8274265425,134.4,19.029696,6.110328,19.9866314851,19.029696,5.550328,19.8226,0.0,0.56,0.56,134.12
2019-12-01 10:30:00,106.120496,57.549728,120.7208799842,19.370496,5.649728,20.1776,86.75,51.9,101.089922841,134.28,138.670496,6.799728,138.8371087345,19.370496,5.649728,20.1776,119.3,1.15,119.3055426206,131.49,132.680496,6.619728,132.845529912,19.370496,5.649728,20.1776,113.31,0.97,113.3141518081,134.45,102.120496,34.379728,107.7523150593,19.370496,5.649728,20.1776,82.75,28.73,87.595521575,134.28,19.370496,6.209728,20.3415052816,19.370496,5.649728,20.1776,0.0,0.56,0.56,133.99
2019-12-01 11:00:00,104.869984,57.552912,119.6246263269,20.169984,5.882912,21.0104,84.7,51.67,99.2163237577,134.42,137.989984,6.602912,138.1478705272,20.169984,5.882912,21.0104,117.82,0.72,117.8221999455,131.59,132.069984,6.4529119999999995,132.2275339974,20.169984,5.882912,21.0104,111.9,0.5700000000000001,111.9014517332,134.57,100.999984,34.992912,106.890133587,20.169984,5.882912,21.0104,80.83,29.11,85.9120538691,134.42,20.209984,6.442912,21.2121325736,20.169984,5.882912,21.0104,0.04,0.56,0.5614267539000001,134.12
2019-12-01 11:30:00,104.579008,58.125544,119.6467625118,22.099008,6.445544,23.0198,82.48,51.68,97.3333077626,134.73,137.489008,7.315544,137.6834939448,22.099008,6.445544,23.0198,115.39,0.87,115.3932797003,132.06,131.679008,7.155544,131.8732837151,22.099008,6.445544,23.0198,109.58,0.71,109.5823001219,134.95,100.819008,35.825544,106.9950558531,22.099008,6.445544,23.0198,78.72,29.38,84.0239418261,134.73,22.099008,7.005544,23.1828341952,22.099008,6.445544,23.0198,0.0,0.56,0.56,134.45
2019-12-01 12:00:00,106.14552,57.09536,120.5269743651,20.31552,5.92536,21.162,85.83,51.17,99.9257614432,134.73,139.03552,6.28536,139.1775181989,20.31552,5.92536,21.162,118.72,0.36,118.7205458208,132.0,133.06552,6.21536,133.2105975994,20.31552,5.92536,21.162,112.75,0.29,112.7503729484,134.91,102.21552,35.68536,108.2656799138,20.31552,5.92536,21.162,81.9,29.76,87.1393573536,134.73,20.31552,6.48536,21.3255773005,20.31552,5.92536,21.162,0.0,0.56,0.56,134.45
2019-12-01 12:30:00,106.999248,56.746864,121.115835655,20.149248,5.876864,20.9888,86.85,50.87,100.6512761966,134.48,141.939248,6.126864,142.0714207196,20.149248,5.876864,20.9888,121.79,0.25,121.7902565889,131.61,135.819248,6.226864,135.961913647,20.149248,5.876864,20.9888,115.67,0.35000000000000003,115.6705295224,134.57,103.009248,35.666864,109.0093131853,20.149248,5.876864,20.9888,82.86,29.79,88.0523917903,134.48,20.149248,6.476864,21.1646394309,20.149248,5.876864,20.9888,0.0,0.6000000000000001,0.6000000000000001,134.19
2019-12-01 13:00:00,109.428816,56.200488,123.0169119373,16.218816,4.730488,16.8946,93.21,51.47,106.476593672,134.34,143.118816,4.990488,143.2057975912,16.218816,4.730488,16.8946,126.9,0.26,126.9002663512,131.31,136.73881599999999,5.120488,136.8346564231,16.218816,4.730488,16.8946,120.52,0.39,120.5206310139,134.35,105.038816,33.740488,110.3248539413,16.218816,4.730488,16.8946,88.82,29.01,93.4375326087,134.34,16.218816,5.290488,17.059872676,16.218816,4.730488,16.8946,0.0,0.56,0.56,134.06
2019-12-01 13:30:00,110.0108,56.3144,123.5867620904,15.8208,4.6144,16.48,94.19,51.7,107.4460148167,134.11,144.5808,4.7644,144.6592798129,15.8208,4.6144,16.48,128.76,0.15,128.7600873718,131.1,138.1008,4.7544,138.1826156939,15.8208,4.6144,16.48,122.28,0.14,122.2800801439,134.09,105.6208,33.1444,110.6991627972,15.8208,4.6144,16.48,89.8,28.53,94.2231441844,134.11,15.8208,5.1744,16.6454837118,15.8208,4.6144,16.48,0.0,0.56,0.56,133.84
2019-12-01 14:00:00,109.219536,56.814448,123.1129097439,16.369536,4.774448,17.0516,92.85,52.04,106.4391098234,134.11,142.669536,5.894448,142.7912498008,16.369536,4.774448,17.0516,126.3,1.12,126.3049658565,131.41,136.319536,5.724448,136.4396760483,16.369536,4.774448,17.0516,119.95,0.9500000000000001,119.9537619252,134.17,104.869536,32.934448,109.9195043926,16.369536,4.774448,17.0516,88.5,28.16,92.8721465241,134.11,16.369536,5.334448,17.2167954138,16.369536,4.774448,17.0516,0.0,0.56,0.56,133.84
2019-12-01 14:30:00,109.895712,41.455416,117.4547531253,15.275712,4.455416,15.9122,94.62,37.0,101.5969704273,135.45,141.235712,9.085416,141.5276337965,15.275712,4.455416,15.9122,125.96,4.63,126.0450653536,132.39,134.885712,8.725416,135.1676299493,15.275712,4.455416,15.9122,119.61,4.27,119.6861938571,134.89,105.325712,23.995416,108.0244675864,15.275712,4.455416,15.9122,90.05,19.54,92.145613569,135.45,15.275712,5.015416,16.0779903831,15.275712,4.455416,15.9122,0.0,0.56,0.56,135.17
2019-12-01 15:00:00,113.688112,21.728616,115.7459267681,13.778112,4.018616,14.3522,99.91,17.71,101.4674933168,137.37,144.538112,13.178616,145.1376647883,13.778112,4.018616,14.3522,130.76,9.16,131.0804455287,133.69,137.958112,12.508616,138.5240273052,13.778112,4.018616,14.3522,124.18,8.49,124.4698859162,135.97,108.638112,12.438616,109.3478785662,13.778112,4.018616,14.3522,94.86,8.42,95.2329564804,137.37,13.778112,4.578616,14.5189563936,13.778112,4.018616,14.3522,0.0,0.56,0.56,137.12
2019-12-01 15:30:00,118.497872,21.557296,120.4427776139,13.087872,3.817296,13.6332,105.41,17.74,106.8923556668,137.07,149.587872,12.647296,150.1215692217,13.087872,3.817296,13.6332,136.5,8.83,136.7853022075,133.27,142.697872,12.007296,143.2021572134,13.087872,3.817296,13.6332,129.61,8.19,129.8685034949,135.59,113.147872,12.087296,113.7916678089,13.087872,3.817296,13.6332,100.06,8.27,100.4011777819,137.07,13.087872,4.377296,13.8004751281,13.087872,3.817296,13.6332,0.0,0.56,0.56,136.82
2019-12-01 16:00:00,123.727216,20.226688,125.3696250555,12.057216,3.516688,12.5596,111.67,16.71,112.9132985968,136.59,155.947216,10.406688,156.2940604543,12.057216,3.516688,12.5596,143.89,6.89,144.0548652424,132.49,148.707216,9.846688,149.0328599841,12.057216,3.516688,12.5596,136.65,6.33,136.7965328508,134.94,118.047216,12.556688,118.713165314,12.057216,3.516688,12.5596,105.99,9.04,106.3748170386,136.59,12.057216,4.076688,12.7277587469,12.057216,3.516688,12.5596,0.0,0.56,0.56,136.34
2019-12-01 16:30:00,133.602992,15.385456,134.4859536445,11.812992,3.445456,12.3052,121.79,11.94,122.3738848775,136.35,167.252992,5.215456,167.3342891168,11.812992,3.445456,12.3052,155.44,1.77,155.4500771952,132.05,159.392992,4.955456,159.4700048375,11.812992,3.445456,12.3052,147.58,1.51,147.5877247606,134.58,127.392992,16.925456,128.5124331398,11.812992,3.445456,12.3052,115.58,13.48,116.3634255254,136.35,11.812992,4.045456,12.4864924715,11.812992,3.445456,12.3052,0.0,0.6000000000000001,0.6000000000000001,136.11
2019-12-01 17:00:00,139.969376,13.208568,140.5912247846,12.749376,3.718568,13.2806,127.22,9.49,127.5734631497,136.15,175.109376,4.658568,175.1713327543,12.749376,3.718568,13.2806,162.36,0.9400000000000001,162.3627210908,131.73,166.899376,4.758568,166.9671994093,12.749376,3.718568,13.2806,154.15,1.04,154.1535082312,134.28,133.489376,19.428568,134.8958218753,12.749376,3.718568,13.2806,120.74,15.71,121.7577582744,136.15,12.789376,4.278568,13.4860773615,12.749376,3.718568,13.2806,0.04,0.56,0.5614267539000001,135.91
2019-12-01 17:30:00,143.033776,11.942768,143.5314975339,11.563776,3.3727679999999998,12.0456,131.47,8.57,131.7490258028,135.96,177.623776,5.022768,177.6947776354,11.563776,3.3727679999999998,12.0456,166.06,1.65,166.068197136,131.55,169.213776,5.112768,169.2909991252,11.563776,3.3727679999999998,12.0456,157.65,1.74,157.6596019911,134.1,136.333776,19.892768,137.7774317409,11.563776,3.3727679999999998,12.0456,124.77,16.52,125.858902347,135.96,11.563776,3.932768,12.2142367555,11.563776,3.3727679999999998,12.0456,0.0,0.56,0.56,135.74
2019-12-01 18:00:00,141.116048,12.869264,141.7016476935,11.346048,3.3092639999999998,11.8188,129.77,9.56,130.1216603798,136.17,175.826048,4.149264,175.8749997784,11.346048,3.3092639999999998,11.8188,164.48,0.84,164.4821449276,131.81,167.486048,4.219264,167.5391848594,11.346048,3.3092639999999998,11.8188,156.14,0.91,156.1426517643,134.31,134.516048,18.989264,135.8497674521,11.346048,3.3092639999999998,11.8188,123.17,15.68,124.1640499501,136.17,11.346048,3.869264,11.9876607026,11.346048,3.3092639999999998,11.8188,0.0,0.56,0.56,135.96
2019-12-01 18:30:00,136.587424,14.708832,137.3771237643,11.447424,3.338832,11.9244,125.14,11.37,125.6554674497,136.73,171.127424,4.588832,171.188938381,11.447424,3.338832,11.9244,159.68,1.25,159.6848925227,132.55,163.057424,4.348832,163.1154065724,11.447424,3.338832,11.9244,151.61,1.01,151.6133641867,134.93,130.207424,17.498832,131.3780133283,11.447424,3.338832,11.9244,118.76,14.16,119.6011839406,136.73,11.447424,3.938832,12.1061105959,11.447424,3.338832,11.9244,0.0,0.6000000000000001,0.6000000000000001,136.51
2019-12-01 19:00:00,132.543472,16.588096,133.5774565513,11.513472,3.3580959999999997,11.9932,121.03,13.23,121.7509498936,137.68,166.573472,6.638096,166.7056864436,11.513472,3.3580959999999997,11.9932,155.06,3.2800000000000002,155.0946872075,133.8,158.753472,6.298096,158.8783524753,11.513472,3.3580959999999997,11.9932,147.24,2.94,147.2693491532,135.96,126.403472,16.148096,127.4307605646,11.513472,3.3580959999999997,11.9932,114.89,12.79,115.5997240481,137.68,11.553472,3.918096,12.1997619452,11.513472,3.3580959999999997,11.9932,0.04,0.56,0.5614267539000001,137.46
