Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2019-12-01 19:30:00,128.256784,19.155312,129.6793299637,12.326784,3.595312,12.8404,115.93,15.56,116.9695622801,137.16,161.146784,9.425312,161.4221871362,12.326784,3.595312,12.8404,148.82,5.83,148.9341508856,133.3,153.626784,9.005312,153.890494854,12.326784,3.595312,12.8404,141.3,5.41,141.4035293053,135.5,122.366784,14.085312,123.1747776155,12.326784,3.595312,12.8404,110.04,10.49,110.5388696342,137.16,12.326784,4.195312,13.0211461308,12.326784,3.595312,12.8404,0.0,0.6000000000000001,0.6000000000000001,136.94
2019-12-01 20:00:00,124.802608,20.690344,126.5060524182,10.972608,3.200344,11.4298,113.83,17.49,115.1658326067,136.35,156.572608,11.040344,156.9613671308,10.972608,3.200344,11.4298,145.6,7.84,145.8109241449,132.37,149.212608,10.530344,149.5837241511,10.972608,3.200344,11.4298,138.24,7.33,138.4341955588,134.71,118.992608,11.570344,119.5538105579,10.972608,3.200344,11.4298,108.02,8.37,108.3437921618,136.35,10.972608,3.760344,11.5990651916,10.972608,3.200344,11.4298,0.0,0.56,0.56,136.13
2019-12-01 20:30:00,123.758784,21.521312,125.616095654,10.358784,3.021312,10.7904,113.4,18.5,114.8991296747,135.92,155.138784,11.961312,155.5992136412,10.358784,3.021312,10.7904,144.78,8.94,145.0557547979,131.83,147.848784,11.371312,148.2854330906,10.358784,3.021312,10.7904,137.49,8.35,137.7433214352,134.29,117.978784,10.201312,118.4190028696,10.358784,3.021312,10.7904,107.62,7.18,107.8592453154,135.92,10.358784,3.581312,10.9603924017,10.358784,3.021312,10.7904,0.0,0.56,0.56,135.71
2019-12-01 21:00:00,119.143648,23.006064,121.3445006563,11.163648,3.256064,11.6288,107.98,19.75,109.7713209358,136.34,150.223648,14.126064,150.8863482975,11.163648,3.256064,11.6288,139.06,10.87,139.4841944451,132.49,143.223648,13.446064,143.8534322966,11.163648,3.256064,11.6288,132.06,10.19,132.4525564117,134.84,113.623648,9.426064,114.0139643524,11.163648,3.256064,11.6288,102.46,6.17,102.6456063356,136.34,11.163648,3.816064,11.7978549372,11.163648,3.256064,11.6288,0.0,0.56,0.56,136.13
2019-12-01 21:30:00,114.285792,24.140856,116.8076332329,10.665792,3.110856,11.1102,103.62,21.03,105.7325177039,136.6,143.985792,15.900856,144.8611249418,10.665792,3.110856,11.1102,133.32,12.79,133.9320966012,132.93,137.265792,15.120856,138.0961184812,10.665792,3.110856,11.1102,126.6,12.01,127.1683926925,135.21,109.045792,8.180856,109.3522343521,10.665792,3.110856,11.1102,98.38,5.07,98.5105542569,136.6,10.665792,3.670856,11.2798183833,10.665792,3.110856,11.1102,0.0,0.56,0.56,136.38
2019-12-01 22:00:00,108.051728,33.460504,113.1140188116,10.081728,2.940504,10.5018,97.97,30.52,102.6137968306,136.44,136.741728,16.810504,137.7711625165,10.081728,2.940504,10.5018,126.66,13.87,127.4171593625,133.32,130.381728,15.980504,131.3574189163,10.081728,2.940504,10.5018,120.3,13.04,121.0046759427,135.51,103.171728,10.520504,103.7067329681,10.081728,2.940504,10.5018,93.09,7.58,93.3980968757,136.44,10.081728,3.500504,10.6721491613,10.081728,2.940504,10.5018,0.0,0.56,0.56,136.23
2019-12-01 22:30:00,101.397152,61.928336,118.8128832806,9.217152,2.688336,9.6012,92.18,59.24,109.5743126832,134.73,129.697152,12.698336,130.317301131,9.217152,2.688336,9.6012,120.48,10.01,120.8951219032,132.88,123.627152,12.068336,124.2148036485,9.217152,2.688336,9.6012,114.41,9.38,114.7938696098,135.15,97.097152,24.908336,100.2411199498,9.217152,2.688336,9.6012,87.88,22.22,90.6455889716,134.73,9.217152,3.248336,9.7727978471,9.217152,2.688336,9.6012,0.0,0.56,0.56,134.51
2019-12-01 23:00:00,95.129344,63.394392,114.3172822758,9.169344,2.674392,9.5514,85.96,60.72,105.2427669724,134.97,122.029344,14.224392,122.8555823918,9.169344,2.674392,9.5514,112.86,11.55,113.4494693685,133.29,116.349344,13.534392,117.133896102,9.169344,2.674392,9.5514,107.18,10.86,107.7287890956,135.46,91.169344,23.894392,94.2485610205,9.169344,2.674392,9.5514,82.0,21.22,84.7011711843,134.97,9.209344,3.234392,9.7608047066,9.169344,2.674392,9.5514,0.04,0.56,0.5614267539000001,134.75
2019-12-01 23:30:00,89.79088,65.57984,111.189556819,8.810880000000001,2.56984,9.178,80.98,63.01,102.6061426036,136.28,114.60088,17.83984,115.981125999,8.810880000000001,2.56984,9.178,105.79,15.27,106.8863742485,134.66,109.34088,16.949840000000002,110.6468486456,8.810880000000001,2.56984,9.178,100.53,14.38,101.5532633646,136.63,86.06088,23.08984,89.1045216451,8.810880000000001,2.56984,9.178,77.25,20.52,79.9289240513,136.28,8.810880000000001,3.12984,9.3502676325,8.810880000000001,2.56984,9.178,0.0,0.56,0.56,136.06
2019-12-02 00:00:00,87.087712,58.701416,105.0244058388,9.467712,2.761416,9.8622,77.62,55.94,95.6773118351,135.87,107.677712,27.961416,111.248957057,9.467712,2.761416,9.8622,98.21,25.2,101.3915386016,132.26,102.867712,26.631416,106.2591101519,9.467712,2.761416,9.8622,93.4,23.87,96.4019548557,134.58,83.557712,29.711416,88.6829153524,9.467712,2.761416,9.8622,74.09,26.95,78.8392706714,135.87,9.467712,3.321416,10.0334129168,9.467712,2.761416,9.8622,0.0,0.56,0.56,135.63
2019-12-02 00:30:00,88.053776,58.537768,105.7361704918,9.043776,2.637768,9.4206,79.01,55.9,96.7852783227,136.02,108.153776,27.937768,111.7038859838,9.043776,2.637768,9.4206,99.11,25.3,102.2882305058,132.45,103.283776,26.587768,106.6510562162,9.043776,2.637768,9.4206,94.24,23.95,97.2356935492,134.75,84.423776,29.727768,89.5048274919,9.043776,2.637768,9.4206,75.38,27.09,80.1000156055,136.02,9.043776,3.237768,9.605884965,9.043776,2.637768,9.4206,0.0,0.6000000000000001,0.6000000000000001,135.78
2019-12-02 01:00:00,91.676784,57.730312,108.3393817972,9.566784,2.790312,9.9654,82.11,54.94,98.7950185991,135.48,112.616784,26.910312,115.7873262945,9.566784,2.790312,9.9654,103.05,24.12,105.8351401945,131.71,107.576784,25.640312,110.5901896881,9.566784,2.790312,9.9654,98.01,22.85,100.6383753843,134.11,87.856784,30.180312,92.8959941399,9.566784,2.790312,9.9654,78.29,27.39,82.9429695634,135.48,9.566784,3.3503119999999997,10.1364661791,9.566784,2.790312,9.9654,0.0,0.56,0.56,135.22
2019-12-02 01:30:00,94.182992,57.175456,110.1792573531,9.892992,2.885456,10.3052,84.29,54.29,100.2607011745,135.48,115.862992,26.045456,118.7543628396,9.892992,2.885456,10.3052,105.97,23.16,108.4713164851,131.63,110.662992,24.805456,113.4090315881,9.892992,2.885456,10.3052,100.77,21.92,103.1265208373,134.06,90.242992,30.805456,95.3560366441,9.892992,2.885456,10.3052,80.35,27.92,85.0626175238,135.48,9.892992,3.445456,10.4758034422,9.892992,2.885456,10.3052,0.0,0.56,0.56,135.22
2019-12-02 02:00:00,92.90944,57.36692,109.1930746494,10.06944,2.93692,10.489,82.84,54.43,99.1215945191,135.78,114.28944,26.466920000000002,117.3139972459,10.06944,2.93692,10.489,104.22,23.53,106.8431995964,132.04,109.17944,25.216920000000002,112.053751267,10.06944,2.93692,10.489,99.11,22.28,101.5834164615,134.42,89.04944,31.02692,94.2999073647,10.06944,2.93692,10.489,78.98,28.09,83.8265381607,135.78,10.06944,3.5369200000000003,10.6725547551,10.06944,2.93692,10.489,0.0,0.6000000000000001,0.6000000000000001,135.53
2019-12-02 02:30:00,92.185456,57.232008,108.5065022828,9.435456,2.752008,9.8286,82.75,54.48,99.0738759714,135.83,112.995456,26.422008,116.0435072867,9.435456,2.752008,9.8286,103.56,23.67,106.2306099954,132.12,107.905456,25.152008,110.7980637963,9.435456,2.752008,9.8286,98.47,22.4,100.985647,134.48,88.325456,30.932008,93.585123265,9.435456,2.752008,9.8286,78.89,28.18,83.7719792055,135.83,9.435456,3.312008,9.999861345,9.435456,2.752008,9.8286,0.0,0.56,0.56,135.57
2019-12-02 03:00:00,91.65864,57.42752,108.1629619602,9.00864,2.62752,9.384,82.65,54.8,99.1668417365,135.88,112.08864,26.53752,115.187252701,9.00864,2.62752,9.384,103.08,23.91,105.8167023678,132.16,107.04864,25.27752,109.9925649451,9.00864,2.62752,9.384,98.04,22.65,100.6223836927,134.52,87.80864,30.55752,92.9737559056,9.00864,2.62752,9.384,78.8,27.93,83.6033785202,135.88,9.00864,3.22752,9.5693510752,9.00864,2.62752,9.384,0.0,0.6000000000000001,0.6000000000000001,135.62
2019-12-02 03:30:00,91.218112,57.113616,107.6229951704,8.858112,2.583616,9.2272,82.36,54.53,98.7759611444,136.15,111.108112,26.393616,114.1999803755,8.858112,2.583616,9.2272,102.25,23.81,104.9856113951,132.57,106.108112,25.113616,109.039557688,8.858112,2.583616,9.2272,97.25,22.53,99.8256650366,134.83,87.378112,31.063616,92.7355524903,8.858112,2.583616,9.2272,78.52,28.48,83.5254500138,136.15,8.858112,3.143616,9.3993866694,8.858112,2.583616,9.2272,0.0,0.56,0.56,135.89
2019-12-02 04:00:00,90.444,57.092,106.9561293241,9.024,2.632,9.4,81.42,54.46,97.9546221472,136.2,109.904,26.502,113.0541694056,9.024,2.632,9.4,100.88,23.87,103.6655743244,132.65,104.984,25.222,107.9712440421,9.024,2.632,9.4,95.96,22.59,98.5831106225,134.89,86.664,31.292,92.1403177767,9.024,2.632,9.4,77.64,28.66,82.7608917303,136.2,9.024,3.192,9.5719089005,9.024,2.632,9.4,0.0,0.56,0.56,135.93
2019-12-02 04:30:00,77.18528,56.69404,95.769419024,9.06528,2.64404,9.443,68.12,54.05,86.9582480274,136.23,96.97528,25.95404,100.3883316098,9.06528,2.64404,9.443,87.91,23.31,90.9479202621,132.65,92.72528,24.72404,95.9648670348,9.06528,2.64404,9.443,83.66,22.08,86.5246901179,134.96,74.25528,31.75404,80.7599261032,9.06528,2.64404,9.443,65.19,29.11,71.3941748324,136.23,9.10528,3.24404,9.6659153421,9.06528,2.64404,9.443,0.04,0.6000000000000001,0.6013318551,135.96
2019-12-02 05:00:00,62.99536,58.61448,86.0469211954,9.37536,2.73448,9.766,53.62,55.88,77.4446821932,136.37,83.19536,27.714480000000002,87.6901381411,9.37536,2.73448,9.766,73.82,24.98,77.9319754658,132.89,79.61536,26.39448,83.876540954,9.37536,2.73448,9.766,70.24,23.66,74.1178332117,135.15,60.72536,30.27448,67.8536180789,9.37536,2.73448,9.766,51.35,27.54,58.2689805986,136.37,9.37536,3.29448,9.9373524442,9.37536,2.73448,9.766,0.0,0.56,0.56,136.1
2019-12-02 05:30:00,74.78656,60.19608,96.0031124704,9.58656,2.79608,9.986,65.2,57.4,86.8665643386,135.58,94.98656,28.90608,99.2875019406,9.58656,2.79608,9.986,85.4,26.11,89.3022513714,131.86,90.82656,27.53608,94.9089021283,9.58656,2.79608,9.986,81.24,24.74,84.923525598,134.26,71.93656,28.02608,77.2031723752,9.58656,2.79608,9.986,62.35,25.23,67.2612473866,135.58,9.58656,3.39608,10.1703240853,9.58656,2.79608,9.986,0.0,0.6000000000000001,0.6000000000000001,135.31
2019-12-02 06:00:00,78.81304,58.80672,98.3347628827,9.86304,2.87672,10.274000000000001,68.95,55.93,88.7821344641,135.18,99.60304,27.75672,103.3982644071,9.86304,2.87672,10.274000000000001,89.74,24.88,93.1250879194,131.29,95.23304,26.44672,98.8370421775,9.86304,2.87672,10.274000000000001,85.37,23.57,88.5639983289,133.82,75.72304,28.86672,81.0386716969,9.86304,2.87672,10.274000000000001,65.86,25.99,70.8026814464,135.18,9.86304,3.43672,10.4446446756,9.86304,2.87672,10.274000000000001,0.0,0.56,0.56,134.9
2019-12-02 06:30:00,91.301008,23.926544,94.3840747669,10.651008,3.106544,11.0948,80.65,20.82,83.2940267966,135.94,112.891008,26.786544,116.0254223294,10.651008,3.106544,11.0948,102.24,23.68,104.9464625416,130.57,107.891008,25.526544,110.8696263899,10.651008,3.106544,11.0948,97.24,22.42,99.7911519124,133.25,87.251008,19.216544,89.3421175052,10.651008,3.106544,11.0948,76.6,16.11,78.275744008,135.94,10.651008,3.666544,11.2644359078,10.651008,3.106544,11.0948,0.0,0.56,0.56,135.66
2019-12-02 07:00:00,100.102016,14.798088,101.1899057007,10.622016,3.098088,11.0646,89.48,11.7,90.2416777326,135.85,124.222016,24.688088,126.6515335407,10.622016,3.098088,11.0646,113.6,21.59,115.6334212068,129.79,118.652016,23.528088,120.9622743908,10.622016,3.098088,11.0646,108.03,20.43,109.9448307107,132.59,95.522016,16.828088,96.992989883,10.622016,3.098088,11.0646,84.9,13.73,86.0030400625,135.85,10.622016,3.6580880000000002,11.2342704133,10.622016,3.098088,11.0646,0.0,0.56,0.56,135.57
2019-12-02 07:30:00,108.408384,16.314112,109.6290471173,9.888384,2.884112,10.3004,98.52,13.43,99.4311585973,135.82,136.748384,14.864112,137.553852553,9.888384,2.884112,10.3004,126.86,11.98,127.4244089647,130.62,130.478384,13.554112,131.180496429,9.888384,2.884112,10.3004,120.59,10.67,121.0611291869,133.25,103.418384,15.054112,104.5083175507,9.888384,2.884112,10.3004,93.53,12.17,94.3184488846,135.82,9.888384,3.444112,10.4710097698,9.888384,2.884112,10.3004,0.0,0.56,0.56,135.53
2019-12-02 08:00:00,101.956416,15.152288,103.0761980052,10.156416,2.962288,10.5796,91.8,12.19,92.6058102929,136.21,133.126416,4.402288,133.1991845945,10.156416,2.962288,10.5796,122.97,1.44,122.9784310357,132.09,126.986416,4.232288,127.0569246843,10.156416,2.962288,10.5796,116.83,1.27,116.8369025608,134.48,97.356416,16.452288,98.7367688189,10.156416,2.962288,10.5796,87.2,13.49,88.2372942695,136.21,10.156416,3.522288,10.749851102200001,10.156416,2.962288,10.5796,0.0,0.56,0.56,135.92
2019-12-02 08:30:00,93.906848,13.218664,94.8326377322,10.966848,3.198664,11.4238,82.94,10.02,83.5430667381,136.08,125.266848,4.898664,125.3625945681,10.966848,3.198664,11.4238,114.3,1.7000000000000002,114.3126414707,131.86,119.556848,4.848664,119.6551271207,10.966848,3.198664,11.4238,108.59,1.65,108.6025349612,134.31,89.796848,18.728664,91.7291489438,10.966848,3.198664,11.4238,78.83,15.53,80.3451915176,136.08,11.006848,3.758664,11.6309181908,10.966848,3.198664,11.4238,0.04,0.56,0.5614267539000001,135.8
2019-12-02 09:00:00,85.49392,8.72156,85.9376283464,13.27392,3.87156,13.827,72.22,4.85,72.3826698872,136.37,116.11392,10.01156,116.544728544,13.27392,3.87156,13.827,102.84,6.14,103.0231294419,132.1,111.00392,9.79156,111.4349357365,13.27392,3.87156,13.827,97.73,5.92,97.9091379801,134.73,81.97392,24.43156,85.5372707315,13.27392,3.87156,13.827,68.7,20.56,71.7105543139,136.37,13.27392,4.47156,14.0068483607,13.27392,3.87156,13.827,0.0,0.6000000000000001,0.6000000000000001,136.09
2019-12-02 09:30:00,85.418256,5.902408,85.6219415704,14.408256,4.202408,15.0086,71.01,1.7000000000000002,71.0303463317,136.06,113.278256,11.872408,113.8987153313,14.408256,4.202408,15.0086,98.87,7.67,99.1670600552,131.67,108.368256,11.572408,108.9844004223,14.408256,4.202408,15.0086,93.96,7.37,94.2485994591,134.66,81.908256,27.662408,86.4532892221,14.408256,4.202408,15.0086,67.5,23.46,71.4606297201,136.06,14.408256,4.762408,15.1749257303,14.408256,4.202408,15.0086,0.0,0.56,0.56,135.78
2019-12-02 10:00:00,83.84512,5.92816,84.0544301557,15.28512,4.45816,15.922,68.56,1.47,68.5757573782,136.06,112.02512,12.04816,112.6711394741,15.28512,4.45816,15.922,96.74,7.59,97.0372902548,131.67,107.22512,11.74816,107.8667957362,15.28512,4.45816,15.922,91.94,7.29,92.2285622787,134.68,80.47512,28.11816,85.2459726955,15.28512,4.45816,15.922,65.19,23.66,69.3507873063,136.06,15.28512,5.01816,16.0877849066,15.28512,4.45816,15.922,0.0,0.56,0.56,135.75
2019-12-02 10:30:00,80.949744,6.331592,81.1969833856,16.119744,4.701592,16.7914,64.83,1.63,64.8504880475,136.17,109.299744,12.431592,110.0044477197,16.119744,4.701592,16.7914,93.18,7.73,93.5000818181,131.79,104.679744,12.121592,105.379228487,16.119744,4.701592,16.7914,88.56,7.42,88.8702987505,134.72,77.799744,28.301592,82.78756112,16.119744,4.701592,16.7914,61.68,23.6,66.0407631694,136.17,16.159744,5.261592,16.9947543825,16.119744,4.701592,16.7914,0.04,0.56,0.5614267539000001,135.79
2019-12-02 11:00:00,75.268464,6.809552,75.5758669905,17.038464,4.969552,17.7484,58.23,1.8399999999999999,58.2590636725,136.59,105.238464,12.909552,106.0273117547,17.038464,4.969552,17.7484,88.2,7.94,88.5566688624,132.26,100.878464,12.599552,101.6622506617,17.038464,4.969552,17.7484,83.84,7.63,84.1864745669,135.14,72.488464,28.519552,77.8969977558,17.038464,4.969552,17.7484,55.45,23.55,60.243713365,136.59,17.038464,5.569552,17.9256566117,17.038464,4.969552,17.7484,0.0,0.6000000000000001,0.6000000000000001,136.24
2019-12-02 11:30:00,71.590192,6.650056,71.8983924396,18.000192,5.250056,18.7502,53.59,1.4,53.6082838748,136.78,102.370192,13.450056,103.249988942,18.000192,5.250056,18.7502,84.37,8.2,84.7675462662,132.93,98.200192,13.130056,99.0740938863,18.000192,5.250056,18.7502,80.2,7.88,80.5861923657,135.39,69.050192,29.290056,75.0055757642,18.000192,5.250056,18.7502,51.05,24.04,56.4271574687,136.78,18.000192,5.810056,18.9146414917,18.000192,5.250056,18.7502,0.0,0.56,0.56,136.46
2019-12-02 12:00:00,68.08296,9.44628,68.7351558389,18.91296,5.51628,19.701,49.17,3.93,49.3268060997,137.35,99.60296,13.29628,100.4865200044,18.91296,5.51628,19.701,80.69,7.78,81.0641998665,133.41,95.63296,12.97628,96.5093098152,18.91296,5.51628,19.701,76.72,7.46,77.0818396252,135.74,65.78296,27.41628,71.267455654,18.91296,5.51628,19.701,46.87,21.9,51.7340013917,137.35,18.91296,6.11628,19.8773473331,18.91296,5.51628,19.701,0.0,0.6000000000000001,0.6000000000000001,137.02
2019-12-02 12:30:00,67.77704,9.65372,68.4610945063,19.00704,5.54372,19.799,48.77,4.11,48.9428748645,137.45,98.96704,12.933720000000001,99.8085974223,19.00704,5.54372,19.799,79.96,7.39,80.3007702329,133.27,95.01704,12.64372,95.8545854187,19.00704,5.54372,19.799,76.01,7.1,76.3408809223,135.87,65.46704,27.31372,70.9363984609,19.00704,5.54372,19.799,46.46,21.77,51.3075481776,137.45,19.00704,6.10372,19.963040034,19.00704,5.54372,19.799,0.0,0.56,0.56,137.11
2019-12-02 13:00:00,67.030256,10.023408,67.7755407751,19.040256,5.553408,19.8336,47.99,4.47,48.1977281622,137.65,98.280256,12.533408,99.0762082213,19.040256,5.553408,19.8336,79.24,6.98,79.5468289751,133.59,94.390256,12.243408,95.1809932035,19.040256,5.553408,19.8336,75.35,6.69,75.6464050699,136.12,64.790256,27.063408,70.2154208498,19.040256,5.553408,19.8336,45.75,21.51,50.5543529283,137.65,19.040256,6.153408,20.0098920177,19.040256,5.553408,19.8336,0.0,0.6000000000000001,0.6000000000000001,137.34
2019-12-02 13:30:00,70.839664,9.231152,71.4385901518,16.529664,4.821152,17.2184,54.31,4.41,54.4887529679,137.52,101.859664,12.121152,102.578328491,16.529664,4.821152,17.2184,85.33,7.3,85.6416890305,133.59,97.629664,11.831152,98.3439243187,16.529664,4.821152,17.2184,81.1,7.01,81.4023961564,135.93,68.249664,26.301152,73.1421030094,16.529664,4.821152,17.2184,51.72,21.48,56.0031141991,137.52,16.529664,5.381152,17.3835148575,16.529664,4.821152,17.2184,0.0,0.56,0.56,137.21
2019-12-02 14:00:00,60.993024,8.034632,61.5199503254,15.513024,4.524632,16.1594,45.48,3.51,45.6152441625,137.3,93.283024,13.604632,94.2698710004,15.513024,4.524632,16.1594,77.77,9.08,78.298271373,133.25,89.453024,13.224632,90.4252973137,15.513024,4.524632,16.1594,73.94,8.7,74.4500745466,135.64,58.913024,26.814632,64.7284240973,15.513024,4.524632,16.1594,43.4,22.29,48.789385116,137.3,15.513024,5.124632,16.3375569398,15.513024,4.524632,16.1594,0.0,0.6000000000000001,0.6000000000000001,137.0
2019-12-02 14:30:00,62.326192,6.718056,62.6872115,13.536192,3.9480560000000002,14.1002,48.79,2.77,48.8685686306,137.39,93.906192,13.578056,94.8827513338,13.536192,3.9480560000000002,14.1002,80.37,9.63,80.9448812464,133.42,89.926192,13.168056,90.885189698,13.536192,3.9480560000000002,14.1002,76.39,9.22,76.9443987565,135.75,60.046192,26.998056,65.8364655907,13.536192,3.9480560000000002,14.1002,46.51,23.05,51.9084058703,137.39,13.536192,4.508056,14.2671322542,13.536192,3.9480560000000002,14.1002,0.0,0.56,0.56,137.09
2019-12-02 15:00:00,64.920704,6.201872,65.2162634943,11.800704,3.441872,12.2924,53.12,2.76,53.1916534806,137.39,96.470704,13.351872,97.3902932338,11.800704,3.441872,12.2924,84.67,9.91,85.247973583,133.45,92.280704,12.941872,93.1837989223,11.800704,3.441872,12.2924,80.48,9.5,81.0387586282,135.75,62.400704,26.471872,67.7835368425,11.800704,3.441872,12.2924,50.6,23.03,55.5944322752,137.39,11.800704,4.041872,12.4737061117,11.800704,3.441872,12.2924,0.0,0.6000000000000001,0.6000000000000001,137.11
2019-12-02 15:30:00,68.391648,5.530064,68.6148608102,9.051648,2.6400639999999997,9.4288,59.34,2.89,59.4103332763,137.5,100.271648,12.830064,101.0891385604,9.051648,2.6400639999999997,9.4288,91.22,10.19,91.7873874778,133.45,95.741648,12.390064,96.5400271788,9.051648,2.6400639999999997,9.4288,86.69,9.75,87.2365668742,135.8,65.531648,25.520064,70.3254616491,9.051648,2.6400639999999997,9.4288,56.48,22.88,60.9383688656,137.5,9.051648,3.200064,9.6006635771,9.051648,2.6400639999999997,9.4288,0.0,0.56,0.56,137.23
2019-12-02 16:00:00,74.043024,6.369632,74.31649625,7.953024,2.319632,8.2844,66.09,4.05,66.2139758661,136.64,106.863024,11.629632,107.4939730351,7.953024,2.319632,8.2844,98.91,9.31,99.3471901968,132.37,101.953024,11.249632,102.5717959425,7.953024,2.319632,8.2844,94.0,8.93,94.4232222496,134.85,70.853024,23.789632,74.7402006998,7.953024,2.319632,8.2844,62.9,21.47,66.4633049133,136.64,7.993024,2.919632,8.5095642474,7.953024,2.319632,8.2844,0.04,0.6000000000000001,0.6013318551,136.38
2019-12-02 16:30:00,82.384608,6.261344,82.6222007937,7.924608,2.311344,8.2548,74.46,3.95,74.564697411,136.08,116.994608,12.761344,117.6885304597,7.924608,2.311344,8.2548,109.07,10.45,109.5694638118,131.48,111.544608,12.331344,112.2241579105,7.924608,2.311344,8.2548,103.62,10.02,104.1033371223,134.1,78.734608,23.611344,82.1987473287,7.924608,2.311344,8.2548,70.81,21.3,73.9442093744,136.08,7.924608,2.871344,8.4287619684,7.924608,2.311344,8.2548,0.0,0.56,0.56,135.83
2019-12-02 17:00:00,86.856832,6.951576,87.1345722085,8.576832,2.501576,8.9342,78.28,4.45,78.406383031,135.95,122.986832,13.041576,123.6763661738,8.576832,2.501576,8.9342,114.41,10.54,114.8944720167,131.18,117.256832,12.601576,117.932032834,8.576832,2.501576,8.9342,108.68,10.1,109.1483046135,133.86,83.016832,23.261576,86.2142407803,8.576832,2.501576,8.9342,74.44,20.76,77.2806004117,135.95,8.576832,3.061576,9.1068817254,8.576832,2.501576,8.9342,0.0,0.56,0.56,135.73
2019-12-02 17:30:00,85.982736,9.437048,86.4990680008,9.692736,2.827048,10.0966,76.29,6.61,76.5758199434,135.82,122.652736,11.507048,123.1913381775,9.692736,2.827048,10.0966,112.96,8.68,113.2930006664,130.97,117.002736,11.167048,117.5344340716,9.692736,2.827048,10.0966,107.31,8.34,107.633599308,133.69,82.252736,21.497048,85.0155024228,9.692736,2.827048,10.0966,72.56,18.67,74.9234442615,135.82,9.692736,3.387048,10.2674838846,9.692736,2.827048,10.0966,0.0,0.56,0.56,135.6
2019-12-02 18:00:00,83.833104,10.090072,84.4381364032,10.183104,2.970072,10.6074,73.65,7.12,73.9933571343,135.97,120.733104,10.980072,121.2313671564,10.183104,2.970072,10.6074,110.55,8.01,110.8398060265,131.21,115.203104,10.680072,115.6971006947,10.183104,2.970072,10.6074,105.02,7.71,105.3026329205,133.88,80.253104,21.260072,83.021390997,10.183104,2.970072,10.6074,70.07,18.29,72.4177395394,135.97,10.183104,3.530072,10.7776164062,10.183104,2.970072,10.6074,0.0,0.56,0.56,135.75
2019-12-02 18:30:00,81.504064,10.775352,82.2132632806,10.544064,3.075352,10.9834,70.96,7.7,71.3765479692,136.01,118.344064,10.175352,118.7807024409,10.544064,3.075352,10.9834,107.8,7.1,108.0335596007,131.37,112.954064,9.915352,113.3884243625,10.544064,3.075352,10.9834,102.41,6.84,102.6381688262,133.97,78.064064,20.885352,80.8096282405,10.544064,3.075352,10.9834,67.52,17.81,69.8294099932,136.01,10.544064,3.635352,11.1531641161,10.544064,3.075352,10.9834,0.0,0.56,0.56,135.79
2019-12-02 19:00:00,77.289424,13.324832,78.4296258443,10.199424,2.974832,10.6244,67.09,10.35,67.883654881,135.61,114.339424,7.344832,114.5750864619,10.199424,2.974832,10.6244,104.14,4.37,104.2316482648,130.9,109.139424,7.224832,109.3782979776,10.199424,2.974832,10.6244,98.94,4.25,99.0312380009,133.59,74.069424,18.104832,76.2500132029,10.199424,2.974832,10.6244,63.87,15.13,65.6375944105,135.61,10.199424,3.574832,10.8077598863,10.199424,2.974832,10.6244,0.0,0.6000000000000001,0.6000000000000001,135.4
2019-12-02 19:30:00,61.439632,10.346976,62.3048015216,9.349632,2.726976,9.7392,52.09,7.62,52.6443966629,135.8,97.729632,9.546976,98.1948355139,9.349632,2.726976,9.7392,88.38,6.82,88.6427481523,131.26,93.329632,9.286976,93.7905546016,9.349632,2.726976,9.7392,83.98,6.5600000000000005,84.2358237331,133.91,59.069632,20.586976,62.5543364239,9.349632,2.726976,9.7392,49.72,17.86,52.830464696,135.8,9.349632,3.286976,9.9105917967,9.349632,2.726976,9.7392,0.0,0.56,0.56,135.59
2019-12-02 20:00:00,50.590304,9.549672,51.4837362098,9.530304,2.7796719999999997,9.9274,41.06,6.77,41.6143785247,135.87,85.870304,9.839672,86.432217686,9.530304,2.7796719999999997,9.9274,76.34,7.06,76.6657628932,131.5,82.070304,9.549672,82.6240342392,9.530304,2.7796719999999997,9.9274,72.54,6.77,72.8552297368,134.1,48.790304,21.559672,53.3414774932,9.530304,2.7796719999999997,9.9274,39.26,18.78,43.5205238939,135.87,9.530304,3.339672,10.0985198618,9.530304,2.7796719999999997,9.9274,0.0,0.56,0.56,135.65
2019-12-02 20:30:00,50.958704,9.550872,51.8460091938,9.568704,2.7908720000000002,9.9674,41.39,6.76,41.9384036415,137.16,85.558704,9.470872,86.0812944059,9.568704,2.7908720000000002,9.9674,75.99,6.68,76.2830420211,133.12,81.788704,9.220872,82.3068440802,9.568704,2.7908720000000002,9.9674,72.22,6.43,72.5056777087,135.47,49.118704,22.010872,53.8249530315,9.568704,2.7908720000000002,9.9674,39.55,19.22,43.9728427555,137.16,9.568704,3.350872,10.1384633648,9.568704,2.7908720000000002,9.9674,0.0,0.56,0.56,136.95
2019-12-02 21:00:00,101.601296,16.559128,102.9418674253,9.391296,2.739128,9.7826,92.21,13.82,93.2398868511,137.23,134.571296,6.569128,134.7315373244,9.391296,2.739128,9.7826,125.18,3.83,125.2385775231,133.21,128.241296,6.309128,128.3963982979,9.391296,2.739128,9.7826,118.85,3.5700000000000003,118.9036054962,135.51,96.851296,15.079128,98.0181291299,9.391296,2.739128,9.7826,87.46,12.34,88.3262543075,137.23,9.391296,3.299128,9.9539281753,9.391296,2.739128,9.7826,0.0,0.56,0.56,137.02
2019-12-02 21:30:00,130.384112,16.416616,131.4135531173,9.314112,2.716616,9.7022,121.07,13.7,121.8426645309,136.37,161.694112,6.196616,161.812805134,9.314112,2.716616,9.7022,152.38,3.48,152.4197323184,132.18,154.044112,5.886616,154.1565460491,9.314112,2.716616,9.7022,144.73,3.17,144.7647118603,134.65,124.204112,14.676616,125.0682393532,9.314112,2.716616,9.7022,114.89,11.96,115.5108380196,136.37,9.314112,3.316616,9.8869926692,9.314112,2.716616,9.7022,0.0,0.6000000000000001,0.6000000000000001,136.15
2019-12-02 22:00:00,121.503328,39.394304,127.7300665573,9.203328,2.684304,9.5868,112.3,36.71,118.1478484781,134.54,152.273328,5.444304,152.3706233703,9.203328,2.684304,9.5868,143.07,2.76,143.0966194569,131.29,145.103328,5.224304,145.19734553,9.203328,2.684304,9.5868,135.9,2.54,135.9237344984,133.89,115.943328,23.444304,118.289858812,9.203328,2.684304,9.5868,106.74,20.76,108.740080927,134.54,9.283328,3.244304,9.8339049823,9.203328,2.684304,9.5868,0.08,0.56,0.5656854249000001,134.32
2019-12-02 22:30:00,112.711488,55.914184,125.8184227351,8.551487999999999,2.4941839999999997,8.9078,104.16,53.42,117.0598223132,132.91,141.991488,6.104184,142.1226362222,8.551487999999999,2.4941839999999997,8.9078,133.44,3.61,133.4888223785,130.26,135.271488,5.804184,135.3959527373,8.551487999999999,2.4941839999999997,8.9078,126.72,3.31,126.76322219,133.04,107.731488,28.124184,111.3420101865,8.551487999999999,2.4941839999999997,8.9078,99.18,25.63,102.4381242507,132.91,8.551487999999999,3.014184,9.0671523755,8.551487999999999,2.4941839999999997,8.9078,0.0,0.52,0.52,132.69
2019-12-02 23:00:00,106.663056,55.363808,120.1755330819,7.933056,2.313808,8.2636,98.73,53.05,112.0799509279,132.99,134.283056,6.633808,134.4468167614,7.933056,2.313808,8.2636,126.35,4.32,126.4238304277,130.59,127.923056,6.293808,128.0777899385,7.933056,2.313808,8.2636,119.99,3.98,120.0559890218,133.3,101.973056,28.473808,105.8738017264,7.933056,2.313808,8.2636,94.04,26.16,97.610794485,132.99,7.933056,2.873808,8.4375440692,7.933056,2.313808,8.2636,0.0,0.56,0.56,132.77
2019-12-02 23:30:00,99.542736,59.207048,115.8198205112,7.532736,2.197048,7.8466000000000005,92.01,57.01,108.2403815588,134.85,125.752736,9.527048,126.1131050093,7.532736,2.197048,7.8466000000000005,118.22,7.33,118.4470231791,132.93,119.822736,9.047048,120.1637929663,7.532736,2.197048,7.8466000000000005,112.29,6.85,112.4987404374,135.28,95.232736,26.707048,98.9067258528,7.532736,2.197048,7.8466000000000005,87.7,24.51,91.0605847774,134.85,7.532736,2.757048,8.0214353653,7.532736,2.197048,7.8466000000000005,0.0,0.56,0.56,134.63
2019-12-03 00:00:00,94.102384,61.656112,112.5021547413,7.392384,2.156112,7.7004,86.71,59.5,105.1611815263,135.59,118.842384,12.156112,119.4624765094,7.392384,2.156112,7.7004,111.45,10.0,111.8977323273,133.94,113.262384,11.876112,113.8833160107,7.392384,2.156112,7.7004,105.87,9.72,106.3152637207,136.16,90.072384,25.116112,93.50857416,7.392384,2.156112,7.7004,82.68,22.96,85.8087641212,135.59,7.392384,2.756112,7.8894546427000005,7.392384,2.156112,7.7004,0.0,0.6000000000000001,0.6000000000000001,135.38
2019-12-03 00:30:00,95.008256,54.437408,109.4988588887,7.808256,2.277408,8.1336,87.2,52.16,101.609574352,135.16,115.688256,23.727408,118.0964117436,7.808256,2.277408,8.1336,107.88,21.45,109.9918037856,131.2,110.378256,22.237408,112.5960110846,7.808256,2.277408,8.1336,102.57,19.96,104.4940500698,133.88,90.948256,31.677408,96.3070269868,7.808256,2.277408,8.1336,83.14,29.4,88.1851438736,135.16,7.808256,2.837408,8.3078123426,7.808256,2.277408,8.1336,0.0,0.56,0.56,134.95
2019-12-03 01:00:00,98.816912,51.827016,111.5832500185,8.046912,2.347016,8.3822,90.77,49.48,103.3801881407,133.95,120.026912,21.737016,121.979332138,8.046912,2.347016,8.3822,111.98,19.39,113.6463483795,129.67,114.486912,20.677016,116.339125018,8.046912,2.347016,8.3822,106.44,18.33,108.0067706211,132.61,94.546912,32.927016,100.1164669343,8.046912,2.347016,8.3822,86.5,30.58,91.7463154574,133.95,8.046912,2.907016,8.5559064254,8.046912,2.347016,8.3822,0.0,0.56,0.56,133.72
2019-12-03 01:30:00,101.647984,51.041912,113.743524791,8.097984,2.361912,8.4354,93.55,48.68,105.4577872895,134.25,123.247984,20.611912,124.959659396,8.097984,2.361912,8.4354,115.15,18.25,116.5872420122,129.97,117.577984,19.591912,119.1990995659,8.097984,2.361912,8.4354,109.48,17.23,110.8275385453,132.86,97.207984,34.081912,103.0095572213,8.097984,2.361912,8.4354,89.11,31.72,94.5872639418,134.25,8.097984,2.921912,8.6090019514,8.097984,2.361912,8.4354,0.0,0.56,0.56,134.02
2019-12-03 02:00:00,99.730912,51.549016,112.2655595404,8.430912,2.459016,8.7822,91.3,49.09,103.6605908723,134.98,121.100912,21.249016,122.9510128799,8.430912,2.459016,8.7822,112.67,18.79,114.2260609493,130.92,115.540912,20.199016,117.2932333648,8.430912,2.459016,8.7822,107.11,17.74,108.5691470907,133.65,95.430912,34.529016,101.4855256235,8.430912,2.459016,8.7822,87.0,32.07,92.722623453,134.98,8.430912,3.059016,8.9687154063,8.430912,2.459016,8.7822,0.0,0.6000000000000001,0.6000000000000001,134.76
2019-12-03 02:30:00,97.538656,52.184608,110.6210772249,8.758656,2.554608,9.1236,88.78,49.63,101.7104974917,135.32,118.788656,21.984608,120.8059095541,8.758656,2.554608,9.1236,110.03,19.43,111.7323847414,131.38,113.368656,20.924608,115.2835260703,8.758656,2.554608,9.1236,104.61,18.37,106.210682137,134.03,93.398656,34.714608,99.6414218646,8.758656,2.554608,9.1236,84.64,32.16,90.5438854921,135.32,8.758656,3.114608,9.2959581496,8.758656,2.554608,9.1236,0.0,0.56,0.56,135.09
2019-12-03 03:00:00,96.664224,52.296232,109.9039038566,8.764224,2.556232,9.1294,87.9,49.74,100.9974138283,135.58,117.704224,22.266232,119.7917753225,8.764224,2.556232,9.1294,108.94,19.71,110.7086613594,131.73,112.334224,21.176232,114.3127756788,8.764224,2.556232,9.1294,103.57,18.62,105.2304580433,134.34,92.584224,34.876232,98.9352823425,8.764224,2.556232,9.1294,83.82,32.32,89.8352647906,135.58,8.764224,3.116232,9.3017484485,8.764224,2.556232,9.1294,0.0,0.56,0.56,135.35
2019-12-03 03:30:00,94.552336,53.434848,108.6067549641,8.382336,2.444848,8.7316,86.17,50.99,100.1261654114,135.69,115.462336,23.164848,117.7631573007,8.382336,2.444848,8.7316,107.08,20.72,109.066240423,131.88,110.192336,22.034848,112.373864575,8.382336,2.444848,8.7316,101.81,19.59,103.6775973873,134.44,90.572336,33.734848,96.6508562718,8.382336,2.444848,8.7316,82.19,31.29,87.9446428158,135.69,8.422336,3.044848,8.955827323,8.382336,2.444848,8.7316,0.04,0.6000000000000001,0.6013318551,135.46
2019-12-03 04:00:00,93.37824,54.70032,108.2202417,8.77824,2.56032,9.144,84.6,52.14,99.3767558335,135.95,114.50824,23.59032,116.9129600412,8.77824,2.56032,9.144,105.73,21.03,107.8011771735,132.12,109.28824,22.44032,111.5683080628,8.77824,2.56032,9.144,100.51,19.88,102.4571837403,134.64,89.46824,33.00032,95.3603014299,8.77824,2.56032,9.144,80.69,30.44,86.2407658825,135.95,8.77824,3.12032,9.316324082,8.77824,2.56032,9.144,0.0,0.56,0.56,135.73
2019-12-03 04:30:00,93.661824,54.263032,108.2451565514,8.821824,2.573032,9.1894,84.84,51.69,99.3462716965,135.71,114.611824,23.203032,116.936952648,8.821824,2.573032,9.1894,105.79,20.63,107.7827490835,131.89,109.411824,22.083032,111.6181326368,8.821824,2.573032,9.1894,100.59,19.51,102.4645704622,134.38,89.751824,33.133032,95.6722933813,8.821824,2.573032,9.1894,80.93,30.56,86.5076788499,135.71,8.821824,3.173032,9.3751112399,8.821824,2.573032,9.1894,0.0,0.6000000000000001,0.6000000000000001,135.48
2019-12-03 05:00:00,94.930288,53.617584,109.0257074903,7.980288,2.327584,8.3128,86.95,51.29,100.9503174834,135.46,115.610288,22.657584,117.8096125287,7.980288,2.327584,8.3128,107.63,20.33,109.5332177926,131.54,110.310288,21.547584,112.3950978241,7.980288,2.327584,8.3128,102.33,19.22,104.119341623,134.13,90.890288,32.977584,96.6879801175,7.980288,2.327584,8.3128,82.91,30.65,88.3939511505,135.46,7.980288,2.887584,8.4866446797,7.980288,2.327584,8.3128,0.0,0.56,0.56,135.24
2019-12-03 05:30:00,95.811216,58.288688,112.1488308462,7.881216,2.298688,8.2096,87.93,55.99,104.2428174984,134.74,120.111216,13.388688,120.8551247377,7.881216,2.298688,8.2096,112.23,11.09,112.7765977497,132.53,114.551216,12.118688,115.1904669924,7.881216,2.298688,8.2096,106.67,9.82,107.1210590874,134.94,91.731216,27.758688,95.8392443017,7.881216,2.298688,8.2096,83.85,25.46,87.6300981399,134.74,7.881216,2.858688,8.3836544967,7.881216,2.298688,8.2096,0.0,0.56,0.56,134.51
2019-12-03 06:00:00,100.224592,58.334256,115.9648837564,7.934592,2.314256,8.2652,92.29,56.02,107.9614954509,135.02,126.044592,9.194256,126.37948217900001,7.934592,2.314256,8.2652,118.11,6.88,118.3102129996,133.2,120.124592,8.734256,120.4417071908,7.934592,2.314256,8.2652,112.19,6.42,112.373540035,135.54,95.884592,27.914256,99.8652125169,7.934592,2.314256,8.2652,87.95,25.6,91.6000136463,135.02,7.934592,2.914256,8.4528479366,7.934592,2.314256,8.2652,0.0,0.6000000000000001,0.6000000000000001,134.8
2019-12-03 06:30:00,72.667072,58.312896,93.1713324632,7.827072,2.282896,8.1532,64.84,56.03,85.6947285427,133.47,99.787072,8.032896,100.1098754194,7.827072,2.282896,8.1532,91.96,5.75,92.1395902965,131.05,95.207072,7.662896,95.5149545041,7.827072,2.282896,8.1532,87.38,5.38,87.5454670443,133.77,69.937072,25.752896,74.5278853337,7.827072,2.282896,8.1532,62.11,23.47,66.3964833406,133.47,7.827072,2.802896,8.3138007,7.827072,2.282896,8.1532,0.0,0.52,0.52,133.25
2019-12-03 07:00:00,68.477552,16.210536,70.3701400121,8.367552,2.440536,8.7162,60.11,13.77,61.6670495484,135.65,96.207552,6.780536,96.4461960384,8.367552,2.440536,8.7162,87.84,4.34,87.9471500391,131.74,91.817552,6.480536,92.0459678754,8.367552,2.440536,8.7162,83.45,4.04,83.547735457,134.36,65.647552,14.290536,67.1849722986,8.367552,2.440536,8.7162,57.28,11.85,58.492913246,135.65,8.367552,3.000536,8.8892712165,8.367552,2.440536,8.7162,0.0,0.56,0.56,135.42
2019-12-03 07:30:00,69.506112,13.242616,70.7563882902,8.306112,2.422616,8.6522,61.2,10.82,62.1491142334,135.65,99.926112,3.042616,99.9724230554,8.306112,2.422616,8.6522,91.62,0.62,91.6220977712,131.5,95.366112,3.052616,95.4149557587,8.306112,2.422616,8.6522,87.06,0.63,87.0622794326,134.15,66.566112,17.092616,68.7255759417,8.306112,2.422616,8.6522,58.26,14.67,60.0785860353,135.65,8.306112,2.982616,8.8253892129,8.306112,2.422616,8.6522,0.0,0.56,0.56,135.42
2019-12-03 08:00:00,73.70544,12.20492,74.7091156272,8.72544,2.5449200000000003,9.089,64.98,9.66,65.694109325,135.59,104.76544,4.64492,104.8683589087,8.72544,2.5449200000000003,9.089,96.04,2.1,96.06295644,131.29,99.95544,4.55492,100.0591689042,8.72544,2.5449200000000003,9.089,91.23,2.01,91.2521397009,134.0,70.59544,18.26492,72.919979782,8.72544,2.5449200000000003,9.089,61.87,15.72,63.8358465128,135.59,8.72544,3.10492,9.261416274,8.72544,2.5449200000000003,9.089,0.0,0.56,0.56,135.37
2019-12-03 08:30:00,75.854352,9.387936,76.4330822333,9.044352,2.637936,9.4212,66.81,6.75,67.1501198808,135.94,107.104352,7.587936,107.372803773,9.044352,2.637936,9.4212,98.06,4.95,98.1848567754,131.7,102.194352,7.377936,102.4603314474,9.044352,2.637936,9.4212,93.15,4.74,93.2705210664,134.33,72.664352,21.277936,75.7156431129,9.044352,2.637936,9.4212,63.62,18.64,66.2944492397,135.94,9.044352,3.237936,9.6064838854,9.044352,2.637936,9.4212,0.0,0.6000000000000001,0.6000000000000001,135.71
2019-12-03 09:00:00,76.343904,9.199472,76.8961765177,9.083904,2.649472,9.4624,67.26,6.55,67.5781776907,135.77,107.503904,7.969472,107.7988954452,9.083904,2.649472,9.4624,98.42,5.32,98.5636789086,131.43,102.573904,7.729472,102.8647195067,9.083904,2.649472,9.4624,93.49,5.08,93.6279151749,134.14,73.123904,21.419472,76.196450816,9.083904,2.649472,9.4624,64.04,18.77,66.7340580214,135.77,9.083904,3.209472,9.6342110419,9.083904,2.649472,9.4624,0.0,0.56,0.56,135.55
2019-12-03 09:30:00,78.117936,8.955648,78.6296099189,9.927936,2.895648,10.3416,68.19,6.06,68.4587445108,135.69,109.757936,9.265648,110.1483397416,9.927936,2.895648,10.3416,99.83,6.37,100.0330235472,131.17,104.767936,8.975648,105.1517126381,9.927936,2.895648,10.3416,94.84,6.08,95.0346884038,133.98,74.847936,22.135648,78.052549195,9.927936,2.895648,10.3416,64.92,19.24,67.7110330744,135.69,9.967936,3.455648,10.549940815,9.927936,2.895648,10.3416,0.04,0.56,0.5614267539000001,135.44
2019-12-03 10:00:00,77.35464,8.19552,77.7875753421,10.78464,3.14552,11.234,66.57,5.05,66.7612717075,136.05,109.15464,10.47552,109.6561532829,10.78464,3.14552,11.234,98.37,7.33,98.6427179269,131.58,104.23464,10.13552,104.7262571736,10.78464,3.14552,11.234,93.45,6.99,93.7110591126,134.35,74.16464,23.42552,77.7762741046,10.78464,3.14552,11.234,63.38,20.28,66.5454942126,136.05,10.78464,3.70552,11.4034792235,10.78464,3.14552,11.234,0.0,0.56,0.56,135.8
2019-12-03 10:30:00,74.83664,8.01652,75.2647811357,11.09664,3.23652,11.559,63.74,4.78,63.9189799668,136.19,105.80664,10.48652,106.3250307773,11.09664,3.23652,11.559,94.71,7.25,94.9870864907,131.68,101.08664,10.14652,101.5945896916,11.09664,3.23652,11.559,89.99,6.91,90.2549067918,134.56,71.81664,23.84652,75.6722293645,11.09664,3.23652,11.559,60.72,20.61,64.1224648622,136.19,11.09664,3.79652,11.7281278728,11.09664,3.23652,11.559,0.0,0.56,0.56,135.93
2019-12-03 11:00:00,73.109232,7.024776,73.4459480263,13.079232,3.814776,13.6242,60.03,3.21,60.1157633238,136.38,104.139232,12.304776,104.8636598349,13.079232,3.814776,13.6242,91.06,8.49,91.4549271499,131.88,99.599232,11.914776,100.3093659741,13.079232,3.814776,13.6242,86.52,8.1,86.8983337009,134.79,70.289232,26.024776,74.9524189136,13.079232,3.814776,13.6242,57.21,22.21,61.3699291184,136.38,13.079232,4.414776,13.8042224279,13.079232,3.814776,13.6242,0.0,0.6000000000000001,0.6000000000000001,136.11
2019-12-03 11:30:00,70.172656,7.446608,70.5666608307,15.142656,4.416608,15.7736,55.03,3.03,55.1133540986,136.69,100.162656,12.326608,100.9182982504,15.142656,4.416608,15.7736,85.02,7.91,85.3871682397,132.35,95.922656,11.946608,96.6637335137,15.142656,4.416608,15.7736,80.78,7.53,81.1301996793,135.22,67.612656,26.896608,72.7660550894,15.142656,4.416608,15.7736,52.47,22.48,57.0828459347,136.69,15.182656,4.976608,15.9774738429,15.142656,4.416608,15.7736,0.04,0.56,0.5614267539000001,136.41
2019-12-03 12:00:00,67.124912,7.296016,67.5202611109,15.414912,4.496016,16.0572,51.71,2.8,51.7857519015,137.25,96.564912,12.746016000000001,97.4024802222,15.414912,4.496016,16.0572,81.15,8.25,81.5682842777,133.04,92.534912,12.366016,93.3575293726,15.414912,4.496016,16.0572,77.12,7.87,77.5205217991,135.81,64.754912,27.386016,70.3078409602,15.414912,4.496016,16.0572,49.34,22.89,54.391062685,137.25,15.414912,5.096016,16.2354208766,15.414912,4.496016,16.0572,0.0,0.6000000000000001,0.6000000000000001,136.99
2019-12-03 12:30:00,64.175376,8.286568,64.7081609533,16.445376,4.796568,17.1306,47.73,3.49,47.8574236666,137.53,96.135376,13.176568,97.0341819305,16.445376,4.796568,17.1306,79.69,8.38,80.1293984752,133.29,92.175376,12.786567999999999,93.0580263167,16.445376,4.796568,17.1306,75.73,7.99,76.1503315817,135.98,62.005376,27.216568,67.7156424071,16.445376,4.796568,17.1306,45.56,22.42,50.7776525649,137.53,16.445376,5.356568,17.295757067,16.445376,4.796568,17.1306,0.0,0.56,0.56,137.25
2019-12-03 13:00:00,64.957376,7.057568,65.339650771,14.357376,4.187568,14.9556,50.6,2.87,50.6813269361,137.93,95.697376,13.087568,96.5881577081,14.357376,4.187568,14.9556,81.34,8.9,81.8254581411,133.79,91.657376,12.667568,92.528600196,14.357376,4.187568,14.9556,77.3,8.48,77.7637473377,136.41,62.627376,27.307568,68.3219693416,14.357376,4.187568,14.9556,48.27,23.12,53.5212789459,137.93,14.357376,4.787568,15.1345648421,14.357376,4.187568,14.9556,0.0,0.6000000000000001,0.6000000000000001,137.65
2019-12-03 13:30:00,67.271904,7.448472,67.683002319,13.571904,3.958472,14.1374,53.7,3.49,53.8132892509,137.73,98.921904,12.598472,99.7209335482,13.571904,3.958472,14.1374,85.35,8.64,85.7861999392,133.48,94.671904,12.198472,95.4545552927,13.571904,3.958472,14.1374,81.1,8.24,81.5175294032,136.16,64.781904,26.388472,69.9503147981,13.571904,3.958472,14.1374,51.21,22.43,55.9067884966,137.73,13.571904,4.518472,14.3043059042,13.571904,3.958472,14.1374,0.0,0.56,0.56,137.46
2019-12-03 14:00:00,67.861712,7.903416,68.3203918317,12.491712,3.643416,13.0122,55.37,4.26,55.5336339528,137.4,99.261712,11.613416,99.9387757598,12.491712,3.643416,13.0122,86.77,7.97,87.1352615191,133.13,94.941712,11.233416,95.6039659874,12.491712,3.643416,13.0122,82.45,7.59,82.7986147227,135.82,65.281712,25.263416,69.9995864962,12.491712,3.643416,13.0122,52.79,21.62,57.0456703002,137.4,12.491712,4.243416,13.1927801482,12.491712,3.643416,13.0122,0.0,0.6000000000000001,0.6000000000000001,137.14
2019-12-03 14:30:00,68.17696,9.17328,68.7913289652,11.25696,3.28328,11.725999999999999,56.92,5.89,57.2239329302,137.08,98.87696,9.38328,99.3211919099,11.25696,3.28328,11.725999999999999,87.62,6.1,87.8320806995,132.87,94.50696,9.12328,94.9462991717,11.25696,3.28328,11.725999999999999,83.25,5.84,83.4545870519,135.52,65.51696,23.22328,69.5110982621,11.25696,3.28328,11.725999999999999,54.26,19.94,57.8078818155,137.08,11.25696,3.84328,11.894954796,11.25696,3.28328,11.725999999999999,0.0,0.56,0.56,136.82
2019-12-03 15:00:00,69.822992,9.255456,70.433753823,10.612992,3.095456,11.0552,59.21,6.16,59.5295699632,137.05,100.262992,9.375456,100.700381032,10.612992,3.095456,11.0552,89.65,6.28,89.8696884383,132.82,95.792992,9.085456,96.2228809953,10.612992,3.095456,11.0552,85.18,5.99,85.3903536707,135.44,67.012992,22.755456,70.7711231687,10.612992,3.095456,11.0552,56.4,19.66,59.7283483783,137.05,10.652992,3.695456,11.2757542364,10.612992,3.095456,11.0552,0.04,0.6000000000000001,0.6013318551,136.82
2019-12-03 15:30:00,72.90312,5.97216,73.1473280496,8.85312,2.58216,9.222,64.05,3.39,64.1396492039,138.0,102.91312,11.38216,103.5406385648,8.85312,2.58216,9.222,94.06,8.8,94.4707552632,134.13,98.22312,10.98216,98.8351614599,8.85312,2.58216,9.222,89.37,8.4,89.7638953032,136.44,69.84312,25.18216,74.2442091587,8.85312,2.58216,9.222,60.99,22.6,65.0426021927,138.0,8.85312,3.14216,9.3941951864,8.85312,2.58216,9.222,0.0,0.56,0.56,137.78
2019-12-03 16:00:00,78.322992,6.920456,78.6281361033,8.572992,2.500456,8.9302,69.75,4.42,69.8899055658,137.42,109.872992,10.900456,110.4123829651,8.572992,2.500456,8.9302,101.3,8.4,101.6476758219,133.39,104.802992,10.520456,105.3297067621,8.572992,2.500456,8.9302,96.23,8.02,96.5636230679,135.75,74.952992,23.830456,78.6501216968,8.572992,2.500456,8.9302,66.38,21.33,69.7228319849,137.42,8.572992,3.100456,9.1164148238,8.572992,2.500456,8.9302,0.0,0.6000000000000001,0.6000000000000001,137.22
2019-12-03 16:30:00,85.307728,8.563504,85.7364686541,9.337728,2.723504,9.7268,75.97,5.84,76.1941369135,136.28,119.667728,10.833504,120.1571052148,9.337728,2.723504,9.7268,110.33,8.11,110.6276683294,131.81,114.157728,10.473504,114.6371717558,9.337728,2.723504,9.7268,104.82,7.75,105.106112572,134.38,81.597728,22.313504000000002,84.5936266838,9.337728,2.723504,9.7268,72.26,19.59,74.8683891906,136.28,9.337728,3.2835039999999998,9.8982100766,9.337728,2.723504,9.7268,0.0,0.56,0.56,136.07
2019-12-03 17:00:00,89.066512,10.229816,89.6520646457,10.696512,3.119816,11.1422,78.37,7.11,78.6918610785,136.05,124.766512,10.329816,125.1934008454,10.696512,3.119816,11.1422,114.07,7.21,114.2976333963,131.45,119.046512,10.019816,119.4674379571,10.696512,3.119816,11.1422,108.35,6.9,108.5694823604,134.09,85.236512,21.409816,87.8842602465,10.696512,3.119816,11.1422,74.54,18.29,76.7511283305,136.05,10.696512,3.6798159999999998,11.3117821213,10.696512,3.119816,11.1422,0.0,0.56,0.56,135.85
2019-12-03 17:30:00,90.595616,13.007888,91.5247004291,10.655616,3.107888,11.0996,79.94,9.9,80.5506896308,135.63,126.865616,8.057888,127.1212573966,10.655616,3.107888,11.0996,116.21,4.95,116.3153755958,130.86,121.035616,7.867888,121.291071403,10.655616,3.107888,11.0996,110.38,4.76,110.4825868633,133.58,86.665616,18.577888,88.6344567265,10.655616,3.107888,11.0996,76.01,15.47,77.5682989371,135.63,10.655616,3.667888,11.2692304405,10.655616,3.107888,11.0996,0.0,0.56,0.56,135.43
2019-12-03 18:00:00,98.444912,14.431016,99.4970096107,10.254912,2.991016,10.6822,88.19,11.44,88.9289025008,135.71,134.484912,6.021016,134.6196278011,10.254912,2.991016,10.6822,124.23,3.03,124.2669457257,131.0,128.254912,5.921016,128.3915140599,10.254912,2.991016,10.6822,118.0,2.93,118.0363710896,133.66,94.094912,17.041016,95.6255650472,10.254912,2.991016,10.6822,83.84,14.05,85.0091059828,135.71,10.254912,3.5510159999999997,10.8523239336,10.254912,2.991016,10.6822,0.0,0.56,0.56,135.5
2019-12-03 18:30:00,85.610144,14.293792,86.7952144155,10.470144,3.053792,10.9064,75.14,11.24,75.9760304307,135.83,122.160144,6.173792,122.3160516439,10.470144,3.053792,10.9064,111.69,3.12,111.7335692619,131.23,116.530144,6.073792,116.6883259367,10.470144,3.053792,10.9064,106.06,3.02,106.1029877053,133.86,81.980144,17.333792,83.7926270943,10.470144,3.053792,10.9064,71.51,14.28,72.9218657194,135.83,10.470144,3.613792,11.0762542405,10.470144,3.053792,10.9064,0.0,0.56,0.56,135.63
2019-12-03 19:00:00,82.143968,16.362824,83.7578264286,11.083968,3.232824,11.5458,71.06,13.13,72.2628569875,135.29,118.373968,4.352824,118.4539715537,11.083968,3.232824,11.5458,107.29,1.12,107.2958456791,130.65,112.993968,4.322824,113.0766271681,11.083968,3.232824,11.5458,101.91,1.09,101.9158289963,133.35,78.723968,15.622824,80.2591787112,11.083968,3.232824,11.5458,67.64,12.39,68.7654106365,135.29,11.083968,3.792824,11.7149417634,11.083968,3.232824,11.5458,0.0,0.56,0.56,135.06
2019-12-03 19:30:00,113.967008,11.089544,114.5052701783,11.107008,3.239544,11.5698,102.86,7.85,103.1591106011,135.92,147.257008,6.559544,147.4030326099,11.107008,3.239544,11.5698,136.15,3.32,136.190472868,131.61,140.387008,6.449544,140.5350797239,11.107008,3.239544,11.5698,129.28,3.21,129.3198457314,134.19,108.677008,20.629544,110.6176755925,11.107008,3.239544,11.5698,97.57,17.39,99.1076031392,135.92,11.107008,3.799544,11.7389165309,11.107008,3.239544,11.5698,0.0,0.56,0.56,135.72
2019-12-03 20:00:00,150.286144,6.296792,150.4179998135,12.366144,3.606792,12.8814,137.92,2.69,137.9462304668,135.53,181.386144,9.946792,181.6586686791,12.366144,3.606792,12.8814,169.02,6.34,169.1388660243,131.2,172.866144,9.726792,173.1395801775,12.366144,3.606792,12.8814,160.5,6.12,160.6166379925,133.85,143.216144,25.556792,145.4785672172,12.366144,3.606792,12.8814,130.85,21.95,132.6782762927,135.53,12.366144,4.206792,13.0621061227,12.366144,3.606792,12.8814,0.0,0.6000000000000001,0.6000000000000001,135.32
