Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2019-12-03 20:30:00,140.748368,10.212024,141.1183493697,12.418368,3.622024,12.9358,128.33,6.59,128.499093382,136.1,174.768368,6.982024,174.9077788794,12.418368,3.622024,12.9358,162.35,3.36,162.3847656032,131.82,166.568368,6.932024,166.7125495424,12.418368,3.622024,12.9358,154.15,3.31,154.1855330438,134.34,134.238368,22.142024,136.0522277294,12.418368,3.622024,12.9358,121.82,18.52,123.2197338092,136.1,12.418368,4.182024,13.1036326459,12.418368,3.622024,12.9358,0.0,0.56,0.56,135.88
2019-12-03 21:00:00,132.727456,14.433008,133.5098846384,11.187456,3.263008,11.6536,121.54,11.17,122.0522039948,137.74,166.257456,4.433008,166.3165452849,11.187456,3.263008,11.6536,155.07,1.17,155.0744137503,133.82,158.427456,4.323008,158.4864259576,11.187456,3.263008,11.6536,147.24,1.06,147.2438154898,136.03,126.56745599999999,18.073008,127.8512985326,11.187456,3.263008,11.6536,115.38,14.81,116.3266113149,137.74,11.227456,3.8630079999999998,11.8734409099,11.187456,3.263008,11.6536,0.04,0.6000000000000001,0.6013318551,137.53
2019-12-03 21:30:00,127.747232,15.393776,128.6713784149,9.167232,2.673776,9.5492,118.58,12.72,119.260281737,135.53,158.077232,6.423776,158.2076994804,9.167232,2.673776,9.5492,148.91,3.75,148.9572106345,131.37,150.557232,6.063776,150.6792934908,9.167232,2.673776,9.5492,141.39,3.39,141.4306338811,133.98,121.737232,15.163776,122.6780084514,9.167232,2.673776,9.5492,112.57,12.49,113.2607831511,135.53,9.167232,3.2337759999999998,9.7208770057,9.167232,2.673776,9.5492,0.0,0.56,0.56,135.31
2019-12-03 22:00:00,122.348832,17.422576,123.5831009736,8.648832,2.522576,9.0092,113.7,14.9,114.6721413422,135.01,149.428832,9.922576,149.7579158087,8.648832,2.522576,9.0092,140.78,7.4,140.974353696,131.02,142.328832,9.392576,142.6384131376,8.648832,2.522576,9.0092,133.68,6.87,133.8564129954,133.7,116.588832,12.792576,117.2885576168,8.648832,2.522576,9.0092,107.94,10.27,108.4274711501,135.01,8.648832,3.082576,9.1817519984,8.648832,2.522576,9.0092,0.0,0.56,0.56,134.77
2019-12-03 22:30:00,111.647792,21.716856,113.7402799935,8.217792,2.396856,8.5602,103.43,19.32,105.218949339,134.87,138.217792,14.346856,138.960391128,8.217792,2.396856,8.5602,130.0,11.95,130.5480850108,130.95,131.687792,13.586856,132.3868468459,8.217792,2.396856,8.5602,123.47,11.19,123.9760339743,133.65,106.427792,8.456856,106.7632583027,8.217792,2.396856,8.5602,98.21,6.06,98.396787041,134.87,8.217792,2.916856,8.7201005889,8.217792,2.396856,8.5602,0.0,0.52,0.52,134.66
2019-12-03 23:00:00,103.3268,24.4424,106.1784277337,9.1968,2.6824,9.58,94.13,21.76,96.6123930974,136.39,128.9068,17.322400000000002,130.0654782331,9.1968,2.6824,9.58,119.71,14.64,120.6018809969,132.98,122.8968,16.4524,123.9931647955,9.1968,2.6824,9.58,113.7,13.77,114.5307945489,135.28,98.6068,7.0424,98.8579607518,9.1968,2.6824,9.58,89.41,4.36,89.5162426602,136.39,9.1968,3.2424,9.7516300176,9.1968,2.6824,9.58,0.0,0.56,0.56,136.18
2019-12-03 23:30:00,97.01936,26.89648,100.6785818891,9.51936,2.7764800000000003,9.916,87.5,24.12,90.7635631738,136.46,120.65936,20.37648,122.367814775,9.51936,2.7764800000000003,9.916,111.14,17.6,112.5249287936,133.22,115.07936,19.36648,116.6975562966,9.51936,2.7764800000000003,9.916,105.56,16.59,106.8557050419,135.46,92.65936,4.96648,92.7923645523,9.51936,2.7764800000000003,9.916,83.14,2.19,83.1688385154,136.46,9.51936,3.33648,10.0871360455,9.51936,2.7764800000000003,9.916,0.0,0.56,0.56,136.26
2019-12-04 00:00:00,91.929952,28.163736,96.1473457782,9.989952,2.913736,10.4062,81.94,25.25,85.7422072261,136.19,114.209952,21.943736,116.2989281356,9.989952,2.913736,10.4062,104.22,19.03,105.9431418262,132.99,108.989952,20.863736,110.9689376215,9.989952,2.913736,10.4062,99.0,17.95,100.6141267417,135.25,87.849952,3.953736,87.9388770383,9.989952,2.913736,10.4062,77.86,1.04,77.8669454904,136.19,9.989952,3.473736,10.5766716296,9.989952,2.913736,10.4062,0.0,0.56,0.56,135.99
2019-12-04 00:30:00,90.340672,51.152696,103.817317079,10.980672,3.202696,11.4382,79.36,47.95,92.7211523871,136.27,114.640672,17.662696,115.9933381992,10.980672,3.202696,11.4382,103.66,14.46,104.6636861571,134.31,109.450672,16.832696,110.7374790027,10.980672,3.202696,11.4382,98.47,13.63,99.4088416591,136.32,86.620672,17.422696,88.3554817407,10.980672,3.202696,11.4382,75.64,14.22,76.9650440135,136.27,11.020672,3.762696,11.6453034533,10.980672,3.202696,11.4382,0.04,0.56,0.5614267539000001,136.08
2019-12-04 01:00:00,93.767376,64.392568,113.7485103883,11.117376,3.242568,11.5806,82.65,61.15,102.8121831302,135.43,119.877376,14.372568,120.7358935344,11.117376,3.242568,11.5806,108.76,11.13,109.328013336,133.81,114.417376,13.702568,115.234961277,11.117376,3.242568,11.5806,103.3,10.46,103.8282312283,135.92,89.977376,24.612568,93.2829389299,11.117376,3.242568,11.5806,78.86,21.37,81.7042012384,135.43,11.117376,3.802568,11.7497052099,11.117376,3.242568,11.5806,0.0,0.56,0.56,135.23
2019-12-04 01:30:00,96.380864,62.932752,115.1077852262,10.740864,3.132752,11.1884,85.64,59.8,104.4521402366,136.26,122.950864,13.302752,123.668420258,10.740864,3.132752,11.1884,112.21,10.17,112.6699294399,134.73,117.350864,12.682752,118.0342216471,10.740864,3.132752,11.1884,106.61,9.55,107.036884297,136.7,92.430864,26.682752,96.205165527,10.740864,3.132752,11.1884,81.69,23.55,85.0168136312,136.26,10.740864,3.732752,11.3709980635,10.740864,3.132752,11.1884,0.0,0.6000000000000001,0.6000000000000001,136.06
2019-12-04 02:00:00,95.875488,54.796184,110.4297558641,11.095488,3.236184,11.5578,84.78,51.56,99.2274256443,136.15,118.165488,23.896184,120.5574973365,11.095488,3.236184,11.5578,107.07,20.66,109.0450388601,132.52,112.865488,22.756184,115.1367113119,11.095488,3.236184,11.5578,101.77,19.52,103.6251094089,134.85,92.025488,34.456184,98.2645361129,11.095488,3.236184,11.5578,80.93,31.22,86.7430302676,136.15,11.095488,3.7961840000000002,11.7269291343,11.095488,3.236184,11.5578,0.0,0.56,0.56,135.95
2019-12-04 02:30:00,94.97704,54.43372,109.4699410806,11.32704,3.30372,11.799,83.65,51.13,98.0387647821,135.24,117.49704,23.72372,119.8681329603,11.32704,3.30372,11.799,106.17,20.42,108.1158882866,131.38,112.24704,22.60372,114.5003325174,11.32704,3.30372,11.799,100.92,19.3,102.7488997508,133.91,91.17704,33.87372,97.266034821,11.32704,3.30372,11.799,79.85,30.57,85.5017391636,135.24,11.32704,3.90372,11.9808541014,11.32704,3.30372,11.799,0.0,0.6000000000000001,0.6000000000000001,135.04
2019-12-04 03:00:00,93.2536,54.9648,108.246769707,12.3936,3.6148,12.91,80.86,51.35,95.7870664547,135.66,116.0736,24.2748,118.5847651766,12.3936,3.6148,12.91,103.68,20.66,105.7183900748,131.9,110.9436,23.1448,113.3320967246,12.3936,3.6148,12.91,98.55,19.53,100.4665287546,134.35,89.6036,34.4648,96.0032685485,12.3936,3.6148,12.91,77.21,30.85,83.1450936616,135.66,12.4336,4.1748,13.1157677625,12.3936,3.6148,12.91,0.04,0.56,0.5614267539000001,135.46
2019-12-04 03:30:00,92.167744,54.305592,106.9765878897,11.847744,3.455592,12.3414,80.32,50.85,95.0632678799,134.59,113.897744,24.705592,116.5463957588,11.847744,3.455592,12.3414,102.05,21.25,104.2389802329,130.72,108.857744,23.545592,111.3750570433,11.847744,3.455592,12.3414,97.01,20.09,99.0684016223,133.36,88.557744,33.565592,94.7054538487,11.847744,3.455592,12.3414,76.71,30.11,82.4077435682,134.59,11.847744,4.015592,12.5097568721,11.847744,3.455592,12.3414,0.0,0.56,0.56,134.39
2019-12-04 04:00:00,91.140768,54.065224,105.9702224108,11.160768,3.255224,11.6258,79.98,50.81,94.7547175607,134.42,112.300768,24.755224,114.9968852129,11.160768,3.255224,11.6258,101.14,21.5,103.3999497099,130.51,107.300768,23.455224,109.8344315153,11.160768,3.255224,11.6258,96.14,20.2,98.2391958436,133.21,87.560768,33.175224,93.6348417001,11.160768,3.255224,11.6258,76.4,29.92,82.0497800119,134.42,11.160768,3.8152239999999997,11.7948580543,11.160768,3.255224,11.6258,0.0,0.56,0.56,134.2
2019-12-04 04:30:00,89.522224,66.405232,111.4624754206,10.132224,2.955232,10.5544,79.39,63.45,101.6300870805,134.29,115.342224,10.225232,115.7945767587,10.132224,2.955232,10.5544,105.21,7.27,105.4608790026,133.49,110.092224,9.155232,110.4722411207,10.132224,2.955232,10.5544,99.96,6.2,100.1520923396,135.68,85.932224,20.835232,88.4220222234,10.132224,2.955232,10.5544,75.8,17.88,77.8802568049,134.29,10.132224,3.515232,10.7246827086,10.132224,2.955232,10.5544,0.0,0.56,0.56,134.06
2019-12-04 05:00:00,90.766768,66.223224,112.3571162416,10.056768,2.933224,10.4758,80.71,63.29,102.5657262442,134.65,116.936768,8.403224,117.2383123551,10.056768,2.933224,10.4758,106.88,5.47,107.0198827321,134.07,111.536768,8.033224,111.825682666,10.056768,2.933224,10.4758,101.48,5.1,101.6080725139,136.13,87.116768,21.423224,89.7122388157,10.056768,2.933224,10.4758,77.06,18.49,79.2472314974,134.65,10.056768,3.493224,10.6461822509,10.056768,2.933224,10.4758,0.0,0.56,0.56,134.43
2019-12-04 05:30:00,96.943744,24.418592,99.9717816986,10.143744,2.958592,10.5664,86.8,21.46,89.4134866785,136.9,118.853744,20.018592,120.5278245406,10.143744,2.958592,10.5664,108.71,17.06,110.0404820964,133.46,113.333744,19.758592,115.0432070436,10.143744,2.958592,10.5664,103.19,16.8,104.5486303114,135.63,92.633744,9.248592,93.0942908101,10.143744,2.958592,10.5664,82.49,6.29,82.729463917,136.9,10.143744,3.518592,10.7366676394,10.143744,2.958592,10.5664,0.0,0.56,0.56,136.67
2019-12-04 06:00:00,102.16016,19.52088,104.0084758431,9.98016,2.91088,10.396,92.18,16.61,93.6645317076,137.13,123.74016,22.18088,125.7124442305,9.98016,2.91088,10.396,113.76,19.27,115.3805464539,132.84,118.06016,21.16088,119.9415867062,9.98016,2.91088,10.396,108.08,18.25,109.6099854028,135.12,97.53016,12.52088,98.3305880467,9.98016,2.91088,10.396,87.55,9.61,88.075845724,137.13,9.98016,3.5108800000000002,10.5796914889,9.98016,2.91088,10.396,0.0,0.6000000000000001,0.6000000000000001,136.9
2019-12-04 06:30:00,114.448944,14.247192,115.3323166446,10.138944,2.957192,10.5614,104.31,11.29,104.919207965,136.44,138.498944,15.667192,139.3822743188,10.138944,2.957192,10.5614,128.36,12.71,128.9877269355,131.72,132.078944,14.977192,132.9254066323,10.138944,2.957192,10.5614,121.94,12.02,122.5309919979,134.18,109.188944,17.317192,110.5536549853,10.138944,2.957192,10.5614,99.05,14.36,100.0855239283,136.44,10.138944,3.517192,10.7316739142,10.138944,2.957192,10.5614,0.0,0.56,0.56,136.2
2019-12-04 07:00:00,126.401632,12.002976,126.9702485038,9.301632,2.712976,9.6892,117.1,9.29,117.4679279633,135.21,154.141632,9.522976,154.4355198376,9.301632,2.712976,9.6892,144.84,6.8100000000000005,145.0000058621,130.86,146.761632,9.172976,147.0480197623,9.301632,2.712976,9.6892,137.46,6.46,137.6117117109,133.48,120.461632,18.452976,121.8668006775,9.301632,2.712976,9.6892,111.16,15.74,112.2688434072,135.21,9.301632,3.272976,9.8606657869,9.301632,2.712976,9.6892,0.0,0.56,0.56,134.97
2019-12-04 07:30:00,138.974528,10.505904,139.3710638966,9.174528,2.675904,9.5568,129.8,7.83,130.0359523363,134.24,171.704528,13.865904,172.2634848987,9.174528,2.675904,9.5568,162.53,11.19,162.9147537825,130.63,163.424528,13.415904,163.9742749097,9.174528,2.675904,9.5568,154.25,10.74,154.6234461523,133.29,132.384528,19.315904,133.786275085,9.174528,2.675904,9.5568,123.21,16.64,124.3285715353,134.24,9.174528,3.235904,9.7284653836,9.174528,2.675904,9.5568,0.0,0.56,0.56,134.0
2019-12-04 08:00:00,143.729232,6.209776,143.8633151616,8.639232,2.5197760000000002,8.9992,135.09,3.69,135.1403870055,134.71,177.439232,18.079776,178.3579528728,8.639232,2.5197760000000002,8.9992,168.8,15.56,169.5156441158,131.07,168.819232,17.459776,169.7197008925,8.639232,2.5197760000000002,8.9992,160.18,14.94,160.8752187256,133.7,136.879232,23.159776,138.8247073733,8.639232,2.5197760000000002,8.9992,128.24,20.64,129.8903660785,134.71,8.639232,3.079776,9.1717691728,8.639232,2.5197760000000002,8.9992,0.0,0.56,0.56,134.46
2019-12-04 08:30:00,145.136768,4.448224,145.204917693,8.496768,2.478224,8.8508,136.64,1.97,136.6542004477,135.55,179.076768,19.678224,180.1547150011,8.496768,2.478224,8.8508,170.58,17.2,171.444966097,132.14,170.376768,18.988224,171.4316065514,8.496768,2.478224,8.8508,161.88,16.51,162.719742195,134.57,138.226768,25.048224,140.4779445937,8.496768,2.478224,8.8508,129.73,22.57,131.6786915184,135.55,8.536768,3.038224,9.0613030498,8.496768,2.478224,8.8508,0.04,0.56,0.5614267539000001,135.3
2019-12-04 09:00:00,147.523456,3.656008,147.5687516539,9.963456,2.906008,10.3786,137.56,0.75,137.5620445472,136.07,180.113456,21.846008,181.4334729255,9.963456,2.906008,10.3786,170.15,18.94,171.2008939813,132.84,171.443456,21.086008,172.7352840001,9.963456,2.906008,10.3786,161.48,18.18,162.5001624615,135.16,140.513456,27.406008,143.1611699853,9.963456,2.906008,10.3786,130.55,24.5,132.8290348531,136.07,9.963456,3.506008,10.5623173385,9.963456,2.906008,10.3786,0.0,0.6000000000000001,0.6000000000000001,135.82
2019-12-04 09:30:00,150.721648,3.715064,150.7674264434,12.051648,3.5150639999999997,12.5538,138.67,0.2,138.6701442272,135.67,180.161648,21.445064,181.4334869313,12.051648,3.5150639999999997,12.5538,168.11,17.93,169.0634703299,132.4,171.581648,20.735064,172.8299881661,12.051648,3.5150639999999997,12.5538,159.53,17.22,160.4566897951,134.98,143.641648,28.255064,146.3942337724,12.051648,3.5150639999999997,12.5538,131.59,24.74,133.8954655692,135.67,12.051648,4.075064,12.7219639254,12.051648,3.5150639999999997,12.5538,0.0,0.56,0.56,135.43
2019-12-04 10:00:00,149.435376,5.086568,149.5219207149,13.565376,3.956568,14.1306,135.87,1.13,135.8746988957,136.5,179.765376,22.716568,181.1950133699,13.565376,3.956568,14.1306,166.2,18.76,167.2554262199,133.11,171.305376,21.946568,172.7054825229,13.565376,3.956568,14.1306,157.74,17.99,158.7625513148,135.83,142.505376,29.786568,145.5851016489,13.565376,3.956568,14.1306,128.94,25.83,131.5017585434,136.5,13.565376,4.556568,14.3101969924,13.565376,3.956568,14.1306,0.0,0.6000000000000001,0.6000000000000001,136.21
2019-12-04 10:30:00,142.256976,6.305368,142.3966463309,14.966976,4.365368,15.5906,127.29,1.94,127.3047827067,136.01,175.016976,20.855368,176.2551793923,14.966976,4.365368,15.5906,160.05,16.49,160.8972423629,132.38,166.916976,20.265368,168.1426835077,14.966976,4.365368,15.5906,151.95,15.9,152.779620696,135.2,135.766976,27.125368,138.4501981267,14.966976,4.365368,15.5906,120.8,22.76,122.9254147847,136.01,14.966976,4.925368,15.7565738827,14.966976,4.365368,15.5906,0.0,0.56,0.56,135.69
2019-12-04 11:00:00,138.059072,7.328896,138.2534631685,13.779072,4.018896,14.3532,124.28,3.31,124.3240704771,135.63,172.789072,20.368896,173.985503209,13.779072,4.018896,14.3532,159.01,16.35,159.8483737797,132.06,164.739072,19.768896,165.9209784581,13.779072,4.018896,14.3532,150.96,15.75,151.77939287,134.66,131.739072,25.328896,134.1519141272,13.779072,4.018896,14.3532,117.96,21.31,119.8694193696,135.63,13.779072,4.578896,14.5199557079,13.779072,4.018896,14.3532,0.0,0.56,0.56,135.32
2019-12-04 11:30:00,139.907856,6.050208,140.0386132014,13.097856,3.820208,13.6436,126.81,2.23,126.8296061651,135.29,168.857856,19.440208,169.9732250091,13.097856,3.820208,13.6436,155.76,15.62,156.5412469607,132.16,160.957856,18.850208,162.0578962894,13.097856,3.820208,13.6436,147.86,15.03,148.6219381518,134.63,133.437856,26.020208,135.9511406287,13.097856,3.820208,13.6436,120.34,22.2,122.3705667226,135.29,13.097856,4.420208,13.8236055557,13.097856,3.820208,13.6436,0.0,0.6000000000000001,0.6000000000000001,135.01
2019-12-04 12:00:00,141.830976,5.442368,141.9353554354,16.910976,4.932368,17.6156,124.92,0.51,124.9210410619,135.08,170.820976,21.382368,172.1540342335,16.910976,4.932368,17.6156,153.91,16.45,154.786596965,132.07,163.010976,20.722368,164.3228372199,16.910976,4.932368,17.6156,146.1,15.79,146.950788021,134.55,135.490976,28.832368,138.5247632083,16.910976,4.932368,17.6156,118.58,23.9,120.9645667127,135.08,16.910976,5.492368,17.7805291125,16.910976,4.932368,17.6156,0.0,0.56,0.56,134.81
2019-12-04 12:30:00,140.938784,5.601312,141.0500461947,17.078784,4.981312,17.790399999999998,123.86,0.62,123.8615517423,135.4,169.488784,21.121312,170.7997591403,17.078784,4.981312,17.790399999999998,152.41,16.14,153.2622187625,132.07,161.748784,20.471312,163.0390865421,17.078784,4.981312,17.790399999999998,144.67,15.49,145.4969037471,134.89,134.638784,28.801312,137.6848493115,17.078784,4.981312,17.790399999999998,117.56,23.82,119.9489307997,135.4,17.078784,5.541312,17.9552499732,17.078784,4.981312,17.790399999999998,0.0,0.56,0.56,135.09
2019-12-04 13:00:00,133.29552,9.28536,133.6185374954,16.23552,4.73536,16.912,117.06,4.55,117.1483935016,136.37,165.13552,18.52536,166.1713842056,16.23552,4.73536,16.912,148.9,13.79,149.5371997197,133.04,157.55552,17.97536,158.5776007184,16.23552,4.73536,16.912,141.32,13.24,141.9388600771,135.71,127.39552,25.13536,129.8514722227,16.23552,4.73536,16.912,111.16,20.4,113.0163952708,136.37,16.23552,5.33536,17.0897096523,16.23552,4.73536,16.912,0.0,0.6000000000000001,0.6000000000000001,136.08
2019-12-04 13:30:00,132.977344,9.368392,133.3069420021,15.217344,4.438392,15.8514,117.76,4.93,117.8631515784,136.35,165.817344,18.648392,166.8626803554,15.217344,4.438392,15.8514,150.6,14.21,151.2689131977,133.04,158.197344,18.068392,159.2258347069,15.217344,4.438392,15.8514,142.98,13.63,143.6281911743,135.57,127.007344,24.528392,129.3541937629,15.217344,4.438392,15.8514,111.79,20.09,113.5808619443,136.35,15.217344,4.998392,16.0172245099,15.217344,4.438392,15.8514,0.0,0.56,0.56,136.05
2019-12-04 14:00:00,133.4844,9.1542,133.7979238292,13.6944,3.9942,14.265,119.79,5.16,119.9010829809,136.26,166.3544,18.0142,167.3269189372,13.6944,3.9942,14.265,152.66,14.02,153.3024331183,133.07,158.5944,17.4442,159.55088161769999,13.6944,3.9942,14.265,144.9,13.45,145.5228933879,135.46,127.3944,23.8042,129.5992788907,13.6944,3.9942,14.265,113.7,19.81,115.412850671,136.26,13.6944,4.5542,14.4318165523,13.6944,3.9942,14.265,0.0,0.56,0.56,135.95
2019-12-04 14:30:00,134.687152,8.723336,134.9693502423,11.497152,3.353336,11.9762,123.19,5.37,123.3069868256,136.61,167.787152,17.503336,168.6976441667,11.497152,3.353336,11.9762,156.29,14.15,156.9292407424,133.5,159.837152,16.923336,160.7305647997,11.497152,3.353336,11.9762,148.34,13.57,148.9593921174,135.78,128.407152,23.053336,130.4601586136,11.497152,3.353336,11.9762,116.91,19.7,118.558163363,136.61,11.577152,3.953336,12.2335323582,11.497152,3.353336,11.9762,0.08,0.6000000000000001,0.605309838,136.32
2019-12-04 15:00:00,138.41696,7.12828,138.6003866928,9.21696,2.68828,9.600999999999999,129.2,4.44,129.2762685105,136.0,170.97696,17.43828,171.8639417103,9.21696,2.68828,9.600999999999999,161.76,14.75,162.4310933904,132.84,162.73696,16.81828,163.60370623,9.21696,2.68828,9.600999999999999,153.52,14.13,154.1688921281,135.19,131.81696,22.99828,133.8081904317,9.21696,2.68828,9.600999999999999,122.6,20.31,124.2708980413,136.0,9.21696,3.24828,9.7725981499,9.21696,2.68828,9.600999999999999,0.0,0.56,0.56,135.73
2019-12-04 15:30:00,145.306544,4.008992,145.3618373098,7.196544,2.098992,7.4964,138.11,1.9100000000000001,138.1232065947,135.16,175.696544,18.538992,176.6719270227,7.196544,2.098992,7.4964,168.5,16.44,169.3000992321,131.99,167.106544,17.838992,168.0560224544,7.196544,2.098992,7.4964,159.91,15.74,160.6827797245,134.45,138.236544,24.738992,140.4327590779,7.196544,2.098992,7.4964,131.04,22.64,132.9813941873,135.16,7.196544,2.658992,7.6720586546,7.196544,2.098992,7.4964,0.0,0.56,0.56,134.9
2019-12-04 16:00:00,154.250368,6.608024,154.3918456698,6.610368,1.928024,6.8858,147.64,4.68,147.7141563967,134.15,187.070368,29.318024,189.3538199111,6.610368,1.928024,6.8858,180.46,27.39,182.5267752961,132.18,177.720368,27.428024,179.8244302163,6.610368,1.928024,6.8858,171.11,25.5,172.9996592482,134.59,146.650368,22.348024,148.3434009696,6.610368,1.928024,6.8858,140.04,20.42,141.5209454462,134.15,6.610368,2.488024,7.0630891627,6.610368,1.928024,6.8858,0.0,0.56,0.56,133.91
2019-12-04 16:30:00,157.765632,3.404976,157.8023716613,6.565632,1.914976,6.8392,151.2,1.49,151.2073414223,136.33,192.795632,23.334976,194.2026694544,6.565632,1.914976,6.8392,186.23,21.42,187.4578067193,132.99,183.285632,22.314976,184.639056138,6.565632,1.914976,6.8392,176.72,20.4,177.8935591864,135.24,149.965632,27.144976,152.4025606845,6.565632,1.914976,6.8392,143.4,25.23,145.6025854853,136.33,6.565632,2.514976,7.0308340785,6.565632,1.914976,6.8392,0.0,0.6000000000000001,0.6000000000000001,136.12
2019-12-04 17:00:00,161.498112,2.838616,161.5230569311,7.778112,2.2686159999999997,8.1022,153.72,0.5700000000000001,153.7210567879,135.24,199.138112,24.388616,200.6260009105,7.778112,2.2686159999999997,8.1022,191.36,22.12,192.6342233353,131.36,189.348112,23.328616,190.7797993563,7.778112,2.2686159999999997,8.1022,181.57,21.06,182.787276636,133.88,153.578112,26.798616,155.8986924416,7.778112,2.2686159999999997,8.1022,145.8,24.53,147.8491153169,135.24,7.778112,2.828616,8.2764784033,7.778112,2.2686159999999997,8.1022,0.0,0.56,0.56,135.02
2019-12-04 17:30:00,161.289152,3.424336,161.3254990072,8.209152,2.394336,8.5512,153.08,1.03,153.0834651424,136.27,199.809152,23.324336,201.165906338,8.209152,2.394336,8.5512,191.6,20.93,192.7397854622,132.64,189.989152,22.344336,191.2985813564,8.209152,2.394336,8.5512,181.78,19.95,182.8714600478,134.95,153.419152,26.084336,155.6207851958,8.209152,2.394336,8.5512,145.21,23.69,147.1297393459,136.27,8.209152,2.994336,8.7382048866,8.209152,2.394336,8.5512,0.0,0.6000000000000001,0.6000000000000001,136.07
2019-12-04 18:00:00,142.84496,5.98228,142.9701726634,8.78496,2.56228,9.151,134.06,3.42,134.1036166552,137.18,181.56496,21.34228,182.8150092728,8.78496,2.56228,9.151,172.78,18.78,173.7976317445,133.88,172.73496,20.452280000000002,173.9415481229,8.78496,2.56228,9.151,163.95,17.89,164.9231778738,135.98,136.13496,24.36228,138.2976790152,8.78496,2.56228,9.151,127.35,21.8,129.2024090333,137.18,8.78496,3.16228,9.3367840823,8.78496,2.56228,9.151,0.0,0.6000000000000001,0.6000000000000001,136.98
2019-12-04 18:30:00,103.402912,10.180016,103.90281486,9.462912,2.760016,9.8572,93.94,7.42,94.2325845979,137.08,141.132912,17.820016,142.2534773559,9.462912,2.760016,9.8572,131.67,15.06,132.5284592078,134.02,134.402912,17.100016,135.4863583586,9.462912,2.760016,9.8572,124.94,14.34,125.7602449107,136.09,98.792912,20.950016,100.9898144955,9.462912,2.760016,9.8572,89.33,18.19,91.1631778735,137.08,9.462912,3.320016,10.0284201029,9.462912,2.760016,9.8572,0.0,0.56,0.56,136.88
2019-12-04 19:00:00,143.961152,7.745336,144.1693570594,9.481152,2.765336,9.8762,134.48,4.98,134.5721769163,136.95,180.921152,17.935336,181.8079742983,9.481152,2.765336,9.8762,171.44,15.17,172.109855906,133.89,172.131152,17.225336,172.9908832545,9.481152,2.765336,9.8762,162.65,14.46,163.2915003912,135.99,136.991152,22.965336,138.9027803317,9.481152,2.765336,9.8762,127.51,20.2,129.1001165762,136.95,9.481152,3.365336,10.0607022439,9.481152,2.765336,9.8762,0.0,0.6000000000000001,0.6000000000000001,136.74
2019-12-04 19:30:00,155.731952,6.424736,155.8644221957,9.341952,2.724736,9.7312,146.39,3.7,146.4367511931,137.39,189.501952,17.144736,190.2759359045,9.341952,2.724736,9.7312,180.16,14.42,180.7361668289,134.71,180.311952,16.774736,181.090562432,9.341952,2.724736,9.7312,170.97,14.05,171.5463301852,136.64,148.211952,24.284736,150.1883188475,9.341952,2.724736,9.7312,138.87,21.56,140.533663227,137.39,9.341952,3.284736,9.9026035849,9.341952,2.724736,9.7312,0.0,0.56,0.56,137.18
2019-12-04 20:00:00,155.336,5.468,155.4322100467,9.456,2.758,9.85,145.88,2.71,145.9051695452,136.16,182.486,5.098,182.5571959688,9.456,2.758,9.85,173.03,2.34,173.0458219663,131.07,173.686,4.9879999999999995,173.7576091571,9.456,2.758,9.85,164.23,2.23,164.2451393497,133.6,147.846,29.788,150.8169906211,9.456,2.758,9.85,138.39,27.03,141.0050105493,136.16,9.496,3.358,10.0722480112,9.456,2.758,9.85,0.04,0.6000000000000001,0.6013318551,135.95
2019-12-04 20:30:00,150.670704,8.931872,150.935215842,9.160704,2.671872,9.5424,141.51,6.26,141.6483946256,134.92,180.820704,10.371872,181.1179249104,9.160704,2.671872,9.5424,171.66,7.7,171.8326092452,131.19,171.980704,9.691872,172.2535774119,9.160704,2.671872,9.5424,162.82,7.02,162.9712637246,133.72,143.420704,21.801872,145.0683285854,9.160704,2.671872,9.5424,134.26,19.13,135.6160185966,134.92,9.160704,3.231872,9.7140874198,9.160704,2.671872,9.5424,0.0,0.56,0.56,134.7
2019-12-04 21:00:00,144.933984,12.279912,145.4532775734,9.633984,2.8099119999999997,10.0354,135.3,9.47,135.6310100972,134.92,175.433984,10.359912,175.7396099881,9.633984,2.8099119999999997,10.0354,165.8,7.55,165.9718123658,131.91,166.943984,10.129912,167.2510356049,9.633984,2.8099119999999997,10.0354,157.31,7.32,157.4802162178,134.32,138.003984,17.939912,139.1651538369,9.633984,2.8099119999999997,10.0354,128.37,15.13,129.258554069,134.92,9.633984,3.369912,10.2063683355,9.633984,2.8099119999999997,10.0354,0.0,0.56,0.56,134.7
2019-12-04 21:30:00,138.374368,14.210024,139.102086618,8.914368,2.600024,9.2858,129.46,11.61,129.979551084,135.69,167.354368,6.780024,167.4916511774,8.914368,2.600024,9.2858,158.44,4.18,158.4951292627,133.12,159.244368,6.710024,159.3856742678,8.914368,2.600024,9.2858,150.33,4.11,150.3861729016,135.32,131.744368,16.040024,132.7172214509,8.914368,2.600024,9.2858,122.83,13.44,123.5631114047,135.69,8.914368,3.160024,9.4578913358,8.914368,2.600024,9.2858,0.0,0.56,0.56,135.47
2019-12-04 22:00:00,124.03208,19.28644,125.5226020962,8.42208,2.45644,8.773,115.61,16.83,116.8285966705,136.9,155.09208,4.70644,155.1634746202,8.42208,2.45644,8.773,146.67,2.25,146.6872571153,134.48,147.62208,4.74644,147.6983655841,8.42208,2.45644,8.773,139.2,2.29,139.2188352918,136.45,118.19208,11.47644,118.7479534552,8.42208,2.45644,8.773,109.77,9.02,110.1399714,136.9,8.42208,3.01644,8.9459679074,8.42208,2.45644,8.773,0.0,0.56,0.56,136.69
2019-12-04 22:30:00,114.562592,16.893256,115.8014230657,9.062592,2.643256,9.4402,105.5,14.25,106.4580316369,136.99,140.422592,18.633256,141.6534594465,9.062592,2.643256,9.4402,131.36,15.99,132.3296251789,132.49,133.782592,17.943256,134.9805258477,9.062592,2.643256,9.4402,124.72,15.3,125.6549577215,134.8,109.292592,14.173256,110.2077667486,9.062592,2.643256,9.4402,100.23,11.53,100.8909995986,136.99,9.062592,3.243256,9.6254497682,9.062592,2.643256,9.4402,0.0,0.6000000000000001,0.6000000000000001,136.79
2019-12-04 23:00:00,107.27552,19.14036,108.9696773061,9.15552,2.67036,9.537,98.12,16.47,99.4926896812,137.12,131.60552,21.66036,133.3761001447,9.15552,2.67036,9.537,122.45,18.99,123.9137708247,132.76,125.43552,20.58036,127.1126307469,9.15552,2.67036,9.537,116.28,17.91,117.6512069636,135.04,102.38552,12.14036,103.102779044,9.15552,2.67036,9.537,93.23,9.47,93.7097316184,137.12,9.15552,3.23036,9.7086957002,9.15552,2.67036,9.537,0.0,0.56,0.56,136.91
2019-12-04 23:30:00,100.257056,20.060808,102.2443802632,9.157056,2.670808,9.5386,91.1,17.39,92.7449303197,137.6,123.307056,23.360808,125.5004279268,9.157056,2.670808,9.5386,114.15,20.69,116.0099073355,133.57,117.567056,22.190808,119.6429881614,9.157056,2.670808,9.5386,108.41,19.52,110.1533408481,135.61,95.727056,11.530808,96.4190270826,9.157056,2.670808,9.5386,86.57,8.86,87.0222069359,137.6,9.157056,3.230808,9.710293245799999,9.157056,2.670808,9.5386,0.0,0.56,0.56,137.38
2019-12-05 00:00:00,94.57992,22.00956,97.1070646174,9.76992,2.8495600000000003,10.177,84.81,19.16,86.9473501609,137.95,116.58992,25.76956,119.4038511448,9.76992,2.8495600000000003,10.177,106.82,22.92,109.2512645236,134.09,111.21992,24.47956,113.8820418793,9.76992,2.8495600000000003,10.177,101.45,21.63,103.7302241394,136.07,90.36992,10.17956,90.9414420526,9.76992,2.8495600000000003,10.177,80.6,7.33,80.9326195054,137.95,9.76992,3.44956,10.3610231638,9.76992,2.8495600000000003,10.177,0.0,0.6000000000000001,0.6000000000000001,137.72
2019-12-05 00:30:00,94.192528,23.254904,97.0207343359,10.542528,3.074904,10.9818,83.65,20.18,86.0497234162,138.37,116.392528,26.454904,119.3611432581,10.542528,3.074904,10.9818,105.85,23.38,108.4013233314,134.46,111.062528,25.134904,113.8711926909,10.542528,3.074904,10.9818,100.52,22.06,102.9121664333,136.43,90.032528,9.614904,90.5444778935,10.542528,3.074904,10.9818,79.49,6.54,79.7585838641,138.37,10.542528,3.634904,11.1515659761,10.542528,3.074904,10.9818,0.0,0.56,0.56,138.13
2019-12-05 01:00:00,97.368656,22.799608,100.0023864525,10.798656,3.149608,11.2486,86.57,19.65,88.7721093587,138.46,119.908656,25.919608,122.6780822421,10.798656,3.149608,11.2486,109.11,22.77,111.4605984194,134.55,114.428656,24.629608,117.0492840824,10.798656,3.149608,11.2486,103.63,21.48,105.8327326492,136.47,93.048656,10.219608,93.6081875216,10.798656,3.149608,11.2486,82.25,7.07,82.553300358,138.46,10.798656,3.7096080000000002,11.4180630109,10.798656,3.149608,11.2486,0.0,0.56,0.56,138.22
2019-12-05 01:30:00,99.996256,18.266408,101.6509364209,11.096256,3.236408,11.5586,88.9,15.03,90.1615821733,138.62,121.566256,29.706408,125.1432190497,11.096256,3.236408,11.5586,110.47,26.47,113.5970149256,133.65,116.046256,28.236408,119.4321073596,11.096256,3.236408,11.5586,104.95,25.0,107.8865260355,135.75,95.566256,14.696408,96.6896772875,11.096256,3.236408,11.5586,84.47,11.46,85.2438414198,138.62,11.136256,3.836408,11.7785493181,11.096256,3.236408,11.5586,0.04,0.6000000000000001,0.6013318551,138.38
2019-12-05 02:00:00,100.339488,13.188184,101.2024755098,11.239488,3.278184,11.7078,89.1,9.91,89.6494177337,137.87,119.539488,35.118184,124.5912358024,11.239488,3.278184,11.7078,108.3,31.84,112.8834602588,131.45,114.169488,33.398184,118.9542377752,11.239488,3.278184,11.7078,102.93,30.12,107.246441899,133.96,95.929488,19.288184,97.8493776677,11.239488,3.278184,11.7078,84.69,16.01,86.1900005801,137.87,11.239488,3.878184,11.8897603693,11.239488,3.278184,11.7078,0.0,0.6000000000000001,0.6000000000000001,137.63
2019-12-05 02:30:00,98.614976,13.144368,99.4871243006,11.534976,3.364368,12.0156,87.08,9.78,87.6274774257,136.79,117.264976,35.234368,122.444008774,11.534976,3.364368,12.0156,105.73,31.87,110.4288449636,130.26,112.004976,33.564368,116.9259656706,11.534976,3.364368,12.0156,100.47,30.2,104.9107282407,132.96,94.294976,19.184368,96.2267243254,11.534976,3.364368,12.0156,82.76,15.82,84.2584713842,136.79,11.534976,3.924368,12.1842658999,11.534976,3.364368,12.0156,0.0,0.56,0.56,136.54
2019-12-05 03:00:00,97.873824,12.769032,98.7032603443,11.893824,3.469032,12.3894,85.98,9.3,86.4815032247,136.63,115.913824,35.029032,121.0910718309,11.893824,3.469032,12.3894,104.02,31.56,108.7023182825,130.1,110.753824,33.389032,115.6772967722,11.893824,3.469032,12.3894,98.86,29.92,103.2884601492,132.82,93.623824,19.729032,95.6799619776,11.893824,3.469032,12.3894,81.73,16.26,83.3317496516,136.63,11.893824,4.029032,12.5577126978,11.893824,3.469032,12.3894,0.0,0.56,0.56,136.37
2019-12-05 03:30:00,94.148416,22.348288,96.7645090508,11.068416,3.228288,11.5296,83.08,19.12,85.2517495422,136.63,115.238416,27.738288,118.5297647992,11.068416,3.228288,11.5296,104.17,24.51,107.0146204965,132.08,109.958416,27.058288,113.2387045083,11.068416,3.228288,11.5296,98.89,23.83,101.7207009414,134.48,90.028416,10.208288,90.6053245199,11.068416,3.228288,11.5296,78.96,6.98,79.2679128021,136.63,11.068416,3.788288,11.6987588538,11.068416,3.228288,11.5296,0.0,0.56,0.56,136.4
2019-12-05 04:00:00,92.966096,23.080528,95.7883384251,10.596096,3.090528,11.0376,82.37,19.99,84.7609402968,137.06,114.216096,27.040528,117.3733646957,10.596096,3.090528,11.0376,103.62,23.95,106.3518072249,132.89,109.016096,25.740528,112.0137668718,10.596096,3.090528,11.0376,98.42,22.65,100.9926675556,135.18,88.876096,9.370528,89.3687150808,10.596096,3.090528,11.0376,78.28,6.28,78.5315019594,137.06,10.596096,3.650528,11.2073014201,10.596096,3.090528,11.0376,0.0,0.56,0.56,136.82
2019-12-05 04:30:00,91.266704,24.624872,94.5303950063,11.056704,3.224872,11.5174,80.21,21.4,83.0156858672,136.59,112.746704,28.484872,116.2893253731,11.056704,3.224872,11.5174,101.69,25.26,104.7803593237,132.32,107.656704,27.134872,111.0237235666,11.056704,3.224872,11.5174,96.6,23.91,99.5150646887,134.72,87.306704,7.994872,87.6719940553,11.056704,3.224872,11.5174,76.25,4.77,76.3990536591,136.59,11.096704,3.784872,11.7244230442,11.056704,3.224872,11.5174,0.04,0.56,0.5614267539000001,136.35
2019-12-05 05:00:00,92.120272,23.855496,95.1589680627,12.430272,3.625496,12.9482,79.69,20.23,82.2176927431,136.82,114.320272,27.605496,117.60607127,12.430272,3.625496,12.9482,101.89,23.98,104.6738386609,132.58,109.230272,26.315496,112.3554967544,12.430272,3.625496,12.9482,96.8,22.69,99.4237200068,134.9,88.180272,9.605496,88.7018935728,12.430272,3.625496,12.9482,75.75,5.98,75.9856756238,136.82,12.430272,4.185496,13.1160222156,12.430272,3.625496,12.9482,0.0,0.56,0.56,136.56
2019-12-05 05:30:00,95.866624,22.164432,98.3954858875,12.186624,3.554432,12.6944,83.68,18.61,85.7244101759,136.89,118.316624,25.764432,121.0893449939,12.186624,3.554432,12.6944,106.13,22.21,108.429059758,132.61,112.986624,24.564432,115.6260719838,12.186624,3.554432,12.6944,100.8,21.01,102.9663056538,134.93,91.716624,11.074432,92.3828023069,12.186624,3.554432,12.6944,79.53,7.52,79.8847375911,136.89,12.186624,4.114432,12.8624397064,12.186624,3.554432,12.6944,0.0,0.56,0.56,136.64
2019-12-05 06:00:00,99.336368,21.046024,101.541366613,11.986368,3.496024,12.4858,87.35,17.55,89.0955947284,136.04,122.856368,23.746024,125.1301754732,11.986368,3.496024,12.4858,110.87,20.25,112.7041232609,131.45,117.296368,22.646024,119.4624641844,11.986368,3.496024,12.4858,105.31,19.15,107.0369964078,133.96,94.976368,11.676024,95.691379,11.986368,3.496024,12.4858,82.99,8.18,83.3921609026,136.04,11.986368,4.056024,12.6540249929,11.986368,3.496024,12.4858,0.0,0.56,0.56,135.78
2019-12-05 06:30:00,112.144096,18.159528,113.6048710436,11.244096,3.279528,11.7126,100.9,14.88,101.991295707,136.45,139.044096,14.409528,139.7887517994,11.244096,3.279528,11.7126,127.8,11.13,128.2837359138,132.41,132.644096,13.389528,133.3181745439,11.244096,3.279528,11.7126,121.4,10.11,121.8202450334,134.75,107.044096,14.079528,107.9660668783,11.244096,3.279528,11.7126,95.8,10.8,96.4068462299,136.45,11.244096,3.879528,11.8945547357,11.244096,3.279528,11.7126,0.0,0.6000000000000001,0.6000000000000001,136.18
2019-12-05 07:00:00,124.964976,10.214368,125.3817312862,12.494976,3.644368,13.0156,112.47,6.57,112.661731746,136.97,153.654976,10.914368,154.0421211176,12.494976,3.644368,13.0156,141.16,7.27,141.3470852193,132.02,146.564976,10.374368,146.9316837897,12.494976,3.644368,13.0156,134.07,6.73,134.2388088445,134.43,119.274976,22.374368,121.3553964321,12.494976,3.644368,13.0156,106.78,18.73,108.4102453645,136.97,12.534976,4.204368,13.2212833568,12.494976,3.644368,13.0156,0.04,0.56,0.5614267539000001,136.72
2019-12-05 07:30:00,135.61664,10.86652,136.0512929075,14.45664,4.21652,15.059,121.16,6.65,121.3423590507,135.55,171.02664,13.91652,171.5919028352,14.45664,4.21652,15.059,156.57,9.7,156.8701848663,131.88,163.18664,14.72652,163.8497783514,14.45664,4.21652,15.059,148.73,10.51,149.1008819558,134.27,129.50664,22.40652,131.4306735226,14.45664,4.21652,15.059,115.05,18.19,116.4790908275,135.55,14.45664,4.77652,15.2252941975,14.45664,4.21652,15.059,0.0,0.56,0.56,135.27
2019-12-05 08:00:00,139.961776,9.971768,140.3165524738,14.131776,4.121768,14.7206,125.83,5.85,125.9659136433,136.46,176.481776,17.561768,177.3534125846,14.131776,4.121768,14.7206,162.35,13.44,162.9053593348,133.3,168.231776,17.101768,169.0987904299,14.131776,4.121768,14.7206,154.1,12.98,154.6456931182,135.45,133.581776,23.441768,135.623034055,14.131776,4.121768,14.7206,119.45,19.32,121.002334275,136.46,14.131776,4.721768,14.8997377816,14.131776,4.121768,14.7206,0.0,0.6000000000000001,0.6000000000000001,136.2
2019-12-05 08:30:00,141.48952,8.43736,141.7408667731,13.97952,4.07736,14.562,127.51,4.36,127.584519829,135.95,177.76952,19.23736,178.8073775346,13.97952,4.07736,14.562,163.79,15.16,164.490089975,132.37,169.41952,18.70736,170.4492272649,13.97952,4.07736,14.562,155.44,14.63,156.1269691629,134.76,135.03952,24.60736,137.2632293369,13.97952,4.07736,14.562,121.06,20.53,122.7884542618,135.95,13.97952,4.63736,14.7286145716,13.97952,4.07736,14.562,0.0,0.56,0.56,135.64
2019-12-05 09:00:00,141.885392,7.748656,142.0968195731,13.915392,4.058656,14.4952,127.97,3.69,128.0231893057,135.99,177.805392,20.158656,178.9444853467,13.915392,4.058656,14.4952,163.89,16.1,164.6789060566,132.19,169.455392,19.588656,170.5838366369,13.915392,4.058656,14.4952,155.54,15.53,156.3133791459,134.89,135.415392,25.168656,137.7344896363,13.915392,4.058656,14.4952,121.5,21.11,123.320242053,135.99,13.915392,4.618656,14.6618592873,13.915392,4.058656,14.4952,0.0,0.56,0.56,135.64
2019-12-05 09:30:00,143.254224,7.596232,143.4554824133,15.484224,4.5162320000000005,16.1294,127.77,3.08,127.8071175639,135.31,179.704224,21.986232,181.0442004622,15.484224,4.5162320000000005,16.1294,164.22,17.47,165.1466296962,131.34,171.324224,21.336232,172.6476890235,15.484224,4.5162320000000005,16.1294,155.84,16.82,156.7450732878,134.14,136.804224,25.996232,139.2522882485,15.484224,4.5162320000000005,16.1294,121.32,21.48,123.2068699383,135.31,15.484224,5.116232,16.3075756248,15.484224,4.5162320000000005,16.1294,0.0,0.6000000000000001,0.6000000000000001,135.01
2019-12-05 10:00:00,145.19152,5.13836,145.2824153964,14.77152,4.30836,15.387,130.42,0.8300000000000001,130.4226410559,137.05,181.46152,24.05836,183.0494138931,14.77152,4.30836,15.387,166.69,19.75,167.8559459775,133.59,172.98152,23.27836,174.5407926698,14.77152,4.30836,15.387,158.21,18.97,159.3432301668,135.91,138.59152,28.658360000000002,141.523535194,14.77152,4.30836,15.387,123.82,24.35,126.191580147,137.05,14.77152,4.86836,15.5530939752,14.77152,4.30836,15.387,0.0,0.56,0.56,136.78
2019-12-05 10:30:00,144.818848,12.359664,145.345313066,16.078848,4.689664,16.7488,128.74,7.67,128.9682771072,137.27,175.348848,13.449664,175.8639018009,16.078848,4.689664,16.7488,159.27,8.76,159.5107222101,131.68,167.378848,13.369664,167.9119610787,16.078848,4.689664,16.7488,151.3,8.68,151.5487789459,134.35,138.308848,37.159664,143.2137495623,16.078848,4.689664,16.7488,122.23,32.47,126.4692602967,137.27,16.078848,5.289664,16.9266032694,16.078848,4.689664,16.7488,0.0,0.6000000000000001,0.6000000000000001,137.0
2019-12-05 11:00:00,143.27936,12.43648,143.8180831356,16.47936,4.8064800000000005,17.166,126.8,7.63,127.0293544816,137.15,173.77936,12.82648,174.2520718706,16.47936,4.8064800000000005,17.166,157.3,8.02,157.5043186709,131.51,165.87936,12.72648,166.3668397464,16.47936,4.8064800000000005,17.166,149.4,7.92,149.609780429,134.29,136.90936,37.20648,141.8749273466,16.47936,4.8064800000000005,17.166,120.43,32.4,124.7122483961,137.15,16.47936,5.40648,17.3435674531,16.47936,4.8064800000000005,17.166,0.0,0.6000000000000001,0.6000000000000001,136.95
2019-12-05 11:30:00,146.68112,15.44116,147.4916281916,18.62112,5.43116,19.397,128.06,10.01,128.45062748,136.97,174.17112,13.94116,174.7281745575,18.62112,5.43116,19.397,155.55,8.51,155.7826132789,131.51,166.38112,13.80116,166.9525354998,18.62112,5.43116,19.397,147.76,8.37,147.9968732778,134.35,140.21112,39.99116,145.8027813514,18.62112,5.43116,19.397,121.59,34.56,126.4061774598,136.97,18.62112,6.03116,19.5734769778,18.62112,5.43116,19.397,0.0,0.6000000000000001,0.6000000000000001,136.7
2019-12-05 12:00:00,144.086576,14.178168,144.782463825,19.536576,5.698168,20.3506,124.55,8.48,124.8383470733,138.03,171.596576,12.708168,172.0665058309,19.536576,5.698168,20.3506,152.06,7.01,152.2214955254,132.76,163.986576,12.648168,164.4736248216,19.536576,5.698168,20.3506,144.45,6.95,144.6170978827,135.46,137.826576,39.218168,143.2976962591,19.536576,5.698168,20.3506,118.29,33.52,122.9476087608,138.03,19.536576,6.298168,20.52668317,19.536576,5.698168,20.3506,0.0,0.6000000000000001,0.6000000000000001,137.76
2019-12-05 12:30:00,144.615744,12.649592,145.1679220435,19.815744,5.779592,20.6414,124.8,6.87,124.9889471113,138.28,170.605744,10.869592,170.9516537388,19.815744,5.779592,20.6414,150.79,5.09,150.8758834274,133.15,163.025744,10.899592,163.3897007541,19.815744,5.779592,20.6414,143.21,5.12,143.3014951073,135.82,138.345744,37.809592,143.4193506125,19.815744,5.779592,20.6414,118.53,32.03,122.781439151,138.28,19.855744,6.379592,20.855449261,19.815744,5.779592,20.6414,0.04,0.6000000000000001,0.6013318551,138.03
2019-12-05 13:00:00,141.140832,15.458576,141.9848654949,24.680832,7.198576,25.7092,116.46,8.26,116.7525554324,136.15,170.600832,13.738576,171.153125445,24.680832,7.198576,25.7092,145.92,6.54,146.0664848622,130.56,163.280832,13.638576,163.8494456931,24.680832,7.198576,25.7092,138.6,6.44,138.7495354947,133.67,135.330832,39.848576,141.0756644466,24.680832,7.198576,25.7092,110.65,32.65,115.3665679476,136.15,24.680832,7.798576,25.8836097915,24.680832,7.198576,25.7092,0.0,0.6000000000000001,0.6000000000000001,135.89
2019-12-05 13:30:00,135.24968,13.998240000000001,135.9721539993,27.07968,7.89824,28.208,108.17,6.1,108.3418612541,135.75,170.59968,14.92824,171.2515785784,27.07968,7.89824,28.208,143.52,7.03,143.6920711104,129.66,163.38968,14.79824,164.0584512837,27.07968,7.89824,28.208,136.31,6.9,136.4845269619,132.95,129.88968,38.35824,135.435163626,27.07968,7.89824,28.208,102.81,30.46,107.2273645111,135.75,27.07968,8.45824,28.3698941274,27.07968,7.89824,28.208,0.0,0.56,0.56,135.5
2019-12-05 14:00:00,135.047488,13.012184,135.6729189911,25.447488,7.422184,26.5078,109.6,5.59,109.7424626113,135.89,170.897488,14.192184,171.4857705216,25.447488,7.422184,26.5078,145.45,6.77,145.6074702754,129.78,163.607488,14.072184,164.2115601661,25.447488,7.422184,26.5078,138.16,6.65,138.3199483083,133.07,129.617488,37.412184,134.9087273199,25.447488,7.422184,26.5078,104.17,29.99,108.4010562679,135.89,25.447488,8.022184,26.6820179454,25.447488,7.422184,26.5078,0.0,0.6000000000000001,0.6000000000000001,135.65
2019-12-05 14:30:00,136.421376,9.749568,136.7693163905,23.861376,6.959568,24.8556,112.56,2.79,112.5945722493,135.47,174.631376,22.479568,176.0722819217,23.861376,6.959568,24.8556,150.77,15.52,151.5666958801,131.16,167.011376,22.539568,168.5254634737,23.861376,6.959568,24.8556,143.15,15.58,143.9953433275,134.21,130.811376,30.389568,134.2949810464,23.861376,6.959568,24.8556,106.95,23.43,109.4863799749,135.47,23.861376,7.519568,25.0181767425,23.861376,6.959568,24.8556,0.0,0.56,0.56,135.24
2019-12-05 15:00:00,138.20752,8.94136,138.4964494245,20.98752,6.12136,21.862,117.22,2.8200000000000003,117.2539159261,135.84,176.18752,23.23136,177.7125158541,20.98752,6.12136,21.862,155.2,17.11,156.1402962082,131.99,168.28752,22.60136,169.7984418704,20.98752,6.12136,21.862,147.3,16.48,148.219028468,134.88,132.31752,28.10136,135.2686679642,20.98752,6.12136,21.862,111.33,21.98,113.4790258153,135.84,20.98752,6.68136,22.0253619085,20.98752,6.12136,21.862,0.0,0.56,0.56,135.62
2019-12-05 15:30:00,139.754416,9.001288,140.0439930063,21.124416,6.161288,22.0046,118.63,2.84,118.6639899043,136.36,177.504416,22.991288,178.9871979316,21.124416,6.161288,22.0046,156.38,16.83,157.2830356396,132.74,169.554416,22.401288,171.0278272363,21.124416,6.161288,22.0046,148.43,16.24,149.3157811485,135.46,133.794416,28.371288,136.7694254414,21.124416,6.161288,22.0046,112.67,22.21,114.8382035735,136.36,21.124416,6.761288,22.1800804047,21.124416,6.161288,22.0046,0.0,0.6000000000000001,0.6000000000000001,136.13
2019-12-05 16:00:00,150.766864,7.5357520000000005,150.9550755642,22.716864,6.625752,23.6634,128.05,0.91,128.0532334617,135.1,185.836864,25.435752,187.5695004556,22.716864,6.625752,23.6634,163.12,18.81,164.2009454906,131.25,177.526864,24.745752,179.2432416682,22.716864,6.625752,23.6634,154.81,18.12,155.8668357926,134.25,144.256864,30.985752,147.5471437816,22.716864,6.625752,23.6634,121.54,24.36,123.9571748629,135.1,22.716864,7.185752,23.8262657964,22.716864,6.625752,23.6634,0.0,0.56,0.56,134.88
2019-12-05 16:30:00,151.785152,8.912336,152.0465787206,24.145152,7.042336,25.1512,127.64,1.87,127.6536975571,135.75,192.995152,29.862336,195.2918016889,24.145152,7.042336,25.1512,168.85,22.82,170.3850782786,131.62,184.415152,28.942336,186.672459405,24.145152,7.042336,25.1512,160.27,21.9,161.7593363612,134.55,145.375152,33.362336,149.1542164419,24.145152,7.042336,25.1512,121.23,26.32,124.0542433776,135.75,24.145152,7.642336,25.3257510183,24.145152,7.042336,25.1512,0.0,0.6000000000000001,0.6000000000000001,135.53
2019-12-05 17:00:00,150.107104,8.482072,150.3465603753,25.927104,7.562072,27.0074,124.18,0.92,124.1834079094,136.09,194.177104,28.742072,196.2927773014,25.927104,7.562072,27.0074,168.25,21.18,169.5778726721,131.87,185.647104,27.902072,187.7321838297,25.927104,7.562072,27.0074,159.72,20.34,161.0099189491,134.76,143.877104,31.462072,147.2768923829,25.927104,7.562072,27.0074,117.95,23.9,120.3470502339,136.09,25.927104,8.122072,27.1695192339,25.927104,7.562072,27.0074,0.0,0.56,0.56,135.87
2019-12-05 17:30:00,149.472208,11.073144,149.8818050413,26.582208,7.753144,27.6898,122.89,3.32,122.9348384308,136.87,193.212208,26.403144,195.0079058226,26.582208,7.753144,27.6898,166.63,18.65,167.6704487976,132.87,184.752208,25.683144,186.528824171,26.582208,7.753144,27.6898,158.17,17.93,159.1830198231,135.63,143.302208,29.653144,146.3380735378,26.582208,7.753144,27.6898,116.72,21.9,118.7567614917,136.87,26.582208,8.353144,27.8637541771,26.582208,7.753144,27.6898,0.0,0.6000000000000001,0.6000000000000001,136.65
2019-12-05 18:00:00,146.82776,12.99768,147.4019361881,27.31776,7.96768,28.456,119.51,5.03,119.6158058118,136.97,190.90776,24.65768,192.4935687528,27.31776,7.96768,28.456,163.59,16.69,164.4391808542,133.03,182.57776,24.02768,184.1520237543,27.31776,7.96768,28.456,155.26,16.06,156.088408282,135.78,140.85776,28.28768,143.6701130785,27.31776,7.96768,28.456,113.54,20.32,115.343981204,136.97,27.35776,8.52768,28.6560352875,27.31776,7.96768,28.456,0.04,0.56,0.5614267539000001,136.75
2019-12-05 18:30:00,143.321216,15.023688,144.106495887,27.201216,7.933688,28.334600000000002,116.12,7.09,116.3362475757,138.02,186.701216,21.723688,187.9608009033,27.201216,7.933688,28.334600000000002,159.5,13.79,160.09501585,134.24,178.631216,21.043688,179.866473069,27.201216,7.933688,28.334600000000002,151.43,13.11,151.9964374583,136.8,137.491216,26.703688,140.0604206404,27.201216,7.933688,28.334600000000002,110.29,18.77,111.8758106116,138.02,27.241216,8.533688,28.5465878879,27.201216,7.933688,28.334600000000002,0.04,0.6000000000000001,0.6013318551,137.8
2019-12-05 19:00:00,143.193824,9.339032,143.4980444133,27.253824,7.949032,28.3894,115.94,1.3900000000000001,115.9483320277,137.15,180.583824,10.129032,180.8676720139,27.253824,7.949032,28.3894,153.33,2.18,153.3454965103,131.28,172.893824,10.219032,173.1955628541,27.253824,7.949032,28.3894,145.64,2.27,145.657689464,134.34,137.403824,33.989032,141.5452759583,27.253824,7.949032,28.3894,110.15,26.04,113.1861480041,137.15,27.253824,8.509032,28.551261762,27.253824,7.949032,28.3894,0.0,0.56,0.56,136.92
2019-12-05 19:30:00,146.138688,10.723784,146.5316200471,27.098688,7.903784,28.2278,119.04,2.8200000000000003,119.0733975328,136.89,179.288688,10.023784,179.5686773645,27.098688,7.903784,28.2278,152.19,2.12,152.2047650371,131.28,171.678688,10.063784,171.9734039374,27.098688,7.903784,28.2278,144.58,2.16,144.5961341115,134.34,140.138688,35.603784,144.590737288,27.098688,7.903784,28.2278,113.04,27.7,116.3844130457,136.89,27.098688,8.503784,28.4016413899,27.098688,7.903784,28.2278,0.0,0.6000000000000001,0.6000000000000001,136.65
2019-12-05 20:00:00,139.811008,10.366544,140.1948044418,26.731008,7.796544,27.8448,113.08,2.5700000000000003,113.1092007752,136.78,173.331008,8.996544,173.5643285305,26.731008,7.796544,27.8448,146.6,1.2,146.6049112411,131.17,166.041008,8.976544,166.2834768696,26.731008,7.796544,27.8448,139.31,1.18,139.314997398,134.25,134.111008,33.036544,138.1201495302,26.731008,7.796544,27.8448,107.38,25.24,110.3064911961,136.78,26.731008,8.396544,28.0187212385,26.731008,7.796544,27.8448,0.0,0.6000000000000001,0.6000000000000001,136.56
