Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2019-12-05 20:30:00,131.281104,11.974072,131.8260470003,27.271104,7.954072,28.4074,104.01,4.02,104.0876577698,136.8,167.001104,11.234072,167.3785324076,27.271104,7.954072,28.4074,139.73,3.2800000000000002,139.7684917998,131.09,160.021104,10.954072,160.3955903969,27.271104,7.954072,28.4074,132.75,3.0,132.7838939781,134.19,126.051104,29.174072,129.383180115,27.271104,7.954072,28.4074,98.78,21.22,101.0335429449,136.8,27.271104,8.514072,28.5692585728,27.271104,7.954072,28.4074,0.0,0.56,0.56,136.6
2019-12-05 21:00:00,132.032672,12.198696,132.5950023929,27.732672,8.088696,28.8882,104.3,4.11,104.3809470162,136.49,162.832672,13.418696,163.3846396483,27.732672,8.088696,28.8882,135.1,5.33,135.2050993861,131.09,156.102672,13.068696,156.6487632274,27.732672,8.088696,28.8882,128.37,4.98,128.4665610188,134.19,126.772672,29.128696,130.0760980991,27.732672,8.088696,28.8882,99.04,21.04,101.2502009875,136.49,27.732672,8.688696,29.061908651,27.732672,8.088696,28.8882,0.0,0.6000000000000001,0.6000000000000001,136.29
2019-12-05 21:30:00,125.539808,13.069944,126.2183300034,27.599808,8.049944,28.7498,97.94,5.02,98.0685678492,136.98,154.889808,15.179944,155.6318840152,27.599808,8.049944,28.7498,127.29,7.13,127.4895329037,131.86,148.519808,14.739944,149.2494533239,27.599808,8.049944,28.7498,120.92,6.69,121.1049235168,134.83,120.629808,28.479944,123.9461890837,27.599808,8.049944,28.7498,93.03,20.43,95.246867665,136.98,27.599808,8.609944,28.9115986642,27.599808,8.049944,28.7498,0.0,0.56,0.56,136.78
2019-12-05 22:00:00,111.32136,18.64748,112.8723779434,27.59136,8.04748,28.741,83.73,10.6,84.3982991535,137.81,142.70136,20.23748,144.1292258447,27.59136,8.04748,28.741,115.11,12.19,115.7536530741,132.87,136.97136,19.54748,138.3591610071,27.59136,8.04748,28.741,109.38,11.5,109.9828823045,135.66,107.20136,23.57748,109.7635146531,27.59136,8.04748,28.741,79.61,15.53,81.1106219924,137.81,27.59136,8.64748,28.9147377128,27.59136,8.04748,28.741,0.0,0.6000000000000001,0.6000000000000001,137.62
2019-12-05 22:30:00,100.480528,22.803904,103.0356954885,27.270528,7.953904,28.4068,73.21,14.85,74.7009143184,137.29,130.970528,24.803904,133.2985853572,27.270528,7.953904,28.4068,103.7,16.85,105.0600423567,132.4,125.810528,23.883904,128.057525456,27.270528,7.953904,28.4068,98.54,15.93,99.8193192724,135.27,96.900528,19.323904,98.8085299581,27.270528,7.953904,28.4068,69.63,11.37,70.5522062022,137.29,27.270528,8.513904,28.568658679,27.270528,7.953904,28.4068,0.0,0.56,0.56,137.11
2019-12-05 23:00:00,93.413392,23.952656,96.4354267601,26.443392,7.712656,27.5452,66.97,16.24,68.9109461552,137.15,122.743392,26.492656,125.5699052385,26.443392,7.712656,27.5452,96.3,18.78,98.1141090771,132.35,118.043392,25.492656,120.7647212757,26.443392,7.712656,27.5452,91.6,17.78,93.30963723,135.22,90.083392,17.782656,91.8217859151,26.443392,7.712656,27.5452,63.64,10.07,64.431781754,137.15,26.443392,8.272656,27.7072159872,26.443392,7.712656,27.5452,0.0,0.56,0.56,136.96
2019-12-05 23:30:00,86.523344,25.456392,90.1904482226,26.353344,7.686392,27.4514,60.17,17.77,62.7391568321,137.84,114.723344,28.666392,118.2506139047,26.353344,7.686392,27.4514,88.37,20.98,90.8263029084,133.34,110.473344,27.566392,113.8607294129,26.353344,7.686392,27.4514,84.12,19.88,86.4371956972,136.04,83.453344,16.636392,85.0954179939,26.353344,7.686392,27.4514,57.1,8.95,57.7971668856,137.84,26.353344,8.246392,27.6134337054,26.353344,7.686392,27.4514,0.0,0.56,0.56,137.69
2019-12-06 00:00:00,81.270016,27.142088,85.68260291120001,25.550016,7.452088,26.6146,55.72,19.69,59.0966538816,137.91,108.230016,30.842088,112.5387522392,25.550016,7.452088,26.6146,82.68,23.39,85.9248188826,133.53,104.260016,29.612088,108.3837012287,25.550016,7.452088,26.6146,78.71,22.16,81.7699804329,136.19,78.440016,14.632088,79.7930705595,25.550016,7.452088,26.6146,52.89,7.18,53.3751299764,137.91,25.590016,8.052088,26.8269461557,25.550016,7.452088,26.6146,0.04,0.6000000000000001,0.6013318551,137.77
2019-12-06 00:30:00,81.65192,26.84556,85.9518477486,24.36192,7.10556,25.377,57.29,19.74,60.5954759037,137.31,108.05192,30.61556,112.3055204778,24.36192,7.10556,25.377,83.69,23.51,86.9294898179,132.83,104.02192,29.37556,108.0901631315,24.36192,7.10556,25.377,79.66,22.27,82.7143790402,135.58,78.73192,13.98556,79.9644365665,24.36192,7.10556,25.377,54.37,6.88,54.8035701392,137.31,24.36192,7.66556,25.5394588079,24.36192,7.10556,25.377,0.0,0.56,0.56,137.16
2019-12-06 01:00:00,84.857008,26.489544,88.89548778220001,25.027008,7.299544,26.0698,59.83,19.19,62.8321971604,137.31,110.967008,30.359544,115.0451162647,25.027008,7.299544,26.0698,85.94,23.06,88.9800382108,132.87,106.827008,29.149544,110.7325857805,25.027008,7.299544,26.0698,81.8,21.85,84.6679543865,135.58,81.797008,14.729544,83.1126343235,25.027008,7.299544,26.0698,56.77,7.43,57.2541509412,137.31,25.027008,7.859544,26.232109357,25.027008,7.299544,26.0698,0.0,0.56,0.56,137.16
2019-12-06 01:30:00,87.41696,26.40328,91.3173482445,23.49696,6.85328,24.476,63.92,19.55,66.8428672335,138.35,113.49696,29.80328,117.3447716262,23.49696,6.85328,24.476,90.0,22.95,92.8800436046,133.99,109.15696,28.68328,112.8626265333,23.49696,6.85328,24.476,85.66,21.83,88.3978761057,136.56,84.11696,14.26328,85.3176659081,23.49696,6.85328,24.476,60.62,7.41,61.0712084374,138.35,23.49696,7.45328,24.6507304557,23.49696,6.85328,24.476,0.0,0.6000000000000001,0.6000000000000001,138.21
2019-12-06 02:00:00,86.637808,26.553944,90.6157917639,22.607808,6.5939440000000005,23.5498,64.03,19.96,67.0689384141,137.82,109.097808,38.293944,115.6233447773,22.607808,6.5939440000000005,23.5498,86.49,31.7,92.116285748,131.73,104.997808,36.593944,111.1919800268,22.607808,6.5939440000000005,23.5498,82.39,30.0,87.6818801121,134.62,83.487808,27.103944,87.7772058396,22.607808,6.5939440000000005,23.5498,60.88,20.51,64.2419995019,137.82,22.607808,7.153944,23.7126948557,22.607808,6.5939440000000005,23.5498,0.0,0.56,0.56,137.66
2019-12-06 02:30:00,84.06928,53.61604,99.7112009004,21.44928,6.2560400000000005,22.343,62.62,47.36,78.5126359257,135.63,107.97928,32.19604,112.6770158506,21.44928,6.2560400000000005,22.343,86.53,25.94,90.3345144449,130.34,103.85928,30.85604,108.3459516853,21.44928,6.2560400000000005,22.343,82.41,24.6,86.0033028436,133.48,81.30928,41.33604,91.2133061401,21.44928,6.2560400000000005,22.343,59.86,35.08,69.3817411139,135.63,21.44928,6.85604,22.5183679915,21.44928,6.2560400000000005,22.343,0.0,0.6000000000000001,0.6000000000000001,135.46
2019-12-06 03:00:00,84.683232,52.186776,99.4721537479,19.943232,5.816776,20.7742,64.74,46.37,79.6331871772,135.77,106.933232,31.346776,111.4331031227,19.943232,5.816776,20.7742,86.99,25.53,90.658926753,130.57,102.783232,30.036776,107.082214643,19.943232,5.816776,20.7742,82.84,24.22,86.3080181675,133.69,81.803232,41.916776,91.9172719127,19.943232,5.816776,20.7742,61.86,36.1,71.6231080029,135.77,19.943232,6.3767759999999996,20.9379028262,19.943232,5.816776,20.7742,0.0,0.56,0.56,135.6
2019-12-06 03:30:00,81.867376,53.652568,97.8818946799,21.437376,6.252568,22.3306,60.43,47.4,76.8019850004,135.63,104.417376,32.732568,109.4276446726,21.437376,6.252568,22.3306,82.98,26.48,87.1026451952,130.39,100.477376,31.372568,105.2612992071,21.437376,6.252568,22.3306,79.04,25.12,82.935734156,133.54,79.247376,41.242568,89.3369801265,21.437376,6.252568,22.3306,57.81,34.99,67.5743753208,135.63,21.437376,6.852568,22.505972051,21.437376,6.252568,22.3306,0.0,0.6000000000000001,0.6000000000000001,135.45
2019-12-06 04:00:00,79.653312,53.617216,96.0179981262,23.133312,6.747216,24.0972,56.52,46.87,73.4255221296,135.88,102.933312,32.837216,108.0442014822,23.133312,6.747216,24.0972,79.8,26.09,83.9567037228,130.72,99.143312,31.497216,104.0262992232,23.133312,6.747216,24.0972,76.01,24.75,79.937992219,133.81,77.263312,42.517216,88.189188893,23.133312,6.747216,24.0972,54.13,35.77,64.8810434565,135.88,23.133312,7.3472159999999995,24.2720354944,23.133312,6.747216,24.0972,0.0,0.6000000000000001,0.6000000000000001,135.71
2019-12-06 04:30:00,79.433744,53.813592,95.9459346184,22.983744,6.703592,23.9414,56.45,47.11,73.5251970416,135.17,102.153744,33.013592,107.3558785999,22.983744,6.703592,23.9414,79.17,26.31,83.4272437517,129.88,98.403744,31.663592,103.3725296757,22.983744,6.703592,23.9414,75.42,24.96,79.442922907,133.09,77.043744,41.463592,87.4926736995,22.983744,6.703592,23.9414,54.06,34.76,64.2708425338,135.17,22.983744,7.263592,24.1041958381,22.983744,6.703592,23.9414,0.0,0.56,0.56,134.99
2019-12-06 05:00:00,80.169808,53.874944,96.5904120799,22.439808,6.544944,23.3748,57.73,47.33,74.6517367514,135.0,103.299808,32.884944,108.4078865891,22.439808,6.544944,23.3748,80.86,26.34,85.0419614073,129.55,99.449808,31.534944,104.3298471403,22.439808,6.544944,23.3748,77.01,24.99,80.9632027529,132.85,77.679808,40.854944,87.7683258366,22.439808,6.544944,23.3748,55.24,34.31,65.0279455311,135.0,22.439808,7.104944,23.5377401702,22.439808,6.544944,23.3748,0.0,0.56,0.56,134.79
2019-12-06 05:30:00,83.602624,52.017432,98.464267486,20.802624,6.067432,21.6694,62.8,45.95,77.8154386995,135.36,107.062624,31.067432,111.4791047185,20.802624,6.067432,21.6694,86.26,25.0,89.8097299851,129.97,102.962624,29.767432,107.1792981356,20.802624,6.067432,21.6694,82.16,23.7,85.5099736873,133.37,80.832624,42.087432,91.1332268444,20.802624,6.067432,21.6694,60.03,36.02,70.007437462,135.36,20.802624,6.667432,21.8449951879,20.802624,6.067432,21.6694,0.0,0.6000000000000001,0.6000000000000001,135.21
2019-12-06 06:00:00,87.041616,55.265888,103.1046133416,21.071616,6.145888,21.9496,65.97,49.12,82.2484972507,134.73,112.601616,23.685888,115.0658299243,21.071616,6.145888,21.9496,91.53,17.54,93.1954532153,130.31,108.251616,22.125888,110.4896704964,21.071616,6.145888,21.9496,87.18,15.98,88.6324590655,133.55,84.081616,38.545888,92.4959654843,21.071616,6.145888,21.9496,63.01,32.4,70.8521001806,134.73,21.111616,6.705888,22.1510555956,21.071616,6.145888,21.9496,0.04,0.56,0.5614267539000001,134.59
2019-12-06 06:30:00,97.997296,36.552128,104.5921989665,21.607296,6.302128,22.5076,76.39,30.25,82.1613936104,134.8,125.867296,17.772128,127.1157926302,21.607296,6.302128,22.5076,104.26,11.47,104.8890294549,130.39,120.817296,17.132128,122.0259350407,21.607296,6.302128,22.5076,99.21,10.83,99.7993637254,133.55,94.217296,29.222128,98.6449777252,21.607296,6.302128,22.5076,72.61,22.92,76.1415688044,134.8,21.607296,6.862128,22.6707750445,21.607296,6.302128,22.5076,0.0,0.56,0.56,134.76
2019-12-06 07:00:00,109.013936,14.998648,110.0408909635,21.423936,6.248648,22.3166,87.59,8.75,88.0259654875,135.28,137.863936,16.788648,138.8824090772,21.423936,6.248648,22.3166,116.44,10.54,116.9160604879,130.09,132.203936,16.188648,133.1914149559,21.423936,6.248648,22.3166,110.78,9.94,111.2250511351,133.11,104.463936,22.788648,106.9207014674,21.423936,6.248648,22.3166,83.04,16.54,84.67120644,135.28,21.423936,6.808648,22.4798292102,21.423936,6.248648,22.3166,0.0,0.56,0.56,135.22
2019-12-06 07:30:00,120.331696,9.906328,120.7387775186,22.101696,6.446328,23.0226,98.23,3.46,98.2909176883,135.14,151.331696,10.366328,151.6863308622,22.101696,6.446328,23.0226,129.23,3.92,129.2894400174,129.46,145.031696,10.066328,145.3806170163,22.101696,6.446328,23.0226,122.93,3.62,122.9832887022,132.59,115.201696,27.866328,118.5241030233,22.101696,6.446328,23.0226,93.1,21.42,95.5323316998,135.14,22.141696,7.046328,23.2358653818,22.101696,6.446328,23.0226,0.04,0.6000000000000001,0.6013318551,134.92
2019-12-06 08:00:00,125.9884,7.7661999999999995,126.2275358113,23.9184,6.9762,24.915,102.07,0.79,102.0730571699,135.69,158.2784,7.7462,158.4678374971,23.9184,6.9762,24.915,134.36,0.77,134.3622063677,129.94,151.7384,7.7462,151.9359919473,23.9184,6.9762,24.915,127.82,0.77,127.8223192561,132.99,120.6984,31.9062,124.8443405245,23.9184,6.9762,24.915,96.78,24.93,99.9393481067,135.69,23.9184,7.5362,25.0775630594,23.9184,6.9762,24.915,0.0,0.56,0.56,135.45
2019-12-06 08:30:00,127.184768,8.792224,127.48830697,24.624768,7.182224,25.6508,102.56,1.6099999999999999,102.5726362145,136.49,160.024768,8.622224,160.2568847824,24.624768,7.182224,25.6508,135.4,1.44,135.4076570952,130.79,153.414768,8.672224,153.6596840736,24.624768,7.182224,25.6508,128.79,1.49,128.7986187814,133.62,121.874768,33.432224,126.3771050335,24.624768,7.182224,25.6508,97.25,26.25,100.7304571617,136.49,24.624768,7.782224,25.8252242863,24.624768,7.182224,25.6508,0.0,0.6000000000000001,0.6000000000000001,136.2
2019-12-06 09:00:00,125.13992,13.94956,125.9150102323,24.16992,7.04956,25.177,100.97,6.9,101.2054884875,135.82,161.96992,17.92956,162.9592713122,24.16992,7.04956,25.177,137.8,10.88,138.2288479298,132.0,155.23992,18.07956,156.2891654959,24.16992,7.04956,25.177,131.07,11.03,131.533287802,134.67,119.84992,25.55956,122.5450710204,24.16992,7.04956,25.177,95.68,18.51,97.4540019702,135.82,24.16992,7.60956,25.3395034719,24.16992,7.04956,25.177,0.0,0.56,0.56,135.56
2019-12-06 09:30:00,126.994992,13.956456,127.7595814691,24.124992,7.036456,25.1302,102.87,6.92,103.1024893007,135.56,163.824992,19.776456,165.0143515447,24.124992,7.036456,25.1302,139.7,12.74,140.2797120043,131.94,156.944992,19.306456,158.1280169899,24.124992,7.036456,25.1302,132.82,12.27,133.3855513165,134.67,121.604992,25.336456,124.2163841124,24.124992,7.036456,25.1302,97.48,18.3,99.1828634392,135.56,24.124992,7.596456,25.2927140252,24.124992,7.036456,25.1302,0.0,0.56,0.56,135.4
2019-12-06 10:00:00,125.856656,14.423608,126.6804575585,25.006656,7.293608,26.0486,100.85,7.13,101.1017279773,135.87,162.546656,19.853608,163.7546369646,25.006656,7.293608,26.0486,137.54,12.56,138.1122919946,132.32,155.776656,19.393608,156.9792297911,25.006656,7.293608,26.0486,130.77,12.1,131.3286065562,135.01,120.546656,25.503608,123.2149759315,25.006656,7.293608,26.0486,95.54,18.21,97.2599388238,135.87,25.006656,7.8536079999999995,26.2109138131,25.006656,7.293608,26.0486,0.0,0.56,0.56,135.71
2019-12-06 10:30:00,125.350176,14.547968000000001,126.1915607169,25.090176,7.317968,26.1356,100.26,7.23,100.5203486862,136.27,161.930176,19.857968,163.1432523658,25.090176,7.317968,26.1356,136.84,12.54,137.4133807167,132.86,155.190176,19.377968,156.3953208083,25.090176,7.317968,26.1356,130.1,12.06,130.6577728266,135.46,120.080176,25.607968,122.7803595584,25.090176,7.317968,26.1356,94.99,18.29,96.7348137952,136.27,25.090176,7.917968,26.3099059094,25.090176,7.317968,26.1356,0.0,0.6000000000000001,0.6000000000000001,136.1
2019-12-06 11:00:00,125.003696,14.797328,125.8764669412,24.093696,7.027328,25.0976,100.91,7.77,101.2087002189,136.45,160.383696,18.737328,161.4745100726,24.093696,7.027328,25.0976,136.29,11.71,136.7921350078,133.12,153.713696,18.307328,154.8000600661,24.093696,7.027328,25.0976,129.62,11.28,130.1098874029,135.71,119.703696,24.817328,122.2492315114,24.093696,7.027328,25.0976,95.61,17.79,97.2509958818,136.45,24.093696,7.587328,25.2601213995,24.093696,7.027328,25.0976,0.0,0.56,0.56,136.29
2019-12-06 11:30:00,122.632512,14.657816,123.5054029965,27.352512,7.977816,28.4922,95.28,6.68,95.5138775257,136.07,159.522512,19.887816,160.7574479147,27.352512,7.977816,28.4922,132.17,11.91,132.7055273905,132.79,153.042512,19.447816,154.2732252416,27.352512,7.977816,28.4922,125.69,11.47,126.2122696096,135.49,117.622512,26.687816,120.6121670979,27.352512,7.977816,28.4922,90.27,18.71,92.1885947393,136.07,27.352512,8.577816,28.665987512,27.352512,7.977816,28.4922,0.0,0.6000000000000001,0.6000000000000001,135.91
2019-12-06 12:00:00,126.969344,12.879392,127.6208958364,28.009344,8.169392,29.1764,98.96,4.71,99.0720227915,135.67,161.769344,20.929392,163.1176266002,28.009344,8.169392,29.1764,133.76,12.76,134.367240055,132.44,155.179344,20.439392,156.5196395012,28.009344,8.169392,29.1764,127.17,12.27,127.7605643381,135.25,121.749344,28.569392,125.0564389533,28.009344,8.169392,29.1764,93.74,20.4,95.9340794504,135.67,28.049344,8.729392,29.3763167113,28.009344,8.169392,29.1764,0.04,0.56,0.5614267539000001,135.49
2019-12-06 12:30:00,129.894096,12.374528,130.482202307,27.924096,8.144528,29.0876,101.97,4.23,102.0576983867,135.97,162.234096,20.934528,163.5792051806,27.924096,8.144528,29.0876,134.31,12.79,134.9176052263,132.91,155.634096,20.444528,156.9711774909,27.924096,8.144528,29.0876,127.71,12.3,128.3009512825,135.66,124.524096,29.124528,127.8846691978,27.924096,8.144528,29.0876,96.6,20.98,98.8520126249,135.97,27.924096,8.704528,29.2493409348,27.924096,8.144528,29.0876,0.0,0.56,0.56,135.77
2019-12-06 13:00:00,128.224384,12.407112,128.8232474376,28.584384,8.337112,29.7754,99.64,4.07,99.7230891018,136.65,158.714384,15.607112,159.4798972707,28.584384,8.337112,29.7754,130.13,7.27,130.3329190957,133.07,152.354384,15.137112,153.1045083716,28.584384,8.337112,29.7754,123.77,6.8,123.9566573444,135.8,122.994384,30.977111999999998,126.8353261651,28.584384,8.337112,29.7754,94.41,22.64,97.0866504727,136.65,28.584384,8.937111999999999,29.9489395398,28.584384,8.337112,29.7754,0.0,0.6000000000000001,0.6000000000000001,136.45
2019-12-06 13:30:00,127.606576,10.988168,128.0787963499,28.656576,8.358168,29.8506,98.95,2.63,98.98494532,136.05,154.946576,8.928168,155.2035875808,28.656576,8.358168,29.8506,126.29,0.5700000000000001,126.2912863186,131.02,148.816576,8.788168,149.0758370399,28.656576,8.358168,29.8506,120.16,0.43,120.1607693883,134.08,122.416576,35.818168,127.5490464035,28.656576,8.358168,29.8506,93.76,27.46,97.6984605815,136.05,28.656576,8.918168,30.0122153218,28.656576,8.358168,29.8506,0.0,0.56,0.56,135.85
2019-12-06 14:00:00,127.052896,10.292928,127.4691443009,27.712896,8.082928,28.8676,99.34,2.21,99.3645797052,136.39,153.442896,9.032928,153.7085427721,27.712896,8.082928,28.8676,125.73,0.9500000000000001,125.7335889888,131.42,147.372896,8.832928,147.6373634704,27.712896,8.082928,28.8676,119.66,0.75,119.66235038639999,134.43,121.852896,35.282928,126.8582408511,27.712896,8.082928,28.8676,94.14,27.2,97.9907118047,136.39,27.712896,8.682928,29.0413127004,27.712896,8.082928,28.8676,0.0,0.6000000000000001,0.6000000000000001,136.18
2019-12-06 14:30:00,122.464304,9.386672,122.8235130805,24.914304,7.266672,25.9524,97.55,2.12,97.5730336722,137.24,153.014304,9.186672,153.2898306185,24.914304,7.266672,25.9524,128.1,1.92,128.1143879508,132.11,146.814304,8.936672,147.0860427282,24.914304,7.266672,25.9524,121.9,1.67,121.9114387578,135.01,117.334304,31.826672,121.5741582153,24.914304,7.266672,25.9524,92.42,24.56,95.6276633616,137.24,24.914304,7.866672,26.1267501263,24.914304,7.266672,25.9524,0.0,0.6000000000000001,0.6000000000000001,137.05
2019-12-06 15:00:00,124.640752,8.573136,124.9352461077,19.690752,5.743136,20.5112,104.95,2.83,104.988148855,137.18,155.650752,8.293136,155.8715262737,19.690752,5.743136,20.5112,135.96,2.55,135.9839111807,131.85,149.060752,7.993136,149.2749075026,19.690752,5.743136,20.5112,129.37,2.25,129.3895644942,134.8,119.120752,28.403136,122.4601636929,19.690752,5.743136,20.5112,99.43,22.66,101.9794121379,137.18,19.690752,6.303136,20.6749906351,19.690752,5.743136,20.5112,0.0,0.56,0.56,137.05
2019-12-06 15:30:00,126.128096,8.781528,126.4334284697,22.668096,6.611528,23.6126,103.46,2.17,103.4827546019,136.34,158.958096,7.781528,159.1484478779,22.668096,6.611528,23.6126,136.29,1.17,136.2950219194,130.84,152.338096,7.551528,152.5251489691,22.668096,6.611528,23.6126,129.67,0.9400000000000001,129.6734070656,133.99,120.678096,30.531528,124.4804284062,22.668096,6.611528,23.6126,98.01,23.92,100.886701304,136.34,22.668096,7.211528,23.7875747473,22.668096,6.611528,23.6126,0.0,0.6000000000000001,0.6000000000000001,136.27
2019-12-06 16:00:00,137.075504,9.323272,137.3922020991,20.925504,6.103272,21.7974,116.15,3.22,116.1946250908,134.71,167.435504,11.793272,167.8503180343,20.925504,6.103272,21.7974,146.51,5.69,146.6204494605,130.02,160.295504,12.133272,160.7540509351,20.925504,6.103272,21.7974,139.37,6.03,139.5003863794,133.15,130.925504,30.023272,134.3238045145,20.925504,6.103272,21.7974,110.0,23.92,112.5707173292,134.71,20.925504,6.663272,21.9607812111,20.925504,6.103272,21.7974,0.0,0.56,0.56,134.49
2019-12-06 16:30:00,144.967856,9.120208,145.25445765,19.337856,5.640208,20.1436,125.63,3.48,125.6781894364,135.29,177.097856,19.670208,178.1868897606,19.337856,5.640208,20.1436,157.76,14.03,158.382633202,132.09,169.267856,19.180208,170.3510711847,19.337856,5.640208,20.1436,149.93,13.54,150.5401491297,134.79,138.317856,26.950208,140.9189234974,19.337856,5.640208,20.1436,118.98,21.31,120.8733076407,135.29,19.337856,6.200208,20.3075171776,19.337856,5.640208,20.1436,0.0,0.56,0.56,135.09
2019-12-06 17:00:00,147.098112,10.283616,147.4571372026,19.898112,5.803616,20.7272,127.2,4.48,127.278868631,134.71,180.858112,19.653616,181.9228443546,19.898112,5.803616,20.7272,160.96,13.85,161.5547712078,131.16,172.888112,19.173616,173.948057826,19.898112,5.803616,20.7272,152.99,13.37,153.573099858,134.04,140.378112,25.903616,142.7480705669,19.898112,5.803616,20.7272,120.48,20.1,122.1451611813,134.71,19.898112,6.363616,20.8909183561,19.898112,5.803616,20.7272,0.0,0.56,0.56,134.53
2019-12-06 17:30:00,145.98968,10.09824,146.3385154961,18.43968,5.37824,19.208,127.55,4.72,127.6373021495,134.65,181.52968,19.48824,182.5727696542,18.43968,5.37824,19.208,163.09,14.11,163.6992370172,130.99,173.40968,18.97824,174.4450936862,18.43968,5.37824,19.208,154.97,13.6,155.5656160596,133.91,139.24968,25.27824,141.5254846224,18.43968,5.37824,19.208,120.81,19.9,122.4380092128,134.65,18.43968,5.97824,19.3845596287,18.43968,5.37824,19.208,0.0,0.6000000000000001,0.6000000000000001,134.49
2019-12-06 18:00:00,139.808032,13.953176,140.5025869235,16.228032,4.733176,16.9042,123.58,9.22,123.9234634765,136.41,177.288032,15.603176,177.9733277537,16.228032,4.733176,16.9042,161.06,10.87,161.426393443,133.0,169.338032,15.243176,170.0227146478,16.228032,4.733176,16.9042,153.11,10.51,153.470297452,135.58,133.258032,21.003176,134.9030633255,16.228032,4.733176,16.9042,117.03,16.27,118.1555491714,136.41,16.268032,5.293176,17.1075006158,16.228032,4.733176,16.9042,0.04,0.56,0.5614267539000001,136.24
2019-12-06 18:30:00,134.90136,16.69748,135.9308013962,17.75136,5.17748,18.491,117.15,11.52,117.7150495901,136.83,172.71136,13.63748,173.2489386224,17.75136,5.17748,18.491,154.96,8.46,155.1907639004,133.56,165.04136,13.38748,165.5834385783,17.75136,5.17748,18.491,147.29,8.21,147.5186367887,136.05,128.72136,19.45748,130.1836473917,17.75136,5.17748,18.491,110.97,14.28,111.8850271484,136.83,17.75136,5.73748,18.6555476628,17.75136,5.17748,18.491,0.0,0.56,0.56,136.65
2019-12-06 19:00:00,131.328016,16.361088,132.34323929480001,18.758016,5.471088,19.5396,112.57,10.89,113.0955215736,136.99,167.058016,12.881088,167.5538812977,18.758016,5.471088,19.5396,148.3,7.41,148.4850096811,134.11,159.758016,12.651088,160.2581470748,18.758016,5.471088,19.5396,141.0,7.18,141.1826915737,136.47,125.378016,20.451088,127.0350105147,18.758016,5.471088,19.5396,106.62,14.98,107.6671946323,136.99,18.758016,6.071088,19.7160156665,18.758016,5.471088,19.5396,0.0,0.6000000000000001,0.6000000000000001,136.8
2019-12-06 19:30:00,127.953824,14.449032,128.7670594599,19.333824,5.639032,20.1394,108.62,8.81,108.9766970503,135.88,159.903824,11.379032,160.3081884967,19.333824,5.639032,20.1394,140.57,5.74,140.6871440466,131.28,153.003824,10.909032,153.3922329774,19.333824,5.639032,20.1394,133.67,5.27,133.7738457248,134.07,122.233824,22.179032,124.2296952831,19.333824,5.639032,20.1394,102.9,16.54,104.2208309312,135.88,19.333824,6.199032,20.3033186499,19.333824,5.639032,20.1394,0.0,0.56,0.56,135.68
2019-12-06 20:00:00,123.845296,12.546128,124.4791656026,19.735295999999998,5.756128,20.5576,104.11,6.79,104.3311851749,135.35,154.445296,12.486128,154.9491944121,19.735295999999998,5.756128,20.5576,134.71,6.73,134.8780078441,129.94,147.885296,12.096128,148.3791666158,19.735295999999998,5.756128,20.5576,128.15,6.34,128.3067344296,132.95,118.395296,24.016128,120.8065417063,19.735295999999998,5.756128,20.5576,98.66,18.26,100.3355530209,135.35,19.735295999999998,6.316128,20.7213749814,19.735295999999998,5.756128,20.5576,0.0,0.56,0.56,135.15
2019-12-06 20:30:00,120.806528,13.516904,121.5603714257,19.086528,5.566904,19.8818,101.72,7.95,102.0301960206,136.34,151.296528,14.276904,151.9686460184,19.086528,5.566904,19.8818,132.21,8.71,132.4965969374,131.21,144.726528,13.756904,145.3788853809,19.086528,5.566904,19.8818,125.64,8.19,125.906654709,134.04,115.636528,23.026904,117.906933281,19.086528,5.566904,19.8818,96.55,17.46,98.1160236659,136.34,19.126528,6.166904,20.0961383922,19.086528,5.566904,19.8818,0.04,0.6000000000000001,0.6013318551,136.14
2019-12-06 21:00:00,123.988592,11.396256,124.5112267908,15.998592,4.666256,16.6652,107.99,6.73,108.1995055442,135.44,148.758592,14.996256,149.5125626422,15.998592,4.666256,16.6652,132.76,10.33,133.1612800329,130.61,142.068592,14.366256,142.7931165859,15.998592,4.666256,16.6652,126.07,9.7,126.4426150473,133.51,118.538592,22.866256,120.7239141877,15.998592,4.666256,16.6652,102.54,18.2,104.1426502447,135.44,15.998592,5.226256,16.8305881585,15.998592,4.666256,16.6652,0.0,0.56,0.56,135.23
2019-12-06 21:30:00,119.168656,13.824608,119.9678638603,15.958656,4.654608,16.6236,103.21,9.17,103.6165672081,135.56,143.578656,17.954608,144.6969191351,15.958656,4.654608,16.6236,127.62,13.3,128.3111624139,130.91,137.138656,17.194608,138.2123927648,15.958656,4.654608,16.6236,121.18,12.54,121.827107,133.72,114.008656,20.614608,115.8573938336,15.958656,4.654608,16.6236,98.05,15.96,99.3404454389,135.56,15.958656,5.214608,16.7890094383,15.958656,4.654608,16.6236,0.0,0.56,0.56,135.35
2019-12-06 22:00:00,108.591488,17.824184,110.0445946029,15.511488,4.524184,16.1578,93.08,13.3,94.0254029505,135.98,134.231488,21.454184,135.935184488,15.511488,4.524184,16.1578,118.72,16.93,119.921071126,131.46,128.241488,20.504184,129.8703230379,15.511488,4.524184,16.1578,112.73,15.98,113.8569861712,134.14,104.011488,16.754184,105.3522297699,15.511488,4.524184,16.1578,88.5,12.23,89.3410482365,135.98,15.511488,5.084184,16.3234551159,15.511488,4.524184,16.1578,0.0,0.56,0.56,135.79
2019-12-06 22:30:00,99.792512,22.352816,102.2653110023,15.712512,4.582816,16.3672,84.08,17.77,85.9372986543,136.25,124.602512,25.492816,127.1836061146,15.712512,4.582816,16.3672,108.89,20.91,110.8794850277,131.81,119.082512,24.352816,121.5471279437,15.712512,4.582816,16.3672,103.37,19.77,105.2435736755,134.41,95.702512,12.722816,96.5445019153,15.712512,4.582816,16.3672,79.99,8.14,80.403107527,136.25,15.712512,5.142816,16.5327429594,15.712512,4.582816,16.3672,0.0,0.56,0.56,136.06
2019-12-06 23:00:00,91.214208,49.084144,103.5822616729,16.334208,4.764144,17.0148,74.88,44.32,87.0130840736,135.01,116.374208,23.644144,118.7518498093,16.334208,4.764144,17.0148,100.04,18.88,101.8059723199,131.57,111.294208,22.624144,113.5704742707,16.334208,4.764144,17.0148,94.96,17.86,96.624951229,134.24,87.864208,23.474144,90.9458876695,16.334208,4.764144,17.0148,71.53,18.71,73.9364930193,135.01,16.334208,5.324144,17.180013397,16.334208,4.764144,17.0148,0.0,0.56,0.56,134.8
2019-12-06 23:30:00,84.036432,63.069376,105.0707765857,18.786432,5.479376,19.5692,65.25,57.59,87.0297110187,135.96,111.326432,23.089376,113.695618851,18.786432,5.479376,19.5692,92.54,17.61,94.2006565795,133.41,106.676432,22.139376,108.9495897832,18.786432,5.479376,19.5692,87.89,16.66,89.4550596669,135.76,81.346432,30.959376,87.0386406227,18.786432,5.479376,19.5692,62.56,25.48,67.5498630643,135.96,18.786432,6.039376,19.7333243464,18.786432,5.479376,19.5692,0.0,0.56,0.56,135.76
2019-12-07 00:00:00,78.355712,65.130416,101.890081418,19.235712,5.610416,20.0372,59.12,59.52,83.891625327,136.28,105.475712,25.440416,108.5004174562,19.235712,5.610416,20.0372,86.24,19.83,88.4904881894,133.82,101.125712,24.370416,104.02079986,19.235712,5.610416,20.0372,81.89,18.76,84.0113664929,136.17,75.995712,29.610416,81.5605601874,19.235712,5.610416,20.0372,56.76,24.0,61.6254622701,136.28,19.275712,6.210416,20.251477477,19.235712,5.610416,20.0372,0.04,0.6000000000000001,0.6013318551,136.08
2019-12-07 00:30:00,78.733312,64.57721599999999,101.8290294798,17.613312,5.1372160000000004,18.3472,61.12,59.44,85.2570700881,136.01,104.653312,25.107216,107.6228972284,17.613312,5.1372160000000004,18.3472,87.04,19.97,89.3015257428,133.53,100.263312,24.027216,103.1020797168,17.613312,5.1372160000000004,18.3472,82.65,18.89,84.78121608,135.91,76.263312,28.927216,81.5651677048,17.613312,5.1372160000000004,18.3472,58.65,23.79,63.2912837601,136.01,17.613312,5.697216,18.5118078469,17.613312,5.1372160000000004,18.3472,0.0,0.56,0.56,135.8
2019-12-07 01:00:00,81.445056,64.194808,103.7027990027,17.365056,5.064808,18.0886,64.08,59.13,87.1929085419,135.52,107.465056,24.524808,110.2279659094,17.365056,5.064808,18.0886,90.1,19.46,92.1775547517,132.71,102.905056,23.464808,105.54642469,17.365056,5.064808,18.0886,85.54,18.4,87.4965805046,135.33,78.795056,28.474808,83.7823104282,17.365056,5.064808,18.0886,61.43,23.41,65.7394326109,135.52,17.365056,5.624808,18.2533184632,17.365056,5.064808,18.0886,0.0,0.56,0.56,135.3
2019-12-07 01:30:00,82.6544,64.3542,104.7531044743,18.2544,5.3242,19.015,64.4,59.03,87.3607514849,135.52,109.1144,24.5142,111.8342447062,18.2544,5.3242,19.015,90.86,19.19,92.8643941454,132.65,104.5244,23.4542,107.1235253948,18.2544,5.3242,19.015,86.27,18.13,88.1544655704,135.33,80.0044,28.8142,85.0350641853,18.2544,5.3242,19.015,61.75,23.49,66.0669554316,135.52,18.2544,5.8842,19.1793359895,18.2544,5.3242,19.015,0.0,0.56,0.56,135.3
2019-12-07 02:00:00,80.780752,64.613136,103.4426760938,19.450752,5.6731359999999995,20.2612,61.33,58.94,85.0605225707,136.43,107.300752,24.703136,110.1076578082,19.450752,5.6731359999999995,20.2612,87.85,19.03,89.8875041371,133.83,102.860752,23.663136,105.5475168223,19.450752,5.6731359999999995,20.2612,83.41,17.99,85.3280036096,136.29,78.320752,30.423136,84.0220649468,19.450752,5.6731359999999995,20.2612,58.87,24.75,63.8610945725,136.43,19.450752,6.273136,20.4373185286,19.450752,5.6731359999999995,20.2612,0.0,0.6000000000000001,0.6000000000000001,136.21
2019-12-07 02:30:00,79.91848,64.38664,102.6284700071,16.78848,4.89664,17.488,63.13,59.49,86.7436280081,136.5,104.79848,24.80664,107.694432532,16.78848,4.89664,17.488,88.01,19.91,90.2339636722,134.0,100.35848,23.72664,103.125059775,16.78848,4.89664,17.488,83.57,18.83,85.6651259265,136.42,77.36848,29.19664,82.6941683845,16.78848,4.89664,17.488,60.58,24.3,65.2719419046,136.5,16.78848,5.45664,17.6529878717,16.78848,4.89664,17.488,0.0,0.56,0.56,136.28
2019-12-07 03:00:00,77.54936000000001,64.97648,101.172358822,17.19936,5.01648,17.916,60.35,59.96,85.0724638176,136.88,102.10936,25.33648,105.2057917531,17.19936,5.01648,17.916,84.91,20.32,87.3075626736,134.5,97.80936,24.22648,100.7650397549,17.19936,5.01648,17.916,80.61,19.21,82.8673409734,136.84,75.15936,29.35648,80.6891090148,17.19936,5.01648,17.916,57.96,24.34,62.8633215794,136.88,17.19936,5.61648,18.0931708664,17.19936,5.01648,17.916,0.0,0.6000000000000001,0.6000000000000001,136.67
2019-12-07 03:30:00,76.178768,65.414224,100.4102853074,16.368768,4.774224,17.0508,59.81,60.64,85.1730338781,137.11,99.758768,26.504224,103.2195993149,16.368768,4.774224,17.0508,83.39,21.73,86.1747352766,134.8,95.558768,25.324224,98.8574451565,16.368768,4.774224,17.0508,79.19,20.55,81.8129488529,137.04,73.808768,28.684224,79.1866083385,16.368768,4.774224,17.0508,57.44,23.91,62.2176960358,137.11,16.368768,5.334224,17.2159958039,16.368768,4.774224,17.0508,0.0,0.56,0.56,136.91
2019-12-07 04:00:00,78.140064,57.563352,97.0536402996,14.720064,4.293352,15.3334,63.42,53.27,82.8238449965,136.85,96.990064,36.323352,103.5686169418,14.720064,4.293352,15.3334,82.27,32.03,88.2851844875,132.22,92.880064,34.643352,99.1305610114,14.720064,4.293352,15.3334,78.16,30.35,83.8457399037,134.85,75.570064,34.853352,83.2201340939,14.720064,4.293352,15.3334,60.85,30.56,68.0928491106,136.85,14.720064,4.893352,15.5120977937,14.720064,4.293352,15.3334,0.0,0.6000000000000001,0.6000000000000001,136.65
2019-12-07 04:30:00,77.087136,57.191248,95.9857561541,14.027136,4.091248,14.6116,63.06,53.1,82.4389082897,137.07,95.017136,36.401248,101.751201416,14.027136,4.091248,14.6116,80.99,32.31,87.1969965079,132.57,90.977136,34.721248,97.3776377688,14.027136,4.091248,14.6116,76.95,30.63,82.8220948781,135.13,74.557136,35.121248,82.4152206185,14.027136,4.091248,14.6116,60.53,31.03,68.0201573065,137.07,14.027136,4.691248,14.790819861,14.027136,4.091248,14.6116,0.0,0.6000000000000001,0.6000000000000001,136.86
2019-12-07 05:00:00,75.191024,57.493632,94.6530919237,15.201024,4.433632,15.8344,59.99,53.06,80.088474202,136.92,94.621024,36.713632,101.4939848338,15.201024,4.433632,15.8344,79.42,32.28,85.729427853,132.35,90.651024,35.023632,97.1815977988,15.201024,4.433632,15.8344,75.45,30.59,81.4152970884,134.97,72.841024,35.333632,80.9585099151,15.201024,4.433632,15.8344,57.64,30.9,65.4001498469,136.92,15.201024,4.993632,16.0002340983,15.201024,4.433632,15.8344,0.0,0.56,0.56,136.71
2019-12-07 05:30:00,76.466832,56.826576,95.2703318772,14.456832,4.216576,15.0592,62.01,52.61,81.3206751079,136.6,95.906832,35.906576,102.4080203125,14.456832,4.216576,15.0592,81.45,31.69,87.3977036312,131.91,91.846832,34.256576,98.0273102134,14.456832,4.216576,15.0592,77.39,30.04,83.0157436876,134.62,73.986832,35.206576,81.9362819698,14.456832,4.216576,15.0592,59.53,30.99,67.1133444257,136.6,14.456832,4.8165759999999995,15.238090295,14.456832,4.216576,15.0592,0.0,0.6000000000000001,0.6000000000000001,136.39
2019-12-07 06:00:00,80.10272,53.97496,96.5905899061,12.70272,3.70496,13.232,67.4,50.27,84.0822983749,135.89,98.52272,33.76496,104.1479662788,12.70272,3.70496,13.232,85.82,30.06,90.932260502,131.11,94.23272,32.18496,99.5774932844,12.70272,3.70496,13.232,81.53,28.48,86.3611677781,133.94,77.33272,36.14496,85.3628005398,12.70272,3.70496,13.232,64.63,32.44,72.3145248204,135.89,12.74272,4.26496,13.4375145321,12.70272,3.70496,13.232,0.04,0.56,0.5614267539000001,135.67
2019-12-07 06:30:00,86.146544,51.983992,100.615915577,13.556544,3.953992,14.1214,72.59,48.03,87.0413062862,135.83,105.416544,31.163992,109.9265306752,13.556544,3.953992,14.1214,91.86,27.21,95.8052383745,130.89,100.836544,29.723992,105.1262303437,13.556544,3.953992,14.1214,87.28,25.77,91.004897121,133.77,83.046544,38.343992,91.4712533687,13.556544,3.953992,14.1214,69.49,34.39,77.5340712203,135.83,13.556544,4.553992,14.3010044528,13.556544,3.953992,14.1214,0.0,0.6000000000000001,0.6000000000000001,135.61
2019-12-07 07:00:00,90.96312,50.61216,104.0955327572,14.13312,4.12216,14.722,76.83,46.49,89.8007182599,135.41,111.71312,29.12216,115.446617028,14.13312,4.12216,14.722,97.58,25.0,100.731605765,130.21,106.84312,27.78216,110.3961081995,14.13312,4.12216,14.722,92.71,23.66,95.6814490902,133.22,87.62312,39.47216,96.1033952241,14.13312,4.12216,14.722,73.49,35.35,81.5500006131,135.41,14.13312,4.68216,14.8885090993,14.13312,4.12216,14.722,0.0,0.56,0.56,135.18
2019-12-07 07:30:00,96.86744,48.34092,108.2596207207,13.95744,4.07092,14.539,82.91,44.27,93.9888344432,135.03,118.75744,26.21092,121.6155495099,13.95744,4.07092,14.539,104.8,22.14,107.1131159102,129.58,113.54744,25.01092,116.2693736536,13.95744,4.07092,14.539,99.59,20.94,101.7676358181,132.7,93.16744,41.05092,101.8103624834,13.95744,4.07092,14.539,79.21,36.98,87.4170721312,135.03,13.95744,4.67092,14.7182752047,13.95744,4.07092,14.539,0.0,0.6000000000000001,0.6000000000000001,134.8
2019-12-07 08:00:00,99.680768,54.660224,113.683752563,14.160768,4.130224,14.7508,85.52,50.53,99.3325289117,135.06,126.620768,15.280224,127.5394218836,14.160768,4.130224,14.7508,112.46,11.15,113.011389249,131.71,121.010768,13.960224,121.8133565176,14.160768,4.130224,14.7508,106.85,9.83,107.3012180732,134.5,95.810768,35.190224,102.0688744423,14.160768,4.130224,14.7508,81.65,31.06,87.3581484465,135.06,14.160768,4.690224,14.9172903545,14.160768,4.130224,14.7508,0.0,0.56,0.56,134.83
2019-12-07 08:30:00,104.902864,53.883752,117.9324790081,13.692864,3.9937519999999997,14.2634,91.21,49.89,103.9628597144,134.78,132.202864,12.883752,132.8291696707,13.692864,3.9937519999999997,14.2634,118.51,8.89,118.8429728676,131.39,126.272864,12.313752,126.8718434921,13.692864,3.9937519999999997,14.2634,112.58,8.32,112.8870178541,134.22,100.682864,35.163752,106.6467465887,13.692864,3.9937519999999997,14.2634,86.99,31.17,92.405784451,134.78,13.692864,4.553752,14.4302176629,13.692864,3.9937519999999997,14.2634,0.0,0.56,0.56,134.55
2019-12-07 09:00:00,107.75192,52.69056,119.944868072,14.881920000000001,4.34056,15.502,92.87,48.35,104.7022416188,134.27,136.74192,10.94056,137.1788924667,14.881920000000001,4.34056,15.502,121.86,6.6,122.038598812,130.57,130.62192,10.48056,131.0417037527,14.881920000000001,4.34056,15.502,115.74,6.14,115.9027488889,133.55,103.44192,36.57056,109.7161641327,14.881920000000001,4.34056,15.502,88.56,32.23,94.2424877643,134.27,14.92192,4.94056,15.718550493,14.881920000000001,4.34056,15.502,0.04,0.6000000000000001,0.6013318551,134.03
2019-12-07 09:30:00,109.885904,52.475472,121.7726860159,16.235904,4.735472,16.9124,93.65,47.74,105.1162694353,134.24,139.635904,10.345472000000001,140.0186218929,16.235904,4.735472,16.9124,123.4,5.61,123.527454843,130.42,133.435904,9.925472,133.8045420407,16.235904,4.735472,16.9124,117.2,5.19,117.3148588202,133.46,105.545904,37.475472,112.0015573677,16.235904,4.735472,16.9124,89.31,32.74,95.1219412123,134.24,16.235904,5.295472,17.077663844900002,16.235904,4.735472,16.9124,0.0,0.56,0.56,133.99
2019-12-07 10:00:00,111.454448,50.220464,122.2464272826,16.424448,4.790464,17.1088,95.03,45.43,105.3308397384,133.95,141.274448,9.100464,141.5672564639,16.424448,4.790464,17.1088,124.85,4.31,124.9243715213,129.95,134.994448,8.740464,135.2771107829,16.424448,4.790464,17.1088,118.57,3.95,118.6357762229,133.22,107.024448,39.240464,113.9914316282,16.424448,4.790464,17.1088,90.6,34.45,96.9286464364,133.95,16.424448,5.350464,17.273967613700002,16.424448,4.790464,17.1088,0.0,0.56,0.56,133.69
2019-12-07 10:30:00,114.531696,47.581328,124.0221438408,17.901696,5.221328,18.6476,96.63,42.36,105.5069973983,133.45,140.641696,7.931328,140.8651575713,17.901696,5.221328,18.6476,122.74,2.71,122.7699136597,129.55,134.481696,7.671328,134.7003186051,17.901696,5.221328,18.6476,116.58,2.45,116.6057412823,132.9,110.001696,42.121328,117.7904045131,17.901696,5.221328,18.6476,92.1,36.9,99.2170348277,133.45,17.901696,5.781328,18.812083168,17.901696,5.221328,18.6476,0.0,0.56,0.56,133.18
2019-12-07 11:00:00,114.683264,47.900952,124.2849638701,18.003264,5.250952,18.7534,96.68,42.65,105.6695079008,133.69,138.953264,8.170952,139.1932973704,18.003264,5.250952,18.7534,120.95,2.92,120.9852424885,129.91,132.883264,7.890952,133.1173503896,18.003264,5.250952,18.7534,114.88,2.64,114.910330258,133.19,110.153264,42.140952,117.9389732248,18.003264,5.250952,18.7534,92.15,36.89,99.259733024,133.69,18.003264,5.8509519999999995,18.9301651858,18.003264,5.250952,18.7534,0.0,0.6000000000000001,0.6000000000000001,133.42
2019-12-07 11:30:00,106.775216,50.475688,118.1047917356,18.705216,5.455688,19.4846,88.07,45.02,98.9096825392,134.49,137.895216,8.445688,138.1536110331,18.705216,5.455688,19.4846,119.19,2.99,119.2274976673,130.55,131.935216,8.165688,132.1876684168,18.705216,5.455688,19.4846,113.23,2.71,113.2624253669,133.73,102.765216,40.815688,110.5740023986,18.705216,5.455688,19.4846,84.06,35.36,91.1943704403,134.49,18.705216,6.015688,19.6487558822,18.705216,5.455688,19.4846,0.0,0.56,0.56,134.26
2019-12-07 12:00:00,106.16208,48.96144,116.908553309,21.50208,6.27144,22.398,84.66,42.69,94.8143011365,134.07,138.20208,8.11144,138.4399161196,21.50208,6.27144,22.398,116.7,1.8399999999999999,116.7145046684,130.19,132.35208,7.89144,132.5871332581,21.50208,6.27144,22.398,110.85,1.62,110.8618369864,133.41,102.32208,43.54144,111.2010119235,21.50208,6.27144,22.398,80.82,37.27,88.9995803361,134.07,21.54208,6.83144,22.5993314768,21.50208,6.27144,22.398,0.04,0.56,0.5614267539000001,133.82
2019-12-07 12:30:00,108.752352,49.266936,119.3913943648,23.852352,6.956936,24.8462,84.9,42.31,94.8585583909,133.79,135.552352,10.066936,135.9256536977,23.852352,6.956936,24.8462,111.7,3.11,111.7432865992,130.19,129.952352,9.766936,130.3188659756,23.852352,6.956936,24.8462,106.1,2.81,106.1372041275,133.39,104.912352,44.306936,113.884617837,23.852352,6.956936,24.8462,81.06,37.35,89.2510285655,133.79,23.852352,7.516936,25.0087789138,23.852352,6.956936,24.8462,0.0,0.56,0.56,133.55
2019-12-07 13:00:00,100.235264,53.526952,113.6320497904,24.915264,7.266952,25.9534,75.32,46.26,88.3916851293,134.44,131.375264,11.996952,131.9218967737,24.915264,7.266952,25.9534,106.46,4.73,106.5650247501,130.71,126.045264,11.636952,126.5813067901,24.915264,7.266952,25.9534,101.13,4.37,101.2243735471,133.81,96.955264,41.556952,105.4860345109,24.915264,7.266952,25.9534,72.04,34.29,79.7844953609,134.44,24.915264,7.8669519999999995,26.1277498832,24.915264,7.266952,25.9534,0.0,0.6000000000000001,0.6000000000000001,134.22
2019-12-07 13:30:00,100.144,53.447,113.5138870139,23.064,6.727,24.025,77.08,46.72,90.1337051274,133.65,132.594,11.947,133.1311370229,23.064,6.727,24.025,109.53,5.22,109.6543172885,129.94,127.074,11.547,127.5975496826,23.064,6.727,24.025,104.01,4.82,104.1216235947,132.94,96.764,39.717,104.5978574589,23.064,6.727,24.025,73.7,32.99,80.7467033383,133.65,23.064,7.287,24.1877751147,23.064,6.727,24.025,0.0,0.56,0.56,133.42
2019-12-07 14:00:00,106.34376,50.56568,117.7534852342,21.41376,6.24568,22.306,84.93,44.32,95.7985767118,133.43,136.15376,10.73568,136.5763566186,21.41376,6.24568,22.306,114.74,4.49,114.8278176227,129.94,130.38376,10.37568,130.7959464479,21.41376,6.24568,22.306,108.97,4.13,109.048236116,132.89,102.52376,41.17568,110.4832928003,21.41376,6.24568,22.306,81.11,34.93,88.3115904058,133.43,21.41376,6.80568,22.4692322432,21.41376,6.24568,22.306,0.0,0.56,0.56,133.21
2019-12-07 14:30:00,107.408112,26.748616,110.6887120772,17.618112,5.138616,18.3522,89.79,21.61,92.3538640231,135.55,135.928112,13.418616,136.5888388092,17.618112,5.138616,18.3522,118.31,8.28,118.599386592,131.92,129.978112,12.728616,130.5998746721,17.618112,5.138616,18.3522,112.36,7.59,112.6160632414,134.57,103.038112,19.448616,104.8575280504,17.618112,5.138616,18.3522,85.42,14.31,86.6103486888,135.55,17.618112,5.698616,18.5168057386,17.618112,5.138616,18.3522,0.0,0.56,0.56,135.35
2019-12-07 15:00:00,108.838384,21.194112,110.8827498541,16.848384,4.914112,17.5504,91.99,16.28,93.4194760208,135.93,137.058384,13.764112,137.7477818473,16.848384,4.914112,17.5504,120.21,8.85,120.5353334089,132.27,130.948384,13.174112,131.6094088551,16.848384,4.914112,17.5504,114.1,8.26,114.3985909004,134.81,104.278384,14.294112,105.2535177917,16.848384,4.914112,17.5504,87.43,9.38,87.9317309053,135.93,16.848384,5.474112,17.7153590311,16.848384,4.914112,17.5504,0.0,0.56,0.56,135.74
2019-12-07 15:30:00,115.017344,17.683392,116.3687749074,16.537344,4.823392,17.2264,98.48,12.86,99.3161114825,136.33,141.357344,11.833392,141.8517813387,16.537344,4.823392,17.2264,124.82,7.01,125.0166888859,133.01,135.027344,11.363392,135.5046504938,16.537344,4.823392,17.2264,118.49,6.54,118.6703488661,135.39,110.167344,17.613392,111.5664611869,16.537344,4.823392,17.2264,93.63,12.79,94.4995290994,136.33,16.537344,5.383392,17.3915110327,16.537344,4.823392,17.2264,0.0,0.56,0.56,136.14
2019-12-07 16:00:00,111.40544,20.54992,113.2849119415,17.72544,5.16992,18.464,93.68,15.38,94.9341182084,136.67,142.25544,12.099920000000001,142.7691082609,17.72544,5.16992,18.464,124.53,6.93,124.7226755646,133.05,135.91544,11.65992,136.4146640387,17.72544,5.16992,18.464,118.19,6.49,118.3680539673,135.39,106.81544,15.76992,107.9732772458,17.72544,5.16992,18.464,89.09,10.6,89.7183821744,136.67,17.72544,5.72992,18.6285588922,17.72544,5.16992,18.464,0.0,0.56,0.56,136.49
2019-12-07 16:30:00,117.050048,19.486264,118.6609801977,17.370048,5.066264,18.0938,99.68,14.42,100.717619114,137.03,151.360048,9.516264,151.6589048196,17.370048,5.066264,18.0938,133.99,4.45,134.0638750745,133.16,144.550048,9.176264,144.8410169731,17.370048,5.066264,18.0938,127.18,4.11,127.2463928762,135.54,112.130048,16.616264,113.3545230408,17.370048,5.066264,18.0938,94.76,11.55,95.4613015834,137.03,17.370048,5.626264,18.2585162081,17.370048,5.066264,18.0938,0.0,0.56,0.56,136.87
2019-12-07 17:00:00,122.482976,18.388368,123.8556074125,18.782976,5.478368,19.5656,103.7,12.91,104.5005172236,136.2,157.682976,7.298368,157.8517883829,18.782976,5.478368,19.5656,138.9,1.82,138.9119231744,131.94,150.632976,7.088368,150.7996631943,18.782976,5.478368,19.5656,131.85,1.6099999999999999,131.8598293644,134.5,117.342976,18.208368,118.7472891554,18.782976,5.478368,19.5656,98.56,12.73,99.3787024468,136.2,18.782976,6.078368,19.7420045831,18.782976,5.478368,19.5656,0.0,0.6000000000000001,0.6000000000000001,136.02
2019-12-07 17:30:00,125.020864,18.282752,126.3506052855,20.580864,6.002752,21.4384,104.44,12.28,105.1594598693,136.2,161.300864,7.222752,161.4624937055,20.580864,6.002752,21.4384,140.72,1.22,140.7252884168,131.87,154.150864,7.032752,154.3112065685,20.580864,6.002752,21.4384,133.57,1.03,133.5739712669,134.5,119.840864,19.252752,121.3775149846,20.580864,6.002752,21.4384,99.26,13.25,100.1404518664,136.2,20.580864,6.562752,21.6018905839,20.580864,6.002752,21.4384,0.0,0.56,0.56,136.02
2019-12-07 18:00:00,124.52032,18.67176,125.9124486078,18.52032,5.40176,19.292,106.0,13.27,106.827397703,136.6,158.94032,8.23176,159.1533449048,18.52032,5.40176,19.292,140.42,2.83,140.4485147661,132.49,151.81032,7.96176,152.0189556628,18.52032,5.40176,19.292,133.29,2.56,133.3145817231,134.99,119.26032,17.86176,120.5904904908,18.52032,5.40176,19.292,100.74,12.46,101.5076312402,136.6,18.56032,5.96176,19.4943084207,18.52032,5.40176,19.292,0.04,0.56,0.5614267539000001,136.43
2019-12-07 18:30:00,119.681184,20.714512,121.4605977716,21.581184,6.294512,22.4804,98.1,14.42,99.1541547289,136.63,154.891184,10.674512,155.2585717033,21.581184,6.294512,22.4804,133.31,4.38,133.3819346838,132.64,148.121184,10.324512,148.4805734687,21.581184,6.294512,22.4804,126.54,4.03,126.6041567248,135.1,114.891184,17.744512,116.2533950775,21.581184,6.294512,22.4804,93.31,11.45,94.0098856504,136.63,21.581184,6.854512,22.6435827024,21.581184,6.294512,22.4804,0.0,0.56,0.56,136.46
2019-12-07 19:00:00,116.130384,22.285112,118.2492803565,22.440384,6.545112,23.3754,93.69,15.74,95.0029667958,136.86,150.380384,12.855112,150.928836862,22.440384,6.545112,23.3754,127.94,6.31,128.0955100696,133.03,143.890384,12.395112,144.4232717022,22.440384,6.545112,23.3754,121.45,5.85,121.5908096856,135.43,111.540384,16.805112,112.7992422501,22.440384,6.545112,23.3754,89.1,10.26,89.6887819072,136.86,22.440384,7.105112,23.5383400137,22.440384,6.545112,23.3754,0.0,0.56,0.56,136.69
2019-12-07 19:30:00,100.743504,25.192272,103.8455784649,22.533504,6.572272,23.4724,78.21,18.62,80.395948281,136.78,133.563504,16.282272,134.5523020325,22.533504,6.572272,23.4724,111.03,9.71,111.4537796578,133.11,127.943504,15.642272,128.8961632056,22.533504,6.572272,23.4724,105.41,9.07,105.7994943277,135.52,96.963504,14.112272,97.9850872784,22.533504,6.572272,23.4724,74.43,7.54,74.8109383713,136.78,22.533504,7.1722719999999995,23.647416099,22.533504,6.572272,23.4724,0.0,0.6000000000000001,0.6000000000000001,136.61
2019-12-07 20:00:00,95.881856,26.762208,99.5467030446,23.081856,6.732208,24.0436,72.8,20.03,75.5052375667,136.33,127.931856,18.162208,129.2146492432,23.081856,6.732208,24.0436,104.85,11.43,105.4711685723,132.64,122.641856,17.452208,123.8773764947,23.081856,6.732208,24.0436,99.56,10.72,100.1354682418,135.13,92.371856,12.802208,93.2547924268,23.081856,6.732208,24.0436,69.29,6.07,69.5553664357,136.33,23.081856,7.2522079999999995,24.194350524,23.081856,6.732208,24.0436,0.0,0.52,0.52,136.15
2019-12-07 20:30:00,93.643968,27.752824,97.6699133959,23.323968,6.802824,24.2958,70.32,20.95,73.3744158409,136.76,126.533968,19.432824,128.0174976573,23.323968,6.802824,24.2958,103.21,12.63,103.9799067128,133.22,121.333968,18.652824,122.7593566039,23.323968,6.802824,24.2958,98.01,11.85,98.7237691744,135.6,90.263968,12.172824,91.0810713773,23.323968,6.802824,24.2958,66.94,5.37,67.1550482093,136.76,23.323968,7.402824,24.4705800185,23.323968,6.802824,24.2958,0.0,0.6000000000000001,0.6000000000000001,136.59
