Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2019-12-07 21:00:00,90.256256,29.116408,94.8364748499,24.536256,7.156408,25.5586,65.72,21.96,69.2918465622,136.76,122.786256,21.066408,124.5803283369,24.536256,7.156408,25.5586,98.25,13.91,99.2297868586,133.3,117.826256,20.236408,119.5514065652,24.536256,7.156408,25.5586,93.29,13.08,94.202497313,135.68,87.126256,11.566408,87.8906495516,24.536256,7.156408,25.5586,62.59,4.41,62.7451687383,136.76,24.536256,7.7164079999999995,25.7210188546,24.536256,7.156408,25.5586,0.0,0.56,0.56,136.59
2019-12-07 21:30:00,85.10344,30.67892,90.464311373,24.85344,7.24892,25.889,60.25,23.43,64.6453973613,136.27,116.79344,22.79892,118.9978923351,24.85344,7.24892,25.889,91.94,15.55,93.2457296609,132.77,112.15344,21.88892,114.2695012792,24.85344,7.24892,25.889,87.3,14.64,88.519035241,135.21,82.27344,10.15892,82.8982664777,24.85344,7.24892,25.889,57.42,2.91,57.4936909582,136.27,24.85344,7.76892,26.0393855112,24.85344,7.24892,25.889,0.0,0.52,0.52,136.1
2019-12-07 22:00:00,81.332976,31.003368,87.0417245484,25.142976,7.333368,26.1906,56.19,23.67,60.9720017713,137.52,112.112976,25.413368,114.957203605,25.142976,7.333368,26.1906,86.97,18.08,88.8294281193,134.19,107.742976,24.373368,110.4654242059,25.142976,7.333368,26.1906,82.6,17.04,84.3393241614,136.44,78.722976,10.453368,79.4139776918,25.142976,7.333368,26.1906,53.58,3.12,53.6707629907,137.52,25.182976,7.933368,26.4030416437,25.142976,7.333368,26.1906,0.04,0.6000000000000001,0.6013318551,137.36
2019-12-07 22:30:00,77.056544,42.473992,87.9872204905,25.796544,7.523992,26.8714,51.26,34.95,62.0410356135,135.27,104.976544,31.503992,109.601899172,25.796544,7.523992,26.8714,79.18,23.98,82.7315707575,130.43,101.026544,30.203992,105.4449796117,25.796544,7.523992,26.8714,75.23,22.68,78.5743934116,133.36,74.976544,27.983992,80.0286571076,25.796544,7.523992,26.8714,49.18,20.46,53.2661618666,135.27,25.796544,8.083992,27.0335459938,25.796544,7.523992,26.8714,0.0,0.56,0.56,135.09
2019-12-07 23:00:00,72.31552,59.42536,93.5997213885,26.79552,7.81536,27.912,45.52,51.61,68.816149994,134.73,100.96552,28.98536,105.0437400477,26.79552,7.81536,27.912,74.17,21.17,77.1320802261,130.62,97.27552,27.81536,101.1742113545,26.79552,7.81536,27.912,70.48,20.0,73.2627490612,133.6,70.77552,37.64536,80.1645018746,26.79552,7.81536,27.912,43.98,29.83,53.1419730533,134.73,26.79552,8.37536,28.0739478378,26.79552,7.81536,27.912,0.0,0.56,0.56,134.54
2019-12-07 23:30:00,68.014656,60.317608,90.9076854047,26.734656,7.797608,27.8486,41.28,52.52,66.8011137632,134.73,95.474656,30.407608,100.1999628872,26.734656,7.797608,27.8486,68.74,22.61,72.3629718848,130.65,92.054656,29.177608,96.5680718451,26.734656,7.797608,27.8486,65.32,21.38,68.7299556234,133.67,66.714656,36.677608,76.1320711251,26.734656,7.797608,27.8486,39.98,28.88,49.3199229521,134.73,26.734656,8.357608,28.0105594896,26.734656,7.797608,27.8486,0.0,0.56,0.56,134.54
2019-12-08 00:00:00,64.535408,61.570744,89.1951534695,26.745408,7.800744,27.8598,37.79,53.77,65.7213587808,135.29,91.075408,31.470744,96.3594192089,26.745408,7.800744,27.8598,64.33,23.67,68.5464645332,131.37,87.875408,30.190744,92.9169971235,26.745408,7.800744,27.8598,61.13,22.39,65.1013747935,134.29,63.425408,36.240744,73.0491198143,26.745408,7.800744,27.8598,36.68,28.44,46.4139634162,135.29,26.785408,8.360744,28.0599380249,26.745408,7.800744,27.8598,0.04,0.56,0.5614267539000001,135.11
2019-12-08 00:30:00,62.945104,63.006072,89.0609410822,28.135104,8.206072,29.3074,34.81,54.8,64.9213069801,135.58,89.495104,32.566072,95.2361416978,28.135104,8.206072,29.3074,61.36,24.36,66.0186276743,131.6,86.435104,31.266072,91.9162361164,28.135104,8.206072,29.3074,58.3,23.06,62.6949248345,134.53,62.015104,36.136072,71.7752661,28.135104,8.206072,29.3074,33.88,27.93,43.9083055925,135.58,28.135104,8.766072,29.4691040821,28.135104,8.206072,29.3074,0.0,0.56,0.56,135.47
2019-12-08 01:00:00,65.991776,62.576768,90.9437540074,28.171776,8.216768,29.3456,37.82,54.36,66.2220658089,135.35,92.911776,31.926768,98.2441684498,28.171776,8.216768,29.3456,64.74,23.71,68.9451354339,131.18,89.701776,30.656768,94.795812364,28.171776,8.216768,29.3456,61.53,22.44,65.4942325705,134.27,64.861776,36.466768,74.4101817915,28.171776,8.216768,29.3456,36.69,28.25,46.3057080715,135.35,28.171776,8.816768,29.5192201957,28.171776,8.216768,29.3456,0.0,0.6000000000000001,0.6000000000000001,135.33
2019-12-08 01:30:00,67.654384,62.067112,91.8119930425,27.864384,8.127112,29.0254,39.79,53.94,67.0281112668,135.54,94.704384,31.277112,99.7355407259,27.864384,8.127112,29.0254,66.84,23.15,70.7354797821,131.41,91.384384,30.037112,96.1942500171,27.864384,8.127112,29.0254,63.52,21.91,67.1925479499,134.49,66.424384,37.187112,76.1254234056,27.864384,8.127112,29.0254,38.56,29.06,48.2841298979,135.54,27.864384,8.687111999999999,29.1871514643,27.864384,8.127112,29.0254,0.0,0.56,0.56,135.64
2019-12-08 02:00:00,66.024176,62.349968,90.8113997584,27.874176,8.129968,29.0356,38.15,54.22,66.296537617,136.39,92.404176,31.459968,97.6128133433,27.874176,8.129968,29.0356,64.53,23.33,68.6178533619,132.55,89.204176,30.209968,94.1808217335,27.874176,8.129968,29.0356,61.33,22.08,65.1835508391,135.3,64.894176,37.739968,75.0703620836,27.874176,8.129968,29.0356,37.02,29.61,47.4049839152,136.39,27.874176,8.729968,29.2092798432,27.874176,8.129968,29.0356,0.0,0.6000000000000001,0.6000000000000001,136.16
2019-12-08 02:30:00,64.423392,63.012656,90.1164150028,27.643392,8.062656,28.7952,36.78,54.95,66.1231495015,137.21,90.293392,32.162656,95.8505768362,27.643392,8.062656,28.7952,62.65,24.1,67.125498136,133.57,87.193392,30.872656,92.4976134663,27.643392,8.062656,28.7952,59.55,22.81,63.7691038043,136.12,63.363392,37.752656,73.7575926993,27.643392,8.062656,28.7952,35.72,29.69,46.4479762745,137.21,27.643392,8.622656,28.9569908271,27.643392,8.062656,28.7952,0.0,0.56,0.56,136.94
2019-12-08 03:00:00,62.15464,64.20052,89.3583014711,28.18464,8.22052,29.359,33.97,55.98,65.4806941014,137.83,87.86464,33.16052,93.913870376,28.18464,8.22052,29.359,59.68,24.94,64.6815738831,134.34,84.91464,31.83052,90.6844975164,28.18464,8.22052,29.359,56.73,23.61,61.4469283203,136.78,61.25464,37.69052,71.9215282054,28.18464,8.22052,29.359,33.07,29.47,44.2956634446,137.83,28.18464,8.82052,29.5326176456,28.18464,8.22052,29.359,0.0,0.6000000000000001,0.6000000000000001,137.58
2019-12-08 03:30:00,60.916688,58.402784,84.3903315306,27.986688,8.162784,29.1528,32.93,50.24,60.0703129674,137.75,84.516688,41.012784,93.9421045215,27.986688,8.162784,29.1528,56.53,32.85,65.3816748027,132.75,81.766688,38.772784,90.4937569427,27.986688,8.162784,29.1528,53.78,30.61,61.8810188992,135.46,60.086688,42.882784,73.8196670163,27.986688,8.162784,29.1528,32.1,34.72,47.2851816112,137.75,27.986688,8.762784,29.3264571444,27.986688,8.162784,29.1528,0.0,0.6000000000000001,0.6000000000000001,137.51
2019-12-08 04:00:00,59.777312,55.239216,81.3922478756,27.837312,8.119216,28.9972,31.94,47.12,56.9250208608,137.17,81.867312,44.259216,93.065218933,27.837312,8.119216,28.9972,54.03,36.14,65.002619178,131.3,79.227312,42.409216,89.8638334842,27.837312,8.119216,28.9972,51.39,34.29,61.7797393973,134.26,59.007312,45.109216,74.274519437,27.837312,8.119216,28.9972,31.17,36.99,48.3717789625,137.17,27.837312,8.719216,29.1708873201,27.837312,8.119216,28.9972,0.0,0.6000000000000001,0.6000000000000001,136.93
2019-12-08 04:30:00,59.171696,54.976328,80.7693397762,27.141696,7.916328,28.2726,32.03,47.06,56.9259562941,137.33,81.121696,44.076328,92.3225446567,27.141696,7.916328,28.2726,53.98,36.16,64.9721940525,131.47,78.471696,42.206328,89.102083008,27.141696,7.916328,28.2726,51.33,34.29,61.729838814,134.42,58.381696,45.106328,73.7767121352,27.141696,7.916328,28.2726,31.24,37.19,48.5698847024,137.33,27.141696,8.516328,28.4464321903,27.141696,7.916328,28.2726,0.0,0.6000000000000001,0.6000000000000001,137.1
2019-12-08 05:00:00,58.486672,54.855696,80.1862718006,27.036672,7.885696,28.1632,31.45,46.97,56.5268378737,137.3,80.346672,43.915696,91.5651465168,27.036672,7.885696,28.1632,53.31,36.03,64.3437409543,131.47,77.726672,42.075696,88.3843862573,27.036672,7.885696,28.1632,50.69,34.19,61.1427199264,134.42,57.746672,45.155696,73.3056273987,27.036672,7.885696,28.1632,30.71,37.27,48.2924114121,137.3,27.036672,8.485696,28.3370547065,27.036672,7.885696,28.1632,0.0,0.6000000000000001,0.6000000000000001,137.1
2019-12-08 05:30:00,58.565008,54.983544,80.3308799456,27.475008,8.013544,28.6198,31.09,46.97,56.3273379453,136.61,80.405008,43.633544,91.4814269318,27.475008,8.013544,28.6198,52.93,35.62,63.7994459224,130.61,77.825008,41.803544,88.3417690629,27.475008,8.013544,28.6198,50.35,33.79,60.6373366829,133.73,57.825008,44.593544,73.0227068567,27.475008,8.013544,28.6198,30.35,36.58,47.5312413051,136.61,27.475008,8.573544,28.781621242,27.475008,8.013544,28.6198,0.0,0.56,0.56,136.38
2019-12-08 06:00:00,59.369072,54.063896,80.2968963338,26.619072,7.763896,27.7282,32.75,46.3,56.7120137184,136.51,82.049072,42.933896,92.6032917439,26.619072,7.763896,27.7282,55.43,35.17,65.6461255521,130.48,79.329072,41.123896,89.3547787564,26.619072,7.763896,27.7282,52.71,33.36,62.3797539271,133.68,58.549072,44.653896,73.6339884839,26.619072,7.763896,27.7282,31.93,36.89,48.7893123542,136.51,26.659072,8.363896,27.9403091644,26.619072,7.763896,27.7282,0.04,0.6000000000000001,0.6013318551,136.29
2019-12-08 06:30:00,63.704992,51.481456,81.9064485715,24.964992,7.281456,26.0052,38.74,44.2,58.7743787717,135.79,86.694992,40.201456,95.5624335312,24.964992,7.281456,26.0052,61.73,32.92,69.9594118043,129.53,83.654992,38.511456,92.0939190705,24.964992,7.281456,26.0052,58.69,31.23,66.4817945004,132.9,62.534992,45.271456,77.2018779098,24.964992,7.281456,26.0052,37.57,37.99,53.4298137747,135.79,24.964992,7.881456,26.1795373191,24.964992,7.281456,26.0052,0.0,0.6000000000000001,0.6000000000000001,135.57
2019-12-08 07:00:00,66.36336,54.72848,86.01919596,25.26336,7.36848,26.316,41.1,47.36,62.7070936976,135.62,91.17336,34.69848,97.5528886707,25.26336,7.36848,26.316,65.91,27.33,71.3516432887,130.24,87.96336,32.61848,93.816405495,25.26336,7.36848,26.316,62.7,25.25,67.5932873886,133.53,65.04336,42.24848,77.5601234037,25.26336,7.36848,26.316,39.78,34.88,52.9061697725,135.62,25.26336,7.92848,26.47825813,25.26336,7.36848,26.316,0.0,0.56,0.56,135.46
2019-12-08 07:30:00,69.35352,59.56936,91.4243916425,27.08352,7.89936,28.212,42.27,51.67,66.7573351775,135.53,96.63352,28.60936,100.779624266,27.08352,7.89936,28.212,69.55,20.71,72.5679447139,131.37,93.18352,27.47936,97.1508292584,27.08352,7.89936,28.212,66.1,19.58,68.9390049246,134.44,67.96352,38.55936,78.1400300384,27.08352,7.89936,28.212,40.88,30.66,51.1,135.53,27.08352,8.45936,28.3738934093,27.08352,7.89936,28.212,0.0,0.56,0.56,135.35
2019-12-08 08:00:00,72.555824,59.135032,93.6018141168,26.005824,7.585032,27.0894,46.55,51.55,69.4572170476,135.07,100.155824,27.995032,103.9947637999,26.005824,7.585032,27.0894,74.15,20.41,76.9076758198,131.02,96.465824,26.875032,100.1395154023,26.005824,7.585032,27.0894,70.46,19.29,73.0528281451,133.91,70.915824,37.755032,80.3398813474,26.005824,7.585032,27.0894,44.91,30.17,54.1030220967,135.07,26.005824,8.185032,27.263485301,26.005824,7.585032,27.0894,0.0,0.6000000000000001,0.6000000000000001,134.87
2019-12-08 08:30:00,77.470112,58.019616,96.7878819588,25.370112,7.399616,26.4272,52.1,50.62,72.6415473403,135.25,105.090112,26.609616,108.4066571011,25.370112,7.399616,26.4272,79.72,19.21,82.0018444915,131.22,101.130112,25.549616,104.3076336175,25.370112,7.399616,26.4272,75.76,18.15,77.9037874561,134.03,75.510112,38.559616,84.7857358305,25.370112,7.399616,26.4272,50.14,31.16,59.0335938259,135.25,25.370112,7.959616,26.5894353035,25.370112,7.399616,26.4272,0.0,0.56,0.56,135.05
2019-12-08 09:00:00,80.631776,58.016768,99.3349317717,26.251776,7.656768,27.3456,54.38,50.36,74.1168941605,134.41,110.621776,21.666768,112.7236716975,26.251776,7.656768,27.3456,84.37,14.01,85.5253003502,130.79,106.461776,20.296768,108.379280955,26.251776,7.656768,27.3456,80.21,12.64,81.199838054,133.66,78.541776,38.236768,87.3547995494,26.251776,7.656768,27.3456,52.29,30.58,60.5754116783,134.41,26.251776,8.216768,27.5076538353,26.251776,7.656768,27.3456,0.0,0.56,0.56,134.18
2019-12-08 09:30:00,81.1648,65.6414,104.3863887344,28.3248,8.2614,29.505,52.84,57.38,78.0033973619,136.17,115.1948,14.0114,116.0437903423,28.3248,8.2614,29.505,86.87,5.75,87.060090742,134.4,110.8248,13.6214,111.6587606639,28.3248,8.2614,29.505,82.5,5.36,82.6739354331,136.67,79.1448,34.2514,86.2383775879,28.3248,8.2614,29.505,50.82,25.99,57.080228626,136.17,28.3248,8.8214,29.6666714176,28.3248,8.2614,29.505,0.0,0.56,0.56,135.94
2019-12-08 10:00:00,81.698192,65.649056,104.8064555729,31.128192,9.079056,32.4252,50.57,56.57,75.8781246474,135.46,116.128192,14.139056,116.9857678599,31.128192,9.079056,32.4252,85.0,5.06,85.1504762171,133.37,111.868192,13.769055999999999,112.7123741409,31.128192,9.079056,32.4252,80.74,4.69,80.8761009199,135.89,79.818192,34.999056,87.1543326235,31.128192,9.079056,32.4252,48.69,25.92,55.1594280246,135.46,31.128192,9.679056,32.5982892533,31.128192,9.079056,32.4252,0.0,0.6000000000000001,0.6000000000000001,135.21
2019-12-08 10:30:00,81.925344,65.642392,104.9794533087,33.745344,9.842392,35.1514,48.18,55.8,73.7221296491,136.0,116.635344,14.092392,117.4836115477,33.745344,9.842392,35.1514,82.89,4.25,82.998883125,134.09,112.475344,13.782392,113.3166242753,33.745344,9.842392,35.1514,78.73,3.94,78.8285259281,136.48,80.175344,37.012392,88.3063018537,33.745344,9.842392,35.1514,46.43,27.17,53.7954812229,136.0,33.785344,10.402392,35.3505194943,33.745344,9.842392,35.1514,0.04,0.56,0.5614267539000001,135.75
2019-12-08 11:00:00,80.719296,65.768128,104.1203698003,35.959296,10.488128,37.4576,44.76,55.28,71.1290095531,135.87,115.859296,14.148128,116.7199468622,35.959296,10.488128,37.4576,79.9,3.66,79.9837833564,134.06,111.859296,13.868128,112.715691347,35.959296,10.488128,37.4576,75.9,3.38,75.9752222767,136.34,79.149296,38.118128,87.8498875328,35.959296,10.488128,37.4576,43.19,27.63,51.2717563577,135.87,35.959296,11.048128,37.6182416006,35.959296,10.488128,37.4576,0.0,0.56,0.56,135.62
2019-12-08 11:30:00,81.36704,64.96372,104.1195472263,37.00704,10.79372,38.549,44.36,54.17,70.0157018104,135.08,116.88704,14.15372,117.7408506416,37.00704,10.79372,38.549,79.88,3.36,79.9506347692,133.31,112.87704,13.87372,113.7264536764,37.00704,10.79372,38.549,75.87,3.08,75.9324917278,135.57,79.81704,38.66372,88.6884610228,37.00704,10.79372,38.549,42.81,27.87,51.0826095653,135.08,37.00704,11.39372,38.7212843924,37.00704,10.79372,38.549,0.0,0.6000000000000001,0.6000000000000001,134.84
2019-12-08 12:00:00,84.41248,62.93864,105.2935856774,34.93248,10.18864,36.388,49.48,52.75,72.324497233,135.03,120.25248,12.41864,120.8920244086,34.93248,10.18864,36.388,85.32,2.23,85.3491376641,133.27,115.96248,12.20864,116.60337756,34.93248,10.18864,36.388,81.03,2.02,81.0551744184,135.52,82.58248,39.27864,91.4476766419,34.93248,10.18864,36.388,47.65,29.09,55.8278658019,135.03,34.97248,10.74864,36.58698702,34.93248,10.18864,36.388,0.04,0.56,0.5614267539000001,134.79
2019-12-08 12:30:00,84.705136,62.940248,105.5293081711,35.555136,10.370248,37.0366,49.15,52.57,71.9675440737,135.11,120.625136,12.840248,121.3066173122,35.555136,10.370248,37.0366,85.07,2.47,85.1058505627,133.39,116.345136,12.620248,117.0276092657,35.555136,10.370248,37.0366,80.79,2.25,80.8213251562,135.65,82.925136,39.740248,91.9557800887,35.555136,10.370248,37.0366,47.37,29.37,55.7361085832,135.11,35.555136,10.930248,37.19728508,35.555136,10.370248,37.0366,0.0,0.56,0.56,134.88
2019-12-08 13:00:00,84.6472,63.3196,105.7096032156,35.1072,10.2396,36.57,49.54,53.08,72.6064597677,134.84,120.5572,13.1496,121.2722163234,35.1072,10.2396,36.57,85.45,2.91,85.4995356713,133.08,116.2572,12.8996,116.9706639803,35.1072,10.2396,36.57,81.15,2.66,81.1935841061,135.37,82.8272,38.6996,91.4221204086,35.1072,10.2396,36.57,47.72,28.46,55.5623073675,134.84,35.1072,10.7996,36.7307344332,35.1072,10.2396,36.57,0.0,0.56,0.56,134.64
2019-12-08 13:30:00,88.239648,62.309064,108.0215484786,32.019648,9.339064,33.3538,56.22,52.97,77.2431828707,134.86,124.289648,11.789064,124.8475014967,32.019648,9.339064,33.3538,92.27,2.45,92.3025210923,133.01,119.649648,11.559064,120.2066979294,32.019648,9.339064,33.3538,87.63,2.22,87.6581159962,135.34,86.039648,37.799064,93.9765410474,32.019648,9.339064,33.3538,54.02,28.46,61.0584310313,134.86,32.019648,9.899064,33.5149119963,32.019648,9.339064,33.3538,0.0,0.56,0.56,134.68
2019-12-08 14:00:00,87.730704,62.781872,107.8806742478,32.200704,9.391872,33.5424,55.53,53.39,77.0329345151,135.21,125.290704,11.681872,125.8341235208,32.200704,9.391872,33.5424,93.09,2.29,93.1181625678,133.37,120.600704,11.451872,121.14320112,32.200704,9.391872,33.5424,88.4,2.06,88.4239990048,135.64,85.550704,37.961872,93.5950141869,32.200704,9.391872,33.5424,53.35,28.57,60.5183228452,135.21,32.200704,9.951872,33.703487867,32.200704,9.391872,33.5424,0.0,0.56,0.56,135.02
2019-12-08 14:30:00,91.174416,62.111288,110.3203799393,28.324416,8.261288,29.5046,62.85,53.85,82.7643945184,135.01,127.004416,10.721288,127.4561402988,28.324416,8.261288,29.5046,98.68,2.46,98.7106579859,133.09,122.034416,10.481288,122.4836972278,28.324416,8.261288,29.5046,93.71,2.22,93.7362923312,135.39,88.584416,36.201288,95.6960396825,28.324416,8.261288,29.5046,60.26,27.94,66.422219174,135.01,28.324416,8.861288,29.6781900857,28.324416,8.261288,29.5046,0.0,0.6000000000000001,0.6000000000000001,134.83
2019-12-08 15:00:00,93.56768,61.50224,111.9706937801,27.12768,7.91224,28.258,66.44,53.59,85.3590165126,134.84,129.68768,10.13224,130.082883698,27.12768,7.91224,28.258,102.56,2.22,102.5840240973,132.81,124.51768,9.90224,124.9107961291,27.12768,7.91224,28.258,97.39,1.99,97.4103290211,135.2,90.79768,35.78224,97.5939926061,27.12768,7.91224,28.258,63.67,27.87,69.5025596651,134.84,27.12768,8.47224,28.4198851651,27.12768,7.91224,28.258,0.0,0.56,0.56,134.67
2019-12-08 15:30:00,96.476272,60.763496,114.016987792,25.966272,7.5734960000000004,27.0482,70.51,53.19,88.3223425867,134.11,132.816272,9.443496,133.1515742478,25.966272,7.5734960000000004,27.0482,106.85,1.87,106.866362341,131.81,127.416272,9.233496,127.7503965503,25.966272,7.5734960000000004,27.0482,101.45,1.6600000000000001,101.4635801655,134.38,93.456272,34.903496,99.7613592989,25.966272,7.5734960000000004,27.0482,67.49,27.33,72.8136594328,134.11,25.966272,8.133496,27.2103112581,25.966272,7.5734960000000004,27.0482,0.0,0.56,0.56,133.95
2019-12-08 16:00:00,99.272944,59.989192,115.9906055129,25.402944,7.409192,26.4614,73.87,52.58,90.6721197502,133.88,137.512944,8.179192,137.7559760929,25.402944,7.409192,26.4614,112.11,0.77,112.1126442468,131.37,131.852944,8.099192,132.1014600696,25.402944,7.409192,26.4614,106.45,0.6900000000000001,106.4522362377,133.99,96.052944,35.139192,102.2786921381,25.402944,7.409192,26.4614,70.65,27.73,75.8971369684,133.88,25.402944,7.969192,26.6236283215,25.402944,7.409192,26.4614,0.0,0.56,0.56,133.7
2019-12-08 16:30:00,107.707904,55.121472,120.9932612153,23.627904,6.891472,24.6124,84.08,48.23,96.9307964478,133.77,146.547904,9.041472,146.8265520358,23.627904,6.891472,24.6124,122.92,2.15,122.938801442,130.97,140.357904,9.061472,140.6501030575,23.627904,6.891472,24.6124,116.73,2.17,116.7501683082,133.65,103.857904,35.491472,109.7547666755,23.627904,6.891472,24.6124,80.23,28.6,85.1751894627,133.77,23.627904,7.451472,24.775033449,23.627904,6.891472,24.6124,0.0,0.56,0.56,133.6
2019-12-08 17:00:00,113.176464,20.978552,115.1043511235,24.166464,7.048552,25.1734,89.01,13.93,90.0934237334,136.72,151.426464,10.078552,151.7614944904,24.166464,7.048552,25.1734,127.26,3.03,127.2960663179,132.73,145.016464,9.778552,145.3457770638,24.166464,7.048552,25.1734,120.85,2.73,120.8808314002,135.1,108.776464,19.098552,110.4403631325,24.166464,7.048552,25.1734,84.61,12.05,85.4637619111,136.72,24.166464,7.6085519999999995,25.3359042823,24.166464,7.048552,25.1734,0.0,0.56,0.56,136.55
2019-12-08 17:30:00,115.279472,20.286096,117.0507682825,23.129472,6.746096,24.0932,92.15,13.54,93.1394336465,137.11,153.699472,9.156096,153.9719512997,23.129472,6.746096,24.0932,130.57,2.41,130.5922394325,133.17,147.119472,8.876096,147.386987627,23.129472,6.746096,24.0932,123.99,2.13,124.0082940775,135.46,110.729472,19.316096,112.4016349262,23.129472,6.746096,24.0932,87.6,12.57,88.4972592796,137.11,23.129472,7.306096,24.2559583146,23.129472,6.746096,24.0932,0.0,0.56,0.56,136.94
2019-12-08 18:00:00,113.072272,21.636496,115.1237449634,24.262272,7.076496,25.2732,88.81,14.56,89.9956093373,136.77,151.962272,10.576496,152.3298866902,24.262272,7.076496,25.2732,127.7,3.5,127.7479549738,132.76,145.552272,10.246496,145.9124894059,24.262272,7.076496,25.2732,121.29,3.17,121.3314180252,135.11,108.682272,18.506496,110.2466627217,24.262272,7.076496,25.2732,84.42,11.43,85.1902652889,136.77,24.302272,7.676496,25.4858591223,24.262272,7.076496,25.2732,0.04,0.6000000000000001,0.6013318551,136.58
2019-12-08 18:30:00,110.22104,22.77572,112.5495938695,24.67104,7.19572,25.699,85.55,15.58,86.9571095426,136.44,148.48104,12.03572,148.9680428662,24.67104,7.19572,25.699,123.81,4.84,123.9045669053,132.39,142.25104,11.64572,142.7269462134,24.67104,7.19572,25.699,117.58,4.45,117.6641784912,134.82,105.98104000000001,17.53572,107.4219824589,24.67104,7.19572,25.699,81.31,10.34,81.9648198924,136.44,24.67104,7.75572,25.8613883502,24.67104,7.19572,25.699,0.0,0.56,0.56,136.24
2019-12-08 19:00:00,107.248336,23.682848,109.832066648,23.118336,6.742848,24.0816,84.13,16.94,85.8185323808,136.67,144.138336,13.322848,144.7527484495,23.118336,6.742848,24.0816,121.02,6.58,121.1987491685,132.8,138.048336,12.842848,138.644443874,23.118336,6.742848,24.0816,114.93,6.1,115.091767299,135.14,103.078336,15.852848,104.290249507,23.118336,6.742848,24.0816,79.96,9.11,80.4772868578,136.67,23.118336,7.302848,24.2443611654,23.118336,6.742848,24.0816,0.0,0.56,0.56,136.49
2019-12-08 19:30:00,104.699952,24.013736,107.418524778,21.509952,6.2737359999999995,22.4062,83.19,17.74,85.0604708428,137.08,139.719952,14.533736,140.4738212942,21.509952,6.2737359999999995,22.4062,118.21,8.26,118.498235008,133.45,133.769952,13.973736,134.4978265842,21.509952,6.2737359999999995,22.4062,112.26,7.7,112.5237646011,135.7,100.589952,14.773736,101.6690794625,21.509952,6.2737359999999995,22.4062,79.08,8.5,79.5355040218,137.08,21.509952,6.833736,22.5694036864,21.509952,6.2737359999999995,22.4062,0.0,0.56,0.56,136.9
2019-12-08 20:00:00,100.240528,25.818904,103.512217914,23.550528,6.868904,24.5318,76.69,18.95,78.9965733434,136.61,134.880528,16.858904,135.9300536219,23.550528,6.868904,24.5318,111.33,9.99,111.7773188084,133.01,129.290528,16.218904,130.3038505858,23.550528,6.868904,24.5318,105.74,9.35,106.1525793375,135.31,96.480528,14.088904,97.5037922292,23.550528,6.868904,24.5318,72.93,7.22,73.2865151307,136.61,23.550528,7.428904,24.6944524888,23.550528,6.868904,24.5318,0.0,0.56,0.56,136.42
2019-12-08 20:30:00,98.729136,39.982248,106.5177095625,22.259136,6.492248,23.1866,76.47,33.49,83.4819800915,135.74,134.449136,13.682248,135.1435314082,22.259136,6.492248,23.1866,112.19,7.19,112.4201592242,132.66,128.809136,13.182248,129.4819106262,22.259136,6.492248,23.1866,106.55,6.69,106.7598173472,135.0,95.129136,21.132248,97.4480601225,22.259136,6.492248,23.1866,72.87,14.64,74.3260822323,135.74,22.259136,7.052248,23.3495896606,22.259136,6.492248,23.1866,0.0,0.56,0.56,135.54
2019-12-08 21:00:00,94.535472,62.254096,113.192437623,23.225472,6.774096,24.1932,71.31,55.48,90.3501328167,135.15,130.915472,10.514096,131.336997924,23.225472,6.774096,24.1932,107.69,3.74,107.7549242494,133.2,125.505472,10.194096,125.9187956391,23.225472,6.774096,24.1932,102.28,3.42,102.3371623605,135.43,91.455472,33.294096,97.3272838787,23.225472,6.774096,24.1932,68.23,26.52,73.2027547296,135.15,23.225472,7.334096,24.3559338511,23.225472,6.774096,24.1932,0.0,0.56,0.56,134.95
2019-12-08 21:30:00,89.718384,64.879112,110.718957733,23.928384,6.979112,24.9254,65.79,57.9,87.6397974667,135.49,125.158384,12.769112,125.8080732972,23.928384,6.979112,24.9254,101.23,5.79,101.3954486158,133.58,120.088384,12.349112,120.7216655738,23.928384,6.979112,24.9254,96.16,5.37,96.3098255631,135.79,86.948384,31.689112,92.5430780748,23.928384,6.979112,24.9254,63.02,24.71,67.6912438946,135.49,23.928384,7.579112,25.1000099514,23.928384,6.979112,24.9254,0.0,0.6000000000000001,0.6000000000000001,135.27
2019-12-08 22:00:00,83.423648,66.601064,106.7483338116,24.723648,7.211064,25.7538,58.7,59.39,83.503665189,135.67,118.723648,15.221064,119.695385808,24.723648,7.211064,25.7538,94.0,8.01,94.3406598451,133.92,114.003648,14.691064,114.9463314715,24.723648,7.211064,25.7538,89.28,7.48,89.5927943531,136.1,81.043648,30.681064,86.6567975944,24.723648,7.211064,25.7538,56.32,23.47,61.0146154622,135.67,24.723648,7.771064,25.9161765336,24.723648,7.211064,25.7538,0.0,0.56,0.56,135.45
2019-12-08 22:30:00,77.787424,68.018832,103.3317223277,25.127424,7.328832,26.1744,52.66,60.69,80.3514262475,135.64,110.967424,17.368832,112.3185003205,25.127424,7.328832,26.1744,85.84,10.04,86.4251537459,134.03,106.647424,16.728832,107.9515023792,25.127424,7.328832,26.1744,81.52,9.4,82.060163295,136.19,75.777424,29.518832,81.3239167202,25.127424,7.328832,26.1744,50.65,22.19,55.2975460577,135.64,25.127424,7.888832,26.3366874758,25.127424,7.328832,26.1744,0.0,0.56,0.56,135.42
2019-12-08 23:00:00,73.803872,63.400296,97.296500734,26.263872,7.660296,27.3582,47.54,55.74,73.2598061695,136.17,103.673872,24.930296,106.6292239216,26.263872,7.660296,27.3582,77.41,17.27,79.3130569326,133.43,99.823872,23.950296,102.656817112,26.263872,7.660296,27.3582,73.56,16.29,75.3421376124,135.71,72.093872,35.140296,80.2020372741,26.263872,7.660296,27.3582,45.83,27.48,53.4372463737,136.17,26.303872,8.220296,27.5584279036,26.263872,7.660296,27.3582,0.04,0.56,0.5614267539000001,135.95
2019-12-08 23:30:00,69.494336,60.255848,91.979508339,24.774335999999998,7.225848,25.8066,44.72,53.03,69.3690082097,136.12,96.544336,29.465848,100.9407995413,24.774335999999998,7.225848,25.8066,71.77,22.24,75.1368784286,132.58,92.984336,28.255848,97.1827129049,24.774335999999998,7.225848,25.8066,68.21,21.03,71.37832304,135.02,67.964336,37.255848,77.5058009321,24.774335999999998,7.225848,25.8066,43.19,30.03,52.603963729,136.12,24.774335999999998,7.825848,25.9809857619,24.774335999999998,7.225848,25.8066,0.0,0.6000000000000001,0.6000000000000001,135.9
2019-12-09 00:00:00,66.998112,59.873616,89.8531964066,21.098112,6.153616,21.9772,45.9,53.72,70.6586753343,136.61,92.128112,29.573616,96.7583990359,21.098112,6.153616,21.9772,71.03,23.42,74.7914253107,133.28,88.618112,28.303616,93.0282992058,21.098112,6.153616,21.9772,67.52,22.15,71.0603468891,135.59,65.388112,36.063616,74.6738882737,21.098112,6.153616,21.9772,44.29,29.91,53.443542173,136.61,21.138112,6.713616,22.1786478109,21.098112,6.153616,21.9772,0.04,0.56,0.5614267539000001,136.4
2019-12-09 00:30:00,68.00624,59.11432,90.107444243,17.70624,5.16432,18.444,50.3,53.95,73.7610500196,136.43,91.76624,28.97432,96.2317724205,17.70624,5.16432,18.444,74.06,23.81,77.7933139801,133.08,88.09624,27.69432,92.3467533939,17.70624,5.16432,18.444,70.39,22.53,73.9077330189,135.42,66.12624,34.61432,74.637998135,17.70624,5.16432,18.444,48.42,29.45,56.6727350672,136.43,17.70624,5.76432,18.6209108263,17.70624,5.16432,18.444,0.0,0.6000000000000001,0.6000000000000001,136.22
2019-12-09 01:00:00,73.805696,57.898328,93.805634944,15.285696,4.458328,15.9226,58.52,53.44,79.2491261781,136.12,95.955696,27.308328,99.7659279163,15.285696,4.458328,15.9226,80.67,22.85,83.8437320257,132.62,91.955696,26.058328,95.5766000912,15.285696,4.458328,15.9226,76.67,21.6,79.6545598193,134.99,71.485696,34.108328,79.205951617,15.285696,4.458328,15.9226,56.2,29.65,63.5418169397,136.12,15.285696,5.018328,16.0883845715,15.285696,4.458328,15.9226,0.0,0.56,0.56,135.89
2019-12-09 01:30:00,76.25072,57.31896,95.3920094977,15.15072,4.41896,15.782,61.1,52.9,80.8184384902,137.01,98.96072,26.78896,102.5225462072,15.15072,4.41896,15.782,83.81,22.37,86.7440660795,133.71,94.81072,25.56896,98.1979854294,15.15072,4.41896,15.782,79.66,21.15,82.4198889832,135.92,73.77072,35.52896,81.8805601349,15.15072,4.41896,15.782,58.62,31.11,66.3636685243,137.01,15.15072,5.01896,15.9603971129,15.15072,4.41896,15.782,0.0,0.6000000000000001,0.6000000000000001,136.79
2019-12-09 02:00:00,73.607728,57.898504,93.6500634637,16.177728,4.718504,16.8518,57.43,53.18,78.270794681,137.39,97.187728,27.238504,100.9326041176,16.177728,4.718504,16.8518,81.01,22.52,84.081927309,134.18,93.167728,26.008504,96.7298703659,16.177728,4.718504,16.8518,76.99,21.29,79.8794354011,136.3,71.357728,36.138504,79.9869790446,16.177728,4.718504,16.8518,55.18,31.42,63.4984157283,137.39,16.177728,5.318504,17.0295439763,16.177728,4.718504,16.8518,0.0,0.6000000000000001,0.6000000000000001,137.15
2019-12-09 02:30:00,71.975776,58.403768,92.6904118418,16.675776,4.863768,17.3706,55.3,53.54,76.9715635803,137.31,95.605776,27.823768,99.5722173615,16.675776,4.863768,17.3706,78.93,22.96,82.2016210302,134.09,91.695776,26.583768,95.4715248507,16.675776,4.863768,17.3706,75.02,21.72,78.100952619,136.23,69.865776,35.793768,78.5010858761,16.675776,4.863768,17.3706,53.19,30.93,61.5291881955,137.31,16.675776,5.423768,17.5356426891,16.675776,4.863768,17.3706,0.0,0.56,0.56,137.07
2019-12-09 03:00:00,70.432368,58.859024,91.7883607454,16.282368,4.749024,16.9608,54.15,54.11,76.5513853565,137.58,94.062368,28.139024,98.1811272366,16.282368,4.749024,16.9608,77.78,23.39,81.2208132193,134.35,90.222368,26.869024,94.1383032471,16.282368,4.749024,16.9608,73.94,22.12,77.1778336053,136.5,68.362368,35.459024,77.0114000756,16.282368,4.749024,16.9608,52.08,30.71,60.4601563015,137.58,16.282368,5.349024,17.1384820051,16.282368,4.749024,16.9608,0.0,0.6000000000000001,0.6000000000000001,137.34
2019-12-09 03:30:00,70.587312,58.449216,91.6454006833,13.437312,3.919216,13.9972,57.15,54.53,78.9914134574,137.34,92.967312,27.859216,97.0518264467,13.437312,3.919216,13.9972,79.53,23.94,83.0550690807,134.01,89.017312,26.559216,92.8949610595,13.437312,3.919216,13.9972,75.58,22.64,78.8980734873,136.27,68.337312,33.949216,76.3055533916,13.437312,3.919216,13.9972,54.9,30.03,62.5764404549,137.34,13.437312,4.519216,14.1769061166,13.437312,3.919216,13.9972,0.0,0.6000000000000001,0.6000000000000001,137.11
2019-12-09 04:00:00,71.675536,57.017448,91.5880551017,9.385536,2.737448,9.7766,62.29,54.28,82.6218040229,137.47,91.575536,26.717448,95.3934003027,9.385536,2.737448,9.7766,82.19,23.98,85.6168003373,134.13,87.505536,25.417448,91.1222557528,9.385536,2.737448,9.7766,78.12,22.68,81.3456624535,136.42,69.155536,33.067448,76.6547081182,9.385536,2.737448,9.7766,59.77,30.33,67.0250833644,137.47,9.385536,3.337448,9.9612672467,9.385536,2.737448,9.7766,0.0,0.6000000000000001,0.6000000000000001,137.24
2019-12-09 04:30:00,71.231968,57.716824,91.6800143859,11.371968,3.316824,11.8458,59.86,54.4,80.8862139057,137.23,90.561968,27.346824,94.6008394832,11.371968,3.316824,11.8458,79.19,24.03,82.755646333,133.77,86.631968,26.036824,90.4600137274,11.371968,3.316824,11.8458,75.26,22.72,78.6146678426,136.17,68.861968,33.346824,76.5113149,11.371968,3.316824,11.8458,57.49,30.03,64.8606275024,137.23,11.371968,3.876824,12.0146335991,11.371968,3.316824,11.8458,0.0,0.56,0.56,137.0
2019-12-09 05:00:00,69.9284,58.4162,91.1176906479,14.3184,4.1762,14.915,55.61,54.24,77.681720501,137.05,91.0984,27.9662,95.2944217937,14.3184,4.1762,14.915,76.78,23.79,80.3811700587,133.48,87.2984,26.6762,91.2832421039,14.3184,4.1762,14.915,72.98,22.5,76.3696955605,135.97,67.7984,33.9862,75.8398630866,14.3184,4.1762,14.915,53.48,29.81,61.2270079295,137.05,14.3184,4.7762,15.0939943355,14.3184,4.1762,14.915,0.0,0.6000000000000001,0.6000000000000001,136.81
2019-12-09 05:30:00,69.636336,58.946848,91.2356847984,19.086336,5.566848,19.8816,50.55,53.38,73.5168477289,136.2,94.176336,27.946848,98.2354751377,19.086336,5.566848,19.8816,75.09,22.38,78.3541479438,132.35,90.436336,26.726848,94.3029971587,19.086336,5.566848,19.8816,71.35,21.16,74.4215566889,135.0,67.796336,35.216848,76.3974447091,19.086336,5.566848,19.8816,48.71,29.65,57.0244386206,136.2,19.086336,6.126848,20.0456102007,19.086336,5.566848,19.8816,0.0,0.56,0.56,135.95
2019-12-09 06:00:00,73.669424,57.994832,93.7581173616,20.519424,5.984832,21.3744,53.15,52.01,74.363718304,135.24,99.219424,26.784832,102.7712086343,20.519424,5.984832,21.3744,78.7,20.8,81.4022726955,131.09,95.309424,25.654832,98.7018576733,20.519424,5.984832,21.3744,74.79,19.67,77.3333886494,133.95,71.659424,35.684832,80.0529842222,20.519424,5.984832,21.3744,51.14,29.7,59.1387318092,135.24,20.559424,6.5848320000000005,21.5881895415,20.519424,5.984832,21.3744,0.04,0.6000000000000001,0.6013318551,134.98
2019-12-09 06:30:00,84.428816,59.325488,103.1878796061,21.618816,6.305488,22.5196,62.81,53.02,82.1962073334,134.39,114.928816,13.735488,115.7466905694,21.618816,6.305488,22.5196,93.31,7.43,93.6053470695,131.46,110.268816,12.675488,110.9949538406,21.618816,6.305488,22.5196,88.65,6.37,88.87856547,134.26,81.858816,34.125488,88.6871731885,21.618816,6.305488,22.5196,60.24,27.82,66.3536735984,134.39,21.618816,6.865488,22.6827716719,21.618816,6.305488,22.5196,0.0,0.56,0.56,134.11
2019-12-09 07:00:00,93.086208,58.910144,110.1610057412,23.726208,6.920144,24.7148,69.36,51.99,86.6820033225,133.95,127.646208,8.190144,127.9086896013,23.726208,6.920144,24.7148,103.92,1.27,103.9277600067,131.24,122.396208,8.110144,122.6646084593,23.726208,6.920144,24.7148,98.67,1.19,98.6771756791,134.1,90.146208,35.180144,96.7676668554,23.726208,6.920144,24.7148,66.42,28.26,72.1820199219,133.95,23.726208,7.480144,24.8774094375,23.726208,6.920144,24.7148,0.0,0.56,0.56,133.69
2019-12-09 07:30:00,104.754848,53.012664,117.4049433537,24.214848,7.062664,25.2238,80.54,45.95,92.7259084614,133.52,141.864848,13.172664,142.4751001927,24.214848,7.062664,25.2238,117.65,6.11,117.8085506235,130.46,135.904848,12.982664,136.5235410998,24.214848,7.062664,25.2238,111.69,5.92,111.8467813574,133.44,101.184848,40.572664,109.0161204999,24.214848,7.062664,25.2238,76.97,33.51,83.9482042691,133.52,24.214848,7.622664,25.3862929574,24.214848,7.062664,25.2238,0.0,0.56,0.56,133.25
2019-12-09 08:00:00,111.158464,38.044552,117.4886890544,24.358464,7.104552,25.3734,86.8,30.94,92.1494633734,133.45,148.368464,15.744552,149.2015148294,24.358464,7.104552,25.3734,124.01,8.64,124.3106178088,129.68,142.078464,15.454552,142.9165249722,24.358464,7.104552,25.3734,117.72,8.35,118.0157654722,132.79,107.148464,38.454552,113.8400013487,24.358464,7.104552,25.3734,82.79,31.35,88.5268693674,133.45,24.358464,7.664552,25.5358596057,24.358464,7.104552,25.3734,0.0,0.56,0.56,133.17
2019-12-09 08:30:00,118.892512,9.387816,119.2625695636,25.192512,7.347816,26.2422,93.7,2.04,93.7222044128,135.33,151.252512,13.567816,151.8598301636,25.192512,7.347816,26.2422,126.06,6.22,126.2133590394,131.04,144.872512,13.377816,145.4888679388,25.192512,7.347816,26.2422,119.68,6.03,119.8318125541,133.91,114.272512,29.987816,118.1417627566,25.192512,7.347816,26.2422,89.08,22.64,91.9120013926,135.33,25.192512,7.907816,26.4044733854,25.192512,7.347816,26.2422,0.0,0.56,0.56,135.05
2019-12-09 09:00:00,120.643152,8.991336,120.9777427776,26.713152,7.791336,27.8262,93.93,1.2,93.9376649699,135.29,151.773152,14.881336,152.5009633713,26.713152,7.791336,27.8262,125.06,7.09,125.2608147028,131.0,145.443152,14.661336,146.1802491344,26.713152,7.791336,27.8262,118.73,6.87,118.9285911797,133.88,116.013152,31.251336,120.1486472615,26.713152,7.791336,27.8262,89.3,23.46,92.330177082,135.29,26.713152,8.351336,27.9881636189,26.713152,7.791336,27.8262,0.0,0.56,0.56,135.01
2019-12-09 09:30:00,120.33296,9.30128,120.691901435,28.87296,8.42128,30.076,91.46,0.88,91.4642334467,135.06,151.82296,15.62128,152.624492045,28.87296,8.42128,30.076,122.95,7.2,123.1606369746,130.71,145.59296,15.39128,146.4042400397,28.87296,8.42128,30.076,116.72,6.97,116.9279235256,133.67,115.86296,32.05128,120.2144336159,28.87296,8.42128,30.076,86.99,23.63,90.1423152576,135.06,28.87296,8.98128,30.2375794269,28.87296,8.42128,30.076,0.0,0.56,0.56,134.78
2019-12-09 10:00:00,112.88336,11.75348,113.4936000707,31.86336,9.29348,33.191,81.02,2.46,81.0573377308,135.72,147.70336,16.23348,148.5927603492,31.86336,9.29348,33.191,115.84,6.94,116.0477022608,131.37,141.84336,16.01348,142.7444230707,31.86336,9.29348,33.191,109.98,6.72,110.1851115169,134.2,108.97336,31.85348,113.5334196517,31.86336,9.29348,33.191,77.11,22.56,80.3424277701,135.72,31.86336,9.89348,33.3639724403,31.86336,9.29348,33.191,0.0,0.6000000000000001,0.6000000000000001,135.43
2019-12-09 10:30:00,107.761072,15.424896,108.8594325504,32.451072,9.464896,33.8032,75.31,5.96,75.5454677661,136.7,143.171072,14.034896,143.8573396228,32.451072,9.464896,33.8032,110.72,4.57,110.8142739001,132.59,137.571072,13.934896,138.2750200787,32.451072,9.464896,33.8032,105.12,4.47,105.2149956042,135.07,104.151072,28.944896,108.0983478283,32.451072,9.464896,33.8032,71.7,19.48,74.2991278549,136.7,32.451072,10.024896,33.9642549419,32.451072,9.464896,33.8032,0.0,0.56,0.56,136.42
2019-12-09 11:00:00,106.994752,15.345136,108.0895469248,33.514752,9.775136,34.9112,73.48,5.57,73.6908087892,136.73,141.704752,14.525136,142.4472404619,33.514752,9.775136,34.9112,108.19,4.75,108.2942223759,132.75,136.244752,14.405136,137.0041619467,33.514752,9.775136,34.9112,102.73,4.63,102.8342831939,135.16,103.474752,29.625136,107.6321187401,33.514752,9.775136,34.9112,69.96,19.85,72.7215518261,136.73,33.514752,10.335136,35.0721205199,33.514752,9.775136,34.9112,0.0,0.56,0.56,136.47
2019-12-09 11:30:00,106.835184,14.846512,107.8618350432,34.445184,10.046512,35.8804,72.39,4.8,72.5489634661,136.77,141.135184,15.306512,141.9627749529,34.445184,10.046512,35.8804,106.69,5.26,106.8195848148,132.9,135.725184,15.176512,136.5710514286,34.445184,10.046512,35.8804,101.28,5.13,101.4098382801,135.25,103.385184,30.666512,107.837522361,34.445184,10.046512,35.8804,68.94,20.62,71.9576820082,136.77,34.445184,10.646512,36.0530015194,34.445184,10.046512,35.8804,0.0,0.6000000000000001,0.6000000000000001,136.52
2019-12-09 12:00:00,105.583392,15.372656,106.6966317122,34.363392,10.022656,35.7952,71.22,5.35,71.4206615763,137.13,139.883392,14.882656,140.6728716101,34.363392,10.022656,35.7952,105.52,4.86,105.6318607239,133.34,134.573392,14.752656,135.3796095926,34.363392,10.022656,35.7952,100.21,4.73,100.3215679702,135.62,102.183392,30.282656,106.5761927216,34.363392,10.022656,35.7952,67.82,20.26,70.7814947568,137.13,34.443392,10.582656,36.0324834071,34.363392,10.022656,35.7952,0.08,0.56,0.5656854249000001,136.88
2019-12-09 12:30:00,105.59624,16.16432,106.8262661671,31.86624,9.29432,33.194,73.73,6.87,74.0493740689,137.89,140.17624,12.95432,140.7735510215,31.86624,9.29432,33.194,108.31,3.66,108.371821522,134.22,134.69624,12.89432,135.3120118777,31.86624,9.29432,33.194,102.83,3.6,102.8929973322,136.36,102.04624,28.34432,105.9095631867,31.86624,9.29432,33.194,70.18,19.05,72.7195633925,137.89,31.86624,9.89432,33.3669719933,31.86624,9.29432,33.194,0.0,0.6000000000000001,0.6000000000000001,137.65
2019-12-09 13:00:00,105.862016,16.388088,107.1229940763,30.782016,8.978088,32.0646,75.08,7.41,75.444777818,137.08,140.222016,12.628088,140.7894966879,30.782016,8.978088,32.0646,109.44,3.65,109.5008497684,133.2,134.692016,12.548088,135.2752515673,30.782016,8.978088,32.0646,103.91,3.5700000000000003,103.9713085423,135.46,102.232016,27.288088,105.8112699202,30.782016,8.978088,32.0646,71.45,18.31,73.7587865952,137.08,30.782016,9.538088,32.2258844986,30.782016,8.978088,32.0646,0.0,0.56,0.56,136.84
2019-12-09 13:30:00,108.620192,14.805056,109.6245218611,28.200192,8.225056,29.3752,80.42,6.58,80.6887402306,137.4,141.980192,12.585056,142.5368673533,28.200192,8.225056,29.3752,113.78,4.36,113.8635060061,133.56,136.230192,12.495056,136.8020162015,28.200192,8.225056,29.3752,108.03,4.27,108.1143551986,135.79,104.650192,27.395056,108.176484408,28.200192,8.225056,29.3752,76.45,19.17,78.8168218085,137.4,28.200192,8.785056,29.5368928251,28.200192,8.225056,29.3752,0.0,0.56,0.56,137.18
2019-12-09 14:00:00,110.047184,14.367512,110.9811159946,26.117184,7.617512,27.2054,83.93,6.75,84.2009940559,136.81,142.407184,11.827512,142.8975020598,26.117184,7.617512,27.2054,116.29,4.21,116.3661815134,132.84,136.547184,11.737512,137.0507301924,26.117184,7.617512,27.2054,110.43,4.12,110.5068292007,135.19,105.927184,26.397512,109.1668308139,26.117184,7.617512,27.2054,79.81,18.78,81.9897829001,136.81,26.117184,8.217512,27.3794595191,26.117184,7.617512,27.2054,0.0,0.6000000000000001,0.6000000000000001,136.6
2019-12-09 14:30:00,110.898208,13.471144,111.7134023217,24.038208,7.011144,25.0398,86.86,6.46,87.099892078,136.51,143.568208,11.181144,144.0029455583,24.038208,7.011144,25.0398,119.53,4.17,119.6027165243,132.48,137.538208,11.101144,137.9854849539,24.038208,7.011144,25.0398,113.5,4.09,113.573668163,134.91,106.588208,25.921143999999998,109.6948120511,24.038208,7.011144,25.0398,82.55,18.91,84.688196344,136.51,24.038208,7.571144,25.2023345212,24.038208,7.011144,25.0398,0.0,0.56,0.56,136.32
2019-12-09 15:00:00,114.04008,10.26544,114.5011751241,20.35008,5.93544,21.198,93.69,4.33,93.790004798,136.0,146.97008,11.965440000000001,147.4563534392,20.35008,5.93544,21.198,126.62,6.03,126.7635014505,131.86,140.59008,11.79544,141.0840281506,20.35008,5.93544,21.198,120.24,5.86,120.3827113833,134.39,109.36008,26.66544,112.5640830283,20.35008,5.93544,21.198,89.01,20.73,91.3920839023,136.0,20.35008,6.49544,21.3615658789,20.35008,5.93544,21.198,0.0,0.56,0.56,135.82
2019-12-09 15:30:00,118.291056,8.822808,118.6196268355,13.621056,3.972808,14.1886,104.67,4.85,104.7823048038,135.7,150.091056,9.572808,150.3960230332,13.621056,3.972808,14.1886,136.47,5.6,136.5848487205,131.41,143.211056,9.422808,143.5207158261,13.621056,3.972808,14.1886,129.59,5.45,129.7045511923,134.05,112.981056,24.022808,115.5067717456,13.621056,3.972808,14.1886,99.36,20.05,101.3627747252,135.7,13.621056,4.532808,14.3554698606,13.621056,3.972808,14.1886,0.0,0.56,0.56,135.52
2019-12-09 16:00:00,125.063568,6.540624,125.2344832832,9.293568,2.710624,9.6808,115.77,3.83,115.833336307,134.73,158.293568,12.430624,158.7808996171,9.293568,2.710624,9.6808,149.0,9.72,149.3167050266,130.41,150.813568,12.690624,151.3465699327,9.293568,2.710624,9.6808,141.52,9.98,141.8714587223,133.19,119.153568,23.330624,121.4161883085,9.293568,2.710624,9.6808,109.86,20.62,111.7783700006,134.73,9.293568,3.310624,9.865629095,9.293568,2.710624,9.6808,0.0,0.6000000000000001,0.6000000000000001,134.55
2019-12-09 16:30:00,132.696656,10.988608,133.1508618799,8.086656,2.358608,8.4236,124.61,8.63,124.9084824982,135.77,170.986656,24.098608,172.676516752,8.086656,2.358608,8.4236,162.9,21.74,164.3442654917,133.43,162.656656,23.218608,164.3054822535,8.086656,2.358608,8.4236,154.57,20.86,155.9712297188,135.65,126.306656,18.758608,127.6920386085,8.086656,2.358608,8.4236,118.22,16.4,119.3521193779,135.77,8.086656,2.918608,8.5972250128,8.086656,2.358608,8.4236,0.0,0.56,0.56,135.59
2019-12-09 17:00:00,135.421584,13.611712,136.1039459995,8.611584,2.511712,8.9704,126.81,11.1,127.2948785301,136.69,175.551584,23.201712,177.0781694186,8.611584,2.511712,8.9704,166.94,20.69,168.217239604,134.36,167.031584,22.411712,168.5284394051,8.611584,2.511712,8.9704,158.42,19.9,159.6649817587,136.43,128.901584,16.861712,129.9997526508,8.611584,2.511712,8.9704,120.29,14.35,121.1429180761,136.69,8.611584,3.0717119999999998,9.143018845,8.611584,2.511712,8.9704,0.0,0.56,0.56,136.52
2019-12-09 17:30:00,135.699744,14.166592,136.4372121181,9.039744,2.636592,9.4164,126.66,11.53,127.1837116143,136.65,176.959744,22.976592,178.4451590167,9.039744,2.636592,9.4164,167.92,20.34,169.1473972605,134.25,168.389744,22.206592,169.8476923972,9.039744,2.636592,9.4164,159.35,19.57,160.5472123707,136.35,129.189744,16.586592,130.2501631053,9.039744,2.636592,9.4164,120.15,13.95,120.9571205014,136.65,9.039744,3.196592,9.588283058,9.039744,2.636592,9.4164,0.0,0.56,0.56,136.47
2019-12-09 18:00:00,133.269872,16.608296,134.3007605299,11.479872,3.348296,11.9582,121.79,13.26,122.5097208388,136.86,175.029872,21.938296,176.3993903723,11.479872,3.348296,11.9582,163.55,18.59,164.6031305899,134.53,166.709872,21.258296,168.0598005803,11.479872,3.348296,11.9582,155.23,17.91,156.2597868935,136.59,127.029872,15.698296,127.9961908716,11.479872,3.348296,11.9582,115.55,12.35,116.2081107324,136.86,11.519872,3.948296,12.177704718,11.479872,3.348296,11.9582,0.04,0.6000000000000001,0.6013318551,136.69
2019-12-09 18:30:00,131.900416,13.054288,132.5448383611,11.980416,3.494288,12.4796,119.92,9.56,120.3004571895,136.89,170.300416,13.964288,170.8719784784,11.980416,3.494288,12.4796,158.32,10.47,158.6658227218,133.47,162.270416,13.654288,162.8438745842,11.980416,3.494288,12.4796,150.29,10.16,150.6330299104,135.7,125.780416,19.364288,127.2622830963,11.980416,3.494288,12.4796,113.8,15.87,114.9012484702,136.89,11.980416,4.054288,12.6478305934,11.980416,3.494288,12.4796,0.0,0.56,0.56,136.72
2019-12-09 19:00:00,129.353888,9.817384,129.7259009193,11.613888,3.387384,12.0978,117.74,6.43,117.9154464012,136.84,165.973888,8.837384,166.2089975116,11.613888,3.387384,12.0978,154.36,5.45,154.4561818122,132.48,158.193888,8.807384,158.4388721668,11.613888,3.387384,12.0978,146.58,5.42,146.6801718025,134.89,123.353888,22.227384,125.3404894047,11.613888,3.387384,12.0978,111.74,18.84,113.3171355092,136.84,11.613888,3.987384,12.2793169859,11.613888,3.387384,12.0978,0.0,0.6000000000000001,0.6000000000000001,136.66
2019-12-09 19:30:00,127.285568,10.771624,127.7405327399,10.085568,2.941624,10.5058,117.2,7.83,117.4612655304,136.42,162.115568,6.551624,162.2479003408,10.085568,2.941624,10.5058,152.03,3.61,152.0728542508,132.09,154.435568,6.621624,154.5774581492,10.085568,2.941624,10.5058,144.35,3.68,144.39690059,134.55,121.335568,20.301624,123.0222581443,10.085568,2.941624,10.5058,111.25,17.36,112.5963236522,136.42,10.085568,3.501624,10.6761440848,10.085568,2.941624,10.5058,0.0,0.56,0.56,136.24
2019-12-09 20:00:00,124.204512,12.028816,124.7856290425,9.184512,2.678816,9.5672,115.02,9.35,115.3994059777,136.04,157.424512,4.228816,157.4813000429,9.184512,2.678816,9.5672,148.24,1.55,148.2481031919,131.74,149.934512,4.408816,149.9993184891,9.184512,2.678816,9.5672,140.75,1.73,140.7606315701,134.26,118.384512,18.468816,119.8164840325,9.184512,2.678816,9.5672,109.2,15.79,110.3356882427,136.04,9.184512,3.238816,9.7388495091,9.184512,2.678816,9.5672,0.0,0.56,0.56,135.85
2019-12-09 20:30:00,121.43072,12.88396,122.1123097194,8.55072,2.49396,8.907,112.88,10.39,113.357163426,136.24,153.96072,2.99396,153.9898279089,8.55072,2.49396,8.907,145.41,0.5,145.4108596357,132.15,146.60072,2.99396,146.6312889563,8.55072,2.49396,8.907,138.05,0.5,138.0509054661,134.57,115.74072,17.37396,117.0374673009,8.55072,2.49396,8.907,107.19,14.88,108.2178843815,136.24,8.55072,3.09396,9.0932612961,8.55072,2.49396,8.907,0.0,0.6000000000000001,0.6000000000000001,136.06
2019-12-09 21:00:00,116.493632,15.218976,117.4835457715,8.533632,2.488976,8.8892,107.96,12.73,108.7079320933,135.36,148.573632,5.268976,148.6670314285,8.533632,2.488976,8.8892,140.04,2.7800000000000002,140.0675908267,131.14,141.513632,4.968976,141.6008430918,8.533632,2.488976,8.8892,132.98,2.48,133.0031232716,133.75,111.033632,14.948976,112.03543778,8.533632,2.488976,8.8892,102.5,12.46,103.2545475996,135.36,8.533632,3.048976,9.0619605914,8.533632,2.488976,8.8892,0.0,0.56,0.56,135.17
2019-12-09 21:30:00,111.36952,16.27736,112.5527540027,7.97952,2.32736,8.312,103.39,13.95,104.3268642297,136.14,141.45952,7.21736,141.6435176208,7.97952,2.32736,8.312,133.48,4.89,133.5695418125,132.27,134.69952,6.80736,134.8714233572,7.97952,2.32736,8.312,126.72,4.48,126.7991671897,134.7,106.17952,13.93736,107.0903378984,7.97952,2.32736,8.312,98.2,11.61,98.8839324663,136.14,7.97952,2.88736,8.4858462866,7.97952,2.32736,8.312,0.0,0.56,0.56,135.95
