Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2019-12-09 22:00:00,104.813792,19.579856,106.6269279047,8.913792,2.599856,9.2852,95.9,16.98,97.3916341376,137.41,133.493792,11.099856,133.9544672856,8.913792,2.599856,9.2852,124.58,8.5,124.8696376226,133.98,127.193792,10.519856,127.6280850503,8.913792,2.599856,9.2852,118.28,7.92,118.5448640811,136.12,100.033792,11.829856,100.7308544334,8.913792,2.599856,9.2852,91.12,9.23,91.5862833616,137.41,8.913792,3.159856,9.4572923059,8.913792,2.599856,9.2852,0.0,0.56,0.56,137.22
2019-12-09 22:30:00,96.753184,22.655512,99.3702714001,9.173184,2.675512,9.5554,87.58,19.98,89.8301552932,137.12,123.393184,15.495512,124.3623284994,9.173184,2.675512,9.5554,114.22,12.82,114.9372037245,133.85,117.613184,14.695512,118.52771458,9.173184,2.675512,9.5554,108.44,12.02,109.1041429094,136.04,92.443184,8.935512,92.8740310461,9.173184,2.675512,9.5554,83.27,6.26,83.5049729058,137.12,9.173184,3.235512,9.7270675232,9.173184,2.675512,9.5554,0.0,0.56,0.56,136.94
2019-12-09 23:00:00,89.871664,39.157152,98.0316201176,9.041664,2.637152,9.4184,80.83,36.52,88.6972338915,136.39,116.231664,13.717152,117.0382842287,9.041664,2.637152,9.4184,107.19,11.08,107.7611363155,133.89,110.781664,13.017152,111.5438179587,9.041664,2.637152,9.4184,101.74,10.38,102.2681377556,136.04,86.111664,16.597152,87.6965457208,9.041664,2.637152,9.4184,77.07,13.96,78.3241118686,136.39,9.041664,3.197152,9.5902799125,9.041664,2.637152,9.4184,0.0,0.56,0.56,136.19
2019-12-09 23:30:00,84.83824,60.53532,104.2211683575,7.69824,2.24532,8.019,77.14,58.29,96.6866262727,135.89,110.82824,10.14532,111.2916272655,7.69824,2.24532,8.019,103.13,7.9,103.4321366887,134.36,105.60824,9.60532,106.0441536729,7.69824,2.24532,8.019,97.91,7.36,98.186239871,136.42,81.44824,26.91532,85.7802439365,7.69824,2.24532,8.019,73.75,24.67,77.7667756822,135.89,7.69824,2.84532,8.2072373549,7.69824,2.24532,8.019,0.0,0.6000000000000001,0.6000000000000001,135.67
2019-12-10 00:00:00,79.990144,58.483792,99.0897424754,8.310144,2.423792,8.6564,71.68,56.06,90.9986043849,136.07,103.430144,17.603792,104.9175303781,8.310144,2.423792,8.6564,95.12,15.18,96.3236564921,133.68,98.660144,16.723792,100.0675233678,8.310144,2.423792,8.6564,90.35,14.3,91.4746549597,135.84,76.900144,29.393792,82.3263454513,8.310144,2.423792,8.6564,68.59,26.97,73.7018927844,136.07,8.350144,2.983792,8.867238551,8.310144,2.423792,8.6564,0.04,0.56,0.5614267539000001,135.85
2019-12-10 00:30:00,79.998432,54.050376,96.5463218782,9.498432,2.7703759999999997,9.8942,70.5,51.28,87.1773387986,135.61,101.708432,23.480376,104.383586818,9.498432,2.7703759999999997,9.8942,92.21,20.71,94.507080158,131.93,97.098432,22.330376,99.6330828047,9.498432,2.7703759999999997,9.8942,87.6,19.56,89.7571924695,134.39,76.988432,33.710376,84.0452741793,9.498432,2.7703759999999997,9.8942,67.49,30.94,74.244081919,135.61,9.498432,3.3303760000000002,10.0653670951,9.498432,2.7703759999999997,9.8942,0.0,0.56,0.56,135.38
2019-12-10 01:00:00,84.35744,52.30592,99.2576795538,9.75744,2.84592,10.164,74.6,49.46,89.5067125974,135.21,106.79744,21.43592,108.9274614448,9.75744,2.84592,10.164,97.04,18.59,98.8046036377,131.33,101.94744,20.38592,103.9656975007,9.75744,2.84592,10.164,92.19,17.54,93.8437408675,133.89,81.11744,34.98592,88.3405550718,9.75744,2.84592,10.164,71.36,32.14,78.2638435039,135.21,9.79744,3.44592,10.3857688786,9.75744,2.84592,10.164,0.04,0.6000000000000001,0.6013318551,134.98
2019-12-10 01:30:00,85.671552,52.527536,100.4925711698,9.351552,2.7275359999999997,9.7412,76.32,49.8,91.1305788416,135.54,108.621552,21.217536,110.6744116442,9.351552,2.7275359999999997,9.7412,99.27,18.49,100.9772895259,131.65,103.671552,20.167536,105.6149620196,9.351552,2.7275359999999997,9.7412,94.32,17.44,95.9187989916,134.17,82.351552,34.917536,89.4483786165,9.351552,2.7275359999999997,9.7412,73.0,32.19,79.7821790878,135.54,9.351552,3.2875360000000002,9.9125888526,9.351552,2.7275359999999997,9.7412,0.0,0.56,0.56,135.3
2019-12-10 02:00:00,84.43112,53.05616,99.7174515238,10.10112,2.94616,10.522,74.33,50.11,89.6435217961,136.16,107.07112,21.71616,109.2511617476,10.10112,2.94616,10.522,96.97,18.77,98.7699033107,132.4,102.23112,20.65616,104.2970701525,10.10112,2.94616,10.522,92.13,17.71,93.8167415763,134.82,81.23112,35.40616,88.6120252697,10.10112,2.94616,10.522,71.13,32.46,78.186498195,136.16,10.10112,3.54616,10.7055068072,10.10112,2.94616,10.522,0.0,0.6000000000000001,0.6000000000000001,135.92
2019-12-10 02:30:00,82.076576,54.148168,98.328980599,11.376576,3.318168,11.8506,70.7,50.83,87.0757078639,136.82,105.266576,22.848168,107.7176438831,11.376576,3.318168,11.8506,93.89,19.53,95.899702815,133.23,100.586576,21.758168,102.9129590777,11.376576,3.318168,11.8506,89.21,18.44,91.0958709273,135.51,79.066576,35.868168,86.8219379883,11.376576,3.318168,11.8506,67.69,32.55,75.109510716,136.82,11.376576,3.878168,12.0194287934,11.376576,3.318168,11.8506,0.0,0.56,0.56,136.58
2019-12-10 03:00:00,80.113024,54.989632,97.1697290411,12.273024,3.579632,12.7844,67.84,51.41,85.1190560333,136.93,103.323024,23.919632,106.0556273072,12.273024,3.579632,12.7844,91.05,20.34,93.2942554502,133.39,98.803024,22.799632,101.3995107034,12.273024,3.579632,12.7844,86.53,19.22,88.6388701417,135.62,77.263024,35.709632,85.1161130175,12.273024,3.579632,12.7844,64.99,32.13,72.4985310196,136.93,12.273024,4.179632,12.9652011847,12.273024,3.579632,12.7844,0.0,0.6000000000000001,0.6000000000000001,136.66
2019-12-10 03:30:00,77.2352,56.5536,95.7266200803,15.2352,4.4436,15.87,62.0,52.11,80.9904444981,136.42,101.1552,25.4036,104.2962960991,15.2352,4.4436,15.87,85.92,20.96,88.4396291263,132.75,96.8752,24.2436,99.8626883075,15.2352,4.4436,15.87,81.64,19.8,84.0067235404,135.08,74.7452,35.4136,82.710144408,15.2352,4.4436,15.87,59.51,30.97,67.0863697035,136.42,15.2352,5.0436,16.0483401011,15.2352,4.4436,15.87,0.0,0.6000000000000001,0.6000000000000001,136.14
2019-12-10 04:00:00,75.508128,56.425704,94.2620680123,16.888128,4.925704,17.5918,58.62,51.5,78.0291894101,136.27,100.108128,25.285704,103.2521385659,16.888128,4.925704,17.5918,83.22,20.36,85.6743718973,132.61,95.958128,24.165704,98.9542499293,16.888128,4.925704,17.5918,79.07,19.24,81.3771620297,134.92,73.198128,36.325704,81.7161104911,16.888128,4.925704,17.5918,56.31,31.4,64.4730649186,136.27,16.888128,5.485704,17.7567400082,16.888128,4.925704,17.5918,0.0,0.56,0.56,135.97
2019-12-10 04:30:00,75.184992,56.826456,94.2445177374,18.604992,5.426456,19.3802,56.58,51.4,76.4411956997,135.61,99.854992,26.046456,103.1961108641,18.604992,5.426456,19.3802,81.25,20.62,83.8256935551,131.86,95.824992,24.906456,99.0088917334,18.604992,5.426456,19.3802,77.22,19.48,79.6391788004,134.3,72.994992,36.026456,81.4013168751,18.604992,5.426456,19.3802,54.39,30.6,62.4069875895,135.61,18.604992,6.026456,19.5566842599,18.604992,5.426456,19.3802,0.0,0.6000000000000001,0.6000000000000001,135.32
2019-12-10 05:00:00,75.4048,57.3314,94.7247237473,19.2048,5.6014,20.005,56.2,51.73,76.383459597,135.32,99.9048,26.6214,103.3908506639,19.2048,5.6014,20.005,80.7,21.02,83.3926279715,131.5,95.8848,25.4714,99.2103174524,19.2048,5.6014,20.005,76.68,19.87,79.2126208378,134.02,73.2048,35.5214,81.3677614353,19.2048,5.6014,20.005,54.0,29.92,61.7349690208,135.32,19.2048,6.1614,20.1689660865,19.2048,5.6014,20.005,0.0,0.56,0.56,135.04
2019-12-10 05:30:00,77.204816,56.323488,95.5663063746,20.274816,5.913488,21.1196,56.93,50.41,76.0407325057,135.83,103.144816,25.113488,106.1580912941,20.274816,5.913488,21.1196,82.87,19.2,85.0651332803,132.0,99.014816,24.063488,101.8969344104,20.274816,5.913488,21.1196,78.74,18.15,80.8047653298,134.46,74.994816,37.773488,83.9705830786,20.274816,5.913488,21.1196,54.72,31.86,63.3193335404,135.83,20.314816,6.473488,21.3212991161,20.274816,5.913488,21.1196,0.04,0.56,0.5614267539000001,135.54
2019-12-10 06:00:00,82.137776,54.499768,98.5740278079,19.507776,5.689768,20.3206,62.63,48.81,79.4036082304,135.18,107.757776,23.039768,110.1933264674,19.507776,5.689768,20.3206,88.25,17.35,89.9393406691,131.09,103.387776,22.069768,105.7171078199,19.507776,5.689768,20.3206,83.88,16.38,85.464371524,133.72,79.577776,38.309768,88.3190848986,19.507776,5.689768,20.3206,60.07,32.62,68.3554628395,135.18,19.507776,6.289768,20.4966950009,19.507776,5.689768,20.3206,0.0,0.6000000000000001,0.6000000000000001,134.88
2019-12-10 06:30:00,91.505008,49.513544,104.0420949833,20.035008,5.843544,20.8698,71.47,43.67,83.7557747263,134.12,122.085008,17.893544,123.3893354194,20.035008,5.843544,20.8698,102.05,12.05,102.7589655456,130.59,117.585008,9.313544,117.9532797687,20.035008,5.843544,20.8698,97.55,3.47,97.611697045,133.38,88.405008,34.073544,94.7441388171,20.035008,5.843544,20.8698,68.37,28.23,73.968843441,134.12,20.035008,6.403544,21.033471452,20.035008,5.843544,20.8698,0.0,0.56,0.56,133.8
2019-12-10 07:00:00,100.880496,24.774728,103.8781094393,21.170496,6.174728,22.0526,79.71,18.6,81.8513536846,136.89,135.270496,7.294728,135.4670444967,21.170496,6.174728,22.0526,114.1,1.12,114.1054968001,133.98,129.450496,7.264728,129.65418307,21.170496,6.174728,22.0526,108.28,1.09,108.28548610039999,136.29,97.010496,13.734728,97.9779520474,21.170496,6.174728,22.0526,75.84,7.5600000000000005,76.2158723627,136.89,21.170496,6.734728,22.2159056111,21.170496,6.174728,22.0526,0.0,0.56,0.56,136.58
2019-12-10 07:30:00,112.353504,19.367272,114.0105305917,20.493504,5.977272,21.3474,91.86,13.39,92.8307691447,136.44,148.793504,12.267272,149.2983348699,20.493504,5.977272,21.3474,128.3,6.29,128.4540933563,133.13,142.223504,12.137272,142.7404583909,20.493504,5.977272,21.3474,121.73,6.16,121.8857600378,135.58,107.863504,18.237272,109.3943946697,20.493504,5.977272,21.3474,87.37,12.26,88.2259854011,136.44,20.493504,6.537272,21.5109188879,20.493504,5.977272,21.3474,0.0,0.56,0.56,136.12
2019-12-10 08:00:00,116.121408,17.503744,117.433225494,21.201408,6.183744,22.0848,94.92,11.32,95.5926189619,137.41,154.111408,15.773744,154.9165487465,21.201408,6.183744,22.0848,132.91,9.59,133.2555297164,134.07,147.321408,15.443744,148.1286821782,21.201408,6.183744,22.0848,126.12,9.26,126.459487584,136.42,111.511408,20.823744,113.4390692324,21.201408,6.183744,22.0848,90.31,14.64,91.4889375826,137.41,21.201408,6.7437439999999995,22.2480961954,21.201408,6.183744,22.0848,0.0,0.56,0.56,137.08
2019-12-10 08:30:00,118.689248,15.886864,119.7477767583,21.589248,6.296864,22.4888,97.1,9.59,97.5724248956,137.49,156.359248,17.606864,157.347437523,21.589248,6.296864,22.4888,134.77,11.31,135.2437392266,134.13,149.469248,17.206864,150.456413178,21.589248,6.296864,22.4888,127.88,10.91,128.344546047,136.52,113.949248,22.546864,116.1584787951,21.589248,6.296864,22.4888,92.36,16.25,93.778633494,137.49,21.589248,6.896864,22.6641205927,21.589248,6.296864,22.4888,0.0,0.6000000000000001,0.6000000000000001,137.17
2019-12-10 09:00:00,118.3628,15.4954,119.372776817,23.8128,6.9454,24.805,94.55,8.55,94.9357940926,137.21,157.2128,19.7054,158.4429464287,23.8128,6.9454,24.805,133.4,12.76,134.0088713481,133.61,150.4028,19.2254,151.6265750223,23.8128,6.9454,24.805,126.59,12.28,127.184222685,136.14,113.7828,24.0854,116.3040500971,23.8128,6.9454,24.805,89.97,17.14,91.5881023933,137.21,23.8128,7.5054,24.9675884498,23.8128,6.9454,24.805,0.0,0.56,0.56,136.88
2019-12-10 09:30:00,119.285808,15.322944,120.2659411597,25.895808,7.552944,26.9748,93.39,7.77,93.7126725689,137.31,158.925808,21.422944,160.3631970811,25.895808,7.552944,26.9748,133.03,13.87,133.7511039207,133.58,152.135808,20.892944,153.5637300433,25.895808,7.552944,26.9748,126.24,13.34,126.9428737661,136.18,114.755808,25.532944,117.5620121427,25.895808,7.552944,26.9748,88.86,17.98,90.6607963786,137.31,25.895808,8.152944,27.1489109881,25.895808,7.552944,26.9748,0.0,0.6000000000000001,0.6000000000000001,137.01
2019-12-10 10:00:00,119.759648,15.569064000000001,120.767417141,26.019648,7.589064,27.1038,93.74,7.98,94.079051866,137.36,158.759648,21.359064,160.189997965,26.019648,7.589064,27.1038,132.74,13.77,133.4523154539,133.89,151.979648,20.829064,153.4003367445,26.019648,7.589064,27.1038,125.96,13.24,126.6539347987,136.18,115.209648,25.409064,117.9783180319,26.019648,7.589064,27.1038,89.19,17.82,90.9527817057,137.36,26.019648,8.149064,27.2659004275,26.019648,7.589064,27.1038,0.0,0.56,0.56,137.12
2019-12-10 10:30:00,119.230688,15.914784,120.2881428517,26.450688,7.714784,27.5528,92.78,8.2,93.1416577048,138.08,158.680688,20.934784,160.0556963225,26.450688,7.714784,27.5528,132.23,13.22,132.8892068605,135.01,151.950688,20.424784,153.3172638196,26.450688,7.714784,27.5528,125.5,12.71,126.1419601084,136.87,114.700688,25.554784,117.5129559366,26.450688,7.714784,27.5528,88.25,17.84,90.0351492474,138.08,26.450688,8.314784,27.7267835971,26.450688,7.714784,27.5528,0.0,0.6000000000000001,0.6000000000000001,137.72
2019-12-10 11:00:00,120.25536,15.35448,121.2316446511,25.69536,7.49448,26.766,94.56,7.86,94.8861064645,137.2,159.90536,21.36448,161.326269288,25.69536,7.49448,26.766,134.21,13.87,134.9247975726,133.77,153.03536,20.83448,154.4470684966,25.69536,7.49448,26.766,127.34,13.34,128.0368353248,135.84,115.64536,25.30448,118.3814427924,25.69536,7.49448,26.766,89.95,17.81,91.6962300207,137.2,25.69536,8.05448,26.9281669187,25.69536,7.49448,26.766,0.0,0.56,0.56,136.84
2019-12-10 11:30:00,122.188368,11.412024,122.7201351298,25.618368,7.472024,26.6858,96.57,3.94,96.6503414376,137.85,159.818368,18.302024,160.8629069509,25.618368,7.472024,26.6858,134.2,10.83,134.6362837425,133.5,153.028368,17.832024,154.0638260354,25.618368,7.472024,26.6858,127.41,10.36,127.8305037931,135.56,117.488368,31.562024,121.6539270812,25.618368,7.472024,26.6858,91.87,24.09,94.9759180003,137.85,25.658368,8.072024,26.8981304161,25.618368,7.472024,26.6858,0.04,0.6000000000000001,0.6013318551,137.5
2019-12-10 12:00:00,121.786656,9.853608,122.1846273894,26.206656,7.643608,27.2986,95.58,2.21,95.6055463872,137.71,157.466656,12.523608,157.9638835594,26.206656,7.643608,27.2986,131.26,4.88,131.3506832871,132.0,150.856656,12.433608,151.3681778558,26.206656,7.643608,27.2986,124.65,4.79,124.7420001443,134.41,117.146656,35.163608,122.3103361927,26.206656,7.643608,27.2986,90.94,27.52,95.0128096627,137.71,26.206656,8.243608,27.4726389624,26.206656,7.643608,27.2986,0.0,0.6000000000000001,0.6000000000000001,137.44
2019-12-10 12:30:00,121.19064,9.54852,121.5662184071,26.36064,7.6885200000000005,27.459,94.83,1.8599999999999999,94.8482393089,137.64,157.36064,12.26852,157.8381690346,26.36064,7.6885200000000005,27.459,131.0,4.58,131.0800381446,132.25,150.78064,12.18852,151.2724740943,26.36064,7.6885200000000005,27.459,124.42,4.5,124.5013509967,134.49,116.59064,34.92852,121.7102248991,26.36064,7.6885200000000005,27.459,90.23,27.24,94.2521644314,137.64,26.36064,8.24852,27.6210322653,26.36064,7.6885200000000005,27.459,0.0,0.56,0.56,137.41
2019-12-10 13:00:00,124.876848,10.898664,125.3515378581,25.366848,7.398664,26.4238,99.51,3.5,99.5715325783,137.48,158.796848,12.388664,159.2793706995,25.366848,7.398664,26.4238,133.43,4.99,133.5232751246,132.1,152.076848,12.288664,152.5725367179,25.366848,7.398664,26.4238,126.71,4.89,126.8043224815,134.28,120.006848,36.028664,125.2984764334,25.366848,7.398664,26.4238,94.64,28.63,98.8757123868,137.48,25.366848,7.998664,26.5980375825,25.366848,7.398664,26.4238,0.0,0.6000000000000001,0.6000000000000001,137.17
2019-12-10 13:30:00,123.609248,9.366864,123.9636411708,25.189248,7.346864,26.2388,98.42,2.02,98.4407273439,137.18,158.749248,11.946864,159.1981510571,25.189248,7.346864,26.2388,133.56,4.6,133.6391918563,131.8,152.019248,11.866864,152.4817176703,25.189248,7.346864,26.2388,126.83,4.52,126.9105169007,134.28,118.819248,34.516864,123.7312716967,25.189248,7.346864,26.2388,93.63,27.17,97.4924909929,137.18,25.189248,7.946864,26.4130812712,25.189248,7.346864,26.2388,0.0,0.6000000000000001,0.6000000000000001,136.91
2019-12-10 14:00:00,129.021696,12.636328,129.6390173676,24.261696,7.076328,25.2726,104.76,5.5600000000000005,104.9074411088,136.27,160.021696,12.826328,160.5349117192,24.261696,7.076328,25.2726,135.76,5.75,135.8817136336,131.24,153.181696,12.696328,153.706957338,24.261696,7.076328,25.2726,128.92,5.62,129.0424379807,133.73,123.881696,37.316328,129.3799943548,24.261696,7.076328,25.2726,99.62,30.24,104.1086067528,136.27,24.261696,7.676328,25.4471197655,24.261696,7.076328,25.2726,0.0,0.6000000000000001,0.6000000000000001,136.23
2019-12-10 14:30:00,126.126448,11.976464,126.6937905939,24.056448,7.016464,25.0588,102.07,4.96,102.1904423124,136.2,158.696448,12.876464,159.2179824422,24.056448,7.016464,25.0588,134.64,5.86,134.7674634324,131.12,151.896448,12.736464,152.4294867479,24.056448,7.016464,25.0588,127.84,5.72,127.9679022255,133.73,121.156448,36.676464,126.5861284009,24.056448,7.016464,25.0588,97.1,29.66,101.5289397167,136.2,24.096448,7.576464,25.2594856036,24.056448,7.016464,25.0588,0.04,0.56,0.5614267539000001,136.1
2019-12-10 15:00:00,122.757728,11.178504,123.2656429643,24.817728,7.238504,25.8518,97.94,3.94,98.0192185237,136.64,157.917728,13.118504,158.4616797963,24.817728,7.238504,25.8518,133.1,5.88,133.2298179838,131.38,151.207728,12.968504,151.7628383463,24.817728,7.238504,25.8518,126.39,5.73,126.5198205816,133.95,118.027728,36.058504,123.4129664483,24.817728,7.238504,25.8518,93.21,28.82,97.5638073263,136.64,24.817728,7.838504,26.0261746717,24.817728,7.238504,25.8518,0.0,0.6000000000000001,0.6000000000000001,136.48
2019-12-10 15:30:00,125.375216,10.425688,125.80794791,24.465216,7.135688,25.4846,100.91,3.29,100.9636181998,137.18,158.305216,11.585688,158.7286035321,24.465216,7.135688,25.4846,133.84,4.45,133.9139578237,132.09,151.585216,11.475688,152.0189761998,24.465216,7.135688,25.4846,127.12,4.34,127.1940643269,134.59,120.395216,35.515688,125.5243885856,24.465216,7.135688,25.4846,95.93,28.38,100.0399385246,137.18,24.465216,7.735688,25.659065898,24.465216,7.135688,25.4846,0.0,0.6000000000000001,0.6000000000000001,136.98
2019-12-10 16:00:00,128.122064,11.759352,128.6605830979,25.232064,7.359352,26.2834,102.89,4.4,102.9840380836,135.63,164.742064,18.529352,165.7808328382,25.232064,7.359352,26.2834,139.51,11.17,139.9564539419,130.94,157.732064,18.679352,158.8342601734,25.232064,7.359352,26.2834,132.5,11.32,132.9826770674,133.58,123.042064,33.029352,127.3981460105,25.232064,7.359352,26.2834,97.81,25.67,101.1224258016,135.63,25.232064,7.919352,26.4456648583,25.232064,7.359352,26.2834,0.0,0.56,0.56,135.41
2019-12-10 16:30:00,129.904256,11.705408,130.4305650657,24.944256,7.275408,25.9836,104.96,4.43,105.0534459216,137.22,171.514256,24.995408,173.3260235288,24.944256,7.275408,25.9836,146.57,17.72,147.6372693462,134.04,164.044256,24.265408,165.8292132044,24.944256,7.275408,25.9836,139.1,16.99,140.1337578887,136.19,124.714256,28.445408,127.9171094339,24.944256,7.275408,25.9836,99.77,21.17,101.9912829608,137.22,24.944256,7.875408,26.1579425521,24.944256,7.275408,25.9836,0.0,0.6000000000000001,0.6000000000000001,137.02
2019-12-10 17:00:00,131.22744,12.51092,131.8224720152,25.47744,7.43092,26.539,105.75,5.08,105.8719457647,137.22,173.97744,25.08092,175.7760000028,25.47744,7.43092,26.539,148.5,17.65,149.5452189139,133.91,166.40744,24.35092,168.1796759189,25.47744,7.43092,26.539,140.93,16.92,141.9420702258,136.08,125.99744,28.01092,129.0734927311,25.47744,7.43092,26.539,100.52,20.58,102.6051012377,137.22,25.47744,7.99092,26.7012125455,25.47744,7.43092,26.539,0.0,0.56,0.56,136.99
2019-12-10 17:30:00,130.397808,14.403944,131.1909369353,25.727808,7.503944,26.7998,104.67,6.9,104.897182517,137.55,173.797808,23.413944,175.3678728822,25.727808,7.503944,26.7998,148.07,15.91,148.9223052467,134.3,166.247808,22.783943999999998,167.8017931042,25.727808,7.503944,26.7998,140.52,15.28,141.3483243622,136.42,125.217808,26.473944,127.9858162112,25.727808,7.503944,26.7998,99.49,18.97,101.2823824759,137.55,25.767808,8.103944,27.0121053878,25.727808,7.503944,26.7998,0.04,0.6000000000000001,0.6013318551,137.34
2019-12-10 18:00:00,128.52328,16.45304,129.5721267372,25.79328,7.52304,26.868,102.73,8.93,103.1173981441,138.0,171.87328,21.55304,173.2193924224,25.79328,7.52304,26.868,146.08,14.03,146.7521969171,134.86,164.40328,21.00304,165.7394526478,25.79328,7.52304,26.868,138.61,13.48,139.2639310805,136.77,123.45328,24.76304,125.9123524234,25.79328,7.52304,26.868,97.66,17.24,99.1700216799,138.0,25.79328,8.08304,27.0301466663,25.79328,7.52304,26.868,0.0,0.56,0.56,137.88
2019-12-10 18:30:00,126.671792,13.518856,127.3911392368,25.881792,7.548856,26.9602,100.79,5.97,100.9666529108,137.73,167.171792,13.948856,167.7527306013,25.881792,7.548856,26.9602,141.29,6.4,141.4348758263,133.31,160.031792,13.538856,160.6034715457,25.881792,7.548856,26.9602,134.15,5.99,134.2836646804,135.44,121.711792,27.488856,124.7773918466,25.881792,7.548856,26.9602,95.83,19.94,97.8825444091,137.73,25.881792,8.148856,27.1343142762,25.881792,7.548856,26.9602,0.0,0.6000000000000001,0.6000000000000001,137.68
2019-12-10 19:00:00,124.791168,10.002424,125.1913898664,25.791168,7.522424,26.8658,99.0,2.48,99.0310577546,137.27,162.991168,8.622424,163.2190768312,25.791168,7.522424,26.8658,137.2,1.1,137.2044095501,131.91,156.081168,8.712424,156.3241418854,25.791168,7.522424,26.8658,130.29,1.19,130.2954343022,134.45,119.951168,30.742424,123.8280232337,25.791168,7.522424,26.8658,94.16,23.22,96.9807919126,137.27,25.791168,8.122424,27.039935622,25.791168,7.522424,26.8658,0.0,0.6000000000000001,0.6000000000000001,137.45
2019-12-10 19:30:00,121.350608,11.664344,121.9099133907,24.940608,7.274344,25.9798,96.41,4.39,96.5098969018,136.6,157.900608,8.684344,158.1392419277,24.940608,7.274344,25.9798,132.96,1.4100000000000001,132.9674760985,131.06,151.220608,8.414344,151.4545260758,24.940608,7.274344,25.9798,126.28,1.1400000000000001,126.2851456031,133.81,116.620608,28.374344,120.0227878685,24.940608,7.274344,25.9798,91.68,21.1,94.0767367631,136.6,24.940608,7.834344,26.1421283242,24.940608,7.274344,25.9798,0.0,0.56,0.56,136.66
2019-12-10 20:00:00,117.990464,11.970552,118.5961369949,24.070464,7.020552,25.0734,93.92,4.95,94.0503530031,136.23,152.960464,10.120552,153.2949089823,24.070464,7.020552,25.0734,128.89,3.1,128.9272744612,130.78,146.500464,9.790552,146.827248359,24.070464,7.020552,25.0734,122.43,2.77,122.4613318562,133.55,113.370464,27.320552,116.6159280251,24.070464,7.020552,25.0734,89.3,20.3,91.5782725323,136.23,24.070464,7.620552,25.2479712048,24.070464,7.020552,25.0734,0.0,0.6000000000000001,0.6000000000000001,135.96
2019-12-10 20:30:00,114.018752,20.147136,115.7850719939,22.858752,6.667136,23.8112,91.16,13.48,92.1512669473,135.99,151.418752,11.397136,151.847071642,22.858752,6.667136,23.8112,128.56,4.73,128.6469840299,132.52,144.978752,11.447136,145.4299675242,22.858752,6.667136,23.8112,122.12,4.78,122.2135131645,135.06,109.488752,18.817136,111.0939756322,22.858752,6.667136,23.8112,86.63,12.15,87.4778794896,135.99,22.858752,7.227136,23.9740284008,22.858752,6.667136,23.8112,0.0,0.56,0.56,135.73
2019-12-10 21:00:00,108.28584,23.66212,110.8409629487,24.07584,7.02212,25.079,84.21,16.64,85.8382997269,136.24,145.39584,9.27212,145.6911888159,24.07584,7.02212,25.079,121.32,2.25,121.3408624495,133.32,139.26584,9.30212,139.5761570878,24.07584,7.02212,25.079,115.19,2.2800000000000002,115.2125622491,135.71,104.08584,16.25212,105.3470146373,24.07584,7.02212,25.079,80.01,9.23,80.5406294984,136.24,24.07584,7.58212,25.2415256155,24.07584,7.02212,25.079,0.0,0.56,0.56,135.99
2019-12-10 21:30:00,103.82112,25.36616,106.8750065787,22.58112,6.58616,23.522,81.24,18.78,83.3824082166,136.86,139.01112,7.52616,139.2147067231,22.58112,6.58616,23.522,116.43,0.9400000000000001,116.4337944928,134.18,133.14112,7.52616,133.353668563,22.58112,6.58616,23.522,110.56,0.9400000000000001,110.563995948,136.41,99.79112,14.00616,100.7692420771,22.58112,6.58616,23.522,77.21,7.42,77.5657172983,136.86,22.58112,7.14616,23.6849020095,22.58112,6.58616,23.522,0.0,0.56,0.56,136.62
2019-12-10 22:00:00,98.417296,26.617128,101.9531051755,19.567296,5.707128,20.3826,78.85,20.91,81.5754288987,137.43,130.977296,9.067128,131.2907646319,19.567296,5.707128,20.3826,111.41,3.36,111.4606553901,135.09,125.317296,9.067128,125.64488643359999,19.567296,5.707128,20.3826,105.75,3.36,105.8033652584,137.16,94.527296,11.297128,95.1999726372,19.567296,5.707128,20.3826,74.96,5.59,75.1681428532,137.43,19.567296,6.267128,20.5464343895,19.567296,5.707128,20.3826,0.0,0.56,0.56,137.17
2019-12-10 22:30:00,91.765104,20.866072,94.1075303727,17.095104,4.986072,17.8074,74.67,15.88,76.3399194393,136.45,118.335104,22.736072,120.4994846822,17.095104,4.986072,17.8074,101.24,17.75,102.7842405235,131.96,113.305104,21.396072,115.3075820988,17.095104,4.986072,17.8074,96.21,16.41,97.5994477443,134.48,88.115104,14.996072,89.3820660332,17.095104,4.986072,17.8074,71.02,10.01,71.721966649,136.45,17.095104,5.546072,17.9722423587,17.095104,4.986072,17.8074,0.0,0.56,0.56,136.19
2019-12-10 23:00:00,85.949552,21.411536,88.5764040977,16.119552,4.701536,16.7912,69.83,16.71,71.8014832716,137.29,110.609552,24.041536,113.1921748483,16.119552,4.701536,16.7912,94.49,19.34,96.448927936,133.23,105.889552,22.951536,108.3483743649,16.119552,4.701536,16.7912,89.77,18.25,91.6063065515,135.43,82.589552,14.271536,83.8135480657,16.119552,4.701536,16.7912,66.47,9.57,67.1553854877,137.29,16.159552,5.2615359999999995,16.9945544784,16.119552,4.701536,16.7912,0.04,0.56,0.5614267539000001,137.04
2019-12-10 23:30:00,80.221552,22.507536,83.3191849581,15.591552,4.547536,16.2412,64.63,17.96,67.0790466539,137.51,103.431552,25.847536,106.6122932236,15.591552,4.547536,16.2412,87.84,21.3,90.3855939849,133.73,99.051552,24.667536,102.0769184778,15.591552,4.547536,16.2412,83.46,20.12,85.850952237,135.77,77.111552,13.057536,78.2092750142,15.591552,4.547536,16.2412,61.52,8.51,62.1058008563,137.51,15.591552,5.107536,16.4068101031,15.591552,4.547536,16.2412,0.0,0.56,0.56,137.26
2019-12-11 00:00:00,75.0376,54.9718,93.0190314344,15.0576,4.3918,15.685,59.98,50.58,78.4597782306,136.11,99.4076,20.7618,101.5525641084,15.0576,4.3918,15.685,84.35,16.37,85.9237999625,133.66,95.1976,19.8218,97.2393274401,15.0576,4.3918,15.685,80.14,15.43,81.6119139587,135.66,72.5776,28.5218,77.9807738933,15.0576,4.3918,15.685,57.52,24.13,62.3763360578,136.11,15.0576,4.9918,15.863460688,15.0576,4.3918,15.685,0.0,0.6000000000000001,0.6000000000000001,135.85
2019-12-11 00:30:00,74.029552,60.596536,95.6677309469,15.759552,4.596536,16.4162,58.27,56.0,80.8170334769,135.66,98.769552,19.986536,100.7714544083,15.759552,4.596536,16.4162,83.01,15.39,84.4245947577,133.39,94.629552,19.106536,96.5391725138,15.759552,4.596536,16.4162,78.87,14.51,80.1936219409,135.4,71.719552,31.296536,78.2506696756,15.759552,4.596536,16.4162,55.96,26.7,62.003319266,135.66,15.759552,5.156536,16.5817171234,15.759552,4.596536,16.4162,0.0,0.56,0.56,135.4
2019-12-11 01:00:00,77.75184,59.97012,98.1924840107,15.771840000000001,4.60012,16.429,61.98,55.37,83.1105125721,135.08,102.53184,19.59012,104.3865461417,15.771840000000001,4.60012,16.429,86.76,14.99,88.0454297508,132.64,98.19184,18.73012,99.9622670701,15.771840000000001,4.60012,16.429,82.42,14.13,83.6224449535,134.77,75.22184,31.13012,81.4089035929,15.771840000000001,4.60012,16.429,59.45,26.53,65.1010245695,135.08,15.771840000000001,5.16012,16.5945103995,15.771840000000001,4.60012,16.429,0.0,0.56,0.56,134.82
2019-12-11 01:30:00,82.119552,58.201536,100.6530655939,13.959552,4.071536,14.5412,68.16,54.13,87.0393158291,135.42,106.279552,17.621536,107.730504985,13.959552,4.071536,14.5412,92.32,13.55,93.3090826233,133.02,101.649552,16.821536,103.0320119924,13.959552,4.071536,14.5412,87.69,12.75,88.6120680269,135.1,79.239552,32.061536,85.4801069948,13.959552,4.071536,14.5412,65.28,27.99,71.0275897099,135.42,13.959552,4.631536,14.7078284515,13.959552,4.071536,14.5412,0.0,0.56,0.56,135.17
2019-12-11 02:00:00,78.949968,59.315824,98.7495034114,15.379968,4.485824,16.0208,63.57,54.83,83.9492334688,135.91,103.999968,18.595824,105.6494108561,15.379968,4.485824,16.0208,88.62,14.11,89.7362607868,133.62,99.959968,17.825824,101.5369647165,15.379968,4.485824,16.0208,84.58,13.34,85.625533575,135.61,76.339968,32.465824,82.9567383775,15.379968,4.485824,16.0208,60.96,27.98,67.0746002597,135.91,15.379968,5.085824,16.1990438434,15.379968,4.485824,16.0208,0.0,0.6000000000000001,0.6000000000000001,135.66
2019-12-11 02:30:00,77.663312,59.872216,98.0625936816,16.053312,4.682216,16.7222,61.61,55.19,82.7147399198,136.21,102.643312,19.282216,104.4387540724,16.053312,4.682216,16.7222,86.59,14.6,87.8122320636,134.03,98.323312,18.442216,100.0379378718,16.053312,4.682216,16.7222,82.27,13.76,83.4127718038,135.95,75.173312,32.702216,81.9784225779,16.053312,4.682216,16.7222,59.12,28.02,65.4239619711,136.21,16.053312,5.242216,16.8875591712,16.053312,4.682216,16.7222,0.0,0.56,0.56,135.96
2019-12-11 03:00:00,77.832624,59.552432,98.0020893443,14.922624,4.352432,15.5444,62.91,55.2,83.6941342031,136.43,101.582624,18.892432,103.3245057361,14.922624,4.352432,15.5444,86.66,14.54,87.8713104489,134.29,97.232624,18.052432,98.8942539839,14.922624,4.352432,15.5444,82.31,13.7,83.4423519563,136.17,75.272624,32.612432,82.0337652726,14.922624,4.352432,15.5444,60.35,28.26,66.6389533231,136.43,14.922624,4.952432,15.7229542313,14.922624,4.352432,15.5444,0.0,0.6000000000000001,0.6000000000000001,136.17
2019-12-11 03:30:00,75.22376,60.55568,96.5691692457,14.69376,4.28568,15.306,60.53,56.27,82.6449865388,136.36,99.26376,20.23568,101.3053640949,14.69376,4.28568,15.306,84.57,15.95,86.0609516564,134.25,95.04376,19.33568,96.9906430332,14.69376,4.28568,15.306,80.35,15.05,81.7473241152,136.14,72.79376,31.36568,79.2637204325,14.69376,4.28568,15.306,58.1,27.08,64.1009859519,136.36,14.73376,4.84568,15.5101353443,14.69376,4.28568,15.306,0.04,0.56,0.5614267539000001,136.11
2019-12-11 04:00:00,75.337072,59.752896,96.156554628,12.147072,3.542896,12.6532,63.19,56.21,84.5726918101,136.4,98.437072,19.432896,100.3369054281,12.147072,3.542896,12.6532,86.29,15.89,87.7408468161,134.32,94.127072,18.522896,95.9322852825,12.147072,3.542896,12.6532,81.98,14.98,83.3373913679,136.19,72.757072,30.772896,78.9972319404,12.147072,3.542896,12.6532,60.61,27.23,66.4458049842,136.4,12.147072,4.142896,12.8341320486,12.147072,3.542896,12.6532,0.0,0.6000000000000001,0.6000000000000001,136.15
2019-12-11 04:30:00,75.076912,59.992016,96.1019495078,12.726912,3.712016,13.2572,62.35,56.28,83.9938146532,135.63,98.566912,19.542016,100.4854543233,12.726912,3.712016,13.2572,85.84,15.83,87.2874246384,133.35,94.276912,18.632016,96.1004066406,12.726912,3.712016,13.2572,81.55,14.92,82.9036121047,135.34,72.546912,29.992016,78.5020729948,12.726912,3.712016,13.2572,59.82,26.28,65.3381266949,135.63,12.726912,4.272016,13.4247685179,12.726912,3.712016,13.2572,0.0,0.56,0.56,135.37
2019-12-11 05:00:00,76.496416,59.722288,97.048716348,11.836416,3.452288,12.3296,64.66,56.27,85.7159757571,135.19,99.176416,19.412288,101.0583911212,11.836416,3.452288,12.3296,87.34,15.96,88.7862444301,132.81,94.816416,18.502288,96.6048001101,11.836416,3.452288,12.3296,82.98,15.05,84.3337589581,134.88,73.836416,29.262288,79.4235344638,11.836416,3.452288,12.3296,62.0,25.81,67.1576957615,135.19,11.876416,4.012288,12.5358570509,11.836416,3.452288,12.3296,0.04,0.56,0.5614267539000001,134.92
2019-12-11 05:30:00,78.721696,58.541328,98.1029688904,11.181696,3.261328,11.6476,67.54,55.28,87.2784624063,135.56,101.851696,17.991328,103.4285060381,11.181696,3.261328,11.6476,90.67,14.73,91.8587056299,133.23,97.321696,17.131328,98.8179888045,11.181696,3.261328,11.6476,86.14,13.87,87.2495071619,135.24,75.911696,30.371328,81.7618685824,11.181696,3.261328,11.6476,64.73,27.11,70.1778098832,135.56,11.181696,3.821328,11.8166354399,11.181696,3.261328,11.6476,0.0,0.56,0.56,135.3
2019-12-11 06:00:00,82.790416,49.324288,96.3698000836,11.500416,3.354288,11.9796,71.29,45.97,84.8263225656,135.56,106.620416,18.204288,108.163345037,11.500416,3.354288,11.9796,95.12,14.85,96.2722021146,132.79,101.870416,17.374288,103.3414125098,11.500416,3.354288,11.9796,90.37,14.02,91.4510650567,134.87,79.690416,27.094288,84.1704392556,11.500416,3.354288,11.9796,68.19,23.74,72.2043191229,135.56,11.500416,3.914288,12.1483010631,11.500416,3.354288,11.9796,0.0,0.56,0.56,135.3
2019-12-11 06:30:00,94.085152,16.742336,95.5631814121,12.865152,3.752336,13.4012,81.22,12.99,82.2522248939,136.91,119.055152,18.432336,120.4735665122,12.865152,3.752336,13.4012,106.19,14.68,107.1998997201,132.75,113.755152,17.482336,115.0906889308,12.865152,3.752336,13.4012,100.89,13.73,101.8199636614,134.81,90.175152,16.602336,91.6907607062,12.865152,3.752336,13.4012,77.31,12.85,78.3706488425,136.91,12.865152,4.352336,13.5814198315,12.865152,3.752336,13.4012,0.0,0.6000000000000001,0.6000000000000001,136.66
2019-12-11 07:00:00,109.898528,9.997904,110.3523653619,13.158528,3.837904,13.7068,96.74,6.16,96.9359231658,135.68,133.858528,12.357904,134.4277624213,13.158528,3.837904,13.7068,120.7,8.52,121.0003322309,131.27,127.858528,11.687904,128.391628552,13.158528,3.837904,13.7068,114.7,7.85,114.9683108513,133.58,105.148528,22.647904,107.5599390859,13.158528,3.837904,13.7068,91.99,18.81,93.8934300151,135.68,13.158528,4.397904,13.8740195589,13.158528,3.837904,13.7068,0.0,0.56,0.56,135.42
2019-12-11 07:30:00,117.495248,7.114864,117.7104693403,13.525248,3.944864,14.0888,103.97,3.17,104.0183147335,135.1,146.565248,6.434864,146.7064395178,13.525248,3.944864,14.0888,133.04,2.49,133.0632995983,130.0,139.905248,6.074864,140.0370750571,13.525248,3.944864,14.0888,126.38,2.13,126.3979481637,132.51,112.365248,25.344864,115.1881551605,13.525248,3.944864,14.0888,98.84,21.4,101.1301418965,135.1,13.525248,4.5048639999999995,14.2557403568,13.525248,3.944864,14.0888,0.0,0.56,0.56,134.84
2019-12-11 08:00:00,122.22648,11.24564,122.7427261886,13.83648,4.03564,14.413,108.39,7.21,108.6295364991,135.25,154.93648,14.23564,155.5890943511,13.83648,4.03564,14.413,141.1,10.2,141.4681943053,132.19,147.84648,14.21564,148.5283342295,13.83648,4.03564,14.413,134.01,10.18,134.3961029941,134.34,116.84648,21.64564,118.8344799265,13.83648,4.03564,14.413,103.01,17.61,104.504412347,135.25,13.83648,4.59564,14.5797148738,13.83648,4.03564,14.413,0.0,0.56,0.56,134.96
2019-12-11 08:30:00,120.554768,12.072224,121.157709948,14.064768,4.102224,14.6508,106.49,7.97,106.7878317038,136.32,155.514768,16.372224,156.3742075433,14.064768,4.102224,14.6508,141.45,12.27,141.9811797387,133.43,148.304768,15.992224,149.1645247369,14.064768,4.102224,14.6508,134.24,11.89,134.7655360246,135.42,115.274768,21.362224,117.2374375005,14.064768,4.102224,14.6508,101.21,17.26,102.6711824223,136.32,14.064768,4.662224,14.8173557533,14.064768,4.102224,14.6508,0.0,0.56,0.56,136.02
2019-12-11 09:00:00,117.539376,13.208568,118.2792085663,16.349376,4.768568,17.0306,101.19,8.44,101.5413694018,136.5,153.129376,16.768568,154.0447683854,16.349376,4.768568,17.0306,136.78,12.0,137.3053837255,133.55,146.149376,16.398568,147.0664922327,16.349376,4.768568,17.0306,129.8,11.63,130.3199788981,135.63,112.549376,21.688568,114.6200506887,16.349376,4.768568,17.0306,96.2,16.92,97.6766420389,136.5,16.349376,5.368568,17.2082427331,16.349376,4.768568,17.0306,0.0,0.6000000000000001,0.6000000000000001,136.2
2019-12-11 09:30:00,118.70632,12.78476,119.3927991807,15.37632,4.48476,16.017,103.33,8.3,103.6628134868,136.4,154.09632,16.42476,154.9691859003,15.37632,4.48476,16.017,138.72,11.94,139.2329055935,133.24,147.04632,16.06476,147.921251818,15.37632,4.48476,16.017,131.67,11.58,132.1782330794,135.54,113.57632,21.45476,115.5849782255,15.37632,4.48476,16.017,98.2,16.97,99.6555111371,136.4,15.37632,5.04476,16.1827321612,15.37632,4.48476,16.017,0.0,0.56,0.56,136.1
2019-12-11 10:00:00,120.589088,9.190984,120.9388371515,15.809088,4.610984,16.4678,104.78,4.58,104.8800495805,136.1,159.149088,17.510984,160.109546161,15.809088,4.610984,16.4678,143.34,12.9,143.9193023885,133.0,151.919088,17.090984,152.8774379457,15.809088,4.610984,16.4678,136.11,12.48,136.6809514892,135.47,115.349088,24.990984,118.0252573974,15.809088,4.610984,16.4678,99.54,20.38,101.6049014566,136.1,15.809088,5.170984,16.633290081,15.809088,4.610984,16.4678,0.0,0.56,0.56,135.79
2019-12-11 10:30:00,115.21392,6.44156,115.393851903,15.67392,4.57156,16.327,99.54,1.87,99.5575637508,135.09,168.84392,19.50156,169.9664089266,15.67392,4.57156,16.327,153.17,14.93,153.8959187243,131.58,161.06392,19.01156,162.1820758882,15.67392,4.57156,16.327,145.39,14.44,146.1053239961,134.27,110.20392,27.78156,113.6517446386,15.67392,4.57156,16.327,94.53,23.21,97.337685405,135.09,15.67392,5.13156,16.49256427,15.67392,4.57156,16.327,0.0,0.56,0.56,134.76
2019-12-11 11:00:00,108.605808,6.812944,108.8192893621,18.695808,5.452944,19.4748,89.91,1.3599999999999999,89.9202852531,135.67,164.575808,19.482944,165.7250182856,18.695808,5.452944,19.4748,145.88,14.03,146.5531142624,132.46,157.135808,19.012944,158.2818820818,18.695808,5.452944,19.4748,138.44,13.56,139.1025060881,135.05,104.135808,29.422944,108.2126431682,18.695808,5.452944,19.4748,85.44,23.97,88.7386866029,135.67,18.735808,6.052944,19.6893024884,18.695808,5.452944,19.4748,0.04,0.6000000000000001,0.6013318551,135.34
2019-12-11 11:30:00,98.394576,12.442168,99.1781232468,20.304576,5.922168,21.1506,78.09,6.52,78.3617157801,136.85,159.444576,17.712168,160.4253524574,20.304576,5.922168,21.1506,139.14,11.79,139.6386182258,133.5,152.384576,17.352168,153.3693474492,20.304576,5.922168,21.1506,132.08,11.43,132.5736448168,135.87,94.554576,24.862168,97.7685800255,20.304576,5.922168,21.1506,74.25,18.94,76.6275805438,136.85,20.304576,6.482168,21.3141809254,20.304576,5.922168,21.1506,0.0,0.56,0.56,136.53
2019-12-11 12:00:00,97.354592,12.329256,98.1321921543,19.814592,5.779256,20.6402,77.54,6.55,77.8161557776,136.65,157.764592,17.659256,158.7498529492,19.814592,5.779256,20.6402,137.95,11.88,138.460596922,133.3,150.754592,17.289256,151.7427605592,19.814592,5.779256,20.6402,130.94,11.51,131.4449074708,135.66,93.534592,24.649256,96.7279986455,19.814592,5.779256,20.6402,73.72,18.87,76.0967496021,136.65,19.814592,6.339256,20.803947288,19.814592,5.779256,20.6402,0.0,0.56,0.56,136.33
2019-12-11 12:30:00,96.326064,13.651352,97.2885914029,20.336064,5.931352,21.1834,75.99,7.72,76.3811396878,136.29,156.726064,16.351352,157.576730037,20.336064,5.931352,21.1834,136.39,10.42,136.7874573928,132.82,149.796064,16.051352,150.6535983338,20.336064,5.931352,21.1834,129.46,10.12,129.854942147,135.33,92.576064,23.531352,95.5199044842,20.336064,5.931352,21.1834,72.24,17.6,74.3530604616,136.29,20.336064,6.531352,21.3591680072,20.336064,5.931352,21.1834,0.0,0.6000000000000001,0.6000000000000001,135.96
2019-12-11 13:00:00,101.122784,11.428312,101.7665159032,19.262784,5.6183119999999995,20.0654,81.86,5.8100000000000005,82.0659228913,136.12,160.752784,17.278312,161.6786863793,19.262784,5.6183119999999995,20.0654,141.49,11.66,141.9696294987,132.7,153.622784,16.938312,154.5537646818,19.262784,5.6183119999999995,20.0654,134.36,11.32,134.8360189267,135.22,97.042784,24.938312,100.1959147465,19.262784,5.6183119999999995,20.0654,77.78,19.32,80.1435636842,136.12,19.262784,6.178312,20.2293446903,19.262784,5.6183119999999995,20.0654,0.0,0.56,0.56,135.8
2019-12-11 13:30:00,112.66488,5.6668400000000005,112.8073058849,14.11488,4.11684,14.703,98.55,1.55,98.5621884903,135.55,169.24488,18.12684,170.2128424491,14.11488,4.11684,14.703,155.13,14.01,155.7613462962,132.36,161.41488,17.68684,162.3809957926,14.11488,4.11684,14.703,147.3,13.57,147.9237469104,134.8,107.66488,27.18684,111.0443634526,14.11488,4.11684,14.703,93.55,23.07,96.3526200993,135.55,14.11488,4.67684,14.8695215054,14.11488,4.11684,14.703,0.0,0.56,0.56,135.25
2019-12-11 14:00:00,114.244976,4.749368,114.343653246,11.174976,3.259368,11.6406,103.07,1.49,103.0807693025,135.51,169.364976,17.019368,170.2179602234,11.174976,3.259368,11.6406,158.19,13.76,158.7873222269,132.36,161.344976,16.589368,162.1955869038,11.174976,3.259368,11.6406,150.17,13.33,150.7604649767,134.8,109.024976,26.329368,112.1591771148,11.174976,3.259368,11.6406,97.85,23.07,100.5328175274,135.51,11.174976,3.819368,11.8096426923,11.174976,3.259368,11.6406,0.0,0.56,0.56,135.22
2019-12-11 14:30:00,113.382256,5.209408,113.5018674179,12.272256,3.579408,12.7836,101.11,1.63,101.1231378073,135.46,169.632256,17.179408,170.4999540612,12.272256,3.579408,12.7836,157.36,13.6,157.9466036355,132.25,161.642256,16.769408,162.5097903803,12.272256,3.579408,12.7836,149.37,13.19,149.9512354067,134.73,108.252256,26.509408,111.4508844361,12.272256,3.579408,12.7836,95.98,22.93,98.6810280652,135.46,12.272256,4.179408,12.9644019746,12.272256,3.579408,12.7836,0.0,0.6000000000000001,0.6000000000000001,135.17
2019-12-11 15:00:00,112.590624,4.561432,112.682985737,10.770624,3.141432,11.2194,101.82,1.42,101.8299013061,135.76,171.530624,18.141432000000002,172.4872938069,10.770624,3.141432,11.2194,160.76,15.0,161.4582843957,132.43,163.370624,17.671432,164.323584111,10.770624,3.141432,11.2194,152.6,14.53,153.2901852696,134.85,107.420624,26.371432,110.6103199809,10.770624,3.141432,11.2194,96.65,23.23,99.4024919205,135.76,10.770624,3.701432,11.3888954776,10.770624,3.141432,11.2194,0.0,0.56,0.56,135.48
2019-12-11 15:30:00,110.053248,5.798864,110.2059173504,12.613248,3.678864,13.1388,97.44,2.12,97.4630596688,137.19,173.703248,20.098864,174.8621820173,12.613248,3.678864,13.1388,161.09,16.42,161.9246877409,134.0,165.533248,19.518864,166.6800595311,12.613248,3.678864,13.1388,152.92,15.84,153.7381930426,136.07,105.113248,26.918864,108.5053922354,12.613248,3.678864,13.1388,92.5,23.24,95.3747744427,137.19,12.613248,4.238864,13.3064643358,12.613248,3.678864,13.1388,0.0,0.56,0.56,136.92
2019-12-11 16:00:00,111.979968,7.795824,112.2510049181,12.259968,3.575824,12.7708,99.72,4.22,99.8092520761,134.99,179.799968,21.285824,181.0555572087,12.259968,3.575824,12.7708,167.54,17.71,168.4734272816,131.05,171.379968,21.145824,172.6795856618,12.259968,3.575824,12.7708,159.12,17.57,160.0870991055,133.57,106.919968,23.945824,109.5686179714,12.259968,3.575824,12.7708,94.66,20.37,96.8269203269,134.99,12.299968,4.135824,12.9766811227,12.259968,3.575824,12.7708,0.04,0.56,0.5614267539000001,134.74
2019-12-11 16:30:00,120.670368,8.628024,120.9784299427,9.970368,2.908024,10.3858,110.7,5.72,110.8476810763,134.49,192.520368,32.548024,195.2523135872,9.970368,2.908024,10.3858,182.55,29.64,184.9406177669,132.77,183.180368,31.208024,185.8197728515,9.970368,2.908024,10.3858,173.21,28.3,175.5066782205,135.01,114.970368,21.688024,116.9981021345,9.970368,2.908024,10.3858,105.0,18.78,106.6662477075,134.49,9.970368,3.4680239999999998,10.55629805,9.970368,2.908024,10.3858,0.0,0.56,0.56,134.25
2019-12-11 17:00:00,117.65032,12.51676,118.3142724991,10.24032,2.9867600000000003,10.667,107.41,9.53,107.8319479561,135.69,193.35032,30.56676,195.7515595366,10.24032,2.9867600000000003,10.667,183.11,27.58,185.175399284,134.04,183.99032,29.28676,186.3066079478,10.24032,2.9867600000000003,10.667,173.75,26.3,175.7292021834,136.07,112.13032,18.65676,113.6718230566,10.24032,2.9867600000000003,10.667,101.89,15.67,103.0879284883,135.69,10.24032,3.54676,10.8371426216,10.24032,2.9867600000000003,10.667,0.0,0.56,0.56,135.45
2019-12-11 17:30:00,119.39,8.16,119.6685326224,11.04,3.22,11.5,108.35,4.94,108.4625562118,136.21,192.27,23.08,193.6503015748,11.04,3.22,11.5,181.23,19.86,182.3149267065,132.68,183.03,22.12,184.3618054262,11.04,3.22,11.5,171.99,18.9,173.0253452532,134.93,113.83,23.4,116.2102788053,11.04,3.22,11.5,102.79,20.18,104.752167042,136.21,11.08,3.8200000000000003,11.7200170648,11.04,3.22,11.5,0.04,0.6000000000000001,0.6013318551,135.98
2019-12-11 18:00:00,117.490272,8.215496,117.7771556337,11.710272,3.415496,12.1982,105.78,4.8,105.8888492713,135.46,190.300272,20.715496,191.4244636869,11.710272,3.415496,12.1982,178.59,17.3,179.4259682989,131.07,181.210272,19.935496,182.3035564082,11.710272,3.415496,12.1982,169.5,16.52,170.3031426604,133.57,112.090272,23.495496,114.5262738821,11.710272,3.415496,12.1982,100.38,20.08,102.3687002946,135.46,11.710272,3.9754959999999997,12.3666906956,11.710272,3.415496,12.1982,0.0,0.56,0.56,135.23
2019-12-11 18:30:00,123.598864,10.951751999999999,124.0831175219,12.108864,3.531752,12.6134,111.49,7.42,111.7366390223,135.76,179.288864,18.141752,180.2043837426,12.108864,3.531752,12.6134,167.18,14.61,167.8171758194,131.99,170.698864,17.441752,171.5876361622,12.108864,3.531752,12.6134,158.59,13.91,159.198857408,134.23,117.918864,21.231752,119.8150482203,12.108864,3.531752,12.6134,105.81,17.7,107.2802223152,135.76,12.108864,4.091752,12.7815109357,12.108864,3.531752,12.6134,0.0,0.56,0.56,135.52
2019-12-11 19:00:00,128.937248,13.850864,129.6790667585,12.277248,3.580864,12.7888,116.66,10.27,117.1111800812,135.91,167.667248,15.310864,168.3648675001,12.277248,3.580864,12.7888,155.39,11.73,155.8321051645,132.57,159.737248,14.740864,160.4159638879,12.277248,3.580864,12.7888,147.46,11.16,147.8817000173,134.75,123.047248,18.620864,124.448229463,12.277248,3.580864,12.7888,110.77,15.04,111.7863788661,135.91,12.277248,4.140864,12.9567578167,12.277248,3.580864,12.7888,0.0,0.56,0.56,135.67
2019-12-11 19:30:00,128.89152,13.16336,129.561946475,11.53152,3.36336,12.012,117.36,9.8,117.7684575767,135.75,164.76152,13.78336,165.3370481338,11.53152,3.36336,12.012,153.23,10.42,153.5838835946,132.66,156.94152,13.28336,157.502661415,11.53152,3.36336,12.012,145.41,9.92,145.7479828334,134.84,122.95152,18.77336,124.3765062864,11.53152,3.36336,12.012,111.42,15.41,112.48059610440001,135.75,11.53152,3.96336,12.193612098100001,11.53152,3.36336,12.012,0.0,0.6000000000000001,0.6000000000000001,135.51
2019-12-11 20:00:00,131.95064,12.08352,132.5027654504,11.84064,3.45352,12.334,120.11,8.63,120.4196371029,136.0,163.68064,12.70352,164.1728702655,11.84064,3.45352,12.334,151.84,9.25,152.1214912496,133.36,155.94064,12.24352,156.4205452797,11.84064,3.45352,12.334,144.1,8.79,144.3678430261,135.43,125.85064,20.05352,127.438327252,11.84064,3.45352,12.334,114.01,16.6,115.2121525708,136.0,11.84064,4.01352,12.5023637125,11.84064,3.45352,12.334,0.0,0.56,0.56,135.76
2019-12-11 20:30:00,127.947424,13.363832,128.6434425611,10.847424,3.163832,11.2994,117.1,10.2,117.54339624159999,135.92,160.057424,10.293832,160.3880979211,10.847424,3.163832,11.2994,149.21,7.13,149.3802563929,133.31,152.427424,9.973832,152.7533859266,10.847424,3.163832,11.2994,141.58,6.8100000000000005,141.7436859264,135.4,122.027424,18.223832,123.3807126776,10.847424,3.163832,11.2994,111.18,15.06,112.1953474971,135.92,10.847424,3.723832,11.4688069214,10.847424,3.163832,11.2994,0.0,0.56,0.56,135.67
2019-12-11 21:00:00,117.39416,18.11288,118.7832699668,10.12416,2.95288,10.546,107.27,15.16,108.3359520196,135.92,151.44416,6.57288,151.5867288043,10.12416,2.95288,10.546,141.32,3.62,141.3663566765,133.07,144.21416,6.44288,144.3580086008,10.12416,2.95288,10.546,134.09,3.49,134.1354099409,135.23,111.98416,13.35288,112.7774423154,10.12416,2.95288,10.546,101.86,10.4,102.3895482947,135.92,10.12416,3.51288,10.7162932771,10.12416,2.95288,10.546,0.0,0.56,0.56,135.67
2019-12-11 21:30:00,112.28336,19.58848,113.9792151298,11.10336,3.23848,11.566,101.18,16.35,102.4925114338,135.82,144.81336,5.11848,144.9037890188,11.10336,3.23848,11.566,133.71,1.88,133.7232160098,133.07,137.94336,5.05848,138.0360778492,11.10336,3.23848,11.566,126.84,1.82,126.8530567231,135.23,107.22336,12.49848,107.949344287,11.10336,3.23848,11.566,96.12,9.26,96.5650143686,135.82,11.10336,3.79848,11.7351205192,11.10336,3.23848,11.566,0.0,0.56,0.56,135.56
2019-12-11 22:00:00,113.734224,19.581232,115.4075316239,11.044224,3.221232,11.5044,102.69,16.36,103.9850263259,135.56,139.524224,4.631232,139.6010651558,11.044224,3.221232,11.5044,128.48,1.4100000000000001,128.4877367689,133.29,132.964224,4.521232,133.0410703607,11.044224,3.221232,11.5044,121.92,1.3,121.9269305773,135.46,108.534224,12.291232,109.2279825107,11.044224,3.221232,11.5044,97.49,9.07,97.9110055101,135.56,11.044224,3.781232,11.6735855332,11.044224,3.221232,11.5044,0.0,0.56,0.56,135.31
