Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2019-12-11 22:30:00,107.7236,20.9798,109.7475558042,10.5936,3.0898,11.035,97.13,17.89,98.7638040985,135.36,130.2836,7.5898,130.5044884017,10.5936,3.0898,11.035,119.69,4.5,119.7745636602,133.34,124.1136,7.3198,124.3292611456,10.5936,3.0898,11.035,113.52,4.23,113.5987821238,135.49,102.8636,10.6598,103.4144648538,10.5936,3.0898,11.035,92.27,7.57,92.580007561,135.36,10.5936,3.6498,11.2047044138,10.5936,3.0898,11.035,0.0,0.56,0.56,135.1
2019-12-11 23:00:00,100.038896,22.050928,102.4403442915,10.048896,2.9309279999999998,10.467600000000001,89.99,19.12,91.9987744484,136.72,120.338896,11.660928,120.9025522159,10.048896,2.9309279999999998,10.467600000000001,110.29,8.73,110.6349718669,134.84,114.688896,11.210928,115.2355317266,10.048896,2.9309279999999998,10.467600000000001,104.64,8.28,104.9670805539,136.7,95.548896,9.910928,96.0615324708,10.048896,2.9309279999999998,10.467600000000001,85.5,6.98,85.7844414798,136.72,10.048896,3.490928,10.6379927204,10.048896,2.9309279999999998,10.467600000000001,0.0,0.56,0.56,136.45
2019-12-11 23:30:00,90.53168,17.13424,92.1388477462,9.51168,2.77424,9.908,81.02,14.36,82.282744242,137.84,109.23168,22.69424,111.5642794303,9.51168,2.77424,9.908,99.72,19.92,101.6901411151,134.24,104.13168,21.64424,106.3573218204,9.51168,2.77424,9.908,94.62,18.87,96.4832695342,136.23,86.57168,14.74424,87.8182691198,9.51168,2.77424,9.908,77.06,11.97,77.9841297957,137.84,9.55168,3.33424,10.1169040324,9.51168,2.77424,9.908,0.04,0.56,0.5614267539000001,137.58
2019-12-12 00:00:00,82.099024,20.312632,84.5745396708,10.809024,3.152632,11.2594,71.29,17.16,73.3261870003,138.74,101.749024,28.402632,105.6388819965,10.809024,3.152632,11.2594,90.94,25.25,94.3803268695,134.5,97.149024,27.132632,100.8668061525,10.809024,3.152632,11.2594,86.34,23.98,89.6082362286,136.48,78.649024,12.792632,79.6826230093,10.809024,3.152632,11.2594,67.84,9.64,68.5214944379,138.74,10.809024,3.752632,11.4419074791,10.809024,3.152632,11.2594,0.0,0.6000000000000001,0.6000000000000001,138.48
2019-12-12 00:30:00,83.01016,13.84588,84.1569667716,9.62016,2.80588,10.021,73.39,11.04,74.2157240752,138.01,99.87016,35.89588,106.1252234834,9.62016,2.80588,10.021,90.25,33.09,96.1249738622,131.82,95.38016,34.18588,101.3215145613,9.62016,2.80588,10.021,85.76,31.38,91.320764342,134.25,79.45016,18.00588,81.4649595753,9.62016,2.80588,10.021,69.83,15.2,71.4651586439,138.01,9.62016,3.36588,10.1919883536,9.62016,2.80588,10.021,0.0,0.56,0.56,137.74
2019-12-12 01:00:00,86.003376,13.690568,87.0862350522,10.733376,3.130568,11.1806,75.27,10.56,76.0071476902,137.66,104.323376,35.070568,110.0604902764,10.733376,3.130568,11.1806,93.59,31.94,98.8900991,131.27,99.653376,33.420568,105.1081810024,10.733376,3.130568,11.1806,88.92,30.29,93.9374818696,133.82,82.363376,18.580568,84.4331878666,10.733376,3.130568,11.1806,71.63,15.45,73.2772775149,137.66,10.733376,3.730568,11.363208084,10.733376,3.130568,11.1806,0.0,0.6000000000000001,0.6000000000000001,137.4
2019-12-12 01:30:00,88.34776,12.59268,89.2406985999,10.87776,3.17268,11.331,77.47,9.42,78.0406131447,137.92,106.93776,34.08268,112.2377547432,10.87776,3.17268,11.331,96.06,30.91,100.9106124251,131.56,102.15776,32.48268,107.1976325681,10.87776,3.17268,11.331,91.28,29.31,95.8703004063,134.04,84.56776,19.83268,86.8621967682,10.87776,3.17268,11.331,73.69,16.66,75.5497961612,137.92,10.87776,3.73268,11.5003722809,10.87776,3.17268,11.331,0.0,0.56,0.56,137.65
2019-12-12 02:00:00,88.109776,11.955767999999999,88.9172256385,10.819776,3.155768,11.2706,77.29,8.8,77.7893572412,138.2,105.699776,34.295768,111.1244453267,10.819776,3.155768,11.2706,94.88,31.14,99.8594712584,131.98,100.969776,32.685768,106.1284839015,10.819776,3.155768,11.2706,90.15,29.53,94.8632879464,134.42,84.339776,20.465768,86.7873578095,10.819776,3.155768,11.2706,73.52,17.31,75.5303018662,138.2,10.819776,3.7557679999999998,11.4530932922,10.819776,3.155768,11.2706,0.0,0.6000000000000001,0.6000000000000001,137.93
2019-12-12 02:30:00,94.87,7.915,95.199601496,11.4,3.325,11.875,83.47,4.59,83.5961063687,138.03,107.6,33.225,112.612879481,11.4,3.325,11.875,96.2,29.9,100.7395155835,132.22,102.83,31.665,107.5949865235,11.4,3.325,11.875,91.43,28.34,95.7214735574,134.56,90.76,24.585,94.0308450722,11.4,3.325,11.875,79.36,21.26,82.1583665855,138.03,11.4,3.925,12.0567667722,11.4,3.325,11.875,0.0,0.6000000000000001,0.6000000000000001,137.74
2019-12-12 03:00:00,92.861936,9.207648,93.3173078231,11.511936,3.357648,11.9916,81.35,5.85,81.5600698872,138.48,105.671936,34.847648,111.2695673988,11.511936,3.357648,11.9916,94.16,31.49,99.2860800918,132.75,100.961936,33.227648,106.289176836,11.511936,3.357648,11.9916,89.45,29.87,94.3054579545,135.06,88.851936,23.537648,91.9167416977,11.511936,3.357648,11.9916,77.34,20.18,79.9293938423,138.48,11.511936,3.917648,12.1602893189,11.511936,3.357648,11.9916,0.0,0.56,0.56,138.2
2019-12-12 03:30:00,90.3344,9.6892,90.8525421769,11.4144,3.3292,11.89,78.92,6.36,79.1758549054,138.6,103.4944,35.4092,109.3841957323,11.4144,3.3292,11.89,92.08,32.08,97.5082191407,132.9,98.9044,33.7492,104.5040135114,11.4144,3.3292,11.89,87.49,30.42,92.6276227699,135.15,86.4844,23.1292,89.5238031811,11.4144,3.3292,11.89,75.07,19.8,77.6372648926,138.6,11.4144,3.9292,12.0717496661,11.4144,3.3292,11.89,0.0,0.6000000000000001,0.6000000000000001,138.3
2019-12-12 04:00:00,84.47448,11.00964,85.1889074011,11.72448,3.4196400000000002,12.213,72.75,7.59,73.1448603799,139.21,100.28448,35.74964,106.4660212885,11.72448,3.4196400000000002,12.213,88.56,32.33,94.2767336091,133.64,95.87448,34.07964,101.7513527075,11.72448,3.4196400000000002,12.213,84.15,30.66,89.5614766515,135.61,80.93448,22.29964,83.9503662708,11.72448,3.4196400000000002,12.213,69.21,18.88,71.7389608233,139.21,11.72448,4.01964,12.3943913525,11.72448,3.4196400000000002,12.213,0.0,0.6000000000000001,0.6000000000000001,138.9
2019-12-12 04:30:00,79.711616,44.595888,91.338573187,11.711616,3.415888,12.1996,68.0,41.18,79.4971219605,137.25,98.891616,31.385888,103.7527140881,11.711616,3.415888,12.1996,87.18,27.97,91.5569402066,132.46,94.581616,29.895888,99.193982703,11.711616,3.415888,12.1996,82.87,26.48,86.9978580196,134.71,76.761616,34.855888,84.3046773269,11.711616,3.415888,12.1996,65.05,31.44,72.2494020737,137.25,11.711616,4.015888,12.3810058461,11.711616,3.415888,12.1996,0.0,0.6000000000000001,0.6000000000000001,136.93
2019-12-12 05:00:00,79.208384,50.529112,93.9529629943,13.128384,3.829112,13.6754,66.08,46.7,80.916354342,136.35,99.558384,29.169112,103.7434765157,13.128384,3.829112,13.6754,86.43,25.34,90.0680881334,131.68,95.278384,27.829112,99.2594072739,13.128384,3.829112,13.6754,82.15,24.0,85.5840084362,134.1,76.448384,39.989112,86.2756309439,13.128384,3.829112,13.6754,63.32,36.16,72.9175424709,136.35,13.208384,4.389112,13.9185384305,13.128384,3.829112,13.6754,0.08,0.56,0.5656854249000001,136.02
2019-12-12 05:30:00,81.59288,49.60584,95.4889387772,13.80288,4.02584,14.378,67.79,45.58,81.6885579503,135.13,102.49288,27.86584,106.2134430738,13.80288,4.02584,14.378,88.69,23.84,91.8382365902,130.0,98.11288,26.60584,101.6563226956,13.80288,4.02584,14.378,84.31,22.58,87.2813410759,132.8,78.73288,39.74584,88.1963615485,13.80288,4.02584,14.378,64.93,35.72,74.1068370665,135.13,13.80288,4.62584,14.5573999052,13.80288,4.02584,14.378,0.0,0.6000000000000001,0.6000000000000001,134.8
2019-12-12 06:00:00,84.850512,48.396816,97.6824507555,14.080512,4.106816,14.6672,70.77,44.29,83.486507892,135.05,107.250512,26.186816,110.401185032,14.080512,4.106816,14.6672,93.17,22.08,95.7505890321,129.8,102.710512,24.306816,105.5474802132,14.080512,4.106816,14.6672,88.63,20.2,90.9027881861,132.73,81.820512,40.806816,91.4319004287,14.080512,4.106816,14.6672,67.74,36.7,77.0428296469,135.05,14.080512,4.666816,14.8337449675,14.080512,4.106816,14.6672,0.0,0.56,0.56,134.73
2019-12-12 06:30:00,96.129008,33.635544,101.8436841402,11.779008,3.435544,12.2698,84.35,30.2,89.5933172731,134.84,121.569008,14.225544,122.3984877693,11.779008,3.435544,12.2698,109.79,10.79,110.3189385373,130.56,116.129008,13.595544,116.9221335579,11.779008,3.435544,12.2698,104.35,10.16,104.8434456702,133.39,92.099008,25.715544,95.6217364295,11.779008,3.435544,12.2698,80.32,22.28,83.3528691768,134.84,11.779008,3.9955439999999998,12.4382233989,11.779008,3.435544,12.2698,0.0,0.56,0.56,134.5
2019-12-12 07:00:00,107.13864,12.03752,107.8127546666,11.40864,3.32752,11.884,95.73,8.71,96.1254232761,135.81,133.18864,12.83752,133.8058883039,11.40864,3.32752,11.884,121.78,9.51,122.1507613566,130.65,127.14864,12.23752,127.7361873143,11.40864,3.32752,11.884,115.74,8.91,116.0824521622,133.46,102.32864000000001,19.80752,104.2280596231,11.40864,3.32752,11.884,90.92,16.48,92.4014978234,135.81,11.40864,3.8875200000000003,12.05279546,11.40864,3.32752,11.884,0.0,0.56,0.56,135.48
2019-12-12 07:30:00,125.043328,10.624304,125.4938632476,10.403328,3.034304,10.8368,114.64,7.59,114.8909818045,134.49,151.863328,11.104304,152.2687622546,10.403328,3.034304,10.8368,141.46,8.07,141.6900014115,130.94,144.823328,10.934304,145.235516789,10.403328,3.034304,10.8368,134.42,7.9,134.6519454,133.66,119.183328,19.994304,120.8488223592,10.403328,3.034304,10.8368,108.78,16.96,110.0941869492,134.49,10.403328,3.594304,11.006736788,10.403328,3.034304,10.8368,0.0,0.56,0.56,134.16
2019-12-12 08:00:00,132.068864,7.406752,132.2763955263,10.788864,3.146752,11.2384,121.28,4.26,121.3547938897,133.76,159.438864,15.156752000000001,160.1576675804,10.788864,3.146752,11.2384,148.65,12.01,149.1343776599,130.48,151.888864,14.706752,152.5991990857,10.788864,3.146752,11.2384,141.1,11.56,141.5727502029,133.25,125.898864,22.996752,127.9819305958,10.788864,3.146752,11.2384,115.11,19.85,116.8089662654,133.76,10.788864,3.706752,11.4078743331,10.788864,3.146752,11.2384,0.0,0.56,0.56,133.42
2019-12-12 08:30:00,130.482256,6.609408,130.6495442203,12.272256,3.579408,12.7836,118.21,3.03,118.2488266327,133.98,160.182256,17.669408,161.1538492135,12.272256,3.579408,12.7836,147.91,14.09,148.5795955036,130.55,152.672256,17.099408,153.6268450046,12.272256,3.579408,12.7836,140.4,13.52,141.0494608285,133.36,124.482256,24.699408,126.9089942218,12.272256,3.579408,12.7836,112.21,21.12,114.1802894549,133.98,12.272256,4.139408,12.9515622965,12.272256,3.579408,12.7836,0.0,0.56,0.56,133.63
2019-12-12 09:00:00,125.45656,9.43108,125.8105469227,15.70656,4.58108,16.361,109.75,4.85,109.8571117407,134.63,160.30656,19.35108,161.4702990528,15.70656,4.58108,16.361,144.6,14.77,145.3523749376,130.76,152.97656,18.76108,154.1226979786,15.70656,4.58108,16.361,137.27,14.18,138.0004539848,133.67,119.90656,24.22108,122.3284261625,15.70656,4.58108,16.361,104.2,19.64,106.0347565659,134.63,15.70656,5.14108,16.5265462393,15.70656,4.58108,16.361,0.0,0.56,0.56,134.29
2019-12-12 09:30:00,126.964128,9.323704,127.3060142141,17.224128,5.023704,17.9418,109.74,4.3,109.8242122667,134.77,163.004128,21.043704,164.3568776263,17.224128,5.023704,17.9418,145.78,16.02,146.6575903252,130.59,155.614128,20.373704,156.9421697565,17.224128,5.023704,17.9418,138.39,15.35,139.2386964892,133.67,121.394128,25.253704,123.9930799626,17.224128,5.023704,17.9418,104.17,20.23,106.1161712464,134.77,17.224128,5.583704,18.1065826627,17.224128,5.023704,17.9418,0.0,0.56,0.56,134.44
2019-12-12 10:00:00,126.782944,9.439192,127.1338398497,18.682944,5.449192,19.4614,108.1,3.99,108.1736109224,134.39,163.762944,22.029192,165.2379712043,18.682944,5.449192,19.4614,145.08,16.58,146.0243226315,130.09,156.392944,21.339192,157.842054118,18.682944,5.449192,19.4614,137.71,15.89,138.6237216352,133.47,121.312944,26.009192,124.069772509,18.682944,5.449192,19.4614,102.63,20.56,104.6691477944,134.39,18.682944,6.009192,19.6255645779,18.682944,5.449192,19.4614,0.0,0.56,0.56,134.37
2019-12-12 10:30:00,125.623744,11.053592,126.1091073344,19.863744,5.793592,20.6914,105.76,5.26,105.8907229175,134.15,163.183744,21.193592,164.55425442,19.863744,5.793592,20.6914,143.32,15.4,144.1450047695,129.89,155.913744,20.553592,157.2626647116,19.863744,5.793592,20.6914,136.05,14.76,136.8483105486,133.24,120.273744,25.083592,122.8615484332,19.863744,5.793592,20.6914,100.41,19.29,102.2461353793,134.15,19.863744,6.353592,20.8551302322,19.863744,5.793592,20.6914,0.0,0.56,0.56,134.17
2019-12-12 11:00:00,125.188976,10.871368,125.6601223703,20.438976,5.961368,21.2906,104.75,4.91,104.8650113241,134.15,162.718976,21.581368,164.1439020958,20.438976,5.961368,21.2906,142.28,15.62,143.134841321,129.85,155.528976,20.941368,156.9324799693,20.438976,5.961368,21.2906,135.09,14.98,135.9180212481,133.16,119.868976,25.621368,122.5766123919,20.438976,5.961368,21.2906,99.43,19.66,101.3550220759,134.15,20.478976,6.521368,21.4922474069,20.438976,5.961368,21.2906,0.04,0.56,0.5614267539000001,134.01
2019-12-12 11:30:00,125.824112,9.941616,126.2162544575,20.234112,5.901616,21.0772,105.59,4.04,105.6672593569,134.88,163.414112,22.591616,164.9683397329,20.234112,5.901616,21.0772,143.18,16.69,144.1494658332,130.73,156.194112,21.901616,157.7221652365,20.234112,5.901616,21.0772,135.96,16.0,136.8982162046,133.75,120.464112,26.601616,123.3663173389,20.234112,5.901616,21.0772,100.23,20.7,102.3452143483,134.88,20.234112,6.461616,21.2408043577,20.234112,5.901616,21.0772,0.0,0.56,0.56,134.57
2019-12-12 12:00:00,125.516736,10.794048,125.9800082883,20.036736,5.844048,20.8716,105.48,4.95,105.5960837342,135.11,163.396736,22.364048,164.9201139291,20.036736,5.844048,20.8716,143.36,16.52,144.3086968966,130.96,156.146736,21.674048,157.643799498,20.036736,5.844048,20.8716,136.11,15.83,137.0274461559,133.95,120.156736,25.774048,122.8899619842,20.036736,5.844048,20.8716,100.12,19.93,102.0843734369,135.11,20.036736,6.444048,21.0474830837,20.036736,5.844048,20.8716,0.0,0.6000000000000001,0.6000000000000001,134.82
2019-12-12 12:30:00,125.65888,11.43884,126.1784497583,19.29888,5.62884,20.103,106.36,5.8100000000000005,106.5185697426,135.54,163.71888,21.70884,165.1518858584,19.29888,5.62884,20.103,144.42,16.08,145.3124316774,131.45,156.41888,21.03884,157.8274336388,19.29888,5.62884,20.103,137.12,15.41,137.9831964407,134.47,120.25888,24.94884,122.8195539652,19.29888,5.62884,20.103,100.96,19.32,102.7919452097,135.54,19.29888,6.18884,20.2669314352,19.29888,5.62884,20.103,0.0,0.56,0.56,135.33
2019-12-12 13:00:00,124.19936,12.32648,124.8095474457,20.55936,5.99648,21.416,103.64,6.33,103.8331281432,136.07,163.18936,21.40648,164.5873768039,20.55936,5.99648,21.416,142.63,15.41,143.4600467029,132.08,155.99936,20.79648,157.3794583191,20.55936,5.99648,21.416,135.44,14.8,136.2462241679,135.0,118.93936,25.02648,121.543803044,20.55936,5.99648,21.416,98.38,19.03,100.2036191961,136.07,20.55936,6.5564800000000005,21.5794975289,20.55936,5.99648,21.416,0.0,0.56,0.56,135.86
2019-12-12 13:30:00,126.00936,11.46648,126.5299923781,19.11936,5.57648,19.916,106.89,5.89,107.0521564472,136.24,164.36936,21.55648,165.7768630925,19.11936,5.57648,19.916,145.25,15.98,146.1263935776,132.27,157.04936,20.92648,158.4374294212,19.11936,5.57648,19.916,137.93,15.35,138.7815095753,135.15,120.54936000000001,25.07648,123.129923437,19.11936,5.57648,19.916,101.43,19.5,103.2874382488,136.24,19.11936,6.17648,20.0922580115,19.11936,5.57648,19.916,0.0,0.6000000000000001,0.6000000000000001,136.05
2019-12-12 14:00:00,132.14224,7.42232,132.3505286215,16.12224,4.70232,16.794,116.02,2.7199999999999998,116.051879778,136.03,165.49224,21.18232,166.8423572742,16.12224,4.70232,16.794,149.37,16.48,150.2763697326,132.44,157.96224,20.52232,159.2897827357,16.12224,4.70232,16.794,141.84,15.82,142.719508127,135.23,126.17224,27.02232,129.033483735,16.12224,4.70232,16.794,110.05,22.32,112.2906269463,136.03,16.12224,5.26232,16.9593229346,16.12224,4.70232,16.794,0.0,0.56,0.56,135.76
2019-12-12 14:30:00,135.696304,5.517672,135.8084372326,13.946304,4.067672,14.5274,121.75,1.45,121.7586341908,136.03,165.936304,20.287672,167.1719073898,13.946304,4.067672,14.5274,151.99,16.22,152.8530290835,132.71,158.286304,19.647672,159.5010503069,13.946304,4.067672,14.5274,144.34,15.58,145.1784143735,135.48,129.396304,27.557672,132.2982568854,13.946304,4.067672,14.5274,115.45,23.49,117.8154599363,136.03,13.946304,4.667672,14.7066840981,13.946304,4.067672,14.5274,0.0,0.6000000000000001,0.6000000000000001,135.8
2019-12-12 15:00:00,132.731696,6.626328,132.8969952474,14.661696,4.276328,15.2726,118.07,2.35,118.0933842347,136.16,165.061696,20.416328,166.3195416522,14.661696,4.276328,15.2726,150.4,16.14,151.2635435259,132.8,157.471696,19.786328,158.7099045959,14.661696,4.276328,15.2726,142.81,15.51,143.6497692306,135.58,126.651696,26.986328,129.4948415907,14.661696,4.276328,15.2726,111.99,22.71,114.2694368587,136.16,14.661696,4.836328,15.4387628429,14.661696,4.276328,15.2726,0.0,0.56,0.56,136.0
2019-12-12 15:30:00,127.92032,9.48676,128.2716137117,16.48032,4.80676,17.167,111.44,4.68,111.5382266311,136.8,164.05032,20.39676,165.3134456437,16.48032,4.80676,17.167,147.57,15.59,148.3912160473,133.24,156.63032,19.77676,157.8739287514,16.48032,4.80676,17.167,140.15,14.97,140.9472362269,135.97,122.17032,25.57676,124.8188997748,16.48032,4.80676,17.167,105.69,20.77,107.7115082059,136.8,16.48032,5.40676,17.3445669015,16.48032,4.80676,17.167,0.0,0.6000000000000001,0.6000000000000001,136.6
2019-12-12 16:00:00,128.949968,10.985824,129.4170876514,19.219968,5.605824,20.0208,109.73,5.38,109.861810016,136.74,168.479968,22.355824,169.9567076758,19.219968,5.605824,20.0208,149.26,16.75,150.1969044288,132.86,160.979968,21.705824,162.4367350472,19.219968,5.605824,20.0208,141.76,16.1,142.6713271824,135.56,123.299968,25.615824,125.9327302491,19.219968,5.605824,20.0208,104.08,20.01,105.9860674806,136.74,19.219968,6.165824,20.1847604772,19.219968,5.605824,20.0208,0.0,0.56,0.56,136.29
2019-12-12 16:30:00,132.964336,10.550848,133.3822890846,20.814336,6.070848,21.6816,112.15,4.48,112.2394444926,136.38,173.824336,24.080848,175.484435282,20.814336,6.070848,21.6816,153.01,18.01,154.0662850853,132.37,166.134336,23.360848,167.7687301539,20.814336,6.070848,21.6816,145.32,17.29,146.3449572073,135.22,127.164336,26.730848,129.9434745769,20.814336,6.070848,21.6816,106.35,20.66,108.338165482,136.38,20.814336,6.670848,21.8571909485,20.814336,6.070848,21.6816,0.0,0.6000000000000001,0.6000000000000001,135.92
2019-12-12 17:00:00,134.133584,11.177712,134.5985126301,18.643584,5.437712,19.4204,115.49,5.74,115.6325546721,136.75,175.143584,22.207712,176.5459075953,18.643584,5.437712,19.4204,156.5,16.77,157.3959430862,132.82,167.273584,21.537712,168.654454262,18.643584,5.437712,19.4204,148.63,16.1,149.4994545141,135.61,128.163584,25.027712,130.5844195595,18.643584,5.437712,19.4204,109.52,19.59,111.2582513794,136.75,18.683584,5.997712,19.6226619071,18.643584,5.437712,19.4204,0.04,0.56,0.5614267539000001,136.36
2019-12-12 17:30:00,135.274624,11.298432,135.7456388397,15.354624,4.478432,15.9944,119.92,6.82,120.1137743974,137.01,174.924624,19.818432,176.0437284554,15.354624,4.478432,15.9944,159.57,15.34,160.3056471245,133.2,166.894624,19.248432,168.0009453978,15.354624,4.478432,15.9944,151.54,14.77,152.2580851712,135.87,129.054624,23.128432,131.1107178783,15.354624,4.478432,15.9944,113.7,18.65,115.2194102571,137.01,15.354624,5.078432,16.1726605653,15.354624,4.478432,15.9944,0.0,0.6000000000000001,0.6000000000000001,136.64
2019-12-12 18:00:00,134.821392,11.401656,135.3026440997,12.691392,3.701656,13.2202,122.13,7.7,122.3724924156,137.22,173.171392,17.831656,174.0870442133,12.691392,3.701656,13.2202,160.48,14.13,161.1008606433,133.58,165.051392,17.291656,165.95470276060001,12.691392,3.701656,13.2202,152.36,13.59,152.9648904161,136.21,128.501392,21.591656,130.3027526753,12.691392,3.701656,13.2202,115.81,17.89,117.1836515901,137.22,12.731392,4.261656,13.4257235976,12.691392,3.701656,13.2202,0.04,0.56,0.5614267539000001,136.95
2019-12-12 18:30:00,130.837616,14.018888,131.5865151956,15.287616,4.458888,15.9246,115.55,9.56,115.9447976409,137.0,169.747616,16.448888,170.5427191472,15.287616,4.458888,15.9246,154.46,11.99,154.9246645954,133.31,161.957616,16.038888,162.7498550189,15.287616,4.458888,15.9246,146.67,11.58,147.1264262463,135.98,124.867616,20.508888,126.5406496448,15.287616,4.458888,15.9246,109.58,16.05,110.749171103,137.0,15.287616,5.058888,16.102905041,15.287616,4.458888,15.9246,0.0,0.6000000000000001,0.6000000000000001,136.7
2019-12-12 19:00:00,127.611296,15.074128,128.4985299595,15.751296,4.5941279999999995,16.4076,111.86,10.48,112.3498553626,136.93,166.521296,15.444128,167.235950415,15.751296,4.5941279999999995,16.4076,150.77,10.85,151.1599001058,133.26,158.921296,15.094128,159.6364965238,15.751296,4.5941279999999995,16.4076,143.17,10.5,143.5545154288,135.86,121.831296,19.744128,123.4208056833,15.751296,4.5941279999999995,16.4076,106.08,15.15,107.1563759186,136.93,15.751296,5.154128,16.5731216468,15.751296,4.5941279999999995,16.4076,0.0,0.56,0.56,136.56
2019-12-12 19:30:00,126.973536,14.541447999999999,127.8034919487,15.913536,4.6414480000000005,16.5766,111.06,9.9,111.5003748873,136.46,163.053536,14.461448,163.693582893,15.913536,4.6414480000000005,16.5766,147.14,9.82,147.4673251944,133.06,155.623536,14.151448,156.2656342183,15.913536,4.6414480000000005,16.5766,139.71,9.51,140.0332967547,135.59,121.243536,20.181448,122.9116994641,15.913536,4.6414480000000005,16.5766,105.33,15.54,106.4701859677,136.46,15.913536,5.241448,16.7545040261,15.913536,4.6414480000000005,16.5766,0.0,0.6000000000000001,0.6000000000000001,136.1
2019-12-12 20:00:00,130.447152,12.148336,131.0116083883,14.737152,4.298336,15.3512,115.71,7.85,115.975974236,136.37,161.507152,13.228336,162.0479836977,14.737152,4.298336,15.3512,146.77,8.93,147.0414152543,133.46,154.087152,12.958336,154.6310734728,14.737152,4.298336,15.3512,139.35,8.66,139.6188314662,135.91,124.477152,21.708336,126.3558990389,14.737152,4.298336,15.3512,109.74,17.41,111.1124461975,136.37,14.737152,4.8583359999999995,15.5173154173,14.737152,4.298336,15.3512,0.0,0.56,0.56,136.02
2019-12-12 20:30:00,127.288672,14.901696,128.1579750277,13.068672,3.811696,13.6132,114.22,11.09,114.7571196048,136.64,157.898672,9.701696,158.1964396712,13.068672,3.811696,13.6132,144.83,5.89,144.9497188683,133.79,150.588672,9.571696,150.8925627691,13.068672,3.811696,13.6132,137.52,5.76,137.6405754129,136.21,121.388672,18.231696,122.7501707899,13.068672,3.811696,13.6132,108.32,14.42,109.2756093554,136.64,13.068672,4.371696,13.7804903309,13.068672,3.811696,13.6132,0.0,0.56,0.56,136.31
2019-12-12 21:00:00,118.666176,17.855968,120.0020704808,13.426176,3.915968,13.9856,105.24,13.94,106.1592256942,136.4,150.506176,7.525968,150.6942242041,13.426176,3.915968,13.9856,137.08,3.61,137.1275264125,133.45,143.546176,7.515968,143.7428064955,13.426176,3.915968,13.9856,130.12,3.6,130.1697906582,135.91,113.276176,15.605968,114.3461336749,13.426176,3.915968,13.9856,99.85,11.69,100.5319779971,136.4,13.426176,4.475968,14.1526142998,13.426176,3.915968,13.9856,0.0,0.56,0.56,136.07
2019-12-12 21:30:00,108.87176,56.20968,122.5258676819,11.38176,3.31968,11.856,97.49,52.89,110.9128135068,134.52,143.10176,11.40968,143.5558933405,11.38176,3.31968,11.856,131.72,8.09,131.9682026096,132.83,136.42176,11.18968,136.8798945792,11.38176,3.31968,11.856,125.04,7.87,125.2874235508,135.4,104.26176,30.68968,108.6847323997,11.38176,3.31968,11.856,92.88,27.37,96.8287730997,134.52,11.38176,3.91968,12.0377885012,11.38176,3.31968,11.856,0.0,0.6000000000000001,0.6000000000000001,134.19
2019-12-12 22:00:00,102.228752,59.152136,118.1088181671,11.218752,3.272136,11.6862,91.01,55.88,106.7960415933,135.27,135.458752,8.762136,135.7418451351,11.218752,3.272136,11.6862,124.24,5.49,124.3612387362,133.92,129.168752,8.622136,129.4562000154,11.218752,3.272136,11.6862,117.95,5.35,118.0712708494,136.32,97.938752,29.492136,102.2828686983,11.218752,3.272136,11.6862,86.72,26.22,90.5971677261,135.27,11.218752,3.832136,11.8551956019,11.218752,3.272136,11.6862,0.0,0.56,0.56,134.94
2019-12-12 22:30:00,95.240032,59.114176,112.0943776446,10.300032,3.004176,10.7292,84.94,56.11,101.7994877197,135.48,124.700032,7.354176,124.9166997861,10.300032,3.004176,10.7292,114.4,4.35,114.4826733615,133.76,118.930032,7.044176,119.1384611578,10.300032,3.004176,10.7292,108.63,4.04,108.7050987765,136.21,91.300032,29.224176,95.8631749218,10.300032,3.004176,10.7292,81.0,26.22,85.1380549461,135.48,10.300032,3.564176,10.8992664781,10.300032,3.004176,10.7292,0.0,0.56,0.56,135.15
2019-12-12 23:00:00,89.445584,55.213712,105.1145398597,10.435584,3.043712,10.8704,79.01,52.17,94.6799292353,135.86,114.795584,13.993712,115.6453634239,10.435584,3.043712,10.8704,104.36,10.95,104.9328933176,132.74,109.605584,13.323712,110.4124329296,10.435584,3.043712,10.8704,99.17,10.28,99.7013906623,135.39,85.875584,33.403712,92.1434962584,10.435584,3.043712,10.8704,75.44,30.36,81.3198819478,135.86,10.475584,3.643712,11.091190075,10.435584,3.043712,10.8704,0.04,0.6000000000000001,0.6013318551,135.55
2019-12-12 23:30:00,84.328176,57.216968,101.9069315336,9.658176,2.816968,10.0606,74.67,54.4,92.3848954105,136.42,108.128176,15.716968,109.2644751427,9.658176,2.816968,10.0606,98.47,12.9,99.3113835368,133.49,103.258176,14.956968,104.3358126561,9.658176,2.816968,10.0606,93.6,12.14,94.3840007628,135.99,80.988176,31.896968,87.0430997805,9.658176,2.816968,10.0606,71.33,29.08,77.0299636505,136.42,9.658176,3.3769679999999997,10.2315334393,9.658176,2.816968,10.0606,0.0,0.56,0.56,136.1
2019-12-13 00:00:00,82.30056,57.07308,100.1534754115,8.17056,2.38308,8.511,74.13,54.69,92.1208608297,136.26,104.11056,16.13308,105.3531441097,8.17056,2.38308,8.511,95.94,13.75,96.9203079855,133.4,99.35056,15.323080000000001,100.5252732053,8.17056,2.38308,8.511,91.18,12.94,92.0936262724,135.93,79.00056,30.99308,84.862591807,8.17056,2.38308,8.511,70.83,28.61,76.3899273465,136.26,8.17056,2.98308,8.698092722,8.17056,2.38308,8.511,0.0,0.6000000000000001,0.6000000000000001,135.97
2019-12-13 00:30:00,80.644272,57.837496,99.2404884609,7.774272,2.267496,8.0982,72.87,55.57,91.6409395412,136.31,102.144272,16.887496,103.530864111,7.774272,2.267496,8.0982,94.37,14.62,95.4957658747,133.43,97.464272,16.037496,98.7749239151,7.774272,2.267496,8.0982,89.69,13.77,90.7408893498,135.99,77.424272,30.157496,83.0902669373,7.774272,2.267496,8.0982,69.65,27.89,75.0264926543,136.31,7.774272,2.827496,8.2724868546,7.774272,2.267496,8.0982,0.0,0.56,0.56,136.03
2019-12-13 01:00:00,84.28304,57.09672,101.8020936248,8.42304,2.45672,8.774000000000001,75.86,54.64,93.4894068866,136.06,105.90304,16.17672,107.1314153328,8.42304,2.45672,8.774000000000001,97.48,13.72,98.4407882943,133.03,101.08304,15.36672,102.2443986691,8.42304,2.45672,8.774000000000001,92.66,12.91,93.5550303297,135.83,80.89304,30.97672,86.6212508707,8.42304,2.45672,8.774000000000001,72.47,28.52,77.8799800976,136.06,8.42304,3.05672,8.9605323503,8.42304,2.45672,8.774000000000001,0.0,0.6000000000000001,0.6000000000000001,135.88
2019-12-13 01:30:00,85.163632,56.863976,102.4029100268,10.813632,3.153976,11.2642,74.35,53.71,91.7206988635,136.25,108.333632,15.713976,109.4673689464,10.813632,3.153976,11.2642,97.52,12.56,98.325500253,133.27,103.473632,14.963976,104.5500506791,10.813632,3.153976,11.2642,92.66,11.81,93.4095910493,136.11,81.883632,33.003976,88.2847190703,10.813632,3.153976,11.2642,71.07,29.85,77.0841579055,136.25,10.813632,3.7139759999999997,11.4336457335,10.813632,3.153976,11.2642,0.0,0.56,0.56,136.24
2019-12-13 02:00:00,80.932448,58.929464,100.1136497517,13.712448,3.9994639999999997,14.2838,67.22,54.93,86.8091775102,136.89,104.822448,18.519464,106.4458367037,13.712448,3.9994639999999997,14.2838,91.11,14.52,92.2597555817,133.99,100.292448,17.649464,101.8335833864,13.712448,3.9994639999999997,14.2838,86.58,13.65,87.6494090111,136.66,78.072448,33.469464,84.9441708251,13.712448,3.9994639999999997,14.2838,64.36,29.47,70.7862310058,136.89,13.712448,4.599464,14.4632741535,13.712448,3.9994639999999997,14.2838,0.0,0.6000000000000001,0.6000000000000001,136.78
2019-12-13 02:30:00,79.207392,51.129656,94.2764693342,16.387392,4.779656,17.0702,62.82,46.35,78.0683988564,136.83,100.737392,29.869656,105.0724440399,16.387392,4.779656,17.0702,84.35,25.09,88.0024465569,131.8,96.607392,28.299656,100.6670686906,16.387392,4.779656,17.0702,80.22,23.52,83.596882717,134.73,76.607392,41.909656,87.3218860028,16.387392,4.779656,17.0702,60.22,37.13,70.7466274815,136.83,16.387392,5.379656,17.2478205939,16.387392,4.779656,17.0702,0.0,0.6000000000000001,0.6000000000000001,136.47
2019-12-13 03:00:00,79.546736,51.179048,94.588467386,16.316736,4.759048,16.9966,63.23,46.42,78.4401000764,137.05,98.946736,30.059048,103.4118123413,16.316736,4.759048,16.9966,82.63,25.3,86.4164735453,132.11,94.896736,28.709048,99.1443389232,16.316736,4.759048,16.9966,78.58,23.95,82.1487607941,134.99,76.936736,42.049048,87.6777268412,16.316736,4.759048,16.9966,60.62,37.29,71.1711212501,137.05,16.316736,5.359048,17.1742618229,16.316736,4.759048,16.9966,0.0,0.6000000000000001,0.6000000000000001,136.72
2019-12-13 03:30:00,77.346624,52.124432,93.2708778533,17.226624,5.024432,17.9444,60.12,47.1,76.3729297592,137.32,97.906624,30.954432,102.6834158154,17.226624,5.024432,17.9444,80.68,25.93,84.7444824163,132.4,93.956624,29.574432,98.5012396958,17.226624,5.024432,17.9444,76.73,24.55,80.561748988,135.29,74.896624,41.914432,85.8272910937,17.226624,5.024432,17.9444,57.67,36.89,68.4594843685,137.32,17.226624,5.624432,18.121556493900002,17.226624,5.024432,17.9444,0.0,0.6000000000000001,0.6000000000000001,137.06
2019-12-13 04:00:00,76.587424,51.793832,92.4566630817,18.527424,5.4038319999999995,19.2994,58.06,46.39,74.3168601328,137.32,96.647424,30.983832,101.4924746532,18.527424,5.4038319999999995,19.2994,78.12,25.58,82.201403881,132.47,92.807424,29.633831999999998,97.4237237459,18.527424,5.4038319999999995,19.2994,74.28,24.23,78.1320120053,135.4,74.267424,43.163832,85.8997477326,18.527424,5.4038319999999995,19.2994,55.74,37.76,67.3258137715,137.32,18.527424,6.003832,19.4759194587,18.527424,5.4038319999999995,19.2994,0.0,0.6000000000000001,0.6000000000000001,137.22
2019-12-13 04:30:00,73.716656,53.123608,90.8639813059,21.406656,6.243608,22.2986,52.31,46.88,70.2429391469,136.9,95.226656,32.193608,100.5213629484,21.406656,6.243608,22.2986,73.82,25.95,78.2482900772,131.92,91.596656,30.813608,96.6407048213,21.406656,6.243608,22.2986,70.19,24.57,74.3661280423,134.91,71.726656,43.153608,83.7075090082,21.406656,6.243608,22.2986,50.32,36.91,62.4055326073,136.9,21.446656,6.803608,22.4999585644,21.406656,6.243608,22.2986,0.04,0.56,0.5614267539000001,136.77
2019-12-13 05:00:00,72.787968,53.049824,90.0687077292,23.827968,6.949824,24.8208,48.96,46.1,67.2479858434,136.95,95.837968,32.059824,101.0581437851,23.827968,6.949824,24.8208,72.01,25.11,76.2623904687,131.99,92.307968,30.719824,97.2855001677,23.827968,6.949824,24.8208,68.48,23.77,72.488090746,134.96,70.987968,44.519824,83.7932355847,23.827968,6.949824,24.8208,47.16,37.57,60.2956922176,136.95,23.827968,7.549824,24.9954376125,23.827968,6.949824,24.8208,0.0,0.6000000000000001,0.6000000000000001,136.67
2019-12-13 05:30:00,79.959648,49.109064,93.8362695083,21.699648,6.329064,22.6038,58.26,42.78,72.2797066956,135.84,100.129648,30.149064,104.5701318192,21.699648,6.329064,22.6038,78.43,23.82,81.9674160871,130.89,96.319648,28.879064,100.5558299074,21.699648,6.329064,22.6038,74.62,22.55,77.9528504931,134.03,77.599648,45.719064,90.0662988179,21.699648,6.329064,22.6038,55.9,39.39,68.3840778252,135.84,21.699648,6.929064,22.7790836348,21.699648,6.329064,22.6038,0.0,0.6000000000000001,0.6000000000000001,135.6
2019-12-13 06:00:00,86.418704,46.645872,98.2040211788,20.008704,5.835872,20.8424,66.41,40.81,77.9470602396,134.68,105.198704,27.925872,108.8421869049,20.008704,5.835872,20.8424,85.19,22.09,88.0074099153,129.5,101.048704,26.725872,104.5232644641,20.008704,5.835872,20.8424,81.04,20.89,83.6891492369,132.87,83.588704,45.805872,95.3165743514,20.008704,5.835872,20.8424,63.58,39.97,75.1000486018,134.68,20.008704,6.435872,21.0182940354,20.008704,5.835872,20.8424,0.0,0.6000000000000001,0.6000000000000001,134.51
2019-12-13 06:30:00,91.142816,52.757488,105.3108040444,16.002816,4.667488,16.6696,75.14,48.09,89.2113653073,134.68,116.772816,14.557488,117.6767224792,16.002816,4.667488,16.6696,100.77,9.89,101.2541604084,131.0,111.872816,13.247488,112.6544402058,16.002816,4.667488,16.6696,95.87,8.58,96.2531729347,134.14,87.812816,37.747488,95.5822342497,16.002816,4.667488,16.6696,71.81,33.08,79.0630286544,134.68,16.002816,5.227488,16.8349859139,16.002816,4.667488,16.6696,0.0,0.56,0.56,134.51
2019-12-13 07:00:00,99.9156,51.1908,112.2658680455,16.4256,4.7908,17.11,83.49,46.4,95.5172241012,134.51,127.8756,9.7408,128.246061382,16.4256,4.7908,17.11,111.45,4.95,111.5598718178,130.73,122.3556,9.3608,122.7131509986,16.4256,4.7908,17.11,105.93,4.57,106.0285329522,133.9,96.1056,39.0708,103.7439818206,16.4256,4.7908,17.11,79.68,34.28,86.7411136659,134.51,16.4656,5.3508,17.313204325,16.4256,4.7908,17.11,0.04,0.56,0.5614267539000001,134.24
2019-12-13 07:30:00,109.580432,48.866376,119.9824728062,17.610432,5.136376,18.3442,91.97,43.73,101.8370944205,133.85,141.030432,8.786376,141.3038681471,17.610432,5.136376,18.3442,123.42,3.65,123.4739604127,130.0,134.970432,9.206376,135.2840525462,17.610432,5.136376,18.3442,117.36,4.07,117.4305518168,133.28,105.290432,41.136376,113.0410390131,17.610432,5.136376,18.3442,87.68,36.0,94.7828170081,133.85,17.610432,5.696376,18.5088091124,17.610432,5.136376,18.3442,0.0,0.56,0.56,133.51
2019-12-13 08:00:00,112.937664,52.225152,124.4282220849,19.217664,5.605152,20.0184,93.72,46.62,104.6750342727,134.12,149.927664,20.405152,151.3098630646,19.217664,5.605152,20.0184,130.71,14.8,131.5452169408,132.03,143.317664,19.795152,144.6782667062,19.217664,5.605152,20.0184,124.1,14.19,124.9086310068,134.95,108.537664,39.115152,115.3707918953,19.217664,5.605152,20.0184,89.32,33.51,95.399069702,134.12,19.217664,6.205152,20.194616138,19.217664,5.605152,20.0184,0.0,0.6000000000000001,0.6000000000000001,133.79
2019-12-13 08:30:00,113.289456,51.519008,124.4536420764,20.739456,6.049008,21.6036,92.55,45.47,103.1165525025,134.12,152.109456,22.579008,153.7761301597,20.739456,6.049008,21.6036,131.37,16.53,132.4058827998,131.94,145.489456,21.879008,147.1253642247,20.739456,6.049008,21.6036,124.75,15.83,125.7503534786,134.88,108.949456,40.649008,116.2855357045,20.739456,6.049008,21.6036,88.21,34.6,94.753174617,134.12,20.739456,6.609008,21.7670398061,20.739456,6.049008,21.6036,0.0,0.56,0.56,133.79
2019-12-13 09:00:00,113.776336,50.511848,124.4849445594,21.366336,6.231848,22.2566,92.41,44.28,102.4711008041,133.88,152.606336,24.121848,154.5009946191,21.366336,6.231848,22.2566,131.24,17.89,132.4537266369,131.6,145.986336,23.351848,147.8422101557,21.366336,6.231848,22.2566,124.62,17.12,125.7904559178,134.58,109.456336,41.781848,117.1597725879,21.366336,6.231848,22.2566,88.09,35.55,94.9928976292,133.88,21.366336,6.791848,22.4198464161,21.366336,6.231848,22.2566,0.0,0.56,0.56,133.54
2019-12-13 09:30:00,115.239184,49.908512,125.5823598243,22.349184,6.518512,23.2804,92.89,43.39,102.5243590568,133.6,153.949184,25.118512,155.9849059985,22.349184,6.518512,23.2804,131.6,18.6,132.9079380624,131.28,147.279184,24.308512,149.2717715958,22.349184,6.518512,23.2804,124.93,17.79,126.1902888498,134.28,110.899184,42.558512,118.7849146799,22.349184,6.518512,23.2804,88.55,36.04,95.6032640656,133.6,22.349184,7.078512,23.443364895,22.349184,6.518512,23.2804,0.0,0.56,0.56,133.26
2019-12-13 10:00:00,112.121056,51.532808,123.3967645399,25.621056,7.472808,26.6886,86.5,44.06,97.0748865567,133.84,151.461056,25.342808,153.5666285427,25.621056,7.472808,26.6886,125.84,17.87,127.1024881739,131.57,145.091056,24.562808,147.1555166076,25.621056,7.472808,26.6886,119.47,17.09,120.686159107,134.57,108.151056,43.062808,116.4090045777,25.621056,7.472808,26.6886,82.53,35.59,89.8768546401,133.84,25.621056,8.072808,26.8627760956,25.621056,7.472808,26.6886,0.0,0.6000000000000001,0.6000000000000001,133.5
2019-12-13 10:30:00,109.18544,52.18492,121.0153964725,27.44544,8.00492,28.589,81.74,44.18,92.9155530576,133.92,151.49544,25.844920000000002,153.6841834107,27.44544,8.00492,28.589,124.05,17.84,125.3262466525,131.6,145.22544,25.07492,147.3742855324,27.44544,8.00492,28.589,117.78,17.07,119.0105596155,134.62,105.48544,43.57492,114.1312915243,27.44544,8.00492,28.589,78.04,35.57,85.7640163472,133.92,27.48544,8.56492,28.7890129494,27.44544,8.00492,28.589,0.04,0.56,0.5614267539000001,133.57
2019-12-13 11:00:00,109.69248,52.74864,121.7163061812,28.45248,8.29864,29.638,81.24,44.45,92.6052919654,134.06,150.13248,26.27864,152.4149876856,28.45248,8.29864,29.638,121.68,17.98,123.0012308882,131.82,143.97248,25.49864,146.2130487993,28.45248,8.29864,29.638,115.52,17.2,116.7934518712,134.76,106.01248,43.76864,114.6923701176,28.45248,8.29864,29.638,77.56,35.47,85.2858399736,134.06,28.45248,8.85864,29.7996496758,28.45248,8.29864,29.638,0.0,0.56,0.56,133.72
2019-12-13 11:30:00,108.42104,52.78572,120.5879519297,29.95104,8.73572,31.199,78.47,44.05,89.9885737191,134.15,148.75104,27.21572,151.2202609315,29.95104,8.73572,31.199,118.8,18.48,120.2287419879,132.06,142.75104,26.39572,145.1709111888,29.95104,8.73572,31.199,112.8,17.66,114.1740583495,134.89,104.90104,44.88572,114.1006400201,29.95104,8.73572,31.199,74.95,36.15,83.2125291047,134.15,29.95104,9.29572,31.3604082786,29.95104,8.73572,31.199,0.0,0.56,0.56,133.82
2019-12-13 12:00:00,107.343504,52.972272,119.7025039498,30.453504,8.882272,31.7224,76.89,44.09,88.6340803529,134.28,148.913504,27.512272,151.4336712365,30.453504,8.882272,31.7224,118.46,18.63,119.9160060209,132.2,142.933504,26.692272,145.4044839413,30.453504,8.882272,31.7224,112.48,17.81,113.8812824831,134.99,103.903504,45.122272,113.2782308033,30.453504,8.882272,31.7224,73.45,36.24,81.903846674,134.28,30.453504,9.482272,31.895601392,30.453504,8.882272,31.7224,0.0,0.6000000000000001,0.6000000000000001,133.95
2019-12-13 12:30:00,108.05824,54.08532,120.8379289437,29.77824,8.68532,31.019,78.28,45.4,90.4926427949,134.17,146.80824,25.52532,149.0107422067,29.77824,8.68532,31.019,117.03,16.84,118.2353859891,132.12,140.88824,24.78532,143.0517677549,29.77824,8.68532,31.019,111.11,16.1,112.2703972559,134.96,104.54824,43.45532,113.2196949448,29.77824,8.68532,31.019,74.77,34.77,82.4591159303,134.17,29.77824,9.24532,31.1804348815,29.77824,8.68532,31.019,0.0,0.56,0.56,133.84
2019-12-13 13:00:00,104.33432,55.91376,118.3722893552,31.62432,9.22376,32.942,72.71,46.69,86.410070015,134.46,146.82432,25.12376,148.9583306163,31.62432,9.22376,32.942,115.2,15.9,116.2920891549,132.42,141.04432,24.43376,143.1450621992,31.62432,9.22376,32.942,109.42,15.21,110.4720801832,135.24,101.14432,43.06376,109.9302546781,31.62432,9.22376,32.942,69.52,33.84,77.3186652756,134.46,31.62432,9.783760000000001,33.1031656371,31.62432,9.22376,32.942,0.0,0.56,0.56,134.16
2019-12-13 13:30:00,115.912672,50.968696,126.6236767043,28.932672,8.438696,30.1382,86.98,42.53,96.8210788,133.93,152.532672,25.738696,154.6890316061,28.932672,8.438696,30.1382,123.6,17.3,124.8048476623,132.38,146.332672,25.008696,148.4543221677,28.932672,8.438696,30.1382,117.4,16.57,118.563590111,134.98,111.862672,45.638696,120.8145188277,28.932672,8.438696,30.1382,82.93,37.2,90.8912806599,133.93,28.932672,8.998696,30.2997696156,28.932672,8.438696,30.1382,0.0,0.56,0.56,133.63
2019-12-13 14:00:00,110.599408,54.232744,123.18043502,26.649408,7.772744,27.7598,83.95,46.46,95.9486013447,134.53,150.509408,24.232744,152.4477214598,26.649408,7.772744,27.7598,123.86,16.46,124.948914361,132.84,144.229408,23.502744,146.1317936233,26.649408,7.772744,27.7598,117.58,15.73,118.6275233662,135.27,106.759408,41.962744,114.7102570851,26.649408,7.772744,27.7598,80.11,34.19,87.1009081468,134.53,26.649408,8.372744,27.9337392563,26.649408,7.772744,27.7598,0.0,0.6000000000000001,0.6000000000000001,134.24
2019-12-13 14:30:00,106.703696,56.357328,120.6723960123,29.133696,8.497328,30.3476,77.57,47.86,91.1465002071,134.94,146.893696,23.817328,148.8120392898,29.133696,8.497328,30.3476,117.76,15.32,118.7523473452,133.45,140.963696,23.167328,142.8547817773,29.133696,8.497328,30.3476,111.83,14.67,112.788110189,135.74,103.233696,41.977328,111.4418774781,29.133696,8.497328,30.3476,74.1,33.48,81.3124861261,134.94,29.133696,9.057328,30.5091368793,29.133696,8.497328,30.3476,0.0,0.56,0.56,134.65
2019-12-13 15:00:00,105.694528,56.895904,120.0353162245,28.134528,8.205904,29.3068,77.56,48.69,91.5765783375,134.88,146.344528,22.455904,148.0573824569,28.134528,8.205904,29.3068,118.21,14.25,119.0658078543,133.4,140.394528,21.865904,142.0870903709,28.134528,8.205904,29.3068,112.26,13.66,113.0880329655,135.68,102.204528,40.705904,110.0124364068,28.134528,8.205904,29.3068,74.07,32.5,80.8864321132,134.88,28.134528,8.765903999999999,29.4685041819,28.134528,8.205904,29.3068,0.0,0.56,0.56,134.6
2019-12-13 15:30:00,107.186128,56.724704,121.2705985782,27.136128,7.914704,28.2668,80.05,48.81,93.7572322544,134.69,147.386128,21.874704,149.0005818845,27.136128,7.914704,28.2668,120.25,13.96,121.0576065351,133.36,141.326128,21.294704,142.9214430165,27.136128,7.914704,28.2668,114.19,13.38,114.971215963,135.49,103.576128,40.074704,111.0585259769,27.136128,7.914704,28.2668,76.44,32.16,82.929724466,134.69,27.136128,8.474704,28.428683591,27.136128,7.914704,28.2668,0.0,0.56,0.56,134.43
2019-12-13 16:00:00,114.599872,24.303296,117.1485418555,26.959872,7.863296,28.0832,87.64,16.44,89.1686222839,135.81,153.739872,18.043296,154.7950540977,26.959872,7.863296,28.0832,126.78,10.18,127.1880528981,133.28,147.359872,17.663296,148.4147024437,26.959872,7.863296,28.0832,120.4,9.8,120.7981787942,135.23,110.259872,25.253296,113.1148457645,26.959872,7.863296,28.0832,83.3,17.39,85.0958406739,135.81,26.959872,8.463296,28.2570712821,26.959872,7.863296,28.0832,0.0,0.6000000000000001,0.6000000000000001,135.54
2019-12-13 16:30:00,127.222448,14.234464,128.0162928712,27.032448,7.8844639999999995,28.1588,100.19,6.35,100.3910284836,135.57,162.992448,19.374464,164.1399036198,27.032448,7.8844639999999995,28.1588,135.96,11.49,136.4446470185,133.05,156.142448,18.954464,157.2887019877,27.032448,7.8844639999999995,28.1588,129.11,11.07,129.5837065375,135.0,122.152448,26.524464,124.9990709681,27.032448,7.8844639999999995,28.1588,95.12,18.64,96.929170016,135.57,27.072448,8.444464,28.3588859612,27.032448,7.8844639999999995,28.1588,0.04,0.56,0.5614267539000001,135.31
2019-12-13 17:00:00,131.385488,12.896184,132.0168853547,25.495488,7.436184,26.5578,105.89,5.46,106.0306733922,135.25,167.615488,19.666184,168.7652529717,25.495488,7.436184,26.5578,142.12,12.23,142.6452498333,132.67,160.425488,19.226184,161.5734611601,25.495488,7.436184,26.5578,134.93,11.79,135.4441176279,134.64,126.025488,26.766184,128.8365329849,25.495488,7.436184,26.5578,100.53,19.33,102.3715282684,135.25,25.495488,7.9961839999999995,26.7200087373,25.495488,7.436184,26.5578,0.0,0.56,0.56,134.99
2019-12-13 17:30:00,128.0664,14.1752,128.8485122304,23.6064,6.8852,24.59,104.46,7.29,104.7140663903,135.5,167.2964,18.5752,168.3244590308,23.6064,6.8852,24.59,143.69,11.69,144.1647397944,132.77,160.0264,18.1552,161.0529726022,23.6064,6.8852,24.59,136.42,11.27,136.8847299738,134.71,122.8164,24.5752,125.2509822876,23.6064,6.8852,24.59,99.21,17.69,100.7747994292,135.5,23.6064,7.4452,24.752638728,23.6064,6.8852,24.59,0.0,0.56,0.56,135.25
2019-12-13 18:00:00,123.503776,17.642768,124.7575646963,24.043776,7.012768,25.0456,99.46,10.63,100.0264390049,136.1,164.803776,17.262768,165.7054246031,24.043776,7.012768,25.0456,140.76,10.25,141.1327038641,133.21,157.663776,16.912768,158.5683069973,24.043776,7.012768,25.0456,133.62,9.9,133.9862470554,135.1,118.533776,21.792768,120.5204579726,24.043776,7.012768,25.0456,94.49,14.78,95.6389486559,136.1,24.043776,7.572768,25.2081332018,24.043776,7.012768,25.0456,0.0,0.56,0.56,135.84
2019-12-13 18:30:00,123.333776,18.067768,124.6501686438,22.723776,6.627768,23.6706,100.61,11.44,101.2583117576,135.75,162.363776,14.977768,163.0531486701,22.723776,6.627768,23.6706,139.64,8.35,139.8894281209,132.92,155.293776,14.727768,155.9905895065,22.723776,6.627768,23.6706,132.57,8.1,132.8172236572,134.89,118.26377600000001,20.497768,120.0269936588,22.723776,6.627768,23.6706,95.54,13.87,96.5415376923,135.75,22.723776,7.187768,23.8334639639,22.723776,6.627768,23.6706,0.0,0.56,0.56,135.49
2019-12-13 19:00:00,125.8368,15.987400000000001,126.8483235719,21.5568,6.2874,22.455,104.28,9.7,104.7301694833,135.38,160.8168,13.9674,161.4222147816,21.5568,6.2874,22.455,139.26,7.68,139.4716100144,132.88,153.7168,13.7574,154.3312044176,21.5568,6.2874,22.455,132.16,7.47,132.3709428085,134.83,120.5768,21.6574,122.506357684,21.5568,6.2874,22.455,99.02,15.37,100.2057747837,135.38,21.5568,6.8474,22.6181898701,21.5568,6.2874,22.455,0.0,0.56,0.56,135.11
2019-12-13 19:30:00,115.2384,20.4912,117.0460512448,18.7584,5.4712,19.54,96.48,15.02,97.6421568791,136.16,152.8284,10.1912,153.1678177817,18.7584,5.4712,19.54,134.07,4.72,134.1530592271,133.55,146.0184,10.1212,146.3687529085,18.7584,5.4712,19.54,127.26,4.65,127.344925694,135.37,110.4084,16.1212,111.5791552218,18.7584,5.4712,19.54,91.65,10.65,92.2667058044,136.16,18.7584,6.0312,19.7041352005,18.7584,5.4712,19.54,0.0,0.56,0.56,135.89
2019-12-13 20:00:00,110.934496,22.631728,113.2195103109,17.834496,5.201728,18.5776,93.1,17.43,94.7175532834,136.56,147.304496,7.191728,147.4799494624,17.834496,5.201728,18.5776,129.47,1.99,129.4852926011,134.18,140.724496,7.201728,140.9086536045,17.834496,5.201728,18.5776,122.89,2.0,122.9062736397,135.89,106.284496,13.741728,107.1691615083,17.834496,5.201728,18.5776,88.45,8.54,88.8613194815,136.56,17.874496,5.801728,18.7924893253,17.834496,5.201728,18.5776,0.04,0.6000000000000001,0.6013318551,136.3
2019-12-13 20:30:00,108.963104,25.140072,111.8256734989,15.703104,4.5800719999999995,16.3574,93.26,20.56,95.4994303648,136.42,143.093104,5.810072,143.2110098735,15.703104,4.5800719999999995,16.3574,127.39,1.23,127.3959379258,134.02,136.623104,5.590072,136.7374178912,15.703104,4.5800719999999995,16.3574,120.92,1.01,120.9242180045,135.77,104.303104,10.090072,104.7900141092,15.703104,4.5800719999999995,16.3574,88.6,5.51,88.7711670533,136.42,15.703104,5.140072,16.5229481449,15.703104,4.5800719999999995,16.3574,0.0,0.56,0.56,136.16
2019-12-13 21:00:00,105.710864,52.247752,117.917828833,13.260864,3.867752,13.8134,92.45,48.38,104.3437918613,134.37,139.540864,7.967752,139.7681573099,13.260864,3.867752,13.8134,126.28,4.1,126.3465409103,133.05,133.170864,7.857752,133.4024860525,13.260864,3.867752,13.8134,119.91,3.99,119.9763651725,134.98,101.300864,23.667752,104.0289744825,13.260864,3.867752,13.8134,88.04,19.8,90.2390248174,134.37,13.260864,4.387752,13.9679233116,13.260864,3.867752,13.8134,0.0,0.52,0.52,134.11
2019-12-13 21:30:00,100.512896,61.587928,117.8809362774,11.992896,3.497928,12.4926,88.52,58.09,105.8784137584,134.64,133.362896,6.007928,133.4981544006,11.992896,3.497928,12.4926,121.37,2.51,121.3959513328,133.94,127.212896,6.017928,127.3551583805,11.992896,3.497928,12.4926,115.22,2.52,115.2475544209,135.74,96.372896,26.747928,100.0159324094,11.992896,3.497928,12.4926,84.38,23.25,87.5245502702,134.64,11.992896,4.097928,12.6736959234,11.992896,3.497928,12.4926,0.0,0.6000000000000001,0.6000000000000001,134.37
2019-12-13 22:00:00,96.117792,62.791856,114.8104834886,10.257792,2.991856,10.6852,85.86,59.8,104.6325933923,135.18,127.027792,3.841856,127.0858756822,10.257792,2.991856,10.6852,116.77,0.85,116.7730936475,134.8,121.097792,3.781856,121.1568308519,10.257792,2.991856,10.6852,110.84,0.79,110.8428152836,136.47,92.147792,25.291856,95.555709146,10.257792,2.991856,10.6852,81.89,22.3,84.8720336742,135.18,10.257792,3.551856,10.8553202514,10.257792,2.991856,10.6852,0.0,0.56,0.56,134.91
2019-12-13 22:30:00,90.306976,61.580368,109.3045819592,9.326976,2.720368,9.7156,80.98,58.86,100.1112381304,135.36,117.156976,11.470368,117.7171455971,9.326976,2.720368,9.7156,107.83,8.75,108.1844323366,134.01,111.696976,10.870368,112.2246824366,9.326976,2.720368,9.7156,102.37,8.15,102.6939112119,135.83,86.646976,26.040368,90.4754066889,9.326976,2.720368,9.7156,77.32,23.32,80.7601684,135.36,9.326976,3.280368,9.8870266268,9.326976,2.720368,9.7156,0.0,0.56,0.56,135.09
