Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2019-12-13 23:00:00,85.782576,58.791168,103.9954411501,9.432576,2.751168,9.8256,76.35,56.04,94.709049726,135.56,109.312576,17.921168,110.7718715841,9.432576,2.751168,9.8256,99.88,15.17,101.0254586726,133.26,104.292576,17.031168,105.6740369824,9.432576,2.751168,9.8256,94.86,14.28,95.9288173595,135.17,82.402576,29.081168,87.3836304103,9.432576,2.751168,9.8256,72.97,26.33,77.5750591363,135.56,9.472576,3.311168,10.0346165647,9.432576,2.751168,9.8256,0.04,0.56,0.5614267539000001,135.29
2019-12-13 23:30:00,79.724736,60.603048,100.1437115208,10.604735999999999,3.093048,11.0466,69.12,57.51,89.9164862525,136.15,102.494736,19.643048,104.3600509891,10.604735999999999,3.093048,11.0466,91.89,16.55,93.3684882602,134.06,97.894736,18.703048,99.6653567746,10.604735999999999,3.093048,11.0466,87.29,15.61,88.6747776992,135.82,76.764736,28.803048,81.9904888828,10.604735999999999,3.093048,11.0466,66.16,25.71,70.9799246266,136.15,10.604735999999999,3.693048,11.2293824033,10.604735999999999,3.093048,11.0466,0.0,0.6000000000000001,0.6000000000000001,135.86
2019-12-14 00:00:00,75.052288,61.833584,97.2431902208,12.732288,3.713584,13.2628,62.32,58.12,85.2157074723,136.37,97.622288,21.483584,99.9582687717,12.732288,3.713584,13.2628,84.89,17.77,86.7299544563,134.42,93.372288,20.483584,95.5926847611,12.732288,3.713584,13.2628,80.64,16.77,82.3652991253,136.16,72.482288,29.043584,78.0846453874,12.732288,3.713584,13.2628,59.75,25.33,64.8973913189,136.37,12.732288,4.273584,13.4303640278,12.732288,3.713584,13.2628,0.0,0.56,0.56,136.09
2019-12-14 00:30:00,73.906832,62.306576,96.6660707235,13.496832,3.936576,14.0592,60.41,58.37,84.0025297238,136.46,96.936832,22.116576,99.4278247381,13.496832,3.936576,14.0592,83.44,18.18,85.397576078,134.53,92.796832,21.086576,95.1624701058,13.496832,3.936576,14.0592,79.3,17.15,81.133300808,136.28,71.446832,29.036576,77.1218033285,13.496832,3.936576,14.0592,57.95,25.1,63.1522960786,136.46,13.496832,4.496576,14.2261614556,13.496832,3.936576,14.0592,0.0,0.56,0.56,136.2
2019-12-14 01:00:00,77.3444,61.9942,99.1233425839,13.6944,3.9942,14.265,63.65,58.0,86.1122668381,136.07,100.1044,21.8842,102.4685762027,13.6944,3.9942,14.265,86.41,17.89,88.2425078973,134.03,95.8044,20.874200000000002,98.0521049494,13.6944,3.9942,14.265,82.11,16.88,83.827122699,135.86,74.6944,29.0242,80.1352455353,13.6944,3.9942,14.265,61.0,25.03,65.9355814413,136.07,13.6944,4.5942,14.4444890875,13.6944,3.9942,14.265,0.0,0.6000000000000001,0.6000000000000001,135.8
2019-12-14 01:30:00,78.023008,62.397544,99.9051714107,16.723008,4.877544,17.4198,61.3,57.52,84.060932662,136.6,101.943008,22.067544,104.3041388358,16.723008,4.877544,17.4198,85.22,17.19,86.9364394256,134.68,97.663008,21.087544,99.9137009802,16.723008,4.877544,17.4198,80.94,16.21,82.5472452599,136.4,75.533008,30.977544,81.6384929417,16.723008,4.877544,17.4198,58.81,26.1,64.3414803995,136.6,16.723008,5.437544,17.5848196272,16.723008,4.877544,17.4198,0.0,0.56,0.56,136.34
2019-12-14 02:00:00,73.134464,64.082552,97.2379724974,21.334464,6.222552,22.2234,51.8,57.86,77.6596394532,137.25,99.874464,23.662552,102.6392952355,21.334464,6.222552,22.2234,78.54,17.44,80.4529999441,135.46,95.954464,22.682552,98.5989722399,21.334464,6.222552,22.2234,74.62,16.46,76.4138469127,137.08,71.174464,32.812552,78.3738980429,21.334464,6.222552,22.2234,49.84,26.59,56.4894122823,137.25,21.334464,6.822552,22.3988073334,21.334464,6.222552,22.2234,0.0,0.6000000000000001,0.6000000000000001,136.98
2019-12-14 02:30:00,71.778144,60.217792,93.6924993233,22.998144,6.7077919999999995,23.9564,48.78,53.51,72.40724066,137.04,96.968144,31.407792,101.9277702548,22.998144,6.7077919999999995,23.9564,73.97,24.7,77.9849402128,133.7,93.288144,30.117792,98.0293792999,22.998144,6.7077919999999995,23.9564,70.29,23.41,74.085843452,135.68,69.988144,37.107792,79.21697121,22.998144,6.7077919999999995,23.9564,46.99,30.4,55.9662407171,137.04,22.998144,7.307792,24.1312753778,22.998144,6.7077919999999995,23.9564,0.0,0.6000000000000001,0.6000000000000001,136.77
2019-12-14 03:00:00,70.799856,57.216208,91.0291934904,24.809856,7.236208,25.8436,45.99,49.98,67.9196621016,137.24,94.119856,35.776208,100.6900409788,24.809856,7.236208,25.8436,69.31,28.54,74.9560384492,133.02,90.719856,34.286208,96.9826599536,24.809856,7.236208,25.8436,65.91,27.05,71.2448636745,135.16,69.169856,41.206208,80.5134805905,24.809856,7.236208,25.8436,44.36,33.97,55.8728064446,137.24,24.809856,7.796208,26.0059572775,24.809856,7.236208,25.8436,0.0,0.56,0.56,136.98
2019-12-14 03:30:00,68.6876,57.4618,89.5535864888,26.3376,7.6818,27.435,42.35,49.78,65.3572559093,137.4,92.5276,36.1718,99.3466450214,26.3376,7.6818,27.435,66.19,28.49,72.0610588321,133.21,89.2776,34.6618,95.7701949512,26.3376,7.6818,27.435,62.94,26.98,68.4789310664,135.33,67.2776,42.3018,79.4714901395,26.3376,7.6818,27.435,40.94,34.62,53.6155574437,137.4,26.3376,8.2818,27.6090091275,26.3376,7.6818,27.435,0.0,0.6000000000000001,0.6000000000000001,137.11
2019-12-14 04:00:00,66.942256,57.289408,88.1098286649,26.432256,7.709408,27.5336,40.51,49.58,64.0252801634,137.98,91.042256,36.309408,98.0156389913,26.432256,7.709408,27.5336,64.61,28.6,70.6570031915,133.94,87.862256,34.819408,94.5101433862,26.432256,7.709408,27.5336,61.43,27.11,67.1460870044,135.99,65.642256,43.039408,78.4939259673,26.432256,7.709408,27.5336,39.21,35.33,52.7790962408,137.98,26.432256,8.309408,27.7075877434,26.432256,7.709408,27.5336,0.0,0.6000000000000001,0.6000000000000001,137.73
2019-12-14 04:30:00,66.226176,58.320968,88.2453494301,26.506176,7.730968,27.6106,39.72,50.59,64.319720926,137.13,89.556176,37.370968,97.0407023315,26.506176,7.730968,27.6106,63.05,29.64,69.669448828,132.87,86.466176,35.820968,93.592421384,26.506176,7.730968,27.6106,59.96,28.09,66.2136670182,135.15,64.946176,41.130968,76.8749784107,26.506176,7.730968,27.6106,38.44,33.4,50.9234091553,137.13,26.506176,8.330968,27.7845711495,26.506176,7.730968,27.6106,0.0,0.6000000000000001,0.6000000000000001,136.88
2019-12-14 05:00:00,66.306912,58.197016,88.2241421057,25.086912,7.317016,26.1322,41.22,50.88,65.4817745636,136.99,89.136912,37.137016,96.5636942038,25.086912,7.317016,26.1322,64.05,29.82,70.6515031687,132.67,85.996912,35.567016,93.0617080258,25.086912,7.317016,26.1322,60.91,28.25,67.1423160161,134.97,64.946912,40.207016,76.3852440852,25.086912,7.317016,26.1322,39.86,32.89,51.67757444,136.99,25.126912,7.917016,26.3446550366,25.086912,7.317016,26.1322,0.04,0.6000000000000001,0.6013318551,136.72
2019-12-14 05:30:00,67.31272,58.05996,88.8929762636,24.34272,7.09996,25.357,42.97,50.96,66.658401571,136.53,89.58272,36.63996,96.7861063965,24.34272,7.09996,25.357,65.24,29.54,71.6161238828,132.09,86.38272,35.07996,93.2339954534,24.34272,7.09996,25.357,62.04,27.98,68.0576373378,134.45,65.86272,39.47996,76.7890951073,24.34272,7.09996,25.357,41.52,32.38,52.6533455727,136.53,24.34272,7.65996,25.5194632428,24.34272,7.09996,25.357,0.0,0.56,0.56,136.25
2019-12-14 06:00:00,68.210112,56.294616,88.4403933146,24.290112,7.084616,25.3022,43.92,49.21,65.9590062084,136.1,91.210112,35.564616,97.8985517885,24.290112,7.084616,25.3022,66.92,28.48,72.7282393572,131.71,87.930112,34.054616,94.2943342266,24.290112,7.084616,25.3022,63.64,26.97,69.1189590489,134.06,66.710112,40.534616,78.0595550674,24.290112,7.084616,25.3022,42.42,33.45,54.0218372512,136.1,24.290112,7.684616,25.4767121905,24.290112,7.084616,25.3022,0.0,0.6000000000000001,0.6000000000000001,135.81
2019-12-14 06:30:00,74.611056,54.197808,92.2182848975,22.621056,6.597808,23.5636,51.99,47.6,70.4891488103,135.39,97.511056,32.877808,102.9045980563,22.621056,6.597808,23.5636,74.89,26.28,79.3671878045,130.84,93.851056,31.467808,98.9860780748,22.621056,6.597808,23.5636,71.23,24.87,75.4468673969,133.21,72.631056,40.717808,83.2659004875,22.621056,6.597808,23.5636,50.01,34.12,60.5406846674,135.39,22.621056,7.157808,23.7264913108,22.621056,6.597808,23.5636,0.0,0.56,0.56,135.09
2019-12-14 07:00:00,79.626672,52.540696,95.3988030845,21.876672,6.380696,22.7882,57.75,46.16,73.9311037385,135.39,102.446672,30.890696,107.0025967126,21.876672,6.380696,22.7882,80.57,24.51,84.2155864434,130.73,98.476672,29.560696,102.817749811,21.876672,6.380696,22.7882,76.6,23.18,80.0304467062,133.13,77.346672,41.770696,87.9050551095,21.876672,6.380696,22.7882,55.47,35.39,65.7979710933,135.39,21.876672,6.940696,22.9512971041,21.876672,6.380696,22.7882,0.0,0.56,0.56,135.09
2019-12-14 07:30:00,85.09048,50.64764,99.0230943982,21.66048,6.31764,22.563,63.43,44.33,77.3854883037,135.39,109.49048,28.24764,113.0756135345,21.66048,6.31764,22.563,87.83,21.93,90.5264259761,130.58,105.21048,27.04764,108.6315788866,21.66048,6.31764,22.563,83.55,20.73,86.0833050016,133.0,82.47048,43.46764,93.2245450437,21.66048,6.31764,22.563,60.81,37.15,71.2599368509,135.39,21.66048,6.9176400000000005,22.738296704,21.66048,6.31764,22.563,0.0,0.6000000000000001,0.6000000000000001,135.09
2019-12-14 08:00:00,90.41,52.37,104.4824626433,18.72,5.46,19.5,71.69,46.91,85.673824474,135.04,116.18,19.43,117.7935367497,18.72,5.46,19.5,97.46,13.97,98.4561450596,131.52,111.41,18.1,112.8707140936,18.72,5.46,19.5,92.69,12.64,93.5478791849,133.77,87.29,39.8,95.9353120597,18.72,5.46,19.5,68.57,34.34,76.6882031345,135.04,18.72,6.02,19.6641501215,18.72,5.46,19.5,0.0,0.56,0.56,134.73
2019-12-14 08:30:00,92.817424,54.978832,107.8783860005,20.087424,5.858832,20.9244,72.73,49.12,87.7634736095,134.64,122.907424,13.698832,123.6684797047,20.087424,5.858832,20.9244,102.82,7.84,103.1184658536,131.83,117.807424,13.178832,118.5422741574,20.087424,5.858832,20.9244,97.72,7.32,97.9937793944,134.0,89.627424,37.708832,97.2369844436,20.087424,5.858832,20.9244,69.54,31.85,76.4868230482,134.64,20.127424,6.458832,21.1383468531,20.087424,5.858832,20.9244,0.04,0.6000000000000001,0.6013318551,134.32
2019-12-14 09:00:00,96.43664,53.74152,110.4000747572,21.29664,6.21152,22.184,75.14,47.53,88.91074457,134.54,129.10664,11.77152,129.6421735979,21.29664,6.21152,22.184,107.81,5.5600000000000005,107.9532755409,131.55,123.74664,11.36152,124.2671116909,21.29664,6.21152,22.184,102.45,5.15,102.5793595223,133.75,93.12664,39.41152,101.1228905164,21.29664,6.21152,22.184,71.83,33.2,79.1314659285,134.54,21.29664,6.77152,22.3472673587,21.29664,6.21152,22.184,0.0,0.56,0.56,134.22
2019-12-14 09:30:00,100.18816,52.35988,113.0452318225,21.66816,6.31988,22.571,78.52,46.04,91.0223708766,134.02,134.13816,9.90988,134.5037237024,21.66816,6.31988,22.571,112.47,3.59,112.5272811366,130.78,128.51816,9.59988,128.876200851,21.66816,6.31988,22.571,106.85,3.2800000000000002,106.9003316178,133.11,96.69816,40.35988,104.7828901157,21.66816,6.31988,22.571,75.03,34.04,82.3906699815,134.02,21.66816,6.87988,22.7341572661,21.66816,6.31988,22.571,0.0,0.56,0.56,133.7
2019-12-14 10:00:00,102.530688,51.449784,114.715396767,23.690688,6.909784,24.6778,78.84,44.54,90.5514063944,133.78,137.950688,8.529784,138.214143758,23.690688,6.909784,24.6778,114.26,1.62,114.2714837569,130.38,132.270688,8.329784,132.5327137181,23.690688,6.909784,24.6778,108.58,1.42,108.5892849226,132.81,99.010688,42.129784,107.6012780506,23.690688,6.909784,24.6778,75.32,35.22,83.1477648527,133.78,23.690688,7.469784,24.8404180907,23.690688,6.909784,24.6778,0.0,0.56,0.56,133.51
2019-12-14 10:30:00,107.75168,49.69924,118.6610256125,18.51168,5.39924,19.283,89.24,44.3,99.6306559248,133.49,139.82168,7.08924,140.0012840005,18.51168,5.39924,19.283,121.31,1.69,121.3217713356,130.09,133.77168,6.8692400000000005,133.9479332733,18.51168,5.39924,19.283,115.26,1.47,115.2693736428,132.72,103.64168,40.72924,111.3573923195,18.51168,5.39924,19.283,85.13,35.33,92.1700916784,133.49,18.51168,5.95924,19.4472321372,18.51168,5.39924,19.283,0.0,0.56,0.56,133.45
2019-12-14 11:00:00,107.005072,49.971896,118.0985851886,19.515072,5.691896,20.3282,87.49,44.28,98.0572205398,133.91,136.975072,8.121896,137.215653422,19.515072,5.691896,20.3282,117.46,2.43,117.485133102,130.5,131.065072,7.881896,131.3018559767,19.515072,5.691896,20.3282,111.55,2.19,111.5714954637,133.12,103.005072,41.251896,110.9583876114,19.515072,5.691896,20.3282,83.49,35.56,90.7474170431,133.91,19.555072,6.251896,20.530149646799998,19.515072,5.691896,20.3282,0.04,0.56,0.5614267539000001,133.66
2019-12-14 11:30:00,101.809072,51.868896,114.2605334915,24.099072,7.028896,25.1032,77.71,44.84,89.7188369296,134.39,132.939072,10.028896,133.3168242166,24.099072,7.028896,25.1032,108.84,3.0,108.8813372438,130.91,127.479072,9.758896,127.8520623577,24.099072,7.028896,25.1032,103.38,2.73,103.4160398584,133.63,98.359072,42.608896,107.1915344747,24.099072,7.028896,25.1032,74.26,35.58,82.3436943548,134.39,24.099072,7.628896,25.277763458,24.099072,7.028896,25.1032,0.0,0.6000000000000001,0.6000000000000001,134.09
2019-12-14 12:00:00,98.02952,53.64236,111.7465416816,29.93952,8.73236,31.187,68.09,44.91,81.5668817597,134.53,130.60952,11.94236,131.1543620205,29.93952,8.73236,31.187,100.67,3.21,100.721164608,131.2,125.58952,11.67236,126.1307715104,29.93952,8.73236,31.187,95.65,2.94,95.6951728145,133.86,95.12952,44.52236,105.0326906987,29.93952,8.73236,31.187,65.19,35.79,74.3684086155,134.53,29.93952,9.29236,31.3484100426,29.93952,8.73236,31.187,0.0,0.56,0.56,134.29
2019-12-14 12:30:00,94.44456,55.78508,109.6893343229,34.47456,10.05508,35.911,59.97,45.73,75.4164027251,134.76,129.17456,14.22508,129.9554533377,34.47456,10.05508,35.911,94.7,4.17,94.7917659926,131.52,124.46456,13.91508,125.2399942007,34.47456,10.05508,35.911,89.99,3.86,90.0727467106,134.09,92.00456,45.32508,102.5631607245,34.47456,10.05508,35.911,57.53,35.27,67.4809143388,134.76,34.47456,10.61508,36.0718063119,34.47456,10.05508,35.911,0.0,0.56,0.56,134.45
2019-12-14 13:00:00,92.331136,56.633248,108.3160350737,36.491136,10.643248,38.0116,55.84,45.99,72.3407609858,134.85,127.881136,14.773248,128.731634811,36.491136,10.643248,38.0116,91.39,4.13,91.4832716949,131.74,123.321136,14.463248,124.1663727707,36.491136,10.643248,38.0116,86.83,3.8200000000000003,86.9139879421,134.14,90.091136,45.833248,101.0796686184,36.491136,10.643248,38.0116,53.6,35.19,64.1193894232,134.85,36.491136,11.243248,38.1839446909,36.491136,10.643248,38.0116,0.0,0.6000000000000001,0.6000000000000001,134.53
2019-12-14 13:30:00,92.05072,56.55896,108.0381923618,36.03072,10.50896,37.532,56.02,46.05,72.5178798642,134.78,128.87072,14.71896,129.7085589188,36.03072,10.50896,37.532,92.84,4.21,92.9354060625,131.93,124.27072,14.39896,125.1021258748,36.03072,10.50896,37.532,88.24,3.89,88.3257023748,134.05,89.82072,45.53896,100.7053058145,36.03072,10.50896,37.532,53.79,35.03,64.1908482574,134.78,36.03072,11.06896,37.6926340178,36.03072,10.50896,37.532,0.0,0.56,0.56,134.46
2019-12-14 14:00:00,90.926224,56.987232,107.3085403028,35.476224,10.347232,36.9544,55.45,46.64,72.4568292157,134.96,128.006224,15.137232,128.8981348793,35.476224,10.347232,36.9544,92.53,4.79,92.6538990005,132.17,123.426224,14.797232,124.3100593104,35.476224,10.347232,36.9544,87.95,4.45,88.0625062101,134.25,88.726224,44.937232,99.4570140569,35.476224,10.347232,36.9544,53.25,34.59,63.4982724174,134.96,35.476224,10.907232,37.1150936844,35.476224,10.347232,36.9544,0.0,0.56,0.56,134.66
2019-12-14 14:30:00,90.588176,57.051968,107.0567358165,32.818176,9.571968,34.1856,57.77,47.48,74.7778262589,134.67,126.768176,15.531967999999999,127.7161402342,32.818176,9.571968,34.1856,93.95,5.96,94.1388554211,131.85,122.118176,15.131968,123.052124586,32.818176,9.571968,34.1856,89.3,5.5600000000000005,89.4729210432,133.99,88.268176,43.081968,98.2208066609,32.818176,9.571968,34.1856,55.45,33.51,64.7890623485,134.67,32.818176,10.171968,34.3584284996,32.818176,9.571968,34.1856,0.0,0.6000000000000001,0.6000000000000001,134.37
2019-12-14 15:00:00,93.630832,55.748576,108.9708053886,27.560832,8.038576,28.7092,66.07,47.71,81.4953311546,134.5,128.530832,13.958576,129.2865678196,27.560832,8.038576,28.7092,100.97,5.92,101.1433996858,131.57,123.560832,13.548576,124.3014204109,27.560832,8.038576,28.7092,96.0,5.51,96.1579955074,133.77,90.800832,41.118576,99.6771206655,27.560832,8.038576,28.7092,63.24,33.08,71.3693491633,134.5,27.560832,8.598576,28.8710056936,27.560832,8.038576,28.7092,0.0,0.56,0.56,134.21
2019-12-14 15:30:00,97.134944,54.385192,111.3236113983,21.754944,6.345192,22.6614,75.38,48.04,89.386721609,134.34,131.134944,12.485192,131.7279528314,21.754944,6.345192,22.6614,109.38,6.14,109.5521976046,131.28,125.724944,12.065192,126.3025352153,21.754944,6.345192,22.6614,103.97,5.72,104.1272265068,133.55,93.784944,38.785192,101.4884566813,21.754944,6.345192,22.6614,72.03,32.44,78.9979398466,134.34,21.754944,6.9051919999999996,22.8245320872,21.754944,6.345192,22.6614,0.0,0.56,0.56,134.05
2019-12-14 16:00:00,102.301568,52.914624,115.1762486293,18.221568,5.314624,18.9808,84.08,47.6,96.6188718626,134.08,135.871568,10.524624,136.2785775576,18.221568,5.314624,18.9808,117.65,5.21,117.7653030396,130.84,130.051568,10.134624,130.4458544488,18.221568,5.314624,18.9808,111.83,4.82,111.9338255399,133.18,98.441568,37.874624,105.4762032567,18.221568,5.314624,18.9808,80.22,32.56,86.5759897431,134.08,18.221568,5.874624,19.1451494515,18.221568,5.314624,18.9808,0.0,0.56,0.56,133.8
2019-12-14 16:30:00,108.097168,42.310424,116.0825986472,17.967168,5.240424,18.7158,90.13,37.07,97.4556401652,134.66,145.747168,9.970424,146.0878035113,17.967168,5.240424,18.7158,127.78,4.73,127.8675146392,132.62,139.397168,10.030424,139.7575752939,17.967168,5.240424,18.7158,121.43,4.79,121.5244378716,134.68,103.767168,25.130424,106.7668645468,17.967168,5.240424,18.7158,85.8,19.89,88.0752638372,134.66,17.967168,5.800424,18.8802554146,17.967168,5.240424,18.7158,0.0,0.56,0.56,134.39
2019-12-14 17:00:00,112.364384,22.872112,114.6686020628,18.624384,5.432112,19.4004,93.74,17.44,95.3485248968,136.44,150.374384,7.112112,150.5424773958,18.624384,5.432112,19.4004,131.75,1.6800000000000002,131.7607107601,133.86,143.714384,7.182112,143.8937347534,18.624384,5.432112,19.4004,125.09,1.75,125.1022405874,135.73,107.654384,13.872112,108.5444696231,18.624384,5.432112,19.4004,89.03,8.44,89.4291591149,136.44,18.664384,5.992112,19.6026691121,18.624384,5.432112,19.4004,0.04,0.56,0.5614267539000001,136.17
2019-12-14 17:30:00,115.134112,22.166616,117.2485505707,18.674112,5.446616,19.4522,96.46,16.72,97.8983656656,136.21,153.574112,8.046616,153.784771371,18.674112,5.446616,19.4522,134.9,2.6,134.9250532703,133.5,146.764112,8.086616,146.9867270521,18.674112,5.446616,19.4522,128.09,2.64,128.1172029823,135.45,110.294112,14.476616,111.2401166517,18.674112,5.446616,19.4522,91.62,9.03,92.0639196428,136.21,18.674112,6.006616,19.6163680318,18.674112,5.446616,19.4522,0.0,0.56,0.56,135.93
2019-12-14 18:00:00,114.472432,22.462376,116.6554586102,17.802432,5.192376,18.5442,96.67,17.27,98.2005183286,136.23,152.592432,7.072376,152.7562398266,17.802432,5.192376,18.5442,134.79,1.88,134.8031101273,133.54,145.782432,7.132376,145.956802744,17.802432,5.192376,18.5442,127.98,1.94,127.9947030154,135.5,109.602432,13.712376,110.4568800749,17.802432,5.192376,18.5442,91.8,8.52,92.1945247832,136.23,17.802432,5.752376,18.7087256316,17.802432,5.192376,18.5442,0.0,0.56,0.56,135.96
2019-12-14 18:30:00,111.836816,24.269488,114.4398595805,19.266816,5.619488,20.0696,92.57,18.65,94.4300132373,136.71,150.456816,6.399488,150.5928515153,19.266816,5.619488,20.0696,131.19,0.78,131.1923187538,134.11,143.806816,6.509488,143.9540682373,19.266816,5.619488,20.0696,124.54,0.89,124.5431800622,135.98,107.196816,13.029488,107.9857625712,19.266816,5.619488,20.0696,87.93,7.41,88.2416738282,136.71,19.266816,6.179488,20.2335432073,19.266816,5.619488,20.0696,0.0,0.56,0.56,136.44
2019-12-14 19:00:00,108.91824,25.50032,111.8635299139,18.13824,5.29032,18.894,90.78,20.21,93.0024327639,136.94,146.27824,6.46032,146.4208292286,18.13824,5.29032,18.894,128.14,1.17,128.1453413121,134.49,139.79824,6.29032,139.9396871256,18.13824,5.29032,18.894,121.66,1.0,121.6641097448,136.29,104.37824,11.34032,104.9924751742,18.13824,5.29032,18.894,86.24,6.05,86.4519525517,136.94,18.13824,5.85032,19.0583838349,18.13824,5.29032,18.894,0.0,0.56,0.56,136.66
2019-12-14 19:30:00,107.48944,22.74692,109.8699325612,15.34944,4.47692,15.989,92.14,18.27,93.9338730171,137.07,140.11944,12.506920000000001,140.6765101707,15.34944,4.47692,15.989,124.77,8.03,125.0281320344,133.88,133.85944,11.92692,134.389735835,15.34944,4.47692,15.989,118.51,7.45,118.7439371084,135.8,102.82944,12.37692,103.5716268068,15.34944,4.47692,15.989,87.48,7.9,87.8359857917,137.07,15.34944,5.07692,16.1672639924,15.34944,4.47692,15.989,0.0,0.6000000000000001,0.6000000000000001,136.8
2019-12-14 20:00:00,104.772464,18.341552,106.3657921627,15.502464,4.521552,16.1484,89.27,13.82,90.3334118696,136.76,134.102464,19.231552,135.4744383388,15.502464,4.521552,16.1484,118.6,14.71,119.5087616035,132.3,128.192464,18.361552,129.5007892572,15.502464,4.521552,16.1484,112.69,13.84,113.5366975916,134.48,100.292464,16.551552,101.6490639839,15.502464,4.521552,16.1484,84.79,12.03,85.6391557642,136.76,15.502464,5.081552,16.3140602181,15.502464,4.521552,16.1484,0.0,0.56,0.56,136.48
2019-12-14 20:30:00,102.620672,19.102696,104.3835011685,17.460672,5.092696,18.1882,85.16,14.01,86.3047258266,137.19,132.230672,20.092696,133.7485216745,17.460672,5.092696,18.1882,114.77,15.0,115.7460707756,132.83,126.490672,19.192696,127.9384605299,17.460672,5.092696,18.1882,109.03,14.1,109.9379411304,134.94,98.350672,17.142696,99.8334949253,17.460672,5.092696,18.1882,80.89,12.05,81.7826057301,137.19,17.460672,5.652696,18.3528754902,17.460672,5.092696,18.1882,0.0,0.56,0.56,136.92
2019-12-14 21:00:00,96.250144,22.243792,98.787025983,22.710144,6.623792,23.6564,73.54,15.62,75.1805559969,136.97,127.400144,23.433792,129.5374050177,22.710144,6.623792,23.6564,104.69,16.81,106.0309964114,132.48,122.200144,22.473792,124.2495332807,22.710144,6.623792,23.6564,99.49,15.85,100.7446405522,134.88,92.600144,17.233792,94.1901813116,22.710144,6.623792,23.6564,69.89,10.61,70.6907646019,136.97,22.750144,7.183792,23.8574080637,22.710144,6.623792,23.6564,0.04,0.56,0.5614267539000001,137.02
2019-12-14 21:30:00,91.033024,48.759632,103.2691298083,22.353024,6.519632,23.2844,68.68,42.24,80.6297711767,135.68,123.403024,20.599632,125.1105557932,22.353024,6.519632,23.2844,101.05,14.08,102.0262167288,132.08,118.393024,19.739632,120.0273352339,22.353024,6.519632,23.2844,96.04,13.22,96.9456033041,134.48,87.913024,28.409632,92.3894311012,22.353024,6.519632,23.2844,65.56,21.89,69.1179115715,135.68,22.353024,7.119632,23.4594723248,22.353024,6.519632,23.2844,0.0,0.6000000000000001,0.6000000000000001,135.42
2019-12-14 22:00:00,87.158528,60.452904,106.0714976097,20.718528,6.042904,21.5818,66.44,54.41,85.8761998461,135.32,118.658528,18.642904,120.1141296296,20.718528,6.042904,21.5818,97.94,12.6,98.747170086,132.4,113.798528,17.892904,115.1966188242,20.718528,6.042904,21.5818,93.08,11.85,93.8312788999,134.68,84.278528,33.852904,90.8233967163,20.718528,6.042904,21.5818,63.56,27.81,69.3777320183,135.32,20.718528,6.602904,21.7452464626,20.718528,6.042904,21.5818,0.0,0.56,0.56,134.95
2019-12-14 22:30:00,82.891728,61.200504,103.0365967056,18.001728,5.250504,18.7518,64.89,55.95,85.6803046213,135.54,111.801728,20.000504,113.5766109022,18.001728,5.250504,18.7518,93.8,14.75,94.9526329282,132.69,107.161728,19.150504,108.8594403412,18.001728,5.250504,18.7518,89.16,13.9,90.2369968472,134.99,80.101728,31.780504,86.1759088323,18.001728,5.250504,18.7518,62.1,26.53,67.5296297932,135.54,18.001728,5.810504,18.9162408454,18.001728,5.250504,18.7518,0.0,0.56,0.56,135.15
2019-12-14 23:00:00,76.610928,62.911104,99.131434447,19.340928,5.641104,20.1468,57.27,57.27,80.9920107171,136.45,105.930928,21.631104,108.1169097191,19.340928,5.641104,20.1468,86.59,15.99,88.054007291,133.81,101.620928,20.731104,103.713989802,19.340928,5.641104,20.1468,82.28,15.09,83.6522952465,135.97,74.270928,32.081104,80.903448504,19.340928,5.641104,20.1468,54.93,26.44,60.962107083,136.45,19.380928,6.241104,20.3610350739,19.340928,5.641104,20.1468,0.04,0.6000000000000001,0.6013318551,136.05
2019-12-14 23:30:00,72.115568,64.281624,96.6063265632,19.445568,5.6716239999999996,20.2558,52.67,58.61,78.798864205,137.19,100.125568,23.321624,102.8057756807,19.445568,5.6716239999999996,20.2558,80.68,17.65,82.5880433235,134.8,96.105568,22.691624,98.7481139079,19.445568,5.6716239999999996,20.2558,76.66,17.02,78.526657894,136.84,70.015568,31.761624,76.8829013597,19.445568,5.6716239999999996,20.2558,50.57,26.09,56.9035411903,137.19,19.445568,6.231624,20.4196780709,19.445568,5.6716239999999996,20.2558,0.0,0.56,0.56,136.82
2019-12-15 00:00:00,69.15768,57.48724,89.9309038418,21.24768,6.19724,22.133,47.91,51.29,70.1856979733,136.76,93.53768,35.83724,100.1678858247,21.24768,6.19724,22.133,72.29,29.64,78.130491487,132.06,90.00768,33.97724,96.2072517901,21.24768,6.19724,22.133,68.76,27.78,74.1597330092,134.6,67.36768000000001,38.50724,77.5964679673,21.24768,6.19724,22.133,46.12,32.31,56.3115485491,136.76,21.24768,6.79724,22.30843735,21.24768,6.19724,22.133,0.0,0.6000000000000001,0.6000000000000001,136.42
2019-12-15 00:30:00,67.374528,58.115904,88.9763188773,25.014528,7.295904,26.0568,42.36,50.82,66.1592170449,137.1,92.424528,36.475904,99.3618888138,25.014528,7.295904,26.0568,67.41,29.18,73.4546152396,132.48,89.144528,34.935904,95.7458315575,25.014528,7.295904,26.0568,64.13,27.64,69.8328468559,135.0,65.914528,40.645904,77.4391019669,25.014528,7.295904,26.0568,40.9,33.35,52.773407129,137.1,25.014528,7.895904,26.2311248527,25.014528,7.295904,26.0568,0.0,0.6000000000000001,0.6000000000000001,136.82
2019-12-15 01:00:00,70.853824,57.589032,91.305864993,23.653824,6.899032,24.6394,47.2,50.69,69.2626602146,136.89,95.763824,36.009032,102.3101186231,23.653824,6.899032,24.6394,72.11,29.11,77.7640289594,132.31,92.293824,34.479032,98.5238732298,23.653824,6.899032,24.6394,68.64,27.58,73.9736845101,134.78,69.083824,40.089032,79.8730569414,23.653824,6.899032,24.6394,45.43,33.19,56.2624297378,136.89,23.653824,7.459032,24.8020270986,23.653824,6.899032,24.6394,0.0,0.56,0.56,136.61
2019-12-15 01:30:00,73.269344,56.929392,92.7865962501,22.969344,6.699392,23.9264,50.3,50.23,71.0854619455,137.06,97.969344,35.009392,104.0367718261,22.969344,6.699392,23.9264,75.0,28.31,80.1651800971,132.53,94.289344,33.509392,100.0667764253,22.969344,6.699392,23.9264,71.32,26.81,76.1926407207,134.9,71.349344,40.549392,82.0669365872,22.969344,6.699392,23.9264,48.38,33.85,59.0461421263,137.06,22.969344,7.299392,24.1012839359,22.969344,6.699392,23.9264,0.0,0.6000000000000001,0.6000000000000001,136.77
2019-12-15 02:00:00,71.654736,57.383048,91.7998659531,24.044736,7.013048,25.0466,47.61,50.37,69.3098045012,137.51,95.804736,35.823048,102.2831276802,24.044736,7.013048,25.0466,71.76,28.81,77.3273153549,133.2,92.314736,34.303048,98.4820267096,24.044736,7.013048,25.0466,68.27,27.29,73.5223571439,135.41,69.884736,41.223048,81.1370199859,24.044736,7.013048,25.0466,45.84,34.21,57.1981616837,137.51,24.044736,7.613048,25.2211781874,24.044736,7.013048,25.0466,0.0,0.6000000000000001,0.6000000000000001,137.21
2019-12-15 02:30:00,70.3516,57.4588,90.8342519097,23.4816,6.8488,24.46,46.87,50.61,68.9794824567,137.79,94.0516,36.2488,100.7952328436,23.4816,6.8488,24.46,70.57,29.4,76.449230866,133.69,90.6216,34.7188,97.044677649,23.4816,6.8488,24.46,67.14,27.87,72.6946799979,135.75,68.6116,41.0388,79.948325561,23.4816,6.8488,24.46,45.13,34.19,56.6186630008,137.79,23.4816,7.4488,24.6347348271,23.4816,6.8488,24.46,0.0,0.6000000000000001,0.6000000000000001,137.5
2019-12-15 03:00:00,67.388208,58.071144,88.9574524305,26.198208,7.641144,27.2898,41.19,50.43,65.1137543074,137.76,92.108208,37.021144,99.2697692354,26.198208,7.641144,27.2898,65.91,29.38,72.1617107613,133.69,88.908208,35.481144,95.7265952038,26.198208,7.641144,27.2898,62.71,27.84,68.6120229989,135.79,65.988208,42.101144,78.2748358105,26.198208,7.641144,27.2898,39.79,34.46,52.6377782586,137.76,26.198208,8.241144,27.4638408974,26.198208,7.641144,27.2898,0.0,0.6000000000000001,0.6000000000000001,137.61
2019-12-15 03:30:00,65.583664,58.723152,88.0319576318,27.713664,8.083152,28.8684,37.87,50.64,63.2340612329,137.86,90.383664,37.613152,97.8976808788,27.713664,8.083152,28.8684,62.67,29.53,69.2787831879,133.83,87.343664,36.073152,94.4996716193,27.713664,8.083152,28.8684,59.63,27.99,65.8724297411,135.85,64.343664,42.453152,77.0868160692,27.713664,8.083152,28.8684,36.63,34.37,50.2300089588,137.86,27.713664,8.683152,29.042112543000002,27.713664,8.083152,28.8684,0.0,0.6000000000000001,0.6000000000000001,137.58
2019-12-15 04:00:00,63.509024,59.082632,86.7418787754,27.849024,8.122632,29.0094,35.66,50.96,62.1977266466,138.31,88.449024,37.952632,96.2477642456,27.849024,8.122632,29.0094,60.6,29.83,67.5439775258,134.4,85.519024,36.402632,92.9443655228,27.849024,8.122632,29.0094,57.67,28.28,64.2307348549,136.32,62.409024,42.722632,75.6314059213,27.849024,8.122632,29.0094,34.56,34.6,48.9035131662,138.31,27.849024,8.722632,29.1830849425,27.849024,8.122632,29.0094,0.0,0.6000000000000001,0.6000000000000001,138.04
2019-12-15 04:30:00,62.898944,59.187192,86.3678230197,27.418944,7.997192,28.5614,35.48,51.19,62.2835973592,138.51,87.558944,38.087192,95.4840451009,27.418944,7.997192,28.5614,60.14,30.09,67.2475107346,134.68,84.658944,36.517192,92.1989268417,27.418944,7.997192,28.5614,57.24,28.52,63.9516067038,136.52,61.808944,42.607192,75.071421783,27.418944,7.997192,28.5614,34.39,34.61,48.790615901,138.51,27.458944,8.597192,28.7733438425,27.418944,7.997192,28.5614,0.04,0.6000000000000001,0.6013318551,138.22
2019-12-15 05:00:00,61.834448,59.485464,85.8022108501,28.064448,8.185464,29.2338,33.77,51.3,61.4174478467,138.4,86.454448,38.455464,94.6213204856,28.064448,8.185464,29.2338,58.39,30.27,65.7697878969,134.62,83.634448,36.885464,91.4071022774,28.064448,8.185464,29.2338,55.57,28.7,62.5437039197,136.41,60.834448,42.595464,74.2644168956,28.064448,8.185464,29.2338,32.77,34.41,47.5175862182,138.4,28.064448,8.785464,29.4074415623,28.064448,8.185464,29.2338,0.0,0.6000000000000001,0.6000000000000001,138.1
2019-12-15 05:30:00,62.017776,59.404768,85.8785829012,28.027776,8.174768,29.1956,33.99,51.23,61.4803464532,138.08,86.517776,38.444768,94.6748422262,28.027776,8.174768,29.1956,58.49,30.27,65.8585833434,134.29,83.707776,36.874768,91.469887274,28.027776,8.174768,29.1956,55.68,28.7,62.6414591146,136.09,61.017776,42.234768,74.2087906922,28.027776,8.174768,29.1956,32.99,34.06,47.4175463304,138.08,28.027776,8.774768,29.3692489002,28.027776,8.174768,29.1956,0.0,0.6000000000000001,0.6000000000000001,137.78
2019-12-15 06:00:00,62.906192,59.008056,86.2504473312,27.456192,8.008056,28.6002,35.45,51.0,62.1104057304,138.12,87.646192,37.928056,95.500745568,27.456192,8.008056,28.6002,60.19,29.92,67.2163856511,134.29,84.756192,36.368056,92.2293206066,27.456192,8.008056,28.6002,57.3,28.36,63.934181781,136.09,61.816192,42.278056,74.8910916766,27.456192,8.008056,28.6002,34.36,34.27,48.5287801207,138.12,27.456192,8.608056,28.7739657892,27.456192,8.008056,28.6002,0.0,0.6000000000000001,0.6000000000000001,137.82
2019-12-15 06:30:00,67.065888,57.908384,88.6070779945,26.565888,7.748384,27.6728,40.5,50.16,64.4691833359,137.52,92.005888,36.298384,98.9073106887,26.565888,7.748384,27.6728,65.44,28.55,71.3967513267,133.43,88.865888,34.798384,95.4362278123,26.565888,7.748384,27.6728,62.3,27.05,67.9190142744,135.41,65.695888,42.238384,78.102693827,26.565888,7.748384,27.6728,39.13,34.49,52.1604927124,137.52,26.565888,8.348384,27.846757812,26.565888,7.748384,27.6728,0.0,0.6000000000000001,0.6000000000000001,137.22
2019-12-15 07:00:00,70.462752,57.079136,90.6809086077,26.602752,7.759136,27.7112,43.86,49.32,66.0012272613,136.96,96.102752,35.049136,102.2945789195,26.602752,7.759136,27.7112,69.5,27.29,74.665883106,132.55,92.742752,33.609136,98.644777212,26.602752,7.759136,27.7112,66.14,25.85,71.0121264292,134.77,68.892752,42.389136,80.8891224391,26.602752,7.759136,27.7112,42.29,34.63,54.6596834971,136.96,26.602752,8.319136,27.8731849231,26.602752,7.759136,27.7112,0.0,0.56,0.56,136.66
2019-12-15 07:30:00,74.6352,54.0786,92.1678254978,26.8752,7.8386,27.995,47.76,46.24,66.4767267546,136.28,101.5452,32.7186,106.68614919,26.8752,7.8386,27.995,74.67,24.88,78.7059292557,131.66,97.9252,31.3786,102.8297687102,26.8752,7.8386,27.995,71.05,23.54,74.8480734555,134.09,72.8552,44.3986,85.3177346687,26.8752,7.8386,27.995,45.98,36.56,58.7434592104,136.28,26.8752,8.4386,28.1688896657,26.8752,7.8386,27.995,0.0,0.6000000000000001,0.6000000000000001,135.98
2019-12-15 08:00:00,77.26912,53.32516,93.8833829525,26.34912,7.68516,27.447,50.92,45.64,68.3802310613,135.83,104.87912,31.54516,109.5204407013,26.34912,7.68516,27.447,78.53,23.86,82.0747250985,131.04,101.05912,30.25516,105.490854778,26.34912,7.68516,27.447,74.71,22.57,78.0447884231,133.56,75.31912,44.37516,87.4192465227,26.34912,7.68516,27.447,48.97,36.69,61.1900073541,135.83,26.34912,8.28516,27.6210065168,26.34912,7.68516,27.447,0.0,0.6000000000000001,0.6000000000000001,135.52
2019-12-15 08:30:00,82.11672,52.23696,97.3234591124,25.08672,7.31696,26.132,57.03,44.92,72.5963311745,135.3,110.54672,30.10696,114.5731484389,25.08672,7.31696,26.132,85.46,22.79,88.4465697469,130.34,106.00672,28.77696,109.8432433607,25.08672,7.31696,26.132,80.92,21.46,83.7172503132,132.94,79.80672,43.98696,91.1260950947,25.08672,7.31696,26.132,54.72,36.67,65.8708380089,135.3,25.08672,7.87696,26.2942963245,25.08672,7.31696,26.132,0.0,0.56,0.56,134.99
2019-12-15 09:00:00,86.20768,57.12224,103.4152522291,24.96768,7.28224,26.008,61.24,49.84,78.9579837635,135.16,117.90768,19.56224,119.5194638408,24.96768,7.28224,26.008,92.94,12.28,93.7477573065,131.97,113.36768000000001,18.19224,114.8180668048,24.96768,7.28224,26.008,88.4,10.91,89.0706915882,134.31,83.62768,39.13224,92.33049913,24.96768,7.28224,26.008,58.66,31.85,66.7489183433,135.16,24.96768,7.84224,26.1703223671,24.96768,7.28224,26.008,0.0,0.56,0.56,134.83
2019-12-15 09:30:00,90.075424,57.652832,106.9459258055,26.135424,7.622832,27.2244,63.94,50.03,81.1869724771,134.96,123.465424,16.302832,124.5371159724,26.135424,7.622832,27.2244,97.33,8.68,97.7162796058,131.92,118.645424,15.762832,119.687942203,26.135424,7.622832,27.2244,92.51,8.14,92.8674307817,134.34,87.355424,39.052832,95.6874797946,26.135424,7.622832,27.2244,61.22,31.43,68.8166644062,134.96,26.135424,8.222832,27.398455317,26.135424,7.622832,27.2244,0.0,0.6000000000000001,0.6000000000000001,134.62
2019-12-15 10:00:00,91.688928,56.915104,107.9175082233,26.108928,7.615104,27.1968,65.58,49.3,82.0440515821,134.57,124.458928,15.565104,125.4284545924,26.108928,7.615104,27.1968,98.35,7.95,98.6707910174,131.33,119.598928,15.055104,120.5427713934,26.108928,7.615104,27.1968,93.49,7.44,93.7855729843,133.91,88.88892799999999,39.355104,97.2114485636,26.108928,7.615104,27.1968,62.78,31.74,70.3473951188,134.57,26.148928,8.175104,27.3970575238,26.108928,7.615104,27.1968,0.04,0.56,0.5614267539000001,134.22
2019-12-15 10:30:00,89.973424,57.406832,106.7275099801,29.063424,8.476832,30.2744,60.91,48.93,78.1292070867,134.36,124.043424,16.006832,125.0719381329,29.063424,8.476832,30.2744,94.98,7.53,95.2780210752,130.84,119.333424,15.506832,120.3367272375,29.063424,8.476832,30.2744,90.27,7.03,90.5433255409,133.66,87.433424,40.346832,96.2936679372,29.063424,8.476832,30.2744,58.37,31.87,66.503787862,134.36,29.103424,9.036832,30.4741467661,29.063424,8.476832,30.2744,0.04,0.56,0.5614267539000001,133.99
2019-12-15 11:00:00,92.107152,56.598336,108.1068873269,29.137152,8.498336,30.3512,62.97,48.1,79.2390743257,134.17,127.957152,15.128336000000001,128.8483577624,29.137152,8.498336,30.3512,98.82,6.63,99.0421592051,130.43,123.057152,14.688336,123.9306655869,29.137152,8.498336,30.3512,93.92,6.19,94.123761612,133.41,89.447152,40.908336,98.3579430204,29.137152,8.498336,30.3512,60.31,32.41,68.4668109379,134.17,29.137152,9.058336,30.5127363204,29.137152,8.498336,30.3512,0.0,0.56,0.56,133.79
2019-12-15 11:30:00,94.785248,55.514864,109.8459983948,26.725248,7.7948640000000005,27.8388,68.06,47.72,83.122572145,134.14,129.265248,14.144864,130.0368467708,26.725248,7.7948640000000005,27.8388,102.54,6.35,102.7364302475,130.43,124.185248,13.694863999999999,124.9380851494,26.725248,7.7948640000000005,27.8388,97.46,5.9,97.6384227648,133.41,91.835248,40.424864,100.3388379674,26.725248,7.7948640000000005,27.8388,65.11,32.63,72.8287649216,134.14,26.725248,8.354864,28.0007612954,26.725248,7.7948640000000005,27.8388,0.0,0.56,0.56,133.79
2019-12-15 12:00:00,91.145808,56.162944,107.0599579428,30.215808,8.812944,31.4748,60.93,47.35,77.1653251143,134.19,127.905808,14.882944,128.7687762706,30.215808,8.812944,31.4748,97.69,6.07,97.878399047,130.48,123.085808,14.472944,123.9337816701,30.215808,8.812944,31.4748,92.87,5.66,93.0423156419,133.46,88.595808,41.932944,98.0183094512,30.215808,8.812944,31.4748,58.38,33.12,67.1204797361,134.19,30.215808,9.372944,31.6361681042,30.215808,8.812944,31.4748,0.0,0.56,0.56,133.84
2019-12-15 12:30:00,93.694176,55.674968,108.9876170862,27.274176,7.954968,28.4106,66.42,47.72,81.7851746957,134.09,126.484176,15.084968,127.3805441893,27.274176,7.954968,28.4106,99.21,7.13,99.4658785715,130.43,121.564176,14.604968,122.4383680749,27.274176,7.954968,28.4106,94.29,6.65,94.5242117132,133.46,90.814176,40.544968,99.4540546819,27.274176,7.954968,28.4106,63.54,32.59,71.410361293,134.09,27.274176,8.514968,28.5724580063,27.274176,7.954968,28.4106,0.0,0.56,0.56,133.74
2019-12-15 13:00:00,94.29576,55.53668,109.4349723781,25.32576,7.38668,26.381,68.97,48.15,84.1147038276,134.4,127.21576,13.84668,127.9671056928,25.32576,7.38668,26.381,101.89,6.46,102.0945821285,130.84,122.18576,13.40668,122.9190750673,25.32576,7.38668,26.381,96.86,6.02,97.0468958803,133.67,91.29576,40.02668,99.6847576403,25.32576,7.38668,26.381,65.97,32.64,73.6030603983,134.4,25.32576,7.98668,26.5552476358,25.32576,7.38668,26.381,0.0,0.6000000000000001,0.6000000000000001,134.05
2019-12-15 13:30:00,92.217536,57.303448,108.5714469766,29.017536,8.463448,30.2266,63.2,48.84,79.8723080924,134.83,126.877536,15.943448,127.8753403732,29.017536,8.463448,30.2266,97.86,7.48,98.1454532824,131.74,122.047536,15.453448,123.0219903056,29.017536,8.463448,30.2266,93.03,6.99,93.2922344035,134.18,89.507536,40.863448,98.394209094,29.017536,8.463448,30.2266,60.49,32.4,68.620697315,134.83,29.017536,9.023448,30.3881557407,29.017536,8.463448,30.2266,0.0,0.56,0.56,134.51
2019-12-15 14:00:00,93.97248,57.25364,110.0400213132,26.89248,7.84364,28.013,67.08,49.41,83.3131112131,134.83,128.14248,15.85364,129.1194527629,26.89248,7.84364,28.013,101.25,8.01,101.5663458041,131.83,123.14248,15.32364,124.0922411894,26.89248,7.84364,28.013,96.25,7.48,96.5402139007,134.18,91.06248,39.60364,99.3016795679,26.89248,7.84364,28.013,64.17,31.76,71.59948673,134.83,26.89248,8.40364,28.1749293841,26.89248,7.84364,28.013,0.0,0.56,0.56,134.54
2019-12-15 14:30:00,95.838608,56.673344,111.3413970791,24.148608,7.043344,25.1548,71.69,49.63,87.1928494775,134.66,129.348608,15.273344,130.2472165863,24.148608,7.043344,25.1548,105.2,8.23,105.5214333678,131.61,124.138608,14.743344,125.0110402664,24.148608,7.043344,25.1548,99.99,7.7,100.2860414016,133.99,92.668608,38.443344,100.3262757535,24.148608,7.043344,25.1548,68.52,31.4,75.3720797113,134.66,24.148608,7.603344,25.3173084731,24.148608,7.043344,25.1548,0.0,0.56,0.56,134.36
2019-12-15 15:00:00,97.609104,56.678072,112.8713472469,22.759104,6.638072,23.7074,74.85,50.04,90.0362377046,134.52,131.619104,14.928072,132.4629603753,22.759104,6.638072,23.7074,108.86,8.29,109.1751972748,131.41,126.229104,14.388072,127.0464612357,22.759104,6.638072,23.7074,103.47,7.75,103.7598351965,133.8,94.259104,37.478072,101.4366036878,22.759104,6.638072,23.7074,71.5,30.84,77.8675516502,134.52,22.759104,7.238072,23.8823470614,22.759104,6.638072,23.7074,0.0,0.6000000000000001,0.6000000000000001,134.23
2019-12-15 15:30:00,101.156688,55.412784,115.339724977,19.826688,5.7827839999999995,20.6528,81.33,49.63,95.2769951247,134.06,134.576688,13.532784,135.2553924834,19.826688,5.7827839999999995,20.6528,114.75,7.75,115.0114124772,130.8,128.876688,13.022784,129.5329827224,19.826688,5.7827839999999995,20.6528,109.05,7.24,109.2900731997,133.27,97.456688,36.452784,104.0510043069,19.826688,5.7827839999999995,20.6528,77.63,30.67,83.4689511136,134.06,19.826688,6.342784,20.8165430828,19.826688,5.7827839999999995,20.6528,0.0,0.56,0.56,133.77
2019-12-15 16:00:00,105.57696,54.71828,118.914190276,17.37696,5.06828,18.101,88.2,49.65,101.2144381993,133.5,139.75696,11.45828,140.2258893678,17.37696,5.06828,18.101,122.38,6.39,122.5467115022,130.33,133.70696,11.12828,134.1692579103,17.37696,5.06828,18.101,116.33,6.06,116.4877354059,132.88,101.48696,35.05828,107.371719026,17.37696,5.06828,18.101,84.11,29.99,89.2966527928,133.5,17.37696,5.62828,18.2657130876,17.37696,5.06828,18.101,0.0,0.56,0.56,133.23
2019-12-15 16:30:00,110.3276,59.7418,125.4641860811,18.6576,5.4418,19.435,91.67,54.3,106.545196513,133.9,150.4876,12.5418,151.0093192522,18.6576,5.4418,19.435,131.83,7.1,132.0210547602,132.52,143.8376,12.3318,144.3652605892,18.6576,5.4418,19.435,125.18,6.89,125.3694719619,134.7,106.0376,31.4318,110.5980590472,18.6576,5.4418,19.435,87.38,25.99,91.1632848245,133.9,18.6976,6.0018,19.6372566567,18.6576,5.4418,19.435,0.04,0.56,0.5614267539000001,133.64
2019-12-15 17:00:00,114.61184,58.35012,128.6103043002,18.41184,5.37012,19.179,96.2,52.98,109.824042905,133.77,155.54184,14.07012,156.1769261684,18.41184,5.37012,19.179,137.13,8.7,137.4057018468,132.27,148.60184,13.79012,149.2403238438,18.41184,5.37012,19.179,130.19,8.42,130.4619963821,134.49,110.06184,32.41012,114.7345828536,18.41184,5.37012,19.179,91.65,27.04,95.5556596963,133.77,18.41184,5.9301200000000005,19.3432720965,18.41184,5.37012,19.179,0.0,0.56,0.56,133.51
2019-12-15 17:30:00,115.537936,58.020648,129.2880901301,19.407936,5.660648,20.2166,96.13,52.36,109.4648185492,133.65,156.927936,14.830648,157.6271715705,19.407936,5.660648,20.2166,137.52,9.17,137.8253942494,132.13,149.987936,14.530648,150.690147909,19.407936,5.660648,20.2166,130.58,8.87,130.8809126649,134.37,111.017936,33.170648,115.8674846643,19.407936,5.660648,20.2166,91.61,27.51,95.6514098171,133.65,19.407936,6.220648,20.3804916849,19.407936,5.660648,20.2166,0.0,0.56,0.56,133.4
2019-12-15 18:00:00,114.00744,58.59592,128.1841574298,19.11744,5.57592,19.914,94.89,53.02,108.6978955638,133.88,155.36744,14.28592,156.0228474372,19.11744,5.57592,19.914,136.25,8.71,136.5281165182,132.47,148.47744,14.01592,149.1375076981,19.11744,5.57592,19.914,129.36,8.44,129.6350384734,134.61,109.55744,32.83592,114.3723318884,19.11744,5.57592,19.914,90.44,27.26,94.4589921606,133.88,19.11744,6.13592,20.0779985656,19.11744,5.57592,19.914,0.0,0.56,0.56,133.62
2019-12-15 18:30:00,112.202016,60.013088,127.2433225193,19.862016,5.793088,20.6896,92.34,54.22,107.0816697666,134.21,153.122016,13.363088,153.7040139515,19.862016,5.793088,20.6896,133.26,7.57,133.4748384528,132.86,146.392016,13.143088,146.9808256567,19.862016,5.793088,20.6896,126.53,7.35,126.7432972587,135.0,107.892016,32.223088,112.6011301755,19.862016,5.793088,20.6896,88.03,26.43,91.9120547045,134.21,19.862016,6.353088,20.8533308303,19.862016,5.793088,20.6896,0.0,0.56,0.56,133.96
2019-12-15 19:00:00,108.062544,61.961992,124.5664556306,20.612544,6.011992,21.4714,87.45,55.95,103.8166894097,134.66,149.192544,12.511992,149.7162821105,20.612544,6.011992,21.4714,128.58,6.5,128.7441897718,133.37,142.702544,12.351992,143.2361259265,20.612544,6.011992,21.4714,122.09,6.34,122.2545038025,135.45,104.032544,31.431992,108.677230054,20.612544,6.011992,21.4714,83.42,25.42,87.2070685208,134.66,20.612544,6.571992,21.6348803787,20.612544,6.011992,21.4714,0.0,0.56,0.56,134.41
2019-12-15 19:30:00,104.80528,63.76904,122.6810383817,21.66528,6.31904,22.568,83.14,57.45,101.0582114427,134.98,144.82528,11.04904,145.2461462897,21.66528,6.31904,22.568,123.16,4.73,123.2507951293,133.87,138.61528,10.94904,139.0470327853,21.66528,6.31904,22.568,116.95,4.63,117.041613967,135.88,100.99528,30.73904,105.5695749845,21.66528,6.31904,22.568,79.33,24.42,83.0035258287,134.98,21.66528,6.87904,22.7311581051,21.66528,6.31904,22.568,0.0,0.56,0.56,134.71
2019-12-15 20:00:00,100.01448,65.40964,119.5044652496,23.24448,6.7796400000000006,24.213,76.77,58.63,96.5976697442,134.77,140.30448,9.51964,140.6270623095,23.24448,6.7796400000000006,24.213,117.06,2.74,117.0920629249,133.67,134.41448,9.51964,134.7511631838,23.24448,6.7796400000000006,24.213,111.17,2.74,111.2037611774,135.77,96.56448,29.79964,101.0579899949,23.24448,6.7796400000000006,24.213,73.32,23.02,76.8488308304,134.77,23.24448,7.33964,24.3757290311,23.24448,6.7796400000000006,24.213,0.0,0.56,0.56,134.51
2019-12-15 20:30:00,99.086768,65.908224,119.0045443818,22.416768,6.538224,23.3508,76.67,59.37,96.9695096409,134.81,138.726768,8.438224,138.983163671,22.416768,6.538224,23.3508,116.31,1.9,116.3255178368,133.73,132.866768,8.488224,133.1376279849,22.416768,6.538224,23.3508,110.45,1.9500000000000002,110.4672123302,135.82,95.626768,28.848224,99.8834259829,22.416768,6.538224,23.3508,73.21,22.31,76.5339153578,134.81,22.416768,7.098224,23.513746437400002,22.416768,6.538224,23.3508,0.0,0.56,0.56,134.54
2019-12-15 21:00:00,96.602416,66.460288,117.2561156532,19.852416,5.790288,20.6796,76.75,60.67,97.8335903461,135.23,133.772416,6.400288,133.9254380951,19.852416,5.790288,20.6796,113.92,0.61,113.9216331519,134.31,128.032416,6.380288,128.1912930809,19.852416,5.790288,20.6796,108.18,0.59,108.1816088806,136.36,93.142416,27.490288,97.1144973351,19.852416,5.790288,20.6796,73.29,21.7,76.4350318898,135.23,19.852416,6.350288,20.8433341556,19.852416,5.790288,20.6796,0.0,0.56,0.56,134.95
2019-12-15 21:30:00,92.69344,68.85892,115.4713154104,21.25344,6.19892,22.139,71.44,62.66,95.0260448509,135.51,127.62344,7.9789200000000005,127.8726147453,21.25344,6.19892,22.139,106.37,1.78,106.3848922545,134.5,122.26344,7.83892,122.5144784399,21.25344,6.19892,22.139,101.01,1.6400000000000001,101.023312656,136.67,89.54344,26.56892,93.4020083135,21.25344,6.19892,22.139,68.29,20.37,71.2633215617,135.51,21.25344,6.75892,22.3022804081,21.25344,6.19892,22.139,0.0,0.56,0.56,135.4
2019-12-15 22:00:00,87.321472,62.602096,107.4432961885,24.521472,7.152096,25.5432,62.8,55.45,83.7767419992,135.14,119.301472,20.852096,121.1100785606,24.521472,7.152096,25.5432,94.78,13.7,95.765016577,132.22,114.621472,19.832096,116.3245196646,24.521472,7.152096,25.5432,90.1,12.68,90.9878695212,134.78,84.671472,33.932096,91.2175712766,24.521472,7.152096,25.5432,60.15,26.78,65.8421665804,135.14,24.521472,7.752096,25.7176511649,24.521472,7.152096,25.5432,0.0,0.6000000000000001,0.6000000000000001,135.05
2019-12-15 22:30:00,80.570768,63.580224,102.6357322768,24.240768,7.070224,25.2508,56.33,56.51,79.7900307056,135.98,111.790768,22.080224,113.9504809201,24.240768,7.070224,25.2508,87.55,15.01,88.8273752849,133.33,107.460768,21.220224,109.5359053724,24.240768,7.070224,25.2508,83.22,14.15,84.4143998379,135.64,78.300768,33.760224,85.2687691592,24.240768,7.070224,25.2508,54.06,26.69,60.2896317786,135.98,24.280768,7.630224,25.4514442215,24.240768,7.070224,25.2508,0.04,0.56,0.5614267539000001,135.75
2019-12-15 23:00:00,75.35424,64.38832,99.1166849647,22.07424,6.43832,22.994,53.28,57.95,78.7207780703,136.19,104.42424,23.61832,107.0618836898,22.07424,6.43832,22.994,82.35,17.18,84.1229748642,133.71,100.35424,22.65832,102.8803817606,22.07424,6.43832,22.994,78.28,16.22,79.942772031,135.93,73.22424,31.90832,79.8744653115,22.07424,6.43832,22.994,51.15,25.47,57.1405582752,136.19,22.11424,6.99832,23.1951739291,22.07424,6.43832,22.994,0.04,0.56,0.5614267539000001,135.92
2019-12-15 23:30:00,71.864704,62.833872,95.4601024068,19.624704,5.723872,20.4424,52.24,57.11,77.3987706621,136.81,97.554704,26.113872,100.9893785671,19.624704,5.723872,20.4424,77.93,20.39,80.5533177467,134.24,93.714704,24.983872,96.987832257,19.624704,5.723872,20.4424,74.09,19.26,76.5524375837,136.3,69.814704,32.833872,77.1502174016,19.624704,5.723872,20.4424,50.19,27.11,57.0437393585,136.81,19.624704,6.323872,20.6184471811,19.624704,5.723872,20.4424,0.0,0.6000000000000001,0.6000000000000001,136.54
