Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2019-12-16 00:00:00,69.64704,56.00872,89.3738602546,19.84704,5.78872,20.674,49.8,50.22,70.725443795,136.72,91.28704,35.39872,97.9101274108,19.84704,5.78872,20.674,71.44,29.61,77.3332121407,132.37,87.79704,33.84872,94.0959939551,19.84704,5.78872,20.674,67.95,28.06,73.5157540939,134.76,67.77704,39.31872,78.3561669149,19.84704,5.78872,20.674,47.93,33.53,58.4939808869,136.72,19.84704,6.38872,20.8499577937,19.84704,5.78872,20.674,0.0,0.6000000000000001,0.6000000000000001,136.46
2019-12-16 00:30:00,70.122096,55.988528,89.7319542584,18.852096,5.498528,19.6376,51.27,50.49,71.9572998382,136.77,91.962096,35.458528,98.5613225796,18.852096,5.498528,19.6376,73.11,29.96,79.0105923279,132.37,88.392096,33.888528,94.6657011028,18.852096,5.498528,19.6376,69.54,28.39,75.1119411279,134.82,68.162096,38.648528,78.3567485778,18.852096,5.498528,19.6376,49.31,33.15,59.4171574547,136.77,18.852096,6.058528,19.8016990463,18.852096,5.498528,19.6376,0.0,0.56,0.56,136.51
2019-12-16 01:00:00,73.671008,55.351544,92.147766348,18.211008,5.311544,18.9698,55.46,50.04,74.6981472327,136.32,95.531008,34.701544,101.6384309476,18.211008,5.311544,18.9698,77.32,29.39,82.7173168085,131.75,91.741008,33.151544,97.5471035882,18.211008,5.311544,18.9698,73.53,27.84,78.6239562729,134.3,71.471008,38.381544,81.1248907818,18.211008,5.311544,18.9698,53.26,33.07,62.6917259293,136.32,18.211008,5.911544,19.1464661188,18.211008,5.311544,18.9698,0.0,0.6000000000000001,0.6000000000000001,136.04
2019-12-16 01:30:00,76.060624,55.016432,93.8723937762,17.610624,5.136432,18.3444,58.45,49.88,76.8402036697,136.05,98.230624,34.176432,104.006172873,17.610624,5.136432,18.3444,80.62,29.04,85.6907579614,131.37,94.270624,32.636432,99.7601485717,17.610624,5.136432,18.3444,76.66,27.5,81.4432661428,133.99,73.700624,38.006432,82.9232829268,17.610624,5.136432,18.3444,56.09,32.87,65.0117297109,136.05,17.610624,5.696432,18.509009028,17.610624,5.136432,18.3444,0.0,0.56,0.56,135.77
2019-12-16 02:00:00,74.836208,55.000144,92.8734292887,17.966208,5.240144,18.7148,56.87,49.76,75.5662259214,136.31,96.496208,34.390144,102.4412034424,17.966208,5.240144,18.7148,78.53,29.15,83.7656457028,131.73,92.646208,32.860144,98.3011135261,17.966208,5.240144,18.7148,74.68,27.62,79.6239084698,134.29,72.566208,38.490144,82.1422286564,17.966208,5.240144,18.7148,54.6,33.25,63.9274784424,136.31,17.966208,5.8401440000000004,18.8915830951,17.966208,5.240144,18.7148,0.0,0.6000000000000001,0.6000000000000001,136.03
2019-12-16 02:30:00,72.752608,55.510344,91.5114214828,19.612608,5.720344,20.4298,53.14,49.79,72.8210388555,136.47,95.612608,34.840344,101.7625686517,19.612608,5.720344,20.4298,76.0,29.12,81.3878025259,131.84,91.882608,33.300344,97.7308884816,19.612608,5.720344,20.4298,72.27,27.58,77.353793055,134.44,70.702608,39.220344,80.8522984304,19.612608,5.720344,20.4298,51.09,33.5,61.0936829795,136.47,19.612608,6.320344,20.6058521018,19.612608,5.720344,20.4298,0.0,0.6000000000000001,0.6000000000000001,136.18
2019-12-16 03:00:00,71.110256,55.563408,90.2438962865,20.000256,5.833408,20.8336,51.11,49.73,71.3113244864,136.47,94.410256,34.863408,100.6417093225,20.000256,5.833408,20.8336,74.41,29.03,79.8723293763,131.8,90.770256,33.333408,96.697236068,20.000256,5.833408,20.8336,70.77,27.5,75.9252454721,134.41,69.180256,39.443408,79.6347302054,20.000256,5.833408,20.8336,49.18,33.61,59.5676464198,136.47,20.000256,6.393408,20.9972832986,20.000256,5.833408,20.8336,0.0,0.56,0.56,136.18
2019-12-16 03:30:00,70.710304,55.794672,90.0721517194,20.210304,5.894672,21.0524,50.5,49.9,70.9947885411,137.12,93.620304,35.134672,99.9960324093,20.210304,5.894672,21.0524,73.41,29.24,79.0190211278,132.62,90.030304,33.604672,96.0975005844,20.210304,5.894672,21.0524,69.82,27.71,75.1177508982,135.11,68.820304,40.064672,79.6329842786,20.210304,5.894672,21.0524,48.61,34.17,59.4181874513,137.12,20.210304,6.494672,21.2282159439,20.210304,5.894672,21.0524,0.0,0.6000000000000001,0.6000000000000001,136.83
2019-12-16 04:00:00,69.754976,55.909368,89.3958282411,19.814976,5.779368,20.6406,49.94,50.13,70.7603031367,137.47,91.994976,35.519368,98.6138991844,19.814976,5.779368,20.6406,72.18,29.74,78.0667662965,133.09,88.464976,33.959368,94.7591191054,19.814976,5.779368,20.6406,68.65,28.18,74.2087252282,135.52,67.874976,40.139368,78.855445154,19.814976,5.779368,20.6406,48.06,34.36,59.0793804978,137.47,19.814976,6.379368,20.8165705619,19.814976,5.779368,20.6406,0.0,0.6000000000000001,0.6000000000000001,137.19
2019-12-16 04:30:00,70.311408,55.413744,89.5230535619,18.801408,5.483744,19.5848,51.51,49.93,71.737612171,137.42,92.231408,34.923744,98.6220082773,18.801408,5.483744,19.5848,73.43,29.44,79.1118101171,133.02,88.641408,33.373744,94.7159226361,18.801408,5.483744,19.5848,69.84,27.89,75.2029101831,135.43,68.351408,39.993744,79.1922630989,18.801408,5.483744,19.5848,49.55,34.51,60.3832973595,137.42,18.841408,6.083744,19.7992574729,18.801408,5.483744,19.5848,0.04,0.6000000000000001,0.6013318551,137.13
2019-12-16 05:00:00,69.467776,55.344768,88.8190027379,20.347776,5.934768,21.1956,49.12,49.41,69.6715329241,137.28,93.117776,34.564768,99.3259452212,20.347776,5.934768,21.1956,72.77,28.63,78.1994232715,132.82,89.557776,33.064768,95.4666126191,20.347776,5.934768,21.1956,69.21,27.13,74.3374804523,135.25,67.647776,40.834768,79.0170859711,20.347776,5.934768,21.1956,47.3,34.9,58.7817999044,137.28,20.347776,6.494768,21.3591666392,20.347776,5.934768,21.1956,0.0,0.56,0.56,136.98
2019-12-16 05:30:00,71.43536,55.19948,90.2773130449,20.53536,5.98948,21.391,50.9,49.21,70.798545889,136.65,95.22536,34.16948,101.1702651504,20.53536,5.98948,21.391,74.69,28.18,79.829245894,131.98,91.56536,32.67948,97.2222380168,20.53536,5.98948,21.391,71.03,26.69,75.878962829,134.58,69.51536,40.16948,80.2868133594,20.53536,5.98948,21.391,48.98,34.18,59.7269855258,136.65,20.53536,6.58948,21.5666932329,20.53536,5.98948,21.391,0.0,0.6000000000000001,0.6000000000000001,136.35
2019-12-16 06:00:00,76.362992,53.580456,93.2854319407,20.332992,5.9304559999999995,21.1802,56.03,47.65,73.5519095605,135.73,100.402992,31.780456,105.3126686877,20.332992,5.9304559999999995,21.1802,80.07,25.85,84.1393332515,130.74,96.452992,30.410456,101.1334539106,20.332992,5.9304559999999995,21.1802,76.12,24.48,79.9595197584,133.52,74.152992,40.560456,84.5211027701,20.332992,5.9304559999999995,21.1802,53.82,34.63,63.9986663924,135.73,20.332992,6.530456,21.3559691712,20.332992,5.9304559999999995,21.1802,0.0,0.6000000000000001,0.6000000000000001,135.42
2019-12-16 06:30:00,87.832,52.146,102.1453158006,19.632,5.726,20.45,68.2,46.42,82.4988266583,135.07,115.442,21.396,117.4080243425,19.632,5.726,20.45,95.81,15.67,97.0829799707,130.8,110.752,19.886,112.5231465077,19.632,5.726,20.45,91.12,14.16,92.213664931,133.57,84.922,40.686,94.1652625972,19.632,5.726,20.45,65.29,34.96,74.0606893028,135.07,19.632,6.286,20.6138113895,19.632,5.726,20.45,0.0,0.56,0.56,134.76
2019-12-16 07:00:00,97.259712,53.262416,110.888847665,19.379712,5.652416,20.1872,77.88,47.61,91.2798252628,134.25,128.919712,11.322416,129.4159543729,19.379712,5.652416,20.1872,109.54,5.67,109.6866468628,130.73,123.439712,10.922416,123.9219983293,19.379712,5.652416,20.1872,104.06,5.27,104.1933611129,133.5,93.789712,38.452416,101.366159902,19.379712,5.652416,20.1872,74.41,32.8,81.318436409,134.25,19.379712,6.212416,20.3511019299,19.379712,5.652416,20.1872,0.0,0.56,0.56,133.95
2019-12-16 07:30:00,108.801264,27.129952,112.1327309197,17.931264,5.229952,18.6784,90.87,21.9,93.4717438588,135.71,143.161264,9.679952,143.4881492695,17.931264,5.229952,18.6784,125.23,4.45,125.3090395782,132.31,136.901264,9.779952,137.2501495297,17.931264,5.229952,18.6784,118.97,4.55,119.0569754361,134.84,104.381264,21.069952,106.4865773303,17.931264,5.229952,18.6784,86.45,15.84,87.8891807904,135.71,17.931264,5.7899519999999995,18.8428706093,17.931264,5.229952,18.6784,0.0,0.56,0.56,135.41
2019-12-16 08:00:00,117.044336,12.955848,117.7592059547,16.614336,4.845848,17.3066,100.43,8.11,100.7569203579,135.5,150.584336,7.155848,150.7542649783,16.614336,4.845848,17.3066,133.97,2.31,133.9899137995,131.05,143.804336,7.165848,143.9827643503,16.614336,4.845848,17.3066,127.19,2.32,127.2111571365,133.8,112.064336,21.885848,114.1814597288,16.614336,4.845848,17.3066,95.45,17.04,96.9590846698,135.5,16.614336,5.405848,17.4716728827,16.614336,4.845848,17.3066,0.0,0.56,0.56,135.18
2019-12-16 08:30:00,119.988768,9.889224,120.3956028993,16.248768,4.739224,16.9258,103.74,5.15,103.8677529361,135.27,154.108768,10.399224,154.4592380995,16.248768,4.739224,16.9258,137.86,5.66,137.9761399663,130.65,147.138768,10.269224,147.4966915226,16.248768,4.739224,16.9258,130.89,5.53,131.0067670008,133.47,114.848768,24.519224,117.4369271425,16.248768,4.739224,16.9258,98.6,19.78,100.5644489867,135.27,16.248768,5.339224,17.103501818,16.248768,4.739224,16.9258,0.0,0.6000000000000001,0.6000000000000001,134.95
2019-12-16 09:00:00,120.350528,8.398904,120.6432392564,15.630528,4.558904,16.2818,104.72,3.84,104.790381238,135.78,154.690528,11.418904,155.1114142205,15.630528,4.558904,16.2818,139.06,6.86,139.2291032795,131.36,147.650528,11.228904,148.076894564,15.630528,4.558904,16.2818,132.02,6.67,132.1883856472,134.0,115.130528,25.728904,117.9703987388,15.630528,4.558904,16.2818,99.5,21.17,101.7271787675,135.78,15.630528,5.118904,16.4473883556,15.630528,4.558904,16.2818,0.0,0.56,0.56,135.46
2019-12-16 09:30:00,122.92128,7.68704,123.1614049157,14.32128,4.17704,14.918,108.6,3.51,108.6567075702,135.74,156.85128,11.77704,157.2927929334,14.32128,4.17704,14.918,142.53,7.6,142.7324801858,131.18,149.68128,11.56704,150.1275524239,14.32128,4.17704,14.918,135.36,7.39,135.5615789964,133.89,117.47128,25.63704,120.2362650983,14.32128,4.17704,14.918,103.15,21.46,105.3586925697,135.74,14.32128,4.73704,15.084382944,14.32128,4.17704,14.918,0.0,0.56,0.56,135.42
2019-12-16 10:00:00,126.995808,5.422944,127.1115398821,12.215807999999999,3.562944,12.7248,114.78,1.8599999999999999,114.7950695805,135.54,159.365808,12.672944,159.8688971286,12.215807999999999,3.562944,12.7248,147.15,9.11,147.4317286068,130.86,151.945808,12.372944,152.4487399489,12.215807999999999,3.562944,12.7248,139.73,8.81,140.0074605155,133.71,121.225808,26.432944,124.0741594925,12.215807999999999,3.562944,12.7248,109.01,22.87,111.3831989126,135.54,12.215807999999999,4.122944,12.8928132043,12.215807999999999,3.562944,12.7248,0.0,0.56,0.56,135.23
2019-12-16 10:30:00,130.082112,5.005616,130.1783855097,11.642112000000001,3.395616,12.1272,118.44,1.6099999999999999,118.4509421659,135.24,160.022112,12.995616,160.5489407133,11.642112000000001,3.395616,12.1272,148.38,9.6,148.6902296723,130.57,152.532112,12.685616,153.0587143696,11.642112000000001,3.395616,12.1272,140.89,9.29,141.1959496586,133.5,124.102112,27.355616,127.0813280132,11.642112000000001,3.395616,12.1272,112.46,23.96,114.9840562861,135.24,11.682112,3.995616,12.3465253412,11.642112000000001,3.395616,12.1272,0.04,0.6000000000000001,0.6013318551,134.92
2019-12-16 11:00:00,131.495296,5.561128,131.6128375758,11.455296,3.341128,11.9326,120.04,2.22,120.0605264023,135.14,159.475296,13.341128,160.032358386,11.455296,3.341128,11.9326,148.02,10.0,148.3574076344,130.53,152.005296,13.021128,152.5619867019,11.455296,3.341128,11.9326,140.55,9.68,140.8829475132,133.5,125.435296,28.271128,128.5817644964,11.455296,3.341128,11.9326,113.98,24.93,116.6745272114,135.14,11.455296,3.901128,12.1013472853,11.455296,3.341128,11.9326,0.0,0.56,0.56,134.82
2019-12-16 11:30:00,124.90232,6.20776,125.0564905377,11.752320000000001,3.42776,12.242,113.15,2.7800000000000002,113.1841459746,135.35,156.24232,12.31776,156.7271188097,11.752320000000001,3.42776,12.242,144.49,8.89,144.7632280657,130.37,148.94232,12.03776,149.4279838344,11.752320000000001,3.42776,12.242,137.19,8.61,137.4599148843,133.44,119.22232,25.37776,121.8933644166,11.752320000000001,3.42776,12.242,107.47,21.95,109.6886657773,135.35,11.79232,3.98776,12.4483348605,11.752320000000001,3.42776,12.242,0.04,0.56,0.5614267539000001,135.01
2019-12-16 12:00:00,124.874944,5.705192,125.0052033107,11.914944,3.475192,12.4114,112.96,2.23,112.9820096299,135.29,155.354944,12.565192,155.8622554541,11.914944,3.475192,12.4114,143.44,9.09,143.7277346235,130.33,148.114944,12.275192,148.6227337077,11.914944,3.475192,12.4114,136.2,8.8,136.4839917353,133.43,119.214944,25.945192,122.0055566802,11.914944,3.475192,12.4114,107.3,22.47,109.6275097774,135.29,11.914944,4.035192,12.5796925638,11.914944,3.475192,12.4114,0.0,0.56,0.56,134.96
2019-12-16 12:30:00,123.665616,6.352888,123.8286871714,11.255616,3.282888,11.7246,112.41,3.07,112.4519141678,135.26,154.235616,11.122888,154.6361661461,11.255616,3.282888,11.7246,142.98,7.84,143.1947834245,130.33,147.035616,10.882888,147.437816125,11.255616,3.282888,11.7246,135.78,7.6,135.9925306772,133.43,118.035616,24.952888,120.6443254531,11.255616,3.282888,11.7246,106.78,21.67,108.9566762525,135.26,11.255616,3.882888,11.9065406714,11.255616,3.282888,11.7246,0.0,0.6000000000000001,0.6000000000000001,134.92
2019-12-16 13:00:00,123.451824,5.758032,123.5860339255,10.381824,3.028032,10.8144,113.07,2.73,113.1029522161,135.46,154.061824,10.568032,154.4238612215,10.381824,3.028032,10.8144,143.68,7.54,143.8777050137,130.68,146.791824,10.308032,147.1533048115,10.381824,3.028032,10.8144,136.41,7.28,136.6041232906,133.74,117.781824,25.038032,120.4137081532,10.381824,3.028032,10.8144,107.4,22.01,109.6321125401,135.46,10.381824,3.588032,10.9843635774,10.381824,3.028032,10.8144,0.0,0.56,0.56,135.13
2019-12-16 13:30:00,124.8784,4.8262,124.9716247514,9.9984,2.9162,10.415,114.88,1.9100000000000001,114.8958767755,135.69,155.6884,11.4962,156.1122689253,9.9984,2.9162,10.415,145.69,8.58,145.9424287176,130.93,148.3284,11.2562,148.754886592,9.9984,2.9162,10.415,138.33,8.34,138.5811837877,133.91,119.0984,25.7362,121.8473671156,9.9984,2.9162,10.415,109.1,22.82,111.4610353442,135.69,9.9984,3.4762,10.585460264,9.9984,2.9162,10.415,0.0,0.56,0.56,135.35
2019-12-16 14:00:00,124.578048,4.700264,124.666685707,9.738048,2.840264,10.1438,114.84,1.8599999999999999,114.8550617082,135.73,155.148048,11.040264,155.5403620524,9.738048,2.840264,10.1438,145.41,8.2,145.6410247835,131.07,147.818048,10.880264,148.2179323133,9.738048,2.840264,10.1438,138.08,8.04,138.3138749367,134.0,118.808048,25.640264,121.5433067164,9.738048,2.840264,10.1438,109.07,22.8,111.4275769278,135.73,9.738048,3.400264,10.3146194365,9.738048,2.840264,10.1438,0.0,0.56,0.56,135.4
2019-12-16 14:30:00,125.561376,5.8145679999999995,125.6959360681,8.141376,2.374568,8.4806,117.42,3.44,117.4703792452,136.59,155.931376,10.154568,156.2616692363,8.141376,2.374568,8.4806,147.79,7.78,147.9946367271,131.97,148.461376,10.024568,148.7994359109,8.141376,2.374568,8.4806,140.32,7.65,140.5283775613,134.76,119.621376,23.984568,122.0021848095,8.141376,2.374568,8.4806,111.48,21.61,113.55519583,136.59,8.141376,2.974568,8.6677596852,8.141376,2.374568,8.4806,0.0,0.6000000000000001,0.6000000000000001,136.28
2019-12-16 15:00:00,125.882416,6.095288,126.0298980155,7.492416,2.185288,7.8046,118.39,3.91,118.4545490895,136.68,156.142416,9.315288,156.4200392048,7.492416,2.185288,7.8046,148.65,7.13,148.8208970541,132.15,148.642416,9.215288,148.9277991754,7.492416,2.185288,7.8046,141.15,7.03,141.3249567486,134.88,119.892416,23.335288,122.1422411795,7.492416,2.185288,7.8046,112.4,21.15,114.3725600833,136.68,7.492416,2.745288,7.9795302944,7.492416,2.185288,7.8046,0.0,0.56,0.56,136.38
2019-12-16 15:30:00,127.091088,5.941984,127.2299171692,7.001088,2.041984,7.2928,120.09,3.9,120.1533108158,136.65,157.991088,9.431984,158.2723798065,7.001088,2.041984,7.2928,150.99,7.39,151.1707385707,132.15,150.391088,9.341984,150.6809610232,7.001088,2.041984,7.2928,143.39,7.3,143.5757016351,134.81,121.011088,23.191984,123.2134389618,7.001088,2.041984,7.2928,114.01,21.15,115.95517496,136.65,7.001088,2.641984,7.4830015796,7.001088,2.041984,7.2928,0.0,0.6000000000000001,0.6000000000000001,136.38
2019-12-16 16:00:00,133.068992,4.203456,133.1353659785,7.108992,2.073456,7.4052,125.96,2.13,125.9780080014,135.91,164.918992,11.853456,165.3444233757,7.108992,2.073456,7.4052,157.81,9.78,158.1127588147,131.16,156.948992,11.633456,157.3795520019,7.108992,2.073456,7.4052,149.84,9.56,150.1446609107,133.97,126.658992,24.923456,129.0878728365,7.108992,2.073456,7.4052,119.55,22.85,121.7141117537,135.91,7.108992,2.633456,7.5810855265,7.108992,2.073456,7.4052,0.0,0.56,0.56,135.62
2019-12-16 16:30:00,139.746192,3.623056,139.7931497366,6.696192,1.953056,6.9752,133.05,1.67,133.0604802336,135.18,172.966192,15.123056,173.6260648571,6.696192,1.953056,6.9752,166.27,13.17,166.7907725265,130.27,164.566192,14.733056,165.2243761933,6.696192,1.953056,6.9752,157.87,12.78,158.3864429173,133.15,132.976192,27.743056,135.8394081077,6.696192,1.953056,6.9752,126.28,25.79,128.8866265367,135.18,6.736192,2.5530559999999998,7.2037752325,6.696192,1.953056,6.9752,0.04,0.6000000000000001,0.6013318551,134.9
2019-12-16 17:00:00,141.726032,3.187176,141.7618645381,7.156032,2.087176,7.4542,134.57,1.1,134.5744957263,134.97,175.926032,15.167176,176.5786282739,7.156032,2.087176,7.4542,168.77,13.08,169.2761037477,130.0,167.406032,14.757176,168.0552105514,7.156032,2.087176,7.4542,160.25,12.67,160.7500898911,132.84,134.856032,27.197176,137.5712024704,7.156032,2.087176,7.4542,127.7,25.11,130.1453114791,134.97,7.156032,2.647176,7.6299629593,7.156032,2.087176,7.4542,0.0,0.56,0.56,134.68
2019-12-16 17:30:00,140.19944,3.24192,140.2369174704,7.54944,2.20192,7.864,132.65,1.04,132.6540768314,135.43,174.67944,13.00192,175.1626577853,7.54944,2.20192,7.864,167.13,10.8,167.4785863924,130.59,166.23944,12.68192,166.72247151,7.54944,2.20192,7.864,158.69,10.48,159.035676815,133.36,133.43944,25.52192,135.8582075106,7.54944,2.20192,7.864,125.89,23.32,128.0316933419,135.43,7.54944,2.76192,8.0387963278,7.54944,2.20192,7.864,0.0,0.56,0.56,135.15
2019-12-16 18:00:00,138.616864,4.040752,138.6757464805,7.236864,2.110752,7.5384,131.38,1.9300000000000002,131.3941752895,135.64,172.926864,11.630752,173.3175544628,7.236864,2.110752,7.5384,165.69,9.52,165.9632685265,130.93,164.546864,11.360752,164.9385859593,7.236864,2.110752,7.5384,157.31,9.25,157.5817203866,133.64,131.926864,24.670752,134.2137975363,7.236864,2.110752,7.5384,124.69,22.56,126.7144415605,135.64,7.236864,2.710752,7.7278960241,7.236864,2.110752,7.5384,0.0,0.6000000000000001,0.6000000000000001,135.37
2019-12-16 18:30:00,136.767648,4.808064,136.8521356022,5.547648,1.618064,5.7788,131.22,3.19,131.2587692309,136.04,170.547648,9.108064,170.7906820297,5.547648,1.618064,5.7788,165.0,7.49,165.1699128171,131.54,162.207648,8.918064,162.452617508,5.547648,1.618064,5.7788,156.66,7.3,156.8299894791,134.14,130.077648,23.138064,132.1195084569,5.547648,1.618064,5.7788,124.53,21.52,126.3757543993,136.04,5.547648,2.178064,5.9598960662,5.547648,1.618064,5.7788,0.0,0.56,0.56,135.77
2019-12-16 19:00:00,132.670368,8.438024,132.9384323448,6.130368,1.788024,6.3858,126.54,6.65,126.7146167575,136.89,165.550368,6.008024,165.659351373,6.130368,1.788024,6.3858,159.42,4.22,159.4758439388,132.67,157.480368,5.978024,157.5937913636,6.130368,1.788024,6.3858,151.35,4.19,151.4079872398,135.06,126.260368,20.358024,127.8910851806,6.130368,1.788024,6.3858,120.13,18.57,121.5568253945,136.89,6.130368,2.388024,6.5790630366,6.130368,1.788024,6.3858,0.0,0.6000000000000001,0.6000000000000001,136.63
2019-12-16 19:30:00,129.365632,8.859976,129.6686774725,5.965632,1.739976,6.2142,123.4,7.12,123.605236135,137.1,161.145632,4.809976,161.2174016098,5.965632,1.739976,6.2142,155.18,3.07,155.2103646668,133.14,153.265632,4.819976,153.3414038054,5.965632,1.739976,6.2142,147.3,3.08,147.3321974315,135.39,123.095632,19.979976,124.7065918805,5.965632,1.739976,6.2142,117.13,18.24,118.5416994142,137.1,5.965632,2.299976,6.3936417447,5.965632,1.739976,6.2142,0.0,0.56,0.56,136.83
2019-12-16 20:00:00,129.272128,9.027704,129.5869689327,5.992128,1.747704,6.2418,123.28,7.28,123.4947642615,135.76,158.102128,3.107704,158.1326680426,5.992128,1.747704,6.2418,152.11,1.3599999999999999,152.1160796892,131.73,150.372128,3.097704,150.4040313599,5.992128,1.747704,6.2418,144.38,1.35,144.3863113318,134.27,122.972128,19.397704,124.4926310483,5.992128,1.747704,6.2418,116.98,17.65,118.304027404,135.76,5.992128,2.307704,6.4211444245,5.992128,1.747704,6.2418,0.0,0.56,0.56,135.49
2019-12-16 20:30:00,131.779168,8.151424,132.0310373814,5.799168,1.691424,6.0408,125.98,6.46,126.1455191436,135.38,156.629168,2.411424,156.6477297444,5.799168,1.691424,6.0408,150.83,0.72,150.8317184812,131.59,148.969168,2.3914239999999998,148.9883617044,5.799168,1.691424,6.0408,143.17,0.7000000000000001,143.1717112421,134.18,125.329168,19.961424,126.9088602095,5.799168,1.691424,6.0408,119.53,18.27,120.9182112008,135.38,5.799168,2.291424,6.2354609645,5.799168,1.691424,6.0408,0.0,0.6000000000000001,0.6000000000000001,135.11
2019-12-16 21:00:00,127.144032,10.081176,127.5430710888,6.004032,1.751176,6.2542,121.14,8.33,121.4260618648,135.06,151.024032,3.951176,151.0757096072,6.004032,1.751176,6.2542,145.02,2.2,145.0366863935,131.35,143.674032,3.771176,143.7235166546,6.004032,1.751176,6.2542,137.67,2.02,137.6848186984,133.94,120.954032,18.161176,122.30987765,6.004032,1.751176,6.2542,114.95,16.41,116.1154193034,135.06,6.004032,2.311176,6.4335009723,6.004032,1.751176,6.2542,0.0,0.56,0.56,134.78
2019-12-16 21:30:00,121.004432,12.423376,121.6405065547,6.114432,1.783376,6.3692,114.89,10.64,115.3816350205,135.8,143.734432,6.833376,143.8967753979,6.114432,1.783376,6.3692,137.62,5.05,137.7126243305,132.4,136.764432,6.523376,136.9199192766,6.114432,1.783376,6.3692,130.65,4.74,130.7359556511,134.81,115.144432,16.273376,116.2887053288,6.114432,1.783376,6.3692,109.03,14.49,109.9886403225,135.8,6.114432,2.343376,6.5481058146999995,6.114432,1.783376,6.3692,0.0,0.56,0.56,135.54
2019-12-16 22:00:00,112.13896,28.19928,115.6302112011,6.16896,1.79928,6.426,105.97,26.4,109.2089781108,134.9,135.72896,6.48928,135.8839995643,6.16896,1.79928,6.426,129.56,4.69,129.6448599058,132.13,129.16896,6.20928,129.3181170045,6.16896,1.79928,6.426,123.0,4.41,123.0790319266,134.57,106.86896,21.83928,109.0776272313,6.16896,1.79928,6.426,100.7,20.04,102.6746882148,134.9,6.16896,2.35928,6.6047157092,6.16896,1.79928,6.426,0.0,0.56,0.56,134.63
2019-12-16 22:30:00,98.801328,55.368304,113.2578981899,6.131328,1.7883040000000001,6.3868,92.67,53.58,107.0445949126,134.46,124.151328,6.628304,124.3281410545,6.131328,1.7883040000000001,6.3868,118.02,4.84,118.1192025032,132.76,118.181328,6.348304,118.3517099645,6.131328,1.7883040000000001,6.3868,112.05,4.5600000000000005,112.1427487625,135.02,94.471328,29.148304,98.8658456706,6.131328,1.7883040000000001,6.3868,88.34,27.36,92.4798637542,134.46,6.171328,2.348304,6.6030160503,6.131328,1.7883040000000001,6.3868,0.04,0.56,0.5614267539000001,134.19
2019-12-16 23:00:00,92.973472,56.633096,108.8640163611,6.113472,1.783096,6.3682,86.86,54.85,102.7286819734,135.09,116.683472,8.153096,116.9679683177,6.113472,1.783096,6.3682,110.57,6.37,110.7533376472,133.56,111.063472,7.763096,111.3344532128,6.113472,1.783096,6.3682,104.95,5.98,105.1202306885,135.77,88.983472,28.713096,93.5013378037,6.113472,1.783096,6.3682,82.87,26.93,87.135881243,135.09,6.113472,2.343096,6.5471091911,6.113472,1.783096,6.3682,0.0,0.56,0.56,134.81
2019-12-16 23:30:00,93.650832,56.128576,109.182852949,5.960832,1.7385760000000001,6.2092,87.69,54.39,103.1882173506,135.75,111.040832,11.028576,111.587167093,5.960832,1.7385760000000001,6.2092,105.08,9.29,105.4898597022,134.75,105.720832,10.508576,106.2418208067,5.960832,1.7385760000000001,6.2092,99.76,8.77,100.1447477405,136.75,89.600832,29.858576,94.4449239284,5.960832,1.7385760000000001,6.2092,83.64,28.12,88.2404895725,135.75,5.960832,2.3385759999999998,6.4031598325,5.960832,1.7385760000000001,6.2092,0.0,0.6000000000000001,0.6000000000000001,135.47
2019-12-17 00:00:00,85.090288,51.652584,99.5406778448,5.7002880000000005,1.6625839999999998,5.9378,79.39,49.99,93.8177605787,136.16,101.660288,22.662584,104.1556857296,5.7002880000000005,1.6625839999999998,5.9378,95.96,21.0,98.2309604962,132.83,96.860288,21.572584,99.23352141230001,5.7002880000000005,1.6625839999999998,5.9378,91.16,19.91,93.3089154368,135.2,81.540288,34.392584,88.4967140707,5.7002880000000005,1.6625839999999998,5.9378,75.84,32.73,82.6012015651,136.16,5.7002880000000005,2.222584,6.1182646984,5.7002880000000005,1.6625839999999998,5.9378,0.0,0.56,0.56,135.88
2019-12-17 00:30:00,89.403984,49.494912,102.1901104264,6.153984,1.794912,6.4104,83.25,47.7,95.9471338811,135.71,102.603984,22.514912,105.0452226188,6.153984,1.794912,6.4104,96.45,20.72,98.6504987316,132.55,97.783984,21.434912,100.105758972,6.153984,1.794912,6.4104,91.63,19.64,93.7111866321,134.98,85.623984,36.214912,92.9676636643,6.153984,1.794912,6.4104,79.47,34.42,86.6037949515,135.71,6.193984,2.394912,6.6408614863,6.153984,1.794912,6.4104,0.04,0.6000000000000001,0.6013318551,135.43
2019-12-17 01:00:00,94.524768,47.327224,105.7109166406,6.024768,1.757224,6.2758,88.5,45.57,99.5433317706,135.42,107.384768,20.627224,109.3479344494,6.024768,1.757224,6.2758,101.36,18.87,103.1015349061,132.23,102.304768,19.637224,104.1723865617,6.024768,1.757224,6.2758,96.28,17.88,97.926159937,134.68,90.434768,37.777224,98.0079890435,6.024768,1.757224,6.2758,84.41,36.02,91.7741167214,135.42,6.024768,2.317224,6.4550256793,6.024768,1.757224,6.2758,0.0,0.56,0.56,135.14
2019-12-17 01:30:00,90.782448,50.159464,103.7180056386,5.792448,1.689464,6.0338,84.99,48.47,97.8398742845,136.18,107.552448,20.739464,109.5338050001,5.792448,1.689464,6.0338,101.76,19.05,103.5277745342,132.77,102.472448,19.729464,104.3544649205,5.792448,1.689464,6.0338,96.68,18.04,98.3486858072,135.14,86.912448,35.829464,94.0081066072,5.792448,1.689464,6.0338,81.12,34.14,88.0113288162,136.18,5.792448,2.289464,6.228490928,5.792448,1.689464,6.0338,0.0,0.6000000000000001,0.6000000000000001,135.9
2019-12-17 02:00:00,87.56136,51.99248,101.8342267688,5.39136,1.57248,5.616,82.17,50.42,96.4058364416,136.83,105.40136,21.19248,107.5107803822,5.39136,1.57248,5.616,100.01,19.62,101.9163603157,133.38,100.43136,20.16248,102.4352657594,5.39136,1.57248,5.616,95.04,18.59,96.8410537943,135.67,83.84136,34.61248,90.7050021686,5.39136,1.57248,5.616,78.45,33.04,85.1236988153,136.83,5.39136,2.17248,5.8126097409,5.39136,1.57248,5.616,0.0,0.6000000000000001,0.6000000000000001,136.55
2019-12-17 02:30:00,86.14152,51.99336,100.6164546781,5.53152,1.6133600000000001,5.7620000000000005,80.61,50.38,95.0584898891,137.03,103.79152,21.37336,105.9693358552,5.53152,1.6133600000000001,5.7620000000000005,98.26,19.76,100.2271679736,133.62,98.89152,20.32336,100.9582670691,5.53152,1.6133600000000001,5.7620000000000005,93.36,18.71,95.216352062,135.9,82.52152,34.99336,89.6344604893,5.53152,1.6133600000000001,5.7620000000000005,76.99,33.38,83.9147454265,137.03,5.53152,2.21336,5.9579086935,5.53152,1.6133600000000001,5.7620000000000005,0.0,0.6000000000000001,0.6000000000000001,136.74
2019-12-17 03:00:00,83.907648,53.593064,99.5625928841,5.187648,1.513064,5.4038,78.72,52.08,94.3883721652,137.36,100.847648,23.033064,103.4445268942,5.187648,1.513064,5.4038,95.66,21.52,98.0507317668,134.02,96.097648,21.893064,98.5599523257,5.187648,1.513064,5.4038,90.91,20.38,93.1663700055,136.27,80.387648,33.733064,87.1785154599,5.187648,1.513064,5.4038,75.2,32.22,81.8117864369,137.36,5.187648,2.073064,5.5865271967,5.187648,1.513064,5.4038,0.0,0.56,0.56,137.08
2019-12-17 03:30:00,82.340368,54.593024,98.7944050634,5.530368,1.613024,5.7608,76.81,52.98,93.3094662936,137.79,99.590368,24.013024,102.4444567558,5.530368,1.613024,5.7608,94.06,22.4,96.6904524759,134.59,94.900368,22.843024,97.6108784511,5.530368,1.613024,5.7608,89.37,21.23,91.8570073538,136.72,78.940368,33.463024,85.7400470912,5.530368,1.613024,5.7608,73.41,31.85,80.0215633439,137.79,5.530368,2.213024,5.9567143158,5.530368,1.613024,5.7608,0.0,0.6000000000000001,0.6000000000000001,137.51
2019-12-17 04:00:00,82.913984,52.944912,98.3762799126,5.913984,1.724912,6.1604,77.0,51.22,92.4796647918,137.66,99.283984,23.344912,101.9916388495,5.913984,1.724912,6.1604,93.37,21.62,95.8403949282,134.55,94.643984,22.214911999999998,97.2161818966,5.913984,1.724912,6.1604,88.73,20.49,91.0651030856,136.72,79.503984,35.134912,86.9214905137,5.913984,1.724912,6.1604,73.59,33.41,80.8190336493,137.66,5.953984,2.324912,6.3918026628,5.913984,1.724912,6.1604,0.04,0.6000000000000001,0.6013318551,137.37
2019-12-17 04:30:00,90.663728,48.711504,102.9209512043,5.593728,1.631504,5.8268,85.07,47.08,97.2287575772,137.0,102.293728,21.831504,104.5974251836,5.593728,1.631504,5.8268,96.7,20.2,98.7872967542,134.08,97.493728,20.761504,99.6798226708,5.593728,1.631504,5.8268,91.9,19.13,93.8699467348,136.32,86.783728,38.131504,94.7914924605,5.593728,1.631504,5.8268,81.19,36.5,89.0172236143,137.0,5.593728,2.231504,6.0224084086,5.593728,1.631504,5.8268,0.0,0.6000000000000001,0.6000000000000001,136.71
2019-12-17 05:00:00,85.92168,51.11924,99.9785566619,6.27168,1.82924,6.533,79.65,49.29,93.6676390222,137.11,100.63168,22.37924,103.0900839198,6.27168,1.82924,6.533,94.36,20.55,96.571797643,133.94,95.93168,21.28924,98.2655533104,6.27168,1.82924,6.533,89.66,19.46,91.7475187675,136.22,82.37168,36.45924,90.0797971101,6.27168,1.82924,6.533,76.1,34.63,83.6088924696,137.11,6.27168,2.42924,6.7257101484,6.27168,1.82924,6.533,0.0,0.6000000000000001,0.6000000000000001,136.82
2019-12-17 05:30:00,83.514032,52.991176,98.9073216439,6.244032,1.821176,6.5042,77.27,51.17,92.6769755657,136.8,101.524032,22.371176,103.9596007551,6.244032,1.821176,6.5042,95.28,20.55,97.4709233567,133.03,96.764032,21.281176,99.0765680716,6.244032,1.821176,6.5042,90.52,19.46,92.5881309888,135.65,80.114032,34.271176,87.1365114503,6.244032,1.821176,6.5042,73.87,32.45,80.6832039522,136.8,6.244032,2.421176,6.6970164133,6.244032,1.821176,6.5042,0.0,0.6000000000000001,0.6000000000000001,136.5
2019-12-17 06:00:00,89.849072,50.188896,102.9163787789,6.099072,1.778896,6.3532,83.75,48.41,96.7346401244,136.14,106.669072,20.668896,108.653090997,6.099072,1.778896,6.3532,100.57,18.89,102.3286714465,132.41,101.659072,19.648896,103.5405526058,6.099072,1.778896,6.3532,95.56,17.87,97.2165135149,135.06,86.049072,36.048896,93.2950464649,6.099072,1.778896,6.3532,79.95,34.27,86.9852596708,136.14,6.099072,2.338896,6.5321599613,6.099072,1.778896,6.3532,0.0,0.56,0.56,135.82
2019-12-17 06:30:00,106.55016,40.62088,114.0306646828,5.42016,1.58088,5.646,101.13,39.04,108.4038675509,134.49,122.01016,14.45088,122.8629605536,5.42016,1.58088,5.646,116.59,12.87,117.2981883918,130.46,116.20016,13.71088,117.0062622871,5.42016,1.58088,5.646,110.78,12.13,111.4421163654,133.43,101.74016,40.43088,109.4792958253,5.42016,1.58088,5.646,96.32,38.85,103.8598329481,134.49,5.42016,2.18088,5.8424628369,5.42016,1.58088,5.646,0.0,0.6000000000000001,0.6000000000000001,134.22
2019-12-17 07:00:00,117.89016,2.80588,117.9235463654,5.78016,1.68588,6.021,112.11,1.12,112.1155943658,135.42,133.29016,15.52588,134.1913547983,5.78016,1.68588,6.021,127.51,13.84,128.2589010556,129.83,126.90016,14.73588,127.7528738127,5.78016,1.68588,6.021,121.12,13.05,121.8210035257,132.96,112.20016,26.47588,115.2816035879,5.78016,1.68588,6.021,106.42,24.79,109.2692111255,135.42,5.78016,2.24588,6.2011472003,5.78016,1.68588,6.021,0.0,0.56,0.56,135.36
2019-12-17 07:30:00,122.170448,6.5734639999999995,122.3471650406,5.840448,1.7034639999999999,6.0838,116.33,4.87,116.431893397,134.97,146.410448,4.913464,146.49287154,5.840448,1.7034639999999999,6.0838,140.57,3.21,140.6066463578,130.54,139.350448,4.563464,139.4251503907,5.840448,1.7034639999999999,6.0838,133.51,2.86,133.5406293979,133.55,116.270448,21.853464,118.3063437307,5.840448,1.7034639999999999,6.0838,110.43,20.15,112.2533179911,134.97,5.840448,2.263464,6.2637131256,5.840448,1.7034639999999999,6.0838,0.0,0.56,0.56,134.76
2019-12-17 08:00:00,123.572048,6.627264,123.7496330299,6.162048,1.797264,6.4188,117.41,4.83,117.5093060145,134.73,151.872048,6.227264,151.9996637517,6.162048,1.797264,6.4188,145.71,4.43,145.7773267693,130.37,144.472048,6.147264,144.6027714396,6.162048,1.797264,6.4188,138.31,4.35,138.3783892087,133.26,117.642048,21.527264,119.5954620918,6.162048,1.797264,6.4188,111.48,19.73,113.2124697195,134.73,6.162048,2.357264,6.5975396263,6.162048,1.797264,6.4188,0.0,0.56,0.56,134.53
2019-12-17 08:30:00,125.848704,5.755872,125.9802617911,6.088704,1.7758720000000001,6.3424,119.76,3.98,119.8261156844,134.83,154.238704,7.665872,154.4290885977,6.088704,1.7758720000000001,6.3424,148.15,5.89,148.267038144,130.64,146.718704,7.495872,146.910061604,6.088704,1.7758720000000001,6.3424,140.63,5.72,140.7462798798,133.26,119.798704,22.255872,121.8484850893,6.088704,1.7758720000000001,6.3424,113.71,20.48,115.5395797984,134.83,6.088704,2.335872,6.5213966602,6.088704,1.7758720000000001,6.3424,0.0,0.56,0.56,134.6
2019-12-17 09:00:00,126.325536,4.4924479999999996,126.4053920318,6.385536,1.862448,6.6516,119.94,2.63,119.9688313688,134.43,154.895536,9.332448,155.1764210774,6.385536,1.862448,6.6516,148.51,7.47,148.6977504874,130.09,147.355536,9.102448,147.6364065854,6.385536,1.862448,6.6516,140.97,7.24,141.1557951343,132.82,120.245536,23.552448,122.5304318719,6.385536,1.862448,6.6516,113.86,21.69,115.9075308166,134.43,6.385536,2.462448,6.8438819511,6.385536,1.862448,6.6516,0.0,0.6000000000000001,0.6000000000000001,134.21
2019-12-17 09:30:00,127.654592,3.864256,127.713066415,6.494592,1.894256,6.7652,121.16,1.97,121.1760145408,135.2,157.264592,10.624255999999999,157.6230526049,6.494592,1.894256,6.7652,150.77,8.73,151.0225340802,130.94,149.634592,10.394256,149.9951721916,6.494592,1.894256,6.7652,143.14,8.5,143.3921532023,133.5,121.524592,24.514256,123.9724776231,6.494592,1.894256,6.7652,115.03,22.62,117.2329531318,135.2,6.534592,2.454256,6.9802768656000005,6.494592,1.894256,6.7652,0.04,0.56,0.5614267539000001,134.97
2019-12-17 10:00:00,129.365344,3.492392,129.412476331,6.385344,1.8623919999999998,6.6514,122.98,1.63,122.9908016886,135.81,158.595344,11.042392,158.9792991542,6.385344,1.8623919999999998,6.6514,152.21,9.18,152.4865780979,131.63,150.875344,10.782392,151.260138187,6.385344,1.8623919999999998,6.6514,144.49,8.92,144.7650734811,134.13,123.135344,25.452392,125.7383680526,6.385344,1.8623919999999998,6.6514,116.75,23.59,119.1094060098,135.81,6.385344,2.422392,6.8293924327,6.385344,1.8623919999999998,6.6514,0.0,0.56,0.56,135.56
2019-12-17 10:30:00,136.18928,4.27604,136.2563925289,6.80928,1.98604,7.093,129.38,2.29,129.4002646829,135.33,160.51928,11.84604,160.9557949109,6.80928,1.98604,7.093,153.71,9.86,154.0259189228,131.43,152.71928,11.566040000000001,153.1566249465,6.80928,1.98604,7.093,145.91,9.58,146.2241584007,133.99,129.57928,28.58604,132.6949565289,6.80928,1.98604,7.093,122.77,26.6,125.6186009315,135.33,6.80928,2.58604,7.2838106098,6.80928,1.98604,7.093,0.0,0.6000000000000001,0.6000000000000001,135.06
2019-12-17 11:00:00,135.523904,5.169472,135.6224612524,6.923904,2.019472,7.2124,128.6,3.15,128.638573142,135.12,160.273904,12.099472,160.7299646179,6.923904,2.019472,7.2124,153.35,10.08,153.6809321289,131.23,152.493904,11.799472,152.9497247354,6.923904,2.019472,7.2124,145.57,9.78,145.8981607149,133.84,128.993904,29.359472,132.2928791178,6.923904,2.019472,7.2124,122.07,27.34,125.0942065005,135.12,6.923904,2.579472,7.3887835535,6.923904,2.019472,7.2124,0.0,0.56,0.56,134.85
2019-12-17 11:30:00,130.039168,3.9764239999999997,130.0999506609,6.639168,1.936424,6.9158,123.4,2.04,123.4168610847,135.57,157.999168,10.806424,158.3682919285,6.639168,1.936424,6.9158,151.36,8.87,151.6196771531,131.43,150.329168,10.586424,150.7014635784,6.639168,1.936424,6.9158,143.69,8.65,143.9501253907,134.05,123.769168,26.176424,126.5069647128,6.639168,1.936424,6.9158,117.13,24.24,119.6119329331,135.57,6.639168,2.496424,7.0930025039,6.639168,1.936424,6.9158,0.0,0.56,0.56,135.33
2019-12-17 12:00:00,127.320784,3.662312,127.3734452999,6.350784,1.852312,6.6154,120.97,1.81,120.9835402028,135.81,157.130784,10.812312,157.5023471928,6.350784,1.852312,6.6154,150.78,8.96,151.045986375,131.47,149.490784,10.582312,149.8648718953,6.350784,1.852312,6.6154,143.14,8.73,143.4059709357,134.09,121.200784,24.802312,123.7125083521,6.350784,1.852312,6.6154,114.85,22.95,117.1205575465,135.81,6.350784,2.452312,6.8078110696,6.350784,1.852312,6.6154,0.0,0.6000000000000001,0.6000000000000001,135.56
2019-12-17 12:30:00,128.662688,3.705784,128.7160445261,5.882688,1.715784,6.1278,122.78,1.99,122.7961257532,135.92,158.402688,10.755784,158.7674351216,5.882688,1.715784,6.1278,152.52,9.04,152.7876696596,131.5,150.692688,10.525784,151.05985021,5.882688,1.715784,6.1278,144.81,8.81,145.0777453643,134.18,122.422688,24.535784,124.8571953619,5.882688,1.715784,6.1278,116.54,22.82,118.7532062725,135.92,5.882688,2.275784,6.3075518959,5.882688,1.715784,6.1278,0.0,0.56,0.56,135.69
2019-12-17 13:00:00,128.874032,3.7011760000000002,128.927168695,5.764032,1.681176,6.0042,123.11,2.02,123.126571056,136.01,158.844032,10.741176,159.2067817773,5.764032,1.681176,6.0042,153.08,9.06,153.3478724991,131.61,151.094032,10.501176,151.4585131427,5.764032,1.681176,6.0042,145.33,8.82,145.5973945509,134.35,122.624032,24.561176,125.0596041511,5.764032,1.681176,6.0042,116.86,22.88,119.0787722476,136.01,5.764032,2.281176,6.1990183771,5.764032,1.681176,6.0042,0.0,0.6000000000000001,0.6000000000000001,135.86
2019-12-17 13:30:00,131.685472,2.254096,131.7047625739,5.225472,1.5240960000000001,5.4432,126.46,0.73,126.4621069728,135.64,161.735472,12.084096,162.1862764823,5.225472,1.5240960000000001,5.4432,156.51,10.56,156.8658461871,131.07,153.815472,11.764096,154.2646861121,5.225472,1.5240960000000001,5.4432,148.59,10.24,148.9424241108,134.09,125.245472,25.744096,127.8639383695,5.225472,1.5240960000000001,5.4432,120.02,24.22,122.4394086885,135.64,5.225472,2.084096,5.6257456181,5.225472,1.5240960000000001,5.4432,0.0,0.56,0.56,135.63
2019-12-17 14:00:00,135.131328,4.098304,135.1934610206,5.171328,1.5083039999999999,5.3868,129.96,2.59,129.9858057636,135.41,163.031328,12.798304,163.5329034009,5.171328,1.5083039999999999,5.3868,157.86,11.29,158.2632101911,131.07,155.061328,12.418304,155.5578018466,5.171328,1.5083039999999999,5.3868,149.89,10.91,150.2865270076,134.09,128.491328,28.498304,131.613732954,5.171328,1.5083039999999999,5.3868,123.32,26.99,126.2389896189,135.41,5.211328,2.108304,5.6216443573,5.171328,1.5083039999999999,5.3868,0.04,0.6000000000000001,0.6013318551,135.31
2019-12-17 14:30:00,130.720816,2.476488,130.7442722589,4.890816,1.426488,5.0946,125.83,1.05,125.8343808345,135.91,160.340816,11.296488,160.7382590321,4.890816,1.426488,5.0946,155.45,9.87,155.7630232115,131.39,152.470816,10.976488,152.8654081881,4.890816,1.426488,5.0946,147.58,9.55,147.8886706276,134.28,124.310816,25.506488,126.9005906396,4.890816,1.426488,5.0946,119.42,24.08,121.8235724316,135.91,4.890816,1.986488,5.2788460595,4.890816,1.426488,5.0946,0.0,0.56,0.56,135.72
2019-12-17 15:00:00,137.20768,4.40224,137.2782836723,5.52768,1.61224,5.758,131.68,2.79,131.7095535639,135.64,162.75768,12.54224,163.2402223204,5.52768,1.61224,5.758,157.23,10.93,157.6094470519,131.39,154.79768,12.15224,155.2739471721,5.52768,1.61224,5.758,149.27,10.54,149.6416536263,134.32,130.47768,28.70224,133.5973186827,5.52768,1.61224,5.758,124.95,27.09,127.8529256607,135.64,5.52768,2.21224,5.9539274433,5.52768,1.61224,5.758,0.0,0.6000000000000001,0.6000000000000001,135.45
2019-12-17 15:30:00,131.389392,2.340656,131.4102393295,5.899392,1.720656,6.1452,125.49,0.62,125.4915315868,135.83,161.789392,12.550656,162.2754643492,5.899392,1.720656,6.1452,155.89,10.83,156.2657384074,131.22,153.879392,12.140656,154.3575809943,5.899392,1.720656,6.1452,147.98,10.42,148.3464081129,134.03,125.049392,25.820656,127.687339685,5.899392,1.720656,6.1452,119.15,24.1,121.5628746781,135.83,5.939392,2.280656,6.362214168,5.899392,1.720656,6.1452,0.04,0.56,0.5614267539000001,135.59
2019-12-17 16:00:00,133.603552,2.283536,133.6230655377,5.943552,1.733536,6.1912,127.66,0.55,127.6611847822,134.91,164.513552,13.243536,165.0457513462,5.943552,1.733536,6.1912,158.57,11.51,158.9871850182,130.07,156.473552,12.803536,156.9965063611,5.943552,1.733536,6.1912,150.53,11.07,150.936495918,133.07,127.133552,26.423536,129.850465147,5.943552,1.733536,6.1912,121.19,24.69,123.6794736405,134.91,5.943552,2.293536,6.370723488,5.943552,1.733536,6.1912,0.0,0.56,0.56,134.65
2019-12-17 16:30:00,137.983552,4.418536,138.0542794806,5.823552,1.6985359999999998,6.0662,132.16,2.7199999999999998,132.1879873513,134.46,171.653552,17.708536,172.5645796839,5.823552,1.6985359999999998,6.0662,165.83,16.01,166.6010474157,130.07,163.263552,17.658536,164.2157462161,5.823552,1.6985359999999998,6.0662,157.44,15.96,158.246880538,133.07,131.243552,25.188536,133.638812803,5.823552,1.6985359999999998,6.0662,125.42,23.49,127.600769982,134.46,5.823552,2.258536,6.2461782523,5.823552,1.6985359999999998,6.0662,0.0,0.56,0.56,134.2
2019-12-17 17:00:00,138.467984,8.666912,138.738956161,6.057984,1.766912,6.3104,132.41,6.9,132.5896606075,135.24,176.537984,24.996912,178.2989214895,6.057984,1.766912,6.3104,170.48,23.23,172.0554076453,132.52,167.787984,23.966912,169.4910630258,6.057984,1.766912,6.3104,161.73,22.2,163.246540239,135.1,131.717984,19.596912,133.1678124359,6.057984,1.766912,6.3104,125.66,17.83,126.9186530814,135.24,6.057984,2.366912,6.5039559162,6.057984,1.766912,6.3104,0.0,0.6000000000000001,0.6000000000000001,134.98
2019-12-17 17:30:00,137.695504,10.973272,138.1320546441,6.045504,1.763272,6.2974,131.65,9.21,131.9717644044,135.74,176.625504,22.513272,178.0545311959,6.045504,1.763272,6.2974,170.58,20.75,171.8374199643,133.23,167.865504,21.593272,169.2486243041,6.045504,1.763272,6.2974,161.82,19.83,163.0304919333,135.67,130.965504,17.593272,132.1419178673,6.045504,1.763272,6.2974,124.92,15.83,125.9190029344,135.74,6.045504,2.3232720000000002,6.4765508876,6.045504,1.763272,6.2974,0.0,0.56,0.56,135.5
2019-12-17 18:00:00,137.20128,11.97204,137.7226233246,6.52128,1.90204,6.793,130.68,10.07,131.0674150962,135.83,176.10128,21.99204,177.4691822289,6.52128,1.90204,6.793,169.58,20.09,170.7658762751,133.61,167.37128,21.10204,168.6962994882,6.52128,1.90204,6.793,160.85,19.2,161.9918593634,135.75,130.51128,16.98204,131.6114884415,6.52128,1.90204,6.793,123.99,15.08,124.9036688813,135.83,6.52128,2.46204,6.9705619429,6.52128,1.90204,6.793,0.0,0.56,0.56,135.59
2019-12-17 18:30:00,135.365296,14.711128,136.1623319725,6.895296,2.011128,7.1826,128.47,12.7,129.0962079226,136.32,174.155296,20.171128,175.3195412087,6.895296,2.011128,7.1826,167.26,18.16,168.2429588423,134.23,165.545296,19.371128,166.6747900185,6.895296,2.011128,7.1826,158.65,17.36,159.596967703,136.19,128.805296,14.751128,129.647213834,6.895296,2.011128,7.1826,121.91,12.74,122.5738785386,136.32,6.895296,2.571128,7.3590628560999995,6.895296,2.011128,7.1826,0.0,0.56,0.56,136.08
2019-12-17 19:00:00,133.06224,15.31232,133.9403854616,6.04224,1.76232,6.294,127.02,13.55,127.7406861575,136.5,171.27224,18.60232,172.2795011137,6.04224,1.76232,6.294,165.23,16.84,166.0859370928,134.46,162.81224,17.86232,163.7891570575,6.04224,1.76232,6.294,156.77,16.1,157.5945522536,136.44,126.54224,13.78232,127.2905764336,6.04224,1.76232,6.294,120.5,12.02,121.0980198021,136.5,6.04224,2.36232,6.4876205191,6.04224,1.76232,6.294,0.0,0.6000000000000001,0.6000000000000001,136.26
2019-12-17 19:30:00,133.544,12.477,134.1255958607,5.304,1.5470000000000002,5.525,128.24,10.93,128.7049435725,136.4,167.614,14.227,168.2167070329,5.304,1.5470000000000002,5.525,162.31,12.68,162.8045407843,133.89,159.304,13.627,159.8857703018,5.304,1.5470000000000002,5.525,154.0,12.08,154.4730604345,136.06,126.954,15.987,127.9566422074,5.304,1.5470000000000002,5.525,121.65,14.44,122.5040248318,136.4,5.304,2.107,5.7071766225000005,5.304,1.5470000000000002,5.525,0.0,0.56,0.56,136.16
2019-12-17 20:00:00,137.635984,3.630912,137.6838683855,5.385984,1.5709119999999999,5.6104,132.25,2.06,132.2660428833,134.76,163.705984,6.940912,163.8530605659,5.385984,1.5709119999999999,5.6104,158.32,5.37,158.4110453851,130.68,155.665984,6.740912,155.8118688332,5.385984,1.5709119999999999,5.6104,150.28,5.17,150.3689040327,133.4,130.865984,23.830912,133.0181120564,5.385984,1.5709119999999999,5.6104,125.48,22.26,127.4391541089,134.76,5.385984,2.130912,5.7922024826000005,5.385984,1.5709119999999999,5.6104,0.0,0.56,0.56,134.48
2019-12-17 20:30:00,132.097216,4.926688,132.1890567695,5.097216,1.486688,5.3096,127.0,3.44,127.0465804341,134.11,159.657216,5.286688,159.744720385,5.097216,1.486688,5.3096,154.56,3.8,154.6067061935,129.91,151.817216,5.126688,151.903752435,5.097216,1.486688,5.3096,146.72,3.64,146.7651457261,132.77,125.587216,22.196688,127.5336888073,5.097216,1.486688,5.3096,120.49,20.71,122.2568779251,134.11,5.097216,2.046688,5.4927718613,5.097216,1.486688,5.3096,0.0,0.56,0.56,133.83
2019-12-17 21:00:00,122.493216,9.619688,122.8703640559,4.833216,1.409688,5.0346,117.66,8.21,117.9460881081,134.31,151.823216,2.279688,151.8403302616,4.833216,1.409688,5.0346,146.99,0.87,146.9925746424,129.95,144.363216,2.249688,144.3807439722,4.833216,1.409688,5.0346,139.53,0.84,139.5325284656,132.81,116.483216,17.709688,117.8217834645,4.833216,1.409688,5.0346,111.65,16.3,112.8335610534,134.31,4.873216,1.969688,5.2562253567,4.833216,1.409688,5.0346,0.04,0.56,0.5614267539000001,134.02
2019-12-17 21:30:00,116.827792,11.871856,117.429442426,4.497792,1.311856,4.6852,112.33,10.56,112.8252742075,135.26,144.907792,3.671856,144.954305589,4.497792,1.311856,4.6852,140.41,2.36,140.4298319446,131.23,137.777792,3.521856,137.8227972365,4.497792,1.311856,4.6852,133.28,2.21,133.2983214448,133.89,111.107792,15.751856,112.2188148688,4.497792,1.311856,4.6852,106.61,14.44,107.5834824683,135.26,4.497792,1.871856,4.8717530479,4.497792,1.311856,4.6852,0.0,0.56,0.56,134.99
2019-12-17 22:00:00,111.236016,44.595088,119.8422843961,4.6460159999999995,1.3550879999999998,4.8396,106.59,43.24,115.0266303949,133.09,138.466016,2.825088,138.4948327885,4.6460159999999995,1.3550879999999998,4.8396,133.82,1.47,133.8280736617,130.52,131.686016,2.765088,131.7150428827,4.6460159999999995,1.3550879999999998,4.8396,127.04,1.4100000000000001,127.0478244599,133.25,106.066016,30.455088,110.3517654376,4.6460159999999995,1.3550879999999998,4.8396,101.42,29.1,105.51220972,133.09,4.6460159999999995,1.915088,5.0252389714,4.6460159999999995,1.3550879999999998,4.8396,0.0,0.56,0.56,132.81
2019-12-17 22:30:00,110.952128,45.902704,120.0726152886,4.432128,1.292704,4.6168,106.52,44.61,115.4840356933,132.96,132.812128,2.4127039999999997,132.8340411358,4.432128,1.292704,4.6168,128.38,1.12,128.3848854032,131.28,126.302128,2.372704,126.3244127697,4.432128,1.292704,4.6168,121.87,1.08,121.8747853331,133.79,105.812128,35.312704,111.5490631771,4.432128,1.292704,4.6168,101.38,34.02,106.935797561,132.96,4.432128,1.852704,4.8037767142,4.432128,1.292704,4.6168,0.0,0.56,0.56,132.7
2019-12-17 23:00:00,100.215792,51.175856,112.5263222696,4.785792,1.395856,4.9852,95.43,49.78,107.6333280169,134.45,122.145792,4.605856,122.232599632,4.785792,1.395856,4.9852,117.36,3.21,117.4038913324,133.13,116.195792,4.405856,116.2792915596,4.785792,1.395856,4.9852,111.41,3.01,111.4506536544,135.31,95.735792,32.375856,101.0620498585,4.785792,1.395856,4.9852,90.95,30.98,96.0815429726,134.45,4.785792,1.9958559999999999,5.1852913361,4.785792,1.395856,4.9852,0.0,0.6000000000000001,0.6000000000000001,134.18
2019-12-17 23:30:00,91.109152,53.574336,105.6933633489,4.849152,1.414336,5.0512,86.26,52.16,100.8040336495,135.7,112.619152,10.044336,113.0661845243,4.849152,1.414336,5.0512,107.77,8.63,108.1149841604,134.26,107.149152,9.564336,107.5751704504,4.849152,1.414336,5.0512,102.3,8.15,102.6241321522,136.19,87.169152,31.584336,92.7147849103,4.849152,1.414336,5.0512,82.32,30.17,87.6744620742,135.7,4.849152,1.974336,5.2356735727,4.849152,1.414336,5.0512,0.0,0.56,0.56,135.43
