Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2019-12-18 00:00:00,84.618352,51.359936,98.9853954941,5.588352,1.6299359999999998,5.8212,79.03,49.73,93.3745886202,136.04,103.948352,20.729936,105.9952363556,5.588352,1.6299359999999998,5.8212,98.36,19.1,100.1973033569,132.63,98.998352,19.719936,100.9432988096,5.588352,1.6299359999999998,5.8212,93.41,18.09,95.1455527074,134.87,81.118352,34.559936,88.1735573033,5.588352,1.6299359999999998,5.8212,75.53,32.93,82.3963943386,136.04,5.588352,2.229936,6.0168341044,5.588352,1.6299359999999998,5.8212,0.0,0.6000000000000001,0.6000000000000001,135.77
2019-12-18 00:30:00,83.953392,51.882656,98.6913472495,5.803392,1.692656,6.0452,78.15,50.19,92.8787306115,136.49,102.653392,21.342656,104.8485949083,5.803392,1.692656,6.0452,96.85,19.65,98.823301908,132.99,97.793392,20.312656,99.8806863845,5.803392,1.692656,6.0452,91.99,18.62,93.8555512476,135.36,80.513392,34.622656,87.6420823568,5.803392,1.692656,6.0452,74.71,32.93,81.6453856626,136.49,5.803392,2.252656,6.2252564413,5.803392,1.692656,6.0452,0.0,0.56,0.56,136.23
2019-12-18 01:00:00,87.068864,51.576752,101.1985594024,6.708864,1.9567519999999998,6.9884,80.36,49.62,94.445084573,136.27,106.498864,20.956752,108.5412064042,6.708864,1.9567519999999998,6.9884,99.79,19.0,101.5826958689,132.59,101.478864,19.946752,103.4206592228,6.708864,1.9567519999999998,6.9884,94.77,17.99,96.4623916353,135.11,83.488864,35.176752,90.5968779444,6.708864,1.9567519999999998,6.9884,76.78,33.22,83.6584532489,136.27,6.708864,2.556752,7.1795429492,6.708864,1.9567519999999998,6.9884,0.0,0.6000000000000001,0.6000000000000001,135.97
2019-12-18 01:30:00,95.944672,46.994696,106.8357689977,7.044672,2.054696,7.3382,88.9,44.94,99.6133203944,135.83,111.284672,19.444696,112.9706794911,7.044672,2.054696,7.3382,104.24,17.39,105.6806022882,132.43,106.044672,18.504696,107.6470911527,7.044672,2.054696,7.3382,99.0,16.45,100.3573739194,134.99,91.874672,39.214696,99.89368217,7.044672,2.054696,7.3382,84.83,37.16,92.6120645488,135.83,7.044672,2.654696,7.5282676918,7.044672,2.054696,7.3382,0.0,0.6000000000000001,0.6000000000000001,135.51
2019-12-18 02:00:00,95.2684,47.7412,106.5612040848,6.7584,1.9712,7.04,88.51,45.77,99.6439310746,136.27,108.8884,20.2512,110.7555630928,6.7584,1.9712,7.04,102.13,18.28,103.7530495937,133.04,103.7684,19.2812,105.5445190998,6.7584,1.9712,7.04,97.01,17.31,98.5422559109,135.48,91.2084,38.8812,99.1499871104,6.7584,1.9712,7.04,84.45,36.91,92.1637162879,136.27,6.7584,2.5312,7.216851391,6.7584,1.9712,7.04,0.0,0.56,0.56,135.96
2019-12-18 02:30:00,91.645008,48.153544,103.5257035285,6.355008,1.8535439999999999,6.6198,85.29,46.3,97.0467624396,136.62,106.465008,20.273544,108.37810902,6.355008,1.8535439999999999,6.6198,100.11,18.42,101.7905128192,133.42,101.455008,19.293544,103.2732273552,6.355008,1.8535439999999999,6.6198,95.1,17.44,96.6859017644,135.78,87.795008,38.703544,95.9475260123,6.355008,1.8535439999999999,6.6198,81.44,36.85,89.3890155444,136.62,6.355008,2.453544,6.8121953025,6.355008,1.8535439999999999,6.6198,0.0,0.6000000000000001,0.6000000000000001,136.32
2019-12-18 03:00:00,84.424624,51.518432,98.902305197,6.714624,1.958432,6.9944,77.71,49.56,92.1685287937,137.29,102.444624,21.488432,104.6740354449,6.714624,1.958432,6.9944,95.73,19.53,97.7018618042,133.98,97.654624,20.438432,99.7705121326,6.714624,1.958432,6.9944,90.94,18.48,92.7986745595,136.25,81.004624,36.608432,88.8927803755,6.714624,1.958432,6.9944,74.29,34.65,81.9733285892,137.29,6.754624,2.558432,7.2229162864,6.714624,1.958432,6.9944,0.04,0.6000000000000001,0.6013318551,137.01
2019-12-18 03:30:00,82.393504,52.832272,97.8771600839,6.453504,1.882272,6.7224,75.94,50.95,91.4482700766,137.69,100.483504,22.482272,102.9678936873,6.453504,1.882272,6.7224,94.03,20.6,96.2600690837,134.43,95.783504,21.382272,98.1411289644,6.453504,1.882272,6.7224,89.33,19.5,91.4335764367,136.63,79.073504,35.712272,86.7639637536,6.453504,1.882272,6.7224,72.62,33.83,80.113252961,137.69,6.493504,2.482272,6.9517816767,6.453504,1.882272,6.7224,0.04,0.6000000000000001,0.6013318551,137.38
2019-12-18 04:00:00,83.088432,51.220376,97.6074507904,6.138432,1.790376,6.3942,76.95,49.43,91.4583369628,137.84,100.088432,21.820376,102.4393626933,6.138432,1.790376,6.3942,93.95,20.03,96.0614563704,134.76,95.398432,20.750376,97.6290885556,6.138432,1.790376,6.3942,89.26,18.96,91.2514613582,136.9,79.708432,37.090376,87.9154714696,6.138432,1.790376,6.3942,73.57,35.3,81.6004589448,137.84,6.138432,2.390376,6.5874308224,6.138432,1.790376,6.3942,0.0,0.6000000000000001,0.6000000000000001,137.52
2019-12-18 04:30:00,90.692192,48.216056,102.7125199085,5.952192,1.736056,6.2002,84.74,46.48,96.6501836522,137.33,102.572192,21.506056,104.8025048191,5.952192,1.736056,6.2002,96.62,19.77,98.621890572,134.58,97.752192,20.446056,99.86757355,5.952192,1.736056,6.2002,91.8,18.71,93.6872675447,136.69,86.862192,39.196056,95.2962287029,5.952192,1.736056,6.2002,80.91,37.46,89.1609763293,137.33,5.952192,2.336056,6.3941963717,5.952192,1.736056,6.2002,0.0,0.6000000000000001,0.6000000000000001,137.02
2019-12-18 05:00:00,86.207824,50.141032,99.729193363,6.037824,1.761032,6.2894,80.17,48.38,93.6368159433,137.37,101.667824,21.161032,103.8466933137,6.037824,1.761032,6.2894,95.63,19.4,97.5779529402,134.35,96.887824,20.121032,98.9550724733,6.037824,1.761032,6.2894,90.85,18.36,92.68663388,136.46,82.657824,37.601032000000004,90.8083337358,6.037824,1.761032,6.2894,76.62,35.84,84.5880015132,137.37,6.037824,2.361032,6.483038698,6.037824,1.761032,6.2894,0.0,0.6000000000000001,0.6000000000000001,137.05
2019-12-18 05:30:00,84.665456,51.537008,99.1176201958,5.955456,1.7370079999999999,6.2036,78.71,49.8,93.141312531,137.15,102.765456,20.957008,104.8805755667,5.955456,1.7370079999999999,6.2036,96.81,19.22,98.6994655507,133.83,97.915456,19.907008,99.9185943216,5.955456,1.7370079999999999,6.2036,91.96,18.17,93.7378818835,136.04,81.205456,35.887008,88.7817741846,5.955456,1.7370079999999999,6.2036,75.25,34.15,82.6364628962,137.15,5.955456,2.337008,6.3975825559,5.955456,1.7370079999999999,6.2036,0.0,0.6000000000000001,0.6000000000000001,136.83
2019-12-18 06:00:00,91.359424,48.759832,103.5570643186,6.479424,1.889832,6.7494,84.88,46.87,96.9608750992,136.08,108.529424,19.209832,110.2163940584,6.479424,1.889832,6.7494,102.05,17.32,103.5093469209,132.57,103.419424,18.259832,105.0190398221,6.479424,1.889832,6.7494,96.94,16.37,98.3124636046,135.02,87.529424,37.449832,95.2044640897,6.479424,1.889832,6.7494,81.05,35.56,88.5077177426,136.08,6.479424,2.449832,6.9270926224,6.479424,1.889832,6.7494,0.0,0.56,0.56,135.76
2019-12-18 06:30:00,108.063072,16.955896,109.3852363861,6.363072,1.855896,6.6282,101.7,15.1,102.8148821912,135.6,122.73307199999999,17.085896,123.9166445829,6.363072,1.855896,6.6282,116.37,15.23,117.3623866492,130.92,116.883072,16.215896,118.0025754094,6.363072,1.855896,6.6282,110.52,14.36,111.4490017901,133.63,103.093072,31.225896,107.7183274814,6.363072,1.855896,6.6282,96.73,29.37,101.0905030159,135.6,6.363072,2.455896,6.8205652581,6.363072,1.855896,6.6282,0.0,0.6000000000000001,0.6000000000000001,135.29
2019-12-18 07:00:00,109.224928,5.573104,109.3670168963,6.284928,1.833104,6.5468,102.94,3.74,103.0079181422,135.89,130.534928,16.143104,131.5293398247,6.284928,1.833104,6.5468,124.25,14.31,125.0713340458,129.91,124.354928,14.983104,125.2543074044,6.284928,1.833104,6.5468,118.07,13.15,118.8000311448,132.82,104.094928,23.023104,106.6105874345,6.284928,1.833104,6.5468,97.81,21.19,100.0790297715,135.89,6.284928,2.393104,6.7251220599,6.284928,1.833104,6.5468,0.0,0.56,0.56,135.58
2019-12-18 07:30:00,117.981648,10.040064,118.4080746821,6.651648,1.940064,6.9288,111.33,8.1,111.6242755856,135.12,146.261648,3.500064,146.3035205444,6.651648,1.940064,6.9288,139.61,1.56,139.618715436,130.79,139.181648,3.490064,139.2253988564,6.651648,1.940064,6.9288,132.53,1.55,132.5390636756,133.57,112.391648,18.670064,113.9317946401,6.651648,1.940064,6.9288,105.74,16.73,107.0553151413,135.12,6.651648,2.500064,7.1059651786,6.651648,1.940064,6.9288,0.0,0.56,0.56,134.8
2019-12-18 08:00:00,125.927312,7.274216,126.1372352874,6.837312,1.994216,7.1222,119.09,5.28,119.2069901474,134.33,155.107312,10.154216,155.4393333054,6.837312,1.994216,7.1222,148.27,8.16,148.4943719472,130.46,147.607312,10.504216,147.9805970715,6.837312,1.994216,7.1222,140.77,8.51,141.02699387,133.32,119.887312,21.244216,121.7550175231,6.837312,1.994216,7.1222,113.05,19.25,114.677220929,134.33,6.837312,2.554216,7.298825574,6.837312,1.994216,7.1222,0.0,0.56,0.56,134.01
2019-12-18 08:30:00,132.49168,7.85424,132.7242794488,6.39168,1.8642400000000001,6.658,126.1,5.99,126.2421882732,134.33,161.35168,21.13424,162.7299011835,6.39168,1.8642400000000001,6.658,154.96,19.27,156.1535606382,132.39,153.36168,20.32424,154.7025520927,6.39168,1.8642400000000001,6.658,146.97,18.46,148.1247869197,134.89,126.07168,20.23424,127.6851321274,6.39168,1.8642400000000001,6.658,119.68,18.37,121.0816224701,134.33,6.43168,2.42424,6.8733868798,6.39168,1.8642400000000001,6.658,0.04,0.56,0.5614267539000001,134.01
2019-12-18 09:00:00,124.68216,11.48688,125.2101810333,7.29216,2.12688,7.596,117.39,9.36,117.7625649347,134.96,158.23216,20.84688,159.5995265156,7.29216,2.12688,7.596,150.94,18.72,152.0964233636,132.72,150.48216,20.07688,151.8155512087,7.29216,2.12688,7.596,143.19,17.95,144.3107016129,135.16,118.76216,17.58688,120.0572738155,7.29216,2.12688,7.596,111.47,15.46,112.5369828101,134.96,7.29216,2.68688,7.7714169622,7.29216,2.12688,7.596,0.0,0.56,0.56,134.62
2019-12-18 09:30:00,123.931456,13.205008,124.6329732557,8.691456,2.535008,9.0536,115.24,10.67,115.7329101855,135.05,159.311456,20.675008,160.6474275195,8.691456,2.535008,9.0536,150.62,18.14,151.7084176966,132.65,151.561456,19.925008,152.8655647575,8.691456,2.535008,9.0536,142.87,17.39,143.9244558788,135.16,118.111456,16.775008,119.2967599386,8.691456,2.535008,9.0536,109.42,14.24,110.3427115853,135.05,8.691456,3.095008,9.2260761931,8.691456,2.535008,9.0536,0.0,0.56,0.56,134.72
2019-12-18 10:00:00,128.334336,10.535848,128.7660898282,8.934336,2.605848,9.3066,119.4,7.93,119.6630473455,134.84,161.974336,22.185848,163.4866886756,8.934336,2.605848,9.3066,153.04,19.58,154.2874525034,132.55,154.144336,21.375848,155.619417807,8.934336,2.605848,9.3066,145.21,18.77,146.4180897294,135.08,122.264336,19.325848,123.7822938002,8.934336,2.605848,9.3066,113.33,16.72,114.5567427086,134.84,8.934336,3.165848,9.4786577805,8.934336,2.605848,9.3066,0.0,0.56,0.56,134.51
2019-12-18 10:30:00,129.782848,10.406664,130.1994097168,11.062848,3.226664,11.5238,118.72,7.18,118.9369194153,135.04,162.212848,22.756664,163.8013242092,11.062848,3.226664,11.5238,151.15,19.53,152.4065070789,132.87,154.452848,21.956664,156.0056965284,11.062848,3.226664,11.5238,143.39,18.73,144.608108348,135.41,123.772848,20.746664,125.4995695975,11.062848,3.226664,11.5238,112.71,17.52,114.0635546527,135.04,11.062848,3.786664,11.6929649841,11.062848,3.226664,11.5238,0.0,0.56,0.56,134.71
2019-12-18 11:00:00,120.023952,16.600736,121.1665526845,14.333952,4.180736,14.9312,105.69,12.42,106.4172565893,135.88,157.903952,22.110736,159.4444815717,14.333952,4.180736,14.9312,143.57,17.93,144.6852784495,133.25,150.533952,21.370736,152.0433459969,14.333952,4.180736,14.9312,136.2,17.19,137.2805015288,135.84,114.693952,17.120736,115.9647456193,14.333952,4.180736,14.9312,100.36,12.94,101.1907762595,135.88,14.333952,4.780736,15.1101825482,14.333952,4.180736,14.9312,0.0,0.6000000000000001,0.6000000000000001,135.54
2019-12-18 11:30:00,118.803648,15.861064,119.8577495589,14.163648,4.131064,14.7538,104.64,11.73,105.2954058827,135.62,156.923648,22.371064,158.5102388053,14.163648,4.131064,14.7538,142.76,18.24,143.9205169529,133.19,149.603648,21.631064,151.1593676379,14.163648,4.131064,14.7538,135.44,17.5,136.5658947175,135.79,113.553648,17.691064,114.9234733184,14.163648,4.131064,14.7538,99.39,13.56,100.3107456856,135.62,14.163648,4.691064,14.9202884061,14.163648,4.131064,14.7538,0.0,0.56,0.56,135.46
2019-12-18 12:00:00,117.27656,16.42108,118.4206206444,13.78656,4.02108,14.361,103.49,12.4,104.2302264221,135.98,154.75656,21.04108,156.1804082163,13.78656,4.02108,14.361,140.97,17.02,141.9937368337,133.57,147.50656,20.34108,148.9024673355,13.78656,4.02108,14.361,133.72,16.32,134.7122147394,136.09,112.07656,17.05108,113.3661970369,13.78656,4.02108,14.361,98.29,13.03,99.1499117498,135.98,13.78656,4.58108,14.5277503627,13.78656,4.02108,14.361,0.0,0.56,0.56,135.69
2019-12-18 12:30:00,118.679568,17.848624,120.014220988,13.949568,4.068624,14.5308,104.73,13.78,105.6326715557,135.53,155.949568,20.228624,157.2560491311,13.949568,4.068624,14.5308,142.0,16.16,142.9165686686,133.0,148.659568,19.588624,149.9445942612,13.949568,4.068624,14.5308,134.71,15.52,135.6010859101,135.57,113.429568,15.618624,114.4998179576,13.949568,4.068624,14.5308,99.48,11.55,100.1482546029,135.53,13.949568,4.628624,14.6974354062,13.949568,4.068624,14.5308,0.0,0.56,0.56,135.25
2019-12-18 13:00:00,115.830336,19.893848,117.5263031245,17.910336,5.223848,18.6566,97.92,14.67,99.0128037175,135.53,151.010336,19.773848,152.2994637008,17.910336,5.223848,18.6566,133.1,14.55,133.8929143009,133.1,144.190336,19.213848,145.4648581299,17.910336,5.223848,18.6566,126.28,13.99,127.0525816345,135.69,110.960336,15.953848,112.1013890692,17.910336,5.223848,18.6566,93.05,10.73,93.6666183867,135.53,17.910336,5.783848,18.821079494,17.910336,5.223848,18.6566,0.0,0.56,0.56,135.22
2019-12-18 13:30:00,114.200784,20.527312,116.0309855347,19.670784,5.737312,20.4904,94.53,14.79,95.680013587,135.67,151.290784,20.117312,152.6224346728,19.670784,5.737312,20.4904,131.62,14.38,132.4032053993,133.23,144.540784,19.557312,145.8578989702,19.670784,5.737312,20.4904,124.87,13.82,125.6324372923,135.82,109.500784,16.407312,110.7231754588,19.670784,5.737312,20.4904,89.83,10.67,90.4614713566,135.67,19.670784,6.297312,20.654197675,19.670784,5.737312,20.4904,0.0,0.56,0.56,135.35
2019-12-18 14:00:00,116.541056,19.262808,118.1222820032,19.381056,5.652808,20.1886,97.16,13.61,98.1086015597,135.4,153.311056,21.322808,154.786763106,19.381056,5.652808,20.1886,133.93,15.67,134.8435901332,132.9,146.431056,20.712808,147.8887236287,19.381056,5.652808,20.1886,127.05,15.06,127.9394626376,135.51,111.721056,17.342808,113.0591320641,19.381056,5.652808,20.1886,92.34,11.69,93.0770202574,135.4,19.381056,6.212808,20.3525014413,19.381056,5.652808,20.1886,0.0,0.56,0.56,135.08
2019-12-18 14:30:00,116.985632,19.034976,118.5241258384,18.325632,5.344976,19.0892,98.66,13.69,99.6052794785,135.16,153.895632,20.744976,155.2875383858,18.325632,5.344976,19.0892,135.57,15.4,136.4418737045,132.6,146.935632,20.144976,148.310148032,18.325632,5.344976,19.0892,128.61,14.8,129.4587660222,135.27,112.085632,16.824976,113.3413813143,18.325632,5.344976,19.0892,93.76,11.48,94.460192674,135.16,18.365632,5.904976,19.2915831471,18.325632,5.344976,19.0892,0.04,0.56,0.5614267539000001,134.85
2019-12-18 15:00:00,116.402352,18.991936,117.9415159482,18.932352,5.521936,19.7212,97.47,13.47,98.3963505421,135.27,154.552352,21.741936,156.0741531765,18.932352,5.521936,19.7212,135.62,16.22,136.5865029935,132.68,147.582352,21.111936,149.084755973,18.932352,5.521936,19.7212,128.65,15.59,129.5911671373,135.33,111.572352,17.271936,112.901326405,18.932352,5.521936,19.7212,92.64,11.75,93.3821829901,135.27,18.932352,6.081936,19.8852683603,18.932352,5.521936,19.7212,0.0,0.56,0.56,134.98
2019-12-18 15:30:00,119.01912,17.960160000000002,120.3665994901,20.46912,5.97016,21.322,98.55,11.99,99.276697165,136.36,156.92912,22.41016,158.5211783176,20.46912,5.97016,21.322,136.46,16.44,137.4467358652,134.26,149.93912,21.74016,151.5070106074,20.46912,5.97016,21.322,129.47,15.77,130.4268906323,136.66,114.08912,19.47016,115.7385606995,20.46912,5.97016,21.322,93.62,13.5,94.5883417764,136.36,20.46912,6.53016,21.4855268309,20.46912,5.97016,21.322,0.0,0.56,0.56,136.08
2019-12-18 16:00:00,131.42312,13.89716,132.1558456013,20.25312,5.90716,21.097,111.17,7.99,111.4567584312,135.17,166.16312,25.15716,168.0567319312,20.25312,5.90716,21.097,145.91,19.25,147.1743544236,132.92,158.68312,24.37716,160.5446308744,20.25312,5.90716,21.097,138.43,18.47,139.656742766,135.54,125.79312,22.74716,127.8332598638,20.25312,5.90716,21.097,105.54,16.84,106.875054152,135.17,20.25312,6.46716,21.2605980208,20.25312,5.90716,21.097,0.0,0.56,0.56,134.89
2019-12-18 16:30:00,132.306976,13.725368,133.0169975041,19.526976,5.695368,20.3406,112.78,8.03,113.0655088875,135.79,172.656976,27.415368,174.8200039013,19.526976,5.695368,20.3406,153.13,21.72,154.6627146406,133.25,164.806976,26.515368,166.9263432728,19.526976,5.695368,20.3406,145.28,20.82,146.7642694936,135.78,126.646976,22.865368,128.694528181,19.526976,5.695368,20.3406,107.12,17.17,108.4873416579,135.79,19.526976,6.255368,20.5044487982,19.526976,5.695368,20.3406,0.0,0.56,0.56,135.5
2019-12-18 17:00:00,129.407488,16.852184,130.500168797,22.807488,6.652184,23.7578,106.6,10.2,107.0868806157,136.17,174.587488,27.362184,176.7186466658,22.807488,6.652184,23.7578,151.78,20.71,153.1863978949,133.43,166.807488,26.522184,168.9028250119,22.807488,6.652184,23.7578,144.0,19.87,145.3644279045,136.01,124.067488,21.862184,125.9789532735,22.807488,6.652184,23.7578,101.26,15.21,102.3959554865,136.17,22.847488,7.212184,23.9587834825,22.807488,6.652184,23.7578,0.04,0.56,0.5614267539000001,135.9
2019-12-18 17:30:00,128.3956,18.8058,129.7655124176,24.4656,7.1358,25.485,103.93,11.67,104.5831430012,136.63,174.2556,26.6358,176.2795506376,24.4656,7.1358,25.485,149.79,19.5,151.0539443378,134.0,166.5856,25.8258,168.5756034336,24.4656,7.1358,25.485,142.12,18.69,143.3436796653,136.48,123.2156,21.1658,125.0202990438,24.4656,7.1358,25.485,98.75,14.03,99.7416833626,136.63,24.4656,7.7358,25.6594657972,24.4656,7.1358,25.485,0.0,0.6000000000000001,0.6000000000000001,136.36
2019-12-18 18:00:00,127.441424,20.265832,129.0427080381,24.431424,7.125832,25.4494,103.01,13.14,103.8446902831,136.49,172.761424,24.825832,174.5360465835,24.431424,7.125832,25.4494,148.33,17.7,149.3823245903,133.88,165.161424,24.125832,166.9142047502,24.431424,7.125832,25.4494,140.73,17.0,141.7530701608,136.39,122.311424,19.685832,123.885497224,24.431424,7.125832,25.4494,97.88,12.56,98.6825617827,136.49,24.431424,7.6858319999999996,25.6118428115,24.431424,7.125832,25.4494,0.0,0.56,0.56,136.24
2019-12-18 18:30:00,125.657648,21.463064,127.4774788626,25.107648,7.323064,26.1538,100.55,14.14,101.5393623183,136.37,170.627648,23.693064,172.2647832371,25.107648,7.323064,26.1538,145.52,16.37,146.4378615659,133.88,163.167648,23.053064,164.7881218827,25.107648,7.323064,26.1538,138.06,15.73,138.9532169473,136.33,120.647648,18.943064,122.1257329216,25.107648,7.323064,26.1538,95.54,11.62,96.24404397160001,136.37,25.107648,7.883064,26.3160917714,25.107648,7.323064,26.1538,0.0,0.56,0.56,136.13
2019-12-18 19:00:00,123.256624,23.049432,125.3932680625,24.786624,7.229432,25.8194,98.47,15.82,99.7327092784,136.67,167.156624,21.629432,168.5501980886,24.786624,7.229432,25.8194,142.37,14.4,143.096390241,134.26,159.886624,21.099432,161.2728078904,24.786624,7.229432,25.8194,135.1,13.87,135.8101133937,136.82,118.346624,17.399432,119.6188264703,24.786624,7.229432,25.8194,93.56,10.17,94.1111178342,136.67,24.786624,7.789432,25.9817624537,24.786624,7.229432,25.8194,0.0,0.56,0.56,136.56
2019-12-18 19:30:00,120.96336,17.75348,122.2592348847,24.66336,7.19348,25.691,96.3,10.56,96.8772604898,136.33,160.72336,13.33348,161.275479037,24.66336,7.19348,25.691,136.06,6.14,136.1984698886,132.52,153.81336,13.05348,154.3662626826,24.66336,7.19348,25.691,129.15,5.86,129.282876283,135.34,116.18336,22.31348,118.3066546336,24.66336,7.19348,25.691,91.52,15.12,92.7605778335,136.33,24.66336,7.79348,25.8654143017,24.66336,7.19348,25.691,0.0,0.6000000000000001,0.6000000000000001,136.36
2019-12-18 20:00:00,118.826816,16.069488,119.9084677797,24.306816,7.089488,25.3196,94.52,8.98,94.9456202255,136.18,156.136816,8.589488,156.3729024311,24.306816,7.089488,25.3196,131.83,1.5,131.8385334415,131.76,149.496816,8.689488,149.7491408851,24.306816,7.089488,25.3196,125.19,1.6,125.2002240413,134.73,114.126816,23.689488,116.5595211555,24.306816,7.089488,25.3196,89.82,16.6,91.3410772873,136.18,24.346816,7.649488,25.5202295444,24.306816,7.089488,25.3196,0.04,0.56,0.5614267539000001,136.24
2019-12-18 20:30:00,116.705296,16.881128,117.9198821107,24.415296,7.121128,25.4326,92.29,9.76,92.804642664,136.51,153.275296,7.661128,153.4666388702,24.415296,7.121128,25.4326,128.86,0.54,128.8611314555,132.27,146.785296,7.651128,146.9845668139,24.415296,7.121128,25.4326,122.37,0.53,122.3711477432,135.02,112.125296,23.021128,114.4642054857,24.415296,7.121128,25.4326,87.71,15.9,89.139520416,136.51,24.415296,7.681128,25.595046515299998,24.415296,7.121128,25.4326,0.0,0.56,0.56,136.38
2019-12-18 21:00:00,120.028704,14.230872,120.8693819865,24.928704,7.270872,25.9674,95.1,6.96,95.3543475674,136.4,150.968704,7.9908719999999995,151.1800371172,24.928704,7.270872,25.9674,126.04,0.72,126.0420564732,132.66,144.628704,7.7808720000000005,144.8378541328,24.928704,7.270872,25.9674,119.7,0.51,119.7010864612,135.31,115.268704,25.760872,118.1122205703,24.928704,7.270872,25.9674,90.34,18.49,92.2127740609,136.4,24.928704,7.870872,26.1417464826,24.928704,7.270872,25.9674,0.0,0.6000000000000001,0.6000000000000001,136.21
2019-12-18 21:30:00,111.514976,17.919368,112.9455338727,24.614976,7.179368,25.6406,86.9,10.74,87.5611649077,136.98,142.534976,11.339368,142.98531620400001,24.614976,7.179368,25.6406,117.92,4.16,117.9933557451,133.45,136.604976,10.979368,137.0454887606,24.614976,7.179368,25.6406,111.99,3.8,112.0544514957,135.88,107.204976,22.279368,109.4955575247,24.614976,7.179368,25.6406,82.59,15.1,83.9590263164,136.98,24.614976,7.739368,25.8030009983,24.614976,7.179368,25.6406,0.0,0.56,0.56,136.76
2019-12-18 22:00:00,104.426752,20.931136,106.5037979958,24.106752,7.031136,25.1112,80.32,13.9,81.5138785729,136.48,133.906752,14.571136,134.697202033,24.106752,7.031136,25.1112,109.8,7.54,110.0585825822,132.9,128.396752,14.041136,129.162221351,24.106752,7.031136,25.1112,104.29,7.01,104.5253280311,135.46,100.456752,18.921136,102.2231305034,24.106752,7.031136,25.1112,76.35,11.89,77.2702698326,136.48,24.106752,7.591136,25.2737183208,24.106752,7.031136,25.1112,0.0,0.56,0.56,136.24
2019-12-18 22:30:00,100.398944,35.827192,106.5998857547,24.538944,7.157192,25.5614,75.86,28.67,81.0969080792,134.86,126.588944,13.037192,127.2585129501,24.538944,7.157192,25.5614,102.05,5.88,102.2192589486,131.96,121.458944,12.587192,122.1094283012,24.538944,7.157192,25.5614,96.92,5.43,97.0719902959,134.7,96.828944,27.697192,100.7123569421,24.538944,7.157192,25.5614,72.29,20.54,75.151418483,134.86,24.538944,7.717192,25.723818243,24.538944,7.157192,25.5614,0.0,0.56,0.56,134.6
2019-12-18 23:00:00,88.063088,57.992984,105.4433196619,24.833088,7.242984,25.8678,63.23,50.75,81.0777121039,134.32,116.643088,11.392984,117.1981657817,24.833088,7.242984,25.8678,91.81,4.15,91.9037463872,132.51,112.023088,11.052984,112.5670497986,24.833088,7.242984,25.8678,87.19,3.81,87.2732043642,135.19,85.463088,37.362984,93.2734259255,24.833088,7.242984,25.8678,60.63,30.12,67.6994187567,134.32,24.833088,7.802984,26.030152111,24.833088,7.242984,25.8678,0.0,0.56,0.56,134.11
2019-12-18 23:30:00,78.023808,62.146944,99.7494724967,23.543808,6.866944,24.5248,54.48,55.28,77.6141018115,134.83,107.983808,13.356944,108.8067587202,23.543808,6.866944,24.5248,84.44,6.49,84.6890412037,132.87,103.733808,12.896944,104.5324547053,23.543808,6.866944,24.5248,80.19,6.03,80.4163975816,135.51,75.923808,33.306944,82.9082453067,23.543808,6.866944,24.5248,52.38,26.44,58.6748498081,134.83,23.543808,7.466944,24.699517158,23.543808,6.866944,24.5248,0.0,0.6000000000000001,0.6000000000000001,134.63
2019-12-19 00:00:00,73.055904,65.010472,97.7932849378,23.075904,6.730472,24.0374,49.98,58.28,76.7760301136,135.64,101.975904,15.440472,103.1382236234,23.075904,6.730472,24.0374,78.9,8.71,79.3793052376,133.89,98.015904,14.880472,99.1390230125,23.075904,6.730472,24.0374,74.94,8.15,75.3818685096,136.36,71.205904,31.310472,77.785772615,23.075904,6.730472,24.0374,48.13,24.58,54.0432539731,135.64,23.075904,7.290472,24.2001720531,23.075904,6.730472,24.0374,0.0,0.56,0.56,135.42
2019-12-19 00:30:00,48.36,59.61,76.7596358772,0.0,0.0,0.0,48.36,59.61,76.7596358772,135.45,76.86,9.71,77.4709216416,0.0,0.0,0.0,76.86,9.71,77.4709216416,133.66,73.01,9.1,73.5749284743,0.0,0.0,0.0,73.01,9.1,73.5749284743,136.15,46.59,23.16,52.0289698149,0.0,0.0,0.0,46.59,23.16,52.0289698149,135.45,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,135.25
2019-12-19 01:00:00,51.99,59.17,78.7657857194,0.0,0.0,0.0,51.99,59.17,78.7657857194,135.25,80.9,8.88,81.3858980414,0.0,0.0,0.0,80.9,8.88,81.3858980414,133.35,76.83,8.31,77.2781016848,0.0,0.0,0.0,76.83,8.31,77.2781016848,135.87,50.02,23.33,55.1931997623,0.0,0.0,0.0,50.02,23.33,55.1931997623,135.25,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,135.04
2019-12-19 01:30:00,55.58,59.0,81.0563779107,0.0,0.0,0.0,55.58,59.0,81.0563779107,135.88,84.52,8.42,84.9383705989,0.0,0.0,0.0,84.52,8.42,84.9383705989,134.12,80.29,7.87,80.6747854041,0.0,0.0,0.0,80.29,7.87,80.6747854041,136.53,53.41,24.2,58.6367470107,0.0,0.0,0.0,53.41,24.2,58.6367470107,135.88,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,135.66
2019-12-19 02:00:00,54.21,59.91,80.7956199308,0.0,0.0,0.0,54.21,59.91,80.7956199308,136.42,82.16,9.71,82.7317937676,0.0,0.0,0.0,82.16,9.71,82.7317937676,134.88,78.04,9.1,78.5687698771,0.0,0.0,0.0,78.04,9.1,78.5687698771,137.18,52.11,23.89,57.3252492363,0.0,0.0,0.0,52.11,23.89,57.3252492363,136.42,0.04,0.6000000000000001,0.6013318551,0.0,0.0,0.0,0.04,0.6000000000000001,0.6013318551,136.21
2019-12-19 02:30:00,53.87,56.74,78.2394050335,0.0,0.0,0.0,53.87,56.74,78.2394050335,136.28,80.73,11.98,81.6140508736,0.0,0.0,0.0,80.73,11.98,81.6140508736,134.05,76.69,11.26,77.5122164565,0.0,0.0,0.0,76.69,11.26,77.5122164565,136.55,51.8,26.89,58.3636196616,0.0,0.0,0.0,51.8,26.89,58.3636196616,136.28,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,136.16
2019-12-19 03:00:00,50.53,50.45,71.403665172,0.0,0.0,0.0,50.53,50.45,71.403665172,135.93,75.45,19.68,77.9743861791,0.0,0.0,0.0,75.45,19.68,77.9743861791,131.93,71.73,18.6,74.1023137291,0.0,0.0,0.0,71.73,18.6,74.1023137291,134.8,48.67,32.57,58.562563127,0.0,0.0,0.0,48.67,32.57,58.562563127,135.93,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,135.88
2019-12-19 03:30:00,49.18,51.64,71.3117241413,0.0,0.0,0.0,49.18,51.64,71.3117241413,136.29,73.31,20.87,76.2227853073,0.0,0.0,0.0,73.31,20.87,76.2227853073,132.39,69.69,19.72,72.4263384412,0.0,0.0,0.0,69.69,19.72,72.4263384412,135.3,47.39,32.16,57.2719625995,0.0,0.0,0.0,47.39,32.16,57.2719625995,136.29,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,136.35
2019-12-19 04:00:00,49.88,51.09,71.4016981591,0.0,0.0,0.0,49.88,51.09,71.4016981591,137.08,73.53,20.65,76.3746253673,0.0,0.0,0.0,73.53,20.65,76.3746253673,133.49,69.91,19.53,72.5866998837,0.0,0.0,0.0,69.91,19.53,72.5866998837,136.13,48.05,33.37,58.5009350353,0.0,0.0,0.0,48.05,33.37,58.5009350353,137.08,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,137.01
2019-12-19 04:30:00,50.65,52.3,72.8059921984,0.0,0.0,0.0,50.65,52.3,72.8059921984,137.9,73.72,21.35,76.7493381079,0.0,0.0,0.0,73.72,21.35,76.7493381079,134.48,70.09,20.19,72.940004113,0.0,0.0,0.0,70.09,20.19,72.940004113,136.88,48.77,32.78,58.7625841842,0.0,0.0,0.0,48.77,32.78,58.7625841842,137.9,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,137.63
2019-12-19 05:00:00,50.44,52.4,72.7320672056,0.0,0.0,0.0,50.44,52.4,72.7320672056,137.68,73.02,21.24,76.0464200341,0.0,0.0,0.0,73.02,21.24,76.0464200341,134.25,69.43,20.09,72.2781640608,0.0,0.0,0.0,69.43,20.09,72.2781640608,136.66,48.57,32.54,58.4627787571,0.0,0.0,0.0,48.57,32.54,58.4627787571,137.68,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,137.42
2019-12-19 05:30:00,49.91,50.97,71.33686985,0.0,0.0,0.0,49.91,50.97,71.33686985,136.12,73.64,20.0,76.3075985731,0.0,0.0,0.0,73.64,20.0,76.3075985731,132.29,70.0,18.89,72.5040143716,0.0,0.0,0.0,70.0,18.89,72.5040143716,135.02,48.09,32.15,57.8469584334,0.0,0.0,0.0,48.09,32.15,57.8469584334,136.12,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,135.84
2019-12-19 06:00:00,51.75,49.72,71.7644821621,0.0,0.0,0.0,51.75,49.72,71.7644821621,135.0,76.28,18.89,78.5841618903,0.0,0.0,0.0,76.28,18.89,78.5841618903,130.85,72.51,17.85,74.6747788748,0.0,0.0,0.0,72.51,17.85,74.6747788748,133.82,49.81,31.97,59.1871354265,0.0,0.0,0.0,49.81,31.97,59.1871354265,135.0,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,134.71
2019-12-19 06:30:00,67.21,46.25,81.5858235235,0.0,0.0,0.0,67.21,46.25,81.5858235235,134.15,91.67,8.7,92.0819140765,0.0,0.0,0.0,91.67,8.7,92.0819140765,130.98,87.12,7.78,87.466695376,0.0,0.0,0.0,87.12,7.78,87.466695376,133.98,64.33,34.17,72.8418684549,0.0,0.0,0.0,64.33,34.17,72.8418684549,134.15,0.04,0.56,0.5614267539000001,0.0,0.0,0.0,0.04,0.56,0.5614267539000001,133.88
2019-12-19 07:00:00,78.07,46.61,90.9253375028,0.0,0.0,0.0,78.07,46.61,90.9253375028,134.07,104.78,1.2,104.7868713151,0.0,0.0,0.0,104.78,1.2,104.7868713151,132.04,99.51,1.23,99.5176014582,0.0,0.0,0.0,99.51,1.23,99.5176014582,134.82,74.59,33.81,81.8949583308,0.0,0.0,0.0,74.59,33.81,81.8949583308,134.07,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,133.81
2019-12-19 07:30:00,87.57,42.68,97.4170790981,0.0,0.0,0.0,87.57,42.68,97.4170790981,132.9,116.65,5.44,116.7767789417,0.0,0.0,0.0,116.65,5.44,116.7767789417,130.38,110.79,5.29,110.9162215368,0.0,0.0,0.0,110.79,5.29,110.9162215368,133.43,83.51,36.16,91.0025587552,0.0,0.0,0.0,83.51,36.16,91.0025587552,132.9,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,132.66
2019-12-19 08:00:00,94.09,7.97,94.426950602,0.0,0.0,0.0,94.09,7.97,94.426950602,134.36,123.12,4.09,123.1879153976,0.0,0.0,0.0,123.12,4.09,123.1879153976,130.41,116.92,4.04,116.9897773312,0.0,0.0,0.0,116.92,4.04,116.9897773312,133.43,89.44,23.79,92.5498660183,0.0,0.0,0.0,89.44,23.79,92.5498660183,134.36,0.04,0.56,0.5614267539000001,0.0,0.0,0.0,0.04,0.56,0.5614267539000001,134.1
2019-12-19 08:30:00,91.86,6.1,92.0623136794,0.0,0.0,0.0,91.86,6.1,92.0623136794,135.34,124.3,3.63,124.3529931284,0.0,0.0,0.0,124.3,3.63,124.3529931284,130.87,118.04,3.6,118.0948838858,0.0,0.0,0.0,118.04,3.6,118.0948838858,133.86,87.31,18.87,89.3258809081,0.0,0.0,0.0,87.31,18.87,89.3258809081,135.34,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,135.09
2019-12-19 09:00:00,95.38,4.26,95.4750857554,0.0,0.0,0.0,95.38,4.26,95.4750857554,135.18,126.36,4.79,126.4507560278,0.0,0.0,0.0,126.36,4.79,126.4507560278,130.77,119.99,4.7,120.0820140571,0.0,0.0,0.0,119.99,4.7,120.0820140571,133.8,90.62,20.5,92.9098186415,0.0,0.0,0.0,90.62,20.5,92.9098186415,135.18,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,134.94
2019-12-19 09:30:00,100.52,2.76,100.5578838282,0.0,0.0,0.0,100.52,2.76,100.5578838282,134.31,129.54,5.77,129.6684406477,0.0,0.0,0.0,129.54,5.77,129.6684406477,129.82,123.0,5.63,123.1287817693,0.0,0.0,0.0,123.0,5.63,123.1287817693,132.98,95.5,21.65,97.9232990662,0.0,0.0,0.0,95.5,21.65,97.9232990662,134.31,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,134.07
2019-12-19 10:00:00,101.56,4.02,101.6395297116,0.0,0.0,0.0,101.56,4.02,101.6395297116,134.6,131.22,5.33,131.3282045107,0.0,0.0,0.0,131.22,5.33,131.3282045107,129.98,124.58,5.24,124.6901519768,0.0,0.0,0.0,124.58,5.24,124.6901519768,133.17,96.49,20.5,98.6436521019,0.0,0.0,0.0,96.49,20.5,98.6436521019,134.6,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,134.36
2019-12-19 10:30:00,95.92,6.08,96.1125007478,0.0,0.0,0.0,95.92,6.08,96.1125007478,134.86,126.88,4.17,126.9485064898,0.0,0.0,0.0,126.88,4.17,126.9485064898,130.2,120.49,4.11,120.56007714,0.0,0.0,0.0,120.49,4.11,120.56007714,133.35,91.18,18.72,93.0818500031,0.0,0.0,0.0,91.18,18.72,93.0818500031,134.86,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,134.61
2019-12-19 11:00:00,93.17,6.06,93.3668704627,0.0,0.0,0.0,93.17,6.06,93.3668704627,135.07,125.77,4.4,125.8469423546,0.0,0.0,0.0,125.77,4.4,125.8469423546,130.4,119.41,4.34,119.4888434123,0.0,0.0,0.0,119.41,4.34,119.4888434123,133.54,88.56,18.77,90.5272693723,0.0,0.0,0.0,88.56,18.77,90.5272693723,135.07,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,134.83
2019-12-19 11:30:00,92.68,6.29,92.8931994282,0.0,0.0,0.0,92.68,6.29,92.8931994282,135.02,124.55,4.17,124.6197873534,0.0,0.0,0.0,124.55,4.17,124.6197873534,130.4,118.27,4.12,118.3417394667,0.0,0.0,0.0,118.27,4.12,118.3417394667,133.49,88.09,18.59,90.0301960455,0.0,0.0,0.0,88.09,18.59,90.0301960455,135.02,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,134.76
2019-12-19 12:00:00,93.96,6.25,94.1676382841,0.0,0.0,0.0,93.96,6.25,94.1676382841,135.11,124.48,4.07,124.5465186185,0.0,0.0,0.0,124.48,4.07,124.5465186185,130.54,118.2,4.03,118.2686809768,0.0,0.0,0.0,118.2,4.03,118.2686809768,133.61,89.29,18.65,91.2169205795,0.0,0.0,0.0,89.29,18.65,91.2169205795,135.11,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,134.86
2019-12-19 12:30:00,97.01,6.54,97.2301995267,0.0,0.0,0.0,97.01,6.54,97.2301995267,134.96,127.47,3.86,127.5284301636,0.0,0.0,0.0,127.47,3.86,127.5284301636,130.34,121.04,3.84,121.1008967762,0.0,0.0,0.0,121.04,3.84,121.1008967762,133.44,92.17,18.32,93.9730349622,0.0,0.0,0.0,92.17,18.32,93.9730349622,134.96,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,134.71
2019-12-19 13:00:00,100.69,6.67,100.9106783249,0.0,0.0,0.0,100.69,6.67,100.9106783249,135.3,131.0,3.56,131.0483635915,0.0,0.0,0.0,131.0,3.56,131.0483635915,130.76,124.39,3.55,124.4406468964,0.0,0.0,0.0,124.39,3.55,124.4406468964,133.79,95.66,18.28,97.3909338696,0.0,0.0,0.0,95.66,18.28,97.3909338696,135.3,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,135.06
2019-12-19 13:30:00,103.02,6.72,103.2389403278,0.0,0.0,0.0,103.02,6.72,103.2389403278,135.56,133.43,3.75,133.4826857686,0.0,0.0,0.0,133.43,3.75,133.4826857686,131.08,126.7,3.73,126.7548930022,0.0,0.0,0.0,126.7,3.73,126.7548930022,134.02,97.87,18.32,99.5698714471,0.0,0.0,0.0,97.87,18.32,99.5698714471,135.56,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,135.32
2019-12-19 14:00:00,103.56,7.28,103.8155672334,0.0,0.0,0.0,103.56,7.28,103.8155672334,135.56,134.64,3.39,134.6826703774,0.0,0.0,0.0,134.64,3.39,134.6826703774,131.01,127.83,3.4,127.8752083087,0.0,0.0,0.0,127.83,3.4,127.8752083087,134.0,98.38,17.74,99.9666544404,0.0,0.0,0.0,98.38,17.74,99.9666544404,135.56,0.04,0.56,0.5614267539000001,0.0,0.0,0.0,0.04,0.56,0.5614267539000001,135.32
2019-12-19 14:30:00,95.58,6.95,95.832347879,0.0,0.0,0.0,95.58,6.95,95.832347879,135.11,128.94,3.58,128.9896895104,0.0,0.0,0.0,128.94,3.58,128.9896895104,130.51,122.44,3.5700000000000003,122.4920344349,0.0,0.0,0.0,122.44,3.5700000000000003,122.4920344349,133.73,90.83,18.07,92.6100091783,0.0,0.0,0.0,90.83,18.07,92.6100091783,135.11,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,135.24
2019-12-19 15:00:00,94.71,5.77,94.8855995397,0.0,0.0,0.0,94.71,5.77,94.8855995397,134.77,128.43,4.59,128.5119955491,0.0,0.0,0.0,128.43,4.59,128.5119955491,130.11,121.94,4.54,122.0244860673,0.0,0.0,0.0,121.94,4.54,122.0244860673,133.37,90.02,19.2,92.0447738875,0.0,0.0,0.0,90.02,19.2,92.0447738875,134.77,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,134.79
2019-12-19 15:30:00,91.53,6.05,91.729730186,0.0,0.0,0.0,91.53,6.05,91.729730186,135.19,125.76,4.24,125.8314555268,0.0,0.0,0.0,125.76,4.24,125.8314555268,130.44,119.42,4.19,119.4934830859,0.0,0.0,0.0,119.42,4.19,119.4934830859,133.49,86.99,18.91,89.021616476,0.0,0.0,0.0,86.99,18.91,89.021616476,135.19,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,134.85
2019-12-19 16:00:00,93.52,5.46,93.6792506375,0.0,0.0,0.0,93.52,5.46,93.6792506375,135.05,129.31,5.45,129.4247990147,0.0,0.0,0.0,129.31,5.45,129.4247990147,130.18,122.77,5.34,122.8860793581,0.0,0.0,0.0,122.77,5.34,122.8860793581,133.37,88.88,19.37,90.9662096605,0.0,0.0,0.0,88.88,19.37,90.9662096605,135.05,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,134.79
2019-12-19 16:30:00,97.12,6.09,97.3107522322,0.0,0.0,0.0,97.12,6.09,97.3107522322,134.25,135.51,10.73,135.9341494989,0.0,0.0,0.0,135.51,10.73,135.9341494989,129.78,128.7,10.98,129.1675284272,0.0,0.0,0.0,128.7,10.98,129.1675284272,133.0,92.3,18.48,94.1318245866,0.0,0.0,0.0,92.3,18.48,94.1318245866,134.25,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,133.94
2019-12-19 17:00:00,99.34,11.9,100.0502153921,0.0,0.0,0.0,99.34,11.9,100.0502153921,134.62,140.21,17.5,141.2978913502,0.0,0.0,0.0,140.21,17.5,141.2978913502,131.77,133.02,16.8,134.0766959617,0.0,0.0,0.0,133.02,16.8,134.0766959617,134.63,94.39,13.09,95.2933376475,0.0,0.0,0.0,94.39,13.09,95.2933376475,134.62,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,134.32
2019-12-19 17:30:00,102.49,14.39,103.4952762207,0.0,0.0,0.0,102.49,14.39,103.4952762207,135.04,143.06,15.64,143.9123802875,0.0,0.0,0.0,143.06,15.64,143.9123802875,132.24,135.72,15.05,136.5518981926,0.0,0.0,0.0,135.72,15.05,136.5518981926,135.0,97.36,10.87,97.9649248456,0.0,0.0,0.0,97.36,10.87,97.9649248456,135.04,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,134.75
2019-12-19 18:00:00,99.24,15.56,100.4524325241,0.0,0.0,0.0,99.24,15.56,100.4524325241,135.6,140.71,14.35,141.4398338517,0.0,0.0,0.0,140.71,14.35,141.4398338517,132.93,133.5,13.83,134.2144511593,0.0,0.0,0.0,133.5,13.83,134.2144511593,135.63,94.28,9.91,94.7994013694,0.0,0.0,0.0,94.28,9.91,94.7994013694,135.6,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,135.34
2019-12-19 18:30:00,93.76,16.52,95.2042436029,0.0,0.0,0.0,93.76,16.52,95.2042436029,135.6,135.66,13.08,136.2891118175,0.0,0.0,0.0,135.66,13.08,136.2891118175,133.08,128.72,12.6,129.3352171684,0.0,0.0,0.0,128.72,12.6,129.3352171684,135.71,89.1,9.08,89.5614671608,0.0,0.0,0.0,89.1,9.08,89.5614671608,135.6,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,135.34
2019-12-19 19:00:00,94.08,17.92,95.7714613024,0.0,0.0,0.0,94.08,17.92,95.7714613024,135.94,134.79,11.42,135.2729111833,0.0,0.0,0.0,134.79,11.42,135.2729111833,133.53,127.88,11.03,128.3548024033,0.0,0.0,0.0,127.88,11.03,128.3548024033,136.11,89.41,7.84,89.7530706996,0.0,0.0,0.0,89.41,7.84,89.7530706996,135.94,0.04,0.56,0.5614267539000001,0.0,0.0,0.0,0.04,0.56,0.5614267539000001,135.67
2019-12-19 19:30:00,93.52,19.12,95.4545169177,0.0,0.0,0.0,93.52,19.12,95.4545169177,136.26,132.86,9.85,133.2246302303,0.0,0.0,0.0,132.86,9.85,133.2246302303,134.01,126.08,9.54,126.4404128434,0.0,0.0,0.0,126.08,9.54,126.4404128434,136.51,88.87,6.84,89.1328362614,0.0,0.0,0.0,88.87,6.84,89.1328362614,136.26,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,135.99
2019-12-19 20:00:00,94.98,19.68,96.9974370795,0.0,0.0,0.0,94.98,19.68,96.9974370795,136.35,130.64,7.39,130.8488505872,0.0,0.0,0.0,130.64,7.39,130.8488505872,134.04,123.97,6.95,124.1646624447,0.0,0.0,0.0,123.97,6.95,124.1646624447,136.56,90.23,6.3,90.4496705356,0.0,0.0,0.0,90.23,6.3,90.4496705356,136.35,0.04,0.56,0.5614267539000001,0.0,0.0,0.0,0.04,0.56,0.5614267539000001,136.09
2019-12-19 20:30:00,89.63,13.99,90.7152523008,0.0,0.0,0.0,89.63,13.99,90.7152523008,135.5,122.83,4.14,122.8997497963,0.0,0.0,0.0,122.83,4.14,122.8997497963,131.0,116.65,3.77,116.7109052317,0.0,0.0,0.0,116.65,3.77,116.7109052317,134.03,85.17,11.42,85.932213401,0.0,0.0,0.0,85.17,11.42,85.932213401,135.5,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,135.24
2019-12-19 21:00:00,82.44,14.78,83.754414809,0.0,0.0,0.0,82.44,14.78,83.754414809,135.36,115.51,5.9,115.6605814442,0.0,0.0,0.0,115.51,5.9,115.6605814442,131.04,109.67,5.44,109.8048382358,0.0,0.0,0.0,109.67,5.44,109.8048382358,134.03,78.39,10.69,79.1155370329,0.0,0.0,0.0,78.39,10.69,79.1155370329,135.36,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,135.09
2019-12-19 21:30:00,77.71,15.22,79.1864413899,0.0,0.0,0.0,77.71,15.22,79.1864413899,135.8,108.87,7.83,109.1512061317,0.0,0.0,0.0,108.87,7.83,109.1512061317,131.85,103.4,7.28,103.6559617195,0.0,0.0,0.0,103.4,7.28,103.6559617195,134.7,73.89,10.47,74.6280979256,0.0,0.0,0.0,73.89,10.47,74.6280979256,135.8,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,135.53
2019-12-19 22:00:00,78.09,44.21,89.7361253899,0.0,0.0,0.0,78.09,44.21,89.7361253899,133.24,105.66,4.08,105.7387440818,0.0,0.0,0.0,105.66,4.08,105.7387440818,130.66,100.35,3.73,100.4192979462,0.0,0.0,0.0,100.35,3.73,100.4192979462,133.74,74.54,26.38,79.0703231307,0.0,0.0,0.0,74.54,26.38,79.0703231307,133.24,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,132.98
2019-12-19 22:30:00,73.28,50.79,89.1604312462,0.0,0.0,0.0,73.28,50.79,89.1604312462,133.55,98.91,4.83,99.0278597163,0.0,0.0,0.0,98.91,4.83,99.0278597163,131.52,93.96,4.45,94.0653182634,0.0,0.0,0.0,93.96,4.45,94.0653182634,134.48,70.05,29.08,75.8462187587,0.0,0.0,0.0,70.05,29.08,75.8462187587,133.55,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,133.3
2019-12-19 23:00:00,68.18,51.67,85.5470706687,0.0,0.0,0.0,68.18,51.67,85.5470706687,134.11,92.59,5.84,92.7739925841,0.0,0.0,0.0,92.59,5.84,92.7739925841,132.3,87.95,5.42,88.1168479917,0.0,0.0,0.0,87.95,5.42,88.1168479917,135.15,65.23,28.94,71.3615898085,0.0,0.0,0.0,65.23,28.94,71.3615898085,134.11,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,133.86
2019-12-19 23:30:00,65.34,54.64,85.1753790717,0.0,0.0,0.0,65.34,54.64,85.1753790717,135.43,87.72,8.16,88.0987173573,0.0,0.0,0.0,87.72,8.16,88.0987173573,134.02,83.33,7.62,83.6776750394,0.0,0.0,0.0,83.33,7.62,83.6776750394,136.55,62.56,27.7,68.418152562,0.0,0.0,0.0,62.56,27.7,68.418152562,135.43,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,135.19
2019-12-20 00:00:00,61.82,55.94,83.3726333997,0.0,0.0,0.0,61.82,55.94,83.3726333997,135.88,82.78,12.68,83.7455121186,0.0,0.0,0.0,82.78,12.68,83.7455121186,134.05,78.67,11.91,79.566431364,0.0,0.0,0.0,78.67,11.91,79.566431364,136.55,59.25,27.02,65.1202188264,0.0,0.0,0.0,59.25,27.02,65.1202188264,135.88,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,135.64
2019-12-20 00:30:00,58.6,51.55,78.0471812431,0.0,0.0,0.0,58.6,51.55,78.0471812431,135.49,80.2,20.93,82.8860959389,0.0,0.0,0.0,80.2,20.93,82.8860959389,131.58,76.23,19.78,78.7544367004,0.0,0.0,0.0,76.23,19.78,78.7544367004,134.41,56.25,30.74,64.1015608234,0.0,0.0,0.0,56.25,30.74,64.1015608234,135.49,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,135.24
2019-12-20 01:00:00,66.64,51.05,83.946364424,0.0,0.0,0.0,66.64,51.05,83.946364424,135.52,87.03,20.25,89.3548174415,0.0,0.0,0.0,87.03,20.25,89.3548174415,131.64,82.75,19.13,84.9324402099,0.0,0.0,0.0,82.75,19.13,84.9324402099,134.41,63.81,31.27,71.060037996,0.0,0.0,0.0,63.81,31.27,71.060037996,135.52,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,135.27
2019-12-20 01:30:00,74.69,48.64,89.1316200907,0.0,0.0,0.0,74.69,48.64,89.1316200907,135.38,92.24,19.66,94.3118932055,0.0,0.0,0.0,92.24,19.66,94.3118932055,131.68,87.7,18.57,89.6444917438,0.0,0.0,0.0,87.7,18.57,89.6444917438,134.44,71.4,33.3,78.7835642758,0.0,0.0,0.0,71.4,33.3,78.7835642758,135.38,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,135.12
2019-12-20 02:00:00,77.62,47.08,90.7821061664,0.0,0.0,0.0,77.62,47.08,90.7821061664,135.63,92.5,19.28,94.4879272712,0.0,0.0,0.0,92.5,19.28,94.4879272712,132.15,87.94,18.19,89.8015573362,0.0,0.0,0.0,87.94,18.19,89.8015573362,134.86,74.14,35.02,81.9947559299,0.0,0.0,0.0,74.14,35.02,81.9947559299,135.63,0.04,0.6000000000000001,0.6013318551,0.0,0.0,0.0,0.04,0.6000000000000001,0.6013318551,135.39
2019-12-20 02:30:00,74.75,47.62,88.629717928,0.0,0.0,0.0,74.75,47.62,88.629717928,136.24,89.69,19.99,91.8906752614,0.0,0.0,0.0,89.69,19.99,91.8906752614,132.89,85.28,18.89,87.3470692124,0.0,0.0,0.0,85.28,18.89,87.3470692124,135.5,71.48,35.27,79.70798768,0.0,0.0,0.0,71.48,35.27,79.70798768,136.24,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,135.98
2019-12-20 03:00:00,70.0,49.74,85.8723913723,0.0,0.0,0.0,70.0,49.74,85.8723913723,137.07,86.88,21.07,89.3984300757,0.0,0.0,0.0,86.88,21.07,89.3984300757,133.72,82.6,19.91,84.9656877804,0.0,0.0,0.0,82.6,19.91,84.9656877804,136.26,67.0,34.21,75.2284793147,0.0,0.0,0.0,67.0,34.21,75.2284793147,137.07,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,136.82
2019-12-20 03:30:00,64.77,50.95,82.407860062,0.0,0.0,0.0,64.77,50.95,82.407860062,137.83,82.18,27.11,86.5361456271,0.0,0.0,0.0,82.18,27.11,86.5361456271,133.57,78.16,25.66,82.2643373522,0.0,0.0,0.0,78.16,25.66,82.2643373522,136.17,62.07,33.97,70.7576554162,0.0,0.0,0.0,62.07,33.97,70.7576554162,137.83,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,137.58
2019-12-20 04:00:00,66.46,45.28,80.4189654248,0.0,0.0,0.0,66.46,45.28,80.4189654248,137.36,81.18,33.32,87.7520073844,0.0,0.0,0.0,81.18,33.32,87.7520073844,131.4,77.21,31.59,83.4224921709,0.0,0.0,0.0,77.21,31.59,83.4224921709,134.36,63.67,38.85,74.58680446299999,0.0,0.0,0.0,63.67,38.85,74.58680446299999,137.36,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,137.1
2019-12-20 04:30:00,67.59,44.21,80.7646717321,0.0,0.0,0.0,67.59,44.21,80.7646717321,137.11,81.71,32.58,87.9657916465,0.0,0.0,0.0,81.71,32.58,87.9657916465,131.15,77.73,30.89,83.6429614492,0.0,0.0,0.0,77.73,30.89,83.6429614492,134.13,64.76,39.62,75.9183903939,0.0,0.0,0.0,64.76,39.62,75.9183903939,137.11,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,136.84
2019-12-20 05:00:00,70.32,42.67,82.2534576781,0.0,0.0,0.0,70.32,42.67,82.2534576781,136.84,83.35,32.21,89.3571854973,0.0,0.0,0.0,83.35,32.21,89.3571854973,130.79,79.29,30.53,84.9646102798,0.0,0.0,0.0,79.29,30.53,84.9646102798,133.98,67.31,40.75,78.6841699454,0.0,0.0,0.0,67.31,40.75,78.6841699454,136.84,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,136.61
2019-12-20 05:30:00,79.45,39.28,88.6296840793,0.0,0.0,0.0,79.45,39.28,88.6296840793,135.54,88.21,31.04,93.5119548507,0.0,0.0,0.0,88.21,31.04,93.5119548507,129.45,83.87,29.41,88.8770217773,0.0,0.0,0.0,83.87,29.41,88.8770217773,133.04,75.92,42.51,87.0111860625,0.0,0.0,0.0,75.92,42.51,87.0111860625,135.54,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,135.42
2019-12-20 06:00:00,81.5,42.78,92.0455235196,0.0,0.0,0.0,81.5,42.78,92.0455235196,134.81,92.69,24.96,95.991862676,0.0,0.0,0.0,92.69,24.96,95.991862676,129.8,88.17,22.98,91.1154723414,0.0,0.0,0.0,88.17,22.98,91.1154723414,133.36,77.86,38.57,86.88972609,0.0,0.0,0.0,77.86,38.57,86.88972609,134.81,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,134.81
2019-12-20 06:30:00,87.57,17.01,89.2067542286,0.0,0.0,0.0,87.57,17.01,89.2067542286,136.74,102.66,22.14,105.0202609024,0.0,0.0,0.0,102.66,22.14,105.0202609024,131.79,97.58,20.92,99.7973085809,0.0,0.0,0.0,97.58,20.92,99.7973085809,135.0,83.26,22.01,86.1200772178,0.0,0.0,0.0,83.26,22.01,86.1200772178,136.74,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,136.8
2019-12-20 07:00:00,94.44,7.59,94.7445074925,0.0,0.0,0.0,94.44,7.59,94.7445074925,136.74,112.03,20.45,113.8811810617,0.0,0.0,0.0,112.03,20.45,113.8811810617,131.01,106.49,19.29,108.2230298966,0.0,0.0,0.0,106.49,19.29,108.2230298966,134.32,89.67,18.08,91.4745609446,0.0,0.0,0.0,89.67,18.08,91.4745609446,136.74,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,136.8
2019-12-20 07:30:00,101.96,5.21,102.0930247372,0.0,0.0,0.0,101.96,5.21,102.0930247372,135.48,122.7,15.73,123.7041749498,0.0,0.0,0.0,122.7,15.73,123.7041749498,129.18,116.62,14.81,117.5566267805,0.0,0.0,0.0,116.62,14.81,117.5566267805,132.75,96.8,19.87,98.8183024546,0.0,0.0,0.0,96.8,19.87,98.8183024546,135.48,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,135.54
2019-12-20 08:00:00,107.02,6.11,107.1942745673,0.0,0.0,0.0,107.02,6.11,107.1942745673,134.99,131.24,7.84,131.4739639625,0.0,0.0,0.0,131.24,7.84,131.4739639625,129.46,124.73,6.86,124.9185034332,0.0,0.0,0.0,124.73,6.86,124.9185034332,133.0,101.6,18.82,103.3283717088,0.0,0.0,0.0,101.6,18.82,103.3283717088,134.99,0.08,0.6000000000000001,0.605309838,0.0,0.0,0.0,0.08,0.6000000000000001,0.605309838,135.03
